Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-15 14:00:00,-1.40648,-0.20314000000000002,1.4210741888,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.9100000000000001,-0.35000000000000003,1.9418032856,-1.40648,-0.20314000000000002,1.4210741888,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.9100000000000001,-0.35000000000000003,1.9418032856
2020-01-15 14:30:00,-1.26336,-0.15348,1.2726486554,0.53664,0.15652000000000002,0.559,-1.8,-0.31,1.8264993841,-1.26336,-0.14348000000000002,1.2714814194000001,0.53664,0.15652000000000002,0.559,-1.8,-0.30000000000000004,1.8248287590999999
2020-01-15 15:00:00,-1.38264,-0.15952000000000002,1.3918117689,0.44736000000000004,0.13048,0.466,-1.83,-0.29,1.8528356646000002,-1.38264,-0.14952000000000001,1.3907011181,0.44736000000000004,0.13048,0.466,-1.83,-0.28,1.8512968428
2020-01-15 15:30:00,-1.3673600000000001,-0.16798000000000002,1.3776395210999999,0.45264000000000004,0.13202,0.47150000000000003,-1.82,-0.30000000000000004,1.8445595680000002,-1.3673600000000001,-0.16798000000000002,1.3776395210999999,0.45264000000000004,0.13202,0.47150000000000003,-1.82,-0.30000000000000004,1.8445595680000002
2020-01-15 16:00:00,-1.6644800000000002,-0.16464,1.6726027622,0.39552000000000004,0.11536,0.41200000000000003,-2.06,-0.28,2.0789420386,-1.6644800000000002,-0.15464,1.6716480490999999,0.39552000000000004,0.11536,0.41200000000000003,-2.06,-0.27,2.0776188293
2020-01-15 16:30:00,-1.9996800000000001,-0.15074,2.0053534975,0.34032,0.09926000000000001,0.35450000000000004,-2.34,-0.25,2.3533168083,-1.9996800000000001,-0.14074,2.0046266111,0.34032,0.09926000000000001,0.35450000000000004,-2.34,-0.24,2.3522754941
2020-01-15 17:00:00,-1.82456,-0.06008,1.8255489038000001,0.44544000000000006,0.12992,0.464,-2.27,-0.19,2.2779376638,-1.82456,-0.06008,1.8255489038000001,0.44544000000000006,0.12992,0.464,-2.27,-0.19,2.2779376638
2020-01-15 17:30:00,-1.9647999999999999,-0.0264,1.9649773536000001,0.3552,0.10360000000000001,0.37,-2.32,-0.13,2.3236393868,-1.9647999999999999,-0.0264,1.9649773536000001,0.3552,0.10360000000000001,0.37,-2.32,-0.13,2.3236393868
2020-01-15 18:00:00,-2.2248,-0.0614,2.2256470969,0.23520000000000002,0.06860000000000001,0.245,-2.46,-0.13,2.4634325645,-2.2248,0.06860000000000001,2.2258573629,0.23520000000000002,0.06860000000000001,0.245,-2.46,0.0,2.46
2020-01-15 18:30:00,-2.11512,-0.05566,2.1158522278,0.25488,0.07434,0.2655,-2.37,-0.13,2.373562723,-2.11512,0.07434,2.1164260086,0.25488,0.07434,0.2655,-2.37,0.0,2.37
2020-01-15 19:00:00,-1.6995200000000001,-0.00736,1.6995359367,0.42048,0.12264000000000001,0.438,-2.12,-0.13,2.1239821092,-1.6995200000000001,0.12264000000000001,1.7039392008,0.42048,0.12264000000000001,0.438,-2.12,0.0,2.12
2020-01-15 19:30:00,-1.21248,0.05886,1.2139078425,0.6475200000000001,0.18886000000000003,0.6745,-1.8599999999999999,-0.13,1.8645374762,-1.21248,0.13886,1.2204056088,0.6475200000000001,0.18886000000000003,0.6745,-1.8599999999999999,-0.05,1.8606719216
2020-01-15 20:00:00,-1.1792,0.0244,1.1794524153000001,0.7008,0.2044,0.73,-1.88,-0.18,1.8885973631000001,-1.1792,0.0344,1.1797016572,0.7008,0.2044,0.73,-1.88,-0.17,1.8876705221
2020-01-15 20:30:00,-1.7880800000000001,-0.00194,1.7880810524,0.5419200000000001,0.15806,0.5645,-2.33,-0.16,2.3354871012,-1.7880800000000001,0.15806,1.7950523809,0.5419200000000001,0.15806,0.5645,-2.33,0.0,2.33
2020-01-15 21:00:00,-1.24088,0.16016000000000002,1.2511732094,0.54912,0.16016000000000002,0.5720000000000001,-1.79,0.0,1.79,-1.24088,0.16016000000000002,1.2511732094,0.54912,0.16016000000000002,0.5720000000000001,-1.79,0.0,1.79
2020-01-15 21:30:00,-1.14064,0.16898000000000002,1.1530888301,0.5793600000000001,0.16898000000000002,0.6035,-1.72,0.0,1.72,-1.14064,0.30898000000000003,1.1817479638,0.5793600000000001,0.16898000000000002,0.6035,-1.72,0.14,1.7256882685
2020-01-15 22:00:00,-1.58392,0.11844,1.5883420916,0.40608000000000005,0.11844,0.423,-1.99,0.0,1.99,-1.58392,0.11844,1.5883420916,0.40608000000000005,0.11844,0.423,-1.99,0.0,1.99
2020-01-15 22:30:00,-1.30864,-0.39252000000000004,1.3662395837,0.47136000000000006,0.13748000000000002,0.491,-1.78,-0.53,1.8572291189,-1.26864,0.76748,1.4827248565,0.47136000000000006,0.13748000000000002,0.491,-1.74,0.63,1.8505404616
2020-01-15 23:00:00,-1.04912,-0.39516,1.1210727898,0.53088,0.15484,0.553,-1.58,-0.55,1.6729913329000001,-1.03912,0.7548400000000001,1.2843495630000001,0.53088,0.15484,0.553,-1.57,0.6000000000000001,1.6807438828999999
2020-01-15 23:30:00,-0.82752,0.30864,0.8832032609,0.37248000000000003,0.10864000000000001,0.388,-1.2,0.2,1.2165525061,-0.82752,0.37864000000000003,0.9100316478,0.37248000000000003,0.10864000000000001,0.388,-1.2,0.27,1.23
2020-01-16 00:00:00,-1.22424,0.036680000000000004,1.2247893696,0.12576,0.036680000000000004,0.131,-1.35,0.0,1.35,-1.22424,0.17668,1.2369233606,0.12576,0.036680000000000004,0.131,-1.35,0.14,1.3572398462
2020-01-16 00:30:00,-1.2804,0.020300000000000002,1.2805609123,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.35,0.0,1.35,-1.2804,0.1603,1.2903953851,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.35,0.14,1.3572398462
2020-01-16 01:00:00,-0.8359200000000001,0.07994000000000001,0.8397336780000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.11,0.0,1.11,-0.8459200000000001,0.21994000000000002,0.8740447643,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.12,0.14,1.1287160848
2020-01-16 01:30:00,-0.8898400000000001,0.07588,0.8930694262000001,0.26016,0.07588,0.271,-1.15,0.0,1.15,-0.8898400000000001,0.21588000000000002,0.9156524450000001,0.26016,0.07588,0.271,-1.15,0.14,1.158490397
2020-01-16 02:00:00,-1.02272,-0.28246000000000004,1.0610088831,0.19728,0.05754000000000001,0.20550000000000002,-1.22,-0.34,1.2664912159,-1.02272,0.44754000000000005,1.1163548943,0.19728,0.05754000000000001,0.20550000000000002,-1.22,0.39,1.2808200498
2020-01-16 02:30:00,-0.8961600000000001,-0.33888,0.9580931061,0.24384000000000003,0.07112,0.254,-1.1400000000000001,-0.41000000000000003,1.21148669,-0.8161600000000001,0.76112,1.1159842293,0.24384000000000003,0.07112,0.254,-1.06,0.6900000000000001,1.2647924731
2020-01-16 03:00:00,-0.8652000000000001,-0.3386,0.9290968733,0.24480000000000002,0.0714,0.255,-1.11,-0.41000000000000003,1.183300469,-0.7852,0.7814,1.1077567422,0.24480000000000002,0.0714,0.255,-1.03,0.71,1.2509996003000001
2020-01-16 03:30:00,-0.9436,-0.3498,1.0063503366,0.2064,0.060200000000000004,0.215,-1.15,-0.41000000000000003,1.2209013064,-0.8536,0.7302000000000001,1.1233098415,0.2064,0.060200000000000004,0.215,-1.06,0.67,1.2539936204
2020-01-16 04:00:00,-1.08624,-0.26682,1.1185303974,0.11376000000000001,0.03318,0.11850000000000001,-1.2,-0.30000000000000004,1.2369316877,-1.04624,0.5331800000000001,1.1742653235,0.11376000000000001,0.03318,0.11850000000000001,-1.16,0.5,1.263170614
2020-01-16 04:30:00,-1.0084,0.18130000000000002,1.0245683237,0.1416,0.0413,0.14750000000000002,-1.15,0.14,1.158490397,-1.0184,0.18130000000000002,1.0344120311,0.1416,0.0413,0.14750000000000002,-1.16,0.14,1.1684177335
2020-01-16 05:00:00,-0.6268,0.2401,0.6712125222,0.3432,0.10010000000000001,0.35750000000000004,-0.97,0.14,0.9800510191,-0.6268,0.2401,0.6712125222,0.3432,0.10010000000000001,0.35750000000000004,-0.97,0.14,0.9800510191
2020-01-16 05:30:00,-0.7756000000000001,-0.0308,0.7762113114,0.3744,0.1092,0.39,-1.15,-0.14,1.158490397,-0.7756000000000001,-0.0308,0.7762113114,0.3744,0.1092,0.39,-1.15,-0.14,1.158490397
2020-01-16 06:00:00,-1.00536,0.08302000000000001,1.0087819636,0.28464,0.08302000000000001,0.29650000000000004,-1.29,0.0,1.29,-1.00536,0.08302000000000001,1.0087819636,0.28464,0.08302000000000001,0.29650000000000004,-1.29,0.0,1.29
2020-01-16 06:30:00,-1.4020000000000001,-0.066,1.4035526353,0.28800000000000003,0.084,0.30000000000000004,-1.69,-0.15,1.6966437457999999,-1.4020000000000001,-0.066,1.4035526353,0.28800000000000003,0.084,0.30000000000000004,-1.69,-0.15,1.6966437457999999
2020-01-16 07:00:00,-1.46024,-0.05382000000000001,1.4612314841,0.32976000000000005,0.09618,0.3435,-1.79,-0.15,1.7962739212,-1.46024,-0.06382,1.4616339658,0.32976000000000005,0.09618,0.3435,-1.79,-0.16,1.7971366114
2020-01-16 07:30:00,-1.44968,-0.07324,1.4515289181,0.40032,0.11676,0.417,-1.85,-0.19,1.8597311634,-1.44968,-0.07324,1.4515289181,0.40032,0.11676,0.417,-1.85,-0.19,1.8597311634
2020-01-16 08:00:00,-1.6014400000000002,-0.17042000000000002,1.6104822414000002,0.47856000000000004,0.13958,0.4985,-2.08,-0.31,2.1029740845,-1.6014400000000002,-0.17042000000000002,1.6104822414000002,0.47856000000000004,0.13958,0.4985,-2.08,-0.31,2.1029740845
2020-01-16 08:30:00,-1.78112,-0.26616,1.8008968877,0.45888,0.13384000000000001,0.47800000000000004,-2.24,-0.4,2.2754340245,-1.78112,-0.25616,1.799446137,0.45888,0.13384000000000001,0.47800000000000004,-2.24,-0.39,2.2736974293
2020-01-16 09:00:00,-1.64472,-0.22846000000000002,1.6605113219,0.48528000000000004,0.14154,0.5055000000000001,-2.13,-0.37,2.1618973149,-1.6547200000000002,-0.21846000000000002,1.6690785032000002,0.48528000000000004,0.14154,0.5055000000000001,-2.14,-0.36,2.1700691233000002
2020-01-16 09:30:00,-1.7457600000000002,-0.24168,1.762409487,0.47424000000000005,0.13832,0.494,-2.22,-0.38,2.2522877258,-1.7457600000000002,-0.23168000000000002,1.7610660408,0.47424000000000005,0.13832,0.494,-2.22,-0.37,2.2506221362
2020-01-16 10:00:00,-1.6806800000000002,-0.26524000000000003,1.7014809784,0.47232,0.13776000000000002,0.492,-2.153,-0.403,2.1903922023,-1.6806800000000002,-0.26524000000000003,1.7014809784,0.47232,0.13776000000000002,0.492,-2.153,-0.403,2.1903922023
2020-01-16 10:30:00,-1.76276,-0.28918000000000005,1.7863224485,0.39024000000000003,0.11382,0.40650000000000003,-2.153,-0.403,2.1903922023,-1.76276,-0.28918000000000005,1.7863224485,0.39024000000000003,0.11382,0.40650000000000003,-2.153,-0.403,2.1903922023
2020-01-16 11:00:00,-1.55972,-0.22996000000000003,1.5765811365,0.59328,0.17304000000000003,0.618,-2.153,-0.403,2.1903922023,-1.55972,-0.22996000000000003,1.5765811365,0.59328,0.17304000000000003,0.618,-2.153,-0.403,2.1903922023
2020-01-16 11:30:00,-1.73696,-0.86328,1.9396603826,0.50304,0.14672000000000002,0.524,-2.24,-1.01,2.4571731726,-1.6369600000000002,0.32672,1.6692465366,0.50304,0.14672000000000002,0.524,-2.14,0.18,2.1475567513
2020-01-16 12:00:00,-1.6440000000000001,-0.8295,1.8414141983999999,0.516,0.1505,0.5375,-2.16,-0.98,2.3719190543,-1.554,0.36050000000000004,1.5952668272000001,0.516,0.1505,0.5375,-2.07,0.21,2.0806249061
2020-01-16 12:30:00,-1.40384,-0.15362,1.4122201847,0.5361600000000001,0.15638000000000002,0.5585,-1.94,-0.31,1.964611921,-1.40384,-0.14362000000000003,1.4111674068,0.5361600000000001,0.15638000000000002,0.5585,-1.94,-0.30000000000000004,1.9630588376
2020-01-16 13:00:00,-1.42816,-0.15738000000000002,1.436805293,0.59184,0.17262000000000002,0.6165,-2.02,-0.33,2.0467779557,-1.42816,-0.15738000000000002,1.436805293,0.59184,0.17262000000000002,0.6165,-2.02,-0.33,2.0467779557
2020-01-16 13:30:00,-1.424,-0.112,1.4283977037,0.5760000000000001,0.168,0.6000000000000001,-2.0,-0.28,2.0195048898,-1.434,-0.10200000000000001,1.4376230382,0.5760000000000001,0.168,0.6000000000000001,-2.01,-0.27,2.0280532537
2020-01-16 14:00:00,-1.46696,-0.11578000000000001,1.4715218823,0.5630400000000001,0.16422,0.5865,-2.03,-0.28,2.0492193636,-1.46696,-0.10578000000000001,1.4707688636,0.5630400000000001,0.16422,0.5865,-2.03,-0.27,2.0478769494
2020-01-16 14:30:00,-1.43384,-0.12612,1.4393760454,0.59616,0.17388,0.621,-2.03,-0.30000000000000004,2.0520477577,-1.43384,-0.12612,1.4393760454,0.59616,0.17388,0.621,-2.03,-0.30000000000000004,2.0520477577
2020-01-16 15:00:00,-1.29912,-0.11766000000000001,1.3044372925,0.5908800000000001,0.17234000000000002,0.6155,-1.8900000000000001,-0.29,1.9121192431,-1.29912,-0.10766,1.3035733389,0.5908800000000001,0.17234000000000002,0.6155,-1.8900000000000001,-0.28,1.9106281690000002
2020-01-16 15:30:00,-1.31264,-0.10452,1.3167946689,0.5673600000000001,0.16548000000000002,0.591,-1.88,-0.27,1.8992893408,-1.31264,-0.09452,1.3160386772,0.5673600000000001,0.16548000000000002,0.591,-1.88,-0.26,1.8978935692
2020-01-16 16:00:00,-1.35784,-0.033120000000000004,1.3582438662,0.57216,0.16688,0.596,-1.9300000000000002,-0.2,1.9403350226,-1.35784,-0.033120000000000004,1.3582438662,0.57216,0.16688,0.596,-1.9300000000000002,-0.2,1.9403350226
2020-01-16 16:30:00,-1.4812,-0.0041,1.4812056744,0.5688,0.16590000000000002,0.5925,-2.05,-0.17,2.0570367036,-1.4812,-0.0041,1.4812056744,0.5688,0.16590000000000002,0.5925,-2.05,-0.17,2.0570367036
2020-01-16 17:00:00,-1.51952,0.025140000000000003,1.5197279526,0.60048,0.17514000000000002,0.6255000000000001,-2.12,-0.15,2.1252999788,-1.51952,0.035140000000000005,1.5199262647,0.60048,0.17514000000000002,0.6255000000000001,-2.12,-0.14,2.1246176127
2020-01-16 17:30:00,-1.84104,-0.01322,1.8410874640000001,0.46896000000000004,0.13678,0.48850000000000005,-2.31,-0.15,2.3148650069,-1.84104,-0.00322,1.8410428159,0.46896000000000004,0.13678,0.48850000000000005,-2.31,-0.14,2.3142385357
2020-01-16 18:00:00,-1.862,-0.031,1.862258038,0.40800000000000003,0.11900000000000001,0.425,-2.27,-0.15,2.2749505489,-1.862,-0.031,1.862258038,0.40800000000000003,0.11900000000000001,0.425,-2.27,-0.15,2.2749505489
2020-01-16 18:30:00,-1.82856,-0.027080000000000003,1.8287605091999999,0.42144000000000004,0.12292000000000002,0.439,-2.25,-0.15,2.2549944568,-1.82856,0.05292,1.8293256134,0.42144000000000004,0.12292000000000002,0.439,-2.25,-0.07,2.2510886255
2020-01-16 19:00:00,-1.74328,-0.005540000000000001,1.7432888028,0.42672000000000004,0.12446000000000002,0.4445,-2.17,-0.13,2.1738905216,-1.74328,-0.005540000000000001,1.7432888028,0.42672000000000004,0.12446000000000002,0.4445,-2.17,-0.13,2.1738905216
2020-01-16 19:30:00,-1.5156800000000001,0.02876,1.5159528357,0.54432,0.15876,0.5670000000000001,-2.06,-0.13,2.0640978659,-1.5156800000000001,-0.00124,1.5156805072,0.54432,0.15876,0.5670000000000001,-2.06,-0.16,2.0662042493
2020-01-16 20:00:00,-0.9396,0.037200000000000004,0.9403361101000001,0.7104,0.20720000000000002,0.74,-1.65,-0.17,1.6587344573,-0.9396,0.0472,0.9407847788,0.7104,0.20720000000000002,0.74,-1.65,-0.16,1.6577394246
2020-01-16 20:30:00,-0.9296800000000001,0.06426000000000001,0.9318981972,0.70032,0.20426000000000002,0.7295,-1.63,-0.14,1.6360012225,-0.9296800000000001,0.07426,0.9326411153,0.70032,0.20426000000000002,0.7295,-1.63,-0.13,1.6351758315
2020-01-16 21:00:00,-1.094,0.168,1.106824286,0.5760000000000001,0.168,0.6000000000000001,-1.67,0.0,1.67,-1.094,0.168,1.106824286,0.5760000000000001,0.168,0.6000000000000001,-1.67,0.0,1.67
2020-01-16 21:30:00,-1.53736,-0.03798,1.5378290705,0.45264000000000004,0.13202,0.47150000000000003,-1.99,-0.17,1.9972481068,-1.53736,0.13202,1.5430181626000001,0.45264000000000004,0.13202,0.47150000000000003,-1.99,0.0,1.99
2020-01-16 22:00:00,-0.64568,0.19376000000000002,0.6741258043,0.66432,0.19376000000000002,0.6920000000000001,-1.31,0.0,1.31,-0.64568,0.33376,0.7268413857,0.66432,0.19376000000000002,0.6920000000000001,-1.31,0.14,1.3174596768
2020-01-16 22:30:00,-1.2184,0.26880000000000004,1.2476986816,0.44160000000000005,0.1288,0.46,-1.6600000000000001,0.14,1.6658931538,-1.2184,0.2888,1.2521597342,0.44160000000000005,0.1288,0.46,-1.6600000000000001,0.16,1.6676930173
2020-01-16 23:00:00,-0.6782400000000001,0.7721800000000001,1.027750675,0.52176,0.15218,0.5435,-1.2,0.62,1.3507035204,-0.6782400000000001,-0.34782,0.7622258524000001,0.52176,0.15218,0.5435,-1.2,-0.5,1.3
2020-01-16 23:30:00,-1.04128,-0.36454000000000003,1.1032467766,0.25872,0.07546,0.2695,-1.3,-0.44,1.3724430771,-1.04128,0.28546000000000005,1.0796997036,0.25872,0.07546,0.2695,-1.3,0.21,1.3168523076
2020-01-17 00:00:00,-1.12192,-0.21806000000000003,1.1429149793,0.17808000000000002,0.05194000000000001,0.1855,-1.3,-0.27,1.3277424449,-1.12192,0.40194,1.1917467223,0.17808000000000002,0.05194000000000001,0.1855,-1.3,0.35000000000000003,1.3462912018
2020-01-17 00:30:00,-1.25552,0.16464,1.2662688497999999,0.08448000000000001,0.024640000000000002,0.088,-1.34,0.14,1.3472935834,-1.25552,0.16464,1.2662688497999999,0.08448000000000001,0.024640000000000002,0.088,-1.34,0.14,1.3472935834
2020-01-17 01:00:00,-1.25216,0.02562,1.2524220734,0.08784,0.02562,0.0915,-1.34,0.0,1.34,-1.25216,0.16562000000000002,1.2630655763,0.08784,0.02562,0.0915,-1.34,0.14,1.3472935834
2020-01-17 01:30:00,-1.38544,0.01008,1.3854766689,0.03456,0.01008,0.036000000000000004,-1.42,0.0,1.42,-1.38544,0.15008000000000002,1.3935451195000002,0.03456,0.01008,0.036000000000000004,-1.42,0.14,1.4268847185
2020-01-17 02:00:00,-1.3612,0.1484,1.3692654965,0.028800000000000003,0.008400000000000001,0.03,-1.3900000000000001,0.14,1.3970325694,-1.3712,0.1484,1.3792070185,0.028800000000000003,0.008400000000000001,0.03,-1.4,0.14,1.406982587
2020-01-17 02:30:00,-1.3932,-0.3451,1.4353049328,0.016800000000000002,0.0049,0.0175,-1.4100000000000001,-0.35000000000000003,1.4527904185,-1.3432,0.5649000000000001,1.4571541614,0.016800000000000002,0.0049,0.0175,-1.3599999999999999,0.56,1.4707821049
2020-01-17 03:00:00,-1.4052,-0.4186,1.466224062,0.0048000000000000004,0.0014,0.005,-1.4100000000000001,-0.42,1.4712239802,-1.3252,0.6214000000000001,1.4636574053,0.0048000000000000004,0.0014,0.005,-1.33,0.62,1.4674126891000001
2020-01-17 03:30:00,-1.316,-0.41300000000000003,1.3792842347,0.024,0.007,0.025,-1.34,-0.42,1.4042791745,-1.236,0.627,1.3859383103,0.024,0.007,0.025,-1.26,0.62,1.4042791745
2020-01-17 04:00:00,-1.1712,-0.3941,1.2357282266,0.0888,0.025900000000000003,0.0925,-1.26,-0.42,1.3281566173,-1.0812,0.6459,1.2594364811,0.0888,0.025900000000000003,0.0925,-1.17,0.62,1.3241223508
2020-01-17 04:30:00,-1.21472,-0.38096,1.2730574221,0.06528,0.01904,0.068,-1.28,-0.4,1.3410443691,-1.13472,0.58904,1.2784981815,0.06528,0.01904,0.068,-1.2,0.5700000000000001,1.3284953895
2020-01-17 05:00:00,-1.25928,0.14896,1.26805962,0.030720000000000004,0.008960000000000001,0.032,-1.29,0.14,1.2975746607,-1.25928,0.14896,1.26805962,0.030720000000000004,0.008960000000000001,0.032,-1.29,0.14,1.2975746607
2020-01-17 05:30:00,-1.40872,-0.12796000000000002,1.4145196358,0.041280000000000004,0.01204,0.043000000000000003,-1.45,-0.14,1.4567429423,-1.40872,-0.12796000000000002,1.4145196358,0.041280000000000004,0.01204,0.043000000000000003,-1.45,-0.14,1.4567429423
2020-01-17 06:00:00,-1.54672,-0.11446,1.5509493383000001,0.05328,0.015540000000000002,0.0555,-1.6,-0.13,1.6052725625000002,-1.54672,-0.12446000000000002,1.5517193851000002,0.05328,0.015540000000000002,0.0555,-1.6,-0.14,1.606113321
2020-01-17 06:30:00,-1.826,-0.123,1.8301379729,0.024,0.007,0.025,-1.85,-0.13,1.8545619429,-1.826,-0.133,1.8308372402000002,0.024,0.007,0.025,-1.85,-0.14,1.8552897348
2020-01-17 07:00:00,-2.07872,-0.14796,2.0839791266,0.041280000000000004,0.01204,0.043000000000000003,-2.12,-0.16,2.1260291625,-2.07872,-0.14796,2.0839791266,0.041280000000000004,0.01204,0.043000000000000003,-2.12,-0.16,2.1260291625
2020-01-17 07:30:00,-2.28432,-0.22376000000000001,2.2952530144,0.05568000000000001,0.01624,0.058,-2.34,-0.24,2.3522754941,-2.29432,-0.22376000000000001,2.3052055874,0.05568000000000001,0.01624,0.058,-2.35,-0.24,2.3622235288
2020-01-17 08:00:00,-2.33192,-0.27556,2.3481448422,0.11808,0.034440000000000005,0.123,-2.45,-0.31,2.4695343691,-2.33192,-0.27556,2.3481448422,0.11808,0.034440000000000005,0.123,-2.45,-0.31,2.4695343691
2020-01-17 08:30:00,-2.57608,-0.30844000000000005,2.5944794083,0.07392,0.021560000000000003,0.077,-2.65,-0.33,2.6704681238,-2.57608,-0.30844000000000005,2.5944794083,0.07392,0.021560000000000003,0.077,-2.65,-0.33,2.6704681238
2020-01-17 09:00:00,-2.5624000000000002,-0.31320000000000003,2.5814701238,0.057600000000000005,0.016800000000000002,0.06,-2.62,-0.33,2.6407006645999997,-2.5624000000000002,-0.31320000000000003,2.5814701238,0.057600000000000005,0.016800000000000002,0.06,-2.62,-0.33,2.6407006645999997
2020-01-17 09:30:00,-2.66424,-0.34082,2.6859510513,0.06576,0.019180000000000003,0.0685,-2.73,-0.36,2.7536339626,-2.66424,-0.34082,2.6859510513,0.06576,0.019180000000000003,0.0685,-2.73,-0.36,2.7536339626
2020-01-17 10:00:00,-2.46264,-0.36702,2.4898392418,0.14736000000000002,0.042980000000000004,0.1535,-2.61,-0.41000000000000003,2.642006813,-2.46264,-0.35702,2.4883848276,0.14736000000000002,0.042980000000000004,0.1535,-2.61,-0.4,2.6404734424000003
2020-01-17 10:30:00,-2.5264800000000003,-0.36564,2.5528011673,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.61,-0.39,2.6389770745,-2.5264800000000003,-0.36564,2.5528011673,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.61,-0.39,2.6389770745
2020-01-17 11:00:00,-2.6848,-0.41390000000000005,2.7165169335,0.055200000000000006,0.0161,0.0575,-2.74,-0.43,2.7735356497,-2.6848,-0.40390000000000004,2.7150112799,0.055200000000000006,0.0161,0.0575,-2.74,-0.42,2.772002886
2020-01-17 11:30:00,-2.21568,-0.34124000000000004,2.2418034258,0.30432000000000003,0.08876,0.317,-2.52,-0.43,2.5564232826,-2.21568,-0.33124000000000003,2.2403030599,0.30432000000000003,0.08876,0.317,-2.52,-0.42,2.5547602627
2020-01-17 12:00:00,-2.39912,-0.7126600000000001,2.5027307186,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.63,-0.78,2.7432280255,-2.34912,-0.08266000000000001,2.3505738555,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.58,-0.15,2.5843567865
2020-01-17 12:30:00,-2.14472,-0.9109600000000001,2.3301656593,0.30528000000000005,0.08904000000000001,0.318,-2.45,-1.0,2.6462237245,-2.04472,0.27904,2.0636722608,0.30528000000000005,0.08904000000000001,0.318,-2.35,0.19,2.3576683397
2020-01-17 13:00:00,-2.04296,-0.8487800000000001,2.212264236,0.34704,0.10122,0.36150000000000004,-2.39,-0.9500000000000001,2.5718864672,-1.9429600000000002,0.33122,1.9709896626,0.34704,0.10122,0.36150000000000004,-2.29,0.23,2.3015212361
2020-01-17 13:30:00,-1.7555200000000002,-0.21036000000000002,1.7680785615999999,0.44448000000000004,0.12964,0.463,-2.2,-0.34,2.2261176968,-1.7555200000000002,-0.18036000000000002,1.7647606637000002,0.44448000000000004,0.12964,0.463,-2.2,-0.31,2.2217335574
2020-01-17 14:00:00,-2.09464,-0.18552000000000002,2.102839604,0.25536000000000003,0.07448,0.266,-2.35,-0.26,2.3643392312,-2.09464,-0.18552000000000002,2.102839604,0.25536000000000003,0.07448,0.266,-2.35,-0.26,2.3643392312
2020-01-17 14:30:00,-2.336,-0.20550000000000002,2.3450215884,0.084,0.0245,0.08750000000000001,-2.42,-0.23,2.4309051812,-2.336,-0.20550000000000002,2.3450215884,0.084,0.0245,0.08750000000000001,-2.42,-0.23,2.4309051812
2020-01-17 15:00:00,-2.2304,-0.1597,2.2361100711,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.3,-0.18,2.3070327263,-2.2304,-0.1597,2.2361100711,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.3,-0.18,2.3070327263
2020-01-17 15:30:00,-1.9448,0.3111,1.969525387,0.1752,0.0511,0.1825,-2.12,0.26,2.135883892,-2.0048,-0.47890000000000005,2.0612055332,0.1752,0.0511,0.1825,-2.18,-0.53,2.2435017272
2020-01-17 16:00:00,-1.8144,0.5458000000000001,1.8947150180999999,0.22560000000000002,0.0658,0.23500000000000001,-2.04,0.48,2.0957099036,-1.9144,-0.6142000000000001,2.0105146107,0.22560000000000002,0.0658,0.23500000000000001,-2.14,-0.68,2.2454398233
2020-01-17 16:30:00,-2.08328,0.53446,2.1507447664,0.18672000000000002,0.05446,0.1945,-2.27,0.48,2.3201939574,-2.18328,-0.6255400000000001,2.271125679,0.18672000000000002,0.05446,0.1945,-2.37,-0.68,2.4656236534
2020-01-17 17:00:00,-2.14024,0.57118,2.2151464624,0.20976000000000003,0.061180000000000005,0.2185,-2.35,0.51,2.404703724,-2.24024,-0.58882,2.3163299096,0.20976000000000003,0.061180000000000005,0.2185,-2.45,-0.65,2.5347583711
2020-01-17 17:30:00,-1.94856,0.60792,2.0411890652,0.30144000000000004,0.08792000000000001,0.314,-2.25,0.52,2.3093072554000003,-2.04856,-0.54208,2.1190679083,0.30144000000000004,0.08792000000000001,0.314,-2.35,-0.63,2.4329817098
2020-01-17 18:00:00,-1.9797600000000002,0.61882,2.0742198172,0.27024000000000004,0.07882,0.28150000000000003,-2.25,0.54,2.3138928238,-2.07976,-0.55118,2.1515578193,0.27024000000000004,0.07882,0.28150000000000003,-2.35,-0.63,2.4329817098
2020-01-17 18:30:00,-1.7505600000000001,0.6619200000000001,1.8715230162,0.34944000000000003,0.10192000000000001,0.364,-2.1,0.56,2.1733844575,-1.8305600000000002,-0.5080800000000001,1.8997618798,0.34944000000000003,0.10192000000000001,0.364,-2.18,-0.61,2.2637358503
2020-01-17 19:00:00,-1.81088,0.63016,1.9173909356,0.30912,0.09016,0.322,-2.12,0.54,2.1876928486000002,-1.81088,0.09016,1.8131230515,0.30912,0.09016,0.322,-2.12,0.0,2.12
2020-01-17 19:30:00,-1.43552,0.14714000000000002,1.443041181,0.50448,0.14714000000000002,0.5255000000000001,-1.94,0.0,1.94,-1.43552,0.14714000000000002,1.443041181,0.50448,0.14714000000000002,0.5255000000000001,-1.94,0.0,1.94
2020-01-17 20:00:00,-1.8149600000000001,0.055220000000000005,1.8157998375000002,0.39504000000000006,0.11522,0.41150000000000003,-2.21,-0.06,2.2108143296,-1.82496,0.04522,1.8255201587,0.39504000000000006,0.11522,0.41150000000000003,-2.22,-0.07,2.2211033294
2020-01-17 20:30:00,-1.05072,0.16604000000000002,1.0637583372,0.56928,0.16604000000000002,0.593,-1.62,0.0,1.62,-1.05072,0.16604000000000002,1.0637583372,0.56928,0.16604000000000002,0.593,-1.62,0.0,1.62
2020-01-17 21:00:00,-1.242,0.2765,1.2724056940000001,0.468,0.1365,0.48750000000000004,-1.71,0.14,1.7157214226000002,-1.242,0.2765,1.2724056940000001,0.468,0.1365,0.48750000000000004,-1.71,0.14,1.7157214226000002
2020-01-17 21:30:00,-1.4679200000000001,0.26894,1.4923531251,0.44208000000000003,0.12894,0.4605,-1.9100000000000001,0.14,1.9151240169000001,-1.4679200000000001,0.26894,1.4923531251,0.44208000000000003,0.12894,0.4605,-1.9100000000000001,0.14,1.9151240169000001
2020-01-17 22:00:00,-1.36184,0.22988000000000003,1.3811057164,0.30816000000000004,0.08988,0.321,-1.67,0.14,1.6758579892,-1.36184,0.22988000000000003,1.3811057164,0.30816000000000004,0.08988,0.321,-1.67,0.14,1.6758579892
2020-01-17 22:30:00,-1.46712,0.22834000000000002,1.4847828966,0.30288000000000004,0.08834,0.3155,-1.77,0.14,1.7755280905,-1.47712,0.22834000000000002,1.4946647283,0.30288000000000004,0.08834,0.3155,-1.78,0.14,1.7854971297
2020-01-17 23:00:00,-0.9208000000000001,0.2681,0.9590361046,0.43920000000000003,0.12810000000000002,0.4575,-1.3599999999999999,0.14,1.3671868929,-0.9208000000000001,0.2681,0.9590361046,0.43920000000000003,0.12810000000000002,0.4575,-1.3599999999999999,0.14,1.3671868929
2020-01-17 23:30:00,-1.00944,0.45808000000000004,1.1085154036,0.37056000000000006,0.10808000000000001,0.386,-1.38,0.35000000000000003,1.4236923825,-1.01944,0.07808000000000001,1.022425743,0.37056000000000006,0.10808000000000001,0.386,-1.3900000000000001,-0.03,1.3903237033
2020-01-18 00:00:00,-0.8772800000000001,0.7799600000000001,1.1738644726,0.34272,0.09996000000000001,0.357,-1.22,0.68,1.396710421,-0.9572800000000001,-0.27004,0.9946389295,0.34272,0.09996000000000001,0.357,-1.3,-0.37,1.3516286472
2020-01-18 00:30:00,-0.56288,0.83916,1.0104570253,0.47712000000000004,0.13916,0.497,-1.04,0.7000000000000001,1.2536347155,-0.6128800000000001,-0.25084,0.6622254903,0.47712000000000004,0.13916,0.497,-1.09,-0.39,1.1576700739
2020-01-18 01:00:00,-0.58496,0.83272,1.0176447317,0.45504000000000006,0.13272,0.47400000000000003,-1.04,0.7000000000000001,1.2536347155,-0.6649600000000001,-0.23728000000000002,0.7060266284000001,0.45504000000000006,0.13272,0.47400000000000003,-1.12,-0.37,1.1795338062
2020-01-18 01:30:00,-0.87536,0.7805200000000001,1.172802882,0.34464,0.10052000000000001,0.359,-1.22,0.68,1.396710421,-0.9653600000000001,-0.26948,1.0022671301,0.34464,0.10052000000000001,0.359,-1.31,-0.37,1.3612494261
2020-01-18 02:00:00,-1.64704,0.69128,1.7862275331,0.07296000000000001,0.02128,0.076,-1.72,0.67,1.8458873205000002,-1.73704,-0.34872000000000003,1.7716979427,0.07296000000000001,0.02128,0.076,-1.81,-0.37,1.8474306482
2020-01-18 02:30:00,-0.66608,0.78156,1.0268878225,0.31392000000000003,0.09156,0.327,-0.98,0.6900000000000001,1.1985407794,-0.7460800000000001,-0.27844,0.7963442723,0.31392000000000003,0.09156,0.327,-1.06,-0.37,1.1227199116
2020-01-18 03:00:00,-0.26072,0.8585400000000001,0.8972546183000001,0.5092800000000001,0.14854,0.5305,-0.77,0.71,1.0473776778,-0.35072000000000003,-0.23146000000000003,0.4202121488,0.5092800000000001,0.14854,0.5305,-0.86,-0.38,0.9402127419
2020-01-18 03:30:00,-0.37464000000000003,0.8369800000000001,0.9170008997,0.43536,0.12698,0.4535,-0.81,0.71,1.0771258051000001,-0.45464000000000004,-0.23302000000000003,0.5108775294,0.43536,0.12698,0.4535,-0.89,-0.36,0.9600520819
2020-01-18 04:00:00,-0.8112800000000001,0.77546,1.1222804685,0.25872,0.07546,0.2695,-1.07,0.7000000000000001,1.2786320816,-0.8912800000000001,-0.28454,0.9355976967,0.25872,0.07546,0.2695,-1.15,-0.36,1.2050311199000001
2020-01-18 04:30:00,-0.64288,0.80666,1.0315013572,0.29712000000000005,0.08666,0.3095,-0.9400000000000001,0.72,1.1840608092,-0.7228800000000001,-0.28334000000000004,0.7764258174,0.29712000000000005,0.08666,0.3095,-1.02,-0.37,1.0850345617
2020-01-18 05:00:00,-0.21128000000000002,0.8354600000000001,0.8617613649,0.49872000000000005,0.14546,0.5195000000000001,-0.71,0.6900000000000001,0.9900505038,-0.29128000000000004,-0.25454000000000004,0.38682638220000004,0.49872000000000005,0.14546,0.5195000000000001,-0.79,-0.4,0.8854942123
2020-01-18 05:30:00,-0.8949600000000001,0.7102200000000001,1.1425260829,0.27504,0.08022,0.28650000000000003,-1.17,0.63,1.3288340754,-0.97496,-0.31978,1.0260634727,0.27504,0.08022,0.28650000000000003,-1.25,-0.4,1.3124404748
2020-01-18 06:00:00,-0.9276800000000001,0.7527600000000001,1.1946705822,0.35232,0.10276,0.367,-1.28,0.65,1.4355835050999999,-1.01768,-0.29724,1.0602000755,0.35232,0.10276,0.367,-1.37,-0.4,1.4272000561
2020-01-18 06:30:00,-0.060480000000000006,0.8423600000000001,0.8445283891,0.6595200000000001,0.19236,0.687,-0.72,0.65,0.97,-0.14048000000000002,-0.23764000000000002,0.2760568782,0.6595200000000001,0.19236,0.687,-0.8,-0.43,0.9082400564
2020-01-18 07:00:00,-0.91168,0.69576,1.1468401807,0.32832,0.09576000000000001,0.342,-1.24,0.6000000000000001,1.3775340286,-0.9816800000000001,-0.31424,1.0307484659,0.32832,0.09576000000000001,0.342,-1.31,-0.41000000000000003,1.372661648
2020-01-18 07:30:00,-0.76744,0.7165800000000001,1.0499766902,0.50256,0.14658000000000002,0.5235000000000001,-1.27,0.5700000000000001,1.3920488497,-0.80744,-0.42342,0.9117257537000001,0.50256,0.14658000000000002,0.5235000000000001,-1.31,-0.5700000000000001,1.4286357128
2020-01-18 08:00:00,-1.5568,0.6551,1.6890181319000002,0.2232,0.0651,0.2325,-1.78,0.59,1.8752333187999999,-1.6568,-0.5049,1.7320248988,0.2232,0.0651,0.2325,-1.88,-0.5700000000000001,1.9645101171000001
2020-01-18 08:30:00,-2.06824,0.59218,2.151346985,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.11,0.58,2.1882641522,-2.16824,-0.5578200000000001,2.2388452046,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.21,-0.5700000000000001,2.2823233776
2020-01-18 09:00:00,-1.85656,0.58892,1.9477273422999999,0.13344,0.03892,0.139,-1.99,0.55,2.0646065,-1.94656,-0.58108,2.0314403265,0.13344,0.03892,0.139,-2.08,-0.62,2.1704377439
2020-01-18 09:30:00,-1.55624,0.60818,1.6708578186,0.23376000000000002,0.06818,0.24350000000000002,-1.79,0.54,1.8696791169,-1.63624,-0.57182,1.7332799687,0.23376000000000002,0.06818,0.24350000000000002,-1.87,-0.64,1.9764867821
2020-01-18 10:00:00,-1.81664,0.035980000000000005,1.8169962713,0.12336000000000001,0.035980000000000005,0.1285,-1.94,0.0,1.94,-1.81664,0.035980000000000005,1.8169962713,0.12336000000000001,0.035980000000000005,0.1285,-1.94,0.0,1.94
2020-01-18 10:30:00,-1.91568,-0.09374,1.9179721191999999,0.12432000000000001,0.03626,0.1295,-2.04,-0.13,2.0441379601,-1.91568,-0.09374,1.9179721191999999,0.12432000000000001,0.03626,0.1295,-2.04,-0.13,2.0441379601
2020-01-18 11:00:00,-1.61936,-0.05398000000000001,1.6202594391,0.26064000000000004,0.07602,0.2715,-1.88,-0.13,1.8844893207000002,-1.61936,-0.09398000000000001,1.6220847851,0.26064000000000004,0.07602,0.2715,-1.88,-0.17,1.8876705221
2020-01-18 11:30:00,-1.69984,-0.09412000000000001,1.7024437142000002,0.26016,0.07588,0.271,-1.96,-0.17,1.9673586353,-1.69984,-0.09412000000000001,1.7024437142000002,0.26016,0.07588,0.271,-1.96,-0.17,1.9673586353
2020-01-18 12:00:00,-2.0196,-0.1203,2.0231797374,0.1704,0.0497,0.17750000000000002,-2.19,-0.17,2.1965882636,-2.0196,0.0497,2.020211437,0.1704,0.0497,0.17750000000000002,-2.19,0.0,2.19
2020-01-18 12:30:00,-1.8931200000000001,0.060340000000000005,1.8940813736000002,0.20688,0.060340000000000005,0.2155,-2.1,0.0,2.1,-1.8931200000000001,0.060340000000000005,1.8940813736000002,0.20688,0.060340000000000005,0.2155,-2.1,0.0,2.1
2020-01-18 13:00:00,-1.2944,0.0833,1.2970775806,0.2856,0.0833,0.2975,-1.58,0.0,1.58,-1.2944,0.0833,1.2970775806,0.2856,0.0833,0.2975,-1.58,0.0,1.58
2020-01-18 13:30:00,-1.32312,-0.052160000000000005,1.3241477259,0.26688,0.07784,0.278,-1.5899999999999999,-0.13,1.5953056133999999,-1.32312,-0.052160000000000005,1.3241477259,0.26688,0.07784,0.278,-1.5899999999999999,-0.13,1.5953056133999999
2020-01-18 14:00:00,-1.67672,0.05054,1.6774815200000002,0.17328000000000002,0.05054,0.18050000000000002,-1.85,0.0,1.85,-1.6867200000000002,0.19054000000000001,1.6974480404,0.17328000000000002,0.05054,0.18050000000000002,-1.8599999999999999,0.14,1.8652613758
2020-01-18 14:30:00,-0.7114400000000001,0.13958,0.725003069,0.47856000000000004,0.13958,0.4985,-1.19,0.0,1.19,-0.7114400000000001,0.13958,0.725003069,0.47856000000000004,0.13958,0.4985,-1.19,0.0,1.19
2020-01-18 15:00:00,-1.5116,0.0637,1.5129415884,0.2184,0.0637,0.2275,-1.73,0.0,1.73,-1.5116,0.0637,1.5129415884,0.2184,0.0637,0.2275,-1.73,0.0,1.73
2020-01-18 15:30:00,-1.68144,0.05208,1.6822463553,0.17856000000000002,0.05208,0.186,-1.8599999999999999,0.0,1.8599999999999999,-1.68144,0.19208000000000003,1.6923756084,0.17856000000000002,0.05208,0.186,-1.8599999999999999,0.14,1.8652613758
2020-01-18 16:00:00,-2.02424,0.019180000000000003,2.0243308648,0.06576,0.019180000000000003,0.0685,-2.09,0.0,2.09,-2.02424,0.15918000000000002,2.0304890667,0.06576,0.019180000000000003,0.0685,-2.09,0.14,2.094683747
2020-01-18 16:30:00,-1.91352,0.08064,1.915218421,0.27648,0.08064,0.28800000000000003,-2.19,0.0,2.19,-1.91352,0.22064000000000003,1.926198536,0.27648,0.08064,0.28800000000000003,-2.19,0.14,2.1944703233
2020-01-18 17:00:00,-1.38328,0.29946,1.4153232316,0.5467200000000001,0.15946000000000002,0.5695,-1.9300000000000002,0.14,1.9350710581000001,-1.38328,0.29946,1.4153232316,0.5467200000000001,0.15946000000000002,0.5695,-1.9300000000000002,0.14,1.9350710581000001
2020-01-18 17:30:00,-2.54328,0.15946000000000002,2.5482740532,0.06672,0.01946,0.0695,-2.61,0.14,2.6137520923,-2.54328,0.18946000000000002,2.5503270869,0.06672,0.01946,0.0695,-2.61,0.17,2.6155305389
2020-01-18 18:00:00,-2.61128,0.16296000000000002,2.6163599141000002,0.07872000000000001,0.02296,0.082,-2.69,0.14,2.693640659,-2.62128,0.02296,2.6213805522999998,0.07872000000000001,0.02296,0.082,-2.7,0.0,2.7
2020-01-18 18:30:00,-2.11144,0.05208,2.1120821954,0.17856000000000002,0.05208,0.186,-2.29,0.0,2.29,-2.11144,0.05208,2.1120821954,0.17856000000000002,0.05208,0.186,-2.29,0.0,2.29
2020-01-18 19:00:00,-2.13408,0.24756000000000003,2.1483908862,0.26592000000000005,0.07756,0.277,-2.4,0.17,2.4060133,-2.13408,0.22756,2.1461782312,0.26592000000000005,0.07756,0.277,-2.4,0.15,2.4046829313
2020-01-18 19:30:00,-1.85264,0.23548000000000002,1.8675453944,0.32736000000000004,0.09548000000000001,0.341,-2.18,0.14,2.1844907873,-1.86264,0.24548000000000003,1.8787464437999999,0.32736000000000004,0.09548000000000001,0.341,-2.19,0.15,2.1951309756
2020-01-18 20:00:00,-2.4607200000000002,0.18354,2.4675554401,0.14928000000000002,0.04354,0.1555,-2.61,0.14,2.6137520923,-2.4607200000000002,0.20354000000000003,2.4691236198,0.14928000000000002,0.04354,0.1555,-2.61,0.16,2.6148996157
2020-01-18 20:30:00,-1.16384,0.27888,1.1967863636,0.47616,0.13888,0.496,-1.6400000000000001,0.14,1.6459647627,-1.16384,0.27888,1.1967863636,0.47616,0.13888,0.496,-1.6400000000000001,0.14,1.6459647627
2020-01-18 21:00:00,-1.6752,0.2114,1.6884860082,0.24480000000000002,0.0714,0.255,-1.92,0.14,1.9250974001,-1.6752,0.2114,1.6884860082,0.24480000000000002,0.0714,0.255,-1.92,0.14,1.9250974001
2020-01-18 21:30:00,-2.17672,-0.45946000000000004,2.2246827751,0.17328000000000002,0.05054,0.18050000000000002,-2.35,-0.51,2.404703724,-2.10672,0.7205400000000001,2.2265325172,0.17328000000000002,0.05054,0.18050000000000002,-2.2800000000000002,0.67,2.3764048477
2020-01-18 22:00:00,-1.35632,-0.22976000000000002,1.3756429769,0.34368000000000004,0.10024000000000001,0.358,-1.7000000000000002,-0.33,1.7317332358000002,-1.32632,0.5702400000000001,1.4437099432,0.34368000000000004,0.10024000000000001,0.358,-1.67,0.47000000000000003,1.7348775173000002
2020-01-18 22:30:00,-1.11232,0.24724000000000002,1.1394662786,0.36768,0.10724,0.383,-1.48,0.14,1.4866068747,-1.11232,0.24724000000000002,1.1394662786,0.36768,0.10724,0.383,-1.48,0.14,1.4866068747
2020-01-18 23:00:00,-1.5008,0.2156,1.5162071099,0.2592,0.0756,0.27,-1.76,0.14,1.7655594014,-1.5008,0.2156,1.5162071099,0.2592,0.0756,0.27,-1.76,0.14,1.7655594014
2020-01-18 23:30:00,-1.032,0.224,1.0560303026,0.28800000000000003,0.084,0.30000000000000004,-1.32,0.14,1.3274034805000001,-1.032,0.234,1.0581965791,0.28800000000000003,0.084,0.30000000000000004,-1.32,0.15,1.3284953895
2020-01-19 00:00:00,-0.834,0.23800000000000002,0.8672946443,0.336,0.098,0.35000000000000003,-1.17,0.14,1.1783462988,-0.834,0.248,0.8700919492,0.336,0.098,0.35000000000000003,-1.17,0.15,1.1795761951000001
2020-01-19 00:30:00,-1.5605600000000002,0.17192000000000002,1.5700012739,0.10944000000000001,0.031920000000000004,0.114,-1.67,0.14,1.6758579892,-1.5605600000000002,0.18192000000000003,1.5711277477999999,0.10944000000000001,0.031920000000000004,0.114,-1.67,0.15,1.6767229944
2020-01-19 01:00:00,-1.3668,0.06760000000000001,1.3684706793,0.1632,0.0476,0.17,-1.53,0.02,1.5301307134000002,-1.3468,0.3276,1.3860707053,0.1632,0.0476,0.17,-1.51,0.28,1.5357408636
2020-01-19 01:30:00,-0.58184,-0.24512000000000003,0.6313648707,0.42816000000000004,0.12488,0.446,-1.01,-0.37,1.0756393448,-0.5018400000000001,0.8348800000000001,0.9740985576000001,0.42816000000000004,0.12488,0.446,-0.93,0.71,1.1700427343
2020-01-19 02:00:00,-0.64792,0.05144000000000001,0.6499587679000001,0.38208000000000003,0.11144000000000001,0.398,-1.03,-0.06,1.0317460928,-0.61792,0.51144,0.8021196918,0.38208000000000003,0.11144000000000001,0.398,-1.0,0.4,1.0770329614
2020-01-19 02:30:00,-1.31256,0.19842,1.3274728811,0.09744000000000001,0.02842,0.1015,-1.4100000000000001,0.17,1.4202112519,-1.31256,0.20842000000000002,1.329004383,0.09744000000000001,0.02842,0.1015,-1.4100000000000001,0.18,1.4214429289
2020-01-19 03:00:00,-0.6144000000000001,0.27080000000000004,0.6714313070000001,0.3456,0.1008,0.36,-0.96,0.17,0.9749358953,-0.6144000000000001,0.2808,0.6755264614000001,0.3456,0.1008,0.36,-0.96,0.18,0.9767292358
2020-01-19 03:30:00,-0.42184000000000005,0.27488,0.5034957795,0.42816000000000004,0.12488,0.446,-0.85,0.15,0.8631338251,-0.42184000000000005,0.28488,0.5090241645,0.42816000000000004,0.12488,0.446,-0.85,0.16,0.8649277426
2020-01-19 04:00:00,-0.42760000000000004,0.2732,0.5074248713,0.4224,0.1232,0.44,-0.85,0.15,0.8631338251,-0.42760000000000004,0.2832,0.5128781532,0.4224,0.1232,0.44,-0.85,0.16,0.8649277426
2020-01-19 04:30:00,-0.18680000000000002,0.30260000000000004,0.3556135543,0.5232,0.1526,0.545,-0.71,0.15,0.7256721023,-0.18680000000000002,0.3126,0.3641606788,0.5232,0.1526,0.545,-0.71,0.16,0.7278049189
2020-01-19 05:00:00,-0.08496000000000001,0.31772,0.328883262,0.57504,0.16772,0.599,-0.66,0.15,0.6768308504,-0.08496000000000001,0.32772,0.3385536885,0.57504,0.16772,0.599,-0.66,0.16,0.6791170739
2020-01-19 05:30:00,-0.8582400000000001,0.21468,0.8846826550000001,0.22176,0.06468,0.231,-1.08,0.15,1.0903669107,-0.8582400000000001,0.22468000000000002,0.8871623301,0.22176,0.06468,0.231,-1.08,0.16,1.0917875251
2020-01-19 06:00:00,-0.7750400000000001,0.21728000000000003,0.8049208657,0.26496000000000003,0.07728,0.276,-1.04,0.14,1.0493807698,-0.7750400000000001,0.22728,0.8076776585000001,0.26496000000000003,0.07728,0.276,-1.04,0.15,1.0507616285
2020-01-19 06:30:00,-0.78744,0.23408,0.8214957091,0.32256,0.09408000000000001,0.336,-1.11,0.14,1.1187939935,-0.78744,0.24408000000000002,0.8244008734,0.32256,0.09408000000000001,0.336,-1.11,0.15,1.1200892822
2020-01-19 07:00:00,-0.40688,0.28966000000000003,0.4994539518,0.51312,0.14966000000000002,0.5345,-0.92,0.14,0.9305912099,-0.40688,0.28966000000000003,0.4994539518,0.51312,0.14966000000000002,0.5345,-0.92,0.14,0.9305912099
2020-01-19 07:30:00,-0.7577600000000001,0.25732000000000005,0.8002585832,0.40224000000000004,0.11732000000000001,0.419,-1.16,0.14,1.1684177335,-0.7577600000000001,0.25732000000000005,0.8002585832,0.40224000000000004,0.11732000000000001,0.419,-1.16,0.14,1.1684177335
2020-01-19 08:00:00,-1.9037600000000001,0.15932000000000002,1.9104148764,0.06624000000000001,0.01932,0.069,-1.97,0.14,1.9749683542,-1.9037600000000001,0.15932000000000002,1.9104148764,0.06624000000000001,0.01932,0.069,-1.97,0.14,1.9749683542
2020-01-19 08:30:00,-1.9220000000000002,0.164,1.9289841885999999,0.048,0.014,0.05,-1.97,0.15,1.9757024067,-1.9220000000000002,0.154,1.9281597444,0.048,0.014,0.05,-1.97,0.14,1.9749683542
2020-01-19 09:00:00,-1.7421600000000002,0.18312,1.7517575175,0.14784,0.043120000000000006,0.154,-1.8900000000000001,0.14,1.8951780919,-1.7421600000000002,0.18312,1.7517575175,0.14784,0.043120000000000006,0.154,-1.8900000000000001,0.14,1.8951780919
2020-01-19 09:30:00,-2.4864,-0.20020000000000002,2.4944468325,0.033600000000000005,0.0098,0.035,-2.52,-0.21,2.5287348615000003,-2.4864,0.2998,2.5044091119000003,0.033600000000000005,0.0098,0.035,-2.52,0.29,2.5366316248
2020-01-19 10:00:00,-2.25208,0.01106,2.2521071578000003,0.03792,0.01106,0.0395,-2.29,0.0,2.29,-2.25208,0.01106,2.2521071578000003,0.03792,0.01106,0.0395,-2.29,0.0,2.29
2020-01-19 10:30:00,-2.38096,-0.0027800000000000004,2.380961623,0.05904,0.017220000000000003,0.061500000000000006,-2.44,-0.02,2.4400819658,-2.38096,0.017220000000000003,2.38102227,0.05904,0.017220000000000003,0.061500000000000006,-2.44,0.0,2.44
2020-01-19 11:00:00,-1.56088,0.05516000000000001,1.5618543466,0.18912,0.05516000000000001,0.197,-1.75,0.0,1.75,-1.56088,0.05516000000000001,1.5618543466,0.18912,0.05516000000000001,0.197,-1.75,0.0,1.75
2020-01-19 11:30:00,-2.37968,-0.49074000000000007,2.4297536192,0.10032,0.02926,0.10450000000000001,-2.48,-0.52,2.5339297544,-2.37968,0.6592600000000001,2.4693117766,0.10032,0.02926,0.10450000000000001,-2.48,0.63,2.5587692354
2020-01-19 12:00:00,-1.38208,-0.48894000000000004,1.4660175476,0.27792,0.08106000000000001,0.28950000000000004,-1.6600000000000001,-0.5700000000000001,1.7551353224000001,-1.28208,0.69106,1.4564659454,0.27792,0.08106000000000001,0.28950000000000004,-1.56,0.61,1.6750223879
2020-01-19 12:30:00,-1.2812000000000001,-0.48410000000000003,1.3696080644,0.32880000000000004,0.0959,0.3425,-1.6099999999999999,-0.58,1.7112860661,-1.1912,0.6959000000000001,1.3795775622,0.32880000000000004,0.0959,0.3425,-1.52,0.6000000000000001,1.6341358573
2020-01-19 13:00:00,-2.35112,0.16884000000000002,2.3571746223,0.09888000000000001,0.02884,0.10300000000000001,-2.45,0.14,2.45399674,-2.35112,0.16884000000000002,2.3571746223,0.09888000000000001,0.02884,0.10300000000000001,-2.45,0.14,2.45399674
2020-01-19 13:30:00,-2.34032,0.02324,2.3404353868,0.07968,0.02324,0.083,-2.42,0.0,2.42,-2.34032,0.16324000000000002,2.3460061807,0.07968,0.02324,0.083,-2.42,0.14,2.4240462042
2020-01-19 14:00:00,-2.38808,0.018060000000000003,2.3881482889,0.06192,0.018060000000000003,0.0645,-2.45,0.0,2.45,-2.38808,0.15806,2.3933050474,0.06192,0.018060000000000003,0.0645,-2.45,0.14,2.45399674
2020-01-19 14:30:00,-1.88992,0.16044,1.8967178492999999,0.07008,0.020440000000000003,0.073,-1.96,0.14,1.9649936387,-1.88992,0.16044,1.8967178492999999,0.07008,0.020440000000000003,0.073,-1.96,0.14,1.9649936387
2020-01-19 15:00:00,-1.94032,0.00574,1.9403284902000002,0.019680000000000003,0.00574,0.0205,-1.96,0.0,1.96,-1.95032,0.00574,1.9503284467,0.019680000000000003,0.00574,0.0205,-1.97,0.0,1.97
2020-01-19 15:30:00,-2.04088,0.00266,2.0408817335,0.009120000000000001,0.00266,0.0095,-2.05,0.0,2.05,-2.04088,0.00266,2.0408817335,0.009120000000000001,0.00266,0.0095,-2.05,0.0,2.05
2020-01-19 16:00:00,-2.1552,0.0014,2.1552004547,0.0048000000000000004,0.0014,0.005,-2.16,0.0,2.16,-2.1552,0.0014,2.1552004547,0.0048000000000000004,0.0014,0.005,-2.16,0.0,2.16
2020-01-19 16:30:00,-2.25656,0.003920000000000001,2.2565634048,0.01344,0.003920000000000001,0.014,-2.27,0.0,2.27,-2.25656,0.003920000000000001,2.2565634048,0.01344,0.003920000000000001,0.014,-2.27,0.0,2.27
2020-01-19 17:00:00,-2.35136,0.020020000000000003,2.3514452258,0.06864,0.020020000000000003,0.07150000000000001,-2.42,0.0,2.42,-2.35136,0.020020000000000003,2.3514452258,0.06864,0.020020000000000003,0.07150000000000001,-2.42,0.0,2.42
2020-01-19 17:30:00,-2.67584,-0.11712000000000002,2.6784019116,0.044160000000000005,0.01288,0.046,-2.7199999999999998,-0.13,2.7231048456,-2.67584,0.01288,2.6758709983999998,0.044160000000000005,0.01288,0.046,-2.7199999999999998,0.0,2.7199999999999998
2020-01-19 18:00:00,-2.7,0.0,2.7,0.0,0.0,0.0,-2.7,0.0,2.7,-2.7,0.0,2.7,0.0,0.0,0.0,-2.7,0.0,2.7
2020-01-19 18:30:00,-2.6165599999999998,0.14392000000000002,2.6205150639,0.01344,0.003920000000000001,0.014,-2.63,0.14,2.6337235998,-2.6165599999999998,0.14392000000000002,2.6205150639,0.01344,0.003920000000000001,0.014,-2.63,0.14,2.6337235998
2020-01-19 19:00:00,-2.11952,0.19264,2.1282563755,0.18048,0.052640000000000006,0.188,-2.3,0.14,2.3042569301,-2.11952,0.052640000000000006,2.1201735778,0.18048,0.052640000000000006,0.188,-2.3,0.0,2.3
2020-01-19 19:30:00,-2.28536,0.21802000000000002,2.2957358406,0.16464,0.04802000000000001,0.1715,-2.45,0.17,2.4558908771,-2.28536,0.18802000000000002,2.2930813003,0.16464,0.04802000000000001,0.1715,-2.45,0.14,2.45399674
2020-01-19 20:00:00,-2.48568,0.018760000000000002,2.485750792,0.06432,0.018760000000000002,0.067,-2.55,0.0,2.55,-2.48568,0.018760000000000002,2.485750792,0.06432,0.018760000000000002,0.067,-2.55,0.0,2.55
2020-01-19 20:30:00,-1.8573600000000001,0.062020000000000006,1.8583951813000001,0.21264000000000002,0.062020000000000006,0.2215,-2.07,0.0,2.07,-1.8573600000000001,0.062020000000000006,1.8583951813000001,0.21264000000000002,0.062020000000000006,0.2215,-2.07,0.0,2.07
2020-01-19 21:00:00,-2.10808,0.19306,2.1169018518,0.18192000000000003,0.05306,0.1895,-2.29,0.14,2.2942754848,-2.10808,0.19306,2.1169018518,0.18192000000000003,0.05306,0.1895,-2.29,0.14,2.2942754848
2020-01-19 21:30:00,-2.2352,0.0364,2.2354963655,0.12480000000000001,0.0364,0.13,-2.36,0.0,2.36,-2.2352,0.0364,2.2354963655,0.12480000000000001,0.0364,0.13,-2.36,0.0,2.36
2020-01-19 22:00:00,-1.92344,0.18858000000000003,1.9326623735,0.16656,0.048580000000000005,0.17350000000000002,-2.09,0.14,2.094683747,-1.92344,0.18858000000000003,1.9326623735,0.16656,0.048580000000000005,0.17350000000000002,-2.09,0.14,2.094683747
2020-01-19 22:30:00,-0.9352,0.2639,0.9717212821000001,0.4248,0.12390000000000001,0.4425,-1.3599999999999999,0.14,1.3671868929,-0.9352,0.2639,0.9717212821000001,0.4248,0.12390000000000001,0.4425,-1.3599999999999999,0.14,1.3671868929
2020-01-19 23:00:00,-1.462,0.20650000000000002,1.4765115137,0.228,0.0665,0.23750000000000002,-1.69,0.14,1.695788902,-1.462,0.20650000000000002,1.4765115137,0.228,0.0665,0.23750000000000002,-1.69,0.14,1.695788902
2020-01-19 23:30:00,-1.61272,0.19754000000000002,1.6247731688,0.19728,0.05754000000000001,0.20550000000000002,-1.81,0.14,1.8154062906,-1.61272,0.19754000000000002,1.6247731688,0.19728,0.05754000000000001,0.20550000000000002,-1.81,0.14,1.8154062906
