Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-20 00:00:00,-0.8030400000000001,0.6282800000000001,1.0196121812,0.33696000000000004,0.09828,0.35100000000000003,-1.1400000000000001,0.53,1.2571793826,-0.8330400000000001,-0.07172,0.8361216419,0.33696000000000004,0.09828,0.35100000000000003,-1.17,-0.17,1.1822859214
2020-01-20 00:30:00,-1.032,0.7265,1.2620722047,0.228,0.0665,0.23750000000000002,-1.26,0.66,1.4223923509,-1.112,-0.3235,1.1581002763,0.228,0.0665,0.23750000000000002,-1.34,-0.39,1.3956002293
2020-01-20 01:00:00,-0.7683200000000001,0.7567400000000001,1.0784113547,0.33168000000000003,0.09674,0.34550000000000003,-1.1,0.66,1.2828094169,-0.8483200000000001,-0.29326,0.8975791051,0.33168000000000003,0.09674,0.34550000000000003,-1.18,-0.39,1.2427791437
2020-01-20 01:30:00,-1.47824,0.6621800000000001,1.6197764815,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.52,0.65,1.6531485112,-1.55824,-0.37782000000000004,1.6033901116,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6,-0.39,1.6468454694
2020-01-20 02:00:00,-1.5760800000000001,0.6540600000000001,1.7064063555,0.013920000000000002,0.00406,0.0145,-1.5899999999999999,0.65,1.7177310615999999,-1.6560800000000002,-0.38594,1.7004560124,0.013920000000000002,0.00406,0.0145,-1.67,-0.39,1.7149344011
2020-01-20 02:30:00,-1.54848,0.6633600000000001,1.6845880209000001,0.01152,0.00336,0.012,-1.56,0.66,1.6938713056,-1.63848,-0.38664000000000004,1.6834806800000002,0.01152,0.00336,0.012,-1.65,-0.39,1.6954645381
2020-01-20 03:00:00,-1.58416,0.6646200000000001,1.717929757,0.01584,0.00462,0.0165,-1.6,0.66,1.7307801709000001,-1.67416,-0.38538000000000006,1.7179433780000002,0.01584,0.00462,0.0165,-1.69,-0.39,1.7344163283
2020-01-20 03:30:00,-1.19672,0.6930400000000001,1.3829111324,0.11328,0.03304,0.11800000000000001,-1.31,0.66,1.4668674105,-1.27672,-0.35696000000000006,1.3256826166,0.11328,0.03304,0.11800000000000001,-1.3900000000000001,-0.39,1.4436758639
2020-01-20 04:00:00,-1.07264,0.70298,1.2824731771,0.14736000000000002,0.042980000000000004,0.1535,-1.22,0.66,1.3870832708,-1.15264,-0.34702000000000005,1.2037449273,0.14736000000000002,0.042980000000000004,0.1535,-1.3,-0.39,1.3572398462
2020-01-20 04:30:00,-0.9608000000000001,0.7556,1.2223207435,0.2592,0.0756,0.27,-1.22,0.68,1.396710421,-1.0208,-0.2944,1.0624048193,0.2592,0.0756,0.27,-1.28,-0.37,1.3324038427
2020-01-20 05:00:00,-0.83152,0.5341400000000001,0.9882970454000001,0.28848,0.08414,0.3005,-1.12,0.45,1.2070211266,-0.8715200000000001,-0.015860000000000003,0.8716642989000001,0.28848,0.08414,0.3005,-1.16,-0.1,1.1643023662
2020-01-20 05:30:00,-1.00824,0.14968,1.0192899489,0.34176,0.09968,0.356,-1.35,0.05,1.3509256085999999,-1.00824,0.21968000000000001,1.0318949559,0.34176,0.09968,0.356,-1.35,0.12,1.3553228398
2020-01-20 06:00:00,-1.6569600000000002,-0.08828000000000001,1.6593100373,0.14304,0.04172,0.149,-1.8,-0.13,1.8046883387000001,-1.6569600000000002,-0.08828000000000001,1.6593100373,0.14304,0.04172,0.149,-1.8,-0.13,1.8046883387000001
2020-01-20 06:30:00,-1.8559200000000002,-0.21506000000000003,1.8683387942,0.15408000000000002,0.04494,0.1605,-2.01,-0.26,2.0267461607,-1.8559200000000002,0.24494000000000002,1.8720135283000001,0.15408000000000002,0.04494,0.1605,-2.01,0.2,2.0199257412
2020-01-20 07:00:00,-1.85352,-0.08686,1.8555541086,0.21648,0.06314,0.2255,-2.07,-0.15,2.0754276668,-1.86352,-0.08686,1.8655432051,0.21648,0.06314,0.2255,-2.08,-0.15,2.08540164
2020-01-20 07:30:00,-1.24232,-0.032760000000000004,1.2427518658,0.60768,0.17724,0.633,-1.85,-0.21,1.8618807695,-1.24232,-0.032760000000000004,1.2427518658,0.60768,0.17724,0.633,-1.85,-0.21,1.8618807695
2020-01-20 08:00:00,-2.69872,-0.23046000000000003,2.7085423109,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.8,-0.26,2.8120455187999998,-2.69872,-0.23046000000000003,2.7085423109,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.8,-0.26,2.8120455187999998
2020-01-20 08:30:00,-1.7067999999999999,-0.7299,1.8563190055,0.5832,0.1701,0.6075,-2.29,-0.9,2.4605080776,-1.6168,0.4101,1.6680000749000001,0.5832,0.1701,0.6075,-2.2,0.24,2.213052191
2020-01-20 09:00:00,-2.81992,-0.40456000000000003,2.8487923055,0.19008000000000003,0.05544,0.198,-3.01,-0.46,3.0449466334,-2.80992,-0.21456000000000003,2.8180997853000003,0.19008000000000003,0.05544,0.198,-3.0,-0.27,3.0121254954
2020-01-20 09:30:00,-3.01792,-0.36606000000000005,3.0400396461,0.08208,0.023940000000000003,0.0855,-3.1,-0.39,3.1244359491,-3.01792,-0.36606000000000005,3.0400396461,0.08208,0.023940000000000003,0.0855,-3.1,-0.39,3.1244359491
2020-01-20 10:00:00,-3.03536,-0.33948,3.0542850227,0.10464000000000001,0.030520000000000002,0.109,-3.14,-0.37,3.1617242131,-3.03536,-0.33948,3.0542850227,0.10464000000000001,0.030520000000000002,0.109,-3.14,-0.37,3.1617242131
2020-01-20 10:30:00,-2.68448,-0.30464,2.7017102731,0.15552000000000002,0.045360000000000004,0.162,-2.84,-0.35000000000000003,2.8614856281,-2.68448,-0.30464,2.7017102731,0.15552000000000002,0.045360000000000004,0.162,-2.84,-0.35000000000000003,2.8614856281
2020-01-20 11:00:00,-2.144,-0.20950000000000002,2.1542112826,0.276,0.0805,0.28750000000000003,-2.42,-0.29,2.4373140955,-2.154,-0.20950000000000002,2.1641640996,0.276,0.0805,0.28750000000000003,-2.43,-0.29,2.4472433471
2020-01-20 11:30:00,-2.41016,-0.23338000000000003,2.4214329332,0.15984,0.04662,0.1665,-2.5700000000000003,-0.28,2.585207922,-2.41016,-0.22338000000000002,2.4204895888999998,0.15984,0.04662,0.1665,-2.5700000000000003,-0.27,2.5841439588
2020-01-20 12:00:00,-2.99752,-0.36886,3.0201297737,0.07248,0.021140000000000003,0.0755,-3.07,-0.39,3.0946728422,-2.99752,-0.35886,3.0189247506,0.07248,0.021140000000000003,0.0755,-3.07,-0.38,3.0934285187
2020-01-20 12:30:00,-2.86928,-0.31354000000000004,2.8863601733,0.09072000000000001,0.02646,0.0945,-2.96,-0.34,2.9794630389,-2.86928,-0.30354000000000003,2.8852910165,0.09072000000000001,0.02646,0.0945,-2.96,-0.33,2.978338463
2020-01-20 13:00:00,-2.80776,-0.29018000000000005,2.8227151202,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.91,-0.32,2.9275416308,-2.80776,-0.29018000000000005,2.8227151202,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.91,-0.32,2.9275416308
2020-01-20 13:30:00,-1.07776,-0.11768,1.08416567,0.52224,0.15232,0.544,-1.6,-0.27,1.622621336,-1.07776,-0.11768,1.08416567,0.52224,0.15232,0.544,-1.6,-0.27,1.622621336
2020-01-20 14:00:00,-1.58688,-0.6428400000000001,1.7121423422,0.33312,0.09716000000000001,0.34700000000000003,-1.92,-0.74,2.0576685836,-1.49688,0.34716,1.5366098399,0.33312,0.09716000000000001,0.34700000000000003,-1.83,0.25,1.8469975636
2020-01-20 14:30:00,-2.1868,-0.7799,2.3217101994,0.1032,0.030100000000000002,0.1075,-2.29,-0.81,2.4290327293000002,-2.0868,0.3901,2.1229489513,0.1032,0.030100000000000002,0.1075,-2.19,0.36,2.2193918086
2020-01-20 15:00:00,-1.86688,-0.72784,2.0037444947,0.21312,0.06216000000000001,0.222,-2.08,-0.79,2.2249719099,-1.77688,0.43216000000000004,1.8286784299,0.21312,0.06216000000000001,0.222,-1.99,0.37,2.0241047404
2020-01-20 15:30:00,-3.35584,-0.77712,3.4446447712,0.044160000000000005,0.01288,0.046,-3.4,-0.79,3.4905730189,-3.25584,0.38288000000000005,3.2782756443,0.044160000000000005,0.01288,0.046,-3.3,0.37,3.3206776417
2020-01-20 16:00:00,-2.96496,-0.75978,3.0607602732,0.03504,0.010220000000000002,0.036500000000000005,-3.0,-0.77,3.0972407075,-2.86496,0.41022000000000003,2.8941797197,0.03504,0.010220000000000002,0.036500000000000005,-2.9,0.4,2.9274562337
2020-01-20 16:30:00,-2.4784,-0.4137,2.5126906395,0.0216,0.0063,0.022500000000000003,-2.5,-0.42,2.5350345165,-2.4484,0.18630000000000002,2.4554776012,0.0216,0.0063,0.022500000000000003,-2.47,0.18,2.4765500197
2020-01-20 17:00:00,-2.58968,-0.11824000000000001,2.5923779046,0.04032,0.011760000000000001,0.042,-2.63,-0.13,2.6332109676,-2.58968,-0.11824000000000001,2.5923779046,0.04032,0.011760000000000001,0.042,-2.63,-0.13,2.6332109676
2020-01-20 17:30:00,-2.60528,-0.6265400000000001,2.6795589656,0.11472,0.033460000000000004,0.11950000000000001,-2.7199999999999998,-0.66,2.7989283664,-2.51528,0.48346000000000006,2.5613213484,0.11472,0.033460000000000004,0.11950000000000001,-2.63,0.45,2.6682203807000002
2020-01-20 18:00:00,3.95088,0.68984,4.010652316,3.29088,0.95984,3.428,0.66,-0.27,0.7130918594,3.96088,0.7498400000000001,4.0312318713,3.29088,0.95984,3.428,0.67,-0.21,0.7021395873
2020-01-20 18:30:00,-2.4394400000000003,-0.09192,2.4411711943,0.13056,0.03808,0.136,-2.5700000000000003,-0.13,2.5732858372000003,-2.44944,0.03808,2.4497359858,0.13056,0.03808,0.136,-2.58,0.0,2.58
2020-01-20 19:00:00,-2.35176,0.04032,2.3521056099,0.13824,0.04032,0.14400000000000002,-2.49,0.0,2.49,-2.35176,0.04032,2.3521056099,0.13824,0.04032,0.14400000000000002,-2.49,0.0,2.49
2020-01-20 19:30:00,-2.01832,-0.050760000000000007,2.0189581967,0.27168000000000003,0.07924,0.28300000000000003,-2.29,-0.13,2.2936869882,-2.01832,0.07924,2.0198748971,0.27168000000000003,0.07924,0.28300000000000003,-2.29,0.0,2.29
2020-01-20 20:00:00,-2.37288,0.01416,2.372922249,0.11712000000000002,0.03416,0.122,-2.49,-0.02,2.49008032,-2.37288,-0.17584000000000002,2.3793863074,0.11712000000000002,0.03416,0.122,-2.49,-0.21,2.4988397308
2020-01-20 20:30:00,-1.83912,0.6073400000000001,1.9368077473,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.07,0.54,2.1392755783,-1.9291200000000002,-0.45266000000000006,1.9815158465,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.16,-0.52,2.2217110523
2020-01-20 21:00:00,-1.9304000000000001,0.5978,2.0208436357,0.1296,0.0378,0.135,-2.06,0.56,2.1347599397,-2.0104,-0.4622,2.0628468193,0.1296,0.0378,0.135,-2.14,-0.5,2.1976350925
2020-01-20 21:30:00,-2.02448,0.6078600000000001,2.1137675014,0.09552000000000001,0.027860000000000003,0.0995,-2.12,0.58,2.1979080963,-2.11448,-0.45214000000000004,2.1622803357000002,0.09552000000000001,0.027860000000000003,0.0995,-2.21,-0.48,2.2615260335
2020-01-20 22:00:00,-2.38312,0.58784,2.4545502236,0.02688,0.007840000000000001,0.028,-2.41,0.58,2.4788101985,-2.45312,-0.47216,2.4981458724,0.02688,0.007840000000000001,0.028,-2.48,-0.48,2.5260245446000003
2020-01-20 22:30:00,-2.10408,-0.56244,2.1779557847,0.025920000000000002,0.007560000000000001,0.027,-2.13,-0.5700000000000001,2.204948979,-2.11408,0.14756000000000002,2.1192234899,0.025920000000000002,0.007560000000000001,0.027,-2.14,0.14,2.1445745499
2020-01-20 23:00:00,-1.72072,0.16604000000000002,1.728712411,0.08928000000000001,0.02604,0.093,-1.81,0.14,1.8154062906,-1.72072,0.16604000000000002,1.728712411,0.08928000000000001,0.02604,0.093,-1.81,0.14,1.8154062906
2020-01-20 23:30:00,-1.43472,0.17654,1.4455406774,0.12528,0.03654,0.1305,-1.56,0.14,1.5662694531999999,-1.44472,0.17654,1.4554663342,0.12528,0.03654,0.1305,-1.57,0.14,1.5762296786999999
2020-01-21 00:00:00,-1.15072,0.20104000000000002,1.1681496479,0.20928000000000002,0.061040000000000004,0.218,-1.3599999999999999,0.14,1.3671868929,-1.15072,0.20104000000000002,1.1681496479,0.20928000000000002,0.061040000000000004,0.218,-1.3599999999999999,0.14,1.3671868929
2020-01-21 00:30:00,-1.61992,0.14294,1.6262142079,0.01008,0.0029400000000000003,0.0105,-1.63,0.14,1.6360012225,-1.61992,0.14294,1.6262142079,0.01008,0.0029400000000000003,0.0105,-1.63,0.14,1.6360012225
2020-01-21 01:00:00,-0.9024000000000001,0.2268,0.9304644002,0.29760000000000003,0.0868,0.31,-1.2,0.14,1.2081390648,-0.9024000000000001,0.2268,0.9304644002,0.29760000000000003,0.0868,0.31,-1.2,0.14,1.2081390648
2020-01-21 01:30:00,-1.50008,0.15456,1.5080214853,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.55,0.14,1.5563097378,-1.50008,0.15456,1.5080214853,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.55,0.14,1.5563097378
2020-01-21 02:00:00,-1.02432,0.20874,1.0453725891,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.26,0.14,1.2677539193,-1.02432,0.20874,1.0453725891,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.26,0.14,1.2677539193
2020-01-21 02:30:00,-1.17016,-0.36338000000000004,1.2252834162,0.15984,0.04662,0.1665,-1.33,-0.41000000000000003,1.3917614738,-1.10016,0.6666200000000001,1.2863647422,0.15984,0.04662,0.1665,-1.26,0.62,1.4042791745
2020-01-21 03:00:00,-0.8279200000000001,-0.29606000000000005,0.8792627878,0.32208000000000003,0.09394000000000001,0.3355,-1.15,-0.39,1.2143310916,-0.74792,0.7739400000000001,1.0762748023,0.32208000000000003,0.09394000000000001,0.3355,-1.07,0.68,1.2677933586
2020-01-21 03:30:00,-0.6812,-0.2566,0.7279265073000001,0.38880000000000003,0.1134,0.405,-1.07,-0.37,1.1321660655999999,-0.6012000000000001,0.8434,1.0357436942,0.38880000000000003,0.1134,0.405,-0.99,0.73,1.2300406497
2020-01-21 04:00:00,-0.9670400000000001,-0.31622,1.0174288427,0.25296,0.07378000000000001,0.2635,-1.22,-0.39,1.2808200498,-0.88704,0.78378,1.1837022641,0.25296,0.07378000000000001,0.2635,-1.1400000000000001,0.71,1.3430189872
2020-01-21 04:30:00,-1.1844000000000001,-0.3417,1.2327052567,0.1656,0.0483,0.17250000000000001,-1.35,-0.39,1.4052046114,-1.1044,0.7283000000000001,1.322921105,0.1656,0.0483,0.17250000000000001,-1.27,0.68,1.4405901568
2020-01-21 05:00:00,-1.36744,-0.15842,1.3765860126,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.51,-0.2,1.5231874474,-1.33744,0.48158000000000006,1.4215009849,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.48,0.44,1.5440207252
2020-01-21 05:30:00,-1.3508,0.0906,1.3538349235,0.13920000000000002,0.040600000000000004,0.145,-1.49,0.05,1.4908386901,-1.3408,0.16060000000000002,1.3503840195,0.13920000000000002,0.040600000000000004,0.145,-1.48,0.12,1.4848568955
2020-01-21 06:00:00,-1.702,-0.111,1.7056157245999999,0.168,0.049,0.17500000000000002,-1.87,-0.16,1.8768324379,-1.712,-0.091,1.7144168105,0.168,0.049,0.17500000000000002,-1.88,-0.14,1.8852055591
2020-01-21 06:30:00,-2.40808,-0.12944,2.4115563439,0.0019200000000000003,0.0005600000000000001,0.002,-2.41,-0.13,2.4135036772,-2.40808,-0.13944,2.4121137618,0.0019200000000000003,0.0005600000000000001,0.002,-2.41,-0.14,2.4140629652
2020-01-21 07:00:00,-1.78728,-0.06504,1.7884630273000002,0.22272000000000003,0.06496,0.232,-2.01,-0.13,2.0141995929,-1.7972800000000002,-0.06504,1.7984564493000001,0.22272000000000003,0.06496,0.232,-2.02,-0.13,2.0241788459
2020-01-21 07:30:00,-2.37344,-0.13142,2.3770756509,0.16656,0.048580000000000005,0.17350000000000002,-2.54,-0.18,2.5463699653000003,-2.37344,-0.12142000000000001,2.3765437614,0.16656,0.048580000000000005,0.17350000000000002,-2.54,-0.17,2.5456826197
2020-01-21 08:00:00,-2.80432,-0.20626000000000003,2.8118950637999998,0.11568,0.033740000000000006,0.12050000000000001,-2.92,-0.24,2.9298464124,-2.81432,-0.20626000000000003,2.8218682198,0.11568,0.033740000000000006,0.12050000000000001,-2.93,-0.24,2.9398129192
2020-01-21 08:30:00,-3.00696,-0.31828,3.0237576953,0.14304,0.04172,0.149,-3.15,-0.36,3.1705046917,-3.00696,-0.31828,3.0237576953,0.14304,0.04172,0.149,-3.15,-0.36,3.1705046917
2020-01-21 09:00:00,-2.7172,-0.3396,2.7383396428999998,0.1728,0.0504,0.18,-2.89,-0.39,2.9161961525,-2.7172,-0.3296,2.7371174619,0.1728,0.0504,0.18,-2.89,-0.38,2.9148756406
2020-01-21 09:30:00,-2.71112,-0.37366000000000005,2.7367487005999998,0.15888000000000002,0.046340000000000006,0.1655,-2.87,-0.42,2.9005689097,-2.71112,-0.37366000000000005,2.7367487005999998,0.15888000000000002,0.046340000000000006,0.1655,-2.87,-0.42,2.9005689097
2020-01-21 10:00:00,-2.9140800000000002,-0.39494,2.9407209745,0.08592000000000001,0.025060000000000002,0.08950000000000001,-3.0,-0.42,3.0292573347,-2.9140800000000002,-0.39494,2.9407209745,0.08592000000000001,0.025060000000000002,0.08950000000000001,-3.0,-0.42,3.0292573347
2020-01-21 10:30:00,-2.35456,-0.30008,2.3736050219,0.20544,0.05992000000000001,0.214,-2.56,-0.36,2.5851885811,-2.35456,-0.30008,2.3736050219,0.20544,0.05992000000000001,0.214,-2.56,-0.36,2.5851885811
2020-01-21 11:00:00,-2.5415200000000002,-0.38086000000000003,2.5698984902,0.16848000000000002,0.04914,0.17550000000000002,-2.71,-0.43,2.7439023306,-2.5415200000000002,-0.38086000000000003,2.5698984902,0.16848000000000002,0.04914,0.17550000000000002,-2.71,-0.43,2.7439023306
2020-01-21 11:30:00,-2.65728,-0.37004000000000004,2.682921281,0.10272,0.029960000000000004,0.107,-2.76,-0.4,2.7888348821999998,-2.65728,-0.36004,2.6815603294,0.10272,0.029960000000000004,0.107,-2.76,-0.39,2.7874181602
2020-01-21 12:00:00,-3.01752,-0.32886000000000004,3.0353872652,0.07248,0.021140000000000003,0.0755,-3.09,-0.35000000000000003,3.1097588331,-3.01752,-0.31886000000000003,3.0343201298,0.07248,0.021140000000000003,0.0755,-3.09,-0.34,3.1086492243
2020-01-21 12:30:00,-2.2568799999999998,-0.31534,2.2788037761,0.15312,0.044660000000000005,0.1595,-2.41,-0.36,2.436739625,-2.26688,-0.30534,2.2873516236,0.15312,0.044660000000000005,0.1595,-2.42,-0.35000000000000003,2.4451789301
2020-01-21 13:00:00,-2.1112,-0.2291,2.123594182,0.2088,0.0609,0.2175,-2.32,-0.29,2.338054747,-2.1112,-0.21910000000000002,2.1225386333,0.2088,0.0609,0.2175,-2.32,-0.28,2.336835467
2020-01-21 13:30:00,-1.13288,-0.12834,1.1401264184,0.65712,0.19166000000000002,0.6845,-1.79,-0.32,1.8183783985000002,-1.13288,-0.12834,1.1401264184,0.65712,0.19166000000000002,0.6845,-1.79,-0.32,1.8183783985000002
2020-01-21 14:00:00,-2.4036,-0.2548,2.4170676449,0.0864,0.0252,0.09,-2.49,-0.28,2.5056935168,-2.4036,-0.2548,2.4170676449,0.0864,0.0252,0.09,-2.49,-0.28,2.5056935168
2020-01-21 14:30:00,-2.4384,-0.23620000000000002,2.4498132582,0.0816,0.0238,0.085,-2.52,-0.26,2.5333771926,-2.4384,-0.2262,2.4488693309,0.0816,0.0238,0.085,-2.52,-0.25,2.532370431
2020-01-21 15:00:00,-2.46768,-0.21474000000000001,2.4770058236,0.052320000000000005,0.015260000000000001,0.0545,-2.52,-0.23,2.5304742638,-2.46768,-0.20474,2.4761589307,0.052320000000000005,0.015260000000000001,0.0545,-2.52,-0.22,2.5295849462
2020-01-21 15:30:00,-4.288,-0.29650000000000004,4.2982387381,0.012,0.0035,0.0125,-4.3,-0.30000000000000004,4.3104524125,-4.288,-0.29650000000000004,4.2982387381,0.012,0.0035,0.0125,-4.3,-0.30000000000000004,4.3104524125
2020-01-21 16:00:00,-3.24896,-0.22678,3.2568650955000003,0.011040000000000001,0.00322,0.0115,-3.26,-0.23,3.2681034255,-3.24896,-0.21678000000000003,3.2561840627,0.011040000000000001,0.00322,0.0115,-3.26,-0.22,3.2674148803
2020-01-21 16:30:00,-2.65088,-0.14734,2.6549715347,0.009120000000000001,0.00266,0.0095,-2.66,-0.15,2.6642259664,-2.65088,-0.14734,2.6549715347,0.009120000000000001,0.00266,0.0095,-2.66,-0.15,2.6642259664
2020-01-21 17:00:00,-2.70864,-0.65502,2.7867152438,0.05136,0.014980000000000002,0.053500000000000006,-2.76,-0.67,2.8401584463000003,-2.62864,0.43498000000000003,2.6643865804,0.05136,0.014980000000000002,0.053500000000000006,-2.68,0.42,2.7127108213
2020-01-21 17:30:00,4.03264,0.38952000000000003,4.0514085452,3.39264,0.9895200000000001,3.534,0.64,-0.6000000000000001,0.877268488,4.09264,1.10952,4.2403698895,3.39264,0.9895200000000001,3.534,0.7000000000000001,0.12,0.7102112362
2020-01-21 18:00:00,4.056,0.24050000000000002,4.0631239521,3.396,0.9905,3.5375,0.66,-0.75,0.9990495483,4.126,1.3205,4.3321583824,3.396,0.9905,3.5375,0.73,0.33,0.8011242101
2020-01-21 18:30:00,2.54696,0.050780000000000006,2.5474661627,2.6769600000000002,0.78078,2.7885,-0.13,-0.73,0.7414849965,2.61696,1.11078,2.8429407046,2.6769600000000002,0.78078,2.7885,-0.06,0.33,0.3354101966
2020-01-21 19:00:00,-2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,-2.7800000000000002,0.0,2.7800000000000002,-2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,-2.7800000000000002,0.0,2.7800000000000002
2020-01-21 19:30:00,-2.55104,0.58428,2.6170953746,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.6,0.5700000000000001,2.6617475463,-2.55104,-0.55572,2.6108676336,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.6,-0.5700000000000001,2.6617475463
2020-01-21 20:00:00,-2.5700000000000003,-0.13,2.5732858372000003,0.0,0.0,0.0,-2.5700000000000003,-0.13,2.5732858372000003,-2.5700000000000003,-0.13,2.5732858372000003,0.0,0.0,0.0,-2.5700000000000003,-0.13,2.5732858372000003
2020-01-21 20:30:00,-2.00576,-0.48168000000000005,2.0627866589,0.23424000000000003,0.06832,0.244,-2.24,-0.55,2.3065341966,-1.96576,0.68832,2.0827858267,0.23424000000000003,0.06832,0.244,-2.2,0.62,2.2856946428000002
2020-01-21 21:00:00,-2.06592,0.6449400000000001,2.164248842,0.15408000000000002,0.04494,0.1605,-2.22,0.6000000000000001,2.2996521476,-2.07592,-0.46506000000000003,2.127375061,0.15408000000000002,0.04494,0.1605,-2.23,-0.51,2.2875751354
2020-01-21 21:30:00,-2.25752,0.16114,2.2632637164,0.07248,0.021140000000000003,0.0755,-2.33,0.14,2.3342022192,-2.25752,0.16114,2.2632637164,0.07248,0.021140000000000003,0.0755,-2.33,0.14,2.3342022192
2020-01-21 22:00:00,-2.36896,0.14322000000000001,2.3732853705,0.011040000000000001,0.00322,0.0115,-2.38,0.14,2.3841140912,-2.36896,0.14322000000000001,2.3732853705,0.011040000000000001,0.00322,0.0115,-2.38,0.14,2.3841140912
2020-01-21 22:30:00,-2.058,0.161,2.0642880129,0.07200000000000001,0.021,0.075,-2.13,0.14,2.1345959805,-2.058,0.161,2.0642880129,0.07200000000000001,0.021,0.075,-2.13,0.14,2.1345959805
2020-01-21 23:00:00,-1.4695200000000002,0.19264,1.4820928446,0.18048,0.052640000000000006,0.188,-1.65,0.14,1.6559287424,-1.4695200000000002,0.19264,1.4820928446,0.18048,0.052640000000000006,0.188,-1.65,0.14,1.6559287424
2020-01-21 23:30:00,-1.4486400000000001,0.18998,1.4610442327,0.17136,0.049980000000000004,0.17850000000000002,-1.62,0.14,1.6260381299,-1.4486400000000001,0.18998,1.4610442327,0.17136,0.049980000000000004,0.17850000000000002,-1.62,0.14,1.6260381299
2020-01-22 00:00:00,-1.77848,0.16086,1.7857399166999999,0.07152,0.02086,0.0745,-1.85,0.14,1.8552897348,-1.77848,0.16086,1.7857399166999999,0.07152,0.02086,0.0745,-1.85,0.14,1.8552897348
2020-01-22 00:30:00,-1.72584,0.15288000000000002,1.7325980492,0.044160000000000005,0.01288,0.046,-1.77,0.14,1.7755280905,-1.72584,0.15288000000000002,1.7325980492,0.044160000000000005,0.01288,0.046,-1.77,0.14,1.7755280905
2020-01-22 01:00:00,-1.51328,0.15946000000000002,1.5216582565999999,0.06672,0.01946,0.0695,-1.58,0.14,1.5861904047,-1.51328,0.15946000000000002,1.5216582565999999,0.06672,0.01946,0.0695,-1.58,0.14,1.5861904047
2020-01-22 01:30:00,-1.69416,0.14462,1.7003214549,0.01584,0.00462,0.0165,-1.71,0.14,1.7157214226000002,-1.70416,0.14462,1.7102854294,0.01584,0.00462,0.0165,-1.72,0.14,1.7256882685
2020-01-22 02:00:00,-1.24528,0.17346,1.2573029269,0.11472,0.033460000000000004,0.11950000000000001,-1.3599999999999999,0.14,1.3671868929,-1.24528,0.17346,1.2573029269,0.11472,0.033460000000000004,0.11950000000000001,-1.3599999999999999,0.14,1.3671868929
2020-01-22 02:30:00,-1.5328,0.1421,1.5393726807,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.54,0.14,1.5463505424,-1.5328,0.1421,1.5393726807,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.54,0.14,1.5463505424
2020-01-22 03:00:00,-1.66952,0.14014000000000001,1.6753913722,0.00048000000000000007,0.00014000000000000001,0.0005,-1.67,0.14,1.6758579892,-1.66952,0.14014000000000001,1.6753913722,0.00048000000000000007,0.00014000000000000001,0.0005,-1.67,0.14,1.6758579892
2020-01-22 03:30:00,-1.16552,0.18214000000000002,1.1796659909,0.14448000000000003,0.042140000000000004,0.1505,-1.31,0.14,1.3174596768,-1.16552,0.18214000000000002,1.1796659909,0.14448000000000003,0.042140000000000004,0.1505,-1.31,0.14,1.3174596768
2020-01-22 04:00:00,-1.6768,0.1526,1.6837294913,0.0432,0.0126,0.045,-1.72,0.14,1.7256882685,-1.6768,0.1526,1.6837294913,0.0432,0.0126,0.045,-1.72,0.14,1.7256882685
2020-01-22 04:30:00,-1.4836,0.1477,1.4909340193,0.0264,0.0077,0.0275,-1.51,0.14,1.5164761785,-1.4836,0.1477,1.4909340193,0.0264,0.0077,0.0275,-1.51,0.14,1.5164761785
2020-01-22 05:00:00,-1.8549600000000002,0.15022000000000002,1.8610326838,0.03504,0.010220000000000002,0.036500000000000005,-1.8900000000000001,0.14,1.8951780919,-1.8549600000000002,0.15022000000000002,1.8610326838,0.03504,0.010220000000000002,0.036500000000000005,-1.8900000000000001,0.14,1.8951780919
2020-01-22 05:30:00,-1.43336,0.06402000000000001,1.4347889915,0.11664000000000001,0.03402,0.12150000000000001,-1.55,0.03,1.5502902954,-1.43336,0.10402000000000002,1.4371294479,0.11664000000000001,0.03402,0.12150000000000001,-1.55,0.07,1.55157984
2020-01-22 06:00:00,-1.77688,-0.10284000000000001,1.7798535333,0.09312000000000001,0.027160000000000004,0.097,-1.87,-0.13,1.8745132702,-1.77688,-0.10284000000000001,1.7798535333,0.09312000000000001,0.027160000000000004,0.097,-1.87,-0.13,1.8745132702
2020-01-22 06:30:00,-1.6484,-0.6212,1.7615652131,0.2016,0.058800000000000005,0.21,-1.85,-0.68,1.971014967,-1.5784,0.5488000000000001,1.6710858745000001,0.2016,0.058800000000000005,0.21,-1.78,0.49,1.8462123388
2020-01-22 07:00:00,-1.28592,-0.5775600000000001,1.4096686845,0.45408000000000004,0.13244,0.47300000000000003,-1.74,-0.71,1.8792817777000002,-1.19592,0.5824400000000001,1.3302108855,0.45408000000000004,0.13244,0.47300000000000003,-1.65,0.45,1.7102631376000001
2020-01-22 07:30:00,-2.49824,-0.36282000000000003,2.5244487418,0.16176000000000001,0.04718000000000001,0.1685,-2.66,-0.41000000000000003,2.6914122687,-2.46824,0.01718,2.4682997893,0.16176000000000001,0.04718000000000001,0.1685,-2.63,-0.03,2.6301710971
2020-01-22 08:00:00,-3.1944,-0.31670000000000004,3.210060786,0.0456,0.013300000000000001,0.0475,-3.24,-0.33,3.2567621958,-3.1944,-0.30670000000000003,3.2090896295,0.0456,0.013300000000000001,0.0475,-3.24,-0.32,3.2557641192
2020-01-22 08:30:00,-2.7444800000000003,-0.36464,2.7685976233,0.15552000000000002,0.045360000000000004,0.162,-2.9,-0.41000000000000003,2.9288393606,-2.75448,-0.35464,2.7772161601,0.15552000000000002,0.045360000000000004,0.162,-2.91,-0.4,2.9373627628000003
2020-01-22 09:00:00,-2.15296,-0.28878000000000004,2.1722409282,0.34704,0.10122,0.36150000000000004,-2.5,-0.39,2.530237143,-2.15296,-0.28878000000000004,2.1722409282,0.34704,0.10122,0.36150000000000004,-2.5,-0.39,2.530237143
2020-01-22 09:30:00,-2.15464,-0.28052000000000005,2.1728241991,0.37536,0.10948000000000001,0.391,-2.5300000000000002,-0.39,2.5598828098,-2.15464,-0.28052000000000005,2.1728241991,0.37536,0.10948000000000001,0.391,-2.5300000000000002,-0.39,2.5598828098
2020-01-22 10:00:00,-3.17688,-0.8703400000000001,3.2939426604,0.033120000000000004,0.00966,0.0345,-3.21,-0.88,3.3284380721,-3.09688,0.07966000000000001,3.0979043642,0.033120000000000004,0.00966,0.0345,-3.13,0.07,3.1307826498
2020-01-22 10:30:00,-2.21264,-0.8620200000000001,2.3746271813,0.26736000000000004,0.07798000000000001,0.2785,-2.48,-0.9400000000000001,2.6521689237,-2.11264,0.31798000000000004,2.1364360627,0.26736000000000004,0.07798000000000001,0.2785,-2.38,0.24,2.3920702331
2020-01-22 11:00:00,-2.80472,-0.9434600000000001,2.9591503933,0.12528,0.03654,0.1305,-2.93,-0.98,3.0895468923,-2.70472,0.23654000000000003,2.7150435448,0.12528,0.03654,0.1305,-2.83,0.2,2.8370583357
2020-01-22 11:30:00,-2.64584,-0.9196200000000001,2.8011016137,0.10416,0.03038,0.1085,-2.75,-0.9500000000000001,2.9094673052,-2.54584,0.26038,2.5591207572,0.10416,0.03038,0.1085,-2.65,0.23,2.6599624057
2020-01-22 12:00:00,-2.63864,-0.83752,2.7683678946,0.11136000000000001,0.03248,0.116,-2.75,-0.87,2.8843370122,-2.53864,0.34248,2.5616372889,0.11136000000000001,0.03248,0.116,-2.65,0.31,2.6680704638
2020-01-22 12:30:00,-2.86592,-0.8225600000000001,2.9816274751,0.09408000000000001,0.027440000000000003,0.098,-2.96,-0.85,3.0796266007,-2.76592,0.36744000000000004,2.7902196329,0.09408000000000001,0.027440000000000003,0.098,-2.86,0.34,2.8801388855
2020-01-22 13:00:00,-2.85584,-0.81962,2.9711275722,0.10416,0.03038,0.1085,-2.96,-0.85,3.0796266007,-2.75584,0.38038000000000005,2.7819674782,0.10416,0.03038,0.1085,-2.86,0.35000000000000003,2.8813364954000003
2020-01-22 13:30:00,-2.06952,-0.7348600000000001,2.1961175401,0.36048,0.10514000000000001,0.3755,-2.43,-0.84,2.5710892633,-1.9695200000000002,0.44514000000000004,2.0191975262,0.36048,0.10514000000000001,0.3755,-2.33,0.34,2.3546761985
2020-01-22 14:00:00,-2.53576,-0.8566800000000001,2.6765611146,0.11424000000000001,0.03332,0.11900000000000001,-2.65,-0.89,2.7954606061,-2.43576,0.31332000000000004,2.455829025,0.11424000000000001,0.03332,0.11900000000000001,-2.55,0.28,2.5653264899
2020-01-22 14:30:00,-1.8582400000000001,-0.7703200000000001,2.0115786835,0.34176,0.09968,0.356,-2.2,-0.87,2.365776828,-1.75824,0.40968000000000004,1.8053380847,0.34176,0.09968,0.356,-2.1,0.31,2.1227576404
2020-01-22 15:00:00,-2.87472,-0.8284600000000001,2.9917154026,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.88,-0.8300000000000001,2.9972153743,-2.7747200000000003,0.35154,2.7969003289,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.7800000000000002,0.35000000000000003,2.8019457525
2020-01-22 15:30:00,-2.05008,-0.65544,2.1523079705,0.5299200000000001,0.15456,0.552,-2.58,-0.81,2.7041634566,-1.96008,0.51456,2.0264958919,0.5299200000000001,0.15456,0.552,-2.49,0.36,2.5158895047
2020-01-22 16:00:00,-1.22424,-0.18582,1.2382619472,0.66576,0.19418000000000002,0.6935,-1.8900000000000001,-0.38,1.9278226058999999,-1.20424,0.26418,1.2328767376,0.66576,0.19418000000000002,0.6935,-1.87,0.07,1.8713097018
2020-01-22 16:30:00,-4.24952,-0.15986,4.252525773,0.00048000000000000007,0.00014000000000000001,0.0005,-4.25,-0.16,4.2530106983,-4.25952,-0.15986,4.2625187214,0.00048000000000000007,0.00014000000000000001,0.0005,-4.26,-0.16,4.2630036359
2020-01-22 17:00:00,-2.76,-0.14,2.7635484436,0.0,0.0,0.0,-2.76,-0.14,2.7635484436,-2.77,-0.14,2.7735356497,0.0,0.0,0.0,-2.77,-0.14,2.7735356497
2020-01-22 17:30:00,1.9726400000000002,0.50702,2.0367566988,2.49264,0.7270200000000001,2.5965,-0.52,-0.22,0.5646237685000001,1.98264,0.51702,2.0489438865,2.49264,0.7270200000000001,2.5965,-0.51,-0.21,0.5515432893000001
2020-01-22 18:00:00,-2.7,0.0,2.7,0.0,0.0,0.0,-2.7,0.0,2.7,-2.7,0.0,2.7,0.0,0.0,0.0,-2.7,0.0,2.7
2020-01-22 18:30:00,-2.69904,0.00028000000000000003,2.6990400145,0.0009600000000000001,0.00028000000000000003,0.001,-2.7,0.0,2.7,-2.69904,0.00028000000000000003,2.6990400145,0.0009600000000000001,0.00028000000000000003,0.001,-2.7,0.0,2.7
2020-01-22 19:00:00,-2.57952,0.00014000000000000001,2.5795200038,0.00048000000000000007,0.00014000000000000001,0.0005,-2.58,0.0,2.58,-2.5895200000000003,0.00014000000000000001,2.5895200038,0.00048000000000000007,0.00014000000000000001,0.0005,-2.59,0.0,2.59
2020-01-22 19:30:00,-2.59144,-0.5729200000000001,2.6540155614,0.05856000000000001,0.01708,0.061,-2.65,-0.59,2.7148848963,-2.54144,0.6070800000000001,2.6129415225,0.05856000000000001,0.01708,0.061,-2.6,0.59,2.6661020236
2020-01-22 20:00:00,-3.068,-0.5865,3.1235566667,0.012,0.0035,0.0125,-3.08,-0.59,3.1360006378,-2.968,0.5935,3.0267583732,0.012,0.0035,0.0125,-2.98,0.59,3.0378446307
2020-01-22 20:30:00,-2.41352,-0.49186,2.4631291176,0.09648000000000001,0.028140000000000002,0.1005,-2.51,-0.52,2.563298656,-2.37352,0.5681400000000001,2.4405696569,0.09648000000000001,0.028140000000000002,0.1005,-2.47,0.54,2.528339376
2020-01-22 21:00:00,-2.15064,0.18648,2.1587096146,0.15936,0.04648,0.166,-2.31,0.14,2.3142385357,-2.15064,0.18648,2.1587096146,0.15936,0.04648,0.166,-2.31,0.14,2.3142385357
2020-01-22 21:30:00,-2.08656,0.02142,2.0866699428,0.07344,0.02142,0.0765,-2.16,0.0,2.16,-2.08656,0.02142,2.0866699428,0.07344,0.02142,0.0765,-2.16,0.0,2.16
2020-01-22 22:00:00,-1.52936,0.07602,1.5312481999999998,0.26064000000000004,0.07602,0.2715,-1.79,0.0,1.79,-1.52936,0.21602000000000002,1.5445409188,0.26064000000000004,0.07602,0.2715,-1.79,0.14,1.7954665132
2020-01-22 22:30:00,-1.7075200000000001,0.17864000000000002,1.7168391887,0.13248000000000001,0.03864,0.138,-1.8399999999999999,0.14,1.8453184007,-1.7075200000000001,0.17864000000000002,1.7168391887,0.13248000000000001,0.03864,0.138,-1.8399999999999999,0.14,1.8453184007
2020-01-22 23:00:00,-1.73216,0.26312,1.752030365,0.14784,0.043120000000000006,0.154,-1.88,0.22,1.8928285712,-1.73216,0.18312,1.7418126191,0.14784,0.043120000000000006,0.154,-1.88,0.14,1.8852055591
2020-01-22 23:30:00,-1.6112000000000002,-0.42660000000000003,1.6667192325,0.14880000000000002,0.0434,0.155,-1.76,-0.47000000000000003,1.8216750534,-1.5112,0.7334,1.6797621855,0.14880000000000002,0.0434,0.155,-1.6600000000000001,0.6900000000000001,1.797692966
2020-01-23 00:00:00,-1.9513600000000002,-0.46748000000000006,2.0065750422,0.00864,0.00252,0.009000000000000001,-1.96,-0.47000000000000003,2.0155644371,-1.8513600000000001,0.69252,1.9766430634,0.00864,0.00252,0.009000000000000001,-1.8599999999999999,0.6900000000000001,1.9838598741000002
2020-01-23 00:30:00,-1.7856800000000002,0.09126000000000001,1.7880104726,0.00432,0.00126,0.0045000000000000005,-1.79,0.09,1.7922611417,-1.7856800000000002,0.16126000000000001,1.7929466947,0.00432,0.00126,0.0045000000000000005,-1.79,0.16,1.7971366114
2020-01-23 01:00:00,-1.6649600000000002,0.15022000000000002,1.6717230183,0.03504,0.010220000000000002,0.036500000000000005,-1.7000000000000002,0.14,1.7057549648,-1.6649600000000002,0.15022000000000002,1.6717230183,0.03504,0.010220000000000002,0.036500000000000005,-1.7000000000000002,0.14,1.7057549648
2020-01-23 01:30:00,-1.70328,0.14196,1.7091855955000002,0.00672,0.0019600000000000004,0.007,-1.71,0.14,1.7157214226000002,-1.7132800000000001,0.14196,1.7191512440999999,0.00672,0.0019600000000000004,0.007,-1.72,0.14,1.7256882685
2020-01-23 02:00:00,-1.47448,0.15036000000000002,1.4821266478,0.03552,0.010360000000000001,0.037,-1.51,0.14,1.5164761785,-1.47448,0.15036000000000002,1.4821266478,0.03552,0.010360000000000001,0.037,-1.51,0.14,1.5164761785
2020-01-23 02:30:00,-1.54088,0.14266,1.5474698866,0.009120000000000001,0.00266,0.0095,-1.55,0.14,1.5563097378,-1.54088,0.14266,1.5474698866,0.009120000000000001,0.00266,0.0095,-1.55,0.14,1.5563097378
2020-01-23 03:00:00,-1.6737600000000001,0.14182,1.6797575569,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.6800000000000002,0.14,1.685823241,-1.6737600000000001,0.14182,1.6797575569,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.6800000000000002,0.14,1.685823241
2020-01-23 03:30:00,-1.23024,0.16618000000000002,1.2414130054,0.08976,0.026180000000000002,0.0935,-1.32,0.14,1.3274034805000001,-1.23024,0.16618000000000002,1.2414130054,0.08976,0.026180000000000002,0.0935,-1.32,0.14,1.3274034805000001
2020-01-23 04:00:00,-1.45984,0.14588,1.4671106979,0.02016,0.005880000000000001,0.021,-1.48,0.14,1.4866068747,-1.45984,0.14588,1.4671106979,0.02016,0.005880000000000001,0.021,-1.48,0.14,1.4866068747
2020-01-23 04:30:00,-1.51976,0.14882,1.5270290926999999,0.030240000000000003,0.008820000000000001,0.0315,-1.55,0.14,1.5563097378,-1.51976,0.14882,1.5270290926999999,0.030240000000000003,0.008820000000000001,0.0315,-1.55,0.14,1.5563097378
2020-01-23 05:00:00,-0.9641600000000001,0.19712000000000002,0.9841040595,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.16,0.14,1.1684177335,-0.9641600000000001,0.19712000000000002,0.9841040595,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.16,0.14,1.1684177335
2020-01-23 05:30:00,-1.18408,0.06006,1.1856022309,0.20592000000000002,0.06006,0.21450000000000002,-1.3900000000000001,0.0,1.3900000000000001,-1.18408,0.11006,1.189184027,0.20592000000000002,0.06006,0.21450000000000002,-1.3900000000000001,0.05,1.3908989899
2020-01-23 06:00:00,-1.76432,0.50624,1.8355119176999999,0.05568000000000001,0.01624,0.058,-1.82,0.49,1.8848076825,-1.79432,-0.54376,1.8749024508,0.05568000000000001,0.01624,0.058,-1.85,-0.56,1.9328993766
2020-01-23 06:30:00,-1.82912,-0.09766000000000001,1.831725266,0.11088,0.03234,0.1155,-1.94,-0.13,1.9443507914,-1.82912,-0.10766,1.8322856355,0.11088,0.03234,0.1155,-1.94,-0.14,1.9450449866000001
2020-01-23 07:00:00,-2.09384,-0.10612,2.0965274623,0.11616000000000001,0.03388,0.121,-2.21,-0.14,2.2144299492,-2.09384,-0.10612,2.0965274623,0.11616000000000001,0.03388,0.121,-2.21,-0.14,2.2144299492
2020-01-23 07:30:00,-2.74808,-0.17194,2.7534536586,0.06192,0.018060000000000003,0.0645,-2.81,-0.19,2.8164161624,-2.74808,-0.16194,2.7528472987,0.06192,0.018060000000000003,0.0645,-2.81,-0.18,2.8157592227
2020-01-23 08:00:00,-2.60232,-0.10276,2.604348095,0.12768000000000002,0.03724,0.133,-2.73,-0.14,2.7335873866,-2.62232,-0.32276000000000005,2.642108287,0.12768000000000002,0.03724,0.133,-2.75,-0.36,2.7734635386
2020-01-23 08:30:00,-2.84648,-0.32564000000000004,2.8650462125000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.93,-0.35000000000000003,2.9508303916000003,-2.84648,-0.32564000000000004,2.8650462125000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.93,-0.35000000000000003,2.9508303916000003
2020-01-23 09:00:00,-3.12656,-0.34608000000000005,3.1456555438000002,0.01344,0.003920000000000001,0.014,-3.14,-0.35000000000000003,3.159446154,-3.12656,-0.34608000000000005,3.1456555438000002,0.01344,0.003920000000000001,0.014,-3.14,-0.35000000000000003,3.159446154
2020-01-23 09:30:00,-2.6428000000000003,-0.33540000000000003,2.6639979354000003,0.1872,0.0546,0.195,-2.83,-0.39,2.8567464011,-2.6428000000000003,-0.33540000000000003,2.6639979354000003,0.1872,0.0546,0.195,-2.83,-0.39,2.8567464011
2020-01-23 10:00:00,-2.7023200000000003,-0.35276,2.7252473282,0.12768000000000002,0.03724,0.133,-2.83,-0.39,2.8567464011,-2.7023200000000003,-0.35276,2.7252473282,0.12768000000000002,0.03724,0.133,-2.83,-0.39,2.8567464011
2020-01-23 10:30:00,-2.4964,-0.2902,2.5132108945000002,0.2736,0.07980000000000001,0.28500000000000003,-2.77,-0.37,2.7946019395,-2.4964,-0.2802,2.5120758348,0.2736,0.07980000000000001,0.28500000000000003,-2.77,-0.36,2.7932955447000003
2020-01-23 11:00:00,-3.3304,-0.4272,3.3576872993,0.009600000000000001,0.0028,0.01,-3.34,-0.43,3.3675658865,-3.3304,-0.4172,3.3564296507,0.009600000000000001,0.0028,0.01,-3.34,-0.42,3.3663036108
2020-01-23 11:30:00,-3.03456,-0.38758000000000004,3.0592111156,0.14544,0.042420000000000006,0.1515,-3.18,-0.43,3.2089406352,-3.04456,-0.37758,3.067884002,0.14544,0.042420000000000006,0.1515,-3.19,-0.42,3.2175301086
2020-01-23 12:00:00,-2.57184,-0.34512000000000004,2.5948928302,0.18816000000000002,0.054880000000000005,0.196,-2.76,-0.4,2.7888348821999998,-2.57184,-0.34512000000000004,2.5948928302,0.18816000000000002,0.054880000000000005,0.196,-2.76,-0.4,2.7888348821999998
2020-01-23 12:30:00,-2.24976,-0.22868000000000002,2.261352383,0.21024,0.061320000000000006,0.219,-2.46,-0.29,2.4770345173,-2.24976,-0.22868000000000002,2.261352383,0.21024,0.061320000000000006,0.219,-2.46,-0.29,2.4770345173
2020-01-23 13:00:00,-2.58568,-0.25374,2.5981002771,0.12432000000000001,0.03626,0.1295,-2.71,-0.29,2.7254724361,-2.58568,-0.25374,2.5981002771,0.12432000000000001,0.03626,0.1295,-2.71,-0.29,2.7254724361
2020-01-23 13:30:00,-2.8857600000000003,-0.30668,2.9020102343,0.11424000000000001,0.03332,0.11900000000000001,-3.0,-0.34,3.0192051934,-2.8857600000000003,-0.29668,2.9009704928,0.11424000000000001,0.03332,0.11900000000000001,-3.0,-0.33,3.0180954259
2020-01-23 14:00:00,-3.0756,-0.3558,3.0961119166,0.014400000000000001,0.004200000000000001,0.015,-3.09,-0.36,3.1109001913,-3.0756,-0.3458,3.0949786752,0.014400000000000001,0.004200000000000001,0.015,-3.09,-0.35000000000000003,3.1097588331
2020-01-23 14:30:00,-3.10272,-0.39746000000000004,3.1280738243,0.07728,0.02254,0.0805,-3.18,-0.42,3.2076159371,-3.11272,-0.38746,3.1367421077,0.07728,0.02254,0.0805,-3.19,-0.41000000000000003,3.2162400408
2020-01-23 15:00:00,-2.23312,-0.48216000000000003,2.2845794361,0.26688,0.07784,0.278,-2.5,-0.56,2.5619523805,-2.20312,-0.10216000000000001,2.2054873384,0.26688,0.07784,0.278,-2.47,-0.18,2.4765500197
2020-01-23 15:30:00,-2.83472,-0.7809600000000001,2.9403292333,0.30528000000000005,0.08904000000000001,0.318,-3.14,-0.87,3.2582971012,-2.72472,0.40904,2.7552518578000003,0.30528000000000005,0.08904000000000001,0.318,-3.03,0.32,3.0468508332
2020-01-23 16:00:00,-2.92512,-0.7356600000000001,3.0162099811,0.01488,0.00434,0.0155,-2.94,-0.74,3.0316991935,-2.83512,0.34434000000000003,2.8559543851,0.01488,0.00434,0.0155,-2.85,0.34,2.8702090516
2020-01-23 16:30:00,-2.5907999999999998,-0.13440000000000002,2.5942837162,0.019200000000000002,0.0056,0.02,-2.61,-0.14,2.6137520923,-2.5907999999999998,-0.13440000000000002,2.5942837162,0.019200000000000002,0.0056,0.02,-2.61,-0.14,2.6137520923
2020-01-23 17:00:00,-2.696,-0.133,2.6992786073,0.024,0.007,0.025,-2.7199999999999998,-0.14,2.7236005581000002,-2.696,-0.133,2.6992786073,0.024,0.007,0.025,-2.7199999999999998,-0.14,2.7236005581000002
2020-01-23 17:30:00,2.06856,0.5595800000000001,2.1429116291,2.39856,0.6995800000000001,2.4985,-0.33,-0.14,0.3584689666,2.06856,0.5595800000000001,2.1429116291,2.39856,0.6995800000000001,2.4985,-0.33,-0.14,0.3584689666
2020-01-23 18:00:00,0.8895200000000001,0.34486000000000006,0.9540305289000001,1.7995200000000002,0.52486,1.8745,-0.91,-0.18,0.9276313923,0.8895200000000001,0.34486000000000006,0.9540305289000001,1.7995200000000002,0.52486,1.8745,-0.91,-0.18,0.9276313923
2020-01-23 18:30:00,-2.73,0.0,2.73,0.0,0.0,0.0,-2.73,0.0,2.73,-2.73,0.0,2.73,0.0,0.0,0.0,-2.73,0.0,2.73
2020-01-23 19:00:00,-2.59904,0.00028000000000000003,2.5990400151,0.0009600000000000001,0.00028000000000000003,0.001,-2.6,0.0,2.6,-2.6090400000000002,0.00028000000000000003,2.609040015,0.0009600000000000001,0.00028000000000000003,0.001,-2.61,0.0,2.61
2020-01-23 19:30:00,-2.42192,0.25194,2.4349887577000002,0.17808000000000002,0.05194000000000001,0.1855,-2.6,0.2,2.6076809621,-2.43192,0.22194000000000003,2.4420262591,0.17808000000000002,0.05194000000000001,0.1855,-2.61,0.17,2.6155305389
2020-01-23 20:00:00,-3.03856,-0.12958,3.0413217275,0.00144,0.00042,0.0015,-3.04,-0.13,3.0427783357,-3.03856,-0.12958,3.0413217275,0.00144,0.00042,0.0015,-3.04,-0.13,3.0427783357
2020-01-23 20:30:00,-1.51064,0.11648000000000001,1.5151240213000001,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.9100000000000001,0.0,1.9100000000000001,-1.51064,0.11648000000000001,1.5151240213000001,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.9100000000000001,0.0,1.9100000000000001
2020-01-23 21:00:00,-2.3426400000000003,0.18298,2.3497752765,0.14736000000000002,0.042980000000000004,0.1535,-2.49,0.14,2.4939326374,-2.3426400000000003,0.21298000000000003,2.3523015644,0.14736000000000002,0.042980000000000004,0.1535,-2.49,0.17,2.4957964661
2020-01-23 21:30:00,-1.9166400000000001,0.20598000000000002,1.92767649,0.12336000000000001,0.035980000000000005,0.1285,-2.04,0.17,2.0470710784,-1.9166400000000001,0.035980000000000005,1.9169776864,0.12336000000000001,0.035980000000000005,0.1285,-2.04,0.0,2.04
2020-01-23 22:00:00,-2.1208,0.023100000000000002,2.1209258002,0.0792,0.023100000000000002,0.0825,-2.2,0.0,2.2,-2.1208,0.023100000000000002,2.1209258002,0.0792,0.023100000000000002,0.0825,-2.2,0.0,2.2
2020-01-23 22:30:00,-2.04912,0.01484,2.0491737359,0.05088,0.01484,0.053,-2.1,0.0,2.1,-2.04912,0.01484,2.0491737359,0.05088,0.01484,0.053,-2.1,0.0,2.1
2020-01-23 23:00:00,-2.26992,0.0029400000000000003,2.2699219039000003,0.01008,0.0029400000000000003,0.0105,-2.2800000000000002,0.0,2.2800000000000002,-2.26992,0.14294,2.2744161119,0.01008,0.0029400000000000003,0.0105,-2.2800000000000002,0.14,2.2842942017
2020-01-23 23:30:00,-1.59976,0.05632,1.6007510737000001,0.09024,0.026320000000000003,0.094,-1.69,0.03,1.6902662512000002,-1.60976,0.18632,1.6205068343,0.09024,0.026320000000000003,0.094,-1.7000000000000002,0.16,1.7075128111
2020-01-24 00:00:00,-1.62248,0.15386000000000002,1.6297589546,0.04752000000000001,0.01386,0.0495,-1.67,0.14,1.6758579892,-1.62248,0.15386000000000002,1.6297589546,0.04752000000000001,0.01386,0.0495,-1.67,0.14,1.6758579892
2020-01-24 00:30:00,-1.59944,-0.17692000000000002,1.6091951404,0.010560000000000002,0.0030800000000000003,0.011,-1.6099999999999999,-0.18,1.6200308639,-1.6094400000000002,0.14308,1.6157874241,0.010560000000000002,0.0030800000000000003,0.011,-1.62,0.14,1.6260381299
2020-01-24 01:00:00,-1.58264,0.14798,1.5895431576,0.027360000000000002,0.007980000000000001,0.0285,-1.6099999999999999,0.14,1.6160754932999999,-1.59264,0.14798,1.5995,0.027360000000000002,0.007980000000000001,0.0285,-1.62,0.14,1.6260381299
2020-01-24 01:30:00,-1.55688,0.14966000000000002,1.5640567285,0.033120000000000004,0.00966,0.0345,-1.5899999999999999,0.14,1.5961516219,-1.55688,0.14966000000000002,1.5640567285,0.033120000000000004,0.00966,0.0345,-1.5899999999999999,0.14,1.5961516219
2020-01-24 02:00:00,-1.23856,0.17542000000000002,1.2509208808,0.12144,0.03542,0.1265,-1.3599999999999999,0.14,1.3671868929,-1.23856,0.17542000000000002,1.2509208808,0.12144,0.03542,0.1265,-1.3599999999999999,0.14,1.3671868929
2020-01-24 02:30:00,-1.54736,0.14952000000000001,1.5545672067,0.03264,0.00952,0.034,-1.58,0.14,1.5861904047,-1.54736,0.14952000000000001,1.5545672067,0.03264,0.00952,0.034,-1.58,0.14,1.5861904047
2020-01-24 03:00:00,-1.56656,0.14392000000000002,1.5731570805000001,0.01344,0.003920000000000001,0.014,-1.58,0.14,1.5861904047,-1.56656,0.14392000000000002,1.5731570805000001,0.01344,0.003920000000000001,0.014,-1.58,0.14,1.5861904047
2020-01-24 03:30:00,-1.46208,0.15106,1.4698629358,0.03792,0.01106,0.0395,-1.5,0.14,1.5065191668,-1.46208,0.15106,1.4698629358,0.03792,0.01106,0.0395,-1.5,0.14,1.5065191668
2020-01-24 04:00:00,-1.70272,0.14504,1.708886187,0.01728,0.00504,0.018000000000000002,-1.72,0.14,1.7256882685,-1.71272,0.14504,1.7188503134,0.01728,0.00504,0.018000000000000002,-1.73,0.14,1.7356554958000001
2020-01-24 04:30:00,-1.182,0.189,1.1970150375,0.168,0.049,0.17500000000000002,-1.35,0.14,1.3572398462,-1.182,0.189,1.1970150375,0.168,0.049,0.17500000000000002,-1.35,0.14,1.3572398462
2020-01-24 05:00:00,-1.58224,0.14518,1.588886607,0.01776,0.005180000000000001,0.018500000000000003,-1.6,0.14,1.606113321,-1.58224,0.14518,1.588886607,0.01776,0.005180000000000001,0.018500000000000003,-1.6,0.14,1.606113321
2020-01-24 05:30:00,-1.5574400000000002,-0.63592,1.6822644263000002,0.08256000000000001,0.02408,0.08600000000000001,-1.6400000000000001,-0.66,1.7678235206,-1.5174400000000001,0.55408,1.6154345545000002,0.08256000000000001,0.02408,0.08600000000000001,-1.6,0.53,1.6854969594
2020-01-24 06:00:00,-2.1104,-0.6572,2.2103619613,0.009600000000000001,0.0028,0.01,-2.12,-0.66,2.2203603311,-2.0904,0.5328,2.1572315592,0.009600000000000001,0.0028,0.01,-2.1,0.53,2.1658485635
2020-01-24 06:30:00,-2.14552,-0.6128600000000001,2.231334455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.17,-0.62,2.2568340657,-2.11552,0.44714000000000004,2.1622578593,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.14,0.44,2.1847654336
2020-01-24 07:00:00,-2.1916,-0.3088,2.2132482915000002,0.038400000000000004,0.0112,0.04,-2.23,-0.32,2.2528426487,-2.1716,-0.0088,2.1716178301,0.038400000000000004,0.0112,0.04,-2.21,-0.02,2.2100904959
2020-01-24 07:30:00,-1.94888,-0.16384,1.9557547903999999,0.26112,0.07616,0.272,-2.21,-0.24,2.2229934773,-1.94888,-0.16384,1.9557547903999999,0.26112,0.07616,0.272,-2.21,-0.24,2.2229934773
2020-01-24 08:00:00,-2.39136,-0.29498,2.4094845611,0.18864,0.055020000000000006,0.1965,-2.58,-0.35000000000000003,2.6036320785,-2.39136,-0.28498,2.4082807664,0.18864,0.055020000000000006,0.1965,-2.58,-0.34,2.6023066691
2020-01-24 08:30:00,-2.04424,-0.26332,2.0611294477,0.36576000000000003,0.10668000000000001,0.381,-2.41,-0.37,2.438237068,-2.04424,-0.25332000000000005,2.059875773,0.36576000000000003,0.10668000000000001,0.381,-2.41,-0.36,2.436739625
2020-01-24 09:00:00,-2.71752,-0.37886000000000003,2.7438020792,0.07248,0.021140000000000003,0.0755,-2.79,-0.4,2.8185279846,-2.71752,-0.36886,2.7424391788999998,0.07248,0.021140000000000003,0.0755,-2.79,-0.39,2.8171261953
2020-01-24 09:30:00,-2.46752,-0.6663600000000001,2.5559128702000002,0.25248000000000004,0.07364000000000001,0.263,-2.7199999999999998,-0.74,2.8188650198,-2.41752,-0.06636,2.4184306068,0.25248000000000004,0.07364000000000001,0.263,-2.67,-0.14,2.6736678926
