Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-24 10:00:00,-1.87336,-0.8609800000000001,2.0617381623,0.47664000000000006,0.13902,0.4965,-2.35,-1.0,2.5539185578,-1.78336,0.31902,1.8116695753,0.47664000000000006,0.13902,0.4965,-2.26,0.18,2.2671568098
2020-01-24 10:30:00,-2.5233600000000003,-0.9084800000000001,2.681917523,0.17664000000000002,0.05152,0.184,-2.7,-0.96,2.8655889447,-2.41336,0.28152000000000005,2.4297242642,0.17664000000000002,0.05152,0.184,-2.59,0.23,2.6001923006
2020-01-24 11:00:00,-2.30432,-0.36126,2.3324663878,0.23568000000000003,0.06874000000000001,0.24550000000000002,-2.54,-0.43,2.5761405241,-2.29432,-0.26126000000000005,2.309147256,0.23568000000000003,0.06874000000000001,0.24550000000000002,-2.5300000000000002,-0.33,2.5514309710000003
2020-01-24 11:30:00,-2.4352,-0.1686,2.4410294959,0.24480000000000002,0.0714,0.255,-2.68,-0.24,2.6907248094,-2.4852,-0.5986,2.5562748287,0.24480000000000002,0.0714,0.255,-2.73,-0.67,2.8110140519
2020-01-24 12:00:00,-2.8672,0.19290000000000002,2.8736816543,0.11280000000000001,0.0329,0.11750000000000001,-2.98,0.16,2.9842922109,-2.9772,-0.9971000000000001,3.1397337865,0.11280000000000001,0.0329,0.11750000000000001,-3.09,-1.03,3.25714599
2020-01-24 12:30:00,-2.92848,0.24336000000000002,2.9385743482,0.01152,0.00336,0.012,-2.94,0.24,2.9497796528,-3.02848,-0.9166400000000001,3.1641618163,0.01152,0.00336,0.012,-3.04,-0.92,3.176161205
2020-01-24 13:00:00,-2.82472,0.34154,2.8452930693000003,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.83,0.34,2.8503508556,-2.93472,-0.8284600000000001,3.0494142798,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.94,-0.8300000000000001,3.0549140741
2020-01-24 13:30:00,-2.66072,0.31854000000000005,2.6797198827,0.029280000000000004,0.00854,0.030500000000000003,-2.69,0.31,2.7078035379000003,-2.77072,-0.8614600000000001,2.9015517659,0.029280000000000004,0.00854,0.030500000000000003,-2.8,-0.87,2.9320470665
2020-01-24 14:00:00,-2.4136800000000003,0.34226,2.4378254757,0.07632000000000001,0.022260000000000002,0.0795,-2.49,0.32,2.5104780421,-2.52368,-0.82774,2.6559582546,0.07632000000000001,0.022260000000000002,0.0795,-2.6,-0.85,2.7354158733
2020-01-24 14:30:00,-1.9655200000000002,0.31464000000000003,1.9905444481,0.32448000000000005,0.09464,0.338,-2.29,0.22,2.3005434141,-2.04552,-0.6853600000000001,2.1572831061,0.32448000000000005,0.09464,0.338,-2.37,-0.78,2.4950551096
2020-01-24 15:00:00,-1.8924,-0.11570000000000001,1.8959336091,0.35760000000000003,0.1043,0.3725,-2.25,-0.22,2.2607299706,-1.8924,-0.1057,1.8953496378999999,0.35760000000000003,0.1043,0.3725,-2.25,-0.21,2.2597787502
2020-01-24 15:30:00,-4.71616,-0.6088800000000001,4.7553023037,0.0038400000000000005,0.0011200000000000001,0.004,-4.72,-0.61,4.7592541432,-4.65616,-0.06888000000000001,4.6566694536,0.0038400000000000005,0.0011200000000000001,0.004,-4.66,-0.07,4.6605257214
2020-01-24 16:00:00,-3.17328,-0.48804000000000003,3.2105901327,0.00672,0.0019600000000000004,0.007,-3.18,-0.49,3.2175301086,-3.12328,0.051960000000000006,3.1237121826,0.00672,0.0019600000000000004,0.007,-3.13,0.05,3.1303993355
2020-01-24 16:30:00,-2.54848,-0.15664,2.5532893295,0.01152,0.00336,0.012,-2.56,-0.16,2.5649951267,-2.54848,-0.15664,2.5532893295,0.01152,0.00336,0.012,-2.56,-0.16,2.5649951267
2020-01-24 17:00:00,-2.44904,-0.6347200000000001,2.5299538336,0.12096000000000001,0.035280000000000006,0.126,-2.5700000000000003,-0.67,2.6558990945,-2.3590400000000002,0.5452800000000001,2.4212393521,0.12096000000000001,0.035280000000000006,0.126,-2.48,0.51,2.5318965224000003
2020-01-24 17:30:00,2.19856,0.46958000000000005,2.2481484493,2.39856,0.6995800000000001,2.4985,-0.2,-0.23,0.3047950131,2.19856,0.47958000000000006,2.2502584407,2.39856,0.6995800000000001,2.4985,-0.2,-0.22,0.2973213749
2020-01-24 18:00:00,2.2604800000000003,0.50014,2.315147911,2.40048,0.7001400000000001,2.5005,-0.14,-0.2,0.2441311123,2.2604800000000003,0.50014,2.315147911,2.40048,0.7001400000000001,2.5005,-0.14,-0.2,0.2441311123
2020-01-24 18:30:00,-2.47512,-0.18566000000000002,2.4820734578,0.01488,0.00434,0.0155,-2.49,-0.19,2.4972384748,-2.48512,-0.19566000000000003,2.4928105123,0.01488,0.00434,0.0155,-2.5,-0.2,2.5079872408
2020-01-24 19:00:00,-2.46136,0.00252,2.46136129,0.00864,0.00252,0.009000000000000001,-2.47,0.0,2.47,-2.4713600000000002,0.00252,2.4713612848,0.00864,0.00252,0.009000000000000001,-2.48,0.0,2.48
2020-01-24 19:30:00,-2.0704,-0.1447,2.0754503727999998,0.18960000000000002,0.0553,0.1975,-2.26,-0.2,2.2688322988,-2.0704,-0.0747,2.0717471491,0.18960000000000002,0.0553,0.1975,-2.26,-0.13,2.2637358503
2020-01-24 20:00:00,-1.5388000000000002,-0.0159,1.538882143,0.3912,0.11410000000000001,0.40750000000000003,-1.9300000000000002,-0.13,1.9343732835,-1.5488,0.2541,1.5695057343,0.3912,0.11410000000000001,0.40750000000000003,-1.94,0.14,1.9450449866000001
2020-01-24 20:30:00,-2.4024,-0.3357,2.4257411754,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.52,-0.37,2.5470178641,-2.4024,-0.3057,2.4217717172,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.52,-0.34,2.5428330657
2020-01-24 21:00:00,-2.14536,0.60052,2.227822659,0.10464000000000001,0.030520000000000002,0.109,-2.25,0.5700000000000001,2.3210773361,-2.14536,-0.30948000000000003,2.1675671616,0.10464000000000001,0.030520000000000002,0.109,-2.25,-0.34,2.275543891
2020-01-24 21:30:00,-2.26,0.3075,2.2808235903,0.06,0.0175,0.0625,-2.32,0.29,2.338054747,-2.27,0.0775,2.2713225773,0.06,0.0175,0.0625,-2.33,0.06,2.3307724042
2020-01-24 22:00:00,-2.29992,0.14294,2.3043575786,0.01008,0.0029400000000000003,0.0105,-2.31,0.14,2.3142385357,-2.29992,0.14294,2.3043575786,0.01008,0.0029400000000000003,0.0105,-2.31,0.14,2.3142385357
2020-01-24 22:30:00,-2.25088,0.14266,2.2553963399,0.009120000000000001,0.00266,0.0095,-2.26,0.14,2.2643321311,-2.25088,0.14266,2.2553963399,0.009120000000000001,0.00266,0.0095,-2.26,0.14,2.2643321311
2020-01-24 23:00:00,-1.834,-0.1695,1.8418160196,0.036000000000000004,0.0105,0.0375,-1.87,-0.18,1.8786431274000002,-1.804,0.3805,1.8436909313,0.036000000000000004,0.0105,0.0375,-1.8399999999999999,0.37,1.8768324379
2020-01-24 23:30:00,-1.75736,0.14952000000000001,1.7637092731,0.03264,0.00952,0.034,-1.79,0.14,1.7954665132,-1.75736,0.14952000000000001,1.7637092731,0.03264,0.00952,0.034,-1.79,0.14,1.7954665132
2020-01-25 00:00:00,-1.15192,0.19194000000000003,1.1678016313,0.17808000000000002,0.05194000000000001,0.1855,-1.33,0.14,1.3373481221999999,-1.16192,0.19194000000000003,1.1776667822,0.17808000000000002,0.05194000000000001,0.1855,-1.34,0.14,1.3472935834
2020-01-25 00:30:00,-2.01616,0.14112000000000002,2.0210927737,0.0038400000000000005,0.0011200000000000001,0.004,-2.02,0.14,2.0248456731,-2.01616,0.14112000000000002,2.0210927737,0.0038400000000000005,0.0011200000000000001,0.004,-2.02,0.14,2.0248456731
2020-01-25 01:00:00,-1.95472,0.14154,1.9598377101,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.96,0.14,1.9649936387,-1.95472,0.14154,1.9598377101,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.96,0.14,1.9649936387
2020-01-25 01:30:00,-1.59544,0.15008000000000002,1.6024833228,0.03456,0.01008,0.036000000000000004,-1.63,0.14,1.6360012225,-1.59544,0.15008000000000002,1.6024833228,0.03456,0.01008,0.036000000000000004,-1.63,0.14,1.6360012225
2020-01-25 02:00:00,-1.7428,0.1421,1.7485834981,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.75,0.14,1.7555910686,-1.7428,0.1421,1.7485834981,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.75,0.14,1.7555910686
2020-01-25 02:30:00,-1.09584,-0.13212000000000002,1.1037757925,0.16416,0.047880000000000006,0.171,-1.26,-0.18,1.2727922061,-1.04584,0.53788,1.1760511043,0.16416,0.047880000000000006,0.171,-1.21,0.49,1.3054501139
2020-01-25 03:00:00,-1.24328,-0.33304,1.2871133594,0.12672,0.03696,0.132,-1.37,-0.37,1.4190842117,-1.16328,0.71696,1.3664742954,0.12672,0.03696,0.132,-1.29,0.68,1.4582523787000001
2020-01-25 03:30:00,-1.6058400000000002,0.16288000000000002,1.6140793041000001,0.044160000000000005,0.01288,0.046,-1.65,0.15,1.6568041526,-1.6058400000000002,0.17288,1.6151190668000002,0.044160000000000005,0.01288,0.046,-1.65,0.16,1.6577394246
2020-01-25 04:00:00,-1.38832,0.15924000000000002,1.397422556,0.03168,0.00924,0.033,-1.42,0.15,1.4279005568,-1.38832,0.16924,1.3985973688,0.03168,0.00924,0.033,-1.42,0.16,1.4289856542
2020-01-25 04:30:00,-1.02128,0.19046000000000002,1.0388877947,0.13872,0.04046,0.14450000000000002,-1.16,0.15,1.1696580697,-1.03128,0.20046000000000003,1.050582053,0.13872,0.04046,0.14450000000000002,-1.17,0.16,1.1808894953
2020-01-25 05:00:00,-0.80656,0.22392,0.8370658278,0.25344,0.07392,0.264,-1.06,0.15,1.0705606008,-0.80656,0.23392000000000002,0.8397961657,0.25344,0.07392,0.264,-1.06,0.16,1.0720074627
2020-01-25 05:30:00,-1.42928,0.16646000000000002,1.4389406694,0.09072000000000001,0.02646,0.0945,-1.52,0.14,1.5264337522,-1.42928,0.16646000000000002,1.4389406694,0.09072000000000001,0.02646,0.0945,-1.52,0.14,1.5264337522
2020-01-25 06:00:00,-0.6372,0.12040000000000001,0.6484751345,0.4128,0.12040000000000001,0.43,-1.05,0.0,1.05,-0.6372,0.12040000000000001,0.6484751345,0.4128,0.12040000000000001,0.43,-1.05,0.0,1.05
2020-01-25 06:30:00,-0.63512,0.45684,0.7823555458,0.43488000000000004,0.12684,0.453,-1.07,0.33,1.1197321108,-0.63512,-0.23316,0.6765655918,0.43488000000000004,0.12684,0.453,-1.07,-0.36,1.1289375536
2020-01-25 07:00:00,-1.23256,0.08092,1.2352134229,0.27744,0.08092,0.289,-1.51,0.0,1.51,-1.23256,0.08092,1.2352134229,0.27744,0.08092,0.289,-1.51,0.0,1.51
2020-01-25 07:30:00,-1.7711999999999999,-0.1216,1.7753692574,0.028800000000000003,0.008400000000000001,0.03,-1.8,-0.13,1.8046883387000001,-1.7711999999999999,-0.1216,1.7753692574,0.028800000000000003,0.008400000000000001,0.03,-1.8,-0.13,1.8046883387000001
2020-01-25 08:00:00,-1.86496,-0.21978000000000003,1.877865557,0.03504,0.010220000000000002,0.036500000000000005,-1.9,-0.23,1.9138704240000002,-1.86496,-0.019780000000000002,1.8650648915999999,0.03504,0.010220000000000002,0.036500000000000005,-1.9,-0.03,1.9002368273
2020-01-25 08:30:00,-1.9472800000000001,-0.37754000000000004,1.9835412398,0.04272,0.01246,0.044500000000000005,-1.99,-0.39,2.0278560107,-1.9372800000000001,0.34246000000000004,1.9673161032,0.04272,0.01246,0.044500000000000005,-1.98,0.33,2.007311635
2020-01-25 09:00:00,-2.03112,-0.12866000000000002,2.0351908633,0.038880000000000005,0.011340000000000001,0.0405,-2.07,-0.14,2.074728898,-2.03112,-0.09866000000000001,2.0335147528,0.038880000000000005,0.011340000000000001,0.0405,-2.07,-0.11,2.0729206449
2020-01-25 09:30:00,-2.12584,-0.12712,2.12963734,0.044160000000000005,0.01288,0.046,-2.17,-0.14,2.1745114394,-2.12584,0.01288,2.1258790182,0.044160000000000005,0.01288,0.046,-2.17,0.0,2.17
2020-01-25 10:00:00,-1.9917600000000002,0.022820000000000003,1.9918907224,0.07824,0.022820000000000003,0.0815,-2.07,0.0,2.07,-1.9917600000000002,0.022820000000000003,1.9918907224,0.07824,0.022820000000000003,0.0815,-2.07,0.0,2.07
2020-01-25 10:30:00,-1.96744,0.02408,1.9675873551,0.08256000000000001,0.02408,0.08600000000000001,-2.05,0.0,2.05,-1.96744,0.02408,1.9675873551,0.08256000000000001,0.02408,0.08600000000000001,-2.05,0.0,2.05
2020-01-25 11:00:00,-1.9628800000000002,0.03416,1.9631772207,0.11712000000000002,0.03416,0.122,-2.08,0.0,2.08,-1.9628800000000002,0.03416,1.9631772207,0.11712000000000002,0.03416,0.122,-2.08,0.0,2.08
2020-01-25 11:30:00,-1.92032,0.040740000000000005,1.9207521053,0.13968,0.040740000000000005,0.14550000000000002,-2.06,0.0,2.06,-1.92032,0.040740000000000005,1.9207521053,0.13968,0.040740000000000005,0.14550000000000002,-2.06,0.0,2.06
2020-01-25 12:00:00,-1.85616,0.05362,1.8569343149000002,0.18384,0.05362,0.1915,-2.04,0.0,2.04,-1.85616,0.05362,1.8569343149000002,0.18384,0.05362,0.1915,-2.04,0.0,2.04
2020-01-25 12:30:00,-1.86848,0.038360000000000005,1.868873725,0.13152,0.038360000000000005,0.137,-2.0,0.0,2.0,-1.86848,0.038360000000000005,1.868873725,0.13152,0.038360000000000005,0.137,-2.0,0.0,2.0
2020-01-25 13:00:00,-1.87392,0.030940000000000002,1.8741754053,0.10608000000000001,0.030940000000000002,0.1105,-1.98,0.0,1.98,-1.88392,0.030940000000000002,1.8841740498,0.10608000000000001,0.030940000000000002,0.1105,-1.99,0.0,1.99
2020-01-25 13:30:00,-1.8864,-0.5427000000000001,1.9629132049,0.0936,0.0273,0.0975,-1.98,-0.5700000000000001,2.06041258,-1.8964,0.5473,1.9737958988000002,0.0936,0.0273,0.0975,-1.99,0.52,2.0568179307
2020-01-25 14:00:00,-2.06208,-0.58894,2.144533574,0.03792,0.01106,0.0395,-2.1,-0.6000000000000001,2.1840329668,-1.97208,0.59106,2.0587499727,0.03792,0.01106,0.0395,-2.01,0.58,2.0920086042
2020-01-25 14:30:00,-2.0536,-0.5923,2.1373095822,0.0264,0.0077,0.0275,-2.08,-0.6000000000000001,2.1648094604,-2.0436,0.5877,2.126427109,0.0264,0.0077,0.0275,-2.07,0.58,2.1497209121
2020-01-25 15:00:00,-2.03272,0.00504,2.0327262482,0.01728,0.00504,0.018000000000000002,-2.05,0.0,2.05,-2.03272,0.00504,2.0327262482,0.01728,0.00504,0.018000000000000002,-2.05,0.0,2.05
2020-01-25 15:30:00,-1.95064,0.01148,1.950673781,0.039360000000000006,0.01148,0.041,-1.99,0.0,1.99,-1.95064,0.01148,1.950673781,0.039360000000000006,0.01148,0.041,-1.99,0.0,1.99
2020-01-25 16:00:00,-2.0504,0.0028,2.0504019118,0.009600000000000001,0.0028,0.01,-2.06,0.0,2.06,-2.0504,0.0028,2.0504019118,0.009600000000000001,0.0028,0.01,-2.06,0.0,2.06
2020-01-25 16:30:00,-2.09512,0.00434,2.0951244951,0.01488,0.00434,0.0155,-2.11,0.0,2.11,-2.09512,0.00434,2.0951244951,0.01488,0.00434,0.0155,-2.11,0.0,2.11
2020-01-25 17:00:00,-2.1716,-0.5288,2.2350561514,0.038400000000000004,0.0112,0.04,-2.21,-0.54,2.2750164835,-2.1716,0.6012000000000001,2.2532838259,0.038400000000000004,0.0112,0.04,-2.21,0.59,2.2874002711
2020-01-25 17:30:00,-2.23048,-0.55264,2.2979234104,0.05952,0.01736,0.062,-2.29,-0.5700000000000001,2.3598728779,-2.23048,0.62736,2.3170286144,0.05952,0.01736,0.062,-2.29,0.61,2.3698523161000002
2020-01-25 18:00:00,-2.09256,0.02842,2.0927529835,0.09744000000000001,0.02842,0.1015,-2.19,0.0,2.19,-2.09256,0.02842,2.0927529835,0.09744000000000001,0.02842,0.1015,-2.19,0.0,2.19
2020-01-25 18:30:00,-2.13272,0.02254,2.1328391055,0.07728,0.02254,0.0805,-2.21,0.0,2.21,-2.13272,0.02254,2.1328391055,0.07728,0.02254,0.0805,-2.21,0.0,2.21
2020-01-25 19:00:00,-2.10728,0.30246,2.1288755365,0.04272,0.01246,0.044500000000000005,-2.15,0.29,2.1694699814,-2.10728,0.01246,2.1073168366,0.04272,0.01246,0.044500000000000005,-2.15,0.0,2.15
2020-01-25 19:30:00,-1.90056,0.031920000000000004,1.9008280301,0.10944000000000001,0.031920000000000004,0.114,-2.01,0.0,2.01,-1.90056,0.031920000000000004,1.9008280301,0.10944000000000001,0.031920000000000004,0.114,-2.01,0.0,2.01
2020-01-25 20:00:00,-1.84136,0.037520000000000005,1.8417422186999999,0.12864,0.037520000000000005,0.134,-1.97,0.0,1.97,-1.84136,0.037520000000000005,1.8417422186999999,0.12864,0.037520000000000005,0.134,-1.97,0.0,1.97
2020-01-25 20:30:00,-1.7708,-0.46940000000000004,1.831957696,0.13920000000000002,0.040600000000000004,0.145,-1.9100000000000001,-0.51,1.9769167913999999,-1.6908,0.7106,1.8340547973999999,0.13920000000000002,0.040600000000000004,0.145,-1.83,0.67,1.9487944992
2020-01-25 21:00:00,-1.66304,-0.45422,1.7239541322,0.15696000000000002,0.04578,0.1635,-1.82,-0.5,1.887432118,-1.57304,0.7357800000000001,1.7366136732,0.15696000000000002,0.04578,0.1635,-1.73,0.6900000000000001,1.8625251676
2020-01-25 21:30:00,-1.49288,0.16166000000000003,1.5016073555,0.17712000000000003,0.051660000000000005,0.1845,-1.67,0.11,1.6736188335,-1.50288,0.19166000000000002,1.5150517648,0.17712000000000003,0.051660000000000005,0.1845,-1.6800000000000002,0.14,1.685823241
2020-01-25 22:00:00,-1.39528,0.19096000000000002,1.4082869026,0.17472000000000001,0.050960000000000005,0.182,-1.57,0.14,1.5762296786999999,-1.39528,0.19096000000000002,1.4082869026,0.17472000000000001,0.050960000000000005,0.182,-1.57,0.14,1.5762296786999999
2020-01-25 22:30:00,-1.25984,0.19838000000000003,1.275363262,0.20016,0.05838,0.20850000000000002,-1.46,0.14,1.4666969694,-1.25984,0.19838000000000003,1.275363262,0.20016,0.05838,0.20850000000000002,-1.46,0.14,1.4666969694
2020-01-25 23:00:00,-1.1184,0.5888,1.2639240484,0.2016,0.058800000000000005,0.21,-1.32,0.53,1.4224275025,-1.1784,-0.1912,1.1938107053,0.2016,0.058800000000000005,0.21,-1.38,-0.25,1.4024621207
2020-01-25 23:30:00,-0.96,0.78,1.2369316877,0.24,0.07,0.25,-1.2,0.71,1.3943098650999999,-1.04,-0.30000000000000004,1.0824047302,0.24,0.07,0.25,-1.28,-0.37,1.3324038427
2020-01-26 00:00:00,-0.7657600000000001,0.8258200000000001,1.1262180295,0.29424,0.08582000000000001,0.3065,-1.06,0.74,1.2927490089,-0.8457600000000001,-0.28418000000000004,0.8922265688000001,0.29424,0.08582000000000001,0.3065,-1.1400000000000001,-0.37,1.1985407794
2020-01-26 00:30:00,-0.75304,0.8207800000000001,1.1138891552,0.27696000000000004,0.08078,0.28850000000000003,-1.03,0.74,1.2682665335,-0.8330400000000001,-0.28922000000000003,0.8818184904,0.27696000000000004,0.08078,0.28850000000000003,-1.11,-0.37,1.1700427343
2020-01-26 01:00:00,-0.9472,0.7904,1.2336612177,0.1728,0.0504,0.18,-1.12,0.74,1.3423859356,-1.0272000000000001,-0.3196,1.0757713512,0.1728,0.0504,0.18,-1.2,-0.37,1.2557467897999999
2020-01-26 01:30:00,-0.9654400000000001,0.7950800000000001,1.2506904493,0.15456,0.04508,0.161,-1.12,0.75,1.3479243302000001,-1.04544,-0.32492000000000004,1.0947683773,0.15456,0.04508,0.161,-1.2,-0.37,1.2557467897999999
2020-01-26 02:00:00,-0.98328,0.7869600000000001,1.2594227249,0.12672,0.03696,0.132,-1.11,0.75,1.3396268137,-1.07328,-0.31304000000000004,1.118,0.12672,0.03696,0.132,-1.2,-0.35000000000000003,1.25
2020-01-26 02:30:00,-0.978,0.20850000000000002,0.9999781248,0.132,0.0385,0.1375,-1.11,0.17,1.1229425631,-0.968,0.20850000000000002,0.9902001060000001,0.132,0.0385,0.1375,-1.1,0.17,1.1130588484
2020-01-26 03:00:00,-0.8744000000000001,0.21830000000000002,0.9012381761,0.1656,0.0483,0.17250000000000001,-1.04,0.17,1.0538026381,-0.8744000000000001,0.21830000000000002,0.9012381761,0.1656,0.0483,0.17250000000000001,-1.04,0.17,1.0538026381
2020-01-26 03:30:00,-0.9815200000000001,0.20164,1.0020180637,0.10848000000000001,0.03164,0.113,-1.09,0.17,1.1031772296,-0.9815200000000001,0.20164,1.0020180637,0.10848000000000001,0.03164,0.113,-1.09,0.17,1.1031772296
2020-01-26 04:00:00,-0.8396800000000001,0.21676,0.8672066651,0.16032000000000002,0.04676,0.167,-1.0,0.17,1.0143470806,-0.8396800000000001,0.22676000000000002,0.8697600819,0.16032000000000002,0.04676,0.167,-1.0,0.18,1.0160708637
2020-01-26 04:30:00,-0.6337600000000001,0.7018200000000001,0.9456231015000001,0.24624000000000001,0.07182000000000001,0.2565,-0.88,0.63,1.082266141,-0.70376,-0.19818000000000002,0.7311316229,0.24624000000000001,0.07182000000000001,0.2565,-0.9500000000000001,-0.27,0.98762341
2020-01-26 05:00:00,-0.52376,0.79932,0.9556343443,0.30624,0.08932000000000001,0.319,-0.8300000000000001,0.71,1.0922453937,-0.6037600000000001,-0.28068000000000004,0.6658133372,0.30624,0.08932000000000001,0.319,-0.91,-0.37,0.9823441352000001
2020-01-26 05:30:00,-0.60792,-0.26606,0.6635922317,0.32208000000000003,0.09394000000000001,0.3355,-0.93,-0.36,0.9972462083,-0.5279200000000001,0.7739400000000001,0.936847186,0.32208000000000003,0.09394000000000001,0.3355,-0.85,0.68,1.0885311204
2020-01-26 06:00:00,-0.42856000000000005,-0.31708000000000003,0.5331073063,0.42144000000000004,0.12292000000000002,0.439,-0.85,-0.44,0.95713113,-0.33856,0.87292,0.9362757073,0.42144000000000004,0.12292000000000002,0.439,-0.76,0.75,1.0677546535
2020-01-26 06:30:00,-0.6068,0.1101,0.6167075887,0.3432,0.10010000000000001,0.35750000000000004,-0.9500000000000001,0.01,0.9500526301000001,-0.5868,0.3801,0.6991496621000001,0.3432,0.10010000000000001,0.35750000000000004,-0.93,0.28,0.9712363255
2020-01-26 07:00:00,-0.71984,0.23338000000000003,0.7567270644,0.32016,0.09338,0.3335,-1.04,0.14,1.0493807698,-0.71984,0.23338000000000003,0.7567270644,0.32016,0.09338,0.3335,-1.04,0.14,1.0493807698
2020-01-26 07:30:00,-0.7428800000000001,0.24416000000000002,0.7819749357,0.35712000000000005,0.10416,0.372,-1.1,0.14,1.1088733021,-0.7428800000000001,0.24416000000000002,0.7819749357,0.35712000000000005,0.10416,0.372,-1.1,0.14,1.1088733021
2020-01-26 08:00:00,-0.82296,0.24122000000000002,0.8575839609,0.34704,0.10122,0.36150000000000004,-1.17,0.14,1.1783462988,-0.82296,0.24122000000000002,0.8575839609,0.34704,0.10122,0.36150000000000004,-1.17,0.14,1.1783462988
2020-01-26 08:30:00,-1.1284,-0.3637,1.1855649497,0.2616,0.0763,0.2725,-1.3900000000000001,-0.44,1.457978052,-1.1184,0.6763,1.3069813503,0.2616,0.0763,0.2725,-1.38,0.6000000000000001,1.5047923445
2020-01-26 09:00:00,-1.10304,0.23828000000000002,1.1284833184,0.33696000000000004,0.09828,0.35100000000000003,-1.44,0.14,1.4467895493,-1.10304,0.23828000000000002,1.1284833184,0.33696000000000004,0.09828,0.35100000000000003,-1.44,0.14,1.4467895493
2020-01-26 09:30:00,-1.23832,-0.47326,1.3256739607,0.33168000000000003,0.09674,0.34550000000000003,-1.57,-0.5700000000000001,1.6702694393000002,-1.23832,0.69674,1.4208740444,0.33168000000000003,0.09674,0.34550000000000003,-1.57,0.6000000000000001,1.6807438828999999
2020-01-26 10:00:00,-1.10744,0.65158,1.2849046074000001,0.38256,0.11158000000000001,0.3985,-1.49,0.54,1.5848343762,-1.10744,-0.45842000000000005,1.1985709199,0.38256,0.11158000000000001,0.3985,-1.49,-0.5700000000000001,1.5953056133999999
2020-01-26 10:30:00,-0.71208,0.16856000000000002,0.7317584301000001,0.5779200000000001,0.16856000000000002,0.602,-1.29,0.0,1.29,-0.71208,0.16856000000000002,0.7317584301000001,0.5779200000000001,0.16856000000000002,0.602,-1.29,0.0,1.29
2020-01-26 11:00:00,-0.80056,0.17192000000000002,0.8188118221,0.5894400000000001,0.17192000000000002,0.614,-1.3900000000000001,0.0,1.3900000000000001,-0.80056,0.17192000000000002,0.8188118221,0.5894400000000001,0.17192000000000002,0.614,-1.3900000000000001,0.0,1.3900000000000001
2020-01-26 11:30:00,-0.7964800000000001,0.18186000000000002,0.8169782433,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.42,0.0,1.42,-0.7964800000000001,0.18186000000000002,0.8169782433,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.42,0.0,1.42
2020-01-26 12:00:00,-0.9336800000000001,0.17976,0.9508270085,0.6163200000000001,0.17976,0.642,-1.55,0.0,1.55,-0.9336800000000001,0.17976,0.9508270085,0.6163200000000001,0.17976,0.642,-1.55,0.0,1.55
2020-01-26 12:30:00,-1.1384,0.1638,1.1501239064,0.5616,0.1638,0.585,-1.7000000000000002,0.0,1.7000000000000002,-1.1384,0.1638,1.1501239064,0.5616,0.1638,0.585,-1.7000000000000002,0.0,1.7000000000000002
2020-01-26 13:00:00,-1.32016,0.15162,1.3288382332,0.5198400000000001,0.15162,0.5415,-1.8399999999999999,0.0,1.8399999999999999,-1.32016,0.15162,1.3288382332,0.5198400000000001,0.15162,0.5415,-1.8399999999999999,0.0,1.8399999999999999
2020-01-26 13:30:00,-1.44256,-0.03658,1.4430237178,0.45744,0.13342,0.47650000000000003,-1.9,-0.17,1.9075901027,-1.44256,-0.01658,1.4426552776000001,0.45744,0.13342,0.47650000000000003,-1.9,-0.15,1.9059118553
2020-01-26 14:00:00,-1.23136,-0.01998,1.2315220867,0.54864,0.16002000000000002,0.5715,-1.78,-0.18,1.7890779748,-1.23136,-0.009980000000000001,1.2314004426,0.54864,0.16002000000000002,0.5715,-1.78,-0.17,1.7880995498
2020-01-26 14:30:00,-1.26,-0.022500000000000003,1.2602008768,0.54,0.1575,0.5625,-1.8,-0.18,1.8089776118,-1.27,-0.0125,1.2700615143,0.54,0.1575,0.5625,-1.81,-0.17,1.8179658963
2020-01-26 15:00:00,-1.34744,-0.21092000000000002,1.3638481587,0.44256,0.12908,0.461,-1.79,-0.34,1.8220043908,-1.34744,-0.14092000000000002,1.3547889134,0.44256,0.12908,0.461,-1.79,-0.27,1.8102486017000001
2020-01-26 15:30:00,-1.42672,0.12054000000000001,1.4318030067,0.41328000000000004,0.12054000000000001,0.4305,-1.8399999999999999,0.0,1.8399999999999999,-1.42672,0.12054000000000001,1.4318030067,0.41328000000000004,0.12054000000000001,0.4305,-1.8399999999999999,0.0,1.8399999999999999
2020-01-26 16:00:00,-1.6569600000000002,0.09422000000000001,1.659636662,0.32304000000000005,0.09422000000000001,0.3365,-1.98,0.0,1.98,-1.6569600000000002,0.09422000000000001,1.659636662,0.32304000000000005,0.09422000000000001,0.3365,-1.98,0.0,1.98
2020-01-26 16:30:00,-2.07416,0.03962,2.0745383703,0.13584000000000002,0.03962,0.14150000000000001,-2.21,0.0,2.21,-2.07416,0.03962,2.0745383703,0.13584000000000002,0.03962,0.14150000000000001,-2.21,0.0,2.21
2020-01-26 17:00:00,-2.33576,0.01582,2.3358135735,0.054240000000000003,0.01582,0.0565,-2.39,0.0,2.39,-2.33576,0.01582,2.3358135735,0.054240000000000003,0.01582,0.0565,-2.39,0.0,2.39
2020-01-26 17:30:00,-2.51368,-0.12524000000000002,2.5167980054,0.01632,0.00476,0.017,-2.5300000000000002,-0.13,2.5333377193,-2.51368,-0.12524000000000002,2.5167980054,0.01632,0.00476,0.017,-2.5300000000000002,-0.13,2.5333377193
2020-01-26 18:00:00,-2.55856,0.00042,2.5585600345,0.00144,0.00042,0.0015,-2.56,0.0,2.56,-2.55856,0.00042,2.5585600345,0.00144,0.00042,0.0015,-2.56,0.0,2.56
2020-01-26 18:30:00,-2.47952,0.00014000000000000001,2.4795200040000003,0.00048000000000000007,0.00014000000000000001,0.0005,-2.48,0.0,2.48,-2.48952,0.00014000000000000001,2.4895200039,0.00048000000000000007,0.00014000000000000001,0.0005,-2.49,0.0,2.49
2020-01-26 19:00:00,-2.37664,0.0009800000000000002,2.376640202,0.00336,0.0009800000000000002,0.0035,-2.38,0.0,2.38,-2.37664,0.0009800000000000002,2.376640202,0.00336,0.0009800000000000002,0.0035,-2.38,0.0,2.38
2020-01-26 19:30:00,-2.31856,0.00042,2.318560038,0.00144,0.00042,0.0015,-2.32,0.0,2.32,-2.31856,0.00042,2.318560038,0.00144,0.00042,0.0015,-2.32,0.0,2.32
2020-01-26 20:00:00,-2.26136,0.00252,2.2613614041,0.00864,0.00252,0.009000000000000001,-2.27,0.0,2.27,-2.26136,0.00252,2.2613614041,0.00864,0.00252,0.009000000000000001,-2.27,0.0,2.27
2020-01-26 20:30:00,-2.13176,0.00532,2.1317666383000002,0.018240000000000003,0.00532,0.019,-2.15,0.0,2.15,-2.13176,0.00532,2.1317666383000002,0.018240000000000003,0.00532,0.019,-2.15,0.0,2.15
2020-01-26 21:00:00,-1.9836,0.13770000000000002,1.9883737702,0.0264,0.0077,0.0275,-2.01,0.13,2.0141995929,-1.9836,0.1477,1.9890913126,0.0264,0.0077,0.0275,-2.01,0.14,2.0148697228
2020-01-26 21:30:00,-1.94272,0.13504000000000002,1.9474077128,0.01728,0.00504,0.018000000000000002,-1.96,0.13,1.9643064934,-1.94272,0.14504,1.9481266899,0.01728,0.00504,0.018000000000000002,-1.96,0.14,1.9649936387
2020-01-26 22:00:00,-1.8230400000000002,0.14078000000000002,1.8284676234,0.03696,0.010780000000000001,0.0385,-1.8599999999999999,0.13,1.8645374762,-1.8230400000000002,0.15078000000000003,1.8292647293000002,0.03696,0.010780000000000001,0.0385,-1.8599999999999999,0.14,1.8652613758
2020-01-26 22:30:00,-1.7350400000000001,0.13728,1.7404624673,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.76,0.13,1.7647946056000001,-1.7350400000000001,0.14728000000000002,1.7412797593,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.76,0.14,1.7655594014
2020-01-26 23:00:00,-1.5272000000000001,0.1454,1.5341059285,0.0528,0.0154,0.055,-1.58,0.13,1.5853390804,-1.5272000000000001,0.1554,1.5350859910999999,0.0528,0.0154,0.055,-1.58,0.14,1.5861904047
2020-01-26 23:30:00,-1.1852800000000001,-0.04904000000000001,1.1862940614,0.17472000000000001,0.050960000000000005,0.182,-1.3599999999999999,-0.1,1.3636715147,-1.16528,0.37096,1.2229017949,0.17472000000000001,0.050960000000000005,0.182,-1.34,0.32,1.3776792079
2020-01-27 00:00:00,-1.17456,-0.34758000000000006,1.2249094048,0.14544,0.042420000000000006,0.1515,-1.32,-0.39,1.3764083696,-1.08456,0.70242,1.2921548862,0.14544,0.042420000000000006,0.1515,-1.23,0.66,1.3958868148999999
2020-01-27 00:30:00,-1.45008,0.012060000000000001,1.4501301493,0.10992,0.032060000000000005,0.1145,-1.56,-0.02,1.5601281999,-1.43008,0.33206,1.4681255566,0.10992,0.032060000000000005,0.1145,-1.54,0.30000000000000004,1.5689486926
2020-01-27 01:00:00,-0.8752000000000001,0.22890000000000002,0.9046381873,0.3048,0.0889,0.3175,-1.18,0.14,1.1882760622,-0.8752000000000001,0.2389,0.907220067,0.3048,0.0889,0.3175,-1.18,0.15,1.1894956915
2020-01-27 01:30:00,-0.9048,0.29610000000000003,0.9520179883000001,0.5352,0.15610000000000002,0.5575,-1.44,0.14,1.4467895493,-0.9148000000000001,0.30610000000000004,0.9646534352,0.5352,0.15610000000000002,0.5575,-1.45,0.15,1.4577379737
2020-01-27 02:00:00,-0.5439200000000001,0.27594,0.6099113460000001,0.46608000000000005,0.13594,0.48550000000000004,-1.01,0.14,1.019656805,-0.5439200000000001,0.28594,0.6145003255,0.46608000000000005,0.13594,0.48550000000000004,-1.01,0.15,1.0210778619
2020-01-27 02:30:00,-0.11856000000000001,0.31542000000000003,0.3369662446,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.72,0.14,0.7334848328,-0.11856000000000001,0.32542000000000004,0.3463446982,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.72,0.15,0.7354590403
2020-01-27 03:00:00,-0.7829600000000001,0.27622,0.8302552921,0.46704,0.13622,0.48650000000000004,-1.25,0.14,1.2578155668,-0.7829600000000001,0.28622000000000003,0.8336355619,0.46704,0.13622,0.48650000000000004,-1.25,0.15,1.2589678312
2020-01-27 03:30:00,-0.47968000000000005,0.29176,0.5614417156,0.52032,0.15176,0.542,-1.0,0.14,1.0097524449,-0.47968000000000005,0.29176,0.5614417156,0.52032,0.15176,0.542,-1.0,0.14,1.0097524449
2020-01-27 04:00:00,-0.48616000000000004,0.54362,0.7292970931,0.42384000000000005,0.12362000000000001,0.4415,-0.91,0.42,1.0022474744,-0.5261600000000001,0.033620000000000004,0.527233013,0.42384000000000005,0.12362000000000001,0.4415,-0.9500000000000001,-0.09,0.954253635
2020-01-27 04:30:00,-0.33232,0.8322400000000001,0.8961361504,0.48768000000000006,0.14224,0.508,-0.8200000000000001,0.6900000000000001,1.0716809227,-0.42232000000000003,-0.23776000000000003,0.4846483261,0.48768000000000006,0.14224,0.508,-0.91,-0.38,0.9861541462000001
2020-01-27 05:00:00,-0.28816,0.82762,0.8763509856,0.47184000000000004,0.13762000000000002,0.49150000000000005,-0.76,0.6900000000000001,1.026498904,-0.36816000000000004,-0.26238,0.4520896482,0.47184000000000004,0.13762000000000002,0.49150000000000005,-0.84,-0.4,0.9303762680000001
2020-01-27 05:30:00,-0.81608,0.7265600000000001,1.0926463289,0.43392000000000003,0.12656,0.452,-1.25,0.6000000000000001,1.3865424624,-0.8660800000000001,-0.31344000000000005,0.9210533101,0.43392000000000003,0.12656,0.452,-1.3,-0.44,1.3724430771
2020-01-27 06:00:00,-0.34176,-0.45218,0.5668038902,0.6782400000000001,0.19782000000000002,0.7065,-1.02,-0.65,1.2095040306,-0.28176,0.72782,0.7804554119,0.6782400000000001,0.19782000000000002,0.7065,-0.96,0.53,1.09658561
2020-01-27 06:30:00,0.19992000000000001,-0.24544000000000002,0.3165577357,1.00992,0.29456000000000004,1.052,-0.81,-0.54,0.9734988444,0.21992,0.66456,0.7000034286,1.00992,0.29456000000000004,1.052,-0.79,0.37,0.8723531395
2020-01-27 07:00:00,0.03424,0.13582000000000002,0.1400694471,1.01424,0.29582,1.0565,-0.98,-0.16,0.992975327,0.04424,0.14582,0.152383234,1.01424,0.29582,1.0565,-0.97,-0.15,0.9815294188
2020-01-27 07:30:00,-0.7987200000000001,0.01204,0.798810741,0.7612800000000001,0.22204000000000002,0.793,-1.56,-0.21,1.5740711547,-0.7987200000000001,0.02204,0.7990240297000001,0.7612800000000001,0.22204000000000002,0.793,-1.56,-0.2,1.5727682601000001
2020-01-27 08:00:00,-2.09232,-0.17276000000000002,2.0994401635,0.36768,0.10724,0.383,-2.46,-0.28,2.4758836806,-2.09232,-0.16276000000000002,2.0986409412,0.36768,0.10724,0.383,-2.46,-0.27,2.4747727168
2020-01-27 08:30:00,-1.38872,-0.15296,1.3971184631,0.6412800000000001,0.18704,0.668,-2.03,-0.34,2.0582759776,-1.38872,-0.14296,1.3960590245,0.6412800000000001,0.18704,0.668,-2.03,-0.33,2.0566477579
2020-01-27 09:00:00,-1.8267200000000001,-0.23196000000000003,1.8413884435,0.47328000000000003,0.13804000000000002,0.493,-2.3,-0.37,2.3295707759,-1.8267200000000001,-0.22196000000000002,1.8401554826000002,0.47328000000000003,0.13804000000000002,0.493,-2.3,-0.36,2.3280034364
2020-01-27 09:30:00,-1.7711999999999999,-0.2691,1.7915256766,0.44880000000000003,0.13090000000000002,0.4675,-2.22,-0.4,2.2557482129,-1.7711999999999999,-0.2691,1.7915256766,0.44880000000000003,0.13090000000000002,0.4675,-2.22,-0.4,2.2557482129
2020-01-27 10:00:00,-1.19928,-0.17604,1.2121314285,0.6307200000000001,0.18396,0.657,-1.83,-0.36,1.8650737251,-1.19928,-0.16604000000000002,1.2107195381,0.6307200000000001,0.18396,0.657,-1.83,-0.35000000000000003,1.8631693428
2020-01-27 10:30:00,-0.78712,-0.14166,0.799765872,0.78288,0.22834000000000002,0.8155,-1.57,-0.37,1.6130096094000002,-0.78712,-0.14166,0.799765872,0.78288,0.22834000000000002,0.8155,-1.57,-0.37,1.6130096094000002
2020-01-27 11:00:00,-1.53752,-0.14136,1.5440046632,0.61248,0.17864000000000002,0.638,-2.15,-0.32,2.1736835096,-1.53752,-0.14136,1.5440046632,0.61248,0.17864000000000002,0.638,-2.15,-0.32,2.1736835096
2020-01-27 11:30:00,-0.57032,-0.23676000000000003,0.6175112954,0.7996800000000001,0.23324000000000003,0.833,-1.37,-0.47000000000000003,1.4483784036,-0.53032,0.22324000000000002,0.5753915189000001,0.7996800000000001,0.23324000000000003,0.833,-1.33,-0.01,1.3300375935
2020-01-27 12:00:00,-0.53288,-0.68584,0.8685261078000001,0.8371200000000001,0.24416000000000002,0.872,-1.37,-0.93,1.6558381563,-0.43288000000000004,0.48416000000000003,0.6494582358000001,0.8371200000000001,0.24416000000000002,0.872,-1.27,0.24,1.2924782397
2020-01-27 12:30:00,-0.74504,-0.64522,0.9855929434,0.8049600000000001,0.23478000000000002,0.8385,-1.55,-0.88,1.7823860412,-0.6450400000000001,0.53478,0.8378939372,0.8049600000000001,0.23478000000000002,0.8385,-1.45,0.30000000000000004,1.4807092895
2020-01-27 13:00:00,-1.8956,-0.7508,2.0388722373,0.3744,0.1092,0.39,-2.27,-0.86,2.4274472188000003,-1.7956,0.4292,1.8461830895,0.3744,0.1092,0.39,-2.17,0.32,2.1934675744
2020-01-27 13:30:00,-1.18376,-0.7981800000000001,1.4277181268999999,0.7262400000000001,0.21182,0.7565000000000001,-1.9100000000000001,-1.01,2.160601768,-1.08376,0.39182000000000006,1.1524142701,0.7262400000000001,0.21182,0.7565000000000001,-1.81,0.18,1.8189282559
2020-01-27 14:00:00,-1.67272,-0.7649600000000001,1.8393357497,0.49728000000000006,0.14504,0.518,-2.17,-0.91,2.353083084,-1.57272,0.40504,1.6240399010000002,0.49728000000000006,0.14504,0.518,-2.07,0.26,2.0862646045
2020-01-27 14:30:00,-2.07728,-0.5600400000000001,2.1514499762,0.34272,0.09996000000000001,0.357,-2.42,-0.66,2.5083859351999998,-2.01728,0.15996000000000002,2.0236120676,0.34272,0.09996000000000001,0.357,-2.36,0.06,2.3607625887
2020-01-27 15:00:00,-2.57688,-0.20534000000000002,2.5850483651,0.15312,0.044660000000000005,0.1595,-2.73,-0.25,2.7414229882,-2.57688,-0.20534000000000002,2.5850483651,0.15312,0.044660000000000005,0.1595,-2.73,-0.25,2.7414229882
2020-01-27 15:30:00,-4.20552,-0.22286000000000003,4.2114207876,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-4.23,-0.23,4.2362483402,-4.20552,-0.22286000000000003,4.2114207876,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-4.23,-0.23,4.2362483402
2020-01-27 16:00:00,-4.49784,-0.18062,4.5014651226,0.03216,0.009380000000000001,0.0335,-4.53,-0.19,4.5339827966,-4.49784,-0.17062000000000002,4.501074966,0.03216,0.009380000000000001,0.0335,-4.53,-0.18,4.5335747484999995
2020-01-27 16:30:00,-3.21144,-0.14292000000000002,3.2146186399,0.05856000000000001,0.01708,0.061,-3.27,-0.16,3.273912033,-3.21144,-0.14292000000000002,3.2146186399,0.05856000000000001,0.01708,0.061,-3.27,-0.16,3.273912033
2020-01-27 17:00:00,-2.65312,-0.14216,2.6569258928,0.02688,0.007840000000000001,0.028,-2.68,-0.15,2.6841944788000003,-2.65312,-0.15216000000000002,2.6574797083,0.02688,0.007840000000000001,0.028,-2.68,-0.16,2.6847718711
2020-01-27 17:30:00,-2.23512,-0.5581600000000001,2.3037586679,0.31488000000000005,0.09184,0.328,-2.55,-0.65,2.6315394734,-2.21512,0.6218400000000001,2.3007480523,0.31488000000000005,0.09184,0.328,-2.5300000000000002,0.53,2.5849177937
2020-01-27 18:00:00,4.0524000000000004,0.3307,4.0658711551,3.3624,0.9807,3.5025,0.6900000000000001,-0.65,0.9479451461,4.1124,1.5107,4.38110126,3.3624,0.9807,3.5025,0.75,0.53,0.9183681179000001
2020-01-27 18:30:00,-2.6,-0.5325,2.6539699037,0.06,0.0175,0.0625,-2.66,-0.55,2.7162658191,-2.52,0.5375,2.5766851282000003,0.06,0.0175,0.0625,-2.58,0.52,2.6318814563
2020-01-27 19:00:00,-3.46096,-0.54278,3.5032633715,0.05904,0.017220000000000003,0.061500000000000006,-3.52,-0.56,3.5642671056,-3.46096,0.55722,3.5055296675000003,0.05904,0.017220000000000003,0.061500000000000006,-3.52,0.54,3.5611795799
2020-01-27 19:30:00,-1.9966400000000002,0.07098,1.9979012613,0.24336000000000002,0.07098,0.2535,-2.24,0.0,2.24,-1.9966400000000002,0.07098,1.9979012613,0.24336000000000002,0.07098,0.2535,-2.24,0.0,2.24
2020-01-27 20:00:00,-2.0452,-0.058600000000000006,2.0460393447,0.24480000000000002,0.0714,0.255,-2.29,-0.13,2.2936869882,-2.0452,-0.058600000000000006,2.0460393447,0.24480000000000002,0.0714,0.255,-2.29,-0.13,2.2936869882
2020-01-27 20:30:00,-2.10696,0.04172,2.1073730092,0.14304,0.04172,0.149,-2.25,0.0,2.25,-2.10696,0.04172,2.1073730092,0.14304,0.04172,0.149,-2.25,0.0,2.25
2020-01-27 21:00:00,-2.16456,0.18242000000000003,2.1722331942,0.14544,0.042420000000000006,0.1515,-2.31,0.14,2.3142385357,-2.16456,0.18242000000000003,2.1722331942,0.14544,0.042420000000000006,0.1515,-2.31,0.14,2.3142385357
2020-01-27 21:30:00,-1.4372800000000001,-4e-05,1.4372800006,0.34272,0.09996000000000001,0.357,-1.78,-0.1,1.7828067758000001,-1.4372800000000001,0.42996,1.5002131182,0.34272,0.09996000000000001,0.357,-1.78,0.33,1.8103314614000001
2020-01-27 22:00:00,-1.00264,0.13048,1.0110944565,0.44736000000000004,0.13048,0.466,-1.45,0.0,1.45,-1.00264,0.27048,1.0384827394,0.44736000000000004,0.13048,0.466,-1.45,0.14,1.4567429423
2020-01-27 22:30:00,-2.06744,0.18158000000000002,2.0753986244,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.21,0.14,2.2144299492,-2.06744,0.18158000000000002,2.0753986244,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.21,0.14,2.2144299492
2020-01-27 23:00:00,-1.52064,0.22148,1.536684548,0.27936,0.08148000000000001,0.291,-1.8,0.14,1.8054362354,-1.52064,0.22148,1.536684548,0.27936,0.08148000000000001,0.291,-1.8,0.14,1.8054362354
2020-01-27 23:30:00,-1.0276,0.22820000000000001,1.0526333645000001,0.3024,0.0882,0.315,-1.33,0.14,1.3373481221999999,-1.0276,0.22820000000000001,1.0526333645000001,0.3024,0.0882,0.315,-1.33,0.14,1.3373481221999999
2020-01-28 00:00:00,-1.39032,0.21574000000000002,1.4069589369,0.25968,0.07574,0.2705,-1.65,0.14,1.6559287424,-1.39032,0.21574000000000002,1.4069589369,0.25968,0.07574,0.2705,-1.65,0.14,1.6559287424
2020-01-28 00:30:00,-1.6209600000000002,0.20972000000000002,1.6344704953,0.23904000000000003,0.06972,0.249,-1.8599999999999999,0.14,1.8652613758,-1.6209600000000002,0.20972000000000002,1.6344704953,0.23904000000000003,0.06972,0.249,-1.8599999999999999,0.14,1.8652613758
2020-01-28 01:00:00,-0.9076000000000001,0.22820000000000001,0.9358488126000001,0.3024,0.0882,0.315,-1.21,0.14,1.2180722474,-0.9076000000000001,0.22820000000000001,0.9358488126000001,0.3024,0.0882,0.315,-1.21,0.14,1.2180722474
2020-01-28 01:30:00,-0.43296,0.27622,0.5135677657000001,0.46704,0.13622,0.48650000000000004,-0.9,0.14,0.9108238029,-0.43296,0.27622,0.5135677657000001,0.46704,0.13622,0.48650000000000004,-0.9,0.14,0.9108238029
2020-01-28 02:00:00,-1.1208,0.2156,1.1413483254,0.2592,0.0756,0.27,-1.38,0.14,1.3870832708,-1.1208,0.2156,1.1413483254,0.2592,0.0756,0.27,-1.38,0.14,1.3870832708
2020-01-28 02:30:00,-0.011120000000000001,0.34384000000000003,0.3440197669,0.6988800000000001,0.20384000000000002,0.728,-0.71,0.14,0.7236711961000001,-0.021120000000000003,0.34384000000000003,0.3444880259,0.6988800000000001,0.20384000000000002,0.728,-0.72,0.14,0.7334848328
2020-01-28 03:00:00,-0.52752,-0.17636000000000002,0.556219561,0.49248000000000003,0.14364000000000002,0.513,-1.02,-0.32,1.0690182412,-0.45752000000000004,0.7436400000000001,0.8731122494,0.49248000000000003,0.14364000000000002,0.513,-0.9500000000000001,0.6000000000000001,1.1236102527
2020-01-28 03:30:00,-1.38472,-0.35596000000000005,1.4297401862,0.18528000000000003,0.054040000000000005,0.193,-1.57,-0.41000000000000003,1.62265215,-1.30472,0.71404,1.4873289481,0.18528000000000003,0.054040000000000005,0.193,-1.49,0.66,1.6296318603
2020-01-28 04:00:00,-1.72472,-0.33846000000000004,1.7576160701,0.24528000000000003,0.07154,0.2555,-1.97,-0.41000000000000003,2.0122127124,-1.6347200000000002,0.7315400000000001,1.7909383714,0.24528000000000003,0.07154,0.2555,-1.88,0.66,1.9924858845000002
2020-01-28 04:30:00,-1.07536,-0.30948000000000003,1.1190071492,0.34464,0.10052000000000001,0.359,-1.42,-0.41000000000000003,1.4780054127,-0.9953600000000001,0.7805200000000001,1.2648924854999999,0.34464,0.10052000000000001,0.359,-1.34,0.68,1.5026643005
2020-01-28 05:00:00,-0.28384000000000004,-0.23362000000000002,0.36761862030000003,0.5361600000000001,0.15638000000000002,0.5585,-0.8200000000000001,-0.39,0.9080198236,-0.20384000000000002,0.85638,0.8803053164,0.5361600000000001,0.15638000000000002,0.5585,-0.74,0.7000000000000001,1.0186265263
2020-01-28 05:30:00,-0.6072000000000001,-0.3846,0.7187551739,0.5328,0.1554,0.555,-1.1400000000000001,-0.54,1.2614277624999999,-0.5272,0.6854,0.8647039956,0.5328,0.1554,0.555,-1.06,0.53,1.1851160281
2020-01-28 06:00:00,-0.06904,-0.37472000000000005,0.38102703320000003,0.84096,0.24528000000000003,0.876,-0.91,-0.62,1.1011357773000001,0.010960000000000001,0.71528,0.7153639633000001,0.84096,0.24528000000000003,0.876,-0.8300000000000001,0.47000000000000003,0.9538343672
2020-01-28 06:30:00,-0.9009600000000001,0.01472,0.9010802406,0.59904,0.17472000000000001,0.624,-1.5,-0.16,1.5085091979,-0.8909600000000001,0.07472000000000001,0.8940876914,0.59904,0.17472000000000001,0.624,-1.49,-0.1,1.4933519344000001
2020-01-28 07:00:00,-1.07624,0.030680000000000002,1.0766772033,0.65376,0.19068000000000002,0.681,-1.73,-0.16,1.7373830896,-1.07624,0.04068,1.0770085422,0.65376,0.19068000000000002,0.681,-1.73,-0.15,1.7364907140999999
2020-01-28 07:30:00,-1.19008,-0.04794,1.1910451923,0.58992,0.17206000000000002,0.6145,-1.78,-0.22,1.7935439777000002,-1.18008,0.09206,1.1836654299,0.58992,0.17206000000000002,0.6145,-1.77,-0.08,1.7718069872000002
2020-01-28 08:00:00,-2.18256,-0.56408,2.2542746949,0.39744,0.11592000000000001,0.41400000000000003,-2.58,-0.68,2.6681079438,-2.11256,0.27592,2.1305026637,0.39744,0.11592000000000001,0.41400000000000003,-2.51,0.16,2.5150944316
2020-01-28 08:30:00,-2.488,-0.3865,2.5178415856000003,0.252,0.07350000000000001,0.2625,-2.74,-0.46,2.778344831,-2.468,-0.2265,2.4783716933,0.252,0.07350000000000001,0.2625,-2.7199999999999998,-0.30000000000000004,2.7364941074
2020-01-28 09:00:00,-2.9052,-0.6036,2.9672411429,0.12480000000000001,0.0364,0.13,-3.03,-0.64,3.0968532416,-2.8552,-0.10360000000000001,2.8570789279,0.12480000000000001,0.0364,0.13,-2.98,-0.14,2.983286778
2020-01-28 09:30:00,-1.7674400000000001,-0.23342000000000002,1.7827868773,0.50256,0.14658000000000002,0.5235000000000001,-2.27,-0.38,2.3015864094,-1.7674400000000001,-0.22342,1.7815051642,0.50256,0.14658000000000002,0.5235000000000001,-2.27,-0.37,2.2999565213
2020-01-28 10:00:00,-2.82984,-0.35912000000000005,2.8525359945,0.14016,0.04088000000000001,0.146,-2.9699999999999998,-0.4,2.9968149759,-2.82984,-0.34912000000000004,2.8512943026,0.14016,0.04088000000000001,0.146,-2.9699999999999998,-0.39,2.9954966199
2020-01-28 10:30:00,-2.07432,-0.23876000000000003,2.0880157566,0.41568000000000005,0.12124000000000001,0.433,-2.49,-0.36,2.5158895047,-2.07432,-0.22876000000000002,2.0868959246,0.41568000000000005,0.12124000000000001,0.433,-2.49,-0.35000000000000003,2.5144780771
2020-01-28 11:00:00,-1.96696,-0.27078,1.9855108788,0.44304000000000004,0.12922,0.4615,-2.41,-0.4,2.4429695045,-1.96696,-0.26078,1.9841718298000002,0.44304000000000004,0.12922,0.4615,-2.41,-0.39,2.4413520844
2020-01-28 11:30:00,-1.44416,-0.17288,1.4544709004,0.6758400000000001,0.19712000000000002,0.704,-2.12,-0.37,2.1520455386,-1.44416,-0.17288,1.4544709004,0.6758400000000001,0.19712000000000002,0.704,-2.12,-0.37,2.1520455386
2020-01-28 12:00:00,-1.06808,-0.17944000000000002,1.0830482907,0.72192,0.21056000000000002,0.752,-1.79,-0.39,1.8319934498000001,-1.06808,-0.17944000000000002,1.0830482907,0.72192,0.21056000000000002,0.752,-1.79,-0.39,1.8319934498000001
2020-01-28 12:30:00,-0.7755200000000001,-0.13286,0.7868183081,0.74448,0.21714000000000003,0.7755000000000001,-1.52,-0.35000000000000003,1.5597756248999999,-0.7755200000000001,-0.12286000000000001,0.7851916008000001,0.74448,0.21714000000000003,0.7755000000000001,-1.52,-0.34,1.5575621978
2020-01-28 13:00:00,-1.0188,-0.1784,1.0343016968,0.6912,0.2016,0.72,-1.71,-0.38,1.7517134469000002,-1.0188,-0.16840000000000002,1.0326238425,0.6912,0.2016,0.72,-1.71,-0.37,1.7495713761
2020-01-28 13:30:00,-0.7912,-0.0466,0.7925711325,0.8688,0.2534,0.905,-1.6600000000000001,-0.30000000000000004,1.6868906307,-0.7912,-0.0366,0.7920460845,0.8688,0.2534,0.905,-1.6600000000000001,-0.29,1.6851409437
2020-01-28 14:00:00,-0.932,-0.053500000000000006,0.9335342790000001,0.708,0.20650000000000002,0.7375,-1.6400000000000001,-0.26,1.6604818578,-0.932,-0.053500000000000006,0.9335342790000001,0.708,0.20650000000000002,0.7375,-1.6400000000000001,-0.26,1.6604818578
2020-01-28 14:30:00,-1.92048,-0.10264000000000001,1.9232208402,0.53952,0.15736,0.562,-2.46,-0.26,2.4737016797,-1.92048,-0.10264000000000001,1.9232208402,0.53952,0.15736,0.562,-2.46,-0.26,2.4737016797
2020-01-28 15:00:00,-0.9140800000000001,0.007560000000000001,0.9141112624000001,0.74592,0.21756000000000003,0.777,-1.6600000000000001,-0.21,1.6732304085,-0.9140800000000001,0.007560000000000001,0.9141112624000001,0.74592,0.21756000000000003,0.777,-1.6600000000000001,-0.21,1.6732304085
2020-01-28 15:30:00,-2.79184,-0.11012000000000001,2.7940109162,0.30816000000000004,0.08988,0.321,-3.1,-0.2,3.1064449134,-2.79184,-0.11012000000000001,2.7940109162,0.30816000000000004,0.08988,0.321,-3.1,-0.2,3.1064449134
2020-01-28 16:00:00,-2.51344,-0.041420000000000005,2.5137812653,0.40656000000000003,0.11858,0.42350000000000004,-2.92,-0.16,2.9243802762,-2.51344,-0.041420000000000005,2.5137812653,0.40656000000000003,0.11858,0.42350000000000004,-2.92,-0.16,2.9243802762
2020-01-28 16:30:00,-1.8824,-0.053200000000000004,1.8831516137,0.29760000000000003,0.0868,0.31,-2.18,-0.14,2.1844907873,-1.8824,-0.053200000000000004,1.8831516137,0.29760000000000003,0.0868,0.31,-2.18,-0.14,2.1844907873
2020-01-28 17:00:00,-1.63728,-0.10504000000000001,1.6406459703,0.46272,0.13496000000000002,0.482,-2.1,-0.24,2.1136697945,-1.63728,-0.09504000000000001,1.6400360971999999,0.46272,0.13496000000000002,0.482,-2.1,-0.23,2.1125576915
2020-01-28 17:30:00,-0.65288,0.06666000000000001,0.6562742186,1.01712,0.29666000000000003,1.0595,-1.67,-0.23,1.6857639218,-0.64288,0.06666000000000001,0.6463267363,1.01712,0.29666000000000003,1.0595,-1.6600000000000001,-0.23,1.6758579892
2020-01-28 18:00:00,-1.52136,0.34752000000000005,1.5605468272,0.6086400000000001,0.17752,0.634,-2.13,0.17,2.1367732683,-1.52136,0.32752000000000003,1.5562151522,0.6086400000000001,0.17752,0.634,-2.13,0.15,2.1352751578999998
2020-01-28 18:30:00,-1.81168,0.13076000000000002,1.8163927439,0.44832000000000005,0.13076000000000002,0.467,-2.26,0.0,2.26,-1.81168,0.13076000000000002,1.8163927439,0.44832000000000005,0.13076000000000002,0.467,-2.26,0.0,2.26
2020-01-28 19:00:00,-1.80192,0.12194,1.8060412648000002,0.41808,0.12194,0.4355,-2.22,0.0,2.22,-1.80192,0.12194,1.8060412648000002,0.41808,0.12194,0.4355,-2.22,0.0,2.22
2020-01-28 19:30:00,-1.642,0.1365,1.6476638765,0.468,0.1365,0.48750000000000004,-2.11,0.0,2.11,-1.642,0.1365,1.6476638765,0.468,0.1365,0.48750000000000004,-2.11,0.0,2.11
2020-01-28 20:00:00,-1.04624,0.07818,1.0491569234,0.7137600000000001,0.20818,0.7435,-1.76,-0.13,1.7647946056000001,-1.04624,0.07818,1.0491569234,0.7137600000000001,0.20818,0.7435,-1.76,-0.13,1.7647946056000001
