Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-28 20:30:00,-1.27792,0.18144000000000002,1.290736224,0.6220800000000001,0.18144000000000002,0.648,-1.9,0.0,1.9,-1.27792,0.18144000000000002,1.290736224,0.6220800000000001,0.18144000000000002,0.648,-1.9,0.0,1.9
2020-01-28 21:00:00,-0.9823200000000001,0.21224,1.0049867661,0.7276800000000001,0.21224,0.758,-1.71,0.0,1.71,-0.9723200000000001,0.21224,0.9952145497,0.7276800000000001,0.21224,0.758,-1.7000000000000002,0.0,1.7000000000000002
2020-01-28 21:30:00,-1.07288,0.19166000000000002,1.0898646934,0.65712,0.19166000000000002,0.6845,-1.73,0.0,1.73,-1.07288,0.33166,1.122973664,0.65712,0.19166000000000002,0.6845,-1.73,0.14,1.7356554958000001
2020-01-28 22:00:00,-0.7781600000000001,0.40762000000000004,0.8784571987,0.71184,0.20762000000000003,0.7415,-1.49,0.2,1.5033628970000001,-0.7781600000000001,0.37762,0.8649449983,0.71184,0.20762000000000003,0.7415,-1.49,0.17,1.4996666296
2020-01-28 22:30:00,-0.68264,0.32298000000000004,0.7551910023,0.62736,0.18298,0.6535000000000001,-1.31,0.14,1.3174596768,-0.68264,0.32298000000000004,0.7551910023,0.62736,0.18298,0.6535000000000001,-1.31,0.14,1.3174596768
2020-01-28 23:00:00,-1.9710400000000001,0.19928,1.9810883877,0.16896000000000003,0.049280000000000004,0.176,-2.14,0.15,2.1452505681,-1.9710400000000001,0.18928,1.9801074718,0.16896000000000003,0.049280000000000004,0.176,-2.14,0.14,2.1445745499
2020-01-28 23:30:00,-0.6248,0.2086,0.6587025125,0.4752,0.1386,0.495,-1.1,0.07,1.1022250224,-0.6248,0.2886,0.6882332453000001,0.4752,0.1386,0.495,-1.1,0.15,1.1101801656
2020-01-29 00:00:00,-0.6188,0.2891,0.6830023792000001,0.5112,0.1491,0.5325,-1.13,0.14,1.1386395391,-0.6088,0.2891,0.6739556736,0.5112,0.1491,0.5325,-1.12,0.14,1.1287160848
2020-01-29 00:30:00,-1.10672,0.20804000000000003,1.126103814,0.23328000000000002,0.06804,0.243,-1.34,0.14,1.3472935834,-1.10672,0.20804000000000003,1.126103814,0.23328000000000002,0.06804,0.243,-1.34,0.14,1.3472935834
2020-01-29 01:00:00,0.0592,0.3556,0.3604941054,0.7392000000000001,0.2156,0.77,-0.68,0.14,0.6942621983,0.0592,0.3556,0.3604941054,0.7392000000000001,0.2156,0.77,-0.68,0.14,0.6942621983
2020-01-29 01:30:00,-0.5328,0.2821,0.6028733283000001,0.4872,0.1421,0.5075000000000001,-1.02,0.14,1.0295630141,-0.5328,0.2821,0.6028733283000001,0.4872,0.1421,0.5075000000000001,-1.02,0.14,1.0295630141
2020-01-29 02:00:00,-0.16840000000000002,0.32130000000000003,0.36275646100000003,0.6216,0.18130000000000002,0.6475000000000001,-0.79,0.14,0.8023091673,-0.16840000000000002,0.32130000000000003,0.36275646100000003,0.6216,0.18130000000000002,0.6475000000000001,-0.79,0.14,0.8023091673
2020-01-29 02:30:00,-0.76,0.2625,0.8040561237,0.42,0.12250000000000001,0.4375,-1.18,0.14,1.1882760622,-0.76,0.2625,0.8040561237,0.42,0.12250000000000001,0.4375,-1.18,0.14,1.1882760622
2020-01-29 03:00:00,-0.5310400000000001,0.27678,0.5988410891,0.46896000000000004,0.13678,0.48850000000000005,-1.0,0.14,1.0097524449,-0.5310400000000001,0.27678,0.5988410891,0.46896000000000004,0.13678,0.48850000000000005,-1.0,0.14,1.0097524449
2020-01-29 03:30:00,-0.6444000000000001,0.2933,0.7080086511,0.5256000000000001,0.15330000000000002,0.5475,-1.17,0.14,1.1783462988,-0.6444000000000001,0.2933,0.7080086511,0.5256000000000001,0.15330000000000002,0.5475,-1.17,0.14,1.1783462988
2020-01-29 04:00:00,-0.06864,0.32998000000000005,0.3370433948,0.65136,0.18998,0.6785,-0.72,0.14,0.7334848328,-0.06864,0.32998000000000005,0.3370433948,0.65136,0.18998,0.6785,-0.72,0.14,0.7334848328
2020-01-29 04:30:00,0.9369600000000001,0.28328000000000003,0.9788470769000001,1.17696,0.34328000000000003,1.226,-0.24,-0.06,0.2473863375,0.95696,0.70328,1.1875921859,1.17696,0.34328000000000003,1.226,-0.22,0.36,0.4219004622
2020-01-29 05:00:00,0.04272,-0.23754000000000003,0.2413508856,0.7627200000000001,0.22246000000000002,0.7945,-0.72,-0.46,0.8544003745000001,0.10272,0.88246,0.8884182855,0.7627200000000001,0.22246000000000002,0.7945,-0.66,0.66,0.9333809512000001
2020-01-29 05:30:00,-0.7910400000000001,-0.36322000000000004,0.8704441682,0.70896,0.20678000000000002,0.7385,-1.5,-0.5700000000000001,1.6046494944,-0.74104,0.7167800000000001,1.0309771336,0.70896,0.20678000000000002,0.7385,-1.45,0.51,1.5370751446000002
2020-01-29 06:00:00,0.04984,-0.30588000000000004,0.309913859,0.9398400000000001,0.27412000000000003,0.979,-0.89,-0.58,1.0623088063,0.07984000000000001,0.6841200000000001,0.6887630942,0.9398400000000001,0.27412000000000003,0.979,-0.86,0.41000000000000003,0.9527329112
2020-01-29 06:30:00,0.13208,0.16144,0.20858571380000002,1.10208,0.32144,1.148,-0.97,-0.16,0.9831073187,0.14208,0.16144,0.2150572017,1.10208,0.32144,1.148,-0.96,-0.16,0.9732420048
2020-01-29 07:00:00,0.43776000000000004,0.20018000000000002,0.48135833850000004,1.33776,0.39018,1.3935,-0.9,-0.19,0.9198369421,0.43776000000000004,0.21018,0.485602152,1.33776,0.39018,1.3935,-0.9,-0.18,0.9178235124
2020-01-29 07:30:00,-0.72528,0.010960000000000001,0.7253628058,0.8947200000000001,0.26096,0.932,-1.62,-0.25,1.6391766226,-0.72528,0.020960000000000003,0.7255828002,0.8947200000000001,0.26096,0.932,-1.62,-0.24,1.6376812877
2020-01-29 08:00:00,-1.66008,-0.17294,1.6690637645000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,-2.13,-0.31,2.1524404754,-1.65008,-0.10294,1.6532878304,0.46992000000000006,0.13706000000000002,0.48950000000000005,-2.12,-0.24,2.1335416565
2020-01-29 08:30:00,-1.82288,-0.40084000000000003,1.866430872,0.47712000000000004,0.13916,0.497,-2.3,-0.54,2.3625410049,-1.79288,-0.29084000000000004,1.8163167675,0.47712000000000004,0.13916,0.497,-2.27,-0.43,2.3103679361
2020-01-29 09:00:00,-2.05,-0.20500000000000002,2.0602245023,0.36,0.105,0.375,-2.41,-0.31,2.4298559628,-2.07,-0.405,2.1092474961,0.36,0.105,0.375,-2.43,-0.51,2.4829418036
2020-01-29 09:30:00,-2.21376,-0.27568000000000004,2.2308592067,0.42624,0.12432000000000001,0.444,-2.64,-0.4,2.6701310829000002,-2.21376,-0.27568000000000004,2.2308592067,0.42624,0.12432000000000001,0.444,-2.64,-0.4,2.6701310829000002
2020-01-29 10:00:00,-2.97424,-0.33082,2.9925817366,0.30576000000000003,0.08918000000000001,0.3185,-3.2800000000000002,-0.42,3.306780912,-2.97424,-0.33082,2.9925817366,0.30576000000000003,0.08918000000000001,0.3185,-3.2800000000000002,-0.42,3.306780912
2020-01-29 10:30:00,-2.4892,-0.3381,2.5120565778,0.2808,0.0819,0.29250000000000004,-2.77,-0.42,2.8016602220999998,-2.4892,-0.3381,2.5120565778,0.2808,0.0819,0.29250000000000004,-2.77,-0.42,2.8016602220999998
2020-01-29 11:00:00,-1.5476,-0.26180000000000003,1.5695875254,0.5424,0.1582,0.5650000000000001,-2.09,-0.42,2.1317832911,-1.5476,-0.26180000000000003,1.5695875254,0.5424,0.1582,0.5650000000000001,-2.09,-0.42,2.1317832911
2020-01-29 11:30:00,-0.8356800000000001,-0.17374,0.853549442,0.8443200000000001,0.24626,0.8795000000000001,-1.6800000000000002,-0.42,1.7317043628,-0.8356800000000001,-0.17374,0.853549442,0.8443200000000001,0.24626,0.8795000000000001,-1.6800000000000002,-0.42,1.7317043628
2020-01-29 12:00:00,-1.2004000000000001,-0.2247,1.2212494626,0.6696000000000001,0.1953,0.6975,-1.87,-0.42,1.9165855055,-1.2004000000000001,-0.2247,1.2212494626,0.6696000000000001,0.1953,0.6975,-1.87,-0.42,1.9165855055
2020-01-29 12:30:00,-0.7054400000000001,-0.15242,0.7217184008,0.8145600000000001,0.23758,0.8485,-1.52,-0.39,1.5692354826,-0.7054400000000001,-0.14242000000000002,0.7196728771,0.8145600000000001,0.23758,0.8485,-1.52,-0.38,1.5667801377
2020-01-29 13:00:00,-0.9088,-0.13090000000000002,0.9181787680000001,0.7512000000000001,0.21910000000000002,0.7825000000000001,-1.6600000000000001,-0.35000000000000003,1.6964963896,-0.9088,-0.12090000000000001,0.9168065499,0.7512000000000001,0.21910000000000002,0.7825000000000001,-1.6600000000000001,-0.34,1.6944615664
2020-01-29 13:30:00,-1.06696,-0.13328,1.0752521565,0.74304,0.21672000000000002,0.774,-1.81,-0.35000000000000003,1.8435292241,-1.06696,-0.12328000000000001,1.0740584714,0.74304,0.21672000000000002,0.774,-1.81,-0.34,1.8416568627
2020-01-29 14:00:00,-1.62344,-0.18392000000000003,1.63382496,0.46656000000000003,0.13608,0.486,-2.09,-0.32,2.1143556938,-1.62344,-0.18392000000000003,1.63382496,0.46656000000000003,0.13608,0.486,-2.09,-0.32,2.1143556938
2020-01-29 14:30:00,-1.36592,-0.11256000000000001,1.3705499626,0.57408,0.16744,0.598,-1.94,-0.28,1.9601020382,-1.36592,-0.10256000000000001,1.3697649433,0.57408,0.16744,0.598,-1.94,-0.27,1.9586985475
2020-01-29 15:00:00,-1.5743200000000002,-0.11126000000000001,1.5782465745,0.47568000000000005,0.13874,0.4955,-2.05,-0.25,2.0651876428,-1.5743200000000002,-0.10126,1.577573152,0.47568000000000005,0.13874,0.4955,-2.05,-0.24,2.064000969
2020-01-29 15:30:00,-1.71544,-0.13242,1.7205433589,0.33456,0.09758000000000001,0.34850000000000003,-2.05,-0.23,2.0628620894,-1.71544,-0.12242000000000001,1.7198026195,0.33456,0.09758000000000001,0.34850000000000003,-2.05,-0.22,2.0617710833
2020-01-29 16:00:00,-1.67968,-0.04324,1.6802364715,0.40032,0.11676,0.417,-2.08,-0.16,2.0861447697,-1.67968,-0.04324,1.6802364715,0.40032,0.11676,0.417,-2.08,-0.16,2.0861447697
2020-01-29 16:30:00,-1.75024,-0.026320000000000003,1.7504378881,0.38976000000000005,0.11368,0.406,-2.14,-0.14,2.1445745499,-1.75024,-0.01632,1.7503160857000002,0.38976000000000005,0.11368,0.406,-2.14,-0.13,2.143944962
2020-01-29 17:00:00,-2.3648,-0.0889,2.3664704202999998,0.1752,0.0511,0.1825,-2.54,-0.14,2.5438553418,-2.3648,-0.0789,2.3661158573,0.1752,0.0511,0.1825,-2.54,-0.13,2.5433245959
2020-01-29 17:30:00,-2.42864,-0.09002,2.4303077686,0.17136,0.049980000000000004,0.17850000000000002,-2.6,-0.14,2.6037665026,-2.42864,0.049980000000000004,2.4291542252,0.17136,0.049980000000000004,0.17850000000000002,-2.6,0.0,2.6
2020-01-29 18:00:00,-2.20048,0.6098600000000001,2.2834275662,0.23952,0.06986,0.2495,-2.44,0.54,2.4990398155999998,-2.20048,-0.5701400000000001,2.2731414056,0.23952,0.06986,0.2495,-2.44,-0.64,2.5225384041
2020-01-29 18:30:00,-1.9992800000000002,0.09646,2.001605618,0.33072,0.09646,0.34450000000000003,-2.33,0.0,2.33,-1.98928,0.09646,1.9916172951000002,0.33072,0.09646,0.34450000000000003,-2.32,0.0,2.32
2020-01-29 19:00:00,-1.7452800000000002,0.12096000000000001,1.7494666616,0.41472000000000003,0.12096000000000001,0.432,-2.16,0.0,2.16,-1.7452800000000002,0.12096000000000001,1.7494666616,0.41472000000000003,0.12096000000000001,0.432,-2.16,0.0,2.16
2020-01-29 19:30:00,-1.9082400000000002,-0.39032000000000006,1.9477498813,0.58176,0.16968000000000003,0.606,-2.49,-0.56,2.5521951336,-1.89824,0.62968,1.9999529994,0.58176,0.16968000000000003,0.606,-2.48,0.46,2.5223005372
2020-01-29 20:00:00,-1.3252,-0.3886,1.3810014482000001,0.7248,0.2114,0.755,-2.05,-0.6000000000000001,2.1360009363,-1.2252,0.7814,1.453169295,0.7248,0.2114,0.755,-1.9500000000000002,0.5700000000000001,2.0316003544
2020-01-29 20:30:00,-1.31616,-0.40638,1.3774693645,0.6638400000000001,0.19362000000000001,0.6915,-1.98,-0.6000000000000001,2.0689127579,-1.21616,0.7636200000000001,1.4360225103,0.6638400000000001,0.19362000000000001,0.6915,-1.88,0.5700000000000001,1.9645101171000001
2020-01-29 21:00:00,-0.40144,-0.31792000000000004,0.5120812436000001,0.89856,0.26208000000000004,0.936,-1.3,-0.58,1.4235167719000001,-0.37144000000000005,0.81208,0.8929958567,0.89856,0.26208000000000004,0.936,-1.27,0.55,1.3839797686
2020-01-29 21:30:00,-0.9119200000000001,-0.33056,0.9699835050000001,0.71808,0.20944000000000002,0.748,-1.63,-0.54,1.7171196813,-0.9119200000000001,0.8294400000000001,1.2327079135,0.71808,0.20944000000000002,0.748,-1.63,0.62,1.7439323381
2020-01-29 22:00:00,-0.8248000000000001,-0.27140000000000003,0.86830467,0.7152000000000001,0.2086,0.745,-1.54,-0.48,1.6130716041,-0.7448,0.7986000000000001,1.0920114468,0.7152000000000001,0.2086,0.745,-1.46,0.59,1.5747063218
2020-01-29 22:30:00,-0.09768,-0.20224,0.2245938557,0.95232,0.27776,0.992,-1.05,-0.48,1.1545128843,-0.027680000000000003,0.8877600000000001,0.8881914208,0.95232,0.27776,0.992,-0.98,0.61,1.1543396381
2020-01-29 23:00:00,-0.09288,-0.19834000000000002,0.2190101596,0.89712,0.26166,0.9345,-0.99,-0.46,1.0916501271,-0.05288,0.8816600000000001,0.8832443886,0.89712,0.26166,0.9345,-0.9500000000000001,0.62,1.1344161494
2020-01-29 23:30:00,-0.55744,-0.27842,0.6231027604,0.62256,0.18158000000000002,0.6485000000000001,-1.18,-0.46,1.2664912159,-0.47744000000000003,0.8315800000000001,0.9588921994,0.62256,0.18158000000000002,0.6485000000000001,-1.1,0.65,1.2776932339
2020-01-30 00:00:00,-0.56528,-0.32404000000000005,0.6515699502,0.5347200000000001,0.15596000000000002,0.557,-1.1,-0.48,1.2001666551,-0.47528000000000004,0.8759600000000001,0.9965926951,0.5347200000000001,0.15596000000000002,0.557,-1.01,0.72,1.2403628501
2020-01-30 00:30:00,0.14912,0.40016,0.4270419183,0.78912,0.23016000000000003,0.8220000000000001,-0.64,0.17,0.6621933252000001,0.14912,0.39016,0.41768600650000004,0.78912,0.23016000000000003,0.8220000000000001,-0.64,0.16,0.6596969001
2020-01-30 01:00:00,-0.11768,0.33026000000000005,0.35059984310000003,0.65232,0.19026,0.6795,-0.77,0.14,0.7826237921,-0.11768,0.33026000000000005,0.35059984310000003,0.65232,0.19026,0.6795,-0.77,0.14,0.7826237921
2020-01-30 01:30:00,0.81,0.5025000000000001,0.953208398,1.1400000000000001,0.3325,1.1875,-0.33,0.17,0.37121422390000003,0.8200000000000001,0.5125000000000001,0.9669830660000001,1.1400000000000001,0.3325,1.1875,-0.32,0.18,0.36715119500000004
2020-01-30 02:00:00,-0.20152,0.32914000000000004,0.38593192400000004,0.6484800000000001,0.18914,0.6755,-0.85,0.14,0.8614522622,-0.20152,0.32914000000000004,0.38593192400000004,0.6484800000000001,0.18914,0.6755,-0.85,0.14,0.8614522622
2020-01-30 02:30:00,0.8831200000000001,0.5221600000000001,1.0259395694,1.17312,0.34216,1.222,-0.29,0.18,0.3413209633,0.89312,0.5321600000000001,1.0396430157,1.17312,0.34216,1.222,-0.28,0.19,0.3383784863
2020-01-30 03:00:00,0.30328000000000005,0.42304,0.5205205087,0.83328,0.24304,0.868,-0.53,0.18,0.5597320788,0.30328000000000005,0.42304,0.5205205087,0.83328,0.24304,0.868,-0.53,0.18,0.5597320788
2020-01-30 03:30:00,-0.37784,0.28938,0.47592420620000003,0.5121600000000001,0.14938,0.5335,-0.89,0.14,0.9009439494,-0.37784,0.28938,0.47592420620000003,0.5121600000000001,0.14938,0.5335,-0.89,0.14,0.9009439494
2020-01-30 04:00:00,-1.14096,0.20972000000000002,1.1600742218,0.23904000000000003,0.06972,0.249,-1.38,0.14,1.3870832708,-1.14096,0.20972000000000002,1.1600742218,0.23904000000000003,0.06972,0.249,-1.38,0.14,1.3870832708
2020-01-30 04:30:00,-1.5024000000000002,0.1743,1.5124768593,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.62,0.14,1.6260381299,-1.5024000000000002,0.1743,1.5124768593,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.62,0.14,1.6260381299
2020-01-30 05:00:00,-1.4775200000000002,0.19614,1.4904818852,0.19248,0.05614,0.2005,-1.67,0.14,1.6758579892,-1.4775200000000002,0.19614,1.4904818852,0.19248,0.05614,0.2005,-1.67,0.14,1.6758579892
2020-01-30 05:30:00,-1.28424,-0.04082,1.2848885749,0.30576000000000003,0.08918000000000001,0.3185,-1.5899999999999999,-0.13,1.5953056133999999,-1.28424,-0.04082,1.2848885749,0.30576000000000003,0.08918000000000001,0.3185,-1.5899999999999999,-0.13,1.5953056133999999
2020-01-30 06:00:00,-1.52984,-0.05412,1.530796982,0.26016,0.07588,0.271,-1.79,-0.13,1.794714462,-1.52984,-0.05412,1.530796982,0.26016,0.07588,0.271,-1.79,-0.13,1.794714462
2020-01-30 06:30:00,-1.4535200000000001,-0.014360000000000001,1.4535909328,0.39648000000000005,0.11564,0.41300000000000003,-1.85,-0.13,1.8545619429,-1.4535200000000001,-0.014360000000000001,1.4535909328,0.39648000000000005,0.11564,0.41300000000000003,-1.85,-0.13,1.8545619429
2020-01-30 07:00:00,-0.7910400000000001,0.01678,0.7912179535,0.70896,0.20678000000000002,0.7385,-1.5,-0.19,1.5119854497,-0.7910400000000001,0.01678,0.7912179535,0.70896,0.20678000000000002,0.7385,-1.5,-0.19,1.5119854497
2020-01-30 07:30:00,-0.21144000000000002,-0.32792000000000004,0.39017739560000003,1.13856,0.33208000000000004,1.186,-1.35,-0.66,1.5026975744,-0.15144000000000002,0.5020800000000001,0.5244219675,1.13856,0.33208000000000004,1.186,-1.29,0.17,1.3011533345
2020-01-30 08:00:00,-1.85744,-0.7234200000000001,1.9933438865,0.50256,0.14658000000000002,0.5235000000000001,-2.36,-0.87,2.5152534664,-1.7574400000000001,0.46658000000000005,1.8183212725,0.50256,0.14658000000000002,0.5235000000000001,-2.26,0.32,2.2825424421
2020-01-30 08:30:00,-2.37248,-0.68864,2.4704020724999998,0.34752000000000005,0.10136,0.362,-2.7199999999999998,-0.79,2.8324018077,-2.29248,0.28136,2.3096813633,0.34752000000000005,0.10136,0.362,-2.64,0.18,2.6461292485
2020-01-30 09:00:00,-2.52144,-0.29292,2.5383974866,0.29856000000000005,0.08708,0.311,-2.8200000000000003,-0.38,2.8454876559,-2.52144,-0.28292,2.5372629742,0.29856000000000005,0.08708,0.311,-2.8200000000000003,-0.37,2.8441694746
2020-01-30 09:30:00,-2.1344,-0.22920000000000001,2.146670911,0.3456,0.1008,0.36,-2.48,-0.33,2.5018593086000003,-2.1344,-0.22920000000000001,2.146670911,0.3456,0.1008,0.36,-2.48,-0.33,2.5018593086000003
2020-01-30 10:00:00,-1.6023200000000002,-0.18776,1.6132833601,0.48768000000000006,0.14224,0.508,-2.09,-0.33,2.1158922468,-1.6023200000000002,-0.18776,1.6132833601,0.48768000000000006,0.14224,0.508,-2.09,-0.33,2.1158922468
2020-01-30 10:30:00,-1.67128,-0.16704000000000002,1.6796068588000002,0.55872,0.16296000000000002,0.582,-2.23,-0.33,2.254284809,-1.67128,-0.16704000000000002,1.6796068588000002,0.55872,0.16296000000000002,0.582,-2.23,-0.33,2.254284809
2020-01-30 11:00:00,-1.62592,-0.25256,1.6454186094,0.57408,0.16744,0.598,-2.2,-0.42,2.2397321268,-1.62592,-0.24256000000000003,1.6439133797,0.57408,0.16744,0.598,-2.2,-0.41000000000000003,2.2378784596
2020-01-30 11:30:00,-1.61408,-0.30744000000000005,1.6430987797,0.62592,0.18256000000000003,0.652,-2.24,-0.49,2.2929675096,-1.6040800000000002,-0.12744,1.6091344257,0.62592,0.18256000000000003,0.652,-2.23,-0.31,2.2514439811
2020-01-30 12:00:00,-1.6151200000000001,-0.8281600000000001,1.8150651779,0.55488,0.16184,0.578,-2.17,-0.99,2.3851624683,-1.51512,0.36184000000000005,1.5577280892,0.55488,0.16184,0.578,-2.07,0.2,2.0796393918
2020-01-30 12:30:00,-1.7456,-0.8658,1.9485196945,0.4944,0.1442,0.515,-2.24,-1.01,2.4571731726,-1.6456,0.3242,1.6772313496,0.4944,0.1442,0.515,-2.14,0.18,2.1475567513
2020-01-30 13:00:00,-2.084,-0.867,2.2571541817,0.456,0.133,0.47500000000000003,-2.54,-1.0,2.7297618944,-1.984,0.323,2.0101206431,0.456,0.133,0.47500000000000003,-2.44,0.19,2.447386361
2020-01-30 13:30:00,-1.9208,-0.8344,2.0942053385,0.49920000000000003,0.1456,0.52,-2.42,-0.98,2.6109002279,-1.8208000000000002,0.3556,1.8551991807000001,0.49920000000000003,0.1456,0.52,-2.32,0.21,2.3294849216
2020-01-30 14:00:00,-2.05888,-0.79134,2.2057211632,0.44112,0.12866000000000002,0.4595,-2.5,-0.92,2.6639069053,-1.96888,0.29866000000000004,1.9914030858,0.44112,0.12866000000000002,0.4595,-2.41,0.17,2.4159884106
2020-01-30 14:30:00,-1.5632000000000001,-0.1401,1.5694655938,0.6168,0.1799,0.6425000000000001,-2.18,-0.32,2.2033610689,-1.5632000000000001,-0.1301,1.568604555,0.6168,0.1799,0.6425000000000001,-2.18,-0.31,2.2019309708
2020-01-30 15:00:00,-1.58112,-0.11116000000000001,1.5850227128,0.5788800000000001,0.16884000000000002,0.603,-2.16,-0.28,2.1780725424,-1.58112,-0.10116000000000001,1.5843528016000001,0.5788800000000001,0.16884000000000002,0.603,-2.16,-0.27,2.176809592
2020-01-30 15:30:00,-1.54736,-0.10798,1.5511230286000002,0.45264000000000004,0.13202,0.47150000000000003,-2.0,-0.24,2.0143485299,-1.54736,-0.09798000000000001,1.5504589804000002,0.45264000000000004,0.13202,0.47150000000000003,-2.0,-0.23,2.0131815616
2020-01-30 16:00:00,-1.19456,0.01992,1.1947260774,0.92544,0.26992000000000005,0.964,-2.12,-0.25,2.134689673,-1.19456,0.01992,1.1947260774,0.92544,0.26992000000000005,0.964,-2.12,-0.25,2.134689673
2020-01-30 16:30:00,-0.81664,0.09598000000000001,0.8222609379,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.6600000000000001,-0.15,1.6667633305,-0.81664,0.09598000000000001,0.8222609379,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.6600000000000001,-0.15,1.6667633305
2020-01-30 17:00:00,-1.54472,0.009040000000000001,1.5447464517,0.5452800000000001,0.15904000000000001,0.5680000000000001,-2.09,-0.15,2.0953758613,-1.54472,0.009040000000000001,1.5447464517,0.5452800000000001,0.15904000000000001,0.5680000000000001,-2.09,-0.15,2.0953758613
2020-01-30 17:30:00,-1.59088,0.030160000000000003,1.5911658619,0.54912,0.16016000000000002,0.5720000000000001,-2.14,-0.13,2.143944962,-1.59088,0.030160000000000003,1.5911658619,0.54912,0.16016000000000002,0.5720000000000001,-2.14,-0.13,2.143944962
2020-01-30 18:00:00,-1.54776,0.03982,1.5482721498,0.5822400000000001,0.16982000000000003,0.6065,-2.13,-0.13,2.1339634486,-1.54776,0.03982,1.5482721498,0.5822400000000001,0.16982000000000003,0.6065,-2.13,-0.13,2.1339634486
2020-01-30 18:30:00,-1.6893600000000002,0.016020000000000003,1.6894359562,0.5006400000000001,0.14602,0.5215000000000001,-2.19,-0.13,2.1938550545,-1.6893600000000002,0.016020000000000003,1.6894359562,0.5006400000000001,0.14602,0.5215000000000001,-2.19,-0.13,2.1938550545
2020-01-30 19:00:00,-1.6936,0.1302,1.6985973625000002,0.4464,0.1302,0.465,-2.14,0.0,2.14,-1.6936,0.1302,1.6985973625000002,0.4464,0.1302,0.465,-2.14,0.0,2.14
2020-01-30 19:30:00,-1.21856,0.02542,1.2188251105,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.82,-0.15,1.8261708573000002,-1.21856,0.02542,1.2188251105,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.82,-0.15,1.8261708573000002
2020-01-30 20:00:00,-1.64472,0.05654000000000001,1.6456915416,0.36528000000000005,0.10654000000000001,0.3805,-2.01,-0.05,2.0106217944,-1.64472,0.10654000000000001,1.6481670577,0.36528000000000005,0.10654000000000001,0.3805,-2.01,0.0,2.01
2020-01-30 20:30:00,-1.55504,0.11228,1.5590882592000002,0.38496,0.11228,0.401,-1.94,0.0,1.94,-1.55504,0.11228,1.5590882592000002,0.38496,0.11228,0.401,-1.94,0.0,1.94
2020-01-30 21:00:00,-1.36376,0.7543200000000001,1.5584736122,0.42624,0.12432000000000001,0.444,-1.79,0.63,1.8976301009,-1.38376,-0.40568000000000004,1.442001387,0.42624,0.12432000000000001,0.444,-1.81,-0.53,1.8860010604
2020-01-30 21:30:00,-0.9436800000000001,0.8022600000000001,1.238609321,0.55632,0.16226000000000002,0.5795,-1.5,0.64,1.6308280106000002,-0.9536800000000001,-0.36774,1.0221243809,0.55632,0.16226000000000002,0.5795,-1.51,-0.53,1.6003124695
2020-01-30 22:00:00,-0.38944,0.37058,0.5375807381000001,0.79056,0.23058,0.8235,-1.18,0.14,1.1882760622,-0.38944,0.37058,0.5375807381000001,0.79056,0.23058,0.8235,-1.18,0.14,1.1882760622
2020-01-30 22:30:00,-0.39816,-0.21738000000000002,0.45363581210000004,0.83184,0.24262000000000003,0.8665,-1.23,-0.46,1.3132021931,-0.36816000000000004,0.82262,0.9012466089000001,0.83184,0.24262000000000003,0.8665,-1.2,0.58,1.3328165665
2020-01-30 23:00:00,-0.8534400000000001,-0.26892000000000005,0.8948060125,0.5865600000000001,0.17108,0.611,-1.44,-0.44,1.505722418,-0.77344,0.7910800000000001,1.1063530178,0.5865600000000001,0.17108,0.611,-1.3599999999999999,0.62,1.4946571513
2020-01-30 23:30:00,0.17232,-0.19974000000000003,0.2637996399,0.8923200000000001,0.26026000000000005,0.9295,-0.72,-0.46,0.8544003745000001,0.24232,0.9202600000000001,0.9516288405000001,0.8923200000000001,0.26026000000000005,0.9295,-0.65,0.66,0.9263368718
2020-01-31 00:00:00,-1.4772,-0.3521,1.5185829744000001,0.2328,0.0679,0.24250000000000002,-1.71,-0.42,1.7608236709,-1.3872,0.7279,1.566576602,0.2328,0.0679,0.24250000000000002,-1.62,0.66,1.7492855685
2020-01-31 00:30:00,-1.2623199999999999,-0.38276000000000004,1.3190742966,0.12768000000000002,0.03724,0.133,-1.3900000000000001,-0.42,1.4520674915,-1.17232,0.6972400000000001,1.3639933284,0.12768000000000002,0.03724,0.133,-1.3,0.66,1.4579437575
2020-01-31 01:00:00,-0.48904000000000003,-0.27972,0.5633856583,0.48096000000000005,0.14028000000000002,0.501,-0.97,-0.42,1.0570241246,-0.40904,0.84028,0.9345502662,0.48096000000000005,0.14028000000000002,0.501,-0.89,0.7000000000000001,1.1322985472
2020-01-31 01:30:00,-1.1128,-0.3579,1.1689380865,0.2472,0.0721,0.2575,-1.3599999999999999,-0.43,1.4263590011,-1.0328,0.7121000000000001,1.2544968115000001,0.2472,0.0721,0.2575,-1.28,0.64,1.4310835056
2020-01-31 02:00:00,-0.94696,-0.31578,0.9982235471,0.32304000000000005,0.09422000000000001,0.3365,-1.27,-0.41000000000000003,1.3345411195999999,-0.85696,0.76422,1.1482215161,0.32304000000000005,0.09422000000000001,0.3365,-1.18,0.67,1.3569450984
2020-01-31 02:30:00,-0.7028,-0.3029,0.7652948778,0.3672,0.1071,0.3825,-1.07,-0.41000000000000003,1.1458621209,-0.6228,0.7771,0.9958736115000001,0.3672,0.1071,0.3825,-0.99,0.67,1.1954078801999999
2020-01-31 03:00:00,-1.278,-0.049,1.2789390134,0.312,0.091,0.325,-1.5899999999999999,-0.14,1.5961516219,-1.238,0.47100000000000003,1.3245697415,0.312,0.091,0.325,-1.55,0.38,1.5959009994
2020-01-31 03:30:00,-0.9156000000000001,0.2667,0.9536520592000001,0.4344,0.1267,0.4525,-1.35,0.14,1.3572398462,-0.9156000000000001,0.2667,0.9536520592000001,0.4344,0.1267,0.4525,-1.35,0.14,1.3572398462
2020-01-31 04:00:00,-1.3572,0.22540000000000002,1.3757895915,0.2928,0.0854,0.305,-1.65,0.14,1.6559287424,-1.3572,0.22540000000000002,1.3757895915,0.2928,0.0854,0.305,-1.65,0.14,1.6559287424
2020-01-31 04:30:00,-0.7588,0.2891,0.8120075431,0.5112,0.1491,0.5325,-1.27,0.14,1.2776932339,-0.7588,0.2891,0.8120075431,0.5112,0.1491,0.5325,-1.27,0.14,1.2776932339
2020-01-31 05:00:00,-0.7603200000000001,0.28574000000000005,0.8122400199,0.49968000000000007,0.14574,0.5205000000000001,-1.26,0.14,1.2677539193,-0.7603200000000001,0.28574000000000005,0.8122400199,0.49968000000000007,0.14574,0.5205000000000001,-1.26,0.14,1.2677539193
2020-01-31 05:30:00,-0.64712,-0.0016600000000000002,0.6471221291,0.54288,0.15834,0.5655,-1.19,-0.16,1.2007081244,-0.64712,0.00834,0.6471737402000001,0.54288,0.15834,0.5655,-1.19,-0.15,1.1994165248
2020-01-31 06:00:00,-1.20568,-0.02374,1.2059136992,0.36432000000000003,0.10626000000000001,0.3795,-1.57,-0.13,1.5753729717,-1.20568,-0.02374,1.2059136992,0.36432000000000003,0.10626000000000001,0.3795,-1.57,-0.13,1.5753729717
2020-01-31 06:30:00,-0.44720000000000004,0.0779,0.4539341913,0.7128,0.2079,0.7425,-1.16,-0.13,1.167261753,-0.44720000000000004,0.0779,0.4539341913,0.7128,0.2079,0.7425,-1.16,-0.13,1.167261753
2020-01-31 07:00:00,-1.36104,-0.02322,1.3612380578,0.46896000000000004,0.13678,0.48850000000000005,-1.83,-0.16,1.8369812193000001,-1.36104,-0.02322,1.3612380578,0.46896000000000004,0.13678,0.48850000000000005,-1.83,-0.16,1.8369812193000001
2020-01-31 07:30:00,-0.7092,0.006900000000000001,0.7092335652,0.8808,0.2569,0.9175000000000001,-1.5899999999999999,-0.25,1.6095340941,-0.7092,0.006900000000000001,0.7092335652,0.8808,0.2569,0.9175000000000001,-1.5899999999999999,-0.25,1.6095340941
2020-01-31 08:00:00,-0.5888800000000001,-0.043840000000000004,0.5905096104,0.9811200000000001,0.28616,1.022,-1.57,-0.33,1.6043067038,-0.5888800000000001,-0.03384,0.5898515067,0.9811200000000001,0.28616,1.022,-1.57,-0.32,1.602279626
2020-01-31 08:30:00,-2.10568,-0.24624000000000001,2.1200288677,0.42432000000000003,0.12376000000000001,0.442,-2.5300000000000002,-0.37,2.5569122003,-2.10568,-0.23624,2.1188906531,0.42432000000000003,0.12376000000000001,0.442,-2.5300000000000002,-0.36,2.5554842985
2020-01-31 09:00:00,-1.34688,-0.68784,1.5123523399,0.6931200000000001,0.20216,0.722,-2.04,-0.89,2.225690904,-1.27688,0.24216000000000001,1.2996399501,0.6931200000000001,0.20216,0.722,-1.97,0.04,1.9704060495000002
2020-01-31 09:30:00,-1.4352800000000001,-0.6940400000000001,1.5942773284,0.7747200000000001,0.22596000000000002,0.807,-2.21,-0.92,2.3938462773999998,-1.35528,0.22596000000000002,1.3739875545,0.7747200000000001,0.22596000000000002,0.807,-2.13,0.0,2.13
2020-01-31 10:00:00,-1.66336,-0.21848,1.677647162,0.65664,0.19152000000000002,0.684,-2.32,-0.41000000000000003,2.3559499146,-1.66336,-0.20848000000000003,1.6763741826,0.65664,0.19152000000000002,0.684,-2.32,-0.4,2.3542302351
2020-01-31 10:30:00,-0.97096,-0.16528,0.9849267993,0.8390400000000001,0.24472000000000002,0.874,-1.81,-0.41000000000000003,1.8558555978,-0.97096,-0.15528,0.9832981237,0.8390400000000001,0.24472000000000002,0.874,-1.81,-0.4,1.8536720314
2020-01-31 11:00:00,-1.5680800000000001,-0.22694000000000003,1.5844168170000001,0.6619200000000001,0.19306,0.6895,-2.23,-0.42,2.2692069099,-1.5680800000000001,-0.21694000000000002,1.5830154295,0.6619200000000001,0.19306,0.6895,-2.23,-0.41000000000000003,2.2673773396
2020-01-31 11:30:00,-0.63936,-0.10648,0.6481660281,1.04064,0.30352,1.084,-1.6800000000000002,-0.41000000000000003,1.7293062193000002,-0.63936,-0.09648000000000001,0.6465984844,1.04064,0.30352,1.084,-1.6800000000000002,-0.4,1.7269626516
2020-01-31 12:00:00,-1.3807200000000002,-0.14396,1.3882046679,0.8092800000000001,0.23604000000000003,0.843,-2.19,-0.38,2.2227235546,-1.3807200000000002,-0.13396000000000002,1.3872033016,0.8092800000000001,0.23604000000000003,0.843,-2.19,-0.37,2.2210357944
2020-01-31 12:30:00,-0.89248,-0.45864000000000005,1.0034297185,0.82752,0.24136000000000002,0.862,-1.72,-0.7000000000000001,1.8569868066000002,-0.8324800000000001,0.30136,0.8853478412,0.82752,0.24136000000000002,0.862,-1.6600000000000001,0.06,1.6610839834000002
2020-01-31 13:00:00,-1.09152,-0.6633600000000001,1.2772871251,0.7084800000000001,0.20664000000000002,0.738,-1.8,-0.87,1.9992248498,-1.00152,0.49664,1.1178969541,0.7084800000000001,0.20664000000000002,0.738,-1.71,0.29,1.7344163283
2020-01-31 13:30:00,-1.0424,-0.6407,1.2235580289,0.7176,0.2093,0.7475,-1.76,-0.85,1.9545076106,-0.9424,0.5393,1.0858002809,0.7176,0.2093,0.7475,-1.6600000000000001,0.33,1.6924833825
2020-01-31 14:00:00,-0.89792,-0.03606,0.8986437837000001,0.80208,0.23394,0.8355,-1.7000000000000002,-0.27,1.7213076425,-0.89792,-0.026060000000000003,0.8982980853,0.80208,0.23394,0.8355,-1.7000000000000002,-0.26,1.7197674261
2020-01-31 14:30:00,-1.50792,-0.06856000000000001,1.5094777905,0.6220800000000001,0.18144000000000002,0.648,-2.13,-0.25,2.1446211787,-1.50792,-0.05856000000000001,1.509056659,0.6220800000000001,0.18144000000000002,0.648,-2.13,-0.24,2.1434784813
2020-01-31 15:00:00,-0.27576,0.06832,0.2840971665,0.9542400000000001,0.27832,0.994,-1.23,-0.21,1.2477980606,-0.27576,0.07832,0.2866663566,0.9542400000000001,0.27832,0.994,-1.23,-0.2,1.2461540836
2020-01-31 15:30:00,-1.1028,-0.0204,1.1029886672,0.5472,0.15960000000000002,0.5700000000000001,-1.65,-0.18,1.6597891432,-1.1028,-0.010400000000000001,1.1028490377,0.5472,0.15960000000000002,0.5700000000000001,-1.65,-0.17,1.6587344573
2020-01-31 16:00:00,-1.1056,0.0217,1.1058129363,0.5544,0.1617,0.5775,-1.6600000000000001,-0.14,1.6658931538,-1.1056,0.0217,1.1058129363,0.5544,0.1617,0.5775,-1.6600000000000001,-0.14,1.6658931538
2020-01-31 16:30:00,-1.23288,0.01666,1.2329925588,0.53712,0.15666000000000002,0.5595,-1.77,-0.14,1.7755280905,-1.22288,0.01666,1.2229934791,0.53712,0.15666000000000002,0.5595,-1.76,-0.14,1.7655594014
2020-01-31 17:00:00,-1.26408,0.16506,1.274810986,0.5659200000000001,0.16506,0.5895,-1.83,0.0,1.83,-1.26408,0.16506,1.274810986,0.5659200000000001,0.16506,0.5895,-1.83,0.0,1.83
2020-01-31 17:30:00,-1.2748,0.1736,1.2865659719,0.5952000000000001,0.1736,0.62,-1.87,0.0,1.87,-1.2748,0.0436,1.2755453736,0.5952000000000001,0.1736,0.62,-1.87,-0.13,1.8745132702
2020-01-31 18:00:00,-1.27288,0.17416,1.284739351,0.5971200000000001,0.17416,0.622,-1.87,0.0,1.87,-1.27288,0.17416,1.284739351,0.5971200000000001,0.17416,0.622,-1.87,0.0,1.87
2020-01-31 18:30:00,-1.22576,0.17332,1.237952907,0.5942400000000001,0.17332,0.619,-1.82,0.0,1.82,-1.22576,0.17332,1.237952907,0.5942400000000001,0.17332,0.619,-1.82,0.0,1.82
2020-01-31 19:00:00,-1.18192,0.17444,1.1947234827,0.5980800000000001,0.17444,0.623,-1.78,0.0,1.78,-1.18192,0.17444,1.1947234827,0.5980800000000001,0.17444,0.623,-1.78,0.0,1.78
2020-01-31 19:30:00,-1.02744,0.33908000000000005,1.0819464867,0.6825600000000001,0.19908,0.711,-1.71,0.14,1.7157214226000002,-1.02744,0.33908000000000005,1.0819464867,0.6825600000000001,0.19908,0.711,-1.71,0.14,1.7157214226000002
2020-01-31 20:00:00,-1.09776,0.18732000000000001,1.1136273165,0.64224,0.18732000000000001,0.669,-1.74,0.0,1.74,-1.09776,0.18732000000000001,1.1136273165,0.64224,0.18732000000000001,0.669,-1.74,0.0,1.74
2020-01-31 20:30:00,-0.39056,0.25942000000000004,0.4688665588,0.8894400000000001,0.25942000000000004,0.9265,-1.28,0.0,1.28,-0.39056,0.25942000000000004,0.4688665588,0.8894400000000001,0.25942000000000004,0.9265,-1.28,0.0,1.28
2020-01-31 21:00:00,-0.18704,0.26628,0.3254059004,0.9129600000000001,0.26628,0.9510000000000001,-1.1,0.0,1.1,-0.18704,0.40628000000000003,0.4472665872,0.9129600000000001,0.26628,0.9510000000000001,-1.1,0.14,1.1088733021
2020-01-31 21:30:00,-0.49344000000000005,0.36358,0.6129220587,0.76656,0.22358000000000003,0.7985,-1.26,0.14,1.2677539193,-0.49344000000000005,0.36358,0.6129220587,0.76656,0.22358000000000003,0.7985,-1.26,0.14,1.2677539193
2020-01-31 22:00:00,-0.79544,0.30758,0.8528365904,0.5745600000000001,0.16758,0.5985,-1.37,0.14,1.3771347066000001,-0.79544,0.30758,0.8528365904,0.5745600000000001,0.16758,0.5985,-1.37,0.14,1.3771347066000001
2020-01-31 22:30:00,-0.49928000000000006,0.32396,0.5951727480000001,0.6307200000000001,0.18396,0.657,-1.13,0.14,1.1386395391,-0.49928000000000006,0.32396,0.5951727480000001,0.6307200000000001,0.18396,0.657,-1.13,0.14,1.1386395391
2020-01-31 23:00:00,-0.53664,0.31598000000000004,0.6227566539,0.60336,0.17598000000000003,0.6285000000000001,-1.1400000000000001,0.14,1.1485643212,-0.53664,0.31598000000000004,0.6227566539,0.60336,0.17598000000000003,0.6285000000000001,-1.1400000000000001,0.14,1.1485643212
2020-01-31 23:30:00,-0.45824000000000004,0.32718,0.5630547487,0.64176,0.18718,0.6685,-1.1,0.14,1.1088733021,-0.45824000000000004,0.32718,0.5630547487,0.64176,0.18718,0.6685,-1.1,0.14,1.1088733021
2020-02-01 00:00:00,-0.34976,0.34132,0.4887037958,0.6902400000000001,0.20132000000000003,0.719,-1.04,0.14,1.0493807698,-0.34976,0.34132,0.4887037958,0.6902400000000001,0.20132000000000003,0.719,-1.04,0.14,1.0493807698
2020-02-01 00:30:00,-0.20256000000000002,0.32592000000000004,0.3837374102,0.63744,0.18592,0.664,-0.84,0.14,0.8515867542000001,-0.20256000000000002,0.32592000000000004,0.3837374102,0.63744,0.18592,0.664,-0.84,0.14,0.8515867542000001
2020-02-01 01:00:00,0.20336,0.36848000000000003,0.42087147680000003,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.58,0.14,0.5966573556,0.20336,0.36848000000000003,0.42087147680000003,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.58,0.14,0.5966573556
2020-02-01 01:30:00,-0.24104000000000003,0.31178,0.39409015470000003,0.58896,0.17178000000000002,0.6135,-0.8300000000000001,0.14,0.8417244205000001,-0.24104000000000003,0.31178,0.39409015470000003,0.58896,0.17178000000000002,0.6135,-0.8300000000000001,0.14,0.8417244205000001
2020-02-01 02:00:00,-0.5923200000000001,-0.20776000000000003,0.6276999283,0.48768000000000006,0.14224,0.508,-1.08,-0.35000000000000003,1.1352973179,-0.51232,0.8322400000000001,0.9772897216,0.48768000000000006,0.14224,0.508,-1.0,0.6900000000000001,1.2149485586
2020-02-01 02:30:00,-0.33488,-0.21184000000000003,0.3962585015,0.64512,0.18816000000000002,0.672,-0.98,-0.4,1.0584894898,-0.25488,0.87816,0.9144007874000001,0.64512,0.18816000000000002,0.672,-0.9,0.6900000000000001,1.1340634903
2020-02-01 03:00:00,0.0011200000000000001,-0.18384,0.1838434116,0.7411200000000001,0.21616000000000002,0.772,-0.74,-0.4,0.8411896338,0.06112000000000001,0.9261600000000001,0.9281745525,0.7411200000000001,0.21616000000000002,0.772,-0.68,0.71,0.9831073187
2020-02-01 03:30:00,-0.21488000000000002,-0.19434,0.289726509,0.7051200000000001,0.20566,0.7345,-0.92,-0.4,1.0031948963,-0.14488,0.91566,0.9270509425000001,0.7051200000000001,0.20566,0.7345,-0.85,0.71,1.1075197515
2020-02-01 04:00:00,-0.06,-0.2,0.2088061302,0.72,0.21,0.75,-0.78,-0.41000000000000003,0.8811923740000001,0.02,0.91,0.9102197537000001,0.72,0.21,0.75,-0.7000000000000001,0.7000000000000001,0.9899494937000001
2020-02-01 04:30:00,0.72296,-0.13872,0.7361483546,1.03296,0.30128000000000005,1.076,-0.31,-0.44,0.5382378656,0.7929600000000001,0.98128,1.2616243498,1.03296,0.30128000000000005,1.076,-0.24,0.68,0.7211102551
2020-02-01 05:00:00,0.508,-0.1635,0.5336630491000001,0.9480000000000001,0.2765,0.9875,-0.44,-0.44,0.6222539674,0.618,0.9565,1.1387784025,0.9480000000000001,0.2765,0.9875,-0.33,0.68,0.7558438992000001
2020-02-01 05:30:00,0.25352,-0.20564000000000002,0.32643559850000003,0.80352,0.23436,0.837,-0.55,-0.44,0.7043436661,0.33352000000000004,0.89436,0.9545236508,0.80352,0.23436,0.837,-0.47000000000000003,0.66,0.810246876
2020-02-01 06:00:00,0.16456,-0.21992,0.2746721682,0.75456,0.22008000000000003,0.786,-0.59,-0.44,0.7360027174,0.20456000000000002,0.8600800000000001,0.8840714903,0.75456,0.22008000000000003,0.786,-0.55,0.64,0.843860178
2020-02-01 06:30:00,-0.4232,0.3024,0.5201384431,0.5568000000000001,0.16240000000000002,0.58,-0.98,0.14,0.9899494937000001,-0.4232,0.3024,0.5201384431,0.5568000000000001,0.16240000000000002,0.58,-0.98,0.14,0.9899494937000001
2020-02-01 07:00:00,-0.04888000000000001,0.35616000000000003,0.3594985396,0.7411200000000001,0.21616000000000002,0.772,-0.79,0.14,0.8023091673,-0.04888000000000001,0.36616000000000004,0.36940817530000003,0.7411200000000001,0.21616000000000002,0.772,-0.79,0.15,0.8041144197000001
2020-02-01 07:30:00,-0.06784000000000001,0.37688000000000005,0.38293707050000003,0.8121600000000001,0.23688,0.846,-0.88,0.14,0.8910667764,-0.06784000000000001,0.38688000000000006,0.3927828917,0.8121600000000001,0.23688,0.846,-0.88,0.15,0.8926925563
2020-02-01 08:00:00,-0.009680000000000001,0.43676000000000004,0.43686725670000004,0.8803200000000001,0.25676000000000004,0.917,-0.89,0.18,0.9080198236,-0.009680000000000001,0.40676,0.4068751651,0.8803200000000001,0.25676000000000004,0.917,-0.89,0.15,0.9025519376000001
2020-02-01 08:30:00,-0.30568,0.22876000000000002,0.3818002095,0.78432,0.22876000000000002,0.8170000000000001,-1.09,0.0,1.09,-0.30568,0.22876000000000002,0.3818002095,0.78432,0.22876000000000002,0.8170000000000001,-1.09,0.0,1.09
2020-02-01 09:00:00,-0.023840000000000004,0.7613800000000001,0.7617531424,0.8961600000000001,0.26138,0.9335,-0.92,0.5,1.047091209,-0.023840000000000004,-0.14862,0.1505199322,0.8961600000000001,0.26138,0.9335,-0.92,-0.41000000000000003,1.0072239076
2020-02-01 09:30:00,-0.92032,-0.43176000000000003,1.0165655906,0.6796800000000001,0.19824000000000003,0.708,-1.6,-0.63,1.7195638982,-0.8603200000000001,0.73824,1.1336440358,0.6796800000000001,0.19824000000000003,0.708,-1.54,0.54,1.6319313710999999
2020-02-01 10:00:00,-0.9266400000000001,-0.42902,1.0211365482,0.7233600000000001,0.21098000000000003,0.7535000000000001,-1.65,-0.64,1.7697739969000001,-0.81664,0.7509800000000001,1.1094466413,0.7233600000000001,0.21098000000000003,0.7535000000000001,-1.54,0.54,1.6319313710999999
2020-02-01 10:30:00,-0.8906400000000001,-0.41852000000000006,0.9840724567,0.75936,0.22148,0.791,-1.65,-0.64,1.7697739969000001,-0.80064,0.76148,1.1049326676,0.75936,0.22148,0.791,-1.56,0.54,1.6508179791000002
2020-02-01 11:00:00,0.3396,-0.2622,0.429041956,1.0896,0.3178,1.135,-0.75,-0.58,0.9481033699,0.36960000000000004,0.7778,0.8611486515000001,1.0896,0.3178,1.135,-0.72,0.46,0.8544003745000001
2020-02-01 11:30:00,0.13256,-0.26342000000000004,0.2948936249,0.9825600000000001,0.28658,1.0235,-0.85,-0.55,1.0124228366,0.19256,0.74658,0.7710130025,0.9825600000000001,0.28658,1.0235,-0.79,0.46,0.9141662868
2020-02-01 12:00:00,0.29104,-0.16928,0.3366897682,1.03104,0.30072000000000004,1.074,-0.74,-0.47000000000000003,0.8766413178,0.31104000000000004,0.6807200000000001,0.7484153927,1.03104,0.30072000000000004,1.074,-0.72,0.38,0.8141252975000001
2020-02-01 12:30:00,0.65288,-0.026660000000000003,0.6534240966,1.14288,0.33334,1.1905000000000001,-0.49,-0.36,0.6080296045,0.65288,-0.036660000000000005,0.6539084416000001,1.14288,0.33334,1.1905000000000001,-0.49,-0.37,0.6140032573
2020-02-01 13:00:00,0.16848000000000002,0.12914,0.2122796505,0.88848,0.25914000000000004,0.9255,-0.72,-0.13,0.731641989,0.16848000000000002,0.25914000000000004,0.3090939178,0.88848,0.25914000000000004,0.9255,-0.72,0.0,0.72
2020-02-01 13:30:00,0.4408,0.16190000000000002,0.4695915779,1.0008,0.2919,1.0425,-0.56,-0.13,0.5748912941000001,0.4408,0.16190000000000002,0.4695915779,1.0008,0.2919,1.0425,-0.56,-0.13,0.5748912941000001
2020-02-01 14:00:00,0.55232,0.18276,0.5817719484,1.07232,0.31276000000000004,1.117,-0.52,-0.13,0.5360037313,0.55232,0.18276,0.5817719484,1.07232,0.31276000000000004,1.117,-0.52,-0.13,0.5360037313
2020-02-01 14:30:00,-0.17200000000000001,0.224,0.2824181297,0.768,0.224,0.8,-0.9400000000000001,0.0,0.9400000000000001,-0.17200000000000001,0.224,0.2824181297,0.768,0.224,0.8,-0.9400000000000001,0.0,0.9400000000000001
2020-02-01 15:00:00,-0.39416,0.21462,0.4488026849,0.73584,0.21462,0.7665000000000001,-1.13,0.0,1.13,-0.39416,0.21462,0.4488026849,0.73584,0.21462,0.7665000000000001,-1.13,0.0,1.13
2020-02-01 15:30:00,-0.88592,0.014940000000000002,0.8860459638,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.52,-0.17,1.5294770348,-0.88592,0.18494000000000002,0.9050177070000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.52,0.0,1.52
2020-02-01 16:00:00,-0.42408,0.23506000000000002,0.4848680748,0.8059200000000001,0.23506000000000002,0.8395,-1.23,0.0,1.23,-0.42408,0.23506000000000002,0.4848680748,0.8059200000000001,0.23506000000000002,0.8395,-1.23,0.0,1.23
2020-02-01 16:30:00,-0.886,0.182,0.9044998618000001,0.624,0.182,0.65,-1.51,0.0,1.51,-0.886,0.052000000000000005,0.8875246475,0.624,0.182,0.65,-1.51,-0.13,1.5155856954
2020-02-01 17:00:00,-0.04664,0.16848000000000002,0.17481647520000002,1.02336,0.29848,1.066,-1.07,-0.13,1.0778682665,-0.04664,0.16848000000000002,0.17481647520000002,1.02336,0.29848,1.066,-1.07,-0.13,1.0778682665
2020-02-01 17:30:00,-0.50112,-0.20616,0.5418700951000001,0.93888,0.27384000000000003,0.978,-1.44,-0.48,1.5178932769,-0.50112,-0.16616,0.52794924,0.93888,0.27384000000000003,0.978,-1.44,-0.44,1.505722418
2020-02-01 18:00:00,-1.1028,0.2296,1.1264475132,0.7872,0.2296,0.8200000000000001,-1.8900000000000001,0.0,1.8900000000000001,-1.1028,0.09960000000000001,1.1072885803,0.7872,0.2296,0.8200000000000001,-1.8900000000000001,-0.13,1.8944656239
2020-02-01 18:30:00,-0.8740800000000001,0.21756000000000003,0.9007486886,0.74592,0.21756000000000003,0.777,-1.62,0.0,1.62,-0.8740800000000001,0.21756000000000003,0.9007486886,0.74592,0.21756000000000003,0.777,-1.62,0.0,1.62
2020-02-01 19:00:00,-1.7217600000000002,-0.022180000000000002,1.7219028573,0.43824,0.12782000000000002,0.4565,-2.16,-0.15,2.1652020691000002,-1.73176,0.12782000000000002,1.7364707455000001,0.43824,0.12782000000000002,0.4565,-2.17,0.0,2.17
2020-02-01 19:30:00,-1.36832,0.28924,1.3985561841,0.51168,0.14924,0.533,-1.88,0.14,1.8852055591,-1.36832,0.14924,1.3764345971,0.51168,0.14924,0.533,-1.88,0.0,1.88
2020-02-01 20:00:00,-1.56304,0.27328,1.5867501379,0.45696000000000003,0.13328,0.47600000000000003,-2.02,0.14,2.0248456731,-1.56304,0.28328000000000003,1.588502943,0.45696000000000003,0.13328,0.47600000000000003,-2.02,0.15,2.0255616505
2020-02-01 20:30:00,-1.05272,0.16254000000000002,1.0651941842000001,0.55728,0.16254000000000002,0.5805,-1.6099999999999999,0.0,1.6099999999999999,-1.05272,0.16254000000000002,1.0651941842000001,0.55728,0.16254000000000002,0.5805,-1.6099999999999999,0.0,1.6099999999999999
2020-02-01 21:00:00,-0.5936,0.38770000000000004,0.7089938293,0.7464000000000001,0.2177,0.7775000000000001,-1.34,0.17,1.3507405376000001,-0.5936,0.3577,0.6930441905,0.7464000000000001,0.2177,0.7775000000000001,-1.34,0.14,1.3472935834
2020-02-01 21:30:00,-0.6356,0.31920000000000004,0.7112496046,0.6144000000000001,0.1792,0.64,-1.25,0.14,1.2578155668,-0.6356,0.31920000000000004,0.7112496046,0.6144000000000001,0.1792,0.64,-1.25,0.14,1.2578155668
2020-02-01 22:00:00,-1.5796000000000001,0.1897,1.5909501092,0.1704,0.0497,0.17750000000000002,-1.75,0.14,1.7555910686,-1.5796000000000001,0.1897,1.5909501092,0.1704,0.0497,0.17750000000000002,-1.75,0.14,1.7555910686
2020-02-01 22:30:00,-1.03824,0.23968000000000003,1.0655462449,0.34176,0.09968,0.356,-1.38,0.14,1.3870832708,-1.03824,0.23968000000000003,1.0655462449,0.34176,0.09968,0.356,-1.38,0.14,1.3870832708
2020-02-01 23:00:00,-1.08592,0.21994000000000002,1.107969246,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.3599999999999999,0.14,1.3671868929,-1.08592,0.21994000000000002,1.107969246,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.3599999999999999,0.14,1.3671868929
2020-02-01 23:30:00,-1.27048,0.20986000000000002,1.2876958686,0.23952,0.06986,0.2495,-1.51,0.14,1.5164761785,-1.27048,0.20986000000000002,1.2876958686,0.23952,0.06986,0.2495,-1.51,0.14,1.5164761785
2020-02-02 00:00:00,-0.89536,0.60302,1.079491848,0.28464,0.08302000000000001,0.29650000000000004,-1.18,0.52,1.2894960256,-0.9553600000000001,-0.13698000000000002,0.9651301726,0.28464,0.08302000000000001,0.29650000000000004,-1.24,-0.22,1.2593649193
2020-02-02 00:30:00,-0.9107200000000001,0.7485400000000001,1.1788651534,0.26928,0.07854000000000001,0.2805,-1.18,0.67,1.3569450984,-1.01072,-0.32146,1.0606089996,0.26928,0.07854000000000001,0.2805,-1.28,-0.4,1.3410443691
2020-02-02 01:00:00,-1.06768,0.72026,1.2879111188,0.17232,0.050260000000000006,0.17950000000000002,-1.24,0.67,1.4094325099,-1.14768,-0.32974000000000003,1.1941096474,0.17232,0.050260000000000006,0.17950000000000002,-1.32,-0.38,1.3736083867
2020-02-02 01:30:00,-1.02808,0.74306,1.2684977927,0.18192000000000003,0.05306,0.1895,-1.21,0.6900000000000001,1.3929106217,-1.10808,-0.30694000000000005,1.1498058314,0.18192000000000003,0.05306,0.1895,-1.29,-0.36,1.3392908571
2020-02-02 02:00:00,-1.27512,0.6993400000000001,1.4543065186000002,0.13488,0.03934,0.1405,-1.4100000000000001,0.66,1.5568236894,-1.3651200000000001,-0.34066,1.4069832444,0.13488,0.03934,0.1405,-1.5,-0.38,1.5473848907
2020-02-02 02:30:00,-1.0748,0.7311000000000001,1.2998854757,0.1752,0.0511,0.1825,-1.25,0.68,1.4229898102,-1.1548,-0.3289,1.2007240524,0.1752,0.0511,0.1825,-1.33,-0.38,1.383220879
2020-02-02 03:00:00,-1.19432,0.57374,1.3249822074,0.11568,0.033740000000000006,0.12050000000000001,-1.31,0.54,1.4169333082,-1.25432,-0.21626,1.2728264021,0.11568,0.033740000000000006,0.12050000000000001,-1.37,-0.25,1.3926234236
2020-02-02 03:30:00,-0.57176,0.24282,0.6211851978,0.31824,0.09282000000000001,0.3315,-0.89,0.15,0.9025519376000001,-0.57176,0.25282000000000004,0.625161939,0.31824,0.09282000000000001,0.3315,-0.89,0.16,0.9042676595
2020-02-02 04:00:00,-0.6109600000000001,0.24722000000000002,0.6590825821,0.29904000000000003,0.08722,0.3115,-0.91,0.16,0.9239588735,-0.6109600000000001,0.25722,0.6628983708,0.29904000000000003,0.08722,0.3115,-0.91,0.17,0.9257429449000001
2020-02-02 04:30:00,-1.2164,0.18730000000000002,1.230735654,0.0936,0.0273,0.0975,-1.31,0.16,1.3197348218,-1.2164,0.1973,1.2322971435,0.0936,0.0273,0.0975,-1.31,0.17,1.3209844814
2020-02-02 05:00:00,-1.26824,0.15218,1.2773376413,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.31,0.14,1.3174596768,-1.26824,0.16218000000000002,1.2785675774,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.31,0.15,1.3185598204
2020-02-02 05:30:00,-1.1904,0.1603,1.2011445583,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.26,0.14,1.2677539193,-1.1904,0.1603,1.2011445583,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.26,0.14,1.2677539193
2020-02-02 06:00:00,-1.5618400000000001,0.14238,1.5683163743000001,0.00816,0.00238,0.0085,-1.57,0.14,1.5762296786999999,-1.5618400000000001,0.15238000000000002,1.5692558268,0.00816,0.00238,0.0085,-1.57,0.15,1.5771493270999999
2020-02-02 06:30:00,-1.83,0.14,1.8353473786,0.0,0.0,0.0,-1.83,0.14,1.8353473786,-1.83,0.14,1.8353473786,0.0,0.0,0.0,-1.83,0.14,1.8353473786
