Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-02 07:00:00,-1.9100000000000001,0.14,1.9151240169000001,0.0,0.0,0.0,-1.9100000000000001,0.14,1.9151240169000001,-1.9100000000000001,0.14,1.9151240169000001,0.0,0.0,0.0,-1.9100000000000001,0.14,1.9151240169000001
2020-02-02 07:30:00,-1.2230400000000001,0.20328000000000002,1.2398183738,0.21696000000000001,0.06328,0.226,-1.44,0.14,1.4467895493,-1.2230400000000001,0.20328000000000002,1.2398183738,0.21696000000000001,0.06328,0.226,-1.44,0.14,1.4467895493
2020-02-02 08:00:00,-1.57536,-0.17948000000000003,1.5855510714,0.10464000000000001,0.030520000000000002,0.109,-1.6800000000000002,-0.21,1.6930741271,-1.55536,0.43052,1.6138439206,0.10464000000000001,0.030520000000000002,0.109,-1.6600000000000001,0.4,1.7075128111
2020-02-02 08:30:00,-1.65104,0.19928,1.6630230305,0.16896000000000003,0.049280000000000004,0.176,-1.82,0.15,1.8261708573000002,-1.65104,0.18928,1.6618543859,0.16896000000000003,0.049280000000000004,0.176,-1.82,0.14,1.8253766735
2020-02-02 09:00:00,-1.4357600000000001,0.20832,1.4507942652,0.23424000000000003,0.06832,0.244,-1.67,0.14,1.6758579892,-1.4357600000000001,0.20832,1.4507942652,0.23424000000000003,0.06832,0.244,-1.67,0.14,1.6758579892
2020-02-02 09:30:00,-1.63536,0.06552000000000001,1.6366719891,0.22464,0.06552000000000001,0.234,-1.8599999999999999,0.0,1.8599999999999999,-1.63536,0.06552000000000001,1.6366719891,0.22464,0.06552000000000001,0.234,-1.8599999999999999,0.0,1.8599999999999999
2020-02-02 10:00:00,-2.16568,-0.11124,2.1685350355,0.06432,0.018760000000000002,0.067,-2.23,-0.13,2.2337860238,-2.16568,-0.11124,2.1685350355,0.06432,0.018760000000000002,0.067,-2.23,-0.13,2.2337860238
2020-02-02 10:30:00,-2.31496,-0.14228000000000002,2.3193282217,0.09504000000000001,0.02772,0.099,-2.41,-0.17,2.4159884106,-2.31496,0.02772,2.3151259577,0.09504000000000001,0.02772,0.099,-2.41,0.0,2.41
2020-02-02 11:00:00,-2.25768,-0.09724000000000001,2.2597731302,0.11232,0.032760000000000004,0.117,-2.37,-0.13,2.373562723,-2.25768,0.17276000000000002,2.2642802388,0.11232,0.032760000000000004,0.117,-2.37,0.14,2.3741314201
2020-02-02 11:30:00,-1.77248,0.06636,1.7737217933,0.22752000000000003,0.06636,0.23700000000000002,-2.0,0.0,2.0,-1.77248,-0.06364,1.7736221131,0.22752000000000003,0.06636,0.23700000000000002,-2.0,-0.13,2.0042205467
2020-02-02 12:00:00,-1.6812,-0.0166,1.6812819514,0.38880000000000003,0.1134,0.405,-2.07,-0.13,2.0740781085,-1.6812,0.1134,1.6850201779,0.38880000000000003,0.1134,0.405,-2.07,0.0,2.07
2020-02-02 12:30:00,-1.92216,0.25312,1.9387544454999999,0.38784,0.11312000000000001,0.404,-2.31,0.14,2.3142385357,-1.92216,0.25312,1.9387544454999999,0.38784,0.11312000000000001,0.404,-2.31,0.14,2.3142385357
2020-02-02 13:00:00,-1.32408,0.16506,1.334328539,0.5659200000000001,0.16506,0.5895,-1.8900000000000001,0.0,1.8900000000000001,-1.32408,-0.034940000000000006,1.3245409205,0.5659200000000001,0.16506,0.5895,-1.8900000000000001,-0.2,1.9005525512
2020-02-02 13:30:00,-1.42616,0.15862,1.4349538843,0.54384,0.15862,0.5665,-1.97,0.0,1.97,-1.42616,0.15862,1.4349538843,0.54384,0.15862,0.5665,-1.97,0.0,1.97
2020-02-02 14:00:00,-1.0712,0.0834,1.0744417155,0.6288,0.1834,0.655,-1.7000000000000002,-0.1,1.7029386365999999,-1.0712,0.09340000000000001,1.0752641536,0.6288,0.1834,0.655,-1.7000000000000002,-0.09,1.7023806860000001
2020-02-02 14:30:00,-1.02608,0.00906,1.0261199979,0.61392,0.17906000000000002,0.6395000000000001,-1.6400000000000001,-0.17,1.6487874331999999,-1.02608,0.17906000000000002,1.0415866023,0.61392,0.17906000000000002,0.6395000000000001,-1.6400000000000001,0.0,1.6400000000000001
2020-02-02 15:00:00,-0.9536800000000001,0.17976,0.9704736988,0.6163200000000001,0.17976,0.642,-1.57,0.0,1.57,-0.9536800000000001,0.17976,0.9704736988,0.6163200000000001,0.17976,0.642,-1.57,0.0,1.57
2020-02-02 15:30:00,-0.9533600000000001,0.17402,0.9691120936000001,0.5966400000000001,0.17402,0.6215,-1.55,0.0,1.55,-0.9533600000000001,0.17402,0.9691120936000001,0.5966400000000001,0.17402,0.6215,-1.55,0.0,1.55
2020-02-02 16:00:00,-0.68696,0.19922,0.7152640422000001,0.6830400000000001,0.19922,0.7115,-1.37,0.0,1.37,-0.68696,0.19922,0.7152640422000001,0.6830400000000001,0.19922,0.7115,-1.37,0.0,1.37
2020-02-02 16:30:00,-0.8726400000000001,0.20048000000000002,0.8953729949,0.6873600000000001,0.20048000000000002,0.716,-1.56,0.0,1.56,-0.8726400000000001,0.20048000000000002,0.8953729949,0.6873600000000001,0.20048000000000002,0.716,-1.56,0.0,1.56
2020-02-02 17:00:00,-0.7432000000000001,-0.1676,0.7618635048,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.54,-0.4,1.5911002483,-0.7432000000000001,0.6824,1.0089677894,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.54,0.45,1.6044001995000001
2020-02-02 17:30:00,-1.23232,0.19474000000000002,1.2476122194,0.66768,0.19474000000000002,0.6955,-1.9,0.0,1.9,-1.23232,0.19474000000000002,1.2476122194,0.66768,0.19474000000000002,0.6955,-1.9,0.0,1.9
2020-02-02 18:00:00,-1.45312,-0.42966000000000004,1.5153103478,0.68688,0.20034000000000002,0.7155,-2.14,-0.63,2.2308070289,-1.4331200000000002,0.77034,1.6270392282000001,0.68688,0.20034000000000002,0.7155,-2.12,0.5700000000000001,2.1952904136
2020-02-02 18:30:00,-0.7976000000000001,0.2457,0.8345862747,0.8424,0.2457,0.8775000000000001,-1.6400000000000001,0.0,1.6400000000000001,-0.7976000000000001,0.11570000000000001,0.8059480442,0.8424,0.2457,0.8775000000000001,-1.6400000000000001,-0.13,1.6451443706000002
2020-02-02 19:00:00,-0.88368,0.23226000000000002,0.9136930830000001,0.79632,0.23226000000000002,0.8295,-1.6800000000000002,0.0,1.6800000000000002,-0.88368,0.23226000000000002,0.9136930830000001,0.79632,0.23226000000000002,0.8295,-1.6800000000000002,0.0,1.6800000000000002
2020-02-02 19:30:00,-1.02928,-0.19854000000000002,1.0482535237,0.6907200000000001,0.20146000000000003,0.7195,-1.72,-0.4,1.7658992044000001,-1.02928,0.39146000000000003,1.1012076326,0.6907200000000001,0.20146000000000003,0.7195,-1.72,0.19,1.730462366
2020-02-02 20:00:00,-1.204,0.7255,1.4056906665,0.636,0.1855,0.6625,-1.8399999999999999,0.54,1.91760267,-1.254,-0.3145,1.2928365133,0.636,0.1855,0.6625,-1.8900000000000001,-0.5,1.9550191815
2020-02-02 20:30:00,-0.9381600000000001,0.7301200000000001,1.1887890477,0.6518400000000001,0.19012,0.679,-1.5899999999999999,0.54,1.6791962363000001,-1.02816,-0.30988000000000004,1.0738429122,0.6518400000000001,0.19012,0.679,-1.6800000000000002,-0.5,1.7528262892000002
2020-02-02 21:00:00,-0.6489600000000001,0.78322,1.0171443605,0.73104,0.21322000000000002,0.7615000000000001,-1.38,0.5700000000000001,1.4930840566,-0.7389600000000001,-0.25678,0.7823029145,0.73104,0.21322000000000002,0.7615000000000001,-1.47,-0.47000000000000003,1.5433081351
2020-02-02 21:30:00,-0.7197600000000001,0.48882000000000003,0.8700571533,0.75024,0.21882000000000001,0.7815000000000001,-1.47,0.27,1.4945902448,-0.7197600000000001,-0.01118,0.719846824,0.75024,0.21882000000000001,0.7815000000000001,-1.47,-0.23,1.4878844041
2020-02-02 22:00:00,-0.41960000000000003,0.3647,0.5559408692,0.7704000000000001,0.2247,0.8025,-1.19,0.14,1.1982069938,-0.4096,0.3647,0.5484325392,0.7704000000000001,0.2247,0.8025,-1.18,0.14,1.1882760622
2020-02-02 22:30:00,-0.234,0.23800000000000002,0.33376638540000003,0.8160000000000001,0.23800000000000002,0.85,-1.05,0.0,1.05,-0.234,0.378,0.4445672053,0.8160000000000001,0.23800000000000002,0.85,-1.05,0.14,1.0592922165
2020-02-02 23:00:00,-0.61368,0.27976,0.6744396192000001,0.6163200000000001,0.17976,0.642,-1.23,0.1,1.2340583455,-0.61368,0.31976000000000004,0.6919895953,0.6163200000000001,0.17976,0.642,-1.23,0.14,1.2379418403
2020-02-02 23:30:00,-0.20832,0.34174000000000004,0.4002292468,0.6916800000000001,0.20174,0.7205,-0.9,0.14,0.9108238029,-0.20832,0.34174000000000004,0.4002292468,0.6916800000000001,0.20174,0.7205,-0.9,0.14,0.9108238029
2020-02-03 00:00:00,-0.44888000000000006,0.32116,0.5519393083,0.62112,0.18116000000000002,0.647,-1.07,0.14,1.0791200119,-0.44888000000000006,0.32116,0.5519393083,0.62112,0.18116000000000002,0.647,-1.07,0.14,1.0791200119
2020-02-03 00:30:00,0.35216000000000003,0.40438,0.5362274238,0.87216,0.25438,0.9085000000000001,-0.52,0.15,0.5412023651,0.35216000000000003,0.40438,0.5362274238,0.87216,0.25438,0.9085000000000001,-0.52,0.15,0.5412023651
2020-02-03 01:00:00,1.02392,0.5040600000000001,1.1412662485,1.21392,0.35406000000000004,1.2645,-0.19,0.15,0.24207436870000001,1.02392,0.5040600000000001,1.1412662485,1.21392,0.35406000000000004,1.2645,-0.19,0.15,0.24207436870000001
2020-02-03 01:30:00,-0.00608,0.35406000000000004,0.3541121997,0.73392,0.21406000000000003,0.7645000000000001,-0.74,0.14,0.7531268154,-0.00608,0.35406000000000004,0.3541121997,0.73392,0.21406000000000003,0.7645000000000001,-0.74,0.14,0.7531268154
2020-02-03 02:00:00,0.2336,0.38730000000000003,0.4522944284,0.8136,0.2373,0.8475,-0.58,0.15,0.599082632,0.2336,0.38730000000000003,0.4522944284,0.8136,0.2373,0.8475,-0.58,0.15,0.599082632
2020-02-03 02:30:00,0.6767200000000001,0.46946000000000004,0.823615596,1.02672,0.29946,1.0695000000000001,-0.35000000000000003,0.17,0.3891015292,0.6767200000000001,0.46946000000000004,0.823615596,1.02672,0.29946,1.0695000000000001,-0.35000000000000003,0.17,0.3891015292
2020-02-03 03:00:00,0.26144,0.40542000000000006,0.4824067267,0.8414400000000001,0.24542000000000003,0.8765000000000001,-0.58,0.16,0.6016643583,0.26144,0.39542000000000005,0.4740335959,0.8414400000000001,0.24542000000000003,0.8765000000000001,-0.58,0.15,0.599082632
2020-02-03 03:30:00,0.23504000000000003,0.40772,0.47061597930000004,0.8150400000000001,0.23772000000000001,0.849,-0.58,0.17,0.6044005295,0.23504000000000003,0.39772,0.46197943680000003,0.8150400000000001,0.23772000000000001,0.849,-0.58,0.16,0.6016643583
2020-02-03 04:00:00,0.16432000000000002,0.35126,0.3877945977,0.7243200000000001,0.21126000000000003,0.7545000000000001,-0.56,0.14,0.5772347876,0.16432000000000002,0.35126,0.3877945977,0.7243200000000001,0.21126000000000003,0.7545000000000001,-0.56,0.14,0.5772347876
2020-02-03 04:30:00,0.77336,0.47598,0.9080983702000001,1.08336,0.31598000000000004,1.1285,-0.31,0.16,0.3488552709,0.7833600000000001,0.48598,0.9218619474,1.08336,0.31598000000000004,1.1285,-0.30000000000000004,0.17,0.344818793
2020-02-03 05:00:00,0.32256,0.41158000000000006,0.5229178234,0.8625600000000001,0.25158,0.8985000000000001,-0.54,0.16,0.5632051136,0.32256,0.44158000000000003,0.5468435334,0.8625600000000001,0.25158,0.8985000000000001,-0.54,0.19,0.5724508713
2020-02-03 05:30:00,0.21976,-0.11882000000000001,0.2498252389,0.92976,0.27118000000000003,0.9685,-0.71,-0.39,0.810061726,0.22976000000000002,0.6611800000000001,0.6999633205,0.92976,0.27118000000000003,0.9685,-0.7000000000000001,0.39,0.8013114251
2020-02-03 06:00:00,0.13784000000000002,0.14062000000000002,0.1969107666,0.9278400000000001,0.27062,0.9665,-0.79,-0.13,0.800624756,0.13784000000000002,0.14062000000000002,0.1969107666,0.9278400000000001,0.27062,0.9665,-0.79,-0.13,0.800624756
2020-02-03 06:30:00,-0.61528,0.06096000000000001,0.6182924874,0.6547200000000001,0.19096000000000002,0.682,-1.27,-0.13,1.276636205,-0.61528,0.06096000000000001,0.6182924874,0.6547200000000001,0.19096000000000002,0.682,-1.27,-0.13,1.276636205
2020-02-03 07:00:00,-0.44048000000000004,0.07736000000000001,0.4472216453,0.7795200000000001,0.22736,0.812,-1.22,-0.15,1.229186723,-0.44048000000000004,0.07736000000000001,0.4472216453,0.7795200000000001,0.22736,0.812,-1.22,-0.15,1.229186723
2020-02-03 07:30:00,-1.1151200000000001,-0.010660000000000001,1.115170951,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.73,-0.19,1.7404022524,-1.1151200000000001,-0.0006600000000000001,1.1151201953,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.73,-0.18,1.7393389549
2020-02-03 08:00:00,-2.07592,-0.14506000000000002,2.0809820398,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.47,-0.26,2.4836465127,-2.07592,-0.14506000000000002,2.0809820398,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.47,-0.26,2.4836465127
2020-02-03 08:30:00,-1.99504,-0.45022,2.0452096836,0.44496,0.12978,0.4635,-2.44,-0.58,2.5079872408,-1.94504,0.11978000000000001,1.9487246727,0.44496,0.12978,0.4635,-2.39,-0.01,2.3900209204
2020-02-03 09:00:00,-1.11608,-0.71594,1.3259730955,0.73392,0.21406000000000003,0.7645000000000001,-1.85,-0.93,2.0706037767,-1.01608,0.44406,1.1088768417,0.73392,0.21406000000000003,0.7645000000000001,-1.75,0.23,1.7650495743999999
2020-02-03 09:30:00,-1.28376,-0.74568,1.4846138892,0.66624,0.19432000000000002,0.6940000000000001,-1.9500000000000002,-0.9400000000000001,2.1647401692,-1.18376,0.41432,1.2541725558999999,0.66624,0.19432000000000002,0.6940000000000001,-1.85,0.22,1.8630351580000002
2020-02-03 10:00:00,-1.74384,-0.28112000000000004,1.7663539849,0.47616,0.13888,0.496,-2.22,-0.42,2.2593804460999998,-1.74384,-0.21112000000000003,1.7565732549000002,0.47616,0.13888,0.496,-2.22,-0.35000000000000003,2.2474207439000002
2020-02-03 10:30:00,-1.98656,-0.25358,2.0026790681,0.43344000000000005,0.12642,0.4515,-2.42,-0.38,2.4496530367,-1.98656,-0.24358000000000002,2.0014374459,0.43344000000000005,0.12642,0.4515,-2.42,-0.37,2.448121729
2020-02-03 11:00:00,-1.5192800000000002,-0.25104000000000004,1.5398807746,0.5107200000000001,0.14896,0.532,-2.03,-0.4,2.0690335908,-1.5192800000000002,-0.24104000000000003,1.5382821588,0.5107200000000001,0.14896,0.532,-2.03,-0.39,2.0671236054
2020-02-03 11:30:00,-1.4727999999999999,-0.2429,1.4926956321,0.6072000000000001,0.1771,0.6325000000000001,-2.08,-0.42,2.1219802073,-1.4727999999999999,-0.23290000000000002,1.4911010194,0.6072000000000001,0.1771,0.6325000000000001,-2.08,-0.41000000000000003,2.1200235848
2020-02-03 12:00:00,-0.13912000000000002,-0.12766000000000002,0.1888159156,1.07088,0.31234,1.1155,-1.21,-0.44,1.2875169901999999,-0.13912000000000002,-0.11766000000000001,0.18220386930000002,1.07088,0.31234,1.1155,-1.21,-0.43,1.2841339494000001
2020-02-03 12:30:00,-0.15288000000000002,-0.08334000000000001,0.1741202171,1.01712,0.29666000000000003,1.0595,-1.17,-0.38,1.2301625909,-0.15288000000000002,-0.07334,0.1695613458,1.01712,0.29666000000000003,1.0595,-1.17,-0.37,1.227110427
2020-02-03 13:00:00,-1.37688,-0.23284000000000002,1.3964286591000001,0.5731200000000001,0.16716,0.597,-1.9500000000000002,-0.4,1.9906029237,-1.37688,-0.23284000000000002,1.3964286591000001,0.5731200000000001,0.16716,0.597,-1.9500000000000002,-0.4,1.9906029237
2020-02-03 13:30:00,-1.31488,-0.23184000000000002,1.3351626118,0.64512,0.18816000000000002,0.672,-1.96,-0.42,2.0044949489,-1.31488,-0.22184,1.3334625604,0.64512,0.18816000000000002,0.672,-1.96,-0.41000000000000003,2.0024235316
2020-02-03 14:00:00,-1.76696,-0.26078,1.7861001792,0.44304000000000004,0.12922,0.4615,-2.21,-0.39,2.2441479452,-1.76696,-0.25078,1.7846675461000001,0.44304000000000004,0.12922,0.4615,-2.21,-0.38,2.2424317158
2020-02-03 14:30:00,-1.08304,-0.11422000000000002,1.089046303,0.6369600000000001,0.18578000000000003,0.6635,-1.72,-0.30000000000000004,1.7459667809,-1.08304,-0.10422000000000001,1.0880429449,0.6369600000000001,0.18578000000000003,0.6635,-1.72,-0.29,1.7442763543000002
2020-02-03 15:00:00,-1.14568,-0.10374000000000001,1.1503671805,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.75,-0.28,1.7722584462,-1.14568,-0.09374,1.1495085254,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.75,-0.27,1.7707060739
2020-02-03 15:30:00,-1.1696,-0.1403,1.1779848259,0.6504,0.1897,0.6775,-1.82,-0.33,1.8496756472,-1.1696,-0.1303,1.1768356937,0.6504,0.1897,0.6775,-1.82,-0.32,1.8479177471
2020-02-03 16:00:00,-2.03016,-0.15588000000000002,2.0361356045,0.21984,0.06412000000000001,0.229,-2.25,-0.22,2.2607299706,-2.03016,-0.14588,2.0353944581,0.21984,0.06412000000000001,0.229,-2.25,-0.21,2.2597787502
2020-02-03 16:30:00,-2.1896,-0.0903,2.1914612134,0.1704,0.0497,0.17750000000000002,-2.36,-0.14,2.3641488955,-2.1896,-0.0903,2.1914612134,0.1704,0.0497,0.17750000000000002,-2.36,-0.14,2.3641488955
2020-02-03 17:00:00,-2.33832,-0.10576,2.3407104904000002,0.15168,0.04424,0.158,-2.49,-0.15,2.4945139807,-2.33832,-0.10576,2.3407104904000002,0.15168,0.04424,0.158,-2.49,-0.15,2.4945139807
2020-02-03 17:30:00,-2.6972,-0.1346,2.7005564241,0.0528,0.0154,0.055,-2.75,-0.15,2.7540878708000003,-2.6972,-0.1346,2.7005564241,0.0528,0.0154,0.055,-2.75,-0.15,2.7540878708000003
2020-02-03 18:00:00,-2.64296,-0.11628000000000001,2.6455166981,0.047040000000000005,0.013720000000000001,0.049,-2.69,-0.13,2.693139432,-2.64296,-0.11628000000000001,2.6455166981,0.047040000000000005,0.013720000000000001,0.049,-2.69,-0.13,2.693139432
2020-02-03 18:30:00,-2.25456,-0.07008,2.2556489089,0.20544,0.05992000000000001,0.214,-2.46,-0.13,2.4634325645,-2.25456,-0.07008,2.2556489089,0.20544,0.05992000000000001,0.214,-2.46,-0.13,2.4634325645
2020-02-03 19:00:00,-2.1720800000000002,-0.54644,2.2397607462,0.21792000000000003,0.06356,0.227,-2.39,-0.61,2.4666171166,-2.09208,0.64356,2.1888280426,0.21792000000000003,0.06356,0.227,-2.31,0.58,2.3817010728
2020-02-03 19:30:00,-1.93808,-0.50444,2.0026516921,0.36192,0.10556000000000001,0.377,-2.3,-0.61,2.3795167577000003,-1.8380800000000002,0.6855600000000001,1.9617672135,0.36192,0.10556000000000001,0.377,-2.2,0.58,2.2751703233000002
2020-02-03 20:00:00,-2.5808,-0.5119,2.6310777735,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.7800000000000002,-0.5700000000000001,2.8378336808,-2.4808,0.6681,2.5691878581000003,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.68,0.61,2.7485450697
2020-02-03 20:30:00,-1.70424,-0.48582000000000003,1.7721329098,0.42576,0.12418000000000001,0.4435,-2.13,-0.61,2.2156263223,-1.6042399999999999,0.70418,1.7519861444,0.42576,0.12418000000000001,0.4435,-2.03,0.58,2.1112318679
2020-02-03 21:00:00,-1.33128,-0.42454000000000003,1.3973334069,0.49872000000000005,0.14546,0.5195000000000001,-1.83,-0.5700000000000001,1.9167159414000001,-1.24128,0.74546,1.4479249463000001,0.49872000000000005,0.14546,0.5195000000000001,-1.74,0.6000000000000001,1.8405433979999999
2020-02-03 21:30:00,-0.8556,-0.3733,0.9334903588000001,0.6744,0.1967,0.7025,-1.53,-0.5700000000000001,1.6327277789,-0.8156,0.7967000000000001,1.1401465915,0.6744,0.1967,0.7025,-1.49,0.6000000000000001,1.6062689688
2020-02-03 22:00:00,-1.26272,0.30254000000000003,1.2984576427,0.55728,0.16254000000000002,0.5805,-1.82,0.14,1.8253766735,-1.26272,0.30254000000000003,1.2984576427,0.55728,0.16254000000000002,0.5805,-1.82,0.14,1.8253766735
2020-02-03 22:30:00,-0.8181600000000001,0.7526200000000001,1.1116756047,0.59184,0.17262000000000002,0.6165,-1.4100000000000001,0.58,1.5246311029,-0.8281600000000001,-0.28738,0.8766049566,0.59184,0.17262000000000002,0.6165,-1.42,-0.46,1.4926486526
2020-02-03 23:00:00,-1.2128,0.7646000000000001,1.4337004569,0.4272,0.1246,0.445,-1.6400000000000001,0.64,1.7604544868,-1.3128,-0.3754,1.3654189833,0.4272,0.1246,0.445,-1.74,-0.5,1.8104143172
2020-02-03 23:30:00,-0.49352,0.8556400000000001,0.9877660654,0.63648,0.18564000000000003,0.663,-1.13,0.67,1.3136970731,-0.55352,-0.32436000000000004,0.6415557653,0.63648,0.18564000000000003,0.663,-1.19,-0.51,1.294681428
2020-02-04 00:00:00,-0.17512000000000003,0.33684000000000003,0.3796422,0.67488,0.19684000000000001,0.7030000000000001,-0.85,0.14,0.8614522622,-0.17512000000000003,0.33684000000000003,0.3796422,0.67488,0.19684000000000001,0.7030000000000001,-0.85,0.14,0.8614522622
2020-02-04 00:30:00,-0.21592000000000003,0.37244000000000005,0.4305031939,0.69408,0.20244,0.723,-0.91,0.17,0.9257429449000001,-0.21592000000000003,0.36244000000000004,0.42188173700000003,0.69408,0.20244,0.723,-0.91,0.16,0.9239588735
2020-02-04 01:00:00,-0.35584000000000005,0.32788,0.4838671305,0.6441600000000001,0.18788000000000002,0.671,-1.0,0.14,1.0097524449,-0.35584000000000005,0.32788,0.4838671305,0.6441600000000001,0.18788000000000002,0.671,-1.0,0.14,1.0097524449
2020-02-04 01:30:00,-0.42,0.35250000000000004,0.5483213018,0.66,0.1925,0.6875,-1.08,0.16,1.0917875251,-0.42,0.3325,0.5356829753,0.66,0.1925,0.6875,-1.08,0.14,1.0890362712
2020-02-04 02:00:00,-0.21424,0.35418000000000005,0.4139350795,0.66576,0.19418000000000002,0.6935,-0.88,0.16,0.894427191,-0.21424,0.36418,0.42252319460000004,0.66576,0.19418000000000002,0.6935,-0.88,0.17,0.8962700486
2020-02-04 02:30:00,-0.15008000000000002,0.37706,0.4058303217,0.7099200000000001,0.20706000000000002,0.7395,-0.86,0.17,0.8766413178,-0.15008000000000002,0.37706,0.4058303217,0.7099200000000001,0.20706000000000002,0.7395,-0.86,0.17,0.8766413178
2020-02-04 03:00:00,-0.36088000000000003,-0.24234000000000003,0.43469880380000003,0.60912,0.17766,0.6345000000000001,-0.97,-0.42,1.0570241246,-0.34088,0.8576600000000001,0.9229192001000001,0.60912,0.17766,0.6345000000000001,-0.9500000000000001,0.68,1.1682893477
2020-02-04 03:30:00,-0.24064000000000002,-0.26352000000000003,0.356861878,0.63936,0.18648,0.666,-0.88,-0.45,0.988382517,-0.16064,0.87648,0.8910793455,0.63936,0.18648,0.666,-0.8,0.6900000000000001,1.0564563408
2020-02-04 04:00:00,-0.5006400000000001,-0.23602,0.553485185,0.6993600000000001,0.20398000000000002,0.7285,-1.2,-0.44,1.2781236247,-0.47064000000000006,0.8439800000000001,0.9663354749,0.6993600000000001,0.20398000000000002,0.7285,-1.17,0.64,1.3336041392
2020-02-04 04:30:00,0.23992000000000002,-0.19044000000000003,0.3063151971,0.88992,0.25956,0.927,-0.65,-0.45,0.790569415,0.28992,0.91956,0.9641805847,0.88992,0.25956,0.927,-0.6000000000000001,0.66,0.8919641248
2020-02-04 05:00:00,1.08624,-0.13818000000000003,1.0949936301,1.20624,0.35182,1.2565,-0.12,-0.49,0.5044799302,1.18624,1.00182,1.5526778964,1.20624,0.35182,1.2565,-0.02,0.65,0.6503076195
2020-02-04 05:30:00,0.74328,-0.19946000000000003,0.769577449,1.13328,0.33054,1.1805,-0.39,-0.53,0.6580273551,0.7832800000000001,0.8705400000000001,1.1710539911,1.13328,0.33054,1.1805,-0.35000000000000003,0.54,0.6435060217
2020-02-04 06:00:00,0.85104,0.22072000000000003,0.8791964513,1.27104,0.37072000000000005,1.324,-0.42,-0.15,0.4459820624,0.85104,0.23072,0.8817600581,1.27104,0.37072000000000005,1.324,-0.42,-0.14,0.4427188724
2020-02-04 06:30:00,-0.15584,0.11038,0.19097080930000002,0.8241600000000001,0.24038,0.8585,-0.98,-0.13,0.9885848471,-0.15584,0.10038000000000001,0.1853705748,0.8241600000000001,0.24038,0.8585,-0.98,-0.14,0.9899494937000001
2020-02-04 07:00:00,0.23320000000000002,0.1676,0.2871793864,1.1232,0.3276,1.17,-0.89,-0.16,0.9042676595,0.23320000000000002,0.1776,0.2931279584,1.1232,0.3276,1.17,-0.89,-0.15,0.9025519376000001
2020-02-04 07:30:00,-0.050800000000000005,-0.2419,0.24717655630000002,1.1592,0.3381,1.2075,-1.21,-0.58,1.3418271126,-0.0008,0.43810000000000004,0.4381007304,1.1592,0.3381,1.2075,-1.16,0.1,1.1643023662
2020-02-04 08:00:00,-1.66592,-0.72506,1.8168658316,0.6340800000000001,0.18494000000000002,0.6605000000000001,-2.3,-0.91,2.4734793308,-1.5659200000000002,0.44494000000000006,1.6279057252,0.6340800000000001,0.18494000000000002,0.6605000000000001,-2.2,0.26,2.215310362
2020-02-04 08:30:00,-1.20288,-0.72584,1.4049071144,0.8371200000000001,0.24416000000000002,0.872,-2.04,-0.97,2.2588713996,-1.11288,0.45416000000000006,1.2019830282,0.8371200000000001,0.24416000000000002,0.872,-1.9500000000000002,0.21,1.9612750954
2020-02-04 09:00:00,-1.8847200000000002,-0.78346,2.0410730144,0.60528,0.17654,0.6305000000000001,-2.49,-0.96,2.6686513447999998,-1.78472,0.39654000000000006,1.8282421749000002,0.60528,0.17654,0.6305000000000001,-2.39,0.22,2.4001041644
2020-02-04 09:30:00,-0.8740800000000001,-0.72994,1.1387836713,0.9259200000000001,0.27006,0.9645,-1.8,-1.0,2.0591260282,-0.7840800000000001,0.44006000000000006,0.8991297181000001,0.9259200000000001,0.27006,0.9645,-1.71,0.17,1.7184295156
2020-02-04 10:00:00,-1.68024,-0.77632,1.850913072,0.6297600000000001,0.18368,0.656,-2.31,-0.96,2.501539526,-1.59024,0.38368,1.6358708996,0.6297600000000001,0.18368,0.656,-2.22,0.2,2.228990803
2020-02-04 10:30:00,-0.6095200000000001,-0.70986,0.9356366015,0.9604800000000001,0.28014,1.0005,-1.57,-0.99,1.8560711193000001,-0.5095200000000001,0.48014000000000007,0.7001035995,0.9604800000000001,0.28014,1.0005,-1.47,0.2,1.4835430563
2020-02-04 11:00:00,-0.17968,-0.7032400000000001,0.7258315232,1.12032,0.32676000000000005,1.167,-1.3,-1.03,1.6585837332,-0.08968000000000001,0.49676000000000003,0.5047900554,1.12032,0.32676000000000005,1.167,-1.21,0.17,1.2218837915
2020-02-04 11:30:00,-0.6752800000000001,-0.78654,1.0366524249,0.83472,0.24346,0.8695,-1.51,-1.03,1.8278402556,-0.58528,0.41346000000000005,0.7165904339,0.83472,0.24346,0.8695,-1.42,0.17,1.4301398533
2020-02-04 12:00:00,-0.9064000000000001,-0.8102,1.2157240641,0.7536,0.21980000000000002,0.785,-1.6600000000000001,-1.03,1.9535864455,-0.8164,0.38980000000000004,0.9046839227000001,0.7536,0.21980000000000002,0.785,-1.57,0.17,1.5791770008000001
2020-02-04 12:30:00,-2.06696,-0.8207800000000001,2.2239612069,0.44304000000000004,0.12922,0.4615,-2.51,-0.9500000000000001,2.6837660107,-1.96696,0.36922000000000005,2.0013133313,0.44304000000000004,0.12922,0.4615,-2.41,0.24,2.4219207254
2020-02-04 13:00:00,-1.3993600000000002,-0.7689800000000001,1.5967274813999999,0.6206400000000001,0.18102000000000001,0.6465000000000001,-2.02,-0.9500000000000001,2.2322410264,-1.29936,0.42102000000000006,1.3658675814,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.92,0.24,1.9349418595999999
2020-02-04 13:30:00,-1.84896,-0.8267800000000001,2.0253933569,0.49104000000000003,0.14322000000000001,0.5115000000000001,-2.34,-0.97,2.5330811278,-1.74896,0.35322000000000003,1.7842716861999999,0.49104000000000003,0.14322000000000001,0.5115000000000001,-2.24,0.21,2.2498222152
2020-02-04 14:00:00,-1.9077600000000001,-0.84518,2.0865947019,0.46224000000000004,0.13482000000000002,0.48150000000000004,-2.37,-0.98,2.5646247289,-1.80776,0.34482,1.8403524254999999,0.46224000000000004,0.13482000000000002,0.48150000000000004,-2.27,0.21,2.2796929618
2020-02-04 14:30:00,-1.84456,-0.7875800000000001,2.0056629453,0.38544,0.11242,0.4015,-2.23,-0.9,2.4047661009,-1.74456,0.39242000000000005,1.7881507347,0.38544,0.11242,0.4015,-2.13,0.28,2.1483249289
2020-02-04 15:00:00,-1.7608000000000001,-0.7294,1.905896377,0.37920000000000004,0.1106,0.395,-2.14,-0.84,2.2989562849,-1.6608,0.4506,1.7208419451,0.37920000000000004,0.1106,0.395,-2.04,0.34,2.0681392603
2020-02-04 15:30:00,-2.26024,-0.74882,2.3810536008,0.20976000000000003,0.061180000000000005,0.2185,-2.47,-0.81,2.5994230129,-2.16024,0.42118000000000005,2.2009155936,0.20976000000000003,0.061180000000000005,0.2185,-2.37,0.36,2.3971858501
2020-02-04 16:00:00,-2.17512,-0.7106600000000001,2.288271105,0.13488,0.03934,0.1405,-2.31,-0.75,2.4287033578,-2.07512,0.45934,2.1253508534,0.13488,0.03934,0.1405,-2.21,0.42,2.2495555117
2020-02-04 16:30:00,-2.41528,-0.6940400000000001,2.5130198965,0.054720000000000005,0.015960000000000002,0.057,-2.47,-0.71,2.5700194551999997,-2.31528,0.47596000000000005,2.3636961311,0.054720000000000005,0.015960000000000002,0.057,-2.37,0.46,2.4142286553
2020-02-04 17:00:00,-2.4752,-0.6411,2.5568778324,0.0648,0.0189,0.0675,-2.54,-0.66,2.6243475380000003,-2.3752,0.5289,2.4333742519,0.0648,0.0189,0.0675,-2.44,0.51,2.4927294278
2020-02-04 17:30:00,-2.75232,-0.12776,2.7552836515,0.007680000000000001,0.0022400000000000002,0.008,-2.76,-0.13,2.763059898,-2.75232,-0.12776,2.7552836515,0.007680000000000001,0.0022400000000000002,0.008,-2.76,-0.13,2.763059898
2020-02-04 18:00:00,-2.66584,-0.21712,2.6746670821,0.044160000000000005,0.01288,0.046,-2.71,-0.23,2.7197426349000002,-2.66584,-0.24712000000000003,2.6772693551,0.044160000000000005,0.01288,0.046,-2.71,-0.26,2.7224437552
2020-02-04 18:30:00,-2.5428800000000003,0.01666,2.5429345745000003,0.057120000000000004,0.01666,0.059500000000000004,-2.6,0.0,2.6,-2.5428800000000003,0.01666,2.5429345745000003,0.057120000000000004,0.01666,0.059500000000000004,-2.6,0.0,2.6
2020-02-04 19:00:00,-2.5263999999999998,0.0098,2.5264190072,0.033600000000000005,0.0098,0.035,-2.56,0.0,2.56,-2.5263999999999998,0.0098,2.5264190072,0.033600000000000005,0.0098,0.035,-2.56,0.0,2.56
2020-02-04 19:30:00,-2.4952,-0.5686,2.5591656844,0.0048000000000000004,0.0014,0.005,-2.5,-0.5700000000000001,2.5641567815,-2.4852,0.6214000000000001,2.5617097806,0.0048000000000000004,0.0014,0.005,-2.49,0.62,2.5660280590999998
2020-02-04 20:00:00,-2.3932,-0.12510000000000002,2.3964674523,0.016800000000000002,0.0049,0.0175,-2.41,-0.13,2.4135036772,-2.3932,0.0049,2.3932050163,0.016800000000000002,0.0049,0.0175,-2.41,0.0,2.41
2020-02-04 20:30:00,-2.26256,-0.22908,2.2741273931,0.03744,0.010920000000000001,0.039,-2.3,-0.24,2.3124878378,-2.26256,-0.30908,2.2835735591,0.03744,0.010920000000000001,0.039,-2.3,-0.32,2.3221541723
2020-02-04 21:00:00,-1.78488,-0.12434,1.7892057037,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.01,-0.19,2.0189601284,-1.78488,-0.27434000000000003,1.8058402615,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.01,-0.34,2.0385534087
2020-02-04 21:30:00,-1.7843200000000001,0.36124,1.8205197609,0.17568,0.05124,0.183,-1.96,0.31,1.9843638779,-1.7843200000000001,-0.11876,1.7882678211,0.17568,0.05124,0.183,-1.96,-0.17,1.9673586353
2020-02-04 22:00:00,-2.17928,0.17896,2.1866156498000002,0.030720000000000004,0.008960000000000001,0.032,-2.21,0.17,2.2165288178,-2.17928,0.24896000000000001,2.1934544445,0.030720000000000004,0.008960000000000001,0.032,-2.21,0.24,2.2229934773
2020-02-04 22:30:00,-1.8967200000000002,0.15554,1.9030868215,0.05328,0.015540000000000002,0.0555,-1.9500000000000002,0.14,1.9550191815,-1.8967200000000002,0.15554,1.9030868215,0.05328,0.015540000000000002,0.0555,-1.9500000000000002,0.14,1.9550191815
2020-02-04 23:00:00,-1.88496,0.15022000000000002,1.8909363421,0.03504,0.010220000000000002,0.036500000000000005,-1.92,0.14,1.9250974001,-1.88496,0.15022000000000002,1.8909363421,0.03504,0.010220000000000002,0.036500000000000005,-1.92,0.14,1.9250974001
2020-02-04 23:30:00,-1.30792,-0.38106,1.3623000587,0.20208,0.058940000000000006,0.21050000000000002,-1.51,-0.44,1.5728000509,-1.28792,0.6689400000000001,1.4512817266,0.20208,0.058940000000000006,0.21050000000000002,-1.49,0.61,1.6100310556
2020-02-05 00:00:00,-1.06232,0.07224000000000001,1.0647734031,0.24768,0.07224000000000001,0.258,-1.31,0.0,1.31,-1.06232,0.28224000000000005,1.0991738716,0.24768,0.07224000000000001,0.258,-1.31,0.21,1.3267252918
2020-02-05 00:30:00,-1.19376,0.19432000000000002,1.2094722816,0.18624000000000002,0.05432000000000001,0.194,-1.38,0.14,1.3870832708,-1.19376,0.19432000000000002,1.2094722816,0.18624000000000002,0.05432000000000001,0.194,-1.38,0.14,1.3870832708
2020-02-05 01:00:00,-1.27656,0.17892000000000002,1.2890375479,0.13344,0.03892,0.139,-1.4100000000000001,0.14,1.4169333082,-1.27656,0.17892000000000002,1.2890375479,0.13344,0.03892,0.139,-1.4100000000000001,0.14,1.4169333082
2020-02-05 01:30:00,-1.32816,0.17262000000000002,1.3393306724,0.11184000000000001,0.03262,0.1165,-1.44,0.14,1.4467895493,-1.32816,0.17262000000000002,1.3393306724,0.11184000000000001,0.03262,0.1165,-1.44,0.14,1.4467895493
2020-02-05 02:00:00,-1.08496,0.20272,1.1037362004,0.21504,0.06272000000000001,0.224,-1.3,0.14,1.3075167303,-1.08496,0.20272,1.1037362004,0.21504,0.06272000000000001,0.224,-1.3,0.14,1.3075167303
2020-02-05 02:30:00,-1.4868000000000001,0.1526,1.4946106516,0.0432,0.0126,0.045,-1.53,0.14,1.5363918771,-1.4868000000000001,0.1526,1.4946106516,0.0432,0.0126,0.045,-1.53,0.14,1.5363918771
2020-02-05 03:00:00,-1.09296,0.18872000000000003,1.1091333554,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.26,0.14,1.2677539193,-1.09296,0.18872000000000003,1.1091333554,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.26,0.14,1.2677539193
2020-02-05 03:30:00,-1.258,0.161,1.2682606199,0.07200000000000001,0.021,0.075,-1.33,0.14,1.3373481221999999,-1.258,0.161,1.2682606199,0.07200000000000001,0.021,0.075,-1.33,0.14,1.3373481221999999
2020-02-05 04:00:00,-1.8083200000000001,0.14924,1.814467911,0.03168,0.00924,0.033,-1.8399999999999999,0.14,1.8453184007,-1.8083200000000001,0.14924,1.814467911,0.03168,0.00924,0.033,-1.8399999999999999,0.14,1.8453184007
2020-02-05 04:30:00,-1.93168,0.14826,1.9373612595,0.02832,0.00826,0.029500000000000002,-1.96,0.14,1.9649936387,-1.93168,0.14826,1.9373612595,0.02832,0.00826,0.029500000000000002,-1.96,0.14,1.9649936387
2020-02-05 05:00:00,-1.56704,0.14378000000000002,1.5736222704,0.012960000000000001,0.0037800000000000004,0.0135,-1.58,0.14,1.5861904047,-1.56704,0.14378000000000002,1.5736222704,0.012960000000000001,0.0037800000000000004,0.0135,-1.58,0.14,1.5861904047
2020-02-05 05:30:00,-1.6462400000000001,-0.13432000000000002,1.6517106284,0.05376,0.015680000000000003,0.056,-1.7000000000000002,-0.15,1.7066048166,-1.6462400000000001,-0.13432000000000002,1.6517106284,0.05376,0.015680000000000003,0.056,-1.7000000000000002,-0.15,1.7066048166
2020-02-05 06:00:00,-1.88672,0.015540000000000002,1.8867839966000002,0.05328,0.015540000000000002,0.0555,-1.94,0.0,1.94,-1.88672,0.015540000000000002,1.8867839966000002,0.05328,0.015540000000000002,0.0555,-1.94,0.0,1.94
2020-02-05 06:30:00,-1.8243200000000002,-0.09626000000000001,1.8268578078000002,0.11568,0.033740000000000006,0.12050000000000001,-1.94,-0.13,1.9443507914,-1.8243200000000002,-0.09626000000000001,1.8268578078000002,0.11568,0.033740000000000006,0.12050000000000001,-1.94,-0.13,1.9443507914
2020-02-05 07:00:00,-1.57448,-0.44964000000000004,1.6374258456000002,0.27552000000000004,0.08036,0.28700000000000003,-1.85,-0.53,1.9244219911,-1.53448,0.43036,1.5936871086000002,0.27552000000000004,0.08036,0.28700000000000003,-1.81,0.35000000000000003,1.8435292241
2020-02-05 07:30:00,-1.8953600000000002,-0.19698000000000002,1.9055683273000001,0.28464,0.08302000000000001,0.29650000000000004,-2.18,-0.28,2.1979080963,-1.88536,-0.05698,1.8862208381,0.28464,0.08302000000000001,0.29650000000000004,-2.17,-0.14,2.1745114394
2020-02-05 08:00:00,-2.66376,-0.27068000000000003,2.6774773575,0.06624000000000001,0.01932,0.069,-2.73,-0.29,2.7453597214,-2.66376,-0.27068000000000003,2.6774773575,0.06624000000000001,0.01932,0.069,-2.73,-0.29,2.7453597214
2020-02-05 08:30:00,-2.79184,-0.35012000000000004,2.813708336,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.86,-0.37,2.8838342532,-2.79184,-0.35012000000000004,2.813708336,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.86,-0.37,2.8838342532
2020-02-05 09:00:00,-3.086,-0.4055,3.1125273091,0.084,0.0245,0.08750000000000001,-3.17,-0.43,3.1990311033,-3.086,-0.4055,3.1125273091,0.084,0.0245,0.08750000000000001,-3.17,-0.43,3.1990311033
2020-02-05 09:30:00,-2.94904,-0.37722000000000006,2.9730677507000003,0.18096,0.05278000000000001,0.1885,-3.13,-0.43,3.159398677,-2.94904,-0.37722000000000006,2.9730677507000003,0.18096,0.05278000000000001,0.1885,-3.13,-0.43,3.159398677
2020-02-05 10:00:00,-3.64872,-0.37796,3.6682436397,0.041280000000000004,0.01204,0.043000000000000003,-3.69,-0.39,3.7105525195,-3.65872,-0.36796,3.677176444,0.041280000000000004,0.01204,0.043000000000000003,-3.7,-0.38,3.7194623267
2020-02-05 10:30:00,-2.9224,-0.9257000000000001,3.0655084815,0.11760000000000001,0.034300000000000004,0.12250000000000001,-3.04,-0.96,3.1879774151999998,-2.8224,0.26430000000000003,2.8347480046999998,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.94,0.23,2.9489828755
2020-02-05 11:00:00,-3.28328,-0.9905400000000001,3.4294455893,0.06672,0.01946,0.0695,-3.35,-1.01,3.4989426974,-3.17328,0.18946000000000002,3.178930803,0.06672,0.01946,0.0695,-3.24,0.17,3.2444568112
2020-02-05 11:30:00,-2.9518400000000002,-0.92512,3.0934133898,0.18816000000000002,0.054880000000000005,0.196,-3.14,-0.98,3.2893768407,-2.85184,0.24488000000000001,2.8623342921,0.18816000000000002,0.054880000000000005,0.196,-3.04,0.19,3.045931713
2020-02-05 12:00:00,-3.14832,-0.57326,3.2000852879,0.09168000000000001,0.026740000000000003,0.0955,-3.24,-0.6000000000000001,3.2950872523,-3.11832,-0.20326000000000002,3.1249374794,0.09168000000000001,0.026740000000000003,0.0955,-3.21,-0.23,3.2182293268
2020-02-05 12:30:00,-2.6681600000000003,-0.31738000000000005,2.6869700129,0.11184000000000001,0.03262,0.1165,-2.7800000000000002,-0.35000000000000003,2.8019457525,-2.6681600000000003,-0.31738000000000005,2.6869700129,0.11184000000000001,0.03262,0.1165,-2.7800000000000002,-0.35000000000000003,2.8019457525
2020-02-05 13:00:00,-2.6832000000000003,-0.31010000000000004,2.7010598383,0.1368,0.039900000000000005,0.14250000000000002,-2.8200000000000003,-0.35000000000000003,2.8416368522,-2.6832000000000003,-0.31010000000000004,2.7010598383,0.1368,0.039900000000000005,0.14250000000000002,-2.8200000000000003,-0.35000000000000003,2.8416368522
2020-02-05 13:30:00,-2.28632,-0.28976,2.3046084266,0.34368000000000004,0.10024000000000001,0.358,-2.63,-0.39,2.6587591091,-2.28632,-0.28976,2.3046084266,0.34368000000000004,0.10024000000000001,0.358,-2.63,-0.39,2.6587591091
2020-02-05 14:00:00,-2.4318400000000002,-0.31012,2.4515342543,0.30816000000000004,0.08988,0.321,-2.74,-0.4,2.769043156,-2.4318400000000002,-0.30012,2.4502893299,0.30816000000000004,0.08988,0.321,-2.74,-0.39,2.7676163029
2020-02-05 14:30:00,-2.61464,-0.30552,2.6324294482,0.25536000000000003,0.07448,0.266,-2.87,-0.38,2.8950474953,-2.6246400000000003,-0.30552,2.6423621251,0.25536000000000003,0.07448,0.266,-2.88,-0.38,2.9049612734
2020-02-05 15:00:00,-2.48368,-0.27274000000000004,2.4986103037,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.68,-0.33,2.70024073,-2.48368,-0.27274000000000004,2.4986103037,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.68,-0.33,2.70024073
2020-02-05 15:30:00,-4.42416,-0.32538,4.4361090891,0.01584,0.00462,0.0165,-4.44,-0.33,4.4522466239,-4.42416,-0.32538,4.4361090891,0.01584,0.00462,0.0165,-4.44,-0.33,4.4522466239
2020-02-05 16:00:00,-2.9146400000000003,-0.70552,2.9988138989,0.015360000000000002,0.0044800000000000005,0.016,-2.93,-0.71,3.0147968422,-2.8346400000000003,0.17448000000000002,2.8400047887,0.015360000000000002,0.0044800000000000005,0.016,-2.85,0.17,2.8550656735
2020-02-05 16:30:00,-2.42648,-0.13314,2.4301299245,0.023520000000000003,0.006860000000000001,0.0245,-2.45,-0.14,2.45399674,-2.42648,-0.12314000000000001,2.4296025704,0.023520000000000003,0.006860000000000001,0.0245,-2.45,-0.13,2.4534465554000002
2020-02-05 17:00:00,-2.5208,-0.13440000000000002,2.52438032,0.019200000000000002,0.0056,0.02,-2.54,-0.14,2.5438553418,-2.5208,-0.12440000000000001,2.5238676669,0.019200000000000002,0.0056,0.02,-2.54,-0.13,2.5433245959
2020-02-05 17:30:00,-2.47248,-0.16864,2.4782245257,0.10752,0.031360000000000006,0.112,-2.58,-0.2,2.587740327,-2.47248,-0.15864,2.4775641263,0.10752,0.031360000000000006,0.112,-2.58,-0.19,2.5869866641
2020-02-05 18:00:00,4.13624,0.8318200000000001,4.2190527195,3.36624,0.98182,3.5065,0.77,-0.15,0.7844743463,4.13624,0.8318200000000001,4.2190527195,3.36624,0.98182,3.5065,0.77,-0.15,0.7844743463
2020-02-05 18:30:00,-2.53608,0.16156,2.5412208483,0.07392,0.021560000000000003,0.077,-2.61,0.14,2.6137520923,-2.53608,0.07156000000000001,2.5370893954,0.07392,0.021560000000000003,0.077,-2.61,0.05,2.6104788833
2020-02-05 19:00:00,-2.58936,0.00602,2.5893669979,0.020640000000000002,0.00602,0.021500000000000002,-2.61,0.0,2.61,-2.58936,0.00602,2.5893669979,0.020640000000000002,0.00602,0.021500000000000002,-2.61,0.0,2.61
2020-02-05 19:30:00,-2.36808,0.06556000000000001,2.3689873364,0.12192000000000001,0.03556,0.127,-2.49,0.03,2.4901807163000003,-2.36808,0.055560000000000005,2.3687316859,0.12192000000000001,0.03556,0.127,-2.49,0.02,2.49008032
2020-02-05 20:00:00,-2.42424,-0.53332,2.4822106679,0.12576,0.036680000000000004,0.131,-2.55,-0.5700000000000001,2.6129293906,-2.42424,0.63668,2.5064518746999997,0.12576,0.036680000000000004,0.131,-2.55,0.6000000000000001,2.6196373795
2020-02-05 20:30:00,-2.43952,-0.5523600000000001,2.5012715566,0.060480000000000006,0.017640000000000003,0.063,-2.5,-0.5700000000000001,2.5641567815,-2.43952,0.57764,2.5069754287,0.060480000000000006,0.017640000000000003,0.063,-2.5,0.56,2.5619523805
2020-02-05 21:00:00,-2.19728,0.029960000000000004,2.1974842434,0.10272,0.029960000000000004,0.107,-2.3,0.0,2.3,-2.19728,0.029960000000000004,2.1974842434,0.10272,0.029960000000000004,0.107,-2.3,0.0,2.3
2020-02-05 21:30:00,-2.67976,0.008820000000000001,2.6797745148,0.030240000000000003,0.008820000000000001,0.0315,-2.71,0.0,2.71,-2.67976,0.008820000000000001,2.6797745148,0.030240000000000003,0.008820000000000001,0.0315,-2.71,0.0,2.71
2020-02-05 22:00:00,-2.13888,0.09366000000000001,2.1409296696,0.08112000000000001,0.02366,0.0845,-2.22,0.07,2.2211033294,-2.13888,0.11366000000000001,2.141897815,0.08112000000000001,0.02366,0.0845,-2.22,0.09,2.2218235754
2020-02-05 22:30:00,-1.8136,0.3452,1.8461603397,0.0864,0.0252,0.09,-1.9,0.32,1.9267589367,-1.8136,0.1952,1.8240745599000001,0.0864,0.0252,0.09,-1.9,0.17,1.9075901027
2020-02-05 23:00:00,-1.75936,0.031020000000000002,1.7596334419000002,0.14064000000000002,0.04102,0.14650000000000002,-1.9,-0.01,1.9000263156,-1.75936,0.20102,1.7708067794,0.14064000000000002,0.04102,0.14650000000000002,-1.9,0.16,1.9067249408
2020-02-05 23:30:00,-1.6724,0.6468,1.7931179548,0.057600000000000005,0.016800000000000002,0.06,-1.73,0.63,1.8411409506,-1.6824,-0.4732,1.7476807489000001,0.057600000000000005,0.016800000000000002,0.06,-1.74,-0.49,1.8076780687
2020-02-06 00:00:00,-2.31984,-0.37412,2.349813482,0.02016,0.005880000000000001,0.021,-2.34,-0.38,2.3706539182,-2.27984,0.6058800000000001,2.3589745654,0.02016,0.005880000000000001,0.021,-2.3,0.6000000000000001,2.3769728648
2020-02-06 00:30:00,-1.60104,0.15428,1.6084562164,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.65,0.14,1.6559287424,-1.60104,0.15428,1.6084562164,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.65,0.14,1.6559287424
2020-02-06 01:00:00,-1.6351200000000001,0.16184,1.6431097345999999,0.07488,0.021840000000000002,0.078,-1.71,0.14,1.7157214226000002,-1.6351200000000001,0.16184,1.6431097345999999,0.07488,0.021840000000000002,0.078,-1.71,0.14,1.7157214226000002
2020-02-06 01:30:00,-1.38144,0.17458,1.3924276103,0.11856000000000001,0.03458,0.12350000000000001,-1.5,0.14,1.5065191668,-1.38144,0.17458,1.3924276103,0.11856000000000001,0.03458,0.12350000000000001,-1.5,0.14,1.5065191668
2020-02-06 02:00:00,-1.67496,0.15022000000000002,1.6816828030000002,0.03504,0.010220000000000002,0.036500000000000005,-1.71,0.14,1.7157214226000002,-1.67496,0.15022000000000002,1.6816828030000002,0.03504,0.010220000000000002,0.036500000000000005,-1.71,0.14,1.7157214226000002
2020-02-06 02:30:00,-1.10208,0.18606,1.1176755567,0.15792,0.046060000000000004,0.1645,-1.26,0.14,1.2677539193,-1.10208,0.18606,1.1176755567,0.15792,0.046060000000000004,0.1645,-1.26,0.14,1.2677539193
2020-02-06 03:00:00,-1.10992,0.19544,1.1269956522,0.19008000000000003,0.05544,0.198,-1.3,0.14,1.3075167303,-1.10992,0.19544,1.1269956522,0.19008000000000003,0.05544,0.198,-1.3,0.14,1.3075167303
2020-02-06 03:30:00,-1.20752,0.17864000000000002,1.2206624431,0.13248000000000001,0.03864,0.138,-1.34,0.14,1.3472935834,-1.21752,0.17864000000000002,1.2305556469,0.13248000000000001,0.03864,0.138,-1.35,0.14,1.3572398462
2020-02-06 04:00:00,-1.1617600000000001,0.18032,1.1756707022,0.13824,0.04032,0.14400000000000002,-1.3,0.14,1.3075167303,-1.1617600000000001,0.18032,1.1756707022,0.13824,0.04032,0.14400000000000002,-1.3,0.14,1.3075167303
2020-02-06 04:30:00,-1.37232,0.15974000000000002,1.3815857013000001,0.06768,0.01974,0.07050000000000001,-1.44,0.14,1.4467895493,-1.37232,0.15974000000000002,1.3815857013000001,0.06768,0.01974,0.07050000000000001,-1.44,0.14,1.4467895493
2020-02-06 05:00:00,-1.12912,0.18984,1.1449677725,0.17088,0.04984,0.178,-1.3,0.14,1.3075167303,-1.12912,0.18984,1.1449677725,0.17088,0.04984,0.178,-1.3,0.14,1.3075167303
2020-02-06 05:30:00,-1.04336,0.20902,1.0640909031,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.28,0.14,1.2876334882,-1.04336,0.20902,1.0640909031,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.28,0.14,1.2876334882
2020-02-06 06:00:00,-1.4939200000000001,0.048440000000000004,1.4947051214,0.16608,0.048440000000000004,0.17300000000000001,-1.6600000000000001,0.0,1.6600000000000001,-1.4939200000000001,0.048440000000000004,1.4947051214,0.16608,0.048440000000000004,0.17300000000000001,-1.6600000000000001,0.0,1.6600000000000001
2020-02-06 06:30:00,-1.77264,-0.09702000000000001,1.7752930603000001,0.14736000000000002,0.042980000000000004,0.1535,-1.92,-0.14,1.9250974001,-1.77264,-0.08702000000000001,1.7747746477000002,0.14736000000000002,0.042980000000000004,0.1535,-1.92,-0.13,1.9243960091
2020-02-06 07:00:00,-1.344,-0.0245,1.3442232887,0.396,0.1155,0.41250000000000003,-1.74,-0.14,1.7456230979,-1.344,-0.0145,1.3440782157,0.396,0.1155,0.41250000000000003,-1.74,-0.13,1.7448495636999999
2020-02-06 07:30:00,-2.11552,-0.09286000000000001,2.1175570476,0.26448000000000005,0.07714,0.2755,-2.38,-0.17,2.3860637041,-2.11552,-0.08286,2.1171420949,0.26448000000000005,0.07714,0.2755,-2.38,-0.16,2.3853720884
2020-02-06 08:00:00,-2.03656,-0.14108,2.0414407167,0.37344000000000005,0.10892,0.389,-2.41,-0.25,2.422932108,-2.03656,-0.13108,2.0407740198,0.37344000000000005,0.10892,0.389,-2.41,-0.24,2.4219207254
2020-02-06 08:30:00,-2.59208,-0.35394000000000003,2.6161330719,0.15792,0.046060000000000004,0.1645,-2.75,-0.4,2.7789386463,-2.58208,-0.17394,2.5879320412,0.15792,0.046060000000000004,0.1645,-2.74,-0.22,2.7488179278000002
2020-02-06 09:00:00,-3.05328,-0.33054,3.071119576,0.06672,0.01946,0.0695,-3.12,-0.35000000000000003,3.1395700343,-3.05328,-0.32054000000000005,3.0700593887,0.06672,0.01946,0.0695,-3.12,-0.34,3.1384709653
2020-02-06 09:30:00,-2.69896,-0.26428,2.7118681753000002,0.19104000000000002,0.055720000000000006,0.199,-2.89,-0.32,2.9076622913,-2.7089600000000003,-0.27428,2.7228099089,0.19104000000000002,0.055720000000000006,0.199,-2.9,-0.33,2.9187154709
2020-02-06 10:00:00,-2.6037600000000003,-0.28068000000000004,2.6188446689,0.06624000000000001,0.01932,0.069,-2.67,-0.30000000000000004,2.6868010719,-2.6037600000000003,-0.28068000000000004,2.6188446689,0.06624000000000001,0.01932,0.069,-2.67,-0.30000000000000004,2.6868010719
2020-02-06 10:30:00,-2.12984,-0.18912,2.1382200074,0.14016,0.04088000000000001,0.146,-2.27,-0.23,2.2816222299,-2.12984,-0.17912,2.1373587439,0.14016,0.04088000000000001,0.146,-2.27,-0.22,2.2806358762
2020-02-06 11:00:00,-2.2484,-0.2187,2.2590113435,0.1416,0.0413,0.14750000000000002,-2.39,-0.26,2.4041006634,-2.2484,-0.2187,2.2590113435,0.1416,0.0413,0.14750000000000002,-2.39,-0.26,2.4041006634
2020-02-06 11:30:00,-2.19848,-0.20414000000000002,2.2079373746,0.19152000000000002,0.05586000000000001,0.1995,-2.39,-0.26,2.4041006634,-2.19848,-0.20414000000000002,2.2079373746,0.19152000000000002,0.05586000000000001,0.1995,-2.39,-0.26,2.4041006634
2020-02-06 12:00:00,-2.48376,-0.21318,2.4928917847,0.12624000000000002,0.036820000000000006,0.1315,-2.61,-0.25,2.6219458423,-2.48376,-0.20318000000000003,2.4920565503,0.12624000000000002,0.036820000000000006,0.1315,-2.61,-0.24,2.6210112552
2020-02-06 12:30:00,-1.32456,-0.14008,1.3319465455000001,0.44544000000000006,0.12992,0.464,-1.77,-0.27,1.7904747974,-1.32456,-0.13008,1.3309320043000001,0.44544000000000006,0.12992,0.464,-1.77,-0.26,1.7889941308
2020-02-06 13:00:00,-2.32472,-0.27346000000000004,2.3407484807,0.12528,0.03654,0.1305,-2.45,-0.31,2.4695343691,-2.32472,-0.26346,2.3396013015,0.12528,0.03654,0.1305,-2.45,-0.30000000000000004,2.4682990094
2020-02-06 13:30:00,-2.3464,-0.2977,2.3652099801,0.2136,0.0623,0.2225,-2.56,-0.36,2.5851885811,-2.3464,-0.2877,2.3639721339,0.2136,0.0623,0.2225,-2.56,-0.35000000000000003,2.5838150089000003
2020-02-06 14:00:00,-1.6706400000000001,-0.23102000000000003,1.6865373551,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.01,-0.33,2.0369094236,-1.6706400000000001,-0.22102000000000002,1.6851966799,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.01,-0.32,2.0353132437
