Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 14:30:00,-1.30416,-0.16288000000000002,1.3142919006,0.43584000000000006,0.12712,0.454,-1.74,-0.29,1.7640011338,-1.30416,-0.15288000000000002,1.3130900959,0.43584000000000006,0.12712,0.454,-1.74,-0.28,1.7623847480000001
2020-02-06 15:00:00,-1.45632,-0.12976000000000001,1.4620894637,0.34368000000000004,0.10024000000000001,0.358,-1.8,-0.23,1.8146349495,-1.45632,-0.11976,1.4612359152,0.34368000000000004,0.10024000000000001,0.358,-1.8,-0.22,1.8133946068
2020-02-06 15:30:00,-2.6636,-0.2223,2.6728603125,0.0264,0.0077,0.0275,-2.69,-0.23,2.6998148085,-2.6636,-0.21230000000000002,2.6720472021,0.0264,0.0077,0.0275,-2.69,-0.22,2.6989812893
2020-02-06 16:00:00,-3.11656,-0.17608000000000001,3.1215301376,0.01344,0.003920000000000001,0.014,-3.13,-0.18,3.1351714467,-3.11656,-0.16608,3.1209820249,0.01344,0.003920000000000001,0.014,-3.13,-0.17,3.1346132138
2020-02-06 16:30:00,-2.51424,-0.40832,2.5471804019,0.00576,0.00168,0.006,-2.52,-0.41000000000000003,2.5531353274,-2.46424,0.14168,2.468309543,0.00576,0.00168,0.006,-2.47,0.14,2.4739644298
2020-02-06 17:00:00,-2.65664,-0.6790200000000001,2.7420438089,0.00336,0.0009800000000000002,0.0035,-2.66,-0.68,2.7455418409,-2.55664,0.52098,2.6091815287999998,0.00336,0.0009800000000000002,0.0035,-2.56,0.52,2.6122786988
2020-02-06 17:30:00,-2.7800000000000002,-0.36,2.8032124429,0.0,0.0,0.0,-2.7800000000000002,-0.36,2.8032124429,-2.7800000000000002,0.29,2.7950849719,0.0,0.0,0.0,-2.7800000000000002,0.29,2.7950849719
2020-02-06 18:00:00,4.16808,1.2169400000000001,4.3421001658,3.41808,0.99694,3.5605,0.75,0.22,0.7816009212,4.15808,0.44694000000000006,4.1820311632,3.41808,0.99694,3.5605,0.74,-0.55,0.9220086767000001
2020-02-06 18:30:00,-2.49232,0.5472400000000001,2.5516917134,0.12768000000000002,0.03724,0.133,-2.62,0.51,2.6691759028,-2.58232,-0.51276,2.6327361053000002,0.12768000000000002,0.03724,0.133,-2.71,-0.55,2.7652486326
2020-02-06 19:00:00,-2.64,0.52,2.6907248094,0.0,0.0,0.0,-2.64,0.52,2.6907248094,-2.74,-0.53,2.7907884191,0.0,0.0,0.0,-2.74,-0.53,2.7907884191
2020-02-06 19:30:00,-2.70216,0.54812,2.7571913608000003,0.027840000000000004,0.00812,0.029,-2.73,0.54,2.7828941769,-2.79216,-0.52188,2.8405133691,0.027840000000000004,0.00812,0.029,-2.8200000000000003,-0.53,2.8693727538
2020-02-06 20:00:00,-2.74536,0.5530200000000001,2.8005057847,0.044640000000000006,0.01302,0.0465,-2.79,0.54,2.8417776127,-2.75536,-0.49698000000000003,2.7998210389000002,0.044640000000000006,0.01302,0.0465,-2.8,-0.51,2.8460674623
2020-02-06 20:30:00,-2.69856,-0.38208000000000003,2.7254744908,0.06144000000000001,0.017920000000000002,0.064,-2.76,-0.4,2.7888348821999998,-2.69856,0.47792,2.7405535207,0.06144000000000001,0.017920000000000002,0.064,-2.76,0.46,2.7980707639
2020-02-06 21:00:00,-2.3292,0.6319,2.4133939276,0.0408,0.0119,0.0425,-2.37,0.62,2.4497550898,-2.3892,-0.5181,2.4447298931,0.0408,0.0119,0.0425,-2.43,-0.53,2.4871268564
2020-02-06 21:30:00,-1.8204,-0.014700000000000001,1.8204593514,0.18960000000000002,0.0553,0.1975,-2.01,-0.07,2.0112185361,-1.8204,0.3153,1.8475037889,0.18960000000000002,0.0553,0.1975,-2.01,0.26,2.0267461607
2020-02-06 22:00:00,-2.44408,-0.49494000000000005,2.4936905682,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.5300000000000002,-0.52,2.5828859828,-2.38408,0.68506,2.4805532951,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.47,0.66,2.5566579748000002
2020-02-06 22:30:00,-1.56952,0.26264000000000004,1.5913430805000002,0.18048,0.052640000000000006,0.188,-1.75,0.21,1.7625549637,-1.56952,0.19264,1.5812979479,0.18048,0.052640000000000006,0.188,-1.75,0.14,1.7555910686
2020-02-06 23:00:00,-1.8052000000000001,-0.2736,1.825815982,0.12480000000000001,0.0364,0.13,-1.9300000000000002,-0.31,1.9547378341,-1.7752,0.5264,1.8516025490999999,0.12480000000000001,0.0364,0.13,-1.9,0.49,1.9621671692
2020-02-06 23:30:00,-1.71216,0.6256200000000001,1.8228802072999999,0.08784,0.02562,0.0915,-1.8,0.6000000000000001,1.8973665961,-1.8021600000000002,-0.37438000000000005,1.840636045,0.08784,0.02562,0.0915,-1.8900000000000001,-0.4,1.9318643845
2020-02-07 00:00:00,-1.74208,-0.46144,1.8021569299,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.8399999999999999,-0.49,1.9041270966,-1.6520800000000002,0.7085600000000001,1.7976166443000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.75,0.68,1.8774717042
2020-02-07 00:30:00,-1.09896,-0.39928,1.169246595,0.31104000000000004,0.09072000000000001,0.324,-1.4100000000000001,-0.49,1.4927156461,-1.02896,0.7907200000000001,1.2976890228,0.31104000000000004,0.09072000000000001,0.324,-1.34,0.7000000000000001,1.5118200951
2020-02-07 01:00:00,-1.4126400000000001,-0.42702,1.4757702565000002,0.14736000000000002,0.042980000000000004,0.1535,-1.56,-0.47000000000000003,1.6292636374,-1.32264,0.7429800000000001,1.5170352171,0.14736000000000002,0.042980000000000004,0.1535,-1.47,0.7000000000000001,1.6281584689000002
2020-02-07 01:30:00,-1.0667200000000001,-0.42196000000000006,1.1471450649000001,0.23328000000000002,0.06804,0.243,-1.3,-0.49,1.3892803893,-0.96672,0.7680400000000001,1.2346793106,0.23328000000000002,0.06804,0.243,-1.2,0.7000000000000001,1.3892443989
2020-02-07 02:00:00,-1.8058400000000001,-0.45712,1.8627981104,0.044160000000000005,0.01288,0.046,-1.85,-0.47000000000000003,1.908769237,-1.71584,0.7028800000000001,1.8542241503999999,0.044160000000000005,0.01288,0.046,-1.76,0.6900000000000001,1.890423233
2020-02-07 02:30:00,-1.52648,-0.44564000000000004,1.5902000503,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.6099999999999999,-0.47000000000000003,1.6772000477,-1.43648,0.7143600000000001,1.6043020289,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.52,0.6900000000000001,1.6692812825
2020-02-07 03:00:00,-1.61576,-0.43668,1.6737293091,0.11424000000000001,0.03332,0.11900000000000001,-1.73,-0.47000000000000003,1.7927074496,-1.52576,0.7333200000000001,1.6928383857,0.11424000000000001,0.03332,0.11900000000000001,-1.6400000000000001,0.7000000000000001,1.7831432921
2020-02-07 03:30:00,-1.34448,-0.42464,1.4099452472,0.15552000000000002,0.045360000000000004,0.162,-1.5,-0.47000000000000003,1.5719096665999999,-1.24448,0.74536,1.4506177994,0.15552000000000002,0.045360000000000004,0.162,-1.4,0.7000000000000001,1.5652475842
2020-02-07 04:00:00,-1.77216,-0.46188,1.831361297,0.027840000000000004,0.00812,0.029,-1.8,-0.47000000000000003,1.8603494295,-1.67216,0.7081200000000001,1.815916573,0.027840000000000004,0.00812,0.029,-1.7000000000000002,0.7000000000000001,1.8384776311
2020-02-07 04:30:00,-1.38624,-0.34432,1.4283618589,0.05376,0.015680000000000003,0.056,-1.44,-0.36,1.4843180252,-1.34624,0.54568,1.4526282387,0.05376,0.015680000000000003,0.056,-1.4,0.53,1.4969635934
2020-02-07 05:00:00,-1.25328,0.17696,1.2657114995,0.12672,0.03696,0.132,-1.38,0.14,1.3870832708,-1.25328,0.17696,1.2657114995,0.12672,0.03696,0.132,-1.38,0.14,1.3870832708
2020-02-07 05:30:00,-1.17192,0.06944,1.1739754682,0.23808,0.06944,0.248,-1.4100000000000001,0.0,1.4100000000000001,-1.17192,0.06944,1.1739754682,0.23808,0.06944,0.248,-1.4100000000000001,0.0,1.4100000000000001
2020-02-07 06:00:00,-2.00768,0.015260000000000001,2.0077379934,0.052320000000000005,0.015260000000000001,0.0545,-2.06,0.0,2.06,-2.00768,0.015260000000000001,2.0077379934,0.052320000000000005,0.015260000000000001,0.0545,-2.06,0.0,2.06
2020-02-07 06:30:00,-1.7990400000000002,-0.09472000000000001,1.8015317927,0.12096000000000001,0.035280000000000006,0.126,-1.92,-0.13,1.9243960091,-1.7990400000000002,-0.09472000000000001,1.8015317927,0.12096000000000001,0.035280000000000006,0.126,-1.92,-0.13,1.9243960091
2020-02-07 07:00:00,-1.91016,-0.11588000000000001,1.9136717064000002,0.21984,0.06412000000000001,0.229,-2.13,-0.18,2.1375921033,-1.92016,-0.11588000000000001,1.9236534511,0.21984,0.06412000000000001,0.229,-2.14,-0.18,2.1475567513
2020-02-07 07:30:00,-2.42936,-0.38898000000000005,2.4603039345,0.14064000000000002,0.04102,0.14650000000000002,-2.5700000000000003,-0.43,2.6057244674,-2.39936,0.02102,2.3994520729,0.14064000000000002,0.04102,0.14650000000000002,-2.54,-0.02,2.5400787389
2020-02-07 08:00:00,-2.66592,-0.34506000000000003,2.6881584496,0.15408000000000002,0.04494,0.1605,-2.8200000000000003,-0.39,2.8468403538000002,-2.65592,-0.21506000000000003,2.6646128893,0.15408000000000002,0.04494,0.1605,-2.81,-0.26,2.8220028349
2020-02-07 08:30:00,-2.81208,-0.36144000000000004,2.8352130079,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.91,-0.39,2.9360177111,-2.81208,-0.36144000000000004,2.8352130079,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.91,-0.39,2.9360177111
2020-02-07 09:00:00,-2.66696,-0.35078000000000004,2.6899297853,0.20304000000000003,0.05922,0.21150000000000002,-2.87,-0.41000000000000003,2.8991378029,-2.66696,-0.35078000000000004,2.6899297853,0.20304000000000003,0.05922,0.21150000000000002,-2.87,-0.41000000000000003,2.8991378029
2020-02-07 09:30:00,-2.97528,-0.35654,2.996566677,0.11472,0.033460000000000004,0.11950000000000001,-3.09,-0.39,3.1145144084,-2.97528,-0.35654,2.996566677,0.11472,0.033460000000000004,0.11950000000000001,-3.09,-0.39,3.1145144084
2020-02-07 10:00:00,-2.61312,-0.34216,2.6354258859,0.26688,0.07784,0.278,-2.88,-0.42,2.9104638806,-2.61312,-0.33216,2.6341462374,0.26688,0.07784,0.278,-2.88,-0.41000000000000003,2.9090376416
2020-02-07 10:30:00,-2.12272,-0.29496,2.1431149293,0.25728,0.07504000000000001,0.268,-2.38,-0.37,2.4085887984,-2.13272,-0.29496,2.1530202043,0.25728,0.07504000000000001,0.268,-2.39,-0.37,2.4184705911
2020-02-07 11:00:00,-2.12512,-0.28566,2.1442333478,0.25488,0.07434,0.2655,-2.38,-0.36,2.4070729112,-2.13512,-0.27566,2.1528413434,0.25488,0.07434,0.2655,-2.39,-0.35000000000000003,2.4154916684
2020-02-07 11:30:00,-1.95648,-0.28564,1.9772213331000001,0.32352000000000003,0.09436000000000001,0.337,-2.2800000000000002,-0.38,2.3114497615,-1.95648,-0.27564,1.9758014576,0.32352000000000003,0.09436000000000001,0.337,-2.2800000000000002,-0.37,2.3098268333
2020-02-07 12:00:00,-1.64944,-0.26442000000000004,1.6705,0.43056000000000005,0.12558,0.4485,-2.08,-0.39,2.1162466775,-1.64944,-0.25442000000000004,1.6689463293,0.43056000000000005,0.12558,0.4485,-2.08,-0.38,2.1144266362
2020-02-07 12:30:00,-2.00504,-0.20272,2.0152619681,0.26496000000000003,0.07728,0.276,-2.27,-0.28,2.2872035327,-2.00504,-0.19272,2.014280616,0.26496000000000003,0.07728,0.276,-2.27,-0.27,2.2860008749
2020-02-07 13:00:00,-1.8816000000000002,-0.1288,1.8860031813,0.27840000000000004,0.08120000000000001,0.29,-2.16,-0.21,2.170184324,-1.8816000000000002,-0.1288,1.8860031813,0.27840000000000004,0.08120000000000001,0.29,-2.16,-0.21,2.170184324
2020-02-07 13:30:00,-2.00304,-0.18922000000000003,2.0119576164,0.27696000000000004,0.08078,0.28850000000000003,-2.2800000000000002,-0.27,2.2959311836,-2.00304,-0.17922000000000002,2.0110417823,0.27696000000000004,0.08078,0.28850000000000003,-2.2800000000000002,-0.26,2.2947766776
2020-02-07 14:00:00,-1.87064,-0.19102000000000002,1.8803676901,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.21,-0.29,2.2289459392,-1.87064,-0.18102000000000001,1.8793781551,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.21,-0.28,2.227666941
2020-02-07 14:30:00,-1.78896,-0.16178,1.7962601844,0.37104000000000004,0.10822000000000001,0.3865,-2.16,-0.27,2.176809592,-1.78896,-0.15178000000000003,1.7953871588,0.37104000000000004,0.10822000000000001,0.3865,-2.16,-0.26,2.1755918735
2020-02-07 15:00:00,-0.86304,0.04578,0.8642533483,0.6369600000000001,0.18578000000000003,0.6635,-1.5,-0.14,1.5065191668,-0.86304,0.035780000000000006,0.8637813670000001,0.6369600000000001,0.18578000000000003,0.6635,-1.5,-0.15,1.5074813432
2020-02-07 15:30:00,-1.90144,-0.17792000000000002,1.9097459517000002,0.17856000000000002,0.05208,0.186,-2.08,-0.23,2.0926777105,-1.8914400000000002,0.022080000000000002,1.8915688727000002,0.17856000000000002,0.05208,0.186,-2.07,-0.03,2.0702173799
2020-02-07 16:00:00,-1.97328,-0.09304000000000001,1.9754721967000002,0.12672,0.03696,0.132,-2.1,-0.13,2.1040199619,-1.9832800000000002,-0.09304000000000001,1.9854611555,0.12672,0.03696,0.132,-2.11,-0.13,2.1140009461
2020-02-07 16:30:00,-2.02408,-0.08744,2.0259678181,0.14592000000000002,0.04256,0.152,-2.17,-0.13,2.1738905216,-2.02408,-0.08744,2.0259678181,0.14592000000000002,0.04256,0.152,-2.17,-0.13,2.1738905216
2020-02-07 17:00:00,-2.22864,0.03248,2.2288766677,0.11136000000000001,0.03248,0.116,-2.34,0.0,2.34,-2.22864,0.03248,2.2288766677,0.11136000000000001,0.03248,0.116,-2.34,0.0,2.34
2020-02-07 17:30:00,-2.30672,0.60304,2.3842429406,0.11328,0.03304,0.11800000000000001,-2.42,0.5700000000000001,2.4862220335,-2.30672,-0.60696,2.3852374305,0.11328,0.03304,0.11800000000000001,-2.42,-0.64,2.5031979546
2020-02-07 18:00:00,-2.18224,0.05768,2.183002153,0.19776000000000002,0.05768,0.20600000000000002,-2.38,0.0,2.38,-2.18224,0.05768,2.183002153,0.19776000000000002,0.05768,0.20600000000000002,-2.38,0.0,2.38
2020-02-07 18:30:00,-2.06544,0.06258000000000001,2.0663878266,0.21456000000000003,0.06258000000000001,0.2235,-2.2800000000000002,0.0,2.2800000000000002,-2.06544,0.06258000000000001,2.0663878266,0.21456000000000003,0.06258000000000001,0.2235,-2.2800000000000002,0.0,2.2800000000000002
2020-02-07 19:00:00,-1.8882400000000001,0.08218,1.8900274733,0.28176,0.08218,0.29350000000000004,-2.17,0.0,2.17,-1.8882400000000001,0.08218,1.8900274733,0.28176,0.08218,0.29350000000000004,-2.17,0.0,2.17
2020-02-07 19:30:00,-1.5196,-0.0128,1.519653908,0.47040000000000004,0.13720000000000002,0.49,-1.99,-0.15,1.9956452591,-1.5196,-0.0128,1.519653908,0.47040000000000004,0.13720000000000002,0.49,-1.99,-0.15,1.9956452591
2020-02-07 20:00:00,-0.95064,0.18648,0.9687575548,0.63936,0.18648,0.666,-1.5899999999999999,0.0,1.5899999999999999,-0.95064,0.18648,0.9687575548,0.63936,0.18648,0.666,-1.5899999999999999,0.0,1.5899999999999999
2020-02-07 20:30:00,-1.08704,0.16128,1.0989391248,0.55296,0.16128,0.5760000000000001,-1.6400000000000001,0.0,1.6400000000000001,-1.08704,0.16128,1.0989391248,0.55296,0.16128,0.5760000000000001,-1.6400000000000001,0.0,1.6400000000000001
2020-02-07 21:00:00,-0.3972,0.2429,0.4655837733,0.8328,0.2429,0.8675,-1.23,0.0,1.23,-0.3972,0.2429,0.4655837733,0.8328,0.2429,0.8675,-1.23,0.0,1.23
2020-02-07 21:30:00,-0.9884800000000001,-0.29914,1.0327523663,0.55152,0.16086,0.5745,-1.54,-0.46,1.6072336482,-0.9584800000000001,0.7608600000000001,1.2237613534,0.55152,0.16086,0.5745,-1.51,0.6000000000000001,1.6248384535
2020-02-07 22:00:00,-0.8960800000000001,-0.15594000000000002,0.9095474974000001,0.49392,0.14406000000000002,0.5145000000000001,-1.3900000000000001,-0.30000000000000004,1.4220056259,-0.83608,0.58406,1.0198803116,0.49392,0.14406000000000002,0.5145000000000001,-1.33,0.44,1.4008925726
2020-02-07 22:30:00,-1.13056,0.38192000000000004,1.1933267784,0.34944000000000003,0.10192000000000001,0.364,-1.48,0.28,1.5062536307,-1.16056,0.0019200000000000003,1.1605615882,0.34944000000000003,0.10192000000000001,0.364,-1.51,-0.1,1.5133076356
2020-02-07 23:00:00,-1.59128,-0.39454000000000006,1.6394614511999999,0.25872,0.07546,0.2695,-1.85,-0.47000000000000003,1.908769237,-1.54128,0.7054600000000001,1.695056887,0.25872,0.07546,0.2695,-1.8,0.63,1.9070658090000001
2020-02-07 23:30:00,-0.67976,0.28882,0.7385733884,0.51024,0.14882,0.5315,-1.19,0.14,1.1982069938,-0.67976,0.28882,0.7385733884,0.51024,0.14882,0.5315,-1.19,0.14,1.1982069938
2020-02-08 00:00:00,-0.6186400000000001,0.31248000000000004,0.6930795048,0.59136,0.17248000000000002,0.616,-1.21,0.14,1.2180722474,-0.6186400000000001,0.31248000000000004,0.6930795048,0.59136,0.17248000000000002,0.616,-1.21,0.14,1.2180722474
2020-02-08 00:30:00,-0.07704000000000001,0.36378000000000005,0.3718481545,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.81,0.15,0.8237718131,-0.07704000000000001,0.35378000000000004,0.3620710566,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.81,0.14,0.8220097323000001
2020-02-08 01:00:00,-0.18024,0.34118000000000004,0.3858629938,0.68976,0.20118000000000003,0.7185,-0.87,0.14,0.8811923740000001,-0.18024,0.34118000000000004,0.3858629938,0.68976,0.20118000000000003,0.7185,-0.87,0.14,0.8811923740000001
2020-02-08 01:30:00,0.246,-0.252,0.3521647342,0.8160000000000001,0.23800000000000002,0.85,-0.5700000000000001,-0.49,0.7516648189,0.276,0.898,0.9394572901,0.8160000000000001,0.23800000000000002,0.85,-0.54,0.66,0.8527602242000001
2020-02-08 02:00:00,0.11632,-0.21774000000000002,0.2468624111,0.79632,0.23226000000000002,0.8295,-0.68,-0.45,0.8154140053000001,0.16632000000000002,0.89226,0.9076289165,0.79632,0.23226000000000002,0.8295,-0.63,0.66,0.9124143795
2020-02-08 02:30:00,0.0148,-0.2286,0.2290785891,0.7248,0.2114,0.755,-0.71,-0.44,0.8352843827,0.09480000000000001,0.9014000000000001,0.9063713367,0.7248,0.2114,0.755,-0.63,0.6900000000000001,0.9343446901
2020-02-08 03:00:00,-0.64512,-0.25566,0.6939321653,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.1400000000000001,-0.4,1.2081390648,-0.5551200000000001,0.8443400000000001,1.010479218,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.05,0.7000000000000001,1.2619429464
2020-02-08 03:30:00,-0.09944000000000001,-0.23192000000000002,0.2523394539,0.6105600000000001,0.17808000000000002,0.636,-0.71,-0.41000000000000003,0.8198780397000001,-0.019440000000000002,0.8780800000000001,0.8782951668000001,0.6105600000000001,0.17808000000000002,0.636,-0.63,0.7000000000000001,0.9417536833000001
2020-02-08 04:00:00,-0.26576,0.0058200000000000005,0.2658237198,0.53424,0.15582000000000001,0.5565,-0.8,-0.15,0.8139410298,-0.22576000000000002,0.5658200000000001,0.6091960686,0.53424,0.15582000000000001,0.5565,-0.76,0.41000000000000003,0.863539229
2020-02-08 04:30:00,-0.07832,0.30674,0.31658087430000004,0.5716800000000001,0.16674000000000003,0.5955,-0.65,0.14,0.6649060084,-0.07832,0.30674,0.31658087430000004,0.5716800000000001,0.16674000000000003,0.5955,-0.65,0.14,0.6649060084
2020-02-08 05:00:00,0.51232,0.42026,0.6626388534000001,0.8923200000000001,0.26026000000000005,0.9295,-0.38,0.16,0.41231056260000004,0.51232,0.43026000000000003,0.6690257469,0.8923200000000001,0.26026000000000005,0.9295,-0.38,0.17,0.41629316590000004
2020-02-08 05:30:00,0.12056000000000001,0.36308,0.3825726075,0.7305600000000001,0.21308000000000002,0.761,-0.61,0.15,0.628171951,0.12056000000000001,0.35308,0.3730954302,0.7305600000000001,0.21308000000000002,0.761,-0.61,0.14,0.6258594091
2020-02-08 06:00:00,-0.01752,0.0061400000000000005,0.0185647515,0.6724800000000001,0.19614,0.7005,-0.6900000000000001,-0.19,0.7156814934,0.012480000000000002,0.6661400000000001,0.6662568949000001,0.6724800000000001,0.19614,0.7005,-0.66,0.47000000000000003,0.810246876
2020-02-08 06:30:00,-0.38456,0.21742000000000003,0.44176673710000003,0.50544,0.14742000000000002,0.5265000000000001,-0.89,0.07,0.8927485648,-0.37456,0.32742000000000004,0.4974927638,0.50544,0.14742000000000002,0.5265000000000001,-0.88,0.18,0.8982204629
2020-02-08 07:00:00,-0.8107200000000001,0.25354000000000004,0.8494406689,0.38928,0.11354000000000002,0.4055,-1.2,0.14,1.2081390648,-0.8107200000000001,0.25354000000000004,0.8494406689,0.38928,0.11354000000000002,0.4055,-1.2,0.14,1.2081390648
2020-02-08 07:30:00,-0.6704800000000001,0.27986,0.7265432196,0.47952000000000006,0.13986,0.4995,-1.15,0.14,1.158490397,-0.6704800000000001,0.27986,0.7265432196,0.47952000000000006,0.13986,0.4995,-1.15,0.14,1.158490397
2020-02-08 08:00:00,-1.1936,0.2452,1.2185253383,0.3264,0.0952,0.34,-1.52,0.15,1.5273833834000001,-1.1936,0.2452,1.2185253383,0.3264,0.0952,0.34,-1.52,0.15,1.5273833834000001
2020-02-08 08:30:00,-1.53144,0.06958,1.5330198466,0.23856000000000002,0.06958,0.2485,-1.77,0.0,1.77,-1.53144,0.20958000000000002,1.5457141553,0.23856000000000002,0.06958,0.2485,-1.77,0.14,1.7755280905
2020-02-08 09:00:00,-1.81536,0.030520000000000002,1.8156165344000001,0.10464000000000001,0.030520000000000002,0.109,-1.92,0.0,1.92,-1.82536,0.030520000000000002,1.8256151292,0.10464000000000001,0.030520000000000002,0.109,-1.9300000000000002,0.0,1.9300000000000002
2020-02-08 09:30:00,-1.3992,0.6219,1.5311826312,0.2808,0.0819,0.29250000000000004,-1.6800000000000002,0.54,1.7646529404,-1.3992,0.0819,1.4015948951000001,0.2808,0.0819,0.29250000000000004,-1.6800000000000002,0.0,1.6800000000000002
2020-02-08 10:00:00,-1.54968,0.52176,1.6351579740000002,0.28032,0.08176000000000001,0.292,-1.83,0.44,1.8821530225,-1.54968,-0.39824000000000004,1.6000322497,0.28032,0.08176000000000001,0.292,-1.83,-0.48,1.8919038031
2020-02-08 10:30:00,-1.9548,0.6461,2.0588074825,0.2952,0.08610000000000001,0.3075,-2.25,0.56,2.3186418438,-1.9548,-0.3739,1.9902372346,0.2952,0.08610000000000001,0.3075,-2.25,-0.46,2.2965408771
2020-02-08 11:00:00,-2.154,-0.067,2.1550417629,0.216,0.063,0.225,-2.37,-0.13,2.373562723,-2.154,0.063,2.1549211122,0.216,0.063,0.225,-2.37,0.0,2.37
2020-02-08 11:30:00,-0.8364800000000001,0.16436,0.8524746331,0.56352,0.16436,0.587,-1.4,0.0,1.4,-0.8364800000000001,0.16436,0.8524746331,0.56352,0.16436,0.587,-1.4,0.0,1.4
2020-02-08 12:00:00,-0.27328,0.22946000000000003,0.35683868900000004,0.7867200000000001,0.22946000000000003,0.8195,-1.06,0.0,1.06,-0.27328,0.22946000000000003,0.35683868900000004,0.7867200000000001,0.22946000000000003,0.8195,-1.06,0.0,1.06
2020-02-08 12:30:00,-0.7005600000000001,0.18942,0.7257163702,0.64944,0.18942,0.6765,-1.35,0.0,1.35,-0.7005600000000001,0.18942,0.7257163702,0.64944,0.18942,0.6765,-1.35,0.0,1.35
2020-02-08 13:00:00,-0.46608000000000005,0.33656,0.5748940772000001,0.6739200000000001,0.19656,0.7020000000000001,-1.1400000000000001,0.14,1.1485643212,-0.46608000000000005,0.33656,0.5748940772000001,0.6739200000000001,0.19656,0.7020000000000001,-1.1400000000000001,0.14,1.1485643212
2020-02-08 13:30:00,-0.3352,0.19390000000000002,0.3872418495,0.6648000000000001,0.19390000000000002,0.6925,-1.0,0.0,1.0,-0.3352,0.19390000000000002,0.3872418495,0.6648000000000001,0.19390000000000002,0.6925,-1.0,0.0,1.0
2020-02-08 14:00:00,-0.6004,0.1953,0.6313653855,0.6696000000000001,0.1953,0.6975,-1.27,0.0,1.27,-0.6004,0.1953,0.6313653855,0.6696000000000001,0.1953,0.6975,-1.27,0.0,1.27
2020-02-08 14:30:00,0.13176000000000002,0.25718,0.2889675587,0.8817600000000001,0.25718,0.9185000000000001,-0.75,0.0,0.75,0.14176000000000002,0.25718,0.2936621358,0.8817600000000001,0.25718,0.9185000000000001,-0.74,0.0,0.74
2020-02-08 15:00:00,-0.25424,0.21168,0.33082684290000003,0.7257600000000001,0.21168,0.756,-0.98,0.0,0.98,-0.25424,0.21168,0.33082684290000003,0.7257600000000001,0.21168,0.756,-0.98,0.0,0.98
2020-02-08 15:30:00,-0.28488,0.22316000000000003,0.3618798143,0.76512,0.22316000000000003,0.797,-1.05,0.0,1.05,-0.28488,0.22316000000000003,0.3618798143,0.76512,0.22316000000000003,0.797,-1.05,0.0,1.05
2020-02-08 16:00:00,-0.48816000000000004,0.34762000000000004,0.5992827797,0.71184,0.20762000000000003,0.7415,-1.2,0.14,1.2081390648,-0.48816000000000004,0.057620000000000005,0.4915488277,0.71184,0.20762000000000003,0.7415,-1.2,-0.15,1.2093386622
2020-02-08 16:30:00,-0.7901600000000001,0.18662,0.8118989161,0.6398400000000001,0.18662,0.6665,-1.43,0.0,1.43,-0.7901600000000001,0.18662,0.8118989161,0.6398400000000001,0.18662,0.6665,-1.43,0.0,1.43
2020-02-08 17:00:00,-1.09696,0.18172000000000002,1.1119097985,0.62304,0.18172000000000002,0.649,-1.72,0.0,1.72,-1.09696,0.18172000000000002,1.1119097985,0.62304,0.18172000000000002,0.649,-1.72,0.0,1.72
2020-02-08 17:30:00,-1.12152,0.20664000000000002,1.1403978253,0.7084800000000001,0.20664000000000002,0.738,-1.83,0.0,1.83,-1.13152,0.34664,1.1834258743000001,0.7084800000000001,0.20664000000000002,0.738,-1.8399999999999999,0.14,1.8453184007
2020-02-08 18:00:00,-1.14656,0.19642,1.1632629324,0.67344,0.19642,0.7015,-1.82,0.0,1.82,-1.14656,0.19642,1.1632629324,0.67344,0.19642,0.7015,-1.82,0.0,1.82
2020-02-08 18:30:00,-0.7204,0.2303,0.7563162368,0.7896000000000001,0.2303,0.8225,-1.51,0.0,1.51,-0.7204,0.2303,0.7563162368,0.7896000000000001,0.2303,0.8225,-1.51,0.0,1.51
2020-02-08 19:00:00,-0.6930400000000001,0.23828000000000002,0.7328586494,0.81696,0.23828000000000002,0.851,-1.51,0.0,1.51,-0.6930400000000001,0.23828000000000002,0.7328586494,0.81696,0.23828000000000002,0.851,-1.51,0.0,1.51
2020-02-08 19:30:00,-0.5212,0.2534,0.5795351586,0.8688,0.2534,0.905,-1.3900000000000001,0.0,1.3900000000000001,-0.5212,0.2534,0.5795351586,0.8688,0.2534,0.905,-1.3900000000000001,0.0,1.3900000000000001
2020-02-08 20:00:00,-1.38568,0.19376000000000002,1.3991611773,0.66432,0.19376000000000002,0.6920000000000001,-2.05,0.0,2.05,-1.38568,0.33376,1.4253086683,0.66432,0.19376000000000002,0.6920000000000001,-2.05,0.14,2.0547749268
2020-02-08 20:30:00,-0.8221600000000001,0.35812000000000005,0.8967703162,0.7478400000000001,0.21812,0.779,-1.57,0.14,1.5762296786999999,-0.8221600000000001,0.08812,0.8268689134,0.7478400000000001,0.21812,0.779,-1.57,-0.13,1.5753729717
2020-02-08 21:00:00,-0.9059200000000001,-0.32756,0.9633206112,0.69408,0.20244,0.723,-1.6,-0.53,1.6854969594,-0.8559200000000001,0.8524400000000001,1.207995447,0.69408,0.20244,0.723,-1.55,0.65,1.6807736314000001
2020-02-08 21:30:00,-0.26432,0.38374,0.46596292770000003,0.8356800000000001,0.24374,0.8705,-1.1,0.14,1.1088733021,-0.26432,0.38374,0.46596292770000003,0.8356800000000001,0.24374,0.8705,-1.1,0.14,1.1088733021
2020-02-08 22:00:00,0.3292,0.4431,0.5520056612,1.0392,0.30310000000000004,1.0825,-0.71,0.14,0.7236711961000001,0.3292,0.4431,0.5520056612,1.0392,0.30310000000000004,1.0825,-0.71,0.14,0.7236711961000001
2020-02-08 22:30:00,-0.47000000000000003,0.3675,0.5966206919,0.78,0.2275,0.8125,-1.25,0.14,1.2578155668,-0.47000000000000003,0.3675,0.5966206919,0.78,0.2275,0.8125,-1.25,0.14,1.2578155668
2020-02-08 23:00:00,-0.75136,0.33502000000000004,0.8226665485,0.66864,0.19502000000000003,0.6965,-1.42,0.14,1.4268847185,-0.75136,0.33502000000000004,0.8226665485,0.66864,0.19502000000000003,0.6965,-1.42,0.14,1.4268847185
2020-02-08 23:30:00,-0.05072,-0.07396000000000001,0.0896805442,0.8092800000000001,0.23604000000000003,0.843,-0.86,-0.31,0.9141662868,-0.030720000000000004,0.7860400000000001,0.7866400702,0.8092800000000001,0.23604000000000003,0.843,-0.84,0.55,1.0040418318
2020-02-09 00:00:00,-0.13184,-0.21762,0.2544410541,0.72816,0.21238,0.7585000000000001,-0.86,-0.43,0.9615092303,-0.04184,0.8923800000000001,0.8933603136,0.72816,0.21238,0.7585000000000001,-0.77,0.68,1.0272779565
2020-02-09 00:30:00,-0.07808000000000001,-0.21944000000000002,0.23291715270000002,0.72192,0.21056000000000002,0.752,-0.8,-0.43,0.9082400564,0.0019200000000000003,0.89056,0.8905620697000001,0.72192,0.21056000000000002,0.752,-0.72,0.68,0.9903534723
2020-02-09 01:00:00,0.06472,-0.23404000000000003,0.2428238044,0.7747200000000001,0.22596000000000002,0.807,-0.71,-0.46,0.8459905437,0.15472000000000002,0.9059600000000001,0.9190766018000001,0.7747200000000001,0.22596000000000002,0.807,-0.62,0.68,0.9202173656
2020-02-09 01:30:00,-0.5590400000000001,-0.21722000000000002,0.5997584931000001,0.6609600000000001,0.19278,0.6885,-1.22,-0.41000000000000003,1.2870508925,-0.46904,0.8627800000000001,0.9820325096,0.6609600000000001,0.19278,0.6885,-1.13,0.67,1.3136970731
2020-02-09 02:00:00,-0.5176000000000001,-0.21680000000000002,0.5611702059,0.6624,0.1932,0.6900000000000001,-1.18,-0.41000000000000003,1.2491997438,-0.43760000000000004,0.8632000000000001,0.9677851001000001,0.6624,0.1932,0.6900000000000001,-1.1,0.67,1.2879829191
2020-02-09 02:30:00,0.12256000000000002,0.35658,0.3770547043,0.7425600000000001,0.21658000000000002,0.7735000000000001,-0.62,0.14,0.6356099433,0.12256000000000002,0.35658,0.3770547043,0.7425600000000001,0.21658000000000002,0.7735000000000001,-0.62,0.14,0.6356099433
2020-02-09 03:00:00,0.26088,0.38234,0.46286310070000003,0.8308800000000001,0.24234000000000003,0.8655,-0.5700000000000001,0.14,0.5869412236,0.26088,0.38234,0.46286310070000003,0.8308800000000001,0.24234000000000003,0.8655,-0.5700000000000001,0.14,0.5869412236
2020-02-09 03:30:00,0.18984,0.36162000000000005,0.4084216571,0.7598400000000001,0.22162,0.7915000000000001,-0.5700000000000001,0.14,0.5869412236,0.20984000000000003,0.36162000000000005,0.4180931116,0.7598400000000001,0.22162,0.7915000000000001,-0.55,0.14,0.5675385449
2020-02-09 04:00:00,0.11392000000000001,0.39156,0.4077952918,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.68,0.16,0.6985699679,0.11392000000000001,0.40156000000000003,0.4174065165,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.68,0.17,0.7009279564
2020-02-09 04:30:00,-0.18512,0.33684000000000003,0.3843573858,0.67488,0.19684000000000001,0.7030000000000001,-0.86,0.14,0.8713208364,-0.18512,0.33684000000000003,0.3843573858,0.67488,0.19684000000000001,0.7030000000000001,-0.86,0.14,0.8713208364
2020-02-09 05:00:00,0.08912,0.33516,0.346806286,0.66912,0.19516000000000003,0.6970000000000001,-0.58,0.14,0.5966573556,0.08912,0.33516,0.346806286,0.66912,0.19516000000000003,0.6970000000000001,-0.58,0.14,0.5966573556
2020-02-09 05:30:00,1.5913599999999999,0.29998,1.6193871217,1.3713600000000001,0.39998000000000006,1.4285,0.22,-0.1,0.24166091950000002,1.6013600000000001,0.7699800000000001,1.7768576336000002,1.3713600000000001,0.39998000000000006,1.4285,0.23,0.37,0.4356604182
2020-02-09 06:00:00,0.45872,0.42796000000000006,0.6273546047,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.46,0.16,0.48703182650000004,0.45872,0.42796000000000006,0.6273546047,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.46,0.16,0.48703182650000004
2020-02-09 06:30:00,-0.1356,0.37420000000000003,0.39801130640000004,0.7344,0.2142,0.765,-0.87,0.16,0.8845903006,-0.1356,0.3642,0.3886244974,0.7344,0.2142,0.765,-0.87,0.15,0.8828363382000001
2020-02-09 07:00:00,0.7277600000000001,0.46018000000000003,0.8610460208,1.09776,0.32018,1.1435,-0.37,0.14,0.3956008089,0.7277600000000001,0.47018000000000004,0.8664316765000001,1.09776,0.32018,1.1435,-0.37,0.15,0.3992492956
2020-02-09 07:30:00,0.6468,0.45990000000000003,0.7936360942,1.0968,0.3199,1.1425,-0.45,0.14,0.4712748667,0.6468,0.4499,0.7878833987,1.0968,0.3199,1.1425,-0.45,0.13,0.46840153710000004
2020-02-09 08:00:00,0.54856,0.29458,0.6226519493,1.07856,0.31458,1.1235,-0.53,-0.02,0.5303772242,0.5585600000000001,0.5545800000000001,0.7871138736000001,1.07856,0.31458,1.1235,-0.52,0.24,0.5727128425
2020-02-09 08:30:00,0.34536000000000006,0.30198,0.458765136,1.03536,0.30198,1.0785,-0.6900000000000001,0.0,0.6900000000000001,0.34536000000000006,0.30198,0.458765136,1.03536,0.30198,1.0785,-0.6900000000000001,0.0,0.6900000000000001
2020-02-09 09:00:00,0.51032,0.39426000000000005,0.6448778567,1.18032,0.34426,1.2295,-0.67,0.05,0.6718630813,0.52032,0.34426,0.6238973073,1.18032,0.34426,1.2295,-0.66,0.0,0.66
2020-02-09 09:30:00,-0.7005600000000001,0.6094200000000001,0.9285348943,0.64944,0.18942,0.6765,-1.35,0.42,1.4138246002,-0.7005600000000001,-0.30058,0.7623205691,0.64944,0.18942,0.6765,-1.35,-0.49,1.4361754767
2020-02-09 10:00:00,0.96552,0.31786000000000003,1.0164958682,1.53552,0.44786000000000004,1.5995,-0.5700000000000001,-0.13,0.5846366393,0.97552,0.31786000000000003,1.0259991472,1.53552,0.44786000000000004,1.5995,-0.56,-0.13,0.5748912941000001
2020-02-09 10:30:00,-1.40448,0.11536,1.4092097076,0.39552000000000004,0.11536,0.41200000000000003,-1.8,0.0,1.8,-1.40448,0.11536,1.4092097076,0.39552000000000004,0.11536,0.41200000000000003,-1.8,0.0,1.8
2020-02-09 11:00:00,-0.8352,0.046400000000000004,0.8364878959000001,0.6048,0.1764,0.63,-1.44,-0.13,1.4458561478,-0.8352,0.046400000000000004,0.8364878959000001,0.6048,0.1764,0.63,-1.44,-0.13,1.4458561478
2020-02-09 11:30:00,-0.8265600000000001,0.00892,0.8266081296000001,0.6134400000000001,0.17892000000000002,0.639,-1.44,-0.17,1.45,-0.8265600000000001,0.048920000000000005,0.8280064009,0.6134400000000001,0.17892000000000002,0.639,-1.44,-0.13,1.4458561478
2020-02-09 12:00:00,-0.7728,0.19460000000000002,0.7969247141,0.6672,0.19460000000000002,0.6950000000000001,-1.44,0.0,1.44,-0.7728,0.19460000000000002,0.7969247141,0.6672,0.19460000000000002,0.6950000000000001,-1.44,0.0,1.44
2020-02-09 12:30:00,-0.79712,0.19334,0.8202320708,0.66288,0.19334,0.6905,-1.46,0.0,1.46,-0.79712,0.19334,0.8202320708,0.66288,0.19334,0.6905,-1.46,0.0,1.46
2020-02-09 13:00:00,-0.8500800000000001,0.18956,0.8709586672,0.64992,0.18956,0.677,-1.5,0.0,1.5,-0.8500800000000001,0.18956,0.8709586672,0.64992,0.18956,0.677,-1.5,0.0,1.5
2020-02-09 13:30:00,-1.23112,-0.018660000000000003,1.231261406,0.51888,0.15134,0.5405,-1.75,-0.17,1.7582377541,-1.23112,-0.008660000000000001,1.2311504579,0.51888,0.15134,0.5405,-1.75,-0.16,1.7572990639000001
2020-02-09 14:00:00,-0.8404800000000001,0.04236,0.8415467901,0.6595200000000001,0.19236,0.687,-1.5,-0.15,1.5074813432,-0.8404800000000001,0.052360000000000004,0.8421093753000001,0.6595200000000001,0.19236,0.687,-1.5,-0.14,1.5065191668
2020-02-09 14:30:00,-0.7494400000000001,-0.14442000000000002,0.7632283079000001,0.67056,0.19558,0.6985,-1.42,-0.34,1.4601369799000001,-0.7394400000000001,0.43558,0.8581966267000001,0.67056,0.19558,0.6985,-1.4100000000000001,0.24,1.4302796929000001
2020-02-09 15:00:00,-0.65512,-0.41316,0.7745214006000001,0.67488,0.19684000000000001,0.7030000000000001,-1.33,-0.61,1.4632156369,-0.61512,0.73684,0.9598467586,0.67488,0.19684000000000001,0.7030000000000001,-1.29,0.54,1.3984634425
2020-02-09 15:30:00,-0.5112800000000001,0.19796000000000002,0.5482658114,0.6787200000000001,0.19796000000000002,0.707,-1.19,0.0,1.19,-0.5112800000000001,0.19796000000000002,0.5482658114,0.6787200000000001,0.19796000000000002,0.707,-1.19,0.0,1.19
2020-02-09 16:00:00,-0.6366400000000001,0.19348,0.6653908626,0.6633600000000001,0.19348,0.6910000000000001,-1.3,0.0,1.3,-0.6366400000000001,0.19348,0.6653908626,0.6633600000000001,0.19348,0.6910000000000001,-1.3,0.0,1.3
2020-02-09 16:30:00,-0.8787200000000001,0.18704,0.898405699,0.6412800000000001,0.18704,0.668,-1.52,0.0,1.52,-0.8787200000000001,0.18704,0.898405699,0.6412800000000001,0.18704,0.668,-1.52,0.0,1.52
2020-02-09 17:00:00,-0.9936,0.1827,1.0102575167,0.6264000000000001,0.1827,0.6525000000000001,-1.62,0.0,1.62,-0.9936,0.1827,1.0102575167,0.6264000000000001,0.1827,0.6525000000000001,-1.62,0.0,1.62
2020-02-09 17:30:00,-1.10312,0.18284,1.1181700228,0.6268800000000001,0.18284,0.653,-1.73,0.0,1.73,-1.11312,0.18284,1.1280366129,0.6268800000000001,0.18284,0.653,-1.74,0.0,1.74
2020-02-09 18:00:00,-1.12008,0.18956,1.1360071303,0.64992,0.18956,0.677,-1.77,0.0,1.77,-1.12008,0.18956,1.1360071303,0.64992,0.18956,0.677,-1.77,0.0,1.77
2020-02-09 18:30:00,-1.12632,0.03774,1.1269521063,0.64368,0.18774000000000002,0.6705,-1.77,-0.15,1.7763445612000002,-1.12632,0.05774000000000001,1.1277990291,0.64368,0.18774000000000002,0.6705,-1.77,-0.13,1.7747675904
2020-02-09 19:00:00,-1.06632,0.03774,1.0669876522,0.64368,0.18774000000000002,0.6705,-1.71,-0.15,1.7165663401,-1.06632,0.017740000000000002,1.0664675569,0.64368,0.18774000000000002,0.6705,-1.71,-0.17,1.7184295156
2020-02-09 19:30:00,-0.9634400000000001,0.18858000000000003,0.9817224913,0.64656,0.18858000000000003,0.6735,-1.6099999999999999,0.0,1.6099999999999999,-0.9634400000000001,0.18858000000000003,0.9817224913,0.64656,0.18858000000000003,0.6735,-1.6099999999999999,0.0,1.6099999999999999
2020-02-09 20:00:00,-1.0508,0.033100000000000004,1.0513211926,0.5592,0.1631,0.5825,-1.6099999999999999,-0.13,1.6152399203,-1.0508,0.033100000000000004,1.0513211926,0.5592,0.1631,0.5825,-1.6099999999999999,-0.13,1.6152399203
2020-02-09 20:30:00,-0.8079200000000001,0.18144000000000002,0.8280429941,0.6220800000000001,0.18144000000000002,0.648,-1.43,0.0,1.43,-0.8079200000000001,0.18144000000000002,0.8280429941,0.6220800000000001,0.18144000000000002,0.648,-1.43,0.0,1.43
2020-02-09 21:00:00,-0.6916,0.0562,0.6938796726,0.6384000000000001,0.1862,0.665,-1.33,-0.13,1.3363382805000001,-0.6916,0.1862,0.7162269193,0.6384000000000001,0.1862,0.665,-1.33,0.0,1.33
2020-02-09 21:30:00,-0.62592,0.18494000000000002,0.6526703992,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.26,0.0,1.26,-0.62592,0.18494000000000002,0.6526703992,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.26,0.0,1.26
2020-02-09 22:00:00,-0.47392000000000006,0.18844000000000002,0.5100096078,0.6460800000000001,0.18844000000000002,0.673,-1.12,0.0,1.12,-0.47392000000000006,0.18844000000000002,0.5100096078,0.6460800000000001,0.18844000000000002,0.673,-1.12,0.0,1.12
2020-02-09 22:30:00,-0.39392000000000005,0.68844,0.7931724907000001,0.6460800000000001,0.18844000000000002,0.673,-1.04,0.5,1.1539497389,-0.39392000000000005,-0.31156,0.5022375932,0.6460800000000001,0.18844000000000002,0.673,-1.04,-0.5,1.1539497389
2020-02-09 23:00:00,-0.25288,-0.25834,0.3615077454,0.65712,0.19166000000000002,0.6845,-0.91,-0.45,1.0151847123,-0.20288,0.8216600000000001,0.8463364875,0.65712,0.19166000000000002,0.6845,-0.86,0.63,1.0660675401
2020-02-09 23:30:00,-0.12808,-0.27694,0.3051233357,0.6619200000000001,0.19306,0.6895,-0.79,-0.47000000000000003,0.9192388155000001,-0.12808,0.82306,0.8329659357,0.6619200000000001,0.19306,0.6895,-0.79,0.63,1.0104454463
2020-02-10 00:00:00,-0.009040000000000001,0.19278,0.19299183920000001,0.6609600000000001,0.19278,0.6885,-0.67,0.0,0.67,-0.009040000000000001,0.19278,0.19299183920000001,0.6609600000000001,0.19278,0.6885,-0.67,0.0,0.67
2020-02-10 00:30:00,0.0028,0.1904,0.1904205871,0.6528,0.1904,0.68,-0.65,0.0,0.65,0.0028,0.3304,0.3304118642,0.6528,0.1904,0.68,-0.65,0.14,0.6649060084
2020-02-10 01:00:00,-0.02832,0.18424000000000001,0.1864038626,0.63168,0.18424000000000001,0.658,-0.66,0.0,0.66,-0.02832,0.32424000000000003,0.325474423,0.63168,0.18424000000000001,0.658,-0.66,0.14,0.6746851117
2020-02-10 01:30:00,-0.03288,0.19166000000000002,0.19445989300000002,0.65712,0.19166000000000002,0.6845,-0.6900000000000001,0.0,0.6900000000000001,-0.03288,0.33166,0.3332858383,0.65712,0.19166000000000002,0.6845,-0.6900000000000001,0.14,0.7040596566
2020-02-10 02:00:00,-0.051120000000000006,0.18634,0.19322486900000002,0.63888,0.18634,0.6655,-0.6900000000000001,0.0,0.6900000000000001,-0.051120000000000006,0.18634,0.19322486900000002,0.63888,0.18634,0.6655,-0.6900000000000001,0.0,0.6900000000000001
2020-02-10 02:30:00,0.0472,0.19460000000000002,0.2002423532,0.6672,0.19460000000000002,0.6950000000000001,-0.62,0.0,0.62,0.0472,0.19460000000000002,0.2002423532,0.6672,0.19460000000000002,0.6950000000000001,-0.62,0.0,0.62
2020-02-10 03:00:00,0.08864000000000001,0.33502000000000004,0.3465479043,0.66864,0.19502000000000003,0.6965,-0.58,0.14,0.5966573556,0.08864000000000001,0.33502000000000004,0.3465479043,0.66864,0.19502000000000003,0.6965,-0.58,0.14,0.5966573556
2020-02-10 03:30:00,0.168,0.329,0.3694116945,0.648,0.189,0.675,-0.48,0.14,0.5,0.168,0.329,0.3694116945,0.648,0.189,0.675,-0.48,0.14,0.5
2020-02-10 04:00:00,0.17088,0.32984,0.371475975,0.65088,0.18984,0.678,-0.48,0.14,0.5,0.17088,0.32984,0.371475975,0.65088,0.18984,0.678,-0.48,0.14,0.5
2020-02-10 04:30:00,0.08264,0.32452000000000003,0.3348769923,0.6326400000000001,0.18452000000000002,0.659,-0.55,0.14,0.5675385449,0.08264,0.32452000000000003,0.3348769923,0.6326400000000001,0.18452000000000002,0.659,-0.55,0.14,0.5675385449
2020-02-10 05:00:00,0.08528000000000001,0.19404000000000002,0.21195329670000002,0.6652800000000001,0.19404000000000002,0.6930000000000001,-0.58,0.0,0.58,0.08528000000000001,0.33404,0.3447541153,0.6652800000000001,0.19404000000000002,0.6930000000000001,-0.58,0.14,0.5966573556
2020-02-10 05:30:00,-0.07704000000000001,-0.28372,0.2939935373,0.67296,0.19628,0.7010000000000001,-0.75,-0.48,0.8904493248,-0.037040000000000003,0.8062800000000001,0.8071303488,0.67296,0.19628,0.7010000000000001,-0.71,0.61,0.9360555539000001
2020-02-10 06:00:00,-0.29816000000000004,0.7301200000000001,0.7886536629,0.6518400000000001,0.19012,0.679,-0.9500000000000001,0.54,1.0927488275,-0.29816000000000004,-0.39988,0.49880196470000004,0.6518400000000001,0.19012,0.679,-0.9500000000000001,-0.59,1.1183022847
2020-02-10 06:30:00,-0.41712000000000005,0.043340000000000004,0.4193655327,0.66288,0.19334,0.6905,-1.08,-0.15,1.0903669107,-0.41712000000000005,0.08334000000000001,0.4253641381,0.66288,0.19334,0.6905,-1.08,-0.11,1.0855873986
2020-02-10 07:00:00,-0.46688,0.00466,0.4669032555,0.63312,0.18466000000000002,0.6595000000000001,-1.1,-0.18,1.1146299834,-0.46688,0.014660000000000001,0.46711010480000004,0.63312,0.18466000000000002,0.6595000000000001,-1.1,-0.17,1.1130588484
2020-02-10 07:30:00,-0.63632,-0.032260000000000004,0.6371372301,0.64368,0.18774000000000002,0.6705,-1.28,-0.22,1.2987686476,-0.63632,-0.032260000000000004,0.6371372301,0.64368,0.18774000000000002,0.6705,-1.28,-0.22,1.2987686476
2020-02-10 08:00:00,-0.96152,-0.13836,0.9714238004,0.58848,0.17164000000000001,0.613,-1.55,-0.31,1.5806960492000002,-0.96152,-0.12836,0.9700499987000001,0.58848,0.17164000000000001,0.613,-1.55,-0.30000000000000004,1.5787653404
2020-02-10 08:30:00,-1.17544,-0.21242000000000003,1.1944795729,0.5745600000000001,0.16758,0.5985,-1.75,-0.38,1.7907819521000001,-1.17544,-0.20242000000000002,1.1927418203,0.5745600000000001,0.16758,0.5985,-1.75,-0.37,1.788686669
2020-02-10 09:00:00,-1.1452,-0.2336,1.1687822723,0.6048,0.1764,0.63,-1.75,-0.41000000000000003,1.7973869922999999,-1.1452,-0.2336,1.1687822723,0.6048,0.1764,0.63,-1.75,-0.41000000000000003,1.7973869922999999
2020-02-10 09:30:00,-1.2924,-0.2832,1.3230646243,0.5376000000000001,0.1568,0.56,-1.83,-0.44,1.8821530225,-1.2924,-0.2832,1.3230646243,0.5376000000000001,0.1568,0.56,-1.83,-0.44,1.8821530225
2020-02-10 10:00:00,-0.9200800000000001,-0.25044,0.9535551374000001,0.64992,0.18956,0.677,-1.57,-0.44,1.6304907237,-0.9200800000000001,-0.24044000000000001,0.9509777074,0.64992,0.18956,0.677,-1.57,-0.43,1.6278206289
2020-02-10 10:30:00,-0.91912,-0.23016000000000003,0.9474994459,0.65088,0.18984,0.678,-1.57,-0.42,1.625207679,-0.91912,-0.22016000000000002,0.9451200982,0.65088,0.18984,0.678,-1.57,-0.41000000000000003,1.62265215
2020-02-10 11:00:00,-0.9668,-0.28240000000000004,1.0072000794,0.6432,0.18760000000000002,0.67,-1.6099999999999999,-0.47000000000000003,1.6772000477,-0.9668,-0.27240000000000003,1.0044421337,0.6432,0.18760000000000002,0.67,-1.6099999999999999,-0.46,1.6744252745
2020-02-10 11:30:00,-0.9312800000000001,-0.27204,0.9702000825,0.6787200000000001,0.19796000000000002,0.707,-1.6099999999999999,-0.47000000000000003,1.6772000477,-0.86128,-0.18204,0.8803077871,0.6787200000000001,0.19796000000000002,0.707,-1.54,-0.38,1.5861904047
2020-02-10 12:00:00,-1.04024,-0.25632000000000005,1.0713539098,0.6297600000000001,0.18368,0.656,-1.67,-0.44,1.7269916039000002,-1.04024,-0.24632,1.0690055192,0.6297600000000001,0.18368,0.656,-1.67,-0.43,1.7244709334000001
2020-02-10 12:30:00,-1.05064,-0.23602,1.0768239643,0.6993600000000001,0.20398000000000002,0.7285,-1.75,-0.44,1.8044666802,-1.05064,-0.22602000000000003,1.0746764397,0.6993600000000001,0.20398000000000002,0.7285,-1.75,-0.43,1.8020543832
2020-02-10 13:00:00,-0.9943200000000001,-0.16376000000000002,1.0077150391,0.77568,0.22624000000000002,0.808,-1.77,-0.39,1.812456896,-0.9943200000000001,-0.16376000000000002,1.0077150391,0.77568,0.22624000000000002,0.808,-1.77,-0.39,1.812456896
2020-02-10 13:30:00,-1.27472,-0.15596000000000002,1.2842252918,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.94,-0.35000000000000003,1.9713193552,-1.27472,-0.15596000000000002,1.2842252918,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.94,-0.35000000000000003,1.9713193552
2020-02-10 14:00:00,-2.55552,-0.28036,2.5708528157,0.20448000000000002,0.059640000000000006,0.213,-2.76,-0.34,2.7808631753,-2.55552,-0.25036,2.5677543886,0.20448000000000002,0.059640000000000006,0.213,-2.76,-0.31,2.7773548567
2020-02-10 14:30:00,-3.71312,-0.32216,3.7270695191,0.02688,0.007840000000000001,0.028,-3.74,-0.33,3.7545305965,-3.72312,-0.31216000000000005,3.7361834002,0.02688,0.007840000000000001,0.028,-3.75,-0.32,3.7636285683
2020-02-10 15:00:00,-3.33104,-0.25572,3.3408412414,0.048960000000000004,0.014280000000000001,0.051000000000000004,-3.38,-0.27,3.3907668749,-3.34104,-0.25572,3.3508119911,0.048960000000000004,0.014280000000000001,0.051000000000000004,-3.39,-0.27,3.4007352146
2020-02-10 15:30:00,-2.36408,-0.23494,2.3757253734,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.45,-0.26,2.4637572932,-2.37408,-0.22494000000000003,2.3847125298,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.46,-0.25,2.472670621
2020-02-10 16:00:00,-2.40888,-0.21884,2.4188000744,0.14112000000000002,0.04116,0.147,-2.55,-0.26,2.5632206304,-2.40888,-0.20884000000000003,2.4179158381,0.14112000000000002,0.04116,0.147,-2.55,-0.25,2.5622255951
2020-02-10 16:30:00,-2.2122,-0.1636,2.2182411501,0.3408,0.0994,0.355,-2.553,-0.263,2.5665108611000003,-2.2122,-0.15360000000000001,2.217526054,0.3408,0.0994,0.355,-2.553,-0.253,2.5655054083
2020-02-10 17:00:00,-1.3993600000000002,-0.05398000000000001,1.4004007461999999,0.5006400000000001,0.14602,0.5215000000000001,-1.9,-0.2,1.9104973175,-1.3993600000000002,-0.043980000000000005,1.4000509455,0.5006400000000001,0.14602,0.5215000000000001,-1.9,-0.19,1.909476368
2020-02-10 17:30:00,-1.54848,-0.02664,1.5487091399000001,0.49152000000000007,0.14336000000000002,0.512,-2.04,-0.17,2.0470710784,-1.54848,-0.02664,1.5487091399000001,0.49152000000000007,0.14336000000000002,0.512,-2.04,-0.17,2.0470710784
2020-02-10 18:00:00,-1.92816,-0.047380000000000005,1.9287420382,0.35184000000000004,0.10262,0.3665,-2.2800000000000002,-0.15,2.2849288829,-1.92816,-0.037380000000000004,1.9285222970000002,0.35184000000000004,0.10262,0.3665,-2.2800000000000002,-0.14,2.2842942017
2020-02-10 18:30:00,-1.53312,-0.00216,1.5331215216,0.50688,0.14784,0.528,-2.04,-0.15,2.045507272,-1.53312,0.007840000000000001,1.5331400458000002,0.50688,0.14784,0.528,-2.04,-0.14,2.0447982786
2020-02-10 19:00:00,-1.25384,0.04388,1.2546075881,0.59616,0.17388,0.621,-1.85,-0.13,1.8545619429,-1.25384,0.03388,1.2542976521,0.59616,0.17388,0.621,-1.85,-0.14,1.8552897348
2020-02-10 19:30:00,-1.24248,0.05886,1.2438734059,0.6475200000000001,0.18886000000000003,0.6745,-1.8900000000000001,-0.13,1.8944656239,-1.24248,0.04886,1.2434403283,0.6475200000000001,0.18886000000000003,0.6745,-1.8900000000000001,-0.14,1.8951780919
2020-02-10 20:00:00,-0.9844800000000001,0.07286000000000001,0.987172452,0.69552,0.20286,0.7245,-1.6800000000000002,-0.13,1.685022255,-0.9844800000000001,0.052860000000000004,0.9858980931,0.69552,0.20286,0.7245,-1.6800000000000002,-0.15,1.6866831356
2020-02-10 20:30:00,-0.25232000000000004,0.15224000000000001,0.294690346,0.9676800000000001,0.28224000000000005,1.008,-1.22,-0.13,1.2269066794,-0.25232000000000004,0.13224000000000002,0.28487330520000004,0.9676800000000001,0.28224000000000005,1.008,-1.22,-0.15,1.229186723
2020-02-10 21:00:00,-0.60096,0.07722000000000001,0.6059008582000001,0.7790400000000001,0.22722,0.8115,-1.38,-0.15,1.3881282362,-0.60096,0.08722,0.6072563297,0.7790400000000001,0.22722,0.8115,-1.38,-0.14,1.3870832708
2020-02-10 21:30:00,-0.66368,0.05476,0.6659352821,0.7363200000000001,0.21476,0.767,-1.4,-0.16,1.4091131963,-0.66368,0.06476000000000001,0.6668320628000001,0.7363200000000001,0.21476,0.767,-1.4,-0.15,1.408012784
2020-02-10 22:00:00,0.041280000000000004,0.25704000000000005,0.2603336321,0.8812800000000001,0.25704000000000005,0.918,-0.84,0.0,0.84,0.041280000000000004,0.25704000000000005,0.2603336321,0.8812800000000001,0.25704000000000005,0.918,-0.84,0.0,0.84
2020-02-10 22:30:00,-0.52752,0.23614000000000002,0.5779614607,0.6724800000000001,0.19614,0.7005,-1.2,0.04,1.2006664816,-0.52752,0.33614000000000005,0.6255137488,0.6724800000000001,0.19614,0.7005,-1.2,0.14,1.2081390648
2020-02-10 23:00:00,-0.36192,-0.40056,0.5398466449,0.71808,0.20944000000000002,0.748,-1.08,-0.61,1.2403628501,-0.34192,0.80944,0.8786935757000001,0.71808,0.20944000000000002,0.748,-1.06,0.6000000000000001,1.2180311983
