Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-10 23:30:00,0.07928,-0.35396000000000005,0.3627299271,0.8092800000000001,0.23604000000000003,0.843,-0.73,-0.59,0.9386160024,0.14928000000000002,0.86604,0.8788115839,0.8092800000000001,0.23604000000000003,0.843,-0.66,0.63,0.9124143795
2020-02-11 00:00:00,-0.31024,-0.36882000000000004,0.4819512942,0.68976,0.20118000000000003,0.7185,-1.0,-0.5700000000000001,1.1510430053,-0.23024000000000003,0.83118,0.8624793621,0.68976,0.20118000000000003,0.7185,-0.92,0.63,1.1150336318
2020-02-11 00:30:00,0.04216,-0.35062000000000004,0.3531456498,0.75216,0.21938000000000002,0.7835000000000001,-0.71,-0.5700000000000001,0.9104943712,0.06216000000000001,0.84938,0.8516514839,0.75216,0.21938000000000002,0.7835000000000001,-0.6900000000000001,0.63,0.9343446901
2020-02-11 01:00:00,0.9471200000000001,0.45416000000000006,1.0503797409,1.07712,0.31416000000000005,1.1219999999999999,-0.13,0.14,0.1910497317,0.9471200000000001,0.45416000000000006,1.0503797409,1.07712,0.31416000000000005,1.1219999999999999,-0.13,0.14,0.1910497317
2020-02-11 01:30:00,0.8099200000000001,0.45206,0.9275390288,1.06992,0.31206,1.1145,-0.26,0.14,0.2952964612,0.8099200000000001,0.45206,0.9275390288,1.06992,0.31206,1.1145,-0.26,0.14,0.2952964612
2020-02-11 02:00:00,0.15416000000000002,0.36288000000000004,0.39426792920000003,0.7641600000000001,0.22288000000000002,0.796,-0.61,0.14,0.6258594091,0.15416000000000002,0.37288000000000004,0.4034907682,0.7641600000000001,0.22288000000000002,0.796,-0.61,0.15,0.628171951
2020-02-11 02:30:00,0.14816000000000001,0.21238,0.258952988,0.72816,0.21238,0.7585000000000001,-0.58,0.0,0.58,0.14816000000000001,0.21238,0.258952988,0.72816,0.21238,0.7585000000000001,-0.58,0.0,0.58
2020-02-11 03:00:00,0.37408,0.39244,0.5421669485,0.93408,0.27244,0.973,-0.56,0.12,0.5727128425,0.38408000000000003,0.41244000000000003,0.5635815824,0.93408,0.27244,0.973,-0.55,0.14,0.5675385449
2020-02-11 03:30:00,0.05272,0.20496,0.2116317557,0.70272,0.20496,0.732,-0.65,0.0,0.65,0.05272,0.20496,0.2116317557,0.70272,0.20496,0.732,-0.65,0.0,0.65
2020-02-11 04:00:00,-0.16984000000000002,0.19838000000000003,0.2611517758,0.6801600000000001,0.19838000000000003,0.7085,-0.85,0.0,0.85,-0.16984000000000002,0.33838,0.3786114763,0.6801600000000001,0.19838000000000003,0.7085,-0.85,0.14,0.8614522622
2020-02-11 04:30:00,0.12512,0.36316000000000004,0.3841096198,0.76512,0.22316000000000003,0.797,-0.64,0.14,0.6551335742000001,0.12512,0.36316000000000004,0.3841096198,0.76512,0.22316000000000003,0.797,-0.64,0.14,0.6551335742000001
2020-02-11 05:00:00,0.1008,0.2044,0.2279034883,0.7008,0.2044,0.73,-0.6000000000000001,0.0,0.6000000000000001,0.1008,0.2044,0.2279034883,0.7008,0.2044,0.73,-0.6000000000000001,0.0,0.6000000000000001
2020-02-11 05:30:00,-0.06704,0.09378,0.1152781419,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.8,-0.12,0.8089499366,-0.06704,0.10378000000000001,0.1235501922,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.8,-0.11,0.8075270893000001
2020-02-11 06:00:00,-0.11104000000000001,0.7167800000000001,0.7253298905000001,0.70896,0.20678000000000002,0.7385,-0.8200000000000001,0.51,0.9656603958000001,-0.11104000000000001,-0.37322000000000005,0.3893880455,0.70896,0.20678000000000002,0.7385,-0.8200000000000001,-0.58,1.0043903624
2020-02-11 06:30:00,0.0956,0.0983,0.1371212967,0.8856,0.25830000000000003,0.9225000000000001,-0.79,-0.16,0.8060397013,0.0956,0.1183,0.152099474,0.8856,0.25830000000000003,0.9225000000000001,-0.79,-0.14,0.8023091673
2020-02-11 07:00:00,-0.012320000000000001,0.07474,0.0757485973,0.90768,0.26474000000000003,0.9455,-0.92,-0.19,0.9394147114,-0.012320000000000001,0.07474,0.0757485973,0.90768,0.26474000000000003,0.9455,-0.92,-0.19,0.9394147114
2020-02-11 07:30:00,-1.32584,-0.12212,1.3314522147,0.6441600000000001,0.18788000000000002,0.671,-1.97,-0.31,1.9942417104999999,-1.32584,-0.12212,1.3314522147,0.6441600000000001,0.18788000000000002,0.671,-1.97,-0.31,1.9942417104999999
2020-02-11 08:00:00,-1.7568000000000001,-0.1799,1.765987047,0.5832,0.1701,0.6075,-2.34,-0.35000000000000003,2.3660304309,-1.7568000000000001,-0.1699,1.7649963881000001,0.5832,0.1701,0.6075,-2.34,-0.34,2.3645718429
2020-02-11 08:30:00,-1.5348000000000002,-0.6589,1.6702575400000002,0.6552,0.19110000000000002,0.6825,-2.19,-0.85,2.3491700662,-1.4748,-0.038900000000000004,1.4753129329,0.6552,0.19110000000000002,0.6825,-2.13,-0.23,2.1423818521
2020-02-11 09:00:00,-1.75136,-0.32248000000000004,1.7808018419,0.6086400000000001,0.17752,0.634,-2.36,-0.5,2.4123847123,-1.75136,-0.32248000000000004,1.7808018419,0.6086400000000001,0.17752,0.634,-2.36,-0.5,2.4123847123
2020-02-11 09:30:00,-1.8269600000000001,-0.36828000000000005,1.8637094731000001,0.62304,0.18172000000000002,0.649,-2.45,-0.55,2.5109759059,-1.8269600000000001,-0.35828000000000004,1.8617592218,0.62304,0.18172000000000002,0.649,-2.45,-0.54,2.5088044962
2020-02-11 10:00:00,-1.08912,-0.32266,1.1359101417,0.7108800000000001,0.20734000000000002,0.7405,-1.8,-0.53,1.8764061394,-1.08912,-0.31266000000000005,1.1331101668,0.7108800000000001,0.20734000000000002,0.7405,-1.8,-0.52,1.8736061486
2020-02-11 10:30:00,-0.97072,-0.26396000000000003,1.0059682898,0.8092800000000001,0.23604000000000003,0.843,-1.78,-0.5,1.8488915598000002,-0.97072,-0.25396,1.0033907514,0.8092800000000001,0.23604000000000003,0.843,-1.78,-0.49,1.8462123388
2020-02-11 11:00:00,-1.08512,-0.28066,1.1208280198,0.8548800000000001,0.24934000000000003,0.8905000000000001,-1.94,-0.53,2.0110942295,-1.08512,-0.28066,1.1208280198,0.8548800000000001,0.24934000000000003,0.8905000000000001,-1.94,-0.53,2.0110942295
2020-02-11 11:30:00,-1.12848,-0.29914,1.1674552882,0.7915200000000001,0.23086,0.8245,-1.92,-0.53,1.9918082237,-1.11848,-0.30914,1.1604158952999999,0.7915200000000001,0.23086,0.8245,-1.9100000000000001,-0.54,1.9848677538000001
2020-02-11 12:00:00,-0.30536,-0.23698000000000002,0.38652845950000003,1.00464,0.29302,1.0465,-1.31,-0.53,1.4131525042,-0.30536,-0.23698000000000002,0.38652845950000003,1.00464,0.29302,1.0465,-1.31,-0.53,1.4131525042
2020-02-11 12:30:00,0.20416,-0.10712,0.23055585010000001,1.24416,0.36288000000000004,1.296,-1.04,-0.47000000000000003,1.1412712211,0.20416,-0.09712000000000001,0.2260831705,1.24416,0.36288000000000004,1.296,-1.04,-0.46,1.1371895181
2020-02-11 13:00:00,-1.1392,-0.24810000000000001,1.1659031907,0.7608,0.22190000000000001,0.7925000000000001,-1.9,-0.47000000000000003,1.9572685048,-1.1392,-0.2381,1.1638162441,0.7608,0.22190000000000001,0.7925000000000001,-1.9,-0.46,1.9548913013
2020-02-11 13:30:00,-0.7400800000000001,-0.20294,0.7674001889000001,0.9499200000000001,0.27706000000000003,0.9895,-1.69,-0.48,1.7568437608,-0.7400800000000001,-0.18294000000000002,0.7623551994000001,0.9499200000000001,0.27706000000000003,0.9895,-1.69,-0.46,1.7514850842
2020-02-11 14:00:00,-0.83496,-0.26228,0.8751851233,0.8150400000000001,0.23772000000000001,0.849,-1.65,-0.5,1.724093965,-0.83496,-0.25228,0.8722404485,0.8150400000000001,0.23772000000000001,0.849,-1.65,-0.49,1.7212204972
2020-02-11 14:30:00,-0.9242400000000001,-0.29332,0.9696680875,0.8457600000000001,0.24668,0.881,-1.77,-0.54,1.8505404616,-0.9242400000000001,-0.29332,0.9696680875,0.8457600000000001,0.24668,0.881,-1.77,-0.54,1.8505404616
2020-02-11 15:00:00,-0.9696,-0.2753,1.0079257165,0.7704000000000001,0.2247,0.8025,-1.74,-0.5,1.8104143172,-0.9696,-0.2753,1.0079257165,0.7704000000000001,0.2247,0.8025,-1.74,-0.5,1.8104143172
2020-02-11 15:30:00,-1.21744,-0.24592000000000003,1.2420293072,0.5625600000000001,0.16408,0.586,-1.78,-0.41000000000000003,1.8266088799,-1.22744,-0.24592000000000003,1.2518328962,0.5625600000000001,0.16408,0.586,-1.79,-0.41000000000000003,1.8363550855000002
2020-02-11 16:00:00,-0.9348000000000001,-0.22640000000000002,0.9618253480000001,1.0752,0.3136,1.12,-2.01,-0.54,2.0812736485,-1.2048,0.0736,1.2070459809,1.0752,0.3136,1.12,-2.2800000000000002,-0.24,2.2925967809
2020-02-11 16:30:00,-0.9933600000000001,-0.09348000000000001,0.9977487660000001,0.7766400000000001,0.22652000000000003,0.809,-1.77,-0.32,1.7986939706,-0.9833600000000001,0.09652000000000001,0.9880855226,0.7766400000000001,0.22652000000000003,0.809,-1.76,-0.13,1.7647946056000001
2020-02-11 17:00:00,-1.34192,-0.015560000000000001,1.3420102086,0.5980800000000001,0.17444,0.623,-1.94,-0.19,1.9492819191000001,-1.34192,-0.015560000000000001,1.3420102086,0.5980800000000001,0.17444,0.623,-1.94,-0.19,1.9492819191000001
2020-02-11 17:30:00,-1.37984,0.00338,1.3798441397,0.56016,0.16338000000000003,0.5835,-1.94,-0.16,1.9465867564,-1.37984,0.00338,1.3798441397,0.56016,0.16338000000000003,0.5835,-1.94,-0.16,1.9465867564
2020-02-11 18:00:00,-1.3997600000000001,0.036320000000000005,1.4002311238,0.5702400000000001,0.16632000000000002,0.594,-1.97,-0.13,1.9742846806,-1.3997600000000001,0.036320000000000005,1.4002311238,0.5702400000000001,0.16632000000000002,0.594,-1.97,-0.13,1.9742846806
2020-02-11 18:30:00,-1.37328,0.029460000000000004,1.3735959559,0.5467200000000001,0.15946000000000002,0.5695,-1.92,-0.13,1.9243960091,-1.37328,0.029460000000000004,1.3735959559,0.5467200000000001,0.15946000000000002,0.5695,-1.92,-0.13,1.9243960091
2020-02-11 19:00:00,-1.29744,0.034080000000000006,1.2978875144,0.5625600000000001,0.16408,0.586,-1.8599999999999999,-0.13,1.8645374762,-1.29744,0.034080000000000006,1.2978875144,0.5625600000000001,0.16408,0.586,-1.8599999999999999,-0.13,1.8645374762
2020-02-11 19:30:00,-0.5107200000000001,0.10104,0.5206188625,0.9292800000000001,0.27104,0.968,-1.44,-0.17,1.45,-0.5107200000000001,0.10104,0.5206188625,0.9292800000000001,0.27104,0.968,-1.44,-0.17,1.45
2020-02-11 20:00:00,-0.6288,0.0966,0.6361768622,0.8112,0.2366,0.845,-1.44,-0.14,1.4467895493,-0.6288,0.0666,0.6323171673,0.8112,0.2366,0.845,-1.44,-0.17,1.45
2020-02-11 20:30:00,-0.6924800000000001,0.08386,0.697539282,0.7675200000000001,0.22386000000000003,0.7995,-1.46,-0.14,1.4666969694,-0.6924800000000001,0.09386000000000001,0.6988120277000001,0.7675200000000001,0.22386000000000003,0.7995,-1.46,-0.13,1.4657762449
2020-02-11 21:00:00,-0.42256000000000005,0.09842000000000001,0.43387031470000004,0.81744,0.23842000000000002,0.8515,-1.24,-0.14,1.2478781992,-0.42256000000000005,0.23842000000000002,0.48518146090000003,0.81744,0.23842000000000002,0.8515,-1.24,0.0,1.24
2020-02-11 21:30:00,-0.42392,0.08344,0.4320537004,0.7660800000000001,0.22344000000000003,0.798,-1.19,-0.14,1.1982069938,-0.42392,0.22344000000000003,0.4792010017,0.7660800000000001,0.22344000000000003,0.798,-1.19,0.0,1.19
2020-02-11 22:00:00,-0.7935200000000001,0.55564,0.9687155413,0.63648,0.18564000000000003,0.663,-1.43,0.37,1.4770917372,-0.7935200000000001,-0.24436000000000002,0.8302925990000001,0.63648,0.18564000000000003,0.663,-1.43,-0.43,1.4932514859000001
2020-02-11 22:30:00,-0.18712,-0.28916000000000003,0.3444232861,0.7228800000000001,0.21084000000000003,0.753,-0.91,-0.5,1.0383159442,-0.18712,0.21084000000000003,0.2818996275,0.7228800000000001,0.21084000000000003,0.753,-0.91,0.0,0.91
2020-02-11 23:00:00,0.3204,0.2597,0.41243211560000004,0.8904000000000001,0.2597,0.9275,-0.5700000000000001,0.0,0.5700000000000001,0.3204,0.2597,0.41243211560000004,0.8904000000000001,0.2597,0.9275,-0.5700000000000001,0.0,0.5700000000000001
2020-02-11 23:30:00,-0.053040000000000004,0.36078000000000005,0.36465799050000003,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.81,0.14,0.8220097323000001,-0.053040000000000004,0.39078,0.39436309410000003,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.81,0.17,0.8276472679
2020-02-12 00:00:00,-0.256,0.322,0.4113635861,0.624,0.182,0.65,-0.88,0.14,0.8910667764,-0.256,0.322,0.4113635861,0.624,0.182,0.65,-0.88,0.14,0.8910667764
2020-02-12 00:30:00,0.21656000000000003,0.36358,0.4231886695,0.76656,0.22358000000000003,0.7985,-0.55,0.14,0.5675385449,0.22656,0.38358000000000003,0.4454919191,0.76656,0.22358000000000003,0.7985,-0.54,0.16,0.5632051136
2020-02-12 01:00:00,0.7804800000000001,0.45764000000000005,0.9047559892,1.02048,0.29764,1.063,-0.24,0.16,0.28844410200000004,0.7804800000000001,0.45764000000000005,0.9047559892,1.02048,0.29764,1.063,-0.24,0.16,0.28844410200000004
2020-02-12 01:30:00,0.18656,0.38358000000000003,0.42654220190000003,0.76656,0.22358000000000003,0.7985,-0.58,0.16,0.6016643583,0.18656,0.39358000000000004,0.4355569423,0.76656,0.22358000000000003,0.7985,-0.58,0.17,0.6044005295
2020-02-12 02:00:00,-0.0424,0.3518,0.3543458762,0.6576000000000001,0.1918,0.685,-0.7000000000000001,0.16,0.7180529228,-0.0424,0.3618,0.3642759943,0.6576000000000001,0.1918,0.685,-0.7000000000000001,0.17,0.7203471385
2020-02-12 02:30:00,-0.50192,0.24194000000000002,0.5571881639,0.41808,0.12194,0.4355,-0.92,0.12,0.9277930804000001,-0.50192,0.26194,0.5661592091000001,0.41808,0.12194,0.4355,-0.92,0.14,0.9305912099
2020-02-12 03:00:00,-0.8825600000000001,-0.20158,0.9052881585,0.33744,0.09842000000000001,0.35150000000000003,-1.22,-0.30000000000000004,1.256343902,-0.8225600000000001,0.6484200000000001,1.0474031936000001,0.33744,0.09842000000000001,0.35150000000000003,-1.16,0.55,1.2837834708
2020-02-12 03:30:00,-0.62672,0.22554000000000002,0.6660677518,0.29328000000000004,0.08554,0.3055,-0.92,0.14,0.9305912099,-0.62672,0.22554000000000002,0.6660677518,0.29328000000000004,0.08554,0.3055,-0.92,0.14,0.9305912099
2020-02-12 04:00:00,-0.57584,-0.24462000000000003,0.625644188,0.46416,0.13538,0.48350000000000004,-1.04,-0.38,1.1072488429,-0.5258400000000001,0.6953800000000001,0.8718148026,0.46416,0.13538,0.48350000000000004,-0.99,0.56,1.137409337
2020-02-12 04:30:00,0.22760000000000002,-0.25070000000000003,0.33860338160000003,0.7176,0.2093,0.7475,-0.49,-0.46,0.672086304,0.3276,0.8993,0.9571114094000001,0.7176,0.2093,0.7475,-0.39,0.6900000000000001,0.7925906888
2020-02-12 05:00:00,1.07904,-0.19528,1.0965681009,1.07904,0.31472,1.124,0.0,-0.51,0.51,1.16904,0.97472,1.5220819952,1.07904,0.31472,1.124,0.09,0.66,0.6661080993
2020-02-12 05:30:00,-0.22608000000000003,-0.36344000000000004,0.4280196257,0.6739200000000001,0.19656,0.7020000000000001,-0.9,-0.56,1.06,-0.15608000000000002,0.7065600000000001,0.7235938087,0.6739200000000001,0.19656,0.7020000000000001,-0.8300000000000001,0.51,0.9741663102
2020-02-12 06:00:00,0.36456000000000005,-0.43492000000000003,0.5675027753,0.8745600000000001,0.25508000000000003,0.911,-0.51,-0.6900000000000001,0.8580209788000001,0.38456,0.7650800000000001,0.8562907217,0.8745600000000001,0.25508000000000003,0.911,-0.49,0.51,0.7072481884
2020-02-12 06:30:00,0.23688,-0.35216000000000003,0.42441583380000003,0.9868800000000001,0.28784000000000004,1.028,-0.75,-0.64,0.9859513173000001,0.31688000000000005,0.6778400000000001,0.7482512947000001,0.9868800000000001,0.28784000000000004,1.028,-0.67,0.39,0.7752418977000001
2020-02-12 07:00:00,-0.29144000000000003,0.03458,0.2934843267,0.8385600000000001,0.24458000000000002,0.8735,-1.13,-0.21,1.1493476411,-0.28144,0.04458,0.2849488551,0.8385600000000001,0.24458000000000002,0.8735,-1.12,-0.2,1.1377170123
2020-02-12 07:30:00,-0.9352,-0.0461,0.9363355435,0.6648000000000001,0.19390000000000002,0.6925,-1.6,-0.24,1.6178998733,-0.9352,-0.0361,0.9358964953000001,0.6648000000000001,0.19390000000000002,0.6925,-1.6,-0.23,1.6164467204
2020-02-12 08:00:00,-1.4324,-0.2157,1.4485497057,0.5976,0.1743,0.6225,-2.03,-0.39,2.0671236054,-1.4324,-0.20570000000000002,1.4470944164000001,0.5976,0.1743,0.6225,-2.03,-0.38,2.0652602742
2020-02-12 08:30:00,-2.08968,-0.27324000000000004,2.1074682916,0.40032,0.11676,0.417,-2.49,-0.39,2.5203571176,-2.08968,-0.26324000000000003,2.1061951002,0.40032,0.11676,0.417,-2.49,-0.38,2.5188290931
2020-02-12 09:00:00,-1.9567200000000002,-0.33696000000000004,1.9855213925,0.35328000000000004,0.10304,0.368,-2.31,-0.44,2.3515314159000003,-1.94672,-0.20696,1.9576902717,0.35328000000000004,0.10304,0.368,-2.3,-0.31,2.3207972768
2020-02-12 09:30:00,-1.27976,-0.76368,1.4902995672000001,0.5702400000000001,0.16632000000000002,0.594,-1.85,-0.93,2.0706037767,-1.18976,0.39632,1.2540328544000001,0.5702400000000001,0.16632000000000002,0.594,-1.76,0.23,1.7749647884000002
2020-02-12 10:00:00,-1.5738400000000001,-0.22112,1.5892974549,0.47616,0.13888,0.496,-2.05,-0.36,2.0813697413,-1.5738400000000001,-0.22112,1.5892974549,0.47616,0.13888,0.496,-2.05,-0.36,2.0813697413
2020-02-12 10:30:00,-1.06976,-0.18868000000000001,1.0862718813,0.6902400000000001,0.20132000000000003,0.719,-1.76,-0.39,1.8026924308,-1.06976,-0.17868,1.0845796421,0.6902400000000001,0.20132000000000003,0.719,-1.76,-0.38,1.8005554698
2020-02-12 11:00:00,0.37552,-0.10964000000000002,0.39119841510000003,1.23552,0.36036,1.287,-0.86,-0.47000000000000003,0.9800510191,0.37552,-0.10964000000000002,0.39119841510000003,1.23552,0.36036,1.287,-0.86,-0.47000000000000003,0.9800510191
2020-02-12 11:30:00,-0.03944,-0.12692,0.13290673420000002,0.9705600000000001,0.28308,1.011,-1.01,-0.41000000000000003,1.0900458706,-0.03944,-0.11692000000000001,0.1233928685,0.9705600000000001,0.28308,1.011,-1.01,-0.4,1.0863240769
2020-02-12 12:00:00,-0.5665600000000001,-0.12858,0.5809673399,0.79344,0.23142000000000001,0.8265,-1.3599999999999999,-0.36,1.4068404316,-0.5665600000000001,-0.11858,0.5788362895,0.79344,0.23142000000000001,0.8265,-1.3599999999999999,-0.35000000000000003,1.4043147795
2020-02-12 12:30:00,0.07296000000000001,-0.09872,0.1227550406,1.03296,0.30128000000000005,1.076,-0.96,-0.4,1.04,0.07296000000000001,-0.09872,0.1227550406,1.03296,0.30128000000000005,1.076,-0.96,-0.4,1.04
2020-02-12 13:00:00,-0.43016000000000004,-0.15088000000000001,0.4558534852,0.81984,0.23912000000000003,0.854,-1.25,-0.39,1.3094273558,-0.42016000000000003,-0.14088,0.4431496361,0.81984,0.23912000000000003,0.854,-1.24,-0.38,1.2969194269
2020-02-12 13:30:00,-0.96984,-0.17912,0.9862421609,0.62016,0.18088,0.646,-1.5899999999999999,-0.36,1.6302453802999999,-0.96984,-0.16912000000000002,0.9844750886,0.62016,0.18088,0.646,-1.5899999999999999,-0.35000000000000003,1.6280663377
2020-02-12 14:00:00,-0.8156,-0.1333,0.8264213514000001,0.6744,0.1967,0.7025,-1.49,-0.33,1.5261061562,-0.8156,-0.1333,0.8264213514000001,0.6744,0.1967,0.7025,-1.49,-0.33,1.5261061562
2020-02-12 14:30:00,-0.666,-0.1105,0.6751046215000001,0.684,0.1995,0.7125,-1.35,-0.31,1.3851353724,-0.666,-0.1005,0.6735400879,0.684,0.1995,0.7125,-1.35,-0.30000000000000004,1.3829316686
2020-02-12 15:00:00,-0.27128,-0.047040000000000005,0.2753281678,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.07,-0.28,1.1060289327,-0.27128,-0.037040000000000003,0.2737970051,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.07,-0.27,1.1035397591
2020-02-12 15:30:00,-2.07768,-0.12474,2.0814212092,0.53232,0.15526,0.5545,-2.61,-0.28,2.6249761904,-2.07768,-0.11474000000000001,2.0808458496,0.53232,0.15526,0.5545,-2.61,-0.27,2.6239283527
2020-02-12 16:00:00,-1.12544,-0.07992,1.1282740802,0.51456,0.15008000000000002,0.536,-1.6400000000000001,-0.23,1.6560495162,-1.12544,-0.07992,1.1282740802,0.51456,0.15008000000000002,0.536,-1.6400000000000001,-0.23,1.6560495162
2020-02-12 16:30:00,-2.92256,-0.53408,2.9709591717,0.39744,0.11592000000000001,0.41400000000000003,-3.32,-0.65,3.3830311852,-2.83256,0.40592000000000006,2.8614973703,0.39744,0.11592000000000001,0.41400000000000003,-3.23,0.29,3.2429924453
2020-02-12 17:00:00,-3.12784,-0.5931200000000001,3.1835788666,0.33216,0.09688000000000001,0.34600000000000003,-3.46,-0.6900000000000001,3.5281298162,-3.01784,0.5868800000000001,3.074375774,0.33216,0.09688000000000001,0.34600000000000003,-3.35,0.49,3.3856461717
2020-02-12 17:30:00,-1.30576,-0.51668,1.4042675671,0.5942400000000001,0.17332,0.619,-1.9,-0.6900000000000001,2.0214103987,-1.20576,0.6333200000000001,1.3619660054,0.5942400000000001,0.17332,0.619,-1.8,0.46,1.8578482177
2020-02-12 18:00:00,4.13104,0.80822,4.2093599335,3.25104,0.9482200000000001,3.3865,0.88,-0.14,0.8910667764,4.13104,0.8182200000000001,4.2112914231,3.25104,0.9482200000000001,3.3865,0.88,-0.13,0.8895504483000001
2020-02-12 18:30:00,4.0604,0.4722,4.0877647926,3.2304,0.9422,3.365,0.8300000000000001,-0.47000000000000003,0.9538343672,4.1004,1.2522,4.2873400845,3.2304,0.9422,3.365,0.87,0.31,0.9235799911
2020-02-12 19:00:00,-2.94816,-0.46238,2.9841988288,0.23184000000000002,0.06762,0.24150000000000002,-3.18,-0.53,3.2238641411,-2.94816,0.5276200000000001,2.9950008765,0.23184000000000002,0.06762,0.24150000000000002,-3.18,0.46,3.2130981933
2020-02-12 19:30:00,-1.58992,-0.48706000000000005,1.6628508803000002,0.49008,0.14294,0.5105000000000001,-2.08,-0.63,2.1733154396,-1.5299200000000002,0.6729400000000001,1.6713777102,0.49008,0.14294,0.5105000000000001,-2.02,0.53,2.0883725721
2020-02-12 20:00:00,-2.64624,-0.5568200000000001,2.7041883533,0.11376000000000001,0.03318,0.11850000000000001,-2.76,-0.59,2.8223571709,-2.54624,0.60318,2.6167086674,0.11376000000000001,0.03318,0.11850000000000001,-2.66,0.5700000000000001,2.720386002
2020-02-12 20:30:00,-2.46552,-0.54786,2.5256562415,0.14448000000000003,0.042140000000000004,0.1505,-2.61,-0.59,2.6758550035,-2.36552,0.61214,2.4434402489,0.14448000000000003,0.042140000000000004,0.1505,-2.51,0.5700000000000001,2.5739075352
2020-02-12 21:00:00,-1.92144,-0.47792,1.9799846464000002,0.17856000000000002,0.05208,0.186,-2.1,-0.53,2.1658485635,-1.8314400000000002,0.6220800000000001,1.9342068142,0.17856000000000002,0.05208,0.186,-2.01,0.5700000000000001,2.0892582416
2020-02-12 21:30:00,-1.87072,-0.42896,1.9192706948,0.20928000000000002,0.061040000000000004,0.218,-2.08,-0.49,2.1369370604,-1.8607200000000002,0.63104,1.96481307,0.20928000000000002,0.061040000000000004,0.218,-2.07,0.5700000000000001,2.1470444802
2020-02-12 22:00:00,-1.9828000000000001,0.6046,2.0729295695,0.1872,0.0546,0.195,-2.17,0.55,2.2386156437,-1.9828000000000001,-0.4454,2.0322098809,0.1872,0.0546,0.195,-2.17,-0.5,2.2268587741
2020-02-12 22:30:00,-1.62568,0.07126,1.6272410547,0.24432,0.07126,0.2545,-1.87,0.0,1.87,-1.62568,0.00126,1.6256804883,0.24432,0.07126,0.2545,-1.87,-0.07,1.8713097018
2020-02-12 23:00:00,-0.6441600000000001,0.43712,0.7784702949000001,0.43584000000000006,0.12712,0.454,-1.08,0.31,1.1236102527,-0.6441600000000001,0.15712,0.6630450965,0.43584000000000006,0.12712,0.454,-1.08,0.03,1.0804165863
2020-02-12 23:30:00,-0.69296,0.32622,0.7659066849,0.46704,0.13622,0.48650000000000004,-1.16,0.19,1.1754573578,-0.69296,0.35622000000000004,0.7791573974,0.46704,0.13622,0.48650000000000004,-1.16,0.22,1.1806777715
2020-02-13 00:00:00,-0.54256,0.27342,0.6075605731,0.45744,0.13342,0.47650000000000003,-1.0,0.14,1.0097524449,-0.54256,0.27342,0.6075605731,0.45744,0.13342,0.47650000000000003,-1.0,0.14,1.0097524449
2020-02-13 00:30:00,-0.56296,0.27622,0.6270737197,0.46704,0.13622,0.48650000000000004,-1.03,0.14,1.0394710193,-0.56296,0.27622,0.6270737197,0.46704,0.13622,0.48650000000000004,-1.03,0.14,1.0394710193
2020-02-13 01:00:00,-0.8796,-0.2903,0.9262668352000001,0.41040000000000004,0.1197,0.42750000000000005,-1.29,-0.41000000000000003,1.353587825,-0.8596,0.6597000000000001,1.0835664493,0.41040000000000004,0.1197,0.42750000000000005,-1.27,0.54,1.3800362314
2020-02-13 01:30:00,-0.7182400000000001,-0.29282,0.775636674,0.40176,0.11718,0.41850000000000004,-1.12,-0.41000000000000003,1.1926860442,-0.62824,0.7971800000000001,1.0149785466,0.40176,0.11718,0.41850000000000004,-1.03,0.68,1.2342204017
2020-02-13 02:00:00,-1.05624,-0.30682000000000004,1.0999006546,0.35376,0.10318000000000001,0.3685,-1.4100000000000001,-0.41000000000000003,1.4684004903,-0.9762400000000001,0.7431800000000001,1.2269315588,0.35376,0.10318000000000001,0.3685,-1.33,0.64,1.4759742545
2020-02-13 02:30:00,-0.18224,-0.30732000000000004,0.3572911978,0.55776,0.16268000000000002,0.581,-0.74,-0.47000000000000003,0.8766413178,-0.12224000000000002,0.8526800000000001,0.8613975853,0.55776,0.16268000000000002,0.581,-0.68,0.6900000000000001,0.9687620967
2020-02-13 03:00:00,0.5187200000000001,0.47046000000000004,0.7002878337,0.85872,0.25046,0.8945000000000001,-0.34,0.22,0.4049691346,0.5187200000000001,0.47046000000000004,0.7002878337,0.85872,0.25046,0.8945000000000001,-0.34,0.22,0.4049691346
2020-02-13 03:30:00,-0.5172,0.2429,0.5713985037,0.3528,0.1029,0.3675,-0.87,0.14,0.8811923740000001,-0.5172,0.2429,0.5713985037,0.3528,0.1029,0.3675,-0.87,0.14,0.8811923740000001
2020-02-13 04:00:00,-0.216,0.322,0.3877370243,0.624,0.182,0.65,-0.84,0.14,0.8515867542000001,-0.216,0.322,0.3877370243,0.624,0.182,0.65,-0.84,0.14,0.8515867542000001
2020-02-13 04:30:00,0.1044,0.31920000000000004,0.33583924730000003,0.6144000000000001,0.1792,0.64,-0.51,0.14,0.5288667129,0.1044,0.31920000000000004,0.33583924730000003,0.6144000000000001,0.1792,0.64,-0.51,0.14,0.5288667129
2020-02-13 05:00:00,0.28,0.42,0.5047771786,0.72,0.21,0.75,-0.44,0.21,0.4875448697,0.28,0.41000000000000003,0.4964876635,0.72,0.21,0.75,-0.44,0.2,0.4833218389
2020-02-13 05:30:00,0.07384,0.19362000000000001,0.2072222237,0.6638400000000001,0.19362000000000001,0.6915,-0.59,0.0,0.59,0.07384,0.19362000000000001,0.2072222237,0.6638400000000001,0.19362000000000001,0.6915,-0.59,0.0,0.59
2020-02-13 06:00:00,0.176,0.3905,0.4283296044,0.756,0.2205,0.7875000000000001,-0.58,0.17,0.6044005295,0.176,0.4305,0.4650873574,0.756,0.2205,0.7875000000000001,-0.58,0.21,0.6168468205000001
2020-02-13 06:30:00,-0.08296,0.11122000000000001,0.1387524775,0.8270400000000001,0.24122000000000002,0.8615,-0.91,-0.13,0.9192388155000001,-0.08296,0.11122000000000001,0.1387524775,0.8270400000000001,0.24122000000000002,0.8615,-0.91,-0.13,0.9192388155000001
2020-02-13 07:00:00,-0.38912,0.05484000000000001,0.3929653929,0.77088,0.22484,0.803,-1.16,-0.17,1.1723907199,-0.37912,0.06484000000000001,0.38462475220000003,0.77088,0.22484,0.803,-1.15,-0.16,1.1610770862
2020-02-13 07:30:00,-1.03848,-0.03914,1.0392173257,0.55152,0.16086,0.5745,-1.5899999999999999,-0.2,1.6025292509,-1.03848,-0.03914,1.0392173257,0.55152,0.16086,0.5745,-1.5899999999999999,-0.2,1.6025292509
2020-02-13 08:00:00,-2.01416,-0.19788000000000003,2.0238569613,0.31584,0.09212000000000001,0.329,-2.33,-0.29,2.3479778534,-2.01416,-0.19788000000000003,2.0238569613,0.31584,0.09212000000000001,0.329,-2.33,-0.29,2.3479778534
2020-02-13 08:30:00,-1.3936,-0.18480000000000002,1.4057994167,0.5664,0.1652,0.59,-1.96,-0.35000000000000003,1.9910047715,-1.3936,-0.18480000000000002,1.4057994167,0.5664,0.1652,0.59,-1.96,-0.35000000000000003,1.9910047715
2020-02-13 09:00:00,-1.61272,-0.18996000000000002,1.6238690218,0.37728,0.11004000000000001,0.393,-1.99,-0.30000000000000004,2.0124860248,-1.61272,-0.18996000000000002,1.6238690218,0.37728,0.11004000000000001,0.393,-1.99,-0.30000000000000004,2.0124860248
2020-02-13 09:30:00,-1.79176,-0.23968000000000003,1.8077196684999999,0.37824,0.11032000000000002,0.394,-2.17,-0.35000000000000003,2.1980445855,-1.80176,-0.22968000000000002,1.8163402765,0.37824,0.11032000000000002,0.394,-2.18,-0.34,2.2063544593
2020-02-13 10:00:00,-0.6960000000000001,-0.073,0.6998178334,0.744,0.217,0.775,-1.44,-0.29,1.4689111613999999,-0.6960000000000001,-0.063,0.6988454765000001,0.744,0.217,0.775,-1.44,-0.28,1.4669696657
2020-02-13 10:30:00,-1.1416,-0.1063,1.146538377,0.45840000000000003,0.1337,0.47750000000000004,-1.6,-0.24,1.6178998733,-1.1416,-0.09630000000000001,1.1456545073,0.45840000000000003,0.1337,0.47750000000000004,-1.6,-0.23,1.6164467204
2020-02-13 11:00:00,-1.47328,-0.18554,1.4849171862000001,0.42672000000000004,0.12446000000000002,0.4445,-1.9,-0.31,1.9251233727,-1.47328,-0.17554,1.4837008627000001,0.42672000000000004,0.12446000000000002,0.4445,-1.9,-0.30000000000000004,1.9235384062
2020-02-13 11:30:00,-2.132,-0.321,2.1560299163,0.168,0.049,0.17500000000000002,-2.3,-0.37,2.3295707759,-2.132,-0.311,2.154563761,0.168,0.049,0.17500000000000002,-2.3,-0.36,2.3280034364
2020-02-13 12:00:00,-2.32008,-0.34044,2.3449244338,0.16992000000000002,0.04956000000000001,0.177,-2.49,-0.39,2.5203571176,-2.32008,-0.33044,2.3434935033,0.16992000000000002,0.04956000000000001,0.177,-2.49,-0.38,2.5188290931
2020-02-13 12:30:00,-2.76064,-0.33852000000000004,2.7813178531,0.039360000000000006,0.01148,0.041,-2.8,-0.35000000000000003,2.8217902119,-2.76064,-0.33852000000000004,2.7813178531,0.039360000000000006,0.01148,0.041,-2.8,-0.35000000000000003,2.8217902119
2020-02-13 13:00:00,-3.03032,-0.33426,3.048699567,0.019680000000000003,0.00574,0.0205,-3.05,-0.34,3.0688923083,-3.03032,-0.32426000000000005,3.0476193742,0.019680000000000003,0.00574,0.0205,-3.05,-0.33,3.067800515
2020-02-13 13:30:00,-2.6628,-0.3204,2.6820067114,0.06720000000000001,0.0196,0.07,-2.73,-0.34,2.7510906928,-2.6628,-0.3104,2.6808304683,0.06720000000000001,0.0196,0.07,-2.73,-0.33,2.7498727243000003
2020-02-13 14:00:00,-2.24568,-0.30624,2.2664645596,0.18432,0.05376,0.192,-2.43,-0.36,2.4565219315,-2.24568,-0.30624,2.2664645596,0.18432,0.05376,0.192,-2.43,-0.36,2.4565219315
2020-02-13 14:30:00,-2.3296,-0.2903,2.3476179949000002,0.1704,0.0497,0.17750000000000002,-2.5,-0.34,2.5230140705,-2.3296,-0.2803,2.3464024058,0.1704,0.0497,0.17750000000000002,-2.5,-0.33,2.521685944
2020-02-13 15:00:00,-2.0084,-0.1837,2.0167836399,0.2616,0.0763,0.2725,-2.27,-0.26,2.2848413512,-2.0084,-0.17370000000000002,2.0158973808,0.2616,0.0763,0.2725,-2.27,-0.25,2.2837250272
2020-02-13 15:30:00,-1.4956800000000001,-0.17124,1.5054506966,0.30432000000000003,0.08876,0.317,-1.8,-0.26,1.8186808406,-1.4956800000000001,-0.16124000000000002,1.5043460373,0.30432000000000003,0.08876,0.317,-1.8,-0.25,1.8172781845000001
2020-02-13 16:00:00,-1.5863200000000002,-0.09726000000000001,1.5892987919000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.87,-0.18,1.8786431274000002,-1.5863200000000002,-0.08726,1.5887181783000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.87,-0.17,1.8777113729
2020-02-13 16:30:00,-1.88464,-0.66302,1.9978647226000001,0.19536,0.05698,0.20350000000000001,-2.08,-0.72,2.2010906388,-1.79464,0.46698000000000006,1.8544009949,0.19536,0.05698,0.20350000000000001,-1.99,0.41000000000000003,2.031797234
2020-02-13 17:00:00,-1.77664,-0.60152,1.8757068001000001,0.30336,0.08848,0.316,-2.08,-0.6900000000000001,2.1914607001,-1.6866400000000001,0.5584800000000001,1.7766976106999999,0.30336,0.08848,0.316,-1.99,0.47000000000000003,2.0447493734
2020-02-13 17:30:00,-1.96048,-0.5926400000000001,2.0480976539,0.29952,0.08736000000000001,0.312,-2.26,-0.68,2.3600847442,-1.86048,0.5573600000000001,1.9421730098,0.29952,0.08736000000000001,0.312,-2.16,0.47000000000000003,2.2105429197
2020-02-13 18:00:00,-2.21408,-0.61994,2.2992337528,0.20592000000000002,0.06006,0.21450000000000002,-2.42,-0.68,2.5137223395,-2.11408,0.55006,2.1844679558,0.20592000000000002,0.06006,0.21450000000000002,-2.32,0.49,2.3711811403
2020-02-13 18:30:00,-2.23712,-0.6266600000000001,2.3232323711,0.18288000000000001,0.053340000000000005,0.1905,-2.42,-0.68,2.5137223395,-2.13712,0.5633400000000001,2.2101207772,0.18288000000000001,0.053340000000000005,0.1905,-2.32,0.51,2.375394704
2020-02-13 19:00:00,-2.38872,-0.62046,2.467985788,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.49,-0.65,2.5734412758,-2.28872,0.55954,2.3561248375,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.39,0.53,2.4480604568
2020-02-13 19:30:00,-1.98264,-0.53202,2.0527802245,0.26736000000000004,0.07798000000000001,0.2785,-2.25,-0.61,2.3312228551,-1.89264,0.6379800000000001,1.9972743051,0.26736000000000004,0.07798000000000001,0.2785,-2.16,0.56,2.231412109
2020-02-13 20:00:00,-1.62176,-0.48218000000000005,1.6919228854,0.43824,0.12782000000000002,0.4565,-2.06,-0.61,2.1484180226,-1.52176,0.6978200000000001,1.6741285046,0.43824,0.12782000000000002,0.4565,-1.96,0.5700000000000001,2.0412006271
2020-02-13 20:30:00,-2.02784,-0.52812,2.0954822357,0.21216000000000002,0.061880000000000004,0.221,-2.24,-0.59,2.316398066,-1.9278400000000002,0.63188,2.0287531639,0.21216000000000002,0.061880000000000004,0.221,-2.14,0.5700000000000001,2.2146105752
2020-02-13 21:00:00,-1.5459200000000002,0.00744,1.545937903,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.88,-0.09,1.8821530225,-1.5259200000000002,0.20744,1.5399555837999999,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.8599999999999999,0.11,1.8632498491
2020-02-13 21:30:00,-0.8200000000000001,0.755,1.1146411979,0.6000000000000001,0.17500000000000002,0.625,-1.42,0.58,1.5338839591,-0.87,-0.395,0.955471088,0.6000000000000001,0.17500000000000002,0.625,-1.47,-0.5700000000000001,1.5766420012
2020-02-13 22:00:00,-0.69864,-0.15752000000000002,0.7161776316,0.59136,0.17248000000000002,0.616,-1.29,-0.33,1.3315404613,-0.69864,-0.15752000000000002,0.7161776316,0.59136,0.17248000000000002,0.616,-1.29,-0.33,1.3315404613
2020-02-13 22:30:00,-1.39824,0.06468,1.3997351892,0.22176,0.06468,0.231,-1.62,0.0,1.62,-1.39824,0.06468,1.3997351892,0.22176,0.06468,0.231,-1.62,0.0,1.62
2020-02-13 23:00:00,-1.27,0.24,1.2924782397,0.24,0.07,0.25,-1.51,0.17,1.5195394039,-1.27,0.21,1.2872451204,0.24,0.07,0.25,-1.51,0.14,1.5164761785
2020-02-13 23:30:00,-0.33488,0.31066000000000005,0.4567868759,0.5851200000000001,0.17066,0.6095,-0.92,0.14,0.9305912099,-0.33488,0.31066000000000005,0.4567868759,0.5851200000000001,0.17066,0.6095,-0.92,0.14,0.9305912099
2020-02-14 00:00:00,-0.9378400000000001,0.25438,0.9717268392,0.39216,0.11438000000000001,0.40850000000000003,-1.33,0.14,1.3373481221999999,-0.9378400000000001,0.25438,0.9717268392,0.39216,0.11438000000000001,0.40850000000000003,-1.33,0.14,1.3373481221999999
2020-02-14 00:30:00,-1.51632,-0.40976,1.5707099032,0.10368000000000001,0.030240000000000003,0.108,-1.62,-0.44,1.6786899654,-1.44632,0.65024,1.5857659348,0.10368000000000001,0.030240000000000003,0.108,-1.55,0.62,1.6694010902
2020-02-14 01:00:00,-1.23792,-0.37856,1.2945090189,0.14208,0.041440000000000005,0.148,-1.38,-0.42,1.4424978336,-1.15792,0.67144,1.3385105154999999,0.14208,0.041440000000000005,0.148,-1.3,0.63,1.4446106742
2020-02-14 01:30:00,-1.38184,-0.39262,1.4365348064,0.12816000000000002,0.037380000000000004,0.1335,-1.51,-0.43,1.5700318468,-1.3018399999999999,0.6573800000000001,1.4584018136,0.12816000000000002,0.037380000000000004,0.1335,-1.43,0.62,1.5586211855
2020-02-14 02:00:00,-1.66736,-0.42048,1.7195618046,0.03264,0.00952,0.034,-1.7000000000000002,-0.43,1.7535392780999999,-1.5873599999999999,0.6295200000000001,1.7076320447,0.03264,0.00952,0.034,-1.62,0.62,1.7345892886
2020-02-14 02:30:00,-1.7876,-0.4193,1.8361171667,0.0024000000000000002,0.0007,0.0025,-1.79,-0.42,1.8386136081000002,-1.6976,0.6407,1.8144812620000002,0.0024000000000000002,0.0007,0.0025,-1.7000000000000002,0.64,1.8164801126999999
2020-02-14 03:00:00,-1.9056000000000002,-0.4158,1.9504361051,0.014400000000000001,0.004200000000000001,0.015,-1.92,-0.42,1.9654007225,-1.8155999999999999,0.6442,1.9264986374,0.014400000000000001,0.004200000000000001,0.015,-1.83,0.64,1.9386851214
2020-02-14 03:30:00,-1.85176,-0.44468,1.9044042113000001,0.018240000000000003,0.00532,0.019,-1.87,-0.45,1.9233824373,-1.77176,0.6253200000000001,1.8788716295,0.018240000000000003,0.00532,0.019,-1.79,0.62,1.8943336559000001
2020-02-14 04:00:00,-1.68016,0.15162,1.6869873295,0.03984,0.01162,0.0415,-1.72,0.14,1.7256882685,-1.68016,0.15162,1.6869873295,0.03984,0.01162,0.0415,-1.72,0.14,1.7256882685
2020-02-14 04:30:00,-1.55328,0.5894600000000001,1.6613674639,0.06672,0.01946,0.0695,-1.62,0.5700000000000001,1.7173526138000001,-1.57328,-0.27054,1.5963714637000002,0.06672,0.01946,0.0695,-1.6400000000000001,-0.29,1.665442884
2020-02-14 05:00:00,-1.0604,0.1953,1.0782347843,0.18960000000000002,0.0553,0.1975,-1.25,0.14,1.2578155668,-1.0604,0.1953,1.0782347843,0.18960000000000002,0.0553,0.1975,-1.25,0.14,1.2578155668
2020-02-14 05:30:00,-1.01672,-0.37446,1.0834850484,0.29328000000000004,0.08554,0.3055,-1.31,-0.46,1.3884163641,-0.9167200000000001,0.67554,1.1387404665,0.29328000000000004,0.08554,0.3055,-1.21,0.59,1.34617978
2020-02-14 06:00:00,-1.60648,-0.52564,1.6902885552,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.69,-0.55,1.7772450591000002,-1.51648,0.5443600000000001,1.6112229517,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.6,0.52,1.6823792676
2020-02-14 06:30:00,-2.0976,-0.5718,2.17413914,0.062400000000000004,0.0182,0.065,-2.16,-0.59,2.2391292951,-2.0476,0.4582,2.0982404533,0.062400000000000004,0.0182,0.065,-2.11,0.44,2.1553885961
2020-02-14 07:00:00,-1.2141600000000001,-0.04288,1.2149169519,0.43584000000000006,0.12712,0.454,-1.65,-0.17,1.6587344573,-1.2141600000000001,-0.03288,1.214605121,0.43584000000000006,0.12712,0.454,-1.65,-0.16,1.6577394246
2020-02-14 07:30:00,-2.01936,-0.17398000000000002,2.0268408546,0.26064000000000004,0.07602,0.2715,-2.2800000000000002,-0.25,2.2936651892,-2.01936,-0.16398000000000001,2.0260069719,0.26064000000000004,0.07602,0.2715,-2.2800000000000002,-0.24,2.2925967809
2020-02-14 08:00:00,-1.6498400000000002,-0.18412,1.6600819859,0.50016,0.14588,0.521,-2.15,-0.33,2.1751781536,-1.6498400000000002,-0.18412,1.6600819859,0.50016,0.14588,0.521,-2.15,-0.33,2.1751781536
2020-02-14 08:30:00,-1.33144,-0.21292000000000003,1.3483572969,0.53856,0.15708000000000003,0.561,-1.87,-0.37,1.9062528689,-1.32144,-0.19292,1.3354481645,0.53856,0.15708000000000003,0.561,-1.8599999999999999,-0.35000000000000003,1.8926436537
2020-02-14 09:00:00,-1.7101600000000001,-0.24588000000000002,1.7277454095,0.45984,0.13412000000000002,0.47900000000000004,-2.17,-0.38,2.2030206536,-1.7101600000000001,-0.23588,1.7263506596,0.45984,0.13412000000000002,0.47900000000000004,-2.17,-0.37,2.2013177871
2020-02-14 09:30:00,-2.71392,-0.78156,2.8242163161000002,0.16608,0.048440000000000004,0.17300000000000001,-2.88,-0.8300000000000001,2.9972153743,-2.63392,0.17844000000000002,2.6399574618,0.16608,0.048440000000000004,0.17300000000000001,-2.8,0.13,2.8030162326
2020-02-14 10:00:00,-2.0652,-0.8511000000000001,2.2337014684,0.3048,0.0889,0.3175,-2.37,-0.9400000000000001,2.549607813,-1.9652,0.3289,1.9925326221000002,0.3048,0.0889,0.3175,-2.27,0.24,2.2826519665
2020-02-14 10:30:00,-1.42616,-0.7638800000000001,1.6178519709999999,0.60384,0.17612000000000003,0.629,-2.03,-0.9400000000000001,2.2370739818,-1.33616,0.33612000000000003,1.377788155,0.60384,0.17612000000000003,0.629,-1.94,0.16,1.9465867564
2020-02-14 11:00:00,-1.17672,-0.29946,1.2142266057,0.6532800000000001,0.19054000000000001,0.6805,-1.83,-0.49,1.8944656239,-1.16672,-0.28946000000000005,1.2020909491,0.6532800000000001,0.19054000000000001,0.6805,-1.82,-0.48,1.8822327167
2020-02-14 11:30:00,-1.9668,-0.3049,1.9902930061,0.4632,0.1351,0.48250000000000004,-2.43,-0.44,2.4695141223,-1.9668,-0.2949,1.9887856219,0.4632,0.1351,0.48250000000000004,-2.43,-0.43,2.4677520135
2020-02-14 12:00:00,-1.4051200000000001,-0.22816000000000003,1.4235235158,0.55488,0.16184,0.578,-1.96,-0.39,1.9984243794,-1.39512,-0.21816000000000002,1.412074219,0.55488,0.16184,0.578,-1.9500000000000002,-0.38,1.9866806487000002
2020-02-14 12:30:00,-0.16544,-0.047420000000000004,0.1721018594,0.9345600000000001,0.27258000000000004,0.9735,-1.1,-0.32,1.1456002793,-0.16544,-0.047420000000000004,0.1721018594,0.9345600000000001,0.27258000000000004,0.9735,-1.1,-0.32,1.1456002793
2020-02-14 13:00:00,-0.13424,-0.03832,0.1396022922,0.9657600000000001,0.28168000000000004,1.006,-1.1,-0.32,1.1456002793,-0.13424,-0.03832,0.1396022922,0.9657600000000001,0.28168000000000004,1.006,-1.1,-0.32,1.1456002793
2020-02-14 13:30:00,-0.50416,-0.05038,0.5066709484,0.85584,0.24962,0.8915000000000001,-1.3599999999999999,-0.30000000000000004,1.3926952287,-0.50416,-0.05038,0.5066709484,0.85584,0.24962,0.8915000000000001,-1.3599999999999999,-0.30000000000000004,1.3926952287
2020-02-14 14:00:00,-0.72848,-0.11664000000000001,0.7377587682000001,0.7315200000000001,0.21336000000000002,0.762,-1.46,-0.33,1.4968299837,-0.72848,-0.11664000000000001,0.7377587682000001,0.7315200000000001,0.21336000000000002,0.762,-1.46,-0.33,1.4968299837
2020-02-14 14:30:00,-0.40296000000000004,-0.07128000000000001,0.4092158355,0.88704,0.25872,0.924,-1.29,-0.33,1.3315404613,-0.40296000000000004,-0.07128000000000001,0.4092158355,0.88704,0.25872,0.924,-1.29,-0.33,1.3315404613
2020-02-14 15:00:00,-0.83176,-0.03218,0.8323822740000001,0.6782400000000001,0.19782000000000002,0.7065,-1.51,-0.23,1.5274161188000002,-0.83176,-0.03218,0.8323822740000001,0.6782400000000001,0.19782000000000002,0.7065,-1.51,-0.23,1.5274161188000002
2020-02-14 15:30:00,-0.93344,-0.018920000000000003,0.9336317261,0.5865600000000001,0.17108,0.611,-1.52,-0.19,1.5318289722,-0.92344,-0.00892,0.9234830805,0.5865600000000001,0.17108,0.611,-1.51,-0.18,1.5206906326
2020-02-14 16:00:00,-0.89168,0.033260000000000005,0.8923000897000001,0.6283200000000001,0.18326,0.6545000000000001,-1.52,-0.15,1.5273833834000001,-0.89168,0.033260000000000005,0.8923000897000001,0.6283200000000001,0.18326,0.6545000000000001,-1.52,-0.15,1.5273833834000001
2020-02-14 16:30:00,-1.29272,-0.0024600000000000004,1.2927223406000001,0.43728000000000006,0.12754000000000001,0.4555,-1.73,-0.13,1.7348775173000002,-1.29272,-0.0024600000000000004,1.2927223406000001,0.43728000000000006,0.12754000000000001,0.4555,-1.73,-0.13,1.7348775173000002
2020-02-14 17:00:00,-1.14248,0.023860000000000003,1.1427291236000001,0.52752,0.15386000000000002,0.5495,-1.67,-0.13,1.6750522380000001,-1.14248,0.023860000000000003,1.1427291236000001,0.52752,0.15386000000000002,0.5495,-1.67,-0.13,1.6750522380000001
2020-02-14 17:30:00,-1.29096,0.009720000000000001,1.2909965918,0.47904,0.13972,0.499,-1.77,-0.13,1.7747675904,-1.29096,0.009720000000000001,1.2909965918,0.47904,0.13972,0.499,-1.77,-0.13,1.7747675904
2020-02-14 18:00:00,-1.5223200000000001,-0.005260000000000001,1.5223290873000002,0.42768000000000006,0.12474,0.4455,-1.9500000000000002,-0.13,1.9543285292,-1.5223200000000001,-0.005260000000000001,1.5223290873000002,0.42768000000000006,0.12474,0.4455,-1.9500000000000002,-0.13,1.9543285292
2020-02-14 18:30:00,-1.53864,-0.010020000000000001,1.5386726259999999,0.41136000000000006,0.11998,0.42850000000000005,-1.9500000000000002,-0.13,1.9543285292,-1.53864,-0.010020000000000001,1.5386726259999999,0.41136000000000006,0.11998,0.42850000000000005,-1.9500000000000002,-0.13,1.9543285292
2020-02-14 19:00:00,-1.5938400000000001,-0.02612,1.5940540141000001,0.35616000000000003,0.10388000000000001,0.371,-1.9500000000000002,-0.13,1.9543285292,-1.60384,-0.02612,1.6040526799000001,0.35616000000000003,0.10388000000000001,0.371,-1.96,-0.13,1.9643064934
2020-02-14 19:30:00,-1.46232,-0.005260000000000001,1.4623294601,0.42768000000000006,0.12474,0.4455,-1.8900000000000001,-0.13,1.8944656239,-1.46232,0.26474000000000003,1.4860911984,0.42768000000000006,0.12474,0.4455,-1.8900000000000001,0.14,1.8951780919
2020-02-14 20:00:00,-0.8350400000000001,0.05228000000000001,0.8366749668,0.6249600000000001,0.18228000000000003,0.651,-1.46,-0.13,1.4657762449,-0.8350400000000001,0.05228000000000001,0.8366749668,0.6249600000000001,0.18228000000000003,0.651,-1.46,-0.13,1.4657762449
2020-02-14 20:30:00,-0.27488,0.12816000000000002,0.3032886414,0.88512,0.25816,0.922,-1.16,-0.13,1.167261753,-0.27488,0.12816000000000002,0.3032886414,0.88512,0.25816,0.922,-1.16,-0.13,1.167261753
2020-02-14 21:00:00,-0.5685600000000001,-0.25208,0.6219363311,0.78144,0.22792,0.8140000000000001,-1.35,-0.48,1.4327944724,-0.5585600000000001,0.7979200000000001,0.9739946612,0.78144,0.22792,0.8140000000000001,-1.34,0.5700000000000001,1.4561936684
2020-02-14 21:30:00,-0.37552,0.35714,0.5182318497,0.74448,0.21714000000000003,0.7755000000000001,-1.12,0.14,1.1287160848,-0.37552,0.36714,0.5251733523000001,0.74448,0.21714000000000003,0.7755000000000001,-1.12,0.15,1.13
2020-02-14 22:00:00,-0.35496000000000005,-0.27728,0.45042291240000004,0.6950400000000001,0.20272,0.724,-1.05,-0.48,1.1545128843,-0.26496000000000003,0.8227200000000001,0.8643332691000001,0.6950400000000001,0.20272,0.724,-0.96,0.62,1.1428035702
2020-02-14 22:30:00,-0.88248,-0.32114000000000004,0.9390962943000001,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.29,-0.44,1.362974688,-0.8024800000000001,0.7388600000000001,1.0908199897,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.21,0.62,1.3595955281
2020-02-14 23:00:00,-1.05888,-0.34384000000000003,1.1133071454,0.26112,0.07616,0.272,-1.32,-0.42,1.3852075657,-0.9788800000000001,0.70616,1.2070078707,0.26112,0.07616,0.272,-1.24,0.63,1.3908630414
2020-02-14 23:30:00,-0.9594400000000001,-0.24692000000000003,0.9907040931000001,0.25056,0.07308,0.261,-1.21,-0.32,1.2515989773,-0.91944,0.55308,1.072971295,0.25056,0.07308,0.261,-1.17,0.48,1.2646343345
2020-02-15 00:00:00,-1.0716,0.1862,1.0876566554,0.1584,0.046200000000000005,0.165,-1.23,0.14,1.2379418403,-1.0716,0.1862,1.0876566554,0.1584,0.046200000000000005,0.165,-1.23,0.14,1.2379418403
2020-02-15 00:30:00,-0.85448,0.22036000000000003,0.8824367399,0.27552000000000004,0.08036,0.28700000000000003,-1.13,0.14,1.1386395391,-0.85448,0.22036000000000003,0.8824367399,0.27552000000000004,0.08036,0.28700000000000003,-1.13,0.14,1.1386395391
2020-02-15 01:00:00,-0.72992,0.23044,0.7654317736,0.31008,0.09044,0.323,-1.04,0.14,1.0493807698,-0.72992,0.23044,0.7654317736,0.31008,0.09044,0.323,-1.04,0.14,1.0493807698
2020-02-15 01:30:00,-1.73584,0.16288000000000002,1.7434650556,0.044160000000000005,0.01288,0.046,-1.78,0.15,1.7863090438,-1.73584,0.16288000000000002,1.7434650556,0.044160000000000005,0.01288,0.046,-1.78,0.15,1.7863090438
2020-02-15 02:00:00,-1.59024,0.15868000000000002,1.5981372282000001,0.02976,0.00868,0.031,-1.62,0.15,1.6269296236000002,-1.59024,0.15868000000000002,1.5981372282000001,0.02976,0.00868,0.031,-1.62,0.15,1.6269296236000002
2020-02-15 02:30:00,-1.04032,0.18074,1.0559037125,0.13968,0.040740000000000005,0.14550000000000002,-1.18,0.14,1.1882760622,-1.04032,0.18074,1.0559037125,0.13968,0.040740000000000005,0.14550000000000002,-1.18,0.14,1.1882760622
2020-02-15 03:00:00,-1.1644,0.1708,1.1768602296,0.1056,0.0308,0.11,-1.27,0.14,1.2776932339,-1.1644,0.1708,1.1768602296,0.1056,0.0308,0.11,-1.27,0.14,1.2776932339
2020-02-15 03:30:00,-1.1936,0.2102,1.2119674088,0.2064,0.060200000000000004,0.215,-1.4,0.15,1.408012784,-1.1936,0.2102,1.2119674088,0.2064,0.060200000000000004,0.215,-1.4,0.15,1.408012784
2020-02-15 04:00:00,-1.51776,0.17982,1.5283751666,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.62,0.15,1.6269296236000002,-1.51776,0.18982000000000002,1.5295839466999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.62,0.16,1.6278820596
2020-02-15 04:30:00,-1.37528,0.16596000000000002,1.3852573046,0.054720000000000005,0.015960000000000002,0.057,-1.43,0.15,1.4378456106,-1.37528,0.16596000000000002,1.3852573046,0.054720000000000005,0.015960000000000002,0.057,-1.43,0.15,1.4378456106
2020-02-15 05:00:00,-1.1036,0.1752,1.1174202432,0.0864,0.0252,0.09,-1.19,0.15,1.1994165248,-1.1036,0.1752,1.1174202432,0.0864,0.0252,0.09,-1.19,0.15,1.1994165248
2020-02-15 05:30:00,-0.9379200000000001,0.21644000000000002,0.9625695819000001,0.26208000000000004,0.07644000000000001,0.273,-1.2,0.14,1.2081390648,-0.9379200000000001,0.21644000000000002,0.9625695819000001,0.26208000000000004,0.07644000000000001,0.273,-1.2,0.14,1.2081390648
2020-02-15 06:00:00,-0.21608000000000002,0.28406000000000003,0.3569042589,0.49392,0.14406000000000002,0.5145000000000001,-0.71,0.14,0.7236711961000001,-0.21608000000000002,0.28406000000000003,0.3569042589,0.49392,0.14406000000000002,0.5145000000000001,-0.71,0.14,0.7236711961000001
2020-02-15 06:30:00,-0.20912000000000003,0.35484000000000004,0.41187692340000004,0.53088,0.15484,0.553,-0.74,0.2,0.7665507159,-0.20912000000000003,0.39484,0.44679950760000003,0.53088,0.15484,0.553,-0.74,0.24,0.7779460136
2020-02-15 07:00:00,-0.71928,0.23646000000000003,0.7571506125,0.33072,0.09646,0.34450000000000003,-1.05,0.14,1.0592922165,-0.71928,0.23646000000000003,0.7571506125,0.33072,0.09646,0.34450000000000003,-1.05,0.14,1.0592922165
2020-02-15 07:30:00,-0.6397600000000001,-0.038680000000000006,0.6409282331,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.09,-0.17,1.1031772296,-0.6397600000000001,0.27132,0.6949153905000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.09,0.14,1.0989540482
