Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-15 08:00:00,-0.78112,0.02134,0.7814114473,0.51888,0.15134,0.5405,-1.3,-0.13,1.3064838307,-0.78112,0.02134,0.7814114473,0.51888,0.15134,0.5405,-1.3,-0.13,1.3064838307
2020-02-15 08:30:00,0.011680000000000001,0.68674,0.6868393189,0.8116800000000001,0.23674,0.8455,-0.8,0.45,0.9178779875,0.02168,-0.39326000000000005,0.3938571442,0.8116800000000001,0.23674,0.8455,-0.79,-0.63,1.0104454463
2020-02-15 09:00:00,0.55056,0.7680800000000001,0.9450202114,1.09056,0.31808000000000003,1.1360000000000001,-0.54,0.45,0.7029224708,0.48056000000000004,-0.35192,0.5956388167000001,1.09056,0.31808000000000003,1.1360000000000001,-0.61,-0.67,0.9060905032000001
2020-02-15 09:30:00,-0.21024,0.6661800000000001,0.6985675701,0.80976,0.23618000000000003,0.8435,-1.02,0.43,1.1069326989,-0.29024,-0.39382000000000006,0.48921718080000004,0.80976,0.23618000000000003,0.8435,-1.1,-0.63,1.2676355943
2020-02-15 10:00:00,-0.14448000000000003,0.6653600000000001,0.6808659193000001,0.8755200000000001,0.25536000000000003,0.912,-1.02,0.41000000000000003,1.0993179704,-0.17448000000000002,-0.39464000000000005,0.4314904402,0.8755200000000001,0.25536000000000003,0.912,-1.05,-0.65,1.2349089035
2020-02-15 10:30:00,0.30888000000000004,0.71884,0.7823923568000001,1.05888,0.30884,1.103,-0.75,0.41000000000000003,0.8547514259000001,0.22888000000000003,-0.35116,0.4191651226,1.05888,0.30884,1.103,-0.8300000000000001,-0.66,1.0604244433
2020-02-15 11:00:00,-0.10752,0.65864,0.6673583745,0.85248,0.24864000000000003,0.888,-0.96,0.41000000000000003,1.0438869671,-0.19752000000000003,-0.39136000000000004,0.4383797441,0.85248,0.24864000000000003,0.888,-1.05,-0.64,1.2296747537
2020-02-15 11:30:00,0.11944,0.6869200000000001,0.6972266489000001,0.9494400000000001,0.27692,0.989,-0.8300000000000001,0.41000000000000003,0.9257429449000001,0.03944,-0.36308,0.3652158266,0.9494400000000001,0.27692,0.989,-0.91,-0.64,1.1125196627
2020-02-15 12:00:00,-0.75224,0.62768,0.9797179186,0.67776,0.19768000000000002,0.706,-1.43,0.43,1.4932514859000001,-0.8422400000000001,-0.41232,0.9377504999,0.67776,0.19768000000000002,0.706,-1.52,-0.61,1.6378339354
2020-02-15 12:30:00,-0.2792,0.6619,0.7183761201000001,0.7608,0.22190000000000001,0.7925000000000001,-1.04,0.44,1.1292475371,-0.3592,-0.3781,0.5215210926,0.7608,0.22190000000000001,0.7925000000000001,-1.12,-0.6000000000000001,1.2705904139
2020-02-15 13:00:00,0.0872,0.7046,0.7099753517,0.9072,0.2646,0.9450000000000001,-0.8200000000000001,0.44,0.9305912099,-0.0028,-0.3554,0.3554110297,0.9072,0.2646,0.9450000000000001,-0.91,-0.62,1.1011357773000001
2020-02-15 13:30:00,0.035840000000000004,0.6696200000000001,0.6705784443,0.85584,0.24962,0.8915000000000001,-0.8200000000000001,0.42,0.9213034245,-0.05416000000000001,-0.40038,0.4040265462,0.85584,0.24962,0.8915000000000001,-0.91,-0.65,1.1183022847
2020-02-15 14:00:00,-0.7556,0.6567000000000001,1.0010925282,0.6744,0.1967,0.7025,-1.43,0.46,1.5021651041,-0.8456,-0.4033,0.9368512422,0.6744,0.1967,0.7025,-1.52,-0.6000000000000001,1.6341358573
2020-02-15 14:30:00,-0.35248,0.6663600000000001,0.7538420259,0.70752,0.20636000000000002,0.737,-1.06,0.46,1.1555085461,-0.43248000000000003,-0.39364000000000005,0.5848003078,0.70752,0.20636000000000002,0.737,-1.1400000000000001,-0.6000000000000001,1.2882546332
2020-02-15 15:00:00,0.05544,0.7424200000000001,0.7444871053000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.81,0.49,0.9466784037,-0.024560000000000002,-0.34758000000000006,0.3484466243,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.89,-0.6000000000000001,1.0733592129
2020-02-15 15:30:00,-0.22912000000000002,0.71484,0.7506611752,0.77088,0.22484,0.803,-1.0,0.49,1.113597773,-0.31912,-0.33516,0.4627848312,0.77088,0.22484,0.803,-1.09,-0.56,1.225438697
2020-02-15 16:00:00,-0.58504,0.66978,0.8893126840000001,0.68496,0.19978,0.7135,-1.27,0.47000000000000003,1.3541787179,-0.6650400000000001,-0.36022000000000004,0.7563310452,0.68496,0.19978,0.7135,-1.35,-0.56,1.4615402834
2020-02-15 16:30:00,-0.7336800000000001,0.6672600000000001,0.9917269029,0.67632,0.19726000000000002,0.7045,-1.4100000000000001,0.47000000000000003,1.4862705003,-0.8236800000000001,-0.36274,0.9000161387000001,0.67632,0.19726000000000002,0.7045,-1.5,-0.56,1.6011246048
2020-02-15 17:00:00,-0.18176,0.73782,0.7598783126,0.9182400000000001,0.26782,0.9565,-1.1,0.47000000000000003,1.196202324,-0.18176,-0.29218000000000005,0.3441015112,0.9182400000000001,0.26782,0.9565,-1.1,-0.56,1.2343419299
2020-02-15 17:30:00,-0.7512800000000001,0.06546,0.7541264151,0.73872,0.21546,0.7695000000000001,-1.49,-0.15,1.4975313018,-0.7512800000000001,0.05546,0.7533242662,0.73872,0.21546,0.7695000000000001,-1.49,-0.16,1.4985659812
2020-02-15 18:00:00,-0.7315200000000001,0.07664,0.735523759,0.7084800000000001,0.20664000000000002,0.738,-1.44,-0.13,1.4458561478,-0.7315200000000001,0.07664,0.735523759,0.7084800000000001,0.20664000000000002,0.738,-1.44,-0.13,1.4458561478
2020-02-15 18:30:00,-0.7880800000000001,0.21056000000000002,0.8157239729,0.72192,0.21056000000000002,0.752,-1.51,0.0,1.51,-0.7880800000000001,0.21056000000000002,0.8157239729,0.72192,0.21056000000000002,0.752,-1.51,0.0,1.51
2020-02-15 19:00:00,-0.7597600000000001,0.20132000000000003,0.7859802797000001,0.6902400000000001,0.20132000000000003,0.719,-1.45,0.0,1.45,-0.7597600000000001,0.20132000000000003,0.7859802797000001,0.6902400000000001,0.20132000000000003,0.719,-1.45,0.0,1.45
2020-02-15 19:30:00,-0.7423200000000001,0.08224000000000001,0.7468617007,0.7276800000000001,0.21224,0.758,-1.47,-0.13,1.475737104,-0.7423200000000001,0.08224000000000001,0.7468617007,0.7276800000000001,0.21224,0.758,-1.47,-0.13,1.475737104
2020-02-15 20:00:00,-0.41224000000000005,0.08518,0.4209482747,0.7377600000000001,0.21518,0.7685000000000001,-1.15,-0.13,1.1573245007,-0.41224000000000005,0.13518000000000002,0.4338380458,0.7377600000000001,0.21518,0.7685000000000001,-1.15,-0.08,1.1527792503
2020-02-15 20:30:00,-0.14328000000000002,0.13446000000000002,0.19649083950000001,0.9067200000000001,0.26446000000000003,0.9445,-1.05,-0.13,1.0580170131,-0.14328000000000002,0.13446000000000002,0.19649083950000001,0.9067200000000001,0.26446000000000003,0.9445,-1.05,-0.13,1.0580170131
2020-02-15 21:00:00,-0.458,0.196,0.4981766755,0.672,0.196,0.7000000000000001,-1.13,0.0,1.13,-0.458,0.336,0.5680316893,0.672,0.196,0.7000000000000001,-1.13,0.14,1.1386395391
2020-02-15 21:30:00,-0.8156800000000001,0.47376,0.9432827784000001,0.66432,0.19376000000000002,0.6920000000000001,-1.48,0.28,1.5062536307,-0.8156800000000001,0.04376,0.8168529855000001,0.66432,0.19376000000000002,0.6920000000000001,-1.48,-0.15,1.4875819305
2020-02-15 22:00:00,-0.48616000000000004,0.34362000000000004,0.5953370894000001,0.6638400000000001,0.19362000000000001,0.6915,-1.15,0.15,1.1597413505,-0.48616000000000004,0.33362,0.5896217856,0.6638400000000001,0.19362000000000001,0.6915,-1.15,0.14,1.158490397
2020-02-15 22:30:00,0.19824000000000003,0.37282000000000004,0.4222485642,0.7982400000000001,0.23282000000000003,0.8315,-0.6000000000000001,0.14,0.6161168720000001,0.19824000000000003,0.37282000000000004,0.4222485642,0.7982400000000001,0.23282000000000003,0.8315,-0.6000000000000001,0.14,0.6161168720000001
2020-02-15 23:00:00,-0.69376,0.12432000000000001,0.7048108966000001,0.42624,0.12432000000000001,0.444,-1.12,0.0,1.12,-0.69376,0.26432,0.7424068965,0.42624,0.12432000000000001,0.444,-1.12,0.14,1.1287160848
2020-02-15 23:30:00,-0.09104000000000001,0.18928,0.21003618740000002,0.6489600000000001,0.18928,0.676,-0.74,0.0,0.74,-0.09104000000000001,0.33928,0.35128222270000004,0.6489600000000001,0.18928,0.676,-0.74,0.15,0.7550496672
2020-02-16 00:00:00,-0.6859200000000001,-0.18506,0.7104459515,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.08,-0.30000000000000004,1.1208925015,-0.6859200000000001,-0.40506000000000003,0.79659265,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.08,-0.52,1.1986659251
2020-02-16 00:30:00,0.3304,0.20720000000000002,0.38999487180000003,0.7104,0.20720000000000002,0.74,-0.38,0.0,0.38,0.34040000000000004,0.20720000000000002,0.3985021957,0.7104,0.20720000000000002,0.74,-0.37,0.0,0.37
2020-02-16 01:00:00,0.43216000000000004,0.41938000000000003,0.6021975174,0.75216,0.21938000000000002,0.7835000000000001,-0.32,0.2,0.37735924530000003,0.43216000000000004,0.40938,0.5952766164000001,0.75216,0.21938000000000002,0.7835000000000001,-0.32,0.19,0.3721558813
2020-02-16 01:30:00,0.6941600000000001,0.45788000000000006,0.8315721256,0.8841600000000001,0.25788,0.921,-0.19,0.2,0.2758622845,0.70416,0.46788,0.8454306595000001,0.8841600000000001,0.25788,0.921,-0.18,0.21,0.2765863337
2020-02-16 02:00:00,0.5916800000000001,0.45424000000000003,0.7459351178,0.8716800000000001,0.25424,0.908,-0.28,0.2,0.34409301070000003,0.6016800000000001,0.46424000000000004,0.7599589463,0.8716800000000001,0.25424,0.908,-0.27,0.21,0.34205262750000004
2020-02-16 02:30:00,0.17216,0.40188,0.4372031564,0.6921600000000001,0.20188,0.721,-0.52,0.2,0.5571355311,0.17216,0.41188,0.4464125894,0.6921600000000001,0.20188,0.721,-0.52,0.21,0.5608029957
2020-02-16 03:00:00,0.50024,0.44632000000000005,0.6704040573000001,0.8102400000000001,0.23632000000000003,0.844,-0.31,0.21,0.3744329045,0.51024,0.46632,0.6912302077,0.8102400000000001,0.23632000000000003,0.844,-0.30000000000000004,0.23,0.3780211634
2020-02-16 03:30:00,0.20344,0.40892,0.45673121200000005,0.6134400000000001,0.17892000000000002,0.639,-0.41000000000000003,0.23,0.4701063709,0.20344,0.40892,0.45673121200000005,0.6134400000000001,0.17892000000000002,0.639,-0.41000000000000003,0.23,0.4701063709
2020-02-16 04:00:00,0.48416000000000003,0.45288000000000006,0.6629564088000001,0.7641600000000001,0.22288000000000002,0.796,-0.28,0.23,0.36235341860000003,0.48416000000000003,0.45288000000000006,0.6629564088000001,0.7641600000000001,0.22288000000000002,0.796,-0.28,0.23,0.36235341860000003
2020-02-16 04:30:00,-0.032,0.4015,0.4027731992,0.588,0.1715,0.6125,-0.62,0.23,0.6612866247,-0.032,0.4015,0.4027731992,0.588,0.1715,0.6125,-0.62,0.23,0.6612866247
2020-02-16 05:00:00,0.52752,0.37386,0.6465668179,0.7675200000000001,0.22386000000000003,0.7995,-0.24,0.15,0.283019434,0.52752,0.38386000000000003,0.652400069,0.7675200000000001,0.22386000000000003,0.7995,-0.24,0.16,0.28844410200000004
2020-02-16 05:30:00,0.10296000000000001,0.34628000000000003,0.3612625084,0.67296,0.19628,0.7010000000000001,-0.5700000000000001,0.15,0.5894064811,0.10296000000000001,0.35628000000000004,0.3708587332,0.67296,0.19628,0.7010000000000001,-0.5700000000000001,0.16,0.5920304046
2020-02-16 06:00:00,0.17968,0.06824000000000001,0.1922019771,0.6796800000000001,0.19824000000000003,0.708,-0.5,-0.13,0.5166236541,0.17968,-0.00176,0.17968861960000002,0.6796800000000001,0.19824000000000003,0.708,-0.5,-0.2,0.5385164807
2020-02-16 06:30:00,-0.49856000000000006,0.19292,0.5345841374,0.66144,0.19292,0.6890000000000001,-1.16,0.0,1.16,-0.49856000000000006,0.19292,0.5345841374,0.66144,0.19292,0.6890000000000001,-1.16,0.0,1.16
2020-02-16 07:00:00,0.23816,0.21238,0.31910100280000003,0.72816,0.21238,0.7585000000000001,-0.49,0.0,0.49,0.23816,0.21238,0.31910100280000003,0.72816,0.21238,0.7585000000000001,-0.49,0.0,0.49
2020-02-16 07:30:00,0.10376,0.20818,0.2326049226,0.7137600000000001,0.20818,0.7435,-0.61,0.0,0.61,0.10376,0.20818,0.2326049226,0.7137600000000001,0.20818,0.7435,-0.61,0.0,0.61
2020-02-16 08:00:00,0.32096,0.06528,0.32753137250000003,0.84096,0.24528000000000003,0.876,-0.52,-0.18,0.5502726597,0.32096,0.23528000000000002,0.397959797,0.84096,0.24528000000000003,0.876,-0.52,-0.01,0.520096145
2020-02-16 08:30:00,-0.5198400000000001,0.18088,0.550410029,0.62016,0.18088,0.646,-1.1400000000000001,0.0,1.1400000000000001,-0.5198400000000001,0.18088,0.550410029,0.62016,0.18088,0.646,-1.1400000000000001,0.0,1.1400000000000001
2020-02-16 09:00:00,-0.24536000000000002,0.09302,0.2624009337,0.7646400000000001,0.22302000000000002,0.7965,-1.01,-0.13,1.0183319694,-0.24536000000000002,0.09302,0.2624009337,0.7646400000000001,0.22302000000000002,0.7965,-1.01,-0.13,1.0183319694
2020-02-16 09:30:00,0.040720000000000006,0.23646000000000003,0.2399405135,0.8107200000000001,0.23646000000000003,0.8445,-0.77,0.0,0.77,0.040720000000000006,0.23646000000000003,0.2399405135,0.8107200000000001,0.23646000000000003,0.8445,-0.77,0.0,0.77
2020-02-16 10:00:00,-0.554,0.073,0.5587888689,0.6960000000000001,0.203,0.725,-1.25,-0.13,1.2567418191,-0.554,0.073,0.5587888689,0.6960000000000001,0.203,0.725,-1.25,-0.13,1.2567418191
2020-02-16 10:30:00,0.16584000000000002,0.15462,0.2267382853,0.97584,0.28462000000000004,1.0165,-0.81,-0.13,0.8203657721000001,0.16584000000000002,0.15462,0.2267382853,0.97584,0.28462000000000004,1.0165,-0.81,-0.13,0.8203657721000001
2020-02-16 11:00:00,-0.16056,0.11192,0.1957181647,0.8294400000000001,0.24192000000000002,0.864,-0.99,-0.13,0.9984988733000001,-0.16056,0.11192,0.1957181647,0.8294400000000001,0.24192000000000002,0.864,-0.99,-0.13,0.9984988733000001
2020-02-16 11:30:00,-0.14304,0.38578,0.4114445892,0.8769600000000001,0.25578,0.9135000000000001,-1.02,0.13,1.0282509421,-0.14304,-0.31422,0.345245782,0.8769600000000001,0.25578,0.9135000000000001,-1.02,-0.5700000000000001,1.1684605256
2020-02-16 12:00:00,0.02968,0.13574,0.1389469323,0.9796800000000001,0.28574000000000005,1.0205,-0.9500000000000001,-0.15,0.9617692031,0.02968,0.13574,0.1389469323,0.9796800000000001,0.28574000000000005,1.0205,-0.9500000000000001,-0.15,0.9617692031
2020-02-16 12:30:00,-0.19288000000000002,-0.30834,0.36369802030000004,0.89712,0.26166,0.9345,-1.09,-0.5700000000000001,1.2300406497,-0.17288,0.7516600000000001,0.7712848047,0.89712,0.26166,0.9345,-1.07,0.49,1.1768602296
2020-02-16 13:00:00,-1.2528000000000001,-0.39790000000000003,1.3144703306,0.4872,0.1421,0.5075000000000001,-1.74,-0.54,1.8218671740999999,-1.2428,0.6321,1.394310672,0.4872,0.1421,0.5075000000000001,-1.73,0.49,1.7980545042
2020-02-16 13:30:00,-1.1351200000000001,0.15934,1.1462489477,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.75,-0.02,1.7501142820000002,-1.1351200000000001,-0.15066000000000002,1.1450746046,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.75,-0.33,1.7808424972
2020-02-16 14:00:00,-0.9485600000000001,0.04292000000000001,0.9495305156,0.66144,0.19292,0.6890000000000001,-1.6099999999999999,-0.15,1.6169724797,-0.9485600000000001,0.04292000000000001,0.9495305156,0.66144,0.19292,0.6890000000000001,-1.6099999999999999,-0.15,1.6169724797
2020-02-16 14:30:00,-0.9596800000000001,0.03676,0.9603837775,0.64032,0.18676,0.667,-1.6,-0.15,1.607015868,-0.9596800000000001,0.03676,0.9603837775,0.64032,0.18676,0.667,-1.6,-0.15,1.607015868
2020-02-16 15:00:00,-0.8552000000000001,0.0814,0.8590651896,0.7248,0.2114,0.755,-1.58,-0.13,1.5853390804,-0.8552000000000001,0.0814,0.8590651896,0.7248,0.2114,0.755,-1.58,-0.13,1.5853390804
2020-02-16 15:30:00,-0.7959200000000001,0.032440000000000004,0.7965808182,0.69408,0.20244,0.723,-1.49,-0.17,1.4996666296,-0.7959200000000001,0.032440000000000004,0.7965808182,0.69408,0.20244,0.723,-1.49,-0.17,1.4996666296
2020-02-16 16:00:00,-0.40864000000000006,0.037480000000000006,0.410355212,0.7113600000000001,0.20748000000000003,0.741,-1.12,-0.17,1.1328283189,-0.40864000000000006,0.037480000000000006,0.410355212,0.7113600000000001,0.20748000000000003,0.741,-1.12,-0.17,1.1328283189
2020-02-16 16:30:00,-0.5032800000000001,0.07946,0.5095141313,0.7867200000000001,0.22946000000000003,0.8195,-1.29,-0.15,1.2986916493,-0.5032800000000001,0.22946000000000003,0.5531208277,0.7867200000000001,0.22946000000000003,0.8195,-1.29,0.0,1.29
2020-02-16 17:00:00,-0.83128,0.21546,0.85874877,0.73872,0.21546,0.7695000000000001,-1.57,0.0,1.57,-0.83128,0.04546,0.8325221018000001,0.73872,0.21546,0.7695000000000001,-1.57,-0.17,1.5791770008000001
2020-02-16 17:30:00,-0.77912,0.07734,0.7829492001,0.7108800000000001,0.20734000000000002,0.7405,-1.49,-0.13,1.4956603893,-0.77912,0.20734000000000002,0.8062368449,0.7108800000000001,0.20734000000000002,0.7405,-1.49,0.0,1.49
2020-02-16 18:00:00,-0.9148000000000001,-0.4314,1.0114173224,0.7152000000000001,0.2086,0.745,-1.63,-0.64,1.7511424842,-0.8348,0.7386,1.1146394036,0.7152000000000001,0.2086,0.745,-1.55,0.53,1.6381086655
2020-02-16 18:30:00,-0.9623200000000001,-0.44526000000000004,1.0603377999,0.66768,0.19474000000000002,0.6955,-1.63,-0.64,1.7511424842,-0.8823200000000001,0.72474,1.1418128787,0.66768,0.19474000000000002,0.6955,-1.55,0.53,1.6381086655
2020-02-16 19:00:00,-1.43168,-0.45674000000000003,1.5027704582,0.6283200000000001,0.18326,0.6545000000000001,-2.06,-0.64,2.1571277199,-1.33168,0.73326,1.5202111202,0.6283200000000001,0.18326,0.6545000000000001,-1.96,0.55,2.0357062656
2020-02-16 19:30:00,-0.7288800000000001,-0.45134,0.8573061588,0.6811200000000001,0.19866,0.7095,-1.4100000000000001,-0.65,1.5526107046000002,-0.7088800000000001,0.7286600000000001,1.0165905026,0.6811200000000001,0.19866,0.7095,-1.3900000000000001,0.53,1.4876155417
2020-02-16 20:00:00,-0.41568000000000005,0.11626000000000002,0.4316320771,0.8443200000000001,0.24626,0.8795000000000001,-1.26,-0.13,1.2666885963,-0.41568000000000005,0.11626000000000002,0.4316320771,0.8443200000000001,0.24626,0.8795000000000001,-1.26,-0.13,1.2666885963
2020-02-16 20:30:00,-0.6684800000000001,0.03336,0.6693118854,0.7315200000000001,0.21336000000000002,0.762,-1.4,-0.18,1.4115239991,-0.6684800000000001,0.03336,0.6693118854,0.7315200000000001,0.21336000000000002,0.762,-1.4,-0.18,1.4115239991
2020-02-16 21:00:00,0.13432000000000002,0.42126,0.4421559114,0.9643200000000001,0.28126,1.0045,-0.8300000000000001,0.14,0.8417244205000001,0.13432000000000002,0.28126,0.3116874236,0.9643200000000001,0.28126,1.0045,-0.8300000000000001,0.0,0.8300000000000001
2020-02-16 21:30:00,0.10488000000000001,-0.29316000000000003,0.3113560663,0.91488,0.26684,0.9530000000000001,-0.81,-0.56,0.9847334665,0.12488,0.8768400000000001,0.8856880941,0.91488,0.26684,0.9530000000000001,-0.79,0.61,0.9980981916
2020-02-16 22:00:00,-0.27104,0.20678000000000002,0.3409114988,0.70896,0.20678000000000002,0.7385,-0.98,0.0,0.98,-0.27104,0.20678000000000002,0.3409114988,0.70896,0.20678000000000002,0.7385,-0.98,0.0,0.98
2020-02-16 22:30:00,-0.08768000000000001,0.24526000000000003,0.2604616095,0.7723200000000001,0.22526000000000002,0.8045,-0.86,0.02,0.8602325267,-0.07768000000000001,0.42526,0.43229648390000003,0.7723200000000001,0.22526000000000002,0.8045,-0.85,0.2,0.8732124598000001
2020-02-16 23:00:00,-0.37408,0.34006000000000003,0.5055458931,0.6859200000000001,0.20006000000000002,0.7145,-1.06,0.14,1.0692053124,-0.37408,0.37006000000000006,0.5261941182000001,0.6859200000000001,0.20006000000000002,0.7145,-1.06,0.17,1.0735455277
2020-02-16 23:30:00,0.15088000000000001,0.37484,0.4040665787,0.77088,0.22484,0.803,-0.62,0.15,0.6378871374,0.15088000000000001,0.39484,0.4226859354,0.77088,0.22484,0.803,-0.62,0.17,0.6428841264
2020-02-17 00:00:00,0.2644,-0.3008,0.4004847063,0.8544,0.2492,0.89,-0.59,-0.55,0.8065977932,0.3044,0.9092,0.9588034209,0.8544,0.2492,0.89,-0.55,0.66,0.8591274643
2020-02-17 00:30:00,0.22168000000000002,-0.29576,0.369616017,0.8716800000000001,0.25424,0.908,-0.65,-0.55,0.8514693183,0.33168000000000003,0.91424,0.9725463485,0.8716800000000001,0.25424,0.908,-0.54,0.66,0.8527602242000001
2020-02-17 01:00:00,0.11952000000000002,-0.30514,0.3277124502,0.83952,0.24486000000000002,0.8745,-0.72,-0.55,0.9060353194,0.22952000000000003,0.9048600000000001,0.9335154257,0.83952,0.24486000000000002,0.8745,-0.61,0.66,0.8987213139
2020-02-17 01:30:00,-0.40800000000000003,-0.324,0.5209990403,0.672,0.196,0.7000000000000001,-1.08,-0.52,1.1986659251,-0.318,0.856,0.9131593508,0.672,0.196,0.7000000000000001,-0.99,0.66,1.1898319209000001
2020-02-17 02:00:00,-0.52048,-0.33764000000000005,0.620403256,0.6595200000000001,0.19236,0.687,-1.18,-0.53,1.2935609765,-0.43048000000000003,0.8523600000000001,0.9548982145,0.6595200000000001,0.19236,0.687,-1.09,0.66,1.2742448744
2020-02-17 02:30:00,0.25752,-0.32614000000000004,0.41555246360000003,0.7675200000000001,0.22386000000000003,0.7995,-0.51,-0.55,0.7500666637000001,0.31752,0.9038600000000001,0.9580093162000001,0.7675200000000001,0.22386000000000003,0.7995,-0.45,0.68,0.8154140053000001
2020-02-17 03:00:00,0.033920000000000006,-0.37344000000000005,0.3749773326,0.6739200000000001,0.19656,0.7020000000000001,-0.64,-0.5700000000000001,0.8570297544000001,0.09392,0.8765600000000001,0.8815772229000001,0.6739200000000001,0.19656,0.7020000000000001,-0.58,0.68,0.8937561189000001
2020-02-17 03:30:00,0.04904000000000001,0.33222,0.3358199666,0.6590400000000001,0.19222,0.6865,-0.61,0.14,0.6258594091,0.04904000000000001,0.35222000000000003,0.3556175614,0.6590400000000001,0.19222,0.6865,-0.61,0.16,0.630634601
2020-02-17 04:00:00,-0.08712,0.33334,0.3445365728,0.66288,0.19334,0.6905,-0.75,0.14,0.7629547824,-0.08712,0.33334,0.3445365728,0.66288,0.19334,0.6905,-0.75,0.14,0.7629547824
2020-02-17 04:30:00,-0.1656,0.3367,0.3752202686,0.6744,0.1967,0.7025,-0.84,0.14,0.8515867542000001,-0.1656,0.3367,0.3752202686,0.6744,0.1967,0.7025,-0.84,0.14,0.8515867542000001
2020-02-17 05:00:00,-0.005520000000000001,0.19964,0.1997162988,0.6844800000000001,0.19964,0.713,-0.6900000000000001,0.0,0.6900000000000001,0.0044800000000000005,0.33964000000000005,0.3396695453,0.6844800000000001,0.19964,0.713,-0.68,0.14,0.6942621983
2020-02-17 05:30:00,0.06344000000000001,0.36392,0.36940817530000003,0.7334400000000001,0.21392000000000003,0.764,-0.67,0.15,0.6865857558,0.06344000000000001,0.36392,0.36940817530000003,0.7334400000000001,0.21392000000000003,0.764,-0.67,0.15,0.6865857558
2020-02-17 06:00:00,0.11560000000000001,0.11080000000000001,0.1601249512,0.8256,0.24080000000000001,0.86,-0.71,-0.13,0.7218032973,0.11560000000000001,0.11080000000000001,0.1601249512,0.8256,0.24080000000000001,0.86,-0.71,-0.13,0.7218032973
2020-02-17 06:30:00,-0.42528000000000005,0.04096,0.4272479374,0.6547200000000001,0.19096000000000002,0.682,-1.08,-0.15,1.0903669107,-0.42528000000000005,0.06096000000000001,0.42962681480000003,0.6547200000000001,0.19096000000000002,0.682,-1.08,-0.13,1.0877959367
2020-02-17 07:00:00,0.2508,0.12190000000000001,0.2788552492,1.0008,0.2919,1.0425,-0.75,-0.17,0.7690253572,0.2508,0.12190000000000001,0.2788552492,1.0008,0.2919,1.0425,-0.75,-0.17,0.7690253572
2020-02-17 07:30:00,-0.6005600000000001,-0.0030800000000000003,0.6005678979,0.7094400000000001,0.20692000000000002,0.739,-1.31,-0.21,1.3267252918,-0.6005600000000001,-0.0030800000000000003,0.6005678979,0.7094400000000001,0.20692000000000002,0.739,-1.31,-0.21,1.3267252918
2020-02-17 08:00:00,-0.48584000000000005,-0.36962,0.6104583933000001,0.8241600000000001,0.24038,0.8585,-1.31,-0.61,1.4450605524,-0.43584000000000006,0.22038000000000002,0.4883890355,0.8241600000000001,0.24038,0.8585,-1.26,-0.02,1.2601587202
2020-02-17 08:30:00,-0.5196000000000001,-0.1303,0.5356885756,0.8904000000000001,0.2597,0.9275,-1.4100000000000001,-0.39,1.4629422408,-0.5196000000000001,-0.1203,0.5333444009,0.8904000000000001,0.2597,0.9275,-1.4100000000000001,-0.38,1.4603081867
2020-02-17 09:00:00,-1.68832,-0.41326,1.7381623198,0.5716800000000001,0.16674000000000003,0.5955,-2.26,-0.58,2.3332380933,-1.65832,-0.06326000000000001,1.6595261522,0.5716800000000001,0.16674000000000003,0.5955,-2.23,-0.23,2.2418296099
2020-02-17 09:30:00,-2.0212,-0.3291,2.0478174357,0.44880000000000003,0.13090000000000002,0.4675,-2.47,-0.46,2.5124689053,-2.0212,-0.3291,2.0478174357,0.44880000000000003,0.13090000000000002,0.4675,-2.47,-0.46,2.5124689053
2020-02-17 10:00:00,-1.01368,-0.21524000000000001,1.0362795955,0.7363200000000001,0.21476,0.767,-1.75,-0.43,1.8020543832,-1.01368,-0.20524,1.0342488095,0.7363200000000001,0.21476,0.767,-1.75,-0.42,1.7996944185000001
2020-02-17 10:30:00,-0.77136,-0.19998000000000002,0.7968614999,0.7886400000000001,0.23002000000000003,0.8215,-1.56,-0.43,1.6181779877,-0.77136,-0.18998,0.7944108824,0.7886400000000001,0.23002000000000003,0.8215,-1.56,-0.42,1.6155494421
2020-02-17 11:00:00,-1.7856,-0.2983,1.81034534,0.5544,0.1617,0.5775,-2.34,-0.46,2.3847851056,-1.7856,-0.2883,1.8087244815,0.5544,0.1617,0.5775,-2.34,-0.45,2.3828764131
2020-02-17 11:30:00,-0.34736,-0.19048,0.3961585541,0.9926400000000001,0.28952,1.034,-1.34,-0.48,1.4233762679,-0.33736000000000005,-0.18048,0.38260266600000004,0.9926400000000001,0.28952,1.034,-1.33,-0.47000000000000003,1.4106027080999999
2020-02-17 12:00:00,-0.8855200000000001,-0.25036,0.9202313839,0.6844800000000001,0.19964,0.713,-1.57,-0.45,1.633217683,-0.8855200000000001,-0.25036,0.9202313839,0.6844800000000001,0.19964,0.713,-1.57,-0.45,1.633217683
2020-02-17 12:30:00,-1.7624,-0.2807,1.7846137537,0.4776,0.1393,0.4975,-2.24,-0.42,2.2790348835,-1.7624,-0.2807,1.7846137537,0.4776,0.1393,0.4975,-2.24,-0.42,2.2790348835
2020-02-17 13:00:00,-1.0044,-0.2142,1.026986368,0.7056,0.2058,0.735,-1.71,-0.42,1.7608236709,-1.0044,-0.2142,1.026986368,0.7056,0.2058,0.735,-1.71,-0.42,1.7608236709
2020-02-17 13:30:00,-0.6160800000000001,-0.19094000000000003,0.6449904263,0.8539200000000001,0.24906000000000003,0.8895000000000001,-1.47,-0.44,1.5344380079,-0.6060800000000001,-0.18094000000000002,0.6325126481000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,-1.46,-0.43,1.5220052562
2020-02-17 14:00:00,-0.69184,-0.13762000000000002,0.7053948185000001,0.72816,0.21238,0.7585000000000001,-1.42,-0.35000000000000003,1.4624978632,-0.69184,-0.12762,0.7035122245000001,0.72816,0.21238,0.7585000000000001,-1.42,-0.34,1.4601369799000001
2020-02-17 14:30:00,-0.9942400000000001,-0.23582000000000003,1.0218239819,0.66576,0.19418000000000002,0.6935,-1.6600000000000001,-0.43,1.7147886167,-0.9942400000000001,-0.22582000000000002,1.0195625778,0.66576,0.19418000000000002,0.6935,-1.6600000000000001,-0.42,1.7123083834
2020-02-17 15:00:00,-0.09912000000000001,-0.6226600000000001,0.6305000000000001,0.9508800000000001,0.27734000000000003,0.9905,-1.05,-0.9,1.3829316686,-0.01912,0.47734000000000004,0.4777227753,0.9508800000000001,0.27734000000000003,0.9905,-0.97,0.2,0.990403958
2020-02-17 15:30:00,-0.8536,-0.2948,0.9030725331,0.5664,0.1652,0.59,-1.42,-0.46,1.4926486526,-0.8136,0.0952,0.8191507798000001,0.5664,0.1652,0.59,-1.38,-0.07,1.3817742218
2020-02-17 16:00:00,-1.08256,-0.08658,1.0860166896,0.45744,0.13342,0.47650000000000003,-1.54,-0.22,1.5556349186,-1.08256,-0.07658000000000001,1.0852652441,0.45744,0.13342,0.47650000000000003,-1.54,-0.21,1.5542522318
2020-02-17 16:30:00,-1.00192,-0.01306,1.0020051148,0.53808,0.15694000000000002,0.5605,-1.54,-0.17,1.5493547044,-1.00192,-0.01306,1.0020051148,0.53808,0.15694000000000002,0.5605,-1.54,-0.17,1.5493547044
2020-02-17 17:00:00,-1.06328,0.01946,1.0634580622,0.5467200000000001,0.15946000000000002,0.5695,-1.6099999999999999,-0.14,1.6160754932999999,-1.06328,0.029460000000000004,1.0636880417,0.5467200000000001,0.15946000000000002,0.5695,-1.6099999999999999,-0.13,1.6152399203
2020-02-17 17:30:00,-1.80144,-0.05292,1.8022171345,0.29856000000000005,0.08708,0.311,-2.1,-0.14,2.104661493,-1.80144,-0.04292000000000001,1.8019512201999999,0.29856000000000005,0.08708,0.311,-2.1,-0.13,2.1040199619
2020-02-17 18:00:00,-1.28144,0.01708,1.2815538225,0.53856,0.15708000000000003,0.561,-1.82,-0.14,1.8253766735,-1.28144,0.027080000000000003,1.2817261018,0.53856,0.15708000000000003,0.561,-1.82,-0.13,1.8246369502
2020-02-17 18:30:00,-1.23072,0.02604,1.2309954508,0.56928,0.16604000000000002,0.593,-1.8,-0.14,1.8054362354,-1.23072,0.03604,1.2312475787000001,0.56928,0.16604000000000002,0.593,-1.8,-0.13,1.8046883387000001
2020-02-17 19:00:00,-1.23896,0.020720000000000002,1.2391332455,0.5510400000000001,0.16072,0.5740000000000001,-1.79,-0.14,1.7954665132,-1.23896,0.030720000000000004,1.2393407925,0.5510400000000001,0.16072,0.5740000000000001,-1.79,-0.13,1.794714462
2020-02-17 19:30:00,-1.03664,0.02348,1.0369058781,0.6633600000000001,0.19348,0.6910000000000001,-1.7000000000000002,-0.17,1.7084788556000001,-1.03664,0.02348,1.0369058781,0.6633600000000001,0.19348,0.6910000000000001,-1.7000000000000002,-0.17,1.7084788556000001
2020-02-17 20:00:00,-1.31224,-0.0048200000000000005,1.3122488522,0.49776000000000004,0.14518,0.5185000000000001,-1.81,-0.15,1.8162048343000001,-1.31224,-0.0048200000000000005,1.3122488522,0.49776000000000004,0.14518,0.5185000000000001,-1.81,-0.15,1.8162048343000001
2020-02-17 20:30:00,-0.9136000000000001,-0.0073,0.9136291644000001,0.6264000000000001,0.1827,0.6525000000000001,-1.54,-0.19,1.5516765127,-0.9136000000000001,0.1227,0.9218027175,0.6264000000000001,0.1827,0.6525000000000001,-1.54,-0.06,1.5411683879
2020-02-17 21:00:00,-0.05432000000000001,0.12874000000000002,0.1397306337,0.9556800000000001,0.27874000000000004,0.9955,-1.01,-0.15,1.0210778619,-0.05432000000000001,0.12874000000000002,0.1397306337,0.9556800000000001,0.27874000000000004,0.9955,-1.01,-0.15,1.0210778619
2020-02-17 21:30:00,-0.65832,0.20174,0.6885377622000001,0.6916800000000001,0.20174,0.7205,-1.35,0.0,1.35,-0.65832,0.34174000000000004,0.7417354313000001,0.6916800000000001,0.20174,0.7205,-1.35,0.14,1.3572398462
2020-02-17 22:00:00,-0.9835200000000001,0.16814,0.9977888805,0.57648,0.16814,0.6005,-1.56,0.0,1.56,-0.9835200000000001,0.30814,1.0306608802,0.57648,0.16814,0.6005,-1.56,0.14,1.5662694531999999
2020-02-17 22:30:00,-0.8894400000000001,0.048080000000000005,0.89073857,0.6105600000000001,0.17808000000000002,0.636,-1.5,-0.13,1.5056227947,-0.8894400000000001,0.02808,0.8898831384,0.6105600000000001,0.17808000000000002,0.636,-1.5,-0.15,1.5074813432
2020-02-17 23:00:00,-0.97072,-0.34396000000000004,1.0298571746,0.56928,0.16604000000000002,0.593,-1.54,-0.51,1.6222515218,-0.9307200000000001,0.73604,1.1865894825,0.56928,0.16604000000000002,0.593,-1.5,0.5700000000000001,1.6046494944
2020-02-17 23:30:00,-0.5539200000000001,-0.30156000000000005,0.6306867685,0.6460800000000001,0.18844000000000002,0.673,-1.2,-0.49,1.2961867149000001,-0.50392,0.77844,0.9273101962,0.6460800000000001,0.18844000000000002,0.673,-1.15,0.59,1.2925169245
2020-02-18 00:00:00,-0.21736000000000003,0.34452000000000005,0.4073566005,0.6326400000000001,0.18452000000000002,0.659,-0.85,0.16,0.8649277426,-0.21736000000000003,0.35452,0.41584828960000003,0.6326400000000001,0.18452000000000002,0.659,-0.85,0.17,0.8668333173
2020-02-18 00:30:00,-0.5035200000000001,0.28314,0.5776682872000001,0.45648000000000005,0.13314,0.47550000000000003,-0.96,0.15,0.9716480844000001,-0.5035200000000001,0.27314000000000005,0.5728331782,0.45648000000000005,0.13314,0.47550000000000003,-0.96,0.14,0.9701546269
2020-02-18 01:00:00,-0.09808000000000001,0.32556,0.340013235,0.60192,0.17556000000000002,0.627,-0.7000000000000001,0.15,0.7158910532,-0.09808000000000001,0.33556,0.34960005720000004,0.60192,0.17556000000000002,0.627,-0.7000000000000001,0.16,0.7180529228
2020-02-18 01:30:00,0.28896000000000005,0.38428,0.4808003744,0.7689600000000001,0.22428,0.801,-0.48,0.16,0.5059644256,0.28896000000000005,0.38428,0.4808003744,0.7689600000000001,0.22428,0.801,-0.48,0.16,0.5059644256
2020-02-18 02:00:00,-0.47704,0.12628,0.49347117440000005,0.43296,0.12628,0.451,-0.91,0.0,0.91,-0.47704,0.12628,0.49347117440000005,0.43296,0.12628,0.451,-0.91,0.0,0.91
2020-02-18 02:30:00,-0.19048,0.30736,0.3615975664,0.53952,0.15736,0.562,-0.73,0.15,0.7452516354000001,-0.19048,0.29736,0.35313680070000003,0.53952,0.15736,0.562,-0.73,0.14,0.7433034374
2020-02-18 03:00:00,-1.08112,0.23134000000000002,1.105594252,0.27888,0.08134000000000001,0.29050000000000004,-1.3599999999999999,0.15,1.3682470537,-1.08112,0.22134,1.1035451282,0.27888,0.08134000000000001,0.29050000000000004,-1.3599999999999999,0.14,1.3671868929
2020-02-18 03:30:00,-0.45880000000000004,0.2916,0.5436248707,0.45120000000000005,0.1316,0.47000000000000003,-0.91,0.16,0.9239588735,-0.45880000000000004,0.2916,0.5436248707,0.45120000000000005,0.1316,0.47000000000000003,-0.91,0.16,0.9239588735
2020-02-18 04:00:00,-1.2883200000000001,0.18424000000000001,1.3014272166,0.15168,0.04424,0.158,-1.44,0.14,1.4467895493,-1.2883200000000001,0.18424000000000001,1.3014272166,0.15168,0.04424,0.158,-1.44,0.14,1.4467895493
2020-02-18 04:30:00,-0.47024000000000005,0.25368,0.534302536,0.38976000000000005,0.11368,0.406,-0.86,0.14,0.8713208364,-0.47024000000000005,0.25368,0.534302536,0.38976000000000005,0.11368,0.406,-0.86,0.14,0.8713208364
2020-02-18 05:00:00,-0.12328000000000001,0.34696000000000005,0.3682108092,0.60672,0.17696,0.632,-0.73,0.17,0.7495331881,-0.12328000000000001,0.34696000000000005,0.3682108092,0.60672,0.17696,0.632,-0.73,0.17,0.7495331881
2020-02-18 05:30:00,-1.27344,0.00608,1.2734545143,0.22656,0.06608,0.23600000000000002,-1.5,-0.06,1.5011995204000002,-1.27344,0.04608,1.27427344,0.22656,0.06608,0.23600000000000002,-1.5,-0.02,1.5001333274
2020-02-18 06:00:00,-1.0432,-0.0376,1.0438773874,0.3168,0.09240000000000001,0.33,-1.3599999999999999,-0.13,1.366199107,-1.0432,-0.0376,1.0438773874,0.3168,0.09240000000000001,0.33,-1.3599999999999999,-0.13,1.366199107
2020-02-18 06:30:00,-1.54776,-0.51768,1.6320397054,0.28224000000000005,0.08232,0.294,-1.83,-0.6000000000000001,1.9258504615,-1.51776,0.51232,1.6018948779,0.28224000000000005,0.08232,0.294,-1.8,0.43,1.850648535
2020-02-18 07:00:00,-1.56608,-0.058440000000000006,1.5671699972000002,0.31392000000000003,0.09156,0.327,-1.88,-0.15,1.8859745491000002,-1.56608,-0.058440000000000006,1.5671699972000002,0.31392000000000003,0.09156,0.327,-1.88,-0.15,1.8859745491000002
2020-02-18 07:30:00,-0.81208,-0.11394000000000001,0.8200342981000001,0.63792,0.18606,0.6645,-1.45,-0.30000000000000004,1.4807092895,-0.80208,0.07606,0.8056782546,0.63792,0.18606,0.6645,-1.44,-0.11,1.4441952777
2020-02-18 08:00:00,-1.42016,-0.73838,1.6006434487,0.5198400000000001,0.15162,0.5415,-1.94,-0.89,2.1344085832,-1.33016,0.43162000000000006,1.3984353578,0.5198400000000001,0.15162,0.5415,-1.85,0.28,1.8710692130000002
2020-02-18 08:30:00,-0.9799200000000001,-0.38706,1.053593209,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.71,-0.6000000000000001,1.8122085973000002,-0.9399200000000001,0.032940000000000004,0.9404970229,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.67,-0.18,1.6796725871
2020-02-18 09:00:00,-1.23952,-0.22736,1.2601993493,0.6604800000000001,0.19264,0.6880000000000001,-1.9,-0.42,1.9458674158,-1.23952,-0.22736,1.2601993493,0.6604800000000001,0.19264,0.6880000000000001,-1.9,-0.42,1.9458674158
2020-02-18 09:30:00,-0.64736,-0.16548000000000002,0.6681755757000001,0.8726400000000001,0.25452,0.909,-1.52,-0.42,1.5769590990000002,-0.64736,-0.16548000000000002,0.6681755757000001,0.8726400000000001,0.25452,0.909,-1.52,-0.42,1.5769590990000002
2020-02-18 10:00:00,-1.18056,-0.23058,1.2028670126,0.64944,0.18942,0.6765,-1.83,-0.42,1.8775782274,-1.18056,-0.23058,1.2028670126,0.64944,0.18942,0.6765,-1.83,-0.42,1.8775782274
2020-02-18 10:30:00,-0.9130400000000001,-0.19672,0.9339918629,0.69696,0.20328000000000002,0.726,-1.6099999999999999,-0.4,1.6589454482,-0.9130400000000001,-0.19672,0.9339918629,0.69696,0.20328000000000002,0.726,-1.6099999999999999,-0.4,1.6589454482
2020-02-18 11:00:00,-0.6589600000000001,-0.24178000000000002,0.7019158425,0.85104,0.24822000000000002,0.8865000000000001,-1.51,-0.49,1.5875137795,-0.6589600000000001,-0.24178000000000002,0.7019158425,0.85104,0.24822000000000002,0.8865000000000001,-1.51,-0.49,1.5875137795
2020-02-18 11:30:00,-0.22496000000000002,-0.16228,0.2773838496,1.05504,0.30772000000000005,1.099,-1.28,-0.47000000000000003,1.3635615131,-0.22496000000000002,-0.16228,0.2773838496,1.05504,0.30772000000000005,1.099,-1.28,-0.47000000000000003,1.3635615131
2020-02-18 12:00:00,-0.9056000000000001,-0.2383,0.9364284543,0.7944,0.23170000000000002,0.8275,-1.7000000000000002,-0.47000000000000003,1.763774362,-0.9056000000000001,-0.2383,0.9364284543,0.7944,0.23170000000000002,0.8275,-1.7000000000000002,-0.47000000000000003,1.763774362
2020-02-18 12:30:00,-1.26024,-0.23632000000000003,1.2822059117,0.6297600000000001,0.18368,0.656,-1.8900000000000001,-0.42,1.936104336,-1.26024,-0.23632000000000003,1.2822059117,0.6297600000000001,0.18368,0.656,-1.8900000000000001,-0.42,1.936104336
2020-02-18 13:00:00,-0.23176000000000002,-0.12468000000000001,0.26316876710000003,0.9782400000000001,0.28532,1.019,-1.21,-0.41000000000000003,1.2775758295,-0.23176000000000002,-0.11468,0.25858112850000003,0.9782400000000001,0.28532,1.019,-1.21,-0.4,1.2744018205
2020-02-18 13:30:00,-0.76136,-0.19748000000000002,0.7865541304,0.7286400000000001,0.21252000000000001,0.759,-1.49,-0.41000000000000003,1.5453802121,-0.76136,-0.17748000000000003,0.7817724733,0.7286400000000001,0.21252000000000001,0.759,-1.49,-0.39,1.5401947929
2020-02-18 14:00:00,-0.37856,-0.7370800000000001,0.828610041,0.90144,0.26292000000000004,0.9390000000000001,-1.28,-1.0,1.6243152403,-0.27856000000000003,0.43292,0.5147964646000001,0.90144,0.26292000000000004,0.9390000000000001,-1.18,0.17,1.1921828719
2020-02-18 14:30:00,-0.5671200000000001,-0.72416,0.9198004131,0.8428800000000001,0.24584000000000003,0.878,-1.4100000000000001,-0.97,1.7114321488000002,-0.47712000000000004,0.45584,0.6598739274000001,0.8428800000000001,0.24584000000000003,0.878,-1.32,0.21,1.3366001646
2020-02-18 15:00:00,-0.18656,-0.70608,0.7303106188,0.9734400000000001,0.28392,1.014,-1.16,-0.99,1.5250245900000001,-0.08656000000000001,0.48392,0.4916006509,0.9734400000000001,0.28392,1.014,-1.06,0.2,1.0787029248
2020-02-18 15:30:00,-1.344,-0.657,1.495989639,0.456,0.133,0.47500000000000003,-1.8,-0.79,1.9657314160000001,-1.264,0.253,1.2890713712,0.456,0.133,0.47500000000000003,-1.72,0.12,1.724180965
2020-02-18 16:00:00,-1.4630400000000001,-0.004220000000000001,1.4630460861,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.8599999999999999,-0.12,1.863866948,-1.48304,-0.22422000000000003,1.4998940796,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.88,-0.34,1.9104973175
2020-02-18 16:30:00,-1.1064,-0.0327,1.1068831239,0.5736,0.1673,0.5975,-1.6800000000000002,-0.2,1.6918628786,-1.1064,-0.0327,1.1068831239,0.5736,0.1673,0.5975,-1.6800000000000002,-0.2,1.6918628786
2020-02-18 17:00:00,-1.14464,0.011980000000000001,1.1447026907,0.5553600000000001,0.16198,0.5785,-1.7000000000000002,-0.15,1.7066048166,-1.14464,0.011980000000000001,1.1447026907,0.5553600000000001,0.16198,0.5785,-1.7000000000000002,-0.15,1.7066048166
2020-02-18 17:30:00,-1.44832,-0.01576,1.4484057443,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.8399999999999999,-0.13,1.8445866746,-1.44832,-0.01576,1.4484057443,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.8399999999999999,-0.13,1.8445866746
2020-02-18 18:00:00,-2.14328,0.03696,2.1435986565,0.12672,0.03696,0.132,-2.27,0.0,2.27,-2.14328,0.03696,2.1435986565,0.12672,0.03696,0.132,-2.27,0.0,2.27
2020-02-18 18:30:00,-1.9224800000000002,0.06636,1.9236249634,0.22752000000000003,0.06636,0.23700000000000002,-2.15,0.0,2.15,-1.9224800000000002,0.06636,1.9236249634,0.22752000000000003,0.06636,0.23700000000000002,-2.15,0.0,2.15
2020-02-18 19:00:00,-1.57776,0.09982,1.580914498,0.34224000000000004,0.09982,0.35650000000000004,-1.92,0.0,1.92,-1.57776,0.09982,1.580914498,0.34224000000000004,0.09982,0.35650000000000004,-1.92,0.0,1.92
2020-02-18 19:30:00,-0.7928000000000001,0.042100000000000005,0.7939170297,0.7272000000000001,0.2121,0.7575000000000001,-1.52,-0.17,1.5294770348,-0.7928000000000001,0.3521,0.8674711811,0.7272000000000001,0.2121,0.7575000000000001,-1.52,0.14,1.5264337522
2020-02-18 20:00:00,-1.40712,-0.0016600000000000002,1.4071209792000001,0.54288,0.15834,0.5655,-1.9500000000000002,-0.16,1.9565530915,-1.40712,-0.0016600000000000002,1.4071209792000001,0.54288,0.15834,0.5655,-1.9500000000000002,-0.16,1.9565530915
2020-02-18 20:30:00,-2.0496,0.06720000000000001,2.0507013434,0.23040000000000002,0.06720000000000001,0.24,-2.2800000000000002,0.0,2.2800000000000002,-2.0496,0.0172,2.0496721689,0.23040000000000002,0.06720000000000001,0.24,-2.2800000000000002,-0.05,2.2805481797000002
2020-02-18 21:00:00,-0.95008,0.15456,0.9625698936,0.5299200000000001,0.15456,0.552,-1.48,0.0,1.48,-0.95008,0.15456,0.9625698936,0.5299200000000001,0.15456,0.552,-1.48,0.0,1.48
2020-02-18 21:30:00,-1.634,0.23800000000000002,1.6512419568,0.336,0.098,0.35000000000000003,-1.97,0.14,1.9749683542,-1.634,0.23800000000000002,1.6512419568,0.336,0.098,0.35000000000000003,-1.97,0.14,1.9749683542
2020-02-18 22:00:00,-1.52216,0.11312000000000001,1.5263574942,0.38784,0.11312000000000001,0.404,-1.9100000000000001,0.0,1.9100000000000001,-1.52216,0.25312,1.5430621504,0.38784,0.11312000000000001,0.404,-1.9100000000000001,0.14,1.9151240169000001
2020-02-18 22:30:00,-1.24824,-0.045320000000000006,1.2490624484,0.46176000000000006,0.13468000000000002,0.481,-1.71,-0.18,1.7194475857,-1.24824,-0.015320000000000002,1.2483340098,0.46176000000000006,0.13468000000000002,0.481,-1.71,-0.15,1.7165663401
2020-02-18 23:00:00,-1.0164,-0.0777,1.0193656115,0.4536,0.1323,0.47250000000000003,-1.47,-0.21,1.4849242405,-1.0164,0.2223,1.0404259945,0.4536,0.1323,0.47250000000000003,-1.47,0.09,1.472752525
2020-02-18 23:30:00,-0.22288000000000002,0.69166,0.7266835969000001,0.65712,0.19166000000000002,0.6845,-0.88,0.5,1.0121264743,-0.22288000000000002,-0.27834000000000003,0.3565790936,0.65712,0.19166000000000002,0.6845,-0.88,-0.47000000000000003,0.9976472322000001
2020-02-19 00:00:00,-0.28896000000000005,0.19572,0.3490045845,0.6710400000000001,0.19572,0.6990000000000001,-0.96,0.0,0.96,-0.28896000000000005,0.19572,0.3490045845,0.6710400000000001,0.19572,0.6990000000000001,-0.96,0.0,0.96
2020-02-19 00:30:00,0.09736,0.38798000000000005,0.40000931240000004,0.74736,0.21798,0.7785000000000001,-0.65,0.17,0.6718630813,0.09736,0.38798000000000005,0.40000931240000004,0.74736,0.21798,0.7785000000000001,-0.65,0.17,0.6718630813
2020-02-19 01:00:00,0.7228800000000001,0.45084,0.8519461251,0.9628800000000001,0.28084000000000003,1.003,-0.24,0.17,0.2941088234,0.7228800000000001,0.45084,0.8519461251,0.9628800000000001,0.28084000000000003,1.003,-0.24,0.17,0.2941088234
2020-02-19 01:30:00,0.36952,0.39736000000000005,0.5426232579,0.7795200000000001,0.22736,0.812,-0.41000000000000003,0.17,0.4438468204,0.36952,0.40736000000000006,0.5499883635,0.7795200000000001,0.22736,0.812,-0.41000000000000003,0.18,0.4477722635
2020-02-19 02:00:00,-0.14488,0.31066000000000005,0.34278251120000003,0.5851200000000001,0.17066,0.6095,-0.73,0.14,0.7433034374,-0.14488,0.31066000000000005,0.34278251120000003,0.5851200000000001,0.17066,0.6095,-0.73,0.14,0.7433034374
2020-02-19 02:30:00,0.50512,0.42816000000000004,0.6621685586,0.88512,0.25816,0.922,-0.38,0.17,0.41629316590000004,0.50512,0.42816000000000004,0.6621685586,0.88512,0.25816,0.922,-0.38,0.17,0.41629316590000004
2020-02-19 03:00:00,0.62568,0.42874,0.7584810149,0.9556800000000001,0.27874000000000004,0.9955,-0.33,0.15,0.3624913792,0.62568,0.44874,0.7699630186,0.9556800000000001,0.27874000000000004,0.9955,-0.33,0.17,0.37121422390000003
2020-02-19 03:30:00,0.8107200000000001,0.43896,0.9219288476,0.99072,0.28896000000000005,1.032,-0.18,0.15,0.2343074903,0.8107200000000001,0.45896000000000003,0.9316175181,0.99072,0.28896000000000005,1.032,-0.18,0.17,0.2475883681
2020-02-19 04:00:00,0.9028800000000001,0.44834,1.0080679789,1.02288,0.29834000000000005,1.0655000000000001,-0.12,0.15,0.1920937271,0.9028800000000001,0.46834000000000003,1.0171207647,1.02288,0.29834000000000005,1.0655000000000001,-0.12,0.17,0.2080865205
2020-02-19 04:30:00,0.14368,0.39024000000000003,0.41584997290000003,0.8236800000000001,0.24024,0.858,-0.68,0.15,0.6963476143,0.14368,0.41024000000000005,0.4346732106,0.8236800000000001,0.24024,0.858,-0.68,0.17,0.7009279564
2020-02-19 05:00:00,-0.18032,0.30324,0.3528027778,0.5596800000000001,0.16324000000000002,0.583,-0.74,0.14,0.7531268154,-0.18032,0.30324,0.3528027778,0.5596800000000001,0.16324000000000002,0.583,-0.74,0.14,0.7531268154
2020-02-19 05:30:00,-0.22936,0.03352,0.23179646240000001,0.56064,0.16352000000000003,0.584,-0.79,-0.13,0.800624756,-0.22936,0.03352,0.23179646240000001,0.56064,0.16352000000000003,0.584,-0.79,-0.13,0.800624756
2020-02-19 06:00:00,-0.31304000000000004,0.05578,0.31797083200000004,0.6369600000000001,0.18578000000000003,0.6635,-0.9500000000000001,-0.13,0.9588534820000001,-0.31304000000000004,0.18578000000000003,0.3640168265,0.6369600000000001,0.18578000000000003,0.6635,-0.9500000000000001,0.0,0.9500000000000001
2020-02-19 06:30:00,-0.8096800000000001,0.03926,0.8106312664,0.5803200000000001,0.16926000000000002,0.6045,-1.3900000000000001,-0.13,1.396065901,-0.8096800000000001,0.02926,0.8102085225000001,0.5803200000000001,0.16926000000000002,0.6045,-1.3900000000000001,-0.14,1.3970325694
2020-02-19 07:00:00,-1.9100000000000001,-0.5775,1.9953962639,0.18,0.052500000000000005,0.1875,-2.09,-0.63,2.1828879952999998,-1.8900000000000001,0.48250000000000004,1.9506168896,0.18,0.052500000000000005,0.1875,-2.07,0.43,2.1141901523
2020-02-19 07:30:00,-2.02704,-0.12622,2.0309659401,0.25296,0.07378000000000001,0.2635,-2.2800000000000002,-0.2,2.2887551201,-2.02704,-0.09622000000000001,2.0293224115,0.25296,0.07378000000000001,0.2635,-2.2800000000000002,-0.17,2.2863289352000002
2020-02-19 08:00:00,-2.03744,-0.26092000000000004,2.0540791124,0.20256000000000002,0.05908000000000001,0.211,-2.24,-0.32,2.2627416998,-2.02744,-0.12092000000000001,2.0310427371,0.20256000000000002,0.05908000000000001,0.211,-2.23,-0.18,2.2372527796
2020-02-19 08:30:00,-1.83048,-0.37514000000000003,1.8685253678,0.35952,0.10486000000000001,0.3745,-2.19,-0.48,2.241985727,-1.82048,-0.12514,1.824776,0.35952,0.10486000000000001,0.3745,-2.18,-0.23,2.1920994503
2020-02-19 09:00:00,-2.03328,-0.43554000000000004,2.0794043979,0.42672000000000004,0.12446000000000002,0.4445,-2.46,-0.56,2.522934799,-2.00328,-0.15554,2.0093091972,0.42672000000000004,0.12446000000000002,0.4445,-2.43,-0.28,2.4460784942
2020-02-19 09:30:00,-2.38128,-0.94454,2.5617670171,0.25872,0.07546,0.2695,-2.64,-1.02,2.8301943396,-2.28128,0.23546000000000003,2.2933991912,0.25872,0.07546,0.2695,-2.54,0.16,2.5450343809
2020-02-19 10:00:00,-2.10048,-0.9126400000000001,2.2901807789,0.29952,0.08736000000000001,0.312,-2.4,-1.0,2.6,-2.00048,0.27736,2.0196160031,0.29952,0.08736000000000001,0.312,-2.3,0.19,2.3078344828
2020-02-19 10:30:00,-2.3328,-0.9079,2.5032455433000003,0.2472,0.0721,0.2575,-2.58,-0.98,2.7598550687000003,-2.2328,0.2821,2.2505502105,0.2472,0.0721,0.2575,-2.48,0.21,2.4888752480000003
2020-02-19 11:00:00,-1.95568,-0.87624,2.1430074195,0.42432000000000003,0.12376000000000001,0.442,-2.38,-1.0,2.5815499219999998,-1.8656800000000002,0.30376000000000003,1.8902465448,0.42432000000000003,0.12376000000000001,0.442,-2.29,0.18,2.2970633426
2020-02-19 11:30:00,-2.20928,-0.88604,2.3803329599,0.39072,0.11396,0.40700000000000003,-2.6,-1.0,2.7856776554,-2.10928,0.29396,2.1296653728,0.39072,0.11396,0.40700000000000003,-2.5,0.18,2.5064716236
2020-02-19 12:00:00,-2.37648,-0.9056400000000001,2.5431950377,0.32352000000000003,0.09436000000000001,0.337,-2.7,-1.0,2.8792360098,-2.27648,0.27436000000000005,2.2929532485,0.32352000000000003,0.09436000000000001,0.337,-2.6,0.18,2.6062233212
2020-02-19 12:30:00,-2.64824,-0.9053200000000001,2.7987103101,0.22176,0.06468,0.231,-2.87,-0.97,3.0294884057,-2.54824,0.27468000000000004,2.5630014046,0.22176,0.06468,0.231,-2.77,0.21,2.7779488836
2020-02-19 13:00:00,-2.12912,-0.8276600000000001,2.2843320796,0.35088,0.10234000000000001,0.3655,-2.48,-0.93,2.648641161,-2.02912,0.34234000000000003,2.0577960662,0.35088,0.10234000000000001,0.3655,-2.38,0.24,2.3920702331
2020-02-19 13:30:00,-1.8928,-0.2504,1.9092909679,0.5472,0.15960000000000002,0.5700000000000001,-2.44,-0.41000000000000003,2.4742069436,-1.8828,-0.2104,1.8945194641,0.5472,0.15960000000000002,0.5700000000000001,-2.43,-0.37,2.458007323
2020-02-19 14:00:00,-2.33192,-0.26556,2.3469923306,0.35808,0.10444,0.373,-2.69,-0.37,2.715326868,-2.33192,-0.24556000000000003,2.3448135534,0.35808,0.10444,0.373,-2.69,-0.35000000000000003,2.7126739576
