Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 14:30:00,-1.65936,-0.17398000000000002,1.6684557681,0.5006400000000001,0.14602,0.5215000000000001,-2.16,-0.32,2.1835750502,-1.65936,-0.16398000000000001,1.6674426677,0.5006400000000001,0.14602,0.5215000000000001,-2.16,-0.31,2.182131985
2020-02-19 15:00:00,-1.95584,-0.18462,1.9645342069,0.46416,0.13538,0.48350000000000004,-2.42,-0.32,2.4410653412,-1.95584,-0.17462000000000003,1.9636196806,0.46416,0.13538,0.48350000000000004,-2.42,-0.31,2.4397745798
2020-02-19 15:30:00,-1.37032,-0.20426000000000002,1.3854598695,0.49968000000000007,0.14574,0.5205000000000001,-1.87,-0.35000000000000003,1.902472076,-1.37032,-0.19426000000000002,1.3840208994,0.49968000000000007,0.14574,0.5205000000000001,-1.87,-0.34,1.9006577809
2020-02-19 16:00:00,-0.85816,-0.28488,0.9042097102000001,0.7718400000000001,0.22512000000000001,0.804,-1.63,-0.51,1.7079227149,-0.8181600000000001,0.19512000000000002,0.8411049875000001,0.7718400000000001,0.22512000000000001,0.804,-1.5899999999999999,-0.03,1.5902829937
2020-02-19 16:30:00,-0.7044,0.0308,0.7050730459,0.8256,0.24080000000000001,0.86,-1.53,-0.21,1.5443445211,-0.7044,0.0408,0.705580612,0.8256,0.24080000000000001,0.86,-1.53,-0.2,1.5430165262000002
2020-02-19 17:00:00,-1.14152,0.021640000000000003,1.1417250983,0.58848,0.17164000000000001,0.613,-1.73,-0.15,1.7364907140999999,-1.13152,0.021640000000000003,1.1317269105,0.58848,0.17164000000000001,0.613,-1.72,-0.15,1.7265283085
2020-02-19 17:30:00,-1.14144,0.03458,1.1419636816,0.5985600000000001,0.17458,0.6235,-1.74,-0.14,1.7456230979,-1.14144,0.04458,1.1423102249000001,0.5985600000000001,0.17458,0.6235,-1.74,-0.13,1.7448495636999999
2020-02-19 18:00:00,-1.28976,0.026320000000000003,1.2900285268,0.5702400000000001,0.16632000000000002,0.594,-1.8599999999999999,-0.14,1.8652613758,-1.28976,0.036320000000000005,1.2902712893000001,0.5702400000000001,0.16632000000000002,0.594,-1.8599999999999999,-0.13,1.8645374762
2020-02-19 18:30:00,-1.19376,0.036820000000000006,1.1943276979,0.60624,0.17682,0.6315000000000001,-1.8,-0.14,1.8054362354,-1.19376,0.04682,1.1946778018,0.60624,0.17682,0.6315000000000001,-1.8,-0.13,1.8046883387000001
2020-02-19 19:00:00,-1.20696,0.024220000000000002,1.2072029862,0.5630400000000001,0.16422,0.5865,-1.77,-0.14,1.7755280905,-1.20696,0.03422,1.2074450091,0.5630400000000001,0.16422,0.5865,-1.77,-0.13,1.7747675904
2020-02-19 19:30:00,-1.4012,0.025900000000000003,1.4014393494,0.5688,0.16590000000000002,0.5925,-1.97,-0.14,1.9749683542,-1.4012,0.055900000000000005,1.4023146045,0.5688,0.16590000000000002,0.5925,-1.97,-0.11,1.9730686759
2020-02-19 20:00:00,-1.50448,0.010360000000000001,1.5045156696,0.5155200000000001,0.15036000000000002,0.537,-2.02,-0.14,2.0248456731,-1.50448,0.020360000000000003,1.5046177588,0.5155200000000001,0.15036000000000002,0.537,-2.02,-0.13,2.0241788459
2020-02-19 20:30:00,-0.5175200000000001,0.09114000000000001,0.5254840150000001,0.7924800000000001,0.23114,0.8255,-1.31,-0.14,1.3174596768,-0.5175200000000001,0.10114000000000001,0.5273103925,0.7924800000000001,0.23114,0.8255,-1.31,-0.13,1.3164345787
2020-02-19 21:00:00,-1.43128,-0.04204,1.4318972729000001,0.43872000000000005,0.12796000000000002,0.457,-1.87,-0.17,1.8777113729,-1.43128,-0.00204,1.4312814538,0.43872000000000005,0.12796000000000002,0.457,-1.87,-0.13,1.8745132702
2020-02-19 21:30:00,-0.61456,0.06992000000000001,0.6185246964000001,0.68544,0.19992000000000001,0.714,-1.3,-0.13,1.3064838307,-0.61456,0.33992000000000006,0.7023030685,0.68544,0.19992000000000001,0.714,-1.3,0.14,1.3075167303
2020-02-19 22:00:00,-0.9119200000000001,0.00444,0.9119308088,0.5980800000000001,0.17444,0.623,-1.51,-0.17,1.5195394039,-0.9119200000000001,0.04444,0.9130021906,0.5980800000000001,0.17444,0.623,-1.51,-0.13,1.5155856954
2020-02-19 22:30:00,-0.12072000000000001,0.04854000000000001,0.1301132199,0.7492800000000001,0.21854,0.7805000000000001,-0.87,-0.17,0.8864536085,-0.11072000000000001,0.05854,0.1252431635,0.7492800000000001,0.21854,0.7805000000000001,-0.86,-0.16,0.8747571091
2020-02-19 23:00:00,0.07504000000000001,-0.06478,0.09913349590000001,0.87504,0.25522,0.9115000000000001,-0.8,-0.32,0.8616263691,0.07504000000000001,0.53522,0.5404548547,0.87504,0.25522,0.9115000000000001,-0.8,0.28,0.847584804
2020-02-19 23:30:00,0.28328000000000003,0.87304,0.9178487893,0.83328,0.24304,0.868,-0.55,0.63,0.8363013811000001,0.24328000000000002,-0.33696000000000004,0.4156046198,0.83328,0.24304,0.868,-0.59,-0.58,0.8273451517
2020-02-20 00:00:00,-0.25568,0.8337600000000001,0.8720825649,0.66432,0.19376000000000002,0.6920000000000001,-0.92,0.64,1.1207140581,-0.27568000000000004,-0.34624000000000005,0.4425851331,0.66432,0.19376000000000002,0.6920000000000001,-0.9400000000000001,-0.54,1.0840664186
2020-02-20 00:30:00,0.09248,0.19614,0.21684891050000002,0.6724800000000001,0.19614,0.7005,-0.58,0.0,0.58,0.09248,0.19614,0.21684891050000002,0.6724800000000001,0.19614,0.7005,-0.58,0.0,0.58
2020-02-20 01:00:00,-0.0712,0.1834,0.1967358635,0.6288,0.1834,0.655,-0.7000000000000001,0.0,0.7000000000000001,-0.0712,0.1834,0.1967358635,0.6288,0.1834,0.655,-0.7000000000000001,0.0,0.7000000000000001
2020-02-20 01:30:00,0.03592,0.36006000000000005,0.36184727440000003,0.6859200000000001,0.20006000000000002,0.7145,-0.65,0.16,0.6694027188,0.04592,0.36006000000000005,0.36297637660000004,0.6859200000000001,0.20006000000000002,0.7145,-0.64,0.16,0.6596969001
2020-02-20 02:00:00,-0.508,0.161,0.5329024301,0.552,0.161,0.5750000000000001,-1.06,0.0,1.06,-0.508,0.161,0.5329024301,0.552,0.161,0.5750000000000001,-1.06,0.0,1.06
2020-02-20 02:30:00,-0.36936,-0.38648000000000005,0.5345966704,0.56064,0.16352000000000003,0.584,-0.93,-0.55,1.0804628638,-0.34936,0.83352,0.9037743081,0.56064,0.16352000000000003,0.584,-0.91,0.67,1.1300442469
2020-02-20 03:00:00,-0.39440000000000003,0.3108,0.5021434058,0.5856,0.1708,0.61,-0.98,0.14,0.9899494937000001,-0.39440000000000003,0.27080000000000004,0.47841822710000004,0.5856,0.1708,0.61,-0.98,0.1,0.9850888285
2020-02-20 03:30:00,-0.07936,0.30102,0.3113053967,0.6206400000000001,0.18102000000000001,0.6465000000000001,-0.7000000000000001,0.12,0.7102112362,-0.07936,0.31102,0.32098512430000004,0.6206400000000001,0.18102000000000001,0.6465000000000001,-0.7000000000000001,0.13,0.7119691005000001
2020-02-20 04:00:00,0.10288000000000001,0.35334000000000004,0.3680128394,0.66288,0.19334,0.6905,-0.56,0.16,0.5824087911,0.10288000000000001,0.34334000000000003,0.35842244630000003,0.66288,0.19334,0.6905,-0.56,0.15,0.5797413216
2020-02-20 04:30:00,0.49184000000000005,0.44012,0.6600092424,0.8918400000000001,0.26012,0.929,-0.4,0.18,0.438634244,0.49184000000000005,0.44012,0.6600092424,0.8918400000000001,0.26012,0.929,-0.4,0.18,0.438634244
2020-02-20 05:00:00,0.6976,0.4393,0.8243969008,0.9576,0.2793,0.9975,-0.26,0.16,0.30528675040000003,0.6976,0.4393,0.8243969008,0.9576,0.2793,0.9975,-0.26,0.16,0.30528675040000003
2020-02-20 05:30:00,0.6103200000000001,0.19426000000000002,0.6404900077,0.94032,0.27426,0.9795,-0.33,-0.08,0.3395585369,0.6103200000000001,0.21426,0.6468368032,0.94032,0.27426,0.9795,-0.33,-0.06,0.3354101966
2020-02-20 06:00:00,0.6772,0.1471,0.6929922438,1.0872,0.3171,1.1325,-0.41000000000000003,-0.17,0.4438468204,0.6772,0.15710000000000002,0.6951836088000001,1.0872,0.3171,1.1325,-0.41000000000000003,-0.16,0.4401136217
2020-02-20 06:30:00,-0.9631200000000001,0.31284,1.0126544327,0.6268800000000001,0.18284,0.653,-1.5899999999999999,0.13,1.5953056133999999,-0.9931200000000001,-0.25716,1.0258745537,0.6268800000000001,0.18284,0.653,-1.62,-0.44,1.6786899654
2020-02-20 07:00:00,-0.45344,0.026080000000000002,0.4541893878,0.7065600000000001,0.20608,0.736,-1.16,-0.18,1.1738824473,-0.45344,0.026080000000000002,0.4541893878,0.7065600000000001,0.20608,0.736,-1.16,-0.18,1.1738824473
2020-02-20 07:30:00,-0.8356,-0.043300000000000005,0.8367211304000001,0.6744,0.1967,0.7025,-1.51,-0.24,1.5289538907,-0.8356,-0.0333,0.836263266,0.6744,0.1967,0.7025,-1.51,-0.23,1.5274161188000002
2020-02-20 08:00:00,-0.70296,0.26372,0.7508002397,0.76704,0.22372000000000003,0.799,-1.47,0.04,1.470544117,-0.7629600000000001,-0.48628000000000005,0.9047520102000001,0.76704,0.22372000000000003,0.799,-1.53,-0.71,1.6867127793
2020-02-20 08:30:00,-0.23328000000000002,0.48196000000000006,0.5354484102,0.96672,0.28196000000000004,1.007,-1.2,0.2,1.2165525061,-0.32328,-0.6780400000000001,0.7511645625000001,0.96672,0.28196000000000004,1.007,-1.29,-0.96,1.608011194
2020-02-20 09:00:00,-1.00176,-0.12218000000000001,1.009183358,0.6782400000000001,0.19782000000000002,0.7065,-1.6800000000000002,-0.32,1.7102046661,-1.01176,-0.22218000000000002,1.0358678728,0.6782400000000001,0.19782000000000002,0.7065,-1.69,-0.42,1.7414074767
2020-02-20 09:30:00,-0.85472,-0.18096,0.8736662979,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.6400000000000001,-0.41000000000000003,1.6904733065,-0.85472,-0.18096,0.8736662979,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.6400000000000001,-0.41000000000000003,1.6904733065
2020-02-20 10:00:00,-1.29992,-0.23206000000000002,1.3204710712,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.9100000000000001,-0.41000000000000003,1.9535096621,-1.29992,-0.23206000000000002,1.3204710712,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.9100000000000001,-0.41000000000000003,1.9535096621
2020-02-20 10:30:00,-1.42736,-0.24298000000000003,1.4478935907000001,0.57264,0.16702,0.5965,-2.0,-0.41000000000000003,2.0415925157,-1.43736,-0.24298000000000003,1.4577527397,0.57264,0.16702,0.5965,-2.01,-0.41000000000000003,2.0513897728
2020-02-20 11:00:00,-0.22072000000000003,-0.11646000000000001,0.24956011300000003,1.10928,0.32354000000000005,1.1555,-1.33,-0.44,1.4008925726,-0.22072000000000003,-0.10646000000000001,0.2450531575,1.10928,0.32354000000000005,1.1555,-1.33,-0.43,1.3977839604
2020-02-20 11:30:00,-1.09848,-0.23664000000000002,1.1236800256,0.7315200000000001,0.21336000000000002,0.762,-1.83,-0.45,1.8845158529,-1.09848,-0.23664000000000002,1.1236800256,0.7315200000000001,0.21336000000000002,0.762,-1.83,-0.45,1.8845158529
2020-02-20 12:00:00,-1.60296,-0.27878000000000003,1.6270215272000002,0.58704,0.17122,0.6115,-2.19,-0.45,2.2357549061,-1.60296,-0.27878000000000003,1.6270215272000002,0.58704,0.17122,0.6115,-2.19,-0.45,2.2357549061
2020-02-20 12:30:00,-0.87,-0.165,0.8855083286000001,0.84,0.245,0.875,-1.71,-0.41000000000000003,1.7584652399,-0.87,-0.165,0.8855083286000001,0.84,0.245,0.875,-1.71,-0.41000000000000003,1.7584652399
2020-02-20 13:00:00,-1.20208,-0.20394,1.2192570894,0.63792,0.18606,0.6645,-1.8399999999999999,-0.39,1.8808774548,-1.20208,-0.19394000000000003,1.2176243468,0.63792,0.18606,0.6645,-1.8399999999999999,-0.38,1.8788294228
2020-02-20 13:30:00,-2.30952,-0.26486000000000004,2.324657706,0.36048,0.10514000000000001,0.3755,-2.67,-0.37,2.6955147931,-2.31952,-0.26486000000000004,2.334592866,0.36048,0.10514000000000001,0.3755,-2.68,-0.37,2.7054204849
2020-02-20 14:00:00,-1.59392,-0.47656000000000004,1.6636377009,0.52608,0.15344000000000002,0.548,-2.12,-0.63,2.2116283594,-1.5539200000000002,0.023440000000000003,1.5540967795,0.52608,0.15344000000000002,0.548,-2.08,-0.13,2.0840585404
2020-02-20 14:30:00,-1.63456,-0.8025800000000001,1.8209670645,0.50544,0.14742000000000002,0.5265000000000001,-2.14,-0.9500000000000001,2.341388477,-1.53456,0.36742,1.5779327774,0.50544,0.14742000000000002,0.5265000000000001,-2.04,0.22,2.0518284529
2020-02-20 15:00:00,-0.9372,-0.0721,0.9399692814,0.7128,0.2079,0.7425,-1.65,-0.28,1.6735889579,-0.9372,-0.0621,0.9392551570000001,0.7128,0.2079,0.7425,-1.65,-0.27,1.6719449752000002
2020-02-20 15:30:00,0.23736000000000002,0.060480000000000006,0.2449440752,1.4073600000000002,0.41048,1.466,-1.17,-0.35000000000000003,1.2212288893,0.23736000000000002,0.060480000000000006,0.2449440752,1.4073600000000002,0.41048,1.466,-1.17,-0.35000000000000003,1.2212288893
2020-02-20 16:00:00,-1.44112,-0.018660000000000003,1.4412408022,0.7588800000000001,0.22134,0.7905000000000001,-2.2,-0.24,2.213052191,-1.44112,-0.008660000000000001,1.4411460197000001,0.7588800000000001,0.22134,0.7905000000000001,-2.2,-0.23,2.2119900542
2020-02-20 16:30:00,-1.01616,-0.00638,1.0161800283,0.6638400000000001,0.19362000000000001,0.6915,-1.6800000000000002,-0.2,1.6918628786,-1.01616,0.0036200000000000004,1.0161664479999999,0.6638400000000001,0.19362000000000001,0.6915,-1.6800000000000002,-0.19,1.6907099101
2020-02-20 17:00:00,-0.69864,-0.00252,0.6986445448,0.7113600000000001,0.20748000000000003,0.741,-1.4100000000000001,-0.21,1.4255525245,-0.69864,-0.012520000000000002,0.6987521735000001,0.7113600000000001,0.20748000000000003,0.741,-1.4100000000000001,-0.22,1.4270599146
2020-02-20 17:30:00,-1.2432,0.0149,1.2432892865,0.4968,0.1449,0.5175000000000001,-1.74,-0.13,1.7448495636999999,-1.2432,0.0149,1.2432892865,0.4968,0.1449,0.5175000000000001,-1.74,-0.13,1.7448495636999999
2020-02-20 18:00:00,-1.29424,0.02918,1.2945689051,0.54576,0.15918000000000002,0.5685,-1.8399999999999999,-0.13,1.8445866746,-1.29424,0.02918,1.2945689051,0.54576,0.15918000000000002,0.5685,-1.8399999999999999,-0.13,1.8445866746
2020-02-20 18:30:00,-1.50136,0.012520000000000002,1.5014122019,0.48864,0.14252,0.509,-1.99,-0.13,1.9942417104999999,-1.50136,0.012520000000000002,1.5014122019,0.48864,0.14252,0.509,-1.99,-0.13,1.9942417104999999
2020-02-20 19:00:00,-1.67888,0.11116000000000001,1.6825559722999999,0.38112,0.11116000000000001,0.397,-2.06,0.0,2.06,-1.67888,0.11116000000000001,1.6825559722999999,0.38112,0.11116000000000001,0.397,-2.06,0.0,2.06
2020-02-20 19:30:00,-0.74224,0.07268000000000001,0.7457899168000001,0.79776,0.23268000000000003,0.8310000000000001,-1.54,-0.16,1.5482893786,-0.74224,0.06268,0.7448818698,0.79776,0.23268000000000003,0.8310000000000001,-1.54,-0.17,1.5493547044
2020-02-20 20:00:00,-1.2528000000000001,0.0196,1.2529533112,0.5472,0.15960000000000002,0.5700000000000001,-1.8,-0.14,1.8054362354,-1.2528000000000001,0.0196,1.2529533112,0.5472,0.15960000000000002,0.5700000000000001,-1.8,-0.14,1.8054362354
2020-02-20 20:30:00,-1.8316,0.08120000000000001,1.8333990291000002,0.27840000000000004,0.08120000000000001,0.29,-2.11,0.0,2.11,-1.8316,-0.058800000000000005,1.8325435875,0.27840000000000004,0.08120000000000001,0.29,-2.11,-0.14,2.1146394492
2020-02-20 21:00:00,-1.21248,0.13636,1.2201236823000001,0.46752000000000005,0.13636,0.487,-1.6800000000000002,0.0,1.6800000000000002,-1.21248,0.13636,1.2201236823000001,0.46752000000000005,0.13636,0.487,-1.6800000000000002,0.0,1.6800000000000002
2020-02-20 21:30:00,-0.67888,-0.36384000000000005,0.7702321728,0.7411200000000001,0.21616000000000002,0.772,-1.42,-0.58,1.5338839591,-0.63888,0.72616,0.9672000827,0.7411200000000001,0.21616000000000002,0.772,-1.38,0.51,1.4712239802
2020-02-20 22:00:00,-0.32408000000000003,-0.31494000000000005,0.4519015933,0.8059200000000001,0.23506000000000002,0.8395,-1.13,-0.55,1.2567418191,-0.25408000000000003,0.7450600000000001,0.7871918762,0.8059200000000001,0.23506000000000002,0.8395,-1.06,0.51,1.1763077829
2020-02-20 22:30:00,-0.044640000000000006,-0.27052000000000004,0.2741784091,0.8553600000000001,0.24948,0.891,-0.9,-0.52,1.0394229168,0.02536,0.8094800000000001,0.8098771512,0.8553600000000001,0.24948,0.891,-0.8300000000000001,0.56,1.0012492197
2020-02-20 23:00:00,-0.42760000000000004,-0.3568,0.5569093283000001,0.6624,0.1932,0.6900000000000001,-1.09,-0.55,1.2209013064,-0.35760000000000003,0.7832,0.8609761901,0.6624,0.1932,0.6900000000000001,-1.02,0.59,1.1783462988
2020-02-20 23:30:00,0.29104,-0.24428000000000002,0.3799697356,0.9110400000000001,0.26572,0.9490000000000001,-0.62,-0.51,0.8028075735,0.32104000000000005,0.86572,0.9233297353000001,0.9110400000000001,0.26572,0.9490000000000001,-0.59,0.6000000000000001,0.8414867795000001
2020-02-21 00:00:00,-0.8076,0.2832,0.8558154007000001,0.4224,0.1232,0.44,-1.23,0.16,1.2403628501,-0.8076,0.2732,0.8525585024000001,0.4224,0.1232,0.44,-1.23,0.15,1.2391125857
2020-02-21 00:30:00,-0.4716,0.2737,0.5452689703,0.45840000000000003,0.1337,0.47750000000000004,-0.93,0.14,0.9404786016000001,-0.4716,0.2737,0.5452689703,0.45840000000000003,0.1337,0.47750000000000004,-0.93,0.14,0.9404786016000001
2020-02-21 01:00:00,-0.36216000000000004,0.29812000000000005,0.46907931100000005,0.5078400000000001,0.14812,0.529,-0.87,0.15,0.8828363382000001,-0.36216000000000004,0.29812000000000005,0.46907931100000005,0.5078400000000001,0.14812,0.529,-0.87,0.15,0.8828363382000001
2020-02-21 01:30:00,-0.9913600000000001,0.23002000000000003,1.0176953621,0.30864,0.09002,0.3215,-1.3,0.14,1.3075167303,-0.9913600000000001,0.23002000000000003,1.0176953621,0.30864,0.09002,0.3215,-1.3,0.14,1.3075167303
2020-02-21 02:00:00,-0.80112,0.26634,0.8442335281000001,0.39888,0.11634000000000001,0.41550000000000004,-1.2,0.15,1.2093386622,-0.80112,0.27634000000000003,0.8474414729,0.39888,0.11634000000000001,0.41550000000000004,-1.2,0.16,1.210619676
2020-02-21 02:30:00,-0.06624000000000001,0.32318,0.32989854500000004,0.5937600000000001,0.17318,0.6185,-0.66,0.15,0.6768308504,-0.06624000000000001,0.33318000000000003,0.33970082430000004,0.5937600000000001,0.17318,0.6185,-0.66,0.16,0.6791170739
2020-02-21 03:00:00,0.49184000000000005,0.41012000000000004,0.6403944097000001,0.8918400000000001,0.26012,0.929,-0.4,0.15,0.42720018730000003,0.49184000000000005,0.42012000000000005,0.6468441853,0.8918400000000001,0.26012,0.929,-0.4,0.16,0.4308131846
2020-02-21 03:30:00,0.14168,0.35174000000000005,0.3792021229,0.6916800000000001,0.20174,0.7205,-0.55,0.15,0.5700877125,0.14168,0.37174,0.3978238932,0.6916800000000001,0.20174,0.7205,-0.55,0.17,0.5756735186
2020-02-21 04:00:00,-0.68176,0.26782,0.7324781567,0.43824,0.12782000000000002,0.4565,-1.12,0.14,1.1287160848,-0.68176,0.28782,0.7400250334,0.43824,0.12782000000000002,0.4565,-1.12,0.16,1.1313708499
2020-02-21 04:30:00,-0.21584,0.15288000000000002,0.2644980151,0.5241600000000001,0.15288000000000002,0.546,-0.74,0.0,0.74,-0.21584,0.15288000000000002,0.2644980151,0.5241600000000001,0.15288000000000002,0.546,-0.74,0.0,0.74
2020-02-21 05:00:00,0.30736,0.37798000000000004,0.48717455800000004,0.74736,0.21798,0.7785000000000001,-0.44,0.16,0.46818799640000003,0.31736000000000003,0.36798000000000003,0.48592864700000005,0.74736,0.21798,0.7785000000000001,-0.43,0.15,0.4554119015
2020-02-21 05:30:00,-0.10656,0.026420000000000003,0.1097863835,0.67344,0.19642,0.7015,-0.78,-0.17,0.7983107165000001,-0.09656,0.08642000000000001,0.1295849142,0.67344,0.19642,0.7015,-0.77,-0.11,0.7778174593
2020-02-21 06:00:00,-0.278,0.056,0.2835842027,0.672,0.196,0.7000000000000001,-0.9500000000000001,-0.14,0.9602603814,-0.278,0.056,0.2835842027,0.672,0.196,0.7000000000000001,-0.9500000000000001,-0.14,0.9602603814
2020-02-21 06:30:00,-0.5296000000000001,0.0497,0.5319269217,0.6504,0.1897,0.6775,-1.18,-0.14,1.1882760622,-0.5296000000000001,0.0497,0.5319269217,0.6504,0.1897,0.6775,-1.18,-0.14,1.1882760622
2020-02-21 07:00:00,-0.39128,0.025460000000000003,0.392107447,0.73872,0.21546,0.7695000000000001,-1.13,-0.19,1.1458621209,-0.39128,0.025460000000000003,0.392107447,0.73872,0.21546,0.7695000000000001,-1.13,-0.19,1.1458621209
2020-02-21 07:30:00,-0.7162400000000001,-0.06932,0.7195866869,0.65376,0.19068000000000002,0.681,-1.37,-0.26,1.3944532979,-0.7162400000000001,-0.059320000000000005,0.7186922846,0.65376,0.19068000000000002,0.681,-1.37,-0.25,1.3926234236
2020-02-21 08:00:00,-0.8998400000000001,-0.14162000000000002,0.9109161597000001,0.6801600000000001,0.19838000000000003,0.7085,-1.58,-0.34,1.6161683081,-0.8998400000000001,-0.14162000000000002,0.9109161597000001,0.6801600000000001,0.19838000000000003,0.7085,-1.58,-0.34,1.6161683081
2020-02-21 08:30:00,-1.24488,-0.24934000000000003,1.2696049189,0.5851200000000001,0.17066,0.6095,-1.83,-0.42,1.8775782274,-1.24488,-0.24934000000000003,1.2696049189,0.5851200000000001,0.17066,0.6095,-1.83,-0.42,1.8775782274
2020-02-21 09:00:00,-1.17224,-0.25982,1.2006885733,0.6177600000000001,0.18018,0.6435000000000001,-1.79,-0.44,1.8432851109000001,-1.17224,-0.25982,1.2006885733,0.6177600000000001,0.18018,0.6435000000000001,-1.79,-0.44,1.8432851109000001
2020-02-21 09:30:00,-1.17728,-0.26504,1.2067453750000001,0.70272,0.20496,0.732,-1.88,-0.47000000000000003,1.937859644,-1.17728,-0.25504000000000004,1.2045885605,0.70272,0.20496,0.732,-1.88,-0.46,1.9354586020000002
2020-02-21 10:00:00,-1.3804,-0.2622,1.4050811364,0.6096,0.1778,0.635,-1.99,-0.44,2.0380628057,-1.3804,-0.25220000000000004,1.4032494433,0.6096,0.1778,0.635,-1.99,-0.43,2.0359273072
2020-02-21 10:30:00,-1.44472,-0.25096,1.4663549366,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.99,-0.41000000000000003,2.031797234,-1.44472,-0.25096,1.4663549366,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.99,-0.41000000000000003,2.031797234
2020-02-21 11:00:00,-1.7648800000000002,-0.31434,1.7926547492,0.46512000000000003,0.13566,0.48450000000000004,-2.23,-0.45,2.2749505489,-1.7648800000000002,-0.30434,1.7909283207,0.46512000000000003,0.13566,0.48450000000000004,-2.23,-0.44,2.2729936208
2020-02-21 11:30:00,-0.9061600000000001,-0.26888,0.9452102412000001,0.72384,0.21112000000000003,0.754,-1.63,-0.48,1.6992056968,-0.9061600000000001,-0.25888,0.9424143462000001,0.72384,0.21112000000000003,0.754,-1.63,-0.47000000000000003,1.6964079698
2020-02-21 12:00:00,-0.70328,-0.20054000000000002,0.7313132366,0.7867200000000001,0.22946000000000003,0.8195,-1.49,-0.43,1.5508062419000002,-0.70328,-0.19054000000000001,0.7286345106000001,0.7867200000000001,0.22946000000000003,0.8195,-1.49,-0.42,1.5480633062
2020-02-21 12:30:00,-0.8108000000000001,-0.1744,0.8293443193000001,0.7392000000000001,0.2156,0.77,-1.55,-0.39,1.5983116092,-0.8108000000000001,-0.1744,0.8293443193000001,0.7392000000000001,0.2156,0.77,-1.55,-0.39,1.5983116092
2020-02-21 13:00:00,-1.18296,-0.20128000000000001,1.1999616661,0.6470400000000001,0.18872000000000003,0.674,-1.83,-0.39,1.8710959355,-1.18296,-0.20128000000000001,1.1999616661,0.6470400000000001,0.18872000000000003,0.674,-1.83,-0.39,1.8710959355
2020-02-21 13:30:00,-1.48672,-0.23696000000000003,1.5054854367,0.59328,0.17304000000000003,0.618,-2.08,-0.41000000000000003,2.1200235848,-1.48672,-0.22696000000000002,1.5039438819000002,0.59328,0.17304000000000003,0.618,-2.08,-0.4,2.1181123672
2020-02-21 14:00:00,-1.28816,-0.40988,1.3517979879,0.6518400000000001,0.19012,0.679,-1.94,-0.6000000000000001,2.0306649157,-1.24816,0.07012,1.2501280734,0.6518400000000001,0.19012,0.679,-1.9,-0.12,1.9037857022
2020-02-21 14:30:00,-1.50144,-0.08542000000000001,1.5038678965,0.5985600000000001,0.17458,0.6235,-2.1,-0.26,2.1160340262,-1.50144,-0.07542,1.5033330469,0.5985600000000001,0.17458,0.6235,-2.1,-0.25,2.1148285983
2020-02-21 15:00:00,-1.32684,-0.03662,1.327345249,0.7761600000000001,0.22638000000000003,0.8085,-2.103,-0.263,2.1193815136,-1.32684,-0.02662,1.3271070077,0.7761600000000001,0.22638000000000003,0.8085,-2.103,-0.253,2.1181638275
2020-02-21 15:30:00,-0.9692400000000001,0.06768,0.9716001029,1.13376,0.33068000000000003,1.181,-2.103,-0.263,2.1193815136,-0.9692400000000001,0.07768000000000001,0.9723478596,1.13376,0.33068000000000003,1.181,-2.103,-0.253,2.1181638275
2020-02-21 16:00:00,-0.9146400000000001,0.08948,0.9190065288,1.0953600000000001,0.31948000000000004,1.141,-2.01,-0.23,2.0231164079,-0.9046400000000001,0.08948,0.9090545638,1.0953600000000001,0.31948000000000004,1.141,-2.0,-0.23,2.0131815616
2020-02-21 16:30:00,1.3940000000000001,0.23700000000000002,1.4140031825000001,1.704,0.497,1.775,-0.31,-0.26,0.40459856650000003,1.3940000000000001,0.23700000000000002,1.4140031825000001,1.704,0.497,1.775,-0.31,-0.26,0.40459856650000003
2020-02-21 17:00:00,-2.08816,-0.11738000000000001,2.0914564901,0.59184,0.17262000000000002,0.6165,-2.68,-0.29,2.6956446353,-2.08816,-0.12738000000000002,2.0920415507,0.59184,0.17262000000000002,0.6165,-2.68,-0.30000000000000004,2.6967387712
2020-02-21 17:30:00,-1.0216,0.038700000000000005,1.0223327492,0.5784,0.16870000000000002,0.6025,-1.6,-0.13,1.6052725625000002,-1.0216,-0.0713,1.0240850795,0.5784,0.16870000000000002,0.6025,-1.6,-0.24,1.6178998733
2020-02-21 18:00:00,-1.02048,0.23486,1.0471574141,0.59952,0.17486000000000002,0.6245,-1.62,0.06,1.6211107302999999,-1.02048,-0.15514,1.0322053333,0.59952,0.17486000000000002,0.6245,-1.62,-0.33,1.653269488
2020-02-21 18:30:00,-1.0360800000000001,0.049060000000000006,1.0372408833,0.61392,0.17906000000000002,0.6395000000000001,-1.65,-0.13,1.6551132892,-1.0360800000000001,0.049060000000000006,1.0372408833,0.61392,0.17906000000000002,0.6395000000000001,-1.65,-0.13,1.6551132892
2020-02-21 19:00:00,-0.91632,-0.43226000000000003,1.0131589461,0.64368,0.18774000000000002,0.6705,-1.56,-0.62,1.6786899654,-0.91632,0.72774,1.1701486444,0.64368,0.18774000000000002,0.6705,-1.56,0.54,1.6508179791000002
2020-02-21 19:30:00,-0.7162400000000001,0.04818,0.7178586560000001,0.7137600000000001,0.20818,0.7435,-1.43,-0.16,1.4389232084999999,-0.7162400000000001,0.04818,0.7178586560000001,0.7137600000000001,0.20818,0.7435,-1.43,-0.16,1.4389232084999999
2020-02-21 20:00:00,-1.28248,0.038860000000000006,1.2830686069000001,0.6475200000000001,0.18886000000000003,0.6745,-1.9300000000000002,-0.15,1.9358202396,-1.28248,0.038860000000000006,1.2830686069000001,0.6475200000000001,0.18886000000000003,0.6745,-1.9300000000000002,-0.15,1.9358202396
2020-02-21 20:30:00,-0.30816000000000004,0.24262000000000003,0.3922079168,0.83184,0.24262000000000003,0.8665,-1.1400000000000001,0.0,1.1400000000000001,-0.30816000000000004,0.24262000000000003,0.3922079168,0.83184,0.24262000000000003,0.8665,-1.1400000000000001,0.0,1.1400000000000001
2020-02-21 21:00:00,-0.42112000000000005,0.66134,0.784036128,0.7588800000000001,0.22134,0.7905000000000001,-1.18,0.44,1.2593649193,-0.42112000000000005,-0.27866,0.5049687614,0.7588800000000001,0.22134,0.7905000000000001,-1.18,-0.5,1.2815615475
2020-02-21 21:30:00,0.0732,0.0351,0.0811803548,0.9432,0.2751,0.9825,-0.87,-0.24,0.9024965374,0.0732,0.2151,0.2272141061,0.9432,0.2751,0.9825,-0.87,-0.06,0.8720665112
2020-02-21 22:00:00,-0.6223200000000001,-0.33526,0.7068814964,0.66768,0.19474000000000002,0.6955,-1.29,-0.53,1.3946325681,-0.6023200000000001,0.71474,0.934688531,0.66768,0.19474000000000002,0.6955,-1.27,0.52,1.3723337786
2020-02-21 22:30:00,-0.56008,-0.30044000000000004,0.6355735992,0.64992,0.18956,0.677,-1.21,-0.49,1.3054501139,-0.5000800000000001,0.7395600000000001,0.8927648067,0.64992,0.18956,0.677,-1.15,0.55,1.2747548784
2020-02-21 23:00:00,-0.042800000000000005,-0.3679,0.3703812225,0.7272000000000001,0.2121,0.7575000000000001,-0.77,-0.58,0.9640020747,0.0172,0.8721,0.8722695971000001,0.7272000000000001,0.2121,0.7575000000000001,-0.71,0.66,0.9693812460000001
2020-02-21 23:30:00,0.24504,0.05772000000000001,0.2517463009,0.8150400000000001,0.23772000000000001,0.849,-0.5700000000000001,-0.18,0.5977457654,0.24504,0.28772000000000003,0.3779251249,0.8150400000000001,0.23772000000000001,0.849,-0.5700000000000001,0.05,0.5721887800000001
2020-02-22 00:00:00,0.27112,0.40116,0.4841852951,0.8611200000000001,0.25116,0.897,-0.59,0.15,0.6087692502000001,0.27112,0.41116,0.4925023858,0.8611200000000001,0.25116,0.897,-0.59,0.16,0.6113100686
2020-02-22 00:30:00,0.51648,0.41564,0.6629541462,0.87648,0.25564000000000003,0.913,-0.36,0.16,0.39395431210000004,0.51648,0.41564,0.6629541462,0.87648,0.25564000000000003,0.913,-0.36,0.16,0.39395431210000004
2020-02-22 01:00:00,0.49488000000000004,0.40934000000000004,0.6422347312000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,-0.36,0.16,0.39395431210000004,0.49488000000000004,0.41934000000000005,0.6486541837,0.8548800000000001,0.24934000000000003,0.8905000000000001,-0.36,0.17,0.3981205847
2020-02-22 01:30:00,-0.0732,0.3574,0.3648191333,0.6768000000000001,0.19740000000000002,0.705,-0.75,0.16,0.7668767828,-0.0732,0.3674,0.374621142,0.6768000000000001,0.19740000000000002,0.705,-0.75,0.17,0.7690253572
2020-02-22 02:00:00,-0.1632,0.33740000000000003,0.3747972785,0.6768000000000001,0.19740000000000002,0.705,-0.84,0.14,0.8515867542000001,-0.1632,0.33740000000000003,0.3747972785,0.6768000000000001,0.19740000000000002,0.705,-0.84,0.14,0.8515867542000001
2020-02-22 02:30:00,0.25056,-0.22942,0.3397261397,0.79056,0.23058,0.8235,-0.54,-0.46,0.709365914,0.32056,0.8605800000000001,0.9183445160000001,0.79056,0.23058,0.8235,-0.47000000000000003,0.63,0.7860025445000001
2020-02-22 03:00:00,0.5292,-0.12940000000000002,0.5447907855,0.8592000000000001,0.2506,0.895,-0.33,-0.38,0.5032891813,0.5892000000000001,0.7806000000000001,0.9780046012,0.8592000000000001,0.2506,0.895,-0.27,0.53,0.5948108943
2020-02-22 03:30:00,0.4964,0.4127,0.6455495721,0.8664000000000001,0.25270000000000004,0.9025000000000001,-0.37,0.16,0.4031128874,0.4964,0.4227,0.6519879217,0.8664000000000001,0.25270000000000004,0.9025000000000001,-0.37,0.17,0.4071854614
2020-02-22 04:00:00,0.09680000000000001,0.3574,0.3702769234,0.6768000000000001,0.19740000000000002,0.705,-0.58,0.16,0.6016643583,0.09680000000000001,0.33740000000000003,0.3510113958,0.6768000000000001,0.19740000000000002,0.705,-0.58,0.14,0.5966573556
2020-02-22 04:30:00,0.42856000000000005,0.36958,0.5659090475,0.7185600000000001,0.20958000000000002,0.7485,-0.29,0.16,0.3312099032,0.43856000000000006,0.37958000000000003,0.5800136636000001,0.7185600000000001,0.20958000000000002,0.7485,-0.28,0.17,0.32756678710000003
2020-02-22 05:00:00,0.9783200000000001,0.43826000000000004,1.0719989972,0.9883200000000001,0.28826,1.0295,-0.01,0.15,0.1503329638,0.9883200000000001,0.44826000000000005,1.0852250688,0.9883200000000001,0.28826,1.0295,0.0,0.16,0.16
2020-02-22 05:30:00,0.7272000000000001,0.4046,0.8321784664,0.9072,0.2646,0.9450000000000001,-0.18,0.14,0.22803508500000003,0.7272000000000001,0.42460000000000003,0.8420837251000001,0.9072,0.2646,0.9450000000000001,-0.18,0.16,0.24083189160000001
2020-02-22 06:00:00,0.62016,0.40838,0.7425447125,0.9201600000000001,0.26838,0.9585,-0.30000000000000004,0.14,0.3310589071,0.62016,0.42838000000000004,0.7537292949000001,0.9201600000000001,0.26838,0.9585,-0.30000000000000004,0.16,0.34
2020-02-22 06:30:00,0.7113600000000001,0.21498,0.7431348801000001,1.01136,0.29498,1.0535,-0.30000000000000004,-0.08,0.3104834939,0.7113600000000001,0.22498,0.7460891703,1.01136,0.29498,1.0535,-0.30000000000000004,-0.07,0.30805843600000005
2020-02-22 07:00:00,0.34416,0.11788000000000001,0.3637881251,0.8841600000000001,0.25788,0.921,-0.54,-0.14,0.5578530272000001,0.35416000000000003,0.11788000000000001,0.3732626421,0.8841600000000001,0.25788,0.921,-0.53,-0.14,0.5481788029
2020-02-22 07:30:00,-0.50056,0.049420000000000006,0.5029936878,0.64944,0.18942,0.6765,-1.15,-0.14,1.158490397,-0.50056,0.049420000000000006,0.5029936878,0.64944,0.18942,0.6765,-1.15,-0.14,1.158490397
2020-02-22 08:00:00,-0.09808000000000001,0.07806,0.1253517052,0.7819200000000001,0.22806,0.8145,-0.88,-0.15,0.8926925563,-0.09808000000000001,0.08806000000000001,0.1318114183,0.7819200000000001,0.22806,0.8145,-0.88,-0.14,0.8910667764
2020-02-22 08:30:00,-0.22144000000000003,0.06708,0.2313771812,0.77856,0.22708000000000003,0.811,-1.0,-0.16,1.0127191121,-0.22144000000000003,0.06708,0.2313771812,0.77856,0.22708000000000003,0.811,-1.0,-0.16,1.0127191121
2020-02-22 09:00:00,-0.6572,0.0504,0.6591297293,0.6528,0.1904,0.68,-1.31,-0.14,1.3174596768,-0.6572,0.0504,0.6591297293,0.6528,0.1904,0.68,-1.31,-0.14,1.3174596768
2020-02-22 09:30:00,-0.32896000000000003,0.07322000000000001,0.33701016310000004,0.73104,0.21322000000000002,0.7615000000000001,-1.06,-0.14,1.0692053124,-0.32896000000000003,0.07322000000000001,0.33701016310000004,0.73104,0.21322000000000002,0.7615000000000001,-1.06,-0.14,1.0692053124
2020-02-22 10:00:00,-0.24472000000000002,0.039040000000000005,0.2478144467,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.03,-0.19,1.0473776778,-0.24472000000000002,0.039040000000000005,0.2478144467,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.03,-0.19,1.0473776778
2020-02-22 10:30:00,0.52192,0.10556000000000001,0.5324879341000001,1.08192,0.31556,1.127,-0.56,-0.21,0.5980802622,0.52192,0.11556000000000001,0.5345601931,1.08192,0.31556,1.127,-0.56,-0.2,0.5946427499
2020-02-22 11:00:00,0.42256000000000005,0.11408000000000001,0.4376884737,1.04256,0.30408,1.086,-0.62,-0.19,0.6484597135,0.43256000000000006,0.12408000000000001,0.45000444440000004,1.04256,0.30408,1.086,-0.61,-0.18,0.6360031446000001
2020-02-22 11:30:00,0.71128,0.15454,0.7278748862000001,1.18128,0.34454,1.2305,-0.47000000000000003,-0.19,0.5069516742,0.72128,0.16454000000000002,0.7398096039000001,1.18128,0.34454,1.2305,-0.46,-0.18,0.49396356140000003
2020-02-22 12:00:00,-0.049760000000000006,0.07632000000000001,0.0911087263,0.8102400000000001,0.23632000000000003,0.844,-0.86,-0.16,0.8747571091,-0.049760000000000006,0.07632000000000001,0.0911087263,0.8102400000000001,0.23632000000000003,0.844,-0.86,-0.16,0.8747571091
2020-02-22 12:30:00,0.49784000000000006,0.16562000000000002,0.5246662272,1.04784,0.30562,1.0915,-0.55,-0.14,0.5675385449,0.49784000000000006,0.15562,0.5215958685000001,1.04784,0.30562,1.0915,-0.55,-0.15,0.5700877125
2020-02-22 13:00:00,-0.007680000000000001,0.10276,0.1030465914,0.8323200000000001,0.24276000000000003,0.867,-0.84,-0.14,0.8515867542000001,-0.007680000000000001,0.08276,0.08311558220000001,0.8323200000000001,0.24276000000000003,0.867,-0.84,-0.16,0.8551023331000001
2020-02-22 13:30:00,0.3376,0.1568,0.37223648400000003,1.0176,0.2968,1.06,-0.68,-0.14,0.6942621983,0.3376,0.1568,0.37223648400000003,1.0176,0.2968,1.06,-0.68,-0.14,0.6942621983
2020-02-22 14:00:00,-0.39768000000000003,0.15776,0.42782893780000003,0.7123200000000001,0.20776000000000003,0.742,-1.11,-0.05,1.1111255555,-0.39768000000000003,0.027760000000000003,0.3986477142,0.7123200000000001,0.20776000000000003,0.742,-1.11,-0.18,1.1244998888
2020-02-22 14:30:00,0.31216000000000005,-0.27062,0.413133211,0.99216,0.28938,1.0335,-0.68,-0.56,0.8809086218000001,0.33216,0.6893800000000001,0.7652287566,0.99216,0.28938,1.0335,-0.66,0.4,0.7717512553
2020-02-22 15:00:00,-0.40840000000000004,0.0688,0.4141545605,0.6816,0.1988,0.71,-1.09,-0.13,1.09772492,-0.40840000000000004,0.0688,0.4141545605,0.6816,0.1988,0.71,-1.09,-0.13,1.09772492
2020-02-22 15:30:00,-0.7737600000000001,0.02432,0.7741421058,0.66624,0.19432000000000002,0.6940000000000001,-1.44,-0.17,1.45,-0.7737600000000001,0.33432,0.8428964349,0.66624,0.19432000000000002,0.6940000000000001,-1.44,0.14,1.4467895493
2020-02-22 16:00:00,-0.5104000000000001,0.1953,0.5464890209000001,0.6696000000000001,0.1953,0.6975,-1.18,0.0,1.18,-0.5104000000000001,0.1953,0.5464890209000001,0.6696000000000001,0.1953,0.6975,-1.18,0.0,1.18
2020-02-22 16:30:00,-0.70608,0.19656,0.7329289188,0.6739200000000001,0.19656,0.7020000000000001,-1.38,0.0,1.38,-0.70608,0.19656,0.7329289188,0.6739200000000001,0.19656,0.7020000000000001,-1.38,0.0,1.38
2020-02-22 17:00:00,-0.9948800000000001,0.18816000000000002,1.0125168641,0.64512,0.18816000000000002,0.672,-1.6400000000000001,0.0,1.6400000000000001,-0.9948800000000001,0.18816000000000002,1.0125168641,0.64512,0.18816000000000002,0.672,-1.6400000000000001,0.0,1.6400000000000001
2020-02-22 17:30:00,-1.3203200000000002,-0.00176,1.320321173,0.43968,0.12824000000000002,0.458,-1.76,-0.13,1.7647946056000001,-1.3203200000000002,0.12824000000000002,1.3265332261,0.43968,0.12824000000000002,0.458,-1.76,0.0,1.76
2020-02-22 18:00:00,-1.38224,0.01518,1.3823233522,0.49776000000000004,0.14518,0.5185000000000001,-1.88,-0.13,1.8844893207000002,-1.38224,0.14518,1.3898433905,0.49776000000000004,0.14518,0.5185000000000001,-1.88,0.0,1.88
2020-02-22 18:30:00,-1.59816,0.025120000000000003,1.5983574068,0.5318400000000001,0.15512,0.554,-2.13,-0.13,2.1339634486,-1.59816,0.025120000000000003,1.5983574068,0.5318400000000001,0.15512,0.554,-2.13,-0.13,2.1339634486
2020-02-22 19:00:00,-1.04792,0.16394,1.060666135,0.56208,0.16394,0.5855,-1.6099999999999999,0.0,1.6099999999999999,-1.04792,0.16394,1.060666135,0.56208,0.16394,0.5855,-1.6099999999999999,0.0,1.6099999999999999
2020-02-22 19:30:00,-0.9554400000000001,0.15008000000000002,0.9671554167,0.51456,0.15008000000000002,0.536,-1.47,0.0,1.47,-0.9554400000000001,0.15008000000000002,0.9671554167,0.51456,0.15008000000000002,0.536,-1.47,0.0,1.47
2020-02-22 20:00:00,-0.9556800000000001,0.011260000000000001,0.9557463314,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.44,-0.13,1.4458561478,-0.9556800000000001,0.14126000000000002,0.9660634814000001,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.44,0.0,1.44
2020-02-22 20:30:00,-0.7103200000000001,0.16324000000000002,0.7288359212000001,0.5596800000000001,0.16324000000000002,0.583,-1.27,0.0,1.27,-0.7103200000000001,0.16324000000000002,0.7288359212000001,0.5596800000000001,0.16324000000000002,0.583,-1.27,0.0,1.27
2020-02-22 21:00:00,-0.79224,0.14518,0.8054324615,0.49776000000000004,0.14518,0.5185000000000001,-1.29,0.0,1.29,-0.79224,0.14518,0.8054324615,0.49776000000000004,0.14518,0.5185000000000001,-1.29,0.0,1.29
2020-02-22 21:30:00,-0.54208,-0.31144000000000005,0.6251764551,0.5779200000000001,0.16856000000000002,0.602,-1.12,-0.48,1.2185236969,-0.47208000000000006,0.7185600000000001,0.8597604317,0.5779200000000001,0.16856000000000002,0.602,-1.05,0.55,1.1853269591
2020-02-22 22:00:00,-0.5141600000000001,-0.13788,0.5323264036,0.55584,0.16212000000000001,0.579,-1.07,-0.30000000000000004,1.1112605455,-0.46416,0.6021200000000001,0.7602585087,0.55584,0.16212000000000001,0.579,-1.02,0.44,1.1108555262
2020-02-22 22:30:00,-0.21544000000000002,0.7750800000000001,0.8044646667,0.63456,0.18508000000000002,0.661,-0.85,0.59,1.0346980236,-0.21544000000000002,-0.23492000000000002,0.3187503725,0.63456,0.18508000000000002,0.661,-0.85,-0.42,0.9481033699
2020-02-22 23:00:00,-0.06760000000000001,0.1932,0.20468512400000002,0.6624,0.1932,0.6900000000000001,-0.73,0.0,0.73,-0.06760000000000001,0.1932,0.20468512400000002,0.6624,0.1932,0.6900000000000001,-0.73,0.0,0.73
2020-02-22 23:30:00,0.052000000000000005,-0.2565,0.2617178825,0.732,0.21350000000000002,0.7625000000000001,-0.68,-0.47000000000000003,0.8266196223000001,0.132,0.8435,0.8537659223,0.732,0.21350000000000002,0.7625000000000001,-0.6000000000000001,0.63,0.87
2020-02-23 00:00:00,-0.21768,-0.27724000000000004,0.3524863118,0.5923200000000001,0.17276000000000002,0.617,-0.81,-0.45,0.9266067127000001,-0.13768000000000002,0.8327600000000001,0.8440645710000001,0.5923200000000001,0.17276000000000002,0.617,-0.73,0.66,0.9841239759
2020-02-23 00:30:00,-0.09192,-0.25806,0.27394205590000004,0.6580800000000001,0.19194000000000003,0.6855,-0.75,-0.45,0.8746427842000001,-0.011920000000000002,0.85194,0.8520233858,0.6580800000000001,0.19194000000000003,0.6855,-0.67,0.66,0.9404786016000001
2020-02-23 01:00:00,0.70752,-0.16614,0.7267647831,1.00752,0.29386,1.0495,-0.30000000000000004,-0.46,0.5491812087,0.81752,0.95386,1.2562594676,1.00752,0.29386,1.0495,-0.19,0.66,0.6868041933
2020-02-23 01:30:00,-0.22608000000000003,-0.25844,0.3433706452,0.5539200000000001,0.16156,0.577,-0.78,-0.42,0.8858893836,-0.15608000000000002,0.8415600000000001,0.8559113272000001,0.5539200000000001,0.16156,0.577,-0.71,0.68,0.9831073187
2020-02-23 02:00:00,0.10712,-0.23084000000000002,0.2544833983,0.7171200000000001,0.20916,0.747,-0.61,-0.44,0.7521303079,0.18712,0.8891600000000001,0.9086360107,0.7171200000000001,0.20916,0.747,-0.53,0.68,0.8621484791
2020-02-23 02:30:00,-0.59,0.155,0.6100204915,0.36,0.105,0.375,-0.9500000000000001,0.05,0.9513148795,-0.58,0.295,0.6507111494000001,0.36,0.105,0.375,-0.9400000000000001,0.19,0.9590099061
2020-02-23 03:00:00,0.007520000000000001,0.30886,0.30895153340000003,0.6475200000000001,0.18886000000000003,0.6745,-0.64,0.12,0.6511528238000001,0.007520000000000001,0.31886000000000003,0.3189486636,0.6475200000000001,0.18886000000000003,0.6745,-0.64,0.13,0.6530696747
2020-02-23 03:30:00,-0.06176,0.32032000000000005,0.326219558,0.61824,0.18032,0.644,-0.68,0.14,0.6942621983,-0.06176,0.31032000000000004,0.3164060682,0.61824,0.18032,0.644,-0.68,0.13,0.6923149572
2020-02-23 04:00:00,-0.0256,0.3292,0.3301938824,0.6144000000000001,0.1792,0.64,-0.64,0.15,0.6573431372,-0.0256,0.3292,0.3301938824,0.6144000000000001,0.1792,0.64,-0.64,0.15,0.6573431372
2020-02-23 04:30:00,-0.23576000000000003,0.28582,0.3705075573,0.53424,0.15582000000000001,0.5565,-0.77,0.13,0.7808969202,-0.23576000000000003,0.28582,0.3705075573,0.53424,0.15582000000000001,0.5565,-0.77,0.13,0.7808969202
2020-02-23 05:00:00,-0.8774400000000001,0.20658,0.9014301138,0.26256,0.07658000000000001,0.2735,-1.1400000000000001,0.13,1.1473883388,-0.8774400000000001,0.20658,0.9014301138,0.26256,0.07658000000000001,0.2735,-1.1400000000000001,0.13,1.1473883388
2020-02-23 05:30:00,-0.2768,0.2826,0.3955767941,0.5232,0.1526,0.545,-0.8,0.13,0.8104936767,-0.2768,0.2826,0.3955767941,0.5232,0.1526,0.545,-0.8,0.13,0.8104936767
2020-02-23 06:00:00,-1.16224,0.17018000000000003,1.1746331555,0.13776000000000002,0.04018,0.14350000000000002,-1.3,0.13,1.3064838307,-1.16224,0.17018000000000003,1.1746331555,0.13776000000000002,0.04018,0.14350000000000002,-1.3,0.13,1.3064838307
2020-02-23 06:30:00,-0.9424800000000001,0.21386000000000002,0.9664391600000001,0.28752,0.08386,0.2995,-1.23,0.13,1.2368508398,-0.9424800000000001,0.21386000000000002,0.9664391600000001,0.28752,0.08386,0.2995,-1.23,0.13,1.2368508398
2020-02-23 07:00:00,-1.2984,0.1713,1.309651194,0.1416,0.0413,0.14750000000000002,-1.44,0.13,1.4458561478,-1.2984,0.1713,1.309651194,0.1416,0.0413,0.14750000000000002,-1.44,0.13,1.4458561478
2020-02-23 07:30:00,-1.8399999999999999,0.165,1.8473832845,0.12,0.035,0.125,-1.96,0.13,1.9643064934,-1.8399999999999999,0.165,1.8473832845,0.12,0.035,0.125,-1.96,0.13,1.9643064934
2020-02-23 08:00:00,-2.06736,-0.49298000000000003,2.1253250693,0.09264000000000001,0.027020000000000002,0.0965,-2.16,-0.52,2.2217110523,-1.97736,0.6670200000000001,2.0868321087,0.09264000000000001,0.027020000000000002,0.0965,-2.07,0.64,2.1666794871
2020-02-23 08:30:00,-2.36856,0.14042000000000002,2.3727187465,0.00144,0.00042,0.0015,-2.37,0.14,2.3741314201,-2.3785600000000002,0.14042000000000002,2.3827012927,0.00144,0.00042,0.0015,-2.38,0.14,2.3841140912
2020-02-23 09:00:00,-1.61592,0.40494,1.6658853052,0.15408000000000002,0.04494,0.1605,-1.77,0.36,1.8062391868,-1.61592,-0.18506,1.6264822932,0.15408000000000002,0.04494,0.1605,-1.77,-0.23,1.7848809484000001
2020-02-23 09:30:00,-0.7291200000000001,0.13734000000000002,0.7419422147,0.47088,0.13734000000000002,0.49050000000000005,-1.2,0.0,1.2,-0.7291200000000001,0.13734000000000002,0.7419422147,0.47088,0.13734000000000002,0.49050000000000005,-1.2,0.0,1.2
2020-02-23 10:00:00,-0.19360000000000002,0.2177,0.2913318555,0.7464000000000001,0.2177,0.7775000000000001,-0.9400000000000001,0.0,0.9400000000000001,-0.19360000000000002,0.0877,0.2125376437,0.7464000000000001,0.2177,0.7775000000000001,-0.9400000000000001,-0.13,0.9489467846
2020-02-23 10:30:00,-1.3776,0.1757,1.3887592484,0.6024,0.1757,0.6275000000000001,-1.98,0.0,1.98,-1.3776,0.1757,1.3887592484,0.6024,0.1757,0.6275000000000001,-1.98,0.0,1.98
2020-02-23 11:00:00,-1.05832,0.18424000000000001,1.0742372178,0.63168,0.18424000000000001,0.658,-1.69,0.0,1.69,-1.05832,0.054240000000000003,1.0597090167,0.63168,0.18424000000000001,0.658,-1.69,-0.13,1.6949926254
2020-02-23 11:30:00,-0.8754400000000001,0.05258,0.8770175882000001,0.6945600000000001,0.20258,0.7235,-1.57,-0.15,1.5771493270999999,-0.8754400000000001,0.07258,0.8784435383,0.6945600000000001,0.20258,0.7235,-1.57,-0.13,1.5753729717
2020-02-23 12:00:00,-0.48656000000000005,0.10142000000000001,0.4970177562,0.79344,0.23142000000000001,0.8265,-1.28,-0.13,1.2865846261,-0.48656000000000005,0.10142000000000001,0.4970177562,0.79344,0.23142000000000001,0.8265,-1.28,-0.13,1.2865846261
2020-02-23 12:30:00,-0.65256,0.07342,0.6566772799,0.6974400000000001,0.20342000000000002,0.7265,-1.35,-0.13,1.3562448157,-0.65256,0.07342,0.6566772799,0.6974400000000001,0.20342000000000002,0.7265,-1.35,-0.13,1.3562448157
2020-02-23 13:00:00,-0.22592,0.10744000000000001,0.2501663447,0.81408,0.23744,0.848,-1.04,-0.13,1.0480935073,-0.22592,0.10744000000000001,0.2501663447,0.81408,0.23744,0.848,-1.04,-0.13,1.0480935073
2020-02-23 13:30:00,-0.11216000000000001,0.10562,0.1540631364,0.8078400000000001,0.23562000000000002,0.8415,-0.92,-0.13,0.9291393867000001,-0.11216000000000001,0.10562,0.1540631364,0.8078400000000001,0.23562000000000002,0.8415,-0.92,-0.13,0.9291393867000001
2020-02-23 14:00:00,-0.0732,0.0724,0.1029563014,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.87,-0.16,0.8845903006,-0.0632,0.062400000000000004,0.0888144132,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.86,-0.17,0.8766413178
2020-02-23 14:30:00,0.8101600000000001,0.21588000000000002,0.8384291264,1.22016,0.35588000000000003,1.271,-0.41000000000000003,-0.14,0.4332435804,0.8101600000000001,0.22588000000000003,0.8410594509,1.22016,0.35588000000000003,1.271,-0.41000000000000003,-0.13,0.43011626340000003
2020-02-23 15:00:00,0.14208,0.25144,0.28880581710000003,0.8620800000000001,0.25144,0.898,-0.72,0.0,0.72,0.14208,0.25144,0.28880581710000003,0.8620800000000001,0.25144,0.898,-0.72,0.0,0.72
2020-02-23 15:30:00,-0.5370400000000001,0.07378000000000001,0.5420843569,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.27,-0.14,1.2776932339,-0.5370400000000001,0.21378000000000003,0.5780258212,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.27,0.0,1.27
2020-02-23 16:00:00,-0.28128000000000003,0.07546,0.2912261149,0.73872,0.21546,0.7695000000000001,-1.02,-0.14,1.0295630141,-0.28128000000000003,0.08546000000000001,0.2939759344,0.73872,0.21546,0.7695000000000001,-1.02,-0.13,1.0282509421
2020-02-23 16:30:00,-1.01024,0.16618000000000002,1.0238167072,0.56976,0.16618000000000002,0.5935,-1.58,0.0,1.58,-1.01024,0.036180000000000004,1.0108876545,0.56976,0.16618000000000002,0.5935,-1.58,-0.13,1.5853390804
2020-02-23 17:00:00,-0.87672,0.19054000000000001,0.8971864076,0.6532800000000001,0.19054000000000001,0.6805,-1.53,0.0,1.53,-0.87672,0.060540000000000004,0.8788077435,0.6532800000000001,0.19054000000000001,0.6805,-1.53,-0.13,1.5355129436000001
2020-02-23 17:30:00,-0.15016000000000002,0.14412,0.2081312086,0.9398400000000001,0.27412000000000003,0.979,-1.09,-0.13,1.09772492,-0.14016,0.14412,0.2010358177,0.9398400000000001,0.27412000000000003,0.979,-1.08,-0.13,1.0877959367
2020-02-23 18:00:00,-1.01592,0.77244,1.2762276443,0.69408,0.20244,0.723,-1.71,0.5700000000000001,1.8024982663,-1.01592,-0.36756000000000005,1.0803674375,0.69408,0.20244,0.723,-1.71,-0.5700000000000001,1.8024982663
2020-02-23 18:30:00,-1.6404,-0.0047,1.6404067331,0.42960000000000004,0.1253,0.4475,-2.07,-0.13,2.0740781085,-1.6404,-0.0047,1.6404067331,0.42960000000000004,0.1253,0.4475,-2.07,-0.13,2.0740781085
2020-02-23 19:00:00,-1.44104,0.75678,1.6276708052000002,0.46896000000000004,0.13678,0.48850000000000005,-1.9100000000000001,0.62,2.0081085628,-1.45104,-0.43322000000000005,1.5143304296,0.46896000000000004,0.13678,0.48850000000000005,-1.92,-0.5700000000000001,2.0028230077
2020-02-23 19:30:00,-1.58384,-0.11362000000000001,1.5879101517,0.29616000000000003,0.08638000000000001,0.3085,-1.88,-0.2,1.8906083677,-1.58384,-0.08362000000000001,1.5860458537,0.29616000000000003,0.08638000000000001,0.3085,-1.88,-0.17,1.8876705221
2020-02-23 20:00:00,-2.12464,0.021980000000000003,2.1247536916,0.07536000000000001,0.021980000000000003,0.0785,-2.2,0.0,2.2,-2.12464,0.021980000000000003,2.1247536916,0.07536000000000001,0.021980000000000003,0.0785,-2.2,0.0,2.2
2020-02-23 20:30:00,-2.22464,0.0044800000000000005,2.2246445109,0.015360000000000002,0.0044800000000000005,0.016,-2.24,0.0,2.24,-2.22464,0.0044800000000000005,2.2246445109,0.015360000000000002,0.0044800000000000005,0.016,-2.24,0.0,2.24
2020-02-23 21:00:00,-2.07504,-0.56272,2.1499871628,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.1,-0.5700000000000001,2.1759825367,-2.07504,0.42728000000000005,2.118574804,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.1,0.42,2.1415881957
