Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-23 21:30:00,-1.97456,-0.49258,2.0350730331,0.02544,0.00742,0.026500000000000003,-2.0,-0.5,2.0615528128,-1.91456,0.66742,2.0275575084,0.02544,0.00742,0.026500000000000003,-1.94,0.66,2.0491949638999998
2020-02-23 22:00:00,-1.8208000000000002,-0.5044000000000001,1.8893734411,0.019200000000000002,0.0056,0.02,-1.8399999999999999,-0.51,1.9093716244,-1.8208000000000002,0.6756,1.9420988646000001,0.019200000000000002,0.0056,0.02,-1.8399999999999999,0.67,1.9581879379
2020-02-23 22:30:00,-1.6840000000000002,0.0105,1.6840327342,0.036000000000000004,0.0105,0.0375,-1.72,0.0,1.72,-1.6840000000000002,0.0105,1.6840327342,0.036000000000000004,0.0105,0.0375,-1.72,0.0,1.72
2020-02-23 23:00:00,-1.6108,0.1456,1.6173669961,0.019200000000000002,0.0056,0.02,-1.63,0.14,1.6360012225,-1.6108,0.1456,1.6173669961,0.019200000000000002,0.0056,0.02,-1.63,0.14,1.6360012225
2020-02-23 23:30:00,-1.3844,-0.38170000000000004,1.4360564926000001,0.1656,0.0483,0.17250000000000001,-1.55,-0.43,1.6085397104,-1.3444,0.6483,1.4925495804,0.1656,0.0483,0.17250000000000001,-1.51,0.6000000000000001,1.6248384535
2020-02-24 00:00:00,-1.71488,0.15316000000000002,1.7217059563000001,0.04512,0.013160000000000002,0.047,-1.76,0.14,1.7655594014,-1.7248800000000002,0.15316000000000002,1.7316665383,0.04512,0.013160000000000002,0.047,-1.77,0.14,1.7755280905
2020-02-24 00:30:00,-1.81832,0.14924,1.8244342137,0.03168,0.00924,0.033,-1.85,0.14,1.8552897348,-1.81832,0.14924,1.8244342137,0.03168,0.00924,0.033,-1.85,0.14,1.8552897348
2020-02-24 01:00:00,-1.38608,0.16156,1.3954638655,0.07392,0.021560000000000003,0.077,-1.46,0.14,1.4666969694,-1.38608,0.16156,1.3954638655,0.07392,0.021560000000000003,0.077,-1.46,0.14,1.4666969694
2020-02-24 01:30:00,-1.1236,0.20020000000000002,1.1412961929,0.2064,0.060200000000000004,0.215,-1.33,0.14,1.3373481221999999,-1.1236,0.20020000000000002,1.1412961929,0.2064,0.060200000000000004,0.215,-1.33,0.14,1.3373481221999999
2020-02-24 02:00:00,-1.43808,0.15806,1.446740146,0.06192,0.018060000000000003,0.0645,-1.5,0.14,1.5065191668,-1.43808,0.15806,1.446740146,0.06192,0.018060000000000003,0.0645,-1.5,0.14,1.5065191668
2020-02-24 02:30:00,-1.50096,0.17472000000000001,1.5110949672,0.11904,0.03472,0.124,-1.62,0.14,1.6260381299,-1.50096,0.18472000000000002,1.5122838358,0.11904,0.03472,0.124,-1.62,0.15,1.6269296236000002
2020-02-24 03:00:00,-1.5408,0.1631,1.5494083548000002,0.0792,0.023100000000000002,0.0825,-1.62,0.14,1.6260381299,-1.5408,0.1731,1.5504929055,0.0792,0.023100000000000002,0.0825,-1.62,0.15,1.6269296236000002
2020-02-24 03:30:00,-1.02072,0.18354,1.0370902805,0.14928000000000002,0.04354,0.1555,-1.17,0.14,1.1783462988,-1.03072,0.18354,1.0469339282,0.14928000000000002,0.04354,0.1555,-1.18,0.14,1.1882760622
2020-02-24 04:00:00,-1.3478400000000001,0.18438000000000002,1.3603928293,0.15216000000000002,0.04438,0.1585,-1.5,0.14,1.5065191668,-1.3478400000000001,0.18438000000000002,1.3603928293,0.15216000000000002,0.04438,0.1585,-1.5,0.14,1.5065191668
2020-02-24 04:30:00,-0.9490400000000001,0.26278,0.9847488258,0.42096000000000006,0.12278000000000001,0.4385,-1.37,0.14,1.3771347066000001,-0.9490400000000001,0.26278,0.9847488258,0.42096000000000006,0.12278000000000001,0.4385,-1.37,0.14,1.3771347066000001
2020-02-24 05:00:00,-0.13744,0.32158000000000003,0.3497191016,0.62256,0.18158000000000002,0.6485000000000001,-0.76,0.14,0.7727871635,-0.13744,0.32158000000000003,0.3497191016,0.62256,0.18158000000000002,0.6485000000000001,-0.76,0.14,0.7727871635
2020-02-24 05:30:00,0.1952,0.3486,0.399530975,0.7152000000000001,0.2086,0.745,-0.52,0.14,0.5385164807,0.20520000000000002,0.3486,0.4045108157,0.7152000000000001,0.2086,0.745,-0.51,0.14,0.5288667129
2020-02-24 06:00:00,-0.39768000000000003,-0.45724000000000004,0.6059849833000001,0.5923200000000001,0.17276000000000002,0.617,-0.99,-0.63,1.1734564329000001,-0.33768000000000004,0.70276,0.7796790365,0.5923200000000001,0.17276000000000002,0.617,-0.93,0.53,1.0704204781
2020-02-24 06:30:00,-0.5754400000000001,-0.06492,0.5790904938,0.63456,0.18508000000000002,0.661,-1.21,-0.25,1.2355565548,-0.56544,0.17508,0.5919251642000001,0.63456,0.18508000000000002,0.661,-1.2,-0.01,1.2000416659
2020-02-24 07:00:00,-0.58704,-0.03122,0.5878695859,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.2,-0.21,1.2182364303,-0.57704,0.11878000000000001,0.5891382266,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.19,-0.06,1.1915116449
2020-02-24 07:30:00,-1.3692,-0.1431,1.3766576372000001,0.40080000000000005,0.1169,0.41750000000000004,-1.77,-0.26,1.7889941308,-1.3692,-0.0431,1.369878188,0.40080000000000005,0.1169,0.41750000000000004,-1.77,-0.16,1.7772169253999999
2020-02-24 08:00:00,-1.23416,-0.12788000000000002,1.240767585,0.55584,0.16212000000000001,0.579,-1.79,-0.29,1.8133394608,-1.23416,-0.12788000000000002,1.240767585,0.55584,0.16212000000000001,0.579,-1.79,-0.29,1.8133394608
2020-02-24 08:30:00,-1.16504,-0.14772000000000002,1.1743676596000001,0.6249600000000001,0.18228000000000003,0.651,-1.79,-0.33,1.8201648277,-1.16504,-0.13772,1.1731517378,0.6249600000000001,0.18228000000000003,0.651,-1.79,-0.32,1.8183783985000002
2020-02-24 09:00:00,-0.8240000000000001,-0.17200000000000001,0.8417600608,0.8160000000000001,0.23800000000000002,0.85,-1.6400000000000001,-0.41000000000000003,1.6904733065,-0.8240000000000001,-0.162,0.8397737791000001,0.8160000000000001,0.23800000000000002,0.85,-1.6400000000000001,-0.4,1.6880758277
2020-02-24 09:30:00,-0.9705600000000001,-0.20558,0.99209367,0.76944,0.22442,0.8015,-1.74,-0.43,1.7923448329,-0.9705600000000001,-0.19558,0.9900698208000001,0.76944,0.22442,0.8015,-1.74,-0.42,1.7899720667999999
2020-02-24 10:00:00,-0.72392,-0.21906,0.7563381849,0.82608,0.24094000000000002,0.8605,-1.55,-0.46,1.6168178623,-0.72392,-0.20906000000000002,0.7535026543000001,0.82608,0.24094000000000002,0.8605,-1.55,-0.45,1.6140012392
2020-02-24 10:30:00,-0.11888000000000001,-0.07884000000000001,0.14264711700000002,1.10112,0.32116,1.147,-1.22,-0.4,1.2839003077,-0.11888000000000001,-0.06884000000000001,0.13737321430000002,1.10112,0.32116,1.147,-1.22,-0.39,1.2808200498
2020-02-24 11:00:00,-0.9425600000000001,-0.22158000000000003,0.9682546411,0.81744,0.23842000000000002,0.8515,-1.76,-0.46,1.8191206667,-0.9325600000000001,-0.20158,0.9540978199000001,0.81744,0.23842000000000002,0.8515,-1.75,-0.44,1.8044666802
2020-02-24 11:30:00,-1.2196,-0.2328,1.2416199096,0.7104,0.20720000000000002,0.74,-1.9300000000000002,-0.44,1.9795201439,-1.2196,-0.2328,1.2416199096,0.7104,0.20720000000000002,0.74,-1.9300000000000002,-0.44,1.9795201439
2020-02-24 12:00:00,-1.18688,-0.21784,1.2067055979,0.6931200000000001,0.20216,0.722,-1.88,-0.42,1.9263436869000001,-1.18688,-0.20784000000000002,1.2049404965,0.6931200000000001,0.20216,0.722,-1.88,-0.41000000000000003,1.9241881405
2020-02-24 12:30:00,-1.00416,-0.13288,1.0129138167,0.6758400000000001,0.19712000000000002,0.704,-1.6800000000000002,-0.33,1.7121039688000002,-1.00416,-0.12288000000000002,1.0116505325,0.6758400000000001,0.19712000000000002,0.704,-1.6800000000000002,-0.32,1.7102046661
2020-02-24 13:00:00,-1.00792,-0.13106,1.0164051604,0.68208,0.19894,0.7105,-1.69,-0.33,1.7219175358,-0.99792,-0.12106000000000001,1.005236216,0.68208,0.19894,0.7105,-1.6800000000000002,-0.32,1.7102046661
2020-02-24 13:30:00,-0.57208,-0.09144000000000001,0.5793416954,0.8179200000000001,0.23856000000000002,0.852,-1.3900000000000001,-0.33,1.4286357128,-0.57208,-0.08144000000000001,0.5778477308000001,0.8179200000000001,0.23856000000000002,0.852,-1.3900000000000001,-0.32,1.4263590011
2020-02-24 14:00:00,-0.9166400000000001,-0.12152,0.9246599375000001,0.7833600000000001,0.22848000000000002,0.8160000000000001,-1.7000000000000002,-0.35000000000000003,1.7356554958000001,-0.9166400000000001,-0.12152,0.9246599375000001,0.7833600000000001,0.22848000000000002,0.8160000000000001,-1.7000000000000002,-0.35000000000000003,1.7356554958000001
2020-02-24 14:30:00,-0.83616,-0.11888000000000001,0.8445685289,0.72384,0.21112000000000003,0.754,-1.56,-0.33,1.5945218719,-0.84616,-0.11888000000000001,0.8544701282,0.72384,0.21112000000000003,0.754,-1.57,-0.33,1.6043067038
2020-02-24 15:00:00,-0.9688800000000001,-0.10884,0.9749741535,0.62112,0.18116000000000002,0.647,-1.5899999999999999,-0.29,1.6162301816,-0.9688800000000001,-0.10884,0.9749741535,0.62112,0.18116000000000002,0.647,-1.5899999999999999,-0.29,1.6162301816
2020-02-24 15:30:00,-2.91288,-0.11584000000000001,2.9151824643,0.5971200000000001,0.17416,0.622,-3.51,-0.29,3.5219596818,-2.91288,-0.11584000000000001,2.9151824643,0.5971200000000001,0.17416,0.622,-3.51,-0.29,3.5219596818
2020-02-24 16:00:00,-0.8711200000000001,-0.031160000000000004,0.8716771191,0.5788800000000001,0.16884000000000002,0.603,-1.45,-0.2,1.4637281168,-0.8711200000000001,-0.031160000000000004,0.8716771191,0.5788800000000001,0.16884000000000002,0.603,-1.45,-0.2,1.4637281168
2020-02-24 16:30:00,5.80104,0.75072,5.8494141245,3.91104,1.14072,4.074,1.8900000000000001,-0.39,1.9298186443,5.81104,0.7607200000000001,5.8606211957,3.91104,1.14072,4.074,1.9,-0.38,1.9376274152000001
2020-02-24 17:00:00,3.964,0.5295,3.9992082029000002,2.844,0.8295,2.9625,1.12,-0.30000000000000004,1.1594826433,3.914,0.5395,3.9510069919,2.844,0.8295,2.9625,1.07,-0.29,1.1086027242
2020-02-24 17:30:00,1.50392,0.28656000000000004,1.5309774655,2.11392,0.61656,2.202,-0.61,-0.33,0.6935416354,1.7439200000000001,0.46656000000000003,1.8052521154,2.11392,0.61656,2.202,-0.37,-0.15,0.3992492956
2020-02-24 18:00:00,-1.14296,-0.17878000000000002,1.1568577484,0.58704,0.17122,0.6115,-1.73,-0.35000000000000003,1.7650495743999999,-1.10296,0.25122,1.1312083141,0.58704,0.17122,0.6115,-1.69,0.08,1.6918924316
2020-02-24 18:30:00,-1.19464,0.03948,1.1952921819,0.61536,0.17948000000000003,0.641,-1.81,-0.14,1.8154062906,-1.19464,0.04948,1.1956642505,0.61536,0.17948000000000003,0.641,-1.81,-0.13,1.8146625031
2020-02-24 19:00:00,-1.93168,-0.37674,1.968075367,0.6283200000000001,0.18326,0.6545000000000001,-2.56,-0.56,2.6205342967,-1.89168,0.40326,1.9341850609,0.6283200000000001,0.18326,0.6545000000000001,-2.52,0.22,2.5295849462
2020-02-24 19:30:00,-4.35784,-0.11562000000000001,4.3593735158,0.63216,0.18438000000000002,0.6585000000000001,-4.99,-0.30000000000000004,4.999009902,-4.35784,-0.09562000000000001,4.3588889238,0.63216,0.18438000000000002,0.6585000000000001,-4.99,-0.28,4.9978495376000005
2020-02-24 20:00:00,-2.7413600000000002,-0.012480000000000002,2.7413884074,0.6086400000000001,0.17752,0.634,-3.35,-0.19,3.3553837336,-2.7413600000000002,-0.00248,2.7413611218,0.6086400000000001,0.17752,0.634,-3.35,-0.18,3.3548323356
2020-02-24 20:30:00,-2.54032,-0.009260000000000001,2.5403368773,0.61968,0.18074,0.6455000000000001,-3.16,-0.19,3.1657068721,-2.54032,0.0007400000000000001,2.5403201078,0.61968,0.18074,0.6455000000000001,-3.16,-0.18,3.1651224305
2020-02-24 21:00:00,-1.19856,0.03542,1.199083254,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.8,-0.14,1.8054362354,-1.19856,0.03542,1.199083254,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.8,-0.14,1.8054362354
2020-02-24 21:30:00,-0.5384800000000001,0.18836000000000003,0.5704736628,0.6115200000000001,0.17836000000000002,0.637,-1.15,0.01,1.1500434774000001,-0.5384800000000001,-0.31164000000000003,0.6221576971,0.6115200000000001,0.17836000000000002,0.637,-1.15,-0.49,1.2500399994
2020-02-24 22:00:00,-0.41960000000000003,0.17220000000000002,0.45356035980000003,0.5904,0.17220000000000002,0.615,-1.01,0.0,1.01,-0.41960000000000003,0.17220000000000002,0.45356035980000003,0.5904,0.17220000000000002,0.615,-1.01,0.0,1.01
2020-02-24 22:30:00,3.3656,0.5658000000000001,3.4128277132,2.3856,0.6958000000000001,2.485,0.98,-0.13,0.9885848471,3.3756,0.5858,3.4260526849,2.3856,0.6958000000000001,2.485,0.99,-0.11,0.9960923652
2020-02-24 23:00:00,-0.18792,0.16394,0.2493797305,0.56208,0.16394,0.5855,-0.75,0.0,0.75,-0.18792,0.16394,0.2493797305,0.56208,0.16394,0.5855,-0.75,0.0,0.75
2020-02-24 23:30:00,0.5189600000000001,0.47928000000000004,0.7064197053,0.8889600000000001,0.25928,0.926,-0.37,0.22,0.43046486500000003,0.5189600000000001,0.48928000000000005,0.7132421749000001,0.8889600000000001,0.25928,0.926,-0.37,0.23,0.4356604182
2020-02-25 00:00:00,0.2632,0.42510000000000003,0.4999842498,0.7032,0.2051,0.7325,-0.44,0.22,0.491934955,0.2632,0.43510000000000004,0.5085137658000001,0.7032,0.2051,0.7325,-0.44,0.23,0.4964876635
2020-02-25 00:30:00,0.79224,0.49482000000000004,0.9340722938,0.9422400000000001,0.27482,0.9815,-0.15,0.22,0.26627053910000004,0.8022400000000001,0.50482,0.9478566611,0.9422400000000001,0.27482,0.9815,-0.14,0.23,0.2692582404
2020-02-25 01:00:00,0.35488000000000003,0.44434,0.5686632132,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.38,0.23,0.44418464630000004,0.35488000000000003,0.46434000000000003,0.5844240327,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.38,0.25,0.4548626166
2020-02-25 01:30:00,0.19408,0.43244000000000005,0.4739951477,0.69408,0.20244,0.723,-0.5,0.23,0.5503635162,0.19408,0.43244000000000005,0.4739951477,0.69408,0.20244,0.723,-0.5,0.23,0.5503635162
2020-02-25 02:00:00,0.047920000000000004,0.35606000000000004,0.35927016300000003,0.63792,0.18606,0.6645,-0.59,0.17,0.6140032573,0.047920000000000004,0.38606,0.38902268570000004,0.63792,0.18606,0.6645,-0.59,0.2,0.6229767251
2020-02-25 02:30:00,-0.39088,0.31766000000000005,0.5036814966000001,0.60912,0.17766,0.6345000000000001,-1.0,0.14,1.0097524449,-0.39088,0.31766000000000005,0.5036814966000001,0.60912,0.17766,0.6345000000000001,-1.0,0.14,1.0097524449
2020-02-25 03:00:00,-0.04544,0.35508,0.3579756975,0.63456,0.18508000000000002,0.661,-0.68,0.17,0.7009279564,-0.04544,0.35508,0.3579756975,0.63456,0.18508000000000002,0.661,-0.68,0.17,0.7009279564
2020-02-25 03:30:00,0.31592000000000003,0.36756000000000005,0.4846708161,0.74592,0.21756000000000003,0.777,-0.43,0.15,0.4554119015,0.32592000000000004,0.38756,0.5063858213,0.74592,0.21756000000000003,0.777,-0.42,0.17,0.45310043040000003
2020-02-25 04:00:00,0.57552,0.40536000000000005,0.7039460207,0.8755200000000001,0.25536000000000003,0.912,-0.30000000000000004,0.15,0.3354101966,0.57552,0.42536,0.7156496349,0.8755200000000001,0.25536000000000003,0.912,-0.30000000000000004,0.17,0.344818793
2020-02-25 04:30:00,0.40216,0.40688,0.5720874059000001,0.8121600000000001,0.23688,0.846,-0.41000000000000003,0.17,0.4438468204,0.40216,0.40688,0.5720874059000001,0.8121600000000001,0.23688,0.846,-0.41000000000000003,0.17,0.4438468204
2020-02-25 05:00:00,0.87,0.49,0.9984988733000001,0.96,0.28,1.0,-0.09,0.21,0.2284731932,0.88,0.49,1.0072239076,0.96,0.28,1.0,-0.08,0.21,0.22472205050000002
2020-02-25 05:30:00,-0.046880000000000005,0.34466,0.3478336528,0.63312,0.18466000000000002,0.6595000000000001,-0.68,0.16,0.6985699679,-0.046880000000000005,0.36466000000000004,0.3676610531,0.63312,0.18466000000000002,0.6595000000000001,-0.68,0.18,0.7034202158
2020-02-25 06:00:00,-0.49768000000000007,0.032760000000000004,0.4987570551,0.5923200000000001,0.17276000000000002,0.617,-1.09,-0.14,1.0989540482,-0.49768000000000007,0.042760000000000006,0.4995135634,0.5923200000000001,0.17276000000000002,0.617,-1.09,-0.13,1.09772492
2020-02-25 06:30:00,0.08712,-0.43084000000000006,0.4395600073,0.9571200000000001,0.27916,0.997,-0.87,-0.71,1.1229425631,0.14712,0.70916,0.72425976,0.9571200000000001,0.27916,0.997,-0.81,0.43,0.9170605214
2020-02-25 07:00:00,-0.17728000000000002,-0.51254,0.5423333385,0.8827200000000001,0.25746,0.9195000000000001,-1.06,-0.77,1.3101526629,-0.07728,0.6874600000000001,0.6917900332,0.8827200000000001,0.25746,0.9195000000000001,-0.96,0.43,1.0519030374
2020-02-25 07:30:00,-0.63824,-0.19782000000000002,0.6681938716,0.7617600000000001,0.22218000000000002,0.7935,-1.4,-0.42,1.4616429112,-0.59824,0.22218000000000002,0.6381653783,0.7617600000000001,0.22218000000000002,0.7935,-1.3599999999999999,0.0,1.3599999999999999
2020-02-25 08:00:00,-1.27832,-0.15076,1.2871793193,0.51168,0.14924,0.533,-1.79,-0.30000000000000004,1.8149655644,-1.27832,-0.14076000000000002,1.2860464222,0.51168,0.14924,0.533,-1.79,-0.29,1.8133394608
2020-02-25 08:30:00,-0.9946400000000001,-0.20052,1.0146511716,0.61536,0.17948000000000003,0.641,-1.6099999999999999,-0.38,1.6542369842,-0.9946400000000001,-0.20052,1.0146511716,0.61536,0.17948000000000003,0.641,-1.6099999999999999,-0.38,1.6542369842
2020-02-25 09:00:00,-1.09832,-0.21576,1.1193119315,0.63168,0.18424000000000001,0.658,-1.73,-0.4,1.7756407294,-1.09832,-0.21576,1.1193119315,0.63168,0.18424000000000001,0.658,-1.73,-0.4,1.7756407294
2020-02-25 09:30:00,-0.8171200000000001,-0.19916,0.8410409027,0.7228800000000001,0.21084000000000003,0.753,-1.54,-0.41000000000000003,1.5936436239,-0.8171200000000001,-0.18916000000000002,0.8387291577,0.7228800000000001,0.21084000000000003,0.753,-1.54,-0.4,1.5911002483
2020-02-25 10:00:00,-0.5872,-0.1671,0.6105131039,0.8328,0.2429,0.8675,-1.42,-0.41000000000000003,1.4780054127,-0.5772,-0.1671,0.6009011982,0.8328,0.2429,0.8675,-1.4100000000000001,-0.41000000000000003,1.4684004903
2020-02-25 10:30:00,-0.8831200000000001,-0.15216000000000002,0.8961325795,0.7468800000000001,0.21784,0.778,-1.63,-0.37,1.671466422,-0.8831200000000001,-0.15216000000000002,0.8961325795,0.7468800000000001,0.21784,0.778,-1.63,-0.37,1.671466422
2020-02-25 11:00:00,0.35832,-0.13674,0.3835245103,1.10832,0.32326000000000005,1.1545,-0.75,-0.46,0.8798295289,0.35832,-0.12674000000000002,0.380074006,1.10832,0.32326000000000005,1.1545,-0.75,-0.45,0.8746427842000001
2020-02-25 11:30:00,-0.06328,-0.17804,0.1889513165,0.96672,0.28196000000000004,1.007,-1.03,-0.46,1.1280514173,-0.05328,-0.15804,0.1667794951,0.96672,0.28196000000000004,1.007,-1.02,-0.44,1.1108555262
2020-02-25 12:00:00,-1.03088,-0.23234000000000002,1.056738118,0.60912,0.17766,0.6345000000000001,-1.6400000000000001,-0.41000000000000003,1.6904733065,-1.03088,-0.22234,1.0545845865,0.60912,0.17766,0.6345000000000001,-1.6400000000000001,-0.4,1.6880758277
2020-02-25 12:30:00,-1.6307200000000002,-0.22146000000000002,1.6456889895,0.5092800000000001,0.14854,0.5305,-2.14,-0.37,2.1717504461,-1.6307200000000002,-0.22146000000000002,1.6456889895,0.5092800000000001,0.14854,0.5305,-2.14,-0.37,2.1717504461
2020-02-25 13:00:00,-1.42856,-0.24958000000000002,1.4501978658,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.9100000000000001,-0.39,1.9494101672,-1.42856,-0.23958000000000002,1.4485103555,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.9100000000000001,-0.38,1.9474342094
2020-02-25 13:30:00,-1.01416,-0.22788000000000003,1.0394468721,0.55584,0.16212000000000001,0.579,-1.57,-0.39,1.6177144371,-1.01416,-0.21788000000000002,1.0373004386,0.55584,0.16212000000000001,0.579,-1.57,-0.38,1.6153327831
2020-02-25 14:00:00,-1.48688,-0.25784,1.5090704424,0.45312,0.13216,0.47200000000000003,-1.94,-0.39,1.9788127754,-1.48688,-0.24784000000000003,1.5073940427,0.45312,0.13216,0.47200000000000003,-1.94,-0.38,1.9768662069
2020-02-25 14:30:00,-1.7181600000000001,-0.26988,1.7392265521999999,0.41184000000000004,0.12012,0.429,-2.13,-0.39,2.1654098919,-1.70816,-0.18988000000000002,1.7186811804,0.41184000000000004,0.12012,0.429,-2.12,-0.31,2.1425452154
2020-02-25 15:00:00,-2.33872,-0.60546,2.4158214028,0.22128,0.06454,0.2305,-2.56,-0.67,2.6462237245,-2.28872,0.024540000000000003,2.288851557,0.22128,0.06454,0.2305,-2.51,-0.04,2.5103187049
2020-02-25 15:30:00,-4.58056,-0.23808,4.5867430711,0.10944000000000001,0.031920000000000004,0.114,-4.69,-0.27,4.6977654262,-4.59056,-0.33808000000000005,4.602992418,0.10944000000000001,0.031920000000000004,0.114,-4.7,-0.37,4.7145413351
2020-02-25 16:00:00,-2.7848,-0.1889,2.7911994286,0.1752,0.0511,0.1825,-2.96,-0.24,2.9697137909,-2.7848,-0.1889,2.7911994286,0.1752,0.0511,0.1825,-2.96,-0.24,2.9697137909
2020-02-25 16:30:00,-2.39584,-0.6971200000000001,2.495200513,0.044160000000000005,0.01288,0.046,-2.44,-0.71,2.5412005037,-2.31584,0.38288000000000005,2.347277572,0.044160000000000005,0.01288,0.046,-2.36,0.37,2.3888281646
2020-02-25 17:00:00,-2.50984,-0.5841200000000001,2.5769154041,0.02016,0.005880000000000001,0.021,-2.5300000000000002,-0.59,2.5978837541,-2.46984,0.40588,2.5029678783,0.02016,0.005880000000000001,0.021,-2.49,0.4,2.5219238688
2020-02-25 17:30:00,-2.508,-0.6965,2.6029168734,0.012,0.0035,0.0125,-2.52,-0.7000000000000001,2.6154158369,-2.438,0.49350000000000005,2.4874457281,0.012,0.0035,0.0125,-2.45,0.49,2.4985195617000002
2020-02-25 18:00:00,-1.8484,-0.09620000000000001,1.8509016722,0.3216,0.09380000000000001,0.335,-2.17,-0.19,2.1783020911,-1.8484,-0.0562,1.849254174,0.3216,0.09380000000000001,0.335,-2.17,-0.15,2.1751781536
2020-02-25 18:30:00,4.29016,0.9858800000000001,4.4019804861,3.38016,0.9858800000000001,3.521,0.91,0.0,0.91,4.30016,0.9858800000000001,4.4117270314,3.38016,0.9858800000000001,3.521,0.92,0.0,0.92
2020-02-25 19:00:00,-2.60152,0.15164000000000002,2.6059357245,0.10848000000000001,0.03164,0.113,-2.71,0.12,2.7126555254999998,-2.60152,0.16164,2.6065367444,0.10848000000000001,0.03164,0.113,-2.71,0.13,2.7131162894000003
2020-02-25 19:30:00,-2.2116,0.0287,2.2117862125,0.0984,0.0287,0.10250000000000001,-2.31,0.0,2.31,-2.2116,0.0287,2.2117862125,0.0984,0.0287,0.10250000000000001,-2.31,0.0,2.31
2020-02-25 20:00:00,-2.26008,0.014560000000000002,2.2601268991,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.31,0.0,2.31,-2.26008,0.014560000000000002,2.2601268991,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.31,0.0,2.31
2020-02-25 20:30:00,-2.0884,-0.5162,2.1512501017,0.0816,0.0238,0.085,-2.17,-0.54,2.2361797781,-2.0884,0.6438,2.18538166,0.0816,0.0238,0.085,-2.17,0.62,2.2568340657
2020-02-25 21:00:00,-1.98848,-0.45914000000000005,2.0407994144,0.07152,0.02086,0.0745,-2.06,-0.48,2.1151832072,-1.92848,0.69086,2.0484927752,0.07152,0.02086,0.0745,-2.0,0.67,2.1092415699
2020-02-25 21:30:00,-1.7404000000000002,-0.4222,1.7908782762,0.1296,0.0378,0.135,-1.87,-0.46,1.9257466085,-1.7104,0.6578,1.8325307637,0.1296,0.0378,0.135,-1.8399999999999999,0.62,1.9416487839
2020-02-25 22:00:00,-1.7624,0.1568,1.7693614667,0.057600000000000005,0.016800000000000002,0.06,-1.82,0.14,1.8253766735,-1.7624,0.1568,1.7693614667,0.057600000000000005,0.016800000000000002,0.06,-1.82,0.14,1.8253766735
2020-02-25 22:30:00,-1.2674400000000001,0.19908,1.2829797348,0.20256000000000002,0.05908000000000001,0.211,-1.47,0.14,1.4766516177,-1.2674400000000001,0.19908,1.2829797348,0.20256000000000002,0.05908000000000001,0.211,-1.47,0.14,1.4766516177
2020-02-25 23:00:00,-1.22912,0.18984,1.2436941746,0.17088,0.04984,0.178,-1.4,0.14,1.406982587,-1.22912,0.18984,1.2436941746,0.17088,0.04984,0.178,-1.4,0.14,1.406982587
2020-02-25 23:30:00,-1.85344,0.15108000000000002,1.8595873198000001,0.10656,0.031080000000000003,0.111,-1.96,0.12,1.9636700334000001,-1.85344,0.17108,1.861318941,0.10656,0.031080000000000003,0.111,-1.96,0.14,1.9649936387
2020-02-26 00:00:00,-1.61376,0.21182,1.6276022395,0.24624000000000001,0.07182000000000001,0.2565,-1.8599999999999999,0.14,1.8652613758,-1.61376,0.21182,1.6276022395,0.24624000000000001,0.07182000000000001,0.2565,-1.8599999999999999,0.14,1.8652613758
2020-02-26 00:30:00,-1.0224,0.2268,1.047253551,0.29760000000000003,0.0868,0.31,-1.32,0.14,1.3274034805000001,-1.0224,0.2268,1.047253551,0.29760000000000003,0.0868,0.31,-1.32,0.14,1.3274034805000001
2020-02-26 01:00:00,-0.6692800000000001,-0.38354000000000005,0.7713874837,0.33072,0.09646,0.34450000000000003,-1.0,-0.48,1.1092339699,-0.57928,0.8264600000000001,1.0092578709,0.33072,0.09646,0.34450000000000003,-0.91,0.73,1.1666190466
2020-02-26 01:30:00,-0.46016,-0.36588000000000004,0.5878906361,0.45984,0.13412000000000002,0.47900000000000004,-0.92,-0.5,1.047091209,-0.37016000000000004,0.8441200000000001,0.9217141639,0.45984,0.13412000000000002,0.47900000000000004,-0.8300000000000001,0.71,1.0922453937
2020-02-26 02:00:00,-1.15464,-0.44302,1.2367134874,0.19536,0.05698,0.20350000000000001,-1.35,-0.5,1.4396180049,-1.06464,0.7369800000000001,1.2948350667000001,0.19536,0.05698,0.20350000000000001,-1.26,0.68,1.4317821063
2020-02-26 02:30:00,-0.40888,-0.36134000000000005,0.5456642283,0.44112,0.12866000000000002,0.4595,-0.85,-0.49,0.9811218069000001,-0.33888,0.8586600000000001,0.9231124796,0.44112,0.12866000000000002,0.4595,-0.78,0.73,1.0683164325
2020-02-26 03:00:00,-0.9796800000000001,-0.40824000000000005,1.0613353853,0.28032,0.08176000000000001,0.292,-1.26,-0.49,1.3519245541,-0.88968,0.7717600000000001,1.1777707757,0.28032,0.08176000000000001,0.292,-1.17,0.6900000000000001,1.3583077707
2020-02-26 03:30:00,-1.52784,-0.44562,1.5915,0.15216000000000002,0.04438,0.1585,-1.6800000000000002,-0.49,1.75,-1.43784,0.71438,1.6055287757999999,0.15216000000000002,0.04438,0.1585,-1.5899999999999999,0.67,1.7253985047
2020-02-26 04:00:00,-1.15184,-0.45262,1.2375783814,0.12816000000000002,0.037380000000000004,0.1335,-1.28,-0.49,1.3705838172,-1.09184,0.70738,1.3009615867,0.12816000000000002,0.037380000000000004,0.1335,-1.22,0.67,1.3918692467
2020-02-26 04:30:00,-0.75024,0.21868,0.7814608116,0.26976,0.07868,0.281,-1.02,0.14,1.0295630141,-0.75024,0.21868,0.7814608116,0.26976,0.07868,0.281,-1.02,0.14,1.0295630141
2020-02-26 05:00:00,-1.45368,0.16226000000000002,1.4627077117,0.07632000000000001,0.022260000000000002,0.0795,-1.53,0.14,1.5363918771,-1.45368,0.16226000000000002,1.4627077117,0.07632000000000001,0.022260000000000002,0.0795,-1.53,0.14,1.5363918771
2020-02-26 05:30:00,-0.6852800000000001,0.24346,0.7272423599000001,0.35472000000000004,0.10346000000000001,0.3695,-1.04,0.14,1.0493807698,-0.6852800000000001,0.21346,0.7177561215,0.35472000000000004,0.10346000000000001,0.3695,-1.04,0.11,1.0458011283
2020-02-26 06:00:00,-0.10768000000000001,0.06526,0.1259120725,0.7723200000000001,0.22526000000000002,0.8045,-0.88,-0.16,0.894427191,-0.09768,0.06526,0.11747446530000001,0.7723200000000001,0.22526000000000002,0.8045,-0.87,-0.16,0.8845903006
2020-02-26 06:30:00,-0.6845600000000001,-0.47758000000000006,0.8346885946,0.62544,0.18242000000000003,0.6515000000000001,-1.31,-0.66,1.4668674105,-0.64456,0.58242,0.8687178195,0.62544,0.18242000000000003,0.6515000000000001,-1.27,0.4,1.3315029102
2020-02-26 07:00:00,-1.91416,-0.06788000000000001,1.9153632032,0.31584,0.09212000000000001,0.329,-2.23,-0.16,2.2357325421,-1.91416,-0.06788000000000001,1.9153632032,0.31584,0.09212000000000001,0.329,-2.23,-0.16,2.2357325421
2020-02-26 07:30:00,-1.19656,-0.048580000000000005,1.1975457611,0.55344,0.16142,0.5765,-1.75,-0.21,1.7625549637,-1.18656,-0.03858,1.1871870324,0.55344,0.16142,0.5765,-1.74,-0.2,1.7514565367000001
2020-02-26 08:00:00,-1.8625600000000002,-0.14658000000000002,1.8683188834000002,0.45744,0.13342,0.47650000000000003,-2.32,-0.28,2.336835467,-1.8625600000000002,-0.13658,1.8675609361,0.45744,0.13342,0.47650000000000003,-2.32,-0.27,2.3356583654
2020-02-26 08:30:00,-2.1948,-0.2439,2.2083102703,0.2952,0.08610000000000001,0.3075,-2.49,-0.33,2.5117722827,-2.1848,-0.23390000000000002,2.1972847449,0.2952,0.08610000000000001,0.3075,-2.48,-0.32,2.5005599373000003
2020-02-26 09:00:00,-1.82592,-0.26506,1.8450584408,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.22,-0.38,2.2522877258,-1.82592,-0.25506,1.8436484074,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.22,-0.37,2.2506221362
2020-02-26 09:30:00,-1.74472,-0.25596,1.7633954179,0.42528000000000005,0.12404000000000001,0.443,-2.17,-0.38,2.2030206536,-1.73472,-0.24596,1.752070147,0.42528000000000005,0.12404000000000001,0.443,-2.16,-0.37,2.1914607001
2020-02-26 10:00:00,-1.78424,-0.25582000000000005,1.8024861303000002,0.42576,0.12418000000000001,0.4435,-2.21,-0.38,2.2424317158,-1.78424,-0.24582,1.8010940703,0.42576,0.12418000000000001,0.4435,-2.21,-0.37,2.2407588
2020-02-26 10:30:00,-1.1262400000000001,-0.20682,1.1450725086,0.5937600000000001,0.17318,0.6185,-1.72,-0.38,1.7614766533,-1.1262400000000001,-0.19682000000000002,1.1433086416,0.5937600000000001,0.17318,0.6185,-1.72,-0.37,1.7593464696
2020-02-26 11:00:00,0.00808,-0.12556,0.1258197123,1.07808,0.31444000000000005,1.123,-1.07,-0.44,1.1569356075,0.00808,-0.12556,0.1258197123,1.07808,0.31444000000000005,1.123,-1.07,-0.44,1.1569356075
2020-02-26 11:30:00,-1.05568,-0.19624000000000003,1.0737645925,0.66432,0.19376000000000002,0.6920000000000001,-1.72,-0.39,1.7636609652000002,-1.05568,-0.18624000000000002,1.0719820894,0.66432,0.19376000000000002,0.6920000000000001,-1.72,-0.38,1.7614766533
2020-02-26 12:00:00,-1.15464,-0.22802000000000003,1.1769395269,0.5553600000000001,0.16198,0.5785,-1.71,-0.39,1.7539099179000002,-1.15464,-0.21802000000000002,1.1750430843,0.5553600000000001,0.16198,0.5785,-1.71,-0.38,1.7517134469000002
2020-02-26 12:30:00,-0.8863200000000001,-0.15226,0.8993032025000001,0.64368,0.18774000000000002,0.6705,-1.53,-0.34,1.5673225577,-0.8863200000000001,-0.14226000000000003,0.897664219,0.64368,0.18774000000000002,0.6705,-1.53,-0.33,1.5651836953
2020-02-26 13:00:00,-0.22552000000000003,-0.13786,0.2643192199,0.86448,0.25214000000000003,0.9005000000000001,-1.09,-0.39,1.1576700739,-0.22552000000000003,-0.12786,0.259243997,0.86448,0.25214000000000003,0.9005000000000001,-1.09,-0.38,1.1543396381
2020-02-26 13:30:00,-0.69728,-0.13754000000000002,0.7107155901000001,0.7627200000000001,0.22246000000000002,0.7945,-1.46,-0.36,1.5037286989,-0.69728,-0.12754000000000001,0.708848256,0.7627200000000001,0.22246000000000002,0.7945,-1.46,-0.35000000000000003,1.5013660446000001
2020-02-26 14:00:00,-0.36024,-0.12382000000000001,0.3809255177,0.80976,0.23618000000000003,0.8435,-1.17,-0.36,1.2241323458,-0.35024000000000005,-0.11382,0.3682703491,0.80976,0.23618000000000003,0.8435,-1.16,-0.35000000000000003,1.2116517652
2020-02-26 14:30:00,-0.10992,-0.26456,0.2864862998,0.9100800000000001,0.26544,0.9480000000000001,-1.02,-0.53,1.1494781425,-0.06992000000000001,0.10544,0.1265164021,0.9100800000000001,0.26544,0.9480000000000001,-0.98,-0.16,0.992975327
2020-02-26 15:00:00,-0.22008000000000003,-0.6004400000000001,0.6395024629,0.88992,0.25956,0.927,-1.11,-0.86,1.4041723541,-0.15008000000000002,0.5895600000000001,0.6083625564,0.88992,0.25956,0.927,-1.04,0.33,1.091100362
2020-02-26 15:30:00,-1.63176,-0.72718,1.7864577941,0.31824,0.09282000000000001,0.3315,-1.9500000000000002,-0.8200000000000001,2.115395944,-1.53176,0.44282000000000005,1.5944836939,0.31824,0.09282000000000001,0.3315,-1.85,0.35000000000000003,1.8828170384
2020-02-26 16:00:00,-2.5068799999999998,-0.7453400000000001,2.6153353609,0.15312,0.044660000000000005,0.1595,-2.66,-0.79,2.7748333283,-2.40688,0.43466000000000005,2.4458128812,0.15312,0.044660000000000005,0.1595,-2.56,0.39,2.5895366381000002
2020-02-26 16:30:00,-3.4474400000000003,-0.72592,3.5230388019000003,0.08256000000000001,0.02408,0.08600000000000001,-3.5300000000000002,-0.75,3.6087948127000002,-3.33744,0.46408000000000005,3.3695513054,0.08256000000000001,0.02408,0.08600000000000001,-3.42,0.44,3.4481879299
2020-02-26 17:00:00,-2.57824,-0.6253200000000001,2.6529882397,0.22176,0.06468,0.231,-2.8,-0.6900000000000001,2.8837649003,-2.47824,0.5546800000000001,2.5395557485999998,0.22176,0.06468,0.231,-2.7,0.49,2.7441027678000003
2020-02-26 17:30:00,-2.206,-0.648,2.2992042102,0.14400000000000002,0.042,0.15,-2.35,-0.6900000000000001,2.4492039523,-2.106,0.532,2.1721556114,0.14400000000000002,0.042,0.15,-2.25,0.49,2.3027375013
2020-02-26 18:00:00,2.66688,0.5228400000000001,2.7176479905,2.54688,0.7428400000000001,2.653,0.12,-0.22,0.2505992817,2.67688,0.6228400000000001,2.748384289,2.54688,0.7428400000000001,2.653,0.13,-0.12,0.1769180601
2020-02-26 18:30:00,2.48912,0.5776600000000001,2.5552709152,2.52912,0.7376600000000001,2.6345,-0.04,-0.16,0.164924225,2.51912,0.5876600000000001,2.5867566275,2.52912,0.7376600000000001,2.6345,-0.01,-0.15,0.1503329638
2020-02-26 19:00:00,-2.21,-0.20750000000000002,2.2197198585,0.18,0.052500000000000005,0.1875,-2.39,-0.26,2.4041006634,-2.2,0.4525,2.2460534833,0.18,0.052500000000000005,0.1875,-2.38,0.4,2.4133793734
2020-02-26 19:30:00,-2.25096,-0.55528,2.31843844,0.11904,0.03472,0.124,-2.37,-0.59,2.4423349484,-2.2009600000000002,0.5347200000000001,2.2649835319,0.11904,0.03472,0.124,-2.32,0.5,2.3732677894
2020-02-26 20:00:00,-2.3008800000000003,-0.58984,2.375281036,0.06912,0.02016,0.07200000000000001,-2.37,-0.61,2.4472433471,-2.3008800000000003,0.49016000000000004,2.3525104888,0.06912,0.02016,0.07200000000000001,-2.37,0.47000000000000003,2.4161539686
2020-02-26 20:30:00,-2.16744,0.02408,2.1675737588,0.08256000000000001,0.02408,0.08600000000000001,-2.25,0.0,2.25,-2.16744,0.02408,2.1675737588,0.08256000000000001,0.02408,0.08600000000000001,-2.25,0.0,2.25
2020-02-26 21:00:00,-2.0952,0.0189,2.0952852431,0.0648,0.0189,0.0675,-2.16,0.0,2.16,-2.0952,0.0189,2.0952852431,0.0648,0.0189,0.0675,-2.16,0.0,2.16
2020-02-26 21:30:00,-1.9097600000000001,0.6263200000000001,2.0098407897,0.09024,0.026320000000000003,0.094,-2.0,0.6000000000000001,2.0880613018,-1.9097600000000001,-0.54368,1.9856412566000001,0.09024,0.026320000000000003,0.094,-2.0,-0.5700000000000001,2.0796393918
2020-02-26 22:00:00,-1.88416,-0.5778800000000001,1.9707877105,0.07584,0.02212,0.079,-1.96,-0.6000000000000001,2.0497804761,-1.87416,0.62212,1.9747174481,0.07584,0.02212,0.079,-1.9500000000000002,0.6000000000000001,2.0402205763
2020-02-26 22:30:00,-1.73984,-0.54662,1.8236876514,0.08016000000000001,0.02338,0.0835,-1.82,-0.5700000000000001,1.9071706793,-1.71984,0.6433800000000001,1.8362427536,0.08016000000000001,0.02338,0.0835,-1.8,0.62,1.9037857022
2020-02-26 23:00:00,-1.06736,0.07952000000000001,1.0703180836,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.34,0.0,1.34,-1.06736,0.07952000000000001,1.0703180836,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.34,0.0,1.34
2020-02-26 23:30:00,-1.46536,0.24052,1.4849679458,0.34464,0.10052000000000001,0.359,-1.81,0.14,1.8154062906,-1.46536,0.16052000000000002,1.474125707,0.34464,0.10052000000000001,0.359,-1.81,0.06,1.8109942021
2020-02-27 00:00:00,-1.39184,-0.44762,1.4620472804,0.24816000000000002,0.07238,0.2585,-1.6400000000000001,-0.52,1.7204650533999999,-1.38184,0.70238,1.5501030450000002,0.24816000000000002,0.07238,0.2585,-1.63,0.63,1.7475125178000002
2020-02-27 00:30:00,-1.60192,0.15694000000000002,1.609589342,0.05808000000000001,0.01694,0.060500000000000005,-1.6600000000000001,0.14,1.6658931538,-1.60192,0.15694000000000002,1.609589342,0.05808000000000001,0.01694,0.060500000000000005,-1.6600000000000001,0.14,1.6658931538
2020-02-27 01:00:00,-1.02336,0.20902,1.0444879367,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.26,0.14,1.2677539193,-1.02336,0.20902,1.0444879367,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.26,0.14,1.2677539193
2020-02-27 01:30:00,-1.46944,0.16058,1.4781880293,0.07056000000000001,0.02058,0.07350000000000001,-1.54,0.14,1.5463505424,-1.46944,0.16058,1.4781880293,0.07056000000000001,0.02058,0.07350000000000001,-1.54,0.14,1.5463505424
2020-02-27 02:00:00,-1.00984,0.21588000000000002,1.0326572519,0.26016,0.07588,0.271,-1.27,0.14,1.2776932339,-1.00984,0.21588000000000002,1.0326572519,0.26016,0.07588,0.271,-1.27,0.14,1.2776932339
2020-02-27 02:30:00,-0.91976,0.21882000000000001,0.9454314623000001,0.27024000000000004,0.07882,0.28150000000000003,-1.19,0.14,1.1982069938,-0.91976,0.21882000000000001,0.9454314623000001,0.27024000000000004,0.07882,0.28150000000000003,-1.19,0.14,1.1982069938
2020-02-27 03:00:00,-1.06488,0.22316000000000003,1.0880118566,0.28512000000000004,0.08316000000000001,0.297,-1.35,0.14,1.3572398462,-1.06488,0.22316000000000003,1.0880118566,0.28512000000000004,0.08316000000000001,0.297,-1.35,0.14,1.3572398462
2020-02-27 03:30:00,-2.30696,0.16422,2.3127975809,0.08304,0.024220000000000002,0.08650000000000001,-2.39,0.14,2.394096907,-2.30696,0.16422,2.3127975809,0.08304,0.024220000000000002,0.08650000000000001,-2.39,0.14,2.394096907
2020-02-27 04:00:00,-1.40192,0.19194000000000003,1.4149984629,0.17808000000000002,0.05194000000000001,0.1855,-1.58,0.14,1.5861904047,-1.40192,0.19194000000000003,1.4149984629,0.17808000000000002,0.05194000000000001,0.1855,-1.58,0.14,1.5861904047
2020-02-27 04:30:00,-1.31968,0.20426000000000002,1.3353941179,0.22032000000000002,0.06426000000000001,0.2295,-1.54,0.14,1.5463505424,-1.31968,0.20426000000000002,1.3353941179,0.22032000000000002,0.06426000000000001,0.2295,-1.54,0.14,1.5463505424
2020-02-27 05:00:00,-1.91592,0.14994000000000002,1.9217781999999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.9500000000000002,0.14,1.9550191815,-1.91592,0.14994000000000002,1.9217781999999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.9500000000000002,0.14,1.9550191815
2020-02-27 05:30:00,-0.8320000000000001,-0.3985,0.92251084,0.34800000000000003,0.1015,0.36250000000000004,-1.18,-0.5,1.2815615475,-0.8320000000000001,0.7215,1.101265749,0.34800000000000003,0.1015,0.36250000000000004,-1.18,0.62,1.3329666162
2020-02-27 06:00:00,-2.14024,-0.15132,2.1455826714,0.02976,0.00868,0.031,-2.17,-0.16,2.1758906223,-2.14024,-0.15132,2.1455826714,0.02976,0.00868,0.031,-2.17,-0.16,2.1758906223
2020-02-27 06:30:00,-1.70728,-0.09254000000000001,1.7097861416,0.16272,0.04746,0.1695,-1.87,-0.14,1.8752333187999999,-1.70728,-0.09254000000000001,1.7097861416,0.16272,0.04746,0.1695,-1.87,-0.14,1.8752333187999999
2020-02-27 07:00:00,-1.3004,-0.014700000000000001,1.3004830833,0.42960000000000004,0.1253,0.4475,-1.73,-0.14,1.7356554958000001,-1.3004,-0.014700000000000001,1.3004830833,0.42960000000000004,0.1253,0.4475,-1.73,-0.14,1.7356554958000001
2020-02-27 07:30:00,-2.0384,-0.1012,2.0409105811,0.2016,0.058800000000000005,0.21,-2.24,-0.16,2.2457070156,-2.0384,-0.1012,2.0409105811,0.2016,0.058800000000000005,0.21,-2.24,-0.16,2.2457070156
2020-02-27 08:00:00,-2.38504,-0.22772,2.3958865165,0.14496,0.042280000000000005,0.151,-2.5300000000000002,-0.27,2.5443663258,-2.38504,-0.22772,2.3958865165,0.14496,0.042280000000000005,0.151,-2.5300000000000002,-0.27,2.5443663258
2020-02-27 08:30:00,-2.4607200000000002,-0.24146,2.4725383415,0.26928,0.07854000000000001,0.2805,-2.73,-0.32,2.7486905974,-2.4607200000000002,-0.24146,2.4725383415,0.26928,0.07854000000000001,0.2805,-2.73,-0.32,2.7486905974
2020-02-27 09:00:00,-2.57744,-0.31592000000000003,2.5967291734,0.08256000000000001,0.02408,0.08600000000000001,-2.66,-0.34,2.6816412885,-2.57744,-0.31592000000000003,2.5967291734,0.08256000000000001,0.02408,0.08600000000000001,-2.66,-0.34,2.6816412885
2020-02-27 09:30:00,-1.15312,-0.21216000000000002,1.1724749891,0.50688,0.14784,0.528,-1.6600000000000001,-0.36,1.6985876486,-1.15312,-0.20216,1.1707067951,0.50688,0.14784,0.528,-1.6600000000000001,-0.35000000000000003,1.6964963896
2020-02-27 10:00:00,-2.05112,-0.26866,2.0686400001,0.27888,0.08134000000000001,0.29050000000000004,-2.33,-0.35000000000000003,2.3561409126,-2.05112,-0.25866,2.06736505,0.27888,0.08134000000000001,0.29050000000000004,-2.33,-0.34,2.3546761985
2020-02-27 10:30:00,-0.7182400000000001,-0.12782000000000002,0.7295249482,0.7617600000000001,0.22218000000000002,0.7935,-1.48,-0.35000000000000003,1.5208221461,-0.7182400000000001,-0.11782000000000001,0.7278394397,0.7617600000000001,0.22218000000000002,0.7935,-1.48,-0.34,1.5185519418
2020-02-27 11:00:00,-1.16408,-0.18994000000000003,1.1794742261,0.6859200000000001,0.20006000000000002,0.7145,-1.85,-0.39,1.89066126,-1.16408,-0.18994000000000003,1.1794742261,0.6859200000000001,0.20006000000000002,0.7145,-1.85,-0.39,1.89066126
2020-02-27 11:30:00,-1.38184,-0.19262,1.3952004336,0.60816,0.17738,0.6335000000000001,-1.99,-0.37,2.0241047404,-1.37184,-0.19262,1.3852968815,0.60816,0.17738,0.6335000000000001,-1.98,-0.37,2.0142740628
2020-02-27 12:00:00,-1.14528,-0.14904,1.1549368814,0.6547200000000001,0.19096000000000002,0.682,-1.8,-0.34,1.8318296863999999,-1.14528,-0.14904,1.1549368814,0.6547200000000001,0.19096000000000002,0.682,-1.8,-0.34,1.8318296863999999
2020-02-27 12:30:00,-0.15056,-0.05058000000000001,0.1588289961,0.8894400000000001,0.25942000000000004,0.9265,-1.04,-0.31,1.0852188719,-0.15056,-0.040580000000000005,0.1559328381,0.8894400000000001,0.25942000000000004,0.9265,-1.04,-0.30000000000000004,1.0824047302
2020-02-27 13:00:00,-0.5339200000000001,-0.17906000000000002,0.5631456739,0.82608,0.24094000000000002,0.8605,-1.3599999999999999,-0.42,1.4233762679,-0.52392,-0.16906000000000002,0.5505210713,0.82608,0.24094000000000002,0.8605,-1.35,-0.41000000000000003,1.4108862463
2020-02-27 13:30:00,-0.39440000000000003,-0.1292,0.4150228909,0.8256,0.24080000000000001,0.86,-1.22,-0.37,1.2748725426,-0.39440000000000003,-0.1192,0.412019417,0.8256,0.24080000000000001,0.86,-1.22,-0.36,1.2720062893000001
2020-02-27 14:00:00,-0.1648,-0.10640000000000001,0.19616319740000002,0.8352,0.2436,0.87,-1.0,-0.35000000000000003,1.059481005,-0.1648,-0.10640000000000001,0.19616319740000002,0.8352,0.2436,0.87,-1.0,-0.35000000000000003,1.059481005
2020-02-27 14:30:00,0.32496,-0.047720000000000005,0.3284451248,1.10496,0.32228,1.151,-0.78,-0.37,0.8633075929,0.33496000000000004,-0.037720000000000004,0.33707714250000004,1.10496,0.32228,1.151,-0.77,-0.36,0.85
2020-02-27 15:00:00,0.14696,-0.09922,0.1773184988,0.9969600000000001,0.29078000000000004,1.0385,-0.85,-0.39,0.9352005133,0.15696000000000002,0.06078000000000001,0.1683171114,0.9969600000000001,0.29078000000000004,1.0385,-0.84,-0.23,0.8709190548
2020-02-27 15:30:00,-0.5287200000000001,-0.15296,0.5504013081,0.6412800000000001,0.18704,0.668,-1.17,-0.34,1.2184005909,-0.5187200000000001,0.02704,0.5194242967,0.6412800000000001,0.18704,0.668,-1.16,-0.16,1.1709824935
2020-02-27 16:00:00,-0.5837600000000001,-0.023180000000000003,0.5842200356,0.60624,0.17682,0.6315000000000001,-1.19,-0.2,1.2066896867,-0.5837600000000001,-0.023180000000000003,0.5842200356,0.60624,0.17682,0.6315000000000001,-1.19,-0.2,1.2066896867
2020-02-27 16:30:00,-2.15552,-0.02536,2.1556691768,0.5644800000000001,0.16464,0.588,-2.7199999999999998,-0.19,2.7266279541,-2.15552,-0.015360000000000002,2.1555747261000002,0.5644800000000001,0.16464,0.588,-2.7199999999999998,-0.18,2.7259493759
2020-02-27 17:00:00,-1.03744,0.006580000000000001,1.0374608667,0.50256,0.14658000000000002,0.5235000000000001,-1.54,-0.14,1.5463505424,-1.03744,0.006580000000000001,1.0374608667,0.50256,0.14658000000000002,0.5235000000000001,-1.54,-0.14,1.5463505424
2020-02-27 17:30:00,-1.13408,0.007560000000000001,1.1341051979,0.50592,0.14756000000000002,0.527,-1.6400000000000001,-0.14,1.6459647627,-1.13408,0.007560000000000001,1.1341051979,0.50592,0.14756000000000002,0.527,-1.6400000000000001,-0.14,1.6459647627
2020-02-27 18:00:00,-1.26736,0.00952,1.2673957551,0.5126400000000001,0.14952000000000001,0.534,-1.78,-0.14,1.7854971297,-1.26736,0.00952,1.2673957551,0.5126400000000001,0.14952000000000001,0.534,-1.78,-0.14,1.7854971297
2020-02-27 18:30:00,3.12656,0.64858,3.1931228367,2.80656,0.8185800000000001,2.9235,0.32,-0.17,0.36235341860000003,3.12656,0.8185800000000001,3.2319422411,2.80656,0.8185800000000001,2.9235,0.32,0.0,0.32
2020-02-27 19:00:00,3.05552,0.79786,3.1579713504,2.73552,0.79786,2.8495,0.32,0.0,0.32,3.05552,0.79786,3.1579713504,2.73552,0.79786,2.8495,0.32,0.0,0.32
2020-02-27 19:30:00,-1.28368,0.022260000000000002,1.2838729883,0.55632,0.16226000000000002,0.5795,-1.8399999999999999,-0.14,1.8453184007,-1.28368,0.032260000000000004,1.284085297,0.55632,0.16226000000000002,0.5795,-1.8399999999999999,-0.13,1.8445866746
2020-02-27 20:00:00,-1.38576,-0.04918,1.3866324134,0.41424000000000005,0.12082000000000001,0.4315,-1.8,-0.17,1.8080099557,-1.38576,-0.04918,1.3866324134,0.41424000000000005,0.12082000000000001,0.4315,-1.8,-0.17,1.8080099557
2020-02-27 20:30:00,-1.04936,0.016020000000000003,1.0494822771,0.5006400000000001,0.14602,0.5215000000000001,-1.55,-0.13,1.5554420594,-1.04936,0.14602,1.0594707405,0.5006400000000001,0.14602,0.5215000000000001,-1.55,0.0,1.55
2020-02-27 21:00:00,-0.7801600000000001,-0.05088,0.7818173700000001,0.57984,0.16912000000000002,0.604,-1.3599999999999999,-0.22,1.3776792079,-0.7801600000000001,0.42912000000000006,0.8903895777,0.57984,0.16912000000000002,0.604,-1.3599999999999999,0.26,1.3846299145
2020-02-27 21:30:00,-3.00872,0.06954,3.0095235254,0.58128,0.16954000000000002,0.6055,-3.59,-0.1,3.5913924876000003,-3.00872,0.039540000000000006,3.0089798022,0.58128,0.16954000000000002,0.6055,-3.59,-0.13,3.5923529893
2020-02-27 22:00:00,-2.06784,0.21938000000000002,2.0794446013,0.27216,0.07938,0.28350000000000003,-2.34,0.14,2.3441842931,-2.06784,0.21938000000000002,2.0794446013,0.27216,0.07938,0.28350000000000003,-2.34,0.14,2.3441842931
2020-02-27 22:30:00,-1.65544,0.01008,1.6554706884,0.03456,0.01008,0.036000000000000004,-1.69,0.0,1.69,-1.65544,0.01008,1.6554706884,0.03456,0.01008,0.036000000000000004,-1.69,0.0,1.69
2020-02-27 23:00:00,-1.48112,0.011340000000000001,1.481163411,0.038880000000000005,0.011340000000000001,0.0405,-1.52,0.0,1.52,-1.48112,0.011340000000000001,1.481163411,0.038880000000000005,0.011340000000000001,0.0405,-1.52,0.0,1.52
2020-02-27 23:30:00,-0.58392,0.25844,0.6385560273,0.40608000000000005,0.11844,0.423,-0.99,0.14,0.9998499887000001,-0.58392,0.25844,0.6385560273,0.40608000000000005,0.11844,0.423,-0.99,0.14,0.9998499887000001
2020-02-28 00:00:00,-0.84352,0.25564000000000003,0.8814067166,0.39648000000000005,0.11564,0.41300000000000003,-1.24,0.14,1.2478781992,-0.84352,0.25564000000000003,0.8814067166,0.39648000000000005,0.11564,0.41300000000000003,-1.24,0.14,1.2478781992
2020-02-28 00:30:00,-1.15976,0.13382000000000002,1.1674549456,0.15024,0.043820000000000005,0.1565,-1.31,0.09,1.3130879635000001,-1.15976,0.18382,1.1742372205,0.15024,0.043820000000000005,0.1565,-1.31,0.14,1.3174596768
2020-02-28 01:00:00,-0.84072,0.23604000000000003,0.8732267747,0.32928,0.09604000000000001,0.343,-1.17,0.14,1.1783462988,-0.84072,0.23604000000000003,0.8732267747,0.32928,0.09604000000000001,0.343,-1.17,0.14,1.1783462988
2020-02-28 01:30:00,-0.8156800000000001,0.22876000000000002,0.8471511081,0.30432000000000003,0.08876,0.317,-1.12,0.14,1.1287160848,-0.8156800000000001,0.22876000000000002,0.8471511081,0.30432000000000003,0.08876,0.317,-1.12,0.14,1.1287160848
2020-02-28 02:00:00,-0.036000000000000004,0.3345,0.3364316424,0.5640000000000001,0.1645,0.5875,-0.6000000000000001,0.17,0.6236184731000001,-0.036000000000000004,0.3245,0.32649081150000003,0.5640000000000001,0.1645,0.5875,-0.6000000000000001,0.16,0.6209669879
2020-02-28 02:30:00,-0.6248,0.22610000000000002,0.6644518417,0.2952,0.08610000000000001,0.3075,-0.92,0.14,0.9305912099,-0.6248,0.22610000000000002,0.6644518417,0.2952,0.08610000000000001,0.3075,-0.92,0.14,0.9305912099
2020-02-28 03:00:00,-1.29416,0.19712000000000002,1.3090860934,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.49,0.14,1.4965627284,-1.29416,0.19712000000000002,1.3090860934,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.49,0.14,1.4965627284
2020-02-28 03:30:00,-1.24376,0.19432000000000002,1.2588483626,0.18624000000000002,0.05432000000000001,0.194,-1.43,0.14,1.4368368035,-1.24376,0.19432000000000002,1.2588483626,0.18624000000000002,0.05432000000000001,0.194,-1.43,0.14,1.4368368035
2020-02-28 04:00:00,0.12944,0.40692000000000006,0.4270112411,0.7094400000000001,0.20692000000000002,0.739,-0.58,0.2,0.613514466,0.12944,0.40692000000000006,0.4270112411,0.7094400000000001,0.20692000000000002,0.739,-0.58,0.2,0.613514466
2020-02-28 04:30:00,-1.31552,0.16464,1.3257824859,0.08448000000000001,0.024640000000000002,0.088,-1.4,0.14,1.406982587,-1.31552,0.16464,1.3257824859,0.08448000000000001,0.024640000000000002,0.088,-1.4,0.14,1.406982587
2020-02-28 05:00:00,-0.9521600000000001,0.20062000000000002,0.9730657994,0.20784000000000002,0.06062000000000001,0.2165,-1.16,0.14,1.1684177335,-0.9521600000000001,0.20062000000000002,0.9730657994,0.20784000000000002,0.06062000000000001,0.2165,-1.16,0.14,1.1684177335
