Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-28 05:30:00,-1.18952,-0.00986,1.1895608644,0.24048000000000003,0.07014000000000001,0.2505,-1.43,-0.08,1.4322360141,-1.18952,0.02014,1.189690485,0.24048000000000003,0.07014000000000001,0.2505,-1.43,-0.05,1.4308738589
2020-02-28 06:00:00,-2.08736,-0.13048,2.0914341491,0.03264,0.00952,0.034,-2.12,-0.14,2.1246176127,-2.08736,-0.13048,2.0914341491,0.03264,0.00952,0.034,-2.12,-0.14,2.1246176127
2020-02-28 06:30:00,-0.906,0.0245,0.9063312033,0.5640000000000001,0.1645,0.5875,-1.47,-0.14,1.4766516177,-0.906,0.0245,0.9063312033,0.5640000000000001,0.1645,0.5875,-1.47,-0.14,1.4766516177
2020-02-28 07:00:00,-1.7101600000000001,-0.07838,1.7119552126,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.99,-0.16,1.9964217991000002,-1.7101600000000001,-0.06838000000000001,1.7115265262000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.99,-0.15,1.9956452591
2020-02-28 07:30:00,-1.90968,-0.14824,1.9154249659,0.28032,0.08176000000000001,0.292,-2.19,-0.23,2.2020445045,-1.90968,-0.13824,1.9146769962999999,0.28032,0.08176000000000001,0.292,-2.19,-0.22,2.2010224897
2020-02-28 08:00:00,-2.44304,-0.33672,2.4661356005,0.21696000000000001,0.06328,0.226,-2.66,-0.4,2.6899070616,-2.42304,-0.15672000000000003,2.4281029632,0.21696000000000001,0.06328,0.226,-2.64,-0.22,2.6491508073
2020-02-28 08:30:00,-2.99416,-0.29288000000000003,3.0084502323,0.19584000000000001,0.057120000000000004,0.20400000000000001,-3.19,-0.35000000000000003,3.2091431878,-2.99416,-0.29288000000000003,3.0084502323,0.19584000000000001,0.057120000000000004,0.20400000000000001,-3.19,-0.35000000000000003,3.2091431878
2020-02-28 09:00:00,-1.82808,-0.21944000000000002,1.8412035194,0.48192,0.14056000000000002,0.502,-2.31,-0.36,2.3378836584,-1.82808,-0.21944000000000002,1.8412035194,0.48192,0.14056000000000002,0.502,-2.31,-0.36,2.3378836584
2020-02-28 09:30:00,-1.03632,-0.17726,1.051370653,0.76368,0.22274000000000002,0.7955,-1.8,-0.4,1.8439088915,-1.03632,-0.16726000000000002,1.0497309417,0.76368,0.22274000000000002,0.7955,-1.8,-0.39,1.8417654574000002
2020-02-28 10:00:00,-1.88496,-0.22728,1.8986127567,0.45504000000000006,0.13272,0.47400000000000003,-2.34,-0.36,2.3675303588,-1.88496,-0.21728000000000003,1.897441646,0.45504000000000006,0.13272,0.47400000000000003,-2.34,-0.35000000000000003,2.3660304309
2020-02-28 10:30:00,-1.21224,-0.17982,1.2255044064,0.6177600000000001,0.18018,0.6435000000000001,-1.83,-0.36,1.8650737251,-1.21224,-0.16982000000000003,1.2240770605,0.6177600000000001,0.18018,0.6435000000000001,-1.83,-0.35000000000000003,1.8631693428
2020-02-28 11:00:00,-0.78968,-0.15574000000000002,0.8048909553,0.94032,0.27426,0.9795,-1.73,-0.43,1.7826384939,-0.78968,-0.15574000000000002,0.8048909553,0.94032,0.27426,0.9795,-1.73,-0.43,1.7826384939
2020-02-28 11:30:00,-1.7772800000000002,-0.26004000000000005,1.7962029395,0.58272,0.16996000000000003,0.607,-2.36,-0.43,2.398853893,-1.7772800000000002,-0.26004000000000005,1.7962029395,0.58272,0.16996000000000003,0.607,-2.36,-0.43,2.398853893
2020-02-28 12:00:00,-1.3484,-0.2137,1.3652290101,0.7416,0.21630000000000002,0.7725000000000001,-2.09,-0.43,2.1337759957,-1.3484,-0.2237,1.3668300004,0.7416,0.21630000000000002,0.7725000000000001,-2.09,-0.44,2.1358136623
2020-02-28 12:30:00,-1.2992,-0.2081,1.3157607115,0.7608,0.22190000000000001,0.7925000000000001,-2.06,-0.43,2.1044001521,-1.2992,-0.1981,1.3142162113,0.7608,0.22190000000000001,0.7925000000000001,-2.06,-0.42,2.1023796042
2020-02-28 13:00:00,-1.70152,-0.19336,1.7124714304,0.46848000000000006,0.13664,0.488,-2.17,-0.33,2.1949487466,-1.70152,-0.18336000000000002,1.7113711461999999,0.46848000000000006,0.13664,0.488,-2.17,-0.32,2.1934675744
2020-02-28 13:30:00,-1.4216,-0.1288,1.4274228526,0.5184,0.1512,0.54,-1.94,-0.28,1.9601020382,-1.4216,-0.1288,1.4274228526,0.5184,0.1512,0.54,-1.94,-0.28,1.9601020382
2020-02-28 14:00:00,-1.43544,-0.5924200000000001,1.5528842359000001,0.5745600000000001,0.16758,0.5985,-2.01,-0.76,2.148883431,-1.35544,0.37758,1.4070480624,0.5745600000000001,0.16758,0.5985,-1.9300000000000002,0.21,1.9413912537
2020-02-28 14:30:00,-1.42008,-0.55794,1.5257536662,0.58992,0.17206000000000002,0.6145,-2.01,-0.73,2.1384573879,-1.34008,0.38206,1.3934791889,0.58992,0.17206000000000002,0.6145,-1.9300000000000002,0.21,1.9413912537
2020-02-28 15:00:00,-1.5858400000000001,-0.05462,1.5867803407999999,0.46416,0.13538,0.48350000000000004,-2.05,-0.19,2.0587860501,-1.5858400000000001,-0.04462000000000001,1.5864676012999999,0.46416,0.13538,0.48350000000000004,-2.05,-0.18,2.0578872661
2020-02-28 15:30:00,-1.6524,-0.0632,1.6536081761,0.29760000000000003,0.0868,0.31,-1.9500000000000002,-0.15,1.9557607216,-1.6524,-0.053200000000000004,1.6532561810000002,0.29760000000000003,0.0868,0.31,-1.9500000000000002,-0.14,1.9550191815
2020-02-28 16:00:00,-1.74416,-0.06538000000000001,1.7453849575,0.25584,0.07462,0.2665,-2.0,-0.14,2.0048940122,-1.74416,-0.06538000000000001,1.7453849575,0.25584,0.07462,0.2665,-2.0,-0.14,2.0048940122
2020-02-28 16:30:00,-1.828,-0.0665,1.8292091871,0.252,0.07350000000000001,0.2625,-2.08,-0.14,2.0847062143,-1.828,-0.0665,1.8292091871,0.252,0.07350000000000001,0.2625,-2.08,-0.14,2.0847062143
2020-02-28 17:00:00,-1.32024,-0.008820000000000001,1.3202694611,0.44976000000000005,0.13118000000000002,0.4685,-1.77,-0.14,1.7755280905,-1.32024,-0.008820000000000001,1.3202694611,0.44976000000000005,0.13118000000000002,0.4685,-1.77,-0.14,1.7755280905
2020-02-28 17:30:00,-1.2465600000000001,0.003920000000000001,1.2465661635,0.49344000000000005,0.14392000000000002,0.514,-1.74,-0.14,1.7456230979,-1.2465600000000001,0.003920000000000001,1.2465661635,0.49344000000000005,0.14392000000000002,0.514,-1.74,-0.14,1.7456230979
2020-02-28 18:00:00,-1.4328,-0.0154,1.4328827586,0.4272,0.1246,0.445,-1.8599999999999999,-0.14,1.8652613758,-1.4228,0.1246,1.4282454271,0.4272,0.1246,0.445,-1.85,0.0,1.85
2020-02-28 18:30:00,-1.63952,-0.52486,1.7214830380000001,0.36048,0.10514000000000001,0.3755,-2.0,-0.63,2.0968786326,-1.61952,0.6551400000000001,1.7470127218,0.36048,0.10514000000000001,0.3755,-1.98,0.55,2.0549695861
2020-02-28 19:00:00,-1.51976,-0.28618000000000005,1.5464699965,0.39024000000000003,0.11382,0.40650000000000003,-1.9100000000000001,-0.4,1.9514353692,-1.46976,0.50382,1.5537145973,0.39024000000000003,0.11382,0.40650000000000003,-1.8599999999999999,0.39,1.9004473158000001
2020-02-28 19:30:00,-1.00888,0.16366,1.0220682218,0.5611200000000001,0.16366,0.5845,-1.57,0.0,1.57,-1.00888,0.16366,1.0220682218,0.5611200000000001,0.16366,0.5845,-1.57,0.0,1.57
2020-02-28 20:00:00,-0.80808,0.17556000000000002,0.8269308314,0.60192,0.17556000000000002,0.627,-1.4100000000000001,0.0,1.4100000000000001,-0.80808,0.17556000000000002,0.8269308314,0.60192,0.17556000000000002,0.627,-1.4100000000000001,0.0,1.4100000000000001
2020-02-28 20:30:00,-0.79168,0.16576000000000002,0.8088470807,0.56832,0.16576000000000002,0.592,-1.3599999999999999,0.0,1.3599999999999999,-0.79168,0.16576000000000002,0.8088470807,0.56832,0.16576000000000002,0.592,-1.3599999999999999,0.0,1.3599999999999999
2020-02-28 21:00:00,-0.79776,0.15232,0.8121714105000001,0.52224,0.15232,0.544,-1.32,0.0,1.32,-0.79776,0.15232,0.8121714105000001,0.52224,0.15232,0.544,-1.32,0.0,1.32
2020-02-28 21:30:00,-0.83664,-0.35902,0.9104185027,0.48336,0.14098000000000002,0.5035000000000001,-1.32,-0.5,1.4115239991,-0.82664,0.7409800000000001,1.1101283935,0.48336,0.14098000000000002,0.5035000000000001,-1.31,0.6000000000000001,1.4408677941
2020-02-28 22:00:00,-0.70952,0.14014000000000001,0.7232273847,0.48048,0.14014000000000001,0.5005000000000001,-1.19,0.0,1.19,-0.69952,0.14014000000000001,0.7134195470000001,0.48048,0.14014000000000001,0.5005000000000001,-1.18,0.0,1.18
2020-02-28 22:30:00,-0.8484800000000001,-0.36164,0.9223349717,0.37152,0.10836000000000001,0.387,-1.22,-0.47000000000000003,1.307402004,-0.8484800000000001,0.10836000000000001,0.8553713813,0.37152,0.10836000000000001,0.387,-1.22,0.0,1.22
2020-02-28 23:00:00,-0.5684,0.1288,0.5828104323000001,0.44160000000000005,0.1288,0.46,-1.01,0.0,1.01,-0.5584,0.1288,0.5730619513,0.44160000000000005,0.1288,0.46,-1.0,0.0,1.0
2020-02-28 23:30:00,-0.2492,0.046900000000000004,0.2535749396,0.6408,0.1869,0.6675,-0.89,-0.14,0.9009439494,-0.2492,0.0369,0.2519171491,0.6408,0.1869,0.6675,-0.89,-0.15,0.9025519376000001
2020-02-29 00:00:00,-0.41904,0.31528,0.5244006102000001,0.60096,0.17528000000000002,0.626,-1.02,0.14,1.0295630141,-0.41904,0.31528,0.5244006102000001,0.60096,0.17528000000000002,0.626,-1.02,0.14,1.0295630141
2020-02-29 00:30:00,0.11016000000000001,0.39588,0.41092116030000003,0.74016,0.21588000000000002,0.771,-0.63,0.18,0.65520989,0.11016000000000001,0.38588000000000006,0.40129615,0.74016,0.21588000000000002,0.771,-0.63,0.17,0.6525335240000001
2020-02-29 01:00:00,-0.28936,0.30352,0.4193490193,0.56064,0.16352000000000003,0.584,-0.85,0.14,0.8614522622,-0.28936,0.30352,0.4193490193,0.56064,0.16352000000000003,0.584,-0.85,0.14,0.8614522622
2020-02-29 01:30:00,0.19664,0.39652000000000004,0.44260072300000003,0.7766400000000001,0.22652000000000003,0.809,-0.58,0.17,0.6044005295,0.20664000000000002,0.39652000000000004,0.4471333135,0.7766400000000001,0.22652000000000003,0.809,-0.5700000000000001,0.17,0.5948108943
2020-02-29 02:00:00,-0.029280000000000004,0.32396,0.3252804943,0.6307200000000001,0.18396,0.657,-0.66,0.14,0.6746851117,-0.029280000000000004,0.32396,0.3252804943,0.6307200000000001,0.18396,0.657,-0.66,0.14,0.6746851117
2020-02-29 02:30:00,0.08776,0.33768000000000004,0.34889769270000004,0.67776,0.19768000000000002,0.706,-0.59,0.14,0.6063827174,0.09776000000000001,0.33768000000000004,0.3515462985,0.67776,0.19768000000000002,0.706,-0.58,0.14,0.5966573556
2020-02-29 03:00:00,-0.16992000000000002,0.33544,0.3760223398,0.67008,0.19544,0.6980000000000001,-0.84,0.14,0.8515867542000001,-0.16992000000000002,0.33544,0.3760223398,0.67008,0.19544,0.6980000000000001,-0.84,0.14,0.8515867542000001
2020-02-29 03:30:00,0.49288000000000004,0.39834,0.6337234807000001,0.78288,0.22834000000000002,0.8155,-0.29,0.17,0.33615472630000004,0.49288000000000004,0.40834000000000004,0.6400564428000001,0.78288,0.22834000000000002,0.8155,-0.29,0.18,0.3413209633
2020-02-29 04:00:00,0.2656,0.39330000000000004,0.4745821847,0.7656000000000001,0.2233,0.7975,-0.5,0.17,0.5281098371,0.2656,0.4033,0.48290190520000004,0.7656000000000001,0.2233,0.7975,-0.5,0.18,0.5314132102
2020-02-29 04:30:00,1.38328,0.49054000000000003,1.4676828847,1.13328,0.33054,1.1805,0.25,0.16,0.29681644160000004,1.38328,0.5005400000000001,1.4710553525,1.13328,0.33054,1.1805,0.25,0.17,0.3023243292
2020-02-29 05:00:00,1.47952,0.5098600000000001,1.5649078727,1.19952,0.34986,1.2495,0.28,0.16,0.3224903099,1.47952,0.51986,1.5681944554,1.19952,0.34986,1.2495,0.28,0.17,0.32756678710000003
2020-02-29 05:30:00,1.34528,0.48404,1.4297108099,1.14528,0.33404,1.193,0.2,0.15,0.25,1.34528,0.50404,1.4366052346,1.14528,0.33404,1.193,0.2,0.17,0.26248809500000003
2020-02-29 06:00:00,1.21112,0.48866000000000004,1.3059863131,1.16112,0.33866,1.2095,0.05,0.15,0.158113883,1.21112,0.50866,1.3136006433,1.16112,0.33866,1.2095,0.05,0.17,0.1772004515
2020-02-29 06:30:00,-0.32616,0.34612000000000004,0.4755832209,0.60384,0.17612000000000003,0.629,-0.93,0.17,0.9454099640000001,-0.32616,0.34612000000000004,0.4755832209,0.60384,0.17612000000000003,0.629,-0.93,0.17,0.9454099640000001
2020-02-29 07:00:00,-0.25896,0.34822000000000003,0.4339555853,0.61104,0.17822000000000002,0.6365000000000001,-0.87,0.17,0.8864536085,-0.25896,0.34822000000000003,0.4339555853,0.61104,0.17822000000000002,0.6365000000000001,-0.87,0.17,0.8864536085
2020-02-29 07:30:00,-1.13232,0.21224,1.1520392354,0.24768,0.07224000000000001,0.258,-1.38,0.14,1.3870832708,-1.13232,0.21224,1.1520392354,0.24768,0.07224000000000001,0.258,-1.38,0.14,1.3870832708
2020-02-29 08:00:00,-0.6108,-0.4444,0.7553595171,0.49920000000000003,0.1456,0.52,-1.11,-0.59,1.2570600621999999,-0.5808,0.7456,0.9451179821000001,0.49920000000000003,0.1456,0.52,-1.08,0.6000000000000001,1.2354756169
2020-02-29 08:30:00,-0.24208000000000002,-0.38894,0.4581234004,0.75792,0.22106,0.7895000000000001,-1.0,-0.61,1.1713667231,-0.16208,0.7810600000000001,0.7976995988000001,0.75792,0.22106,0.7895000000000001,-0.92,0.56,1.0770329614
2020-02-29 09:00:00,-0.5207200000000001,-0.39646000000000003,0.654469136,0.6292800000000001,0.18354,0.6555000000000001,-1.15,-0.58,1.2879829191,-0.50072,0.7335400000000001,0.8881449488000001,0.6292800000000001,0.18354,0.6555000000000001,-1.13,0.55,1.2567418191
2020-02-29 09:30:00,-1.22648,0.11186000000000001,1.2315704811,0.38352,0.11186000000000001,0.3995,-1.6099999999999999,0.0,1.6099999999999999,-1.22648,-0.058140000000000004,1.2278572596,0.38352,0.11186000000000001,0.3995,-1.6099999999999999,-0.17,1.6189502772000002
2020-02-29 10:00:00,-1.5192800000000002,-0.0010400000000000001,1.5192803559999999,0.5107200000000001,0.14896,0.532,-2.03,-0.15,2.0355343279,-1.5192800000000002,-0.021040000000000003,1.519425681,0.5107200000000001,0.14896,0.532,-2.03,-0.17,2.0371057901
2020-02-29 10:30:00,-1.0112,-0.019100000000000002,1.0113803686,0.44880000000000003,0.13090000000000002,0.4675,-1.46,-0.15,1.4676852524,-1.0112,0.13090000000000002,1.019637313,0.44880000000000003,0.13090000000000002,0.4675,-1.46,0.0,1.46
2020-02-29 11:00:00,-1.11016,0.0016200000000000001,1.110161182,0.5198400000000001,0.15162,0.5415,-1.63,-0.15,1.63688729,-1.11016,0.01162,1.1102208114,0.5198400000000001,0.15162,0.5415,-1.63,-0.14,1.6360012225
2020-02-29 11:30:00,-0.40912000000000004,0.07484,0.4159088843,0.77088,0.22484,0.803,-1.18,-0.15,1.1894956915,-0.40912000000000004,0.08484000000000001,0.4178241257,0.77088,0.22484,0.803,-1.18,-0.14,1.1882760622
2020-02-29 12:00:00,-0.1496,0.0922,0.1757299064,0.8304,0.2422,0.865,-0.98,-0.15,0.9914131329,-0.1496,0.1022,0.18117670930000002,0.8304,0.2422,0.865,-0.98,-0.14,0.9899494937000001
2020-02-29 12:30:00,0.26672,0.11446,0.2902423987,0.9067200000000001,0.26446000000000003,0.9445,-0.64,-0.15,0.6573431372,0.26672,0.12446000000000002,0.2943294922,0.9067200000000001,0.26446000000000003,0.9445,-0.64,-0.14,0.6551335742000001
2020-02-29 13:00:00,-0.16112,0.09134,0.185209746,0.7588800000000001,0.22134,0.7905000000000001,-0.92,-0.13,0.9291393867000001,-0.16112,0.08134000000000001,0.18048781120000001,0.7588800000000001,0.22134,0.7905000000000001,-0.92,-0.14,0.9305912099
2020-02-29 13:30:00,0.22048,0.11514,0.24873409500000002,0.8404800000000001,0.24514000000000002,0.8755000000000001,-0.62,-0.13,0.6334824386,0.22048,0.10514000000000001,0.24426594110000002,0.8404800000000001,0.24514000000000002,0.8755000000000001,-0.62,-0.14,0.6356099433
2020-02-29 14:00:00,-0.45896000000000003,0.03572,0.4603479119,0.6710400000000001,0.19572,0.6990000000000001,-1.13,-0.16,1.1412712211,-0.44896,0.045720000000000004,0.4512819518,0.6710400000000001,0.19572,0.6990000000000001,-1.12,-0.15,1.13
2020-02-29 14:30:00,0.16040000000000001,0.11220000000000001,0.1957472861,0.8304,0.2422,0.865,-0.67,-0.13,0.6824954212000001,0.16040000000000001,0.11220000000000001,0.1957472861,0.8304,0.2422,0.865,-0.67,-0.13,0.6824954212000001
2020-02-29 15:00:00,-0.5399200000000001,0.17794000000000001,0.5684859277000001,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.15,0.0,1.15,-0.5399200000000001,0.19794,0.5750598664000001,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.15,0.02,1.1501738999
2020-02-29 15:30:00,-0.48648,0.16436,0.513494888,0.56352,0.16436,0.587,-1.05,0.0,1.05,-0.48648,0.03436,0.4876919109,0.56352,0.16436,0.587,-1.05,-0.13,1.0580170131
2020-02-29 16:00:00,0.17448000000000002,0.25214000000000003,0.3066233031,0.86448,0.25214000000000003,0.9005000000000001,-0.6900000000000001,0.0,0.6900000000000001,0.17448000000000002,0.25214000000000003,0.3066233031,0.86448,0.25214000000000003,0.9005000000000001,-0.6900000000000001,0.0,0.6900000000000001
2020-02-29 16:30:00,-0.06728,0.40746000000000004,0.4129772996,0.8827200000000001,0.25746,0.9195000000000001,-0.9500000000000001,0.15,0.9617692031,-0.06728,-0.16254000000000002,0.1759143257,0.8827200000000001,0.25746,0.9195000000000001,-0.9500000000000001,-0.42,1.038701112
2020-02-29 17:00:00,-0.5645600000000001,0.19992000000000001,0.5989123475,0.68544,0.19992000000000001,0.714,-1.25,0.0,1.25,-0.5645600000000001,0.19992000000000001,0.5989123475,0.68544,0.19992000000000001,0.714,-1.25,0.0,1.25
2020-02-29 17:30:00,-0.912,0.019,0.9121978952,0.648,0.189,0.675,-1.56,-0.17,1.5692354826,-0.912,0.189,0.9313780113000001,0.648,0.189,0.675,-1.56,0.0,1.56
2020-02-29 18:00:00,-0.5332,0.1199,0.5465146384,0.8568,0.2499,0.8925000000000001,-1.3900000000000001,-0.13,1.396065901,-0.5332,0.0799,0.5391532713,0.8568,0.2499,0.8925000000000001,-1.3900000000000001,-0.17,1.4003570973000001
2020-02-29 18:30:00,0.11152000000000001,0.31836000000000003,0.3373274374,1.09152,0.31836000000000003,1.137,-0.98,0.0,0.98,0.12152,0.31836000000000003,0.3407641413,1.09152,0.31836000000000003,1.137,-0.97,0.0,0.97
2020-02-29 19:00:00,-0.9684800000000001,0.21336000000000002,0.9917035847000001,0.7315200000000001,0.21336000000000002,0.762,-1.7000000000000002,0.0,1.7000000000000002,-0.9684800000000001,0.08336,0.9720609034000001,0.7315200000000001,0.21336000000000002,0.762,-1.7000000000000002,-0.13,1.7049633427000002
2020-02-29 19:30:00,0.20856000000000002,0.31458,0.3774358886,1.07856,0.31458,1.1235,-0.87,0.0,0.87,0.20856000000000002,0.31458,0.3774358886,1.07856,0.31458,1.1235,-0.87,0.0,0.87
2020-02-29 20:00:00,-0.50248,0.22386000000000003,0.5500904017,0.7675200000000001,0.22386000000000003,0.7995,-1.27,0.0,1.27,-0.50248,0.053860000000000005,0.5053583382,0.7675200000000001,0.22386000000000003,0.7995,-1.27,-0.17,1.2813274367
2020-02-29 20:30:00,-0.43984,0.23338000000000003,0.4979211283,0.8001600000000001,0.23338000000000003,0.8335,-1.24,0.0,1.24,-0.43984,0.23338000000000003,0.4979211283,0.8001600000000001,0.23338000000000003,0.8335,-1.24,0.0,1.24
2020-02-29 21:00:00,-0.42656000000000005,0.43142,0.6066932091,0.79344,0.23142000000000001,0.8265,-1.22,0.2,1.2362847568,-0.41656000000000004,0.37142000000000003,0.5580994983,0.79344,0.23142000000000001,0.8265,-1.21,0.14,1.2180722474
2020-02-29 21:30:00,-0.56632,0.20524,0.6023635115,0.7036800000000001,0.20524,0.733,-1.27,0.0,1.27,-0.56632,0.34524000000000005,0.6632563607,0.7036800000000001,0.20524,0.733,-1.27,0.14,1.2776932339
2020-02-29 22:00:00,-0.37096,0.38972,0.5380455371,0.71904,0.20972000000000002,0.749,-1.09,0.18,1.1047624179,-0.36096,0.37972000000000006,0.5239078163,0.71904,0.20972000000000002,0.749,-1.08,0.17,1.0932977636
2020-02-29 22:30:00,-0.16872,0.36204000000000003,0.399423835,0.7612800000000001,0.22204000000000002,0.793,-0.93,0.14,0.9404786016000001,-0.16872,0.36204000000000003,0.399423835,0.7612800000000001,0.22204000000000002,0.793,-0.93,0.14,0.9404786016000001
2020-02-29 23:00:00,-0.051120000000000006,0.36134000000000005,0.3649381454,0.7588800000000001,0.22134,0.7905000000000001,-0.81,0.14,0.8220097323000001,-0.051120000000000006,0.36134000000000005,0.3649381454,0.7588800000000001,0.22134,0.7905000000000001,-0.81,0.14,0.8220097323000001
2020-02-29 23:30:00,-0.42504000000000003,0.33978,0.5441593976,0.68496,0.19978,0.7135,-1.11,0.14,1.1187939935,-0.41504,0.33978,0.5363847966,0.68496,0.19978,0.7135,-1.1,0.14,1.1088733021
2020-03-01 00:00:00,-0.26632,0.34524000000000005,0.4360240819,0.7036800000000001,0.20524,0.733,-0.97,0.14,0.9800510191,-0.26632,0.34524000000000005,0.4360240819,0.7036800000000001,0.20524,0.733,-0.97,0.14,0.9800510191
2020-03-01 00:30:00,-0.11448000000000001,0.34286000000000005,0.36146735680000003,0.69552,0.20286,0.7245,-0.81,0.14,0.8220097323000001,-0.11448000000000001,0.34286000000000005,0.36146735680000003,0.69552,0.20286,0.7245,-0.81,0.14,0.8220097323000001
2020-03-01 01:00:00,0.2124,0.37070000000000003,0.4272379314,0.7224,0.2107,0.7525000000000001,-0.51,0.16,0.5345091206,0.2124,0.37070000000000003,0.4272379314,0.7224,0.2107,0.7525000000000001,-0.51,0.16,0.5345091206
2020-03-01 01:30:00,0.358,0.384,0.5249952381,0.768,0.224,0.8,-0.41000000000000003,0.16,0.4401136217,0.358,0.384,0.5249952381,0.768,0.224,0.8,-0.41000000000000003,0.16,0.4401136217
2020-03-01 02:00:00,0.25272,0.39246000000000003,0.4667892994,0.7627200000000001,0.22246000000000002,0.7945,-0.51,0.17,0.5375872022,0.25272,0.40246000000000004,0.4752277875,0.7627200000000001,0.22246000000000002,0.7945,-0.51,0.18,0.5408326913
2020-03-01 02:30:00,-0.057120000000000004,0.33334,0.3381985364,0.66288,0.19334,0.6905,-0.72,0.14,0.7334848328,-0.057120000000000004,0.33334,0.3381985364,0.66288,0.19334,0.6905,-0.72,0.14,0.7334848328
2020-03-01 03:00:00,0.32176000000000005,0.41218000000000005,0.5228975521,0.7617600000000001,0.22218000000000002,0.7935,-0.44,0.19,0.4792702787,0.32176000000000005,0.41218000000000005,0.5228975521,0.7617600000000001,0.22218000000000002,0.7935,-0.44,0.19,0.4792702787
2020-03-01 03:30:00,0.61856,0.16458,0.6400805027,0.8385600000000001,0.24458000000000002,0.8735,-0.22,-0.08,0.23409399820000001,0.62856,0.61458,0.8790883061,0.8385600000000001,0.24458000000000002,0.8735,-0.21,0.37,0.4254409477
2020-03-01 04:00:00,0.15744000000000002,-0.22658000000000003,0.2759091336,0.6974400000000001,0.20342000000000002,0.7265,-0.54,-0.43,0.6902897942,0.21744000000000002,0.8934200000000001,0.9194995650000001,0.6974400000000001,0.20342000000000002,0.7265,-0.48,0.6900000000000001,0.8405355436
2020-03-01 04:30:00,1.0888,-0.1441,1.0982942456,1.0488,0.3059,1.0925,0.04,-0.45,0.4517742799,1.2088,0.9759000000000001,1.5535695189,1.0488,0.3059,1.0925,0.16,0.67,0.688839604
2020-03-01 05:00:00,1.08736,-0.14452,1.0969219662,1.04736,0.30548000000000003,1.091,0.04,-0.45,0.4517742799,1.16736,0.9754800000000001,1.5212792643,1.04736,0.30548000000000003,1.091,0.12,0.67,0.6806614430000001
2020-03-01 05:30:00,0.7779200000000001,-0.17644,0.7976782559000001,0.9379200000000001,0.27356,0.977,-0.16,-0.45,0.4775981575,0.9179200000000001,0.9435600000000001,1.3163899878,0.9379200000000001,0.27356,0.977,-0.02,0.67,0.670298441
2020-03-01 06:00:00,1.08264,-0.14298000000000002,1.0920405899,1.05264,0.30702,1.0965,0.03,-0.45,0.4509988914,1.20264,0.9670200000000001,1.5432014288,1.05264,0.30702,1.0965,0.15,0.66,0.6768308504
2020-03-01 06:30:00,0.8949600000000001,-0.12522,0.9036777357,1.04496,0.30478000000000005,1.0885,-0.15,-0.43,0.4554119015,0.9949600000000001,0.91478,1.3515797609,1.04496,0.30478000000000005,1.0885,-0.05,0.61,0.6120457499
2020-03-01 07:00:00,0.69352,0.44686000000000003,0.8250174847,0.9835200000000001,0.28686,1.0245,-0.29,0.16,0.3312099032,0.70352,0.45686000000000004,0.8388453076,0.9835200000000001,0.28686,1.0245,-0.28,0.17,0.32756678710000003
2020-03-01 07:30:00,0.58584,0.44462,0.735455947,0.97584,0.28462000000000004,1.0165,-0.39,0.16,0.4215447782,0.59584,0.45462,0.7494695791,0.97584,0.28462000000000004,1.0165,-0.38,0.17,0.41629316590000004
2020-03-01 08:00:00,0.07768000000000001,0.36974,0.37781192410000003,0.78768,0.22974000000000003,0.8205,-0.71,0.14,0.7236711961000001,0.08768000000000001,0.37974,0.389730997,0.78768,0.22974000000000003,0.8205,-0.7000000000000001,0.15,0.7158910532
2020-03-01 08:30:00,-0.5128,0.2121,0.5549326536,0.7272000000000001,0.2121,0.7575000000000001,-1.24,0.0,1.24,-0.5128,0.2121,0.5549326536,0.7272000000000001,0.2121,0.7575000000000001,-1.24,0.0,1.24
2020-03-01 09:00:00,-0.11592000000000001,0.23744,0.2642256611,0.81408,0.23744,0.848,-0.93,0.0,0.93,-0.11592000000000001,0.23744,0.2642256611,0.81408,0.23744,0.848,-0.93,0.0,0.93
2020-03-01 09:30:00,-0.22112,0.09634000000000001,0.24119587480000002,0.8788800000000001,0.25634,0.9155000000000001,-1.1,-0.16,1.1115754585,-0.22112,0.25634,0.3385324947,0.8788800000000001,0.25634,0.9155000000000001,-1.1,0.0,1.1
2020-03-01 10:00:00,0.06584000000000001,0.26712,0.2751145216,0.9158400000000001,0.26712,0.9540000000000001,-0.85,0.0,0.85,0.07584,0.26712,0.2776775108,0.9158400000000001,0.26712,0.9540000000000001,-0.84,0.0,0.84
2020-03-01 10:30:00,-0.16816,-0.38988,0.42459886950000003,0.8918400000000001,0.26012,0.929,-1.06,-0.65,1.2434226956,-0.09816000000000001,0.78012,0.7862713272,0.8918400000000001,0.26012,0.929,-0.99,0.52,1.1182575732
2020-03-01 11:00:00,-0.25008,-0.38044000000000006,0.4552742031,0.88992,0.25956,0.927,-1.1400000000000001,-0.64,1.3073637596,-0.16008,0.77956,0.7958262373,0.88992,0.25956,0.927,-1.05,0.52,1.1717081548000001
2020-03-01 11:30:00,1.38952,-0.23264,1.4088602486,1.49952,0.43736,1.562,-0.11,-0.67,0.6789698079,1.53952,0.9573600000000001,1.8129147801,1.49952,0.43736,1.562,0.04,0.52,0.5215361924
2020-03-01 12:00:00,0.27552000000000004,-0.36214,0.4550347789,1.05552,0.30786,1.0995,-0.78,-0.67,1.0282509421,0.35552,0.82786,0.9009698386,1.05552,0.30786,1.0995,-0.7000000000000001,0.52,0.8720091743
2020-03-01 12:30:00,0.9785600000000001,-0.27542,1.016580469,1.31856,0.38458000000000003,1.3735,-0.34,-0.66,0.7424284477,1.07856,0.9145800000000001,1.4141245525000001,1.31856,0.38458000000000003,1.3735,-0.24,0.53,0.5818075283
2020-03-01 13:00:00,-0.4308,-0.39690000000000003,0.585762964,0.7992,0.2331,0.8325,-1.23,-0.63,1.3819551368,-0.3408,0.7631,0.835742933,0.7992,0.2331,0.8325,-1.1400000000000001,0.53,1.2571793826
2020-03-01 13:30:00,0.8855200000000001,-0.29214,0.932465254,1.29552,0.37786000000000003,1.3495,-0.41000000000000003,-0.67,0.7854934755,0.9855200000000001,0.9078600000000001,1.3399475549,1.29552,0.37786000000000003,1.3495,-0.31,0.53,0.6140032573
2020-03-01 14:00:00,0.7784800000000001,-0.29336,0.8319201885,1.18848,0.34664,1.238,-0.41000000000000003,-0.64,0.7600657866,0.9084800000000001,0.9066400000000001,1.2834843201,1.18848,0.34664,1.238,-0.28,0.56,0.6260990337
2020-03-01 14:30:00,0.06344000000000001,-0.39108000000000004,0.3961921251,0.8534400000000001,0.24892000000000003,0.889,-0.79,-0.64,1.0167103816,0.14344,0.8189200000000001,0.8313873947,0.8534400000000001,0.24892000000000003,0.889,-0.71,0.5700000000000001,0.9104943712
2020-03-01 15:00:00,-0.42488000000000004,-0.38684,0.5746026453,0.76512,0.22316000000000003,0.797,-1.19,-0.61,1.3372359552,-0.33488,0.8131600000000001,0.8794167385,0.76512,0.22316000000000003,0.797,-1.1,0.59,1.2482387592
2020-03-01 15:30:00,-0.43128000000000005,-0.42954000000000003,0.6086929029,0.61872,0.18046,0.6445000000000001,-1.05,-0.61,1.2143310916,-0.35128000000000004,0.75046,0.8286059679000001,0.61872,0.18046,0.6445000000000001,-0.97,0.5700000000000001,1.1250777751
2020-03-01 16:00:00,-0.4868,-0.40990000000000004,0.6363900141000001,0.5832,0.1701,0.6075,-1.07,-0.58,1.2170866855,-0.38680000000000003,0.7501,0.843957493,0.5832,0.1701,0.6075,-0.97,0.58,1.1301769773
2020-03-01 16:30:00,-0.4636,-0.3673,0.5914678774000001,0.6264000000000001,0.1827,0.6525000000000001,-1.09,-0.55,1.2209013064,-0.37360000000000004,0.7627,0.8492869068000001,0.6264000000000001,0.1827,0.6525000000000001,-1.0,0.58,1.1560276812999999
2020-03-01 17:00:00,-0.67744,0.16408,0.6970274026000001,0.5625600000000001,0.16408,0.586,-1.24,0.0,1.24,-0.67744,0.16408,0.6970274026000001,0.5625600000000001,0.16408,0.586,-1.24,0.0,1.24
2020-03-01 17:30:00,-1.23184,0.10738,1.2365113222,0.36816000000000004,0.10738,0.3835,-1.6,0.0,1.6,-1.23184,0.10738,1.2365113222,0.36816000000000004,0.10738,0.3835,-1.6,0.0,1.6
2020-03-01 18:00:00,-1.9642400000000002,0.60668,2.0557965366,0.12576,0.036680000000000004,0.131,-2.09,0.5700000000000001,2.1663333077,-1.9642400000000002,-0.52332,2.0327573884,0.12576,0.036680000000000004,0.131,-2.09,-0.56,2.1637236422
2020-03-01 18:30:00,-2.11952,0.035140000000000005,2.119811277,0.12048,0.035140000000000005,0.1255,-2.24,0.0,2.24,-2.11952,0.035140000000000005,2.119811277,0.12048,0.035140000000000005,0.1255,-2.24,0.0,2.24
2020-03-01 19:00:00,-2.0804,0.0378,2.0807433768,0.1296,0.0378,0.135,-2.21,0.0,2.21,-2.0804,0.0378,2.0807433768,0.1296,0.0378,0.135,-2.21,0.0,2.21
2020-03-01 19:30:00,-2.17432,0.65624,2.2711931666,0.05568000000000001,0.01624,0.058,-2.23,0.64,2.3200215516,-2.17432,-0.52376,2.2365133579,0.05568000000000001,0.01624,0.058,-2.23,-0.54,2.2944498251
2020-03-01 20:00:00,-1.76864,0.049980000000000004,1.7693460515,0.17136,0.049980000000000004,0.17850000000000002,-1.94,0.0,1.94,-1.76864,0.049980000000000004,1.7693460515,0.17136,0.049980000000000004,0.17850000000000002,-1.94,0.0,1.94
2020-03-01 20:30:00,-1.43856,0.08792000000000001,1.4412441847,0.30144000000000004,0.08792000000000001,0.314,-1.74,0.0,1.74,-1.43856,0.08792000000000001,1.4412441847,0.30144000000000004,0.08792000000000001,0.314,-1.74,0.0,1.74
2020-03-01 21:00:00,-1.29904,0.08778000000000001,1.3020024002000001,0.30096,0.08778000000000001,0.3135,-1.6,0.0,1.6,-1.29904,0.08778000000000001,1.3020024002000001,0.30096,0.08778000000000001,0.3135,-1.6,0.0,1.6
2020-03-01 21:30:00,-1.25152,0.08414,1.2543451877,0.28848,0.08414,0.3005,-1.54,0.0,1.54,-1.25152,0.22414,1.2714326762,0.28848,0.08414,0.3005,-1.54,0.14,1.5463505424
2020-03-01 22:00:00,-1.22656,0.21392000000000003,1.2450747769000001,0.25344,0.07392,0.264,-1.48,0.14,1.4866068747,-1.22656,0.21392000000000003,1.2450747769000001,0.25344,0.07392,0.264,-1.48,0.14,1.4866068747
2020-03-01 22:30:00,-1.3163200000000002,0.047740000000000005,1.3171854273,0.16368000000000002,0.047740000000000005,0.1705,-1.48,0.0,1.48,-1.3163200000000002,0.18774000000000002,1.3296407974,0.16368000000000002,0.047740000000000005,0.1705,-1.48,0.14,1.4866068747
2020-03-01 23:00:00,-1.41728,-0.41004,1.4754034702,0.10272,0.029960000000000004,0.107,-1.52,-0.44,1.5824032356000002,-1.35728,0.6499600000000001,1.5048777359,0.10272,0.029960000000000004,0.107,-1.46,0.62,1.5861904047
2020-03-01 23:30:00,-1.47344,-0.026420000000000003,1.4736768472000001,0.046560000000000004,0.013580000000000002,0.0485,-1.52,-0.04,1.5205262247,-1.45344,0.29358,1.482793664,0.046560000000000004,0.013580000000000002,0.0485,-1.5,0.28,1.5259095648
2020-03-02 00:00:00,-1.27568,0.16876000000000002,1.2867942337,0.06432,0.018760000000000002,0.067,-1.34,0.15,1.3483693856,-1.27568,0.16876000000000002,1.2867942337,0.06432,0.018760000000000002,0.067,-1.34,0.15,1.3483693856
2020-03-02 00:30:00,-0.91232,0.19474000000000002,0.9328726869,0.18768,0.054740000000000004,0.1955,-1.1,0.14,1.1088733021,-0.91232,0.19474000000000002,0.9328726869,0.18768,0.054740000000000004,0.1955,-1.1,0.14,1.1088733021
2020-03-02 01:00:00,-1.30592,0.14994000000000002,1.3144995436,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.34,0.14,1.3472935834,-1.29592,0.14994000000000002,1.3045653107000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.33,0.14,1.3373481221999999
2020-03-02 01:30:00,-1.3976,0.14070000000000002,1.4046644617,0.0024000000000000002,0.0007,0.0025,-1.4,0.14,1.406982587,-1.3976,0.1507,1.4057013374,0.0024000000000000002,0.0007,0.0025,-1.4,0.15,1.408012784
2020-03-02 02:00:00,-1.32128,0.15546000000000001,1.3303941709,0.01872,0.0054600000000000004,0.0195,-1.34,0.15,1.3483693856,-1.32128,0.15546000000000001,1.3303941709,0.01872,0.0054600000000000004,0.0195,-1.34,0.15,1.3483693856
2020-03-02 02:30:00,-1.30312,0.15784,1.3126443540000001,0.02688,0.007840000000000001,0.028,-1.33,0.15,1.3384319183,-1.30312,0.15784,1.3126443540000001,0.02688,0.007840000000000001,0.028,-1.33,0.15,1.3384319183
2020-03-02 03:00:00,-1.0648,0.1836,1.0805128412,0.11520000000000001,0.033600000000000005,0.12,-1.18,0.15,1.1894956915,-1.0548,0.1836,1.0706596098,0.11520000000000001,0.033600000000000005,0.12,-1.17,0.15,1.1795761951000001
2020-03-02 03:30:00,-1.11504,0.16478,1.1271497904,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.2,0.14,1.2081390648,-1.11504,0.16478,1.1271497904,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.2,0.14,1.2081390648
2020-03-02 04:00:00,-1.2076,0.1582,1.217918306,0.062400000000000004,0.0182,0.065,-1.27,0.14,1.2776932339,-1.2076,0.1582,1.217918306,0.062400000000000004,0.0182,0.065,-1.27,0.14,1.2776932339
2020-03-02 04:30:00,-1.3376000000000001,0.14070000000000002,1.3449796467000001,0.0024000000000000002,0.0007,0.0025,-1.34,0.14,1.3472935834,-1.3276,0.1507,1.3361258361,0.0024000000000000002,0.0007,0.0025,-1.33,0.15,1.3384319183
2020-03-02 05:00:00,-1.308,0.14350000000000002,1.3158481105,0.012,0.0035,0.0125,-1.32,0.14,1.3274034805000001,-1.308,0.14350000000000002,1.3158481105,0.012,0.0035,0.0125,-1.32,0.14,1.3274034805000001
2020-03-02 05:30:00,-1.4016,0.1512,1.4097318894,0.038400000000000004,0.0112,0.04,-1.44,0.14,1.4467895493,-1.4016,0.1512,1.4097318894,0.038400000000000004,0.0112,0.04,-1.44,0.14,1.4467895493
2020-03-02 06:00:00,-1.5429599999999999,-0.58628,1.6505907427,0.047040000000000005,0.013720000000000001,0.049,-1.5899999999999999,-0.6000000000000001,1.6994410846,-1.5429599999999999,0.55372,1.6393082078,0.047040000000000005,0.013720000000000001,0.049,-1.5899999999999999,0.54,1.6791962363000001
2020-03-02 06:30:00,-1.82816,-0.36488000000000004,1.8642173693,0.051840000000000004,0.015120000000000001,0.054,-1.88,-0.38,1.9180198122,-1.8181600000000002,0.24512000000000003,1.8346088411,0.051840000000000004,0.015120000000000001,0.054,-1.87,0.23,1.8840912929
2020-03-02 07:00:00,-2.0372,-0.3946,2.0750645773,0.0528,0.0154,0.055,-2.09,-0.41000000000000003,2.1298356744,-2.0072,0.2054,2.017682086,0.0528,0.0154,0.055,-2.06,0.19,2.0687435801
2020-03-02 07:30:00,-1.81432,-0.13376000000000002,1.8192440188,0.29568,0.08624000000000001,0.308,-2.11,-0.22,2.1214381914000002,-1.8043200000000001,-0.07376,1.8058270128,0.29568,0.08624000000000001,0.308,-2.1,-0.16,2.106086418
2020-03-02 08:00:00,-2.45968,-0.23074000000000003,2.4704790325,0.10032,0.02926,0.10450000000000001,-2.56,-0.26,2.5731692521,-2.45968,-0.23074000000000003,2.4704790325,0.10032,0.02926,0.10450000000000001,-2.56,-0.26,2.5731692521
2020-03-02 08:30:00,-2.52416,-0.29038,2.5408077948,0.13584000000000002,0.03962,0.14150000000000001,-2.66,-0.33,2.6803917624,-2.52416,-0.29038,2.5408077948,0.13584000000000002,0.03962,0.14150000000000001,-2.66,-0.33,2.6803917624
2020-03-02 09:00:00,-2.95632,-0.31976000000000004,2.9735625771,0.10368000000000001,0.030240000000000003,0.108,-3.06,-0.35000000000000003,3.0799512983,-2.95632,-0.31976000000000004,2.9735625771,0.10368000000000001,0.030240000000000003,0.108,-3.06,-0.35000000000000003,3.0799512983
2020-03-02 09:30:00,-1.98656,-0.25608000000000003,2.0029971543,0.25344,0.07392,0.264,-2.24,-0.33,2.2641775549,-1.98656,-0.24608000000000002,2.0017432403,0.25344,0.07392,0.264,-2.24,-0.32,2.2627416998
2020-03-02 10:00:00,-2.20376,-0.27568000000000004,2.220936199,0.18624000000000002,0.05432000000000001,0.194,-2.39,-0.33,2.4126748641,-2.20376,-0.26568,2.2197170991,0.18624000000000002,0.05432000000000001,0.194,-2.39,-0.32,2.4113274353
2020-03-02 10:30:00,-1.81168,-0.22174000000000002,1.8251994549,0.26832,0.07826000000000001,0.2795,-2.08,-0.30000000000000004,2.1015232571,-1.8016800000000002,-0.21174,1.8140795600000001,0.26832,0.07826000000000001,0.2795,-2.07,-0.29,2.0902152999
2020-03-02 11:00:00,-2.16136,-0.28998,2.1807258998,0.30864,0.09002,0.3215,-2.47,-0.38,2.4990598232,-2.16136,-0.27998,2.1794186954,0.30864,0.09002,0.3215,-2.47,-0.37,2.4975588081
2020-03-02 11:30:00,-1.54792,-0.26356,1.5701975035,0.5020800000000001,0.14644000000000001,0.523,-2.05,-0.41000000000000003,2.0905980006,-1.54792,-0.25356,1.5685499673,0.5020800000000001,0.14644000000000001,0.523,-2.05,-0.4,2.0886598574
2020-03-02 12:00:00,-0.73136,-0.17498000000000002,0.7520009641000001,0.66864,0.19502000000000003,0.6965,-1.4,-0.37,1.4480676780000001,-0.73136,-0.17498000000000002,0.7520009641000001,0.66864,0.19502000000000003,0.6965,-1.4,-0.37,1.4480676780000001
2020-03-02 12:30:00,-0.89712,-0.15416000000000002,0.9102689712,0.6028800000000001,0.17584000000000002,0.628,-1.5,-0.33,1.5358710883,-0.89712,-0.14416,0.9086288571000001,0.6028800000000001,0.17584000000000002,0.628,-1.5,-0.32,1.5337535656
2020-03-02 13:00:00,-1.05048,-0.17264000000000002,1.0645716509,0.53952,0.15736,0.562,-1.5899999999999999,-0.33,1.6238842323,-1.05048,-0.16264,1.0629957667,0.53952,0.15736,0.562,-1.5899999999999999,-0.32,1.6218816233000002
2020-03-02 13:30:00,-0.6515200000000001,-0.14086,0.6665732143,0.6484800000000001,0.18914,0.6755,-1.3,-0.33,1.3412307781,-0.6515200000000001,-0.13086,0.6645319029,0.6484800000000001,0.18914,0.6755,-1.3,-0.32,1.3388054377
2020-03-02 14:00:00,-0.72096,-0.10778000000000001,0.7289717759000001,0.6590400000000001,0.19222,0.6865,-1.38,-0.30000000000000004,1.4122322755,-0.72096,-0.10778000000000001,0.7289717759000001,0.6590400000000001,0.19222,0.6865,-1.38,-0.30000000000000004,1.4122322755
2020-03-02 14:30:00,-1.15768,-0.08224000000000001,1.1605974324,0.47232,0.13776000000000002,0.492,-1.63,-0.22,1.6447796205,-1.15768,-0.07224000000000001,1.1599317221,0.47232,0.13776000000000002,0.492,-1.63,-0.21,1.6434719347
2020-03-02 15:00:00,-1.06912,-0.12016,1.0758512908,0.41088,0.11984000000000002,0.428,-1.48,-0.24,1.4993331851,-1.05912,-0.11016000000000001,1.0648335081,0.41088,0.11984000000000002,0.428,-1.47,-0.23,1.4878844041
2020-03-02 15:30:00,-1.3864800000000002,-0.09564,1.3897747299,0.32352000000000003,0.09436000000000001,0.337,-1.71,-0.19,1.7205231762,-1.3864800000000002,-0.09564,1.3897747299,0.32352000000000003,0.09436000000000001,0.337,-1.71,-0.19,1.7205231762
2020-03-02 16:00:00,-0.1368,0.0976,0.1680476123,0.8832000000000001,0.2576,0.92,-1.02,-0.16,1.0324727599,-0.1268,0.1076,0.166300932,0.8832000000000001,0.2576,0.92,-1.01,-0.15,1.0210778619
2020-03-02 16:30:00,-0.86528,0.033460000000000004,0.8659267001000001,0.59472,0.17346,0.6195,-1.46,-0.14,1.4666969694,-0.86528,0.033460000000000004,0.8659267001000001,0.59472,0.17346,0.6195,-1.46,-0.14,1.4666969694
2020-03-02 17:00:00,-0.84416,0.057120000000000004,0.8460903025000001,0.6758400000000001,0.19712000000000002,0.704,-1.52,-0.14,1.5264337522,-0.84416,0.057120000000000004,0.8460903025000001,0.6758400000000001,0.19712000000000002,0.704,-1.52,-0.14,1.5264337522
2020-03-02 17:30:00,-1.43944,0.02058,1.4395871109,0.55056,0.16058,0.5735,-1.99,-0.14,1.9949185447,-1.43944,0.02058,1.4395871109,0.55056,0.16058,0.5735,-1.99,-0.14,1.9949185447
2020-03-02 18:00:00,-2.4284,-0.09870000000000001,2.430404956,0.1416,0.0413,0.14750000000000002,-2.5700000000000003,-0.14,2.5738104048,-2.4284,-0.09870000000000001,2.430404956,0.1416,0.0413,0.14750000000000002,-2.5700000000000003,-0.14,2.5738104048
2020-03-02 18:30:00,-2.56624,-0.09682,2.5680657799,0.11376000000000001,0.03318,0.11850000000000001,-2.68,-0.13,2.6831511325,-2.56624,-0.13682000000000002,2.5698847153,0.11376000000000001,0.03318,0.11850000000000001,-2.68,-0.17,2.6853863782
2020-03-02 19:00:00,-2.8072,-0.1346,2.8104250567999998,0.0528,0.0154,0.055,-2.86,-0.15,2.8639308651,-2.8072,-0.15460000000000002,2.8114538943,0.0528,0.0154,0.055,-2.86,-0.17,2.8650479926
2020-03-02 19:30:00,-2.4931200000000002,-0.08716,2.4946431007,0.14688,0.04284,0.153,-2.64,-0.13,2.6431988196000002,-2.4931200000000002,-0.08716,2.4946431007,0.14688,0.04284,0.153,-2.64,-0.13,2.6431988196000002
2020-03-02 20:00:00,-2.6568,-0.5799000000000001,2.7193510715,0.1032,0.030100000000000002,0.1075,-2.76,-0.61,2.8266057383,-2.6068,0.6101,2.677242658,0.1032,0.030100000000000002,0.1075,-2.71,0.58,2.7713715016
2020-03-02 20:30:00,-2.6176,-0.5643,2.6777349103,0.12240000000000001,0.0357,0.1275,-2.74,-0.6000000000000001,2.8049242414,-2.5176,0.6257,2.5941877823,0.12240000000000001,0.0357,0.1275,-2.64,0.59,2.7051247661
2020-03-02 21:00:00,-2.06768,-0.5097400000000001,2.1295857461,0.17232,0.050260000000000006,0.17950000000000002,-2.24,-0.56,2.3089391503,-1.97768,0.64026,2.0787378502,0.17232,0.050260000000000006,0.17950000000000002,-2.15,0.59,2.2294842453
2020-03-02 21:30:00,-1.4816,-0.46130000000000004,1.5517526381,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.82,-0.56,1.9042058712,-1.4516,0.6887,1.6066892201,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.79,0.59,1.8847280971
2020-03-02 22:00:00,-1.36352,0.42814,1.4291573216,0.33648,0.09814,0.35050000000000003,-1.7000000000000002,0.33,1.7317332358000002,-1.35352,0.08814000000000001,1.3563867627000001,0.33648,0.09814,0.35050000000000003,-1.69,-0.01,1.6900295855
2020-03-02 22:30:00,-0.67464,-0.36802,0.768490631,0.5553600000000001,0.16198,0.5785,-1.23,-0.53,1.3393281898,-0.6446400000000001,0.8519800000000001,1.0683775784,0.5553600000000001,0.16198,0.5785,-1.2,0.6900000000000001,1.3842326394
2020-03-02 23:00:00,-0.66512,-0.42566000000000004,0.7896651506,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.16,-0.5700000000000001,1.2924782397,-0.66512,0.78434,1.0283840965,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.16,0.64,1.3248396129
2020-03-02 23:30:00,-0.8629600000000001,0.25372,0.8994852973,0.28704,0.08372,0.299,-1.15,0.17,1.1624973118,-0.8729600000000001,0.25372,0.9090836045,0.28704,0.08372,0.299,-1.16,0.17,1.1723907199
2020-03-03 00:00:00,-0.6300800000000001,0.10206000000000001,0.638292292,0.34992,0.10206000000000001,0.3645,-0.98,0.0,0.98,-0.6300800000000001,0.10206000000000001,0.638292292,0.34992,0.10206000000000001,0.3645,-0.98,0.0,0.98
2020-03-03 00:30:00,-0.6933600000000001,0.08652000000000001,0.6987372897,0.29664,0.08652000000000001,0.309,-0.99,0.0,0.99,-0.6933600000000001,0.08652000000000001,0.6987372897,0.29664,0.08652000000000001,0.309,-0.99,0.0,0.99
2020-03-03 01:00:00,-0.92944,0.19558,0.9497948463,0.19056,0.055580000000000004,0.1985,-1.12,0.14,1.1287160848,-0.91944,0.19558,0.9400114095000001,0.19056,0.055580000000000004,0.1985,-1.11,0.14,1.1187939935
2020-03-03 01:30:00,-1.15008,0.032060000000000005,1.1505267707,0.10992,0.032060000000000005,0.1145,-1.26,0.0,1.26,-1.15008,0.032060000000000005,1.1505267707,0.10992,0.032060000000000005,0.1145,-1.26,0.0,1.26
2020-03-03 02:00:00,-1.06224,0.04018,1.0629996472,0.13776000000000002,0.04018,0.14350000000000002,-1.2,0.0,1.2,-1.06224,0.18018,1.0774129431,0.13776000000000002,0.04018,0.14350000000000002,-1.2,0.14,1.2081390648
2020-03-03 02:30:00,-1.11296,0.17122,1.1260533957,0.10704000000000001,0.03122,0.1115,-1.22,0.14,1.2280065146,-1.11296,0.17122,1.1260533957,0.10704000000000001,0.03122,0.1115,-1.22,0.14,1.2280065146
2020-03-03 03:00:00,-1.14688,0.16716,1.1589979291999999,0.09312000000000001,0.027160000000000004,0.097,-1.24,0.14,1.2478781992,-1.14688,0.16716,1.1589979291999999,0.09312000000000001,0.027160000000000004,0.097,-1.24,0.14,1.2478781992
2020-03-03 03:30:00,-1.2510400000000002,0.15428,1.2605171161,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.3,0.14,1.3075167303,-1.2510400000000002,0.15428,1.2605171161,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.3,0.14,1.3075167303
2020-03-03 04:00:00,-1.2239200000000001,0.15344000000000002,1.2335007094,0.04608,0.01344,0.048,-1.27,0.14,1.2776932339,-1.2239200000000001,0.15344000000000002,1.2335007094,0.04608,0.01344,0.048,-1.27,0.14,1.2776932339
2020-03-03 04:30:00,-1.05616,0.17612000000000003,1.0707437602,0.12384,0.036120000000000006,0.129,-1.18,0.14,1.1882760622,-1.05616,0.17612000000000003,1.0707437602,0.12384,0.036120000000000006,0.129,-1.18,0.14,1.1882760622
2020-03-03 05:00:00,-0.7608800000000001,0.07266,0.7643414486,0.24912,0.07266,0.2595,-1.01,0.0,1.01,-0.7608800000000001,0.07266,0.7643414486,0.24912,0.07266,0.2595,-1.01,0.0,1.01
2020-03-03 05:30:00,-0.8636800000000001,-0.06524,0.8661405198000001,0.25632000000000005,0.07476000000000001,0.267,-1.12,-0.14,1.1287160848,-0.8536800000000001,-0.055240000000000004,0.8554653704,0.25632000000000005,0.07476000000000001,0.267,-1.11,-0.13,1.1175866857
2020-03-03 06:00:00,-1.2204,0.0553,1.2216522623000001,0.18960000000000002,0.0553,0.1975,-1.4100000000000001,0.0,1.4100000000000001,-1.2104,0.0553,1.2116625974,0.18960000000000002,0.0553,0.1975,-1.4,0.0,1.4
2020-03-03 06:30:00,-1.27248,0.06636,1.2742091665,0.22752000000000003,0.06636,0.23700000000000002,-1.5,0.0,1.5,-1.27248,0.06636,1.2742091665,0.22752000000000003,0.06636,0.23700000000000002,-1.5,0.0,1.5
2020-03-03 07:00:00,-1.34744,-0.6034200000000001,1.476384181,0.26256,0.07658000000000001,0.2735,-1.6099999999999999,-0.68,1.7477127911,-1.27744,0.5465800000000001,1.3894612805,0.26256,0.07658000000000001,0.2735,-1.54,0.47000000000000003,1.6101242188
2020-03-03 07:30:00,-0.9831200000000001,-0.027160000000000004,0.983495094,0.6268800000000001,0.18284,0.653,-1.6099999999999999,-0.21,1.6236378907,-0.9831200000000001,0.022840000000000003,0.9833852755,0.6268800000000001,0.18284,0.653,-1.6099999999999999,-0.16,1.6179307773
2020-03-03 08:00:00,-2.24472,-0.47596000000000005,2.2946254161,0.18528000000000003,0.054040000000000005,0.193,-2.43,-0.53,2.4871268564,-2.1947200000000002,0.04404,2.1951618164,0.18528000000000003,0.054040000000000005,0.193,-2.38,-0.01,2.3800210083
2020-03-03 08:30:00,-2.03408,-0.45494,2.0843348699,0.32592000000000004,0.09506,0.3395,-2.36,-0.55,2.4232416305,-1.99408,-0.07494,1.9954876722,0.32592000000000004,0.09506,0.3395,-2.32,-0.17,2.32622011
2020-03-03 09:00:00,-2.65632,-0.29226,2.6723495,0.16368000000000002,0.047740000000000005,0.1705,-2.8200000000000003,-0.34,2.8404225038,-2.65632,-0.29226,2.6723495,0.16368000000000002,0.047740000000000005,0.1705,-2.8200000000000003,-0.34,2.8404225038
2020-03-03 09:30:00,-2.4958400000000003,-0.32212,2.5165409991,0.16416,0.047880000000000006,0.171,-2.66,-0.37,2.6856098004,-2.4958400000000003,-0.32212,2.5165409991,0.16416,0.047880000000000006,0.171,-2.66,-0.37,2.6856098004
2020-03-03 10:00:00,-2.49024,-0.27132,2.5049770059,0.26976,0.07868,0.281,-2.76,-0.35000000000000003,2.7821035206999998,-2.49024,-0.27132,2.5049770059,0.26976,0.07868,0.281,-2.76,-0.35000000000000003,2.7821035206999998
2020-03-03 10:30:00,-1.44232,-0.24026000000000003,1.4621941902,0.5476800000000001,0.15974000000000002,0.5705,-1.99,-0.4,2.0298029461,-1.44232,-0.23026000000000002,1.4605843522,0.5476800000000001,0.15974000000000002,0.5705,-1.99,-0.39,2.0278560107
2020-03-03 11:00:00,-2.43752,-0.35636,2.4634317933,0.25248000000000004,0.07364000000000001,0.263,-2.69,-0.43,2.724151244,-2.43752,-0.35636,2.4634317933,0.25248000000000004,0.07364000000000001,0.263,-2.69,-0.43,2.724151244
2020-03-03 11:30:00,-2.07472,-0.32346,2.0997831912000002,0.36528000000000005,0.10654000000000001,0.3805,-2.44,-0.43,2.4775996448,-2.07472,-0.32346,2.0997831912000002,0.36528000000000005,0.10654000000000001,0.3805,-2.44,-0.43,2.4775996448
2020-03-03 12:00:00,-0.66944,-0.19942000000000001,0.6985114530000001,0.79056,0.23058,0.8235,-1.46,-0.43,1.5220052562,-0.65944,-0.18942,0.6861057134,0.79056,0.23058,0.8235,-1.45,-0.42,1.5096025967
2020-03-03 12:30:00,-0.7657600000000001,-0.08668000000000001,0.7706502449,0.8342400000000001,0.24332,0.869,-1.6,-0.33,1.6336768346000001,-0.7657600000000001,-0.07668000000000001,0.7695896309,0.8342400000000001,0.24332,0.869,-1.6,-0.32,1.6316862443
2020-03-03 13:00:00,-1.5216,-0.6788000000000001,1.6661440513999999,0.5184,0.1512,0.54,-2.04,-0.8300000000000001,2.2023850708,-1.4216,0.4912,1.5040691473,0.5184,0.1512,0.54,-1.94,0.34,1.9695684807
2020-03-03 13:30:00,-1.6204800000000001,0.36236,1.6604999849,0.41952000000000006,0.12236000000000001,0.437,-2.04,0.24,2.0540691322,-1.71048,-0.66764,1.836160396,0.41952000000000006,0.12236000000000001,0.437,-2.13,-0.79,2.2717834404
2020-03-03 14:00:00,-1.26064,0.42398,1.3300271613999999,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.72,0.29,1.7442763543000002,-1.36064,-0.65602,1.5105308504,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.82,-0.79,1.984061491
2020-03-03 14:30:00,-1.39808,0.40806000000000003,1.456413626,0.5419200000000001,0.15806,0.5645,-1.94,0.25,1.9560419218,-1.49808,-0.6719400000000001,1.641873031,0.5419200000000001,0.15806,0.5645,-2.04,-0.8300000000000001,2.2023850708
2020-03-03 15:00:00,-1.1064,0.44980000000000003,1.1943370546,0.5136000000000001,0.14980000000000002,0.535,-1.62,0.30000000000000004,1.6475436261,-1.2064,-0.6402,1.3657441195,0.5136000000000001,0.14980000000000002,0.535,-1.72,-0.79,1.8927493230999999
2020-03-03 15:30:00,-1.53368,-0.08524000000000001,1.5360469394,0.49632000000000004,0.14476,0.517,-2.03,-0.23,2.0429880078,-1.5436800000000002,-0.13524,1.5495927852,0.49632000000000004,0.14476,0.517,-2.04,-0.28,2.0591260282
