Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-03 16:00:00,-0.48504,0.04478,0.48710270990000004,0.8049600000000001,0.23478000000000002,0.8385,-1.29,-0.19,1.3039171753,-0.48504,0.04478,0.48710270990000004,0.8049600000000001,0.23478000000000002,0.8385,-1.29,-0.19,1.3039171753
2020-03-03 16:30:00,-0.20304000000000003,0.10328000000000001,0.2277981563,0.9369600000000001,0.27328,0.976,-1.1400000000000001,-0.17,1.1526057435000001,-0.20304000000000003,0.11328,0.2325029032,0.9369600000000001,0.27328,0.976,-1.1400000000000001,-0.16,1.1511733145
2020-03-03 17:00:00,-1.6866400000000001,-0.03402,1.6869830616,0.36336,0.10598,0.3785,-2.05,-0.14,2.0547749268,-1.6866400000000001,-0.024020000000000003,1.6868110297,0.36336,0.10598,0.3785,-2.05,-0.13,2.0541178155
2020-03-03 17:30:00,-2.10096,-0.07278000000000001,2.1022202192,0.29904000000000003,0.08722,0.3115,-2.4,-0.16,2.4053274205,-2.10096,-0.07278000000000001,2.1022202192,0.29904000000000003,0.08722,0.3115,-2.4,-0.16,2.4053274205
2020-03-03 18:00:00,-1.14568,0.03626,1.1462536587,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.75,-0.14,1.7555910686,-1.14568,0.03626,1.1462536587,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.75,-0.14,1.7555910686
2020-03-03 18:30:00,-1.1296,0.0497,1.1306928186,0.6504,0.1897,0.6775,-1.78,-0.14,1.7854971297,-1.1296,0.0497,1.1306928186,0.6504,0.1897,0.6775,-1.78,-0.14,1.7854971297
2020-03-03 19:00:00,-1.8736000000000002,-0.057300000000000004,1.8744759934,0.3864,0.11270000000000001,0.4025,-2.26,-0.17,2.2663847864,-1.8736000000000002,-0.0273,1.873798882,0.3864,0.11270000000000001,0.4025,-2.26,-0.14,2.2643321311
2020-03-03 19:30:00,-2.37904,0.05278000000000001,2.3796254012,0.18096,0.05278000000000001,0.1885,-2.56,0.0,2.56,-2.37904,0.05278000000000001,2.3796254012,0.18096,0.05278000000000001,0.1885,-2.56,0.0,2.56
2020-03-03 20:00:00,-1.73888,-0.036340000000000004,1.7392596845,0.32112,0.09366000000000001,0.3345,-2.06,-0.13,2.0640978659,-1.7288800000000002,-0.05634,1.7297977483,0.32112,0.09366000000000001,0.3345,-2.05,-0.15,2.0554804791
2020-03-03 20:30:00,-1.77808,0.09806000000000001,1.780781921,0.30192,0.08806000000000001,0.3145,-2.08,0.01,2.0800240383,-1.77808,0.08806000000000001,1.7802592648000002,0.30192,0.08806000000000001,0.3145,-2.08,0.0,2.08
2020-03-03 21:00:00,-1.28784,0.15938000000000002,1.297664768,0.5121600000000001,0.14938,0.5335,-1.8,0.01,1.8000277776,-1.28784,0.14938,1.2964745466,0.5121600000000001,0.14938,0.5335,-1.8,0.0,1.8
2020-03-03 21:30:00,-1.37384,0.11388000000000001,1.3785517763000001,0.35616000000000003,0.10388000000000001,0.371,-1.73,0.01,1.7300289014999999,-1.37384,0.7038800000000001,1.5436590945000002,0.35616000000000003,0.10388000000000001,0.371,-1.73,0.6000000000000001,1.83109257
2020-03-03 22:00:00,-0.9536,0.1577,0.9665517317000001,0.5064000000000001,0.1477,0.5275000000000001,-1.46,0.01,1.4600342462,-0.9536,0.1477,0.9649705954000001,0.5064000000000001,0.1477,0.5275000000000001,-1.46,0.0,1.46
2020-03-03 22:30:00,-0.84216,0.57062,1.0172711782,0.44784,0.13062,0.4665,-1.29,0.44,1.362974688,-0.84216,-0.40938,0.9363895824,0.44784,0.13062,0.4665,-1.29,-0.54,1.3984634425
2020-03-03 23:00:00,-0.7850400000000001,0.26978,0.8301018311,0.44496,0.12978,0.4635,-1.23,0.14,1.2379418403,-0.7750400000000001,0.12978,0.7858306751,0.44496,0.12978,0.4635,-1.22,0.0,1.22
2020-03-03 23:30:00,-1.11384,0.19138000000000002,1.1301618689,0.17616,0.05138,0.1835,-1.29,0.14,1.2975746607,-1.11384,0.19138000000000002,1.1301618689,0.17616,0.05138,0.1835,-1.29,0.14,1.2975746607
2020-03-04 00:00:00,-1.05248,0.18886000000000003,1.0692905358,0.16752,0.04886,0.17450000000000002,-1.22,0.14,1.2280065146,-1.05248,0.18886000000000003,1.0692905358,0.16752,0.04886,0.17450000000000002,-1.22,0.14,1.2280065146
2020-03-04 00:30:00,-1.09952,0.17514000000000002,1.1133814486,0.12048,0.035140000000000005,0.1255,-1.22,0.14,1.2280065146,-1.09952,0.17514000000000002,1.1133814486,0.12048,0.035140000000000005,0.1255,-1.22,0.14,1.2280065146
2020-03-04 01:00:00,-1.1764000000000001,0.0273,1.1767167246,0.0936,0.0273,0.0975,-1.27,0.0,1.27,-1.1764000000000001,0.1673,1.1882366136,0.0936,0.0273,0.0975,-1.27,0.14,1.2776932339
2020-03-04 01:30:00,-1.13824,0.16968000000000003,1.1508177962,0.10176,0.02968,0.106,-1.24,0.14,1.2478781992,-1.13824,0.16968000000000003,1.1508177962,0.10176,0.02968,0.106,-1.24,0.14,1.2478781992
2020-03-04 02:00:00,-1.05816,0.17262000000000002,1.0721474945,0.11184000000000001,0.03262,0.1165,-1.17,0.14,1.1783462988,-1.05816,0.17262000000000002,1.0721474945,0.11184000000000001,0.03262,0.1165,-1.17,0.14,1.1783462988
2020-03-04 02:30:00,-1.09688,0.16716,1.1095441406,0.09312000000000001,0.027160000000000004,0.097,-1.19,0.14,1.1982069938,-1.09688,0.16716,1.1095441406,0.09312000000000001,0.027160000000000004,0.097,-1.19,0.14,1.1982069938
2020-03-04 03:00:00,-1.11176,0.16282000000000002,1.1236194418,0.07824,0.022820000000000003,0.0815,-1.19,0.14,1.1982069938,-1.11176,0.16282000000000002,1.1236194418,0.07824,0.022820000000000003,0.0815,-1.19,0.14,1.1982069938
2020-03-04 03:30:00,-1.1431200000000001,0.18284,1.1576501199,0.14688,0.04284,0.153,-1.29,0.14,1.2975746607,-1.13312,0.18284,1.1477767204,0.14688,0.04284,0.153,-1.28,0.14,1.2876334882
2020-03-04 04:00:00,-1.43552,0.16464,1.4449304482,0.08448000000000001,0.024640000000000002,0.088,-1.52,0.14,1.5264337522,-1.43552,0.16464,1.4449304482,0.08448000000000001,0.024640000000000002,0.088,-1.52,0.14,1.5264337522
2020-03-04 04:30:00,-1.1816,0.16870000000000002,1.1935821086,0.0984,0.0287,0.10250000000000001,-1.28,0.14,1.2876334882,-1.1816,0.16870000000000002,1.1935821086,0.0984,0.0287,0.10250000000000001,-1.28,0.14,1.2876334882
2020-03-04 05:00:00,-1.48784,0.16688,1.4971695963,0.09216,0.02688,0.096,-1.58,0.14,1.5861904047,-1.48784,0.17688,1.4983171894,0.09216,0.02688,0.096,-1.58,0.15,1.5871042814
2020-03-04 05:30:00,-1.8784800000000001,0.14336000000000002,1.883942462,0.01152,0.00336,0.012,-1.8900000000000001,0.14,1.8951780919,-1.8784800000000001,0.14336000000000002,1.883942462,0.01152,0.00336,0.012,-1.8900000000000001,0.14,1.8951780919
2020-03-04 06:00:00,-1.59664,-0.5215200000000001,1.6796554409,0.06336,0.01848,0.066,-1.6600000000000001,-0.54,1.7456230979,-1.57664,0.62848,1.6972863047,0.06336,0.01848,0.066,-1.6400000000000001,0.61,1.7497714136
2020-03-04 06:30:00,-1.5568,-0.47490000000000004,1.6276228832,0.2232,0.0651,0.2325,-1.78,-0.54,1.8601075238,-1.5568,0.6551,1.6890181319000002,0.2232,0.0651,0.2325,-1.78,0.59,1.8752333187999999
2020-03-04 07:00:00,-1.77792,-0.08106000000000001,1.7797669089,0.20208,0.058940000000000006,0.21050000000000002,-1.98,-0.14,1.9849433241,-1.77792,-0.08106000000000001,1.7797669089,0.20208,0.058940000000000006,0.21050000000000002,-1.98,-0.14,1.9849433241
2020-03-04 07:30:00,-2.02272,-0.12496000000000002,2.0265762261,0.25728,0.07504000000000001,0.268,-2.2800000000000002,-0.2,2.2887551201,-2.02272,-0.12496000000000002,2.0265762261,0.25728,0.07504000000000001,0.268,-2.2800000000000002,-0.2,2.2887551201
2020-03-04 08:00:00,-2.33448,-0.24464000000000002,2.3472634279,0.15552000000000002,0.045360000000000004,0.162,-2.49,-0.29,2.5068306684,-2.33448,-0.23464000000000002,2.3462422722,0.15552000000000002,0.045360000000000004,0.162,-2.49,-0.28,2.5056935168
2020-03-04 08:30:00,-2.36984,-0.30162,2.388957147,0.20016,0.05838,0.20850000000000002,-2.5700000000000003,-0.36,2.5950915205,-2.36984,-0.29162000000000005,2.3877151945,0.20016,0.05838,0.20850000000000002,-2.5700000000000003,-0.35000000000000003,2.5937231926
2020-03-04 09:00:00,-2.5568,-0.3299,2.5779953937,0.1032,0.030100000000000002,0.1075,-2.66,-0.36,2.6842503609,-2.5568,-0.3199,2.576734804,0.1032,0.030100000000000002,0.1075,-2.66,-0.35000000000000003,2.6829275055
2020-03-04 09:30:00,-2.17656,-0.28608,2.1952802099,0.25344,0.07392,0.264,-2.43,-0.36,2.4565219315,-2.17656,-0.27608000000000005,2.1939994531,0.25344,0.07392,0.264,-2.43,-0.35000000000000003,2.4550763736
2020-03-04 10:00:00,-1.72016,-0.26088,1.7398301066,0.33984000000000003,0.09912000000000001,0.354,-2.06,-0.36,2.0912197398,-1.72016,-0.25088000000000005,1.7383587662000002,0.33984000000000003,0.09912000000000001,0.354,-2.06,-0.35000000000000003,2.0895214763
2020-03-04 10:30:00,-2.12688,-0.27784000000000003,2.144950722,0.21312,0.06216000000000001,0.222,-2.34,-0.34,2.3645718429,-2.12688,-0.27784000000000003,2.144950722,0.21312,0.06216000000000001,0.222,-2.34,-0.34,2.3645718429
2020-03-04 11:00:00,-2.17088,-0.33484,2.1965513424,0.18912,0.05516000000000001,0.197,-2.36,-0.39,2.3920075251,-2.17088,-0.32484,2.1950492022,0.18912,0.05516000000000001,0.197,-2.36,-0.38,2.3903974565
2020-03-04 11:30:00,-2.0128,-0.3179,2.0377498006,0.2472,0.0721,0.2575,-2.26,-0.39,2.2934035842,-2.0128,-0.3079,2.0362137044,0.2472,0.0721,0.2575,-2.26,-0.38,2.2917242417
2020-03-04 12:00:00,-1.84024,-0.28132,1.8616187042,0.26976,0.07868,0.281,-2.11,-0.36,2.140490598,-1.84024,-0.27132,1.8601338124,0.26976,0.07868,0.281,-2.11,-0.35000000000000003,2.1388314567
2020-03-04 12:30:00,-1.75968,-0.24824000000000002,1.7771034860000001,0.28032,0.08176000000000001,0.292,-2.04,-0.33,2.0665188119,-1.75968,-0.24824000000000002,1.7771034860000001,0.28032,0.08176000000000001,0.292,-2.04,-0.33,2.0665188119
2020-03-04 13:00:00,-1.87568,-0.17624,1.8839416127000002,0.18432,0.05376,0.192,-2.06,-0.23,2.0728000386,-1.87568,-0.16624000000000003,1.8830324479,0.18432,0.05376,0.192,-2.06,-0.22,2.071714266
2020-03-04 13:30:00,-2.14512,-0.19066000000000002,2.1535763395,0.13488,0.03934,0.1405,-2.2800000000000002,-0.23,2.2915715132,-2.14512,-0.18066000000000002,2.152714066,0.13488,0.03934,0.1405,-2.2800000000000002,-0.22,2.2905894438
2020-03-04 14:00:00,-2.27888,-0.20634000000000002,2.2882024058,0.08112000000000001,0.02366,0.0845,-2.36,-0.23,2.3711811403,-2.27888,-0.19634000000000001,2.2873223319,0.08112000000000001,0.02366,0.0845,-2.36,-0.22,2.3702320561
2020-03-04 14:30:00,-2.01664,-0.17652,2.0243508095,0.18336000000000002,0.05348000000000001,0.191,-2.2,-0.23,2.2119900542,-2.01664,-0.16652,2.0235033482,0.18336000000000002,0.05348000000000001,0.191,-2.2,-0.22,2.2109726366
2020-03-04 15:00:00,-2.03064,-0.16602,2.0374153847,0.21936000000000003,0.06398000000000001,0.2285,-2.25,-0.23,2.2617250053999998,-2.03064,-0.15602000000000002,2.0366249164,0.21936000000000003,0.06398000000000001,0.2285,-2.25,-0.22,2.2607299706
2020-03-04 15:30:00,-1.5292,-0.1306,1.5347667575,0.3408,0.0994,0.355,-1.87,-0.23,1.8840912929,-1.5392000000000001,-0.1206,1.5439174201,0.3408,0.0994,0.355,-1.88,-0.22,1.8928285712
2020-03-04 16:00:00,-1.73608,-0.08844,1.7383312112,0.31392000000000003,0.09156,0.327,-2.05,-0.18,2.0578872661,-1.73608,-0.08844,1.7383312112,0.31392000000000003,0.09156,0.327,-2.05,-0.18,2.0578872661
2020-03-04 16:30:00,-2.4056,-0.39830000000000004,2.4383507233,0.07440000000000001,0.0217,0.0775,-2.48,-0.42,2.5153131018,-2.3656,0.17170000000000002,2.3718229803,0.07440000000000001,0.0217,0.0775,-2.44,0.15,2.4446063078
2020-03-04 17:00:00,-1.8604,-0.0572,1.8612791301,0.24960000000000002,0.0728,0.26,-2.11,-0.13,2.1140009461,-1.8604,-0.0572,1.8612791301,0.24960000000000002,0.0728,0.26,-2.11,-0.13,2.1140009461
2020-03-04 17:30:00,-2.202,-0.101,2.2043150864,0.168,0.049,0.17500000000000002,-2.37,-0.15,2.3747420913,-2.212,-0.111,2.2147832851,0.168,0.049,0.17500000000000002,-2.38,-0.16,2.3853720884
2020-03-04 18:00:00,-2.69992,-0.15956,2.7046307327,0.07008,0.020440000000000003,0.073,-2.77,-0.18,2.7758422145,-2.69992,0.020440000000000003,2.6999973704,0.07008,0.020440000000000003,0.073,-2.77,0.0,2.77
2020-03-04 18:30:00,-2.79416,-0.12538000000000002,2.7969716212,0.01584,0.00462,0.0165,-2.81,-0.13,2.8130055101,-2.80416,-0.12538000000000002,2.8069616047,0.01584,0.00462,0.0165,-2.8200000000000003,-0.13,2.8229948636
2020-03-04 19:00:00,-2.4644,0.0308,2.4645924612,0.1056,0.0308,0.11,-2.5700000000000003,0.0,2.5700000000000003,-2.4644,0.0308,2.4645924612,0.1056,0.0308,0.11,-2.5700000000000003,0.0,2.5700000000000003
2020-03-04 19:30:00,-2.57536,-0.15698,2.5801398896,0.044640000000000006,0.01302,0.0465,-2.62,-0.17,2.6255094744000003,-2.57536,0.01302,2.5753929118,0.044640000000000006,0.01302,0.0465,-2.62,0.0,2.62
2020-03-04 20:00:00,-1.4366400000000001,0.51098,1.5248065615000002,0.48336,0.14098000000000002,0.5035000000000001,-1.92,0.37,1.9553260598,-1.4366400000000001,0.29098,1.4658116693,0.48336,0.14098000000000002,0.5035000000000001,-1.92,0.15,1.9258504615
2020-03-04 20:30:00,-2.2187200000000002,0.19704000000000002,2.2274521768,0.16128,0.047040000000000005,0.168,-2.38,0.15,2.384722206,-2.2187200000000002,0.19704000000000002,2.2274521768,0.16128,0.047040000000000005,0.168,-2.38,0.15,2.384722206
2020-03-04 21:00:00,-2.29696,0.21422000000000002,2.306927708,0.08304,0.024220000000000002,0.08650000000000001,-2.38,0.19,2.3875719884,-2.29696,0.17422,2.3035576507,0.08304,0.024220000000000002,0.08650000000000001,-2.38,0.15,2.384722206
2020-03-04 21:30:00,-1.98608,0.039060000000000004,1.9864640571,0.13392,0.039060000000000004,0.1395,-2.12,0.0,2.12,-1.98608,0.039060000000000004,1.9864640571,0.13392,0.039060000000000004,0.1395,-2.12,0.0,2.12
2020-03-04 22:00:00,-2.11944,0.16058,2.1255144907,0.07056000000000001,0.02058,0.07350000000000001,-2.19,0.14,2.1944703233,-2.11944,0.16058,2.1255144907,0.07056000000000001,0.02058,0.07350000000000001,-2.19,0.14,2.1944703233
2020-03-04 22:30:00,-1.92488,0.15316000000000002,1.930963749,0.04512,0.013160000000000002,0.047,-1.97,0.14,1.9749683542,-1.92488,0.15316000000000002,1.930963749,0.04512,0.013160000000000002,0.047,-1.97,0.14,1.9749683542
2020-03-04 23:00:00,-1.6369600000000002,0.18172000000000002,1.6470155433,0.14304,0.04172,0.149,-1.78,0.14,1.7854971297,-1.6369600000000002,0.18172000000000002,1.6470155433,0.14304,0.04172,0.149,-1.78,0.14,1.7854971297
2020-03-04 23:30:00,-1.67,0.14,1.6758579892,0.0,0.0,0.0,-1.67,0.14,1.6758579892,-1.67,0.14,1.6758579892,0.0,0.0,0.0,-1.67,0.14,1.6758579892
2020-03-05 00:00:00,-1.57,0.14,1.5762296786999999,0.0,0.0,0.0,-1.57,0.14,1.5762296786999999,-1.57,0.14,1.5762296786999999,0.0,0.0,0.0,-1.57,0.14,1.5762296786999999
2020-03-05 00:30:00,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668
2020-03-05 01:00:00,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668,-1.5,0.14,1.5065191668,0.0,0.0,0.0,-1.5,0.14,1.5065191668
2020-03-05 01:30:00,-1.52,0.14,1.5264337522,0.0,0.0,0.0,-1.52,0.14,1.5264337522,-1.52,0.14,1.5264337522,0.0,0.0,0.0,-1.52,0.14,1.5264337522
2020-03-05 02:00:00,-1.44856,0.14042000000000002,1.4553500782,0.00144,0.00042,0.0015,-1.45,0.14,1.4567429423,-1.44856,0.14042000000000002,1.4553500782,0.00144,0.00042,0.0015,-1.45,0.14,1.4567429423
2020-03-05 02:30:00,-1.4166400000000001,0.14098000000000002,1.4236376821,0.00336,0.0009800000000000002,0.0035,-1.42,0.14,1.4268847185,-1.4166400000000001,0.14098000000000002,1.4236376821,0.00336,0.0009800000000000002,0.0035,-1.42,0.14,1.4268847185
2020-03-05 03:00:00,-1.36608,0.14406000000000002,1.3736549239,0.013920000000000002,0.00406,0.0145,-1.38,0.14,1.3870832708,-1.36608,0.14406000000000002,1.3736549239,0.013920000000000002,0.00406,0.0145,-1.38,0.14,1.3870832708
2020-03-05 03:30:00,-1.17224,0.16268000000000002,1.1834742921,0.07776000000000001,0.022680000000000002,0.081,-1.25,0.14,1.2578155668,-1.17224,0.16268000000000002,1.1834742921,0.07776000000000001,0.022680000000000002,0.081,-1.25,0.14,1.2578155668
2020-03-05 04:00:00,-0.8809600000000001,0.19222,0.9016867804,0.17904,0.05222,0.1865,-1.06,0.14,1.0692053124,-0.8809600000000001,0.19222,0.9016867804,0.17904,0.05222,0.1865,-1.06,0.14,1.0692053124
2020-03-05 04:30:00,-0.9196000000000001,0.1897,0.9389623262000001,0.1704,0.0497,0.17750000000000002,-1.09,0.14,1.0989540482,-0.9196000000000001,0.1897,0.9389623262000001,0.1704,0.0497,0.17750000000000002,-1.09,0.14,1.0989540482
2020-03-05 05:00:00,-0.77424,0.21168,0.8026555924000001,0.24576000000000003,0.07168000000000001,0.256,-1.02,0.14,1.0295630141,-0.77424,0.21168,0.8026555924000001,0.24576000000000003,0.07168000000000001,0.256,-1.02,0.14,1.0295630141
2020-03-05 05:30:00,-1.22056,-0.10808000000000001,1.2253358723,0.10944000000000001,0.031920000000000004,0.114,-1.33,-0.14,1.3373481221999999,-1.22056,-0.09808000000000001,1.2244943446,0.10944000000000001,0.031920000000000004,0.114,-1.33,-0.13,1.3363382805000001
2020-03-05 06:00:00,-1.53064,0.01148,1.5306830501,0.039360000000000006,0.01148,0.041,-1.57,0.0,1.57,-1.53064,0.01148,1.5306830501,0.039360000000000006,0.01148,0.041,-1.57,0.0,1.57
2020-03-05 06:30:00,-1.8136800000000002,-0.47524000000000005,1.8749101845,0.01632,0.00476,0.017,-1.83,-0.48,1.8919038031,-1.78368,0.41476,1.8312673753,0.01632,0.00476,0.017,-1.8,0.41000000000000003,1.8461040057
2020-03-05 07:00:00,-1.94392,-0.5965600000000001,2.0333983378,0.04608,0.01344,0.048,-1.99,-0.61,2.0813937638,-1.90392,0.34344,1.9346478749,0.04608,0.01344,0.048,-1.9500000000000002,0.33,1.9777259669
2020-03-05 07:30:00,-1.54872,-0.41296000000000005,1.6028317441,0.40128,0.11704,0.418,-1.9500000000000002,-0.53,2.0207424378,-1.49872,0.24704,1.5189438436,0.40128,0.11704,0.418,-1.9,0.13,1.9044421755
2020-03-05 08:00:00,-1.5787200000000001,-0.15546000000000001,1.5863557766,0.46128,0.13454000000000002,0.48050000000000004,-2.04,-0.29,2.0605096457,-1.5787200000000001,-0.14546,1.5854070298,0.46128,0.13454000000000002,0.48050000000000004,-2.04,-0.28,2.0591260282
2020-03-05 08:30:00,-1.8634400000000002,-0.19142,1.8732459128,0.40656000000000003,0.11858,0.42350000000000004,-2.27,-0.31,2.2910696192,-1.8634400000000002,-0.18142000000000003,1.8722504774000002,0.40656000000000003,0.11858,0.42350000000000004,-2.27,-0.30000000000000004,2.2897379763
2020-03-05 09:00:00,-2.28096,-0.25778,2.295480135,0.17904,0.05222,0.1865,-2.46,-0.31,2.4794555854,-2.28096,-0.24778000000000003,2.2943786632,0.17904,0.05222,0.1865,-2.46,-0.30000000000000004,2.4782251714
2020-03-05 09:30:00,-2.04792,-0.22606,2.0603590585,0.32208000000000003,0.09394000000000001,0.3355,-2.37,-0.32,2.3915058018,-2.04792,-0.22606,2.0603590585,0.32208000000000003,0.09394000000000001,0.3355,-2.37,-0.32,2.3915058018
2020-03-05 10:00:00,-2.7824,-0.2682,2.7952962276,0.1776,0.051800000000000006,0.185,-2.96,-0.32,2.9772470505,-2.7824,-0.2682,2.7952962276,0.1776,0.051800000000000006,0.185,-2.96,-0.32,2.9772470505
2020-03-05 10:30:00,-2.634,-0.3045,2.6515422399,0.156,0.0455,0.1625,-2.79,-0.35000000000000003,2.8118677067,-2.634,-0.29450000000000004,2.6504124679,0.156,0.0455,0.1625,-2.79,-0.34,2.8106404964
2020-03-05 11:00:00,-1.73352,-0.26436000000000004,1.7535614617,0.39648000000000005,0.11564,0.41300000000000003,-2.13,-0.38,2.163631207,-1.73352,-0.25436000000000003,1.7520817903,0.39648000000000005,0.11564,0.41300000000000003,-2.13,-0.37,2.1618973149
2020-03-05 11:30:00,-2.40728,-0.26754,2.4221012881,0.28272,0.08246,0.29450000000000004,-2.69,-0.35000000000000003,2.7126739576,-2.40728,-0.26754,2.4221012881,0.28272,0.08246,0.29450000000000004,-2.69,-0.35000000000000003,2.7126739576
2020-03-05 12:00:00,-2.30792,-0.30356000000000005,2.3277979723,0.26208000000000004,0.07644000000000001,0.273,-2.5700000000000003,-0.38,2.5979414928,-2.31792,-0.29356000000000004,2.3364354474,0.26208000000000004,0.07644000000000001,0.273,-2.58,-0.37,2.6063959791
2020-03-05 12:30:00,-1.9647200000000002,-0.24846000000000001,1.9803679077,0.24528000000000003,0.07154,0.2555,-2.21,-0.32,2.2330472454,-1.95472,-0.24846000000000001,1.9704473223,0.24528000000000003,0.07154,0.2555,-2.2,-0.32,2.2231509171
2020-03-05 13:00:00,-1.9739200000000001,-0.26906,1.9921730472,0.34608000000000005,0.10094,0.36050000000000004,-2.32,-0.37,2.3493190503,-1.9739200000000001,-0.25906,1.9908471187,0.34608000000000005,0.10094,0.36050000000000004,-2.32,-0.36,2.3477648945
2020-03-05 13:30:00,-2.22384,-0.31362,2.2458454644,0.29616000000000003,0.08638000000000001,0.3085,-2.52,-0.4,2.5515485494,-2.22384,-0.31362,2.2458454644,0.29616000000000003,0.08638000000000001,0.3085,-2.52,-0.4,2.5515485494
2020-03-05 14:00:00,-1.53824,-0.26782,1.5613807511000002,0.52176,0.15218,0.5435,-2.06,-0.42,2.1023796042,-1.53824,-0.26782,1.5613807511000002,0.52176,0.15218,0.5435,-2.06,-0.42,2.1023796042
2020-03-05 14:30:00,-1.256,-0.218,1.2747784121,0.624,0.182,0.65,-1.88,-0.4,1.9220822043,-1.256,-0.218,1.2747784121,0.624,0.182,0.65,-1.88,-0.4,1.9220822043
2020-03-05 15:00:00,-1.9953600000000002,-0.53698,2.0663516279,0.28464,0.08302000000000001,0.29650000000000004,-2.2800000000000002,-0.62,2.3627949551,-1.94536,0.06302,1.9463804998,0.28464,0.08302000000000001,0.29650000000000004,-2.23,-0.02,2.2300896843
2020-03-05 15:30:00,-1.88632,-0.72726,2.0216602707,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.17,-0.81,2.3162469644,-1.7963200000000001,0.45274000000000003,1.8524953576,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.08,0.37,2.1126523614
2020-03-05 16:00:00,-1.64392,-0.6390600000000001,1.7637660417,0.34608000000000005,0.10094,0.36050000000000004,-1.99,-0.74,2.1231344753,-1.54392,0.5309400000000001,1.6326623196,0.34608000000000005,0.10094,0.36050000000000004,-1.8900000000000001,0.43,1.9382982227
2020-03-05 16:30:00,-1.6692,-0.6031000000000001,1.7748121732,0.40080000000000005,0.1169,0.41750000000000004,-2.07,-0.72,2.1916432191,-1.5692,0.5769000000000001,1.6718858364,0.40080000000000005,0.1169,0.41750000000000004,-1.97,0.46,2.0229928324
2020-03-05 17:00:00,-1.8553600000000001,-0.5494800000000001,1.9350165374000001,0.34464,0.10052000000000001,0.359,-2.2,-0.65,2.2940139494,-1.8453600000000001,0.6305200000000001,1.950104869,0.34464,0.10052000000000001,0.359,-2.19,0.53,2.2532199183
2020-03-05 17:30:00,-2.18472,-0.11596000000000001,2.1877952829,0.18528000000000003,0.054040000000000005,0.193,-2.37,-0.17,2.3760892239,-2.1947200000000002,-0.09596,2.1968168335,0.18528000000000003,0.054040000000000005,0.193,-2.38,-0.15,2.384722206
2020-03-05 18:00:00,-2.0244,0.0658,2.0254690815,0.22560000000000002,0.0658,0.23500000000000001,-2.25,0.0,2.25,-2.0244,0.0658,2.0254690815,0.22560000000000002,0.0658,0.23500000000000001,-2.25,0.0,2.25
2020-03-05 18:30:00,-1.85832,0.09674,1.8608363308,0.33168000000000003,0.09674,0.34550000000000003,-2.19,0.0,2.19,-1.85832,-0.033260000000000005,1.858617618,0.33168000000000003,0.09674,0.34550000000000003,-2.19,-0.13,2.1938550545
2020-03-05 19:00:00,-2.2462400000000002,-0.58182,2.3203682143,0.23376000000000002,0.06818,0.24350000000000002,-2.48,-0.65,2.5637667601,-2.19624,0.6181800000000001,2.2815820498,0.23376000000000002,0.06818,0.24350000000000002,-2.43,0.55,2.4914654322
2020-03-05 19:30:00,-2.45872,0.21954,2.4685019445,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.56,0.19,2.5670410982,-2.4687200000000002,-0.47046000000000004,2.5131476379,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.5700000000000003,-0.5,2.6181863952
2020-03-05 20:00:00,-2.60832,-0.13076000000000002,2.6115955659,0.03168,0.00924,0.033,-2.64,-0.14,2.6437095151000003,-2.60832,-0.12076,2.6111139768,0.03168,0.00924,0.033,-2.64,-0.13,2.6431988196000002
2020-03-05 20:30:00,-2.35128,0.02296,2.3513920983,0.07872000000000001,0.02296,0.082,-2.43,0.0,2.43,-2.35128,0.02296,2.3513920983,0.07872000000000001,0.02296,0.082,-2.43,0.0,2.43
2020-03-05 21:00:00,-1.7104,0.0728,1.7119485974000002,0.24960000000000002,0.0728,0.26,-1.96,0.0,1.96,-1.7104,0.0728,1.7119485974000002,0.24960000000000002,0.0728,0.26,-1.96,0.0,1.96
2020-03-05 21:30:00,-1.5485600000000002,0.21042000000000002,1.5627906610000002,0.24144000000000002,0.07042000000000001,0.2515,-1.79,0.14,1.7954665132,-1.5485600000000002,0.21042000000000002,1.5627906610000002,0.24144000000000002,0.07042000000000001,0.2515,-1.79,0.14,1.7954665132
2020-03-05 22:00:00,-1.73136,-0.50248,1.8028015975,0.12864,0.037520000000000005,0.134,-1.8599999999999999,-0.54,1.936801487,-1.73136,0.6075200000000001,1.8348536726,0.12864,0.037520000000000005,0.134,-1.8599999999999999,0.5700000000000001,1.9453791404
2020-03-05 22:30:00,-1.49728,0.28746000000000005,1.5246247571,0.16272,0.04746,0.1695,-1.6600000000000001,0.24,1.6772596698000002,-1.49728,0.16746000000000003,1.5066154951000001,0.16272,0.04746,0.1695,-1.6600000000000001,0.12,1.6643316977
2020-03-05 23:00:00,-1.75408,0.13506,1.7592719659,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.8399999999999999,0.11,1.8432851109000001,-1.75408,0.16506,1.761829007,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.8399999999999999,0.14,1.8453184007
2020-03-05 23:30:00,-1.5126400000000002,0.14798,1.5198611285,0.027360000000000002,0.007980000000000001,0.0285,-1.54,0.14,1.5463505424,-1.5126400000000002,0.14798,1.5198611285,0.027360000000000002,0.007980000000000001,0.0285,-1.54,0.14,1.5463505424
2020-03-06 00:00:00,-1.44832,0.14924,1.4559888049,0.03168,0.00924,0.033,-1.48,0.14,1.4866068747,-1.44832,0.14924,1.4559888049,0.03168,0.00924,0.033,-1.48,0.14,1.4866068747
2020-03-06 00:30:00,-1.36696,0.14672000000000002,1.3748114052,0.02304,0.00672,0.024,-1.3900000000000001,0.14,1.3970325694,-1.36696,0.14672000000000002,1.3748114052,0.02304,0.00672,0.024,-1.3900000000000001,0.14,1.3970325694
2020-03-06 01:00:00,-1.35736,-0.45048000000000005,1.4301602707,0.03264,0.00952,0.034,-1.3900000000000001,-0.46,1.4641379716,-1.27736,0.6595200000000001,1.4375726764,0.03264,0.00952,0.034,-1.31,0.65,1.4623952954
2020-03-06 01:30:00,-1.37688,-0.45034,1.4486561531,0.033120000000000004,0.00966,0.0345,-1.4100000000000001,-0.46,1.483138564,-1.27688,0.65966,1.4372104404,0.033120000000000004,0.00966,0.0345,-1.31,0.65,1.4623952954
2020-03-06 02:00:00,-1.3114400000000002,-0.44292000000000004,1.3842156624,0.05856000000000001,0.01708,0.061,-1.37,-0.46,1.4451643505,-1.22144,0.66708,1.3917296433000002,0.05856000000000001,0.01708,0.061,-1.28,0.65,1.4355835050999999
2020-03-06 02:30:00,-1.34488,-0.44684,1.4171690795,0.04512,0.013160000000000002,0.047,-1.3900000000000001,-0.46,1.4641379716,-1.25488,0.6731600000000001,1.4240323732,0.04512,0.013160000000000002,0.047,-1.3,0.66,1.4579437575
2020-03-06 03:00:00,-1.3984,-0.44370000000000004,1.4671033536,0.0216,0.0063,0.022500000000000003,-1.42,-0.45,1.4895972610000001,-1.3084,0.6763,1.4728517407,0.0216,0.0063,0.022500000000000003,-1.33,0.67,1.4892279879
2020-03-06 03:30:00,-1.34888,-0.44384,1.4200250702,0.021120000000000003,0.0061600000000000005,0.022,-1.37,-0.45,1.4420124826,-1.25888,0.6761600000000001,1.4289755771000001,0.021120000000000003,0.0061600000000000005,0.022,-1.28,0.67,1.4447491131999999
2020-03-06 04:00:00,-1.26584,-0.44712,1.3424854562,0.044160000000000005,0.01288,0.046,-1.31,-0.46,1.3884163641,-1.17584,0.68288,1.359751742,0.044160000000000005,0.01288,0.046,-1.22,0.67,1.3918692467
2020-03-06 04:30:00,-1.32648,-0.45314000000000004,1.401743575,0.023520000000000003,0.006860000000000001,0.0245,-1.35,-0.46,1.426218777,-1.23648,0.65686,1.4001242266,0.023520000000000003,0.006860000000000001,0.0245,-1.26,0.65,1.4177799547
2020-03-06 05:00:00,-1.36032,-0.45426000000000005,1.4341627,0.019680000000000003,0.00574,0.0205,-1.38,-0.46,1.4546477237,-1.27032,0.6557400000000001,1.4295831036,0.019680000000000003,0.00574,0.0205,-1.29,0.65,1.4445068363
2020-03-06 05:30:00,-1.50272,-0.5049600000000001,1.5852924020999999,0.01728,0.00504,0.018000000000000002,-1.52,-0.51,1.6032778923,-1.40272,0.63504,1.5397724507000001,0.01728,0.00504,0.018000000000000002,-1.42,0.63,1.5534799645000001
2020-03-06 06:00:00,-1.67744,-0.6034200000000001,1.7826723339,0.02256,0.006580000000000001,0.0235,-1.7000000000000002,-0.61,1.8061284561000002,-1.58744,0.5565800000000001,1.6821852009,0.02256,0.006580000000000001,0.0235,-1.6099999999999999,0.55,1.7013524032
2020-03-06 06:30:00,-1.826,-0.583,1.916811154,0.024,0.007,0.025,-1.85,-0.59,1.9418032856,-1.826,0.527,1.9005275583,0.024,0.007,0.025,-1.85,0.52,1.9216919628
2020-03-06 07:00:00,-2.02128,-0.15454,2.0271791855,0.01872,0.0054600000000000004,0.0195,-2.04,-0.16,2.04626489,-2.02128,-0.15454,2.0271791855,0.01872,0.0054600000000000004,0.0195,-2.04,-0.16,2.04626489
2020-03-06 07:30:00,-1.20288,-0.06334000000000001,1.2045464914,0.53712,0.15666000000000002,0.5595,-1.74,-0.22,1.7538529015000002,-1.20288,-0.06334000000000001,1.2045464914,0.53712,0.15666000000000002,0.5595,-1.74,-0.22,1.7538529015000002
2020-03-06 08:00:00,-2.4724,-0.45320000000000005,2.5135934437,0.057600000000000005,0.016800000000000002,0.06,-2.5300000000000002,-0.47000000000000003,2.5732858372000003,-2.4324,-0.0932,2.4341848738,0.057600000000000005,0.016800000000000002,0.06,-2.49,-0.11,2.4924285346
2020-03-06 08:30:00,-2.3156,-0.8533000000000001,2.46781771,0.19440000000000002,0.0567,0.2025,-2.51,-0.91,2.6698689106,-2.2156000000000002,0.2467,2.2292923204,0.19440000000000002,0.0567,0.2025,-2.41,0.19,2.4174780247
2020-03-06 09:00:00,-2.75608,-0.65844,2.8336408028999998,0.07392,0.021560000000000003,0.077,-2.83,-0.68,2.9105497762,-2.6960800000000003,-0.01844,2.69614306,0.07392,0.021560000000000003,0.077,-2.77,-0.04,2.7702887936
2020-03-06 09:30:00,-2.8252,-0.3536,2.8472421745,0.12480000000000001,0.0364,0.13,-2.95,-0.39,2.9756679922,-2.8252,-0.3436,2.8460175684999998,0.12480000000000001,0.0364,0.13,-2.95,-0.38,2.9743738837
2020-03-06 10:00:00,-2.74776,-0.34268000000000004,2.7690457923,0.16224000000000002,0.04732,0.169,-2.91,-0.39,2.9360177111,-2.74776,-0.33268000000000003,2.7678260422000003,0.16224000000000002,0.04732,0.169,-2.91,-0.38,2.9347061182000003
2020-03-06 10:30:00,-2.14752,-0.22386000000000003,2.1591561893,0.19248,0.05614,0.2005,-2.34,-0.28,2.3566925977,-2.14752,-0.21386000000000002,2.1581423146,0.19248,0.05614,0.2005,-2.34,-0.27,2.3555254191
2020-03-06 11:00:00,-2.35256,-0.26658000000000004,2.3676155621,0.21744000000000002,0.06342,0.2265,-2.5700000000000003,-0.33,2.5911001524,-2.35256,-0.26658000000000004,2.3676155621,0.21744000000000002,0.06342,0.2265,-2.5700000000000003,-0.33,2.5911001524
2020-03-06 11:30:00,-2.236,-0.2705,2.2523024331,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.44,-0.33,2.4622144504,-2.236,-0.2705,2.2523024331,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.44,-0.33,2.4622144504
2020-03-06 12:00:00,-2.27632,-0.29476,2.2953248572,0.22368000000000002,0.06524,0.233,-2.5,-0.36,2.5257870061,-2.27632,-0.28476,2.2940621177000002,0.22368000000000002,0.06524,0.233,-2.5,-0.35000000000000003,2.5243811123
2020-03-06 12:30:00,-2.00904,-0.20972000000000002,2.0199564847,0.24096,0.07028000000000001,0.251,-2.25,-0.28,2.2673552876,-2.00904,-0.20972000000000002,2.0199564847,0.24096,0.07028000000000001,0.251,-2.25,-0.28,2.2673552876
2020-03-06 13:00:00,-1.82896,-0.18678,1.8384725861,0.25104000000000004,0.07322000000000001,0.2615,-2.08,-0.26,2.0961870146,-1.82896,-0.17678000000000002,1.8374835646,0.25104000000000004,0.07322000000000001,0.2615,-2.08,-0.25,2.0949701669
2020-03-06 13:30:00,-1.1932,-0.1326,1.2005452928,0.4368,0.1274,0.455,-1.63,-0.26,1.6506059493,-1.1932,-0.1226,1.1994819715,0.4368,0.1274,0.455,-1.63,-0.25,1.6490603385
2020-03-06 14:00:00,-1.57976,-0.14118,1.5860559416000002,0.27024000000000004,0.07882,0.28150000000000003,-1.85,-0.22,1.8630351580000002,-1.57976,-0.14118,1.5860559416000002,0.27024000000000004,0.07882,0.28150000000000003,-1.85,-0.22,1.8630351580000002
2020-03-06 14:30:00,-1.07936,-0.05398000000000001,1.0807089571,0.5006400000000001,0.14602,0.5215000000000001,-1.58,-0.2,1.5926079241000002,-1.07936,-0.05398000000000001,1.0807089571,0.5006400000000001,0.14602,0.5215000000000001,-1.58,-0.2,1.5926079241000002
2020-03-06 15:00:00,-2.3176,-0.1218,2.320798354,0.062400000000000004,0.0182,0.065,-2.38,-0.14,2.3841140912,-2.3276,-0.1218,2.3307846318,0.062400000000000004,0.0182,0.065,-2.39,-0.14,2.394096907
2020-03-06 15:30:00,-1.50384,-0.07112,1.5055207737,0.23616,0.06888000000000001,0.246,-1.74,-0.14,1.7456230979,-1.50384,-0.07112,1.5055207737,0.23616,0.06888000000000001,0.246,-1.74,-0.14,1.7456230979
2020-03-06 16:00:00,-1.39352,0.08064,1.3958512815000002,0.27648,0.08064,0.28800000000000003,-1.67,0.0,1.67,-1.39352,0.08064,1.3958512815000002,0.27648,0.08064,0.28800000000000003,-1.67,0.0,1.67
2020-03-06 16:30:00,-1.43944,0.10808000000000001,1.4434918774,0.37056000000000006,0.10808000000000001,0.386,-1.81,0.0,1.81,-1.43944,0.10808000000000001,1.4434918774,0.37056000000000006,0.10808000000000001,0.386,-1.81,0.0,1.81
2020-03-06 17:00:00,-2.02056,-0.50558,2.0828523351,0.28944000000000003,0.08442000000000001,0.3015,-2.31,-0.59,2.3841560352,-2.00056,0.65442,2.1048766828,0.28944000000000003,0.08442000000000001,0.3015,-2.29,0.5700000000000001,2.3598728779
2020-03-06 17:30:00,-1.88952,0.08764000000000001,1.8915513739,0.30048,0.08764000000000001,0.313,-2.19,0.0,2.19,-1.88952,0.08764000000000001,1.8915513739,0.30048,0.08764000000000001,0.313,-2.19,0.0,2.19
2020-03-06 18:00:00,-2.44864,0.014980000000000002,2.448685821,0.05136,0.014980000000000002,0.053500000000000006,-2.5,0.0,2.5,-2.44864,0.014980000000000002,2.448685821,0.05136,0.014980000000000002,0.053500000000000006,-2.5,0.0,2.5
2020-03-06 18:30:00,-2.62752,0.021140000000000003,2.6276050407,0.07248,0.021140000000000003,0.0755,-2.7,0.0,2.7,-2.62752,-0.14886000000000002,2.6317333927,0.07248,0.021140000000000003,0.0755,-2.7,-0.17,2.7053465582
2020-03-06 19:00:00,-2.66832,0.00924,2.6683359983,0.03168,0.00924,0.033,-2.7,0.0,2.7,-2.66832,0.00924,2.6683359983,0.03168,0.00924,0.033,-2.7,0.0,2.7
2020-03-06 19:30:00,-1.80272,-0.05496,1.8035575954,0.25728,0.07504000000000001,0.268,-2.06,-0.13,2.0640978659,-1.79272,0.07504000000000001,1.7942898317,0.25728,0.07504000000000001,0.268,-2.05,0.0,2.05
2020-03-06 20:00:00,-1.4112,0.2534,1.4337702047,0.38880000000000003,0.1134,0.405,-1.8,0.14,1.8054362354,-1.4112,0.1134,1.4157489184,0.38880000000000003,0.1134,0.405,-1.8,0.0,1.8
2020-03-06 20:30:00,-1.93392,0.048440000000000004,1.9345265570999999,0.16608,0.048440000000000004,0.17300000000000001,-2.1,0.0,2.1,-1.93392,0.048440000000000004,1.9345265570999999,0.16608,0.048440000000000004,0.17300000000000001,-2.1,0.0,2.1
2020-03-06 21:00:00,-1.6437599999999999,0.07182000000000001,1.6453282499,0.24624000000000001,0.07182000000000001,0.2565,-1.8900000000000001,0.0,1.8900000000000001,-1.6437599999999999,0.07182000000000001,1.6453282499,0.24624000000000001,0.07182000000000001,0.2565,-1.8900000000000001,0.0,1.8900000000000001
2020-03-06 21:30:00,-1.30504,-0.37522000000000005,1.3579099565,0.32496,0.09478,0.3385,-1.63,-0.47000000000000003,1.6964079698,-1.30504,0.7047800000000001,1.4831871932,0.32496,0.09478,0.3385,-1.63,0.61,1.7404022524
2020-03-06 22:00:00,-1.82408,-0.47744000000000003,1.8855282549,0.14592000000000002,0.04256,0.152,-1.97,-0.52,2.0374739262,-1.80408,0.7125600000000001,1.9397026576,0.14592000000000002,0.04256,0.152,-1.9500000000000002,0.67,2.0618923347
2020-03-06 22:30:00,-1.61888,0.15116000000000002,1.6259218307999999,0.14112000000000002,0.04116,0.147,-1.76,0.11,1.7634341496000001,-1.61888,0.19116000000000002,1.630127173,0.14112000000000002,0.04116,0.147,-1.76,0.15,1.76638048
2020-03-06 23:00:00,-1.35112,-0.35616000000000003,1.3972742036,0.21888000000000002,0.06384000000000001,0.228,-1.57,-0.42,1.625207679,-1.34112,0.59384,1.4667136053,0.21888000000000002,0.06384000000000001,0.228,-1.56,0.53,1.6475739741000002
2020-03-06 23:30:00,-1.54072,0.13604000000000002,1.5467142593,0.08928000000000001,0.02604,0.093,-1.63,0.11,1.6337074401,-1.54072,0.18604,1.5519114021,0.08928000000000001,0.02604,0.093,-1.63,0.16,1.6378339354
2020-03-07 00:00:00,-1.13104,0.20678000000000002,1.1497866976,0.22896000000000002,0.06678,0.23850000000000002,-1.3599999999999999,0.14,1.3671868929,-1.13104,0.20678000000000002,1.1497866976,0.22896000000000002,0.06678,0.23850000000000002,-1.3599999999999999,0.14,1.3671868929
2020-03-07 00:30:00,-1.54184,0.19488000000000003,1.5541070748,0.18816000000000002,0.054880000000000005,0.196,-1.73,0.14,1.7356554958000001,-1.54184,0.20488,1.5553926835,0.18816000000000002,0.054880000000000005,0.196,-1.73,0.15,1.7364907140999999
2020-03-07 01:00:00,-0.796,0.217,0.8250484834,0.264,0.077,0.275,-1.06,0.14,1.0692053124,-0.786,0.227,0.8181228514000001,0.264,0.077,0.275,-1.05,0.15,1.0606601718
2020-03-07 01:30:00,-0.9482400000000001,0.22218000000000002,0.9739214804,0.28176,0.08218,0.29350000000000004,-1.23,0.14,1.2379418403,-0.9482400000000001,0.22218000000000002,0.9739214804,0.28176,0.08218,0.29350000000000004,-1.23,0.14,1.2379418403
2020-03-07 02:00:00,-1.81136,0.17752,1.8200380216,0.12864,0.037520000000000005,0.134,-1.94,0.14,1.9450449866000001,-1.81136,0.17752,1.8200380216,0.12864,0.037520000000000005,0.134,-1.94,0.14,1.9450449866000001
2020-03-07 02:30:00,-1.5765600000000002,0.17892000000000002,1.586680119,0.13344,0.03892,0.139,-1.71,0.14,1.7157214226000002,-1.5765600000000002,0.18892,1.5878388457,0.13344,0.03892,0.139,-1.71,0.15,1.7165663401
2020-03-07 03:00:00,-0.71464,0.23198000000000002,0.7513488205000001,0.31536000000000003,0.09198,0.3285,-1.03,0.14,1.0394710193,-0.71464,0.24198000000000003,0.7544962889,0.31536000000000003,0.09198,0.3285,-1.03,0.15,1.0408650249
2020-03-07 03:30:00,-0.55112,0.23884000000000002,0.6006478169,0.33888,0.09884000000000001,0.353,-0.89,0.14,0.9009439494,-0.55112,0.24884000000000003,0.6046938068000001,0.33888,0.09884000000000001,0.353,-0.89,0.15,0.9025519376000001
2020-03-07 04:00:00,-0.9830400000000001,0.20328000000000002,1.0038378355,0.21696000000000001,0.06328,0.226,-1.2,0.14,1.2081390648,-0.9830400000000001,0.21328000000000003,1.0059105328,0.21696000000000001,0.06328,0.226,-1.2,0.15,1.2093386622
2020-03-07 04:30:00,-0.964,0.1955,0.9836240389,0.156,0.0455,0.1625,-1.12,0.15,1.13,-0.964,0.1955,0.9836240389,0.156,0.0455,0.1625,-1.12,0.15,1.13
2020-03-07 05:00:00,-0.6532,0.2149,0.6876425307,0.25680000000000003,0.07490000000000001,0.2675,-0.91,0.14,0.9207062507,-0.6532,0.2149,0.6876425307,0.25680000000000003,0.07490000000000001,0.2675,-0.91,0.14,0.9207062507
2020-03-07 05:30:00,0.00408,0.30744000000000005,0.3074670714,0.57408,0.16744,0.598,-0.5700000000000001,0.14,0.5869412236,0.00408,0.30744000000000005,0.3074670714,0.57408,0.16744,0.598,-0.5700000000000001,0.14,0.5869412236
2020-03-07 06:00:00,-1.07096,0.19222,1.088073458,0.17904,0.05222,0.1865,-1.25,0.14,1.2578155668,-1.07096,0.19222,1.088073458,0.17904,0.05222,0.1865,-1.25,0.14,1.2578155668
2020-03-07 06:30:00,-1.22584,-0.47462000000000004,1.3145143019,0.22416000000000003,0.06538000000000001,0.2335,-1.45,-0.54,1.5472879499,-1.15584,0.6653800000000001,1.3336778659,0.22416000000000003,0.06538000000000001,0.2335,-1.38,0.6000000000000001,1.5047923445
2020-03-07 07:00:00,-1.17288,-0.50334,1.2763223143,0.29712000000000005,0.08666,0.3095,-1.47,-0.59,1.5839823230999999,-1.08288,0.64666,1.2612685083000001,0.29712000000000005,0.08666,0.3095,-1.38,0.56,1.4892951353
2020-03-07 07:30:00,-0.49288000000000004,-0.41584000000000004,0.6448671181,0.5971200000000001,0.17416,0.622,-1.09,-0.59,1.2394353553,-0.44288000000000005,0.70416,0.8318557567,0.5971200000000001,0.17416,0.622,-1.04,0.53,1.167261753
2020-03-07 08:00:00,-0.16512000000000002,0.02434,0.16690431390000002,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.9,-0.19,0.9198369421,-0.15512,0.14434000000000002,0.2118873521,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.89,-0.07,0.8927485648
2020-03-07 08:30:00,0.20616,0.12888000000000002,0.2431295951,0.9561600000000001,0.27888,0.996,-0.75,-0.15,0.7648529270000001,0.21616000000000002,0.13888,0.2569295623,0.9561600000000001,0.27888,0.996,-0.74,-0.14,0.7531268154
2020-03-07 09:00:00,-0.4012,0.0684,0.4069889433,0.7488,0.2184,0.78,-1.15,-0.15,1.1597413505,-0.4012,0.0784,0.4087884538,0.7488,0.2184,0.78,-1.15,-0.14,1.158490397
2020-03-07 09:30:00,-0.8316,0.0187,0.8318102248,0.5784,0.16870000000000002,0.6025,-1.4100000000000001,-0.15,1.4179562758,-0.8316,0.0287,0.8320950967,0.5784,0.16870000000000002,0.6025,-1.4100000000000001,-0.14,1.4169333082
2020-03-07 10:00:00,-1.28616,-0.04388,1.2869083105999999,0.36384000000000005,0.10612,0.379,-1.65,-0.15,1.6568041526,-1.28616,-0.03388,1.2866061557,0.36384000000000005,0.10612,0.379,-1.65,-0.14,1.6559287424
2020-03-07 10:30:00,-0.16304000000000002,0.08828000000000001,0.1854060409,0.81696,0.23828000000000002,0.851,-0.98,-0.15,0.9914131329,-0.16304000000000002,0.09828,0.190370691,0.81696,0.23828000000000002,0.851,-0.98,-0.14,0.9899494937000001
2020-03-07 11:00:00,-0.36736,0.08702000000000001,0.3775259594,0.81264,0.23702,0.8465,-1.18,-0.15,1.1894956915,-0.36736,0.09702000000000001,0.3799555895,0.81264,0.23702,0.8465,-1.18,-0.14,1.1882760622
2020-03-07 11:30:00,-0.41488,0.06566000000000001,0.4200436287,0.7051200000000001,0.20566,0.7345,-1.12,-0.14,1.1287160848,-0.41488,0.06566000000000001,0.4200436287,0.7051200000000001,0.20566,0.7345,-1.12,-0.14,1.1287160848
2020-03-07 12:00:00,-0.49776000000000004,0.04732,0.5000042,0.64224,0.18732000000000001,0.669,-1.1400000000000001,-0.14,1.1485643212,-0.49776000000000004,0.04732,0.5000042,0.64224,0.18732000000000001,0.669,-1.1400000000000001,-0.14,1.1485643212
2020-03-07 12:30:00,0.1544,0.09920000000000001,0.183521116,0.8544,0.2492,0.89,-0.7000000000000001,-0.15,0.7158910532,0.16440000000000002,0.0892,0.18704010270000002,0.8544,0.2492,0.89,-0.6900000000000001,-0.16,0.7083078427
2020-03-07 13:00:00,-0.47432,0.06124,0.4782570439,0.65568,0.19124000000000002,0.683,-1.13,-0.13,1.1374532957,-0.47432,0.06124,0.4782570439,0.65568,0.19124000000000002,0.683,-1.13,-0.13,1.1374532957
2020-03-07 13:30:00,0.21392000000000003,0.13656000000000001,0.2537920409,0.9139200000000001,0.26656,0.9520000000000001,-0.7000000000000001,-0.13,0.7119691005000001,0.22392,0.13656000000000001,0.2622761903,0.9139200000000001,0.26656,0.9520000000000001,-0.6900000000000001,-0.13,0.7021395873
2020-03-07 14:00:00,-0.70032,0.01574,0.7004968594000001,0.49968000000000007,0.14574,0.5205000000000001,-1.2,-0.13,1.2070211266,-0.70032,0.14574,0.7153238777,0.49968000000000007,0.14574,0.5205000000000001,-1.2,0.0,1.2
2020-03-07 14:30:00,-0.60128,0.16296000000000002,0.6229715884,0.55872,0.16296000000000002,0.582,-1.16,0.0,1.16,-0.60128,0.16296000000000002,0.6229715884,0.55872,0.16296000000000002,0.582,-1.16,0.0,1.16
2020-03-07 15:00:00,-0.1336,0.20020000000000002,0.2406844407,0.6864,0.20020000000000002,0.715,-0.8200000000000001,0.0,0.8200000000000001,-0.1336,0.20020000000000002,0.2406844407,0.6864,0.20020000000000002,0.715,-0.8200000000000001,0.0,0.8200000000000001
2020-03-07 15:30:00,-0.16984000000000002,0.05838,0.1795935689,0.6801600000000001,0.19838000000000003,0.7085,-0.85,-0.14,0.8614522622,-0.16984000000000002,0.06838000000000001,0.1830886397,0.6801600000000001,0.19838000000000003,0.7085,-0.85,-0.13,0.8598837131
2020-03-07 16:00:00,-0.382,0.0665,0.3877450838,0.708,0.20650000000000002,0.7375,-1.09,-0.14,1.0989540482,-0.382,0.10650000000000001,0.39656809,0.708,0.20650000000000002,0.7375,-1.09,-0.1,1.0945775441
2020-03-07 16:30:00,-1.11736,0.27202000000000004,1.1499948913,0.45264000000000004,0.13202,0.47150000000000003,-1.57,0.14,1.5762296786999999,-1.12736,0.27202000000000004,1.1597135207,0.45264000000000004,0.13202,0.47150000000000003,-1.58,0.14,1.5861904047
2020-03-07 17:00:00,-0.79888,0.03366,0.7995888006,0.5611200000000001,0.16366,0.5845,-1.3599999999999999,-0.13,1.366199107,-0.79888,0.03366,0.7995888006,0.5611200000000001,0.16366,0.5845,-1.3599999999999999,-0.13,1.366199107
2020-03-07 17:30:00,-0.85216,0.16562000000000002,0.8681052068,0.56784,0.16562000000000002,0.5915,-1.42,0.0,1.42,-0.85216,0.16562000000000002,0.8681052068,0.56784,0.16562000000000002,0.5915,-1.42,0.0,1.42
2020-03-07 18:00:00,-0.14336000000000002,0.14152,0.2014447815,0.8966400000000001,0.26152000000000003,0.934,-1.04,-0.12,1.0469001863,-0.14336000000000002,0.09152,0.170082333,0.8966400000000001,0.26152000000000003,0.934,-1.04,-0.17,1.0538026381
2020-03-07 18:30:00,-0.35608,0.23156000000000002,0.42475051500000005,0.7939200000000001,0.23156000000000002,0.8270000000000001,-1.15,0.0,1.15,-0.35608,0.37156000000000006,0.5146355992,0.7939200000000001,0.23156000000000002,0.8270000000000001,-1.15,0.14,1.158490397
2020-03-07 19:00:00,-0.30584,0.24038,0.38899955010000004,0.8241600000000001,0.24038,0.8585,-1.13,0.0,1.13,-0.30584,0.24038,0.38899955010000004,0.8241600000000001,0.24038,0.8585,-1.13,0.0,1.13
2020-03-07 19:30:00,-0.25048000000000004,-0.29514,0.38710186,0.83952,0.24486000000000002,0.8745,-1.09,-0.54,1.2164292006,-0.25048000000000004,0.7848600000000001,0.8238600913,0.83952,0.24486000000000002,0.8745,-1.09,0.54,1.2164292006
2020-03-07 20:00:00,-0.00472,0.13404000000000002,0.13412307780000002,0.9052800000000001,0.26404,0.9430000000000001,-0.91,-0.13,0.9192388155000001,-0.00472,0.13404000000000002,0.13412307780000002,0.9052800000000001,0.26404,0.9430000000000001,-0.91,-0.13,0.9192388155000001
2020-03-07 20:30:00,-0.69328,0.08196,0.6981078713000001,0.72672,0.21196,0.757,-1.42,-0.13,1.4259382876,-0.69328,0.08196,0.6981078713000001,0.72672,0.21196,0.757,-1.42,-0.13,1.4259382876
2020-03-07 21:00:00,0.23096000000000003,0.28028000000000003,0.3631795699,0.96096,0.28028000000000003,1.001,-0.73,0.0,0.73,0.23096000000000003,0.28028000000000003,0.3631795699,0.96096,0.28028000000000003,1.001,-0.73,0.0,0.73
2020-03-07 21:30:00,-0.047760000000000004,-0.29018000000000005,0.2940840866,0.8222400000000001,0.23982000000000003,0.8565,-0.87,-0.53,1.0187246929,-0.01776,0.86982,0.8700012931000001,0.8222400000000001,0.23982000000000003,0.8565,-0.84,0.63,1.05
2020-03-07 22:00:00,-0.36896,-0.35678000000000004,0.513247942,0.73104,0.21322000000000002,0.7615000000000001,-1.1,-0.5700000000000001,1.238910812,-0.28896000000000005,0.8432200000000001,0.8913573077,0.73104,0.21322000000000002,0.7615000000000001,-1.02,0.63,1.1988744722
2020-03-07 22:30:00,0.31408,-0.24756000000000003,0.39991524100000003,0.93408,0.27244,0.973,-0.62,-0.52,0.8091971330000001,0.36408,0.90244,0.9731146901000001,0.93408,0.27244,0.973,-0.5700000000000001,0.63,0.8495881355
2020-03-07 23:00:00,-0.19936,0.26852000000000004,0.334435943,0.68064,0.19852000000000003,0.709,-0.88,0.07,0.8827797007,-0.19936,0.28852,0.3506967351,0.68064,0.19852000000000003,0.709,-0.88,0.09,0.8845903006
2020-03-07 23:30:00,0.30928,0.8885400000000001,0.9408280661,0.7492800000000001,0.21854,0.7805000000000001,-0.44,0.67,0.8015609771000001,0.21928000000000003,-0.32146,0.3891275498,0.7492800000000001,0.21854,0.7805000000000001,-0.53,-0.54,0.7566372975
2020-03-08 00:00:00,0.5946400000000001,0.9255200000000001,1.1000836332,0.94464,0.27552000000000004,0.984,-0.35000000000000003,0.65,0.738241153,0.58464,-0.22448,0.6262549002000001,0.94464,0.27552000000000004,0.984,-0.36,-0.5,0.6161168720000001
2020-03-08 00:30:00,-0.03248,0.37386,0.37526823740000004,0.7675200000000001,0.22386000000000003,0.7995,-0.8,0.15,0.8139410298,-0.03248,0.38386000000000003,0.38523168350000003,0.7675200000000001,0.22386000000000003,0.7995,-0.8,0.16,0.8158431222
2020-03-08 01:00:00,1.5495999999999999,0.5203,1.6346168511,1.2696,0.3703,1.3225,0.28,0.15,0.3176476035,1.5596,0.5303,1.6472917926,1.2696,0.3703,1.3225,0.29,0.16,0.3312099032
2020-03-08 01:30:00,0.42752,0.39136000000000004,0.579599862,0.82752,0.24136000000000002,0.862,-0.4,0.15,0.42720018730000003,0.42752,0.40136000000000005,0.5863984993,0.82752,0.24136000000000002,0.862,-0.4,0.16,0.4308131846
2020-03-08 02:00:00,0.35784000000000005,0.36812,0.5133827033,0.7478400000000001,0.21812,0.779,-0.39,0.15,0.4178516483,0.35784000000000005,0.37812,0.5205998463,0.7478400000000001,0.21812,0.779,-0.39,0.16,0.4215447782
2020-03-08 02:30:00,0.19328,0.34804,0.3981067696,0.71328,0.20804000000000003,0.743,-0.52,0.14,0.5385164807,0.20328000000000002,0.35804,0.4117224793,0.71328,0.20804000000000003,0.743,-0.51,0.15,0.5316013544
2020-03-08 03:00:00,-0.05944000000000001,0.35558,0.3605138694,0.67056,0.19558,0.6985,-0.73,0.16,0.7473285757,-0.05944000000000001,0.34558000000000005,0.3506546021,0.67056,0.19558,0.6985,-0.73,0.15,0.7452516354000001
2020-03-08 03:30:00,0.97272,0.43496,1.0655394878,0.9427200000000001,0.27496000000000004,0.982,0.03,0.16,0.16278820600000002,0.98272,0.43496,1.0746761373,0.9427200000000001,0.27496000000000004,0.982,0.04,0.16,0.164924225
