Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-08 04:00:00,0.7508,0.4169,0.8587818407000001,0.8808,0.2569,0.9175000000000001,-0.13,0.16,0.20615528130000002,0.7508,0.40690000000000004,0.8539720429000001,0.8808,0.2569,0.9175000000000001,-0.13,0.15,0.1984943324
2020-03-08 04:30:00,0.3972,0.3521,0.5307939807000001,0.7272000000000001,0.2121,0.7575000000000001,-0.33,0.14,0.3584689666,0.4072,0.36210000000000003,0.5449112313,0.7272000000000001,0.2121,0.7575000000000001,-0.32,0.15,0.3534119409
2020-03-08 05:00:00,0.38288000000000005,0.35084000000000004,0.5193128152,0.7228800000000001,0.21084000000000003,0.753,-0.34,0.14,0.3676955262,0.38288000000000005,0.36084000000000005,0.5261203284,0.7228800000000001,0.21084000000000003,0.753,-0.34,0.15,0.37161808350000003
2020-03-08 05:30:00,-0.04288,0.33166,0.3344204689,0.65712,0.19166000000000002,0.6845,-0.7000000000000001,0.14,0.7138627319,-0.04288,0.33166,0.3344204689,0.65712,0.19166000000000002,0.6845,-0.7000000000000001,0.14,0.7138627319
2020-03-08 06:00:00,0.23016000000000003,0.33838,0.40923666750000004,0.6801600000000001,0.19838000000000003,0.7085,-0.45,0.14,0.4712748667,0.23016000000000003,0.35838000000000003,0.4259223521,0.6801600000000001,0.19838000000000003,0.7085,-0.45,0.16,0.4775981575
2020-03-08 06:30:00,-0.55408,0.28756000000000004,0.6242558770000001,0.50592,0.14756000000000002,0.527,-1.06,0.14,1.0692053124,-0.55408,0.28756000000000004,0.6242558770000001,0.50592,0.14756000000000002,0.527,-1.06,0.14,1.0692053124
2020-03-08 07:00:00,0.25464000000000003,0.37552,0.4537144476,0.70464,0.20552,0.734,-0.45,0.17,0.48104053880000003,0.25464000000000003,0.36552,0.4454732315,0.70464,0.20552,0.734,-0.45,0.16,0.4775981575
2020-03-08 07:30:00,0.07064000000000001,0.33852000000000004,0.3458117985,0.68064,0.19852000000000003,0.709,-0.61,0.14,0.6258594091,0.07064000000000001,0.33852000000000004,0.3458117985,0.68064,0.19852000000000003,0.709,-0.61,0.14,0.6258594091
2020-03-08 08:00:00,0.0488,0.3684,0.37161808350000003,0.7488,0.2184,0.78,-0.7000000000000001,0.15,0.7158910532,0.058800000000000005,0.3784,0.3829412488,0.7488,0.2184,0.78,-0.6900000000000001,0.16,0.7083078427
2020-03-08 08:30:00,0.4884,0.3962,0.6288950628000001,0.8784000000000001,0.25620000000000004,0.915,-0.39,0.14,0.41436698710000003,0.4884,0.3962,0.6288950628000001,0.8784000000000001,0.25620000000000004,0.915,-0.39,0.14,0.41436698710000003
2020-03-08 09:00:00,0.16160000000000002,-0.2987,0.33961191090000004,0.8616,0.2513,0.8975000000000001,-0.7000000000000001,-0.55,0.8902246907,0.2116,0.8413,0.8675023055000001,0.8616,0.2513,0.8975000000000001,-0.65,0.59,0.8778382539
2020-03-08 09:30:00,0.09408000000000001,-0.26506,0.2812611776,0.8740800000000001,0.25494,0.9105000000000001,-0.78,-0.52,0.9374433316,0.10408,0.7849400000000001,0.7918102361,0.8740800000000001,0.25494,0.9105000000000001,-0.77,0.53,0.9347726996
2020-03-08 10:00:00,-0.27672,0.08554,0.28963951730000004,0.7732800000000001,0.22554000000000002,0.8055,-1.05,-0.14,1.0592922165,-0.27672,0.22554000000000002,0.35699054610000003,0.7732800000000001,0.22554000000000002,0.8055,-1.05,0.0,1.05
2020-03-08 10:30:00,-0.24272000000000002,0.07504000000000001,0.25405511210000004,0.73728,0.21504,0.768,-0.98,-0.14,0.9899494937000001,-0.24272000000000002,0.21504,0.3242764253,0.73728,0.21504,0.768,-0.98,0.0,0.98
2020-03-08 11:00:00,0.10624000000000001,0.12432000000000001,0.1635310368,0.90624,0.26432,0.9440000000000001,-0.8,-0.14,0.8121576202,0.10624000000000001,0.13432000000000002,0.17125653270000002,0.90624,0.26432,0.9440000000000001,-0.8,-0.13,0.8104936767
2020-03-08 11:30:00,0.6684,0.2137,0.7017308957,1.1784,0.3437,1.2275,-0.51,-0.13,0.5263078947000001,0.6784,0.2137,0.711262434,1.1784,0.3437,1.2275,-0.5,-0.13,0.5166236541
2020-03-08 12:00:00,-0.24176000000000003,0.045320000000000006,0.24597113650000002,0.73824,0.21532,0.769,-0.98,-0.17,0.9946356117,-0.24176000000000003,0.08532000000000001,0.2563735556,0.73824,0.21532,0.769,-0.98,-0.13,0.9885848471
2020-03-08 12:30:00,0.26224000000000003,0.14482,0.2995707763,0.9422400000000001,0.27482,0.9815,-0.68,-0.13,0.6923149572,0.26224000000000003,0.14482,0.2995707763,0.9422400000000001,0.27482,0.9815,-0.68,-0.13,0.6923149572
2020-03-08 13:00:00,0.20976000000000003,0.63868,0.6722435571,0.9897600000000001,0.28868000000000005,1.031,-0.78,0.35000000000000003,0.8549268975000001,0.20976000000000003,0.65868,0.6912731732,0.9897600000000001,0.28868000000000005,1.031,-0.78,0.37,0.8633075929
2020-03-08 13:30:00,1.12568,0.32374,1.1713082643,1.31568,0.38374,1.3705,-0.19,-0.06,0.19924858850000002,1.12568,0.32374,1.1713082643,1.31568,0.38374,1.3705,-0.19,-0.06,0.19924858850000002
2020-03-08 14:00:00,0.7472000000000001,0.2046,0.7747057506,1.1472,0.3346,1.195,-0.4,-0.13,0.4205948169,0.7472000000000001,0.19460000000000002,0.7721249899,1.1472,0.3346,1.195,-0.4,-0.14,0.423792402
2020-03-08 14:30:00,-0.48296000000000006,0.18872000000000003,0.5185225164,0.6470400000000001,0.18872000000000003,0.674,-1.13,0.0,1.13,-0.48296000000000006,0.048720000000000006,0.4854111659,0.6470400000000001,0.18872000000000003,0.674,-1.13,-0.14,1.1386395391
2020-03-08 15:00:00,0.5428000000000001,0.16540000000000002,0.5674407458,1.0128,0.2954,1.055,-0.47000000000000003,-0.13,0.4876474136,0.5428000000000001,0.1554,0.5646069429,1.0128,0.2954,1.055,-0.47000000000000003,-0.14,0.4904079934
2020-03-08 15:30:00,-0.10704000000000001,0.09378,0.1423104002,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.84,-0.12,0.8485281374,-0.10704000000000001,0.35378000000000004,0.36961851960000003,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.84,0.14,0.8515867542000001
2020-03-08 16:00:00,-0.5711200000000001,0.34384000000000003,0.6666363326,0.6988800000000001,0.20384000000000002,0.728,-1.27,0.14,1.2776932339,-0.5711200000000001,0.34384000000000003,0.6666363326,0.6988800000000001,0.20384000000000002,0.728,-1.27,0.14,1.2776932339
2020-03-08 16:30:00,-0.5932000000000001,0.19740000000000002,0.6251823734,0.6768000000000001,0.19740000000000002,0.705,-1.27,0.0,1.27,-0.5932000000000001,0.19740000000000002,0.6251823734,0.6768000000000001,0.19740000000000002,0.705,-1.27,0.0,1.27
2020-03-08 17:00:00,-0.8992800000000001,0.07146000000000001,0.9021147654,0.6907200000000001,0.20146000000000003,0.7195,-1.5899999999999999,-0.13,1.5953056133999999,-0.8992800000000001,0.34146000000000004,0.9619248671,0.6907200000000001,0.20146000000000003,0.7195,-1.5899999999999999,0.14,1.5961516219
2020-03-08 17:30:00,-0.7163200000000001,0.35524000000000006,0.7995685086000001,0.7036800000000001,0.20524,0.733,-1.42,0.15,1.4279005568,-0.7063200000000001,0.35524000000000006,0.7906221601000001,0.7036800000000001,0.20524,0.733,-1.4100000000000001,0.15,1.4179562758
2020-03-08 18:00:00,-2.42856,-0.5170800000000001,2.4829972614,0.18144000000000002,0.05292,0.189,-2.61,-0.5700000000000001,2.6715164233,-2.3785600000000002,0.6629200000000001,2.4692125465,0.18144000000000002,0.05292,0.189,-2.56,0.61,2.631672472
2020-03-08 18:30:00,-1.68864,-0.46752000000000005,1.7521643759,0.35136,0.10248,0.366,-2.04,-0.5700000000000001,2.1181359730000002,-1.58864,0.7124800000000001,1.74109299,0.35136,0.10248,0.366,-1.94,0.61,2.0336420531
2020-03-08 19:00:00,-2.00576,-0.48168000000000005,2.0627866589,0.23424000000000003,0.06832,0.244,-2.24,-0.55,2.3065341966,-1.9057600000000001,0.68832,2.0262540808,0.23424000000000003,0.06832,0.244,-2.14,0.62,2.2280035907
2020-03-08 19:30:00,-2.38752,-0.48386,2.4360567009,0.19248,0.05614,0.2005,-2.58,-0.54,2.6359059164,-2.2875199999999998,0.6761400000000001,2.3853538626,0.19248,0.05614,0.2005,-2.48,0.62,2.5563254879
2020-03-08 20:00:00,-1.5011999999999999,-0.41910000000000003,1.5586039426,0.44880000000000003,0.13090000000000002,0.4675,-1.9500000000000002,-0.55,2.0260799589,-1.4012,0.7409,1.5850218453,0.44880000000000003,0.13090000000000002,0.4675,-1.85,0.61,1.9479733058000002
2020-03-08 20:30:00,-1.18296,-0.42128000000000004,1.2557353224,0.40704,0.11872,0.424,-1.5899999999999999,-0.54,1.6791962363000001,-1.09296,0.73872,1.3191924803,0.40704,0.11872,0.424,-1.5,0.62,1.6230834852
2020-03-08 21:00:00,-1.5779200000000002,-0.42606000000000005,1.6344291511,0.32208000000000003,0.09394000000000001,0.3355,-1.9,-0.52,1.9698730924,-1.4779200000000001,0.75394,1.6591181543,0.32208000000000003,0.09394000000000001,0.3355,-1.8,0.66,1.917185437
2020-03-08 21:30:00,-1.60568,-0.43624,1.6638850922000001,0.18432,0.05376,0.192,-1.79,-0.49,1.8558555978,-1.50568,0.7237600000000001,1.6705989345,0.18432,0.05376,0.192,-1.69,0.67,1.8179658963
2020-03-08 22:00:00,-1.46168,-0.44924000000000003,1.5291582652,0.20832,0.06076,0.217,-1.67,-0.51,1.746138597,-1.36168,0.7107600000000001,1.5360182942,0.20832,0.06076,0.217,-1.57,0.65,1.6992351220000002
2020-03-08 22:30:00,-0.8723200000000001,-0.37526000000000004,0.9496116311,0.42768000000000006,0.12474,0.4455,-1.3,-0.5,1.3928388277,-0.8623200000000001,0.7447400000000001,1.1394004783,0.42768000000000006,0.12474,0.4455,-1.29,0.62,1.4312581877000001
2020-03-08 23:00:00,-0.6649600000000001,0.25522,0.7122563092,0.39504000000000006,0.11522,0.41150000000000003,-1.06,0.14,1.0692053124,-0.6649600000000001,0.25522,0.7122563092,0.39504000000000006,0.11522,0.41150000000000003,-1.06,0.14,1.0692053124
2020-03-08 23:30:00,-0.9028,-0.27040000000000003,0.9424245328,0.30720000000000003,0.0896,0.32,-1.21,-0.36,1.2624183142,-0.8628,0.6296,1.0680917564,0.30720000000000003,0.0896,0.32,-1.17,0.54,1.2886038957000001
2020-03-09 00:00:00,-1.14016,-0.39338,1.2061146919,0.15984,0.04662,0.1665,-1.3,-0.44,1.3724430771,-1.05016,0.7566200000000001,1.2943376105,0.15984,0.04662,0.1665,-1.21,0.71,1.4029255148
2020-03-09 00:30:00,-0.55808,0.10556000000000001,0.5679755276,0.36192,0.10556000000000001,0.377,-0.92,0.0,0.92,-0.54808,0.33556,0.6426446919000001,0.36192,0.10556000000000001,0.377,-0.91,0.23,0.9386160024
2020-03-09 01:00:00,0.019680000000000003,0.33074000000000003,0.3313249915,0.61968,0.18074,0.6455000000000001,-0.6000000000000001,0.15,0.6184658438,0.019680000000000003,0.33074000000000003,0.3313249915,0.61968,0.18074,0.6455000000000001,-0.6000000000000001,0.15,0.6184658438
2020-03-09 01:30:00,-0.7618400000000001,0.22988000000000003,0.7957669257000001,0.30816000000000004,0.08988,0.321,-1.07,0.14,1.0791200119,-0.7618400000000001,0.22988000000000003,0.7957669257000001,0.30816000000000004,0.08988,0.321,-1.07,0.14,1.0791200119
2020-03-09 02:00:00,-0.82632,0.22274000000000002,0.8558141445,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.11,0.14,1.1187939935,-0.82632,0.22274000000000002,0.8558141445,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.11,0.14,1.1187939935
2020-03-09 02:30:00,-1.05512,0.21434000000000003,1.076670725,0.25488,0.07434,0.2655,-1.31,0.14,1.3174596768,-1.05512,0.21434000000000003,1.076670725,0.25488,0.07434,0.2655,-1.31,0.14,1.3174596768
2020-03-09 03:00:00,-0.812,0.24150000000000002,0.8471518459,0.34800000000000003,0.1015,0.36250000000000004,-1.16,0.14,1.1684177335,-0.812,0.24150000000000002,0.8471518459,0.34800000000000003,0.1015,0.36250000000000004,-1.16,0.14,1.1684177335
2020-03-09 03:30:00,0.19584000000000001,0.35712000000000005,0.407293506,0.6758400000000001,0.19712000000000002,0.704,-0.48,0.16,0.5059644256,0.19584000000000001,0.36712000000000006,0.4160894135,0.6758400000000001,0.19712000000000002,0.704,-0.48,0.17,0.5092150823
2020-03-09 04:00:00,0.24248000000000003,0.35614,0.43085061220000004,0.6724800000000001,0.19614,0.7005,-0.43,0.16,0.4588027899,0.24248000000000003,0.36614,0.43915265000000003,0.6724800000000001,0.19614,0.7005,-0.43,0.17,0.4623851209
2020-03-09 04:30:00,-0.12936,0.29602,0.3230508474,0.5006400000000001,0.14602,0.5215000000000001,-0.63,0.15,0.6476109943,-0.12936,0.29602,0.3230508474,0.5006400000000001,0.14602,0.5215000000000001,-0.63,0.15,0.6476109943
2020-03-09 05:00:00,-0.07208,0.31856,0.32661292070000003,0.5779200000000001,0.16856000000000002,0.602,-0.65,0.15,0.6670832032,-0.06208,0.31856,0.3245526151,0.5779200000000001,0.16856000000000002,0.602,-0.64,0.15,0.6573431372
2020-03-09 05:30:00,-1.02856,0.22042,1.0519128529,0.24144000000000002,0.07042000000000001,0.2515,-1.27,0.15,1.2788275881,-1.02856,0.20042000000000001,1.0479045042,0.24144000000000002,0.07042000000000001,0.2515,-1.27,0.13,1.276636205
2020-03-09 06:00:00,-1.2116,-0.11380000000000001,1.2169326193,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.6099999999999999,-0.23,1.6263455967,-1.2116,0.0762,1.2139938221,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.6099999999999999,-0.04,1.6104968178
2020-03-09 06:30:00,-0.9332,-0.0026000000000000003,0.9332036219000001,0.4368,0.1274,0.455,-1.37,-0.13,1.3761540611,-0.9232,-0.0026000000000000003,0.9232036612000001,0.4368,0.1274,0.455,-1.3599999999999999,-0.13,1.366199107
2020-03-09 07:00:00,-0.80544,-0.07992,0.8093953299000001,0.51456,0.15008000000000002,0.536,-1.32,-0.23,1.339888055,-0.79544,0.08008000000000001,0.7994608183,0.51456,0.15008000000000002,0.536,-1.31,-0.07,1.3118688959
2020-03-09 07:30:00,-1.6169600000000002,-0.57328,1.7155785030000001,0.26304,0.07672000000000001,0.274,-1.88,-0.65,1.9891958174000002,-1.53696,0.41672000000000003,1.5924514435,0.26304,0.07672000000000001,0.274,-1.8,0.34,1.8318296863999999
2020-03-09 08:00:00,-1.5944,-0.1242,1.5992301273,0.4656,0.1358,0.485,-2.06,-0.26,2.0763429389,-1.5844,-0.11420000000000001,1.5885103084,0.4656,0.1358,0.485,-2.05,-0.25,2.0651876428
2020-03-09 08:30:00,-2.00792,-0.35856000000000005,2.0396833088,0.38208000000000003,0.11144000000000001,0.398,-2.39,-0.47000000000000003,2.4357750307,-1.9879200000000001,-0.09856000000000001,1.9903617761999999,0.38208000000000003,0.11144000000000001,0.398,-2.37,-0.21,2.3792856071
2020-03-09 09:00:00,-3.0032,-0.3301,3.0212871843,0.1368,0.039900000000000005,0.14250000000000002,-3.14,-0.37,3.1617242131,-3.0032,-0.3201,3.0202109612,0.1368,0.039900000000000005,0.14250000000000002,-3.14,-0.36,3.1605695689
2020-03-09 09:30:00,-1.2288000000000001,-0.2059,1.2459310775,0.6312,0.1841,0.6575000000000001,-1.8599999999999999,-0.39,1.9004473158000001,-1.2288000000000001,-0.2059,1.2459310775,0.6312,0.1841,0.6575000000000001,-1.8599999999999999,-0.39,1.9004473158000001
2020-03-09 10:00:00,-1.72568,-0.19624000000000003,1.7368021188,0.42432000000000003,0.12376000000000001,0.442,-2.15,-0.32,2.1736835096,-1.72568,-0.18624000000000002,1.7357006654,0.42432000000000003,0.12376000000000001,0.442,-2.15,-0.31,2.1722338732
2020-03-09 10:30:00,-1.59416,-0.23288000000000003,1.6110801345999999,0.43584000000000006,0.12712,0.454,-2.03,-0.36,2.0616740771,-1.59416,-0.23288000000000003,1.6110801345999999,0.43584000000000006,0.12712,0.454,-2.03,-0.36,2.0616740771
2020-03-09 11:00:00,-0.45064000000000004,-0.16352000000000003,0.4793904463,0.87936,0.25648000000000004,0.916,-1.33,-0.42,1.3947401192,-0.44064000000000003,-0.15352000000000002,0.4666176165,0.87936,0.25648000000000004,0.916,-1.32,-0.41000000000000003,1.3822083779
2020-03-09 11:30:00,-1.3109600000000001,-0.24028000000000002,1.3327980342,0.47904,0.13972,0.499,-1.79,-0.38,1.8298907071000001,-1.3109600000000001,-0.24028000000000002,1.3327980342,0.47904,0.13972,0.499,-1.79,-0.38,1.8298907071000001
2020-03-09 12:00:00,-0.8136,-0.1623,0.8296301887,0.7464000000000001,0.2177,0.7775000000000001,-1.56,-0.38,1.6056151469,-0.8136,-0.1623,0.8296301887,0.7464000000000001,0.2177,0.7775000000000001,-1.56,-0.38,1.6056151469
2020-03-09 12:30:00,-0.8614400000000001,-0.16792,0.8776536902000001,0.65856,0.19208000000000003,0.686,-1.52,-0.36,1.5620499352000001,-0.8614400000000001,-0.16792,0.8776536902000001,0.65856,0.19208000000000003,0.686,-1.52,-0.36,1.5620499352000001
2020-03-09 13:00:00,-1.1236,-0.1373,1.1319577068,0.6264000000000001,0.1827,0.6525000000000001,-1.75,-0.32,1.7790165823000001,-1.1236,-0.1373,1.1319577068,0.6264000000000001,0.1827,0.6525000000000001,-1.75,-0.32,1.7790165823000001
2020-03-09 13:30:00,-0.81376,-0.6806800000000001,1.0609102695,0.78624,0.22932000000000002,0.8190000000000001,-1.6,-0.91,1.8406792225,-0.7137600000000001,0.48932000000000003,0.8653828055,0.78624,0.22932000000000002,0.8190000000000001,-1.5,0.26,1.5223665787
2020-03-09 14:00:00,-1.43872,-0.78046,1.6367751984,0.58128,0.16954000000000002,0.6055,-2.02,-0.9500000000000001,2.2322410264,-1.33872,0.39954,1.3970695938,0.58128,0.16954000000000002,0.6055,-1.92,0.23,1.9337269714
2020-03-09 14:30:00,-2.03304,-0.77422,2.1754696619000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,-2.43,-0.89,2.5878562557,-1.93304,0.39578,1.9731410112,0.39696000000000004,0.11578000000000001,0.41350000000000003,-2.33,0.28,2.3467637291
2020-03-09 15:00:00,-1.04264,-0.63702,1.2218398627,0.62736,0.18298,0.6535000000000001,-1.67,-0.8200000000000001,1.8604569331,-0.94264,0.53298,1.0828840427,0.62736,0.18298,0.6535000000000001,-1.57,0.35000000000000003,1.6085397104
2020-03-09 15:30:00,-1.53056,-0.64558,1.6611404065,0.52944,0.15442,0.5515,-2.06,-0.8,2.2098868749,-1.43056,0.52442,1.5236529295999999,0.52944,0.15442,0.5515,-1.96,0.37,1.9946177579
2020-03-09 16:00:00,-1.4752800000000001,-0.45154000000000005,1.5428348745,0.47472000000000003,0.13846,0.49450000000000005,-1.9500000000000002,-0.59,2.0373021376,-1.41528,0.39846000000000004,1.4703019588,0.47472000000000003,0.13846,0.49450000000000005,-1.8900000000000001,0.26,1.9077997799
2020-03-09 16:30:00,-1.29872,0.019540000000000002,1.298866987,0.58128,0.16954000000000002,0.6055,-1.88,-0.15,1.8859745491000002,-1.29872,0.019540000000000002,1.298866987,0.58128,0.16954000000000002,0.6055,-1.88,-0.15,1.8859745491000002
2020-03-09 17:00:00,-1.41984,0.05088,1.4207513505,0.62016,0.18088,0.646,-2.04,-0.13,2.0441379601,-1.41984,0.05088,1.4207513505,0.62016,0.18088,0.646,-2.04,-0.13,2.0441379601
2020-03-09 17:30:00,-1.16984,0.05088,1.1709459424,0.62016,0.18088,0.646,-1.79,-0.13,1.794714462,-1.16984,0.05088,1.1709459424,0.62016,0.18088,0.646,-1.79,-0.13,1.794714462
2020-03-09 18:00:00,-1.34928,0.05396,1.350358545,0.6307200000000001,0.18396,0.657,-1.98,-0.13,1.9842630874,-1.34928,0.25396,1.3729720318,0.6307200000000001,0.18396,0.657,-1.98,0.07,1.9812369873
2020-03-09 18:30:00,-1.24472,0.06404,1.2463663185,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.9100000000000001,-0.13,1.9144189719,-1.24472,0.054040000000000005,1.2458925315,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.9100000000000001,-0.14,1.9151240169000001
2020-03-09 19:00:00,-1.2244,0.058300000000000005,1.225787196,0.6456000000000001,0.1883,0.6725,-1.87,-0.13,1.8745132702,-1.2244,0.0483,1.2253522963,0.6456000000000001,0.1883,0.6725,-1.87,-0.14,1.8752333187999999
2020-03-09 19:30:00,-0.30984,0.12838000000000002,0.3353837354,0.9201600000000001,0.26838,0.9585,-1.23,-0.14,1.2379418403,-0.30984,0.12838000000000002,0.3353837354,0.9201600000000001,0.26838,0.9585,-1.23,-0.14,1.2379418403
2020-03-09 20:00:00,-1.30064,0.04648,1.3014702455,0.63936,0.18648,0.666,-1.94,-0.14,1.9450449866000001,-1.30064,0.04648,1.3014702455,0.63936,0.18648,0.666,-1.94,-0.14,1.9450449866000001
2020-03-09 20:30:00,-0.9528800000000001,0.19166000000000002,0.9719639139,0.65712,0.19166000000000002,0.6845,-1.6099999999999999,0.0,1.6099999999999999,-0.9528800000000001,0.051660000000000005,0.9542793354,0.65712,0.19166000000000002,0.6845,-1.6099999999999999,-0.14,1.6160754932999999
2020-03-09 21:00:00,-0.31088000000000005,0.20766,0.3738569914,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.16,-0.04,1.1606894503,-0.31088000000000005,0.13766,0.3399950735,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.16,-0.11,1.1652038448
2020-03-09 21:30:00,0.02936,0.85648,0.8569830803,0.87936,0.25648000000000004,0.916,-0.85,0.6000000000000001,1.0404326023,0.039360000000000006,-0.34352000000000005,0.34576755200000003,0.87936,0.25648000000000004,0.916,-0.84,-0.6000000000000001,1.032279032
2020-03-09 22:00:00,-0.56864,0.69998,0.9018444711,0.65136,0.18998,0.6785,-1.22,0.51,1.3223085873,-0.55864,-0.38002,0.6756432861,0.65136,0.18998,0.6785,-1.21,-0.5700000000000001,1.3375350463
2020-03-09 22:30:00,-0.0132,0.28240000000000004,0.28270833030000003,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.81,0.05,0.8115417426,-0.0032,0.3124,0.3124163888,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.8,0.08,0.8039900497
2020-03-09 23:00:00,-0.18664000000000003,0.19348,0.2688289419,0.6633600000000001,0.19348,0.6910000000000001,-0.85,0.0,0.85,-0.17664000000000002,0.19348,0.2619851141,0.6633600000000001,0.19348,0.6910000000000001,-0.84,0.0,0.84
2020-03-09 23:30:00,-0.08632000000000001,0.45524000000000003,0.4633514865,0.7036800000000001,0.20524,0.733,-0.79,0.25,0.8286132994000001,-0.08632000000000001,0.46524000000000004,0.4731800926,0.7036800000000001,0.20524,0.733,-0.79,0.26,0.8316850365
2020-03-10 00:00:00,0.06856000000000001,-0.23042,0.2404035149,0.7185600000000001,0.20958000000000002,0.7485,-0.65,-0.44,0.7849203781,0.12856,0.86958,0.8790318822000001,0.7185600000000001,0.20958000000000002,0.7485,-0.59,0.66,0.8852683209000001
2020-03-10 00:30:00,-0.44024,-0.22632000000000002,0.4950070707,0.6297600000000001,0.18368,0.656,-1.07,-0.41000000000000003,1.1458621209,-0.36024,0.8636800000000001,0.9357969865,0.6297600000000001,0.18368,0.656,-0.99,0.68,1.2010412149
2020-03-10 01:00:00,1.71928,-0.15646000000000002,1.7263845024000002,1.34928,0.39354000000000006,1.4055,0.37,-0.55,0.6628725368,1.82928,1.07354,2.1210265086,1.34928,0.39354000000000006,1.4055,0.48,0.68,0.8323460819
2020-03-10 01:30:00,0.6830400000000001,-0.25828,0.730241193,0.86304,0.25172,0.899,-0.18,-0.51,0.5408326913,0.7930400000000001,0.9117200000000001,1.2083649283,0.86304,0.25172,0.899,-0.07,0.66,0.6637017402000001
2020-03-10 02:00:00,0.9692000000000001,-0.22440000000000002,0.9948386804,0.9792000000000001,0.2856,1.02,-0.01,-0.51,0.5100980298,1.0792,0.9656,1.4481215419,0.9792000000000001,0.2856,1.02,0.1,0.68,0.6873136111
2020-03-10 02:30:00,0.64032,0.16926000000000002,0.6623131057,0.82032,0.23926000000000003,0.8545,-0.18,-0.07,0.1931320792,0.6303200000000001,0.46926000000000007,0.7858169316,0.82032,0.23926000000000003,0.8545,-0.19,0.23,0.2983286778
2020-03-10 03:00:00,0.48760000000000003,0.9193,1.040608596,0.7176,0.2093,0.7475,-0.23,0.71,0.7463243263,0.4076,-0.3407,0.5312384116000001,0.7176,0.2093,0.7475,-0.31,-0.55,0.6313477647
2020-03-10 03:30:00,0.6166400000000001,0.9365200000000001,1.1213004058,0.7766400000000001,0.22652000000000003,0.809,-0.16,0.71,0.7278049189,0.53664,-0.32348000000000005,0.6265954037,0.7766400000000001,0.22652000000000003,0.809,-0.24,-0.55,0.6000833275
2020-03-10 04:00:00,0.75024,0.9663200000000001,1.2233700994,0.8102400000000001,0.23632000000000003,0.844,-0.06,0.73,0.7324616031000001,0.65024,-0.29368,0.7134844077,0.8102400000000001,0.23632000000000003,0.844,-0.16,-0.53,0.5536244214
2020-03-10 04:30:00,1.6961600000000001,1.06888,2.0048598954,1.1961600000000001,0.34888,1.246,0.5,0.72,0.87658428,1.62616,-0.22112,1.6411247363,1.1961600000000001,0.34888,1.246,0.43,-0.5700000000000001,0.7140028011
2020-03-10 05:00:00,0.1824,-0.0393,0.1865857712,0.7224,0.2107,0.7525000000000001,-0.54,-0.25,0.5950630219,0.2424,0.6807000000000001,0.7225719687000001,0.7224,0.2107,0.7525000000000001,-0.48,0.47000000000000003,0.6717886572
2020-03-10 05:30:00,-0.07848000000000001,-0.33664000000000005,0.34566689170000003,0.7315200000000001,0.21336000000000002,0.762,-0.81,-0.55,0.9790812019,-0.028480000000000002,0.8033600000000001,0.8038646652,0.7315200000000001,0.21336000000000002,0.762,-0.76,0.59,0.9621330469
2020-03-10 06:00:00,0.34736,-0.30702,0.46359492020000004,0.86736,0.25298000000000004,0.9035000000000001,-0.52,-0.56,0.764198927,0.37736000000000003,0.7129800000000001,0.8066852236000001,0.86736,0.25298000000000004,0.9035000000000001,-0.49,0.46,0.672086304
2020-03-10 06:30:00,-0.20120000000000002,0.0709,0.2133266275,0.6888000000000001,0.20090000000000002,0.7175,-0.89,-0.13,0.8994442729000001,-0.1912,0.0609,0.200664521,0.6888000000000001,0.20090000000000002,0.7175,-0.88,-0.14,0.8910667764
2020-03-10 07:00:00,-0.0876,0.060700000000000004,0.1065750909,0.7224,0.2107,0.7525000000000001,-0.81,-0.15,0.8237718131,-0.0776,0.0707,0.10497737850000001,0.7224,0.2107,0.7525000000000001,-0.8,-0.14,0.8121576202
2020-03-10 07:30:00,-0.5299200000000001,-0.09456,0.5382906278,0.67008,0.19544,0.6980000000000001,-1.2,-0.29,1.2345444504,-0.51992,0.09544000000000001,0.5286072266,0.67008,0.19544,0.6980000000000001,-1.19,-0.1,1.1941942891
2020-03-10 08:00:00,-1.32992,-0.12956,1.3362159257,0.55008,0.16044,0.5730000000000001,-1.88,-0.29,1.9022355270000002,-1.32992,-0.11956000000000001,1.3352834156,0.55008,0.16044,0.5730000000000001,-1.88,-0.28,1.9007366992999999
2020-03-10 08:30:00,-0.2432,-0.0826,0.25684431080000003,0.9168000000000001,0.2674,0.9550000000000001,-1.16,-0.35000000000000003,1.2116517652,-0.2432,-0.0826,0.25684431080000003,0.9168000000000001,0.2674,0.9550000000000001,-1.16,-0.35000000000000003,1.2116517652
2020-03-10 09:00:00,-1.10128,-0.37704000000000004,1.1640347074,0.55872,0.16296000000000002,0.582,-1.6600000000000001,-0.54,1.7456230979,-1.07128,-0.10704000000000001,1.0766143228,0.55872,0.16296000000000002,0.582,-1.63,-0.27,1.6522106402999999
2020-03-10 09:30:00,-1.24976,-0.33368000000000003,1.2935387122,0.5702400000000001,0.16632000000000002,0.594,-1.82,-0.5,1.887432118,-1.22976,-0.15368,1.2393253003,0.5702400000000001,0.16632000000000002,0.594,-1.8,-0.32,1.8282231811
2020-03-10 10:00:00,-0.96552,-0.20286,0.9866007551,0.74448,0.21714000000000003,0.7755000000000001,-1.71,-0.42,1.7608236709,-0.9855200000000001,-0.28286,1.0253094411,0.74448,0.21714000000000003,0.7755000000000001,-1.73,-0.5,1.8008053754
2020-03-10 10:30:00,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,-1.06136,-0.45498000000000005,1.1547691761,0.9086400000000001,0.26502000000000003,0.9465,-1.97,-0.72,2.0974508338
2020-03-10 11:00:00,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,-1.13832,-0.5857600000000001,1.2801902984,0.8716800000000001,0.25424,0.908,-2.01,-0.84,2.1784627608
2020-03-10 11:30:00,-1.286,-0.373,1.3390014937,0.744,0.217,0.775,-2.03,-0.59,2.1140009461,-1.016,-0.193,1.0341687483,0.744,0.217,0.775,-1.76,-0.41000000000000003,1.8071247881999999
2020-03-10 12:00:00,-1.40016,-0.5583800000000001,1.5073938603,0.7598400000000001,0.22162,0.7915000000000001,-2.16,-0.78,2.2965191051,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0
2020-03-10 12:30:00,-0.8016800000000001,-0.30174,0.8565849929,0.7483200000000001,0.21826,0.7795000000000001,-1.55,-0.52,1.6349006086,-0.67168,-0.15174,0.6886066003,0.7483200000000001,0.21826,0.7795000000000001,-1.42,-0.37,1.4674126891000001
2020-03-10 13:00:00,-0.9913600000000001,-0.19498000000000001,1.0103523395,0.66864,0.19502000000000003,0.6965,-1.6600000000000001,-0.39,1.7051979357,-0.9913600000000001,-0.19498000000000001,1.0103523395,0.66864,0.19502000000000003,0.6965,-1.6600000000000001,-0.39,1.7051979357
2020-03-10 13:30:00,-0.39304000000000006,-0.17172,0.4289151431,0.81696,0.23828000000000002,0.851,-1.21,-0.41000000000000003,1.2775758295,-0.38304000000000005,-0.17172,0.4197706517,0.81696,0.23828000000000002,0.851,-1.2,-0.41000000000000003,1.2681088281
2020-03-10 14:00:00,-1.1848,-0.19640000000000002,1.200967943,0.5952000000000001,0.1736,0.62,-1.78,-0.37,1.8180484042,-1.1848,-0.1864,1.1993731696,0.5952000000000001,0.1736,0.62,-1.78,-0.36,1.8160396471
2020-03-10 14:30:00,-1.28752,-0.21136000000000002,1.3047531567,0.61248,0.17864000000000002,0.638,-1.9,-0.39,1.9396133635,-1.28752,-0.20136,1.3031705951,0.61248,0.17864000000000002,0.638,-1.9,-0.38,1.9376274152000001
2020-03-10 15:00:00,-0.7776000000000001,-0.09680000000000001,0.7836019398,0.6624,0.1932,0.6900000000000001,-1.44,-0.29,1.4689111613999999,-0.7776000000000001,-0.0868,0.7824295495,0.6624,0.1932,0.6900000000000001,-1.44,-0.28,1.4669696657
2020-03-10 15:30:00,-0.21208000000000002,-0.028940000000000004,0.2140454391,0.75792,0.22106,0.7895000000000001,-0.97,-0.25,1.0016985575,-0.21208000000000002,-0.018940000000000002,0.21292404750000002,0.75792,0.22106,0.7895000000000001,-0.97,-0.24,0.9992497185
2020-03-10 16:00:00,-0.2048,0.0061,0.20489082460000002,0.7752,0.22610000000000002,0.8075,-0.98,-0.22,1.0043903624,-0.2048,0.0161,0.2054318622,0.7752,0.22610000000000002,0.8075,-0.98,-0.21,1.0022474744
2020-03-10 16:30:00,-0.16640000000000002,0.0648,0.1785721143,0.8736,0.2548,0.91,-1.04,-0.19,1.0572133181,-0.1564,0.0748,0.17336666350000002,0.8736,0.2548,0.91,-1.03,-0.18,1.0456098699
2020-03-10 17:00:00,-0.43184000000000006,0.08988,0.441094321,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.22,-0.14,1.2280065146,-0.42184000000000005,0.08988,0.43130893800000003,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.21,-0.14,1.2180722474
2020-03-10 17:30:00,-0.5748800000000001,0.08316000000000001,0.5808636673,0.76512,0.22316000000000003,0.797,-1.34,-0.14,1.3472935834,-0.5748800000000001,0.08316000000000001,0.5808636673,0.76512,0.22316000000000003,0.797,-1.34,-0.14,1.3472935834
2020-03-10 18:00:00,-0.72728,0.08246,0.7319397858000001,0.7627200000000001,0.22246000000000002,0.7945,-1.49,-0.14,1.4965627284,-0.72728,0.08246,0.7319397858000001,0.7627200000000001,0.22246000000000002,0.7945,-1.49,-0.14,1.4965627284
2020-03-10 18:30:00,-1.38032,0.00574,1.3803319347,0.49968000000000007,0.14574,0.5205000000000001,-1.88,-0.14,1.8852055591,-1.38032,0.00574,1.3803319347,0.49968000000000007,0.14574,0.5205000000000001,-1.88,-0.14,1.8852055591
2020-03-10 19:00:00,-1.962,-0.501,2.0249555551,0.40800000000000003,0.11900000000000001,0.425,-2.37,-0.62,2.4497550898,-1.9220000000000002,0.679,2.0384123724,0.40800000000000003,0.11900000000000001,0.425,-2.33,0.56,2.3963513933
2020-03-10 19:30:00,-1.6608,0.12810000000000002,1.6657329468,0.43920000000000003,0.12810000000000002,0.4575,-2.1,0.0,2.1,-1.6608,0.12810000000000002,1.6657329468,0.43920000000000003,0.12810000000000002,0.4575,-2.1,0.0,2.1
2020-03-10 20:00:00,-1.2683200000000001,0.01924,1.2684659239,0.51168,0.14924,0.533,-1.78,-0.13,1.7847408776,-1.2683200000000001,0.01924,1.2684659239,0.51168,0.14924,0.533,-1.78,-0.13,1.7847408776
2020-03-10 20:30:00,-2.05256,-0.08408,2.0542813829,0.15744000000000002,0.04592,0.164,-2.21,-0.13,2.2138202276,-2.04256,0.18592,2.0510040468,0.15744000000000002,0.04592,0.164,-2.2,0.14,2.2044500448
2020-03-10 21:00:00,-1.58504,-0.44522000000000006,1.6463816842,0.32496,0.09478,0.3385,-1.9100000000000001,-0.54,1.9848677538000001,-1.51504,0.7147800000000001,1.6751885415999999,0.32496,0.09478,0.3385,-1.8399999999999999,0.62,1.9416487839
2020-03-10 21:30:00,-1.71496,-0.47728000000000004,1.7801359499,0.21504,0.06272000000000001,0.224,-1.9300000000000002,-0.54,2.0041207548,-1.6249600000000002,0.6827200000000001,1.7625554176,0.21504,0.06272000000000001,0.224,-1.8399999999999999,0.62,1.9416487839
2020-03-10 22:00:00,-2.0824,-0.5257000000000001,2.1477314194,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.2,-0.56,2.2701541798,-1.9824000000000002,0.6543,2.0875867048,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.1,0.62,2.1896118377000002
2020-03-10 22:30:00,-1.71352,-0.46436000000000005,1.7753256039,0.15648,0.04564000000000001,0.163,-1.87,-0.51,1.9382982227,-1.62352,0.68564,1.7623618811,0.15648,0.04564000000000001,0.163,-1.78,0.64,1.8915602026
2020-03-10 23:00:00,-0.48936,-0.37648000000000004,0.6174223838,0.56064,0.16352000000000003,0.584,-1.05,-0.54,1.1807201192,-0.39936000000000005,0.84352,0.9332815224000001,0.56064,0.16352000000000003,0.584,-0.96,0.68,1.1764352936
2020-03-10 23:30:00,-0.9724800000000001,-0.43864000000000003,1.0668281961,0.34752000000000005,0.10136,0.362,-1.32,-0.54,1.4261837189,-0.9524800000000001,0.7213600000000001,1.1948131235,0.34752000000000005,0.10136,0.362,-1.3,0.62,1.440277751
2020-03-11 00:00:00,-1.80056,0.15442,1.8071695687,0.049440000000000005,0.01442,0.051500000000000004,-1.85,0.14,1.8552897348,-1.80056,0.15442,1.8071695687,0.049440000000000005,0.01442,0.051500000000000004,-1.85,0.14,1.8552897348
2020-03-11 00:30:00,-1.7585600000000001,0.14042000000000002,1.7641573201,0.00144,0.00042,0.0015,-1.76,0.14,1.7655594014,-1.7585600000000001,0.14042000000000002,1.7641573201,0.00144,0.00042,0.0015,-1.76,0.14,1.7655594014
2020-03-11 01:00:00,-0.47992,0.26544,0.5484355933,0.43008,0.12544000000000002,0.448,-0.91,0.14,0.9207062507,-0.47992,0.26544,0.5484355933,0.43008,0.12544000000000002,0.448,-0.91,0.14,0.9207062507
2020-03-11 01:30:00,-1.45648,0.16436,1.4657244624999999,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.54,0.14,1.5463505424,-1.45648,0.16436,1.4657244624999999,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.54,0.14,1.5463505424
2020-03-11 02:00:00,-1.50792,0.16644,1.5170777831,0.022080000000000002,0.00644,0.023,-1.53,0.16,1.5383432647,-1.50792,0.16644,1.5170777831,0.022080000000000002,0.00644,0.023,-1.53,0.16,1.5383432647
2020-03-11 02:30:00,-1.73,0.14,1.7356554958000001,0.0,0.0,0.0,-1.73,0.14,1.7356554958000001,-1.73,0.14,1.7356554958000001,0.0,0.0,0.0,-1.73,0.14,1.7356554958000001
2020-03-11 03:00:00,-1.58296,0.15372000000000002,1.5904063003000002,0.047040000000000005,0.013720000000000001,0.049,-1.63,0.14,1.6360012225,-1.58296,0.15372000000000002,1.5904063003000002,0.047040000000000005,0.013720000000000001,0.049,-1.63,0.14,1.6360012225
2020-03-11 03:30:00,-1.42656,0.17892000000000002,1.4377363458,0.13344,0.03892,0.139,-1.56,0.14,1.5662694531999999,-1.42656,0.17892000000000002,1.4377363458,0.13344,0.03892,0.139,-1.56,0.14,1.5662694531999999
2020-03-11 04:00:00,-1.64104,0.15428,1.6482762511,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.69,0.14,1.695788902,-1.64104,0.15428,1.6482762511,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.69,0.14,1.695788902
2020-03-11 04:30:00,-0.020880000000000003,0.34766,0.3482864482,0.60912,0.17766,0.6345000000000001,-0.63,0.17,0.6525335240000001,-0.020880000000000003,0.34766,0.3482864482,0.60912,0.17766,0.6345000000000001,-0.63,0.17,0.6525335240000001
2020-03-11 05:00:00,-0.37712,0.26334,0.4599646182,0.42288000000000003,0.12334,0.4405,-0.8,0.14,0.8121576202,-0.37712,0.26334,0.4599646182,0.42288000000000003,0.12334,0.4405,-0.8,0.14,0.8121576202
2020-03-11 05:30:00,-0.5948800000000001,0.21816000000000002,0.6336213380000001,0.40512000000000004,0.11816000000000002,0.422,-1.0,0.1,1.0049875621,-0.5948800000000001,0.23816,0.6407826465,0.40512000000000004,0.11816000000000002,0.422,-1.0,0.12,1.007174265
2020-03-11 06:00:00,-1.35728,-0.08254,1.3597874282,0.16272,0.04746,0.1695,-1.52,-0.13,1.5255490815,-1.35728,-0.08254,1.3597874282,0.16272,0.04746,0.1695,-1.52,-0.13,1.5255490815
2020-03-11 06:30:00,-0.6876800000000001,0.02526,0.6881437713,0.53232,0.15526,0.5545,-1.22,-0.13,1.2269066794,-0.6876800000000001,0.02526,0.6881437713,0.53232,0.15526,0.5545,-1.22,-0.13,1.2269066794
2020-03-11 07:00:00,-1.97984,-0.47662000000000004,2.0364019863,0.08016000000000001,0.02338,0.0835,-2.06,-0.5,2.1198113124,-1.95984,0.28338,1.9802214649,0.08016000000000001,0.02338,0.0835,-2.04,0.26,2.0565018843
2020-03-11 07:30:00,-2.2184,-0.6787000000000001,2.3198991896,0.1416,0.0413,0.14750000000000002,-2.36,-0.72,2.4673872821,-2.1184,0.4413,2.1638771338,0.1416,0.0413,0.14750000000000002,-2.26,0.4,2.2951252689
2020-03-11 08:00:00,-1.73616,-0.20138,1.7478001745,0.30384,0.08862,0.3165,-2.04,-0.29,2.0605096457,-1.73616,-0.19138000000000002,1.7466762293,0.30384,0.08862,0.3165,-2.04,-0.28,2.0591260282
2020-03-11 08:30:00,-0.7010400000000001,-0.16322,0.719790143,0.70896,0.20678000000000002,0.7385,-1.4100000000000001,-0.37,1.4577379737,-0.6910400000000001,-0.16322,0.7100542585,0.70896,0.20678000000000002,0.7385,-1.4,-0.37,1.4480676780000001
2020-03-11 09:00:00,-0.07288,-0.14084000000000002,0.1585793177,0.9571200000000001,0.27916,0.997,-1.03,-0.42,1.1123398761,-0.07288,-0.13084,0.149768488,0.9571200000000001,0.27916,0.997,-1.03,-0.41000000000000003,1.1086027242
2020-03-11 09:30:00,-0.50968,-0.16074000000000002,0.5344259069,0.82032,0.23926000000000003,0.8545,-1.33,-0.4,1.3888484439,-0.50968,-0.16074000000000002,0.5344259069,0.82032,0.23926000000000003,0.8545,-1.33,-0.4,1.3888484439
2020-03-11 10:00:00,-1.35216,-0.21688000000000002,1.3694428064,0.6278400000000001,0.18312,0.654,-1.98,-0.4,2.02,-1.35216,-0.21688000000000002,1.3694428064,0.6278400000000001,0.18312,0.654,-1.98,-0.4,2.02
2020-03-11 10:30:00,-1.35816,-0.23238000000000003,1.3778966035,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.83,-0.37,1.8670297266,-1.35816,-0.22238000000000002,1.3762454178,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.83,-0.36,1.8650737251
2020-03-11 11:00:00,-0.8062400000000001,-0.18182,0.8264874167,0.7137600000000001,0.20818,0.7435,-1.52,-0.39,1.5692354826,-0.8062400000000001,-0.17182,0.8243452250000001,0.7137600000000001,0.20818,0.7435,-1.52,-0.38,1.5667801377
2020-03-11 11:30:00,0.029120000000000004,-0.10734,0.1112198274,0.9691200000000001,0.28266,1.0095,-0.9400000000000001,-0.39,1.0176934705,0.03912,-0.09734000000000001,0.1049068635,0.9691200000000001,0.28266,1.0095,-0.93,-0.38,1.0046392387
2020-03-11 12:00:00,-0.40064000000000005,-0.14852,0.42728281030000004,0.75936,0.22148,0.791,-1.16,-0.37,1.2175795662,-0.40064000000000005,-0.13852,0.4239106038,0.75936,0.22148,0.791,-1.16,-0.36,1.2145781161
2020-03-11 12:30:00,0.40584000000000003,-0.03038,0.4069754907,1.09584,0.31962,1.1415,-0.6900000000000001,-0.35000000000000003,0.7736924454,0.40584000000000003,-0.020380000000000002,0.40635138730000003,1.09584,0.31962,1.1415,-0.6900000000000001,-0.34,0.7692203845000001
2020-03-11 13:00:00,-0.22104000000000001,-0.10822000000000001,0.24611023950000002,0.82896,0.24178000000000002,0.8635,-1.05,-0.35000000000000003,1.1067971811,-0.22104000000000001,-0.10822000000000001,0.24611023950000002,0.82896,0.24178000000000002,0.8635,-1.05,-0.35000000000000003,1.1067971811
2020-03-11 13:30:00,0.41200000000000003,-0.0815,0.4199836306,1.092,0.3185,1.1375,-0.68,-0.4,0.7889233169000001,0.41200000000000003,-0.07150000000000001,0.4181581639,1.092,0.3185,1.1375,-0.68,-0.39,0.7839005039
2020-03-11 14:00:00,-0.09544000000000001,-0.03742,0.1025136576,0.9345600000000001,0.27258000000000004,0.9735,-1.03,-0.31,1.0756393448,-0.09544000000000001,-0.03742,0.1025136576,0.9345600000000001,0.27258000000000004,0.9735,-1.03,-0.31,1.0756393448
2020-03-11 14:30:00,-0.7404000000000001,-0.06720000000000001,0.7434433401,0.7296,0.21280000000000002,0.76,-1.47,-0.28,1.4964290829,-0.7404000000000001,-0.0572,0.7426062214,0.7296,0.21280000000000002,0.76,-1.47,-0.27,1.4945902448
2020-03-11 15:00:00,0.6450400000000001,0.07522000000000001,0.6494110024,1.11504,0.32522,1.1615,-0.47000000000000003,-0.25,0.5323532662,0.6550400000000001,0.08522,0.6605602546,1.11504,0.32522,1.1615,-0.46,-0.24,0.5188448708
2020-03-11 15:30:00,-0.66776,-0.02018,0.6680648546,0.5822400000000001,0.16982000000000003,0.6065,-1.25,-0.19,1.2643575444000001,-0.66776,-0.010180000000000002,0.6678375925000001,0.5822400000000001,0.16982000000000003,0.6065,-1.25,-0.18,1.262893503
2020-03-11 16:00:00,-0.098,0.076,0.124016128,0.912,0.266,0.9500000000000001,-1.01,-0.19,1.0277159141,-0.098,0.08600000000000001,0.1303840481,0.912,0.266,0.9500000000000001,-1.01,-0.18,1.0259142264
2020-03-11 16:30:00,-0.43896,0.09822,0.4498144618,0.85104,0.24822000000000002,0.8865000000000001,-1.29,-0.15,1.2986916493,-0.43896,0.09822,0.4498144618,0.85104,0.24822000000000002,0.8865000000000001,-1.29,-0.15,1.2986916493
2020-03-11 17:00:00,-0.5036,0.13520000000000001,0.5214326419,0.8064,0.23520000000000002,0.84,-1.31,-0.1,1.3138112498,-0.5036,0.045200000000000004,0.5056243665,0.8064,0.23520000000000002,0.84,-1.31,-0.19,1.3237069162
2020-03-11 17:30:00,-0.23208,0.12606,0.2641065126,0.87792,0.25606,0.9145000000000001,-1.11,-0.13,1.1175866857,-0.23208,0.12606,0.2641065126,0.87792,0.25606,0.9145000000000001,-1.11,-0.13,1.1175866857
2020-03-11 18:00:00,-0.764,0.073,0.7674796414,0.6960000000000001,0.203,0.725,-1.46,-0.13,1.4657762449,-0.754,0.073,0.7575255771,0.6960000000000001,0.203,0.725,-1.45,-0.13,1.4558159224
2020-03-11 18:30:00,-0.23520000000000002,0.1514,0.2797159273,0.9648,0.28140000000000004,1.005,-1.2,-0.13,1.2070211266,-0.2252,0.1514,0.2713613827,0.9648,0.28140000000000004,1.005,-1.19,-0.13,1.1970797801
2020-03-11 19:00:00,-0.8147200000000001,0.08154,0.8187902357,0.72528,0.21154,0.7555000000000001,-1.54,-0.13,1.5454772726,-0.8147200000000001,0.08154,0.8187902357,0.72528,0.21154,0.7555000000000001,-1.54,-0.13,1.5454772726
2020-03-11 19:30:00,-1.0088,0.0241,1.0090878307,0.6312,0.1841,0.6575000000000001,-1.6400000000000001,-0.16,1.6477863939000001,-0.9988,0.0541,1.0002640901,0.6312,0.1841,0.6575000000000001,-1.63,-0.13,1.6351758315
2020-03-11 20:00:00,-0.6035200000000001,0.07064000000000001,0.607640025,0.75648,0.22064000000000003,0.788,-1.3599999999999999,-0.15,1.3682470537,-0.6035200000000001,0.07064000000000001,0.607640025,0.75648,0.22064000000000003,0.788,-1.3599999999999999,-0.15,1.3682470537
2020-03-11 20:30:00,-0.6337600000000001,0.11182,0.6435491046,0.7262400000000001,0.21182,0.7565000000000001,-1.3599999999999999,-0.1,1.3636715147,-0.6337600000000001,0.11182,0.6435491046,0.7262400000000001,0.21182,0.7565000000000001,-1.3599999999999999,-0.1,1.3636715147
2020-03-11 21:00:00,-1.26592,0.04494,1.266717431,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.9,-0.14,1.9051509127,-1.26592,0.32494,1.3069580904,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.9,0.14,1.9051509127
2020-03-11 21:30:00,-0.71184,0.19488000000000003,0.7380341456,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.38,0.0,1.38,-0.71184,0.19488000000000003,0.7380341456,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.38,0.0,1.38
2020-03-11 22:00:00,-0.29688000000000003,0.20216,0.3591746093,0.6931200000000001,0.20216,0.722,-0.99,0.0,0.99,-0.29688000000000003,0.20216,0.3591746093,0.6931200000000001,0.20216,0.722,-0.99,0.0,0.99
2020-03-11 22:30:00,-0.41056000000000004,0.20692000000000002,0.4597558047,0.7094400000000001,0.20692000000000002,0.739,-1.12,0.0,1.12,-0.41056000000000004,0.34692,0.537506279,0.7094400000000001,0.20692000000000002,0.739,-1.12,0.14,1.1287160848
2020-03-11 23:00:00,-0.13176000000000002,0.06282,0.1459693461,0.7982400000000001,0.23282000000000003,0.8315,-0.93,-0.17,0.9454099640000001,-0.13176000000000002,0.08282,0.15562727910000002,0.7982400000000001,0.23282000000000003,0.8315,-0.93,-0.15,0.9420191081
2020-03-11 23:30:00,0.36552,-0.14464000000000002,0.3930974434,0.8755200000000001,0.25536000000000003,0.912,-0.51,-0.4,0.6481512169,0.36552,0.75536,0.8391505229,0.8755200000000001,0.25536000000000003,0.912,-0.51,0.5,0.7142128534000001
2020-03-12 00:00:00,-0.027360000000000002,0.22202000000000002,0.2236994636,0.69264,0.20202,0.7215,-0.72,0.02,0.7202777242,-0.01736,0.35202000000000006,0.3524477976,0.69264,0.20202,0.7215,-0.71,0.15,0.7256721023
2020-03-12 00:30:00,0.22504000000000002,0.20272,0.30288347590000003,0.6950400000000001,0.20272,0.724,-0.47000000000000003,0.0,0.47000000000000003,0.22504000000000002,0.37272000000000005,0.43538856210000004,0.6950400000000001,0.20272,0.724,-0.47000000000000003,0.17,0.49979996
2020-03-12 01:00:00,0.34528000000000003,0.39904,0.5276847544000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,-0.44,0.17,0.4716990566,0.34528000000000003,0.39904,0.5276847544000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,-0.44,0.17,0.4716990566
2020-03-12 01:30:00,0.55744,0.41342,0.6940140128000001,0.93744,0.27342,0.9765,-0.38,0.14,0.4049691346,0.55744,0.42342,0.7000170355,0.93744,0.27342,0.9765,-0.38,0.15,0.4085339643
2020-03-12 02:00:00,-0.09808000000000001,-0.36694000000000004,0.3798218661,0.6619200000000001,0.19306,0.6895,-0.76,-0.56,0.9440338977,-0.06808,0.8830600000000001,0.8856804446000001,0.6619200000000001,0.19306,0.6895,-0.73,0.6900000000000001,1.0044899203
2020-03-12 02:30:00,0.07392,0.34656000000000003,0.35435575340000003,0.6739200000000001,0.19656,0.7020000000000001,-0.6000000000000001,0.15,0.6184658438,0.08392000000000001,0.34656000000000003,0.35657593860000003,0.6739200000000001,0.19656,0.7020000000000001,-0.59,0.15,0.6087692502000001
2020-03-12 03:00:00,0.19504000000000002,0.36272000000000004,0.4118329759,0.6950400000000001,0.20272,0.724,-0.5,0.16,0.5249761899000001,0.19504000000000002,0.37272000000000005,0.4206670893,0.6950400000000001,0.20272,0.724,-0.5,0.17,0.5281098371
2020-03-12 03:30:00,0.70464,0.41802000000000006,0.8193035152,0.8846400000000001,0.25802,0.9215000000000001,-0.18,0.16,0.24083189160000001,0.71464,0.42802,0.8330134753,0.8846400000000001,0.25802,0.9215000000000001,-0.17,0.17,0.24041630560000002
2020-03-12 04:00:00,0.34856000000000004,0.38708000000000004,0.5208886637,0.77856,0.22708000000000003,0.811,-0.43,0.16,0.4588027899,0.34856000000000004,0.39708000000000004,0.5283621864,0.77856,0.22708000000000003,0.811,-0.43,0.17,0.4623851209
2020-03-12 04:30:00,0.041120000000000004,0.34116,0.34362916060000004,0.62112,0.18116000000000002,0.647,-0.58,0.16,0.6016643583,0.041120000000000004,0.35116,0.3535593302,0.62112,0.18116000000000002,0.647,-0.58,0.17,0.6044005295
2020-03-12 05:00:00,1.06592,0.46506000000000003,1.1629558246,1.04592,0.30506,1.0895,0.02,0.16,0.161245155,1.07592,0.47506000000000004,1.1761317316,1.04592,0.30506,1.0895,0.03,0.17,0.17262676500000002
2020-03-12 05:30:00,0.7124800000000001,0.35364,0.7954175004,0.9724800000000001,0.28364,1.013,-0.26,0.07,0.2692582404,0.72248,0.36364,0.8088333574000001,0.9724800000000001,0.28364,1.013,-0.25,0.08,0.26248809500000003
2020-03-12 06:00:00,0.17432,0.02876,0.17667654060000001,0.78432,0.22876000000000002,0.8170000000000001,-0.61,-0.2,0.6419501538,0.17432,0.18876,0.2569392924,0.78432,0.22876000000000002,0.8170000000000001,-0.61,-0.04,0.6113100686
2020-03-12 06:30:00,-0.65968,0.04676,0.6613351646,0.64032,0.18676,0.667,-1.3,-0.14,1.3075167303,-0.65968,0.04676,0.6613351646,0.64032,0.18676,0.667,-1.3,-0.14,1.3075167303
2020-03-12 07:00:00,-0.44536000000000003,0.05552000000000001,0.44880730830000004,0.70464,0.20552,0.734,-1.15,-0.15,1.1597413505,-0.44536000000000003,0.06552000000000001,0.45015375150000003,0.70464,0.20552,0.734,-1.15,-0.14,1.158490397
2020-03-12 07:30:00,-0.18992,-0.00206,0.1899311717,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.04,-0.25,1.0696261029,-0.18992,0.007940000000000001,0.1900859016,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.04,-0.24,1.0673331251
2020-03-12 08:00:00,-0.8412000000000001,-0.1091,0.8482453949000001,0.6888000000000001,0.20090000000000002,0.7175,-1.53,-0.31,1.5610893632,-0.8412000000000001,-0.1091,0.8482453949000001,0.6888000000000001,0.20090000000000002,0.7175,-1.53,-0.31,1.5610893632
2020-03-12 08:30:00,-0.8444800000000001,-0.41714,0.9418875995,0.69552,0.20286,0.7245,-1.54,-0.62,1.6601204776,-0.8044800000000001,0.052860000000000004,0.8062147667,0.69552,0.20286,0.7245,-1.5,-0.15,1.5074813432
2020-03-12 09:00:00,-1.0948,-0.5289,1.2158627595,0.6552,0.19110000000000002,0.6825,-1.75,-0.72,1.8923266103,-1.0348,0.1511,1.0457735175,0.6552,0.19110000000000002,0.6825,-1.69,-0.04,1.6904733065
2020-03-12 09:30:00,-0.63704,-0.17872000000000002,0.6616349447000001,0.7929600000000001,0.23128,0.8260000000000001,-1.43,-0.41000000000000003,1.4876155417,-0.63704,-0.16872,0.6590040971000001,0.7929600000000001,0.23128,0.8260000000000001,-1.43,-0.4,1.4848905684
2020-03-12 10:00:00,-1.03528,-0.21154,1.0566711172,0.71472,0.20846,0.7445,-1.75,-0.42,1.7996944185000001,-1.03528,-0.20154000000000002,1.0547146771,0.71472,0.20846,0.7445,-1.75,-0.41000000000000003,1.7973869922999999
2020-03-12 10:30:00,0.19240000000000002,-0.1643,0.2530064228,1.0824,0.31570000000000004,1.1275,-0.89,-0.48,1.0111874208,0.2024,-0.15430000000000002,0.2545078584,1.0824,0.31570000000000004,1.1275,-0.88,-0.47000000000000003,0.9976472322000001
