Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-12 11:00:00,0.2212,-0.1559,0.2706182736,1.1112,0.3241,1.1575,-0.89,-0.48,1.0111874208,0.23120000000000002,-0.1459,0.273386631,1.1112,0.3241,1.1575,-0.88,-0.47000000000000003,0.9976472322000001
2020-03-12 11:30:00,0.2232,-0.1524,0.2702665351,1.1232,0.3276,1.17,-0.9,-0.48,1.02,0.23320000000000002,-0.1424,0.2732398214,1.1232,0.3276,1.17,-0.89,-0.47000000000000003,1.0064790112
2020-03-12 12:00:00,-0.21576,-0.20918,0.3005139764,0.89424,0.26082,0.9315,-1.11,-0.47000000000000003,1.2054044964,-0.21576,-0.19918000000000002,0.2936410223,0.89424,0.26082,0.9315,-1.11,-0.46,1.2015406776
2020-03-12 12:30:00,-0.23944000000000001,0.030580000000000003,0.2413848587,1.03056,0.30058,1.0735000000000001,-1.27,-0.27,1.2983836105,0.62056,-0.32942000000000005,0.7025754408,1.03056,0.30058,1.0735000000000001,-0.41000000000000003,-0.63,0.7516648189
2020-03-12 13:00:00,-1.25512,-0.14566,1.2635438457000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.99,-0.36,2.02230067,-0.6051200000000001,-0.14566,0.6224042497,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.34,-0.36,1.3875157657
2020-03-12 13:30:00,-1.46872,-0.07546,1.470657217,0.70128,0.20454000000000003,0.7305,-2.17,-0.28,2.1879899451,-0.45872,-0.32546,0.5624484421,0.70128,0.20454000000000003,0.7305,-1.16,-0.53,1.2753430910999999
2020-03-12 14:00:00,-0.20808000000000001,-0.35944000000000004,0.4153244515,0.9619200000000001,0.28056000000000003,1.002,-1.17,-0.64,1.3336041392,0.48192,0.14056000000000002,0.502,0.9619200000000001,0.28056000000000003,1.002,-0.48,-0.14,0.5
2020-03-12 14:30:00,0.47240000000000004,-0.5668000000000001,0.7378509335,1.1424,0.3332,1.19,-0.67,-0.9,1.1220071301,0.5424,0.6332,0.8337505622,1.1424,0.3332,1.19,-0.6000000000000001,0.30000000000000004,0.6708203932
2020-03-12 15:00:00,-0.11872,-0.47296000000000005,0.4876326486,0.8812800000000001,0.25704000000000005,0.918,-1.0,-0.73,1.2381033882999999,-0.048720000000000006,0.46704,0.4695742753,0.8812800000000001,0.25704000000000005,0.918,-0.93,0.21,0.9534149149000001
2020-03-12 15:30:00,-0.48792,0.01644,0.48819688650000004,0.7420800000000001,0.21644000000000002,0.773,-1.23,-0.2,1.2461540836,-0.48792,0.01644,0.48819688650000004,0.7420800000000001,0.21644000000000002,0.773,-1.23,-0.2,1.2461540836
2020-03-12 16:00:00,-1.03776,0.007320000000000001,1.0377858161,0.64224,0.18732000000000001,0.669,-1.6800000000000002,-0.18,1.6896153408,-1.03776,0.017320000000000002,1.0379045235,0.64224,0.18732000000000001,0.669,-1.6800000000000002,-0.17,1.6885792845
2020-03-12 16:30:00,-0.57552,0.05714,0.5783495915,0.74448,0.21714000000000003,0.7755000000000001,-1.32,-0.16,1.3296616111000001,-0.57552,0.06714,0.579423032,0.74448,0.21714000000000003,0.7755000000000001,-1.32,-0.15,1.3284953895
2020-03-12 17:00:00,-0.9438400000000001,0.05138,0.9452374569,0.6561600000000001,0.19138000000000002,0.6835,-1.6,-0.14,1.606113321,-0.9438400000000001,0.05138,0.9452374569,0.6561600000000001,0.19138000000000002,0.6835,-1.6,-0.14,1.606113321
2020-03-12 17:30:00,-1.44016,0.03912,1.440691223,0.57984,0.16912000000000002,0.604,-2.02,-0.13,2.0241788459,-1.44016,0.029120000000000004,1.4404543728,0.57984,0.16912000000000002,0.604,-2.02,-0.14,2.0248456731
2020-03-12 18:00:00,-1.1576,0.045700000000000005,1.1585017264,0.6024,0.1757,0.6275000000000001,-1.76,-0.13,1.7647946056000001,-1.1576,0.0357,1.1581503573,0.6024,0.1757,0.6275000000000001,-1.76,-0.14,1.7655594014
2020-03-12 18:30:00,-0.9056000000000001,0.08420000000000001,0.9095059098,0.7344,0.2142,0.765,-1.6400000000000001,-0.13,1.6451443706000002,-0.9056000000000001,0.0742,0.9086346901000001,0.7344,0.2142,0.765,-1.6400000000000001,-0.14,1.6459647627
2020-03-12 19:00:00,-0.7692,0.09190000000000001,0.7746704138,0.7608,0.22190000000000001,0.7925000000000001,-1.53,-0.13,1.5355129436000001,-0.7592,0.0819,0.7636047734,0.7608,0.22190000000000001,0.7925000000000001,-1.52,-0.14,1.5264337522
2020-03-12 19:30:00,-1.0148,0.0961,1.0193401052,0.7752,0.22610000000000002,0.8075,-1.79,-0.13,1.794714462,-1.0148,0.08610000000000001,1.0184459976,0.7752,0.22610000000000002,0.8075,-1.79,-0.14,1.7954665132
2020-03-12 20:00:00,-1.0973600000000001,0.024520000000000004,1.0976339098,0.6326400000000001,0.18452000000000002,0.659,-1.73,-0.16,1.7373830896,-1.0973600000000001,0.014520000000000002,1.0974560583,0.6326400000000001,0.18452000000000002,0.659,-1.73,-0.17,1.7383325344
2020-03-12 20:30:00,-0.68296,0.07622000000000001,0.6872000073,0.7070400000000001,0.20622000000000001,0.7365,-1.3900000000000001,-0.13,1.396065901,-0.68296,0.07622000000000001,0.6872000073,0.7070400000000001,0.20622000000000001,0.7365,-1.3900000000000001,-0.13,1.396065901
2020-03-12 21:00:00,-0.44112,0.10884,0.4543489848,0.81888,0.23884000000000002,0.853,-1.26,-0.13,1.2666885963,-0.44112,0.10884,0.4543489848,0.81888,0.23884000000000002,0.853,-1.26,-0.13,1.2666885963
2020-03-12 21:30:00,-0.21744000000000002,-0.11592000000000001,0.2464094154,0.80256,0.23408,0.836,-1.02,-0.35000000000000003,1.0783784122,-0.21744000000000002,0.46408000000000005,0.5124942927,0.80256,0.23408,0.836,-1.02,0.23,1.0456098699
2020-03-12 22:00:00,0.06096000000000001,0.10278000000000001,0.1194983263,0.9009600000000001,0.26278,0.9385,-0.84,-0.16,0.8551023331000001,0.06096000000000001,0.10278000000000001,0.1194983263,0.9009600000000001,0.26278,0.9385,-0.84,-0.16,0.8551023331000001
2020-03-12 22:30:00,-0.15848,0.053360000000000005,0.1672220081,0.7315200000000001,0.21336000000000002,0.762,-0.89,-0.16,0.9042676595,-0.15848,0.10336000000000001,0.18920676520000002,0.7315200000000001,0.21336000000000002,0.762,-0.89,-0.11,0.8967719889
2020-03-12 23:00:00,0.16616,0.24388,0.2951043883,0.83616,0.24388,0.871,-0.67,0.0,0.67,0.16616,0.24388,0.2951043883,0.83616,0.24388,0.871,-0.67,0.0,0.67
2020-03-12 23:30:00,-0.22216000000000002,0.16562000000000002,0.2771011548,0.56784,0.16562000000000002,0.5915,-0.79,0.0,0.79,-0.21216000000000002,0.16562000000000002,0.2691502369,0.56784,0.16562000000000002,0.5915,-0.78,0.0,0.78
2020-03-13 00:00:00,-0.18992,-0.42956000000000005,0.46967158740000003,0.55008,0.16044,0.5730000000000001,-0.74,-0.59,0.9464142856000001,-0.13992000000000002,0.8304400000000001,0.8421449994,0.55008,0.16044,0.5730000000000001,-0.6900000000000001,0.67,0.9617692031
2020-03-13 00:30:00,-0.11128,-0.43704000000000004,0.4509847004,0.55872,0.16296000000000002,0.582,-0.67,-0.6000000000000001,0.8993886813,-0.02128,0.83296,0.8332317805,0.55872,0.16296000000000002,0.582,-0.58,0.67,0.8861715410000001
2020-03-13 01:00:00,-0.3776,0.1232,0.39719013080000004,0.4224,0.1232,0.44,-0.8,0.0,0.8,-0.3776,0.1232,0.39719013080000004,0.4224,0.1232,0.44,-0.8,0.0,0.8
2020-03-13 01:30:00,-0.022160000000000003,0.16562000000000002,0.16709593050000002,0.56784,0.16562000000000002,0.5915,-0.59,0.0,0.59,-0.01216,0.16562000000000002,0.1660658002,0.56784,0.16562000000000002,0.5915,-0.58,0.0,0.58
2020-03-13 02:00:00,-0.12112,0.15134,0.1938397534,0.51888,0.15134,0.5405,-0.64,0.0,0.64,-0.12112,0.15134,0.1938397534,0.51888,0.15134,0.5405,-0.64,0.0,0.64
2020-03-13 02:30:00,-0.10584,0.15288000000000002,0.1859419264,0.5241600000000001,0.15288000000000002,0.546,-0.63,0.0,0.63,-0.10584,0.15288000000000002,0.1859419264,0.5241600000000001,0.15288000000000002,0.546,-0.63,0.0,0.63
2020-03-13 03:00:00,-0.1948,0.1386,0.2390753019,0.4752,0.1386,0.495,-0.67,0.0,0.67,-0.1948,0.2786,0.3399485255,0.4752,0.1386,0.495,-0.67,0.14,0.6844705983
2020-03-13 03:30:00,-0.45144000000000006,0.10458,0.4633951338,0.35856000000000005,0.10458,0.3735,-0.81,0.0,0.81,-0.45144000000000006,0.10458,0.4633951338,0.35856000000000005,0.10458,0.3735,-0.81,0.0,0.81
2020-03-13 04:00:00,-0.2852,0.12390000000000001,0.3109505588,0.4248,0.12390000000000001,0.4425,-0.71,0.0,0.71,-0.2852,0.12390000000000001,0.3109505588,0.4248,0.12390000000000001,0.4425,-0.71,0.0,0.71
2020-03-13 04:30:00,-0.29864,0.11998,0.32184009999999996,0.41136000000000006,0.11998,0.42850000000000005,-0.71,0.0,0.71,-0.29864,0.11998,0.32184009999999996,0.41136000000000006,0.11998,0.42850000000000005,-0.71,0.0,0.71
2020-03-13 05:00:00,-0.46680000000000005,0.10010000000000001,0.4774120338,0.3432,0.10010000000000001,0.35750000000000004,-0.81,0.0,0.81,-0.46680000000000005,0.10010000000000001,0.4774120338,0.3432,0.10010000000000001,0.35750000000000004,-0.81,0.0,0.81
2020-03-13 05:30:00,-1.03464,-0.53302,1.1638686567,0.19536,0.05698,0.20350000000000001,-1.23,-0.59,1.3641847382,-0.9846400000000001,0.6169800000000001,1.1619725685,0.19536,0.05698,0.20350000000000001,-1.18,0.56,1.3061393494
2020-03-13 06:00:00,-1.45544,-0.57242,1.5639597981,0.09456,0.027580000000000004,0.0985,-1.55,-0.6000000000000001,1.6620770139,-1.38544,0.5875800000000001,1.5048901123,0.09456,0.027580000000000004,0.0985,-1.48,0.56,1.5824032356000002
2020-03-13 06:30:00,-1.22768,-0.062240000000000004,1.229256686,0.23232000000000003,0.06776,0.242,-1.46,-0.13,1.4657762449,-1.22768,-0.062240000000000004,1.229256686,0.23232000000000003,0.06776,0.242,-1.46,-0.13,1.4657762449
2020-03-13 07:00:00,-0.8133600000000001,-0.32098000000000004,0.8744041686,0.47664000000000006,0.13902,0.4965,-1.29,-0.46,1.3695619738,-0.77336,0.24902000000000002,0.8124633222000001,0.47664000000000006,0.13902,0.4965,-1.25,0.11,1.2548306659000001
2020-03-13 07:30:00,-0.7988000000000001,-0.07590000000000001,0.8023978128,0.6312,0.1841,0.6575000000000001,-1.43,-0.26,1.4534441854,-0.7988000000000001,-0.07590000000000001,0.8023978128,0.6312,0.1841,0.6575000000000001,-1.43,-0.26,1.4534441854
2020-03-13 08:00:00,-0.9473600000000001,-0.14298000000000002,0.9580888529,0.57264,0.16702,0.5965,-1.52,-0.31,1.551289786,-0.9473600000000001,-0.13298000000000001,0.9566476101,0.57264,0.16702,0.5965,-1.52,-0.30000000000000004,1.5493224325
2020-03-13 08:30:00,-1.21048,-0.20264000000000001,1.227324244,0.53952,0.15736,0.562,-1.75,-0.36,1.7866449004,-1.21048,-0.20264000000000001,1.227324244,0.53952,0.15736,0.562,-1.75,-0.36,1.7866449004
2020-03-13 09:00:00,-0.7348,-0.1714,0.7545256788,0.7152000000000001,0.2086,0.745,-1.45,-0.38,1.4989663105,-0.7348,-0.16140000000000002,0.7523170874,0.7152000000000001,0.2086,0.745,-1.45,-0.37,1.4964624954
2020-03-13 09:30:00,-1.06856,-0.20458,1.0879675776,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.67,-0.38,1.7126879459,-1.06856,-0.19458,1.0861315988,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.67,-0.37,1.7104970038
2020-03-13 10:00:00,-0.8132800000000001,-0.18804,0.8347355270000001,0.72672,0.21196,0.757,-1.54,-0.4,1.5911002483,-0.8132800000000001,-0.18804,0.8347355270000001,0.72672,0.21196,0.757,-1.54,-0.4,1.5911002483
2020-03-13 10:30:00,-1.18168,-0.24174,1.2061533277,0.50832,0.14826,0.5295,-1.69,-0.39,1.7344163283,-1.17168,-0.23174000000000003,1.194377432,0.50832,0.14826,0.5295,-1.6800000000000002,-0.38,1.7224401296
2020-03-13 11:00:00,-1.29608,-0.27594,1.3251287673,0.49392,0.14406000000000002,0.5145000000000001,-1.79,-0.42,1.8386136081000002,-1.29608,-0.27594,1.3251287673,0.49392,0.14406000000000002,0.5145000000000001,-1.79,-0.42,1.8386136081000002
2020-03-13 11:30:00,-1.6085600000000002,-0.27458000000000005,1.6318270282,0.36144000000000004,0.10542000000000001,0.3765,-1.97,-0.38,2.0063150301,-1.6085600000000002,-0.27458000000000005,1.6318270282,0.36144000000000004,0.10542000000000001,0.3765,-1.97,-0.38,2.0063150301
2020-03-13 12:00:00,-2.14168,-0.29924,2.1624841734,0.20832,0.06076,0.217,-2.35,-0.36,2.3774145621000002,-2.14168,-0.28924,2.1611230877,0.20832,0.06076,0.217,-2.35,-0.35000000000000003,2.3759208741
2020-03-13 12:30:00,-2.13616,-0.28638,2.1552709922,0.18384,0.05362,0.1915,-2.32,-0.34,2.3447814397,-2.13616,-0.27638,2.1539650531,0.18384,0.05362,0.1915,-2.32,-0.33,2.3433522996000002
2020-03-13 13:00:00,-2.38144,-0.28542,2.3984830727,0.11856000000000001,0.03458,0.12350000000000001,-2.5,-0.32,2.5203967942,-2.38144,-0.28542,2.3984830727,0.11856000000000001,0.03458,0.12350000000000001,-2.5,-0.32,2.5203967942
2020-03-13 13:30:00,-1.9446400000000001,-0.22802000000000003,1.9579626784,0.31536000000000003,0.09198,0.3285,-2.26,-0.32,2.2825424421,-1.93464,-0.22802000000000003,1.9480310700999999,0.31536000000000003,0.09198,0.3285,-2.25,-0.32,2.2726416348000003
2020-03-13 14:00:00,-2.77888,-0.28634000000000004,2.7935935012,0.08112000000000001,0.02366,0.0845,-2.86,-0.31,2.8767516403,-2.77888,-0.29634000000000005,2.7946361928,0.08112000000000001,0.02366,0.0845,-2.86,-0.32,2.877846417
2020-03-13 14:30:00,-1.83176,-0.18218,1.8407971779,0.19824000000000003,0.05782,0.20650000000000002,-2.03,-0.24,2.0441379601,-1.83176,-0.17218000000000003,1.8398344083,0.19824000000000003,0.05782,0.20650000000000002,-2.03,-0.23,2.0429880078
2020-03-13 15:00:00,-1.95072,-0.10646000000000001,1.9536228525000001,0.14928000000000002,0.04354,0.1555,-2.1,-0.15,2.1053503271,-1.95072,-0.08646000000000001,1.9526351042,0.14928000000000002,0.04354,0.1555,-2.1,-0.13,2.1040199619
2020-03-13 15:30:00,-2.15952,-0.36236,2.1897103461,0.060480000000000006,0.017640000000000003,0.063,-2.22,-0.38,2.2522877258,-2.10952,0.22764,2.1217668581,0.060480000000000006,0.017640000000000003,0.063,-2.17,0.21,2.1801376103
2020-03-13 16:00:00,-1.39352,-0.5018600000000001,1.4811351896,0.33648,0.09814,0.35050000000000003,-1.73,-0.6000000000000001,1.83109257,-1.29352,0.58814,1.4209513187,0.33648,0.09814,0.35050000000000003,-1.63,0.49,1.7020575783
2020-03-13 16:30:00,-2.67736,-0.5604800000000001,2.7353965709,0.03264,0.00952,0.034,-2.71,-0.5700000000000001,2.7692959394,-2.56736,0.53952,2.6234365249,0.03264,0.00952,0.034,-2.6,0.53,2.653469427
2020-03-13 17:00:00,-1.7416,-0.46880000000000005,1.8035919716,0.27840000000000004,0.08120000000000001,0.29,-2.02,-0.55,2.0935376758,-1.6416,0.6112000000000001,1.7516894702,0.27840000000000004,0.08120000000000001,0.29,-1.92,0.53,1.9918082237
2020-03-13 17:30:00,-1.70064,-0.43852,1.7562676903,0.27936,0.08148000000000001,0.291,-1.98,-0.52,2.0471443525,-1.6906400000000001,0.5614800000000001,1.781438576,0.27936,0.08148000000000001,0.291,-1.97,0.48,2.0276340893
2020-03-13 18:00:00,-1.79336,0.05152,1.7940998857000001,0.17664000000000002,0.05152,0.184,-1.97,0.0,1.97,-1.79336,0.19152000000000002,1.8035575954,0.17664000000000002,0.05152,0.184,-1.97,0.14,1.9749683542
2020-03-13 18:30:00,-1.884,0.0805,1.8857190273,0.276,0.0805,0.28750000000000003,-2.16,0.0,2.16,-1.874,0.0805,1.8757281919,0.276,0.0805,0.28750000000000003,-2.15,0.0,2.15
2020-03-13 19:00:00,-2.19696,0.19922,2.2059741272,0.20304000000000003,0.05922,0.21150000000000002,-2.4,0.14,2.4040798656,-2.19696,0.19922,2.2059741272,0.20304000000000003,0.05922,0.21150000000000002,-2.4,0.14,2.4040798656
2020-03-13 19:30:00,-2.49632,-0.43976000000000004,2.5347588444999998,0.10368000000000001,0.030240000000000003,0.108,-2.6,-0.47000000000000003,2.6421392847,-2.49632,0.17024,2.5021181427,0.10368000000000001,0.030240000000000003,0.108,-2.6,0.14,2.6037665026
2020-03-13 20:00:00,-2.24576,0.57332,2.3177864009,0.11424000000000001,0.03332,0.11900000000000001,-2.36,0.54,2.4209915324,-2.24576,0.01332,2.2457995013,0.11424000000000001,0.03332,0.11900000000000001,-2.36,-0.02,2.3600847442
2020-03-13 20:30:00,-1.84416,0.19712000000000002,1.8546650371000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.04,0.14,2.0447982786,-1.84416,0.19712000000000002,1.8546650371000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.04,0.14,2.0447982786
2020-03-13 21:00:00,-2.34184,0.15988000000000002,2.3472912474,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.41,0.14,2.4140629652,-2.34184,0.15988000000000002,2.3472912474,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.41,0.14,2.4140629652
2020-03-13 21:30:00,-2.2392,-0.5006,2.2944753213,0.1008,0.029400000000000003,0.105,-2.34,-0.53,2.3992707225,-2.1592000000000002,0.6694,2.2605842165,0.1008,0.029400000000000003,0.105,-2.26,0.64,2.3488720697
2020-03-13 22:00:00,-1.87992,-0.50956,1.9477552721,0.07008,0.020440000000000003,0.073,-1.9500000000000002,-0.53,2.0207424378,-1.8399200000000002,0.66044,1.9548622969,0.07008,0.020440000000000003,0.073,-1.9100000000000001,0.64,2.0143733517
2020-03-13 22:30:00,-2.11872,0.15204,2.1241682137,0.041280000000000004,0.01204,0.043000000000000003,-2.16,0.14,2.164532282,-2.11872,0.15204,2.1241682137,0.041280000000000004,0.01204,0.043000000000000003,-2.16,0.14,2.164532282
2020-03-13 23:00:00,-1.1236,0.20770000000000002,1.1426356593,0.2664,0.0777,0.2775,-1.3900000000000001,0.13,1.396065901,-1.1236,0.2177,1.1444956313,0.2664,0.0777,0.2775,-1.3900000000000001,0.14,1.3970325694
2020-03-13 23:30:00,-1.47072,-0.29146,1.4993219301,0.029280000000000004,0.00854,0.030500000000000003,-1.5,-0.30000000000000004,1.5297058541,-1.40072,0.53854,1.5006804623,0.029280000000000004,0.00854,0.030500000000000003,-1.43,0.53,1.525057376
2020-03-14 00:00:00,-1.4256,0.024200000000000003,1.4258053864,0.014400000000000001,0.004200000000000001,0.015,-1.44,0.02,1.4401388822,-1.4056,0.25420000000000004,1.4284008541,0.014400000000000001,0.004200000000000001,0.015,-1.42,0.25,1.4418391034
2020-03-14 00:30:00,-1.37232,0.14224,1.379671845,0.007680000000000001,0.0022400000000000002,0.008,-1.38,0.14,1.3870832708,-1.37232,0.14224,1.379671845,0.007680000000000001,0.0022400000000000002,0.008,-1.38,0.14,1.3870832708
2020-03-14 01:00:00,-1.3328,0.1421,1.3403537778999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.34,0.14,1.3472935834,-1.3328,0.1421,1.3403537778999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.34,0.14,1.3472935834
2020-03-14 01:30:00,-1.2860800000000001,0.14406000000000002,1.2941232747,0.013920000000000002,0.00406,0.0145,-1.3,0.14,1.3075167303,-1.2860800000000001,0.14406000000000002,1.2941232747,0.013920000000000002,0.00406,0.0145,-1.3,0.14,1.3075167303
2020-03-14 02:00:00,-1.15824,0.16218000000000002,1.1695393324,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.2,0.15,1.2093386622,-1.15824,0.17218000000000003,1.1709679116,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.2,0.16,1.210619676
2020-03-14 02:30:00,-1.01624,0.16568000000000002,1.0296570303,0.05376,0.015680000000000003,0.056,-1.07,0.15,1.0804628638,-1.01624,0.17568,1.0313133374,0.05376,0.015680000000000003,0.056,-1.07,0.16,1.081896483
2020-03-14 03:00:00,-0.9943200000000001,0.16624000000000003,1.0081210245,0.05568000000000001,0.01624,0.058,-1.05,0.15,1.0606601718,-0.9943200000000001,0.17624,1.0098182015,0.05568000000000001,0.01624,0.058,-1.05,0.16,1.0621205205
2020-03-14 03:30:00,-1.03112,0.17134000000000002,1.0452587479,0.038880000000000005,0.011340000000000001,0.0405,-1.07,0.16,1.081896483,-1.03112,0.18134,1.046944435,0.038880000000000005,0.011340000000000001,0.0405,-1.07,0.17,1.0834205093
2020-03-14 04:00:00,-1.08424,-0.38082000000000005,1.1491737249,0.06576,0.019180000000000003,0.0685,-1.15,-0.4,1.2175795662,-1.00424,0.81918,1.2959760222,0.06576,0.019180000000000003,0.0685,-1.07,0.8,1.336001497
2020-03-14 04:30:00,-0.8903200000000001,-0.36926000000000003,0.9638582105000001,0.13968,0.040740000000000005,0.14550000000000002,-1.03,-0.41000000000000003,1.1086027242,-0.80032,0.84074,1.1607565852,0.13968,0.040740000000000005,0.14550000000000002,-0.9400000000000001,0.8,1.2343419299
2020-03-14 05:00:00,-0.8606400000000001,-0.36352,0.9342633462000001,0.15936,0.04648,0.166,-1.02,-0.41000000000000003,1.0993179704,-0.7706400000000001,0.8464800000000001,1.1447333313999999,0.15936,0.04648,0.166,-0.93,0.8,1.226743657
2020-03-14 05:30:00,-0.82032,-0.36176,0.8965462621,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.02,-0.42,1.1030865787,-0.7303200000000001,0.8382400000000001,1.1117614852,0.19968000000000002,0.05824000000000001,0.20800000000000002,-0.93,0.78,1.2137956994
2020-03-14 06:00:00,-0.728,-0.35650000000000004,0.8106023995,0.252,0.07350000000000001,0.2625,-0.98,-0.43,1.0701868996,-0.658,0.7835000000000001,1.02315016,0.252,0.07350000000000001,0.2625,-0.91,0.71,1.1542096863
2020-03-14 06:30:00,-0.9120800000000001,0.20356000000000002,0.9345194487,0.21792000000000003,0.06356,0.227,-1.13,0.14,1.1386395391,-0.9120800000000001,0.20356000000000002,0.9345194487,0.21792000000000003,0.06356,0.227,-1.13,0.14,1.1386395391
2020-03-14 07:00:00,-1.21024,-0.08632000000000001,1.2133144687,0.14976,0.043680000000000004,0.156,-1.3599999999999999,-0.13,1.366199107,-1.21024,0.043680000000000004,1.2110279931,0.14976,0.043680000000000004,0.156,-1.3599999999999999,0.0,1.3599999999999999
2020-03-14 07:30:00,-1.24904,-0.51722,1.3518940232,0.18096,0.05278000000000001,0.1885,-1.43,-0.5700000000000001,1.5394154735,-1.24904,0.62278,1.3956918894,0.18096,0.05278000000000001,0.1885,-1.43,0.5700000000000001,1.5394154735
2020-03-14 08:00:00,-1.41056,-0.60058,1.5330935555,0.16944,0.049420000000000006,0.17650000000000002,-1.58,-0.65,1.7084788556000001,-1.40056,0.55942,1.5081508711,0.16944,0.049420000000000006,0.17650000000000002,-1.57,0.51,1.6507574019
2020-03-14 08:30:00,-1.6464,-0.6252,1.7611098773,0.15360000000000001,0.0448,0.16,-1.8,-0.67,1.9206509313,-1.5464,0.5548000000000001,1.6429108314,0.15360000000000001,0.0448,0.16,-1.7000000000000002,0.51,1.7748521065
2020-03-14 09:00:00,-1.6368,-0.6324000000000001,1.7547204906,0.1632,0.0476,0.17,-1.8,-0.68,1.9241621553,-1.5368,0.5476,1.6314472103000002,0.1632,0.0476,0.17,-1.7000000000000002,0.5,1.7720045146999999
2020-03-14 09:30:00,-1.70896,-0.6117800000000001,1.8151636428,0.13104000000000002,0.038220000000000004,0.1365,-1.8399999999999999,-0.65,1.9514353692,-1.61896,0.55822,1.712495562,0.13104000000000002,0.038220000000000004,0.1365,-1.75,0.52,1.8256231813000001
2020-03-14 10:00:00,-1.62152,-0.6008600000000001,1.7292656968,0.16848000000000002,0.04914,0.17550000000000002,-1.79,-0.65,1.9043634107,-1.53152,0.5691400000000001,1.6338524566000001,0.16848000000000002,0.04914,0.17550000000000002,-1.7000000000000002,0.52,1.7777513887
2020-03-14 10:30:00,-1.75792,-0.62856,1.8669146740000002,0.14208,0.041440000000000005,0.148,-1.9,-0.67,2.0146711891,-1.66792,0.54144,1.7536004106,0.14208,0.041440000000000005,0.148,-1.81,0.5,1.8777912557
2020-03-14 11:00:00,-1.57304,-0.54422,1.6645210272000002,0.15696000000000002,0.04578,0.1635,-1.73,-0.59,1.8278402556,-1.4730400000000001,0.6057800000000001,1.5927386006000002,0.15696000000000002,0.04578,0.1635,-1.63,0.56,1.7235138526
2020-03-14 11:30:00,-1.6244,-0.6017,1.7322581361,0.1656,0.0483,0.17250000000000001,-1.79,-0.65,1.9043634107,-1.5244,0.5583,1.6234205401000001,0.1656,0.0483,0.17250000000000001,-1.69,0.51,1.7652761824
2020-03-14 12:00:00,-1.73856,-0.5545800000000001,1.8248698173000002,0.12144,0.03542,0.1265,-1.8599999999999999,-0.59,1.9513328778,-1.63856,0.6054200000000001,1.7468291989,0.12144,0.03542,0.1265,-1.76,0.5700000000000001,1.85
2020-03-14 12:30:00,-1.5048,-0.5189,1.5917538283,0.1752,0.0511,0.1825,-1.6800000000000002,-0.5700000000000001,1.774063133,-1.4148,0.6311,1.5491759906,0.1752,0.0511,0.1825,-1.5899999999999999,0.58,1.6924833825
2020-03-14 13:00:00,-1.37584,-0.49462000000000006,1.4620481011,0.22416000000000003,0.06538000000000001,0.2335,-1.6,-0.56,1.695169608,-1.27584,0.6453800000000001,1.4297842669,0.22416000000000003,0.06538000000000001,0.2335,-1.5,0.58,1.6082288394000002
2020-03-14 13:30:00,-1.3043200000000001,-0.48126,1.3902740198,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.54,-0.55,1.6352675622000001,-1.21432,0.66874,1.3862850537,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.45,0.6000000000000001,1.5692354826
2020-03-14 14:00:00,-0.80256,-0.43408,0.9124297233,0.39744,0.11592000000000001,0.41400000000000003,-1.2,-0.55,1.3200378782,-0.7025600000000001,0.73592,1.0174324548,0.39744,0.11592000000000001,0.41400000000000003,-1.1,0.62,1.2626955294
2020-03-14 14:30:00,-0.6555200000000001,-0.43036,0.7841659263,0.44448000000000004,0.12964,0.463,-1.1,-0.56,1.2343419299,-0.56552,0.7796400000000001,0.963146614,0.44448000000000004,0.12964,0.463,-1.01,0.65,1.2010828448
2020-03-14 15:00:00,-0.7916000000000001,-0.4238,0.8979070108,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.19,-0.54,1.3067899602,-0.6916,0.7462000000000001,1.0174109298,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.09,0.63,1.2589678312
2020-03-14 15:30:00,-0.8405600000000001,-0.46058000000000004,0.9584753779,0.40944,0.11942000000000001,0.42650000000000005,-1.25,-0.58,1.3780058055,-0.7405600000000001,0.69942,1.0186350917,0.40944,0.11942000000000001,0.42650000000000005,-1.15,0.58,1.2879829191
2020-03-14 16:00:00,-1.2472,-0.43960000000000005,1.3224053841,0.4128,0.12040000000000001,0.43,-1.6600000000000001,-0.56,1.7519132399,-1.1472,0.7204,1.354637959,0.4128,0.12040000000000001,0.43,-1.56,0.6000000000000001,1.6714065933
2020-03-14 16:30:00,-1.00648,-0.42064,1.0908437102,0.44352,0.12936,0.462,-1.45,-0.55,1.5508062419000002,-0.9164800000000001,0.72936,1.1712820326,0.44352,0.12936,0.462,-1.3599999999999999,0.6000000000000001,1.4864723341000001
2020-03-14 17:00:00,-0.03288,-0.31834,0.3200335139,0.89712,0.26166,0.9345,-0.93,-0.58,1.0960383205,0.06712,0.8916600000000001,0.8941826715000001,0.89712,0.26166,0.9345,-0.8300000000000001,0.63,1.0420172743
2020-03-14 17:30:00,-1.17432,-0.44126000000000004,1.2544870864,0.47568000000000005,0.13874,0.4955,-1.65,-0.58,1.7489711261,-1.07432,0.7387400000000001,1.3038022281,0.47568000000000005,0.13874,0.4955,-1.55,0.6000000000000001,1.6620770139
2020-03-14 18:00:00,-1.58424,-0.45582000000000006,1.648510919,0.42576,0.12418000000000001,0.4435,-2.01,-0.58,2.0920086042,-1.48424,0.72418,1.6514857099,0.42576,0.12418000000000001,0.4435,-1.9100000000000001,0.6000000000000001,2.0020239759
2020-03-14 18:30:00,-0.64312,-0.37216000000000005,0.7430386262,0.7468800000000001,0.21784,0.778,-1.3900000000000001,-0.59,1.5100331122,-0.5631200000000001,0.7878400000000001,0.9683986782,0.7468800000000001,0.21784,0.778,-1.31,0.5700000000000001,1.4286357128
2020-03-14 19:00:00,-1.39416,-0.41788000000000003,1.4554400709,0.55584,0.16212000000000001,0.579,-1.9500000000000002,-0.58,2.0344286667,-1.29416,0.75212,1.4968415414,0.55584,0.16212000000000001,0.579,-1.85,0.59,1.9418032856
2020-03-14 19:30:00,-1.0928,-0.41290000000000004,1.1682030003000001,0.6072000000000001,0.1771,0.6325000000000001,-1.7000000000000002,-0.59,1.7994721448000002,-1.0728,0.7571,1.31304998,0.6072000000000001,0.1771,0.6325000000000001,-1.6800000000000002,0.58,1.777301325
2020-03-14 20:00:00,-0.554,0.073,0.5587888689,0.6960000000000001,0.203,0.725,-1.25,-0.13,1.2567418191,-0.554,0.113,0.5654069331,0.6960000000000001,0.203,0.725,-1.25,-0.09,1.2532358118
2020-03-14 20:30:00,-0.09024,0.42368000000000006,0.4331835639,0.8697600000000001,0.25368,0.906,-0.96,0.17,0.9749358953,-0.09024,0.39368000000000003,0.4038900841,0.8697600000000001,0.25368,0.906,-0.96,0.14,0.9701546269
2020-03-14 21:00:00,0.01864,0.39752000000000004,0.39795678160000003,0.8486400000000001,0.24752000000000002,0.884,-0.8300000000000001,0.15,0.8434453154,0.01864,0.39752000000000004,0.39795678160000003,0.8486400000000001,0.24752000000000002,0.884,-0.8300000000000001,0.15,0.8434453154
2020-03-14 21:30:00,0.39288,0.43084000000000006,0.5830761528,0.9628800000000001,0.28084000000000003,1.003,-0.5700000000000001,0.15,0.5894064811,0.39288,0.43084000000000006,0.5830761528,0.9628800000000001,0.28084000000000003,1.003,-0.5700000000000001,0.15,0.5894064811
2020-03-14 22:00:00,-0.035840000000000004,0.39288,0.39451134330000004,0.7641600000000001,0.22288000000000002,0.796,-0.8,0.17,0.8178630692000001,-0.035840000000000004,0.42288000000000003,0.42439604150000004,0.7641600000000001,0.22288000000000002,0.796,-0.8,0.2,0.8246211251000001
2020-03-14 22:30:00,0.0728,0.3754,0.3823937761,0.7728,0.22540000000000002,0.805,-0.7000000000000001,0.15,0.7158910532,0.0728,0.39540000000000003,0.4020460173,0.7728,0.22540000000000002,0.805,-0.7000000000000001,0.17,0.7203471385
2020-03-14 23:00:00,0.76568,0.46374000000000004,0.8951651524,1.07568,0.31374,1.1205,-0.31,0.15,0.3443835072,0.77568,0.48374000000000006,0.9141574536,1.07568,0.31374,1.1205,-0.30000000000000004,0.17,0.344818793
2020-03-14 23:30:00,0.11432,0.42376,0.4389095579,0.66432,0.19376000000000002,0.6920000000000001,-0.55,0.23,0.5961543424,0.12432000000000001,0.42376,0.4416197459,0.66432,0.19376000000000002,0.6920000000000001,-0.54,0.23,0.5869412236
2020-03-15 00:00:00,0.21968000000000001,0.19824000000000003,0.29590268670000003,0.6796800000000001,0.19824000000000003,0.708,-0.46,0.0,0.46,0.22968000000000002,0.19824000000000003,0.3034007251,0.6796800000000001,0.19824000000000003,0.708,-0.45,0.0,0.45
2020-03-15 00:30:00,0.0364,-0.33480000000000004,0.3367729205,0.5664,0.1652,0.59,-0.53,-0.5,0.7286288493,0.0964,0.8552000000000001,0.8606160584,0.5664,0.1652,0.59,-0.47000000000000003,0.6900000000000001,0.8348652586
2020-03-15 01:00:00,0.23616,-0.27862000000000003,0.3652405372,0.6561600000000001,0.19138000000000002,0.6835,-0.42,-0.47000000000000003,0.6303173804000001,0.32616,0.84138,0.902386087,0.6561600000000001,0.19138000000000002,0.6835,-0.33,0.65,0.7289718787
2020-03-15 01:30:00,0.23136,-0.28002000000000005,0.36323360250000003,0.65136,0.18998,0.6785,-0.42,-0.47000000000000003,0.6303173804000001,0.32136000000000003,0.8399800000000001,0.8993545741000001,0.65136,0.18998,0.6785,-0.33,0.65,0.7289718787
2020-03-15 02:00:00,0.29008,-0.27456,0.39941156720000004,0.67008,0.19544,0.6980000000000001,-0.38,-0.47000000000000003,0.6044005295,0.37008,0.8454400000000001,0.9228911095000001,0.67008,0.19544,0.6980000000000001,-0.30000000000000004,0.65,0.7158910532
2020-03-15 02:30:00,0.3416,-0.2712,0.4361651064,0.6816,0.1988,0.71,-0.34,-0.47000000000000003,0.5800862005,0.42160000000000003,0.8488,0.9477383605,0.6816,0.1988,0.71,-0.26,0.65,0.7000714249000001
2020-03-15 03:00:00,0.33824000000000004,-0.29218000000000005,0.44696247050000004,0.6782400000000001,0.19782000000000002,0.7065,-0.34,-0.49,0.596405902,0.41824000000000006,0.84782,0.945369478,0.6782400000000001,0.19782000000000002,0.7065,-0.26,0.65,0.7000714249000001
2020-03-15 03:30:00,0.36776000000000003,-0.28232,0.4636291622,0.67776,0.19768000000000002,0.706,-0.31,-0.48,0.5714017851000001,0.45776000000000006,0.8476800000000001,0.9633823748,0.67776,0.19768000000000002,0.706,-0.22,0.65,0.6862215386
2020-03-15 04:00:00,0.39392000000000005,-0.27344,0.4795230964,0.6739200000000001,0.19656,0.7020000000000001,-0.28,-0.47000000000000003,0.5470831747,0.48392,0.8565600000000001,0.9838056719,0.6739200000000001,0.19656,0.7020000000000001,-0.19,0.66,0.6868041933
2020-03-15 04:30:00,0.41200000000000003,-0.274,0.49479288600000004,0.672,0.196,0.7000000000000001,-0.26,-0.47000000000000003,0.5371219601,0.492,0.846,0.9786623524,0.672,0.196,0.7000000000000001,-0.18,0.65,0.6744627492
2020-03-15 05:00:00,0.41440000000000005,-0.2733,0.49640734280000004,0.6744,0.1967,0.7025,-0.26,-0.47000000000000003,0.5371219601,0.4944,0.8467,0.9804755224,0.6744,0.1967,0.7025,-0.18,0.65,0.6744627492
2020-03-15 05:30:00,0.38296,-0.27372,0.4707239106,0.67296,0.19628,0.7010000000000001,-0.29,-0.47000000000000003,0.5522680509,0.46296000000000004,0.84628,0.9646355789000001,0.67296,0.19628,0.7010000000000001,-0.21,0.65,0.6830812543
2020-03-15 06:00:00,0.35864,-0.27498,0.4519254916,0.66864,0.19502000000000003,0.6965,-0.31,-0.47000000000000003,0.5630275304,0.43864000000000003,0.8350200000000001,0.9432197252000001,0.66864,0.19502000000000003,0.6965,-0.23,0.64,0.6800735254
2020-03-15 06:30:00,0.1844,-0.3008,0.35282290180000003,0.6144000000000001,0.1792,0.64,-0.43,-0.48,0.6444377394,0.27440000000000003,0.8192,0.8639351828,0.6144000000000001,0.1792,0.64,-0.34,0.64,0.7247068373000001
2020-03-15 07:00:00,-0.25832,-0.31826000000000004,0.4099007807,0.45168,0.13174000000000002,0.47050000000000003,-0.71,-0.45,0.8405950273,-0.16832000000000003,0.7917400000000001,0.8094342778,0.45168,0.13174000000000002,0.47050000000000003,-0.62,0.66,0.9055385138000001
2020-03-15 07:30:00,0.5189600000000001,-0.15072000000000002,0.5404035529,0.8889600000000001,0.25928,0.926,-0.37,-0.41000000000000003,0.5522680509,0.53896,0.7892800000000001,0.9557409691000001,0.8889600000000001,0.25928,0.926,-0.35000000000000003,0.53,0.6351377803
2020-03-15 08:00:00,-0.48032,0.30574,0.569371803,0.49968000000000007,0.14574,0.5205000000000001,-0.98,0.16,0.992975327,-0.48032,0.31574,0.5748034882,0.49968000000000007,0.14574,0.5205000000000001,-0.98,0.17,0.9946356117
2020-03-15 08:30:00,-0.6804,0.3028,0.7447361949,0.48960000000000004,0.1428,0.51,-1.17,0.16,1.1808894953,-0.6804,0.1428,0.6952237050000001,0.48960000000000004,0.1428,0.51,-1.17,0.0,1.17
2020-03-15 09:00:00,-0.5128,-0.3529,0.6224967871,0.6072000000000001,0.1771,0.6325000000000001,-1.12,-0.53,1.2390722336,-0.4428,0.8371000000000001,0.946999604,0.6072000000000001,0.1771,0.6325000000000001,-1.05,0.66,1.2402015965
2020-03-15 09:30:00,-0.9421600000000001,-0.40688,1.0262635139,0.38784,0.11312000000000001,0.404,-1.33,-0.52,1.4280406157,-0.84216,0.7331200000000001,1.1165564921,0.38784,0.11312000000000001,0.404,-1.23,0.62,1.3774251341000001
2020-03-15 10:00:00,-0.22272000000000003,-0.35496000000000005,0.4190474913,0.73728,0.21504,0.768,-0.96,-0.5700000000000001,1.116467644,-0.20272,0.8350400000000001,0.8592945944,0.73728,0.21504,0.768,-0.9400000000000001,0.62,1.1260550608
2020-03-15 10:30:00,-0.12544000000000002,0.22008000000000003,0.2533187715,0.75456,0.22008000000000003,0.786,-0.88,0.0,0.88,-0.11544000000000001,0.22008000000000003,0.24851881220000002,0.75456,0.22008000000000003,0.786,-0.87,0.0,0.87
2020-03-15 11:00:00,-0.33016,0.22162,0.3976443763,0.7598400000000001,0.22162,0.7915000000000001,-1.09,0.0,1.09,-0.33016,0.09162000000000001,0.3426366151,0.7598400000000001,0.22162,0.7915000000000001,-1.09,-0.13,1.09772492
2020-03-15 11:30:00,-0.5688,0.1841,0.5978513611,0.6312,0.1841,0.6575000000000001,-1.2,0.0,1.2,-0.5688,0.0541,0.5713670011,0.6312,0.1841,0.6575000000000001,-1.2,-0.13,1.2070211266
2020-03-15 12:00:00,-0.54024,0.7511800000000001,0.9252732840000001,0.68976,0.20118000000000003,0.7185,-1.23,0.55,1.3473678043000001,-0.54024,-0.35882000000000003,0.6485453338,0.68976,0.20118000000000003,0.7185,-1.23,-0.56,1.3514806695
2020-03-15 12:30:00,-1.04864,0.13748000000000002,1.0576136346,0.47136000000000006,0.13748000000000002,0.491,-1.52,0.0,1.52,-1.04864,-0.03252,1.0491441274,0.47136000000000006,0.13748000000000002,0.491,-1.52,-0.17,1.5294770348
2020-03-15 13:00:00,-0.15128000000000003,-0.41704,0.4436304769,0.7987200000000001,0.23296000000000003,0.8320000000000001,-0.9500000000000001,-0.65,1.1510864433,-0.12128000000000001,0.82296,0.8318485439000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,-0.92,0.59,1.0929318368
2020-03-15 13:30:00,-0.8331200000000001,-0.42466000000000004,0.9351069725000001,0.56688,0.16534000000000001,0.5905,-1.4,-0.59,1.5192432327,-0.7331200000000001,0.7353400000000001,1.0383592105,0.56688,0.16534000000000001,0.5905,-1.3,0.5700000000000001,1.4194717327
2020-03-15 14:00:00,-1.33296,-0.46878000000000003,1.4129886942,0.34704,0.10122,0.36150000000000004,-1.6800000000000002,-0.5700000000000001,1.774063133,-1.24296,0.6912200000000001,1.4222287615,0.34704,0.10122,0.36150000000000004,-1.5899999999999999,0.59,1.6959363196
2020-03-15 14:30:00,-1.4876800000000001,-0.46724000000000004,1.5593283811,0.35232,0.10276,0.367,-1.8399999999999999,-0.5700000000000001,1.9262658176,-1.38768,0.70276,1.5554830118,0.35232,0.10276,0.367,-1.74,0.6000000000000001,1.8405433979999999
2020-03-15 15:00:00,-1.43304,-0.45422,1.5033028471,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.83,-0.5700000000000001,1.9167159414000001,-1.33304,0.7157800000000001,1.5130554022,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.73,0.6000000000000001,1.83109257
2020-03-15 15:30:00,-0.6008800000000001,-0.40234000000000003,0.7231419294,0.60912,0.17766,0.6345000000000001,-1.21,-0.58,1.3418271126,-0.51088,0.77766,0.9304587309000001,0.60912,0.17766,0.6345000000000001,-1.12,0.6000000000000001,1.2705904139
2020-03-15 16:00:00,-1.7546400000000002,-0.50302,1.8253193282,0.19536,0.05698,0.20350000000000001,-1.9500000000000002,-0.56,2.0288173895,-1.65464,0.67698,1.7877738811000001,0.19536,0.05698,0.20350000000000001,-1.85,0.62,1.9511278789
2020-03-15 16:30:00,-1.77424,-0.49582000000000004,1.8422174274,0.18576,0.054180000000000006,0.1935,-1.96,-0.55,2.0357062656,-1.6742400000000002,0.68418,1.8086408848,0.18576,0.054180000000000006,0.1935,-1.8599999999999999,0.63,1.9637973418999999
2020-03-15 17:00:00,-1.62016,-0.46838,1.6865047435,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.9,-0.55,1.9780040445,-1.5201600000000002,0.69162,1.6700971978,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.8,0.61,1.9005525512
2020-03-15 17:30:00,-1.35544,-0.43492000000000003,1.4235072884,0.39456,0.11508000000000002,0.41100000000000003,-1.75,-0.55,1.8343936328,-1.2554400000000001,0.7250800000000001,1.4497829493,0.39456,0.11508000000000002,0.41100000000000003,-1.65,0.61,1.7591475208
2020-03-15 18:00:00,-1.5429599999999999,-0.44878,1.6069004481,0.34704,0.10122,0.36150000000000004,-1.8900000000000001,-0.55,1.9684003658,-1.44296,0.7012200000000001,1.6043201208,0.34704,0.10122,0.36150000000000004,-1.79,0.6000000000000001,1.8878824116000001
2020-03-15 18:30:00,-1.87576,-0.49168000000000006,1.939129908,0.23424000000000003,0.06832,0.244,-2.11,-0.56,2.1830483275,-1.78576,0.66832,1.9067224234000002,0.23424000000000003,0.06832,0.244,-2.02,0.6000000000000001,2.1072256642
2020-03-15 19:00:00,-2.49408,-0.5149400000000001,2.546683775,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.58,-0.54,2.6359059164,-2.39408,0.6550600000000001,2.4820803069,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.48,0.63,2.5587692354
2020-03-15 19:30:00,-2.25136,-0.48248,2.3024788381,0.12864,0.037520000000000005,0.134,-2.38,-0.52,2.4361444949,-2.15136,0.66752,2.2525391894,0.12864,0.037520000000000005,0.134,-2.2800000000000002,0.63,2.3654386485
2020-03-15 20:00:00,-1.91016,-0.47338,1.9679430505000002,0.15984,0.04662,0.1665,-2.07,-0.52,2.1343148784,-1.8101600000000002,0.68662,1.9360078125,0.15984,0.04662,0.1665,-1.97,0.64,2.0713522153
2020-03-15 20:30:00,-1.4812,-0.4541,1.5492450581,0.32880000000000004,0.0959,0.3425,-1.81,-0.55,1.8917187952,-1.3912,0.7159,1.5645926786,0.32880000000000004,0.0959,0.3425,-1.72,0.62,1.8283325737
2020-03-15 21:00:00,-1.96664,-0.47402000000000005,2.0229601701,0.12336000000000001,0.035980000000000005,0.1285,-2.09,-0.51,2.151325173,-1.88664,0.69598,2.0109198517,0.12336000000000001,0.035980000000000005,0.1285,-2.01,0.66,2.1155850255
2020-03-15 21:30:00,-1.88776,0.16982000000000003,1.8953829824000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.99,0.14,1.9949185447,-1.88776,0.16982000000000003,1.8953829824000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.99,0.14,1.9949185447
2020-03-15 22:00:00,-1.77472,0.19404000000000002,1.7852962219,0.18528000000000003,0.054040000000000005,0.193,-1.96,0.14,1.9649936387,-1.77472,0.19404000000000002,1.7852962219,0.18528000000000003,0.054040000000000005,0.193,-1.96,0.14,1.9649936387
2020-03-15 22:30:00,-1.22632,0.20524,1.2433761297,0.22368000000000002,0.06524,0.233,-1.45,0.14,1.4567429423,-1.22632,0.20524,1.2433761297,0.22368000000000002,0.06524,0.233,-1.45,0.14,1.4567429423
2020-03-15 23:00:00,-1.50488,0.17066,1.5145258829000001,0.10512,0.030660000000000003,0.1095,-1.6099999999999999,0.14,1.6160754932999999,-1.50488,0.17066,1.5145258829000001,0.10512,0.030660000000000003,0.1095,-1.6099999999999999,0.14,1.6160754932999999
2020-03-15 23:30:00,-0.54,0.2625,0.6004217268,0.42,0.12250000000000001,0.4375,-0.96,0.14,0.9701546269,-0.54,0.2625,0.6004217268,0.42,0.12250000000000001,0.4375,-0.96,0.14,0.9701546269
2020-03-16 00:00:00,-1.19904,0.17528000000000002,1.2117838091,0.12096000000000001,0.035280000000000006,0.126,-1.32,0.14,1.3274034805000001,-1.19904,0.17528000000000002,1.2117838091,0.12096000000000001,0.035280000000000006,0.126,-1.32,0.14,1.3274034805000001
2020-03-16 00:30:00,-1.23312,0.16534000000000001,1.2441552355,0.08688000000000001,0.02534,0.09050000000000001,-1.32,0.14,1.3274034805000001,-1.23312,0.16534000000000001,1.2441552355,0.08688000000000001,0.02534,0.09050000000000001,-1.32,0.14,1.3274034805000001
2020-03-16 01:00:00,-0.58272,0.25004000000000004,0.6340998344000001,0.37728,0.11004000000000001,0.393,-0.96,0.14,0.9701546269,-0.58272,0.25004000000000004,0.6340998344000001,0.37728,0.11004000000000001,0.393,-0.96,0.14,0.9701546269
2020-03-16 01:30:00,-1.5128,0.1421,1.5194591966000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.52,0.14,1.5264337522,-1.5128,0.1421,1.5194591966000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.52,0.14,1.5264337522
2020-03-16 02:00:00,-1.67712,0.15084,1.6838896045,0.00288,0.00084,0.003,-1.6800000000000002,0.15,1.6866831356,-1.67712,0.16084,1.6848148266,0.00288,0.00084,0.003,-1.6800000000000002,0.16,1.6876018488
2020-03-16 02:30:00,-1.09264,0.18298,1.1078555186,0.14736000000000002,0.042980000000000004,0.1535,-1.24,0.14,1.2478781992,-1.09264,0.18298,1.1078555186,0.14736000000000002,0.042980000000000004,0.1535,-1.24,0.14,1.2478781992
2020-03-16 03:00:00,-1.50584,0.15288000000000002,1.5135806553,0.044160000000000005,0.01288,0.046,-1.55,0.14,1.5563097378,-1.50584,0.15288000000000002,1.5135806553,0.044160000000000005,0.01288,0.046,-1.55,0.14,1.5563097378
2020-03-16 03:30:00,-0.65832,0.21924000000000002,0.6938669901000001,0.27168000000000003,0.07924,0.28300000000000003,-0.93,0.14,0.9404786016000001,-0.65832,0.21924000000000002,0.6938669901000001,0.27168000000000003,0.07924,0.28300000000000003,-0.93,0.14,0.9404786016000001
2020-03-16 04:00:00,-0.7485600000000001,-0.22958,0.7829744887000001,0.24144000000000002,0.07042000000000001,0.2515,-0.99,-0.30000000000000004,1.034456379,-0.7185600000000001,0.52042,0.8872234499,0.24144000000000002,0.07042000000000001,0.2515,-0.96,0.45,1.0602358228
2020-03-16 04:30:00,-1.36816,-0.43488000000000004,1.4356122038999999,0.051840000000000004,0.015120000000000001,0.054,-1.42,-0.45,1.4895972610000001,-1.27816,0.75512,1.4845535356,0.051840000000000004,0.015120000000000001,0.054,-1.33,0.74,1.5220052562
2020-03-16 05:00:00,-1.7608800000000002,-0.44734,1.816813543,0.009120000000000001,0.00266,0.0095,-1.77,-0.45,1.8263077506,-1.6608800000000001,0.7026600000000001,1.8034005240000002,0.009120000000000001,0.00266,0.0095,-1.67,0.7000000000000001,1.8107733155
2020-03-16 05:30:00,-1.66024,-0.47132,1.7258445468999999,0.02976,0.00868,0.031,-1.69,-0.48,1.7568437608,-1.57024,0.6786800000000001,1.7106315208,0.02976,0.00868,0.031,-1.6,0.67,1.7346181136
2020-03-16 06:00:00,-1.56328,-0.54054,1.6540942688,0.06672,0.01946,0.0695,-1.63,-0.56,1.7235138526,-1.51328,0.60946,1.6313975144000001,0.06672,0.01946,0.0695,-1.58,0.59,1.6865645555
2020-03-16 06:30:00,-2.00424,-0.6283200000000001,2.100419958,0.00576,0.00168,0.006,-2.01,-0.63,2.1064187618,-1.9442400000000002,0.53168,2.0156271481,0.00576,0.00168,0.006,-1.9500000000000002,0.53,2.0207424378
2020-03-16 07:00:00,-2.11504,-0.5527200000000001,2.1860680685,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.14,-0.56,2.2120578654,-2.05504,0.41728000000000004,2.0969768716,0.024960000000000003,0.007280000000000001,0.026000000000000002,-2.08,0.41000000000000003,2.1200235848
2020-03-16 07:30:00,-1.6871200000000002,-0.061660000000000006,1.6882463831,0.30288000000000004,0.08834,0.3155,-1.99,-0.15,1.9956452591,-1.6871200000000002,-0.051660000000000005,1.6879107352,0.30288000000000004,0.08834,0.3155,-1.99,-0.14,1.9949185447
2020-03-16 08:00:00,-1.39752,-0.08386,1.4000338032,0.43248000000000003,0.12614,0.4505,-1.83,-0.21,1.842009772,-1.39752,-0.07386000000000001,1.3994704177,0.43248000000000003,0.12614,0.4505,-1.83,-0.2,1.8408965206999999
2020-03-16 08:30:00,-2.38064,-0.26102000000000003,2.394906731,0.09936,0.028980000000000002,0.10350000000000001,-2.48,-0.29,2.4968980756,-2.39064,-0.25102,2.4037825713,0.09936,0.028980000000000002,0.10350000000000001,-2.49,-0.28,2.5056935168
2020-03-16 09:00:00,-1.6303200000000002,-0.24926,1.6492646392,0.37968,0.11074,0.3955,-2.01,-0.36,2.041984329,-1.6303200000000002,-0.24926,1.6492646392,0.37968,0.11074,0.3955,-2.01,-0.36,2.041984329
2020-03-16 09:30:00,-2.15776,-0.25518,2.1727965966,0.22224000000000002,0.06482,0.2315,-2.38,-0.32,2.4014162488,-2.15776,-0.25518,2.1727965966,0.22224000000000002,0.06482,0.2315,-2.38,-0.32,2.4014162488
2020-03-16 10:00:00,-1.98656,-0.24608000000000002,2.0017432403,0.25344,0.07392,0.264,-2.24,-0.32,2.2627416998,-1.98656,-0.24608000000000002,2.0017432403,0.25344,0.07392,0.264,-2.24,-0.32,2.2627416998
2020-03-16 10:30:00,-2.13472,-0.24846000000000001,2.149130487,0.24528000000000003,0.07154,0.2555,-2.38,-0.32,2.4014162488,-2.13472,-0.24846000000000001,2.149130487,0.24528000000000003,0.07154,0.2555,-2.38,-0.32,2.4014162488
2020-03-16 11:00:00,-2.18992,-0.31456,2.2123963479,0.19008000000000003,0.05544,0.198,-2.38,-0.37,2.4085887984,-2.18992,-0.30456,2.2109966983,0.19008000000000003,0.05544,0.198,-2.38,-0.36,2.4070729112
2020-03-16 11:30:00,-1.66112,-0.29116000000000003,1.6864441289,0.33888,0.09884000000000001,0.353,-2.0,-0.39,2.0376702383,-1.66112,-0.29116000000000003,1.6864441289,0.33888,0.09884000000000001,0.353,-2.0,-0.39,2.0376702383
2020-03-16 12:00:00,-1.80288,-0.29334000000000005,1.8265882541,0.29712000000000005,0.08666,0.3095,-2.1,-0.38,2.1341040275,-1.80288,-0.28334000000000004,1.825009,0.29712000000000005,0.08666,0.3095,-2.1,-0.37,2.1323461257
2020-03-16 12:30:00,-1.19736,-0.21798,1.2170399542,0.45264000000000004,0.13202,0.47150000000000003,-1.65,-0.35000000000000003,1.6867127793,-1.19736,-0.21798,1.2170399542,0.45264000000000004,0.13202,0.47150000000000003,-1.65,-0.35000000000000003,1.6867127793
2020-03-16 13:00:00,-1.5134400000000001,-0.19892,1.5264566158,0.34656000000000003,0.10108,0.361,-1.8599999999999999,-0.30000000000000004,1.8840382162,-1.5134400000000001,-0.18892,1.5251856936000001,0.34656000000000003,0.10108,0.361,-1.8599999999999999,-0.29,1.8824717792999999
2020-03-16 13:30:00,-1.35832,-0.15326,1.3669388611,0.33168000000000003,0.09674,0.34550000000000003,-1.69,-0.25,1.7083910559,-1.35832,-0.14326,1.3658538172,0.33168000000000003,0.09674,0.34550000000000003,-1.69,-0.24,1.7069563556
2020-03-16 14:00:00,-1.31544,-0.16742,1.3260512245,0.45456,0.13258,0.47350000000000003,-1.77,-0.30000000000000004,1.795243716,-1.31544,-0.16742,1.3260512245,0.45456,0.13258,0.47350000000000003,-1.77,-0.30000000000000004,1.795243716
2020-03-16 14:30:00,-1.37144,-0.16042,1.3807904439,0.47856000000000004,0.13958,0.4985,-1.85,-0.30000000000000004,1.8741664814,-1.37144,-0.16042,1.3807904439,0.47856000000000004,0.13958,0.4985,-1.85,-0.30000000000000004,1.8741664814
2020-03-16 15:00:00,-0.02952,-0.004860000000000001,0.0299173862,0.8404800000000001,0.24514000000000002,0.8755000000000001,-0.87,-0.25,0.9052071586,-0.019520000000000003,0.0051400000000000005,0.0201853908,0.8404800000000001,0.24514000000000002,0.8755000000000001,-0.86,-0.24,0.8928605714000001
2020-03-16 15:30:00,-1.18344,-0.08142,1.1862375184,0.40656000000000003,0.11858,0.42350000000000004,-1.5899999999999999,-0.2,1.6025292509,-1.17344,-0.08142,1.1762613018,0.40656000000000003,0.11858,0.42350000000000004,-1.58,-0.2,1.5926079241000002
2020-03-16 16:00:00,-0.73016,0.006620000000000001,0.7301900095,0.6398400000000001,0.18662,0.6665,-1.37,-0.18,1.3817742218,-0.73016,0.006620000000000001,0.7301900095,0.6398400000000001,0.18662,0.6665,-1.37,-0.18,1.3817742218
2020-03-16 16:30:00,-1.00752,0.0036400000000000004,1.0075265753,0.49248000000000003,0.14364000000000002,0.513,-1.5,-0.14,1.5065191668,-1.00752,0.0036400000000000004,1.0075265753,0.49248000000000003,0.14364000000000002,0.513,-1.5,-0.14,1.5065191668
2020-03-16 17:00:00,-1.5276,-0.034300000000000004,1.5279850294,0.3624,0.1057,0.3775,-1.8900000000000001,-0.14,1.8951780919,-1.5276,-0.034300000000000004,1.5279850294,0.3624,0.1057,0.3775,-1.8900000000000001,-0.14,1.8951780919
