Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 17:30:00,-1.97184,-0.050120000000000005,1.9724768692999999,0.30816000000000004,0.08988,0.321,-2.2800000000000002,-0.14,2.2842942017,-1.97184,-0.050120000000000005,1.9724768692999999,0.30816000000000004,0.08988,0.321,-2.2800000000000002,-0.14,2.2842942017
2020-03-16 18:00:00,-1.584,-0.042,1.5845567203000002,0.336,0.098,0.35000000000000003,-1.92,-0.14,1.9250974001,-1.584,-0.042,1.5845567203000002,0.336,0.098,0.35000000000000003,-1.92,-0.14,1.9250974001
2020-03-16 18:30:00,-1.9841600000000001,0.07462,1.9855626533000001,0.25584,0.07462,0.2665,-2.24,0.0,2.24,-1.9841600000000001,-0.07538,1.9855913603,0.25584,0.07462,0.2665,-2.24,-0.15,2.2450167037
2020-03-16 19:00:00,-1.55808,-0.006940000000000001,1.558095456,0.42192,0.12306000000000002,0.4395,-1.98,-0.13,1.9842630874,-1.55808,0.12306000000000002,1.5629321962,0.42192,0.12306000000000002,0.4395,-1.98,0.0,1.98
2020-03-16 19:30:00,-1.8429600000000002,0.25872,1.861031327,0.40704,0.11872,0.424,-2.25,0.14,2.2543513479,-1.8429600000000002,0.11872,1.8467799003,0.40704,0.11872,0.424,-2.25,0.0,2.25
2020-03-16 20:00:00,-1.76424,-0.02332,1.7643941170000002,0.36576000000000003,0.10668000000000001,0.381,-2.13,-0.13,2.1339634486,-1.76424,-0.02332,1.7643941170000002,0.36576000000000003,0.10668000000000001,0.381,-2.13,-0.13,2.1339634486
2020-03-16 20:30:00,-1.14808,0.36806000000000005,1.2056350401,0.5419200000000001,0.15806,0.5645,-1.69,0.21,1.7029973576000002,-1.14808,-0.19194000000000003,1.1640140248,0.5419200000000001,0.15806,0.5645,-1.69,-0.35000000000000003,1.7258621034
2020-03-16 21:00:00,-0.74768,0.17276000000000002,0.7673795671,0.5923200000000001,0.17276000000000002,0.617,-1.34,0.0,1.34,-0.74768,0.31276000000000004,0.8104592525000001,0.5923200000000001,0.17276000000000002,0.617,-1.34,0.14,1.3472935834
2020-03-16 21:30:00,-1.00712,0.15834,1.0194911721,0.54288,0.15834,0.5655,-1.55,0.0,1.55,-1.00712,0.15834,1.0194911721,0.54288,0.15834,0.5655,-1.55,0.0,1.55
2020-03-16 22:00:00,-0.9202400000000001,0.013680000000000001,0.9203416757,0.6297600000000001,0.18368,0.656,-1.55,-0.17,1.5592947124,-0.9202400000000001,0.18368,0.9383922421,0.6297600000000001,0.18368,0.656,-1.55,0.0,1.55
2020-03-16 22:30:00,-0.15152000000000002,0.20664000000000002,0.256238951,0.7084800000000001,0.20664000000000002,0.738,-0.86,0.0,0.86,-0.15152000000000002,0.20664000000000002,0.256238951,0.7084800000000001,0.20664000000000002,0.738,-0.86,0.0,0.86
2020-03-16 23:00:00,0.6358400000000001,0.47212000000000004,0.7919531552,1.03584,0.30212,1.079,-0.4,0.17,0.4346262762,0.6458400000000001,0.47212000000000004,0.8000041250000001,1.03584,0.30212,1.079,-0.39,0.17,0.4254409477
2020-03-16 23:30:00,0.15448,0.40464000000000006,0.433125386,0.8044800000000001,0.23464000000000002,0.838,-0.65,0.17,0.6718630813,0.15448,0.40464000000000006,0.433125386,0.8044800000000001,0.23464000000000002,0.838,-0.65,0.17,0.6718630813
2020-03-17 00:00:00,0.10032,0.37426000000000004,0.387472128,0.70032,0.20426000000000002,0.7295,-0.6000000000000001,0.17,0.6236184731000001,0.10032,0.39426000000000005,0.4068231188,0.70032,0.20426000000000002,0.7295,-0.6000000000000001,0.19,0.6293647591
2020-03-17 00:30:00,0.6112000000000001,0.44160000000000005,0.7540397867,0.9312,0.2716,0.97,-0.32,0.17,0.36235341860000003,0.6212,0.4616,0.7739276452,0.9312,0.2716,0.97,-0.31,0.19,0.3635931793
2020-03-17 01:00:00,0.20792000000000002,0.37356,0.42752520390000004,0.6979200000000001,0.20356000000000002,0.727,-0.49,0.17,0.5186520992,0.20792000000000002,0.38356,0.4362900411,0.6979200000000001,0.20356000000000002,0.727,-0.49,0.18,0.5220153254000001
2020-03-17 01:30:00,-0.43024,0.30618,0.5280650055,0.56976,0.16618000000000002,0.5935,-1.0,0.14,1.0097524449,-0.43024,0.30618,0.5280650055,0.56976,0.16618000000000002,0.5935,-1.0,0.14,1.0097524449
2020-03-17 02:00:00,-0.02264,0.37048000000000003,0.3711711196,0.6873600000000001,0.20048000000000002,0.716,-0.71,0.17,0.7300684899000001,-0.01264,0.37048000000000003,0.3706955624,0.6873600000000001,0.20048000000000002,0.716,-0.7000000000000001,0.17,0.7203471385
2020-03-17 02:30:00,-0.3008,0.3131,0.43417997420000004,0.5592,0.1631,0.5825,-0.86,0.15,0.8729833904000001,-0.3008,0.3331,0.4488164993,0.5592,0.1631,0.5825,-0.86,0.17,0.8766413178
2020-03-17 03:00:00,0.0804,0.38720000000000004,0.3954592267,0.7104,0.20720000000000002,0.74,-0.63,0.18,0.65520989,0.09040000000000001,0.3972,0.40735733700000004,0.7104,0.20720000000000002,0.74,-0.62,0.19,0.6484597135
2020-03-17 03:30:00,0.09672000000000001,0.17696,0.2016670523,0.60672,0.17696,0.632,-0.51,0.0,0.51,0.10672000000000001,0.17696,0.2066494616,0.60672,0.17696,0.632,-0.5,0.0,0.5
2020-03-17 04:00:00,0.78976,0.44118,0.9046328813000001,0.92976,0.27118000000000003,0.9685,-0.14,0.17,0.22022715550000002,0.78976,0.45118,0.9095516753,0.92976,0.27118000000000003,0.9685,-0.14,0.18,0.22803508500000003
2020-03-17 04:30:00,-0.014320000000000001,0.17374,0.1743291427,0.5956800000000001,0.17374,0.6205,-0.61,0.0,0.61,-0.014320000000000001,0.17374,0.1743291427,0.5956800000000001,0.17374,0.6205,-0.61,0.0,0.61
2020-03-17 05:00:00,0.70464,0.43802,0.8296861153,0.8846400000000001,0.25802,0.9215000000000001,-0.18,0.18,0.2545584412,0.70464,0.44802000000000003,0.8350086526,0.8846400000000001,0.25802,0.9215000000000001,-0.18,0.19,0.2617250466
2020-03-17 05:30:00,0.2592,0.3931,0.4708633029,0.7992,0.2331,0.8325,-0.54,0.16,0.5632051136,0.2692,0.3931,0.47644123460000004,0.7992,0.2331,0.8325,-0.53,0.16,0.5536244214
2020-03-17 06:00:00,-0.06416000000000001,0.16712000000000002,0.1790128487,0.6758400000000001,0.19712000000000002,0.704,-0.74,-0.03,0.7406078585,-0.06416000000000001,0.17712000000000003,0.1883825894,0.6758400000000001,0.19712000000000002,0.704,-0.74,-0.02,0.7402702209
2020-03-17 06:30:00,-0.502,0.0315,0.5029873259000001,0.588,0.1715,0.6125,-1.09,-0.14,1.0989540482,-0.492,0.0315,0.49300735290000003,0.588,0.1715,0.6125,-1.08,-0.14,1.0890362712
2020-03-17 07:00:00,-0.38232000000000005,0.04474,0.38492888950000004,0.66768,0.19474000000000002,0.6955,-1.05,-0.15,1.0606601718,-0.38232000000000005,0.04474,0.38492888950000004,0.66768,0.19474000000000002,0.6955,-1.05,-0.15,1.0606601718
2020-03-17 07:30:00,-0.17976,0.043820000000000005,0.18502391740000002,0.8702400000000001,0.25382000000000005,0.9065000000000001,-1.05,-0.21,1.0707940979,-0.17976,0.05382000000000001,0.1876439447,0.8702400000000001,0.25382000000000005,0.9065000000000001,-1.05,-0.2,1.0688779163
2020-03-17 08:00:00,-0.6924800000000001,-0.09864,0.6994700851,0.58752,0.17136,0.612,-1.28,-0.27,1.308166656,-0.6824800000000001,-0.08864000000000001,0.6882121766,0.58752,0.17136,0.612,-1.27,-0.26,1.2963410045
2020-03-17 08:30:00,-0.68208,-0.21894000000000002,0.7163573480000001,0.51792,0.15106,0.5395,-1.2,-0.37,1.2557467897999999,-0.68208,-0.21894000000000002,0.7163573480000001,0.51792,0.15106,0.5395,-1.2,-0.37,1.2557467897999999
2020-03-17 09:00:00,-0.612,-0.2485,0.6605272515,0.588,0.1715,0.6125,-1.2,-0.42,1.271377206,-0.612,-0.2485,0.6605272515,0.588,0.1715,0.6125,-1.2,-0.42,1.271377206
2020-03-17 09:30:00,-0.9703200000000001,-0.23426000000000002,0.9981977009,0.49968000000000007,0.14574,0.5205000000000001,-1.47,-0.38,1.5183214416,-0.9703200000000001,-0.23426000000000002,0.9981977009,0.49968000000000007,0.14574,0.5205000000000001,-1.47,-0.38,1.5183214416
2020-03-17 10:00:00,0.27464,-0.10448,0.2938421345,0.94464,0.27552000000000004,0.984,-0.67,-0.38,0.7702596965,0.28464,-0.10448,0.3032094985,0.94464,0.27552000000000004,0.984,-0.66,-0.38,0.7615773106
2020-03-17 10:30:00,-0.13248000000000001,-0.18614000000000003,0.2284711141,0.7675200000000001,0.22386000000000003,0.7995,-0.9,-0.41000000000000003,0.9889893832000001,-0.13248000000000001,-0.17614000000000002,0.2204002042,0.7675200000000001,0.22386000000000003,0.7995,-0.9,-0.4,0.9848857802000001
2020-03-17 11:00:00,-0.58992,-0.25456,0.6425001167000001,0.67008,0.19544,0.6980000000000001,-1.26,-0.45,1.3379461873,-0.58992,-0.25456,0.6425001167000001,0.67008,0.19544,0.6980000000000001,-1.26,-0.45,1.3379461873
2020-03-17 11:30:00,-0.65768,-0.26974000000000004,0.7108464321,0.65232,0.19026,0.6795,-1.31,-0.46,1.3884163641,-0.65768,-0.26974000000000004,0.7108464321,0.65232,0.19026,0.6795,-1.31,-0.46,1.3884163641
2020-03-17 12:00:00,-0.8924000000000001,-0.2732,0.9332823796,0.5376000000000001,0.1568,0.56,-1.43,-0.43,1.4932514859000001,-0.8824000000000001,-0.2632,0.9208170285,0.5376000000000001,0.1568,0.56,-1.42,-0.42,1.4808105888
2020-03-17 12:30:00,-0.8716,-0.2088,0.8962611227,0.5184,0.1512,0.54,-1.3900000000000001,-0.36,1.4358621104,-0.8716,-0.1988,0.8939843399,0.5184,0.1512,0.54,-1.3900000000000001,-0.35000000000000003,1.4333875959
2020-03-17 13:00:00,0.27232,-0.062240000000000004,0.2793420842,0.95232,0.27776,0.992,-0.68,-0.34,0.7602631123,0.27232,-0.05224,0.2772854125,0.95232,0.27776,0.992,-0.68,-0.33,0.7558438992000001
2020-03-17 13:30:00,0.23344,-0.08358,0.2479513057,0.91344,0.26642000000000005,0.9515,-0.68,-0.35000000000000003,0.7647875522,0.23344,-0.08358,0.2479513057,0.91344,0.26642000000000005,0.9515,-0.68,-0.35000000000000003,0.7647875522
2020-03-17 14:00:00,-0.2972,-0.3271,0.441952769,0.8328,0.2429,0.8675,-1.13,-0.5700000000000001,1.2656223765,-0.25720000000000004,0.0829,0.2702299946,0.8328,0.2429,0.8675,-1.09,-0.16,1.1016805345
2020-03-17 14:30:00,-0.2024,-0.7732,0.7992521505,0.7776000000000001,0.2268,0.81,-0.98,-1.0,1.4001428499,-0.1124,0.3768,0.3932073244,0.7776000000000001,0.2268,0.81,-0.89,0.15,0.9025519376000001
2020-03-17 15:00:00,0.06432,-0.20124000000000003,0.2112690228,0.78432,0.22876000000000002,0.8170000000000001,-0.72,-0.43,0.8386298349,0.08432,0.00876,0.0847738167,0.78432,0.22876000000000002,0.8170000000000001,-0.7000000000000001,-0.22,0.7337574531000001
2020-03-17 15:30:00,-0.46552000000000004,-0.12536,0.4821037233,0.5644800000000001,0.16464,0.588,-1.03,-0.29,1.070046728,-0.46552000000000004,-0.12536,0.4821037233,0.5644800000000001,0.16464,0.588,-1.03,-0.29,1.070046728
2020-03-17 16:00:00,0.3004,-0.0378,0.3027688888,0.8304,0.2422,0.865,-0.53,-0.28,0.5994163828,0.3004,-0.027800000000000002,0.3016836091,0.8304,0.2422,0.865,-0.53,-0.27,0.5948108943
2020-03-17 16:30:00,0.16744,0.02842,0.16983477260000002,0.81744,0.23842000000000002,0.8515,-0.65,-0.21,0.6830812543,0.16744,0.02842,0.16983477260000002,0.81744,0.23842000000000002,0.8515,-0.65,-0.21,0.6830812543
2020-03-17 17:00:00,-0.26008000000000003,0.00956,0.26025564360000003,0.64992,0.18956,0.677,-0.91,-0.18,0.9276313923,-0.26008000000000003,0.01956,0.2608144935,0.64992,0.18956,0.677,-0.91,-0.17,0.9257429449000001
2020-03-17 17:30:00,-0.7315200000000001,0.021640000000000003,0.7318400098000001,0.58848,0.17164000000000001,0.613,-1.32,-0.15,1.3284953895,-0.7315200000000001,0.021640000000000003,0.7318400098000001,0.58848,0.17164000000000001,0.613,-1.32,-0.15,1.3284953895
2020-03-17 18:00:00,0.18424000000000001,0.10332000000000001,0.2112330467,0.8342400000000001,0.24332,0.869,-0.65,-0.14,0.6649060084,0.18424000000000001,0.10332000000000001,0.2112330467,0.8342400000000001,0.24332,0.869,-0.65,-0.14,0.6649060084
2020-03-17 18:30:00,-0.24960000000000002,0.06720000000000001,0.2584879107,0.7104,0.20720000000000002,0.74,-0.96,-0.14,0.9701546269,-0.24960000000000002,0.06720000000000001,0.2584879107,0.7104,0.20720000000000002,0.74,-0.96,-0.14,0.9701546269
2020-03-17 19:00:00,0.12712,0.10416,0.1643435426,0.8371200000000001,0.24416000000000002,0.872,-0.71,-0.14,0.7236711961000001,0.12712,0.10416,0.1643435426,0.8371200000000001,0.24416000000000002,0.872,-0.71,-0.14,0.7236711961000001
2020-03-17 19:30:00,-0.24056000000000002,0.049420000000000006,0.2455838961,0.64944,0.18942,0.6765,-0.89,-0.14,0.9009439494,-0.24056000000000002,0.049420000000000006,0.2455838961,0.64944,0.18942,0.6765,-0.89,-0.14,0.9009439494
2020-03-17 20:00:00,-0.44720000000000004,0.0329,0.4484085749,0.5928,0.1729,0.6175,-1.04,-0.14,1.0493807698,-0.44720000000000004,0.0329,0.4484085749,0.5928,0.1729,0.6175,-1.04,-0.14,1.0493807698
2020-03-17 20:30:00,-0.1336,-0.4198,0.4405462518,0.6864,0.20020000000000002,0.715,-0.8200000000000001,-0.62,1.0280077821,-0.0736,0.7502000000000001,0.7538016981,0.6864,0.20020000000000002,0.715,-0.76,0.55,0.9381364506000001
2020-03-17 21:00:00,-0.17952,-0.42736,0.463534249,0.6604800000000001,0.19264,0.6880000000000001,-0.84,-0.62,1.0440306509,-0.08952,0.7526400000000001,0.7579451167,0.6604800000000001,0.19264,0.6880000000000001,-0.75,0.56,0.9360021367
2020-03-17 21:30:00,-0.21752000000000002,-0.44386000000000003,0.4942940926,0.6724800000000001,0.19614,0.7005,-0.89,-0.64,1.0962207807,-0.20752,0.75614,0.7840996429,0.6724800000000001,0.19614,0.7005,-0.88,0.56,1.0430723848
2020-03-17 22:00:00,-0.3244,0.0008,0.32440098640000004,0.5856,0.1708,0.61,-0.91,-0.17,0.9257429449000001,-0.3244,0.1708,0.3666169663,0.5856,0.1708,0.61,-0.91,0.0,0.91
2020-03-17 22:30:00,0.28168000000000004,0.12424000000000002,0.3078623069,0.8716800000000001,0.25424,0.908,-0.59,-0.13,0.6041522987,0.28168000000000004,0.12424000000000002,0.3078623069,0.8716800000000001,0.25424,0.908,-0.59,-0.13,0.6041522987
2020-03-17 23:00:00,0.8637600000000001,0.14818,0.8763781433000001,0.95376,0.27818000000000004,0.9935,-0.09,-0.13,0.158113883,0.8637600000000001,0.27818000000000004,0.9074499711,0.95376,0.27818000000000004,0.9935,-0.09,0.0,0.09
2020-03-17 23:30:00,0.4852,0.0961,0.4946253633,0.7752,0.22610000000000002,0.8075,-0.29,-0.13,0.3178049716,0.4852,0.0961,0.4946253633,0.7752,0.22610000000000002,0.8075,-0.29,-0.13,0.3178049716
2020-03-18 00:00:00,0.07832,0.18326,0.19929438030000002,0.6283200000000001,0.18326,0.6545000000000001,-0.55,0.0,0.55,0.07832,0.05326,0.0947135154,0.6283200000000001,0.18326,0.6545000000000001,-0.55,-0.13,0.565154846
2020-03-18 00:30:00,0.9897600000000001,0.14118,0.9997783004,0.92976,0.27118000000000003,0.9685,0.06,-0.13,0.1431782106,0.9997600000000001,0.14118,1.0096790827,0.92976,0.27118000000000003,0.9685,0.07,-0.13,0.1476482306
2020-03-18 01:00:00,0.37944000000000006,0.39442000000000005,0.5473041659,0.76944,0.22442,0.8015,-0.39,0.17,0.4254409477,0.37944000000000006,0.09442,0.391011317,0.76944,0.22442,0.8015,-0.39,-0.13,0.4110960958
2020-03-18 01:30:00,0.052480000000000006,0.17864000000000002,0.1861891511,0.61248,0.17864000000000002,0.638,-0.56,0.0,0.56,0.052480000000000006,0.17864000000000002,0.1861891511,0.61248,0.17864000000000002,0.638,-0.56,0.0,0.56
2020-03-18 02:00:00,0.47392000000000006,0.37156000000000006,0.6022100962,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.32,0.14,0.3492849839,0.48392,0.37156000000000006,0.6101109735,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.31,0.14,0.34014702700000005
2020-03-18 02:30:00,0.21752000000000002,0.17136,0.2769100937,0.58752,0.17136,0.612,-0.37,0.0,0.37,0.21752000000000002,0.17136,0.2769100937,0.58752,0.17136,0.612,-0.37,0.0,0.37
2020-03-18 03:00:00,0.24776,0.18018,0.3063492288,0.6177600000000001,0.18018,0.6435000000000001,-0.37,0.0,0.37,0.24776,0.18018,0.3063492288,0.6177600000000001,0.18018,0.6435000000000001,-0.37,0.0,0.37
2020-03-18 03:30:00,-0.5636,0.25270000000000004,0.6176586841,0.3864,0.11270000000000001,0.4025,-0.9500000000000001,0.14,0.9602603814,-0.5636,0.25270000000000004,0.6176586841,0.3864,0.11270000000000001,0.4025,-0.9500000000000001,0.14,0.9602603814
2020-03-18 04:00:00,-0.46552000000000004,0.09464,0.47504273490000004,0.32448000000000005,0.09464,0.338,-0.79,0.0,0.79,-0.46552000000000004,0.09464,0.47504273490000004,0.32448000000000005,0.09464,0.338,-0.79,0.0,0.79
2020-03-18 04:30:00,0.35568000000000005,0.33124000000000003,0.4860331264,0.65568,0.19124000000000002,0.683,-0.30000000000000004,0.14,0.3310589071,0.35568000000000005,0.33124000000000003,0.4860331264,0.65568,0.19124000000000002,0.683,-0.30000000000000004,0.14,0.3310589071
2020-03-18 05:00:00,0.7022400000000001,0.37982000000000005,0.7983760079000001,0.8222400000000001,0.23982000000000003,0.8565,-0.12,0.14,0.1843908891,0.7022400000000001,0.37982000000000005,0.7983760079000001,0.8222400000000001,0.23982000000000003,0.8565,-0.12,0.14,0.1843908891
2020-03-18 05:30:00,-0.32144,-0.50792,0.6010876808,0.41856000000000004,0.12208000000000001,0.436,-0.74,-0.63,0.9718538985,-0.31144000000000005,0.6220800000000001,0.6956855612,0.41856000000000004,0.12208000000000001,0.436,-0.73,0.5,0.8848163651000001
2020-03-18 06:00:00,-0.74936,-0.40648,0.8525059531,0.32064000000000004,0.09352,0.334,-1.07,-0.5,1.181058847,-0.7193600000000001,0.45352000000000003,0.8503876763,0.32064000000000004,0.09352,0.334,-1.04,0.36,1.1005453194
2020-03-18 06:30:00,-1.50776,-0.09268000000000001,1.5106057725,0.16224000000000002,0.04732,0.169,-1.67,-0.14,1.6758579892,-1.50776,-0.09268000000000001,1.5106057725,0.16224000000000002,0.04732,0.169,-1.67,-0.14,1.6758579892
2020-03-18 07:00:00,-0.89392,-0.056560000000000006,0.8957075416,0.28608,0.08344,0.298,-1.18,-0.14,1.1882760622,-0.88392,-0.056560000000000006,0.8857277234,0.28608,0.08344,0.298,-1.17,-0.14,1.1783462988
2020-03-18 07:30:00,-0.9244,-0.0792,0.9277866134,0.3456,0.1008,0.36,-1.27,-0.18,1.2826924807,-0.9144,-0.0792,0.9178235124,0.3456,0.1008,0.36,-1.26,-0.18,1.2727922061
2020-03-18 08:00:00,-1.4168,-0.5249,1.5109077569,0.2232,0.0651,0.2325,-1.6400000000000001,-0.59,1.7428998824000002,-1.3668,0.08510000000000001,1.3694466948000001,0.2232,0.0651,0.2325,-1.5899999999999999,0.02,1.5901257812
2020-03-18 08:30:00,-1.9812,-0.9041,2.1777397113,0.0888,0.025900000000000003,0.0925,-2.07,-0.93,2.2693170779000003,-1.8812000000000002,0.27590000000000003,1.9013243411,0.0888,0.025900000000000003,0.0925,-1.97,0.25,1.9857995871
2020-03-18 09:00:00,-1.35768,-0.84974,1.6016719546,0.41232,0.12026,0.4295,-1.77,-0.97,2.0183656755,-1.2576800000000001,0.34026,1.30289518,0.41232,0.12026,0.4295,-1.67,0.22,1.6844286865
2020-03-18 09:30:00,-2.4184,-0.5962000000000001,2.4908056929,0.0816,0.0238,0.085,-2.5,-0.62,2.5757329053999998,-2.3884,-0.1762,2.3948906029,0.0816,0.0238,0.085,-2.47,-0.2,2.4780839372
2020-03-18 10:00:00,-2.15064,-0.35102000000000005,2.1790978523,0.09936,0.028980000000000002,0.10350000000000001,-2.25,-0.38,2.2818632737,-2.15064,-0.35102000000000005,2.1790978523,0.09936,0.028980000000000002,0.10350000000000001,-2.25,-0.38,2.2818632737
2020-03-18 10:30:00,-1.7472,-0.30210000000000004,1.7731249956,0.2328,0.0679,0.24250000000000002,-1.98,-0.37,2.0142740628,-1.7572,-0.2921,1.7813125077,0.2328,0.0679,0.24250000000000002,-1.99,-0.36,2.02230067
2020-03-18 11:00:00,-2.08416,-0.40038,2.1222693161,0.13584000000000002,0.03962,0.14150000000000001,-2.22,-0.44,2.2631835984,-2.08416,-0.39038,2.1204054919,0.13584000000000002,0.03962,0.14150000000000001,-2.22,-0.43,2.2612607103
2020-03-18 11:30:00,-1.8110400000000002,-0.32322,1.8396567751,0.22896000000000002,0.06678,0.23850000000000002,-2.04,-0.39,2.0769448717,-1.8110400000000002,-0.31322,1.8379261819,0.22896000000000002,0.06678,0.23850000000000002,-2.04,-0.38,2.0750903595
2020-03-18 12:00:00,-2.1864,-0.38270000000000004,2.2196405677,0.0936,0.0273,0.0975,-2.2800000000000002,-0.41000000000000003,2.3165707414,-2.1864,-0.38270000000000004,2.2196405677,0.0936,0.0273,0.0975,-2.2800000000000002,-0.41000000000000003,2.3165707414
2020-03-18 12:30:00,-2.12496,-0.34228000000000003,2.152350018,0.09504000000000001,0.02772,0.099,-2.22,-0.37,2.2506221362,-2.12496,-0.33228,2.1507824158,0.09504000000000001,0.02772,0.099,-2.22,-0.36,2.2489997777
2020-03-18 13:00:00,-1.83136,-0.29498,1.8549643258000001,0.18864,0.055020000000000006,0.1965,-2.02,-0.35000000000000003,2.0500975587,-1.83136,-0.29498,1.8549643258000001,0.18864,0.055020000000000006,0.1965,-2.02,-0.35000000000000003,2.0500975587
2020-03-18 13:30:00,-2.14904,-0.31472,2.1719626148,0.12096000000000001,0.035280000000000006,0.126,-2.27,-0.35000000000000003,2.296823894,-2.14904,-0.31472,2.1719626148,0.12096000000000001,0.035280000000000006,0.126,-2.27,-0.35000000000000003,2.296823894
2020-03-18 14:00:00,-2.18696,-0.35578000000000004,2.2157105971,0.08304,0.024220000000000002,0.08650000000000001,-2.27,-0.38,2.3015864094,-2.18696,-0.35578000000000004,2.2157105971,0.08304,0.024220000000000002,0.08650000000000001,-2.27,-0.38,2.3015864094
2020-03-18 14:30:00,-1.5124,-0.3632,1.5553996271,0.29760000000000003,0.0868,0.31,-1.81,-0.45,1.8651005335000002,-1.5024000000000002,-0.17320000000000002,1.5123504885,0.29760000000000003,0.0868,0.31,-1.8,-0.26,1.8186808406
2020-03-18 15:00:00,-1.8788,0.2841,1.9001584802,0.1512,0.0441,0.1575,-2.03,0.24,2.0441379601,-1.9788000000000001,-0.7959,2.1328633922,0.1512,0.0441,0.1575,-2.13,-0.84,2.2896506284
2020-03-18 15:30:00,-1.6444,0.3583,1.682982546,0.1656,0.0483,0.17250000000000001,-1.81,0.31,1.8363550855000002,-1.7444000000000002,-0.7317,1.8916437958,0.1656,0.0483,0.17250000000000001,-1.9100000000000001,-0.78,2.0631286921
2020-03-18 16:00:00,-1.34376,0.39932,1.4018371517000001,0.30624,0.08932000000000001,0.319,-1.65,0.31,1.6788686667000001,-1.43376,-0.5806800000000001,1.5468862272,0.30624,0.08932000000000001,0.319,-1.74,-0.67,1.8645374762
2020-03-18 16:30:00,-1.7588,-0.0784,1.7605465061,0.2112,0.0616,0.22,-1.97,-0.14,1.9749683542,-1.7588,-0.0784,1.7605465061,0.2112,0.0616,0.22,-1.97,-0.14,1.9749683542
2020-03-18 17:00:00,-1.84312,-0.12716000000000002,1.8475012855,0.14688,0.04284,0.153,-1.99,-0.17,1.9972481068,-1.84312,-0.12716000000000002,1.8475012855,0.14688,0.04284,0.153,-1.99,-0.17,1.9972481068
2020-03-18 17:30:00,-2.4376,-0.1393,2.4415770006,0.0024000000000000002,0.0007,0.0025,-2.44,-0.14,2.4440130933,-2.4376,-0.1393,2.4415770006,0.0024000000000000002,0.0007,0.0025,-2.44,-0.14,2.4440130933
2020-03-18 18:00:00,-1.97816,-0.13488,1.9827530356,0.051840000000000004,0.015120000000000001,0.054,-2.03,-0.15,2.0355343279,-1.97816,0.015120000000000001,1.9782177838,0.051840000000000004,0.015120000000000001,0.054,-2.03,0.0,2.03
2020-03-18 18:30:00,-1.7227999999999999,0.15960000000000002,1.7301768696000002,0.06720000000000001,0.0196,0.07,-1.79,0.14,1.7954665132,-1.7227999999999999,0.15960000000000002,1.7301768696000002,0.06720000000000001,0.0196,0.07,-1.79,0.14,1.7954665132
2020-03-18 19:00:00,-1.814,0.1505,1.8202324714,0.036000000000000004,0.0105,0.0375,-1.85,0.14,1.8552897348,-1.814,0.0105,1.8140303884,0.036000000000000004,0.0105,0.0375,-1.85,0.0,1.85
2020-03-18 19:30:00,-1.85528,0.15596000000000002,1.8618236759000002,0.054720000000000005,0.015960000000000002,0.057,-1.9100000000000001,0.14,1.9151240169000001,-1.85528,0.15596000000000002,1.8618236759000002,0.054720000000000005,0.015960000000000002,0.057,-1.9100000000000001,0.14,1.9151240169000001
2020-03-18 20:00:00,-1.3816,-0.5438000000000001,1.4847683321,0.1584,0.046200000000000005,0.165,-1.54,-0.59,1.6491512969,-1.3616000000000001,0.6162000000000001,1.4945424049,0.1584,0.046200000000000005,0.165,-1.52,0.5700000000000001,1.6233607116000002
2020-03-18 20:30:00,-1.65584,-0.54962,1.7446742533,0.10416,0.03038,0.1085,-1.76,-0.58,1.8531055016,-1.5658400000000001,0.60038,1.6769946482,0.10416,0.03038,0.1085,-1.67,0.5700000000000001,1.7645962711
2020-03-18 21:00:00,-0.47208000000000006,-0.39894,0.6180717191,0.51792,0.15106,0.5395,-0.99,-0.55,1.1325193155,-0.43208,0.6710600000000001,0.7981319753,0.51792,0.15106,0.5395,-0.9500000000000001,0.52,1.0830050785
2020-03-18 21:30:00,-1.18904,0.05278000000000001,1.1902108427,0.18096,0.05278000000000001,0.1885,-1.37,0.0,1.37,-1.18904,-0.48722000000000004,1.2849900583,0.18096,0.05278000000000001,0.1885,-1.37,-0.54,1.4725827651
2020-03-18 22:00:00,-1.08064,0.04648,1.0816391265,0.15936,0.04648,0.166,-1.24,0.0,1.24,-1.08064,0.04648,1.0816391265,0.15936,0.04648,0.166,-1.24,0.0,1.24
2020-03-18 22:30:00,-1.03792,0.47894000000000003,1.1430929315,0.20208,0.058940000000000006,0.21050000000000002,-1.24,0.42,1.3091982279,-1.03792,-0.08106000000000001,1.0410805204,0.20208,0.058940000000000006,0.21050000000000002,-1.24,-0.14,1.2478781992
2020-03-18 23:00:00,-1.28712,0.17584000000000002,1.2990756714,0.12288000000000002,0.035840000000000004,0.128,-1.4100000000000001,0.14,1.4169333082,-1.28712,0.19584000000000001,1.3019336389,0.12288000000000002,0.035840000000000004,0.128,-1.4100000000000001,0.16,1.4190489773000001
2020-03-18 23:30:00,-1.33344,0.15358000000000002,1.3422552105,0.046560000000000004,0.013580000000000002,0.0485,-1.38,0.14,1.3870832708,-1.33344,0.17358,1.3446903919,0.046560000000000004,0.013580000000000002,0.0485,-1.38,0.16,1.3892443989
2020-03-19 00:00:00,-0.91144,0.03458,0.9120957461,0.11856000000000001,0.03458,0.12350000000000001,-1.03,0.0,1.03,-0.91144,0.17458,0.9280091864000001,0.11856000000000001,0.03458,0.12350000000000001,-1.03,0.14,1.0394710193
2020-03-19 00:30:00,-0.93544,0.027580000000000004,0.9358464885000001,0.09456,0.027580000000000004,0.0985,-1.03,0.0,1.03,-0.93544,0.027580000000000004,0.9358464885000001,0.09456,0.027580000000000004,0.0985,-1.03,0.0,1.03
2020-03-19 01:00:00,-1.31512,0.021840000000000002,1.3153013343,0.07488,0.021840000000000002,0.078,-1.3900000000000001,0.0,1.3900000000000001,-1.31512,0.021840000000000002,1.3153013343,0.07488,0.021840000000000002,0.078,-1.3900000000000001,0.0,1.3900000000000001
2020-03-19 01:30:00,-1.24144,0.15708000000000003,1.2513382436,0.05856000000000001,0.01708,0.061,-1.3,0.14,1.3075167303,-1.24144,0.01708,1.2415574896,0.05856000000000001,0.01708,0.061,-1.3,0.0,1.3
2020-03-19 02:00:00,-1.3003200000000001,0.15574000000000002,1.3096133208,0.019680000000000003,0.00574,0.0205,-1.32,0.15,1.3284953895,-1.3003200000000001,0.00574,1.3003326689999999,0.019680000000000003,0.00574,0.0205,-1.32,0.0,1.32
2020-03-19 02:30:00,-0.912,0.0315,0.9125438346,0.108,0.0315,0.1125,-1.02,0.0,1.02,-0.912,0.0315,0.9125438346,0.108,0.0315,0.1125,-1.02,0.0,1.02
2020-03-19 03:00:00,-1.11192,0.18694000000000002,1.1275250108,0.05808000000000001,0.01694,0.060500000000000005,-1.17,0.17,1.1822859214,-1.11192,0.15694000000000002,1.1229408934,0.05808000000000001,0.01694,0.060500000000000005,-1.17,0.14,1.1783462988
2020-03-19 03:30:00,-0.7715200000000001,0.03164,0.7721685049,0.10848000000000001,0.03164,0.113,-0.88,0.0,0.88,-0.7715200000000001,0.03164,0.7721685049,0.10848000000000001,0.03164,0.113,-0.88,0.0,0.88
2020-03-19 04:00:00,-0.8591200000000001,0.03234,0.8597284746,0.11088,0.03234,0.1155,-0.97,0.0,0.97,-0.8591200000000001,0.17234000000000002,0.8762352709000001,0.11088,0.03234,0.1155,-0.97,0.14,0.9800510191
2020-03-19 04:30:00,-1.17128,0.14546,1.1802777004,0.01872,0.0054600000000000004,0.0195,-1.19,0.14,1.1982069938,-1.17128,0.14546,1.1802777004,0.01872,0.0054600000000000004,0.0195,-1.19,0.14,1.1982069938
2020-03-19 05:00:00,-1.21664,0.0009800000000000002,1.2166403947,0.00336,0.0009800000000000002,0.0035,-1.22,0.0,1.22,-1.21664,0.0009800000000000002,1.2166403947,0.00336,0.0009800000000000002,0.0035,-1.22,0.0,1.22
2020-03-19 05:30:00,-1.28184,0.00238,1.2818422095,0.00816,0.00238,0.0085,-1.29,0.0,1.29,-1.28184,0.00238,1.2818422095,0.00816,0.00238,0.0085,-1.29,0.0,1.29
2020-03-19 06:00:00,-1.63904,-0.15972,1.6468037527,0.0009600000000000001,0.00028000000000000003,0.001,-1.6400000000000001,-0.16,1.6477863939000001,-1.63904,-0.14972000000000002,1.6458639676,0.0009600000000000001,0.00028000000000000003,0.001,-1.6400000000000001,-0.15,1.6468454694
2020-03-19 06:30:00,-0.9160800000000001,-0.08594,0.9201023041,0.25392000000000003,0.07406,0.2645,-1.17,-0.16,1.1808894953,-0.9160800000000001,-0.04594,0.9172311868,0.25392000000000003,0.07406,0.2645,-1.17,-0.12,1.176137747
2020-03-19 07:00:00,-1.3940000000000001,-0.112,1.398492045,0.096,0.028,0.1,-1.49,-0.14,1.4965627284,-1.3940000000000001,-0.112,1.398492045,0.096,0.028,0.1,-1.49,-0.14,1.4965627284
2020-03-19 07:30:00,5.06776,0.56018,5.0986265847,3.25776,0.95018,3.3935,1.81,-0.39,1.8515398997,5.07776,0.57018,5.1096723819,3.25776,0.95018,3.3935,1.82,-0.38,1.8592471595000002
2020-03-19 08:00:00,2.80072,0.20146000000000003,2.807956312,1.89072,0.5514600000000001,1.9695,0.91,-0.35000000000000003,0.9749871794,2.91072,0.21146,2.9183910379,1.89072,0.5514600000000001,1.9695,1.02,-0.34,1.0751744045
2020-03-19 08:30:00,-1.72056,-0.21558000000000002,1.7340131054999999,0.049440000000000005,0.01442,0.051500000000000004,-1.77,-0.23,1.7848809484000001,-1.72056,-0.21558000000000002,1.7340131054999999,0.049440000000000005,0.01442,0.051500000000000004,-1.77,-0.23,1.7848809484000001
2020-03-19 09:00:00,-1.83624,-0.23432000000000003,1.8511302493000001,0.05376,0.015680000000000003,0.056,-1.8900000000000001,-0.25,1.9064626931,-1.83624,-0.22432000000000002,1.8498910238000001,0.05376,0.015680000000000003,0.056,-1.8900000000000001,-0.24,1.9051771571
2020-03-19 09:30:00,-2.01744,-0.32342000000000004,2.0431996109,0.02256,0.006580000000000001,0.0235,-2.04,-0.33,2.0665188119,-2.01744,-0.32342000000000004,2.0431996109,0.02256,0.006580000000000001,0.0235,-2.04,-0.33,2.0665188119
2020-03-19 10:00:00,-2.04224,-0.32482000000000005,2.0679101165000002,0.01776,0.005180000000000001,0.018500000000000003,-2.06,-0.33,2.0862646045,-2.04224,-0.32482000000000005,2.0679101165000002,0.01776,0.005180000000000001,0.018500000000000003,-2.06,-0.33,2.0862646045
2020-03-19 10:30:00,-5.36168,-0.5217400000000001,5.3870052023,0.02832,0.00826,0.029500000000000002,-5.39,-0.53,5.4159948301,-5.36168,-0.5217400000000001,5.3870052023,0.02832,0.00826,0.029500000000000002,-5.39,-0.53,5.4159948301
2020-03-19 11:00:00,4.19976,0.34118000000000004,4.2135955964,3.08976,0.9011800000000001,3.2185,1.11,-0.56,1.2432618389,4.20976,0.35118000000000005,4.2243823986,3.08976,0.9011800000000001,3.2185,1.12,-0.55,1.2477579894
2020-03-19 11:30:00,-2.3332800000000002,-0.31054000000000004,2.3538544241,0.06672,0.01946,0.0695,-2.4,-0.33,2.422581268,-2.3332800000000002,-0.30054000000000003,2.3525560248,0.06672,0.01946,0.0695,-2.4,-0.32,2.4212393521
2020-03-19 12:00:00,-2.4644,-0.2967,2.4821962553,0.0456,0.013300000000000001,0.0475,-2.51,-0.31,2.5290709757,-2.4644,-0.2967,2.4821962553,0.0456,0.013300000000000001,0.0475,-2.51,-0.31,2.5290709757
2020-03-19 12:30:00,-3.6863200000000003,-0.42726000000000003,3.7109980127,0.043680000000000004,0.012740000000000001,0.0455,-3.73,-0.44,3.7558620848,-3.6863200000000003,-0.42726000000000003,3.7109980127,0.043680000000000004,0.012740000000000001,0.0455,-3.73,-0.44,3.7558620848
2020-03-19 13:00:00,1.37816,0.07238,1.3800593647000001,1.68816,0.49238000000000004,1.7585000000000002,-0.31,-0.42,0.5220153254000001,1.37816,0.08238000000000001,1.3806199513,1.68816,0.49238000000000004,1.7585000000000002,-0.31,-0.41000000000000003,0.514003891
2020-03-19 13:30:00,-3.5756,-0.46830000000000005,3.6061364713,0.07440000000000001,0.0217,0.0775,-3.65,-0.49,3.6827435425,-3.5656,-0.4183,3.5900526807,0.07440000000000001,0.0217,0.0775,-3.64,-0.44,3.6664969658
2020-03-19 14:00:00,1.30336,0.21098000000000003,1.3203256606,1.68336,0.49098,1.7535,-0.38,-0.28,0.4720169488,1.30336,0.22098,1.321960457,1.68336,0.49098,1.7535,-0.38,-0.27,0.4661544808
2020-03-19 14:30:00,-1.8833600000000001,-0.29348,1.9060890325000002,0.05664,0.01652,0.059000000000000004,-1.94,-0.31,1.964611921,-1.8833600000000001,-0.28348,1.9045749657000002,0.05664,0.01652,0.059000000000000004,-1.94,-0.30000000000000004,1.9630588376
2020-03-19 15:00:00,-2.8132,-0.3351,2.833087759,0.016800000000000002,0.0049,0.0175,-2.83,-0.34,2.8503508556,-2.8032,-0.22510000000000002,2.8122233642000003,0.016800000000000002,0.0049,0.0175,-2.8200000000000003,-0.23,2.8293638861
2020-03-19 15:30:00,-1.97168,-0.19174000000000002,1.9809811332,0.02832,0.00826,0.029500000000000002,-2.0,-0.2,2.0099751242,-1.96168,-0.13174000000000002,1.9660986369,0.02832,0.00826,0.029500000000000002,-1.99,-0.14,1.9949185447
2020-03-19 16:00:00,-1.80752,-0.16136,1.8147081308000002,0.13248000000000001,0.03864,0.138,-1.94,-0.2,1.9502820309,-1.80752,-0.16136,1.8147081308000002,0.13248000000000001,0.03864,0.138,-1.94,-0.2,1.9502820309
2020-03-19 16:30:00,-1.8296000000000001,-0.1178,1.8333883931,0.11040000000000001,0.0322,0.115,-1.94,-0.15,1.9457903279000002,-1.8296000000000001,-0.1078,1.8327730356,0.11040000000000001,0.0322,0.115,-1.94,-0.14,1.9450449866000001
2020-03-19 17:00:00,-1.79712,-0.13166,1.8019363613000001,0.06288,0.018340000000000002,0.0655,-1.8599999999999999,-0.15,1.8660385848,-1.79712,-0.12166,1.8012333136,0.06288,0.018340000000000002,0.0655,-1.8599999999999999,-0.14,1.8652613758
2020-03-19 17:30:00,-1.80288,-0.11334000000000001,1.8064391077000002,0.057120000000000004,0.01666,0.059500000000000004,-1.8599999999999999,-0.13,1.8645374762,-1.80288,-0.11334000000000001,1.8064391077000002,0.057120000000000004,0.01666,0.059500000000000004,-1.8599999999999999,-0.13,1.8645374762
2020-03-19 18:00:00,-1.80336,-0.09598000000000001,1.8059123594000002,0.11664000000000001,0.03402,0.12150000000000001,-1.92,-0.13,1.9243960091,-1.80336,-0.09598000000000001,1.8059123594000002,0.11664000000000001,0.03402,0.12150000000000001,-1.92,-0.13,1.9243960091
2020-03-19 18:30:00,-2.09616,-0.19888000000000003,2.1055735561,0.0038400000000000005,0.0011200000000000001,0.004,-2.1,-0.2,2.109502311,-2.09616,-0.17888,2.1037786956,0.0038400000000000005,0.0011200000000000001,0.004,-2.1,-0.18,2.1077001684
2020-03-19 19:00:00,-1.65856,0.03542,1.6589381694,0.12144,0.03542,0.1265,-1.78,0.0,1.78,-1.65856,-0.09458000000000001,1.661254541,0.12144,0.03542,0.1265,-1.78,-0.13,1.7847408776
2020-03-19 19:30:00,-1.9952,0.0014,1.9952004911999999,0.0048000000000000004,0.0014,0.005,-2.0,0.0,2.0,-1.9952,0.0014,1.9952004911999999,0.0048000000000000004,0.0014,0.005,-2.0,0.0,2.0
2020-03-19 20:00:00,-1.7156,0.0392,1.7160477849,0.13440000000000002,0.0392,0.14,-1.85,0.0,1.85,-1.7156,0.1792,1.7249336219,0.13440000000000002,0.0392,0.14,-1.85,0.14,1.8552897348
2020-03-19 20:30:00,-1.8136,0.2277,1.8278381356,0.0264,0.0077,0.0275,-1.8399999999999999,0.22,1.8531055016,-1.8136,-0.5923,1.9078690338,0.0264,0.0077,0.0275,-1.8399999999999999,-0.6000000000000001,1.9353552645
2020-03-19 21:00:00,-1.44392,0.01344,1.4439825484,0.04608,0.01344,0.048,-1.49,0.0,1.49,-1.44392,0.01344,1.4439825484,0.04608,0.01344,0.048,-1.49,0.0,1.49
2020-03-19 21:30:00,-1.4976800000000001,0.015260000000000001,1.4977577408,0.052320000000000005,0.015260000000000001,0.0545,-1.55,0.0,1.55,-1.4976800000000001,0.015260000000000001,1.4977577408,0.052320000000000005,0.015260000000000001,0.0545,-1.55,0.0,1.55
2020-03-19 22:00:00,-1.6347200000000002,0.14154,1.6408360826,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.6400000000000001,0.14,1.6459647627,-1.6347200000000002,0.14154,1.6408360826,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.6400000000000001,0.14,1.6459647627
2020-03-19 22:30:00,-1.6508,0.1456,1.6572084962,0.019200000000000002,0.0056,0.02,-1.67,0.14,1.6758579892,-1.6508,0.1456,1.6572084962,0.019200000000000002,0.0056,0.02,-1.67,0.14,1.6758579892
2020-03-19 23:00:00,-0.84672,0.20804000000000003,0.8719033203000001,0.23328000000000002,0.06804,0.243,-1.08,0.14,1.0890362712,-0.84672,0.20804000000000003,0.8719033203000001,0.23328000000000002,0.06804,0.243,-1.08,0.14,1.0890362712
2020-03-19 23:30:00,-0.7729600000000001,-0.48378000000000004,0.9118718386,0.22704000000000002,0.06622,0.23650000000000002,-1.0,-0.55,1.1412712211,-0.7429600000000001,0.7162200000000001,1.0319693067,0.22704000000000002,0.06622,0.23650000000000002,-0.97,0.65,1.167647207
2020-03-20 00:00:00,-0.9090400000000001,0.035280000000000006,0.9097243539000001,0.12096000000000001,0.035280000000000006,0.126,-1.03,0.0,1.03,-0.9090400000000001,0.17528000000000002,0.9257844242000001,0.12096000000000001,0.035280000000000006,0.126,-1.03,0.14,1.0394710193
2020-03-20 00:30:00,-1.26024,0.00868,1.2602698917000001,0.02976,0.00868,0.031,-1.29,0.0,1.29,-1.26024,0.14868,1.2689801417,0.02976,0.00868,0.031,-1.29,0.14,1.2975746607
2020-03-20 01:00:00,-1.16688,0.00966,1.1669199844,0.033120000000000004,0.00966,0.0345,-1.2,0.0,1.2,-1.16688,0.14966000000000002,1.1764382899,0.033120000000000004,0.00966,0.0345,-1.2,0.14,1.2081390648
2020-03-20 01:30:00,-1.11432,0.15624000000000002,1.1252199785,0.05568000000000001,0.01624,0.058,-1.17,0.14,1.1783462988,-1.11432,0.15624000000000002,1.1252199785,0.05568000000000001,0.01624,0.058,-1.17,0.14,1.1783462988
2020-03-20 02:00:00,-0.6954400000000001,0.04508,0.6968995623,0.15456,0.04508,0.161,-0.85,0.0,0.85,-0.6954400000000001,0.18508000000000002,0.7196467189,0.15456,0.04508,0.161,-0.85,0.14,0.8614522622
2020-03-20 02:30:00,-0.8923200000000001,0.01974,0.8925383185,0.06768,0.01974,0.07050000000000001,-0.96,0.0,0.96,-0.8923200000000001,0.15974000000000002,0.9065052951,0.06768,0.01974,0.07050000000000001,-0.96,0.14,0.9701546269
2020-03-20 03:00:00,-0.65288,0.051660000000000005,0.654920644,0.17712000000000003,0.051660000000000005,0.1845,-0.8300000000000001,0.0,0.8300000000000001,-0.64288,0.19166000000000002,0.6708414492,0.17712000000000003,0.051660000000000005,0.1845,-0.8200000000000001,0.14,0.8318653737
2020-03-20 03:30:00,-0.8723200000000001,0.15974000000000002,0.8868252646,0.06768,0.01974,0.07050000000000001,-0.9400000000000001,0.14,0.9503683496,-0.8723200000000001,0.15974000000000002,0.8868252646,0.06768,0.01974,0.07050000000000001,-0.9400000000000001,0.14,0.9503683496
2020-03-20 04:00:00,-1.02792,0.16394,1.0409110673,0.08208,0.023940000000000003,0.0855,-1.11,0.14,1.1187939935,-1.02792,0.16394,1.0409110673,0.08208,0.023940000000000003,0.0855,-1.11,0.14,1.1187939935
2020-03-20 04:30:00,-0.9429600000000001,0.03122,0.9434766823,0.10704000000000001,0.03122,0.1115,-1.05,0.0,1.05,-0.9429600000000001,0.03122,0.9434766823,0.10704000000000001,0.03122,0.1115,-1.05,0.0,1.05
2020-03-20 05:00:00,-0.78144,0.03458,0.7822047366,0.11856000000000001,0.03458,0.12350000000000001,-0.9,0.0,0.9,-0.78144,0.03458,0.7822047366,0.11856000000000001,0.03458,0.12350000000000001,-0.9,0.0,0.9
2020-03-20 05:30:00,-0.6249600000000001,0.04522,0.6265938477,0.15504,0.04522,0.1615,-0.78,0.0,0.78,-0.6249600000000001,0.04522,0.6265938477,0.15504,0.04522,0.1615,-0.78,0.0,0.78
2020-03-20 06:00:00,-0.5040800000000001,-0.08244000000000001,0.5107768593,0.26592000000000005,0.07756,0.277,-0.77,-0.16,0.7864477096,-0.5040800000000001,-0.08244000000000001,0.5107768593,0.26592000000000005,0.07756,0.277,-0.77,-0.16,0.7864477096
2020-03-20 06:30:00,-1.14128,-0.6095400000000001,1.2938543388000001,0.13872,0.04046,0.14450000000000002,-1.28,-0.65,1.4355835050999999,-1.10128,0.54046,1.2267496281,0.13872,0.04046,0.14450000000000002,-1.24,0.5,1.3370115931
2020-03-20 07:00:00,-1.0558400000000001,-0.08462,1.0592254954,0.22416000000000003,0.06538000000000001,0.2335,-1.28,-0.15,1.2887590931,-1.0658400000000001,-0.08462,1.0691938318,0.22416000000000003,0.06538000000000001,0.2335,-1.29,-0.15,1.2986916493
2020-03-20 07:30:00,-0.23312000000000002,-0.03466,0.23568251950000002,0.56688,0.16534000000000001,0.5905,-0.8,-0.2,0.8246211251000001,-0.23312000000000002,-0.02466,0.23442066890000002,0.56688,0.16534000000000001,0.5905,-0.8,-0.19,0.8222530024
2020-03-20 08:00:00,-0.17120000000000002,-0.08660000000000001,0.19185671740000002,0.6288,0.1834,0.655,-0.8,-0.27,0.8443340571,-0.17120000000000002,-0.0766,0.1875553252,0.6288,0.1834,0.655,-0.8,-0.26,0.8411896338
2020-03-20 08:30:00,-1.00752,-0.19886,1.0269575697,0.31248000000000004,0.09114000000000001,0.3255,-1.32,-0.29,1.3514806695,-1.00752,-0.18886000000000003,1.0250681197,0.31248000000000004,0.09114000000000001,0.3255,-1.32,-0.28,1.3493702235
2020-03-20 09:00:00,-1.1164,-0.2152,1.1369520658,0.3936,0.1148,0.41000000000000003,-1.51,-0.33,1.5456390264,-1.1164,-0.2152,1.1369520658,0.3936,0.1148,0.41000000000000003,-1.51,-0.33,1.5456390264
2020-03-20 09:30:00,-1.4140000000000001,-0.222,1.4313210681,0.336,0.098,0.35000000000000003,-1.75,-0.32,1.7790165823000001,-1.4140000000000001,-0.212,1.4298041824,0.336,0.098,0.35000000000000003,-1.75,-0.31,1.7772450591000002
2020-03-20 10:00:00,-1.36056,-0.23558,1.3808046386,0.28944000000000003,0.08442000000000001,0.3015,-1.65,-0.32,1.6807438828999999,-1.36056,-0.22558000000000003,1.3791337317,0.28944000000000003,0.08442000000000001,0.3015,-1.65,-0.31,1.6788686667000001
2020-03-20 10:30:00,-0.57984,-0.18662,0.6091317181,0.56016,0.16338000000000003,0.5835,-1.1400000000000001,-0.35000000000000003,1.1925183437,-0.57984,-0.17662000000000003,0.6061427637,0.56016,0.16338000000000003,0.5835,-1.1400000000000001,-0.34,1.1896217886
2020-03-20 11:00:00,0.5312,-0.10590000000000001,0.5416532562,1.1112,0.3241,1.1575,-0.58,-0.43,0.7220110802,0.5312,-0.0959,0.5397872266,1.1112,0.3241,1.1575,-0.58,-0.42,0.7161005516000001
2020-03-20 11:30:00,0.41352000000000005,-0.10564000000000001,0.4268004217,1.04352,0.30436,1.087,-0.63,-0.41000000000000003,0.7516648189,0.42352,-0.09564,0.43418452300000004,1.04352,0.30436,1.087,-0.62,-0.4,0.7378346698
2020-03-20 12:00:00,1.02072,-0.03354,1.0212708994,1.29072,0.37646,1.3445,-0.27,-0.41000000000000003,0.4909175083,1.02072,-0.023540000000000002,1.0209914054,1.29072,0.37646,1.3445,-0.27,-0.4,0.4825971405
2020-03-20 12:30:00,0.7606400000000001,-0.03148,0.7612911401,1.16064,0.33852000000000004,1.209,-0.4,-0.37,0.544885309,0.7706400000000001,-0.03148,0.7712826978,1.16064,0.33852000000000004,1.209,-0.39,-0.37,0.5375872022
2020-03-20 13:00:00,-0.048560000000000006,-0.08458,0.0975287137,0.8414400000000001,0.24542000000000003,0.8765000000000001,-0.89,-0.33,0.9492101980000001,-0.048560000000000006,-0.08458,0.0975287137,0.8414400000000001,0.24542000000000003,0.8765000000000001,-0.89,-0.33,0.9492101980000001
2020-03-20 13:30:00,-0.43728000000000006,-0.10254,0.4491416814,0.6427200000000001,0.18746000000000002,0.6695,-1.08,-0.29,1.1182575732,-0.42728000000000005,-0.10254,0.43941170900000004,0.6427200000000001,0.18746000000000002,0.6695,-1.07,-0.29,1.1086027242
2020-03-20 14:00:00,-0.5965600000000001,-0.10358,0.6054854664,0.67344,0.19642,0.7015,-1.27,-0.30000000000000004,1.3049521064,-0.5965600000000001,-0.10358,0.6054854664,0.67344,0.19642,0.7015,-1.27,-0.30000000000000004,1.3049521064
2020-03-20 14:30:00,-0.41104,-0.02322,0.4116953364,0.70896,0.20678000000000002,0.7385,-1.12,-0.23,1.1433722054,-0.40104,-0.01322,0.4012578348,0.70896,0.20678000000000002,0.7385,-1.11,-0.22,1.1315917992
2020-03-20 15:00:00,-0.34296000000000004,-0.041280000000000004,0.34543537750000003,0.6470400000000001,0.18872000000000003,0.674,-0.99,-0.23,1.0163660758,-0.34296000000000004,-0.03128,0.3443835072,0.6470400000000001,0.18872000000000003,0.674,-0.99,-0.22,1.0141498903
2020-03-20 15:30:00,-0.6787200000000001,-0.020460000000000002,0.6790283131,0.58128,0.16954000000000002,0.6055,-1.26,-0.19,1.2742448744,-0.6787200000000001,-0.020460000000000002,0.6790283131,0.58128,0.16954000000000002,0.6055,-1.26,-0.19,1.2742448744
2020-03-20 16:00:00,-0.25336000000000003,0.024020000000000003,0.2544960707,0.5966400000000001,0.17402,0.6215,-0.85,-0.15,0.8631338251,-0.25336000000000003,0.024020000000000003,0.2544960707,0.5966400000000001,0.17402,0.6215,-0.85,-0.15,0.8631338251
2020-03-20 16:30:00,0.20744,0.09842000000000001,0.2296036803,0.81744,0.23842000000000002,0.8515,-0.61,-0.14,0.6258594091,0.20744,0.09842000000000001,0.2296036803,0.81744,0.23842000000000002,0.8515,-0.61,-0.14,0.6258594091
2020-03-20 17:00:00,-0.08136,0.045020000000000004,0.0929852139,0.66864,0.19502000000000003,0.6965,-0.75,-0.15,0.7648529270000001,-0.08136,0.08502000000000001,0.1176768881,0.66864,0.19502000000000003,0.6965,-0.75,-0.11,0.7580237463
2020-03-20 17:30:00,-0.53608,0.14406000000000002,0.5550991353,0.49392,0.14406000000000002,0.5145000000000001,-1.03,0.0,1.03,-0.53608,0.14406000000000002,0.5550991353,0.49392,0.14406000000000002,0.5145000000000001,-1.03,0.0,1.03
2020-03-20 18:00:00,1.03408,0.19494,1.0522941842,1.11408,0.32494,1.1605,-0.08,-0.13,0.15264337520000001,1.04408,0.19494,1.0621227095,1.11408,0.32494,1.1605,-0.07,-0.13,0.1476482306
2020-03-20 18:30:00,-0.69352,0.27314000000000005,0.745369338,0.45648000000000005,0.13314,0.47550000000000003,-1.15,0.14,1.158490397,-0.69352,0.28314,0.7490916166,0.45648000000000005,0.13314,0.47550000000000003,-1.15,0.15,1.1597413505
2020-03-20 19:00:00,-0.24288,0.7741600000000001,0.8113657622,0.5971200000000001,0.17416,0.622,-0.84,0.6000000000000001,1.032279032,-0.24288,-0.18584,0.3058221706,0.5971200000000001,0.17416,0.622,-0.84,-0.36,0.9138927727
2020-03-20 19:30:00,-1.14832,0.06174,1.1499785433,0.21168,0.06174,0.2205,-1.3599999999999999,0.0,1.3599999999999999,-1.14832,0.20174,1.1659064499,0.21168,0.06174,0.2205,-1.3599999999999999,0.14,1.3671868929
2020-03-20 20:00:00,-1.36544,0.20258,1.3803858337000001,0.21456000000000003,0.06258000000000001,0.2235,-1.58,0.14,1.5861904047,-1.36544,0.20258,1.3803858337000001,0.21456000000000003,0.06258000000000001,0.2235,-1.58,0.14,1.5861904047
2020-03-20 20:30:00,-1.20856,0.19292,1.2238608581000001,0.18144000000000002,0.05292,0.189,-1.3900000000000001,0.14,1.3970325694,-1.20856,0.19292,1.2238608581000001,0.18144000000000002,0.05292,0.189,-1.3900000000000001,0.14,1.3970325694
2020-03-20 21:00:00,-0.8662400000000001,0.22568000000000002,0.8951554055000001,0.29376,0.08568,0.306,-1.16,0.14,1.1684177335,-0.8662400000000001,0.22568000000000002,0.8951554055000001,0.29376,0.08568,0.306,-1.16,0.14,1.1684177335
2020-03-20 21:30:00,-0.16160000000000002,0.2912,0.3330345327,0.5184,0.1512,0.54,-0.68,0.14,0.6942621983,-0.16160000000000002,0.2912,0.3330345327,0.5184,0.1512,0.54,-0.68,0.14,0.6942621983
2020-03-20 22:00:00,-0.60472,-0.43096,0.7425717474,0.30528000000000005,0.08904000000000001,0.318,-0.91,-0.52,1.0480935073,-0.5447200000000001,0.7690400000000001,0.9424130729,0.30528000000000005,0.08904000000000001,0.318,-0.85,0.68,1.0885311204
2020-03-20 22:30:00,-0.49864,-0.43502,0.6617282297,0.29136,0.08498000000000001,0.3035,-0.79,-0.52,0.9457801013,-0.49864,0.7649800000000001,0.9131463464,0.29136,0.08498000000000001,0.3035,-0.79,0.68,1.0423531072
2020-03-20 23:00:00,-0.9201600000000001,0.20412000000000002,0.9425281959,0.21984,0.06412000000000001,0.229,-1.1400000000000001,0.14,1.1485643212,-0.9201600000000001,0.20412000000000002,0.9425281959,0.21984,0.06412000000000001,0.229,-1.1400000000000001,0.14,1.1485643212
2020-03-20 23:30:00,-0.4888,0.21910000000000002,0.5356587066,0.2712,0.0791,0.28250000000000003,-0.76,0.14,0.7727871635,-0.4888,0.21910000000000002,0.5356587066,0.2712,0.0791,0.28250000000000003,-0.76,0.14,0.7727871635
2020-03-21 00:00:00,-0.6544800000000001,0.20286,0.6851979641,0.21552000000000002,0.06286,0.2245,-0.87,0.14,0.8811923740000001,-0.64448,0.20286,0.6756527584,0.21552000000000002,0.06286,0.2245,-0.86,0.14,0.8713208364
2020-03-21 00:30:00,-0.5327200000000001,0.19754000000000002,0.5681660409,0.19728,0.05754000000000001,0.20550000000000002,-0.73,0.14,0.7433034374,-0.5327200000000001,0.19754000000000002,0.5681660409,0.19728,0.05754000000000001,0.20550000000000002,-0.73,0.14,0.7433034374
2020-03-21 01:00:00,0.22376000000000001,0.30568,0.3788255535,0.53376,0.15568,0.556,-0.31,0.15,0.3443835072,0.22376000000000001,0.31568,0.3869397886,0.53376,0.15568,0.556,-0.31,0.16,0.3488552709
2020-03-21 01:30:00,-0.0044,0.26830000000000004,0.26833607660000003,0.4056,0.1183,0.42250000000000004,-0.41000000000000003,0.15,0.4365775991,-0.0044,0.25830000000000003,0.2583374731,0.4056,0.1183,0.42250000000000004,-0.41000000000000003,0.14,0.4332435804
2020-03-21 02:00:00,-0.08560000000000001,0.2592,0.27296886270000004,0.3744,0.1092,0.39,-0.46,0.15,0.4838388161,-0.0756,0.2492,0.26041505330000003,0.3744,0.1092,0.39,-0.45,0.14,0.4712748667
2020-03-21 02:30:00,-0.21464000000000003,0.23198000000000002,0.3160459618,0.31536000000000003,0.09198,0.3285,-0.53,0.14,0.5481788029,-0.21464000000000003,0.23198000000000002,0.3160459618,0.31536000000000003,0.09198,0.3285,-0.53,0.14,0.5481788029
2020-03-21 03:00:00,-0.59872,0.18704,0.6272556098000001,0.16128,0.047040000000000005,0.168,-0.76,0.14,0.7727871635,-0.58872,0.18704,0.6177177349,0.16128,0.047040000000000005,0.168,-0.75,0.14,0.7629547824
2020-03-21 03:30:00,-0.46496000000000004,0.20272,0.5072309139,0.21504,0.06272000000000001,0.224,-0.68,0.14,0.6942621983,-0.45496000000000003,0.20272,0.49808031480000003,0.21504,0.06272000000000001,0.224,-0.67,0.14,0.6844705983
2020-03-21 04:00:00,-0.83496,0.16772,0.8516385383,0.09504000000000001,0.02772,0.099,-0.93,0.14,0.9404786016000001,-0.83496,0.16772,0.8516385383,0.09504000000000001,0.02772,0.099,-0.93,0.14,0.9404786016000001
