Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-21 04:30:00,-0.21656000000000003,0.23392000000000002,0.31877390110000003,0.25344,0.07392,0.264,-0.47000000000000003,0.16,0.4964876635,-0.20656000000000002,0.24392000000000003,0.31963103730000003,0.25344,0.07392,0.264,-0.46,0.17,0.4904079934
2020-03-21 05:00:00,-1.02384,0.15638000000000002,1.0357137877,0.05616,0.016380000000000002,0.0585,-1.08,0.14,1.0890362712,-1.02384,0.15638000000000002,1.0357137877,0.05616,0.016380000000000002,0.0585,-1.08,0.14,1.0890362712
2020-03-21 05:30:00,-1.07592,0.14994000000000002,1.0863175641,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.11,0.14,1.1187939935,-1.07592,0.14994000000000002,1.0863175641,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.11,0.14,1.1187939935
2020-03-21 06:00:00,-1.09176,0.16282000000000002,1.1038343399,0.07824,0.022820000000000003,0.0815,-1.17,0.14,1.1783462988,-1.09176,0.16282000000000002,1.1038343399,0.07824,0.022820000000000003,0.0815,-1.17,0.14,1.1783462988
2020-03-21 06:30:00,-0.55728,0.06496,0.5610532952,0.22272000000000003,0.06496,0.232,-0.78,0.0,0.78,-0.55728,0.06496,0.5610532952,0.22272000000000003,0.06496,0.232,-0.78,0.0,0.78
2020-03-21 07:00:00,-0.73448,0.045360000000000004,0.7358793379,0.15552000000000002,0.045360000000000004,0.162,-0.89,0.0,0.89,-0.73448,0.045360000000000004,0.7358793379,0.15552000000000002,0.045360000000000004,0.162,-0.89,0.0,0.89
2020-03-21 07:30:00,-1.14032,0.040740000000000005,1.1410475231000001,0.13968,0.040740000000000005,0.14550000000000002,-1.28,0.0,1.28,-1.13032,0.0007400000000000001,1.1303202422,0.13968,0.040740000000000005,0.14550000000000002,-1.27,-0.04,1.2706297651
2020-03-21 08:00:00,-0.80608,-0.09844000000000001,0.8120685932,0.31392000000000003,0.09156,0.327,-1.12,-0.19,1.1360017606,-0.80608,-0.07844000000000001,0.8098875231,0.31392000000000003,0.09156,0.327,-1.12,-0.17,1.1328283189
2020-03-21 08:30:00,0.53824,0.08282,0.5445745587,0.7982400000000001,0.23282000000000003,0.8315,-0.26,-0.15,0.30016662040000003,0.53824,0.08282,0.5445745587,0.7982400000000001,0.23282000000000003,0.8315,-0.26,-0.15,0.30016662040000003
2020-03-21 09:00:00,0.47536000000000006,0.10948000000000001,0.48780426400000004,0.8553600000000001,0.24948,0.891,-0.38,-0.14,0.4049691346,0.48536,0.10948000000000001,0.4975542182,0.8553600000000001,0.24948,0.891,-0.37,-0.14,0.3956008089
2020-03-21 09:30:00,1.32664,0.16402000000000003,1.3367409061,1.07664,0.31402,1.1215,0.25,-0.15,0.2915475947,1.32664,0.16402000000000003,1.3367409061,1.07664,0.31402,1.1215,0.25,-0.15,0.2915475947
2020-03-21 10:00:00,0.35464,0.10802,0.37072611180000004,0.8846400000000001,0.25802,0.9215000000000001,-0.53,-0.15,0.5508175742,0.35464,0.11802000000000001,0.3737622908,0.8846400000000001,0.25802,0.9215000000000001,-0.53,-0.14,0.5481788029
2020-03-21 10:30:00,1.68512,0.22316000000000003,1.6998322858,1.24512,0.36316000000000004,1.297,0.44,-0.14,0.4617358552,1.68512,0.22316000000000003,1.6998322858,1.24512,0.36316000000000004,1.297,0.44,-0.14,0.4617358552
2020-03-21 11:00:00,0.9550400000000001,0.15022000000000002,0.9667820075,0.99504,0.29022000000000003,1.0365,-0.04,-0.14,0.1456021978,0.9550400000000001,0.15022000000000002,0.9667820075,0.99504,0.29022000000000003,1.0365,-0.04,-0.14,0.1456021978
2020-03-21 11:30:00,0.6544800000000001,0.12964,0.6671960731000001,0.9244800000000001,0.26964000000000005,0.963,-0.27,-0.14,0.3041381265,0.6644800000000001,0.26964000000000005,0.7171048738,0.9244800000000001,0.26964000000000005,0.963,-0.26,0.0,0.26
2020-03-21 12:00:00,1.4048,0.1764,1.4158319109,1.0848,0.3164,1.13,0.32,-0.14,0.3492849839,1.4048,0.1764,1.4158319109,1.0848,0.3164,1.13,0.32,-0.14,0.3492849839
2020-03-21 12:30:00,1.5964,0.20020000000000002,1.6089042855,1.1664,0.3402,1.215,0.43,-0.14,0.4522167622,1.6064,0.20020000000000002,1.6188270445000001,1.1664,0.3402,1.215,0.44,-0.14,0.4617358552
2020-03-21 13:00:00,1.19632,0.28476,1.2297437945,0.9763200000000001,0.28476,1.017,0.22,0.0,0.22,1.20632,0.28476,1.2394741627,0.9763200000000001,0.28476,1.017,0.23,0.0,0.23
2020-03-21 13:30:00,1.10648,0.27314000000000005,1.1396944547,0.9364800000000001,0.27314000000000005,0.9755,0.17,0.0,0.17,1.11648,0.27314000000000005,1.1494055203,0.9364800000000001,0.27314000000000005,0.9755,0.18,0.0,0.18
2020-03-21 14:00:00,1.03736,0.25298000000000004,1.0677615136,0.86736,0.25298000000000004,0.9035000000000001,0.17,0.0,0.17,1.04736,0.25298000000000004,1.0774793966,0.86736,0.25298000000000004,0.9035000000000001,0.18,0.0,0.18
2020-03-21 14:30:00,1.6418400000000002,0.34762000000000004,1.678236649,1.19184,0.34762000000000004,1.2415,0.45,0.0,0.45,1.65184,0.34762000000000004,1.6880210455,1.19184,0.34762000000000004,1.2415,0.46,0.0,0.46
2020-03-21 15:00:00,1.6091199999999999,0.35266000000000003,1.6473118254,1.20912,0.35266000000000003,1.2595,0.4,0.0,0.4,1.6191200000000001,0.35266000000000003,1.6570813649,1.20912,0.35266000000000003,1.2595,0.41000000000000003,0.0,0.41000000000000003
2020-03-21 15:30:00,1.32488,0.17184000000000002,1.3359775447,1.03488,0.30184,1.078,0.29,-0.13,0.3178049716,1.32488,0.17184000000000002,1.3359775447,1.03488,0.30184,1.078,0.29,-0.13,0.3178049716
2020-03-21 16:00:00,0.7108,0.2394,0.7500326660000001,0.8208000000000001,0.2394,0.855,-0.11,0.0,0.11,0.7208,0.2394,0.7595162934,0.8208000000000001,0.2394,0.855,-0.1,0.0,0.1
2020-03-21 16:30:00,0.33592000000000005,0.08756000000000001,0.3471440623,0.74592,0.21756000000000003,0.777,-0.41000000000000003,-0.13,0.43011626340000003,0.33592000000000005,0.21756000000000003,0.4002181905,0.74592,0.21756000000000003,0.777,-0.41000000000000003,0.0,0.41000000000000003
2020-03-21 17:00:00,0.28936,0.20398000000000002,0.3540297304,0.6993600000000001,0.20398000000000002,0.7285,-0.41000000000000003,0.0,0.41000000000000003,0.28936,0.20398000000000002,0.3540297304,0.6993600000000001,0.20398000000000002,0.7285,-0.41000000000000003,0.0,0.41000000000000003
2020-03-21 17:30:00,0.01768,0.31724,0.3177322772,0.60768,0.17724,0.633,-0.59,0.14,0.6063827174,0.01768,0.17724,0.1781196227,0.60768,0.17724,0.633,-0.59,0.0,0.59
2020-03-21 18:00:00,-0.44120000000000004,0.13090000000000002,0.4602089199,0.44880000000000003,0.13090000000000002,0.4675,-0.89,0.0,0.89,-0.44120000000000004,0.28090000000000004,0.5230317868000001,0.44880000000000003,0.13090000000000002,0.4675,-0.89,0.15,0.9025519376000001
2020-03-21 18:30:00,-0.54896,0.14322000000000001,0.5673350421000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.04,0.0,1.04,-0.54896,0.28322,0.6177140520000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.04,0.14,1.0493807698
2020-03-21 19:00:00,-0.9202400000000001,-0.42382000000000003,1.0131461148,0.32976000000000005,0.09618,0.3435,-1.25,-0.52,1.3538463724,-0.88024,0.7361800000000001,1.1475118518,0.32976000000000005,0.09618,0.3435,-1.21,0.64,1.3688316186
2020-03-21 19:30:00,-1.6715200000000001,-0.48836,1.7414001838000002,0.10848000000000001,0.03164,0.113,-1.78,-0.52,1.8544001726000001,-1.58152,0.67164,1.7182275168999999,0.10848000000000001,0.03164,0.113,-1.69,0.64,1.8071247881999999
2020-03-21 20:00:00,-1.4766400000000002,-0.48402000000000006,1.5539437087999999,0.12336000000000001,0.035980000000000005,0.1285,-1.6,-0.52,1.6823792676,-1.38664,0.70598,1.5560135764,0.12336000000000001,0.035980000000000005,0.1285,-1.51,0.67,1.6519685227
2020-03-21 20:30:00,-1.202,-0.47100000000000003,1.2909860572,0.168,0.049,0.17500000000000002,-1.37,-0.52,1.4653668483,-1.1219999999999999,0.719,1.3326083446,0.168,0.049,0.17500000000000002,-1.29,0.67,1.4536161804
2020-03-21 21:00:00,-1.16104,-0.40072,1.2282468807,0.16896000000000003,0.049280000000000004,0.176,-1.33,-0.45,1.4040655255,-1.15104,0.6292800000000001,1.3118255982,0.16896000000000003,0.049280000000000004,0.176,-1.32,0.58,1.441804425
2020-03-21 21:30:00,-0.8345600000000001,-0.40258000000000005,0.9265856949,0.26544,0.07742,0.2765,-1.1,-0.48,1.2001666551,-0.7445600000000001,0.7674200000000001,1.0692535013,0.26544,0.07742,0.2765,-1.01,0.6900000000000001,1.2231925441
2020-03-21 22:00:00,-0.82608,-0.40594,0.9204322083,0.25392000000000003,0.07406,0.2645,-1.08,-0.48,1.1818629362,-0.7360800000000001,0.7740600000000001,1.0681678941,0.25392000000000003,0.07406,0.2645,-0.99,0.7000000000000001,1.2124768039
2020-03-21 22:30:00,-1.06976,-0.43368,1.1543243911,0.09024,0.026320000000000003,0.094,-1.16,-0.46,1.2478781992,-1.03976,0.6063200000000001,1.2036298434,0.09024,0.026320000000000003,0.094,-1.13,0.58,1.2701574706
2020-03-21 23:00:00,0.11688000000000001,0.30534,0.3269456377,0.56688,0.16534000000000001,0.5905,-0.45,0.14,0.4712748667,0.11688000000000001,0.30534,0.3269456377,0.56688,0.16534000000000001,0.5905,-0.45,0.14,0.4712748667
2020-03-21 23:30:00,-0.39056,0.25942000000000004,0.4688665588,0.40944,0.11942000000000001,0.42650000000000005,-0.8,0.14,0.8121576202,-0.39056,0.25942000000000004,0.4688665588,0.40944,0.11942000000000001,0.42650000000000005,-0.8,0.14,0.8121576202
2020-03-22 00:00:00,-0.5533600000000001,0.20902,0.5915206252,0.23664000000000002,0.06902000000000001,0.24650000000000002,-0.79,0.14,0.8023091673,-0.5433600000000001,0.20902,0.5821764767000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,-0.78,0.14,0.7924645102000001
2020-03-22 00:30:00,-0.02408,0.27006,0.2711314257,0.44592000000000004,0.13006,0.4645,-0.47000000000000003,0.14,0.4904079934,-0.02408,0.27006,0.2711314257,0.44592000000000004,0.13006,0.4645,-0.47000000000000003,0.14,0.4904079934
2020-03-22 01:00:00,-0.11,0.2625,0.2846159693,0.42,0.12250000000000001,0.4375,-0.53,0.14,0.5481788029,-0.11,0.2625,0.2846159693,0.42,0.12250000000000001,0.4375,-0.53,0.14,0.5481788029
2020-03-22 01:30:00,-0.38032000000000005,0.21574000000000002,0.437249414,0.25968,0.07574,0.2705,-0.64,0.14,0.6551335742000001,-0.37032000000000004,0.21574000000000002,0.4285798059,0.25968,0.07574,0.2705,-0.63,0.14,0.645368112
2020-03-22 02:00:00,-0.20344,0.24108000000000002,0.3154479355,0.34656000000000003,0.10108,0.361,-0.55,0.14,0.5675385449,-0.19344000000000003,0.24108000000000002,0.3090931898,0.34656000000000003,0.10108,0.361,-0.54,0.14,0.5578530272000001
2020-03-22 02:30:00,-0.43288000000000004,0.20916,0.4807629353,0.23712000000000003,0.06916,0.247,-0.67,0.14,0.6844705983,-0.43288000000000004,0.20916,0.4807629353,0.23712000000000003,0.06916,0.247,-0.67,0.14,0.6844705983
2020-03-22 03:00:00,-0.1188,0.2541,0.2805,0.3912,0.11410000000000001,0.40750000000000003,-0.51,0.14,0.5288667129,-0.10880000000000001,0.2541,0.2764131871,0.3912,0.11410000000000001,0.40750000000000003,-0.5,0.14,0.5192301994
2020-03-22 03:30:00,0.01864,0.26502000000000003,0.2656747071,0.42864,0.12502000000000002,0.4465,-0.41000000000000003,0.14,0.4332435804,0.028640000000000002,0.26502000000000003,0.2665630319,0.42864,0.12502000000000002,0.4465,-0.4,0.14,0.423792402
2020-03-22 04:00:00,0.016720000000000002,0.26446000000000003,0.2649880186,0.42672000000000004,0.12446000000000002,0.4445,-0.41000000000000003,0.14,0.4332435804,0.02672,0.26446000000000003,0.26580641450000003,0.42672000000000004,0.12446000000000002,0.4445,-0.4,0.14,0.423792402
2020-03-22 04:30:00,-0.58176,0.18032,0.609064857,0.13824,0.04032,0.14400000000000002,-0.72,0.14,0.7334848328,-0.58176,0.18032,0.609064857,0.13824,0.04032,0.14400000000000002,-0.72,0.14,0.7334848328
2020-03-22 05:00:00,-0.84,0.1575,0.8546380813000001,0.06,0.0175,0.0625,-0.9,0.14,0.9108238029,-0.84,0.1575,0.8546380813000001,0.06,0.0175,0.0625,-0.9,0.14,0.9108238029
2020-03-22 05:30:00,-0.81888,0.16366,0.8350742781,0.08112000000000001,0.02366,0.0845,-0.9,0.14,0.9108238029,-0.81888,0.16366,0.8350742781,0.08112000000000001,0.02366,0.0845,-0.9,0.14,0.9108238029
2020-03-22 06:00:00,-1.00592,0.16744,1.019760364,0.09408000000000001,0.027440000000000003,0.098,-1.1,0.14,1.1088733021,-1.00592,0.16744,1.019760364,0.09408000000000001,0.027440000000000003,0.098,-1.1,0.14,1.1088733021
2020-03-22 06:30:00,-1.08048,0.15736,1.0918787478,0.05952,0.01736,0.062,-1.1400000000000001,0.14,1.1485643212,-1.08048,0.15736,1.0918787478,0.05952,0.01736,0.062,-1.1400000000000001,0.14,1.1485643212
2020-03-22 07:00:00,-0.63632,0.18774000000000002,0.6634376007,0.16368000000000002,0.047740000000000005,0.1705,-0.8,0.14,0.8121576202,-0.6263200000000001,0.18774000000000002,0.6538524681,0.16368000000000002,0.047740000000000005,0.1705,-0.79,0.14,0.8023091673
2020-03-22 07:30:00,-0.60224,0.19768000000000002,0.6338536109,0.19776000000000002,0.05768,0.20600000000000002,-0.8,0.14,0.8121576202,-0.5922400000000001,0.19768000000000002,0.6243601525,0.19776000000000002,0.05768,0.20600000000000002,-0.79,0.14,0.8023091673
2020-03-22 08:00:00,-0.622,0.20650000000000002,0.6553825219,0.228,0.0665,0.23750000000000002,-0.85,0.14,0.8614522622,-0.622,0.20650000000000002,0.6553825219,0.228,0.0665,0.23750000000000002,-0.85,0.14,0.8614522622
2020-03-22 08:30:00,-0.9330400000000001,0.20328000000000002,0.9549274318000001,0.21696000000000001,0.06328,0.226,-1.15,0.14,1.158490397,-0.9330400000000001,0.20328000000000002,0.9549274318000001,0.21696000000000001,0.06328,0.226,-1.15,0.14,1.158490397
2020-03-22 09:00:00,-0.14,0.31,0.34014702700000005,0.48,0.14,0.5,-0.62,0.17,0.6428841264,-0.14,0.31,0.34014702700000005,0.48,0.14,0.5,-0.62,0.17,0.6428841264
2020-03-22 09:30:00,-0.28376,0.31682000000000005,0.425317117,0.60624,0.17682,0.6315000000000001,-0.89,0.14,0.9009439494,-0.28376,0.31682000000000005,0.425317117,0.60624,0.17682,0.6315000000000001,-0.89,0.14,0.9009439494
2020-03-22 10:00:00,0.47712000000000004,0.34916,0.5912327799,0.7171200000000001,0.20916,0.747,-0.24,0.14,0.2778488798,0.48712000000000005,0.34916,0.5993317946,0.7171200000000001,0.20916,0.747,-0.23,0.14,0.2692582404
2020-03-22 10:30:00,0.91568,-0.22876000000000002,0.9438225469,0.89568,0.26124,0.933,0.02,-0.49,0.4904079934,1.00568,0.90124,1.3504168986,0.89568,0.26124,0.933,0.11,0.64,0.6493843238
2020-03-22 11:00:00,0.07168000000000001,0.30674,0.31500388890000003,0.5716800000000001,0.16674000000000003,0.5955,-0.5,0.14,0.5192301994,0.07168000000000001,0.31674,0.32474951890000003,0.5716800000000001,0.16674000000000003,0.5955,-0.5,0.15,0.5220153254000001
2020-03-22 11:30:00,-0.017920000000000002,0.28644000000000003,0.28700000000000003,0.5020800000000001,0.14644000000000001,0.523,-0.52,0.14,0.5385164807,-0.017920000000000002,0.28644000000000003,0.28700000000000003,0.5020800000000001,0.14644000000000001,0.523,-0.52,0.14,0.5385164807
2020-03-22 12:00:00,0.07648,0.16814,0.18471667490000002,0.57648,0.16814,0.6005,-0.5,0.0,0.5,0.07648,0.16814,0.18471667490000002,0.57648,0.16814,0.6005,-0.5,0.0,0.5
2020-03-22 12:30:00,-0.01208,0.30856,0.308796373,0.5779200000000001,0.16856000000000002,0.602,-0.59,0.14,0.6063827174,-0.01208,0.16856000000000002,0.1689923075,0.5779200000000001,0.16856000000000002,0.602,-0.59,0.0,0.59
2020-03-22 13:00:00,-0.47088,0.26516,0.5404052183,0.42912000000000006,0.12516000000000002,0.447,-0.9,0.14,0.9108238029,-0.47088,0.12516000000000002,0.4872299252,0.42912000000000006,0.12516000000000002,0.447,-0.9,0.0,0.9
2020-03-22 13:30:00,-0.48736,0.11452000000000001,0.5006341978000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,-0.88,0.0,0.88,-0.48736,0.25452,0.5498183336,0.39264000000000004,0.11452000000000001,0.40900000000000003,-0.88,0.14,0.8910667764
2020-03-22 14:00:00,-0.55664,0.10598,0.5666390827000001,0.36336,0.10598,0.3785,-0.92,0.0,0.92,-0.55664,0.24598000000000003,0.6085673751,0.36336,0.10598,0.3785,-0.92,0.14,0.9305912099
2020-03-22 14:30:00,-0.57816,0.12012,0.5905063929000001,0.41184000000000004,0.12012,0.429,-0.99,0.0,0.99,-0.57816,0.12012,0.5905063929000001,0.41184000000000004,0.12012,0.429,-0.99,0.0,0.99
2020-03-22 15:00:00,-0.42968000000000006,0.11676,0.4452614962,0.40032,0.11676,0.417,-0.8300000000000001,0.0,0.8300000000000001,-0.42968000000000006,0.25676000000000004,0.5005502972,0.40032,0.11676,0.417,-0.8300000000000001,0.14,0.8417244205000001
2020-03-22 15:30:00,-0.45480000000000004,0.10360000000000001,0.46645042610000004,0.3552,0.10360000000000001,0.37,-0.81,0.0,0.81,-0.45480000000000004,0.10360000000000001,0.46645042610000004,0.3552,0.10360000000000001,0.37,-0.81,0.0,0.81
2020-03-22 16:00:00,-0.38952000000000003,0.26264000000000004,0.46979314600000005,0.42048,0.12264000000000001,0.438,-0.81,0.14,0.8220097323000001,-0.38952000000000003,0.26264000000000004,0.46979314600000005,0.42048,0.12264000000000001,0.438,-0.81,0.14,0.8220097323000001
2020-03-22 16:30:00,-0.8148000000000001,0.22610000000000002,0.8455887003,0.2952,0.08610000000000001,0.3075,-1.11,0.14,1.1187939935,-0.8148000000000001,0.22610000000000002,0.8455887003,0.2952,0.08610000000000001,0.3075,-1.11,0.14,1.1187939935
2020-03-22 17:00:00,-0.18832000000000002,0.28924,0.3451437382,0.51168,0.14924,0.533,-0.7000000000000001,0.14,0.7138627319,-0.18832000000000002,0.29924,0.3535661183,0.51168,0.14924,0.533,-0.7000000000000001,0.15,0.7158910532
2020-03-22 17:30:00,-1.1408800000000001,0.19516000000000003,1.1574517701,0.18912,0.05516000000000001,0.197,-1.33,0.14,1.3373481221999999,-1.1408800000000001,0.20516,1.1591797962000001,0.18912,0.05516000000000001,0.197,-1.33,0.15,1.3384319183
2020-03-22 18:00:00,-0.8967200000000001,0.25054000000000004,0.9310623234000001,0.17328000000000002,0.05054,0.18050000000000002,-1.07,0.2,1.0885311204,-0.8867200000000001,0.25054000000000004,0.9214351035,0.17328000000000002,0.05054,0.18050000000000002,-1.06,0.2,1.0787029248
2020-03-22 18:30:00,-0.66032,0.23324000000000003,0.7003023633000001,0.31968,0.09324,0.333,-0.98,0.14,0.9899494937000001,-0.66032,0.27324000000000004,0.7146205986,0.31968,0.09324,0.333,-0.98,0.18,0.9963934966
2020-03-22 19:00:00,-1.37704,0.18878,1.3899197998,0.13296000000000002,0.03878,0.1385,-1.51,0.15,1.5174320413,-1.37704,0.18878,1.3899197998,0.13296000000000002,0.03878,0.1385,-1.51,0.15,1.5174320413
2020-03-22 19:30:00,-1.22632,0.19774000000000003,1.2421601547,0.16368000000000002,0.047740000000000005,0.1705,-1.3900000000000001,0.15,1.3980700984,-1.22632,0.21774000000000002,1.2455004817,0.16368000000000002,0.047740000000000005,0.1705,-1.3900000000000001,0.17,1.4003570973000001
2020-03-22 20:00:00,-0.8392000000000001,0.23190000000000002,0.8706516238,0.2808,0.0819,0.29250000000000004,-1.12,0.15,1.13,-0.8292,0.22190000000000001,0.8583776849,0.2808,0.0819,0.29250000000000004,-1.11,0.14,1.1187939935
2020-03-22 20:30:00,-0.9389600000000001,0.21322000000000002,0.962864814,0.25104000000000004,0.07322000000000001,0.2615,-1.19,0.14,1.1982069938,-0.9389600000000001,0.21322000000000002,0.962864814,0.25104000000000004,0.07322000000000001,0.2615,-1.19,0.14,1.1982069938
2020-03-22 21:00:00,-1.17656,0.19892,1.1932571391,0.13344,0.03892,0.139,-1.31,0.16,1.3197348218,-1.17656,0.17892000000000002,1.1900864674,0.13344,0.03892,0.139,-1.31,0.14,1.3174596768
2020-03-22 21:30:00,-0.8173600000000001,0.21952000000000002,0.8463252330000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.09,0.14,1.0989540482,-0.8173600000000001,0.22952000000000003,0.8489739690000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.09,0.15,1.1002726935
2020-03-22 22:00:00,-0.95584,0.18788000000000002,0.9741298681,0.16416,0.047880000000000006,0.171,-1.12,0.14,1.1287160848,-0.95584,0.19788000000000003,0.9761078834,0.16416,0.047880000000000006,0.171,-1.12,0.15,1.13
2020-03-22 22:30:00,-1.012,0.1715,1.0264288821,0.108,0.0315,0.1125,-1.12,0.14,1.1287160848,-1.012,0.1715,1.0264288821,0.108,0.0315,0.1125,-1.12,0.14,1.1287160848
2020-03-22 23:00:00,-0.8867200000000001,0.17304000000000003,0.9034462906,0.11328,0.03304,0.11800000000000001,-1.0,0.14,1.0097524449,-0.8867200000000001,0.17304000000000003,0.9034462906,0.11328,0.03304,0.11800000000000001,-1.0,0.14,1.0097524449
2020-03-22 23:30:00,-1.15032,0.16324000000000002,1.1618448261,0.07968,0.02324,0.083,-1.23,0.14,1.2379418403,-1.15032,0.16324000000000002,1.1618448261,0.07968,0.02324,0.083,-1.23,0.14,1.2379418403
2020-03-23 00:00:00,-0.6427200000000001,0.18004,0.6674604108000001,0.13728,0.040040000000000006,0.14300000000000002,-0.78,0.14,0.7924645102000001,-0.6427200000000001,0.18004,0.6674604108000001,0.13728,0.040040000000000006,0.14300000000000002,-0.78,0.14,0.7924645102000001
2020-03-23 00:30:00,-0.42368000000000006,0.21476,0.4750016842,0.25632000000000005,0.07476000000000001,0.267,-0.68,0.14,0.6942621983,-0.41368000000000005,0.21476,0.4661040656,0.25632000000000005,0.07476000000000001,0.267,-0.67,0.14,0.6844705983
2020-03-23 01:00:00,-0.2944,0.27080000000000004,0.400005,0.3456,0.1008,0.36,-0.64,0.17,0.6621933252000001,-0.2944,0.24080000000000001,0.3803366929,0.3456,0.1008,0.36,-0.64,0.14,0.6551335742000001
2020-03-23 01:30:00,-1.21456,0.14742000000000002,1.2234740087,0.02544,0.00742,0.026500000000000003,-1.24,0.14,1.2478781992,-1.21456,0.14742000000000002,1.2234740087,0.02544,0.00742,0.026500000000000003,-1.24,0.14,1.2478781992
2020-03-23 02:00:00,-0.72672,0.17304000000000003,0.7470373485,0.11328,0.03304,0.11800000000000001,-0.84,0.14,0.8515867542000001,-0.72672,0.17304000000000003,0.7470373485,0.11328,0.03304,0.11800000000000001,-0.84,0.14,0.8515867542000001
2020-03-23 02:30:00,0.04544,0.28742,0.2909897765,0.50544,0.14742000000000002,0.5265000000000001,-0.46,0.14,0.48083261120000004,0.04544,0.28742,0.2909897765,0.50544,0.14742000000000002,0.5265000000000001,-0.46,0.14,0.48083261120000004
2020-03-23 03:00:00,-0.37792000000000003,0.23394,0.44446760290000004,0.32208000000000003,0.09394000000000001,0.3355,-0.7000000000000001,0.14,0.7138627319,-0.37792000000000003,0.23394,0.44446760290000004,0.32208000000000003,0.09394000000000001,0.3355,-0.7000000000000001,0.14,0.7138627319
2020-03-23 03:30:00,-0.44536000000000003,0.20552,0.49049362890000003,0.22464,0.06552000000000001,0.234,-0.67,0.14,0.6844705983,-0.44536000000000003,0.20552,0.49049362890000003,0.22464,0.06552000000000001,0.234,-0.67,0.14,0.6844705983
2020-03-23 04:00:00,-0.37456,0.21742000000000003,0.43308965580000003,0.26544,0.07742,0.2765,-0.64,0.14,0.6551335742000001,-0.36456000000000005,0.21742000000000003,0.4244707882,0.26544,0.07742,0.2765,-0.63,0.14,0.645368112
2020-03-23 04:30:00,-0.3184,0.2338,0.3950202526,0.3216,0.09380000000000001,0.335,-0.64,0.14,0.6551335742000001,-0.3084,0.2338,0.3870051679,0.3216,0.09380000000000001,0.335,-0.63,0.14,0.645368112
2020-03-23 05:00:00,-0.11848000000000002,0.26586000000000004,0.2910653707,0.43152,0.12586,0.4495,-0.55,0.14,0.5675385449,-0.11848000000000002,0.26586000000000004,0.2910653707,0.43152,0.12586,0.4495,-0.55,0.14,0.5675385449
2020-03-23 05:30:00,-0.9636,0.1652,0.9776584271000001,0.0864,0.0252,0.09,-1.05,0.14,1.0592922165,-0.9636,0.1652,0.9776584271000001,0.0864,0.0252,0.09,-1.05,0.14,1.0592922165
2020-03-23 06:00:00,-1.2004000000000001,0.0378,1.2009950042,0.1296,0.0378,0.135,-1.33,0.0,1.33,-1.2004000000000001,0.1778,1.2134961887,0.1296,0.0378,0.135,-1.33,0.14,1.3373481221999999
2020-03-23 06:30:00,-1.6813600000000002,-0.12748,1.6861858142,0.00864,0.00252,0.009000000000000001,-1.69,-0.13,1.6949926254,-1.6813600000000002,0.00252,1.6813618885000001,0.00864,0.00252,0.009000000000000001,-1.69,0.0,1.69
2020-03-23 07:00:00,-1.49264,0.24548000000000003,1.512691178,0.08736000000000001,0.025480000000000003,0.091,-1.58,0.22,1.5952429282,-1.5126400000000002,-0.54452,1.6076634598,0.08736000000000001,0.025480000000000003,0.091,-1.6,-0.5700000000000001,1.6984993377
2020-03-23 07:30:00,-1.58824,-0.04782,1.5889597383,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.63,-0.06,1.6311039207,-1.59824,-0.22782000000000002,1.614395568,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6400000000000001,-0.24,1.6574679484
2020-03-23 08:00:00,-1.95248,-0.19864,1.9625585342,0.10752,0.031360000000000006,0.112,-2.06,-0.23,2.0728000386,-1.95248,-0.19864,1.9625585342,0.10752,0.031360000000000006,0.112,-2.06,-0.23,2.0728000386
2020-03-23 08:30:00,-1.42496,-0.20728000000000002,1.4399569438,0.21504,0.06272000000000001,0.224,-1.6400000000000001,-0.27,1.6620770139,-1.42496,-0.19728,1.4385514937,0.21504,0.06272000000000001,0.224,-1.6400000000000001,-0.26,1.6604818578
2020-03-23 09:00:00,-0.6699200000000001,-0.17956000000000003,0.6935665794,0.55008,0.16044,0.5730000000000001,-1.22,-0.34,1.2664912159,-0.6699200000000001,-0.16956000000000002,0.6910451505,0.55008,0.16044,0.5730000000000001,-1.22,-0.33,1.2638433447
2020-03-23 09:30:00,-0.16416,-0.10788,0.196434722,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.96,-0.34,1.0184301645,-0.15416000000000002,-0.09788000000000001,0.18260832400000002,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.9500000000000001,-0.33,1.0056838469
2020-03-23 10:00:00,0.12392000000000002,-0.11094000000000001,0.1663245322,0.8539200000000001,0.24906000000000003,0.8895000000000001,-0.73,-0.36,0.8139410298,0.12392000000000002,-0.10094,0.159828189,0.8539200000000001,0.24906000000000003,0.8895000000000001,-0.73,-0.35000000000000003,0.8095677859
2020-03-23 10:30:00,-1.62528,-0.23404000000000003,1.6420443965,0.29472000000000004,0.08596000000000001,0.307,-1.92,-0.32,1.9464840097,-1.62528,-0.23404000000000003,1.6420443965,0.29472000000000004,0.08596000000000001,0.307,-1.92,-0.32,1.9464840097
2020-03-23 11:00:00,-1.8604,-0.2797,1.881308122,0.30960000000000004,0.0903,0.3225,-2.17,-0.37,2.2013177871,-1.8604,-0.2697,1.8798474007000001,0.30960000000000004,0.0903,0.3225,-2.17,-0.36,2.1996590645
2020-03-23 11:30:00,-0.9734400000000001,-0.23642000000000002,1.001738414,0.52656,0.15358000000000002,0.5485,-1.5,-0.39,1.5498709624,-0.9734400000000001,-0.22642,0.99942556,0.52656,0.15358000000000002,0.5485,-1.5,-0.38,1.5473848907
2020-03-23 12:00:00,-0.17624,-0.16432000000000002,0.2409597477,0.7737600000000001,0.22568000000000002,0.806,-0.9500000000000001,-0.39,1.0269371938,-0.17624,-0.15432,0.2342545624,0.7737600000000001,0.22568000000000002,0.806,-0.9500000000000001,-0.38,1.0231813134
2020-03-23 12:30:00,-0.10528000000000001,-0.08404,0.1347093167,0.7747200000000001,0.22596000000000002,0.807,-0.88,-0.31,0.9330058949000001,-0.10528000000000001,-0.07404000000000001,0.1287081971,0.7747200000000001,0.22596000000000002,0.807,-0.88,-0.30000000000000004,0.9297311439
2020-03-23 13:00:00,-1.1348,-0.2089,1.1538675184,0.4152,0.1211,0.4325,-1.55,-0.33,1.5847397263,-1.1348,-0.19890000000000002,1.1520990626,0.4152,0.1211,0.4325,-1.55,-0.32,1.5826875876000002
2020-03-23 13:30:00,-1.41208,-0.22144000000000003,1.4293374689,0.33792000000000005,0.09856000000000001,0.352,-1.75,-0.32,1.7790165823000001,-1.41208,-0.21144000000000002,1.4278223979,0.33792000000000005,0.09856000000000001,0.352,-1.75,-0.31,1.7772450591000002
2020-03-23 14:00:00,-1.35128,-0.22704000000000002,1.3702207121,0.31872,0.09296,0.332,-1.67,-0.32,1.7003823100000002,-1.35128,-0.21704,1.3685992839,0.31872,0.09296,0.332,-1.67,-0.31,1.6985287751
2020-03-23 14:30:00,-0.42760000000000004,-0.1643,0.45807886880000004,0.6024,0.1757,0.6275000000000001,-1.03,-0.34,1.0846658472,-0.42760000000000004,-0.1643,0.45807886880000004,0.6024,0.1757,0.6275000000000001,-1.03,-0.34,1.0846658472
2020-03-23 15:00:00,-0.078,-0.6565000000000001,0.6611174253000001,0.732,0.21350000000000002,0.7625000000000001,-0.81,-0.87,1.1886967654,0.002,0.47350000000000003,0.4735042238,0.732,0.21350000000000002,0.7625000000000001,-0.73,0.26,0.7749193506000001
2020-03-23 15:30:00,-0.8528,-0.0829,0.8568198469,0.3672,0.1071,0.3825,-1.22,-0.19,1.2347064428,-0.8528,-0.0829,0.8568198469,0.3672,0.1071,0.3825,-1.22,-0.19,1.2347064428
2020-03-23 16:00:00,-0.4776,-0.0393,0.4792142005,0.4824,0.14070000000000002,0.5025000000000001,-0.96,-0.18,0.9767292358,-0.4676,-0.049300000000000004,0.4701917162,0.4824,0.14070000000000002,0.5025000000000001,-0.9500000000000001,-0.19,0.9688137076000001
2020-03-23 16:30:00,-0.88016,-0.04088000000000001,0.8811088469,0.33984000000000003,0.09912000000000001,0.354,-1.22,-0.14,1.2280065146,-0.88016,-0.04088000000000001,0.8811088469,0.33984000000000003,0.09912000000000001,0.354,-1.22,-0.14,1.2280065146
2020-03-23 17:00:00,-0.42608,0.00406,0.4260993429,0.49392,0.14406000000000002,0.5145000000000001,-0.92,-0.14,0.9305912099,-0.42608,0.00406,0.4260993429,0.49392,0.14406000000000002,0.5145000000000001,-0.92,-0.14,0.9305912099
2020-03-23 17:30:00,-0.974,-0.059500000000000004,0.9758156844,0.276,0.0805,0.28750000000000003,-1.25,-0.14,1.2578155668,-0.974,-0.059500000000000004,0.9758156844,0.276,0.0805,0.28750000000000003,-1.25,-0.14,1.2578155668
2020-03-23 18:00:00,-1.65896,-0.10178000000000001,1.662079255,0.13104000000000002,0.038220000000000004,0.1365,-1.79,-0.14,1.7954665132,-1.65896,0.038220000000000004,1.6594002079,0.13104000000000002,0.038220000000000004,0.1365,-1.79,0.0,1.79
2020-03-23 18:30:00,-1.69136,0.020020000000000003,1.6914784805,0.06864,0.020020000000000003,0.07150000000000001,-1.76,0.0,1.76,-1.69136,0.020020000000000003,1.6914784805,0.06864,0.020020000000000003,0.07150000000000001,-1.76,0.0,1.76
2020-03-23 19:00:00,-0.41704,0.01378,0.41726759999999996,0.49296000000000006,0.14378000000000002,0.5135000000000001,-0.91,-0.13,0.9192388155000001,-0.40704,-0.27622,0.4919136611,0.49296000000000006,0.14378000000000002,0.5135000000000001,-0.9,-0.42,0.9931767214
2020-03-23 19:30:00,-0.9494400000000001,0.09058000000000001,0.9537510419,0.31056,0.09058000000000001,0.3235,-1.26,0.0,1.26,-0.9494400000000001,0.09058000000000001,0.9537510419,0.31056,0.09058000000000001,0.3235,-1.26,0.0,1.26
2020-03-23 20:00:00,-1.17056,0.08442000000000001,1.1736002088,0.28944000000000003,0.08442000000000001,0.3015,-1.46,0.0,1.46,-1.17056,0.08442000000000001,1.1736002088,0.28944000000000003,0.08442000000000001,0.3015,-1.46,0.0,1.46
2020-03-23 20:30:00,-0.9333600000000001,0.10402000000000002,0.9391384616,0.35664,0.10402000000000002,0.3715,-1.29,0.0,1.29,-0.9333600000000001,0.24402000000000001,0.9647313875,0.35664,0.10402000000000002,0.3715,-1.29,0.14,1.2975746607
2020-03-23 21:00:00,-0.8789600000000001,0.09072000000000001,0.8836293341,0.31104000000000004,0.09072000000000001,0.324,-1.19,0.0,1.19,-0.8789600000000001,-0.03928,0.8798372577,0.31104000000000004,0.09072000000000001,0.324,-1.19,-0.13,1.1970797801
2020-03-23 21:30:00,0.18504,0.20272,0.2744725852,0.6950400000000001,0.20272,0.724,-0.51,0.0,0.51,0.18504,0.20272,0.2744725852,0.6950400000000001,0.20272,0.724,-0.51,0.0,0.51
2020-03-23 22:00:00,-0.2768,-0.4549,0.5324962441000001,0.4632,0.1351,0.48250000000000004,-0.74,-0.59,0.9464142856000001,-0.25680000000000003,0.7651,0.8070466219,0.4632,0.1351,0.48250000000000004,-0.72,0.63,0.9567131231
2020-03-23 22:30:00,-0.65024,0.28368000000000004,0.7094268109,0.38976000000000005,0.11368,0.406,-1.04,0.17,1.0538026381,-0.65024,0.25368,0.6979724923,0.38976000000000005,0.11368,0.406,-1.04,0.14,1.0493807698
2020-03-23 23:00:00,-0.5470400000000001,0.26128,0.6062342781,0.31296,0.09128000000000001,0.326,-0.86,0.17,0.8766413178,-0.5470400000000001,0.23128,0.5939218804,0.31296,0.09128000000000001,0.326,-0.86,0.14,0.8713208364
2020-03-23 23:30:00,-0.28040000000000004,0.1253,0.3071225326,0.42960000000000004,0.1253,0.4475,-0.71,0.0,0.71,-0.28040000000000004,0.26530000000000004,0.3860158675,0.42960000000000004,0.1253,0.4475,-0.71,0.14,0.7236711961000001
2020-03-24 00:00:00,-0.75536,0.20552,0.7828200304,0.22464,0.06552000000000001,0.234,-0.98,0.14,0.9899494937000001,-0.75536,0.20552,0.7828200304,0.22464,0.06552000000000001,0.234,-0.98,0.14,0.9899494937000001
2020-03-24 00:30:00,-1.08976,0.16632000000000002,1.1023788822,0.09024,0.026320000000000003,0.094,-1.18,0.14,1.1882760622,-1.08976,0.18632,1.1055731545,0.09024,0.026320000000000003,0.094,-1.18,0.16,1.1907980517
2020-03-24 01:00:00,-1.15336,0.16652,1.1653189263,0.05664,0.01652,0.059000000000000004,-1.21,0.15,1.2192620719,-1.15336,0.15652000000000002,1.1639320427,0.05664,0.01652,0.059000000000000004,-1.21,0.14,1.2180722474
2020-03-24 01:30:00,-1.42232,0.17224,1.4327109967,0.007680000000000001,0.0022400000000000002,0.008,-1.43,0.17,1.4400694428,-1.42232,0.14224,1.4294147054000002,0.007680000000000001,0.0022400000000000002,0.008,-1.43,0.14,1.4368368035
2020-03-24 02:00:00,-1.36568,0.14126000000000002,1.3729662232,0.00432,0.00126,0.0045000000000000005,-1.37,0.14,1.3771347066000001,-1.35568,0.14126000000000002,1.3630196807,0.00432,0.00126,0.0045000000000000005,-1.3599999999999999,0.14,1.3671868929
2020-03-24 02:30:00,-1.10592,0.15994000000000003,1.1174255456,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.1400000000000001,0.15,1.1498260738,-1.10592,0.15994000000000003,1.1174255456,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.1400000000000001,0.15,1.1498260738
2020-03-24 03:00:00,-0.14336000000000002,0.27902000000000005,0.313694517,0.47664000000000006,0.13902,0.4965,-0.62,0.14,0.6356099433,-0.14336000000000002,0.27902000000000005,0.313694517,0.47664000000000006,0.13902,0.4965,-0.62,0.14,0.6356099433
2020-03-24 03:30:00,-1.332,0.074,1.3340539719,0.048,0.014,0.05,-1.38,0.06,1.3813037320000001,-1.332,0.244,1.3541639487000001,0.048,0.014,0.05,-1.38,0.23,1.399035382
2020-03-24 04:00:00,-1.4572,0.7154,1.6233388432,0.0528,0.0154,0.055,-1.51,0.7000000000000001,1.6643617394999999,-1.4572,-0.1746,1.467622908,0.0528,0.0154,0.055,-1.51,-0.19,1.5219066988
2020-03-24 04:30:00,-1.0016,0.16870000000000002,1.0157077582,0.0984,0.0287,0.10250000000000001,-1.1,0.14,1.1088733021,-1.0016,0.16870000000000002,1.0157077582,0.0984,0.0287,0.10250000000000001,-1.1,0.14,1.1088733021
2020-03-24 05:00:00,-0.98528,0.18346,1.0022146726,0.11472,0.033460000000000004,0.11950000000000001,-1.1,0.15,1.1101801656,-0.98528,0.17346,1.0004324315,0.11472,0.033460000000000004,0.11950000000000001,-1.1,0.14,1.1088733021
2020-03-24 05:30:00,-0.13536,0.29302,0.3227739921,0.52464,0.15302000000000002,0.5465,-0.66,0.14,0.6746851117,-0.12536,0.29302,0.3187096641,0.52464,0.15302000000000002,0.5465,-0.65,0.14,0.6649060084
2020-03-24 06:00:00,-0.6335200000000001,0.06314,0.6366586605,0.21648,0.06314,0.2255,-0.85,0.0,0.85,-0.6335200000000001,0.20314000000000002,0.6652920036000001,0.21648,0.06314,0.2255,-0.85,0.14,0.8614522622
2020-03-24 06:30:00,-0.12888000000000002,-0.023840000000000004,0.1310663954,0.50112,0.14616,0.522,-0.63,-0.17,0.6525335240000001,-0.12888000000000002,0.026160000000000003,0.1315081747,0.50112,0.14616,0.522,-0.63,-0.12,0.6413267498
2020-03-24 07:00:00,-0.25584,0.00288,0.2558562096,0.5241600000000001,0.15288000000000002,0.546,-0.78,-0.15,0.7942921377000001,-0.25584,0.00288,0.2558562096,0.5241600000000001,0.15288000000000002,0.546,-0.78,-0.15,0.7942921377000001
2020-03-24 07:30:00,-0.9834400000000001,-0.06892000000000001,0.9858520173,0.34656000000000003,0.10108,0.361,-1.33,-0.17,1.3408206442,-0.9834400000000001,-0.06892000000000001,0.9858520173,0.34656000000000003,0.10108,0.361,-1.33,-0.17,1.3408206442
2020-03-24 08:00:00,-0.86536,-0.12948,0.8749931428000001,0.34464,0.10052000000000001,0.359,-1.21,-0.23,1.231665539,-0.86536,-0.12948,0.8749931428000001,0.34464,0.10052000000000001,0.359,-1.21,-0.23,1.231665539
2020-03-24 08:30:00,-0.422,-0.12350000000000001,0.43970018190000004,0.708,0.20650000000000002,0.7375,-1.13,-0.33,1.177200068,-0.422,-0.1135,0.4369968535,0.708,0.20650000000000002,0.7375,-1.13,-0.32,1.1744360349
2020-03-24 09:00:00,0.21656000000000003,-0.08142,0.2313600009,0.8865600000000001,0.25858000000000003,0.9235000000000001,-0.67,-0.34,0.7513321503,0.21656000000000003,-0.07142000000000001,0.228033002,0.8865600000000001,0.25858000000000003,0.9235000000000001,-0.67,-0.33,0.7468600940000001
2020-03-24 09:30:00,-0.7686400000000001,-0.17252,0.7877630354,0.47136000000000006,0.13748000000000002,0.491,-1.24,-0.31,1.2781627439,-0.7686400000000001,-0.16252000000000003,0.7856336296,0.47136000000000006,0.13748000000000002,0.491,-1.24,-0.30000000000000004,1.2757742747
2020-03-24 10:00:00,-0.8806400000000001,-0.20602,0.9044175197000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.34,-0.34,1.3824615727,-0.8806400000000001,-0.19602000000000003,0.9021921359,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.34,-0.33,1.3800362314
2020-03-24 10:30:00,-1.00728,-0.17504,1.0223756648,0.46272,0.13496000000000002,0.482,-1.47,-0.31,1.5023315213,-0.99728,-0.16504000000000002,1.0108440038,0.46272,0.13496000000000002,0.482,-1.46,-0.30000000000000004,1.4905032707
2020-03-24 11:00:00,-1.30816,-0.18988000000000002,1.3218687529,0.41184000000000004,0.12012,0.429,-1.72,-0.31,1.7477127911,-1.30816,-0.12988000000000002,1.3145917237,0.41184000000000004,0.12012,0.429,-1.72,-0.25,1.7380736463000002
2020-03-24 11:30:00,-0.7723200000000001,-0.44026000000000004,0.8889921541,0.5476800000000001,0.15974000000000002,0.5705,-1.32,-0.6000000000000001,1.4499655168,-0.7223200000000001,0.12974000000000002,0.7338791794,0.5476800000000001,0.15974000000000002,0.5705,-1.27,-0.03,1.2703542813
2020-03-24 12:00:00,0.6650400000000001,-0.48478000000000004,0.8229762147,1.11504,0.32522,1.1615,-0.45,-0.81,0.9266067127000001,0.7750400000000001,0.47522000000000003,0.9091320311000001,1.11504,0.32522,1.1615,-0.34,0.15,0.37161808350000003
2020-03-24 12:30:00,0.22664,-0.12598,0.2593003085,0.83664,0.24402000000000001,0.8715,-0.61,-0.37,0.7134423593,0.26664000000000004,0.07402,0.2767234179,0.83664,0.24402000000000001,0.8715,-0.5700000000000001,-0.17,0.5948108943
2020-03-24 13:00:00,0.194,-0.028,0.1960102038,0.864,0.252,0.9,-0.67,-0.28,0.7261542536000001,0.194,-0.028,0.1960102038,0.864,0.252,0.9,-0.67,-0.28,0.7261542536000001
2020-03-24 13:30:00,-0.35824,-0.60282,0.7012330925,0.64176,0.18718,0.6685,-1.0,-0.79,1.2744018205,-0.28824,0.47718000000000005,0.5574791924,0.64176,0.18718,0.6685,-0.93,0.29,0.9741663102
2020-03-24 14:00:00,-0.31104000000000004,-0.6607200000000001,0.7302717302,0.6489600000000001,0.18928,0.676,-0.96,-0.85,1.2822246293,-0.24104000000000003,0.54928,0.5998406455,0.6489600000000001,0.18928,0.676,-0.89,0.36,0.9600520819
2020-03-24 14:30:00,0.3224,-0.4968,0.5922431933,0.9024000000000001,0.2632,0.9400000000000001,-0.58,-0.76,0.9560334722,0.3924,0.5532,0.6782388960000001,0.9024000000000001,0.2632,0.9400000000000001,-0.51,0.29,0.5866856058000001
2020-03-24 15:00:00,0.03104,-0.06678,0.0736413607,0.73104,0.21322000000000002,0.7615000000000001,-0.7000000000000001,-0.28,0.753923073,0.03104,0.03322,0.045464821600000004,0.73104,0.21322000000000002,0.7615000000000001,-0.7000000000000001,-0.18,0.72277244
2020-03-24 15:30:00,-0.00304,0.00578,0.006530696700000001,0.6369600000000001,0.18578000000000003,0.6635,-0.64,-0.18,0.6648308055000001,-0.00304,0.00578,0.006530696700000001,0.6369600000000001,0.18578000000000003,0.6635,-0.64,-0.18,0.6648308055000001
2020-03-24 16:00:00,-0.17424,0.13668000000000002,0.2214520264,0.6057600000000001,0.17668,0.631,-0.78,-0.04,0.7810249676000001,-0.20424,-0.12332000000000001,0.2385828996,0.6057600000000001,0.17668,0.631,-0.81,-0.30000000000000004,0.8637708029000001
2020-03-24 16:30:00,-0.7809600000000001,-0.035280000000000006,0.7817564838000001,0.35904,0.10472000000000001,0.374,-1.1400000000000001,-0.14,1.1485643212,-0.7809600000000001,-0.035280000000000006,0.7817564838000001,0.35904,0.10472000000000001,0.374,-1.1400000000000001,-0.14,1.1485643212
2020-03-24 17:00:00,-1.4124,-0.1807,1.4239123042,0.2376,0.0693,0.24750000000000003,-1.65,-0.25,1.6688319268,-1.4124,0.21930000000000002,1.4293237037,0.2376,0.0693,0.24750000000000003,-1.65,0.15,1.6568041526
2020-03-24 17:30:00,-0.2464,0.0273,0.2479077449,0.5736,0.1673,0.5975,-0.8200000000000001,-0.14,0.8318653737,-0.2464,0.0273,0.2479077449,0.5736,0.1673,0.5975,-0.8200000000000001,-0.14,0.8318653737
2020-03-24 18:00:00,-1.04304,0.06328,1.0449577982,0.21696000000000001,0.06328,0.226,-1.26,0.0,1.26,-1.04304,0.06328,1.0449577982,0.21696000000000001,0.06328,0.226,-1.26,0.0,1.26
2020-03-24 18:30:00,-1.1048,0.6686000000000001,1.2913593613,0.23520000000000002,0.06860000000000001,0.245,-1.34,0.6000000000000001,1.4681961722,-1.1048,-0.48140000000000005,1.2051261345,0.23520000000000002,0.06860000000000001,0.245,-1.34,-0.55,1.448481964
2020-03-24 19:00:00,-0.023680000000000003,-0.37274,0.37349143230000004,0.67632,0.19726000000000002,0.7045,-0.7000000000000001,-0.5700000000000001,0.9027181177,-0.023680000000000003,0.6672600000000001,0.6676800506,0.67632,0.19726000000000002,0.7045,-0.7000000000000001,0.47000000000000003,0.8431488599
2020-03-24 19:30:00,-1.3278400000000001,-0.15812,1.3372213728,0.21216000000000002,0.061880000000000004,0.221,-1.54,-0.22,1.5556349186,-1.3278400000000001,0.20188,1.3430988795,0.21216000000000002,0.061880000000000004,0.221,-1.54,0.14,1.5463505424
2020-03-24 20:00:00,-1.33216,0.18312,1.3446870268,0.14784,0.043120000000000006,0.154,-1.48,0.14,1.4866068747,-1.33216,0.18312,1.3446870268,0.14784,0.043120000000000006,0.154,-1.48,0.14,1.4866068747
2020-03-24 20:30:00,-1.43072,0.04354,1.4313823562999999,0.14928000000000002,0.04354,0.1555,-1.58,0.0,1.58,-1.43072,0.04354,1.4313823562999999,0.14928000000000002,0.04354,0.1555,-1.58,0.0,1.58
2020-03-24 21:00:00,-0.89824,-0.26532,0.9366054666,0.22176,0.06468,0.231,-1.12,-0.33,1.1676043851,-0.89824,0.66468,1.1174231965,0.22176,0.06468,0.231,-1.12,0.6000000000000001,1.2705904139
2020-03-24 21:30:00,-0.31208,0.25606,0.4036838491,0.39792000000000005,0.11606000000000001,0.41450000000000004,-0.71,0.14,0.7236711961000001,-0.31208,0.25606,0.4036838491,0.39792000000000005,0.11606000000000001,0.41450000000000004,-0.71,0.14,0.7236711961000001
2020-03-24 22:00:00,-0.5316000000000001,0.08120000000000001,0.5377657483,0.27840000000000004,0.08120000000000001,0.29,-0.81,0.0,0.81,-0.5216000000000001,0.08120000000000001,0.5278825627,0.27840000000000004,0.08120000000000001,0.29,-0.8,0.0,0.8
2020-03-24 22:30:00,-0.58304,0.23828000000000002,0.6298515698,0.33696000000000004,0.09828,0.35100000000000003,-0.92,0.14,0.9305912099,-0.58304,0.23828000000000002,0.6298515698,0.33696000000000004,0.09828,0.35100000000000003,-0.92,0.14,0.9305912099
2020-03-24 23:00:00,-0.6380800000000001,0.22806,0.6776115775,0.30192,0.08806000000000001,0.3145,-0.9400000000000001,0.14,0.9503683496,-0.6380800000000001,0.22806,0.6776115775,0.30192,0.08806000000000001,0.3145,-0.9400000000000001,0.14,0.9503683496
2020-03-24 23:30:00,-0.7973600000000001,0.09202,0.8026522597,0.21264000000000002,0.062020000000000006,0.2215,-1.01,0.03,1.0104454463,-0.7973600000000001,0.26202000000000003,0.8393077207,0.21264000000000002,0.062020000000000006,0.2215,-1.01,0.2,1.0296115772
2020-03-25 00:00:00,-0.7706400000000001,-0.38602000000000003,0.86191499,0.21936000000000003,0.06398000000000001,0.2285,-0.99,-0.45,1.0874741376000001,-0.7606400000000001,0.70398,1.0364174111,0.21936000000000003,0.06398000000000001,0.2285,-0.98,0.64,1.1704699911
2020-03-25 00:30:00,0.07056000000000001,-0.34692,0.35402288060000003,0.49056000000000005,0.14308,0.511,-0.42,-0.49,0.645368112,0.15056,0.80308,0.8170714779,0.49056000000000005,0.14308,0.511,-0.34,0.66,0.7424284477
2020-03-25 01:00:00,1.2504,0.43470000000000003,1.3238067268,1.0104,0.2947,1.0525,0.24,0.14,0.2778488798,1.2604,0.43470000000000003,1.3332562582,1.0104,0.2947,1.0525,0.25,0.14,0.2865309756
2020-03-25 01:30:00,0.25808000000000003,0.31444000000000005,0.40678962620000003,0.5980800000000001,0.17444,0.623,-0.34,0.14,0.3676955262,0.26808000000000004,0.31444000000000005,0.4132062439,0.5980800000000001,0.17444,0.623,-0.33,0.14,0.3584689666
2020-03-25 02:00:00,-0.48512000000000005,0.19684000000000001,0.5235335710000001,0.19488000000000003,0.05684,0.203,-0.68,0.14,0.6942621983,-0.48512000000000005,0.19684000000000001,0.5235335710000001,0.19488000000000003,0.05684,0.203,-0.68,0.14,0.6942621983
2020-03-25 02:30:00,-0.5653600000000001,0.20552,0.6015566474,0.22464,0.06552000000000001,0.234,-0.79,0.14,0.8023091673,-0.5653600000000001,0.20552,0.6015566474,0.22464,0.06552000000000001,0.234,-0.79,0.14,0.8023091673
2020-03-25 03:00:00,-0.12664,0.26348000000000005,0.2923343976,0.42336,0.12348,0.441,-0.55,0.14,0.5675385449,-0.13664,0.26348000000000005,0.29680330190000004,0.42336,0.12348,0.441,-0.56,0.14,0.5772347876
2020-03-25 03:30:00,-0.09448000000000001,0.25536000000000003,0.2722777993,0.39552000000000004,0.11536,0.41200000000000003,-0.49,0.14,0.5096076922,-0.09448000000000001,0.25536000000000003,0.2722777993,0.39552000000000004,0.11536,0.41200000000000003,-0.49,0.14,0.5096076922
2020-03-25 04:00:00,-0.9968,0.1701,1.0112093008,0.1032,0.030100000000000002,0.1075,-1.1,0.14,1.1088733021,-0.9968,0.1701,1.0112093008,0.1032,0.030100000000000002,0.1075,-1.1,0.14,1.1088733021
2020-03-25 04:30:00,0.19856000000000001,0.29708,0.35732702110000003,0.53856,0.15708000000000003,0.561,-0.34,0.14,0.3676955262,0.19856000000000001,0.29708,0.35732702110000003,0.53856,0.15708000000000003,0.561,-0.34,0.14,0.3676955262
2020-03-25 05:00:00,-0.076,0.2695,0.2800111605,0.444,0.1295,0.4625,-0.52,0.14,0.5385164807,-0.076,0.2695,0.2800111605,0.444,0.1295,0.4625,-0.52,0.14,0.5385164807
2020-03-25 05:30:00,-0.39304000000000006,0.23828000000000002,0.459627893,0.33696000000000004,0.09828,0.35100000000000003,-0.73,0.14,0.7433034374,-0.39304000000000006,0.23828000000000002,0.459627893,0.33696000000000004,0.09828,0.35100000000000003,-0.73,0.14,0.7433034374
2020-03-25 06:00:00,-1.15936,-0.036480000000000005,1.1599337912,0.08064,0.023520000000000003,0.084,-1.24,-0.06,1.2414507642000001,-1.15936,-0.026480000000000004,1.1596623647,0.08064,0.023520000000000003,0.084,-1.24,-0.05,1.2410076551
2020-03-25 06:30:00,-1.2559200000000001,-0.5725600000000001,1.3802753349,0.09408000000000001,0.027440000000000003,0.098,-1.35,-0.6000000000000001,1.4773286703,-1.2159200000000001,0.51744,1.3214407289,0.09408000000000001,0.027440000000000003,0.098,-1.31,0.49,1.3986421987
2020-03-25 07:00:00,-1.07504,-0.09772,1.0794721858,0.14496,0.042280000000000005,0.151,-1.22,-0.14,1.2280065146,-1.07504,-0.08772,1.0786129055,0.14496,0.042280000000000005,0.151,-1.22,-0.13,1.2269066794
2020-03-25 07:30:00,-1.40096,-0.10528000000000001,1.4049102462,0.11904,0.03472,0.124,-1.52,-0.14,1.5264337522,-1.39096,-0.09528,1.3942194949,0.11904,0.03472,0.124,-1.51,-0.13,1.5155856954
2020-03-25 08:00:00,-1.10904,-0.14722000000000002,1.1187687205,0.18096,0.05278000000000001,0.1885,-1.29,-0.2,1.3054118124,-1.10904,-0.13722,1.1174967785,0.18096,0.05278000000000001,0.1885,-1.29,-0.19,1.3039171753
2020-03-25 08:30:00,-0.61448,-0.10714000000000001,0.6237504709,0.45552000000000004,0.13286,0.47450000000000003,-1.07,-0.24,1.09658561,-0.61448,-0.09714,0.622110802,0.45552000000000004,0.13286,0.47450000000000003,-1.07,-0.23,1.0944404963
2020-03-25 09:00:00,-0.7583200000000001,-0.15576,0.7741514064,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.15,-0.27,1.1812705025,-0.7583200000000001,-0.14576,0.7722015281,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.15,-0.26,1.1790250209
2020-03-25 09:30:00,-0.8357600000000001,-0.19668000000000002,0.8585905893,0.35424000000000005,0.10332000000000001,0.369,-1.19,-0.30000000000000004,1.2272326593,-0.8357600000000001,-0.18668,0.8563551833,0.35424000000000005,0.10332000000000001,0.369,-1.19,-0.29,1.2248265183
2020-03-25 10:00:00,-0.8232800000000001,-0.19304000000000002,0.8456088930000001,0.36672000000000005,0.10696000000000001,0.382,-1.19,-0.30000000000000004,1.2272326593,-0.8232800000000001,-0.18304,0.8433822384,0.36672000000000005,0.10696000000000001,0.382,-1.19,-0.29,1.2248265183
2020-03-25 10:30:00,-1.08008,-0.16544,1.0926770795,0.28992,0.08456000000000001,0.302,-1.37,-0.25,1.3926234236,-1.07008,-0.16544,1.0827934244,0.28992,0.08456000000000001,0.302,-1.3599999999999999,-0.25,1.3827870407
2020-03-25 11:00:00,-0.92576,-0.26668000000000003,0.9634053145,0.35424000000000005,0.10332000000000001,0.369,-1.28,-0.37,1.3324038427,-0.9157600000000001,-0.15668,0.929066736,0.35424000000000005,0.10332000000000001,0.369,-1.27,-0.26,1.2963410045
2020-03-25 11:30:00,-1.13,-0.21250000000000002,1.149807049,0.30000000000000004,0.08750000000000001,0.3125,-1.43,-0.30000000000000004,1.4611296999,-1.13,-0.2025,1.14800098,0.30000000000000004,0.08750000000000001,0.3125,-1.43,-0.29,1.4591093174
2020-03-25 12:00:00,-0.97328,-0.18054,0.9898831497,0.30672000000000005,0.08946000000000001,0.3195,-1.28,-0.27,1.308166656,-0.97328,-0.18054,0.9898831497,0.30672000000000005,0.08946000000000001,0.3195,-1.28,-0.27,1.308166656
