Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-25 12:30:00,-0.9266400000000001,-0.18402000000000002,0.9447354392,0.36336,0.10598,0.3785,-1.29,-0.29,1.3221951444,-0.9166400000000001,-0.18402000000000002,0.934929008,0.36336,0.10598,0.3785,-1.28,-0.29,1.3124404748
2020-03-25 13:00:00,-1.06688,-0.20284000000000002,1.0859912523,0.33312,0.09716000000000001,0.34700000000000003,-1.4,-0.30000000000000004,1.4317821063,-1.06688,-0.20284000000000002,1.0859912523,0.33312,0.09716000000000001,0.34700000000000003,-1.4,-0.30000000000000004,1.4317821063
2020-03-25 13:30:00,-0.76768,-0.17974,0.7884408982000001,0.41232,0.12026,0.4295,-1.18,-0.30000000000000004,1.2175385004,-0.76768,-0.17974,0.7884408982000001,0.41232,0.12026,0.4295,-1.18,-0.30000000000000004,1.2175385004
2020-03-25 14:00:00,-1.02272,-0.14746,1.0332960128,0.31728,0.09254000000000001,0.3305,-1.34,-0.24,1.361322886,-1.02272,-0.14746,1.0332960128,0.31728,0.09254000000000001,0.3305,-1.34,-0.24,1.361322886
2020-03-25 14:30:00,-1.094,-0.0995,1.0985154755,0.276,0.0805,0.28750000000000003,-1.37,-0.18,1.3817742218,-1.094,-0.0995,1.0985154755,0.276,0.0805,0.28750000000000003,-1.37,-0.18,1.3817742218
2020-03-25 15:00:00,-1.1176,-0.07930000000000001,1.120409858,0.2424,0.0707,0.2525,-1.3599999999999999,-0.15,1.3682470537,-1.1176,-0.07930000000000001,1.120409858,0.2424,0.0707,0.2525,-1.3599999999999999,-0.15,1.3682470537
2020-03-25 15:30:00,-0.8704000000000001,-0.0497,0.8718177849000001,0.30960000000000004,0.0903,0.3225,-1.18,-0.14,1.1882760622,-0.8604,-0.0397,0.8613154184,0.30960000000000004,0.0903,0.3225,-1.17,-0.13,1.177200068
2020-03-25 16:00:00,-0.8213600000000001,-0.52998,0.9775024552,0.30864,0.09002,0.3215,-1.13,-0.62,1.2889142718,-0.78136,0.50002,0.9276548119,0.30864,0.09002,0.3215,-1.09,0.41000000000000003,1.1645600027
2020-03-25 16:30:00,-1.03784,-0.010620000000000001,1.0378943347,0.27216,0.07938,0.28350000000000003,-1.31,-0.09,1.3130879635000001,-1.03784,-0.23062000000000002,1.0631544808,0.27216,0.07938,0.28350000000000003,-1.31,-0.31,1.34617978
2020-03-25 17:00:00,-0.8908,0.0756,0.8940022371,0.2592,0.0756,0.27,-1.15,0.0,1.15,-0.8908,0.0756,0.8940022371,0.2592,0.0756,0.27,-1.15,0.0,1.15
2020-03-25 17:30:00,-1.32656,0.03892,1.327130815,0.13344,0.03892,0.139,-1.46,0.0,1.46,-1.32656,0.03892,1.327130815,0.13344,0.03892,0.139,-1.46,0.0,1.46
2020-03-25 18:00:00,-0.69752,0.09114000000000001,0.7034491097000001,0.31248000000000004,0.09114000000000001,0.3255,-1.01,0.0,1.01,-0.68752,0.23114,0.7253340265,0.31248000000000004,0.09114000000000001,0.3255,-1.0,0.14,1.0097524449
2020-03-25 18:30:00,-1.16984,0.04088000000000001,1.1705540568,0.14016,0.04088000000000001,0.146,-1.31,0.0,1.31,-1.16984,0.04088000000000001,1.1705540568,0.14016,0.04088000000000001,0.146,-1.31,0.0,1.31
2020-03-25 19:00:00,-1.43712,0.053340000000000005,1.4381095403,0.18288000000000001,0.053340000000000005,0.1905,-1.62,0.0,1.62,-1.43712,0.053340000000000005,1.4381095403,0.18288000000000001,0.053340000000000005,0.1905,-1.62,0.0,1.62
2020-03-25 19:30:00,-1.58928,0.008960000000000001,1.589305257,0.030720000000000004,0.008960000000000001,0.032,-1.62,0.0,1.62,-1.58928,0.14896,1.5962455951,0.030720000000000004,0.008960000000000001,0.032,-1.62,0.14,1.6260381299
2020-03-25 20:00:00,-1.58752,-0.51886,1.6701603067000002,0.07248,0.021140000000000003,0.0755,-1.6600000000000001,-0.54,1.7456230979,-1.57752,0.63114,1.6990900653,0.07248,0.021140000000000003,0.0755,-1.65,0.61,1.7591475208
2020-03-25 20:30:00,-1.56864,-0.52502,1.6541697162,0.05136,0.014980000000000002,0.053500000000000006,-1.62,-0.54,1.7076299365,-1.47864,0.64498,1.6131879773,0.05136,0.014980000000000002,0.053500000000000006,-1.53,0.63,1.654629868
2020-03-25 21:00:00,-1.07088,-0.49484000000000006,1.1796824149,0.18912,0.05516000000000001,0.197,-1.26,-0.55,1.3748090777,-1.03088,0.6851600000000001,1.2378036193,0.18912,0.05516000000000001,0.197,-1.22,0.63,1.373062271
2020-03-25 21:30:00,-0.97984,0.04088000000000001,0.9806924085000001,0.14016,0.04088000000000001,0.146,-1.12,0.0,1.12,-0.97984,0.19088000000000002,0.998259285,0.14016,0.04088000000000001,0.146,-1.12,0.15,1.13
2020-03-25 22:00:00,-1.1795200000000001,0.017640000000000003,1.1796518978,0.060480000000000006,0.017640000000000003,0.063,-1.24,0.0,1.24,-1.1795200000000001,0.017640000000000003,1.1796518978,0.060480000000000006,0.017640000000000003,0.063,-1.24,0.0,1.24
2020-03-25 22:30:00,-0.2184,0.2788,0.3541581568,0.44160000000000005,0.1288,0.46,-0.66,0.15,0.6768308504,-0.2184,0.26880000000000004,0.3463408726,0.44160000000000005,0.1288,0.46,-0.66,0.14,0.6746851117
2020-03-25 23:00:00,-1.05856,0.15792,1.0702747311,0.06144000000000001,0.017920000000000002,0.064,-1.12,0.14,1.1287160848,-1.05856,0.15792,1.0702747311,0.06144000000000001,0.017920000000000002,0.064,-1.12,0.14,1.1287160848
2020-03-25 23:30:00,-0.63424,0.22418000000000002,0.6726938754,0.18576,0.054180000000000006,0.1935,-0.8200000000000001,0.17,0.8374365648000001,-0.63424,0.19418000000000002,0.6632995176,0.18576,0.054180000000000006,0.1935,-0.8200000000000001,0.14,0.8318653737
2020-03-26 00:00:00,-1.01224,0.14518,1.022598186,0.01776,0.005180000000000001,0.018500000000000003,-1.03,0.14,1.0394710193,-1.01224,0.14518,1.022598186,0.01776,0.005180000000000001,0.018500000000000003,-1.03,0.14,1.0394710193
2020-03-26 00:30:00,-0.62816,0.19012,0.6563006933000001,0.17184000000000002,0.050120000000000005,0.179,-0.8,0.14,0.8121576202,-0.62816,0.19012,0.6563006933000001,0.17184000000000002,0.050120000000000005,0.179,-0.8,0.14,0.8121576202
2020-03-26 01:00:00,-0.9765600000000001,0.16142,0.9898110173,0.07344,0.02142,0.0765,-1.05,0.14,1.0592922165,-0.9665600000000001,0.16142,0.9799462485,0.07344,0.02142,0.0765,-1.04,0.14,1.0493807698
2020-03-26 01:30:00,-1.18272,-0.47496000000000005,1.2745248526,0.01728,0.00504,0.018000000000000002,-1.2,-0.48,1.2924395537,-1.12272,0.6750400000000001,1.3100302287,0.01728,0.00504,0.018000000000000002,-1.1400000000000001,0.67,1.3223085873
2020-03-26 02:00:00,-1.21,-0.01,1.2100413215999999,0.0,0.0,0.0,-1.21,-0.01,1.2100413215999999,-1.2,0.27,1.23,0.0,0.0,0.0,-1.2,0.27,1.23
2020-03-26 02:30:00,-1.20808,0.14056000000000002,1.2162295836,0.0019200000000000003,0.0005600000000000001,0.002,-1.21,0.14,1.2180722474,-1.19808,0.14056000000000002,1.2062971442000001,0.0019200000000000003,0.0005600000000000001,0.002,-1.2,0.14,1.2081390648
2020-03-26 03:00:00,-0.9006400000000001,0.15148,0.9132899868000001,0.039360000000000006,0.01148,0.041,-0.9400000000000001,0.14,0.9503683496,-0.9006400000000001,0.15148,0.9132899868000001,0.039360000000000006,0.01148,0.041,-0.9400000000000001,0.14,0.9503683496
2020-03-26 03:30:00,-0.7884800000000001,0.16086,0.8047214736,0.07152,0.02086,0.0745,-0.86,0.14,0.8713208364,-0.7884800000000001,0.16086,0.8047214736,0.07152,0.02086,0.0745,-0.86,0.14,0.8713208364
2020-03-26 04:00:00,-1.37,0.14,1.3771347066000001,0.0,0.0,0.0,-1.37,0.14,1.3771347066000001,-1.37,0.14,1.3771347066000001,0.0,0.0,0.0,-1.37,0.14,1.3771347066000001
2020-03-26 04:30:00,-0.8724000000000001,0.1568,0.8863791514,0.057600000000000005,0.016800000000000002,0.06,-0.93,0.14,0.9404786016000001,-0.8724000000000001,0.1568,0.8863791514,0.057600000000000005,0.016800000000000002,0.06,-0.93,0.14,0.9404786016000001
2020-03-26 05:00:00,-1.00272,0.16254000000000002,1.0158083727,0.07728,0.02254,0.0805,-1.08,0.14,1.0890362712,-1.00272,0.16254000000000002,1.0158083727,0.07728,0.02254,0.0805,-1.08,0.14,1.0890362712
2020-03-26 05:30:00,-1.15792,0.14644000000000001,1.1671432646,0.022080000000000002,0.00644,0.023,-1.18,0.14,1.1882760622,-1.15792,0.14644000000000001,1.1671432646,0.022080000000000002,0.00644,0.023,-1.18,0.14,1.1882760622
2020-03-26 06:00:00,-1.44792,0.14644000000000001,1.4553064969,0.022080000000000002,0.00644,0.023,-1.47,0.14,1.4766516177,-1.44792,0.14644000000000001,1.4553064969,0.022080000000000002,0.00644,0.023,-1.47,0.14,1.4766516177
2020-03-26 06:30:00,-0.09104000000000001,0.32428,0.33681716110000004,0.5289600000000001,0.15428,0.551,-0.62,0.17,0.6428841264,-0.09104000000000001,0.35428000000000004,0.3657903771,0.5289600000000001,0.15428,0.551,-0.62,0.2,0.651459899
2020-03-26 07:00:00,-0.6228800000000001,-0.51334,0.8071539196,0.29712000000000005,0.08666,0.3095,-0.92,-0.6000000000000001,1.0983624174,-0.6228800000000001,0.50666,0.8029220697,0.29712000000000005,0.08666,0.3095,-0.92,0.42,1.0113357504
2020-03-26 07:30:00,-1.4852,-0.7011000000000001,1.6423642257000002,0.0648,0.0189,0.0675,-1.55,-0.72,1.7090640714,-1.3852,0.46890000000000004,1.4624111084,0.0648,0.0189,0.0675,-1.45,0.45,1.5182226451
2020-03-26 08:00:00,-1.662,-0.42850000000000005,1.7163496876000002,0.108,0.0315,0.1125,-1.77,-0.46,1.8287974191,-1.612,0.1115,1.6158515557,0.108,0.0315,0.1125,-1.72,0.08,1.7218594600000001
2020-03-26 08:30:00,-0.8502400000000001,-0.06632,0.8528226076000001,0.38976000000000005,0.11368,0.406,-1.24,-0.18,1.2529964086,-0.8502400000000001,-0.06632,0.8528226076000001,0.38976000000000005,0.11368,0.406,-1.24,-0.18,1.2529964086
2020-03-26 09:00:00,-0.9064000000000001,-0.1052,0.9124845204,0.3936,0.1148,0.41000000000000003,-1.3,-0.22,1.3184839779,-0.9064000000000001,-0.0952,0.9113857581,0.3936,0.1148,0.41000000000000003,-1.3,-0.21,1.3168523076
2020-03-26 09:30:00,-1.2319200000000001,-0.20306000000000002,1.2485432512,0.29808,0.08694,0.3105,-1.53,-0.29,1.5572411501999999,-1.22192,-0.19306,1.2370774632,0.29808,0.08694,0.3105,-1.52,-0.28,1.5455743269000002
2020-03-26 10:00:00,-0.9992000000000001,-0.1781,1.0149483977,0.2808,0.0819,0.29250000000000004,-1.28,-0.26,1.3061393494,-0.9992000000000001,-0.1781,1.0149483977,0.2808,0.0819,0.29250000000000004,-1.28,-0.26,1.3061393494
2020-03-26 10:30:00,-1.1053600000000001,-0.17698000000000003,1.1194385423,0.28464,0.08302000000000001,0.29650000000000004,-1.3900000000000001,-0.26,1.4141074923999999,-1.1053600000000001,-0.17698000000000003,1.1194385423,0.28464,0.08302000000000001,0.29650000000000004,-1.3900000000000001,-0.26,1.4141074923999999
2020-03-26 11:00:00,-0.8604,-0.2422,0.893839471,0.36960000000000004,0.1078,0.385,-1.23,-0.35000000000000003,1.2788275881,-0.8604,-0.23220000000000002,0.8911817996,0.36960000000000004,0.1078,0.385,-1.23,-0.34,1.2761269529
2020-03-26 11:30:00,-1.3473600000000001,-0.25298000000000004,1.3709040265,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.6800000000000002,-0.35000000000000003,1.7160710941000001,-1.3473600000000001,-0.24298000000000003,1.3690939522,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.6800000000000002,-0.34,1.7140595089000001
2020-03-26 12:00:00,-0.45776000000000006,-0.16768000000000002,0.4875046666,0.52224,0.15232,0.544,-0.98,-0.32,1.0309219175,-0.45776000000000006,-0.16768000000000002,0.4875046666,0.52224,0.15232,0.544,-0.98,-0.32,1.0309219175
2020-03-26 12:30:00,0.027120000000000002,-0.09084,0.0948018987,0.7171200000000001,0.20916,0.747,-0.6900000000000001,-0.30000000000000004,0.7523961722,0.027120000000000002,-0.08084000000000001,0.0852678134,0.7171200000000001,0.20916,0.747,-0.6900000000000001,-0.29,0.748465096
2020-03-26 13:00:00,-0.6624,-0.2157,0.6966349474,0.35760000000000003,0.1043,0.3725,-1.02,-0.32,1.0690182412,-0.6324000000000001,0.0543,0.6347269098,0.35760000000000003,0.1043,0.3725,-0.99,-0.05,0.9912618221
2020-03-26 13:30:00,-0.6852800000000001,-0.07904000000000001,0.6898231657,0.41472000000000003,0.12096000000000001,0.432,-1.1,-0.2,1.1180339887,-0.6752800000000001,-0.029040000000000003,0.6759041352,0.41472000000000003,0.12096000000000001,0.432,-1.09,-0.15,1.1002726935
2020-03-26 14:00:00,-0.48856000000000005,-0.46708000000000005,0.6759102011,0.42144000000000004,0.12292000000000002,0.439,-0.91,-0.59,1.0845275469,-0.44856,0.44292000000000004,0.6303841686,0.42144000000000004,0.12292000000000002,0.439,-0.87,0.32,0.926984358
2020-03-26 14:30:00,-0.56288,-0.65834,0.8661671028,0.41712000000000005,0.12166,0.4345,-0.98,-0.78,1.2525174649,-0.47288,0.54166,0.7190348044,0.41712000000000005,0.12166,0.4345,-0.89,0.42,0.9841239759
2020-03-26 15:00:00,-0.53832,-0.21326,0.5790235315,0.33168000000000003,0.09674,0.34550000000000003,-0.87,-0.31,0.9235799911,-0.51832,0.14674,0.5386912381,0.33168000000000003,0.09674,0.34550000000000003,-0.85,0.05,0.8514693183
2020-03-26 15:30:00,-0.4516,-0.0413,0.4534845642,0.33840000000000003,0.09870000000000001,0.35250000000000004,-0.79,-0.14,0.8023091673,-0.44160000000000005,-0.0413,0.44352705670000003,0.33840000000000003,0.09870000000000001,0.35250000000000004,-0.78,-0.14,0.7924645102000001
2020-03-26 16:00:00,-0.13264,0.007980000000000001,0.1328798329,0.50736,0.14798,0.5285000000000001,-0.64,-0.14,0.6551335742000001,-0.12264000000000001,0.007980000000000001,0.1228993491,0.50736,0.14798,0.5285000000000001,-0.63,-0.14,0.645368112
2020-03-26 16:30:00,-1.00672,-0.07946,1.0098510039,0.17328000000000002,0.05054,0.18050000000000002,-1.18,-0.13,1.1871394189,-1.00672,-0.14946,1.0177541206,0.17328000000000002,0.05054,0.18050000000000002,-1.18,-0.2,1.196829144
2020-03-26 17:00:00,-0.6716000000000001,0.08120000000000001,0.676490946,0.27840000000000004,0.08120000000000001,0.29,-0.9500000000000001,0.0,0.9500000000000001,-0.6716000000000001,0.08120000000000001,0.676490946,0.27840000000000004,0.08120000000000001,0.29,-0.9500000000000001,0.0,0.9500000000000001
2020-03-26 17:30:00,-1.09208,0.028560000000000002,1.0924533857,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.19,0.0,1.19,-1.08208,0.028560000000000002,1.0824568352,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.18,0.0,1.18
2020-03-26 18:00:00,-0.51648,-0.45814000000000005,0.6903939817,0.38352,0.11186000000000001,0.3995,-0.9,-0.5700000000000001,1.0653168543,-0.42648,0.7218600000000001,0.8384313031,0.38352,0.11186000000000001,0.3995,-0.81,0.61,1.0140019724
2020-03-26 18:30:00,-1.68016,-0.54088,1.7650747293,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.78,-0.5700000000000001,1.8690371853,-1.58016,0.63912,1.7045175270000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.6800000000000002,0.61,1.7873164241000001
2020-03-26 19:00:00,-0.52856,-0.45708000000000004,0.6987830851,0.42144000000000004,0.12292000000000002,0.439,-0.9500000000000001,-0.58,1.1130588484,-0.43856000000000006,0.73292,0.8541115852000001,0.42144000000000004,0.12292000000000002,0.439,-0.86,0.61,1.0543718509
2020-03-26 19:30:00,-1.5054400000000001,-0.53242,1.5968157846,0.09456,0.027580000000000004,0.0985,-1.6,-0.56,1.695169608,-1.41544,0.63758,1.5524105931999999,0.09456,0.027580000000000004,0.0985,-1.51,0.61,1.6285576441
2020-03-26 20:00:00,-0.8443200000000001,-0.47376,0.9681553594000001,0.29568,0.08624000000000001,0.308,-1.1400000000000001,-0.56,1.2701181047,-0.7443200000000001,0.6962400000000001,1.0191969388,0.29568,0.08624000000000001,0.308,-1.04,0.61,1.2056948204
2020-03-26 20:30:00,-0.9373600000000001,-0.49798000000000003,1.0614272702,0.21264000000000002,0.062020000000000006,0.2215,-1.15,-0.56,1.279101247,-0.8573600000000001,0.6720200000000001,1.0893470751,0.21264000000000002,0.062020000000000006,0.2215,-1.07,0.61,1.231665539
2020-03-26 21:00:00,-0.96008,-0.50294,1.0838368189,0.22992,0.06706000000000001,0.23950000000000002,-1.19,-0.5700000000000001,1.3194695904,-0.9100800000000001,0.69706,1.1463586917,0.22992,0.06706000000000001,0.23950000000000002,-1.1400000000000001,0.63,1.3024976008
2020-03-26 21:30:00,-1.28016,0.16912000000000002,1.2912827731,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.38,0.14,1.3870832708,-1.28016,0.16912000000000002,1.2912827731,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.38,0.14,1.3870832708
2020-03-26 22:00:00,-0.34832,0.25424,0.4312363621,0.39168000000000003,0.11424000000000001,0.40800000000000003,-0.74,0.14,0.7531268154,-0.34832,0.25424,0.4312363621,0.39168000000000003,0.11424000000000001,0.40800000000000003,-0.74,0.14,0.7531268154
2020-03-26 22:30:00,-0.49624,0.22568000000000002,0.5451473195000001,0.29376,0.08568,0.306,-0.79,0.14,0.8023091673,-0.49624,0.22568000000000002,0.5451473195000001,0.29376,0.08568,0.306,-0.79,0.14,0.8023091673
2020-03-26 23:00:00,-0.13936,0.26852000000000004,0.30252966800000003,0.44064000000000003,0.12852000000000002,0.459,-0.58,0.14,0.5966573556,-0.13936,0.26852000000000004,0.30252966800000003,0.44064000000000003,0.12852000000000002,0.459,-0.58,0.14,0.5966573556
2020-03-26 23:30:00,-0.9057600000000001,0.17332,0.9221935805,0.11424000000000001,0.03332,0.11900000000000001,-1.02,0.14,1.0295630141,-0.9057600000000001,0.17332,0.9221935805,0.11424000000000001,0.03332,0.11900000000000001,-1.02,0.14,1.0295630141
2020-03-27 00:00:00,-0.48664,0.22098,0.5344629547,0.24336000000000002,0.07098,0.2535,-0.73,0.15,0.7452516354000001,-0.48664,0.24098000000000003,0.5430376138,0.24336000000000002,0.07098,0.2535,-0.73,0.17,0.7495331881
2020-03-27 00:30:00,-1.05272,0.02254,1.0529612766,0.07728,0.02254,0.0805,-1.13,0.0,1.13,-1.05272,0.16254000000000002,1.0651941842000001,0.07728,0.02254,0.0805,-1.13,0.14,1.1386395391
2020-03-27 01:00:00,-0.9482400000000001,0.16968000000000003,0.9633018219,0.10176,0.02968,0.106,-1.05,0.14,1.0592922165,-0.9482400000000001,0.16968000000000003,0.9633018219,0.10176,0.02968,0.106,-1.05,0.14,1.0592922165
2020-03-27 01:30:00,-0.96328,0.17696,0.9793994078,0.12672,0.03696,0.132,-1.09,0.14,1.0989540482,-0.96328,0.17696,0.9793994078,0.12672,0.03696,0.132,-1.09,0.14,1.0989540482
2020-03-27 02:00:00,-0.9989600000000001,0.17822000000000002,1.0147331915,0.13104000000000002,0.038220000000000004,0.1365,-1.13,0.14,1.1386395391,-0.9989600000000001,0.17822000000000002,1.0147331915,0.13104000000000002,0.038220000000000004,0.1365,-1.13,0.14,1.1386395391
2020-03-27 02:30:00,-0.74848,0.17836000000000002,0.7694378467,0.13152,0.038360000000000005,0.137,-0.88,0.14,0.8910667764,-0.74848,0.17836000000000002,0.7694378467,0.13152,0.038360000000000005,0.137,-0.88,0.14,0.8910667764
2020-03-27 03:00:00,-0.01728,0.27496000000000004,0.2755024501,0.46272,0.13496000000000002,0.482,-0.48,0.14,0.5,-0.01728,0.27496000000000004,0.2755024501,0.46272,0.13496000000000002,0.482,-0.48,0.14,0.5
2020-03-27 03:30:00,0.804,0.3745,0.8869420782,0.804,0.23450000000000001,0.8375,0.0,0.14,0.14,0.8140000000000001,0.3745,0.8960168804,0.804,0.23450000000000001,0.8375,0.01,0.14,0.1403566885
2020-03-27 04:00:00,-0.6920000000000001,0.189,0.7173458022,0.168,0.049,0.17500000000000002,-0.86,0.14,0.8713208364,-0.6920000000000001,0.189,0.7173458022,0.168,0.049,0.17500000000000002,-0.86,0.14,0.8713208364
2020-03-27 04:30:00,-0.48344000000000004,0.22358000000000003,0.5326370716000001,0.28656000000000004,0.08358,0.2985,-0.77,0.14,0.7826237921,-0.48344000000000004,0.22358000000000003,0.5326370716000001,0.28656000000000004,0.08358,0.2985,-0.77,0.14,0.7826237921
2020-03-27 05:00:00,-0.5201600000000001,0.20412000000000002,0.5587766996,0.21984,0.06412000000000001,0.229,-0.74,0.14,0.7531268154,-0.5201600000000001,0.20412000000000002,0.5587766996,0.21984,0.06412000000000001,0.229,-0.74,0.14,0.7531268154
2020-03-27 05:30:00,-0.77944,0.17808000000000002,0.7995243586,0.13056,0.03808,0.136,-0.91,0.14,0.9207062507,-0.77944,0.17808000000000002,0.7995243586,0.13056,0.03808,0.136,-0.91,0.14,0.9207062507
2020-03-27 06:00:00,-0.75856,0.19292,0.7827077360000001,0.18144000000000002,0.05292,0.189,-0.9400000000000001,0.14,0.9503683496,-0.75856,0.19292,0.7827077360000001,0.18144000000000002,0.05292,0.189,-0.9400000000000001,0.14,0.9503683496
2020-03-27 06:30:00,-0.36672000000000005,0.10054,0.3802523504,0.41328000000000004,0.12054000000000001,0.4305,-0.78,-0.02,0.7802563681,-0.36672000000000005,-0.059460000000000006,0.371509152,0.41328000000000004,0.12054000000000001,0.4305,-0.78,-0.18,0.8004998438
2020-03-27 07:00:00,-1.02976,-0.24618,1.0587777151,0.15024,0.043820000000000005,0.1565,-1.18,-0.29,1.2151131635,-1.00976,0.05382000000000001,1.0111932802,0.15024,0.043820000000000005,0.1565,-1.16,0.01,1.1600431026
2020-03-27 07:30:00,-0.7796000000000001,-0.6753,1.0314098361,0.2904,0.0847,0.3025,-1.07,-0.76,1.3124404748,-0.6896,0.5147,0.8605023242000001,0.2904,0.0847,0.3025,-0.98,0.43,1.0701868996
2020-03-27 08:00:00,-1.02448,-0.7171400000000001,1.2505395036,0.21552000000000002,0.06286,0.2245,-1.24,-0.78,1.4649232062,-0.9344800000000001,0.45286000000000004,1.0384291261,0.21552000000000002,0.06286,0.2245,-1.15,0.39,1.2143310916
2020-03-27 08:30:00,-1.05808,-0.64944,1.2414932944000001,0.24192000000000002,0.07056000000000001,0.252,-1.3,-0.72,1.4860686391,-0.9780800000000001,0.37056000000000006,1.0459231329,0.24192000000000002,0.07056000000000001,0.252,-1.22,0.30000000000000004,1.256343902
2020-03-27 09:00:00,-1.49336,-0.12098,1.4982523986,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.73,-0.19,1.7404022524,-1.49336,-0.12098,1.4982523986,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.73,-0.19,1.7404022524
2020-03-27 09:30:00,-1.06352,-0.15936,1.0753931374,0.27648,0.08064,0.28800000000000003,-1.34,-0.24,1.361322886,-1.05352,-0.14936000000000002,1.0640548858,0.27648,0.08064,0.28800000000000003,-1.33,-0.23,1.3497407157999999
2020-03-27 10:00:00,-0.6924800000000001,-0.13114,0.7047880887,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.1,-0.25,1.1280514173,-0.6924800000000001,-0.13114,0.7047880887,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.1,-0.25,1.1280514173
2020-03-27 10:30:00,-0.7534400000000001,-0.19142,0.7773760030000001,0.40656000000000003,0.11858,0.42350000000000004,-1.16,-0.31,1.2007081244,-0.7334400000000001,0.06858,0.7366392944,0.40656000000000003,0.11858,0.42350000000000004,-1.1400000000000001,-0.05,1.1410959644
2020-03-27 11:00:00,-0.5232,-0.10260000000000001,0.5331650776,0.4368,0.1274,0.455,-0.96,-0.23,0.9871676656,-0.5232,-0.0926,0.5313313467,0.4368,0.1274,0.455,-0.96,-0.22,0.9848857802000001
2020-03-27 11:30:00,-0.16536,-0.04198,0.17060553920000002,0.6446400000000001,0.18802000000000002,0.6715,-0.81,-0.23,0.8420213774,-0.15536000000000003,-0.03198,0.15861730670000002,0.6446400000000001,0.18802000000000002,0.6715,-0.8,-0.22,0.8296987405
2020-03-27 12:00:00,-0.5189600000000001,-0.10178000000000001,0.5288465278,0.61104,0.17822000000000002,0.6365000000000001,-1.13,-0.28,1.1641735266,-0.5089600000000001,-0.10178000000000001,0.5190370411,0.61104,0.17822000000000002,0.6365000000000001,-1.12,-0.28,1.1544695752
2020-03-27 12:30:00,0.06392,-0.0009400000000000001,0.06392691140000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,-0.79,-0.25,0.8286132994000001,0.06392,-0.0009400000000000001,0.06392691140000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,-0.79,-0.25,0.8286132994000001
2020-03-27 13:00:00,-0.52888,0.20116,0.5658439714,0.62112,0.18116000000000002,0.647,-1.15,0.02,1.1501738999,-0.55888,-0.15884,0.5810137692,0.62112,0.18116000000000002,0.647,-1.18,-0.34,1.2280065146
2020-03-27 13:30:00,-0.005280000000000001,0.68596,0.6859803204,0.7747200000000001,0.22596000000000002,0.807,-0.78,0.46,0.9055385138000001,-0.08528000000000001,-0.48404,0.49149506610000004,0.7747200000000001,0.22596000000000002,0.807,-0.86,-0.71,1.1152129841
2020-03-27 14:00:00,-0.34544,0.64258,0.7295463316,0.6945600000000001,0.20258,0.7235,-1.04,0.44,1.1292475371,-0.44544000000000006,-0.52742,0.6903540034,0.6945600000000001,0.20258,0.7235,-1.1400000000000001,-0.73,1.3536986371
2020-03-27 14:30:00,-0.11192,0.64944,0.6590132017,0.71808,0.20944000000000002,0.748,-0.8300000000000001,0.44,0.9394147114,-0.18192000000000003,-0.52056,0.5514323168,0.71808,0.20944000000000002,0.748,-0.9,-0.73,1.1588356225
2020-03-27 15:00:00,0.21944000000000002,0.09442,0.2388912933,0.76944,0.22442,0.8015,-0.55,-0.13,0.565154846,0.22944,0.09442,0.2481085448,0.76944,0.22442,0.8015,-0.54,-0.13,0.5554277631
2020-03-27 15:30:00,-0.23392000000000002,0.07594000000000001,0.24593789870000002,0.70608,0.20594,0.7355,-0.9400000000000001,-0.13,0.9489467846,-0.23392000000000002,0.07594000000000001,0.24593789870000002,0.70608,0.20594,0.7355,-0.9400000000000001,-0.13,0.9489467846
2020-03-27 16:00:00,0.50648,0.19064,0.5411705831,0.99648,0.29064,1.038,-0.49,-0.1,0.50009999,0.51648,0.24064000000000002,0.5697887328,0.99648,0.29064,1.038,-0.48,-0.05,0.4825971405
2020-03-27 16:30:00,-0.26408000000000004,0.34006000000000003,0.4305566746,0.6859200000000001,0.20006000000000002,0.7145,-0.9500000000000001,0.14,0.9602603814,-0.26408000000000004,0.20006000000000002,0.3313038635,0.6859200000000001,0.20006000000000002,0.7145,-0.9500000000000001,0.0,0.9500000000000001
2020-03-27 17:00:00,0.2164,0.20020000000000002,0.2948033243,0.9264,0.2702,0.965,-0.71,-0.07,0.7134423593,0.2164,0.5702,0.6098827756,0.9264,0.2702,0.965,-0.71,0.30000000000000004,0.7707788269
2020-03-27 17:30:00,-0.66712,-0.41416000000000003,0.7852245539,0.6028800000000001,0.17584000000000002,0.628,-1.27,-0.59,1.4003570973000001,-0.66712,0.7458400000000001,1.0006629802,0.6028800000000001,0.17584000000000002,0.628,-1.27,0.5700000000000001,1.3920488497
2020-03-27 18:00:00,-0.602,0.189,0.6309714732,0.648,0.189,0.675,-1.25,0.0,1.25,-0.592,0.329,0.6772776388,0.648,0.189,0.675,-1.24,0.14,1.2478781992
2020-03-27 18:30:00,-1.6400800000000002,0.08456000000000001,1.6422584449,0.28992,0.08456000000000001,0.302,-1.9300000000000002,0.0,1.9300000000000002,-1.6400800000000002,0.08456000000000001,1.6422584449,0.28992,0.08456000000000001,0.302,-1.9300000000000002,0.0,1.9300000000000002
2020-03-27 19:00:00,-1.38664,0.27598,1.413837137,0.36336,0.10598,0.3785,-1.75,0.17,1.7582377541,-1.38664,0.24598000000000003,1.4082885535,0.36336,0.10598,0.3785,-1.75,0.14,1.7555910686
2020-03-27 19:30:00,-1.80312,0.21784,1.8162312628000001,0.26688,0.07784,0.278,-2.07,0.14,2.074728898,-1.80312,0.21784,1.8162312628000001,0.26688,0.07784,0.278,-2.07,0.14,2.074728898
2020-03-27 20:00:00,-1.22152,0.25914000000000004,1.2487051894,0.40848,0.11914000000000001,0.42550000000000004,-1.63,0.14,1.6360012225,-1.22152,0.25914000000000004,1.2487051894,0.40848,0.11914000000000001,0.42550000000000004,-1.63,0.14,1.6360012225
2020-03-27 20:30:00,-1.1736,0.25270000000000004,1.200497501,0.3864,0.11270000000000001,0.4025,-1.56,0.14,1.5662694531999999,-1.1736,0.25270000000000004,1.200497501,0.3864,0.11270000000000001,0.4025,-1.56,0.14,1.5662694531999999
2020-03-27 21:00:00,-1.29984,0.21588000000000002,1.3176449446,0.26016,0.07588,0.271,-1.56,0.14,1.5662694531999999,-1.29984,0.21588000000000002,1.3176449446,0.26016,0.07588,0.271,-1.56,0.14,1.5662694531999999
2020-03-27 21:30:00,-0.32016,0.32662,0.4573653354,0.6398400000000001,0.18662,0.6665,-0.96,0.14,0.9701546269,-0.32016,0.32662,0.4573653354,0.6398400000000001,0.18662,0.6665,-0.96,0.14,0.9701546269
2020-03-27 22:00:00,-0.9436,0.25270000000000004,0.9768511913000001,0.3864,0.11270000000000001,0.4025,-1.33,0.14,1.3373481221999999,-0.9436,0.25270000000000004,0.9768511913000001,0.3864,0.11270000000000001,0.4025,-1.33,0.14,1.3373481221999999
2020-03-27 22:30:00,-0.7223200000000001,0.26474000000000003,0.7693071233000001,0.42768000000000006,0.12474,0.4455,-1.15,0.14,1.158490397,-0.7223200000000001,0.26474000000000003,0.7693071233000001,0.42768000000000006,0.12474,0.4455,-1.15,0.14,1.158490397
2020-03-27 23:00:00,-0.38504000000000005,0.30728,0.4926223706,0.5049600000000001,0.14728000000000002,0.526,-0.89,0.16,0.9042676595,-0.38504000000000005,0.30728,0.4926223706,0.5049600000000001,0.14728000000000002,0.526,-0.89,0.16,0.9042676595
2020-03-27 23:30:00,-0.49424000000000007,0.24668,0.5523804848,0.36576000000000003,0.10668000000000001,0.381,-0.86,0.14,0.8713208364,-0.49424000000000007,0.24668,0.5523804848,0.36576000000000003,0.10668000000000001,0.381,-0.86,0.14,0.8713208364
2020-03-28 00:00:00,-0.84096,0.20972000000000002,0.8667157550000001,0.23904000000000003,0.06972,0.249,-1.08,0.14,1.0890362712,-0.84096,0.21972000000000003,0.8691896226,0.23904000000000003,0.06972,0.249,-1.08,0.15,1.0903669107
2020-03-28 00:30:00,-0.7494400000000001,0.22308000000000003,0.7819366982,0.25056,0.07308,0.261,-1.0,0.15,1.0111874208,-0.7494400000000001,0.22308000000000003,0.7819366982,0.25056,0.07308,0.261,-1.0,0.15,1.0111874208
2020-03-28 01:00:00,-0.538,0.231,0.5854955166,0.312,0.091,0.325,-0.85,0.14,0.8614522622,-0.538,0.231,0.5854955166,0.312,0.091,0.325,-0.85,0.14,0.8614522622
2020-03-28 01:30:00,-0.5704800000000001,0.22736,0.6141172526,0.29952,0.08736000000000001,0.312,-0.87,0.14,0.8811923740000001,-0.5704800000000001,0.22736,0.6141172526,0.29952,0.08736000000000001,0.312,-0.87,0.14,0.8811923740000001
2020-03-28 02:00:00,-0.48504,0.23478000000000002,0.5388742432,0.32496,0.09478,0.3385,-0.81,0.14,0.8220097323000001,-0.47504,0.24478000000000003,0.5343970902,0.32496,0.09478,0.3385,-0.8,0.15,0.8139410298
2020-03-28 02:30:00,-0.33896000000000004,0.25822,0.4261120158,0.37104000000000004,0.10822000000000001,0.3865,-0.71,0.15,0.7256721023,-0.33896000000000004,0.25822,0.4261120158,0.37104000000000004,0.10822000000000001,0.3865,-0.71,0.15,0.7256721023
2020-03-28 03:00:00,-0.03896,0.28322,0.2858871281,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.53,0.14,0.5481788029,-0.03896,0.28322,0.2858871281,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.53,0.14,0.5481788029
2020-03-28 03:30:00,-0.32904000000000005,0.24528000000000003,0.41040175440000004,0.36096,0.10528000000000001,0.376,-0.6900000000000001,0.14,0.7040596566,-0.31904000000000005,0.25528,0.4086005384,0.36096,0.10528000000000001,0.376,-0.68,0.15,0.6963476143
2020-03-28 04:00:00,-0.36152,0.25164000000000003,0.4404763331,0.34848,0.10164000000000001,0.363,-0.71,0.15,0.7256721023,-0.36152,0.25164000000000003,0.4404763331,0.34848,0.10164000000000001,0.363,-0.71,0.15,0.7256721023
2020-03-28 04:30:00,-0.20304000000000003,0.26578,0.33446113380000003,0.39696000000000004,0.11578000000000001,0.41350000000000003,-0.6000000000000001,0.15,0.6184658438,-0.20304000000000003,0.26578,0.33446113380000003,0.39696000000000004,0.11578000000000001,0.41350000000000003,-0.6000000000000001,0.15,0.6184658438
2020-03-28 05:00:00,-0.3708,0.2431,0.44338499070000004,0.31920000000000004,0.0931,0.3325,-0.6900000000000001,0.15,0.7061161378,-0.3708,0.2531,0.4489457094,0.31920000000000004,0.0931,0.3325,-0.6900000000000001,0.16,0.7083078427
2020-03-28 05:30:00,-0.15768000000000001,0.26026000000000005,0.30429960570000003,0.41232,0.12026,0.4295,-0.5700000000000001,0.14,0.5869412236,-0.15768000000000001,0.27026,0.31289527,0.41232,0.12026,0.4295,-0.5700000000000001,0.15,0.5894064811
2020-03-28 06:00:00,0.01488,0.28434000000000004,0.2847290818,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.48,0.14,0.5,0.024880000000000003,0.28434000000000004,0.2854264354,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.47000000000000003,0.14,0.4904079934
2020-03-28 06:30:00,0.027360000000000002,0.28798,0.2892767706,0.50736,0.14798,0.5285000000000001,-0.48,0.14,0.5,0.037360000000000004,0.28798,0.2903932678,0.50736,0.14798,0.5285000000000001,-0.47000000000000003,0.14,0.4904079934
2020-03-28 07:00:00,-0.07544000000000001,0.27258000000000004,0.2828268905,0.45456,0.13258,0.47350000000000003,-0.53,0.14,0.5481788029,-0.07544000000000001,0.27258000000000004,0.2828268905,0.45456,0.13258,0.47350000000000003,-0.53,0.14,0.5481788029
2020-03-28 07:30:00,-0.058960000000000005,0.28322,0.2892919805,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.55,0.14,0.5675385449,-0.058960000000000005,0.28322,0.2892919805,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.55,0.14,0.5675385449
2020-03-28 08:00:00,-0.09064000000000001,0.29148,0.3052477682,0.51936,0.15148,0.541,-0.61,0.14,0.6258594091,-0.09064000000000001,0.29148,0.3052477682,0.51936,0.15148,0.541,-0.61,0.14,0.6258594091
2020-03-28 08:30:00,0.15896000000000002,0.18928,0.2471744323,0.6489600000000001,0.18928,0.676,-0.49,0.0,0.49,0.16896000000000003,0.18928,0.25372110670000003,0.6489600000000001,0.18928,0.676,-0.48,0.0,0.48
2020-03-28 09:00:00,0.1688,0.20090000000000002,0.2624009337,0.6888000000000001,0.20090000000000002,0.7175,-0.52,0.0,0.52,0.1688,0.20090000000000002,0.2624009337,0.6888000000000001,0.20090000000000002,0.7175,-0.52,0.0,0.52
2020-03-28 09:30:00,-0.2296,0.17220000000000002,0.28700000000000003,0.5904,0.17220000000000002,0.615,-0.8200000000000001,0.0,0.8200000000000001,-0.21960000000000002,0.17220000000000002,0.2790645087,0.5904,0.17220000000000002,0.615,-0.81,0.0,0.81
2020-03-28 10:00:00,0.13872,0.21546,0.25625426830000003,0.73872,0.21546,0.7695000000000001,-0.6000000000000001,0.0,0.6000000000000001,0.13872,0.21546,0.25625426830000003,0.73872,0.21546,0.7695000000000001,-0.6000000000000001,0.0,0.6000000000000001
2020-03-28 10:30:00,0.14064000000000002,0.21602000000000002,0.2577678219,0.7406400000000001,0.21602000000000002,0.7715000000000001,-0.6000000000000001,0.0,0.6000000000000001,0.14064000000000002,0.21602000000000002,0.2577678219,0.7406400000000001,0.21602000000000002,0.7715000000000001,-0.6000000000000001,0.0,0.6000000000000001
2020-03-28 11:00:00,0.164,0.217,0.2720018382,0.744,0.217,0.775,-0.58,0.0,0.58,0.17400000000000002,0.217,0.2781456453,0.744,0.217,0.775,-0.5700000000000001,0.0,0.5700000000000001
2020-03-28 11:30:00,-0.034800000000000005,0.2086,0.2114828598,0.7152000000000001,0.2086,0.745,-0.75,0.0,0.75,-0.034800000000000005,0.2086,0.2114828598,0.7152000000000001,0.2086,0.745,-0.75,0.0,0.75
2020-03-28 12:00:00,0.12616000000000002,0.22638000000000003,0.2591606645,0.7761600000000001,0.22638000000000003,0.8085,-0.65,0.0,0.65,0.12616000000000002,0.22638000000000003,0.2591606645,0.7761600000000001,0.22638000000000003,0.8085,-0.65,0.0,0.65
2020-03-28 12:30:00,0.19848000000000002,0.24164000000000002,0.312704653,0.8284800000000001,0.24164000000000002,0.863,-0.63,0.0,0.63,0.19848000000000002,0.24164000000000002,0.312704653,0.8284800000000001,0.24164000000000002,0.863,-0.63,0.0,0.63
2020-03-28 13:00:00,0.38544,-0.34758000000000006,0.5190143062,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.48,-0.6000000000000001,0.7683749085,0.40544,0.82242,0.9169276144,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.46,0.5700000000000001,0.7324616031000001
2020-03-28 13:30:00,-0.17752,-0.33386000000000005,0.3781214752,0.6724800000000001,0.19614,0.7005,-0.85,-0.53,1.0016985575,-0.08752,0.7861400000000001,0.7909967446,0.6724800000000001,0.19614,0.7005,-0.76,0.59,0.9621330469
2020-03-28 14:00:00,-0.23368000000000003,-0.33024000000000003,0.40455506420000004,0.6163200000000001,0.17976,0.642,-0.85,-0.51,0.9912618221,-0.14368,0.7697600000000001,0.7830545319000001,0.6163200000000001,0.17976,0.642,-0.76,0.59,0.9621330469
2020-03-28 14:30:00,-0.16752,-0.32386000000000004,0.3646206933,0.6724800000000001,0.19614,0.7005,-0.84,-0.52,0.9879271228000001,-0.07752,0.7861400000000001,0.789952815,0.6724800000000001,0.19614,0.7005,-0.75,0.59,0.954253635
2020-03-28 15:00:00,-0.17776,-0.33268000000000003,0.377193054,0.64224,0.18732000000000001,0.669,-0.8200000000000001,-0.52,0.9709788875,-0.09776000000000001,0.79732,0.8032908564,0.64224,0.18732000000000001,0.669,-0.74,0.61,0.9590099061
2020-03-28 15:30:00,-0.10784,-0.30062,0.3193772847,0.75216,0.21938000000000002,0.7835000000000001,-0.86,-0.52,1.0049875621,-0.01784,0.7993800000000001,0.7995790455,0.75216,0.21938000000000002,0.7835000000000001,-0.77,0.58,0.9640020747
2020-03-28 16:00:00,-0.6484,-0.3012,0.7149433544,0.6816,0.1988,0.71,-1.33,-0.5,1.420880009,-0.5684,0.7588,0.9480801654000001,0.6816,0.1988,0.71,-1.25,0.56,1.3697079981
2020-03-28 16:30:00,-0.29232,-0.27026,0.3981098467,0.78768,0.22974000000000003,0.8205,-1.08,-0.5,1.1901260437,-0.19232000000000002,0.81974,0.8419980107,0.78768,0.22974000000000003,0.8205,-0.98,0.59,1.1438968485
2020-03-28 17:00:00,-0.029120000000000004,-0.24016,0.2419189947,0.8908800000000001,0.25984,0.928,-0.92,-0.5,1.047091209,0.01088,0.82984,0.8299113206000001,0.8908800000000001,0.25984,0.928,-0.88,0.5700000000000001,1.0484750832
2020-03-28 17:30:00,-0.9628000000000001,0.1771,0.9789526291,0.6072000000000001,0.1771,0.6325000000000001,-1.57,0.0,1.57,-0.9628000000000001,0.3171,1.0136746273,0.6072000000000001,0.1771,0.6325000000000001,-1.57,0.14,1.5762296786999999
2020-03-28 18:00:00,-0.46096000000000004,0.20972000000000002,0.5064253153,0.71904,0.20972000000000002,0.749,-1.18,0.0,1.18,-0.46096000000000004,0.20972000000000002,0.5064253153,0.71904,0.20972000000000002,0.749,-1.18,0.0,1.18
2020-03-28 18:30:00,-0.6730400000000001,0.18578000000000003,0.6982098896000001,0.6369600000000001,0.18578000000000003,0.6635,-1.31,0.0,1.31,-0.6630400000000001,0.18578000000000003,0.6885755224,0.6369600000000001,0.18578000000000003,0.6635,-1.3,0.0,1.3
2020-03-28 19:00:00,-0.48288000000000003,0.22666000000000003,0.5334302672,0.77712,0.22666000000000003,0.8095,-1.26,0.0,1.26,-0.48288000000000003,0.39666,0.6249097935,0.77712,0.22666000000000003,0.8095,-1.26,0.17,1.2714165328
2020-03-28 19:30:00,-1.2548,0.30610000000000004,1.2915960088,0.5352,0.15610000000000002,0.5575,-1.79,0.15,1.7962739212,-1.2548,0.3461,1.3016559645,0.5352,0.15610000000000002,0.5575,-1.79,0.19,1.8000555547000001
2020-03-28 20:00:00,-0.9038400000000001,0.32388,0.9601171803,0.59616,0.17388,0.621,-1.5,0.15,1.5074813432,-0.8938400000000001,0.31388000000000005,0.9473492492000001,0.59616,0.17388,0.621,-1.49,0.14,1.4965627284
2020-03-28 20:30:00,-0.41344000000000003,0.39358000000000004,0.5708220826,0.76656,0.22358000000000003,0.7985,-1.18,0.17,1.1921828719,-0.41344000000000003,0.36358,0.5505661177,0.76656,0.22358000000000003,0.7985,-1.18,0.14,1.1882760622
2020-03-28 21:00:00,-0.21216000000000002,0.38562,0.4401302648,0.8078400000000001,0.23562000000000002,0.8415,-1.02,0.15,1.0309704166,-0.21216000000000002,0.37562,0.4313957,0.8078400000000001,0.23562000000000002,0.8415,-1.02,0.14,1.0295630141
2020-03-28 21:30:00,-0.7528800000000001,0.32416,0.8196999451,0.5971200000000001,0.17416,0.622,-1.35,0.15,1.3583077707,-0.7528800000000001,0.31416000000000005,0.8157970336,0.5971200000000001,0.17416,0.622,-1.35,0.14,1.3572398462
2020-03-28 22:00:00,-0.0296,0.37470000000000003,0.3758673303,0.7704000000000001,0.2247,0.8025,-0.8,0.15,0.8139410298,-0.0296,0.3647,0.36589923480000003,0.7704000000000001,0.2247,0.8025,-0.8,0.14,0.8121576202
2020-03-28 22:30:00,0.258,0.40900000000000003,0.48357522680000004,0.888,0.259,0.925,-0.63,0.15,0.6476109943,0.258,0.419,0.492061988,0.888,0.259,0.925,-0.63,0.16,0.65
2020-03-28 23:00:00,-0.5164,-0.25020000000000003,0.5738196581,0.5136000000000001,0.14980000000000002,0.535,-1.03,-0.4,1.1049434375,-0.4464,0.8298000000000001,0.9422531507,0.5136000000000001,0.14980000000000002,0.535,-0.96,0.68,1.1764352936
2020-03-28 23:30:00,-0.50168,-0.24674000000000001,0.5590737429,0.38832000000000005,0.11326000000000001,0.4045,-0.89,-0.36,0.9600520819,-0.42168000000000005,0.85326,0.9517702717000001,0.38832000000000005,0.11326000000000001,0.4045,-0.81,0.74,1.0971326264
2020-03-29 00:00:00,-0.30216000000000004,-0.24938000000000002,0.3917793384,0.44784,0.13062,0.4665,-0.75,-0.38,0.8407734534,-0.22216000000000002,0.85062,0.8791526887000001,0.44784,0.13062,0.4665,-0.67,0.72,0.9835141077
2020-03-29 00:30:00,-0.31128,-0.25204000000000004,0.4005239069,0.43872000000000005,0.12796000000000002,0.457,-0.75,-0.38,0.8407734534,-0.23128,0.8579600000000001,0.8885864055,0.43872000000000005,0.12796000000000002,0.457,-0.67,0.73,0.9908582139000001
2020-03-29 01:00:00,-0.12464000000000001,-0.25552,0.2842984347,0.49536,0.14448000000000003,0.516,-0.62,-0.4,0.7378346698,-0.044640000000000006,0.85448,0.8556452536,0.49536,0.14448000000000003,0.516,-0.54,0.71,0.8920201791000001
2020-03-29 01:30:00,0.5137200000000001,0.15196,0.5357238841,0.5107200000000001,0.14896,0.532,0.003,0.003,0.0042426407000000005,0.5137200000000001,0.15196,0.5357238841,0.5107200000000001,0.14896,0.532,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.37932000000000005,0.11276000000000001,0.39572525820000004,0.37632000000000004,0.10976000000000001,0.392,0.003,0.003,0.0042426407000000005,0.37932000000000005,0.11276000000000001,0.39572525820000004,0.37632000000000004,0.10976000000000001,0.392,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,-0.10448,-0.24964000000000003,0.2706218764,0.5155200000000001,0.15036000000000002,0.537,-0.62,-0.4,0.7378346698,-0.024480000000000002,0.8603600000000001,0.8607081968,0.5155200000000001,0.15036000000000002,0.537,-0.54,0.71,0.8920201791000001
2020-03-29 03:00:00,-0.12256000000000002,-0.19408,0.2295386678,0.63744,0.18592,0.664,-0.76,-0.38,0.8497058314,-0.04256,0.9159200000000001,0.9169082833000001,0.63744,0.18592,0.664,-0.68,0.73,0.9976472322000001
2020-03-29 03:30:00,0.11544000000000001,-0.22758000000000003,0.2551843451,0.62544,0.18242000000000003,0.6515000000000001,-0.51,-0.41000000000000003,0.654369926,0.19544,0.9124200000000001,0.9331168469000001,0.62544,0.18242000000000003,0.6515000000000001,-0.43,0.73,0.8472307832
2020-03-29 04:00:00,0.19640000000000002,-0.26480000000000004,0.3296846979,0.5664,0.1652,0.59,-0.37,-0.43,0.5672741841,0.27640000000000003,0.8552000000000001,0.8987569193,0.5664,0.1652,0.59,-0.29,0.6900000000000001,0.748465096
2020-03-29 04:30:00,0.12312000000000001,-0.28034000000000003,0.30618466650000004,0.51312,0.14966000000000002,0.5345,-0.39,-0.43,0.5805170109000001,0.21312,0.8396600000000001,0.8662846241000001,0.51312,0.14966000000000002,0.5345,-0.30000000000000004,0.6900000000000001,0.7523961722
2020-03-29 05:00:00,0.01736,-0.29952,0.30002266580000003,0.44736000000000004,0.13048,0.466,-0.43,-0.43,0.6081118318000001,0.09736,0.8204800000000001,0.8262362858000001,0.44736000000000004,0.13048,0.466,-0.35000000000000003,0.6900000000000001,0.7736924454
2020-03-29 05:30:00,-0.1592,-0.3106,0.3490229219,0.3408,0.0994,0.355,-0.5,-0.41000000000000003,0.6466065264,-0.0792,0.8094,0.8132656393000001,0.3408,0.0994,0.355,-0.42,0.71,0.8249242389
2020-03-29 06:00:00,-0.052640000000000006,-0.20452,0.2111857003,0.5673600000000001,0.16548000000000002,0.591,-0.62,-0.37,0.7220110802,0.027360000000000002,0.87548,0.8759074152,0.5673600000000001,0.16548000000000002,0.591,-0.54,0.71,0.8920201791000001
2020-03-29 06:30:00,-0.32656,-0.22358000000000003,0.39576438700000005,0.43344000000000005,0.12642,0.4515,-0.76,-0.35000000000000003,0.8367197858000001,-0.24656000000000003,0.8564200000000001,0.8912053916,0.43344000000000005,0.12642,0.4515,-0.68,0.73,0.9976472322000001
2020-03-29 07:00:00,-0.09792000000000001,-0.33606,0.3500352125,0.32208000000000003,0.09394000000000001,0.3355,-0.42,-0.43,0.6010823571,-0.017920000000000002,0.7739400000000001,0.7741474343,0.32208000000000003,0.09394000000000001,0.3355,-0.34,0.68,0.7602631123
2020-03-29 07:30:00,-0.15504,-0.24272000000000002,0.28801111090000003,0.5049600000000001,0.14728000000000002,0.526,-0.66,-0.39,0.7666159404,-0.07504000000000001,0.85728,0.8605579585,0.5049600000000001,0.14728000000000002,0.526,-0.58,0.71,0.9167878708
2020-03-29 08:00:00,-0.16976000000000002,0.04132,0.1747163415,0.6902400000000001,0.20132000000000003,0.719,-0.86,-0.16,0.8747571091,-0.12976000000000001,0.67132,0.6837457130000001,0.6902400000000001,0.20132000000000003,0.719,-0.8200000000000001,0.47000000000000003,0.9451454914
2020-03-29 08:30:00,-0.0164,0.18480000000000002,0.1855262785,0.6336,0.18480000000000002,0.66,-0.65,0.0,0.65,-0.0164,0.32480000000000003,0.3252137758,0.6336,0.18480000000000002,0.66,-0.65,0.14,0.6649060084
2020-03-29 09:00:00,0.29096,0.21028000000000002,0.3589922005,0.72096,0.21028000000000002,0.751,-0.43,0.0,0.43,0.29096,0.21028000000000002,0.3589922005,0.72096,0.21028000000000002,0.751,-0.43,0.0,0.43
2020-03-29 09:30:00,0.05784,0.20062000000000002,0.2087914031,0.68784,0.20062000000000002,0.7165,-0.63,0.0,0.63,0.05784,0.20062000000000002,0.2087914031,0.68784,0.20062000000000002,0.7165,-0.63,0.0,0.63
2020-03-29 10:00:00,0.21656000000000003,0.22358000000000003,0.3112655619,0.76656,0.22358000000000003,0.7985,-0.55,0.0,0.55,0.21656000000000003,0.22358000000000003,0.3112655619,0.76656,0.22358000000000003,0.7985,-0.55,0.0,0.55
2020-03-29 10:30:00,0.02664,0.22652000000000003,0.22808112590000001,0.7766400000000001,0.22652000000000003,0.809,-0.75,0.0,0.75,0.02664,0.22652000000000003,0.22808112590000001,0.7766400000000001,0.22652000000000003,0.809,-0.75,0.0,0.75
2020-03-29 11:00:00,0.0912,0.2366,0.2535685312,0.8112,0.2366,0.845,-0.72,0.0,0.72,0.1012,0.2366,0.2573344128,0.8112,0.2366,0.845,-0.71,0.0,0.71
2020-03-29 11:30:00,0.10656,0.24108000000000002,0.2635803483,0.8265600000000001,0.24108000000000002,0.861,-0.72,0.0,0.72,0.11656000000000001,0.24108000000000002,0.2677793868,0.8265600000000001,0.24108000000000002,0.861,-0.71,0.0,0.71
2020-03-29 12:00:00,0.15184,0.24262000000000003,0.2862164391,0.83184,0.24262000000000003,0.8665,-0.68,0.0,0.68,0.15184,0.24262000000000003,0.2862164391,0.83184,0.24262000000000003,0.8665,-0.68,0.0,0.68
2020-03-29 12:30:00,0.06384000000000001,0.22862000000000002,0.2373660675,0.7838400000000001,0.22862000000000002,0.8165,-0.72,0.0,0.72,0.06384000000000001,0.22862000000000002,0.2373660675,0.7838400000000001,0.22862000000000002,0.8165,-0.72,0.0,0.72
2020-03-29 13:00:00,0.07136,-0.33752000000000004,0.34498115890000003,0.8313600000000001,0.24248000000000003,0.866,-0.76,-0.58,0.9560334722,0.13136,0.76248,0.7737126081,0.8313600000000001,0.24248000000000003,0.866,-0.7000000000000001,0.52,0.8720091743
2020-03-29 13:30:00,-0.12784,-0.32062,0.3451669886,0.75216,0.21938000000000002,0.7835000000000001,-0.88,-0.54,1.0324727599,-0.04784,0.75938,0.7608854382,0.75216,0.21938000000000002,0.7835000000000001,-0.8,0.54,0.965194281
2020-03-29 14:00:00,0.08464,-0.31698000000000004,0.3280857357,0.7646400000000001,0.22302000000000002,0.7965,-0.68,-0.54,0.8683317338000001,0.15464,0.78302,0.7981440033,0.7646400000000001,0.22302000000000002,0.7965,-0.61,0.56,0.8280700453000001
2020-03-29 14:30:00,-0.00888,0.23366,0.2338286766,0.80112,0.23366,0.8345,-0.81,0.0,0.81,0.0011200000000000001,0.23366,0.2336626842,0.80112,0.23366,0.8345,-0.8,0.0,0.8
2020-03-29 15:00:00,0.21576,0.29918,0.36886454150000003,1.02576,0.29918,1.0685,-0.81,0.0,0.81,0.21576,0.29918,0.36886454150000003,1.02576,0.29918,1.0685,-0.81,0.0,0.81
2020-03-29 15:30:00,0.0176,0.07680000000000001,0.07879086240000001,0.7776000000000001,0.2268,0.81,-0.76,-0.15,0.7746612163000001,0.0176,0.07680000000000001,0.07879086240000001,0.7776000000000001,0.2268,0.81,-0.76,-0.15,0.7746612163000001
2020-03-29 16:00:00,0.25976000000000005,0.25368,0.36308235980000003,0.8697600000000001,0.25368,0.906,-0.61,0.0,0.61,0.25976000000000005,0.39368000000000003,0.4716558067,0.8697600000000001,0.25368,0.906,-0.61,0.14,0.6258594091
2020-03-29 16:30:00,-0.57528,0.19096000000000002,0.606145857,0.6547200000000001,0.19096000000000002,0.682,-1.23,0.0,1.23,-0.57528,0.19096000000000002,0.606145857,0.6547200000000001,0.19096000000000002,0.682,-1.23,0.0,1.23
2020-03-29 17:00:00,-0.24992000000000003,0.21294000000000002,0.328334357,0.7300800000000001,0.21294000000000002,0.7605000000000001,-0.98,0.0,0.98,-0.24992000000000003,0.21294000000000002,0.328334357,0.7300800000000001,0.21294000000000002,0.7605000000000001,-0.98,0.0,0.98
2020-03-29 17:30:00,-1.01184,0.31238000000000005,1.0589624403,0.48816000000000004,0.14238,0.5085000000000001,-1.5,0.17,1.5096025967,-1.01184,0.31238000000000005,1.0589624403,0.48816000000000004,0.14238,0.5085000000000001,-1.5,0.17,1.5096025967
2020-03-29 18:00:00,-0.7715200000000001,0.13664,0.7835263876,0.46848000000000006,0.13664,0.488,-1.24,0.0,1.24,-0.7715200000000001,0.13664,0.7835263876,0.46848000000000006,0.13664,0.488,-1.24,0.0,1.24
2020-03-29 18:30:00,-1.3548,0.10360000000000001,1.3587553128,0.3552,0.10360000000000001,0.37,-1.71,0.0,1.71,-1.3548,0.2436,1.3765260622,0.3552,0.10360000000000001,0.37,-1.71,0.14,1.7157214226000002
2020-03-29 19:00:00,-1.626,0.23450000000000001,1.6428226472,0.324,0.0945,0.3375,-1.9500000000000002,0.14,1.9550191815,-1.626,0.23450000000000001,1.6428226472,0.324,0.0945,0.3375,-1.9500000000000002,0.14,1.9550191815
2020-03-29 19:30:00,-1.84544,0.24008000000000002,1.8609909188,0.27456,0.08008000000000001,0.28600000000000003,-2.12,0.16,2.1260291625,-1.84544,0.22008000000000003,1.8585166128,0.27456,0.08008000000000001,0.28600000000000003,-2.12,0.14,2.1246176127
