Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-29 20:00:00,-1.6752,0.19390000000000002,1.686384372,0.18480000000000002,0.0539,0.1925,-1.8599999999999999,0.14,1.8652613758,-1.6752,0.19390000000000002,1.686384372,0.18480000000000002,0.0539,0.1925,-1.8599999999999999,0.14,1.8652613758
2020-03-29 20:30:00,-1.4148,0.2611,1.4386911587,0.4152,0.1211,0.4325,-1.83,0.14,1.8353473786,-1.4148,0.2611,1.4386911587,0.4152,0.1211,0.4325,-1.83,0.14,1.8353473786
2020-03-29 21:00:00,-1.9266400000000001,0.24598000000000003,1.9422790350999999,0.36336,0.10598,0.3785,-2.29,0.14,2.2942754848,-1.9266400000000001,0.24598000000000003,1.9422790350999999,0.36336,0.10598,0.3785,-2.29,0.14,2.2942754848
2020-03-29 21:30:00,-1.088,0.266,1.120044642,0.432,0.126,0.45,-1.52,0.14,1.5264337522,-1.078,0.266,1.1103332833,0.432,0.126,0.45,-1.51,0.14,1.5164761785
2020-03-29 22:00:00,-1.13552,0.23464000000000002,1.1595092065000001,0.32448000000000005,0.09464,0.338,-1.46,0.14,1.4666969694,-1.13552,0.23464000000000002,1.1595092065000001,0.32448000000000005,0.09464,0.338,-1.46,0.14,1.4666969694
2020-03-29 22:30:00,-1.08152,0.18914,1.0979341738,0.16848000000000002,0.04914,0.17550000000000002,-1.25,0.14,1.2578155668,-1.08152,0.19914,1.0997009821,0.16848000000000002,0.04914,0.17550000000000002,-1.25,0.15,1.2589678312
2020-03-29 23:00:00,-1.0428,0.22210000000000002,1.0661895938,0.2472,0.0721,0.2575,-1.29,0.15,1.2986916493,-1.0428,0.22210000000000002,1.0661895938,0.2472,0.0721,0.2575,-1.29,0.15,1.2986916493
2020-03-29 23:30:00,-1.3828,0.22210000000000002,1.4005228488,0.2472,0.0721,0.2575,-1.63,0.15,1.63688729,-1.3828,0.22210000000000002,1.4005228488,0.2472,0.0721,0.2575,-1.63,0.15,1.63688729
2020-03-30 00:00:00,-1.1128,-0.10790000000000001,1.1180188952,0.2472,0.0721,0.2575,-1.3599999999999999,-0.18,1.3718600512,-1.0628,0.6121,1.2264624943,0.2472,0.0721,0.2575,-1.31,0.54,1.4169333082
2020-03-30 00:30:00,-0.7260800000000001,-0.25844,0.7707031854,0.31392000000000003,0.09156,0.327,-1.04,-0.35000000000000003,1.0973149047,-0.6460800000000001,0.8315600000000001,1.0530486219,0.31392000000000003,0.09156,0.327,-0.96,0.74,1.212105606
2020-03-30 01:00:00,-0.10248,-0.20864000000000002,0.2324495644,0.58752,0.17136,0.612,-0.6900000000000001,-0.38,0.7877182237,-0.022480000000000003,0.9113600000000001,0.9116372085000001,0.58752,0.17136,0.612,-0.61,0.74,0.9590099061
2020-03-30 01:30:00,-1.53352,-0.33936000000000005,1.5706205143,0.036480000000000005,0.01064,0.038,-1.57,-0.35000000000000003,1.6085397104,-1.44352,0.7306400000000001,1.6178951758,0.036480000000000005,0.01064,0.038,-1.48,0.72,1.6458432488999999
2020-03-30 02:00:00,-0.9438400000000001,-0.29862000000000005,0.9899534585,0.17616,0.05138,0.1835,-1.12,-0.35000000000000003,1.173413823,-0.86384,0.7713800000000001,1.1581220359,0.17616,0.05138,0.1835,-1.04,0.72,1.2649110641
2020-03-30 02:30:00,-1.0576,-0.3143,1.1033142117999999,0.12240000000000001,0.0357,0.1275,-1.18,-0.35000000000000003,1.2308127396,-0.9776,0.7857000000000001,1.2542034325,0.12240000000000001,0.0357,0.1275,-1.1,0.75,1.3313526956000001
2020-03-30 03:00:00,-0.7549600000000001,-0.26978,0.8017143194,0.27504,0.08022,0.28650000000000003,-1.03,-0.35000000000000003,1.0878419003,-0.67496,0.8202200000000001,1.0622296597,0.27504,0.08022,0.28650000000000003,-0.9500000000000001,0.74,1.2042009799
2020-03-30 03:30:00,-0.7588,-0.27090000000000003,0.8057072980000001,0.2712,0.0791,0.28250000000000003,-1.03,-0.35000000000000003,1.0878419003,-0.6788000000000001,0.8391000000000001,1.0792859908,0.2712,0.0791,0.28250000000000003,-0.9500000000000001,0.76,1.2165936051
2020-03-30 04:00:00,-0.49592,-0.25506,0.5576667912000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,-0.89,-0.37,0.9638464608,-0.42592,0.87494,0.9731021786,0.39408000000000004,0.11494000000000001,0.41050000000000003,-0.8200000000000001,0.76,1.1180339887
2020-03-30 04:30:00,-1.4172,-0.3196,1.4527904185,0.1728,0.0504,0.18,-1.5899999999999999,-0.37,1.6324827717,-1.3272,0.7604000000000001,1.5295973325999999,0.1728,0.0504,0.18,-1.5,0.71,1.6595481313
2020-03-30 05:00:00,-0.29632000000000003,-0.21726,0.36743359940000003,0.52368,0.15274000000000001,0.5455,-0.8200000000000001,-0.37,0.8996110271000001,-0.25632000000000005,0.8927400000000001,0.9288081879000001,0.52368,0.15274000000000001,0.5455,-0.78,0.74,1.0751744045
2020-03-30 05:30:00,-1.3168,-0.3224,1.3556931805999999,0.1632,0.0476,0.17,-1.48,-0.37,1.5255490815,-1.2368000000000001,0.7476,1.4451920288,0.1632,0.0476,0.17,-1.4,0.7000000000000001,1.5652475842
2020-03-30 06:00:00,-1.3167200000000001,-0.029460000000000004,1.3170495245,0.17328000000000002,0.05054,0.18050000000000002,-1.49,-0.08,1.4921461054,-1.28672,0.43054000000000003,1.3568393604,0.17328000000000002,0.05054,0.18050000000000002,-1.46,0.38,1.5086417733
2020-03-30 06:30:00,-0.7667200000000001,0.24304,0.8043183449,0.35328000000000004,0.10304,0.368,-1.12,0.14,1.1287160848,-0.7667200000000001,0.24304,0.8043183449,0.35328000000000004,0.10304,0.368,-1.12,0.14,1.1287160848
2020-03-30 07:00:00,-1.1231200000000001,0.20034000000000002,1.1408482151000001,0.20688,0.060340000000000005,0.2155,-1.33,0.14,1.3373481221999999,-1.1231200000000001,0.20034000000000002,1.1408482151000001,0.20688,0.060340000000000005,0.2155,-1.33,0.14,1.3373481221999999
2020-03-30 07:30:00,-1.42216,0.21312,1.4380400551,0.14784,0.043120000000000006,0.154,-1.57,0.17,1.5791770008000001,-1.41216,0.18312,1.4239834269,0.14784,0.043120000000000006,0.154,-1.56,0.14,1.5662694531999999
2020-03-30 08:00:00,-1.92904,0.035280000000000006,1.9293625890000001,0.12096000000000001,0.035280000000000006,0.126,-2.05,0.0,2.05,-1.92904,0.035280000000000006,1.9293625890000001,0.12096000000000001,0.035280000000000006,0.126,-2.05,0.0,2.05
2020-03-30 08:30:00,-1.2332,-0.0026000000000000003,1.2332027408,0.4368,0.1274,0.455,-1.67,-0.13,1.6750522380000001,-1.2332,-0.0026000000000000003,1.2332027408,0.4368,0.1274,0.455,-1.67,-0.13,1.6750522380000001
2020-03-30 09:00:00,-1.8479999999999999,-0.0565,1.8488635023,0.252,0.07350000000000001,0.2625,-2.1,-0.13,2.1040199619,-1.8479999999999999,-0.0565,1.8488635023,0.252,0.07350000000000001,0.2625,-2.1,-0.13,2.1040199619
2020-03-30 09:30:00,-2.3124000000000002,-0.1082,2.3149300205,0.1776,0.051800000000000006,0.185,-2.49,-0.16,2.4951352669,-2.3124000000000002,-0.1082,2.3149300205,0.1776,0.051800000000000006,0.185,-2.49,-0.16,2.4951352669
2020-03-30 10:00:00,-1.92328,-0.07804000000000001,1.9248626445,0.24672000000000002,0.07196000000000001,0.257,-2.17,-0.15,2.1751781536,-1.92328,-0.08804000000000001,1.9252940035,0.24672000000000002,0.07196000000000001,0.257,-2.17,-0.16,2.1758906223
2020-03-30 10:30:00,-1.64552,-0.045360000000000004,1.6461450726,0.32448000000000005,0.09464,0.338,-1.97,-0.14,1.9749683542,-1.64552,-0.045360000000000004,1.6461450726,0.32448000000000005,0.09464,0.338,-1.97,-0.14,1.9749683542
2020-03-30 11:00:00,-1.29848,-0.014140000000000002,1.2985569876,0.43152,0.12586,0.4495,-1.73,-0.14,1.7356554958000001,-1.29848,-0.014140000000000002,1.2985569876,0.43152,0.12586,0.4495,-1.73,-0.14,1.7356554958000001
2020-03-30 11:30:00,-1.08536,-0.0044800000000000005,1.0853692459,0.46464000000000005,0.13552,0.484,-1.55,-0.14,1.5563097378,-1.08536,-0.0044800000000000005,1.0853692459,0.46464000000000005,0.13552,0.484,-1.55,-0.14,1.5563097378
2020-03-30 12:00:00,-0.37312,0.09534000000000001,0.38510810170000004,0.80688,0.23534000000000002,0.8405,-1.18,-0.14,1.1882760622,-0.37312,0.09534000000000001,0.38510810170000004,0.80688,0.23534000000000002,0.8405,-1.18,-0.14,1.1882760622
2020-03-30 12:30:00,-0.80456,0.042420000000000006,0.8056775099,0.62544,0.18242000000000003,0.6515000000000001,-1.43,-0.14,1.4368368035,-0.80456,0.042420000000000006,0.8056775099,0.62544,0.18242000000000003,0.6515000000000001,-1.43,-0.14,1.4368368035
2020-03-30 13:00:00,-2.02872,-0.057960000000000005,2.0295477821,0.28128000000000003,0.08204,0.293,-2.31,-0.14,2.3142385357,-2.03872,-0.057960000000000005,2.0395437235,0.28128000000000003,0.08204,0.293,-2.32,-0.14,2.3242202994
2020-03-30 13:30:00,-1.8603200000000002,-0.04676,1.8609075743,0.31968,0.09324,0.333,-2.18,-0.14,2.1844907873,-1.8603200000000002,-0.04676,1.8609075743,0.31968,0.09324,0.333,-2.18,-0.14,2.1844907873
2020-03-30 14:00:00,-1.94856,-0.03458,1.9488668117999999,0.36144000000000004,0.10542000000000001,0.3765,-2.31,-0.14,2.3142385357,-1.94856,-0.03458,1.9488668117999999,0.36144000000000004,0.10542000000000001,0.3765,-2.31,-0.14,2.3142385357
2020-03-30 14:30:00,-2.46024,-0.09632,2.4621247734000002,0.14976,0.043680000000000004,0.156,-2.61,-0.14,2.6137520923,-2.46024,-0.09632,2.4621247734000002,0.14976,0.043680000000000004,0.156,-2.61,-0.14,2.6137520923
2020-03-30 15:00:00,-2.13464,-0.06552000000000001,2.1356452889,0.25536000000000003,0.07448,0.266,-2.39,-0.14,2.394096907,-2.13464,-0.06552000000000001,2.1356452889,0.25536000000000003,0.07448,0.266,-2.39,-0.14,2.394096907
2020-03-30 15:30:00,-1.9557600000000002,-0.08918000000000001,1.9577921876,0.17424,0.050820000000000004,0.18150000000000002,-2.13,-0.14,2.1345959805,-1.9557600000000002,-0.08918000000000001,1.9577921876,0.17424,0.050820000000000004,0.18150000000000002,-2.13,-0.14,2.1345959805
2020-03-30 16:00:00,-2.15688,-0.09534000000000001,2.1589861162,0.15312,0.044660000000000005,0.1595,-2.31,-0.14,2.3142385357,-2.15688,-0.09534000000000001,2.1589861162,0.15312,0.044660000000000005,0.1595,-2.31,-0.14,2.3142385357
2020-03-30 16:30:00,-1.37952,0.10514000000000001,1.3835208166,0.36048,0.10514000000000001,0.3755,-1.74,0.0,1.74,-1.37952,0.10514000000000001,1.3835208166,0.36048,0.10514000000000001,0.3755,-1.74,0.0,1.74
2020-03-30 17:00:00,-1.51096,0.10472000000000001,1.5145845635000001,0.35904,0.10472000000000001,0.374,-1.87,0.0,1.87,-1.51096,0.10472000000000001,1.5145845635000001,0.35904,0.10472000000000001,0.374,-1.87,0.0,1.87
2020-03-30 17:30:00,-1.53064,0.11648000000000001,1.5350656012,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.9300000000000002,0.0,1.9300000000000002,-1.53064,0.11648000000000001,1.5350656012,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.9300000000000002,0.0,1.9300000000000002
2020-03-30 18:00:00,-1.4416,0.11620000000000001,1.4462755616,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.8399999999999999,0.0,1.8399999999999999,-1.4416,0.11620000000000001,1.4462755616,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.8399999999999999,0.0,1.8399999999999999
2020-03-30 18:30:00,-2.13152,0.20664000000000002,2.1415129231,0.22848000000000002,0.06664,0.23800000000000002,-2.36,0.14,2.3641488955,-2.13152,0.06664,2.1325614645,0.22848000000000002,0.06664,0.23800000000000002,-2.36,0.0,2.36
2020-03-30 19:00:00,-1.48352,0.11564,1.4880202284,0.39648000000000005,0.11564,0.41300000000000003,-1.88,0.0,1.88,-1.48352,0.11564,1.4880202284,0.39648000000000005,0.11564,0.41300000000000003,-1.88,0.0,1.88
2020-03-30 19:30:00,-1.59504,0.09478,1.5978535133,0.32496,0.09478,0.3385,-1.92,0.0,1.92,-1.59504,0.09478,1.5978535133,0.32496,0.09478,0.3385,-1.92,0.0,1.92
2020-03-30 20:00:00,-1.58616,0.08862,1.5886337054,0.30384,0.08862,0.3165,-1.8900000000000001,0.0,1.8900000000000001,-1.58616,0.08862,1.5886337054,0.30384,0.08862,0.3165,-1.8900000000000001,0.0,1.8900000000000001
2020-03-30 20:30:00,-1.75432,0.22624000000000002,1.7688479867,0.29568,0.08624000000000001,0.308,-2.05,0.14,2.0547749268,-1.75432,0.23624,1.7701547954999999,0.29568,0.08624000000000001,0.308,-2.05,0.15,2.0554804791
2020-03-30 21:00:00,-1.59824,0.08218,1.6003514145,0.28176,0.08218,0.29350000000000004,-1.88,0.0,1.88,-1.59824,0.22218000000000002,1.6136093238,0.28176,0.08218,0.29350000000000004,-1.88,0.14,1.8852055591
2020-03-30 21:30:00,-0.8629600000000001,0.29372000000000004,0.911576327,0.5270400000000001,0.15372000000000002,0.549,-1.3900000000000001,0.14,1.3970325694,-0.8629600000000001,0.29372000000000004,0.911576327,0.5270400000000001,0.15372000000000002,0.549,-1.3900000000000001,0.14,1.3970325694
2020-03-30 22:00:00,-1.10184,0.26488,1.1332311326,0.42816000000000004,0.12488,0.446,-1.53,0.14,1.5363918771,-1.10184,0.26488,1.1332311326,0.42816000000000004,0.12488,0.446,-1.53,0.14,1.5363918771
2020-03-30 22:30:00,-0.7172000000000001,0.2954,0.7756526284,0.5328,0.1554,0.555,-1.25,0.14,1.2578155668,-0.7172000000000001,0.2954,0.7756526284,0.5328,0.1554,0.555,-1.25,0.14,1.2578155668
2020-03-30 23:00:00,-1.09064,0.22148,1.1129011636,0.27936,0.08148000000000001,0.291,-1.37,0.14,1.3771347066000001,-1.09064,0.22148,1.1129011636,0.27936,0.08148000000000001,0.291,-1.37,0.14,1.3771347066000001
2020-03-30 23:30:00,-1.20696,0.21672000000000002,1.2262626146,0.26304,0.07672000000000001,0.274,-1.47,0.14,1.4766516177,-1.20696,0.21672000000000002,1.2262626146,0.26304,0.07672000000000001,0.274,-1.47,0.14,1.4766516177
2020-03-31 00:00:00,-0.9139200000000001,0.22344000000000003,0.9408374993,0.28608,0.08344,0.298,-1.2,0.14,1.2081390648,-0.9139200000000001,0.22344000000000003,0.9408374993,0.28608,0.08344,0.298,-1.2,0.14,1.2081390648
2020-03-31 00:30:00,-0.4364,0.2723,0.5143853128,0.4536,0.1323,0.47250000000000003,-0.89,0.14,0.9009439494,-0.4364,0.2723,0.5143853128,0.4536,0.1323,0.47250000000000003,-0.89,0.14,0.9009439494
2020-03-31 01:00:00,-0.26056,0.27692,0.38023177140000003,0.46944,0.13692000000000001,0.489,-0.73,0.14,0.7433034374,-0.25056,0.27692,0.37345013050000003,0.46944,0.13692000000000001,0.489,-0.72,0.14,0.7334848328
2020-03-31 01:30:00,-0.74192,0.21944000000000002,0.7736919284,0.23808,0.06944,0.248,-0.98,0.15,0.9914131329,-0.74192,0.22944,0.7765874065,0.23808,0.06944,0.248,-0.98,0.16,0.992975327
2020-03-31 02:00:00,-0.13904000000000002,0.35778000000000004,0.3838471701,0.54096,0.15778,0.5635,-0.68,0.2,0.7088018059,-0.13904000000000002,0.36778000000000005,0.393184753,0.54096,0.15778,0.5635,-0.68,0.21,0.7116881339000001
2020-03-31 02:30:00,-0.5412800000000001,0.25046,0.5964178485,0.37872000000000006,0.11046,0.3945,-0.92,0.14,0.9305912099,-0.5312800000000001,0.25046,0.5873573444,0.37872000000000006,0.11046,0.3945,-0.91,0.14,0.9207062507
2020-03-31 03:00:00,-0.5656800000000001,0.24626,0.616958548,0.36432000000000003,0.10626000000000001,0.3795,-0.93,0.14,0.9404786016000001,-0.5656800000000001,0.24626,0.616958548,0.36432000000000003,0.10626000000000001,0.3795,-0.93,0.14,0.9404786016000001
2020-03-31 03:30:00,-1.07696,0.18172000000000002,1.0921835926,0.14304,0.04172,0.149,-1.22,0.14,1.2280065146,-1.07696,0.18172000000000002,1.0921835926,0.14304,0.04172,0.149,-1.22,0.14,1.2280065146
2020-03-31 04:00:00,-0.6719200000000001,0.22694000000000003,0.7092095953,0.29808,0.08694,0.3105,-0.97,0.14,0.9800510191,-0.6719200000000001,0.22694000000000003,0.7092095953,0.29808,0.08694,0.3105,-0.97,0.14,0.9800510191
2020-03-31 04:30:00,-1.43992,0.16044,1.44883077,0.07008,0.020440000000000003,0.073,-1.51,0.14,1.5164761785,-1.43992,0.17044,1.4499722066,0.07008,0.020440000000000003,0.073,-1.51,0.15,1.5174320413
2020-03-31 05:00:00,-1.43776,0.17232,1.4480497229,0.04224000000000001,0.012320000000000001,0.044,-1.48,0.16,1.4886235253,-1.43776,0.17232,1.4480497229,0.04224000000000001,0.012320000000000001,0.044,-1.48,0.16,1.4886235253
2020-03-31 05:30:00,-1.5596800000000002,0.17176000000000002,1.5691090466,0.04032,0.011760000000000001,0.042,-1.6,0.16,1.6079800994,-1.5596800000000002,0.17176000000000002,1.5691090466,0.04032,0.011760000000000001,0.042,-1.6,0.16,1.6079800994
2020-03-31 06:00:00,-1.28072,0.18354,1.2938047186000001,0.14928000000000002,0.04354,0.1555,-1.43,0.14,1.4368368035,-1.28072,0.19354000000000002,1.2952611513,0.14928000000000002,0.04354,0.1555,-1.43,0.15,1.4378456106
2020-03-31 06:30:00,-1.28056,0.20692000000000002,1.2971699195,0.22944,0.06692000000000001,0.23900000000000002,-1.51,0.14,1.5164761785,-1.28056,0.20692000000000002,1.2971699195,0.22944,0.06692000000000001,0.23900000000000002,-1.51,0.14,1.5164761785
2020-03-31 07:00:00,-1.98136,0.16002000000000002,1.9878113215000002,0.06864,0.020020000000000003,0.07150000000000001,-2.05,0.14,2.0547749268,-1.98136,0.16002000000000002,1.9878113215000002,0.06864,0.020020000000000003,0.07150000000000001,-2.05,0.14,2.0547749268
2020-03-31 07:30:00,-1.412,0.219,1.4288824304,0.168,0.049,0.17500000000000002,-1.58,0.17,1.5891192529,-1.412,0.189,1.4245929243,0.168,0.049,0.17500000000000002,-1.58,0.14,1.5861904047
2020-03-31 08:00:00,-0.9788,-0.0634,0.980851161,0.3312,0.0966,0.34500000000000003,-1.31,-0.16,1.3197348218,-0.9788,-0.0534,0.9802555789,0.3312,0.0966,0.34500000000000003,-1.31,-0.15,1.3185598204
2020-03-31 08:30:00,-1.50616,-0.07638,1.508095438,0.18384,0.05362,0.1915,-1.69,-0.13,1.6949926254,-1.50616,-0.07638,1.508095438,0.18384,0.05362,0.1915,-1.69,-0.13,1.6949926254
2020-03-31 09:00:00,-1.03696,-0.0007800000000000001,1.0369602934,0.44304000000000004,0.12922,0.4615,-1.48,-0.13,1.4856984889,-1.03696,-0.0007800000000000001,1.0369602934,0.44304000000000004,0.12922,0.4615,-1.48,-0.13,1.4856984889
2020-03-31 09:30:00,-0.90456,0.01742,0.9047277215,0.50544,0.14742000000000002,0.5265000000000001,-1.4100000000000001,-0.13,1.4159802259,-0.89456,0.01742,0.894729596,0.50544,0.14742000000000002,0.5265000000000001,-1.4,-0.13,1.4060227593999999
2020-03-31 10:00:00,-0.05288,0.11416000000000001,0.12581255900000002,0.8371200000000001,0.24416000000000002,0.872,-0.89,-0.13,0.8994442729000001,-0.05288,0.11416000000000001,0.12581255900000002,0.8371200000000001,0.24416000000000002,0.872,-0.89,-0.13,0.8994442729000001
2020-03-31 10:30:00,-0.48832000000000003,0.054240000000000003,0.49132311160000003,0.63168,0.18424000000000001,0.658,-1.12,-0.13,1.1275194012,-0.48832000000000003,0.054240000000000003,0.49132311160000003,0.63168,0.18424000000000001,0.658,-1.12,-0.13,1.1275194012
2020-03-31 11:00:00,-0.46656000000000003,0.033920000000000006,0.4677914065,0.7334400000000001,0.21392000000000003,0.764,-1.2,-0.18,1.213424905,-0.46656000000000003,0.033920000000000006,0.4677914065,0.7334400000000001,0.21392000000000003,0.764,-1.2,-0.18,1.213424905
2020-03-31 11:30:00,-1.1172,-0.042100000000000005,1.1179929561,0.4728,0.1379,0.49250000000000005,-1.5899999999999999,-0.18,1.6001562424,-1.1172,-0.042100000000000005,1.1179929561,0.4728,0.1379,0.49250000000000005,-1.5899999999999999,-0.18,1.6001562424
2020-03-31 12:00:00,-0.68888,0.031160000000000004,0.6895843676,0.62112,0.18116000000000002,0.647,-1.31,-0.15,1.3185598204,-0.68888,0.031160000000000004,0.6895843676,0.62112,0.18116000000000002,0.647,-1.31,-0.15,1.3185598204
2020-03-31 12:30:00,-0.8787200000000001,0.00204,0.878722368,0.5212800000000001,0.15204,0.543,-1.4,-0.15,1.408012784,-0.8787200000000001,0.00204,0.878722368,0.5212800000000001,0.15204,0.543,-1.4,-0.15,1.408012784
2020-03-31 13:00:00,-1.61552,-0.06286,1.6167424810000002,0.26448000000000005,0.07714,0.2755,-1.88,-0.14,1.8852055591,-1.61552,-0.06286,1.6167424810000002,0.26448000000000005,0.07714,0.2755,-1.88,-0.14,1.8852055591
2020-03-31 13:30:00,-2.02872,-0.09296,2.0308486896,0.16128,0.047040000000000005,0.168,-2.19,-0.14,2.1944703233,-2.02872,-0.09296,2.0308486896,0.16128,0.047040000000000005,0.168,-2.19,-0.14,2.1944703233
2020-03-31 14:00:00,-1.50808,-0.034440000000000005,1.5084732016,0.36192,0.10556000000000001,0.377,-1.87,-0.14,1.8752333187999999,-1.50808,-0.034440000000000005,1.5084732016,0.36192,0.10556000000000001,0.377,-1.87,-0.14,1.8752333187999999
2020-03-31 14:30:00,-1.97064,-0.10352000000000001,1.9733571395,0.15936,0.04648,0.166,-2.13,-0.15,2.1352751578999998,-1.97064,-0.10352000000000001,1.9733571395,0.15936,0.04648,0.166,-2.13,-0.15,2.1352751578999998
2020-03-31 15:00:00,-1.88224,-0.08982000000000001,1.8843818748,0.13776000000000002,0.04018,0.14350000000000002,-2.02,-0.13,2.0241788459,-1.8922400000000001,-0.08982000000000001,1.8943705683,0.13776000000000002,0.04018,0.14350000000000002,-2.03,-0.13,2.0341583026
2020-03-31 15:30:00,-1.50128,-0.07204,1.5030074517,0.19872,0.057960000000000005,0.20700000000000002,-1.7000000000000002,-0.13,1.7049633427000002,-1.50128,0.057960000000000005,1.5023984159000001,0.19872,0.057960000000000005,0.20700000000000002,-1.7000000000000002,0.0,1.7000000000000002
2020-03-31 16:00:00,-1.69624,-0.07932,1.6980935781,0.17376000000000003,0.05068,0.181,-1.87,-0.13,1.8745132702,-1.69624,-0.07932,1.6980935781,0.17376000000000003,0.05068,0.181,-1.87,-0.13,1.8745132702
2020-03-31 16:30:00,-1.9888,-0.46590000000000004,2.0426424675,0.1512,0.0441,0.1575,-2.14,-0.51,2.1999318171,-1.9888,0.49410000000000004,2.0492584634,0.1512,0.0441,0.1575,-2.14,0.45,2.186801317
2020-03-31 17:00:00,-1.7679200000000002,0.058940000000000006,1.7689022160999999,0.20208,0.058940000000000006,0.21050000000000002,-1.97,0.0,1.97,-1.7679200000000002,0.058940000000000006,1.7689022160999999,0.20208,0.058940000000000006,0.21050000000000002,-1.97,0.0,1.97
2020-03-31 17:30:00,-2.16888,-0.6063400000000001,2.2520409965,0.08112000000000001,0.02366,0.0845,-2.25,-0.63,2.3365358974,-2.15888,0.5936600000000001,2.2390165363,0.08112000000000001,0.02366,0.0845,-2.24,0.5700000000000001,2.3113848663
2020-03-31 18:00:00,-1.93032,0.19824000000000003,1.9404727259,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.13,0.14,2.1345959805,-1.93032,0.05824000000000001,1.9311983844,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.13,0.0,2.13
2020-03-31 18:30:00,-2.24856,0.017920000000000002,2.248631406,0.06144000000000001,0.017920000000000002,0.064,-2.31,0.0,2.31,-2.24856,0.017920000000000002,2.248631406,0.06144000000000001,0.017920000000000002,0.064,-2.31,0.0,2.31
2020-03-31 19:00:00,-2.368,0.0035,2.3680025866,0.012,0.0035,0.0125,-2.38,0.0,2.38,-2.368,0.14350000000000002,2.3723440412,0.012,0.0035,0.0125,-2.38,0.14,2.3841140912
2020-03-31 19:30:00,-1.83736,0.18452000000000002,1.8466021228,0.15264000000000003,0.044520000000000004,0.159,-1.99,0.14,1.9949185447,-1.83736,0.18452000000000002,1.8466021228,0.15264000000000003,0.044520000000000004,0.159,-1.99,0.14,1.9949185447
2020-03-31 20:00:00,-1.4855200000000002,0.29464,1.5144577907999999,0.32448000000000005,0.09464,0.338,-1.81,0.2,1.8210161998,-1.4855200000000002,0.23464000000000002,1.5039367008,0.32448000000000005,0.09464,0.338,-1.81,0.14,1.8154062906
2020-03-31 20:30:00,-1.76648,0.19936,1.7776940119,0.20352,0.05936,0.212,-1.97,0.14,1.9749683542,-1.76648,0.19936,1.7776940119,0.20352,0.05936,0.212,-1.97,0.14,1.9749683542
2020-03-31 21:00:00,-1.96192,0.17444,1.9696597168,0.11808,0.034440000000000005,0.123,-2.08,0.14,2.0847062143,-1.96192,0.17444,1.9696597168,0.11808,0.034440000000000005,0.123,-2.08,0.14,2.0847062143
2020-03-31 21:30:00,-2.28568,0.14126000000000002,2.2900409275999998,0.00432,0.00126,0.0045000000000000005,-2.29,0.14,2.2942754848,-2.28568,0.14126000000000002,2.2900409275999998,0.00432,0.00126,0.0045000000000000005,-2.29,0.14,2.2942754848
2020-03-31 22:00:00,-1.69808,0.17556000000000002,1.7071312193,0.12192000000000001,0.03556,0.127,-1.82,0.14,1.8253766735,-1.69808,0.17556000000000002,1.7071312193,0.12192000000000001,0.03556,0.127,-1.82,0.14,1.8253766735
2020-03-31 22:30:00,-1.214,-0.0395,1.2146424371,0.276,0.0805,0.28750000000000003,-1.49,-0.12,1.4948244044,-1.184,0.4305,1.2598358028,0.276,0.0805,0.28750000000000003,-1.46,0.35000000000000003,1.5013660446000001
2020-03-31 23:00:00,-1.7417600000000002,0.14532,1.7478117174999999,0.018240000000000003,0.00532,0.019,-1.76,0.14,1.7655594014,-1.7417600000000002,0.14532,1.7478117174999999,0.018240000000000003,0.00532,0.019,-1.76,0.14,1.7655594014
2020-03-31 23:30:00,-1.24488,0.19816,1.2605528946,0.16512000000000002,0.04816,0.17200000000000001,-1.4100000000000001,0.15,1.4179562758,-1.24488,0.19816,1.2605528946,0.16512000000000002,0.04816,0.17200000000000001,-1.4100000000000001,0.15,1.4179562758
2020-04-01 00:00:00,-0.9791200000000001,0.21734,1.0029519679,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.21,0.15,1.2192620719,-0.9791200000000001,0.21734,1.0029519679,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.21,0.15,1.2192620719
2020-04-01 00:30:00,-0.8768,0.22260000000000002,0.9046153879000001,0.2832,0.0826,0.295,-1.16,0.14,1.1684177335,-0.8768,0.22260000000000002,0.9046153879000001,0.2832,0.0826,0.295,-1.16,0.14,1.1684177335
2020-04-01 01:00:00,-1.4904,0.1428,1.4972254339,0.009600000000000001,0.0028,0.01,-1.5,0.14,1.5065191668,-1.4904,0.1428,1.4972254339,0.009600000000000001,0.0028,0.01,-1.5,0.14,1.5065191668
2020-04-01 01:30:00,-1.80272,0.16504000000000002,1.810258987,0.01728,0.00504,0.018000000000000002,-1.82,0.16,1.8270194307,-1.81272,0.17504,1.8211515039,0.01728,0.00504,0.018000000000000002,-1.83,0.17,1.8378792125999999
2020-04-01 02:00:00,-1.3767200000000002,0.16554000000000002,1.3866367405,0.05328,0.015540000000000002,0.0555,-1.43,0.15,1.4378456106,-1.3767200000000002,0.17554,1.3878660778,0.05328,0.015540000000000002,0.0555,-1.43,0.16,1.4389232084999999
2020-04-01 02:30:00,-1.60168,0.15826,1.6094797451,0.02832,0.00826,0.029500000000000002,-1.63,0.15,1.63688729,-1.60168,0.16826000000000002,1.6104937907,0.02832,0.00826,0.029500000000000002,-1.63,0.16,1.6378339354
2020-04-01 03:00:00,-0.75568,0.22126,0.7874060261,0.24432,0.07126,0.2545,-1.0,0.15,1.0111874208,-0.75568,0.23126000000000002,0.7902742878,0.24432,0.07126,0.2545,-1.0,0.16,1.0127191121
2020-04-01 03:30:00,-1.11288,0.17666,1.1268143813,0.057120000000000004,0.01666,0.059500000000000004,-1.17,0.16,1.1808894953,-1.11288,0.17666,1.1268143813,0.057120000000000004,0.01666,0.059500000000000004,-1.17,0.16,1.1808894953
2020-04-01 04:00:00,-1.07032,0.18074,1.0854730996,0.13968,0.040740000000000005,0.14550000000000002,-1.21,0.14,1.2180722474,-1.07032,0.18074,1.0854730996,0.13968,0.040740000000000005,0.14550000000000002,-1.21,0.14,1.2180722474
2020-04-01 04:30:00,-1.6018400000000002,0.17988,1.611908248,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.67,0.16,1.677647162,-1.6018400000000002,0.18988000000000002,1.6130548037999999,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.67,0.17,1.6786303941
2020-04-01 05:00:00,-1.22776,0.16232000000000002,1.2384435393,0.04224000000000001,0.012320000000000001,0.044,-1.27,0.15,1.2788275881,-1.22776,0.16232000000000002,1.2384435393,0.04224000000000001,0.012320000000000001,0.044,-1.27,0.15,1.2788275881
2020-04-01 05:30:00,-1.58552,0.15714,1.5932879997,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.6099999999999999,0.15,1.6169724797,-1.58552,0.15714,1.5932879997,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.6099999999999999,0.15,1.6169724797
2020-04-01 06:00:00,-1.08056,0.17192000000000002,1.0941509951,0.10944000000000001,0.031920000000000004,0.114,-1.19,0.14,1.1982069938,-1.08056,0.18192000000000003,1.0957667635,0.10944000000000001,0.031920000000000004,0.114,-1.19,0.15,1.1994165248
2020-04-01 06:30:00,-1.4,0.1925,1.4131724063,0.18,0.052500000000000005,0.1875,-1.58,0.14,1.5861904047,-1.4,0.1925,1.4131724063,0.18,0.052500000000000005,0.1875,-1.58,0.14,1.5861904047
2020-04-01 07:00:00,-1.83256,0.15092,1.838763987,0.03744,0.010920000000000001,0.039,-1.87,0.14,1.8752333187999999,-1.83256,0.15092,1.838763987,0.03744,0.010920000000000001,0.039,-1.87,0.14,1.8752333187999999
2020-04-01 07:30:00,-0.6104,-0.16720000000000002,0.6328854557,0.48960000000000004,0.1428,0.51,-1.1,-0.31,1.1428473214000001,-0.6104,0.5028,0.7908198278,0.48960000000000004,0.1428,0.51,-1.1,0.36,1.1574109037
2020-04-01 08:00:00,-1.91688,0.14966000000000002,1.9227134602,0.033120000000000004,0.00966,0.0345,-1.9500000000000002,0.14,1.9550191815,-1.91688,0.14966000000000002,1.9227134602,0.033120000000000004,0.00966,0.0345,-1.9500000000000002,0.14,1.9550191815
2020-04-01 08:30:00,-1.15952,0.10514000000000001,1.1642770504,0.36048,0.10514000000000001,0.3755,-1.52,0.0,1.52,-1.14952,0.10514000000000001,1.154318262,0.36048,0.10514000000000001,0.3755,-1.51,0.0,1.51
2020-04-01 09:00:00,-0.62104,0.06678,0.6246200845000001,0.70896,0.20678000000000002,0.7385,-1.33,-0.14,1.3373481221999999,-0.62104,0.07678,0.6257682079,0.70896,0.20678000000000002,0.7385,-1.33,-0.13,1.3363382805000001
2020-04-01 09:30:00,-1.67592,-0.58006,1.773464815,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.9500000000000002,-0.66,2.0586646157,-1.63592,0.57994,1.7356741198,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.9100000000000001,0.5,1.974360656
2020-04-01 10:00:00,-1.70376,-0.63568,1.8184848638000002,0.18624000000000002,0.05432000000000001,0.194,-1.8900000000000001,-0.6900000000000001,2.0120139165,-1.61376,0.55432,1.7063094678000001,0.18624000000000002,0.05432000000000001,0.194,-1.8,0.5,1.8681541691999999
2020-04-01 10:30:00,-1.4601600000000001,-0.5183800000000001,1.5494466916,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.74,-0.6000000000000001,1.8405433979999999,-1.4501600000000001,0.55162,1.5515310664,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.73,0.47000000000000003,1.7927074496
2020-04-01 11:00:00,-1.8824,-0.0707,1.8837272228000002,0.2376,0.0693,0.24750000000000003,-2.12,-0.14,2.1246176127,-1.8824,-0.0707,1.8837272228000002,0.2376,0.0693,0.24750000000000003,-2.12,-0.14,2.1246176127
2020-04-01 11:30:00,-1.43304,-0.024220000000000002,1.4332446581,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.83,-0.14,1.8353473786,-1.42304,-0.024220000000000002,1.4232460961,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.82,-0.14,1.8253766735
2020-04-01 12:00:00,-1.32136,0.00252,1.321362403,0.48864,0.14252,0.509,-1.81,-0.14,1.8154062906,-1.32136,0.00252,1.321362403,0.48864,0.14252,0.509,-1.81,-0.14,1.8154062906
2020-04-01 12:30:00,-1.87688,-0.07784,1.8784934389,0.21312,0.06216000000000001,0.222,-2.09,-0.14,2.094683747,-1.87688,-0.07784,1.8784934389,0.21312,0.06216000000000001,0.222,-2.09,-0.14,2.094683747
2020-04-01 13:00:00,-2.0104,-0.0847,2.0121834534,0.18960000000000002,0.0553,0.1975,-2.2,-0.14,2.2044500448,-2.0104,-0.0847,2.0121834534,0.18960000000000002,0.0553,0.1975,-2.2,-0.14,2.2044500448
2020-04-01 13:30:00,-1.82112,-0.07616,1.8227118258,0.21888000000000002,0.06384000000000001,0.228,-2.04,-0.14,2.0447982786,-1.82112,-0.07616,1.8227118258,0.21888000000000002,0.06384000000000001,0.228,-2.04,-0.14,2.0447982786
2020-04-01 14:00:00,-2.04376,-0.10318000000000001,2.0463628833,0.12624000000000002,0.036820000000000006,0.1315,-2.17,-0.14,2.1745114394,-2.04376,-0.10318000000000001,2.0463628833,0.12624000000000002,0.036820000000000006,0.1315,-2.17,-0.14,2.1745114394
2020-04-01 14:30:00,-1.2639200000000002,-0.021560000000000003,1.2641038723,0.40608000000000005,0.11844,0.423,-1.67,-0.14,1.6758579892,-1.2639200000000002,-0.021560000000000003,1.2641038723,0.40608000000000005,0.11844,0.423,-1.67,-0.14,1.6758579892
2020-04-01 15:00:00,-1.36288,-0.035840000000000004,1.3633511653000001,0.35712000000000005,0.10416,0.372,-1.72,-0.14,1.7256882685,-1.36288,-0.035840000000000004,1.3633511653000001,0.35712000000000005,0.10416,0.372,-1.72,-0.14,1.7256882685
2020-04-01 15:30:00,-1.29768,-0.03724,1.298214235,0.35232,0.10276,0.367,-1.65,-0.14,1.6559287424,-1.29768,-0.03724,1.298214235,0.35232,0.10276,0.367,-1.65,-0.14,1.6559287424
2020-04-01 16:00:00,-1.2484,-0.0162,1.2485051061,0.3216,0.09380000000000001,0.335,-1.57,-0.11,1.5738487856,-1.2484,-0.06620000000000001,1.2501539905,0.3216,0.09380000000000001,0.335,-1.57,-0.16,1.5781318069
2020-04-01 16:30:00,-1.18392,0.005940000000000001,1.1839349011,0.46608000000000005,0.13594,0.48550000000000004,-1.65,-0.13,1.6551132892,-1.18392,0.13594,1.1916988923,0.46608000000000005,0.13594,0.48550000000000004,-1.65,0.0,1.65
2020-04-01 17:00:00,-1.31912,0.28984000000000004,1.3505868354000001,0.41088,0.11984000000000002,0.428,-1.73,0.17,1.7383325344,-1.31912,0.28984000000000004,1.3505868354000001,0.41088,0.11984000000000002,0.428,-1.73,0.17,1.7383325344
2020-04-01 17:30:00,-1.6812,0.2459,1.6990880642000001,0.32880000000000004,0.0959,0.3425,-2.01,0.15,2.0155892439,-1.6812,0.2359,1.6976696528000002,0.32880000000000004,0.0959,0.3425,-2.01,0.14,2.0148697228
2020-04-01 18:00:00,-1.87344,0.21608000000000002,1.885860016,0.22656,0.06608,0.23600000000000002,-2.1,0.15,2.1053503271,-1.87344,0.20608,1.8847404065000002,0.22656,0.06608,0.23600000000000002,-2.1,0.14,2.104661493
2020-04-01 18:30:00,-2.27296,-0.46878000000000003,2.3207976754,0.10704000000000001,0.03122,0.1115,-2.38,-0.5,2.4319539469,-2.27296,0.6012200000000001,2.3511300793,0.10704000000000001,0.03122,0.1115,-2.38,0.5700000000000001,2.4473046398
2020-04-01 19:00:00,-1.84752,0.05614,1.8483727573,0.19248,0.05614,0.2005,-2.04,0.0,2.04,-1.84752,0.05614,1.8483727573,0.19248,0.05614,0.2005,-2.04,0.0,2.04
2020-04-01 19:30:00,-2.42512,0.17184000000000002,2.4312005265,0.07488,0.021840000000000002,0.078,-2.5,0.15,2.5044959573,-2.42512,0.16184,2.4305141842999998,0.07488,0.021840000000000002,0.078,-2.5,0.14,2.5039169315
2020-04-01 20:00:00,-1.8719999999999999,0.23650000000000002,1.8868800306,0.228,0.0665,0.23750000000000002,-2.1,0.17,2.106869716,-1.8719999999999999,0.2165,1.8844777127999999,0.228,0.0665,0.23750000000000002,-2.1,0.15,2.1053503271
2020-04-01 20:30:00,-1.83576,0.20832,1.8475421511,0.23424000000000003,0.06832,0.244,-2.07,0.14,2.074728898,-1.83576,0.20832,1.8475421511,0.23424000000000003,0.06832,0.244,-2.07,0.14,2.074728898
2020-04-01 21:00:00,-2.1784,0.1638,2.1845496103,0.0816,0.0238,0.085,-2.26,0.14,2.2643321311,-2.1784,0.1638,2.1845496103,0.0816,0.0238,0.085,-2.26,0.14,2.2643321311
2020-04-01 21:30:00,-1.2554400000000001,0.23758,1.2777221333,0.33456,0.09758000000000001,0.34850000000000003,-1.5899999999999999,0.14,1.5961516219,-1.2554400000000001,0.23758,1.2777221333,0.33456,0.09758000000000001,0.34850000000000003,-1.5899999999999999,0.14,1.5961516219
2020-04-01 22:00:00,-1.60128,0.18046,1.6114165972999999,0.13872,0.04046,0.14450000000000002,-1.74,0.14,1.7456230979,-1.60128,0.18046,1.6114165972999999,0.13872,0.04046,0.14450000000000002,-1.74,0.14,1.7456230979
2020-04-01 22:30:00,-1.7208800000000002,0.16016000000000002,1.7283168691,0.06912,0.02016,0.07200000000000001,-1.79,0.14,1.7954665132,-1.7208800000000002,0.16016000000000002,1.7283168691,0.06912,0.02016,0.07200000000000001,-1.79,0.14,1.7954665132
2020-04-01 23:00:00,-1.88632,0.15274000000000001,1.8924937649,0.043680000000000004,0.012740000000000001,0.0455,-1.9300000000000002,0.14,1.9350710581000001,-1.88632,0.15274000000000001,1.8924937649,0.043680000000000004,0.012740000000000001,0.0455,-1.9300000000000002,0.14,1.9350710581000001
2020-04-01 23:30:00,-1.40704,0.17878000000000002,1.4183525126,0.13296000000000002,0.03878,0.1385,-1.54,0.14,1.5463505424,-1.40704,0.17878000000000002,1.4183525126,0.13296000000000002,0.03878,0.1385,-1.54,0.14,1.5463505424
2020-04-02 00:00:00,-1.8487200000000001,0.15204,1.8549614012000002,0.041280000000000004,0.01204,0.043000000000000003,-1.8900000000000001,0.14,1.8951780919,-1.8487200000000001,0.15204,1.8549614012000002,0.041280000000000004,0.01204,0.043000000000000003,-1.8900000000000001,0.14,1.8951780919
2020-04-02 00:30:00,-0.49336,-0.27848,0.5665290813,0.41664,0.12152,0.434,-0.91,-0.4,0.9940321926000001,-0.41336000000000006,0.83152,0.9285967909,0.41664,0.12152,0.434,-0.8300000000000001,0.71,1.0922453937
2020-04-02 01:00:00,-1.09528,-0.34904,1.1495508688,0.17472000000000001,0.050960000000000005,0.182,-1.27,-0.4,1.3315029102,-1.01528,0.73096,1.251037969,0.17472000000000001,0.050960000000000005,0.182,-1.19,0.68,1.3705838172
2020-04-02 01:30:00,-1.1068,-0.3524,1.161547244,0.1632,0.0476,0.17,-1.27,-0.4,1.3315029102,-1.0268,0.7276,1.2584593756,0.1632,0.0476,0.17,-1.19,0.68,1.3705838172
2020-04-02 02:00:00,-0.8554400000000001,-0.33742000000000005,0.9195813450000001,0.21456000000000003,0.06258000000000001,0.2235,-1.07,-0.4,1.1423221962,-0.76544,0.77258,1.0875560905,0.21456000000000003,0.06258000000000001,0.2235,-0.98,0.71,1.210165278
2020-04-02 02:30:00,-0.9132800000000001,-0.34554,0.9764621088000001,0.18672000000000002,0.05446,0.1945,-1.1,-0.4,1.1704699911,-0.83328,0.76446,1.1308203438,0.18672000000000002,0.05446,0.1945,-1.02,0.71,1.2427791437
2020-04-02 03:00:00,-0.7756000000000001,-0.32580000000000003,0.8412496657,0.2544,0.0742,0.265,-1.03,-0.4,1.1049434375,-0.6856,0.7842,1.041641493,0.2544,0.0742,0.265,-0.9400000000000001,0.71,1.1780067912
2020-04-02 03:30:00,-1.30632,0.01024,1.3063601341,0.10368000000000001,0.030240000000000003,0.108,-1.4100000000000001,-0.02,1.4101418368,-1.28632,0.37024,1.3385427898,0.10368000000000001,0.030240000000000003,0.108,-1.3900000000000001,0.34,1.4309786861
2020-04-02 04:00:00,-1.33536,0.15302000000000002,1.3440987501000001,0.044640000000000006,0.01302,0.0465,-1.38,0.14,1.3870832708,-1.3453600000000001,0.16302000000000003,1.3552007416,0.044640000000000006,0.01302,0.0465,-1.3900000000000001,0.15,1.3980700984
2020-04-02 04:30:00,-1.26712,0.18584,1.2806754468000001,0.12288000000000002,0.035840000000000004,0.128,-1.3900000000000001,0.15,1.3980700984,-1.26712,0.19584000000000001,1.282164732,0.12288000000000002,0.035840000000000004,0.128,-1.3900000000000001,0.16,1.3991783303
2020-04-02 05:00:00,-0.7864,0.21230000000000002,0.8145527914,0.2136,0.0623,0.2225,-1.0,0.15,1.0111874208,-0.7864,0.2223,0.8172161587000001,0.2136,0.0623,0.2225,-1.0,0.16,1.0127191121
2020-04-02 05:30:00,-1.04424,0.18668,1.0607952677,0.12576,0.036680000000000004,0.131,-1.17,0.15,1.1795761951000001,-1.04424,0.19668000000000002,1.0626006776,0.12576,0.036680000000000004,0.131,-1.17,0.16,1.1808894953
2020-04-02 06:00:00,-1.43808,0.16806000000000001,1.4478667929,0.06192,0.018060000000000003,0.0645,-1.5,0.15,1.5074813432,-1.43808,0.16806000000000001,1.4478667929,0.06192,0.018060000000000003,0.0645,-1.5,0.15,1.5074813432
2020-04-02 06:30:00,-1.57352,0.16814,1.5824778829000001,0.09648000000000001,0.028140000000000002,0.1005,-1.67,0.14,1.6758579892,-1.57352,0.16814,1.5824778829000001,0.09648000000000001,0.028140000000000002,0.1005,-1.67,0.14,1.6758579892
2020-04-02 07:00:00,-0.95496,0.22272000000000003,0.9805879869,0.21504,0.06272000000000001,0.224,-1.17,0.16,1.1808894953,-0.95496,0.23272,0.9829075236,0.21504,0.06272000000000001,0.224,-1.17,0.17,1.1822859214
2020-04-02 07:30:00,-0.61136,0.29502,0.6788209263,0.42864,0.12502000000000002,0.4465,-1.04,0.17,1.0538026381,-0.61136,0.31502,0.6877489731,0.42864,0.12502000000000002,0.4465,-1.04,0.19,1.0572133181
2020-04-02 08:00:00,-0.8736,-0.0373,0.8743959343000001,0.3864,0.11270000000000001,0.4025,-1.26,-0.15,1.268897159,-0.8636,0.11270000000000001,0.8709226429,0.3864,0.11270000000000001,0.4025,-1.25,0.0,1.25
2020-04-02 08:30:00,-0.8966400000000001,0.0009800000000000002,0.8966405356,0.48336,0.14098000000000002,0.5035000000000001,-1.38,-0.14,1.3870832708,-0.8966400000000001,0.0009800000000000002,0.8966405356,0.48336,0.14098000000000002,0.5035000000000001,-1.38,-0.14,1.3870832708
2020-04-02 09:00:00,-1.02992,0.0029400000000000003,1.0299241962,0.49008,0.14294,0.5105000000000001,-1.52,-0.14,1.5264337522,-1.01992,0.0029400000000000003,1.0199242374,0.49008,0.14294,0.5105000000000001,-1.51,-0.14,1.5164761785
2020-04-02 09:30:00,-1.7276,-0.034300000000000004,1.7279404648,0.3624,0.1057,0.3775,-2.09,-0.14,2.094683747,-1.7276,-0.034300000000000004,1.7279404648,0.3624,0.1057,0.3775,-2.09,-0.14,2.094683747
2020-04-02 10:00:00,-1.8940000000000001,-0.059500000000000004,1.8949343656000002,0.276,0.0805,0.28750000000000003,-2.17,-0.14,2.1745114394,-1.8940000000000001,-0.059500000000000004,1.8949343656000002,0.276,0.0805,0.28750000000000003,-2.17,-0.14,2.1745114394
2020-04-02 10:30:00,-1.37968,-0.033240000000000006,1.38008036,0.40032,0.11676,0.417,-1.78,-0.15,1.7863090438,-1.37968,-0.033240000000000006,1.38008036,0.40032,0.11676,0.417,-1.78,-0.15,1.7863090438
2020-04-02 11:00:00,-1.6778400000000002,-0.08312000000000001,1.6798976158999999,0.33216,0.09688000000000001,0.34600000000000003,-2.01,-0.18,2.0180436071,-1.6778400000000002,-0.08312000000000001,1.6798976158999999,0.33216,0.09688000000000001,0.34600000000000003,-2.01,-0.18,2.0180436071
2020-04-02 11:30:00,-0.45224000000000003,0.08268,0.4597357937,0.79776,0.23268000000000003,0.8310000000000001,-1.25,-0.15,1.2589678312,-0.45224000000000003,0.08268,0.4597357937,0.79776,0.23268000000000003,0.8310000000000001,-1.25,-0.15,1.2589678312
2020-04-02 12:00:00,0.322,0.166,0.3622706171,1.152,0.336,1.2,-0.8300000000000001,-0.17,0.8472307832,0.322,0.166,0.3622706171,1.152,0.336,1.2,-0.8300000000000001,-0.17,0.8472307832
2020-04-02 12:30:00,-1.23712,-0.01666,1.237232173,0.42288000000000003,0.12334,0.4405,-1.6600000000000001,-0.14,1.6658931538,-1.23712,-0.01666,1.237232173,0.42288000000000003,0.12334,0.4405,-1.6600000000000001,-0.14,1.6658931538
2020-04-02 13:00:00,-0.71216,0.06062000000000001,0.7147353706,0.68784,0.20062000000000002,0.7165,-1.4,-0.14,1.406982587,-0.71216,0.06062000000000001,0.7147353706,0.68784,0.20062000000000002,0.7165,-1.4,-0.14,1.406982587
2020-04-02 13:30:00,-1.8021600000000002,-0.02688,1.8023604523,0.38784,0.11312000000000001,0.404,-2.19,-0.14,2.1944703233,-1.8021600000000002,-0.02688,1.8023604523,0.38784,0.11312000000000001,0.404,-2.19,-0.14,2.1944703233
2020-04-02 14:00:00,-1.8032,-0.0126,1.8032440212,0.4368,0.1274,0.455,-2.24,-0.14,2.2443707359,-1.8032,-0.0126,1.8032440212,0.4368,0.1274,0.455,-2.24,-0.14,2.2443707359
2020-04-02 14:30:00,-1.2428,-0.0379,1.2433777584,0.4872,0.1421,0.5075000000000001,-1.73,-0.18,1.7393389549,-1.2428,0.0821,1.2455088318,0.4872,0.1421,0.5075000000000001,-1.73,-0.06,1.7310401497
2020-04-02 15:00:00,-0.6387200000000001,-0.28296000000000004,0.6985911537,0.6412800000000001,0.18704,0.668,-1.28,-0.47000000000000003,1.3635615131,-0.6287200000000001,0.60704,0.8739487399,0.6412800000000001,0.18704,0.668,-1.27,0.42,1.3376471882
2020-04-02 15:30:00,0.15992,0.10956,0.19384994200000003,0.88992,0.25956,0.927,-0.73,-0.15,0.7452516354000001,0.15992,0.09956000000000001,0.1883788736,0.88992,0.25956,0.927,-0.73,-0.16,0.7473285757
2020-04-02 16:00:00,0.10392000000000001,0.12656,0.16375835860000001,0.9139200000000001,0.26656,0.9520000000000001,-0.81,-0.14,0.8220097323000001,0.10392000000000001,0.13656000000000001,0.1716041958,0.9139200000000001,0.26656,0.9520000000000001,-0.81,-0.13,0.8203657721000001
2020-04-02 16:30:00,-0.015120000000000001,0.24934000000000003,0.24979801840000002,0.8548800000000001,0.24934000000000003,0.8905000000000001,-0.87,0.0,0.87,-0.015120000000000001,0.24934000000000003,0.24979801840000002,0.8548800000000001,0.24934000000000003,0.8905000000000001,-0.87,0.0,0.87
2020-04-02 17:00:00,0.34096000000000004,0.45528,0.5688001406000001,1.08096,0.31528,1.126,-0.74,0.14,0.7531268154,0.34096000000000004,0.45528,0.5688001406000001,1.08096,0.31528,1.126,-0.74,0.14,0.7531268154
2020-04-02 17:30:00,-0.11224,0.12018000000000001,0.164441631,0.8577600000000001,0.25018,0.8935000000000001,-0.97,-0.13,0.9786725704,-0.10224000000000001,0.12018000000000001,0.1577854556,0.8577600000000001,0.25018,0.8935000000000001,-0.96,-0.13,0.9687620967
2020-04-02 18:00:00,-0.20904,0.24528000000000003,0.322273176,0.84096,0.24528000000000003,0.876,-1.05,0.0,1.05,-0.20904,0.24528000000000003,0.322273176,0.84096,0.24528000000000003,0.876,-1.05,0.0,1.05
2020-04-02 18:30:00,-1.11928,-0.39104000000000005,1.1856221995,0.5107200000000001,0.14896,0.532,-1.63,-0.54,1.7171196813,-1.11928,0.69896,1.3195956957,0.5107200000000001,0.14896,0.532,-1.63,0.55,1.7202906731
2020-04-02 19:00:00,-0.39640000000000003,-0.2827,0.48688011870000003,0.8136,0.2373,0.8475,-1.21,-0.52,1.3170041762,-0.3764,0.7873,0.8726501304000001,0.8136,0.2373,0.8475,-1.19,0.55,1.3109538512
2020-04-02 19:30:00,-0.6432,0.19740000000000002,0.67280978,0.6768000000000001,0.19740000000000002,0.705,-1.32,0.0,1.32,-0.6432,0.19740000000000002,0.67280978,0.6768000000000001,0.19740000000000002,0.705,-1.32,0.0,1.32
2020-04-02 20:00:00,-1.25392,0.11844,1.2595012505,0.40608000000000005,0.11844,0.423,-1.6600000000000001,0.0,1.6600000000000001,-1.25392,0.11844,1.2595012505,0.40608000000000005,0.11844,0.423,-1.6600000000000001,0.0,1.6600000000000001
2020-04-02 20:30:00,-1.65976,0.026320000000000003,1.6599686744,0.33024000000000003,0.09632,0.34400000000000003,-1.99,-0.07,1.9912307752,-1.65976,0.01632,1.6598402333000002,0.33024000000000003,0.09632,0.34400000000000003,-1.99,-0.08,1.991607391
2020-04-02 21:00:00,-2.01032,0.18074,2.0184284605,0.13968,0.040740000000000005,0.14550000000000002,-2.15,0.14,2.154553318,-2.01032,0.18074,2.0184284605,0.13968,0.040740000000000005,0.14550000000000002,-2.15,0.14,2.154553318
2020-04-02 21:30:00,-1.5929600000000002,0.24372000000000002,1.6114965095,0.28704,0.08372,0.299,-1.88,0.16,1.8867962264,-1.5929600000000002,0.23372,1.610014472,0.28704,0.08372,0.299,-1.88,0.15,1.8859745491000002
2020-04-02 22:00:00,-1.80136,0.17752,1.8100859648,0.12864,0.037520000000000005,0.134,-1.9300000000000002,0.14,1.9350710581000001,-1.80136,0.17752,1.8100859648,0.12864,0.037520000000000005,0.134,-1.9300000000000002,0.14,1.9350710581000001
2020-04-02 22:30:00,-1.80856,0.15792,1.8154415441,0.06144000000000001,0.017920000000000002,0.064,-1.87,0.14,1.8752333187999999,-1.80856,0.15792,1.8154415441,0.06144000000000001,0.017920000000000002,0.064,-1.87,0.14,1.8752333187999999
2020-04-02 23:00:00,-1.9779200000000001,0.14644000000000001,1.9833336078000001,0.022080000000000002,0.00644,0.023,-2.0,0.14,2.0048940122,-1.9779200000000001,0.14644000000000001,1.9833336078000001,0.022080000000000002,0.00644,0.023,-2.0,0.14,2.0048940122
2020-04-02 23:30:00,-1.04728,0.6349600000000001,1.2247324606,0.22272000000000003,0.06496,0.232,-1.27,0.5700000000000001,1.3920488497,-1.10728,-0.23504000000000003,1.1319508823,0.22272000000000003,0.06496,0.232,-1.33,-0.30000000000000004,1.3634148305
2020-04-03 00:00:00,-0.53112,0.8063400000000001,0.9655426712,0.39888,0.11634000000000001,0.41550000000000004,-0.93,0.6900000000000001,1.1580155439,-0.61112,-0.27366,0.6695949895000001,0.39888,0.11634000000000001,0.41550000000000004,-1.01,-0.39,1.0826818554
2020-04-03 00:30:00,-1.32264,0.70298,1.4978509439,0.14736000000000002,0.042980000000000004,0.1535,-1.47,0.66,1.6113658802000002,-1.4126400000000001,-0.34702000000000005,1.4546390102,0.14736000000000002,0.042980000000000004,0.1535,-1.56,-0.39,1.608011194
2020-04-03 01:00:00,-1.3940000000000001,0.6880000000000001,1.5545353003,0.096,0.028,0.1,-1.49,0.66,1.6296318603,-1.484,-0.362,1.5275143207,0.096,0.028,0.1,-1.58,-0.39,1.6274212731
2020-04-03 01:30:00,-0.72984,0.77588,1.0652024221,0.26016,0.07588,0.271,-0.99,0.7000000000000001,1.2124768039,-0.8098400000000001,-0.31412,0.8686266171,0.26016,0.07588,0.271,-1.07,-0.39,1.1388590782
2020-04-03 02:00:00,-0.8628,0.7521,1.1445864974,0.2472,0.0721,0.2575,-1.11,0.68,1.3017296186,-0.9428000000000001,-0.3179,0.9949533909,0.2472,0.0721,0.2575,-1.19,-0.39,1.2522779244
2020-04-03 02:30:00,-0.8388800000000001,0.7386600000000001,1.117738006,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.04,0.68,1.2425779654,-0.91888,-0.33134,0.9767940673000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.12,-0.39,1.1859595271
2020-04-03 03:00:00,-1.03888,0.72116,1.2646514935,0.14112000000000002,0.04116,0.147,-1.18,0.68,1.3619104229,-1.12888,-0.34884000000000004,1.1815495758,0.14112000000000002,0.04116,0.147,-1.27,-0.39,1.3285330256
2020-04-03 03:30:00,-0.784,0.763,1.0939949726,0.216,0.063,0.225,-1.0,0.7000000000000001,1.2206555616,-0.864,-0.327,0.9238100454,0.216,0.063,0.225,-1.08,-0.39,1.1482595525
2020-04-03 04:00:00,-0.89392,0.7484400000000001,1.1658710906,0.16608,0.048440000000000004,0.17300000000000001,-1.06,0.7000000000000001,1.2702755607,-0.9739200000000001,-0.34156000000000003,1.0320772258,0.16608,0.048440000000000004,0.17300000000000001,-1.1400000000000001,-0.39,1.2048651377
2020-04-03 04:30:00,-1.19568,0.68876,1.3798699214,0.06432,0.018760000000000002,0.067,-1.26,0.67,1.4270599146,-1.27568,-0.35124000000000005,1.3231511629,0.06432,0.018760000000000002,0.067,-1.34,-0.37,1.3901438774
2020-04-03 05:00:00,-0.3312,0.8209000000000001,0.8851950350000001,0.44880000000000003,0.13090000000000002,0.4675,-0.78,0.6900000000000001,1.0413932975,-0.4112,-0.2691,0.49142674940000003,0.44880000000000003,0.13090000000000002,0.4675,-0.86,-0.4,0.9484724561000001
