Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-03 05:30:00,-1.09376,0.72682,1.3132319864,0.12624000000000002,0.036820000000000006,0.1315,-1.22,0.6900000000000001,1.4016062214,-1.1737600000000001,-0.35318000000000005,1.2257441209,0.12624000000000002,0.036820000000000006,0.1315,-1.3,-0.39,1.3572398462
2020-04-03 06:00:00,-0.9434400000000001,0.7185800000000001,1.1859326499,0.16656,0.048580000000000005,0.17350000000000002,-1.11,0.67,1.2965338407,-1.02344,-0.34142,1.0788869496,0.16656,0.048580000000000005,0.17350000000000002,-1.19,-0.39,1.2522779244
2020-04-03 06:30:00,-0.7285600000000001,0.73792,1.036979074,0.30144000000000004,0.08792000000000001,0.314,-1.03,0.65,1.2179490958,-0.8085600000000001,-0.32208000000000003,0.8703475168,0.30144000000000004,0.08792000000000001,0.314,-1.11,-0.41000000000000003,1.183300469
2020-04-03 07:00:00,-1.02224,0.64768,1.2101504039,0.19776000000000002,0.05768,0.20600000000000002,-1.22,0.59,1.3551752654,-1.09224,-0.38232000000000005,1.157219426,0.19776000000000002,0.05768,0.20600000000000002,-1.29,-0.44,1.362974688
2020-04-03 07:30:00,-1.55368,0.022260000000000002,1.5538394544,0.07632000000000001,0.022260000000000002,0.0795,-1.63,0.0,1.63,-1.55368,0.022260000000000002,1.5538394544,0.07632000000000001,0.022260000000000002,0.0795,-1.63,0.0,1.63
2020-04-03 08:00:00,-1.49248,0.18886000000000003,1.5043818166,0.16752,0.04886,0.17450000000000002,-1.6600000000000001,0.14,1.6658931538,-1.49248,0.24886000000000003,1.5130855396,0.16752,0.04886,0.17450000000000002,-1.6600000000000001,0.2,1.6720047847
2020-04-03 08:30:00,-1.26544,-0.032420000000000004,1.2658552247000001,0.33456,0.09758000000000001,0.34850000000000003,-1.6,-0.13,1.6052725625000002,-1.26544,-0.032420000000000004,1.2658552247000001,0.33456,0.09758000000000001,0.34850000000000003,-1.6,-0.13,1.6052725625000002
2020-04-03 09:00:00,-1.37264,-0.03452,1.3730739965,0.32736000000000004,0.09548000000000001,0.341,-1.7000000000000002,-0.13,1.7049633427000002,-1.37264,-0.03452,1.3730739965,0.32736000000000004,0.09548000000000001,0.341,-1.7000000000000002,-0.13,1.7049633427000002
2020-04-03 09:30:00,-1.4552,-0.058600000000000006,1.4563794149,0.24480000000000002,0.0714,0.255,-1.7000000000000002,-0.13,1.7049633427000002,-1.4552,-0.058600000000000006,1.4563794149,0.24480000000000002,0.0714,0.255,-1.7000000000000002,-0.13,1.7049633427000002
2020-04-03 10:00:00,-1.7528000000000001,-0.09290000000000001,1.7552601659,0.1272,0.0371,0.1325,-1.88,-0.13,1.8844893207000002,-1.7528000000000001,-0.09290000000000001,1.7552601659,0.1272,0.0371,0.1325,-1.88,-0.13,1.8844893207000002
2020-04-03 10:30:00,-2.0276,-0.11180000000000001,2.0306799354,0.062400000000000004,0.0182,0.065,-2.09,-0.13,2.0940391591,-2.0276,-0.11180000000000001,2.0306799354,0.062400000000000004,0.0182,0.065,-2.09,-0.13,2.0940391591
2020-04-03 11:00:00,-2.12872,-0.10046000000000001,2.1310891699,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.23,-0.13,2.2337860238,-2.12872,-0.10046000000000001,2.1310891699,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.23,-0.13,2.2337860238
2020-04-03 11:30:00,-2.22328,-0.09304000000000001,2.2252259211,0.12672,0.03696,0.132,-2.35,-0.13,2.353592998,-2.22328,-0.09304000000000001,2.2252259211,0.12672,0.03696,0.132,-2.35,-0.13,2.353592998
2020-04-03 12:00:00,-2.82912,-0.11516000000000001,2.8314628375,0.05088,0.01484,0.053,-2.88,-0.13,2.8829325348,-2.82912,-0.11516000000000001,2.8314628375,0.05088,0.01484,0.053,-2.88,-0.13,2.8829325348
2020-04-03 12:30:00,-1.5932,0.07490000000000001,1.594959639,0.25680000000000003,0.07490000000000001,0.2675,-1.85,0.0,1.85,-1.5932,0.07490000000000001,1.594959639,0.25680000000000003,0.07490000000000001,0.2675,-1.85,0.0,1.85
2020-04-03 13:00:00,-2.09832,0.06174,2.0992281081,0.21168,0.06174,0.2205,-2.31,0.0,2.31,-2.09832,-0.06826,2.0994299822,0.21168,0.06174,0.2205,-2.31,-0.13,2.3136551169
2020-04-03 13:30:00,-2.65808,-0.15194000000000002,2.6624190222,0.06192,0.018060000000000003,0.0645,-2.7199999999999998,-0.17,2.7253073221,-2.65808,-0.12194,2.6608755420000003,0.06192,0.018060000000000003,0.0645,-2.7199999999999998,-0.14,2.7236005581000002
2020-04-03 14:00:00,-2.35928,-0.5935400000000001,2.4327950695,0.09072000000000001,0.02646,0.0945,-2.45,-0.62,2.527231687,-2.25928,0.5864600000000001,2.334155404,0.09072000000000001,0.02646,0.0945,-2.35,0.56,2.4158021442
2020-04-03 14:30:00,-1.68376,-0.55818,1.7738694005000002,0.24624000000000001,0.07182000000000001,0.2565,-1.9300000000000002,-0.63,2.0302216628,-1.58376,0.61182,1.6978278623,0.24624000000000001,0.07182000000000001,0.2565,-1.83,0.54,1.9080094339
2020-04-03 15:00:00,-1.5152800000000002,-0.51154,1.5992956730999999,0.23472,0.06846000000000001,0.24450000000000002,-1.75,-0.58,1.8436105879,-1.41528,0.66846,1.5652016643,0.23472,0.06846000000000001,0.24450000000000002,-1.65,0.6000000000000001,1.7557049866
2020-04-03 15:30:00,-1.33424,-0.45332000000000006,1.409147047,0.36576000000000003,0.10668000000000001,0.381,-1.7000000000000002,-0.56,1.7898603297,-1.28424,0.74668,1.4855313527,0.36576000000000003,0.10668000000000001,0.381,-1.65,0.64,1.7697739969000001
2020-04-03 16:00:00,-1.21448,0.25536000000000003,1.2410360188,0.39552000000000004,0.11536,0.41200000000000003,-1.6099999999999999,0.14,1.6160754932999999,-1.21448,0.26536000000000004,1.2431321732,0.39552000000000004,0.11536,0.41200000000000003,-1.6099999999999999,0.15,1.6169724797
2020-04-03 16:30:00,-1.83976,0.18382,1.8489204012,0.15024,0.043820000000000005,0.1565,-1.99,0.14,1.9949185447,-1.83976,0.21382,1.8521435824,0.15024,0.043820000000000005,0.1565,-1.99,0.17,1.9972481068
2020-04-03 17:00:00,-1.08832,0.27174000000000004,1.121732165,0.45168,0.13174000000000002,0.47050000000000003,-1.54,0.14,1.5463505424,-1.08832,0.29174,1.12674427,0.45168,0.13174000000000002,0.47050000000000003,-1.54,0.16,1.5482893786
2020-04-03 17:30:00,-1.43392,0.22344000000000003,1.4512243107,0.28608,0.08344,0.298,-1.72,0.14,1.7256882685,-1.43392,0.22344000000000003,1.4512243107,0.28608,0.08344,0.298,-1.72,0.14,1.7256882685
2020-04-03 18:00:00,-1.41824,0.22218000000000002,1.4355377564,0.28176,0.08218,0.29350000000000004,-1.7000000000000002,0.14,1.7057549648,-1.41824,0.22218000000000002,1.4355377564,0.28176,0.08218,0.29350000000000004,-1.7000000000000002,0.14,1.7057549648
2020-04-03 18:30:00,-2.50448,0.16036,2.5096086149,0.03552,0.010360000000000001,0.037,-2.54,0.15,2.5444252789,-2.50448,0.15036000000000002,2.5089894779,0.03552,0.010360000000000001,0.037,-2.54,0.14,2.5438553418
2020-04-03 19:00:00,-1.85168,0.23076000000000002,1.8660034834,0.20832,0.06076,0.217,-2.06,0.17,2.0670026609,-1.85168,0.06076,1.8526766043,0.20832,0.06076,0.217,-2.06,0.0,2.06
2020-04-03 19:30:00,-2.02488,0.17066,2.0320590174,0.10512,0.030660000000000003,0.1095,-2.13,0.14,2.1345959805,-2.02488,0.17066,2.0320590174,0.10512,0.030660000000000003,0.1095,-2.13,0.14,2.1345959805
2020-04-03 20:00:00,-2.05752,0.16114,2.0638204016,0.07248,0.021140000000000003,0.0755,-2.13,0.14,2.1345959805,-2.05752,0.16114,2.0638204016,0.07248,0.021140000000000003,0.0755,-2.13,0.14,2.1345959805
2020-04-03 20:30:00,-2.15144,0.15708000000000003,2.1571667066,0.05856000000000001,0.01708,0.061,-2.21,0.14,2.2144299492,-2.15144,0.15708000000000003,2.1571667066,0.05856000000000001,0.01708,0.061,-2.21,0.14,2.2144299492
2020-04-03 21:00:00,-1.73296,0.18872000000000003,1.7432055530000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.9,0.14,1.9051509127,-1.73296,0.18872000000000003,1.7432055530000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.9,0.14,1.9051509127
2020-04-03 21:30:00,-1.64056,0.20692000000000002,1.6535576797,0.22944,0.06692000000000001,0.23900000000000002,-1.87,0.14,1.8752333187999999,-1.64056,0.20692000000000002,1.6535576797,0.22944,0.06692000000000001,0.23900000000000002,-1.87,0.14,1.8752333187999999
2020-04-03 22:00:00,-1.7617600000000002,0.18032,1.7709640313000001,0.13824,0.04032,0.14400000000000002,-1.9,0.14,1.9051509127,-1.7617600000000002,0.18032,1.7709640313000001,0.13824,0.04032,0.14400000000000002,-1.9,0.14,1.9051509127
2020-04-03 22:30:00,-1.742,0.1715,1.7504217349000002,0.108,0.0315,0.1125,-1.85,0.14,1.8552897348,-1.742,0.18150000000000002,1.7514297731,0.108,0.0315,0.1125,-1.85,0.15,1.8560711193000001
2020-04-03 23:00:00,0.06056,0.37058,0.37549573900000005,0.79056,0.23058,0.8235,-0.73,0.14,0.7433034374,0.06056,0.38058000000000003,0.3853682006,0.79056,0.23058,0.8235,-0.73,0.15,0.7452516354000001
2020-04-03 23:30:00,-1.15048,0.22986,1.1732177334,0.23952,0.06986,0.2495,-1.3900000000000001,0.16,1.3991783303,-1.15048,0.23986000000000002,1.1752178734,0.23952,0.06986,0.2495,-1.3900000000000001,0.17,1.4003570973000001
2020-04-04 00:00:00,-1.6484800000000002,0.18086000000000002,1.6583716863,0.07152,0.02086,0.0745,-1.72,0.16,1.7274258305,-1.6484800000000002,0.19086,1.6594920458,0.07152,0.02086,0.0745,-1.72,0.17,1.7283807451
2020-04-05 00:30:00,-0.8695200000000001,0.10264000000000001,0.8755569656000001,0.18048,0.052640000000000006,0.188,-1.05,0.05,1.0511898021,-0.8695200000000001,0.10264000000000001,0.8755569656000001,0.18048,0.052640000000000006,0.188,-1.05,0.05,1.0511898021
2020-04-05 01:00:00,-0.89648,0.04186,0.8974567678,0.14352,0.04186,0.1495,-1.04,0.0,1.04,-0.89648,0.04186,0.8974567678,0.14352,0.04186,0.1495,-1.04,0.0,1.04
2020-04-05 01:30:00,-0.8559200000000001,0.04494,0.8570989733000001,0.15408000000000002,0.04494,0.1605,-1.01,0.0,1.01,-0.8559200000000001,0.04494,0.8570989733000001,0.15408000000000002,0.04494,0.1605,-1.01,0.0,1.01
2020-04-05 02:00:00,-0.9248000000000001,0.033600000000000005,0.9254101793,0.11520000000000001,0.033600000000000005,0.12,-1.04,0.0,1.04,-0.9248000000000001,0.033600000000000005,0.9254101793,0.11520000000000001,0.033600000000000005,0.12,-1.04,0.0,1.04
2020-04-05 02:30:00,-0.9454400000000001,0.027580000000000004,0.9458421909,0.09456,0.027580000000000004,0.0985,-1.04,0.0,1.04,-0.9454400000000001,0.027580000000000004,0.9458421909,0.09456,0.027580000000000004,0.0985,-1.04,0.0,1.04
2020-04-05 03:00:00,-1.00184,0.019880000000000002,1.0020372249,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.07,0.0,1.07,-0.99184,0.019880000000000002,0.9920392129000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.06,0.0,1.06
2020-04-05 03:30:00,-1.06024,0.00868,1.0602755302,0.02976,0.00868,0.031,-1.09,0.0,1.09,-1.06024,0.00868,1.0602755302,0.02976,0.00868,0.031,-1.09,0.0,1.09
2020-04-05 04:00:00,-0.9642400000000001,0.019180000000000003,0.9644307388000001,0.06576,0.019180000000000003,0.0685,-1.03,0.0,1.03,-0.9642400000000001,0.019180000000000003,0.9644307388000001,0.06576,0.019180000000000003,0.0685,-1.03,0.0,1.03
2020-04-05 04:30:00,-0.83616,0.036120000000000006,0.8369397828,0.12384,0.036120000000000006,0.129,-0.96,0.0,0.96,-0.83616,0.036120000000000006,0.8369397828,0.12384,0.036120000000000006,0.129,-0.96,0.0,0.96
2020-04-05 05:00:00,-0.8772800000000001,0.029960000000000004,0.8777914331000001,0.10272,0.029960000000000004,0.107,-0.98,0.0,0.98,-0.8772800000000001,0.029960000000000004,0.8777914331000001,0.10272,0.029960000000000004,0.107,-0.98,0.0,0.98
2020-04-05 05:30:00,-0.9164,0.0273,0.9168065499,0.0936,0.0273,0.0975,-1.01,0.0,1.01,-0.9164,0.0273,0.9168065499,0.0936,0.0273,0.0975,-1.01,0.0,1.01
2020-04-05 06:00:00,-0.9464800000000001,0.024360000000000003,0.9467934305000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.03,0.0,1.03,-0.9464800000000001,0.024360000000000003,0.9467934305000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.03,0.0,1.03
2020-04-05 06:30:00,-0.8840800000000001,0.025060000000000002,0.8844351022,0.08592000000000001,0.025060000000000002,0.08950000000000001,-0.97,0.0,0.97,-0.8840800000000001,0.025060000000000002,0.8844351022,0.08592000000000001,0.025060000000000002,0.08950000000000001,-0.97,0.0,0.97
2020-04-05 07:00:00,-0.7981600000000001,0.03262,0.7988262953,0.11184000000000001,0.03262,0.1165,-0.91,0.0,0.91,-0.7981600000000001,0.03262,0.7988262953,0.11184000000000001,0.03262,0.1165,-0.91,0.0,0.91
2020-04-05 07:30:00,-0.8588,0.026600000000000002,0.8592118481000001,0.0912,0.026600000000000002,0.095,-0.9500000000000001,0.0,0.9500000000000001,-0.8588,0.026600000000000002,0.8592118481000001,0.0912,0.026600000000000002,0.095,-0.9500000000000001,0.0,0.9500000000000001
2020-04-05 08:00:00,-0.8041600000000001,0.03962,0.8051354234,0.13584000000000002,0.03962,0.14150000000000001,-0.9400000000000001,0.0,0.9400000000000001,-0.8041600000000001,0.03962,0.8051354234,0.13584000000000002,0.03962,0.14150000000000001,-0.9400000000000001,0.0,0.9400000000000001
2020-04-05 08:30:00,-0.66008,-0.06294000000000001,0.6630739401,0.22992,0.06706000000000001,0.23950000000000002,-0.89,-0.13,0.8994442729000001,-0.66008,0.06706000000000001,0.6634776937,0.22992,0.06706000000000001,0.23950000000000002,-0.89,0.0,0.89
2020-04-05 09:00:00,-0.5289600000000001,0.09072000000000001,0.5366831467000001,0.31104000000000004,0.09072000000000001,0.324,-0.84,0.0,0.84,-0.5289600000000001,0.09072000000000001,0.5366831467000001,0.31104000000000004,0.09072000000000001,0.324,-0.84,0.0,0.84
2020-04-05 09:30:00,-0.46136000000000005,0.12502000000000002,0.47799900630000003,0.42864,0.12502000000000002,0.4465,-0.89,0.0,0.89,-0.46136000000000005,-0.00498,0.4613868767,0.42864,0.12502000000000002,0.4465,-0.89,-0.13,0.8994442729000001
2020-04-05 10:00:00,-0.54976,-0.01618,0.5499980455,0.39024000000000003,0.11382,0.40650000000000003,-0.9400000000000001,-0.13,0.9489467846,-0.53976,0.11382,0.551630175,0.39024000000000003,0.11382,0.40650000000000003,-0.93,0.0,0.93
2020-04-05 10:30:00,-0.39824000000000004,0.00468,0.398267498,0.46176000000000006,0.13468000000000002,0.481,-0.86,-0.13,0.8697700846,-0.39824000000000004,-0.00532,0.3982755328,0.46176000000000006,0.13468000000000002,0.481,-0.86,-0.14,0.8713208364
2020-04-05 11:00:00,-0.11424000000000001,0.046680000000000006,0.1234090758,0.6057600000000001,0.17668,0.631,-0.72,-0.13,0.731641989,-0.10424000000000001,0.036680000000000004,0.11050520350000001,0.6057600000000001,0.17668,0.631,-0.71,-0.14,0.7236711961000001
2020-04-05 11:30:00,0.2992,0.08310000000000001,0.3105257638,0.7992,0.2331,0.8325,-0.5,-0.15,0.5220153254000001,0.2992,0.0931,0.3133500439,0.7992,0.2331,0.8325,-0.5,-0.14,0.5192301994
2020-04-05 12:00:00,0.38272,0.09746,0.394934235,0.8827200000000001,0.25746,0.9195000000000001,-0.5,-0.16,0.5249761899000001,0.38272,0.10746000000000001,0.3975201253,0.8827200000000001,0.25746,0.9195000000000001,-0.5,-0.15,0.5220153254000001
2020-04-05 12:30:00,0.2656,0.07830000000000001,0.2769011556,0.8856,0.25830000000000003,0.9225000000000001,-0.62,-0.18,0.6456004957,0.2756,0.0883,0.28939981,0.8856,0.25830000000000003,0.9225000000000001,-0.61,-0.17,0.6332456080000001
2020-04-05 13:00:00,0.16288000000000002,0.08584000000000001,0.1841151813,0.8428800000000001,0.24584000000000003,0.878,-0.68,-0.16,0.6985699679,0.17288,0.08584000000000001,0.1930181339,0.8428800000000001,0.24584000000000003,0.878,-0.67,-0.16,0.688839604
2020-04-05 13:30:00,0.13872,0.09296,0.1669874247,0.7987200000000001,0.23296000000000003,0.8320000000000001,-0.66,-0.14,0.6746851117,0.14872000000000002,0.09296,0.1753830094,0.7987200000000001,0.23296000000000003,0.8320000000000001,-0.65,-0.14,0.6649060084
2020-04-05 14:00:00,0.1912,0.0966,0.21421717950000002,0.8112,0.2366,0.845,-0.62,-0.14,0.6356099433,0.20120000000000002,0.0966,0.2231882613,0.8112,0.2366,0.845,-0.61,-0.14,0.6258594091
2020-04-05 14:30:00,0.14864000000000002,0.09002,0.17377413500000002,0.7886400000000001,0.23002000000000003,0.8215,-0.64,-0.14,0.6551335742000001,0.14864000000000002,0.09002,0.17377413500000002,0.7886400000000001,0.23002000000000003,0.8215,-0.64,-0.14,0.6551335742000001
2020-04-05 15:00:00,0.09584000000000001,0.07462,0.1214637806,0.73584,0.21462,0.7665000000000001,-0.64,-0.14,0.6551335742000001,0.09584000000000001,0.07462,0.1214637806,0.73584,0.21462,0.7665000000000001,-0.64,-0.14,0.6551335742000001
2020-04-05 15:30:00,0.0376,0.0693,0.0788431988,0.7176,0.2093,0.7475,-0.68,-0.14,0.6942621983,0.0376,0.0693,0.0788431988,0.7176,0.2093,0.7475,-0.68,-0.14,0.6942621983
2020-04-05 16:00:00,-0.34784000000000004,0.02688,0.3488770557,0.57216,0.16688,0.596,-0.92,-0.14,0.9305912099,-0.34784000000000004,0.16688,0.3857999482,0.57216,0.16688,0.596,-0.92,0.0,0.92
2020-04-05 16:30:00,-0.34056000000000003,0.049420000000000006,0.34412708410000004,0.64944,0.18942,0.6765,-0.99,-0.14,0.9998499887000001,-0.33056,0.049420000000000006,0.3342338253,0.64944,0.18942,0.6765,-0.98,-0.14,0.9899494937000001
2020-04-05 17:00:00,-0.42536,0.04802000000000001,0.4280619698,0.6446400000000001,0.18802000000000002,0.6715,-1.07,-0.14,1.0791200119,-0.42536,0.04802000000000001,0.4280619698,0.6446400000000001,0.18802000000000002,0.6715,-1.07,-0.14,1.0791200119
2020-04-05 17:30:00,-0.40024000000000004,0.061180000000000005,0.40488893540000004,0.68976,0.20118000000000003,0.7185,-1.09,-0.14,1.0989540482,-0.40024000000000004,0.061180000000000005,0.40488893540000004,0.68976,0.20118000000000003,0.7185,-1.09,-0.14,1.0989540482
2020-04-05 18:00:00,-0.46568000000000004,0.05376,0.4687728661,0.66432,0.19376000000000002,0.6920000000000001,-1.13,-0.14,1.1386395391,-0.46568000000000004,0.05376,0.4687728661,0.66432,0.19376000000000002,0.6920000000000001,-1.13,-0.14,1.1386395391
2020-04-05 18:30:00,-0.5948800000000001,0.030660000000000003,0.5956695812,0.5851200000000001,0.17066,0.6095,-1.18,-0.14,1.1882760622,-0.5948800000000001,0.050660000000000004,0.5970332068,0.5851200000000001,0.17066,0.6095,-1.18,-0.12,1.1860860003
2020-04-05 19:00:00,-0.66856,0.017920000000000002,0.6688001196000001,0.54144,0.15792,0.5640000000000001,-1.21,-0.14,1.2180722474,-0.66856,0.027920000000000004,0.6691427351,0.54144,0.15792,0.5640000000000001,-1.21,-0.13,1.2169634341
2020-04-05 19:30:00,-0.44104000000000004,0.049280000000000004,0.4437846325,0.6489600000000001,0.18928,0.676,-1.09,-0.14,1.0989540482,-0.44104000000000004,0.059280000000000006,0.44500606740000004,0.6489600000000001,0.18928,0.676,-1.09,-0.13,1.09772492
2020-04-05 20:00:00,-0.6263200000000001,0.030240000000000003,0.6270495993,0.5836800000000001,0.17024,0.608,-1.21,-0.14,1.2180722474,-0.6263200000000001,0.040240000000000005,0.6276113447,0.5836800000000001,0.17024,0.608,-1.21,-0.13,1.2169634341
2020-04-05 20:30:00,-0.9316000000000001,-0.0063,0.9316213018,0.45840000000000003,0.1337,0.47750000000000004,-1.3900000000000001,-0.14,1.3970325694,-0.9316000000000001,-0.0463,0.9327498325,0.45840000000000003,0.1337,0.47750000000000004,-1.3900000000000001,-0.18,1.4016062214
2020-04-05 21:00:00,-0.97528,0.12096000000000001,0.9827524612,0.41472000000000003,0.12096000000000001,0.432,-1.3900000000000001,0.0,1.3900000000000001,-0.97528,0.12096000000000001,0.9827524612,0.41472000000000003,0.12096000000000001,0.432,-1.3900000000000001,0.0,1.3900000000000001
2020-04-05 21:30:00,-0.8593600000000001,0.12852000000000002,0.8689171422,0.44064000000000003,0.12852000000000002,0.459,-1.3,0.0,1.3,-0.8593600000000001,0.12852000000000002,0.8689171422,0.44064000000000003,0.12852000000000002,0.459,-1.3,0.0,1.3
2020-04-05 22:00:00,-0.7072,0.1379,0.7205194307,0.4728,0.1379,0.49250000000000005,-1.18,0.0,1.18,-0.7072,0.1379,0.7205194307,0.4728,0.1379,0.49250000000000005,-1.18,0.0,1.18
2020-04-05 22:30:00,-0.54688,0.14966000000000002,0.5669884038,0.51312,0.14966000000000002,0.5345,-1.06,0.0,1.06,-0.54688,0.14966000000000002,0.5669884038,0.51312,0.14966000000000002,0.5345,-1.06,0.0,1.06
2020-04-05 23:00:00,-0.23464000000000002,0.71948,0.7567743389,0.61536,0.17948000000000003,0.641,-0.85,0.54,1.0070253224,-0.23464000000000002,-0.36052,0.43015183370000004,0.61536,0.17948000000000003,0.641,-0.85,-0.54,1.0070253224
2020-04-05 23:30:00,-0.17624,0.70318,0.7249294104,0.5937600000000001,0.17318,0.6185,-0.77,0.53,0.9347726996,-0.17624,-0.42682000000000003,0.46177467450000004,0.5937600000000001,0.17318,0.6185,-0.77,-0.6000000000000001,0.9761659695
2020-04-06 00:00:00,0.12408000000000001,0.71494,0.7256273493000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.51,0.53,0.7355270219000001,0.09408000000000001,-0.41506000000000004,0.42558882740000004,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.54,-0.6000000000000001,0.8072174428000001
2020-04-06 00:30:00,0.25336000000000003,0.40348,0.4764319469,0.6633600000000001,0.19348,0.6910000000000001,-0.41000000000000003,0.21,0.4606517123,0.25336000000000003,0.40348,0.4764319469,0.6633600000000001,0.19348,0.6910000000000001,-0.41000000000000003,0.21,0.4606517123
2020-04-06 01:00:00,0.55128,0.43954000000000004,0.7050567708000001,0.8212800000000001,0.23954000000000003,0.8555,-0.27,0.2,0.3360059523,0.55128,0.44954000000000005,0.7113338527,0.8212800000000001,0.23954000000000003,0.8555,-0.27,0.21,0.34205262750000004
2020-04-06 01:30:00,-0.17120000000000002,0.3159,0.3593080155,0.5688,0.16590000000000002,0.5925,-0.74,0.15,0.7550496672,-0.1612,0.3159,0.3546522945,0.5688,0.16590000000000002,0.5925,-0.73,0.15,0.7452516354000001
2020-04-06 02:00:00,-0.07944000000000001,0.31058,0.3205786175,0.55056,0.16058,0.5735,-0.63,0.15,0.6476109943,-0.07944000000000001,0.30058,0.31090038600000003,0.55056,0.16058,0.5735,-0.63,0.14,0.645368112
2020-04-06 02:30:00,-0.462,0.294,0.5476130020000001,0.528,0.154,0.55,-0.99,0.14,0.9998499887000001,-0.462,0.294,0.5476130020000001,0.528,0.154,0.55,-0.99,0.14,0.9998499887000001
2020-04-06 03:00:00,-0.17824,0.30968,0.35731106900000004,0.58176,0.16968000000000003,0.606,-0.76,0.14,0.7727871635,-0.17824,0.30968,0.35731106900000004,0.58176,0.16968000000000003,0.606,-0.76,0.14,0.7727871635
2020-04-06 03:30:00,-0.12544000000000002,0.32508000000000004,0.34844253470000003,0.63456,0.18508000000000002,0.661,-0.76,0.14,0.7727871635,-0.12544000000000002,0.32508000000000004,0.34844253470000003,0.63456,0.18508000000000002,0.661,-0.76,0.14,0.7727871635
2020-04-06 04:00:00,0.58872,0.41046000000000005,0.7176828338,0.85872,0.25046,0.8945000000000001,-0.27,0.16,0.31384709650000003,0.58872,0.42046000000000006,0.7234485814,0.85872,0.25046,0.8945000000000001,-0.27,0.17,0.31906112270000003
2020-04-06 04:30:00,0.7237600000000001,0.43068000000000006,0.8422076941000001,0.8937600000000001,0.26068,0.931,-0.17,0.17,0.24041630560000002,0.7237600000000001,0.43068000000000006,0.8422076941000001,0.8937600000000001,0.26068,0.931,-0.17,0.17,0.24041630560000002
2020-04-06 05:00:00,0.9570400000000001,0.48372000000000004,1.0723388457,1.00704,0.29372000000000004,1.049,-0.05,0.19,0.196468827,0.9670400000000001,0.48372000000000004,1.081273046,1.00704,0.29372000000000004,1.049,-0.04,0.19,0.19416487840000002
2020-04-06 05:30:00,0.22360000000000002,0.3623,0.4257443482,0.6936,0.2023,0.7225,-0.47000000000000003,0.16,0.4964876635,0.2336,0.3523,0.4227105984,0.6936,0.2023,0.7225,-0.46,0.15,0.4838388161
2020-04-06 06:00:00,0.16712000000000002,0.36916000000000004,0.4052261097,0.7171200000000001,0.20916,0.747,-0.55,0.16,0.5728001397,0.16712000000000002,0.35916000000000003,0.3961376024,0.7171200000000001,0.20916,0.747,-0.55,0.15,0.5700877125
2020-04-06 06:30:00,-0.045360000000000004,0.34802000000000005,0.3509636021,0.6446400000000001,0.18802000000000002,0.6715,-0.6900000000000001,0.16,0.7083078427,-0.045360000000000004,0.33802000000000004,0.34104992300000003,0.6446400000000001,0.18802000000000002,0.6715,-0.6900000000000001,0.15,0.7061161378
2020-04-06 07:00:00,-0.33944,0.30308,0.4550571393,0.49056000000000005,0.14308,0.511,-0.8300000000000001,0.16,0.8452810184,-0.33944,0.31308,0.4617776521,0.49056000000000005,0.14308,0.511,-0.8300000000000001,0.17,0.8472307832
2020-04-06 07:30:00,-1.27136,-0.23248000000000002,1.2924407917,0.12864,0.037520000000000005,0.134,-1.4,-0.27,1.4257980222,-1.27136,0.38752000000000003,1.3291079715,0.12864,0.037520000000000005,0.134,-1.4,0.35000000000000003,1.443086969
2020-04-06 08:00:00,-1.78064,-0.11852000000000001,1.7845800066000002,0.039360000000000006,0.01148,0.041,-1.82,-0.13,1.8246369502,-1.78064,0.01148,1.7806770061,0.039360000000000006,0.01148,0.041,-1.82,0.0,1.82
2020-04-06 08:30:00,-1.47672,-0.07946,1.4788562641,0.17328000000000002,0.05054,0.18050000000000002,-1.65,-0.13,1.6551132892,-1.47672,-0.08946000000000001,1.4794272709,0.17328000000000002,0.05054,0.18050000000000002,-1.65,-0.14,1.6559287424
2020-04-06 09:00:00,-1.80312,-0.10466,1.8061548798,0.08688000000000001,0.02534,0.09050000000000001,-1.8900000000000001,-0.13,1.8944656239,-1.80312,-0.11466000000000001,1.806761924,0.08688000000000001,0.02534,0.09050000000000001,-1.8900000000000001,-0.14,1.8951780919
2020-04-06 09:30:00,-0.25768,0.057760000000000006,0.264074232,0.7123200000000001,0.20776000000000003,0.742,-0.97,-0.15,0.9815294188,-0.25768,0.06776,0.2664402372,0.7123200000000001,0.20776000000000003,0.742,-0.97,-0.14,0.9800510191
2020-04-06 10:00:00,-0.23920000000000002,0.0344,0.24166091950000002,0.7008,0.2044,0.73,-0.9400000000000001,-0.17,0.9552486587000001,-0.23920000000000002,0.0344,0.24166091950000002,0.7008,0.2044,0.73,-0.9400000000000001,-0.17,0.9552486587000001
2020-04-06 10:30:00,-0.023200000000000002,0.09240000000000001,0.0952680429,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.8200000000000001,-0.14,0.8318653737,-0.023200000000000002,0.09240000000000001,0.0952680429,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.8200000000000001,-0.14,0.8318653737
2020-04-06 11:00:00,-0.32104000000000005,0.03678,0.3231399851,0.70896,0.20678000000000002,0.7385,-1.03,-0.17,1.0439348639,-0.31104000000000004,0.04678,0.31453815350000003,0.70896,0.20678000000000002,0.7385,-1.02,-0.16,1.0324727599
2020-04-06 11:30:00,-0.21432,0.07624,0.22747659220000002,0.77568,0.22624000000000002,0.808,-0.99,-0.15,1.0012991561,-0.21432,0.07624,0.22747659220000002,0.77568,0.22624000000000002,0.808,-0.99,-0.15,1.0012991561
2020-04-06 12:00:00,0.10712,0.08166000000000001,0.1346961395,0.89712,0.26166,0.9345,-0.79,-0.18,0.810246876,0.10712,0.09166,0.140983155,0.89712,0.26166,0.9345,-0.79,-0.17,0.808084154
2020-04-06 12:30:00,-0.23304000000000002,0.040780000000000004,0.23658117,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.99,-0.18,1.0062305899,-0.22304000000000002,0.050780000000000006,0.2287475683,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.98,-0.17,0.9946356117
2020-04-06 13:00:00,-0.8408800000000001,0.06266000000000001,0.8432113911,0.7291200000000001,0.21266000000000002,0.7595000000000001,-1.57,-0.15,1.5771493270999999,-0.8408800000000001,0.06266000000000001,0.8432113911,0.7291200000000001,0.21266000000000002,0.7595000000000001,-1.57,-0.15,1.5771493270999999
2020-04-06 13:30:00,-0.23168000000000002,0.10076,0.2526424351,0.92832,0.27076,0.967,-1.16,-0.17,1.1723907199,-0.23168000000000002,0.10076,0.2526424351,0.92832,0.27076,0.967,-1.16,-0.17,1.1723907199
2020-04-06 14:00:00,0.116,0.0655,0.1332150517,0.876,0.2555,0.9125000000000001,-0.76,-0.19,0.7833900689000001,0.116,0.0755,0.1384061054,0.876,0.2555,0.9125000000000001,-0.76,-0.18,0.7810249676000001
2020-04-06 14:30:00,-0.59208,0.026060000000000003,0.5926532291000001,0.63792,0.18606,0.6645,-1.23,-0.16,1.2403628501,-0.59208,0.026060000000000003,0.5926532291000001,0.63792,0.18606,0.6645,-1.23,-0.16,1.2403628501
2020-04-06 15:00:00,-0.2212,0.07590000000000001,0.2338594663,0.8088000000000001,0.2359,0.8425,-1.03,-0.16,1.0423531072,-0.2212,0.07590000000000001,0.2338594663,0.8088000000000001,0.2359,0.8425,-1.03,-0.16,1.0423531072
2020-04-06 15:30:00,-0.19072000000000003,0.061040000000000004,0.2002498439,0.68928,0.20104000000000002,0.718,-0.88,-0.14,0.8910667764,-0.19072000000000003,0.061040000000000004,0.2002498439,0.68928,0.20104000000000002,0.718,-0.88,-0.14,0.8910667764
2020-04-06 16:00:00,0.32968000000000003,0.12824000000000002,0.3537434098,0.91968,0.26824000000000003,0.9580000000000001,-0.59,-0.14,0.6063827174,0.32968000000000003,0.12824000000000002,0.3537434098,0.91968,0.26824000000000003,0.9580000000000001,-0.59,-0.14,0.6063827174
2020-04-06 16:30:00,-0.6572,0.0329,0.6580229859000001,0.5928,0.1729,0.6175,-1.25,-0.14,1.2578155668,-0.6572,0.0329,0.6580229859000001,0.5928,0.1729,0.6175,-1.25,-0.14,1.2578155668
2020-04-06 17:00:00,-0.586,0.1645,0.6086511727,0.5640000000000001,0.1645,0.5875,-1.15,0.0,1.15,-0.586,0.1645,0.6086511727,0.5640000000000001,0.1645,0.5875,-1.15,0.0,1.15
2020-04-06 17:30:00,-1.0508,0.30310000000000004,1.0936408231,0.5592,0.1631,0.5825,-1.6099999999999999,0.14,1.6160754932999999,-1.0508,0.30310000000000004,1.0936408231,0.5592,0.1631,0.5825,-1.6099999999999999,0.14,1.6160754932999999
2020-04-06 18:00:00,-0.65144,0.19208000000000003,0.6791677260000001,0.65856,0.19208000000000003,0.686,-1.31,0.0,1.31,-0.65144,0.36208,0.7453026231000001,0.65856,0.19208000000000003,0.686,-1.31,0.17,1.3209844814
2020-04-06 18:30:00,-0.7973600000000001,0.16702,0.814664747,0.57264,0.16702,0.5965,-1.37,0.0,1.37,-0.7973600000000001,0.16702,0.814664747,0.57264,0.16702,0.5965,-1.37,0.0,1.37
2020-04-06 19:00:00,-1.21056,0.24192000000000002,1.2344961725,0.34944000000000003,0.10192000000000001,0.364,-1.56,0.14,1.5662694531999999,-1.21056,0.24192000000000002,1.2344961725,0.34944000000000003,0.10192000000000001,0.364,-1.56,0.14,1.5662694531999999
2020-04-06 19:30:00,-1.47368,0.22476000000000002,1.4907212348,0.25632000000000005,0.07476000000000001,0.267,-1.73,0.15,1.7364907140999999,-1.47368,0.21476,1.4892463195,0.25632000000000005,0.07476000000000001,0.267,-1.73,0.14,1.7356554958000001
2020-04-06 20:00:00,-2.5812,0.1484,2.5854624345,0.028800000000000003,0.008400000000000001,0.03,-2.61,0.14,2.6137520923,-2.5812,0.2084,2.5895991968,0.028800000000000003,0.008400000000000001,0.03,-2.61,0.2,2.6176516193
2020-04-06 20:30:00,-2.276,0.147,2.2807422038,0.024,0.007,0.025,-2.3,0.14,2.3042569301,-2.276,0.147,2.2807422038,0.024,0.007,0.025,-2.3,0.14,2.3042569301
2020-04-06 21:00:00,-1.5268000000000002,0.2051,1.540514281,0.2232,0.0651,0.2325,-1.75,0.14,1.7555910686,-1.5268000000000002,0.2151,1.5418775081,0.2232,0.0651,0.2325,-1.75,0.15,1.756416807
2020-04-06 21:30:00,-2.31472,0.14154,2.3190433911,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.32,0.14,2.3242202994,-2.31472,0.14154,2.3190433911,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.32,0.14,2.3242202994
2020-04-06 22:00:00,-1.85712,0.16834000000000002,1.8647340426999999,0.06288,0.018340000000000002,0.0655,-1.92,0.15,1.9258504615,-1.85712,0.15834,1.8638578943000002,0.06288,0.018340000000000002,0.0655,-1.92,0.14,1.9250974001
2020-04-06 22:30:00,-1.43272,0.18004,1.4439878808,0.13728,0.040040000000000006,0.14300000000000002,-1.57,0.14,1.5762296786999999,-1.43272,0.18004,1.4439878808,0.13728,0.040040000000000006,0.14300000000000002,-1.57,0.14,1.5762296786999999
2020-04-06 23:00:00,-1.4052,-0.37610000000000005,1.4546608711,0.18480000000000002,0.0539,0.1925,-1.5899999999999999,-0.43,1.6471186964,-1.3852,0.7039000000000001,1.5537870671,0.18480000000000002,0.0539,0.1925,-1.57,0.65,1.6992351220000002
2020-04-06 23:30:00,-1.57936,-0.40648,1.6308292369,0.08064,0.023520000000000003,0.084,-1.6600000000000001,-0.43,1.7147886167,-1.48936,0.67352,1.6345710141,0.08064,0.023520000000000003,0.084,-1.57,0.65,1.6992351220000002
2020-04-07 00:00:00,-2.21,-0.42,2.2495555117,0.0,0.0,0.0,-2.21,-0.42,2.2495555117,-2.12,0.65,2.2174083972,0.0,0.0,0.0,-2.12,0.65,2.2174083972
2020-04-08 00:30:00,-0.6458400000000001,0.7328800000000001,0.9768430785000001,0.28416,0.08288000000000001,0.296,-0.93,0.65,1.1346365057,-0.71584,-0.25712,0.7606165920000001,0.28416,0.08288000000000001,0.296,-1.0,-0.34,1.0562196741
2020-04-08 01:00:00,-0.8838400000000001,0.19138000000000002,0.9043226471,0.17616,0.05138,0.1835,-1.06,0.14,1.0692053124,-0.8838400000000001,0.19138000000000002,0.9043226471,0.17616,0.05138,0.1835,-1.06,0.14,1.0692053124
2020-04-08 01:30:00,-0.404,0.2555,0.47801281360000003,0.396,0.1155,0.41250000000000003,-0.8,0.14,0.8121576202,-0.404,0.2555,0.47801281360000003,0.396,0.1155,0.41250000000000003,-0.8,0.14,0.8121576202
2020-04-08 02:00:00,-1.19624,0.15568,1.2063276504,0.05376,0.015680000000000003,0.056,-1.25,0.14,1.2578155668,-1.19624,0.15568,1.2063276504,0.05376,0.015680000000000003,0.056,-1.25,0.14,1.2578155668
2020-04-08 02:30:00,-1.03208,0.16856000000000002,1.045754082,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.13,0.14,1.1386395391,-1.03208,0.17856000000000002,1.0474124307,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.13,0.15,1.1399122773
2020-04-08 03:00:00,-0.48864,0.24248000000000003,0.5454957378,0.35136,0.10248,0.366,-0.84,0.14,0.8515867542000001,-0.48864,0.25248000000000004,0.550013818,0.35136,0.10248,0.366,-0.84,0.15,0.8532877592
2020-04-08 03:30:00,-0.6693600000000001,0.22602000000000003,0.7064898088,0.26064000000000004,0.07602,0.2715,-0.93,0.15,0.9420191081,-0.6593600000000001,0.22602000000000003,0.6970227041,0.26064000000000004,0.07602,0.2715,-0.92,0.15,0.9321480569
2020-04-08 04:00:00,-0.34264000000000006,0.26298000000000005,0.431926672,0.38736000000000004,0.11298000000000001,0.4035,-0.73,0.15,0.7452516354000001,-0.33264000000000005,0.26298000000000005,0.42403755730000003,0.38736000000000004,0.11298000000000001,0.4035,-0.72,0.15,0.7354590403
2020-04-08 04:30:00,-1.3642400000000001,0.16918000000000002,1.3746900196,0.06576,0.019180000000000003,0.0685,-1.43,0.15,1.4378456106,-1.3642400000000001,0.16918000000000002,1.3746900196,0.06576,0.019180000000000003,0.0685,-1.43,0.15,1.4378456106
2020-04-08 05:00:00,-1.43,0.15,1.4378456106,0.0,0.0,0.0,-1.43,0.15,1.4378456106,-1.43,0.17,1.4400694428,0.0,0.0,0.0,-1.43,0.17,1.4400694428
2020-04-08 05:30:00,-1.21264,0.15798,1.2228873415,0.027360000000000002,0.007980000000000001,0.0285,-1.24,0.15,1.2490396311,-1.21264,0.17798000000000003,1.2256315311,0.027360000000000002,0.007980000000000001,0.0285,-1.24,0.17,1.2515989773
2020-04-08 06:00:00,-1.44024,0.14868,1.4478939878000001,0.02976,0.00868,0.031,-1.47,0.14,1.4766516177,-1.44024,0.15868000000000002,1.4489550028,0.02976,0.00868,0.031,-1.47,0.15,1.4776332427
2020-04-08 06:30:00,-1.4392,0.1519,1.4471939227,0.0408,0.0119,0.0425,-1.48,0.14,1.4866068747,-1.4392,0.1519,1.4471939227,0.0408,0.0119,0.0425,-1.48,0.14,1.4866068747
2020-04-08 07:00:00,-1.22144,0.17458,1.233853253,0.11856000000000001,0.03458,0.12350000000000001,-1.34,0.14,1.3472935834,-1.22144,0.17458,1.233853253,0.11856000000000001,0.03458,0.12350000000000001,-1.34,0.14,1.3472935834
2020-04-08 07:30:00,-1.74848,0.15336000000000002,1.7551927529,0.01152,0.00336,0.012,-1.76,0.15,1.76638048,-1.74848,0.14336000000000002,1.754347286,0.01152,0.00336,0.012,-1.76,0.14,1.7655594014
2020-04-08 08:00:00,-1.61928,0.008960000000000001,1.6193047891,0.030720000000000004,0.008960000000000001,0.032,-1.65,0.0,1.65,-1.61928,0.14896,1.626117093,0.030720000000000004,0.008960000000000001,0.032,-1.65,0.14,1.6559287424
2020-04-08 08:30:00,-1.71984,-0.13662000000000002,1.7252578503,0.08016000000000001,0.02338,0.0835,-1.8,-0.16,1.8070971196999999,-1.71984,-0.12662,1.7244947811,0.08016000000000001,0.02338,0.0835,-1.8,-0.15,1.8062391868
2020-04-08 09:00:00,-0.5911200000000001,0.02884,0.5918231155,0.5788800000000001,0.16884000000000002,0.603,-1.17,-0.14,1.1783462988,-0.5911200000000001,0.02884,0.5918231155,0.5788800000000001,0.16884000000000002,0.603,-1.17,-0.14,1.1783462988
2020-04-08 09:30:00,-1.2608000000000001,-0.0644,1.2624436621,0.2592,0.0756,0.27,-1.52,-0.14,1.5264337522,-1.2508,-0.0644,1.2524567857,0.2592,0.0756,0.27,-1.51,-0.14,1.5164761785
2020-04-08 10:00:00,-1.60776,-0.07518000000000001,1.6095167753,0.22224000000000002,0.06482,0.2315,-1.83,-0.14,1.8353473786,-1.60776,-0.07518000000000001,1.6095167753,0.22224000000000002,0.06482,0.2315,-1.83,-0.14,1.8353473786
2020-04-08 10:30:00,-1.612,-0.07350000000000001,1.6136747659,0.228,0.0665,0.23750000000000002,-1.8399999999999999,-0.14,1.8453184007,-1.6019999999999999,-0.07350000000000001,1.6036852091,0.228,0.0665,0.23750000000000002,-1.83,-0.14,1.8353473786
2020-04-08 11:00:00,-1.5156800000000001,-0.06874000000000001,1.5172379675,0.24432,0.07126,0.2545,-1.76,-0.14,1.7655594014,-1.5156800000000001,-0.06874000000000001,1.5172379675,0.24432,0.07126,0.2545,-1.76,-0.14,1.7655594014
2020-04-08 11:30:00,-1.8540800000000002,-0.06244,1.8551311005,0.26592000000000005,0.07756,0.277,-2.12,-0.14,2.1246176127,-1.8540800000000002,-0.06244,1.8551311005,0.26592000000000005,0.07756,0.277,-2.12,-0.14,2.1246176127
2020-04-08 12:00:00,-1.22472,-0.050960000000000005,1.2257797518,0.30528000000000005,0.08904000000000001,0.318,-1.53,-0.14,1.5363918771,-1.22472,-0.050960000000000005,1.2257797518,0.30528000000000005,0.08904000000000001,0.318,-1.53,-0.14,1.5363918771
2020-04-08 12:30:00,-1.1391200000000001,-0.05516000000000001,1.1404547339,0.29088,0.08484000000000001,0.303,-1.43,-0.14,1.4368368035,-1.1391200000000001,-0.05516000000000001,1.1404547339,0.29088,0.08484000000000001,0.303,-1.43,-0.14,1.4368368035
2020-04-08 13:00:00,-1.12528,-0.054040000000000005,1.1265768505,0.29472000000000004,0.08596000000000001,0.307,-1.42,-0.14,1.4268847185,-1.12528,-0.054040000000000005,1.1265768505,0.29472000000000004,0.08596000000000001,0.307,-1.42,-0.14,1.4268847185
2020-04-08 13:30:00,-0.5261600000000001,0.01862,0.5264893636,0.54384,0.15862,0.5665,-1.07,-0.14,1.0791200119,-0.5261600000000001,0.01862,0.5264893636,0.54384,0.15862,0.5665,-1.07,-0.14,1.0791200119
2020-04-08 14:00:00,-0.40136000000000005,0.00252,0.401367911,0.48864,0.14252,0.509,-0.89,-0.14,0.9009439494,-0.40136000000000005,0.00252,0.401367911,0.48864,0.14252,0.509,-0.89,-0.14,0.9009439494
2020-04-08 14:30:00,-0.5352800000000001,-0.0015400000000000001,0.5352822153,0.47472000000000003,0.13846,0.49450000000000005,-1.01,-0.14,1.019656805,-0.5352800000000001,-0.0015400000000000001,0.5352822153,0.47472000000000003,0.13846,0.49450000000000005,-1.01,-0.14,1.019656805
2020-04-08 15:00:00,-0.59192,-0.018060000000000003,0.5921954492,0.41808,0.12194,0.4355,-1.01,-0.14,1.019656805,-0.59192,-0.018060000000000003,0.5921954492,0.41808,0.12194,0.4355,-1.01,-0.14,1.019656805
2020-04-08 15:30:00,-1.07152,-0.05586000000000001,1.0729750463,0.28848,0.08414,0.3005,-1.3599999999999999,-0.14,1.3671868929,-1.07152,-0.06586,1.0735421044,0.28848,0.08414,0.3005,-1.3599999999999999,-0.15,1.3682470537
2020-04-08 16:00:00,-1.09608,0.07406,1.0985791961,0.25392000000000003,0.07406,0.2645,-1.35,0.0,1.35,-1.09608,0.07406,1.0985791961,0.25392000000000003,0.07406,0.2645,-1.35,0.0,1.35
2020-04-08 16:30:00,-1.33888,0.07616,1.3410443691,0.26112,0.07616,0.272,-1.6,0.0,1.6,-1.33888,0.07616,1.3410443691,0.26112,0.07616,0.272,-1.6,0.0,1.6
2020-04-08 17:00:00,-0.60936,0.14602,0.6266110835,0.5006400000000001,0.14602,0.5215000000000001,-1.11,0.0,1.11,-0.60936,0.28602,0.6731471236000001,0.5006400000000001,0.14602,0.5215000000000001,-1.11,0.14,1.1187939935
2020-04-08 17:30:00,-1.5735999999999999,0.2477,1.5929759101,0.2664,0.0777,0.2775,-1.8399999999999999,0.17,1.8478365729,-1.5735999999999999,0.0777,1.5755171372999999,0.2664,0.0777,0.2775,-1.8399999999999999,0.0,1.8399999999999999
2020-04-08 18:00:00,-0.9106400000000001,0.27398,0.9509628016,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.37,0.14,1.3771347066000001,-0.9106400000000001,0.13398000000000002,0.9204432899,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.37,0.0,1.37
2020-04-08 18:30:00,-1.53552,0.059640000000000006,1.5366777801,0.20448000000000002,0.059640000000000006,0.213,-1.74,0.0,1.74,-1.53552,0.059640000000000006,1.5366777801,0.20448000000000002,0.059640000000000006,0.213,-1.74,0.0,1.74
2020-04-08 19:00:00,-1.43304,0.20328000000000002,1.4473860577,0.21696000000000001,0.06328,0.226,-1.65,0.14,1.6559287424,-1.43304,0.06328,1.4344364747,0.21696000000000001,0.06328,0.226,-1.65,0.0,1.65
2020-04-08 19:30:00,-2.148,0.14350000000000002,2.1527880179,0.012,0.0035,0.0125,-2.16,0.14,2.164532282,-2.148,0.14350000000000002,2.1527880179,0.012,0.0035,0.0125,-2.16,0.14,2.164532282
2020-04-08 20:00:00,-1.8831200000000001,0.18534,1.8922187637999999,0.08688000000000001,0.02534,0.09050000000000001,-1.97,0.16,1.9764867821,-1.8831200000000001,0.19534,1.8932244056,0.08688000000000001,0.02534,0.09050000000000001,-1.97,0.17,1.9773214205
2020-04-08 20:30:00,-1.20376,0.13432000000000002,1.211230779,0.42624,0.12432000000000001,0.444,-1.63,0.01,1.6300306746,-1.20376,0.21432,1.2226901488,0.42624,0.12432000000000001,0.444,-1.63,0.09,1.6324827717
2020-04-08 21:00:00,-2.03568,0.18876,2.0444127274,0.06432,0.018760000000000002,0.067,-2.1,0.17,2.106869716,-2.03568,0.16876000000000002,2.0426632126,0.06432,0.018760000000000002,0.067,-2.1,0.15,2.1053503271
2020-04-08 21:30:00,-1.06576,0.24332,1.0931829673,0.35424000000000005,0.10332000000000001,0.369,-1.42,0.14,1.4268847185,-1.06576,0.24332,1.0931829673,0.35424000000000005,0.10332000000000001,0.369,-1.42,0.14,1.4268847185
2020-04-08 22:00:00,-0.90256,0.25592000000000004,0.9381415671000001,0.39744,0.11592000000000001,0.41400000000000003,-1.3,0.14,1.3075167303,-0.90256,0.31592000000000003,0.9562531046,0.39744,0.11592000000000001,0.41400000000000003,-1.3,0.2,1.3152946438
2020-04-08 22:30:00,-1.65304,0.15078000000000003,1.6599023616,0.03696,0.010780000000000001,0.0385,-1.69,0.14,1.695788902,-1.65304,0.15078000000000003,1.6599023616,0.03696,0.010780000000000001,0.0385,-1.69,0.14,1.695788902
2020-04-08 23:00:00,-1.49176,0.18032,1.5026187807,0.13824,0.04032,0.14400000000000002,-1.63,0.14,1.6360012225,-1.49176,0.18032,1.5026187807,0.13824,0.04032,0.14400000000000002,-1.63,0.14,1.6360012225
2020-04-08 23:30:00,-1.06576,0.20832,1.0859289111,0.23424000000000003,0.06832,0.244,-1.3,0.14,1.3075167303,-1.06576,0.20832,1.0859289111,0.23424000000000003,0.06832,0.244,-1.3,0.14,1.3075167303
2020-04-09 00:00:00,-0.8491200000000001,0.20734000000000002,0.8740678749,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.08,0.14,1.0890362712,-0.8391200000000001,0.20734000000000002,0.8643565526,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.07,0.14,1.0791200119
2020-04-09 00:30:00,-0.33232,0.67474,0.7521373877,0.42768000000000006,0.12474,0.4455,-0.76,0.55,0.9381364506000001,-0.36232000000000003,-0.06526,0.368150309,0.42768000000000006,0.12474,0.4455,-0.79,-0.19,0.8125269226
2020-04-09 01:00:00,-0.50888,0.6236600000000001,0.804928972,0.32112,0.09366000000000001,0.3345,-0.8300000000000001,0.53,0.9847842403,-0.54888,-0.09634000000000001,0.5572707152,0.32112,0.09366000000000001,0.3345,-0.87,-0.19,0.8905054744
2020-04-09 01:30:00,-1.08416,0.16212000000000001,1.0962143039,0.07584,0.02212,0.079,-1.16,0.14,1.1684177335,-1.08416,0.16212000000000001,1.0962143039,0.07584,0.02212,0.079,-1.16,0.14,1.1684177335
2020-04-09 02:00:00,-0.9705600000000001,0.17192000000000002,0.9856689099,0.10944000000000001,0.031920000000000004,0.114,-1.08,0.14,1.0890362712,-0.9705600000000001,0.17192000000000002,0.9856689099,0.10944000000000001,0.031920000000000004,0.114,-1.08,0.14,1.0890362712
2020-04-09 02:30:00,-0.77192,0.19194000000000003,0.7954253265,0.17808000000000002,0.05194000000000001,0.1855,-0.9500000000000001,0.14,0.9602603814,-0.77192,0.19194000000000003,0.7954253265,0.17808000000000002,0.05194000000000001,0.1855,-0.9500000000000001,0.14,0.9602603814
2020-04-09 03:00:00,-0.30592,0.25494,0.3982228647,0.39408000000000004,0.11494000000000001,0.41050000000000003,-0.7000000000000001,0.14,0.7138627319,-0.30592,0.25494,0.3982228647,0.39408000000000004,0.11494000000000001,0.41050000000000003,-0.7000000000000001,0.14,0.7138627319
2020-04-09 03:30:00,0.13576000000000002,0.32668,0.353766307,0.6057600000000001,0.17668,0.631,-0.47000000000000003,0.15,0.49335585530000003,0.13576000000000002,0.32668,0.353766307,0.6057600000000001,0.17668,0.631,-0.47000000000000003,0.15,0.49335585530000003
2020-04-09 04:00:00,-0.5608000000000001,0.2156,0.6008161116,0.2592,0.0756,0.27,-0.8200000000000001,0.14,0.8318653737,-0.5608000000000001,0.22560000000000002,0.6044766331,0.2592,0.0756,0.27,-0.8200000000000001,0.15,0.8336066219
2020-04-09 04:30:00,-1.12992,0.16044,1.1412537842,0.07008,0.020440000000000003,0.073,-1.2,0.14,1.2081390648,-1.12992,0.17044,1.1427024985,0.07008,0.020440000000000003,0.073,-1.2,0.15,1.2093386622
2020-04-09 05:00:00,-0.73672,0.20804000000000003,0.765530535,0.23328000000000002,0.06804,0.243,-0.97,0.14,0.9800510191,-0.73672,0.20804000000000003,0.765530535,0.23328000000000002,0.06804,0.243,-0.97,0.14,0.9800510191
2020-04-09 05:30:00,-0.60424,0.22918000000000002,0.6462425628,0.30576000000000003,0.08918000000000001,0.3185,-0.91,0.14,0.9207062507,-0.60424,0.22918000000000002,0.6462425628,0.30576000000000003,0.08918000000000001,0.3185,-0.91,0.14,0.9207062507
2020-04-09 06:00:00,-1.31504,0.16478,1.325323602,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.4,0.14,1.406982587,-1.31504,0.16478,1.325323602,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.4,0.14,1.406982587
2020-04-09 06:30:00,-1.1668,-0.15990000000000001,1.1777055022,0.1032,0.030100000000000002,0.1075,-1.27,-0.19,1.2841339494000001,-1.1568,0.4101,1.227341945,0.1032,0.030100000000000002,0.1075,-1.26,0.38,1.3160547101
2020-04-09 07:00:00,-0.79312,0.07784,0.7969306118,0.26688,0.07784,0.278,-1.06,0.0,1.06,-0.79312,0.07784,0.7969306118,0.26688,0.07784,0.278,-1.06,0.0,1.06
2020-04-09 07:30:00,-1.13584,0.06538000000000001,1.1377201106000001,0.22416000000000003,0.06538000000000001,0.2335,-1.3599999999999999,0.0,1.3599999999999999,-1.13584,0.06538000000000001,1.1377201106000001,0.22416000000000003,0.06538000000000001,0.2335,-1.3599999999999999,0.0,1.3599999999999999
2020-04-09 08:00:00,-1.70456,-0.09758000000000001,1.7073507695,0.14544,0.042420000000000006,0.1515,-1.85,-0.14,1.8552897348,-1.70456,-0.08758,1.7068084397,0.14544,0.042420000000000006,0.1515,-1.85,-0.13,1.8545619429
2020-04-09 08:30:00,-0.82032,-0.011760000000000001,0.8204042906,0.43968,0.12824000000000002,0.458,-1.26,-0.14,1.2677539193,-0.82032,-0.00176,0.820321888,0.43968,0.12824000000000002,0.458,-1.26,-0.13,1.2666885963
2020-04-09 09:00:00,-0.85296,-0.02128,0.8532254098000001,0.40704,0.11872,0.424,-1.26,-0.14,1.2677539193,-0.85296,-0.01128,0.8530345831,0.40704,0.11872,0.424,-1.26,-0.13,1.2666885963
2020-04-09 09:30:00,-1.78192,-0.07056000000000001,1.783316461,0.23808,0.06944,0.248,-2.02,-0.14,2.0248456731,-1.78192,-0.06056,1.7829487934000001,0.23808,0.06944,0.248,-2.02,-0.13,2.0241788459
2020-04-09 10:00:00,-1.71672,-0.07196000000000001,1.7182275168999999,0.23328000000000002,0.06804,0.243,-1.9500000000000002,-0.14,1.9550191815,-1.71672,-0.06196000000000001,1.7178377688,0.23328000000000002,0.06804,0.243,-1.9500000000000002,-0.13,1.9543285292
2020-04-09 10:30:00,-0.5195200000000001,0.00014000000000000001,0.5195200189,0.48048,0.14014000000000001,0.5005000000000001,-1.0,-0.14,1.0097524449,-0.5195200000000001,0.010140000000000001,0.5196189469,0.48048,0.14014000000000001,0.5005000000000001,-1.0,-0.13,1.0084145973
2020-04-09 11:00:00,-0.3064,0.0273,0.3076138001,0.5736,0.1673,0.5975,-0.88,-0.14,0.8910667764,-0.3064,0.0373,0.30866203200000003,0.5736,0.1673,0.5975,-0.88,-0.13,0.8895504483000001
2020-04-09 11:30:00,-0.9815200000000001,-0.038360000000000005,0.9822693113000001,0.34848,0.10164000000000001,0.363,-1.33,-0.14,1.3373481221999999,-0.9815200000000001,-0.028360000000000003,0.9819296309000001,0.34848,0.10164000000000001,0.363,-1.33,-0.13,1.3363382805000001
2020-04-09 12:00:00,-1.20112,-0.04116,1.2018250289,0.33888,0.09884000000000001,0.353,-1.54,-0.14,1.5463505424,-1.20112,-0.051160000000000004,1.20220905,0.33888,0.09884000000000001,0.353,-1.54,-0.15,1.5472879499
2020-04-09 12:30:00,-0.73304,-0.024220000000000002,0.7334400112,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.13,-0.14,1.1386395391,-0.73304,-0.03422,0.7338382996,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.13,-0.15,1.1399122773
2020-04-09 13:00:00,-0.74304,-0.00672,0.743070387,0.45696000000000003,0.13328,0.47600000000000003,-1.2,-0.14,1.2081390648,-0.74304,-0.016720000000000002,0.7432280942,0.45696000000000003,0.13328,0.47600000000000003,-1.2,-0.15,1.2093386622
