Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-09 13:30:00,-1.596,-0.063,1.5972429370999999,0.264,0.077,0.275,-1.8599999999999999,-0.14,1.8652613758,-1.596,-0.073,1.5976686139,0.264,0.077,0.275,-1.8599999999999999,-0.15,1.8660385848
2020-04-09 14:00:00,-1.42608,-0.048440000000000004,1.4269024494,0.31392000000000003,0.09156,0.327,-1.74,-0.14,1.7456230979,-1.42608,-0.048440000000000004,1.4269024494,0.31392000000000003,0.09156,0.327,-1.74,-0.14,1.7456230979
2020-04-09 14:30:00,-0.76392,-0.031560000000000005,0.7645716448000001,0.40608000000000005,0.11844,0.423,-1.17,-0.15,1.1795761951000001,-0.76392,-0.031560000000000005,0.7645716448000001,0.40608000000000005,0.11844,0.423,-1.17,-0.15,1.1795761951000001
2020-04-09 15:00:00,-0.5272,-0.0196,0.5275642141,0.4128,0.12040000000000001,0.43,-0.9400000000000001,-0.14,0.9503683496,-0.5272,-0.009600000000000001,0.5272873979,0.4128,0.12040000000000001,0.43,-0.9400000000000001,-0.13,0.9489467846
2020-04-09 15:30:00,-0.67608,-0.030940000000000002,0.6767875959,0.37392000000000003,0.10906,0.3895,-1.05,-0.14,1.0592922165,-0.67608,-0.02094,0.6764042061000001,0.37392000000000003,0.10906,0.3895,-1.05,-0.13,1.0580170131
2020-04-09 16:00:00,-1.45208,-0.058940000000000006,1.4532756965,0.27792,0.08106000000000001,0.28950000000000004,-1.73,-0.14,1.7356554958000001,-1.45208,-0.048940000000000004,1.4529044876000001,0.27792,0.08106000000000001,0.28950000000000004,-1.73,-0.13,1.7348775173000002
2020-04-09 16:30:00,-1.62856,0.07042000000000001,1.6300817924,0.24144000000000002,0.07042000000000001,0.2515,-1.87,0.0,1.87,-1.62856,0.07042000000000001,1.6300817924,0.24144000000000002,0.07042000000000001,0.2515,-1.87,0.0,1.87
2020-04-09 17:00:00,-1.24256,0.08092,1.2451921137,0.27744,0.08092,0.289,-1.52,0.0,1.52,-1.24256,0.08092,1.2451921137,0.27744,0.08092,0.289,-1.52,0.0,1.52
2020-04-09 17:30:00,-1.4188,0.0616,1.4201366131,0.2112,0.0616,0.22,-1.63,0.0,1.63,-1.4188,0.0616,1.4201366131,0.2112,0.0616,0.22,-1.63,0.0,1.63
2020-04-09 18:00:00,-0.8546400000000001,0.28448,0.9007432487,0.49536,0.14448000000000003,0.516,-1.35,0.14,1.3572398462,-0.8546400000000001,0.28448,0.9007432487,0.49536,0.14448000000000003,0.516,-1.35,0.14,1.3572398462
2020-04-09 18:30:00,-2.01688,0.19716000000000003,2.02649377,0.09312000000000001,0.027160000000000004,0.097,-2.11,0.17,2.1168372635,-2.01688,0.19716000000000003,2.02649377,0.09312000000000001,0.027160000000000004,0.097,-2.11,0.17,2.1168372635
2020-04-09 19:00:00,-1.65416,0.03962,1.6546344158,0.13584000000000002,0.03962,0.14150000000000001,-1.79,0.0,1.79,-1.65416,0.03962,1.6546344158,0.13584000000000002,0.03962,0.14150000000000001,-1.79,0.0,1.79
2020-04-09 19:30:00,-1.85968,0.18676,1.8690342426000002,0.16032000000000002,0.04676,0.167,-2.02,0.14,2.0248456731,-1.85968,0.21676,1.8722699058,0.16032000000000002,0.04676,0.167,-2.02,0.17,2.0271408437
2020-04-09 20:00:00,-1.8227200000000001,0.17254000000000003,1.8308681683999999,0.07728,0.02254,0.0805,-1.9,0.15,1.9059118553,-1.8227200000000001,0.16254000000000002,1.8299528546000001,0.07728,0.02254,0.0805,-1.9,0.14,1.9051509127
2020-04-09 20:30:00,-1.4888,0.2291,1.5063240853000002,0.2712,0.0791,0.28250000000000003,-1.76,0.15,1.76638048,-1.4888,0.21910000000000002,1.5048356223,0.2712,0.0791,0.28250000000000003,-1.76,0.14,1.7655594014
2020-04-09 21:00:00,-1.69696,0.16422,1.7048875183,0.08304,0.024220000000000002,0.08650000000000001,-1.78,0.14,1.7854971297,-1.69696,0.16422,1.7048875183,0.08304,0.024220000000000002,0.08650000000000001,-1.78,0.14,1.7854971297
2020-04-09 21:30:00,-1.5520800000000001,0.18606,1.5631924546,0.15792,0.046060000000000004,0.1645,-1.71,0.14,1.7157214226000002,-1.5520800000000001,0.18606,1.5631924546,0.15792,0.046060000000000004,0.1645,-1.71,0.14,1.7157214226000002
2020-04-09 22:00:00,-1.73224,0.16268000000000002,1.739862121,0.07776000000000001,0.022680000000000002,0.081,-1.81,0.14,1.8154062906,-1.73224,0.16268000000000002,1.739862121,0.07776000000000001,0.022680000000000002,0.081,-1.81,0.14,1.8154062906
2020-04-09 22:30:00,-1.33712,0.19334,1.3510256289,0.18288000000000001,0.053340000000000005,0.1905,-1.52,0.14,1.5264337522,-1.33712,0.19334,1.3510256289,0.18288000000000001,0.053340000000000005,0.1905,-1.52,0.14,1.5264337522
2020-04-09 23:00:00,-0.09776000000000001,-0.21518,0.2363460387,0.7022400000000001,0.20482000000000003,0.7315,-0.8,-0.42,0.9035485598,-0.06776,0.88482,0.8874107561000001,0.7022400000000001,0.20482000000000003,0.7315,-0.77,0.68,1.0272779565
2020-04-09 23:30:00,-0.9331200000000001,-0.36216000000000004,1.000935962,0.26688,0.07784,0.278,-1.2,-0.44,1.2781236247,-0.8431200000000001,0.72784,1.1138233253,0.26688,0.07784,0.278,-1.11,0.65,1.2863125592
2020-04-10 00:00:00,-0.83528,-0.33404,0.8995973544,0.29472000000000004,0.08596000000000001,0.307,-1.13,-0.42,1.2055289296,-0.74528,0.7359600000000001,1.0474155813,0.29472000000000004,0.08596000000000001,0.307,-1.04,0.65,1.2264175472
2020-04-10 00:30:00,-1.01976,-0.37618,1.0869323116,0.15024,0.043820000000000005,0.1565,-1.17,-0.42,1.2431009613,-0.93976,0.73382,1.1923257315,0.15024,0.043820000000000005,0.1565,-1.09,0.6900000000000001,1.2900387591
2020-04-10 01:00:00,-1.45568,-0.39874000000000004,1.5093037633000002,0.00432,0.00126,0.0045000000000000005,-1.46,-0.4,1.5138031576,-1.37568,0.6512600000000001,1.5220496213999999,0.00432,0.00126,0.0045000000000000005,-1.38,0.65,1.5254179755
2020-04-10 01:30:00,-1.44856,-0.39958000000000005,1.5026610563,0.00144,0.00042,0.0015,-1.45,-0.4,1.5041608956,-1.37856,0.65042,1.5242945417,0.00144,0.00042,0.0015,-1.38,0.65,1.5254179755
2020-04-10 02:00:00,-1.28264,-0.39202000000000004,1.341210293,0.027360000000000002,0.007980000000000001,0.0285,-1.31,-0.4,1.3697079981,-1.19264,0.68798,1.3768466327,0.027360000000000002,0.007980000000000001,0.0285,-1.22,0.68,1.396710421
2020-04-10 02:30:00,-1.0224,-0.3657,1.0858352776,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.1400000000000001,-0.4,1.2081390648,-0.9424,0.7343000000000001,1.1947025781,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.06,0.7000000000000001,1.2702755607
2020-04-10 03:00:00,-0.922,-0.201,0.9436551277,0.168,0.049,0.17500000000000002,-1.09,-0.25,1.1183022847,-0.862,0.619,1.0612280622,0.168,0.049,0.17500000000000002,-1.03,0.5700000000000001,1.177200068
2020-04-10 03:30:00,-0.5296000000000001,0.23470000000000002,0.5792756252,0.2904,0.0847,0.3025,-0.8200000000000001,0.15,0.8336066219,-0.5196000000000001,0.2447,0.5743363562,0.2904,0.0847,0.3025,-0.81,0.16,0.8256512581000001
2020-04-10 04:00:00,-0.5464,0.5498000000000001,0.7751341819,0.2736,0.07980000000000001,0.28500000000000003,-0.8200000000000001,0.47000000000000003,0.9451454914,-0.5764,-0.0402,0.5778001385,0.2736,0.07980000000000001,0.28500000000000003,-0.85,-0.12,0.8584287973
2020-04-10 04:30:00,-0.61624,0.7981800000000001,1.0083863595,0.23376000000000002,0.06818,0.24350000000000002,-0.85,0.73,1.1204463396,-0.6962400000000001,-0.28182,0.7511142723,0.23376000000000002,0.06818,0.24350000000000002,-0.93,-0.35000000000000003,0.9936800290000001
2020-04-10 05:00:00,-0.9528000000000001,0.7271000000000001,1.1985417181,0.1272,0.0371,0.1325,-1.08,0.6900000000000001,1.2816005618,-1.0328,-0.3129,1.0791581209,0.1272,0.0371,0.1325,-1.16,-0.35000000000000003,1.2116517652
2020-04-10 05:30:00,-1.27808,0.68056,1.4479814916,0.0019200000000000003,0.0005600000000000001,0.002,-1.28,0.68,1.4494136746000001,-1.36808,-0.35944000000000004,1.414510516,0.0019200000000000003,0.0005600000000000001,0.002,-1.37,-0.36,1.4165097952
2020-04-10 06:00:00,-0.6547200000000001,0.78154,1.0195406073,0.24528000000000003,0.07154,0.2555,-0.9,0.71,1.1463420083,-0.73472,-0.28846000000000005,0.7893178384,0.24528000000000003,0.07154,0.2555,-0.98,-0.36,1.0440306509
2020-04-10 06:30:00,-1.79,0.64,1.9009734348,0.0,0.0,0.0,-1.79,0.64,1.9009734348,-1.88,-0.4,1.9220822043,0.0,0.0,0.0,-1.88,-0.4,1.9220822043
2020-04-10 07:00:00,-1.3712,0.6184000000000001,1.5041967956,0.028800000000000003,0.008400000000000001,0.03,-1.4,0.61,1.5271214752,-1.4512,-0.42160000000000003,1.511200847,0.028800000000000003,0.008400000000000001,0.03,-1.48,-0.43,1.5412008305
2020-04-10 07:30:00,-1.12336,0.63402,1.2899298624,0.11664000000000001,0.03402,0.12150000000000001,-1.24,0.6000000000000001,1.3775340286,-1.20336,-0.40598,1.2699980512,0.11664000000000001,0.03402,0.12150000000000001,-1.32,-0.44,1.3914021705000001
2020-04-10 08:00:00,-1.56536,0.61302,1.6811143477,0.044640000000000006,0.01302,0.0465,-1.6099999999999999,0.6000000000000001,1.7181676286,-1.56536,-0.44698000000000004,1.6279259965000001,0.044640000000000006,0.01302,0.0465,-1.6099999999999999,-0.46,1.6744252745
2020-04-10 08:30:00,-1.3851200000000001,-0.09066,1.3880838051,0.13488,0.03934,0.1405,-1.52,-0.13,1.5255490815,-1.3851200000000001,-0.09066,1.3880838051,0.13488,0.03934,0.1405,-1.52,-0.13,1.5255490815
2020-04-10 09:00:00,-1.7656,0.0217,1.7657333462,0.07440000000000001,0.0217,0.0775,-1.8399999999999999,0.0,1.8399999999999999,-1.7656,0.1617,1.7729890722000001,0.07440000000000001,0.0217,0.0775,-1.8399999999999999,0.14,1.8453184007
2020-04-10 09:30:00,-1.57184,-0.60262,1.6833988981,0.12816000000000002,0.037380000000000004,0.1335,-1.7000000000000002,-0.64,1.8164801126999999,-1.57184,0.33738,1.6076399628,0.12816000000000002,0.037380000000000004,0.1335,-1.7000000000000002,0.30000000000000004,1.7262676502
2020-04-10 10:00:00,-1.13328,-0.59804,1.2813958795,0.24672000000000002,0.07196000000000001,0.257,-1.38,-0.67,1.5340469354000001,-1.13328,0.6119600000000001,1.287951319,0.24672000000000002,0.07196000000000001,0.257,-1.38,0.54,1.4818906842000001
2020-04-10 10:30:00,-1.11952,0.10514000000000001,1.124446286,0.36048,0.10514000000000001,0.3755,-1.48,0.0,1.48,-1.11952,0.10514000000000001,1.124446286,0.36048,0.10514000000000001,0.3755,-1.48,0.0,1.48
2020-04-10 11:00:00,-0.8396800000000001,-0.5107400000000001,0.9828111975,0.34032,0.09926000000000001,0.35450000000000004,-1.18,-0.61,1.3283448347,-0.75968,0.5692600000000001,0.9493000843,0.34032,0.09926000000000001,0.35450000000000004,-1.1,0.47000000000000003,1.196202324
2020-04-10 11:30:00,-1.12584,-0.53712,1.2474027417,0.28416,0.08288000000000001,0.296,-1.4100000000000001,-0.62,1.5402921801,-1.03584,0.54288,1.1694798844,0.28416,0.08288000000000001,0.296,-1.32,0.46,1.3978555004
2020-04-10 12:00:00,-1.15464,-0.5480200000000001,1.2780921133,0.31536000000000003,0.09198,0.3285,-1.47,-0.64,1.6032778923,-1.06464,0.53198,1.190151692,0.31536000000000003,0.09198,0.3285,-1.38,0.44,1.4484474447
2020-04-10 12:30:00,-0.8576,-0.5143,0.9999911250000001,0.3624,0.1057,0.3775,-1.22,-0.62,1.3685028316,-0.7676000000000001,0.5557,0.9476350827000001,0.3624,0.1057,0.3775,-1.13,0.45,1.2163058826
2020-04-10 13:00:00,-0.704,-0.487,0.8560286210000001,0.456,0.133,0.47500000000000003,-1.16,-0.62,1.3152946438,-0.614,0.583,0.8466906165,0.456,0.133,0.47500000000000003,-1.07,0.45,1.1607756028
2020-04-10 13:30:00,-0.5408000000000001,-0.47440000000000004,0.7193886293,0.49920000000000003,0.1456,0.52,-1.04,-0.62,1.2107848694,-0.5008,0.5956,0.7781645070000001,0.49920000000000003,0.1456,0.52,-1.0,0.45,1.09658561
2020-04-10 14:00:00,-0.1744,0.0308,0.17709884250000002,0.5856,0.1708,0.61,-0.76,-0.14,0.7727871635,-0.1744,0.020800000000000003,0.1756359872,0.5856,0.1708,0.61,-0.76,-0.15,0.7746612163000001
2020-04-10 14:30:00,-0.54144,-0.047920000000000004,0.5435564368,0.41856000000000004,0.12208000000000001,0.436,-0.96,-0.17,0.9749358953,-0.54144,-0.06792000000000001,0.5456834247,0.41856000000000004,0.12208000000000001,0.436,-0.96,-0.19,0.9786214794
2020-04-10 15:00:00,-0.68432,0.24374,0.7264317243,0.35568000000000005,0.10374000000000001,0.3705,-1.04,0.14,1.0493807698,-0.68432,0.27374000000000004,0.7370396529000001,0.35568000000000005,0.10374000000000001,0.3705,-1.04,0.17,1.0538026381
2020-04-10 15:30:00,-0.8677600000000001,0.23982000000000003,0.9002894257,0.34224000000000004,0.09982,0.35650000000000004,-1.21,0.14,1.2180722474,-0.8577600000000001,0.24982000000000001,0.8933992668,0.34224000000000004,0.09982,0.35650000000000004,-1.2,0.15,1.2093386622
2020-04-10 16:00:00,-0.22744000000000003,0.8065800000000001,0.8380335614000001,0.50256,0.14658000000000002,0.5235000000000001,-0.73,0.66,0.9841239759,-0.22744000000000003,-0.22342,0.3188188357,0.50256,0.14658000000000002,0.5235000000000001,-0.73,-0.37,0.8184130986
2020-04-10 16:30:00,-0.31568,0.6087600000000001,0.6857423714,0.54432,0.15876,0.5670000000000001,-0.86,0.45,0.9706183596,-0.31568,-0.11124,0.3347061398,0.54432,0.15876,0.5670000000000001,-0.86,-0.27,0.9013878189000001
2020-04-10 17:00:00,-0.9734400000000001,0.23358,1.0010719505,0.28656000000000004,0.08358,0.2985,-1.26,0.15,1.268897159,-0.9734400000000001,0.22358000000000003,0.9987859881000001,0.28656000000000004,0.08358,0.2985,-1.26,0.14,1.2677539193
2020-04-10 17:30:00,-1.0972,0.22540000000000002,1.1201129407,0.2928,0.0854,0.305,-1.3900000000000001,0.14,1.3970325694,-1.0972,0.22540000000000002,1.1201129407,0.2928,0.0854,0.305,-1.3900000000000001,0.14,1.3970325694
2020-04-10 18:00:00,-1.06464,0.24198000000000003,1.0917933184,0.31536000000000003,0.09198,0.3285,-1.38,0.15,1.3881282362,-1.05464,0.25198000000000004,1.084324421,0.31536000000000003,0.09198,0.3285,-1.37,0.16,1.3793114224
2020-04-10 18:30:00,-1.23696,0.21672000000000002,1.2558015767000001,0.26304,0.07672000000000001,0.274,-1.5,0.14,1.5065191668,-1.23696,0.21672000000000002,1.2558015767000001,0.26304,0.07672000000000001,0.274,-1.5,0.14,1.5065191668
2020-04-10 19:00:00,-1.12016,0.23912000000000003,1.1453980967,0.33984000000000003,0.09912000000000001,0.354,-1.46,0.14,1.4666969694,-1.11016,0.23912000000000003,1.1356203591,0.33984000000000003,0.09912000000000001,0.354,-1.45,0.14,1.4567429423
2020-04-10 19:30:00,-1.67096,0.17472000000000001,1.6800697605,0.11904,0.03472,0.124,-1.79,0.14,1.7954665132,-1.67096,0.17472000000000001,1.6800697605,0.11904,0.03472,0.124,-1.79,0.14,1.7954665132
2020-04-10 20:00:00,-1.83256,0.18592,1.8419669921000001,0.15744000000000002,0.04592,0.164,-1.99,0.14,1.9949185447,-1.83256,0.18592,1.8419669921000001,0.15744000000000002,0.04592,0.164,-1.99,0.14,1.9949185447
2020-04-10 20:30:00,-1.6293600000000001,0.19852000000000003,1.6414092116,0.20064,0.05852,0.209,-1.83,0.14,1.8353473786,-1.6293600000000001,0.19852000000000003,1.6414092116,0.20064,0.05852,0.209,-1.83,0.14,1.8353473786
2020-04-10 21:00:00,-1.82592,0.18494000000000002,1.8352620113,0.15408000000000002,0.04494,0.1605,-1.98,0.14,1.9849433241,-1.8359200000000002,0.18494000000000002,1.8452113836000001,0.15408000000000002,0.04494,0.1605,-1.99,0.14,1.9949185447
2020-04-10 21:30:00,-1.25016,0.20412000000000002,1.2667142535,0.21984,0.06412000000000001,0.229,-1.47,0.14,1.4766516177,-1.25016,0.20412000000000002,1.2667142535,0.21984,0.06412000000000001,0.229,-1.47,0.14,1.4766516177
2020-04-10 22:00:00,-1.6302400000000001,0.18368,1.640555028,0.14976,0.043680000000000004,0.156,-1.78,0.14,1.7854971297,-1.6302400000000001,0.18368,1.640555028,0.14976,0.043680000000000004,0.156,-1.78,0.14,1.7854971297
2020-04-10 22:30:00,-1.39424,0.19418000000000002,1.4076970732,0.18576,0.054180000000000006,0.1935,-1.58,0.14,1.5861904047,-1.39424,0.19418000000000002,1.4076970732,0.18576,0.054180000000000006,0.1935,-1.58,0.14,1.5861904047
2020-04-10 23:00:00,-1.42336,0.19152000000000002,1.4361871744,0.17664000000000002,0.05152,0.184,-1.6,0.14,1.606113321,-1.42336,0.19152000000000002,1.4361871744,0.17664000000000002,0.05152,0.184,-1.6,0.14,1.606113321
2020-04-10 23:30:00,-0.92088,0.21266000000000002,0.9451159982,0.24912,0.07266,0.2595,-1.17,0.14,1.1783462988,-0.92088,0.21266000000000002,0.9451159982,0.24912,0.07266,0.2595,-1.17,0.14,1.1783462988
2020-04-11 00:00:00,-1.31624,0.48318000000000005,1.4021236215,0.11376000000000001,0.03318,0.11850000000000001,-1.43,0.45,1.4991330828,-1.3562400000000001,-0.12682000000000002,1.3621564705,0.11376000000000001,0.03318,0.11850000000000001,-1.47,-0.16,1.4786818454000001
2020-04-11 00:30:00,-1.02384,0.7663800000000001,1.278900563,0.05616,0.016380000000000002,0.0585,-1.08,0.75,1.31487642,-1.11384,-0.35362000000000005,1.1686259667,0.05616,0.016380000000000002,0.0585,-1.17,-0.37,1.227110427
2020-04-11 01:00:00,-0.9121600000000001,0.7756200000000001,1.1973396552,0.08784,0.02562,0.0915,-1.0,0.75,1.25,-0.99216,-0.34438,1.0502280943,0.08784,0.02562,0.0915,-1.08,-0.37,1.1416216536000001
2020-04-11 01:30:00,-0.76888,0.75116,1.0749036236,0.14112000000000002,0.04116,0.147,-0.91,0.71,1.1542096863,-0.8488800000000001,-0.29884000000000005,0.8999458873,0.14112000000000002,0.04116,0.147,-0.99,-0.34,1.0467568963
2020-04-11 02:00:00,-0.72872,0.21704,0.7603546541,0.16128,0.047040000000000005,0.168,-0.89,0.17,0.9060905032000001,-0.72872,0.21704,0.7603546541,0.16128,0.047040000000000005,0.168,-0.89,0.17,0.9060905032000001
2020-04-11 02:30:00,-0.59496,0.21272000000000002,0.6318442846,0.21504,0.06272000000000001,0.224,-0.81,0.15,0.8237718131,-0.59496,0.22272000000000003,0.6352807253,0.21504,0.06272000000000001,0.224,-0.81,0.16,0.8256512581000001
2020-04-11 03:00:00,-0.7083200000000001,0.20424,0.7371778618,0.15168,0.04424,0.158,-0.86,0.16,0.8747571091,-0.7083200000000001,0.20424,0.7371778618,0.15168,0.04424,0.158,-0.86,0.16,0.8747571091
2020-04-11 03:30:00,-0.7643200000000001,0.19374000000000002,0.7884923906,0.11568,0.033740000000000006,0.12050000000000001,-0.88,0.16,0.894427191,-0.7543200000000001,0.20374,0.7813505295000001,0.11568,0.033740000000000006,0.12050000000000001,-0.87,0.17,0.8864536085
2020-04-11 04:00:00,-0.7792,0.1894,0.8018883962000001,0.1008,0.029400000000000003,0.105,-0.88,0.16,0.894427191,-0.7692,0.19940000000000002,0.7946250688000001,0.1008,0.029400000000000003,0.105,-0.87,0.17,0.8864536085
2020-04-11 04:30:00,-0.8092800000000001,0.18646000000000001,0.8304826609,0.09072000000000001,0.02646,0.0945,-0.9,0.16,0.9141115906,-0.8092800000000001,0.19646000000000002,0.8327848762000001,0.09072000000000001,0.02646,0.0945,-0.9,0.17,0.9159148432
2020-04-11 05:00:00,-0.8131200000000001,0.18534,0.8339754493,0.08688000000000001,0.02534,0.09050000000000001,-0.9,0.16,0.9141115906,-0.8231200000000001,0.19534,0.845981235,0.08688000000000001,0.02534,0.09050000000000001,-0.91,0.17,0.9257429449000001
2020-04-11 05:30:00,-0.80208,0.18856,0.8239461147,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.9,0.16,0.9141115906,-0.81208,0.19856000000000001,0.8360023923000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.91,0.17,0.9257429449000001
2020-04-11 06:00:00,-0.7523200000000001,0.19724000000000003,0.7777461025,0.12768000000000002,0.03724,0.133,-0.88,0.16,0.894427191,-0.7523200000000001,0.20724,0.7803421045000001,0.12768000000000002,0.03724,0.133,-0.88,0.17,0.8962700486
2020-04-11 06:30:00,-0.8345600000000001,0.18492000000000003,0.8548016144,0.08544,0.02492,0.089,-0.92,0.16,0.9338094024,-0.8345600000000001,0.19492,0.8570205365,0.08544,0.02492,0.089,-0.92,0.17,0.9355746897
2020-04-11 07:00:00,-0.8724000000000001,0.1668,0.8882026796,0.057600000000000005,0.016800000000000002,0.06,-0.93,0.15,0.9420191081,-0.8724000000000001,0.1668,0.8882026796,0.057600000000000005,0.016800000000000002,0.06,-0.93,0.15,0.9420191081
2020-04-11 07:30:00,-0.8631200000000001,0.17534000000000002,0.8807498226,0.08688000000000001,0.02534,0.09050000000000001,-0.9500000000000001,0.15,0.9617692031,-0.8631200000000001,0.17534000000000002,0.8807498226,0.08688000000000001,0.02534,0.09050000000000001,-0.9500000000000001,0.15,0.9617692031
2020-04-11 08:00:00,-0.90144,0.17458,0.9181896591,0.11856000000000001,0.03458,0.12350000000000001,-1.02,0.14,1.0295630141,-0.90144,0.17458,0.9181896591,0.11856000000000001,0.03458,0.12350000000000001,-1.02,0.14,1.0295630141
2020-04-11 08:30:00,-0.9690400000000001,0.17528000000000002,0.9847647435,0.12096000000000001,0.035280000000000006,0.126,-1.09,0.14,1.0989540482,-0.9690400000000001,0.17528000000000002,0.9847647435,0.12096000000000001,0.035280000000000006,0.126,-1.09,0.14,1.0989540482
2020-04-11 09:00:00,-0.8735200000000001,0.18564000000000003,0.8930282190000001,0.15648,0.04564000000000001,0.163,-1.03,0.14,1.0394710193,-0.8735200000000001,0.18564000000000003,0.8930282190000001,0.15648,0.04564000000000001,0.163,-1.03,0.14,1.0394710193
2020-04-11 09:30:00,-0.7572800000000001,0.20496,0.7845263539,0.22272000000000003,0.06496,0.232,-0.98,0.14,0.9899494937000001,-0.7572800000000001,0.20496,0.7845263539,0.22272000000000003,0.06496,0.232,-0.98,0.14,0.9899494937000001
2020-04-11 10:00:00,-0.67312,0.07784,0.6776057851,0.26688,0.07784,0.278,-0.9400000000000001,0.0,0.9400000000000001,-0.67312,0.07784,0.6776057851,0.26688,0.07784,0.278,-0.9400000000000001,0.0,0.9400000000000001
2020-04-11 10:30:00,-0.99216,-0.05188,0.9935154755000001,0.26784,0.07812000000000001,0.279,-1.26,-0.13,1.2666885963,-0.99216,-0.031880000000000006,0.9926720506000001,0.26784,0.07812000000000001,0.279,-1.26,-0.11,1.2647924731
2020-04-11 11:00:00,-0.4128,0.1246,0.43119485150000003,0.4272,0.1246,0.445,-0.84,0.0,0.84,-0.4128,0.1246,0.43119485150000003,0.4272,0.1246,0.445,-0.84,0.0,0.84
2020-04-11 11:30:00,-0.61968,0.25676000000000004,0.6707674709,0.40032,0.11676,0.417,-1.02,0.14,1.0295630141,-0.61968,0.25676000000000004,0.6707674709,0.40032,0.11676,0.417,-1.02,0.14,1.0295630141
2020-04-11 12:00:00,-0.2288,0.1316,0.2639469644,0.45120000000000005,0.1316,0.47000000000000003,-0.68,0.0,0.68,-0.21880000000000002,0.1316,0.25532724100000004,0.45120000000000005,0.1316,0.47000000000000003,-0.67,0.0,0.67
2020-04-11 12:30:00,-0.60736,0.09702000000000001,0.6150602003,0.33264000000000005,0.09702000000000001,0.34650000000000003,-0.9400000000000001,0.0,0.9400000000000001,-0.59736,0.09702000000000001,0.6051874503,0.33264000000000005,0.09702000000000001,0.34650000000000003,-0.93,0.0,0.93
2020-04-11 13:00:00,-0.46888,0.11116000000000001,0.48187654020000004,0.38112,0.11116000000000001,0.397,-0.85,0.0,0.85,-0.45888,0.11116000000000001,0.4721518823,0.38112,0.11116000000000001,0.397,-0.84,0.0,0.84
2020-04-11 13:30:00,0.5957600000000001,0.38668,0.7102474217,0.8457600000000001,0.24668,0.881,-0.25,0.14,0.2865309756,0.6057600000000001,0.38668,0.7186561069,0.8457600000000001,0.24668,0.881,-0.24,0.14,0.2778488798
2020-04-11 14:00:00,0.23312000000000002,0.34216,0.41402705230000003,0.6931200000000001,0.20216,0.722,-0.46,0.14,0.48083261120000004,0.23312000000000002,0.34216,0.41402705230000003,0.6931200000000001,0.20216,0.722,-0.46,0.14,0.48083261120000004
2020-04-11 14:30:00,0.41048,0.36764,0.5510471849,0.7804800000000001,0.22764,0.8130000000000001,-0.37,0.14,0.3956008089,0.41048,0.36764,0.5510471849,0.7804800000000001,0.22764,0.8130000000000001,-0.37,0.14,0.3956008089
2020-04-11 15:00:00,0.44288000000000005,0.36834000000000006,0.5760356326,0.78288,0.22834000000000002,0.8155,-0.34,0.14,0.3676955262,0.44288000000000005,0.36834000000000006,0.5760356326,0.78288,0.22834000000000002,0.8155,-0.34,0.14,0.3676955262
2020-04-11 15:30:00,0.25168,0.34174000000000004,0.42441612830000003,0.6916800000000001,0.20174,0.7205,-0.44,0.14,0.4617358552,0.25168,0.34174000000000004,0.42441612830000003,0.6916800000000001,0.20174,0.7205,-0.44,0.14,0.4617358552
2020-04-11 16:00:00,-0.027120000000000002,0.29834000000000005,0.2995701087,0.54288,0.15834,0.5655,-0.5700000000000001,0.14,0.5869412236,-0.027120000000000002,0.31834,0.31949311420000004,0.54288,0.15834,0.5655,-0.5700000000000001,0.16,0.5920304046
2020-04-11 16:30:00,-0.10992,0.30044000000000004,0.3199165516,0.55008,0.16044,0.5730000000000001,-0.66,0.14,0.6746851117,-0.10992,0.30044000000000004,0.3199165516,0.55008,0.16044,0.5730000000000001,-0.66,0.14,0.6746851117
2020-04-11 17:00:00,-0.49360000000000004,0.3052,0.5803343864,0.5664,0.1652,0.59,-1.06,0.14,1.0692053124,-0.49360000000000004,0.3052,0.5803343864,0.5664,0.1652,0.59,-1.06,0.14,1.0692053124
2020-04-11 17:30:00,-1.02496,0.26522,1.0587183998,0.39504000000000006,0.11522,0.41150000000000003,-1.42,0.15,1.4279005568,-1.02496,0.25522,1.0562576627,0.39504000000000006,0.11522,0.41150000000000003,-1.42,0.14,1.4268847185
2020-04-11 18:00:00,-1.56704,0.20628000000000002,1.5805586987,0.19296000000000002,0.056280000000000004,0.201,-1.76,0.15,1.76638048,-1.56704,0.19628,1.5792847115000002,0.19296000000000002,0.056280000000000004,0.201,-1.76,0.14,1.7655594014
2020-04-11 18:30:00,-1.46336,0.21902000000000002,1.4796595048,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.7000000000000002,0.15,1.7066048166,-1.46336,0.20902,1.4782123833,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.7000000000000002,0.14,1.7057549648
2020-04-11 19:00:00,-1.0952,-0.3811,1.1596121119,0.3048,0.0889,0.3175,-1.4,-0.47000000000000003,1.476787053,-1.0652,0.6989000000000001,1.2740142267999999,0.3048,0.0889,0.3175,-1.37,0.61,1.4996666296
2020-04-11 19:30:00,-1.61816,-0.45488000000000006,1.6808800076,0.051840000000000004,0.015120000000000001,0.054,-1.67,-0.47000000000000003,1.7348775173000002,-1.5281600000000002,0.62512,1.6510748015,0.051840000000000004,0.015120000000000001,0.054,-1.58,0.61,1.6936646657
2020-04-11 20:00:00,-1.80272,-0.41746000000000005,1.8504248836000001,0.07728,0.02254,0.0805,-1.88,-0.44,1.9308029418000001,-1.71272,0.64254,1.8292805826,0.07728,0.02254,0.0805,-1.79,0.62,1.8943336559000001
2020-04-11 20:30:00,-1.34848,-0.38414000000000004,1.4021276154,0.19152000000000002,0.05586000000000001,0.1995,-1.54,-0.44,1.6016241756,-1.25848,0.67586,1.4284812389,0.19152000000000002,0.05586000000000001,0.1995,-1.45,0.62,1.5769908053
2020-04-11 21:00:00,-1.24608,-0.34594,1.2932091285,0.25392000000000003,0.07406,0.2645,-1.5,-0.42,1.5576905983,-1.15608,0.71406,1.3588239952,0.25392000000000003,0.07406,0.2645,-1.4100000000000001,0.64,1.5484508387
2020-04-11 21:30:00,-0.8943200000000001,-0.31626000000000004,0.9485929844000001,0.35568000000000005,0.10374000000000001,0.3705,-1.25,-0.42,1.3186735760000001,-0.82432,0.7437400000000001,1.1102489135,0.35568000000000005,0.10374000000000001,0.3705,-1.18,0.64,1.3423859356
2020-04-11 22:00:00,-1.41416,0.17962,1.4255216063,0.13584000000000002,0.03962,0.14150000000000001,-1.55,0.14,1.5563097378,-1.41416,0.17962,1.4255216063,0.13584000000000002,0.03962,0.14150000000000001,-1.55,0.14,1.5563097378
2020-04-11 22:30:00,-1.03984,0.21588000000000002,1.0620129001,0.26016,0.07588,0.271,-1.3,0.14,1.3075167303,-1.03984,0.23588,1.0662582239,0.26016,0.07588,0.271,-1.3,0.16,1.3098091464000001
2020-04-11 23:00:00,-1.00152,0.20664000000000002,1.0226154703,0.22848000000000002,0.06664,0.23800000000000002,-1.23,0.14,1.2379418403,-1.00152,0.20664000000000002,1.0226154703,0.22848000000000002,0.06664,0.23800000000000002,-1.23,0.14,1.2379418403
2020-04-11 23:30:00,-0.6292,0.2394,0.6732050208,0.3408,0.0994,0.355,-0.97,0.14,0.9800510191,-0.6292,0.2394,0.6732050208,0.3408,0.0994,0.355,-0.97,0.14,0.9800510191
2020-04-12 00:00:00,-1.24264,0.14798,1.2514200933000001,0.027360000000000002,0.007980000000000001,0.0285,-1.27,0.14,1.2776932339,-1.24264,0.14798,1.2514200933000001,0.027360000000000002,0.007980000000000001,0.0285,-1.27,0.14,1.2776932339
2020-04-12 00:30:00,-1.14912,0.15484,1.1595051531,0.05088,0.01484,0.053,-1.2,0.14,1.2081390648,-1.14912,0.16484000000000001,1.1608828537,0.05088,0.01484,0.053,-1.2,0.15,1.2093386622
2020-04-12 01:00:00,-1.31848,0.15336000000000002,1.3273691273,0.01152,0.00336,0.012,-1.33,0.15,1.3384319183,-1.31848,0.15336000000000002,1.3273691273,0.01152,0.00336,0.012,-1.33,0.15,1.3384319183
2020-04-12 01:30:00,-1.2756,0.1542,1.2848863763,0.014400000000000001,0.004200000000000001,0.015,-1.29,0.15,1.2986916493,-1.2756,0.17420000000000002,1.2874397073,0.014400000000000001,0.004200000000000001,0.015,-1.29,0.17,1.3011533345
2020-04-12 02:00:00,-1.23336,0.17652,1.245927847,0.05664,0.01652,0.059000000000000004,-1.29,0.16,1.2998846103,-1.23336,0.18652000000000002,1.2473839024,0.05664,0.01652,0.059000000000000004,-1.29,0.17,1.3011533345
2020-04-12 02:30:00,-0.91512,0.19934000000000002,0.9365794414,0.13488,0.03934,0.1405,-1.05,0.16,1.0621205205,-0.91512,0.20934000000000003,0.9387586751,0.13488,0.03934,0.1405,-1.05,0.17,1.063672882
2020-04-12 03:00:00,-0.74272,0.19004000000000001,0.7666473766,0.13728,0.040040000000000006,0.14300000000000002,-0.88,0.15,0.8926925563,-0.74272,0.19004000000000001,0.7666473766,0.13728,0.040040000000000006,0.14300000000000002,-0.88,0.15,0.8926925563
2020-04-12 03:30:00,-0.4072,0.2454,0.47542927970000004,0.2928,0.0854,0.305,-0.7000000000000001,0.16,0.7180529228,-0.4072,0.2554,0.48066724460000004,0.2928,0.0854,0.305,-0.7000000000000001,0.17,0.7203471385
2020-04-12 04:00:00,-0.6080800000000001,0.19306,0.6379917319,0.18192000000000003,0.05306,0.1895,-0.79,0.14,0.8023091673,-0.6080800000000001,0.20306000000000002,0.6410886444,0.18192000000000003,0.05306,0.1895,-0.79,0.15,0.8041144197000001
2020-04-12 04:30:00,-0.608,0.216,0.6452286416,0.192,0.056,0.2,-0.8,0.16,0.8158431222,-0.608,0.216,0.6452286416,0.192,0.056,0.2,-0.8,0.16,0.8158431222
2020-04-12 05:00:00,-0.52336,0.22902000000000003,0.571275634,0.23664000000000002,0.06902000000000001,0.24650000000000002,-0.76,0.16,0.7766595136000001,-0.51336,0.22902000000000003,0.5621286774,0.23664000000000002,0.06902000000000001,0.24650000000000002,-0.75,0.16,0.7668767828
2020-04-12 05:30:00,-0.8180000000000001,0.20850000000000002,0.8441541625000001,0.132,0.0385,0.1375,-0.9500000000000001,0.17,0.9650906693,-0.8180000000000001,0.20850000000000002,0.8441541625000001,0.132,0.0385,0.1375,-0.9500000000000001,0.17,0.9650906693
2020-04-12 06:00:00,-1.27328,0.17196,1.2848393674,0.00672,0.0019600000000000004,0.007,-1.28,0.17,1.2912397144,-1.27328,0.17196,1.2848393674,0.00672,0.0019600000000000004,0.007,-1.28,0.17,1.2912397144
2020-04-12 06:30:00,-1.5204,0.15280000000000002,1.5280588994,0.009600000000000001,0.0028,0.01,-1.53,0.15,1.537335357,-1.5204,0.1628,1.5290912334,0.009600000000000001,0.0028,0.01,-1.53,0.16,1.5383432647
2020-04-12 07:00:00,-0.9472,0.1554,0.9598630111,0.0528,0.0154,0.055,-1.0,0.14,1.0097524449,-0.9472,0.1554,0.9598630111,0.0528,0.0154,0.055,-1.0,0.14,1.0097524449
2020-04-12 07:30:00,-0.8949600000000001,0.16772,0.9105401694,0.09504000000000001,0.02772,0.099,-0.99,0.14,0.9998499887000001,-0.8949600000000001,0.16772,0.9105401694,0.09504000000000001,0.02772,0.099,-0.99,0.14,0.9998499887000001
2020-04-12 08:00:00,-1.11992,0.16044,1.1313539676,0.07008,0.020440000000000003,0.073,-1.19,0.14,1.1982069938,-1.11992,0.16044,1.1313539676,0.07008,0.020440000000000003,0.073,-1.19,0.14,1.1982069938
2020-04-12 08:30:00,-0.51512,0.23184000000000002,0.5648879535,0.31488000000000005,0.09184,0.328,-0.8300000000000001,0.14,0.8417244205000001,-0.51512,0.23184000000000002,0.5648879535,0.31488000000000005,0.09184,0.328,-0.8300000000000001,0.14,0.8417244205000001
2020-04-12 09:00:00,-1.11816,0.19012,1.1342078293,0.17184000000000002,0.050120000000000005,0.179,-1.29,0.14,1.2975746607,-1.10816,0.19012,1.1243505681000001,0.17184000000000002,0.050120000000000005,0.179,-1.28,0.14,1.2876334882
2020-04-12 09:30:00,-0.09552000000000001,0.30464,0.319264154,0.5644800000000001,0.16464,0.588,-0.66,0.14,0.6746851117,-0.09552000000000001,0.30464,0.319264154,0.5644800000000001,0.16464,0.588,-0.66,0.14,0.6746851117
2020-04-12 10:00:00,-0.06176,0.30282000000000003,0.30905379790000004,0.5582400000000001,0.16282000000000002,0.5815,-0.62,0.14,0.6356099433,-0.06176,0.30282000000000003,0.30905379790000004,0.5582400000000001,0.16282000000000002,0.5815,-0.62,0.14,0.6356099433
2020-04-12 10:30:00,-0.6828000000000001,0.24710000000000001,0.7261365230000001,0.3672,0.1071,0.3825,-1.05,0.14,1.0592922165,-0.6828000000000001,0.24710000000000001,0.7261365230000001,0.3672,0.1071,0.3825,-1.05,0.14,1.0592922165
2020-04-12 11:00:00,-1.00104,0.20678000000000002,1.0221736888,0.22896000000000002,0.06678,0.23850000000000002,-1.23,0.14,1.2379418403,-0.99104,0.20678000000000002,1.0123824623,0.22896000000000002,0.06678,0.23850000000000002,-1.22,0.14,1.2280065146
2020-04-12 11:30:00,-0.7706400000000001,0.09898000000000001,0.7769704306,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.11,0.0,1.11,-0.7606400000000001,0.09898000000000001,0.7670529643,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.1,0.0,1.1
2020-04-12 12:00:00,-0.71008,0.11956000000000001,0.7200751350000001,0.40992,0.11956000000000001,0.427,-1.12,0.0,1.12,-0.70008,0.11956000000000001,0.7102158827,0.40992,0.11956000000000001,0.427,-1.11,0.0,1.11
2020-04-12 12:30:00,-1.0272000000000001,0.2454,1.0561065287,0.2928,0.0854,0.305,-1.32,0.16,1.3296616111000001,-1.0272000000000001,0.2354,1.0538277848,0.2928,0.0854,0.305,-1.32,0.15,1.3284953895
2020-04-12 13:00:00,-1.3124,0.0693,1.3142283858,0.2376,0.0693,0.24750000000000003,-1.55,0.0,1.55,-1.3124,0.2093,1.3289846688,0.2376,0.0693,0.24750000000000003,-1.55,0.14,1.5563097378
2020-04-12 13:30:00,-1.45472,0.20404000000000003,1.4689596999,0.18528000000000003,0.054040000000000005,0.193,-1.6400000000000001,0.15,1.6468454694,-1.45472,0.22404000000000002,1.4718709862,0.18528000000000003,0.054040000000000005,0.193,-1.6400000000000001,0.17,1.6487874331999999
2020-04-12 14:00:00,-1.01328,0.24196,1.0417682084,0.24672000000000002,0.07196000000000001,0.257,-1.26,0.17,1.2714165328,-1.01328,0.23196000000000003,1.0394911255000001,0.24672000000000002,0.07196000000000001,0.257,-1.26,0.16,1.2701181047
2020-04-12 14:30:00,-1.4655200000000002,0.042140000000000004,1.4661257279,0.14448000000000003,0.042140000000000004,0.1505,-1.6099999999999999,0.0,1.6099999999999999,-1.4655200000000002,0.18214000000000002,1.476795128,0.14448000000000003,0.042140000000000004,0.1505,-1.6099999999999999,0.14,1.6160754932999999
2020-04-12 15:00:00,-0.7548,0.2911,0.8089884115,0.4152,0.1211,0.4325,-1.17,0.17,1.1822859214,-0.7448,0.2611,0.7892402993000001,0.4152,0.1211,0.4325,-1.16,0.14,1.1684177335
2020-04-12 15:30:00,-0.39496000000000003,0.31772,0.5068919017,0.57504,0.16772,0.599,-0.97,0.15,0.9815294188,-0.39496000000000003,0.30772000000000005,0.5006845314,0.57504,0.16772,0.599,-0.97,0.14,0.9800510191
2020-04-12 16:00:00,-0.8304800000000001,0.13986,0.8421744772,0.47952000000000006,0.13986,0.4995,-1.31,0.0,1.31,-0.8304800000000001,0.27986,0.8763667326000001,0.47952000000000006,0.13986,0.4995,-1.31,0.14,1.3174596768
2020-04-12 16:30:00,-0.47800000000000004,0.3635,0.6005133221,0.732,0.21350000000000002,0.7625000000000001,-1.21,0.15,1.2192620719,-0.47800000000000004,0.3635,0.6005133221,0.732,0.21350000000000002,0.7625000000000001,-1.21,0.15,1.2192620719
2020-04-12 17:00:00,-0.97352,0.29064,1.0159787399,0.51648,0.15064000000000002,0.538,-1.49,0.14,1.4965627284,-0.97352,0.29064,1.0159787399,0.51648,0.15064000000000002,0.538,-1.49,0.14,1.4965627284
2020-04-12 17:30:00,-1.13472,0.30404000000000003,1.1747466961,0.42528000000000005,0.12404000000000001,0.443,-1.56,0.18,1.5703502794,-1.13472,0.39404000000000006,1.2011898268,0.42528000000000005,0.12404000000000001,0.443,-1.56,0.27,1.5831929761999999
2020-04-12 18:00:00,-1.7257600000000002,0.26332,1.7457333702,0.35424000000000005,0.10332000000000001,0.369,-2.08,0.16,2.0861447697,-1.7257600000000002,0.25332000000000005,1.7442530206,0.35424000000000005,0.10332000000000001,0.369,-2.08,0.15,2.08540164
2020-04-12 18:30:00,-1.8798400000000002,0.25088000000000005,1.8965071052,0.38016000000000005,0.11088,0.396,-2.26,0.14,2.2643321311,-1.8798400000000002,0.25088000000000005,1.8965071052,0.38016000000000005,0.11088,0.396,-2.26,0.14,2.2643321311
2020-04-12 19:00:00,-0.85416,0.31962,0.9120012336000001,0.61584,0.17962,0.6415000000000001,-1.47,0.14,1.4766516177,-0.84416,0.31962,0.9026422603,0.61584,0.17962,0.6415000000000001,-1.46,0.14,1.4666969694
2020-04-12 19:30:00,-1.29992,0.28294,1.3303559862,0.49008,0.14294,0.5105000000000001,-1.79,0.14,1.7954665132,-1.29992,0.28294,1.3303559862,0.49008,0.14294,0.5105000000000001,-1.79,0.14,1.7954665132
2020-04-12 20:00:00,-1.61368,0.69476,1.7568877596,0.49632000000000004,0.14476,0.517,-2.11,0.55,2.1805045288000002,-1.63368,-0.15524000000000002,1.6410392438999999,0.49632000000000004,0.14476,0.517,-2.13,-0.30000000000000004,2.1510230124
2020-04-12 20:30:00,-0.7458400000000001,0.32788,0.8147285437,0.6441600000000001,0.18788000000000002,0.671,-1.3900000000000001,0.14,1.3970325694,-0.7458400000000001,0.32788,0.8147285437,0.6441600000000001,0.18788000000000002,0.671,-1.3900000000000001,0.14,1.3970325694
2020-04-12 21:00:00,-1.15224,0.30268,1.1913321115,0.55776,0.16268000000000002,0.581,-1.71,0.14,1.7157214226000002,-1.15224,0.30268,1.1913321115,0.55776,0.16268000000000002,0.581,-1.71,0.14,1.7157214226000002
2020-04-12 21:30:00,-0.8868800000000001,0.28966000000000003,0.9329839495000001,0.51312,0.14966000000000002,0.5345,-1.4,0.14,1.406982587,-0.8868800000000001,0.28966000000000003,0.9329839495000001,0.51312,0.14966000000000002,0.5345,-1.4,0.14,1.406982587
2020-04-12 22:00:00,-0.21952000000000002,0.35014,0.4132638987,0.72048,0.21014000000000002,0.7505000000000001,-0.9400000000000001,0.14,0.9503683496,-0.21952000000000002,0.35014,0.4132638987,0.72048,0.21014000000000002,0.7505000000000001,-0.9400000000000001,0.14,0.9503683496
2020-04-12 22:30:00,0.50424,0.6558200000000001,0.8272592399,1.01424,0.29582,1.0565,-0.51,0.36,0.6242595614,0.49424000000000007,0.26582,0.5611893174,1.01424,0.29582,1.0565,-0.52,-0.03,0.5208646657
2020-04-12 23:00:00,-0.56688,0.50966,0.7623032533,0.51312,0.14966000000000002,0.5345,-1.08,0.36,1.1384199577,-0.5968800000000001,0.10966000000000001,0.606869879,0.51312,0.14966000000000002,0.5345,-1.11,-0.04,1.1107204869
2020-04-12 23:30:00,-0.11872,0.32704000000000005,0.3479218303,0.6412800000000001,0.18704,0.668,-0.76,0.14,0.7727871635,-0.11872,0.32704000000000005,0.3479218303,0.6412800000000001,0.18704,0.668,-0.76,0.14,0.7727871635
2020-04-13 00:00:00,-0.5180800000000001,0.21806000000000003,0.5621005693000001,0.5419200000000001,0.15806,0.5645,-1.06,0.06,1.0616967552,-0.5080800000000001,0.37806,0.6333045476,0.5419200000000001,0.15806,0.5645,-1.05,0.22,1.0728000746
2020-04-13 00:30:00,-0.39312,-0.22466000000000003,0.4527863183,0.56688,0.16534000000000001,0.5905,-0.96,-0.39,1.0361949624,-0.30312,0.8853400000000001,0.9357930594,0.56688,0.16534000000000001,0.5905,-0.87,0.72,1.1292918135
2020-04-13 01:00:00,0.7732,-0.0649,0.7759189713,0.9432,0.2751,0.9825,-0.17,-0.34,0.3801315562,0.8332,0.8651000000000001,1.2010912746,0.9432,0.2751,0.9825,-0.11,0.59,0.6001666435
2020-04-13 01:30:00,0.44520000000000004,0.3861,0.5893014933,0.7752,0.22610000000000002,0.8075,-0.33,0.16,0.3667424164,0.44520000000000004,0.3861,0.5893014933,0.7752,0.22610000000000002,0.8075,-0.33,0.16,0.3667424164
2020-04-13 02:00:00,1.4679200000000001,0.5210600000000001,1.5576561398000002,1.23792,0.36106000000000005,1.2895,0.23,0.16,0.28017851450000003,1.4779200000000001,0.5210600000000001,1.5670836129999999,1.23792,0.36106000000000005,1.2895,0.24,0.16,0.28844410200000004
2020-04-13 02:30:00,0.25008,0.35294000000000003,0.432558262,0.7300800000000001,0.21294000000000002,0.7605000000000001,-0.48,0.14,0.5,0.26008000000000003,0.35294000000000003,0.4384156133,0.7300800000000001,0.21294000000000002,0.7605000000000001,-0.47000000000000003,0.14,0.4904079934
2020-04-13 03:00:00,-0.1096,0.2947,0.3144204987,0.5304,0.1547,0.5525,-0.64,0.14,0.6551335742000001,-0.1096,0.2947,0.3144204987,0.5304,0.1547,0.5525,-0.64,0.14,0.6551335742000001
2020-04-13 03:30:00,0.24944000000000002,0.34942,0.4293188209,0.64944,0.18942,0.6765,-0.4,0.16,0.4308131846,0.24944000000000002,0.34942,0.4293188209,0.64944,0.18942,0.6765,-0.4,0.16,0.4308131846
2020-04-13 04:00:00,0.3524,0.37070000000000003,0.5114726288,0.7224,0.2107,0.7525000000000001,-0.37,0.16,0.4031128874,0.3524,0.37070000000000003,0.5114726288,0.7224,0.2107,0.7525000000000001,-0.37,0.16,0.4031128874
2020-04-13 04:30:00,-0.15696000000000002,0.30422000000000005,0.3423247727,0.5630400000000001,0.16422,0.5865,-0.72,0.14,0.7334848328,-0.15696000000000002,0.30422000000000005,0.3423247727,0.5630400000000001,0.16422,0.5865,-0.72,0.14,0.7334848328
2020-04-13 05:00:00,0.34696000000000005,0.39078,0.5225803766,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.41000000000000003,0.17,0.4438468204,0.34696000000000005,0.39078,0.5225803766,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.41000000000000003,0.17,0.4438468204
2020-04-13 05:30:00,-0.20608,0.26656,0.33693204060000004,0.43392000000000003,0.12656,0.452,-0.64,0.14,0.6551335742000001,-0.20608,0.27656000000000003,0.34489766600000005,0.43392000000000003,0.12656,0.452,-0.64,0.15,0.6573431372
2020-04-13 06:00:00,0.13672,0.33696000000000004,0.3636404818,0.60672,0.17696,0.632,-0.47000000000000003,0.16,0.4964876635,0.13672,0.33696000000000004,0.3636404818,0.60672,0.17696,0.632,-0.47000000000000003,0.16,0.4964876635
2020-04-13 06:30:00,-0.042480000000000004,0.31386000000000003,0.31672172330000004,0.52752,0.15386000000000002,0.5495,-0.5700000000000001,0.16,0.5920304046,-0.042480000000000004,0.31386000000000003,0.31672172330000004,0.52752,0.15386000000000002,0.5495,-0.5700000000000001,0.16,0.5920304046
2020-04-13 07:00:00,0.13368000000000002,0.34774000000000005,0.3725499295,0.64368,0.18774000000000002,0.6705,-0.51,0.16,0.5345091206,0.14368,0.34774000000000005,0.3762539701,0.64368,0.18774000000000002,0.6705,-0.5,0.16,0.5249761899000001
2020-04-13 07:30:00,-0.67712,0.24584000000000003,0.7203671286000001,0.36288000000000004,0.10584,0.378,-1.04,0.14,1.0493807698,-0.67712,0.24584000000000003,0.7203671286000001,0.36288000000000004,0.10584,0.378,-1.04,0.14,1.0493807698
2020-04-13 08:00:00,-0.636,0.252,0.6841052551,0.384,0.112,0.4,-1.02,0.14,1.0295630141,-0.636,0.252,0.6841052551,0.384,0.112,0.4,-1.02,0.14,1.0295630141
2020-04-13 08:30:00,-0.77512,0.26684,0.8197649663000001,0.43488000000000004,0.12684,0.453,-1.21,0.14,1.2180722474,-0.77512,0.26684,0.8197649663000001,0.43488000000000004,0.12684,0.453,-1.21,0.14,1.2180722474
2020-04-13 09:00:00,-0.32784,0.30688000000000004,0.44905946150000003,0.57216,0.16688,0.596,-0.9,0.14,0.9108238029,-0.31784,0.30688000000000004,0.4418117246,0.57216,0.16688,0.596,-0.89,0.14,0.9009439494
2020-04-13 09:30:00,0.01272,0.36246,0.36268312620000004,0.7627200000000001,0.22246000000000002,0.7945,-0.75,0.14,0.7629547824,0.01272,0.36246,0.36268312620000004,0.7627200000000001,0.22246000000000002,0.7945,-0.75,0.14,0.7629547824
2020-04-13 10:00:00,0.30688000000000004,0.39284,0.498496339,0.8668800000000001,0.25284,0.903,-0.56,0.14,0.5772347876,0.30688000000000004,0.39284,0.498496339,0.8668800000000001,0.25284,0.903,-0.56,0.14,0.5772347876
2020-04-13 10:30:00,0.2152,0.42360000000000003,0.475129456,0.8352,0.2436,0.87,-0.62,0.18,0.6456004957,0.2252,0.4136,0.4709352397,0.8352,0.2436,0.87,-0.61,0.17,0.6332456080000001
2020-04-13 11:00:00,0.27544,0.25242000000000003,0.3736081503,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.59,0.0,0.59,0.27544,0.39242000000000005,0.4794378479,0.8654400000000001,0.25242000000000003,0.9015000000000001,-0.59,0.14,0.6063827174
2020-04-13 11:30:00,0.44032000000000004,0.41426,0.6045602121,0.94032,0.27426,0.9795,-0.5,0.14,0.5192301994,0.44032000000000004,0.41426,0.6045602121,0.94032,0.27426,0.9795,-0.5,0.14,0.5192301994
2020-04-13 12:00:00,0.18736000000000003,0.39298000000000005,0.4353585304,0.86736,0.25298000000000004,0.9035000000000001,-0.68,0.14,0.6942621983,0.18736000000000003,0.39298000000000005,0.4353585304,0.86736,0.25298000000000004,0.9035000000000001,-0.68,0.14,0.6942621983
2020-04-13 12:30:00,0.12768000000000002,0.38724000000000003,0.40774624460000003,0.8476800000000001,0.24724000000000002,0.883,-0.72,0.14,0.7334848328,0.13768000000000002,0.38724000000000003,0.4109873477,0.8476800000000001,0.24724000000000002,0.883,-0.71,0.14,0.7236711961000001
2020-04-13 13:00:00,-0.0224,0.3668,0.367483333,0.7776000000000001,0.2268,0.81,-0.8,0.14,0.8121576202,-0.0224,0.3668,0.367483333,0.7776000000000001,0.2268,0.81,-0.8,0.14,0.8121576202
2020-04-13 13:30:00,-0.25984,0.33838,0.4266355002,0.6801600000000001,0.19838000000000003,0.7085,-0.9400000000000001,0.14,0.9503683496,-0.25984,0.33838,0.4266355002,0.6801600000000001,0.19838000000000003,0.7085,-0.9400000000000001,0.14,0.9503683496
2020-04-13 14:00:00,-0.5644,0.2933,0.6360599421,0.5256000000000001,0.15330000000000002,0.5475,-1.09,0.14,1.0989540482,-0.5644,0.2933,0.6360599421,0.5256000000000001,0.15330000000000002,0.5475,-1.09,0.14,1.0989540482
2020-04-13 14:30:00,-0.9120800000000001,0.27356,0.9522210878,0.45792000000000005,0.13356,0.47700000000000004,-1.37,0.14,1.3771347066000001,-0.9120800000000001,0.27356,0.9522210878,0.45792000000000005,0.13356,0.47700000000000004,-1.37,0.14,1.3771347066000001
2020-04-13 15:00:00,-0.7408800000000001,0.30016000000000004,0.7993742553000001,0.54912,0.16016000000000002,0.5720000000000001,-1.29,0.14,1.2975746607,-0.7408800000000001,0.30016000000000004,0.7993742553000001,0.54912,0.16016000000000002,0.5720000000000001,-1.29,0.14,1.2975746607
2020-04-13 15:30:00,-0.6268800000000001,0.26716,0.6814345163000001,0.5731200000000001,0.16716,0.597,-1.2,0.1,1.2041594579,-0.6268800000000001,0.32716,0.7071154078,0.5731200000000001,0.16716,0.597,-1.2,0.16,1.210619676
2020-04-13 16:00:00,0.0704,0.38470000000000004,0.391088545,0.7704000000000001,0.2247,0.8025,-0.7000000000000001,0.16,0.7180529228,0.0704,0.38470000000000004,0.391088545,0.7704000000000001,0.2247,0.8025,-0.7000000000000001,0.16,0.7180529228
2020-04-13 16:30:00,-0.06968,0.36176,0.36840955470000003,0.7603200000000001,0.22176,0.792,-0.8300000000000001,0.14,0.8417244205000001,-0.059680000000000004,0.36176,0.3666496966,0.7603200000000001,0.22176,0.792,-0.8200000000000001,0.14,0.8318653737
2020-04-13 17:00:00,0.12288000000000002,0.40334000000000003,0.4216427991,0.9028800000000001,0.26334,0.9405,-0.78,0.14,0.7924645102000001,0.12288000000000002,0.40334000000000003,0.4216427991,0.9028800000000001,0.26334,0.9405,-0.78,0.14,0.7924645102000001
2020-04-13 17:30:00,-0.48856000000000005,0.31542000000000003,0.5815330171,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.09,0.14,1.0989540482,-0.48856000000000005,0.31542000000000003,0.5815330171,0.6014400000000001,0.17542000000000002,0.6265000000000001,-1.09,0.14,1.0989540482
2020-04-13 18:00:00,-0.6872,0.3129,0.7550829425000001,0.5928,0.1729,0.6175,-1.28,0.14,1.2876334882,-0.6872,0.3129,0.7550829425000001,0.5928,0.1729,0.6175,-1.28,0.14,1.2876334882
2020-04-13 18:30:00,-1.04976,0.25382000000000005,1.0800095601,0.39024000000000003,0.11382,0.40650000000000003,-1.44,0.14,1.4467895493,-1.04976,0.25382000000000005,1.0800095601,0.39024000000000003,0.11382,0.40650000000000003,-1.44,0.14,1.4467895493
2020-04-13 19:00:00,-1.36664,0.22848000000000002,1.385607448,0.30336,0.08848,0.316,-1.67,0.14,1.6758579892,-1.36664,0.22848000000000002,1.385607448,0.30336,0.08848,0.316,-1.67,0.14,1.6758579892
2020-04-13 19:30:00,-1.5401600000000002,0.20412000000000002,1.5536273041,0.21984,0.06412000000000001,0.229,-1.76,0.14,1.7655594014,-1.5401600000000002,0.20412000000000002,1.5536273041,0.21984,0.06412000000000001,0.229,-1.76,0.14,1.7655594014
2020-04-13 20:00:00,-1.9291200000000002,0.17234000000000002,1.9368027907,0.11088,0.03234,0.1155,-2.04,0.14,2.0447982786,-1.9291200000000002,0.17234000000000002,1.9368027907,0.11088,0.03234,0.1155,-2.04,0.14,2.0447982786
2020-04-13 20:30:00,-0.9358400000000001,0.27538,0.9755155816000001,0.46416,0.13538,0.48350000000000004,-1.4,0.14,1.406982587,-0.9358400000000001,0.27538,0.9755155816000001,0.46416,0.13538,0.48350000000000004,-1.4,0.14,1.406982587
2020-04-13 21:00:00,-1.00944,0.26558000000000004,1.043792053,0.43056000000000005,0.12558,0.4485,-1.44,0.14,1.4467895493,-1.00944,0.26558000000000004,1.043792053,0.43056000000000005,0.12558,0.4485,-1.44,0.14,1.4467895493
2020-04-13 21:30:00,-1.8464,0.18480000000000002,1.8556249621,0.15360000000000001,0.0448,0.16,-2.0,0.14,2.0048940122,-1.8464,0.18480000000000002,1.8556249621,0.15360000000000001,0.0448,0.16,-2.0,0.14,2.0048940122
2020-04-13 22:00:00,-1.63528,0.17346,1.6444540279000002,0.11472,0.033460000000000004,0.11950000000000001,-1.75,0.14,1.7555910686,-1.63528,0.17346,1.6444540279000002,0.11472,0.033460000000000004,0.11950000000000001,-1.75,0.14,1.7555910686
