Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-13 22:30:00,-1.82352,0.16814,1.8312553754,0.09648000000000001,0.028140000000000002,0.1005,-1.92,0.14,1.9250974001,-1.82352,0.16814,1.8312553754,0.09648000000000001,0.028140000000000002,0.1005,-1.92,0.14,1.9250974001
2020-04-13 23:00:00,-1.73528,0.15596000000000002,1.742274433,0.054720000000000005,0.015960000000000002,0.057,-1.79,0.14,1.7954665132,-1.73528,0.16596000000000002,1.7431980381,0.054720000000000005,0.015960000000000002,0.057,-1.79,0.15,1.7962739212
2020-04-13 23:30:00,-0.58384,0.26138,0.6396785521,0.41616000000000003,0.12138000000000002,0.4335,-1.0,0.14,1.0097524449,-0.57384,0.27138,0.6347751177000001,0.41616000000000003,0.12138000000000002,0.4335,-0.99,0.15,1.0012991561
2020-04-14 00:00:00,-1.5008,0.15560000000000002,1.5088445911,0.019200000000000002,0.0056,0.02,-1.52,0.15,1.5273833834000001,-1.5008,0.15560000000000002,1.5088445911,0.019200000000000002,0.0056,0.02,-1.52,0.15,1.5273833834000001
2020-04-14 00:30:00,-1.35168,0.17576000000000003,1.3630592063,0.08832000000000001,0.02576,0.092,-1.44,0.15,1.4477914214,-1.35168,0.17576000000000003,1.3630592063,0.08832000000000001,0.02576,0.092,-1.44,0.15,1.4477914214
2020-04-14 01:00:00,-1.6542400000000002,0.16168000000000002,1.6621222578000001,0.00576,0.00168,0.006,-1.6600000000000001,0.16,1.6676930173,-1.6542400000000002,0.17168000000000003,1.6631247698,0.00576,0.00168,0.006,-1.6600000000000001,0.17,1.6686821147000002
2020-04-14 01:30:00,-0.82784,0.20188,0.8521001115,0.21216000000000002,0.061880000000000004,0.221,-1.04,0.14,1.0493807698,-0.82784,0.21188,0.8545245462000001,0.21216000000000002,0.061880000000000004,0.221,-1.04,0.15,1.0507616285
2020-04-14 02:00:00,-0.76768,0.23776000000000003,0.8036556477,0.23232000000000003,0.06776,0.242,-1.0,0.17,1.0143470806,-0.76768,0.23776000000000003,0.8036556477,0.23232000000000003,0.06776,0.242,-1.0,0.17,1.0143470806
2020-04-14 02:30:00,-1.33232,0.17224,1.3434073098,0.007680000000000001,0.0022400000000000002,0.008,-1.34,0.17,1.3507405376000001,-1.33232,0.17224,1.3434073098,0.007680000000000001,0.0022400000000000002,0.008,-1.34,0.17,1.3507405376000001
2020-04-14 03:00:00,-1.23888,0.19366000000000003,1.2539249778000001,0.08112000000000001,0.02366,0.0845,-1.32,0.17,1.3309019498,-1.23888,0.19366000000000003,1.2539249778000001,0.08112000000000001,0.02366,0.0845,-1.32,0.17,1.3309019498
2020-04-14 03:30:00,-0.6172000000000001,0.2554,0.6679558369,0.2928,0.0854,0.305,-0.91,0.17,0.9257429449000001,-0.6172000000000001,0.2554,0.6679558369,0.2928,0.0854,0.305,-0.91,0.17,0.9257429449000001
2020-04-14 04:00:00,-0.9047200000000001,0.20654000000000003,0.9279962554000001,0.12528,0.03654,0.1305,-1.03,0.17,1.0439348639,-0.9047200000000001,0.20654000000000003,0.9279962554000001,0.12528,0.03654,0.1305,-1.03,0.17,1.0439348639
2020-04-14 04:30:00,-1.06696,0.19672,1.0849435008,0.02304,0.00672,0.024,-1.09,0.19,1.1064357189,-1.06696,0.20672000000000001,1.0868011778,0.02304,0.00672,0.024,-1.09,0.2,1.1081967334
2020-04-14 05:00:00,-1.1876,0.1907,1.2028134727,0.0024000000000000002,0.0007,0.0025,-1.19,0.19,1.2050726119,-1.1876,0.20070000000000002,1.2044393924,0.0024000000000000002,0.0007,0.0025,-1.19,0.2,1.2066896867
2020-04-14 05:30:00,-0.79712,0.24334000000000003,0.8334354504,0.18288000000000001,0.053340000000000005,0.1905,-0.98,0.19,0.9982484661000001,-0.79712,0.25334,0.8364098577,0.18288000000000001,0.053340000000000005,0.1905,-0.98,0.2,1.00019998
2020-04-14 06:00:00,-1.5232,0.19490000000000002,1.5356185236000002,0.016800000000000002,0.0049,0.0175,-1.54,0.19,1.5516765127,-1.5232,0.2049,1.5369197279,0.016800000000000002,0.0049,0.0175,-1.54,0.2,1.5529327094
2020-04-14 06:30:00,-1.51856,0.17042000000000002,1.5280927491,0.00144,0.00042,0.0015,-1.52,0.17,1.5294770348,-1.51856,0.18042000000000002,1.5292402852,0.00144,0.00042,0.0015,-1.52,0.18,1.5306207890999999
2020-04-14 07:00:00,-0.76368,0.21476,0.7933025904000001,0.25632000000000005,0.07476000000000001,0.267,-1.02,0.14,1.0295630141,-0.75368,0.22476000000000002,0.786479879,0.25632000000000005,0.07476000000000001,0.267,-1.01,0.15,1.0210778619
2020-04-14 07:30:00,-0.6486400000000001,0.5324800000000001,0.8392072450000001,0.35136,0.10248,0.366,-1.0,0.43,1.0885311204,-0.65864,-0.037520000000000005,0.6597078141,0.35136,0.10248,0.366,-1.01,-0.14,1.019656805
2020-04-14 08:00:00,-1.098,0.196,1.1153564453,0.192,0.056,0.2,-1.29,0.14,1.2975746607,-1.088,0.196,1.1055134554,0.192,0.056,0.2,-1.28,0.14,1.2876334882
2020-04-14 08:30:00,-0.9962400000000001,0.27318000000000003,1.0330157066,0.35376,0.10318000000000001,0.3685,-1.35,0.17,1.3606616038000001,-0.9962400000000001,0.24318,1.0254904436,0.35376,0.10318000000000001,0.3685,-1.35,0.14,1.3572398462
2020-04-14 09:00:00,-1.22976,0.21882000000000001,1.2490763988,0.27024000000000004,0.07882,0.28150000000000003,-1.5,0.14,1.5065191668,-1.22976,0.23882000000000003,1.2527348682000001,0.27024000000000004,0.07882,0.28150000000000003,-1.5,0.16,1.5085091979
2020-04-14 09:30:00,-0.60528,0.13846,0.6209146882000001,0.47472000000000003,0.13846,0.49450000000000005,-1.08,0.0,1.08,-0.60528,0.13846,0.6209146882000001,0.47472000000000003,0.13846,0.49450000000000005,-1.08,0.0,1.08
2020-04-14 10:00:00,-0.6263200000000001,0.13524,0.6407547113000001,0.46368000000000004,0.13524,0.483,-1.09,0.0,1.09,-0.6263200000000001,0.13524,0.6407547113000001,0.46368000000000004,0.13524,0.483,-1.09,0.0,1.09
2020-04-14 10:30:00,-0.31168,0.03576,0.3137247201,0.56832,0.16576000000000002,0.592,-0.88,-0.13,0.8895504483000001,-0.30168,0.03576,0.3037920341,0.56832,0.16576000000000002,0.592,-0.87,-0.13,0.8796590248
2020-04-14 11:00:00,-1.05776,0.08232,1.0609584346,0.28224000000000005,0.08232,0.294,-1.34,0.0,1.34,-1.05776,0.08232,1.0609584346,0.28224000000000005,0.08232,0.294,-1.34,0.0,1.34
2020-04-14 11:30:00,-1.1468,0.22260000000000002,1.1682041774,0.2832,0.0826,0.295,-1.43,0.14,1.4368368035,-1.1368,0.22260000000000002,1.1583889675,0.2832,0.0826,0.295,-1.42,0.14,1.4268847185
2020-04-14 12:00:00,-1.3692,0.0819,1.3716472761,0.2808,0.0819,0.29250000000000004,-1.65,0.0,1.65,-1.3692,0.0819,1.3716472761,0.2808,0.0819,0.29250000000000004,-1.65,0.0,1.65
2020-04-14 12:30:00,-0.9605600000000001,0.08442000000000001,0.9642625420000001,0.28944000000000003,0.08442000000000001,0.3015,-1.25,0.0,1.25,-0.9605600000000001,0.22442,0.9864278230000001,0.28944000000000003,0.08442000000000001,0.3015,-1.25,0.14,1.2578155668
2020-04-14 13:00:00,-1.09336,0.22652000000000003,1.1165784343,0.29664,0.08652000000000001,0.309,-1.3900000000000001,0.14,1.3970325694,-1.09336,0.22652000000000003,1.1165784343,0.29664,0.08652000000000001,0.309,-1.3900000000000001,0.14,1.3970325694
2020-04-14 13:30:00,-0.9166400000000001,0.08848,0.9209004289,0.30336,0.08848,0.316,-1.22,0.0,1.22,-0.9166400000000001,-0.04152,0.9175798603,0.30336,0.08848,0.316,-1.22,-0.13,1.2269066794
2020-04-14 14:00:00,-0.59408,0.27006,0.6525821404000001,0.44592000000000004,0.13006,0.4645,-1.04,0.14,1.0493807698,-0.59408,0.27006,0.6525821404000001,0.44592000000000004,0.13006,0.4645,-1.04,0.14,1.0493807698
2020-04-14 14:30:00,-0.7455200000000001,0.09464,0.7515030273000001,0.32448000000000005,0.09464,0.338,-1.07,0.0,1.07,-0.7455200000000001,0.23464000000000002,0.7815727733000001,0.32448000000000005,0.09464,0.338,-1.07,0.14,1.0791200119
2020-04-14 15:00:00,-0.48872000000000004,0.11704,0.5025391527,0.40128,0.11704,0.418,-0.89,0.0,0.89,-0.47872000000000003,0.11704,0.49281964250000004,0.40128,0.11704,0.418,-0.88,0.0,0.88
2020-04-14 15:30:00,-0.32888,0.28616,0.4359467857,0.50112,0.14616,0.522,-0.8300000000000001,0.14,0.8417244205000001,-0.32888,0.28616,0.4359467857,0.50112,0.14616,0.522,-0.8300000000000001,0.14,0.8417244205000001
2020-04-14 16:00:00,-0.84384,0.22638000000000003,0.8736783447,0.29616000000000003,0.08638000000000001,0.3085,-1.1400000000000001,0.14,1.1485643212,-0.84384,0.22638000000000003,0.8736783447,0.29616000000000003,0.08638000000000001,0.3085,-1.1400000000000001,0.14,1.1485643212
2020-04-14 16:30:00,-0.77712,0.24584000000000003,0.8150784011000001,0.36288000000000004,0.10584,0.378,-1.1400000000000001,0.14,1.1485643212,-0.77712,0.24584000000000003,0.8150784011000001,0.36288000000000004,0.10584,0.378,-1.1400000000000001,0.14,1.1485643212
2020-04-14 17:00:00,-0.73992,0.26544,0.7860915977,0.43008,0.12544000000000002,0.448,-1.17,0.14,1.1783462988,-0.72992,0.26544,0.7766862945,0.43008,0.12544000000000002,0.448,-1.16,0.14,1.1684177335
2020-04-14 17:30:00,-0.9488800000000001,0.25116,0.9815572322,0.38112,0.11116000000000001,0.397,-1.33,0.14,1.3373481221999999,-0.9488800000000001,0.25116,0.9815572322,0.38112,0.11116000000000001,0.397,-1.33,0.14,1.3373481221999999
2020-04-14 18:00:00,-1.24024,0.23618000000000003,1.2625277225,0.32976000000000005,0.09618,0.3435,-1.57,0.14,1.5762296786999999,-1.24024,0.23618000000000003,1.2625277225,0.32976000000000005,0.09618,0.3435,-1.57,0.14,1.5762296786999999
2020-04-14 18:30:00,-1.8049600000000001,0.18522000000000002,1.8144384944,0.15504,0.04522,0.1615,-1.96,0.14,1.9649936387,-1.8049600000000001,0.18522000000000002,1.8144384944,0.15504,0.04522,0.1615,-1.96,0.14,1.9649936387
2020-04-14 19:00:00,-1.1812,0.2359,1.2045257365,0.32880000000000004,0.0959,0.3425,-1.51,0.14,1.5164761785,-1.1812,0.2359,1.2045257365,0.32880000000000004,0.0959,0.3425,-1.51,0.14,1.5164761785
2020-04-14 19:30:00,-1.92048,0.17486000000000002,1.9284240846,0.11952000000000002,0.03486,0.1245,-2.04,0.14,2.0447982786,-1.92048,0.17486000000000002,1.9284240846,0.11952000000000002,0.03486,0.1245,-2.04,0.14,2.0447982786
2020-04-14 20:00:00,-1.49904,0.21028000000000002,1.5137168163,0.24096,0.07028000000000001,0.251,-1.74,0.14,1.7456230979,-1.49904,0.21028000000000002,1.5137168163,0.24096,0.07028000000000001,0.251,-1.74,0.14,1.7456230979
2020-04-14 20:30:00,-1.6400000000000001,0.1925,1.6512589894,0.18,0.052500000000000005,0.1875,-1.82,0.14,1.8253766735,-1.6400000000000001,0.1925,1.6512589894,0.18,0.052500000000000005,0.1875,-1.82,0.14,1.8253766735
2020-04-14 21:00:00,-1.48456,0.21742000000000003,1.5003965642,0.26544,0.07742,0.2765,-1.75,0.14,1.7555910686,-1.48456,0.21742000000000003,1.5003965642,0.26544,0.07742,0.2765,-1.75,0.14,1.7555910686
2020-04-14 21:30:00,-1.75704,0.17878000000000002,1.7661120718,0.13296000000000002,0.03878,0.1385,-1.8900000000000001,0.14,1.8951780919,-1.75704,0.17878000000000002,1.7661120718,0.13296000000000002,0.03878,0.1385,-1.8900000000000001,0.14,1.8951780919
2020-04-14 22:00:00,-1.77224,0.16268000000000002,1.7796908158,0.07776000000000001,0.022680000000000002,0.081,-1.85,0.14,1.8552897348,-1.77224,0.16268000000000002,1.7796908158,0.07776000000000001,0.022680000000000002,0.081,-1.85,0.14,1.8552897348
2020-04-14 22:30:00,-1.60224,0.18018,1.6123392478,0.13776000000000002,0.04018,0.14350000000000002,-1.74,0.14,1.7456230979,-1.60224,0.18018,1.6123392478,0.13776000000000002,0.04018,0.14350000000000002,-1.74,0.14,1.7456230979
2020-04-14 23:00:00,-2.30368,0.14476,2.308223776,0.01632,0.00476,0.017,-2.32,0.14,2.3242202994,-2.30368,0.14476,2.308223776,0.01632,0.00476,0.017,-2.32,0.14,2.3242202994
2020-04-14 23:30:00,-1.51712,0.15834,1.5253604984,0.06288,0.018340000000000002,0.0655,-1.58,0.14,1.5861904047,-1.51712,0.15834,1.5253604984,0.06288,0.018340000000000002,0.0655,-1.58,0.14,1.5861904047
2020-04-15 00:00:00,-1.51024,0.15868000000000002,1.5185533247,0.02976,0.00868,0.031,-1.54,0.15,1.5472879499,-1.51024,0.15868000000000002,1.5185533247,0.02976,0.00868,0.031,-1.54,0.15,1.5472879499
2020-04-15 00:30:00,-1.1304,0.18780000000000002,1.1458939742,0.1296,0.0378,0.135,-1.26,0.15,1.268897159,-1.1304,0.18780000000000002,1.1458939742,0.1296,0.0378,0.135,-1.26,0.15,1.268897159
2020-04-15 01:00:00,-1.17536,0.16302000000000003,1.1866114149,0.044640000000000006,0.01302,0.0465,-1.22,0.15,1.229186723,-1.17536,0.16302000000000003,1.1866114149,0.044640000000000006,0.01302,0.0465,-1.22,0.15,1.229186723
2020-04-15 01:30:00,-0.5106400000000001,0.23898000000000003,0.5637948652,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.85,0.14,0.8614522622,-0.5106400000000001,0.24898,0.5681058440000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.85,0.15,0.8631338251
2020-04-15 02:00:00,-0.578,0.231,0.6224508013,0.312,0.091,0.325,-0.89,0.14,0.9009439494,-0.5680000000000001,0.241,0.6170129658,0.312,0.091,0.325,-0.88,0.15,0.8926925563
2020-04-15 02:30:00,-0.92744,0.20158,0.9490940154,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.07,0.16,1.081896483,-0.91744,0.21158000000000002,0.9415212425,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.06,0.17,1.0735455277
2020-04-15 03:00:00,-1.19792,0.16644,1.2094273852,0.022080000000000002,0.00644,0.023,-1.22,0.16,1.2304470732000001,-1.19792,0.17644,1.2108440858,0.022080000000000002,0.00644,0.023,-1.22,0.17,1.2317873193
2020-04-15 03:30:00,-1.08992,0.18044000000000002,1.104755267,0.07008,0.020440000000000003,0.073,-1.16,0.16,1.1709824935,-1.08992,0.19044000000000003,1.1064325556,0.07008,0.020440000000000003,0.073,-1.16,0.17,1.1723907199
2020-04-15 04:00:00,-0.24448000000000003,0.27536000000000005,0.36823036270000004,0.39552000000000004,0.11536,0.41200000000000003,-0.64,0.16,0.6596969001,-0.24448000000000003,0.28536,0.3757669491,0.39552000000000004,0.11536,0.41200000000000003,-0.64,0.17,0.6621933252000001
2020-04-15 04:30:00,-0.8142400000000001,0.22418000000000002,0.8445374178,0.18576,0.054180000000000006,0.1935,-1.0,0.17,1.0143470806,-0.8142400000000001,0.23418000000000003,0.8472467468,0.18576,0.054180000000000006,0.1935,-1.0,0.18,1.0160708637
2020-04-15 05:00:00,-1.17176,0.21032,1.1904856152,0.13824,0.04032,0.14400000000000002,-1.31,0.17,1.3209844814,-1.1617600000000001,0.22032000000000002,1.1824665746,0.13824,0.04032,0.14400000000000002,-1.3,0.18,1.3124023773
2020-04-15 05:30:00,-0.87136,0.22502000000000003,0.8999456928,0.18864,0.055020000000000006,0.1965,-1.06,0.17,1.0735455277,-0.87136,0.23502,0.9024980055,0.18864,0.055020000000000006,0.1965,-1.06,0.18,1.0751744045
2020-04-15 06:00:00,-1.25672,0.18304,1.2699798424,0.11328,0.03304,0.11800000000000001,-1.37,0.15,1.3781872151,-1.25672,0.19304000000000002,1.2714596336000001,0.11328,0.03304,0.11800000000000001,-1.37,0.16,1.3793114224
2020-04-15 06:30:00,-1.16768,0.17276000000000002,1.1803908674999999,0.11232,0.032760000000000004,0.117,-1.28,0.14,1.2876334882,-1.16768,0.17276000000000002,1.1803908674999999,0.11232,0.032760000000000004,0.117,-1.28,0.14,1.2876334882
2020-04-15 07:00:00,-1.41216,-0.35688000000000003,1.4565573109,0.14784,0.043120000000000006,0.154,-1.56,-0.4,1.6104657710999999,-1.35216,0.5831200000000001,1.4725371303,0.14784,0.043120000000000006,0.154,-1.5,0.54,1.5942396307000002
2020-04-15 07:30:00,-1.53688,-0.41534000000000004,1.5920136462999999,0.15312,0.044660000000000005,0.1595,-1.69,-0.46,1.7514850842,-1.52688,0.63466,1.6535283034,0.15312,0.044660000000000005,0.1595,-1.6800000000000002,0.59,1.7805897899
2020-04-15 08:00:00,-0.8691200000000001,0.10234000000000001,0.8751245911000001,0.35088,0.10234000000000001,0.3655,-1.22,0.0,1.22,-0.8691200000000001,0.10234000000000001,0.8751245911000001,0.35088,0.10234000000000001,0.3655,-1.22,0.0,1.22
2020-04-15 08:30:00,-0.49560000000000004,0.0217,0.4960748431,0.5544,0.1617,0.5775,-1.05,-0.14,1.0592922165,-0.49560000000000004,0.0217,0.4960748431,0.5544,0.1617,0.5775,-1.05,-0.14,1.0592922165
2020-04-15 09:00:00,-1.54488,-0.09184,1.5476074438,0.16512000000000002,0.04816,0.17200000000000001,-1.71,-0.14,1.7157214226000002,-1.54488,-0.09184,1.5476074438,0.16512000000000002,0.04816,0.17200000000000001,-1.71,-0.14,1.7157214226000002
2020-04-15 09:30:00,-1.81176,-0.37218,1.8495924551,0.19824000000000003,0.05782,0.20650000000000002,-2.01,-0.43,2.0554804791,-1.77176,0.25782,1.7904202439999999,0.19824000000000003,0.05782,0.20650000000000002,-1.97,0.2,1.9801262586
2020-04-15 10:00:00,-1.48048,-0.63014,1.6090051119000002,0.23952,0.06986,0.2495,-1.72,-0.7000000000000001,1.8569868066000002,-1.3904800000000002,0.52986,1.4880141968,0.23952,0.06986,0.2495,-1.63,0.46,1.6936646657
2020-04-15 10:30:00,-0.25984,-0.51912,0.5805190781,0.62016,0.18088,0.646,-0.88,-0.7000000000000001,1.1244554237,-0.16984000000000002,0.66088,0.6823547464,0.62016,0.18088,0.646,-0.79,0.48,0.9243916919
2020-04-15 11:00:00,-0.28888,-0.5713400000000001,0.6402195327,0.6811200000000001,0.19866,0.7095,-0.97,-0.77,1.2384667941,-0.19888000000000003,0.6186600000000001,0.6498410960000001,0.6811200000000001,0.19866,0.7095,-0.88,0.42,0.9750897395
2020-04-15 11:30:00,-0.8187200000000001,-0.6429600000000001,1.0410091258,0.40128,0.11704,0.418,-1.22,-0.76,1.4373586887,-0.71872,0.5370400000000001,0.8972014267,0.40128,0.11704,0.418,-1.12,0.42,1.1961605243
2020-04-15 12:00:00,-0.776,-0.598,0.9796836224000001,0.384,0.112,0.4,-1.16,-0.71,1.3600367642,-0.686,0.562,0.886814524,0.384,0.112,0.4,-1.07,0.45,1.1607756028
2020-04-15 12:30:00,-0.41376,-0.5506800000000001,0.6888002613,0.5462400000000001,0.15932000000000002,0.5690000000000001,-0.96,-0.71,1.1940268004,-0.30376000000000003,0.6093200000000001,0.6808384537000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,-0.85,0.45,0.9617692031
2020-04-15 13:00:00,-0.44304000000000004,-0.55922,0.7134503837,0.5169600000000001,0.15078000000000003,0.5385,-0.96,-0.71,1.1940268004,-0.33304,0.63078,0.7133015141,0.5169600000000001,0.15078000000000003,0.5385,-0.85,0.48,0.9761659695
2020-04-15 13:30:00,-0.68688,-0.5853400000000001,0.9024561208,0.39312,0.11466000000000001,0.40950000000000003,-1.08,-0.7000000000000001,1.2870120435,-0.5868800000000001,0.5946600000000001,0.8354930580000001,0.39312,0.11466000000000001,0.40950000000000003,-0.98,0.48,1.0912378293
2020-04-15 14:00:00,-1.22824,-0.61782,1.3748727396,0.28176,0.08218,0.29350000000000004,-1.51,-0.7000000000000001,1.6643617394999999,-1.12824,0.54218,1.2517526313,0.28176,0.08218,0.29350000000000004,-1.4100000000000001,0.46,1.483138564
2020-04-15 14:30:00,-1.17528,-0.6315400000000001,1.3342135699,0.23472,0.06846000000000001,0.24450000000000002,-1.4100000000000001,-0.7000000000000001,1.5741982086,-1.08528,0.52846,1.20710507,0.23472,0.06846000000000001,0.24450000000000002,-1.32,0.46,1.3978555004
2020-04-15 15:00:00,-0.8331200000000001,-0.6046600000000001,1.029418598,0.32688,0.09534000000000001,0.3405,-1.16,-0.7000000000000001,1.3548431644,-0.7431200000000001,0.5653400000000001,0.933721934,0.32688,0.09534000000000001,0.3405,-1.07,0.47000000000000003,1.1686744628
2020-04-15 15:30:00,-1.24584,-0.6346200000000001,1.398163027,0.22416000000000003,0.06538000000000001,0.2335,-1.47,-0.7000000000000001,1.6281584689000002,-1.14584,0.5553800000000001,1.2733405868,0.22416000000000003,0.06538000000000001,0.2335,-1.37,0.49,1.4549914089
2020-04-15 16:00:00,-0.8272,-0.5621,1.0001081192,0.4728,0.1379,0.49250000000000005,-1.3,-0.7000000000000001,1.476482306,-0.7472000000000001,0.6279,0.9759950051,0.4728,0.1379,0.49250000000000005,-1.22,0.49,1.3147243057
2020-04-15 16:30:00,-1.13568,0.07126,1.1379134633,0.24432,0.07126,0.2545,-1.38,0.0,1.38,-1.13568,0.07126,1.1379134633,0.24432,0.07126,0.2545,-1.38,0.0,1.38
2020-04-15 17:00:00,-1.1488,0.11410000000000001,1.1544523593,0.3912,0.11410000000000001,0.40750000000000003,-1.54,0.0,1.54,-1.1488,0.11410000000000001,1.1544523593,0.3912,0.11410000000000001,0.40750000000000003,-1.54,0.0,1.54
2020-04-15 17:30:00,-1.7972800000000002,0.04746,1.7979065187,0.16272,0.04746,0.1695,-1.96,0.0,1.96,-1.7972800000000002,0.04746,1.7979065187,0.16272,0.04746,0.1695,-1.96,0.0,1.96
2020-04-15 18:00:00,-1.14848,0.10836000000000001,1.1535805997,0.37152,0.10836000000000001,0.387,-1.52,0.0,1.52,-1.14848,0.10836000000000001,1.1535805997,0.37152,0.10836000000000001,0.387,-1.52,0.0,1.52
2020-04-15 18:30:00,-1.11504,0.11228,1.1206788121,0.38496,0.11228,0.401,-1.5,0.0,1.5,-1.11504,0.11228,1.1206788121,0.38496,0.11228,0.401,-1.5,0.0,1.5
2020-04-15 19:00:00,-2.05416,0.02212,2.054279095,0.07584,0.02212,0.079,-2.13,0.0,2.13,-2.05416,0.19212,2.063124669,0.07584,0.02212,0.079,-2.13,0.17,2.1367732683
2020-04-15 19:30:00,-2.55032,0.14574,2.5544808181,0.019680000000000003,0.00574,0.0205,-2.5700000000000003,0.14,2.5738104048,-2.55032,0.14574,2.5544808181,0.019680000000000003,0.00574,0.0205,-2.5700000000000003,0.14,2.5738104048
2020-04-15 20:00:00,-1.8687200000000002,0.18704,1.8780570811000001,0.16128,0.047040000000000005,0.168,-2.03,0.14,2.0348218595,-1.8687200000000002,0.18704,1.8780570811000001,0.16128,0.047040000000000005,0.168,-2.03,0.14,2.0348218595
2020-04-15 20:30:00,-2.09424,0.16918000000000002,2.1010623622,0.06576,0.019180000000000003,0.0685,-2.16,0.15,2.1652020691000002,-2.09424,0.17918,2.1018912079,0.06576,0.019180000000000003,0.0685,-2.16,0.16,2.1659178193
2020-04-15 21:00:00,-1.66864,0.22498,1.6837385337000002,0.29136,0.08498000000000001,0.3035,-1.96,0.14,1.9649936387,-1.66864,0.22498,1.6837385337000002,0.29136,0.08498000000000001,0.3035,-1.96,0.14,1.9649936387
2020-04-15 21:30:00,-1.5,0.21,1.5146286674,0.24,0.07,0.25,-1.74,0.14,1.7456230979,-1.5,0.21,1.5146286674,0.24,0.07,0.25,-1.74,0.14,1.7456230979
2020-04-15 22:00:00,-1.74424,0.19418000000000002,1.7550153988,0.18576,0.054180000000000006,0.1935,-1.9300000000000002,0.14,1.9350710581000001,-1.74424,0.19418000000000002,1.7550153988,0.18576,0.054180000000000006,0.1935,-1.9300000000000002,0.14,1.9350710581000001
2020-04-15 22:30:00,-1.62384,0.15638000000000002,1.6313525217,0.05616,0.016380000000000002,0.0585,-1.6800000000000002,0.14,1.685823241,-1.62384,0.15638000000000002,1.6313525217,0.05616,0.016380000000000002,0.0585,-1.6800000000000002,0.14,1.685823241
2020-04-15 23:00:00,-1.5131999999999999,0.16240000000000002,1.5218896149,0.07680000000000001,0.0224,0.08,-1.5899999999999999,0.14,1.5961516219,-1.5131999999999999,0.16240000000000002,1.5218896149,0.07680000000000001,0.0224,0.08,-1.5899999999999999,0.14,1.5961516219
2020-04-15 23:30:00,-1.07592,0.20244,1.0947994337,0.21408000000000002,0.06244,0.223,-1.29,0.14,1.2975746607,-1.07592,0.20244,1.0947994337,0.21408000000000002,0.06244,0.223,-1.29,0.14,1.2975746607
2020-04-16 00:00:00,-1.7741600000000002,0.14462,1.780044564,0.01584,0.00462,0.0165,-1.79,0.14,1.7954665132,-1.7741600000000002,0.14462,1.780044564,0.01584,0.00462,0.0165,-1.79,0.14,1.7954665132
2020-04-16 00:30:00,-0.9541600000000001,0.19712000000000002,0.9743087806,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.15,0.14,1.158490397,-0.9541600000000001,0.19712000000000002,0.9743087806,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.15,0.14,1.158490397
2020-04-16 01:00:00,-0.9696800000000001,0.18676,0.9875011899,0.16032000000000002,0.04676,0.167,-1.13,0.14,1.1386395391,-0.9696800000000001,0.18676,0.9875011899,0.16032000000000002,0.04676,0.167,-1.13,0.14,1.1386395391
2020-04-16 01:30:00,-0.71552,0.21714000000000003,0.7477423687,0.26448000000000005,0.07714,0.2755,-0.98,0.14,0.9899494937000001,-0.70552,0.21714000000000003,0.7381790095,0.26448000000000005,0.07714,0.2755,-0.97,0.14,0.9800510191
2020-04-16 02:00:00,-0.9965600000000001,0.17892000000000002,1.0124940494,0.13344,0.03892,0.139,-1.13,0.14,1.1386395391,-0.9965600000000001,0.17892000000000002,1.0124940494,0.13344,0.03892,0.139,-1.13,0.14,1.1386395391
2020-04-16 02:30:00,-1.4203999999999999,0.1428,1.4275601564,0.009600000000000001,0.0028,0.01,-1.43,0.14,1.4368368035,-1.4203999999999999,0.1428,1.4275601564,0.009600000000000001,0.0028,0.01,-1.43,0.14,1.4368368035
2020-04-16 03:00:00,-1.37744,0.14658000000000002,1.3852171851000001,0.02256,0.006580000000000001,0.0235,-1.4,0.14,1.406982587,-1.37744,0.14658000000000002,1.3852171851000001,0.02256,0.006580000000000001,0.0235,-1.4,0.14,1.406982587
2020-04-16 03:30:00,-1.4708,-0.1744,1.4811036426,0.019200000000000002,0.0056,0.02,-1.49,-0.18,1.500833102,-1.4408,0.3856,1.4915066208,0.019200000000000002,0.0056,0.02,-1.46,0.38,1.5086417733
2020-04-16 04:00:00,-1.34184,-0.40762000000000004,1.402386769,0.00816,0.00238,0.0085,-1.35,-0.41000000000000003,1.4108862463,-1.26184,0.6723800000000001,1.4298024514,0.00816,0.00238,0.0085,-1.27,0.67,1.4358969322
2020-04-16 04:30:00,-1.2110400000000001,-0.39572,1.2740534526,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.26,-0.41000000000000003,1.3250283016,-1.12104,0.70428,1.3239112508,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.17,0.6900000000000001,1.3583077707
2020-04-16 05:00:00,-1.4895200000000002,-0.40986000000000006,1.5448802704,0.00048000000000000007,0.00014000000000000001,0.0005,-1.49,-0.41000000000000003,1.5453802121,-1.39952,0.6701400000000001,1.5516906425,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.67,1.552063143
2020-04-16 05:30:00,-1.6400000000000001,-0.39,1.6857342614,0.0,0.0,0.0,-1.6400000000000001,-0.39,1.6857342614,-1.56,0.67,1.6977926846,0.0,0.0,0.0,-1.56,0.67,1.6977926846
2020-04-16 06:00:00,-1.54376,-0.38818,1.5918161483,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.55,-0.39,1.5983116092,-1.45376,0.6718200000000001,1.6014868872,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.46,0.67,1.6063934761
2020-04-16 06:30:00,-1.39032,-0.41426,1.4507243190999999,0.019680000000000003,0.00574,0.0205,-1.4100000000000001,-0.42,1.4712239802,-1.33032,0.6157400000000001,1.4659082679,0.019680000000000003,0.00574,0.0205,-1.35,0.61,1.4814182394
2020-04-16 07:00:00,-1.71808,0.17056000000000002,1.7265252967,0.0019200000000000003,0.0005600000000000001,0.002,-1.72,0.17,1.7283807451,-1.71808,0.15056,1.7246643731,0.0019200000000000003,0.0005600000000000001,0.002,-1.72,0.15,1.7265283085
2020-04-16 07:30:00,-1.29272,0.040040000000000006,1.2933399398,0.13728,0.040040000000000006,0.14300000000000002,-1.43,0.0,1.43,-1.29272,0.040040000000000006,1.2933399398,0.13728,0.040040000000000006,0.14300000000000002,-1.43,0.0,1.43
2020-04-16 08:00:00,-1.4326400000000001,-0.06952000000000001,1.434325765,0.20736000000000002,0.060480000000000006,0.216,-1.6400000000000001,-0.13,1.6451443706000002,-1.4326400000000001,-0.06952000000000001,1.434325765,0.20736000000000002,0.060480000000000006,0.216,-1.6400000000000001,-0.13,1.6451443706000002
2020-04-16 08:30:00,-0.44576000000000005,0.060820000000000006,0.4498900421,0.65424,0.19082000000000002,0.6815,-1.1,-0.13,1.107655181,-0.44576000000000005,0.060820000000000006,0.4498900421,0.65424,0.19082000000000002,0.6815,-1.1,-0.13,1.107655181
2020-04-16 09:00:00,-1.39896,-0.07428000000000001,1.4009306193,0.19104000000000002,0.055720000000000006,0.199,-1.5899999999999999,-0.13,1.5953056133999999,-1.39896,-0.07428000000000001,1.4009306193,0.19104000000000002,0.055720000000000006,0.199,-1.5899999999999999,-0.13,1.5953056133999999
2020-04-16 09:30:00,-1.0536,-0.0173,1.0537420225,0.3864,0.11270000000000001,0.4025,-1.44,-0.13,1.4458561478,-1.0536,-0.0173,1.0537420225,0.3864,0.11270000000000001,0.4025,-1.44,-0.13,1.4458561478
2020-04-16 10:00:00,-1.21888,-0.053840000000000006,1.2200685227,0.26112,0.07616,0.272,-1.48,-0.13,1.4856984889,-1.21888,-0.053840000000000006,1.2200685227,0.26112,0.07616,0.272,-1.48,-0.13,1.4856984889
2020-04-16 10:30:00,-1.08568,-0.041240000000000006,1.0864629768,0.30432000000000003,0.08876,0.317,-1.3900000000000001,-0.13,1.396065901,-1.08568,-0.041240000000000006,1.0864629768,0.30432000000000003,0.08876,0.317,-1.3900000000000001,-0.13,1.396065901
2020-04-16 11:00:00,-0.39128,0.03046,0.39246382,0.61872,0.18046,0.6445000000000001,-1.01,-0.15,1.0210778619,-0.39128,0.04046,0.39336630510000004,0.61872,0.18046,0.6445000000000001,-1.01,-0.14,1.019656805
2020-04-16 11:30:00,-0.7315200000000001,-0.03336,0.7322802742000001,0.46848000000000006,0.13664,0.488,-1.2,-0.17,1.211981848,-0.7315200000000001,-0.03336,0.7322802742000001,0.46848000000000006,0.13664,0.488,-1.2,-0.17,1.211981848
2020-04-16 12:00:00,0.038720000000000004,0.042960000000000005,0.057834245900000004,0.7987200000000001,0.23296000000000003,0.8320000000000001,-0.76,-0.19,0.7833900689000001,0.048720000000000006,0.05296000000000001,0.07196110060000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,-0.75,-0.18,0.7712976079
2020-04-16 12:30:00,-0.40736000000000006,0.01702,0.4077154032,0.57264,0.16702,0.5965,-0.98,-0.15,0.9914131329,-0.39736000000000005,0.01702,0.3977243392,0.57264,0.16702,0.5965,-0.97,-0.15,0.9815294188
2020-04-16 13:00:00,-1.23328,-0.07054,1.2352956932999999,0.30672000000000005,0.08946000000000001,0.3195,-1.54,-0.16,1.5482893786,-1.23328,-0.060540000000000004,1.2347650181,0.30672000000000005,0.08946000000000001,0.3195,-1.54,-0.15,1.5472879499
2020-04-16 13:30:00,-1.4672,-0.0746,1.4690952998,0.2928,0.0854,0.305,-1.76,-0.16,1.7672577627,-1.4672,-0.0746,1.4690952998,0.2928,0.0854,0.305,-1.76,-0.16,1.7672577627
2020-04-16 14:00:00,-1.30336,-0.09348000000000001,1.306708001,0.29664,0.08652000000000001,0.309,-1.6,-0.18,1.6100931649999999,-1.30336,-0.08348000000000001,1.3060307040999999,0.29664,0.08652000000000001,0.309,-1.6,-0.17,1.6090059043
2020-04-16 14:30:00,-0.60792,0.18894000000000002,0.636604312,0.44208000000000003,0.12894,0.4605,-1.05,0.06,1.0517128886,-0.64792,-0.28106000000000003,0.7062542389,0.44208000000000003,0.12894,0.4605,-1.09,-0.41000000000000003,1.1645600027
2020-04-16 15:00:00,-0.8008000000000001,0.5631,0.9789597796,0.31920000000000004,0.0931,0.3325,-1.12,0.47000000000000003,1.2146192819000001,-0.9008,-0.6269,1.0974717536,0.31920000000000004,0.0931,0.3325,-1.22,-0.72,1.4166156854
2020-04-16 15:30:00,-1.06576,0.16582000000000002,1.0785827043,0.29424,0.08582000000000001,0.3065,-1.3599999999999999,0.08,1.3623509093,-1.06576,-0.28418000000000004,1.1029971215,0.29424,0.08582000000000001,0.3065,-1.3599999999999999,-0.37,1.4094325099
2020-04-16 16:00:00,-0.49712000000000006,0.01084,0.4972381723,0.48288000000000003,0.14084000000000002,0.503,-0.98,-0.13,0.9885848471,-0.49712000000000006,0.01084,0.4972381723,0.48288000000000003,0.14084000000000002,0.503,-0.98,-0.13,0.9885848471
2020-04-16 16:30:00,-1.22384,0.06888000000000001,1.2257768149000001,0.23616,0.06888000000000001,0.246,-1.46,0.0,1.46,-1.22384,0.06888000000000001,1.2257768149000001,0.23616,0.06888000000000001,0.246,-1.46,0.0,1.46
2020-04-16 17:00:00,-0.81296,-0.023780000000000003,0.8133077216,0.46704,0.13622,0.48650000000000004,-1.28,-0.16,1.2899612397,-0.81296,-0.0037800000000000004,0.8129687878,0.46704,0.13622,0.48650000000000004,-1.28,-0.14,1.2876334882
2020-04-16 17:30:00,-1.43944,-0.021920000000000002,1.4396068908,0.37056000000000006,0.10808000000000001,0.386,-1.81,-0.13,1.8146625031,-1.43944,0.24808000000000002,1.4606612201,0.37056000000000006,0.10808000000000001,0.386,-1.81,0.14,1.8154062906
2020-04-16 18:00:00,-1.71656,0.056420000000000005,1.7174869577,0.19344000000000003,0.056420000000000005,0.2015,-1.9100000000000001,0.0,1.9100000000000001,-1.71656,0.056420000000000005,1.7174869577,0.19344000000000003,0.056420000000000005,0.2015,-1.9100000000000001,0.0,1.9100000000000001
2020-04-16 18:30:00,-2.04032,0.19824000000000003,2.0499279987,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.24,0.14,2.2443707359,-2.04032,0.05824000000000001,2.0411510478,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.24,0.0,2.24
2020-04-16 19:00:00,-1.7308,0.1981,1.7420999541,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.9300000000000002,0.14,1.9350710581000001,-1.7308,0.1981,1.7420999541,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.9300000000000002,0.14,1.9350710581000001
2020-04-16 19:30:00,-1.36688,0.31466000000000005,1.4026303326,0.39312,0.11466000000000001,0.40950000000000003,-1.76,0.2,1.7713271860000002,-1.36688,0.25466,1.3904001762,0.39312,0.11466000000000001,0.40950000000000003,-1.76,0.14,1.7655594014
2020-04-16 20:00:00,-1.592,0.23650000000000002,1.6094707981,0.228,0.0665,0.23750000000000002,-1.82,0.17,1.8279223178000001,-1.592,0.20650000000000002,1.6053368027000001,0.228,0.0665,0.23750000000000002,-1.82,0.14,1.8253766735
2020-04-16 20:30:00,-1.69936,0.19852000000000003,1.7109163042,0.20064,0.05852,0.209,-1.9,0.14,1.9051509127,-1.69936,0.20852,1.7121054290000002,0.20064,0.05852,0.209,-1.9,0.15,1.9059118553
2020-04-16 21:00:00,-1.172,0.2765,1.2041745098,0.468,0.1365,0.48750000000000004,-1.6400000000000001,0.14,1.6459647627,-1.172,0.28650000000000003,1.2065099461,0.468,0.1365,0.48750000000000004,-1.6400000000000001,0.15,1.6468454694
2020-04-16 21:30:00,-1.354,0.23800000000000002,1.3747581606,0.336,0.098,0.35000000000000003,-1.69,0.14,1.695788902,-1.354,0.23800000000000002,1.3747581606,0.336,0.098,0.35000000000000003,-1.69,0.14,1.695788902
2020-04-16 22:00:00,-1.9541600000000001,0.16212000000000001,1.9608733258000002,0.07584,0.02212,0.079,-2.03,0.14,2.0348218595,-1.9541600000000001,0.16212000000000001,1.9608733258000002,0.07584,0.02212,0.079,-2.03,0.14,2.0348218595
2020-04-16 22:30:00,-1.12704,0.21378000000000003,1.1471360207,0.25296,0.07378000000000001,0.2635,-1.38,0.14,1.3870832708,-1.12704,0.21378000000000003,1.1471360207,0.25296,0.07378000000000001,0.2635,-1.38,0.14,1.3870832708
2020-04-16 23:00:00,-0.41808,0.29806000000000005,0.5134497541,0.5419200000000001,0.15806,0.5645,-0.96,0.14,0.9701546269,-0.41808,0.29806000000000005,0.5134497541,0.5419200000000001,0.15806,0.5645,-0.96,0.14,0.9701546269
2020-04-16 23:30:00,-1.07664,0.21098000000000003,1.0971172453,0.24336000000000002,0.07098,0.2535,-1.32,0.14,1.3274034805000001,-1.07664,0.21098000000000003,1.0971172453,0.24336000000000002,0.07098,0.2535,-1.32,0.14,1.3274034805000001
2020-04-17 00:00:00,-1.49288,0.15666000000000002,1.5010772965,0.057120000000000004,0.01666,0.059500000000000004,-1.55,0.14,1.5563097378,-1.49288,0.15666000000000002,1.5010772965,0.057120000000000004,0.01666,0.059500000000000004,-1.55,0.14,1.5563097378
2020-04-17 00:30:00,-1.5365600000000001,0.16142,1.5450155501,0.07344,0.02142,0.0765,-1.6099999999999999,0.14,1.6160754932999999,-1.5365600000000001,0.16142,1.5450155501,0.07344,0.02142,0.0765,-1.6099999999999999,0.14,1.6160754932999999
2020-04-17 01:00:00,-1.42592,0.16744,1.4357172424,0.09408000000000001,0.027440000000000003,0.098,-1.52,0.14,1.5264337522,-1.42592,0.16744,1.4357172424,0.09408000000000001,0.027440000000000003,0.098,-1.52,0.14,1.5264337522
2020-04-17 01:30:00,-0.34752000000000005,0.26614000000000004,0.437722115,0.43248000000000003,0.12614,0.4505,-0.78,0.14,0.7924645102000001,-0.34752000000000005,0.26614000000000004,0.437722115,0.43248000000000003,0.12614,0.4505,-0.78,0.14,0.7924645102000001
2020-04-17 02:00:00,-0.1124,0.2968,0.31737044600000003,0.5376000000000001,0.1568,0.56,-0.65,0.14,0.6649060084,-0.1124,0.2968,0.31737044600000003,0.5376000000000001,0.1568,0.56,-0.65,0.14,0.6649060084
2020-04-17 02:30:00,0.03368,0.8302400000000001,0.8309228604000001,0.5836800000000001,0.17024,0.608,-0.55,0.66,0.8591274643,-0.036320000000000005,-0.24976,0.2523870044,0.5836800000000001,0.17024,0.608,-0.62,-0.42,0.7488658091
2020-04-17 03:00:00,-0.7683200000000001,0.6517400000000001,1.0075121091,0.21168,0.06174,0.2205,-0.98,0.59,1.1438968485,-0.8283200000000001,-0.23826000000000003,0.8619059403,0.21168,0.06174,0.2205,-1.04,-0.30000000000000004,1.0824047302
2020-04-17 03:30:00,-0.7737600000000001,0.19432000000000002,0.7977874404,0.18624000000000002,0.05432000000000001,0.194,-0.96,0.14,0.9701546269,-0.7737600000000001,0.19432000000000002,0.7977874404,0.18624000000000002,0.05432000000000001,0.194,-0.96,0.14,0.9701546269
2020-04-17 04:00:00,-0.9619200000000001,0.17444,0.9776090221,0.11808,0.034440000000000005,0.123,-1.08,0.14,1.0890362712,-0.9619200000000001,0.17444,0.9776090221,0.11808,0.034440000000000005,0.123,-1.08,0.14,1.0890362712
2020-04-17 04:30:00,-0.9928800000000001,0.17416,1.0080388881,0.11712000000000002,0.03416,0.122,-1.11,0.14,1.1187939935,-0.9928800000000001,0.17416,1.0080388881,0.11712000000000002,0.03416,0.122,-1.11,0.14,1.1187939935
2020-04-17 05:00:00,-1.12952,0.15764,1.1404673603,0.060480000000000006,0.017640000000000003,0.063,-1.19,0.14,1.1982069938,-1.12952,0.16764,1.1418925519,0.060480000000000006,0.017640000000000003,0.063,-1.19,0.15,1.1994165248
2020-04-17 05:30:00,-1.36112,0.15134,1.36950774,0.038880000000000005,0.011340000000000001,0.0405,-1.4,0.14,1.406982587,-1.36112,0.16134,1.3706488427,0.038880000000000005,0.011340000000000001,0.0405,-1.4,0.15,1.408012784
2020-04-17 06:00:00,-1.01656,0.17892000000000002,1.0321853516,0.13344,0.03892,0.139,-1.15,0.14,1.158490397,-1.01656,0.18892,1.0339656667,0.13344,0.03892,0.139,-1.15,0.15,1.1597413505
2020-04-17 06:30:00,-1.16872,0.13954000000000003,1.1770207517,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.27,0.11,1.2747548784,-1.16872,0.17954,1.1824301459,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.27,0.15,1.2788275881
2020-04-17 07:00:00,-1.48072,0.00854,1.4807446269,0.029280000000000004,0.00854,0.030500000000000003,-1.51,0.0,1.51,-1.48072,0.14854,1.4881518236,0.029280000000000004,0.00854,0.030500000000000003,-1.51,0.14,1.5164761785
2020-04-17 07:30:00,-1.60776,0.15232,1.6149593184,0.04224000000000001,0.012320000000000001,0.044,-1.65,0.14,1.6559287424,-1.60776,0.15232,1.6149593184,0.04224000000000001,0.012320000000000001,0.044,-1.65,0.14,1.6559287424
2020-04-17 08:00:00,-0.078,0.231,0.2438134533,0.792,0.231,0.8250000000000001,-0.87,0.0,0.87,-0.078,0.231,0.2438134533,0.792,0.231,0.8250000000000001,-0.87,0.0,0.87
2020-04-17 08:30:00,-0.7076800000000001,0.015260000000000001,0.7078445098,0.53232,0.15526,0.5545,-1.24,-0.14,1.2478781992,-0.7076800000000001,0.015260000000000001,0.7078445098,0.53232,0.15526,0.5545,-1.24,-0.14,1.2478781992
2020-04-17 09:00:00,-0.3972,0.0504,0.4003848149,0.6528,0.1904,0.68,-1.05,-0.14,1.0592922165,-0.3972,0.0504,0.4003848149,0.6528,0.1904,0.68,-1.05,-0.14,1.0592922165
2020-04-17 09:30:00,-0.7872,-0.0021000000000000003,0.7872028011000001,0.4728,0.1379,0.49250000000000005,-1.26,-0.14,1.2677539193,-0.7872,-0.0021000000000000003,0.7872028011000001,0.4728,0.1379,0.49250000000000005,-1.26,-0.14,1.2677539193
2020-04-17 10:00:00,-0.8091200000000001,-0.00266,0.8091243724,0.47088,0.13734000000000002,0.49050000000000005,-1.28,-0.14,1.2876334882,-0.8091200000000001,-0.00266,0.8091243724,0.47088,0.13734000000000002,0.49050000000000005,-1.28,-0.14,1.2876334882
2020-04-17 10:30:00,-0.7124800000000001,0.01386,0.7126147978,0.52752,0.15386000000000002,0.5495,-1.24,-0.14,1.2478781992,-0.7124800000000001,0.01386,0.7126147978,0.52752,0.15386000000000002,0.5495,-1.24,-0.14,1.2478781992
2020-04-17 11:00:00,-1.15832,-0.00826,1.1583494507,0.45168,0.13174000000000002,0.47050000000000003,-1.6099999999999999,-0.14,1.6160754932999999,-1.15832,-0.00826,1.1583494507,0.45168,0.13174000000000002,0.47050000000000003,-1.6099999999999999,-0.14,1.6160754932999999
2020-04-17 11:30:00,-0.43976000000000004,0.043820000000000005,0.441937835,0.63024,0.18382,0.6565000000000001,-1.07,-0.14,1.0791200119,-0.43976000000000004,0.043820000000000005,0.441937835,0.63024,0.18382,0.6565000000000001,-1.07,-0.14,1.0791200119
2020-04-17 12:00:00,-0.39384,0.03388,0.39529457370000004,0.59616,0.17388,0.621,-0.99,-0.14,0.9998499887000001,-0.39384,0.03388,0.39529457370000004,0.59616,0.17388,0.621,-0.99,-0.14,0.9998499887000001
2020-04-17 12:30:00,-0.5129600000000001,0.048720000000000006,0.5152684737000001,0.6470400000000001,0.18872000000000003,0.674,-1.16,-0.14,1.1684177335,-0.5129600000000001,0.048720000000000006,0.5152684737000001,0.6470400000000001,0.18872000000000003,0.674,-1.16,-0.14,1.1684177335
2020-04-17 13:00:00,-0.71472,0.01904,0.7149735659,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.26,-0.14,1.2677539193,-0.71472,0.01904,0.7149735659,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.26,-0.14,1.2677539193
2020-04-17 13:30:00,-0.8434400000000001,0.0035800000000000003,0.8434475977,0.52656,0.15358000000000002,0.5485,-1.37,-0.15,1.3781872151,-0.8434400000000001,0.013580000000000002,0.8435493169,0.52656,0.15358000000000002,0.5485,-1.37,-0.14,1.3771347066000001
2020-04-17 14:00:00,-1.02352,0.00064,1.0235202001,0.51648,0.15064000000000002,0.538,-1.54,-0.15,1.5472879499,-1.02352,0.01064,1.0235753026,0.51648,0.15064000000000002,0.538,-1.54,-0.14,1.5463505424
2020-04-17 14:30:00,-0.7468,0.0026000000000000003,0.746804526,0.5232,0.1526,0.545,-1.27,-0.15,1.2788275881,-0.7468,0.0026000000000000003,0.746804526,0.5232,0.1526,0.545,-1.27,-0.15,1.2788275881
2020-04-17 15:00:00,-0.5396000000000001,0.0247,0.5401650211,0.5304,0.1547,0.5525,-1.07,-0.13,1.0778682665,-0.5396000000000001,0.0247,0.5401650211,0.5304,0.1547,0.5525,-1.07,-0.13,1.0778682665
2020-04-17 15:30:00,0.7360800000000001,0.16344,0.7540068965000001,1.00608,0.29344000000000003,1.048,-0.27,-0.13,0.2996664813,0.7460800000000001,0.15344000000000002,0.7616949521,1.00608,0.29344000000000003,1.048,-0.26,-0.14,0.2952964612
2020-04-17 16:00:00,0.9266400000000001,0.20152,0.9482995307000001,1.13664,0.33152000000000004,1.184,-0.21,-0.13,0.24698178070000001,0.9266400000000001,0.19152000000000002,0.9462249204000001,1.13664,0.33152000000000004,1.184,-0.21,-0.14,0.2523885893
2020-04-17 16:30:00,-0.03896,0.37072000000000005,0.37276158600000003,0.7910400000000001,0.23072,0.8240000000000001,-0.8300000000000001,0.14,0.8417244205000001,-0.03896,0.23072,0.2339863244,0.7910400000000001,0.23072,0.8240000000000001,-0.8300000000000001,0.0,0.8300000000000001
2020-04-17 17:00:00,0.29408,0.27244,0.400882277,0.93408,0.27244,0.973,-0.64,0.0,0.64,0.30408,0.41244000000000003,0.5124172128,0.93408,0.27244,0.973,-0.63,0.14,0.645368112
2020-04-17 17:30:00,-0.41744000000000003,0.21658000000000002,0.47027975720000004,0.7425600000000001,0.21658000000000002,0.7735000000000001,-1.16,0.0,1.16,-0.40744,0.21658000000000002,0.4614263213,0.7425600000000001,0.21658000000000002,0.7735000000000001,-1.15,0.0,1.15
2020-04-17 18:00:00,-0.9764800000000001,0.16436,0.9902158351,0.56352,0.16436,0.587,-1.54,0.0,1.54,-0.9764800000000001,0.16436,0.9902158351,0.56352,0.16436,0.587,-1.54,0.0,1.54
2020-04-17 18:30:00,-1.28552,0.25214000000000003,1.3100138358,0.38448000000000004,0.11214,0.4005,-1.67,0.14,1.6758579892,-1.28552,0.26214000000000004,1.3119752475,0.38448000000000004,0.11214,0.4005,-1.67,0.15,1.6767229944
2020-04-17 19:00:00,-0.9868800000000001,0.14966000000000002,0.9981634385,0.51312,0.14966000000000002,0.5345,-1.5,0.0,1.5,-0.9868800000000001,0.28966000000000003,1.028511084,0.51312,0.14966000000000002,0.5345,-1.5,0.14,1.5065191668
2020-04-17 19:30:00,-1.52032,0.25074,1.540858024,0.37968,0.11074,0.3955,-1.9,0.14,1.9051509127,-1.52032,0.25074,1.540858024,0.37968,0.11074,0.3955,-1.9,0.14,1.9051509127
2020-04-17 20:00:00,-1.63896,0.24822000000000002,1.6576498575,0.37104000000000004,0.10822000000000001,0.3865,-2.01,0.14,2.0148697228,-1.63896,0.25822,1.6591767386,0.37104000000000004,0.10822000000000001,0.3865,-2.01,0.15,2.0155892439
2020-04-17 20:30:00,-1.10464,0.24948,1.1324618316,0.37536,0.10948000000000001,0.391,-1.48,0.14,1.4866068747,-1.10464,0.25948000000000004,1.1347067463,0.37536,0.10948000000000001,0.391,-1.48,0.15,1.4875819305
2020-04-17 21:00:00,-0.85872,0.29204,0.9070211684,0.5212800000000001,0.15204,0.543,-1.38,0.14,1.3870832708,-0.85872,0.29204,0.9070211684,0.5212800000000001,0.15204,0.543,-1.38,0.14,1.3870832708
2020-04-17 21:30:00,-0.05288,0.38416000000000006,0.3877824132,0.8371200000000001,0.24416000000000002,0.872,-0.89,0.14,0.9009439494,-0.04288,0.38416000000000006,0.3865457282,0.8371200000000001,0.24416000000000002,0.872,-0.88,0.14,0.8910667764
2020-04-17 22:00:00,-0.4148,0.3311,0.530741227,0.6552,0.19110000000000002,0.6825,-1.07,0.14,1.0791200119,-0.4148,0.3311,0.530741227,0.6552,0.19110000000000002,0.6825,-1.07,0.14,1.0791200119
2020-04-17 22:30:00,-0.9788,0.2541,1.0112449011,0.3912,0.11410000000000001,0.40750000000000003,-1.37,0.14,1.3771347066000001,-0.9788,0.2541,1.0112449011,0.3912,0.11410000000000001,0.40750000000000003,-1.37,0.14,1.3771347066000001
2020-04-17 23:00:00,-0.8485600000000001,0.25542000000000004,0.8861678453,0.36144000000000004,0.10542000000000001,0.3765,-1.21,0.15,1.2192620719,-0.8485600000000001,0.26542000000000004,0.8891017096,0.36144000000000004,0.10542000000000001,0.3765,-1.21,0.16,1.2205326706
2020-04-17 23:30:00,-0.7721600000000001,0.24562000000000003,0.8102840551,0.32784,0.09562000000000001,0.3415,-1.1,0.15,1.1101801656,-0.7721600000000001,0.25562,0.8133711637000001,0.32784,0.09562000000000001,0.3415,-1.1,0.16,1.1115754585
2020-04-18 00:00:00,-0.8152,0.22890000000000002,0.8467267859000001,0.3048,0.0889,0.3175,-1.12,0.14,1.1287160848,-0.8152,0.22890000000000002,0.8467267859000001,0.3048,0.0889,0.3175,-1.12,0.14,1.1287160848
2020-04-18 00:30:00,-0.36008,0.27706000000000003,0.4543345133,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.8300000000000001,0.14,0.8417244205000001,-0.36008,0.27706000000000003,0.4543345133,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.8300000000000001,0.14,0.8417244205000001
2020-04-18 01:00:00,-1.1992,0.1869,1.2136771605,0.1608,0.046900000000000004,0.1675,-1.3599999999999999,0.14,1.3671868929,-1.1992,0.1869,1.2136771605,0.1608,0.046900000000000004,0.1675,-1.3599999999999999,0.14,1.3671868929
2020-04-18 01:30:00,-0.5296000000000001,0.6422,0.8324043489,0.3504,0.1022,0.365,-0.88,0.54,1.0324727599,-0.5596,-0.0378,0.5608752089,0.3504,0.1022,0.365,-0.91,-0.14,0.9207062507
2020-04-18 02:00:00,0.0020800000000000003,0.8839400000000001,0.8839424472,0.56208,0.16394,0.5855,-0.56,0.72,0.9121403401,-0.07792,-0.22606,0.2391122122,0.56208,0.16394,0.5855,-0.64,-0.39,0.7494664769
2020-04-18 02:30:00,-0.40512000000000004,0.8293400000000001,0.9229989437,0.37488000000000005,0.10934,0.3905,-0.78,0.72,1.0615083608,-0.48512000000000005,-0.28066,0.5604564657000001,0.37488000000000005,0.10934,0.3905,-0.86,-0.39,0.9442986816000001
2020-04-18 03:00:00,-0.17200000000000001,0.8565,0.8735995936000001,0.468,0.1365,0.48750000000000004,-0.64,0.72,0.9633275663,-0.242,-0.2535,0.35046576150000003,0.468,0.1365,0.48750000000000004,-0.71,-0.39,0.810061726
2020-04-18 03:30:00,-1.27256,0.7384200000000001,1.4712827906000001,0.09744000000000001,0.02842,0.1015,-1.37,0.71,1.5430489298999999,-1.36256,-0.36158,1.4097197771,0.09744000000000001,0.02842,0.1015,-1.46,-0.39,1.5111915828
2020-04-18 04:00:00,-1.30144,0.7270800000000001,1.4907687279,0.05856000000000001,0.01708,0.061,-1.3599999999999999,0.71,1.534177304,-1.38144,-0.36292,1.4283162815,0.05856000000000001,0.01708,0.061,-1.44,-0.38,1.4892951353
2020-04-18 04:30:00,-1.58152,0.72414,1.739420665,0.04848,0.014140000000000002,0.0505,-1.63,0.71,1.7779201331999999,-1.6715200000000001,-0.36586,1.7110910700000002,0.04848,0.014140000000000002,0.0505,-1.72,-0.38,1.7614766533
2020-04-18 05:00:00,-0.31376000000000004,0.8368200000000001,0.8937074745,0.36624,0.10682000000000001,0.3815,-0.68,0.73,0.9976472322000001,-0.39376000000000005,-0.27318000000000003,0.47924341410000004,0.36624,0.10682000000000001,0.3815,-0.76,-0.38,0.8497058314
2020-04-18 05:30:00,-0.31016000000000005,0.29662000000000005,0.4291650615,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.71,0.18,0.7324616031000001,-0.31016000000000005,0.24662000000000003,0.3962583122,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.71,0.13,0.7218032973
2020-04-18 06:00:00,-0.07216,0.29812000000000005,0.30672887050000003,0.5078400000000001,0.14812,0.529,-0.58,0.15,0.599082632,-0.07216,0.29812000000000005,0.30672887050000003,0.5078400000000001,0.14812,0.529,-0.58,0.15,0.599082632
2020-04-18 06:30:00,-0.26608000000000004,0.26656,0.3766335089,0.43392000000000003,0.12656,0.452,-0.7000000000000001,0.14,0.7138627319,-0.26608000000000004,0.26656,0.3766335089,0.43392000000000003,0.12656,0.452,-0.7000000000000001,0.14,0.7138627319
2020-04-18 07:00:00,-0.6303200000000001,0.21574000000000002,0.6662184702,0.25968,0.07574,0.2705,-0.89,0.14,0.9009439494,-0.6303200000000001,0.21574000000000002,0.6662184702,0.25968,0.07574,0.2705,-0.89,0.14,0.9009439494
2020-04-18 07:30:00,-0.32136000000000003,0.26502000000000003,0.4165427349,0.42864,0.12502000000000002,0.4465,-0.75,0.14,0.7629547824,-0.32136000000000003,0.26502000000000003,0.4165427349,0.42864,0.12502000000000002,0.4465,-0.75,0.14,0.7629547824
