Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-18 08:00:00,-0.58048,0.24486000000000002,0.6300106745,0.35952,0.10486000000000001,0.3745,-0.9400000000000001,0.14,0.9503683496,-0.5704800000000001,0.24486000000000002,0.6208090286,0.35952,0.10486000000000001,0.3745,-0.93,0.14,0.9404786016000001
2020-04-18 08:30:00,-0.69776,0.25732000000000005,0.7436952333,0.40224000000000004,0.11732000000000001,0.419,-1.1,0.14,1.1088733021,-0.69776,0.25732000000000005,0.7436952333,0.40224000000000004,0.11732000000000001,0.419,-1.1,0.14,1.1088733021
2020-04-18 09:00:00,-0.58896,0.26572,0.6461276964,0.43104000000000003,0.12572,0.449,-1.02,0.14,1.0295630141,-0.58896,0.26572,0.6461276964,0.43104000000000003,0.12572,0.449,-1.02,0.14,1.0295630141
2020-04-18 09:30:00,-1.4819200000000001,0.20944000000000002,1.4966469189,0.23808,0.06944,0.248,-1.72,0.14,1.7256882685,-1.4819200000000001,0.20944000000000002,1.4966469189,0.23808,0.06944,0.248,-1.72,0.14,1.7256882685
2020-04-18 10:00:00,-1.11232,0.22974000000000003,1.1357976272,0.30768,0.08974000000000001,0.3205,-1.42,0.14,1.4268847185,-1.11232,0.22974000000000003,1.1357976272,0.30768,0.08974000000000001,0.3205,-1.42,0.14,1.4268847185
2020-04-18 10:30:00,-0.848,0.266,0.8887406821,0.432,0.126,0.45,-1.28,0.14,1.2876334882,-0.848,0.266,0.8887406821,0.432,0.126,0.45,-1.28,0.14,1.2876334882
2020-04-18 11:00:00,-1.404,0.2205,1.4212094321,0.276,0.0805,0.28750000000000003,-1.6800000000000002,0.14,1.685823241,-1.404,0.2305,1.4227952242000002,0.276,0.0805,0.28750000000000003,-1.6800000000000002,0.15,1.6866831356
2020-04-18 11:30:00,-1.14432,0.24374,1.1699903632,0.35568000000000005,0.10374000000000001,0.3705,-1.5,0.14,1.5065191668,-1.14432,0.24374,1.1699903632,0.35568000000000005,0.10374000000000001,0.3705,-1.5,0.14,1.5065191668
2020-04-18 12:00:00,-1.70336,0.17402,1.7122261095,0.11664000000000001,0.03402,0.12150000000000001,-1.82,0.14,1.8253766735,-1.7133600000000002,0.17402,1.7221746282,0.11664000000000001,0.03402,0.12150000000000001,-1.83,0.14,1.8353473786
2020-04-18 12:30:00,-1.80488,-0.43934,1.8575821516,0.10512,0.030660000000000003,0.1095,-1.9100000000000001,-0.47000000000000003,1.9669773766,-1.77488,0.6206600000000001,1.8802706853000002,0.10512,0.030660000000000003,0.1095,-1.88,0.59,1.9704060495000002
2020-04-18 13:00:00,-2.52968,-0.45824000000000004,2.5708490426,0.04032,0.011760000000000001,0.042,-2.5700000000000003,-0.47000000000000003,2.6126232028,-2.43968,0.6017600000000001,2.5127979624,0.04032,0.011760000000000001,0.042,-2.48,0.59,2.5492155656
2020-04-18 13:30:00,-2.32872,-0.45796000000000003,2.3733234504,0.041280000000000004,0.01204,0.043000000000000003,-2.37,-0.47000000000000003,2.4161539686,-2.23872,0.60204,2.3182578373,0.041280000000000004,0.01204,0.043000000000000003,-2.2800000000000002,0.59,2.3551008471
2020-04-18 14:00:00,-1.84712,-0.42416000000000004,1.8951949768,0.12288000000000002,0.035840000000000004,0.128,-1.97,-0.46,2.0229928324,-1.76712,0.6558400000000001,1.884897663,0.12288000000000002,0.035840000000000004,0.128,-1.8900000000000001,0.62,1.9890952717000001
2020-04-18 14:30:00,-1.43608,-0.42344000000000004,1.4972064654000001,0.19392,0.056560000000000006,0.202,-1.63,-0.48,1.6992056968,-1.3460800000000002,0.64656,1.4933088093,0.19392,0.056560000000000006,0.202,-1.54,0.59,1.6491512969
2020-04-18 15:00:00,-1.61264,-0.39952000000000004,1.6613921873000002,0.20736000000000002,0.060480000000000006,0.216,-1.82,-0.46,1.8772320048000002,-1.52264,0.6704800000000001,1.6637235347,0.20736000000000002,0.060480000000000006,0.216,-1.73,0.61,1.8343936328
2020-04-18 15:30:00,-1.67456,-0.40008000000000005,1.7216896352000002,0.20544,0.05992000000000001,0.214,-1.88,-0.46,1.9354586020000002,-1.5845600000000002,0.6699200000000001,1.7203555446,0.20544,0.05992000000000001,0.214,-1.79,0.61,1.891084345
2020-04-18 16:00:00,-1.4819200000000001,-0.38056,1.530004183,0.23808,0.06944,0.248,-1.72,-0.45,1.7778920102,-1.40192,0.67944,1.5578890846,0.23808,0.06944,0.248,-1.6400000000000001,0.61,1.7497714136
2020-04-18 16:30:00,-1.45632,-0.40226,1.5108544106,0.16368000000000002,0.047740000000000005,0.1705,-1.62,-0.45,1.6813387523,-1.36632,0.6577400000000001,1.5163944902000002,0.16368000000000002,0.047740000000000005,0.1705,-1.53,0.61,1.6471186964
2020-04-18 17:00:00,-1.75184,-0.37512,1.7915519529,0.18816000000000002,0.054880000000000005,0.196,-1.94,-0.43,1.9870832896000001,-1.73184,0.68488,1.862345403,0.18816000000000002,0.054880000000000005,0.196,-1.92,0.63,2.0207176943
2020-04-18 17:30:00,-1.13808,0.22806,1.1607055828,0.30192,0.08806000000000001,0.3145,-1.44,0.14,1.4467895493,-1.13808,0.22806,1.1607055828,0.30192,0.08806000000000001,0.3145,-1.44,0.14,1.4467895493
2020-04-18 18:00:00,-1.46632,0.20524,1.4806139943,0.22368000000000002,0.06524,0.233,-1.69,0.14,1.695788902,-1.46632,0.20524,1.4806139943,0.22368000000000002,0.06524,0.233,-1.69,0.14,1.695788902
2020-04-18 18:30:00,-1.6456,0.20670000000000002,1.6585307504,0.19440000000000002,0.0567,0.2025,-1.8399999999999999,0.15,1.8461040057,-1.6456,0.2267,1.6611418513,0.19440000000000002,0.0567,0.2025,-1.8399999999999999,0.17,1.8478365729
2020-04-18 19:00:00,-1.34848,0.22336000000000003,1.3668533206,0.25152,0.07336000000000001,0.262,-1.6,0.15,1.607015868,-1.34848,0.21336000000000002,1.365254848,0.25152,0.07336000000000001,0.262,-1.6,0.14,1.606113321
2020-04-18 19:30:00,-2.00976,0.14882,2.0152624271,0.030240000000000003,0.008820000000000001,0.0315,-2.04,0.14,2.0447982786,-2.00976,0.14882,2.0152624271,0.030240000000000003,0.008820000000000001,0.0315,-2.04,0.14,2.0447982786
2020-04-18 20:00:00,-2.3904,0.1628,2.3959373948,0.009600000000000001,0.0028,0.01,-2.4,0.16,2.4053274205,-2.3904,0.1428,2.3946615627,0.009600000000000001,0.0028,0.01,-2.4,0.14,2.4040798656
2020-04-18 20:30:00,-1.71488,0.21566000000000002,1.7283872974999999,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.94,0.15,1.9457903279000002,-1.71488,0.20566,1.7271680434,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.94,0.14,1.9450449866000001
2020-04-18 21:00:00,-1.62648,0.18186000000000002,1.6366154863,0.14352,0.04186,0.1495,-1.77,0.14,1.7755280905,-1.62648,0.18186000000000002,1.6366154863,0.14352,0.04186,0.1495,-1.77,0.14,1.7755280905
2020-04-18 21:30:00,-1.03568,0.24626,1.06455486,0.36432000000000003,0.10626000000000001,0.3795,-1.4,0.14,1.406982587,-1.03568,0.24626,1.06455486,0.36432000000000003,0.10626000000000001,0.3795,-1.4,0.14,1.406982587
2020-04-18 22:00:00,-1.70392,0.15344000000000002,1.7108147766,0.04608,0.01344,0.048,-1.75,0.14,1.7555910686,-1.70392,0.15344000000000002,1.7108147766,0.04608,0.01344,0.048,-1.75,0.14,1.7555910686
2020-04-18 22:30:00,-1.45064,0.16898000000000002,1.4604487838,0.09936,0.028980000000000002,0.10350000000000001,-1.55,0.14,1.5563097378,-1.45064,0.16898000000000002,1.4604487838,0.09936,0.028980000000000002,0.10350000000000001,-1.55,0.14,1.5563097378
2020-04-18 23:00:00,-1.2824,0.1918,1.2966637961,0.1776,0.051800000000000006,0.185,-1.46,0.14,1.4666969694,-1.2824,0.2018,1.29818065,0.1776,0.051800000000000006,0.185,-1.46,0.15,1.4676852524
2020-04-18 23:30:00,-0.7464000000000001,0.2373,0.7832140512,0.3336,0.09730000000000001,0.34750000000000003,-1.08,0.14,1.0890362712,-0.7464000000000001,0.2373,0.7832140512,0.3336,0.09730000000000001,0.34750000000000003,-1.08,0.14,1.0890362712
2020-04-19 00:00:00,-1.32048,0.17486000000000002,1.332007301,0.11952000000000002,0.03486,0.1245,-1.44,0.14,1.4467895493,-1.32048,0.18486000000000002,1.3333569102,0.11952000000000002,0.03486,0.1245,-1.44,0.15,1.4477914214
2020-04-19 00:30:00,-1.3513600000000001,-0.34998,1.3959440712,0.06864,0.020020000000000003,0.07150000000000001,-1.42,-0.37,1.4674126891000001,-1.27136,0.6900200000000001,1.4465420319,0.06864,0.020020000000000003,0.07150000000000001,-1.34,0.67,1.4981655449
2020-04-19 01:00:00,-1.2372,-0.15460000000000002,1.2468219600000001,0.0528,0.0154,0.055,-1.29,-0.17,1.3011533345,-1.1872,0.5054000000000001,1.2902995776,0.0528,0.0154,0.055,-1.24,0.49,1.3333041663
2020-04-19 01:30:00,-1.344,0.1705,1.3547716597,0.036000000000000004,0.0105,0.0375,-1.38,0.16,1.3892443989,-1.344,0.18050000000000002,1.3560664622,0.036000000000000004,0.0105,0.0375,-1.38,0.17,1.3904315877
2020-04-19 02:00:00,-1.14624,0.17568,1.1596247669,0.05376,0.015680000000000003,0.056,-1.2,0.16,1.210619676,-1.14624,0.18568,1.1611818118000001,0.05376,0.015680000000000003,0.056,-1.2,0.17,1.211981848
2020-04-19 02:30:00,-1.29072,0.16854000000000002,1.3016773218,0.029280000000000004,0.00854,0.030500000000000003,-1.32,0.16,1.3296616111000001,-1.29072,0.17854,1.3030098426,0.029280000000000004,0.00854,0.030500000000000003,-1.32,0.17,1.3309019498
2020-04-19 03:00:00,-1.2594400000000001,0.18058000000000002,1.2723200266,0.07056000000000001,0.02058,0.07350000000000001,-1.33,0.16,1.3395894894,-1.24944,0.19058000000000003,1.2638912334999999,0.07056000000000001,0.02058,0.07350000000000001,-1.32,0.17,1.3309019498
2020-04-19 03:30:00,-0.7646400000000001,0.21698,0.7948299504,0.19536,0.05698,0.20350000000000001,-0.96,0.16,0.9732420048,-0.7646400000000001,0.22698000000000002,0.7976178596,0.19536,0.05698,0.20350000000000001,-0.96,0.17,0.9749358953
2020-04-19 04:00:00,-1.14472,0.17904,1.1586367852000001,0.06528,0.01904,0.068,-1.21,0.16,1.2205326706,-1.14472,0.18904,1.1602241163,0.06528,0.01904,0.068,-1.21,0.17,1.2218837915
2020-04-19 04:30:00,-0.4636,0.25520000000000004,0.5291993953,0.3264,0.0952,0.34,-0.79,0.16,0.8060397013,-0.4636,0.2652,0.5340936248,0.3264,0.0952,0.34,-0.79,0.17,0.808084154
2020-04-19 05:00:00,-0.39064000000000004,0.25898000000000004,0.4686899295,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.73,0.16,0.7473285757,-0.38064000000000003,0.26898,0.4660869554,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.72,0.17,0.7397972695
2020-04-19 05:30:00,-0.9920800000000001,0.20856000000000002,1.0137652588,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.09,0.18,1.1047624179,-0.9920800000000001,0.21856,1.0158696767,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.09,0.19,1.1064357189
2020-04-19 06:00:00,-1.07648,0.22186000000000003,1.0991046583,0.14352,0.04186,0.1495,-1.22,0.18,1.2332072008,-1.07648,0.23186,1.1011667676,0.14352,0.04186,0.1495,-1.22,0.19,1.2347064428
2020-04-19 06:30:00,-0.70096,0.21222000000000002,0.7323812190000001,0.17904,0.05222,0.1865,-0.88,0.16,0.894427191,-0.69096,0.22222000000000003,0.7258150246,0.17904,0.05222,0.1865,-0.87,0.17,0.8864536085
2020-04-19 07:00:00,-0.53824,0.23218000000000003,0.5861824375,0.28176,0.08218,0.29350000000000004,-0.8200000000000001,0.15,0.8336066219,-0.53824,0.24218,0.5902147491,0.28176,0.08218,0.29350000000000004,-0.8200000000000001,0.16,0.835463943
2020-04-19 07:30:00,-1.10336,0.16652,1.1158549189,0.05664,0.01652,0.059000000000000004,-1.16,0.15,1.1696580697,-1.10336,0.17652,1.117390979,0.05664,0.01652,0.059000000000000004,-1.16,0.16,1.1709824935
2020-04-19 08:00:00,-1.08248,0.17136,1.0959594883000001,0.10752,0.031360000000000006,0.112,-1.19,0.14,1.1982069938,-1.08248,0.17136,1.0959594883000001,0.10752,0.031360000000000006,0.112,-1.19,0.14,1.1982069938
2020-04-19 08:30:00,-0.5591200000000001,0.24234000000000003,0.6093798897,0.35088,0.10234000000000001,0.3655,-0.91,0.14,0.9207062507,-0.5591200000000001,0.24234000000000003,0.6093798897,0.35088,0.10234000000000001,0.3655,-0.91,0.14,0.9207062507
2020-04-19 09:00:00,-0.5911200000000001,0.23884000000000002,0.637547959,0.33888,0.09884000000000001,0.353,-0.93,0.14,0.9404786016000001,-0.5811200000000001,0.23884000000000002,0.6282873546000001,0.33888,0.09884000000000001,0.353,-0.92,0.14,0.9305912099
2020-04-19 09:30:00,-0.7274400000000001,0.25158,0.7697151746,0.38256,0.11158000000000001,0.3985,-1.11,0.14,1.1187939935,-0.7274400000000001,0.25158,0.7697151746,0.38256,0.11158000000000001,0.3985,-1.11,0.14,1.1187939935
2020-04-19 10:00:00,-1.04592,0.24744000000000002,1.0747907703,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.38,0.15,1.3881282362,-1.04592,0.23744,1.0725327035,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.38,0.14,1.3870832708
2020-04-19 10:30:00,-0.89656,0.24892000000000003,0.9304735354,0.37344000000000005,0.10892,0.389,-1.27,0.14,1.2776932339,-0.89656,0.24892000000000003,0.9304735354,0.37344000000000005,0.10892,0.389,-1.27,0.14,1.2776932339
2020-04-19 11:00:00,-1.17904,0.07278000000000001,1.1812841529,0.42096000000000006,0.12278000000000001,0.4385,-1.6,-0.05,1.6007810594,-1.17904,0.32278,1.2224247421,0.42096000000000006,0.12278000000000001,0.4385,-1.6,0.2,1.6124515497
2020-04-19 11:30:00,-0.57472,0.17654,0.6012232946,0.60528,0.17654,0.6305000000000001,-1.18,0.0,1.18,-0.57472,0.17654,0.6012232946,0.60528,0.17654,0.6305000000000001,-1.18,0.0,1.18
2020-04-19 12:00:00,-0.05632,0.22274000000000002,0.2297499728,0.76368,0.22274000000000002,0.7955,-0.8200000000000001,0.0,0.8200000000000001,-0.05632,0.22274000000000002,0.2297499728,0.76368,0.22274000000000002,0.7955,-0.8200000000000001,0.0,0.8200000000000001
2020-04-19 12:30:00,-0.22344000000000003,0.20608,0.3039644716,0.7065600000000001,0.20608,0.736,-0.93,0.0,0.93,-0.22344000000000003,0.20608,0.3039644716,0.7065600000000001,0.20608,0.736,-0.93,0.0,0.93
2020-04-19 13:00:00,-0.24336000000000002,0.19152000000000002,0.3096837096,0.65664,0.19152000000000002,0.684,-0.9,0.0,0.9,-0.24336000000000002,0.19152000000000002,0.3096837096,0.65664,0.19152000000000002,0.684,-0.9,0.0,0.9
2020-04-19 13:30:00,0.24144000000000002,0.26292000000000004,0.35695966160000003,0.90144,0.26292000000000004,0.9390000000000001,-0.66,0.0,0.66,0.25144,0.40292000000000006,0.4749385223,0.90144,0.26292000000000004,0.9390000000000001,-0.65,0.14,0.6649060084
2020-04-19 14:00:00,-0.11712000000000002,0.38084,0.3984422166,0.7228800000000001,0.21084000000000003,0.753,-0.84,0.17,0.8570297544000001,-0.11712000000000002,0.35084000000000004,0.3698726808,0.7228800000000001,0.21084000000000003,0.753,-0.84,0.14,0.8515867542000001
2020-04-19 14:30:00,0.7194400000000001,0.46442000000000005,0.8563176105,1.00944,0.29442,1.0515,-0.29,0.17,0.33615472630000004,0.7294400000000001,0.29442,0.7866167110000001,1.00944,0.29442,1.0515,-0.28,0.0,0.28
2020-04-19 15:00:00,1.56656,0.5385800000000001,1.6565562623,1.36656,0.39858000000000005,1.4235,0.2,0.14,0.2441311123,1.5765600000000002,0.5385800000000001,1.6660161614,1.36656,0.39858000000000005,1.4235,0.21,0.14,0.2523885893
2020-04-19 15:30:00,1.808,0.434,1.859360105,1.488,0.434,1.55,0.32,0.0,0.32,1.818,0.5740000000000001,1.9064626931,1.488,0.434,1.55,0.33,0.14,0.3584689666
2020-04-19 16:00:00,1.71296,0.29378000000000004,1.7379696919,1.45296,0.42378000000000005,1.5135,0.26,-0.13,0.2906888371,1.72296,0.5737800000000001,1.8159886151,1.45296,0.42378000000000005,1.5135,0.27,0.15,0.3088689042
2020-04-19 16:30:00,-0.30616000000000004,0.22862000000000002,0.3821008375,0.7838400000000001,0.22862000000000002,0.8165,-1.09,0.0,1.09,-0.30616000000000004,0.36862,0.4791812288,0.7838400000000001,0.22862000000000002,0.8165,-1.09,0.14,1.0989540482
2020-04-19 17:00:00,0.14568,0.27874000000000004,0.3145133542,0.9556800000000001,0.27874000000000004,0.9955,-0.81,0.0,0.81,0.14568,0.27874000000000004,0.3145133542,0.9556800000000001,0.27874000000000004,0.9955,-0.81,0.0,0.81
2020-04-19 17:30:00,-0.7383200000000001,0.35924,0.8210784372000001,0.75168,0.21924000000000002,0.783,-1.49,0.14,1.4965627284,-0.7383200000000001,0.35924,0.8210784372000001,0.75168,0.21924000000000002,0.783,-1.49,0.14,1.4965627284
2020-04-19 18:00:00,-0.5788,0.3416,0.672086304,0.6912,0.2016,0.72,-1.27,0.14,1.2776932339,-0.5788,0.3416,0.672086304,0.6912,0.2016,0.72,-1.27,0.14,1.2776932339
2020-04-19 18:30:00,0.30128000000000005,0.29204,0.419591468,1.00128,0.29204,1.043,-0.7000000000000001,0.0,0.7000000000000001,0.30128000000000005,0.43204000000000004,0.5267145337,1.00128,0.29204,1.043,-0.7000000000000001,0.14,0.7138627319
2020-04-19 19:00:00,-0.96264,0.32548000000000005,1.0161756738,0.5673600000000001,0.16548000000000002,0.591,-1.53,0.16,1.5383432647,-0.96264,0.31548000000000004,1.0130169791,0.5673600000000001,0.16548000000000002,0.591,-1.53,0.15,1.537335357
2020-04-19 19:30:00,-1.32368,0.28726,1.3544914359,0.43632000000000004,0.12726,0.4545,-1.76,0.16,1.7672577627,-1.32368,0.27726,1.3524059487,0.43632000000000004,0.12726,0.4545,-1.76,0.15,1.76638048
2020-04-19 20:00:00,-0.9859200000000001,0.25494,1.0183480004,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.38,0.14,1.3870832708,-0.9859200000000001,0.25494,1.0183480004,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.38,0.14,1.3870832708
2020-04-19 20:30:00,-0.7193600000000001,0.28602,0.7741358085000001,0.5006400000000001,0.14602,0.5215000000000001,-1.22,0.14,1.2280065146,-0.7193600000000001,0.28602,0.7741358085000001,0.5006400000000001,0.14602,0.5215000000000001,-1.22,0.14,1.2280065146
2020-04-19 21:00:00,-0.9587200000000001,0.25704000000000005,0.9925792664,0.40128,0.11704,0.418,-1.3599999999999999,0.14,1.3671868929,-0.9587200000000001,0.25704000000000005,0.9925792664,0.40128,0.11704,0.418,-1.3599999999999999,0.14,1.3671868929
2020-04-19 21:30:00,-1.75496,0.16772,1.7629562105,0.09504000000000001,0.02772,0.099,-1.85,0.14,1.8552897348,-1.75496,0.16772,1.7629562105,0.09504000000000001,0.02772,0.099,-1.85,0.14,1.8552897348
2020-04-19 22:00:00,-1.45712,0.17584000000000002,1.4676915207,0.12288000000000002,0.035840000000000004,0.128,-1.58,0.14,1.5861904047,-1.45712,0.17584000000000002,1.4676915207,0.12288000000000002,0.035840000000000004,0.128,-1.58,0.14,1.5861904047
2020-04-19 22:30:00,-1.51776,0.25732000000000005,1.5394183967,0.16224000000000002,0.04732,0.169,-1.6800000000000002,0.21,1.6930741271,-1.53776,0.11732000000000001,1.5422288416,0.16224000000000002,0.04732,0.169,-1.7000000000000002,0.07,1.7014405661
2020-04-19 23:00:00,-1.29424,0.37418,1.3472445398000001,0.18576,0.054180000000000006,0.1935,-1.48,0.32,1.5141994585,-1.31424,0.06418,1.3158061597000001,0.18576,0.054180000000000006,0.1935,-1.5,0.01,1.5000333330000002
2020-04-19 23:30:00,-1.29664,0.23098000000000002,1.3170524097,0.24336000000000002,0.07098,0.2535,-1.54,0.16,1.5482893786,-1.29664,0.24098000000000003,1.3188429208999999,0.24336000000000002,0.07098,0.2535,-1.54,0.17,1.5493547044
2020-04-20 00:00:00,-1.47808,0.19556,1.4909608311,0.12192000000000001,0.03556,0.127,-1.6,0.16,1.6079800994,-1.48808,0.20556000000000002,1.5022107043,0.12192000000000001,0.03556,0.127,-1.6099999999999999,0.17,1.6189502772000002
2020-04-20 00:30:00,-0.6380800000000001,0.24806000000000003,0.6846019646,0.30192,0.08806000000000001,0.3145,-0.9400000000000001,0.16,0.9535197953000001,-0.6380800000000001,0.25806,0.6882884933,0.30192,0.08806000000000001,0.3145,-0.9400000000000001,0.17,0.9552486587000001
2020-04-20 01:00:00,-0.18184,0.30238000000000004,0.3528447959,0.48816000000000004,0.14238,0.5085000000000001,-0.67,0.16,0.688839604,-0.18184,0.31238000000000005,0.36145131070000003,0.48816000000000004,0.14238,0.5085000000000001,-0.67,0.17,0.6912307864
2020-04-20 01:30:00,-0.80112,0.22384,0.831803823,0.21888000000000002,0.06384000000000001,0.228,-1.02,0.16,1.0324727599,-0.80112,0.23384000000000002,0.8345504179000001,0.21888000000000002,0.06384000000000001,0.228,-1.02,0.17,1.0340696302
2020-04-20 02:00:00,-0.6361600000000001,0.23112000000000002,0.67684267,0.24384000000000003,0.07112,0.254,-0.88,0.16,0.894427191,-0.6361600000000001,0.24112000000000003,0.6803222766,0.24384000000000003,0.07112,0.254,-0.88,0.17,0.8962700486
2020-04-20 02:30:00,-0.9836,0.20270000000000002,1.0042690128,0.1464,0.0427,0.1525,-1.13,0.16,1.1412712211,-0.9836,0.2127,1.0063350585,0.1464,0.0427,0.1525,-1.13,0.17,1.1427160627
2020-04-20 03:00:00,-0.9653600000000001,0.20802,0.9875182277000001,0.16464,0.04802000000000001,0.1715,-1.13,0.16,1.1412712211,-0.9653600000000001,0.21802000000000002,0.9896730016,0.16464,0.04802000000000001,0.1715,-1.13,0.17,1.1427160627
2020-04-20 03:30:00,0.11408000000000001,0.38244000000000006,0.3990922199,0.69408,0.20244,0.723,-0.58,0.18,0.607289058,0.10408,0.39244,0.4060071428,0.69408,0.20244,0.723,-0.59,0.19,0.6198386887
2020-04-20 04:00:00,-1.3716,0.2087,1.3873868422,0.0984,0.0287,0.10250000000000001,-1.47,0.18,1.4809794057,-1.3716,0.2187,1.3889262939,0.0984,0.0287,0.10250000000000001,-1.47,0.19,1.4822280526
2020-04-20 04:30:00,-0.0524,0.32680000000000003,0.33097431920000003,0.5376000000000001,0.1568,0.56,-0.59,0.17,0.6140032573,-0.0424,0.32680000000000003,0.32953907200000004,0.5376000000000001,0.1568,0.56,-0.58,0.17,0.6044005295
2020-04-20 05:00:00,0.28928000000000004,0.38104000000000005,0.4784081939,0.68928,0.20104000000000002,0.718,-0.4,0.18,0.438634244,0.28928000000000004,0.39104000000000005,0.4864105262,0.68928,0.20104000000000002,0.718,-0.4,0.19,0.44283179650000004
2020-04-20 05:30:00,0.020720000000000002,0.31646,0.3171375884,0.57072,0.16646000000000002,0.5945,-0.55,0.15,0.5700877125,0.020720000000000002,0.32646000000000003,0.32711687510000004,0.57072,0.16646000000000002,0.5945,-0.55,0.16,0.5728001397
2020-04-20 06:00:00,-1.06736,0.19452000000000003,1.0849402749000001,0.15264000000000003,0.044520000000000004,0.159,-1.22,0.15,1.229186723,-1.06736,0.20452,1.0867777142,0.15264000000000003,0.044520000000000004,0.159,-1.22,0.16,1.2304470732000001
2020-04-20 06:30:00,-0.5996,0.2422,0.6466691581,0.3504,0.1022,0.365,-0.9500000000000001,0.14,0.9602603814,-0.5996,0.2422,0.6466691581,0.3504,0.1022,0.365,-0.9500000000000001,0.14,0.9602603814
2020-04-20 07:00:00,-0.8245600000000001,-0.38258000000000003,0.9089921067000001,0.26544,0.07742,0.2765,-1.09,-0.46,1.1830891767,-0.75456,0.68742,1.0207384827,0.26544,0.07742,0.2765,-1.02,0.61,1.1884864324
2020-04-20 07:30:00,-1.02592,-0.39756,1.1002571518,0.21408000000000002,0.06244,0.223,-1.24,-0.46,1.3225732494,-0.9759200000000001,0.67244,1.1851562766,0.21408000000000002,0.06244,0.223,-1.19,0.61,1.3372359552
2020-04-20 08:00:00,-0.89824,-0.030320000000000003,0.8987515786,0.34176,0.09968,0.356,-1.24,-0.13,1.2467958935,-0.88824,0.09968,0.8938156409,0.34176,0.09968,0.356,-1.23,0.0,1.23
2020-04-20 08:30:00,-1.10992,-0.039560000000000005,1.1106247791,0.31008,0.09044,0.323,-1.42,-0.13,1.4259382876,-1.10992,-0.04956000000000001,1.1110259223,0.31008,0.09044,0.323,-1.42,-0.14,1.4268847185
2020-04-20 09:00:00,-0.9585600000000001,-0.00708,0.9585861464000001,0.42144000000000004,0.12292000000000002,0.439,-1.38,-0.13,1.3861096638000001,-0.9585600000000001,-0.01708,0.958712157,0.42144000000000004,0.12292000000000002,0.439,-1.38,-0.14,1.3870832708
2020-04-20 09:30:00,-1.042,0.006500000000000001,1.0420202733,0.468,0.1365,0.48750000000000004,-1.51,-0.13,1.5155856954,-1.042,-0.0035,1.0420058781,0.468,0.1365,0.48750000000000004,-1.51,-0.14,1.5164761785
2020-04-20 10:00:00,-1.09216,0.015620000000000002,1.0922716924,0.56784,0.16562000000000002,0.5915,-1.6600000000000001,-0.15,1.6667633305,-1.09216,0.02562,1.092460457,0.56784,0.16562000000000002,0.5915,-1.6600000000000001,-0.14,1.6658931538
2020-04-20 10:30:00,-0.21656000000000003,0.04642,0.2214792315,0.67344,0.19642,0.7015,-0.89,-0.15,0.9025519376000001,-0.21656000000000003,0.04642,0.2214792315,0.67344,0.19642,0.7015,-0.89,-0.15,0.9025519376000001
2020-04-20 11:00:00,-0.5604800000000001,0.04236,0.5620784643,0.6595200000000001,0.19236,0.687,-1.22,-0.15,1.229186723,-0.5604800000000001,0.052360000000000004,0.5629204207,0.6595200000000001,0.19236,0.687,-1.22,-0.14,1.2280065146
2020-04-20 11:30:00,-8e-05,0.05706000000000001,0.0570600561,0.7099200000000001,0.20706000000000002,0.7395,-0.71,-0.15,0.7256721023,0.00992,0.05706000000000001,0.0579158873,0.7099200000000001,0.20706000000000002,0.7395,-0.7000000000000001,-0.15,0.7158910532
2020-04-20 12:00:00,0.20352,0.08436,0.2203111436,0.80352,0.23436,0.837,-0.6000000000000001,-0.15,0.6184658438,0.20352,0.08436,0.2203111436,0.80352,0.23436,0.837,-0.6000000000000001,-0.15,0.6184658438
2020-04-20 12:30:00,-0.019680000000000003,0.10676000000000001,0.1085587399,0.8803200000000001,0.25676000000000004,0.917,-0.9,-0.15,0.9124143795,-0.019680000000000003,0.10676000000000001,0.1085587399,0.8803200000000001,0.25676000000000004,0.917,-0.9,-0.15,0.9124143795
2020-04-20 13:00:00,0.16392,0.12406,0.2055739526,0.9739200000000001,0.28406000000000003,1.0145,-0.81,-0.16,0.8256512581000001,0.17392000000000002,0.13406,0.2195910973,0.9739200000000001,0.28406000000000003,1.0145,-0.8,-0.15,0.8139410298
2020-04-20 13:30:00,0.6404000000000001,0.16970000000000002,0.6625030189000001,1.1304,0.3297,1.1775,-0.49,-0.16,0.5154609588,0.6504,0.16970000000000002,0.6721742706,1.1304,0.3297,1.1775,-0.48,-0.16,0.5059644256
2020-04-20 14:00:00,0.22136000000000003,0.08748,0.2380189068,0.9513600000000001,0.27748,0.991,-0.73,-0.19,0.7543208866000001,0.22136000000000003,0.09748000000000001,0.24187310720000002,0.9513600000000001,0.27748,0.991,-0.73,-0.18,0.7518643495
2020-04-20 14:30:00,0.3664,0.09770000000000001,0.3792021229,0.9864,0.2877,1.0275,-0.62,-0.19,0.6484597135,0.3664,0.1077,0.3819008379,0.9864,0.2877,1.0275,-0.62,-0.18,0.6456004957
2020-04-20 15:00:00,1.07976,0.19868000000000002,1.0978867883,1.22976,0.35868000000000005,1.2810000000000001,-0.15,-0.16,0.219317122,1.07976,0.19868000000000002,1.0978867883,1.22976,0.35868000000000005,1.2810000000000001,-0.15,-0.16,0.219317122
2020-04-20 15:30:00,0.22968000000000002,0.10074000000000001,0.2508016148,0.8596800000000001,0.25074,0.8955000000000001,-0.63,-0.15,0.6476109943,0.22968000000000002,0.10074000000000001,0.2508016148,0.8596800000000001,0.25074,0.8955000000000001,-0.63,-0.15,0.6476109943
2020-04-20 16:00:00,0.58464,0.16052000000000002,0.6062760098000001,1.06464,0.31052,1.109,-0.48,-0.15,0.5028916384000001,0.58464,0.16052000000000002,0.6062760098000001,1.06464,0.31052,1.109,-0.48,-0.15,0.5028916384000001
2020-04-20 16:30:00,0.62312,0.15716000000000002,0.6426334881,1.05312,0.30716000000000004,1.097,-0.43,-0.15,0.4554119015,0.62312,0.15716000000000002,0.6426334881,1.05312,0.30716000000000004,1.097,-0.43,-0.15,0.4554119015
2020-04-20 17:00:00,1.2301600000000001,0.27838,1.2612648612,1.40016,0.40838,1.4585,-0.17,-0.13,0.2140093456,1.2301600000000001,0.41838000000000003,1.2993596307,1.40016,0.40838,1.4585,-0.17,0.01,0.17029386370000002
2020-04-20 17:30:00,-0.04768000000000001,0.10776000000000001,0.1178371758,0.95232,0.27776,0.992,-1.0,-0.17,1.0143470806,-0.04768000000000001,0.41776,0.42047211560000003,0.95232,0.27776,0.992,-1.0,0.14,1.0097524449
2020-04-20 18:00:00,-0.34792,0.42144000000000004,0.5464979414,0.8620800000000001,0.25144,0.898,-1.21,0.17,1.2218837915,-0.33792000000000005,0.39144,0.5171220359,0.8620800000000001,0.25144,0.898,-1.2,0.14,1.2081390648
2020-04-20 18:30:00,-0.55472,0.04154,0.5562731793,0.72528,0.21154,0.7555000000000001,-1.28,-0.17,1.2912397144,-0.55472,0.21154,0.5936863229,0.72528,0.21154,0.7555000000000001,-1.28,0.0,1.28
2020-04-20 19:00:00,-0.1572,0.4829,0.5078427414,0.8328,0.2429,0.8675,-0.99,0.24,1.0186756108,-0.1572,0.4329,0.46055862820000004,0.8328,0.2429,0.8675,-0.99,0.19,1.0080674581
2020-04-20 19:30:00,-0.20464000000000002,0.35448,0.4093086855,0.73536,0.21448,0.766,-0.9400000000000001,0.14,0.9503683496,-0.20464000000000002,0.35448,0.4093086855,0.73536,0.21448,0.766,-0.9400000000000001,0.14,0.9503683496
2020-04-20 20:00:00,-0.3376,0.3507,0.48678973900000005,0.7224,0.2107,0.7525000000000001,-1.06,0.14,1.0692053124,-0.3376,0.38070000000000004,0.5088283109,0.7224,0.2107,0.7525000000000001,-1.06,0.17,1.0735455277
2020-04-20 20:30:00,-0.6218400000000001,0.34738,0.7122905657,0.60816,0.17738,0.6335000000000001,-1.23,0.17,1.2416923935,-0.6218400000000001,0.32738,0.7027536197,0.60816,0.17738,0.6335000000000001,-1.23,0.15,1.2391125857
2020-04-20 21:00:00,0.1668,0.4374,0.4681249833,0.9168000000000001,0.2674,0.9550000000000001,-0.75,0.17,0.7690253572,0.1668,0.4174,0.44949416010000004,0.9168000000000001,0.2674,0.9550000000000001,-0.75,0.15,0.7648529270000001
2020-04-20 21:30:00,-0.38112,0.32634,0.5017471973000001,0.63888,0.18634,0.6655,-1.02,0.14,1.0295630141,-0.37112,0.32634,0.49419414200000006,0.63888,0.18634,0.6655,-1.01,0.14,1.019656805
2020-04-20 22:00:00,-1.61808,0.22806,1.6340729023,0.30192,0.08806000000000001,0.3145,-1.92,0.14,1.9250974001,-1.61808,0.22806,1.6340729023,0.30192,0.08806000000000001,0.3145,-1.92,0.14,1.9250974001
2020-04-20 22:30:00,-1.03152,0.24164000000000002,1.0594448546,0.34848,0.10164000000000001,0.363,-1.38,0.14,1.3870832708,-1.03152,0.24164000000000002,1.0594448546,0.34848,0.10164000000000001,0.363,-1.38,0.14,1.3870832708
2020-04-20 23:00:00,-1.05024,0.23618000000000003,1.0764687873,0.32976000000000005,0.09618,0.3435,-1.38,0.14,1.3870832708,-1.05024,0.23618000000000003,1.0764687873,0.32976000000000005,0.09618,0.3435,-1.38,0.14,1.3870832708
2020-04-20 23:30:00,-0.47728000000000004,0.31246,0.5704624878,0.5227200000000001,0.15246,0.5445,-1.0,0.16,1.0127191121,-0.47728000000000004,0.32246,0.5760005642,0.5227200000000001,0.15246,0.5445,-1.0,0.17,1.0143470806
2020-04-21 00:00:00,-0.9839200000000001,0.23344,1.0112333064,0.28608,0.08344,0.298,-1.27,0.15,1.2788275881,-0.9839200000000001,0.23344,1.0112333064,0.28608,0.08344,0.298,-1.27,0.15,1.2788275881
2020-04-21 00:30:00,-0.38608000000000003,0.25906,0.4649406951,0.37392000000000003,0.10906,0.3895,-0.76,0.15,0.7746612163000001,-0.38608000000000003,0.25906,0.4649406951,0.37392000000000003,0.10906,0.3895,-0.76,0.15,0.7746612163000001
2020-04-21 01:00:00,-0.43776000000000004,0.24982000000000001,0.5040276282,0.34224000000000004,0.09982,0.35650000000000004,-0.78,0.15,0.7942921377000001,-0.43776000000000004,0.24982000000000001,0.5040276282,0.34224000000000004,0.09982,0.35650000000000004,-0.78,0.15,0.7942921377000001
2020-04-21 01:30:00,-0.43992000000000003,0.24794000000000002,0.5049790590000001,0.37008,0.10794000000000001,0.3855,-0.81,0.14,0.8220097323000001,-0.43992000000000003,0.24794000000000002,0.5049790590000001,0.37008,0.10794000000000001,0.3855,-0.81,0.14,0.8220097323000001
2020-04-21 02:00:00,-0.14608000000000002,0.28406000000000003,0.3194204909,0.49392,0.14406000000000002,0.5145000000000001,-0.64,0.14,0.6551335742000001,-0.14608000000000002,0.28406000000000003,0.3194204909,0.49392,0.14406000000000002,0.5145000000000001,-0.64,0.14,0.6551335742000001
2020-04-21 02:30:00,-1.00712,0.19334,1.0255101413,0.18288000000000001,0.053340000000000005,0.1905,-1.19,0.14,1.1982069938,-1.00712,0.19334,1.0255101413,0.18288000000000001,0.053340000000000005,0.1905,-1.19,0.14,1.1982069938
2020-04-21 03:00:00,-0.7910400000000001,0.20678000000000002,0.8176198689,0.22896000000000002,0.06678,0.23850000000000002,-1.02,0.14,1.0295630141,-0.7910400000000001,0.21678000000000003,0.8202059802,0.22896000000000002,0.06678,0.23850000000000002,-1.02,0.15,1.0309704166
2020-04-21 03:30:00,-0.14624,0.31568,0.3479080338,0.53376,0.15568,0.556,-0.68,0.16,0.6985699679,-0.13624,0.31568,0.3438243738,0.53376,0.15568,0.556,-0.67,0.16,0.688839604
2020-04-21 04:00:00,-0.0816,0.31120000000000003,0.3217203755,0.5184,0.1512,0.54,-0.6000000000000001,0.16,0.6209669879,-0.0816,0.31120000000000003,0.3217203755,0.5184,0.1512,0.54,-0.6000000000000001,0.16,0.6209669879
2020-04-21 04:30:00,-0.70464,0.23448000000000002,0.7426293827,0.25536000000000003,0.07448,0.266,-0.96,0.16,0.9732420048,-0.70464,0.23448000000000002,0.7426293827,0.25536000000000003,0.07448,0.266,-0.96,0.16,0.9732420048
2020-04-21 05:00:00,-0.68744,0.23658,0.7270102131,0.26256,0.07658000000000001,0.2735,-0.9500000000000001,0.16,0.9633794683,-0.68744,0.23658,0.7270102131,0.26256,0.07658000000000001,0.2735,-0.9500000000000001,0.16,0.9633794683
2020-04-21 05:30:00,-0.50712,0.24584000000000003,0.5635672098,0.36288000000000004,0.10584,0.378,-0.87,0.14,0.8811923740000001,-0.50712,0.25584,0.5680007042,0.36288000000000004,0.10584,0.378,-0.87,0.15,0.8828363382000001
2020-04-21 06:00:00,-0.9432800000000001,0.19446000000000002,0.9631156992000001,0.18672000000000002,0.05446,0.1945,-1.13,0.14,1.1386395391,-0.9432800000000001,0.20446,0.9651844642,0.18672000000000002,0.05446,0.1945,-1.13,0.15,1.1399122773
2020-04-21 06:30:00,-0.60424,0.24668,0.6526538133,0.36576000000000003,0.10668000000000001,0.381,-0.97,0.14,0.9800510191,-0.60424,0.25668,0.6564987433,0.36576000000000003,0.10668000000000001,0.381,-0.97,0.15,0.9815294188
2020-04-21 07:00:00,-0.8010400000000001,0.08428000000000001,0.8054614826000001,0.28896000000000005,0.08428000000000001,0.301,-1.09,0.0,1.09,-0.8010400000000001,0.22428,0.8318452981000001,0.28896000000000005,0.08428000000000001,0.301,-1.09,0.14,1.0989540482
2020-04-21 07:30:00,-0.70552,0.28214,0.759843043,0.38448000000000004,0.11214,0.4005,-1.09,0.17,1.1031772296,-0.70552,0.28214,0.759843043,0.38448000000000004,0.11214,0.4005,-1.09,0.17,1.1031772296
2020-04-21 08:00:00,-1.4068800000000001,0.09716000000000001,1.410230974,0.33312,0.09716000000000001,0.34700000000000003,-1.74,0.0,1.74,-1.4068800000000001,0.09716000000000001,1.410230974,0.33312,0.09716000000000001,0.34700000000000003,-1.74,0.0,1.74
2020-04-21 08:30:00,-0.15776,0.06482,0.17055746830000001,0.7022400000000001,0.20482000000000003,0.7315,-0.86,-0.14,0.8713208364,-0.15776,0.06482,0.17055746830000001,0.7022400000000001,0.20482000000000003,0.7315,-0.86,-0.14,0.8713208364
2020-04-21 09:00:00,-0.43008,0.03706,0.4316737773,0.7099200000000001,0.20706000000000002,0.7395,-1.1400000000000001,-0.17,1.1526057435000001,-0.43008,0.03706,0.4316737773,0.7099200000000001,0.20706000000000002,0.7395,-1.1400000000000001,-0.17,1.1526057435000001
2020-04-21 09:30:00,-0.0128,0.0771,0.07815529410000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.86,-0.17,0.8766413178,-0.0128,0.0771,0.07815529410000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.86,-0.17,0.8766413178
2020-04-21 10:00:00,-0.05144000000000001,0.10458,0.1165463427,0.8385600000000001,0.24458000000000002,0.8735,-0.89,-0.14,0.9009439494,-0.05144000000000001,0.10458,0.1165463427,0.8385600000000001,0.24458000000000002,0.8735,-0.89,-0.14,0.9009439494
2020-04-21 10:30:00,-0.10424000000000001,0.08668000000000001,0.1355706458,0.8457600000000001,0.24668,0.881,-0.9500000000000001,-0.16,0.9633794683,-0.10424000000000001,0.08668000000000001,0.1355706458,0.8457600000000001,0.24668,0.881,-0.9500000000000001,-0.16,0.9633794683
2020-04-21 11:00:00,-0.51768,0.03526,0.5188794176,0.7723200000000001,0.22526000000000002,0.8045,-1.29,-0.19,1.3039171753,-0.51768,0.03526,0.5188794176,0.7723200000000001,0.22526000000000002,0.8045,-1.29,-0.19,1.3039171753
2020-04-21 11:30:00,-0.10896000000000002,0.038220000000000004,0.11546882700000001,0.85104,0.24822000000000002,0.8865000000000001,-0.96,-0.21,0.9827003612,-0.10896000000000002,0.038220000000000004,0.11546882700000001,0.85104,0.24822000000000002,0.8865000000000001,-0.96,-0.21,0.9827003612
2020-04-21 12:00:00,-0.040720000000000006,0.04354,0.0596141762,0.86928,0.25354000000000004,0.9055000000000001,-0.91,-0.21,0.9339164845000001,-0.040720000000000006,0.04354,0.0596141762,0.86928,0.25354000000000004,0.9055000000000001,-0.91,-0.21,0.9339164845000001
2020-04-21 12:30:00,0.56728,0.11254000000000002,0.5783354131,1.03728,0.30254000000000003,1.0805,-0.47000000000000003,-0.19,0.5069516742,0.57728,0.12254000000000001,0.5901425675,1.03728,0.30254000000000003,1.0805,-0.46,-0.18,0.49396356140000003
2020-04-21 13:00:00,0.40144,0.11042,0.4163491924,0.9614400000000001,0.28042,1.0015,-0.56,-0.17,0.5852349955,0.40144,0.11042,0.4163491924,0.9614400000000001,0.28042,1.0015,-0.56,-0.17,0.5852349955
2020-04-21 13:30:00,0.19344000000000003,0.09642,0.2161384973,0.91344,0.26642000000000005,0.9515,-0.72,-0.17,0.7397972695,0.19344000000000003,0.09642,0.2161384973,0.91344,0.26642000000000005,0.9515,-0.72,-0.17,0.7397972695
2020-04-21 14:00:00,0.13128,0.06704,0.1474069198,0.8812800000000001,0.25704000000000005,0.918,-0.75,-0.19,0.7736924454,0.13128,0.06704,0.1474069198,0.8812800000000001,0.25704000000000005,0.918,-0.75,-0.19,0.7736924454
2020-04-21 14:30:00,0.28256000000000003,0.08908,0.2962691344,0.92256,0.26908000000000004,0.961,-0.64,-0.18,0.6648308055000001,0.28256000000000003,0.08908,0.2962691344,0.92256,0.26908000000000004,0.961,-0.64,-0.18,0.6648308055000001
2020-04-21 15:00:00,0.76744,0.15842,0.7836204757,1.05744,0.30842,1.1015,-0.29,-0.15,0.3264965543,0.77744,0.15842,0.7934165678,1.05744,0.30842,1.1015,-0.28,-0.15,0.3176476035
2020-04-21 15:30:00,0.7308800000000001,0.16234,0.7486920929,1.07088,0.31234,1.1155,-0.34,-0.15,0.37161808350000003,0.7408800000000001,0.16234,0.7584572829,1.07088,0.31234,1.1155,-0.33,-0.15,0.3624913792
2020-04-21 16:00:00,0.38128,0.15204,0.4104760651,1.00128,0.29204,1.043,-0.62,-0.14,0.6356099433,0.39128,0.15204,0.4197811334,1.00128,0.29204,1.043,-0.61,-0.14,0.6258594091
2020-04-21 16:30:00,0.4828,0.1554,0.5071932571000001,1.0128,0.2954,1.055,-0.53,-0.14,0.5481788029,0.4828,0.1554,0.5071932571000001,1.0128,0.2954,1.055,-0.53,-0.14,0.5481788029
2020-04-21 17:00:00,0.8594400000000001,0.22442,0.8882575359,1.24944,0.36442,1.3014999999999999,-0.39,-0.14,0.41436698710000003,0.8594400000000001,0.22442,0.8882575359,1.24944,0.36442,1.3014999999999999,-0.39,-0.14,0.41436698710000003
2020-04-21 17:30:00,-0.46240000000000003,0.0868,0.4704763543,0.7776000000000001,0.2268,0.81,-1.24,-0.14,1.2478781992,-0.46240000000000003,0.2268,0.5150262129000001,0.7776000000000001,0.2268,0.81,-1.24,0.0,1.24
2020-04-21 18:00:00,0.03104,0.14322000000000001,0.1465450443,0.9710400000000001,0.28322,1.0115,-0.9400000000000001,-0.14,0.9503683496,0.03104,0.15322000000000002,0.1563324982,0.9710400000000001,0.28322,1.0115,-0.9400000000000001,-0.13,0.9489467846
2020-04-21 18:30:00,-0.35968000000000006,0.08176000000000001,0.36885552730000004,0.7603200000000001,0.22176,0.792,-1.12,-0.14,1.1287160848,-0.35968000000000006,0.22176,0.4225484588,0.7603200000000001,0.22176,0.792,-1.12,0.0,1.12
2020-04-21 19:00:00,-0.37344000000000005,0.22358000000000003,0.43525331700000003,0.76656,0.22358000000000003,0.7985,-1.1400000000000001,0.0,1.1400000000000001,-0.37344000000000005,0.22358000000000003,0.43525331700000003,0.76656,0.22358000000000003,0.7985,-1.1400000000000001,0.0,1.1400000000000001
2020-04-21 19:30:00,-0.88592,0.28994000000000003,0.9321584897,0.5140800000000001,0.14994000000000002,0.5355,-1.4,0.14,1.406982587,-0.88592,0.14994000000000002,0.8985189202,0.5140800000000001,0.14994000000000002,0.5355,-1.4,0.0,1.4
2020-04-21 20:00:00,-1.12784,0.13188,1.1355242842,0.45216000000000006,0.13188,0.47100000000000003,-1.58,0.0,1.58,-1.12784,0.27188,1.1601473182,0.45216000000000006,0.13188,0.47100000000000003,-1.58,0.14,1.5861904047
2020-04-21 20:30:00,-0.6072000000000001,0.1729,0.6313368752,0.5928,0.1729,0.6175,-1.2,0.0,1.2,-0.6072000000000001,0.1729,0.6313368752,0.5928,0.1729,0.6175,-1.2,0.0,1.2
2020-04-21 21:00:00,-0.848,0.28350000000000003,0.8941343579000001,0.492,0.14350000000000002,0.5125000000000001,-1.34,0.14,1.3472935834,-0.848,0.28350000000000003,0.8941343579000001,0.492,0.14350000000000002,0.5125000000000001,-1.34,0.14,1.3472935834
2020-04-21 21:30:00,-1.31712,0.22834000000000002,1.3367663408000001,0.30288000000000004,0.08834,0.3155,-1.62,0.14,1.6260381299,-1.31712,0.22834000000000002,1.3367663408000001,0.30288000000000004,0.08834,0.3155,-1.62,0.14,1.6260381299
2020-04-21 22:00:00,-1.37184,0.21238,1.3881823547,0.24816000000000002,0.07238,0.2585,-1.62,0.14,1.6260381299,-1.37184,0.21238,1.3881823547,0.24816000000000002,0.07238,0.2585,-1.62,0.14,1.6260381299
2020-04-21 22:30:00,-1.39328,0.21196,1.4093105407,0.24672000000000002,0.07196000000000001,0.257,-1.6400000000000001,0.14,1.6459647627,-1.39328,0.21196,1.4093105407,0.24672000000000002,0.07196000000000001,0.257,-1.6400000000000001,0.14,1.6459647627
2020-04-21 23:00:00,-1.49816,0.19012,1.5101751554,0.17184000000000002,0.050120000000000005,0.179,-1.67,0.14,1.6758579892,-1.49816,0.19012,1.5101751554,0.17184000000000002,0.050120000000000005,0.179,-1.67,0.14,1.6758579892
2020-04-21 23:30:00,-1.18824,0.18718,1.2028926178,0.16176000000000001,0.04718000000000001,0.1685,-1.35,0.14,1.3572398462,-1.18824,0.18718,1.2028926178,0.16176000000000001,0.04718000000000001,0.1685,-1.35,0.14,1.3572398462
2020-04-22 00:00:00,-0.808,0.231,0.8403719415,0.312,0.091,0.325,-1.12,0.14,1.1287160848,-0.808,0.231,0.8403719415,0.312,0.091,0.325,-1.12,0.14,1.1287160848
2020-04-22 00:30:00,-0.38936000000000004,0.26852000000000004,0.47297378360000003,0.44064000000000003,0.12852000000000002,0.459,-0.8300000000000001,0.14,0.8417244205000001,-0.37936000000000003,0.26852000000000004,0.4647762903,0.44064000000000003,0.12852000000000002,0.459,-0.8200000000000001,0.14,0.8318653737
2020-04-22 01:00:00,-1.1304,0.1778,1.1442976012,0.1296,0.0378,0.135,-1.26,0.14,1.2677539193,-1.1304,0.1778,1.1442976012,0.1296,0.0378,0.135,-1.26,0.14,1.2677539193
2020-04-22 01:30:00,-0.83008,0.20706000000000002,0.8555154294,0.22992,0.06706000000000001,0.23950000000000002,-1.06,0.14,1.0692053124,-0.83008,0.20706000000000002,0.8555154294,0.22992,0.06706000000000001,0.23950000000000002,-1.06,0.14,1.0692053124
2020-04-22 02:00:00,-0.7036800000000001,0.21476,0.7357223661000001,0.25632000000000005,0.07476000000000001,0.267,-0.96,0.14,0.9701546269,-0.7036800000000001,0.21476,0.7357223661000001,0.25632000000000005,0.07476000000000001,0.267,-0.96,0.14,0.9701546269
2020-04-22 02:30:00,-1.00664,0.17598000000000003,1.021906576,0.12336000000000001,0.035980000000000005,0.1285,-1.13,0.14,1.1386395391,-1.00664,0.17598000000000003,1.021906576,0.12336000000000001,0.035980000000000005,0.1285,-1.13,0.14,1.1386395391
2020-04-22 03:00:00,-1.042,0.1715,1.0560190576,0.108,0.0315,0.1125,-1.15,0.14,1.158490397,-1.042,0.1715,1.0560190576,0.108,0.0315,0.1125,-1.15,0.14,1.158490397
2020-04-22 03:30:00,-0.43536,0.24052,0.4973813426,0.34464,0.10052000000000001,0.359,-0.78,0.14,0.7924645102000001,-0.43536,0.24052,0.4973813426,0.34464,0.10052000000000001,0.359,-0.78,0.14,0.7924645102000001
2020-04-22 04:00:00,-0.61368,0.78976,1.0001619869,0.37632000000000004,0.10976000000000001,0.392,-0.99,0.68,1.2010412149,-0.6936800000000001,-0.30024,0.7558677133,0.37632000000000004,0.10976000000000001,0.392,-1.07,-0.41000000000000003,1.1458621209
2020-04-22 04:30:00,-0.7111200000000001,0.76134,1.0417918458,0.27888,0.08134000000000001,0.29050000000000004,-0.99,0.68,1.2010412149,-0.79112,-0.32866,0.8566727788,0.27888,0.08134000000000001,0.29050000000000004,-1.07,-0.41000000000000003,1.1458621209
2020-04-22 05:00:00,-0.43784000000000006,0.79688,0.9092423219,0.33216,0.09688000000000001,0.34600000000000003,-0.77,0.7000000000000001,1.0406248123,-0.5178400000000001,-0.30312,0.6000333324,0.33216,0.09688000000000001,0.34600000000000003,-0.85,-0.4,0.9394147114
2020-04-22 05:30:00,-0.95352,0.70564,1.1862243464,0.15648,0.04564000000000001,0.163,-1.11,0.66,1.291394595,-1.03352,-0.35436,1.0925816217,0.15648,0.04564000000000001,0.163,-1.19,-0.4,1.2554282138000001
2020-04-22 06:00:00,-1.2788,0.6666000000000001,1.4421112994,0.0912,0.026600000000000002,0.095,-1.37,0.64,1.5121177203,-1.3588,-0.3734,1.4091717424999999,0.0912,0.026600000000000002,0.095,-1.45,-0.4,1.5041608956
2020-04-22 06:30:00,-1.00808,0.67556,1.2135100329,0.12192000000000001,0.03556,0.127,-1.13,0.64,1.2986531485000001,-1.08808,-0.36444000000000004,1.1474905664,0.12192000000000001,0.03556,0.127,-1.21,-0.4,1.2744018205
2020-04-22 07:00:00,-1.13648,0.64936,1.3089137481,0.20352,0.05936,0.212,-1.34,0.59,1.4641379716,-1.21648,-0.42064,1.2871525162,0.20352,0.05936,0.212,-1.42,-0.48,1.4989329538
2020-04-22 07:30:00,-1.13144,0.60958,1.2852020269,0.23856000000000002,0.06958,0.2485,-1.37,0.54,1.4725827651,-1.21144,-0.43042,1.2856314596,0.23856000000000002,0.06958,0.2485,-1.45,-0.5,1.533786165
2020-04-22 08:00:00,-0.14904,0.7027800000000001,0.7184098064000001,0.6609600000000001,0.19278,0.6885,-0.81,0.51,0.957183368,-0.22904000000000002,-0.36722000000000005,0.4327930799,0.6609600000000001,0.19278,0.6885,-0.89,-0.56,1.0515227054
2020-04-22 08:30:00,-0.6157600000000001,0.5358200000000001,0.8162496248000001,0.53424,0.15582000000000001,0.5565,-1.15,0.38,1.2111564721,-0.6257600000000001,-0.40418000000000004,0.7449409708,0.53424,0.15582000000000001,0.5565,-1.16,-0.56,1.288099375
2020-04-22 09:00:00,-1.25496,-0.042280000000000005,1.2556720113,0.33504,0.09772,0.34900000000000003,-1.5899999999999999,-0.14,1.5961516219,-1.25496,-0.03228,1.2553750834000001,0.33504,0.09772,0.34900000000000003,-1.5899999999999999,-0.13,1.5953056133999999
2020-04-22 09:30:00,-1.0392,-0.023100000000000002,1.0394567091,0.40080000000000005,0.1169,0.41750000000000004,-1.44,-0.14,1.4467895493,-1.0392,-0.0131,1.039282565,0.40080000000000005,0.1169,0.41750000000000004,-1.44,-0.13,1.4458561478
2020-04-22 10:00:00,-1.1271200000000001,-0.03416,1.1276375304,0.36288000000000004,0.10584,0.378,-1.49,-0.14,1.4965627284,-1.1271200000000001,-0.02416,1.127378907,0.36288000000000004,0.10584,0.378,-1.49,-0.13,1.4956603893
2020-04-22 10:30:00,-0.9101600000000001,-0.015880000000000002,0.9102985225,0.45984,0.13412000000000002,0.47900000000000004,-1.37,-0.15,1.3781872151,-0.9101600000000001,0.00412,0.9101693249,0.45984,0.13412000000000002,0.47900000000000004,-1.37,-0.13,1.3761540611
2020-04-22 11:00:00,-1.03088,0.01016,1.0309300655,0.54912,0.16016000000000002,0.5720000000000001,-1.58,-0.15,1.5871042814,-1.03088,0.030160000000000003,1.0313210945,0.54912,0.16016000000000002,0.5720000000000001,-1.58,-0.13,1.5853390804
2020-04-22 11:30:00,-0.88248,0.46136000000000005,0.9958031934,0.58752,0.17136,0.612,-1.47,0.29,1.4983324064,-0.9424800000000001,-0.19864,0.9631855481,0.58752,0.17136,0.612,-1.53,-0.37,1.5741029191
2020-04-22 12:00:00,0.45864000000000005,0.7150200000000001,0.8494729248,0.9086400000000001,0.26502000000000003,0.9465,-0.45,0.45,0.6363961031,0.40864000000000006,-0.49498000000000003,0.6418659128,0.9086400000000001,0.26502000000000003,0.9465,-0.5,-0.76,0.9097252332
2020-04-22 12:30:00,-0.06832,0.6692400000000001,0.6727182174,0.75168,0.21924000000000002,0.783,-0.8200000000000001,0.45,0.9353608929,-0.13832,-0.52076,0.5388166664,0.75168,0.21924000000000002,0.783,-0.89,-0.74,1.1574541028
2020-04-22 13:00:00,-0.6999200000000001,0.62794,0.9403173135,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.31,0.45,1.3851353724,-0.7899200000000001,-0.5320600000000001,0.9523977373,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.4,-0.71,1.5697452023
2020-04-22 13:30:00,0.29584000000000005,0.11712000000000002,0.3181798234,0.9158400000000001,0.26712,0.9540000000000001,-0.62,-0.15,0.6378871374,0.29584000000000005,0.11712000000000002,0.3181798234,0.9158400000000001,0.26712,0.9540000000000001,-0.62,-0.15,0.6378871374
2020-04-22 14:00:00,-0.47304,0.028280000000000003,0.47388458510000003,0.57696,0.16828,0.601,-1.05,-0.14,1.0592922165,-0.47304,0.01828,0.4733930713,0.57696,0.16828,0.601,-1.05,-0.15,1.0606601718
2020-04-22 14:30:00,0.9935200000000001,0.17936000000000002,1.0095801107,1.16352,0.33936000000000005,1.212,-0.17,-0.16,0.2334523506,1.00352,0.18936000000000003,1.0212294551,1.16352,0.33936000000000005,1.212,-0.16,-0.15,0.219317122
2020-04-22 15:00:00,0.04456,0.05258,0.0689220574,0.6945600000000001,0.20258,0.7235,-0.65,-0.15,0.6670832032,0.04456,0.05258,0.0689220574,0.6945600000000001,0.20258,0.7235,-0.65,-0.15,0.6670832032
2020-04-22 15:30:00,0.18512,0.07316,0.19905225440000002,0.76512,0.22316000000000003,0.797,-0.58,-0.15,0.599082632,0.18512,0.07316,0.19905225440000002,0.76512,0.22316000000000003,0.797,-0.58,-0.15,0.599082632
2020-04-22 16:00:00,-0.314,0.043000000000000003,0.3169305918,0.6960000000000001,0.203,0.725,-1.01,-0.16,1.0225947389,-0.314,0.053,0.3184415174,0.6960000000000001,0.203,0.725,-1.01,-0.15,1.0210778619
2020-04-22 16:30:00,-0.7667200000000001,0.025540000000000004,0.76714526,0.5332800000000001,0.15554,0.5555,-1.3,-0.13,1.3064838307,-0.7667200000000001,0.025540000000000004,0.76714526,0.5332800000000001,0.15554,0.5555,-1.3,-0.13,1.3064838307
2020-04-22 17:00:00,-0.12528,0.22596000000000002,0.25836601940000004,0.7747200000000001,0.22596000000000002,0.807,-0.9,0.0,0.9,-0.12528,0.22596000000000002,0.25836601940000004,0.7747200000000001,0.22596000000000002,0.807,-0.9,0.0,0.9
