Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 17:30:00,-0.26936000000000004,0.12102000000000002,0.2952975618,0.8606400000000001,0.25102,0.8965000000000001,-1.13,-0.13,1.1374532957,-0.26936000000000004,0.25102,0.36819268050000004,0.8606400000000001,0.25102,0.8965000000000001,-1.13,0.0,1.13
2020-04-22 18:00:00,-0.14144,0.26208000000000004,0.2978106781,0.89856,0.26208000000000004,0.936,-1.04,0.0,1.04,-0.14144,0.26208000000000004,0.2978106781,0.89856,0.26208000000000004,0.936,-1.04,0.0,1.04
2020-04-22 18:30:00,-0.9291200000000001,0.17234000000000002,0.9449682799,0.5908800000000001,0.17234000000000002,0.6155,-1.52,0.0,1.52,-0.9291200000000001,0.17234000000000002,0.9449682799,0.5908800000000001,0.17234000000000002,0.6155,-1.52,0.0,1.52
2020-04-22 19:00:00,-1.6703999999999999,0.0903,1.6728389791,0.30960000000000004,0.0903,0.3225,-1.98,0.0,1.98,-1.6703999999999999,0.2303,1.6862011298000001,0.30960000000000004,0.0903,0.3225,-1.98,0.14,1.9849433241
2020-04-22 19:30:00,-1.6138400000000002,0.27138,1.636498289,0.41616000000000003,0.12138000000000002,0.4335,-2.03,0.15,2.0355343279,-1.6138400000000002,0.27138,1.636498289,0.41616000000000003,0.12138000000000002,0.4335,-2.03,0.15,2.0355343279
2020-04-22 20:00:00,-2.1208,0.1981,2.1300319833,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.32,0.14,2.3242202994,-2.1208,0.2081,2.1309852768,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.32,0.15,2.3248440808
2020-04-22 20:30:00,-2.10552,0.19214,2.114268727,0.14448000000000003,0.042140000000000004,0.1505,-2.25,0.15,2.2549944568,-2.10552,0.18214000000000002,2.1133834129,0.14448000000000003,0.042140000000000004,0.1505,-2.25,0.14,2.2543513479
2020-04-22 21:00:00,-1.6680000000000001,0.21350000000000002,1.6816082332,0.252,0.07350000000000001,0.2625,-1.92,0.14,1.9250974001,-1.6680000000000001,0.21350000000000002,1.6816082332,0.252,0.07350000000000001,0.2625,-1.92,0.14,1.9250974001
2020-04-22 21:30:00,-1.49936,0.23352,1.5174359954,0.32064000000000004,0.09352,0.334,-1.82,0.14,1.8253766735,-1.49936,0.23352,1.5174359954,0.32064000000000004,0.09352,0.334,-1.82,0.14,1.8253766735
2020-04-22 22:00:00,-1.48072,0.23604000000000003,1.4994154194,0.32928,0.09604000000000001,0.343,-1.81,0.14,1.8154062906,-1.48072,0.23604000000000003,1.4994154194,0.32928,0.09604000000000001,0.343,-1.81,0.14,1.8154062906
2020-04-22 22:30:00,-1.24784,0.25438,1.2735045544,0.39216,0.11438000000000001,0.40850000000000003,-1.6400000000000001,0.14,1.6459647627,-1.24784,0.25438,1.2735045544,0.39216,0.11438000000000001,0.40850000000000003,-1.6400000000000001,0.14,1.6459647627
2020-04-22 23:00:00,-1.054,0.23800000000000002,1.0805369036,0.336,0.098,0.35000000000000003,-1.3900000000000001,0.14,1.3970325694,-1.054,0.23800000000000002,1.0805369036,0.336,0.098,0.35000000000000003,-1.3900000000000001,0.14,1.3970325694
2020-04-22 23:30:00,-0.9776800000000001,-0.30724,1.0248193011,0.35232,0.10276,0.367,-1.33,-0.41000000000000003,1.3917614738,-0.89768,0.7627600000000001,1.1779780134,0.35232,0.10276,0.367,-1.25,0.66,1.4135416513
2020-04-23 00:00:00,-1.4406400000000001,-0.38102,1.4901744361,0.09936,0.028980000000000002,0.10350000000000001,-1.54,-0.41000000000000003,1.5936436239,-1.36064,0.66898,1.5162042903000001,0.09936,0.028980000000000002,0.10350000000000001,-1.46,0.64,1.5941141741
2020-04-23 00:30:00,-1.14456,-0.33258000000000004,1.1919006041,0.26544,0.07742,0.2765,-1.4100000000000001,-0.41000000000000003,1.4684004903,-1.06456,0.7674200000000001,1.3123343515,0.26544,0.07742,0.2765,-1.33,0.6900000000000001,1.4983324064
2020-04-23 01:00:00,-1.03672,-0.34196000000000004,1.0916615776,0.23328000000000002,0.06804,0.243,-1.27,-0.41000000000000003,1.3345411195999999,-0.9467200000000001,0.75804,1.212808064,0.23328000000000002,0.06804,0.243,-1.18,0.6900000000000001,1.3669308688
2020-04-23 01:30:00,-1.38712,-0.37416000000000005,1.4366967669,0.12288000000000002,0.035840000000000004,0.128,-1.51,-0.41000000000000003,1.5646724897,-1.30712,0.68584,1.4761230301000001,0.12288000000000002,0.035840000000000004,0.128,-1.43,0.65,1.5707959766
2020-04-23 02:00:00,-1.37944,-0.35192,1.4236229838,0.13056,0.03808,0.136,-1.51,-0.39,1.5595512175000001,-1.2994400000000002,0.68808,1.470373558,0.13056,0.03808,0.136,-1.43,0.65,1.5707959766
2020-04-23 02:30:00,-1.342,-0.341,1.3846461642,0.168,0.049,0.17500000000000002,-1.51,-0.39,1.5595512175000001,-1.262,0.719,1.4524479337,0.168,0.049,0.17500000000000002,-1.43,0.67,1.5791770008000001
2020-04-23 03:00:00,-1.14744,-0.33092000000000005,1.1942054262,0.20256000000000002,0.05908000000000001,0.211,-1.35,-0.39,1.4052046114,-1.06744,0.7490800000000001,1.3040509959,0.20256000000000002,0.05908000000000001,0.211,-1.27,0.6900000000000001,1.4453373309
2020-04-23 03:30:00,-0.90344,-0.32392000000000004,0.9597541352000001,0.22656,0.06608,0.23600000000000002,-1.13,-0.39,1.1954078801999999,-0.8234400000000001,0.79608,1.145336981,0.22656,0.06608,0.23600000000000002,-1.05,0.73,1.2788275881
2020-04-23 04:00:00,-0.8105600000000001,-0.30558,0.8662486075,0.28944000000000003,0.08442000000000001,0.3015,-1.1,-0.39,1.1670903992000001,-0.7205600000000001,0.7844200000000001,1.0651391693,0.28944000000000003,0.08442000000000001,0.3015,-1.01,0.7000000000000001,1.2288612615
2020-04-23 04:30:00,-0.46032000000000006,-0.29176,0.5449939449,0.43968,0.12824000000000002,0.458,-0.9,-0.42,0.9931767214,-0.37032000000000004,0.8382400000000001,0.9163968573,0.43968,0.12824000000000002,0.458,-0.81,0.71,1.0771258051000001
2020-04-23 05:00:00,-1.0052,-0.3461,1.0631144106,0.18480000000000002,0.0539,0.1925,-1.19,-0.4,1.2554282138000001,-0.9252,0.7639,1.1998075887,0.18480000000000002,0.0539,0.1925,-1.11,0.71,1.3176494223
2020-04-23 05:30:00,-0.85416,-0.30788000000000004,0.9079534129,0.31584,0.09212000000000001,0.329,-1.17,-0.4,1.2364869591,-0.7641600000000001,0.78212,1.0934588241,0.31584,0.09212000000000001,0.329,-1.08,0.6900000000000001,1.2816005618
2020-04-23 06:00:00,-1.68432,-0.36626000000000003,1.7236821778,0.11568,0.033740000000000006,0.12050000000000001,-1.8,-0.4,1.8439088915,-1.5943200000000002,0.69374,1.7387154597999999,0.11568,0.033740000000000006,0.12050000000000001,-1.71,0.66,1.8329484444
2020-04-23 06:30:00,-1.09816,-0.34488,1.1510419627,0.29184000000000004,0.08512,0.304,-1.3900000000000001,-0.43,1.4549914089,-1.00816,0.7251200000000001,1.2418476557,0.29184000000000004,0.08512,0.304,-1.3,0.64,1.4489996549
2020-04-23 07:00:00,-0.8528,-0.3729,0.9307643364,0.3672,0.1071,0.3825,-1.22,-0.48,1.3110301293,-0.7628,0.6871,1.0266305324,0.3672,0.1071,0.3825,-1.13,0.58,1.2701574706
2020-04-23 07:30:00,-0.5058400000000001,-0.32962,0.6037577743,0.58416,0.17038,0.6085,-1.09,-0.5,1.199208072,-0.47584000000000004,0.75038,0.8885346645000001,0.58416,0.17038,0.6085,-1.06,0.58,1.2083045974
2020-04-23 08:00:00,-0.81752,0.10864000000000001,0.8247069783000001,0.37248000000000003,0.10864000000000001,0.388,-1.19,0.0,1.19,-0.81752,0.10864000000000001,0.8247069783000001,0.37248000000000003,0.10864000000000001,0.388,-1.19,0.0,1.19
2020-04-23 08:30:00,-1.3464,-0.0502,1.3473355187,0.2736,0.07980000000000001,0.28500000000000003,-1.62,-0.13,1.625207679,-1.3464,-0.060200000000000004,1.347745154,0.2736,0.07980000000000001,0.28500000000000003,-1.62,-0.14,1.6260381299
2020-04-23 09:00:00,-0.9006400000000001,-0.016020000000000003,0.9007824654000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.3599999999999999,-0.15,1.3682470537,-0.9006400000000001,-0.00602,0.9006601190000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.3599999999999999,-0.14,1.3671868929
2020-04-23 09:30:00,-1.056,-0.0405,1.0567763481,0.444,0.1295,0.4625,-1.5,-0.17,1.5096025967,-1.056,-0.0405,1.0567763481,0.444,0.1295,0.4625,-1.5,-0.17,1.5096025967
2020-04-23 10:00:00,-0.39672,0.02304,0.3973884749,0.59328,0.17304000000000003,0.618,-0.99,-0.15,1.0012991561,-0.39672,0.03304,0.3980934564,0.59328,0.17304000000000003,0.618,-0.99,-0.14,0.9998499887000001
2020-04-23 10:30:00,-0.8831200000000001,-0.01966,0.8833388082,0.44688000000000005,0.13034,0.4655,-1.33,-0.15,1.3384319183,-0.8831200000000001,-0.00966,0.8831728313,0.44688000000000005,0.13034,0.4655,-1.33,-0.14,1.3373481221999999
2020-04-23 11:00:00,-0.16648000000000002,0.039360000000000006,0.17106957650000001,0.68352,0.19936,0.712,-0.85,-0.16,0.8649277426,-0.15648,0.04936,0.16408046810000002,0.68352,0.19936,0.712,-0.84,-0.15,0.8532877592
2020-04-23 11:30:00,-1.00424,-0.06582,1.006394679,0.42576,0.12418000000000001,0.4435,-1.43,-0.19,1.4425671561,-1.00424,-0.05582,1.005790162,0.42576,0.12418000000000001,0.4435,-1.43,-0.18,1.4412841496
2020-04-23 12:00:00,-0.69608,-0.033440000000000004,0.6968827735,0.43392000000000003,0.12656,0.452,-1.13,-0.16,1.1412712211,-0.68608,-0.033440000000000004,0.6868944606,0.43392000000000003,0.12656,0.452,-1.12,-0.16,1.1313708499
2020-04-23 12:30:00,-0.30376000000000003,0.00932,0.30390294500000004,0.5462400000000001,0.15932000000000002,0.5690000000000001,-0.85,-0.15,0.8631338251,-0.30376000000000003,0.00932,0.30390294500000004,0.5462400000000001,0.15932000000000002,0.5690000000000001,-0.85,-0.15,0.8631338251
2020-04-23 13:00:00,-0.57096,-0.01778,0.5712367723,0.41904,0.12222000000000001,0.4365,-0.99,-0.14,0.9998499887000001,-0.57096,-0.027780000000000003,0.5716354170000001,0.41904,0.12222000000000001,0.4365,-0.99,-0.15,1.0012991561
2020-04-23 13:30:00,-0.9462400000000001,-0.06682,0.9485963578000001,0.35376,0.10318000000000001,0.3685,-1.3,-0.17,1.3110682667,-0.9462400000000001,-0.05682,0.9479444340000001,0.35376,0.10318000000000001,0.3685,-1.3,-0.16,1.3098091464000001
2020-04-23 14:00:00,-1.30904,-0.062220000000000004,1.3105178557000001,0.30096,0.08778000000000001,0.3135,-1.6099999999999999,-0.15,1.6169724797,-1.30904,-0.07222,1.3110306823,0.30096,0.08778000000000001,0.3135,-1.6099999999999999,-0.16,1.6179307773
2020-04-23 14:30:00,-0.8388,-0.0534,0.8404980666,0.3312,0.0966,0.34500000000000003,-1.17,-0.15,1.1795761951000001,-0.8388,-0.0634,0.8411926058,0.3312,0.0966,0.34500000000000003,-1.17,-0.16,1.1808894953
2020-04-23 15:00:00,-1.31032,-0.06426000000000001,1.3118947557,0.25968,0.07574,0.2705,-1.57,-0.14,1.5762296786999999,-1.31032,-0.06426000000000001,1.3118947557,0.25968,0.07574,0.2705,-1.57,-0.14,1.5762296786999999
2020-04-23 15:30:00,-0.40536000000000005,0.01302,0.4055690447,0.52464,0.15302000000000002,0.5465,-0.93,-0.14,0.9404786016000001,-0.40536000000000005,0.01302,0.4055690447,0.52464,0.15302000000000002,0.5465,-0.93,-0.14,0.9404786016000001
2020-04-23 16:00:00,-0.7788,-0.008400000000000001,0.7788452991,0.45120000000000005,0.1316,0.47000000000000003,-1.23,-0.14,1.2379418403,-0.7788,-0.008400000000000001,0.7788452991,0.45120000000000005,0.1316,0.47000000000000003,-1.23,-0.14,1.2379418403
2020-04-23 16:30:00,-1.59912,-0.07266,1.6007698929,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.83,-0.14,1.8353473786,-1.59912,-0.07266,1.6007698929,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.83,-0.14,1.8353473786
2020-04-23 17:00:00,-1.41208,-0.49144000000000004,1.4951532363,0.33792000000000005,0.09856000000000001,0.352,-1.75,-0.59,1.8467809832,-1.3220800000000001,0.6885600000000001,1.4906409360000001,0.33792000000000005,0.09856000000000001,0.352,-1.6600000000000001,0.59,1.7617321021999999
2020-04-23 17:30:00,-2.11832,-0.5857600000000001,2.1978158249,0.15168,0.04424,0.158,-2.27,-0.63,2.3558013499,-2.01832,0.5942400000000001,2.1039811786,0.15168,0.04424,0.158,-2.17,0.55,2.2386156437
2020-04-23 18:00:00,-1.6336,-0.5348,1.7189124469000001,0.3264,0.0952,0.34,-1.96,-0.63,2.0587617638,-1.5735999999999999,0.6452,1.7007351352,0.3264,0.0952,0.34,-1.9,0.55,1.9780040445
2020-04-23 18:30:00,-1.4372,0.12040000000000001,1.4422343776,0.4128,0.12040000000000001,0.43,-1.85,0.0,1.85,-1.4372,0.12040000000000001,1.4422343776,0.4128,0.12040000000000001,0.43,-1.85,0.0,1.85
2020-04-23 19:00:00,-1.92656,-0.48608,1.9869341207,0.25344,0.07392,0.264,-2.18,-0.56,2.2507776434,-1.8665600000000002,0.6739200000000001,1.984493487,0.25344,0.07392,0.264,-2.12,0.6000000000000001,2.2032702966
2020-04-23 19:30:00,-1.9384800000000002,-0.50414,2.0029632673,0.19152000000000002,0.05586000000000001,0.1995,-2.13,-0.56,2.2023850708,-1.8384800000000001,0.65586,1.9519633834,0.19152000000000002,0.05586000000000001,0.1995,-2.03,0.6000000000000001,2.1168136432
2020-04-23 20:00:00,-1.39424,-0.45332000000000006,1.4660846497,0.36576000000000003,0.10668000000000001,0.381,-1.76,-0.56,1.8469434209000002,-1.29424,0.7066800000000001,1.4746029296,0.36576000000000003,0.10668000000000001,0.381,-1.6600000000000001,0.6000000000000001,1.7651062291000001
2020-04-23 20:30:00,-2.19744,-0.5359200000000001,2.2618472097,0.08256000000000001,0.02408,0.08600000000000001,-2.2800000000000002,-0.56,2.3477648945,-2.08744,0.6240800000000001,2.1787339443000002,0.08256000000000001,0.02408,0.08600000000000001,-2.17,0.6000000000000001,2.251421773
2020-04-23 21:00:00,-2.02184,-0.50012,2.0827762722,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.09,-0.52,2.153717716,-1.92184,0.65988,2.0319720963,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.99,0.64,2.0903827401
2020-04-23 21:30:00,-2.15664,-0.48402000000000006,2.2102876397,0.12336000000000001,0.035980000000000005,0.1285,-2.2800000000000002,-0.52,2.3385465572,-2.05664,0.68598,2.16802598,0.12336000000000001,0.035980000000000005,0.1285,-2.18,0.65,2.2748406538
2020-04-23 22:00:00,-1.6961600000000001,-0.45638000000000006,1.7564855394,0.18384,0.05362,0.1915,-1.88,-0.51,1.9479476379,-1.59616,0.70362,1.7443645978,0.18384,0.05362,0.1915,-1.78,0.65,1.8949670182
2020-04-23 22:30:00,-1.71256,-0.44658000000000003,1.7698292149000001,0.21744000000000002,0.06342,0.2265,-1.9300000000000002,-0.51,1.9962464778000002,-1.6125600000000002,0.7434200000000001,1.7756753786,0.21744000000000002,0.06342,0.2265,-1.83,0.68,1.9522551063
2020-04-23 23:00:00,-1.9384800000000002,-0.5066400000000001,2.0035939708,0.01152,0.00336,0.012,-1.9500000000000002,-0.51,2.0155892439,-1.8384800000000001,0.6833600000000001,1.9613744161,0.01152,0.00336,0.012,-1.85,0.68,1.971014967
2020-04-23 23:30:00,-1.53992,-0.17206000000000002,1.5495025815,0.13008,0.03794,0.1355,-1.67,-0.21,1.6831518054,-1.5299200000000002,0.32794,1.5646724418,0.13008,0.03794,0.1355,-1.6600000000000001,0.29,1.6851409437
2020-04-24 00:00:00,-1.716,0.147,1.7222848197,0.024,0.007,0.025,-1.74,0.14,1.7456230979,-1.716,0.147,1.7222848197,0.024,0.007,0.025,-1.74,0.14,1.7456230979
2020-04-24 00:30:00,-1.7745600000000001,0.14742000000000002,1.7806728644,0.02544,0.00742,0.026500000000000003,-1.8,0.14,1.8054362354,-1.7745600000000001,0.14742000000000002,1.7806728644,0.02544,0.00742,0.026500000000000003,-1.8,0.14,1.8054362354
2020-04-24 01:00:00,-1.13984,0.18088,1.1541025951,0.14016,0.04088000000000001,0.146,-1.28,0.14,1.2876334882,-1.12984,0.18088,1.1442272502,0.14016,0.04088000000000001,0.146,-1.27,0.14,1.2776932339
2020-04-24 01:30:00,-1.56712,0.15834,1.5750989334,0.06288,0.018340000000000002,0.0655,-1.63,0.14,1.6360012225,-1.56712,0.15834,1.5750989334,0.06288,0.018340000000000002,0.0655,-1.63,0.14,1.6360012225
2020-04-24 02:00:00,-1.32288,0.15666000000000002,1.3321238118,0.057120000000000004,0.01666,0.059500000000000004,-1.38,0.14,1.3870832708,-1.32288,0.15666000000000002,1.3321238118,0.057120000000000004,0.01666,0.059500000000000004,-1.38,0.14,1.3870832708
2020-04-24 02:30:00,-1.41056,0.15442,1.4189873326,0.049440000000000005,0.01442,0.051500000000000004,-1.46,0.14,1.4666969694,-1.41056,0.15442,1.4189873326,0.049440000000000005,0.01442,0.051500000000000004,-1.46,0.14,1.4666969694
2020-04-24 03:00:00,-1.48712,0.018340000000000002,1.4872330853,0.06288,0.018340000000000002,0.0655,-1.55,0.0,1.55,-1.48712,0.15834,1.4955258105,0.06288,0.018340000000000002,0.0655,-1.55,0.14,1.5563097378
2020-04-24 03:30:00,-1.1084,0.1713,1.1215588482,0.1416,0.0413,0.14750000000000002,-1.25,0.13,1.2567418191,-1.1084,0.18130000000000002,1.1231296675,0.1416,0.0413,0.14750000000000002,-1.25,0.14,1.2578155668
2020-04-24 04:00:00,-1.34184,0.14988,1.350184654,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.4100000000000001,0.13,1.4159802259,-1.34184,0.15988000000000002,1.3513312695,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.4100000000000001,0.14,1.4169333082
2020-04-24 04:30:00,-0.8064800000000001,0.20686000000000002,0.8325869624000001,0.26352000000000003,0.07686000000000001,0.2745,-1.07,0.13,1.0778682665,-0.8064800000000001,0.21686000000000002,0.8351276848,0.26352000000000003,0.07686000000000001,0.2745,-1.07,0.14,1.0791200119
2020-04-24 05:00:00,-0.9697600000000001,0.19132000000000002,0.9884522244,0.21024,0.061320000000000006,0.219,-1.18,0.13,1.1871394189,-0.9697600000000001,0.20132000000000003,0.9904363685,0.21024,0.061320000000000006,0.219,-1.18,0.14,1.1882760622
2020-04-24 05:30:00,-1.1424,0.18180000000000002,1.1567752591,0.1776,0.051800000000000006,0.185,-1.32,0.13,1.3263860675,-1.1424,0.1918,1.1583889675,0.1776,0.051800000000000006,0.185,-1.32,0.14,1.3274034805000001
2020-04-24 06:00:00,-1.31288,0.16416,1.3231033217000001,0.11712000000000002,0.03416,0.122,-1.43,0.13,1.4358969322,-1.31288,0.17416,1.324381214,0.11712000000000002,0.03416,0.122,-1.43,0.14,1.4368368035
2020-04-24 06:30:00,-1.17784,0.17438,1.190678567,0.15216000000000002,0.04438,0.1585,-1.33,0.13,1.3363382805000001,-1.17784,0.18438000000000002,1.192184151,0.15216000000000002,0.04438,0.1585,-1.33,0.14,1.3373481221999999
2020-04-24 07:00:00,-1.2843200000000001,0.05124,1.2853417444,0.17568,0.05124,0.183,-1.46,0.0,1.46,-1.2843200000000001,0.05124,1.2853417444,0.17568,0.05124,0.183,-1.46,0.0,1.46
2020-04-24 07:30:00,-0.46224000000000004,0.16268000000000002,0.4900312235,0.55776,0.16268000000000002,0.581,-1.02,0.0,1.02,-0.46224000000000004,0.16268000000000002,0.4900312235,0.55776,0.16268000000000002,0.581,-1.02,0.0,1.02
2020-04-24 08:00:00,-0.49648000000000003,-0.028140000000000002,0.49727683440000003,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.12,-0.21,1.1395174417,-0.49648000000000003,0.28186,0.5709093185,0.6235200000000001,0.18186000000000002,0.6495000000000001,-1.12,0.1,1.1244554237
2020-04-24 08:30:00,-0.71264,0.01548,0.7128081088,0.5673600000000001,0.16548000000000002,0.591,-1.28,-0.15,1.2887590931,-0.71264,0.025480000000000003,0.7130953653000001,0.5673600000000001,0.16548000000000002,0.591,-1.28,-0.14,1.2876334882
2020-04-24 09:00:00,-1.50928,-0.07104,1.5109509588,0.27072,0.07896,0.28200000000000003,-1.78,-0.15,1.7863090438,-1.50928,-0.061040000000000004,1.5105138198999999,0.27072,0.07896,0.28200000000000003,-1.78,-0.14,1.7854971297
2020-04-24 09:30:00,-1.63616,-0.09888000000000001,1.6391451431,0.24384000000000003,0.07112,0.254,-1.88,-0.17,1.8876705221,-1.63616,-0.09888000000000001,1.6391451431,0.24384000000000003,0.07112,0.254,-1.88,-0.17,1.8876705221
2020-04-24 10:00:00,-1.50776,-0.13518000000000002,1.5138077322,0.22224000000000002,0.06482,0.2315,-1.73,-0.2,1.7415223226,-1.50776,-0.12518,1.5129475371,0.22224000000000002,0.06482,0.2315,-1.73,-0.19,1.7404022524
2020-04-24 10:30:00,-1.34288,-0.11084000000000001,1.3474465481,0.23712000000000003,0.06916,0.247,-1.58,-0.18,1.5902201106,-1.34288,-0.11084000000000001,1.3474465481,0.23712000000000003,0.06916,0.247,-1.58,-0.18,1.5902201106
2020-04-24 11:00:00,-0.9150400000000001,-0.06772,0.9175424786,0.38496,0.11228,0.401,-1.3,-0.18,1.3124023773,-0.9150400000000001,-0.06772,0.9175424786,0.38496,0.11228,0.401,-1.3,-0.18,1.3124023773
2020-04-24 11:30:00,-1.2736800000000001,-0.07524,1.275900388,0.25632000000000005,0.07476000000000001,0.267,-1.53,-0.15,1.537335357,-1.2736800000000001,-0.07524,1.275900388,0.25632000000000005,0.07476000000000001,0.267,-1.53,-0.15,1.537335357
2020-04-24 12:00:00,-1.23272,-0.11496,1.2380688188,0.25728,0.07504000000000001,0.268,-1.49,-0.19,1.5020652449,-1.23272,-0.11496,1.2380688188,0.25728,0.07504000000000001,0.268,-1.49,-0.19,1.5020652449
2020-04-24 12:30:00,-1.13328,-0.10804000000000001,1.1384182887,0.24672000000000002,0.07196000000000001,0.257,-1.38,-0.18,1.3916896206,-1.13328,-0.09804,1.1375128131,0.24672000000000002,0.07196000000000001,0.257,-1.38,-0.17,1.3904315877
2020-04-24 13:00:00,-1.10024,-0.07132000000000001,1.1025491372,0.26976,0.07868,0.281,-1.37,-0.15,1.3781872151,-1.10024,-0.07132000000000001,1.1025491372,0.26976,0.07868,0.281,-1.37,-0.15,1.3781872151
2020-04-24 13:30:00,-1.18744,-0.07342,1.1897076322,0.26256,0.07658000000000001,0.2735,-1.45,-0.15,1.4577379737,-1.18744,-0.07342,1.1897076322,0.26256,0.07658000000000001,0.2735,-1.45,-0.15,1.4577379737
2020-04-24 14:00:00,-1.17264,-0.12202,1.1789713525,0.26736000000000004,0.07798000000000001,0.2785,-1.44,-0.2,1.4538225476,-1.17264,-0.11202000000000001,1.1779783742,0.26736000000000004,0.07798000000000001,0.2785,-1.44,-0.19,1.4524806367
2020-04-24 14:30:00,-1.07128,0.06546,1.0732780861,0.25872,0.07546,0.2695,-1.33,-0.01,1.3300375935,-1.08128,-0.17454,1.0952765175999999,0.25872,0.07546,0.2695,-1.34,-0.25,1.3631214179
2020-04-24 15:00:00,-0.30552,-0.022860000000000002,0.3063740361,0.50448,0.14714000000000002,0.5255000000000001,-0.81,-0.17,0.8276472679,-0.30552,0.14714000000000002,0.33910566200000003,0.50448,0.14714000000000002,0.5255000000000001,-0.81,0.0,0.81
2020-04-24 15:30:00,-0.8059200000000001,-0.032560000000000006,0.8065774606,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.1400000000000001,-0.13,1.1473883388,-0.8059200000000001,0.09744000000000001,0.8117891352000001,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.1400000000000001,0.0,1.1400000000000001
2020-04-24 16:00:00,-0.7880800000000001,-0.041940000000000005,0.7891951913,0.30192,0.08806000000000001,0.3145,-1.09,-0.13,1.09772492,-0.7880800000000001,0.08806000000000001,0.7929846468,0.30192,0.08806000000000001,0.3145,-1.09,0.0,1.09
2020-04-24 16:30:00,-0.9006400000000001,-0.04852,0.9019460073000001,0.27936,0.08148000000000001,0.291,-1.18,-0.13,1.1871394189,-0.9006400000000001,0.08148000000000001,0.9043181962,0.27936,0.08148000000000001,0.291,-1.18,0.0,1.18
2020-04-24 17:00:00,-0.76912,0.11984000000000002,0.7784004111,0.41088,0.11984000000000002,0.428,-1.18,0.0,1.18,-0.76912,0.11984000000000002,0.7784004111,0.41088,0.11984000000000002,0.428,-1.18,0.0,1.18
2020-04-24 17:30:00,-0.7939200000000001,0.13594,0.8054741771,0.46608000000000005,0.13594,0.48550000000000004,-1.26,0.0,1.26,-0.7939200000000001,0.13594,0.8054741771,0.46608000000000005,0.13594,0.48550000000000004,-1.26,0.0,1.26
2020-04-24 18:00:00,-0.6575200000000001,0.03114,0.6582569787,0.5524800000000001,0.16114,0.5755,-1.21,-0.13,1.2169634341,-0.6575200000000001,0.03114,0.6582569787,0.5524800000000001,0.16114,0.5755,-1.21,-0.13,1.2169634341
2020-04-24 18:30:00,-1.23544,0.09758000000000001,1.2392876381,0.33456,0.09758000000000001,0.34850000000000003,-1.57,0.0,1.57,-1.23544,0.09758000000000001,1.2392876381,0.33456,0.09758000000000001,0.34850000000000003,-1.57,0.0,1.57
2020-04-24 19:00:00,-1.81048,0.03486,1.8108155759,0.11952000000000002,0.03486,0.1245,-1.9300000000000002,0.0,1.9300000000000002,-1.82048,0.03486,1.8208137329,0.11952000000000002,0.03486,0.1245,-1.94,0.0,1.94
2020-04-24 19:30:00,-1.4656,0.0742,1.4674770867,0.2544,0.0742,0.265,-1.72,0.0,1.72,-1.4656,0.2142,1.4811701455000001,0.2544,0.0742,0.265,-1.72,0.14,1.7256882685
2020-04-24 20:00:00,-1.10096,0.12222000000000001,1.1077231829,0.41904,0.12222000000000001,0.4365,-1.52,0.0,1.52,-1.10096,0.26222,1.1317562679,0.41904,0.12222000000000001,0.4365,-1.52,0.14,1.5264337522
2020-04-24 20:30:00,-1.71976,0.043820000000000005,1.7203181828,0.15024,0.043820000000000005,0.1565,-1.87,0.0,1.87,-1.71976,0.043820000000000005,1.7203181828,0.15024,0.043820000000000005,0.1565,-1.87,0.0,1.87
2020-04-24 21:00:00,-1.05528,0.27096000000000003,1.0895114501,0.41472000000000003,0.12096000000000001,0.432,-1.47,0.15,1.4776332427,-1.05528,0.12096000000000001,1.0621898135,0.41472000000000003,0.12096000000000001,0.432,-1.47,0.0,1.47
2020-04-24 21:30:00,-1.05744,0.07158,1.05985992,0.38256,0.11158000000000001,0.3985,-1.44,-0.04,1.4405554484,-1.05744,0.43158,1.1421211188,0.38256,0.11158000000000001,0.3985,-1.44,0.32,1.4751271132000001
2020-04-24 22:00:00,-1.71656,0.18892,1.7269247233,0.13344,0.03892,0.139,-1.85,0.15,1.8560711193000001,-1.71656,0.17892000000000002,1.7258593801000002,0.13344,0.03892,0.139,-1.85,0.14,1.8552897348
2020-04-24 22:30:00,-1.7564000000000002,0.1773,1.765326103,0.0936,0.0273,0.0975,-1.85,0.15,1.8560711193000001,-1.7564000000000002,0.1673,1.7643498094,0.0936,0.0273,0.0975,-1.85,0.14,1.8552897348
2020-04-24 23:00:00,-2.16456,0.14742000000000002,2.1695743016,0.02544,0.00742,0.026500000000000003,-2.19,0.14,2.1944703233,-2.16456,0.14742000000000002,2.1695743016,0.02544,0.00742,0.026500000000000003,-2.19,0.14,2.1944703233
2020-04-24 23:30:00,-1.72416,0.14462,1.7302146254,0.01584,0.00462,0.0165,-1.74,0.14,1.7456230979,-1.72416,0.14462,1.7302146254,0.01584,0.00462,0.0165,-1.74,0.14,1.7456230979
2020-04-25 00:00:00,-1.90712,0.14084000000000002,1.9123134157,0.00288,0.00084,0.003,-1.9100000000000001,0.14,1.9151240169000001,-1.90712,0.14084000000000002,1.9123134157,0.00288,0.00084,0.003,-1.9100000000000001,0.14,1.9151240169000001
2020-04-25 00:30:00,-1.3576000000000001,0.1582,1.3667863769,0.062400000000000004,0.0182,0.065,-1.42,0.14,1.4268847185,-1.3576000000000001,0.1582,1.3667863769,0.062400000000000004,0.0182,0.065,-1.42,0.14,1.4268847185
2020-04-25 01:00:00,-1.24528,0.15596000000000002,1.2550082867999999,0.054720000000000005,0.015960000000000002,0.057,-1.3,0.14,1.3075167303,-1.24528,0.15596000000000002,1.2550082867999999,0.054720000000000005,0.015960000000000002,0.057,-1.3,0.14,1.3075167303
2020-04-25 01:30:00,-1.35456,0.14742000000000002,1.3625584208000001,0.02544,0.00742,0.026500000000000003,-1.38,0.14,1.3870832708,-1.35456,0.14742000000000002,1.3625584208000001,0.02544,0.00742,0.026500000000000003,-1.38,0.14,1.3870832708
2020-04-25 02:00:00,-1.28064,0.15148,1.289567757,0.039360000000000006,0.01148,0.041,-1.32,0.14,1.3274034805000001,-1.28064,0.15148,1.289567757,0.039360000000000006,0.01148,0.041,-1.32,0.14,1.3274034805000001
2020-04-25 02:30:00,-0.9468000000000001,0.18760000000000002,0.9652067136,0.1632,0.0476,0.17,-1.11,0.14,1.1187939935,-0.9468000000000001,0.18760000000000002,0.9652067136,0.1632,0.0476,0.17,-1.11,0.14,1.1187939935
2020-04-25 03:00:00,-1.05432,0.08374000000000001,1.0576403217,0.11568,0.033740000000000006,0.12050000000000001,-1.17,0.05,1.1710678887000001,-1.04432,0.24374,1.0723868006,0.11568,0.033740000000000006,0.12050000000000001,-1.16,0.21,1.1788553771
2020-04-25 03:30:00,-0.8585600000000001,0.20292000000000002,0.8822141463000001,0.18144000000000002,0.05292,0.189,-1.04,0.15,1.0507616285,-0.8585600000000001,0.20292000000000002,0.8822141463000001,0.18144000000000002,0.05292,0.189,-1.04,0.15,1.0507616285
2020-04-25 04:00:00,-1.22624,0.16568000000000002,1.2373820752,0.05376,0.015680000000000003,0.056,-1.28,0.15,1.2887590931,-1.22624,0.16568000000000002,1.2373820752,0.05376,0.015680000000000003,0.056,-1.28,0.15,1.2887590931
2020-04-25 04:30:00,-1.43,0.15,1.4378456106,0.0,0.0,0.0,-1.43,0.15,1.4378456106,-1.43,0.16,1.4389232084999999,0.0,0.0,0.0,-1.43,0.16,1.4389232084999999
2020-04-25 05:00:00,-1.17896,0.15322000000000002,1.188874699,0.011040000000000001,0.00322,0.0115,-1.19,0.15,1.1994165248,-1.17896,0.16322,1.1902047933,0.011040000000000001,0.00322,0.0115,-1.19,0.16,1.2007081244
2020-04-25 05:30:00,-1.05704,0.18878,1.0737650814,0.13296000000000002,0.03878,0.1385,-1.19,0.15,1.1994165248,-1.05704,0.19878,1.0755682452,0.13296000000000002,0.03878,0.1385,-1.19,0.16,1.2007081244
2020-04-25 06:00:00,-1.84952,0.15014000000000002,1.8556040122000002,0.00048000000000000007,0.00014000000000000001,0.0005,-1.85,0.15,1.8560711193000001,-1.84952,0.16014,1.8564398859,0.00048000000000000007,0.00014000000000000001,0.0005,-1.85,0.16,1.8569060289000001
2020-04-25 06:30:00,-1.05232,0.16974,1.0659216904,0.06768,0.01974,0.07050000000000001,-1.12,0.15,1.13,-1.05232,0.16974,1.0659216904,0.06768,0.01974,0.07050000000000001,-1.12,0.15,1.13
2020-04-25 07:00:00,-0.92888,0.18116000000000002,0.9463810015,0.14112000000000002,0.04116,0.147,-1.07,0.14,1.0791200119,-0.92888,0.18116000000000002,0.9463810015,0.14112000000000002,0.04116,0.147,-1.07,0.14,1.0791200119
2020-04-25 07:30:00,-0.94864,0.18998,0.9674762271,0.17136,0.049980000000000004,0.17850000000000002,-1.12,0.14,1.1287160848,-0.94864,0.18998,0.9674762271,0.17136,0.049980000000000004,0.17850000000000002,-1.12,0.14,1.1287160848
2020-04-25 08:00:00,-0.09616000000000001,0.31612,0.33042185160000004,0.60384,0.17612000000000003,0.629,-0.7000000000000001,0.14,0.7138627319,-0.09616000000000001,0.31612,0.33042185160000004,0.60384,0.17612000000000003,0.629,-0.7000000000000001,0.14,0.7138627319
2020-04-25 08:30:00,-1.27568,0.17626000000000003,1.287799305,0.12432000000000001,0.03626,0.1295,-1.4,0.14,1.406982587,-1.27568,0.17626000000000003,1.287799305,0.12432000000000001,0.03626,0.1295,-1.4,0.14,1.406982587
2020-04-25 09:00:00,-1.20728,0.18746000000000002,1.221747212,0.16272,0.04746,0.1695,-1.37,0.14,1.3771347066000001,-1.20728,0.18746000000000002,1.221747212,0.16272,0.04746,0.1695,-1.37,0.14,1.3771347066000001
2020-04-25 09:30:00,-0.33,0.17500000000000002,0.3735304539,0.6000000000000001,0.17500000000000002,0.625,-0.93,0.0,0.93,-0.33,0.325,0.4631684359,0.6000000000000001,0.17500000000000002,0.625,-0.93,0.15,0.9420191081
2020-04-25 10:00:00,-0.9856800000000001,0.22876000000000002,1.0118775618,0.30432000000000003,0.08876,0.317,-1.29,0.14,1.2975746607,-0.9756800000000001,0.22876000000000002,1.0021390123,0.30432000000000003,0.08876,0.317,-1.28,0.14,1.2876334882
2020-04-25 10:30:00,-0.9504800000000001,0.22736,0.9772946332,0.29952,0.08736000000000001,0.312,-1.25,0.14,1.2578155668,-0.9504800000000001,0.22736,0.9772946332,0.29952,0.08736000000000001,0.312,-1.25,0.14,1.2578155668
2020-04-25 11:00:00,-1.45536,0.23552,1.4742938649,0.22464,0.06552000000000001,0.234,-1.6800000000000002,0.17,1.6885792845,-1.45536,0.21552000000000002,1.471231321,0.22464,0.06552000000000001,0.234,-1.6800000000000002,0.15,1.6866831356
2020-04-25 11:30:00,-1.1564,0.21980000000000002,1.1771036488,0.2736,0.07980000000000001,0.28500000000000003,-1.43,0.14,1.4368368035,-1.1564,0.21980000000000002,1.1771036488,0.2736,0.07980000000000001,0.28500000000000003,-1.43,0.14,1.4368368035
2020-04-25 12:00:00,-1.13416,0.07462,1.136612093,0.25584,0.07462,0.2665,-1.3900000000000001,0.0,1.3900000000000001,-1.13416,0.07462,1.136612093,0.25584,0.07462,0.2665,-1.3900000000000001,0.0,1.3900000000000001
2020-04-25 12:30:00,-1.01656,0.09142,1.0206624564,0.31344000000000005,0.09142,0.3265,-1.33,0.0,1.33,-1.01656,0.09142,1.0206624564,0.31344000000000005,0.09142,0.3265,-1.33,0.0,1.33
2020-04-25 13:00:00,-0.95784,-0.07062,0.9604398211,0.27216,0.07938,0.28350000000000003,-1.23,-0.15,1.2391125857,-0.95784,0.07938,0.9611236393,0.27216,0.07938,0.28350000000000003,-1.23,0.0,1.23
2020-04-25 13:30:00,-0.8325600000000001,0.08092,0.8364832335,0.27744,0.08092,0.289,-1.11,0.0,1.11,-0.8325600000000001,0.22092,0.8613720451,0.27744,0.08092,0.289,-1.11,0.14,1.1187939935
2020-04-25 14:00:00,-0.9651200000000001,0.21434000000000003,0.9886345381,0.25488,0.07434,0.2655,-1.22,0.14,1.2280065146,-0.9651200000000001,0.21434000000000003,0.9886345381,0.25488,0.07434,0.2655,-1.22,0.14,1.2280065146
2020-04-25 14:30:00,-0.7916000000000001,0.08120000000000001,0.7957537307,0.27840000000000004,0.08120000000000001,0.29,-1.07,0.0,1.07,-0.7916000000000001,0.08120000000000001,0.7957537307,0.27840000000000004,0.08120000000000001,0.29,-1.07,0.0,1.07
2020-04-25 15:00:00,-0.8432000000000001,0.2149,0.8701541530000001,0.25680000000000003,0.07490000000000001,0.2675,-1.1,0.14,1.1088733021,-0.8432000000000001,0.2149,0.8701541530000001,0.25680000000000003,0.07490000000000001,0.2675,-1.1,0.14,1.1088733021
2020-04-25 15:30:00,-0.9404800000000001,0.20986000000000002,0.9636098017,0.23952,0.06986,0.2495,-1.18,0.14,1.1882760622,-0.9404800000000001,0.20986000000000002,0.9636098017,0.23952,0.06986,0.2495,-1.18,0.14,1.1882760622
2020-04-25 16:00:00,-0.51824,0.23968000000000003,0.5709809104,0.34176,0.09968,0.356,-0.86,0.14,0.8713208364,-0.51824,0.23968000000000003,0.5709809104,0.34176,0.09968,0.356,-0.86,0.14,0.8713208364
2020-04-25 16:30:00,-0.5740000000000001,0.28550000000000003,0.6410820930000001,0.396,0.1155,0.41250000000000003,-0.97,0.17,0.9847842403,-0.5740000000000001,0.2655,0.6324288498,0.396,0.1155,0.41250000000000003,-0.97,0.15,0.9815294188
2020-04-25 17:00:00,-0.23944000000000001,0.31808000000000003,0.3981286224,0.6105600000000001,0.17808000000000002,0.636,-0.85,0.14,0.8614522622,-0.23944000000000001,0.31808000000000003,0.3981286224,0.6105600000000001,0.17808000000000002,0.636,-0.85,0.14,0.8614522622
2020-04-25 17:30:00,-1.05472,0.21154,1.0757246162,0.24528000000000003,0.07154,0.2555,-1.3,0.14,1.3075167303,-1.05472,0.21154,1.0757246162,0.24528000000000003,0.07154,0.2555,-1.3,0.14,1.3075167303
2020-04-25 18:00:00,-1.41768,-0.10974,1.4219210421000001,0.17232,0.050260000000000006,0.17950000000000002,-1.5899999999999999,-0.16,1.5980300373,-1.41768,0.40026000000000006,1.473100353,0.17232,0.050260000000000006,0.17950000000000002,-1.5899999999999999,0.35000000000000003,1.6280663377
2020-04-25 18:30:00,-1.62784,0.02688,1.6280619153,0.09216,0.02688,0.096,-1.72,0.0,1.72,-1.62784,0.02688,1.6280619153,0.09216,0.02688,0.096,-1.72,0.0,1.72
2020-04-25 19:00:00,-0.9602400000000001,0.25368,0.9931839709,0.38976000000000005,0.11368,0.406,-1.35,0.14,1.3572398462,-0.9602400000000001,0.25368,0.9931839709,0.38976000000000005,0.11368,0.406,-1.35,0.14,1.3572398462
2020-04-25 19:30:00,-1.4876,0.1932,1.5000933304,0.1824,0.053200000000000004,0.19,-1.67,0.14,1.6758579892,-1.4876,0.1932,1.5000933304,0.1824,0.053200000000000004,0.19,-1.67,0.14,1.6758579892
2020-04-25 20:00:00,-1.78104,0.014280000000000001,1.7810972460999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.83,0.0,1.83,-1.78104,0.014280000000000001,1.7810972460999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.83,0.0,1.83
2020-04-25 20:30:00,-1.92584,0.17038,1.9333621104,0.10416,0.03038,0.1085,-2.03,0.14,2.0348218595,-1.92584,0.17038,1.9333621104,0.10416,0.03038,0.1085,-2.03,0.14,2.0348218595
2020-04-25 21:00:00,-1.458,0.196,1.4711152232,0.192,0.056,0.2,-1.65,0.14,1.6559287424,-1.458,0.196,1.4711152232,0.192,0.056,0.2,-1.65,0.14,1.6559287424
2020-04-25 21:30:00,-1.65504,0.18228000000000003,1.6650475669,0.14496,0.042280000000000005,0.151,-1.8,0.14,1.8054362354,-1.65504,0.18228000000000003,1.6650475669,0.14496,0.042280000000000005,0.151,-1.8,0.14,1.8054362354
2020-04-25 22:00:00,-1.05552,0.23464000000000002,1.0812855312,0.32448000000000005,0.09464,0.338,-1.38,0.14,1.3870832708,-1.05552,0.23464000000000002,1.0812855312,0.32448000000000005,0.09464,0.338,-1.38,0.14,1.3870832708
2020-04-25 22:30:00,-1.4968,0.1701,1.5064342833,0.1032,0.030100000000000002,0.1075,-1.6,0.14,1.606113321,-1.4968,0.1701,1.5064342833,0.1032,0.030100000000000002,0.1075,-1.6,0.14,1.606113321
2020-04-25 23:00:00,-1.39344,0.18858000000000003,1.4061427559,0.16656,0.048580000000000005,0.17350000000000002,-1.56,0.14,1.5662694531999999,-1.39344,0.18858000000000003,1.4061427559,0.16656,0.048580000000000005,0.17350000000000002,-1.56,0.14,1.5662694531999999
2020-04-25 23:30:00,-1.00768,0.20776000000000003,1.0288747251,0.23232000000000003,0.06776,0.242,-1.24,0.14,1.2478781992,-1.00768,0.20776000000000003,1.0288747251,0.23232000000000003,0.06776,0.242,-1.24,0.14,1.2478781992
2020-04-26 00:00:00,-1.0984,0.18130000000000002,1.1132619862,0.1416,0.0413,0.14750000000000002,-1.24,0.14,1.2478781992,-1.0984,0.18130000000000002,1.1132619862,0.1416,0.0413,0.14750000000000002,-1.24,0.14,1.2478781992
2020-04-26 00:30:00,-0.7188,0.21910000000000002,0.7514507635000001,0.2712,0.0791,0.28250000000000003,-0.99,0.14,0.9998499887000001,-0.7188,0.21910000000000002,0.7514507635000001,0.2712,0.0791,0.28250000000000003,-0.99,0.14,0.9998499887000001
2020-04-26 01:00:00,-1.1564,0.1673,1.1684392368,0.0936,0.0273,0.0975,-1.25,0.14,1.2578155668,-1.1564,0.1673,1.1684392368,0.0936,0.0273,0.0975,-1.25,0.14,1.2578155668
2020-04-26 01:30:00,-1.52696,0.14672000000000002,1.5339926988,0.02304,0.00672,0.024,-1.55,0.14,1.5563097378,-1.52696,0.15672000000000003,1.5349814331,0.02304,0.00672,0.024,-1.55,0.15,1.5572411501999999
2020-04-26 02:00:00,-1.64432,0.17624,1.6537378269,0.05568000000000001,0.01624,0.058,-1.7000000000000002,0.16,1.7075128111,-1.64432,0.18624000000000002,1.6548334055,0.05568000000000001,0.01624,0.058,-1.7000000000000002,0.17,1.7084788556000001
2020-04-26 02:30:00,-0.8244800000000001,0.20536000000000001,0.8496705244,0.15552000000000002,0.045360000000000004,0.162,-0.98,0.16,0.992975327,-0.8244800000000001,0.21536000000000002,0.8521427111000001,0.15552000000000002,0.045360000000000004,0.162,-0.98,0.17,0.9946356117
2020-04-26 03:00:00,-0.32696000000000003,0.25172,0.4126327665,0.38304000000000005,0.11172000000000001,0.399,-0.71,0.14,0.7236711961000001,-0.32696000000000003,0.25172,0.4126327665,0.38304000000000005,0.11172000000000001,0.399,-0.71,0.14,0.7236711961000001
2020-04-26 03:30:00,-0.14336000000000002,0.27902000000000005,0.313694517,0.47664000000000006,0.13902,0.4965,-0.62,0.14,0.6356099433,-0.14336000000000002,0.27902000000000005,0.313694517,0.47664000000000006,0.13902,0.4965,-0.62,0.14,0.6356099433
2020-04-26 04:00:00,-0.85704,0.22378,0.8857737013,0.25296,0.07378000000000001,0.2635,-1.11,0.15,1.1200892822,-0.85704,0.23378000000000002,0.8883527734000001,0.25296,0.07378000000000001,0.2635,-1.11,0.16,1.1214722466
2020-04-26 04:30:00,-0.37312,0.26284,0.4564026731,0.38688000000000006,0.11284000000000001,0.403,-0.76,0.15,0.7746612163000001,-0.37312,0.27284,0.46223392350000003,0.38688000000000006,0.11284000000000001,0.403,-0.76,0.16,0.7766595136000001
2020-04-26 05:00:00,-0.38192000000000004,0.24444000000000002,0.453446579,0.35808,0.10444,0.373,-0.74,0.14,0.7531268154,-0.38192000000000004,0.25444,0.45891458900000004,0.35808,0.10444,0.373,-0.74,0.15,0.7550496672
2020-04-26 05:30:00,-0.8261600000000001,0.21112000000000003,0.8527086255,0.24384000000000003,0.07112,0.254,-1.07,0.14,1.0791200119,-0.8261600000000001,0.22112,0.8552393817,0.24384000000000003,0.07112,0.254,-1.07,0.15,1.0804628638
2020-04-26 06:00:00,-1.00768,0.20776000000000003,1.0288747251,0.23232000000000003,0.06776,0.242,-1.24,0.14,1.2478781992,-1.00768,0.21776,1.0309405414,0.23232000000000003,0.06776,0.242,-1.24,0.15,1.2490396311
2020-04-26 06:30:00,-0.26312,0.25284,0.3649112221,0.38688000000000006,0.11284000000000001,0.403,-0.65,0.14,0.6649060084,-0.25312,0.26284,0.36490354890000004,0.38688000000000006,0.11284000000000001,0.403,-0.64,0.15,0.6573431372
2020-04-26 07:00:00,-1.18016,0.18662,1.1948241084,0.15984,0.04662,0.1665,-1.34,0.14,1.3472935834,-1.18016,0.19662000000000002,1.1964267842,0.15984,0.04662,0.1665,-1.34,0.15,1.3483693856
2020-04-26 07:30:00,-1.08536,0.17052,1.0986734729,0.10464000000000001,0.030520000000000002,0.109,-1.19,0.14,1.1982069938,-1.08536,0.17052,1.0986734729,0.10464000000000001,0.030520000000000002,0.109,-1.19,0.14,1.1982069938
2020-04-26 08:00:00,-1.188,0.161,1.1988598750000001,0.07200000000000001,0.021,0.075,-1.26,0.14,1.2677539193,-1.188,0.161,1.1988598750000001,0.07200000000000001,0.021,0.075,-1.26,0.14,1.2677539193
2020-04-26 08:30:00,-0.6985600000000001,0.08792000000000001,0.7040710191,0.30144000000000004,0.08792000000000001,0.314,-1.0,0.0,1.0,-0.6985600000000001,0.22792,0.734801742,0.30144000000000004,0.08792000000000001,0.314,-1.0,0.14,1.0097524449
2020-04-26 09:00:00,-0.30784,0.28938,0.42250000000000004,0.5121600000000001,0.14938,0.5335,-0.8200000000000001,0.14,0.8318653737,-0.30784,0.28938,0.42250000000000004,0.5121600000000001,0.14938,0.5335,-0.8200000000000001,0.14,0.8318653737
2020-04-26 09:30:00,-1.12128,0.21546,1.1417932606,0.25872,0.07546,0.2695,-1.38,0.14,1.3870832708,-1.12128,0.21546,1.1417932606,0.25872,0.07546,0.2695,-1.38,0.14,1.3870832708
2020-04-26 10:00:00,-1.78336,0.35652,1.8186476844000001,0.05664,0.01652,0.059000000000000004,-1.8399999999999999,0.34,1.8711493794,-1.78336,-0.15348,1.789952234,0.05664,0.01652,0.059000000000000004,-1.8399999999999999,-0.17,1.8478365729
2020-04-26 10:30:00,-1.03952,0.08764000000000001,1.0432078412,0.30048,0.08764000000000001,0.313,-1.34,0.0,1.34,-1.03952,0.08764000000000001,1.0432078412,0.30048,0.08764000000000001,0.313,-1.34,0.0,1.34
2020-04-26 11:00:00,-1.69448,0.16786,1.7027740455,0.09552000000000001,0.027860000000000003,0.0995,-1.79,0.14,1.7954665132,-1.69448,0.027860000000000003,1.6947090163,0.09552000000000001,0.027860000000000003,0.0995,-1.79,0.0,1.79
2020-04-26 11:30:00,-1.12576,0.06832,1.127831193,0.23424000000000003,0.06832,0.244,-1.3599999999999999,0.0,1.3599999999999999,-1.12576,0.06832,1.127831193,0.23424000000000003,0.06832,0.244,-1.3599999999999999,0.0,1.3599999999999999
2020-04-26 12:00:00,-1.00936,0.07602,1.012218677,0.26064000000000004,0.07602,0.2715,-1.27,0.0,1.27,-1.00936,0.07602,1.012218677,0.26064000000000004,0.07602,0.2715,-1.27,0.0,1.27
2020-04-26 12:30:00,-0.55552,0.14714000000000002,0.5746761262,0.50448,0.14714000000000002,0.5255000000000001,-1.06,0.0,1.06,-0.55552,0.14714000000000002,0.5746761262,0.50448,0.14714000000000002,0.5255000000000001,-1.06,0.0,1.06
2020-04-26 13:00:00,-0.9916800000000001,-0.5167400000000001,1.1182349708000001,0.38832000000000005,0.11326000000000001,0.4045,-1.38,-0.63,1.5170036256000001,-0.92168,0.6732600000000001,1.1413908402,0.38832000000000005,0.11326000000000001,0.4045,-1.31,0.56,1.4246754016
2020-04-26 13:30:00,-1.8296000000000001,-0.5678000000000001,1.9156808189,0.11040000000000001,0.0322,0.115,-1.94,-0.6000000000000001,2.0306649157,-1.7296,0.6122000000000001,1.8347493017,0.11040000000000001,0.0322,0.115,-1.8399999999999999,0.58,1.9292485583999999
2020-04-26 14:00:00,-0.74848,-0.44664000000000004,0.871613217,0.49152000000000007,0.14336000000000002,0.512,-1.24,-0.59,1.3732079231,-0.6484800000000001,0.74336,0.9864635827,0.49152000000000007,0.14336000000000002,0.512,-1.1400000000000001,0.6000000000000001,1.2882546332
2020-04-26 14:30:00,-0.36144000000000004,-0.42792,0.5601378402,0.65856,0.19208000000000003,0.686,-1.02,-0.62,1.1936498649,-0.26144,0.7720800000000001,0.8151431776,0.65856,0.19208000000000003,0.686,-0.92,0.58,1.0875660899
2020-04-26 15:00:00,-0.56576,-0.45418000000000003,0.7255093728,0.53424,0.15582000000000001,0.5565,-1.1,-0.61,1.2578155668,-0.55576,0.7958200000000001,0.9706691764000001,0.53424,0.15582000000000001,0.5565,-1.09,0.64,1.2640015823000001
2020-04-26 15:30:00,-1.01952,0.08764000000000001,1.0232799226,0.30048,0.08764000000000001,0.313,-1.32,0.0,1.32,-1.01952,0.22764,1.044624813,0.30048,0.08764000000000001,0.313,-1.32,0.14,1.3274034805000001
2020-04-26 16:00:00,-1.68592,0.04494,1.6865188555000001,0.15408000000000002,0.04494,0.1605,-1.8399999999999999,0.0,1.8399999999999999,-1.68592,0.18494000000000002,1.6960333281,0.15408000000000002,0.04494,0.1605,-1.8399999999999999,0.14,1.8453184007
2020-04-26 16:30:00,-1.00512,0.24934000000000003,1.0355851727,0.37488000000000005,0.10934,0.3905,-1.38,0.14,1.3870832708,-1.00512,0.10934,1.0110496773,0.37488000000000005,0.10934,0.3905,-1.38,0.0,1.38
2020-04-26 17:00:00,-0.6528,0.1771,0.6763965183,0.6072000000000001,0.1771,0.6325000000000001,-1.26,0.0,1.26,-0.6528,0.1771,0.6763965183,0.6072000000000001,0.1771,0.6325000000000001,-1.26,0.0,1.26
2020-04-26 17:30:00,-1.77528,-0.52154,1.8503035021,0.23472,0.06846000000000001,0.24450000000000002,-2.01,-0.59,2.0948030934,-1.69528,0.65846,1.8186654035,0.23472,0.06846000000000001,0.24450000000000002,-1.9300000000000002,0.59,2.0181674856
2020-04-26 18:00:00,-1.99024,-0.52632,2.0586568437,0.14976,0.043680000000000004,0.156,-2.14,-0.5700000000000001,2.2146105752,-1.89024,0.64368,1.9968302882,0.14976,0.043680000000000004,0.156,-2.04,0.6000000000000001,2.1264054176
2020-04-26 18:30:00,-1.80768,-0.53724,1.8858244351,0.11232,0.032760000000000004,0.117,-1.92,-0.5700000000000001,2.0028230077,-1.70768,0.6327600000000001,1.8211414552,0.11232,0.032760000000000004,0.117,-1.82,0.6000000000000001,1.9163506986
2020-04-26 19:00:00,-2.18632,-0.5472600000000001,2.2537720936,0.043680000000000004,0.012740000000000001,0.0455,-2.23,-0.56,2.2992390045,-2.08632,0.6227400000000001,2.1772772561,0.043680000000000004,0.012740000000000001,0.0455,-2.13,0.61,2.2156263223
2020-04-26 19:30:00,-1.28336,-0.45598000000000005,1.3619583878000001,0.35664,0.10402000000000002,0.3715,-1.6400000000000001,-0.56,1.7329743218,-1.19336,0.7140200000000001,1.3906590704,0.35664,0.10402000000000002,0.3715,-1.55,0.61,1.6657130605
2020-04-26 20:00:00,-1.94344,-0.50892,2.0089695369,0.10656,0.031080000000000003,0.111,-2.05,-0.54,2.1199292441,-1.8434400000000002,0.66108,1.958391636,0.10656,0.031080000000000003,0.111,-1.9500000000000002,0.63,2.049243763
2020-04-26 20:30:00,-1.91512,-0.50066,1.9794810052,0.13488,0.03934,0.1405,-2.05,-0.54,2.1199292441,-1.81512,0.66934,1.9345998682,0.13488,0.03934,0.1405,-1.9500000000000002,0.63,2.049243763
2020-04-26 21:00:00,-1.78784,-0.26312,1.8070982264,0.09216,0.02688,0.096,-1.88,-0.29,1.9022355270000002,-1.78784,0.46688,1.8477956597,0.09216,0.02688,0.096,-1.88,0.44,1.9308029418000001
2020-04-26 21:30:00,-1.9277600000000001,0.17982,1.9361285727,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.03,0.15,2.0355343279,-1.9277600000000001,0.17982,1.9361285727,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.03,0.15,2.0355343279
2020-04-26 22:00:00,-1.9376000000000002,0.16820000000000002,1.9448868862,0.062400000000000004,0.0182,0.065,-2.0,0.15,2.005617112,-1.9376000000000002,0.16820000000000002,1.9448868862,0.062400000000000004,0.0182,0.065,-2.0,0.15,2.005617112
2020-04-26 22:30:00,-1.682,0.17400000000000002,1.6909760495000001,0.048,0.014,0.05,-1.73,0.16,1.7373830896,-1.682,0.194,1.6931509088,0.048,0.014,0.05,-1.73,0.18,1.7393389549
2020-04-26 23:00:00,-1.49344,0.15358000000000002,1.5013160393,0.046560000000000004,0.013580000000000002,0.0485,-1.54,0.14,1.5463505424,-1.49344,0.15358000000000002,1.5013160393,0.046560000000000004,0.013580000000000002,0.0485,-1.54,0.14,1.5463505424
2020-04-26 23:30:00,-1.81336,0.08652000000000001,1.8154228708,0.05664,0.01652,0.059000000000000004,-1.87,0.07,1.8713097018,-1.81336,0.18652000000000002,1.822927371,0.05664,0.01652,0.059000000000000004,-1.87,0.17,1.8777113729
2020-04-27 00:00:00,-1.62832,0.14924,1.6351448254,0.03168,0.00924,0.033,-1.6600000000000001,0.14,1.6658931538,-1.62832,0.14924,1.6351448254,0.03168,0.00924,0.033,-1.6600000000000001,0.14,1.6658931538
2020-04-27 00:30:00,-1.0996,0.17220000000000002,1.1130017969,0.11040000000000001,0.0322,0.115,-1.21,0.14,1.2180722474,-1.0996,0.17220000000000002,1.1130017969,0.11040000000000001,0.0322,0.115,-1.21,0.14,1.2180722474
2020-04-27 01:00:00,-0.9851200000000001,0.17934000000000003,1.0013112653,0.13488,0.03934,0.1405,-1.12,0.14,1.1287160848,-0.9851200000000001,0.17934000000000003,1.0013112653,0.13488,0.03934,0.1405,-1.12,0.14,1.1287160848
2020-04-27 01:30:00,-1.28504,0.14728000000000002,1.2934524344,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.31,0.14,1.3174596768,-1.28504,0.14728000000000002,1.2934524344,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.31,0.14,1.3174596768
2020-04-27 02:00:00,-1.3069600000000001,0.14672000000000002,1.3151696469,0.02304,0.00672,0.024,-1.33,0.14,1.3373481221999999,-1.3069600000000001,0.14672000000000002,1.3151696469,0.02304,0.00672,0.024,-1.33,0.14,1.3373481221999999
2020-04-27 02:30:00,-1.52088,0.14266,1.5275561692,0.009120000000000001,0.00266,0.0095,-1.53,0.14,1.5363918771,-1.52088,0.14266,1.5275561692,0.009120000000000001,0.00266,0.0095,-1.53,0.14,1.5363918771
2020-04-27 03:00:00,-1.20904,0.15778,1.2192917001,0.06096000000000001,0.01778,0.0635,-1.27,0.14,1.2776932339,-1.20904,0.15778,1.2192917001,0.06096000000000001,0.01778,0.0635,-1.27,0.14,1.2776932339
