Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 03:30:00,-0.6045600000000001,0.21742000000000003,0.6424673143,0.26544,0.07742,0.2765,-0.87,0.14,0.8811923740000001,-0.6045600000000001,0.21742000000000003,0.6424673143,0.26544,0.07742,0.2765,-0.87,0.14,0.8811923740000001
2020-04-27 04:00:00,-0.95808,0.17556000000000002,0.9740321350000001,0.12192000000000001,0.03556,0.127,-1.08,0.14,1.0890362712,-0.95808,0.17556000000000002,0.9740321350000001,0.12192000000000001,0.03556,0.127,-1.08,0.14,1.0890362712
2020-04-27 04:30:00,-1.04696,0.16422,1.0597610344,0.08304,0.024220000000000002,0.08650000000000001,-1.13,0.14,1.1386395391,-1.04696,0.16422,1.0597610344,0.08304,0.024220000000000002,0.08650000000000001,-1.13,0.14,1.1386395391
2020-04-27 05:00:00,-1.15784,0.14938,1.1674364437,0.03216,0.009380000000000001,0.0335,-1.19,0.14,1.1982069938,-1.15784,0.14938,1.1674364437,0.03216,0.009380000000000001,0.0335,-1.19,0.14,1.1982069938
2020-04-27 05:30:00,-1.49808,0.14056000000000002,1.5046596957,0.0019200000000000003,0.0005600000000000001,0.002,-1.5,0.14,1.5065191668,-1.49808,0.14056000000000002,1.5046596957,0.0019200000000000003,0.0005600000000000001,0.002,-1.5,0.14,1.5065191668
2020-04-27 06:00:00,-1.24272,0.16254000000000002,1.253304532,0.07728,0.02254,0.0805,-1.32,0.14,1.3274034805000001,-1.24272,0.16254000000000002,1.253304532,0.07728,0.02254,0.0805,-1.32,0.14,1.3274034805000001
2020-04-27 06:30:00,-1.18856,0.15792,1.1990052544,0.06144000000000001,0.017920000000000002,0.064,-1.25,0.14,1.2578155668,-1.18856,0.15792,1.1990052544,0.06144000000000001,0.017920000000000002,0.064,-1.25,0.14,1.2578155668
2020-04-27 07:00:00,-1.47008,0.18456,1.4816199243,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.52,0.17,1.5294770348,-1.47008,0.21456000000000003,1.4856551417000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.52,0.2,1.5331014317
2020-04-27 07:30:00,-1.10576,0.050820000000000004,1.1069272108,0.17424,0.050820000000000004,0.18150000000000002,-1.28,0.0,1.28,-1.10576,0.050820000000000004,1.1069272108,0.17424,0.050820000000000004,0.18150000000000002,-1.28,0.0,1.28
2020-04-27 08:00:00,-1.6648800000000001,0.54066,1.7504681231,0.10512,0.030660000000000003,0.1095,-1.77,0.51,1.842009772,-1.71488,-0.61934,1.8232924752000002,0.10512,0.030660000000000003,0.1095,-1.82,-0.65,1.9325889372
2020-04-27 08:30:00,-1.14456,0.5449200000000001,1.2676574458,0.32544,0.09492,0.339,-1.47,0.45,1.537335357,-1.23456,-0.6050800000000001,1.3748673391000001,0.32544,0.09492,0.339,-1.56,-0.7000000000000001,1.7098537949
2020-04-27 09:00:00,-1.20392,0.38094000000000006,1.2627504306000001,0.34608000000000005,0.10094,0.36050000000000004,-1.55,0.28,1.5750872992,-1.27392,-0.45906,1.3541079167,0.34608000000000005,0.10094,0.36050000000000004,-1.62,-0.56,1.7140595089000001
2020-04-27 09:30:00,-1.81792,-0.10106000000000001,1.8207268466,0.20208,0.058940000000000006,0.21050000000000002,-2.02,-0.16,2.0263267259,-1.81792,-0.10106000000000001,1.8207268466,0.20208,0.058940000000000006,0.21050000000000002,-2.02,-0.16,2.0263267259
2020-04-27 10:00:00,-1.29304,-0.061720000000000004,1.2945121861,0.33696000000000004,0.09828,0.35100000000000003,-1.63,-0.16,1.6378339354,-1.29304,-0.061720000000000004,1.2945121861,0.33696000000000004,0.09828,0.35100000000000003,-1.63,-0.16,1.6378339354
2020-04-27 10:30:00,-1.9086400000000001,-0.12752000000000002,1.9128951879,0.11136000000000001,0.03248,0.116,-2.02,-0.16,2.0263267259,-1.9086400000000001,-0.12752000000000002,1.9128951879,0.11136000000000001,0.03248,0.116,-2.02,-0.16,2.0263267259
2020-04-27 11:00:00,-1.97984,-0.16662000000000002,1.9868388586,0.08016000000000001,0.02338,0.0835,-2.06,-0.19,2.0687435801,-1.97984,-0.16662000000000002,1.9868388586,0.08016000000000001,0.02338,0.0835,-2.06,-0.19,2.0687435801
2020-04-27 11:30:00,-2.27248,-0.13614,2.2765542932000002,0.04752000000000001,0.01386,0.0495,-2.32,-0.15,2.3248440808,-2.28248,-0.12614,2.2859628714999998,0.04752000000000001,0.01386,0.0495,-2.33,-0.14,2.3342022192
2020-04-27 12:00:00,-1.37656,-0.05858000000000001,1.3778058826000001,0.31344000000000005,0.09142,0.3265,-1.69,-0.15,1.6966437457999999,-1.37656,-0.048580000000000005,1.3774169485,0.31344000000000005,0.09142,0.3265,-1.69,-0.14,1.695788902
2020-04-27 12:30:00,-0.82896,-0.00928,0.8290119420000001,0.5510400000000001,0.16072,0.5740000000000001,-1.38,-0.17,1.3904315877,-0.82896,0.00072,0.8289603127,0.5510400000000001,0.16072,0.5740000000000001,-1.38,-0.16,1.3892443989
2020-04-27 13:00:00,-1.74224,-0.08232,1.7441837059,0.19776000000000002,0.05768,0.20600000000000002,-1.94,-0.14,1.9450449866000001,-1.74224,-0.08232,1.7441837059,0.19776000000000002,0.05768,0.20600000000000002,-1.94,-0.14,1.9450449866000001
2020-04-27 13:30:00,-1.7830400000000002,-0.09422000000000001,1.7855276671,0.15696000000000002,0.04578,0.1635,-1.94,-0.14,1.9450449866000001,-1.7830400000000002,-0.09422000000000001,1.7855276671,0.15696000000000002,0.04578,0.1635,-1.94,-0.14,1.9450449866000001
2020-04-27 14:00:00,-1.6172,-0.0896,1.6196802154,0.1728,0.0504,0.18,-1.79,-0.14,1.7954665132,-1.6172,-0.0896,1.6196802154,0.1728,0.0504,0.18,-1.79,-0.14,1.7954665132
2020-04-27 14:30:00,-0.57304,0.028280000000000003,0.5737373964,0.57696,0.16828,0.601,-1.15,-0.14,1.158490397,-0.57304,0.028280000000000003,0.5737373964,0.57696,0.16828,0.601,-1.15,-0.14,1.158490397
2020-04-27 15:00:00,-0.5882400000000001,0.012180000000000002,0.588366085,0.52176,0.15218,0.5435,-1.11,-0.14,1.1187939935,-0.5882400000000001,0.012180000000000002,0.588366085,0.52176,0.15218,0.5435,-1.11,-0.14,1.1187939935
2020-04-27 15:30:00,-1.25048,-0.07014000000000001,1.2524455477,0.23952,0.06986,0.2495,-1.49,-0.14,1.4965627284,-1.25048,-0.07014000000000001,1.2524455477,0.23952,0.06986,0.2495,-1.49,-0.14,1.4965627284
2020-04-27 16:00:00,-1.46,-0.07,1.4616771189,0.24,0.07,0.25,-1.7000000000000002,-0.14,1.7057549648,-1.46,-0.1,1.4634206504,0.24,0.07,0.25,-1.7000000000000002,-0.17,1.7084788556000001
2020-04-27 16:30:00,-1.7452800000000002,-0.08904000000000001,1.7475498275999999,0.17472000000000001,0.050960000000000005,0.182,-1.92,-0.14,1.9250974001,-1.7452800000000002,0.19096000000000002,1.7556958734,0.17472000000000001,0.050960000000000005,0.182,-1.92,0.14,1.9250974001
2020-04-27 17:00:00,-2.3297600000000003,0.14882,2.3345083101,0.030240000000000003,0.008820000000000001,0.0315,-2.36,0.14,2.3641488955,-2.3297600000000003,0.15882000000000002,2.3351671139,0.030240000000000003,0.008820000000000001,0.0315,-2.36,0.15,2.3647621445
2020-04-27 17:30:00,-2.17376,0.15932000000000002,2.1795906496,0.06624000000000001,0.01932,0.069,-2.24,0.14,2.2443707359,-2.17376,0.15932000000000002,2.1795906496,0.06624000000000001,0.01932,0.069,-2.24,0.14,2.2443707359
2020-04-27 18:00:00,-2.02256,0.16842000000000001,2.0295601124,0.09744000000000001,0.02842,0.1015,-2.12,0.14,2.1246176127,-2.02256,0.17842000000000002,2.0304144035,0.09744000000000001,0.02842,0.1015,-2.12,0.15,2.1252999788
2020-04-27 18:30:00,-1.68208,0.20356000000000002,1.6943523246,0.21792000000000003,0.06356,0.227,-1.9,0.14,1.9051509127,-1.68208,0.21356000000000003,1.6955827907,0.21792000000000003,0.06356,0.227,-1.9,0.15,1.9059118553
2020-04-27 19:00:00,-1.6524800000000002,0.21636000000000002,1.6665838713,0.22752000000000003,0.06636,0.23700000000000002,-1.88,0.15,1.8859745491000002,-1.6524800000000002,0.21636000000000002,1.6665838713,0.22752000000000003,0.06636,0.23700000000000002,-1.88,0.15,1.8859745491000002
2020-04-27 19:30:00,-1.40552,0.24464000000000002,1.4266517445,0.32448000000000005,0.09464,0.338,-1.73,0.15,1.7364907140999999,-1.40552,0.24464000000000002,1.4266517445,0.32448000000000005,0.09464,0.338,-1.73,0.15,1.7364907140999999
2020-04-27 20:00:00,-1.9376000000000002,0.1582,1.9440475817,0.062400000000000004,0.0182,0.065,-2.0,0.14,2.0048940122,-1.9376000000000002,0.16820000000000002,1.9448868862,0.062400000000000004,0.0182,0.065,-2.0,0.15,2.005617112
2020-04-27 20:30:00,-1.9017600000000001,0.18032,1.9102896116,0.13824,0.04032,0.14400000000000002,-2.04,0.14,2.0447982786,-1.9017600000000001,0.18032,1.9102896116,0.13824,0.04032,0.14400000000000002,-2.04,0.14,2.0447982786
2020-04-27 21:00:00,-1.14248,0.24136000000000002,1.1676965359,0.34752000000000005,0.10136,0.362,-1.49,0.14,1.4965627284,-1.15248,0.24136000000000002,1.177482399,0.34752000000000005,0.10136,0.362,-1.5,0.14,1.5065191668
2020-04-27 21:30:00,-1.31784,0.21938000000000002,1.335975243,0.27216,0.07938,0.28350000000000003,-1.5899999999999999,0.14,1.5961516219,-1.31784,0.21938000000000002,1.335975243,0.27216,0.07938,0.28350000000000003,-1.5899999999999999,0.14,1.5961516219
2020-04-27 22:00:00,-1.30176,-0.36468,1.3518766956000001,0.25824,0.07532000000000001,0.269,-1.56,-0.44,1.6208639671,-1.27176,0.7053200000000001,1.4542523165,0.25824,0.07532000000000001,0.269,-1.53,0.63,1.654629868
2020-04-27 22:30:00,-1.72328,-0.38554000000000005,1.7658808142,0.18672000000000002,0.05446,0.1945,-1.9100000000000001,-0.44,1.96002551,-1.63328,0.6844600000000001,1.7709006324,0.18672000000000002,0.05446,0.1945,-1.82,0.63,1.9259543089000002
2020-04-27 23:00:00,-1.24664,-0.33902000000000004,1.2919155739,0.24336000000000002,0.07098,0.2535,-1.49,-0.41000000000000003,1.5453802121,-1.15664,0.7209800000000001,1.3629483666,0.24336000000000002,0.07098,0.2535,-1.4,0.65,1.543534904
2020-04-27 23:30:00,-1.67264,-0.38452000000000003,1.7162692679,0.08736000000000001,0.025480000000000003,0.091,-1.76,-0.41000000000000003,1.8071247881999999,-1.58264,0.6754800000000001,1.7207622148000001,0.08736000000000001,0.025480000000000003,0.091,-1.67,0.65,1.7920379460000002
2020-04-28 00:00:00,-1.8956,-0.4058,1.9385491998000002,0.014400000000000001,0.004200000000000001,0.015,-1.9100000000000001,-0.41000000000000003,1.9535096621,-1.8056,0.6642,1.9238900696,0.014400000000000001,0.004200000000000001,0.015,-1.82,0.66,1.9359752065
2020-04-28 00:30:00,-0.7356,-0.3183,0.8015124765,0.3144,0.0917,0.3275,-1.05,-0.41000000000000003,1.1272089425,-0.6456000000000001,0.7517,0.9908845796,0.3144,0.0917,0.3275,-0.96,0.66,1.1649892703
2020-04-28 01:00:00,-1.03472,-0.35596000000000005,1.0942362633,0.18528000000000003,0.054040000000000005,0.193,-1.22,-0.41000000000000003,1.2870508925,-0.9447200000000001,0.71404,1.1842081743,0.18528000000000003,0.054040000000000005,0.193,-1.13,0.66,1.3086252328
2020-04-28 01:30:00,-1.15336,-0.37598000000000004,1.2130953178000001,0.11664000000000001,0.03402,0.12150000000000001,-1.27,-0.41000000000000003,1.3345411195999999,-1.07336,0.6940200000000001,1.2781883468,0.11664000000000001,0.03402,0.12150000000000001,-1.19,0.66,1.3607718398
2020-04-28 02:00:00,-1.32888,-0.38384,1.3832046848,0.021120000000000003,0.0061600000000000005,0.022,-1.35,-0.39,1.4052046114,-1.24888,0.6861600000000001,1.4249620346,0.021120000000000003,0.0061600000000000005,0.022,-1.27,0.68,1.4405901568
2020-04-28 02:30:00,-1.50136,-0.38748000000000005,1.5505555778,0.00864,0.00252,0.009000000000000001,-1.51,-0.39,1.5595512175000001,-1.4113600000000002,0.6625200000000001,1.5591246903,0.00864,0.00252,0.009000000000000001,-1.42,0.66,1.5658863305000001
2020-04-28 03:00:00,-1.31272,-0.39496000000000003,1.37084908,0.01728,0.00504,0.018000000000000002,-1.33,-0.4,1.3888484439,-1.23272,0.6650400000000001,1.4006701253,0.01728,0.00504,0.018000000000000002,-1.25,0.66,1.4135416513
2020-04-28 03:30:00,-1.3988,-0.3909,1.452392595,0.031200000000000002,0.0091,0.0325,-1.43,-0.4,1.4848905684,-1.3088,0.6991,1.4838120669000001,0.031200000000000002,0.0091,0.0325,-1.34,0.6900000000000001,1.5072159766
2020-04-28 04:00:00,-1.13576,-0.38418,1.1989766678,0.054240000000000003,0.01582,0.0565,-1.19,-0.4,1.2554282138000001,-1.04576,0.71582,1.2672853862,0.054240000000000003,0.01582,0.0565,-1.1,0.7000000000000001,1.303840481
2020-04-28 04:30:00,-1.20248,-0.35864,1.2548230154,0.10752,0.031360000000000006,0.112,-1.31,-0.39,1.3668211295,-1.12248,0.7113600000000001,1.3289072202,0.10752,0.031360000000000006,0.112,-1.23,0.68,1.4054536633999999
2020-04-28 05:00:00,-1.35408,-0.38244000000000006,1.4070511718,0.025920000000000002,0.007560000000000001,0.027,-1.38,-0.39,1.4340502083,-1.27408,0.6875600000000001,1.4477633094,0.025920000000000002,0.007560000000000001,0.027,-1.3,0.68,1.4671059948
2020-04-28 05:30:00,-1.1448,-0.3564,1.1989945788,0.11520000000000001,0.033600000000000005,0.12,-1.26,-0.39,1.3189768762,-1.0548,0.7136,1.2735101099000001,0.11520000000000001,0.033600000000000005,0.12,-1.17,0.68,1.3532553344
2020-04-28 06:00:00,-1.4144,-0.4167,1.4745054256,0.0456,0.013300000000000001,0.0475,-1.46,-0.43,1.5220052562,-1.3244,0.6433,1.4723689246,0.0456,0.013300000000000001,0.0475,-1.37,0.63,1.5079124643
2020-04-28 06:30:00,-0.96984,-0.37162,1.0386005247,0.20016,0.05838,0.20850000000000002,-1.17,-0.43,1.2465151423,-0.9198400000000001,0.6583800000000001,1.1311807327,0.20016,0.05838,0.20850000000000002,-1.12,0.6000000000000001,1.2705904139
2020-04-28 07:00:00,-0.67776,0.25732000000000005,0.7249635853,0.40224000000000004,0.11732000000000001,0.419,-1.08,0.14,1.0890362712,-0.67776,0.11732000000000001,0.68783908,0.40224000000000004,0.11732000000000001,0.419,-1.08,0.0,1.08
2020-04-28 07:30:00,-0.88,0.2275,0.908931378,0.30000000000000004,0.08750000000000001,0.3125,-1.18,0.14,1.1882760622,-0.88,0.2275,0.908931378,0.30000000000000004,0.08750000000000001,0.3125,-1.18,0.14,1.1882760622
2020-04-28 08:00:00,-1.45592,-0.09506,1.4590200307,0.15408000000000002,0.04494,0.1605,-1.6099999999999999,-0.14,1.6160754932999999,-1.45592,-0.09506,1.4590200307,0.15408000000000002,0.04494,0.1605,-1.6099999999999999,-0.14,1.6160754932999999
2020-04-28 08:30:00,-1.2399200000000001,-0.06956000000000001,1.2418696389,0.31008,0.09044,0.323,-1.55,-0.16,1.5582361824,-1.2399200000000001,-0.06956000000000001,1.2418696389,0.31008,0.09044,0.323,-1.55,-0.16,1.5582361824
2020-04-28 09:00:00,-1.3114400000000002,-0.08292000000000001,1.3140588267,0.29856000000000005,0.08708,0.311,-1.6099999999999999,-0.17,1.6189502772000002,-1.3114400000000002,-0.07292000000000001,1.3134657209,0.29856000000000005,0.08708,0.311,-1.6099999999999999,-0.16,1.6179307773
2020-04-28 09:30:00,-1.6049600000000002,-0.09478,1.6077561538,0.15504,0.04522,0.1615,-1.76,-0.14,1.7655594014,-1.6049600000000002,-0.09478,1.6077561538,0.15504,0.04522,0.1615,-1.76,-0.14,1.7655594014
2020-04-28 10:00:00,-1.90816,-0.41738000000000003,1.9532743407000002,0.11184000000000001,0.03262,0.1165,-2.02,-0.45,2.0695168518,-1.85816,0.21262000000000003,1.8702849649000002,0.11184000000000001,0.03262,0.1165,-1.97,0.18,1.9782062582000002
2020-04-28 10:30:00,-2.32704,-0.70872,2.4325704923,0.07296000000000001,0.02128,0.076,-2.4,-0.73,2.508565327,-2.22704,0.46128,2.2743100932,0.07296000000000001,0.02128,0.076,-2.3,0.44,2.3417087778
2020-04-28 11:00:00,-1.39008,-0.19794,1.4041020795999999,0.34992,0.10206000000000001,0.3645,-1.74,-0.30000000000000004,1.7656726763,-1.37008,0.04206,1.3707254466,0.34992,0.10206000000000001,0.3645,-1.72,-0.06,1.7210461934999999
2020-04-28 11:30:00,-1.37128,-0.07704000000000001,1.3734423905,0.31872,0.09296,0.332,-1.69,-0.17,1.6985287751,-1.37128,-0.06704,1.3729177688,0.31872,0.09296,0.332,-1.69,-0.16,1.6975570683
2020-04-28 12:00:00,-1.0647199999999999,-0.028460000000000003,1.0651003004,0.48528000000000004,0.14154,0.5055000000000001,-1.55,-0.17,1.5592947124,-1.0647199999999999,-0.01846,1.0648800167,0.48528000000000004,0.14154,0.5055000000000001,-1.55,-0.16,1.5582361824
2020-04-28 12:30:00,-1.55528,-0.07404000000000001,1.557041361,0.29472000000000004,0.08596000000000001,0.307,-1.85,-0.16,1.8569060289000001,-1.55528,-0.06404,1.5565978928000002,0.29472000000000004,0.08596000000000001,0.307,-1.85,-0.15,1.8560711193000001
2020-04-28 13:00:00,-2.16928,-0.13354000000000002,2.1733864475,0.09072000000000001,0.02646,0.0945,-2.26,-0.16,2.2656566377000003,-2.16928,-0.12354000000000001,2.1727949397,0.09072000000000001,0.02646,0.0945,-2.26,-0.15,2.264972406
2020-04-28 13:30:00,-2.07688,-0.11534000000000001,2.0800802509,0.15312,0.044660000000000005,0.1595,-2.23,-0.16,2.2357325421,-2.08688,-0.10534,2.0895369463,0.15312,0.044660000000000005,0.1595,-2.24,-0.15,2.2450167037
2020-04-28 14:00:00,-2.27656,-0.13858,2.2807739586,0.07344,0.02142,0.0765,-2.35,-0.16,2.3554405108,-2.27656,-0.12858,2.280188205,0.07344,0.02142,0.0765,-2.35,-0.15,2.3547823679
2020-04-28 14:30:00,-1.57192,-0.09306,1.5746722357,0.29808,0.08694,0.3105,-1.87,-0.18,1.8786431274000002,-1.57192,-0.08306000000000001,1.5741129089,0.29808,0.08694,0.3105,-1.87,-0.17,1.8777113729
2020-04-28 15:00:00,-1.7892000000000001,-0.0931,1.7916205653000001,0.1608,0.046900000000000004,0.1675,-1.9500000000000002,-0.14,1.9550191815,-1.7892000000000001,-0.0931,1.7916205653000001,0.1608,0.046900000000000004,0.1675,-1.9500000000000002,-0.14,1.9550191815
2020-04-28 15:30:00,-2.02304,-0.11172000000000001,2.0261224543,0.09696,0.028280000000000003,0.101,-2.12,-0.14,2.1246176127,-2.02304,-0.11172000000000001,2.0261224543,0.09696,0.028280000000000003,0.101,-2.12,-0.14,2.1246176127
2020-04-28 16:00:00,-1.52776,-0.05768,1.5288484555,0.28224000000000005,0.08232,0.294,-1.81,-0.14,1.8154062906,-1.52776,-0.05768,1.5288484555,0.28224000000000005,0.08232,0.294,-1.81,-0.14,1.8154062906
2020-04-28 16:30:00,-1.0032,0.0224,1.0034500486,0.5568000000000001,0.16240000000000002,0.58,-1.56,-0.14,1.5662694531999999,-1.0032,0.0224,1.0034500486,0.5568000000000001,0.16240000000000002,0.58,-1.56,-0.14,1.5662694531999999
2020-04-28 17:00:00,-1.408,0.1085,1.4121742987,0.372,0.1085,0.3875,-1.78,0.0,1.78,-1.408,0.1085,1.4121742987,0.372,0.1085,0.3875,-1.78,0.0,1.78
2020-04-28 17:30:00,-1.58312,0.09534000000000001,1.5859882251,0.32688,0.09534000000000001,0.3405,-1.9100000000000001,0.0,1.9100000000000001,-1.58312,0.09534000000000001,1.5859882251,0.32688,0.09534000000000001,0.3405,-1.9100000000000001,0.0,1.9100000000000001
2020-04-28 18:00:00,-2.5292,-0.11810000000000001,2.5319558152,0.0408,0.0119,0.0425,-2.5700000000000003,-0.13,2.5732858372000003,-2.5292,-0.11810000000000001,2.5319558152,0.0408,0.0119,0.0425,-2.5700000000000003,-0.13,2.5732858372000003
2020-04-28 18:30:00,-2.6796800000000003,-0.13824,2.6832434105000003,0.04032,0.011760000000000001,0.042,-2.7199999999999998,-0.15,2.7241328896,-2.68968,-0.11824000000000001,2.6922776974,0.04032,0.011760000000000001,0.042,-2.73,-0.13,2.7330934854
2020-04-28 19:00:00,-2.65792,0.14644000000000001,2.6619510514,0.022080000000000002,0.00644,0.023,-2.68,0.14,2.6836542251,-2.65792,0.17644,2.6637698474000002,0.022080000000000002,0.00644,0.023,-2.68,0.17,2.6853863782
2020-04-28 19:30:00,-1.83736,0.062020000000000006,1.8384064431,0.21264000000000002,0.062020000000000006,0.2215,-2.05,0.0,2.05,-1.83736,0.20202,1.8484328092000002,0.21264000000000002,0.062020000000000006,0.2215,-2.05,0.14,2.0547749268
2020-04-28 20:00:00,-1.7861600000000002,0.19362000000000001,1.7966235694,0.18384,0.05362,0.1915,-1.97,0.14,1.9749683542,-1.7861600000000002,0.20362000000000002,1.7977287476,0.18384,0.05362,0.1915,-1.97,0.15,1.9757024067
2020-04-28 20:30:00,-1.4924,0.0868,1.4949220715,0.29760000000000003,0.0868,0.31,-1.79,0.0,1.79,-1.5024000000000002,0.2268,1.5194222586000001,0.29760000000000003,0.0868,0.31,-1.8,0.14,1.8054362354
2020-04-28 21:00:00,-1.51856,0.24042000000000002,1.5374739835,0.24144000000000002,0.07042000000000001,0.2515,-1.76,0.17,1.7681911661,-1.51856,0.31042000000000003,1.5499629189,0.24144000000000002,0.07042000000000001,0.2515,-1.76,0.24,1.7762882649
2020-04-28 21:30:00,-1.818,0.17850000000000002,1.8267419769000002,0.132,0.0385,0.1375,-1.9500000000000002,0.14,1.9550191815,-1.818,0.1885,1.8277462214,0.132,0.0385,0.1375,-1.9500000000000002,0.15,1.9557607216
2020-04-28 22:00:00,-1.8651200000000001,0.57184,1.9508135739,0.07488,0.021840000000000002,0.078,-1.94,0.55,2.0164572894,-1.8651200000000001,-0.30816000000000004,1.8904060939,0.07488,0.021840000000000002,0.078,-1.94,-0.33,1.9678668654
2020-04-28 22:30:00,-1.8115999999999999,-0.24130000000000001,1.8275995869,0.0984,0.0287,0.10250000000000001,-1.9100000000000001,-0.27,1.9289893727,-1.8115999999999999,0.4787,1.8737791359,0.0984,0.0287,0.10250000000000001,-1.9100000000000001,0.45,1.9622945752
2020-04-28 23:00:00,-1.82584,0.10288000000000001,1.8287361756,0.044160000000000005,0.01288,0.046,-1.87,0.09,1.8721645227,-1.82584,0.17288,1.834006325,0.044160000000000005,0.01288,0.046,-1.87,0.16,1.8768324379
2020-04-28 23:30:00,-1.52664,0.15848,1.5348438357,0.06336,0.01848,0.066,-1.5899999999999999,0.14,1.5961516219,-1.52664,0.15848,1.5348438357,0.06336,0.01848,0.066,-1.5899999999999999,0.14,1.5961516219
2020-04-29 00:00:00,-0.5156000000000001,0.2842,0.5887384818,0.4944,0.1442,0.515,-1.01,0.14,1.019656805,-0.5156000000000001,0.2842,0.5887384818,0.4944,0.1442,0.515,-1.01,0.14,1.019656805
2020-04-29 00:30:00,-1.45448,0.010360000000000001,1.4545168957,0.03552,0.010360000000000001,0.037,-1.49,0.0,1.49,-1.45448,0.010360000000000001,1.4545168957,0.03552,0.010360000000000001,0.037,-1.49,0.0,1.49
2020-04-29 01:00:00,-1.23712,0.17584000000000002,1.2495541605,0.12288000000000002,0.035840000000000004,0.128,-1.3599999999999999,0.14,1.3671868929,-1.23712,0.17584000000000002,1.2495541605,0.12288000000000002,0.035840000000000004,0.128,-1.3599999999999999,0.14,1.3671868929
2020-04-29 01:30:00,-1.22328,0.17696,1.2360132685,0.12672,0.03696,0.132,-1.35,0.14,1.3572398462,-1.23328,0.17696,1.2459110723,0.12672,0.03696,0.132,-1.3599999999999999,0.14,1.3671868929
2020-04-29 02:00:00,-0.7437600000000001,0.22932000000000002,0.7783100924,0.30624,0.08932000000000001,0.319,-1.05,0.14,1.0592922165,-0.7437600000000001,0.22932000000000002,0.7783100924,0.30624,0.08932000000000001,0.319,-1.05,0.14,1.0592922165
2020-04-29 02:30:00,-1.5492,0.1519,1.5566291305000002,0.0408,0.0119,0.0425,-1.5899999999999999,0.14,1.5961516219,-1.5492,0.1519,1.5566291305000002,0.0408,0.0119,0.0425,-1.5899999999999999,0.14,1.5961516219
2020-04-29 03:00:00,-1.4550400000000001,0.14728000000000002,1.4624748887,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.48,0.14,1.4866068747,-1.4650400000000001,0.14728000000000002,1.4724243953,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.49,0.14,1.4965627284
2020-04-29 03:30:00,-1.4652,0.1414,1.4720071331,0.0048000000000000004,0.0014,0.005,-1.47,0.14,1.4766516177,-1.4652,0.1414,1.4720071331,0.0048000000000000004,0.0014,0.005,-1.47,0.14,1.4766516177
2020-04-29 04:00:00,-1.44024,0.14868,1.4478939878000001,0.02976,0.00868,0.031,-1.47,0.14,1.4766516177,-1.44024,0.14868,1.4478939878000001,0.02976,0.00868,0.031,-1.47,0.14,1.4766516177
2020-04-29 04:30:00,-1.8389600000000002,0.14322000000000001,1.8445286254000002,0.011040000000000001,0.00322,0.0115,-1.85,0.14,1.8552897348,-1.8389600000000002,0.14322000000000001,1.8445286254000002,0.011040000000000001,0.00322,0.0115,-1.85,0.14,1.8552897348
2020-04-29 05:00:00,-1.3528,0.1421,1.3602427173,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.3599999999999999,0.14,1.3671868929,-1.3528,0.1421,1.3602427173,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.3599999999999999,0.14,1.3671868929
2020-04-29 05:30:00,-1.3188,0.1666,1.3292813848,0.0912,0.026600000000000002,0.095,-1.4100000000000001,0.14,1.4169333082,-1.3188,0.1666,1.3292813848,0.0912,0.026600000000000002,0.095,-1.4100000000000001,0.14,1.4169333082
2020-04-29 06:00:00,-1.6952,0.1414,1.7010870054,0.0048000000000000004,0.0014,0.005,-1.7000000000000002,0.14,1.7057549648,-1.6952,0.1414,1.7010870054,0.0048000000000000004,0.0014,0.005,-1.7000000000000002,0.14,1.7057549648
2020-04-29 06:30:00,-1.61328,0.14196,1.6195138159,0.00672,0.0019600000000000004,0.007,-1.62,0.14,1.6260381299,-1.61328,0.14196,1.6195138159,0.00672,0.0019600000000000004,0.007,-1.62,0.14,1.6260381299
2020-04-29 07:00:00,-1.32576,0.20082000000000003,1.3408833842,0.17424,0.050820000000000004,0.18150000000000002,-1.5,0.15,1.5074813432,-1.32576,0.19082000000000002,1.3394222075,0.17424,0.050820000000000004,0.18150000000000002,-1.5,0.14,1.5065191668
2020-04-29 07:30:00,-2.2104,-0.1272,2.2140569098,0.009600000000000001,0.0028,0.01,-2.22,-0.13,2.2238030488,-2.2104,-0.19720000000000001,2.2191791275,0.009600000000000001,0.0028,0.01,-2.22,-0.2,2.228990803
2020-04-29 08:00:00,-1.7745600000000001,-0.08758,1.7767198569,0.14544,0.042420000000000006,0.1515,-1.92,-0.13,1.9243960091,-1.7745600000000001,-0.08758,1.7767198569,0.14544,0.042420000000000006,0.1515,-1.92,-0.13,1.9243960091
2020-04-29 08:30:00,-1.6977600000000002,-0.08268,1.6997720434999999,0.16224000000000002,0.04732,0.169,-1.8599999999999999,-0.13,1.8645374762,-1.6977600000000002,-0.08268,1.6997720434999999,0.16224000000000002,0.04732,0.169,-1.8599999999999999,-0.13,1.8645374762
2020-04-29 09:00:00,-2.06024,-0.12382000000000001,2.0639574245,0.08976,0.026180000000000002,0.0935,-2.15,-0.15,2.1552262062,-2.07024,-0.10382000000000001,2.0728415883,0.08976,0.026180000000000002,0.0935,-2.16,-0.13,2.1639085008
2020-04-29 09:30:00,-1.99688,-0.10534,1.999656533,0.15312,0.044660000000000005,0.1595,-2.15,-0.15,2.1552262062,-2.00688,-0.08534000000000001,2.0086936675,0.15312,0.044660000000000005,0.1595,-2.16,-0.13,2.1639085008
2020-04-29 10:00:00,-1.29072,-0.02646,1.290991189,0.38928,0.11354000000000002,0.4055,-1.6800000000000002,-0.14,1.685823241,-1.29072,-0.016460000000000002,1.2908249494000001,0.38928,0.11354000000000002,0.4055,-1.6800000000000002,-0.13,1.685022255
2020-04-29 10:30:00,-1.91768,-0.08974000000000001,1.919778594,0.17232,0.050260000000000006,0.17950000000000002,-2.09,-0.14,2.094683747,-1.91768,-0.07974,1.9193371382,0.17232,0.050260000000000006,0.17950000000000002,-2.09,-0.13,2.0940391591
2020-04-29 11:00:00,-2.30104,-0.12822,2.304609609,0.10896000000000002,0.03178,0.1135,-2.41,-0.16,2.4153053637,-2.30104,-0.11822,2.3040748794,0.10896000000000002,0.03178,0.1135,-2.41,-0.15,2.4146635376
2020-04-29 11:30:00,-2.41888,-0.09884000000000001,2.4208985522,0.14112000000000002,0.04116,0.147,-2.56,-0.14,2.5638252671,-2.41888,-0.09884000000000001,2.4208985522,0.14112000000000002,0.04116,0.147,-2.56,-0.14,2.5638252671
2020-04-29 12:00:00,-1.8420800000000002,-0.058940000000000006,1.8430226938,0.27792,0.08106000000000001,0.28950000000000004,-2.12,-0.14,2.1246176127,-1.8420800000000002,-0.058940000000000006,1.8430226938,0.27792,0.08106000000000001,0.28950000000000004,-2.12,-0.14,2.1246176127
2020-04-29 12:30:00,-1.5849600000000001,-0.042280000000000005,1.5855238251000001,0.33504,0.09772,0.34900000000000003,-1.92,-0.14,1.9250974001,-1.5849600000000001,-0.042280000000000005,1.5855238251000001,0.33504,0.09772,0.34900000000000003,-1.92,-0.14,1.9250974001
2020-04-29 13:00:00,-2.6090400000000002,-0.10472000000000001,2.6111407469,0.12096000000000001,0.035280000000000006,0.126,-2.73,-0.14,2.7335873866,-2.6090400000000002,-0.10472000000000001,2.6111407469,0.12096000000000001,0.035280000000000006,0.126,-2.73,-0.14,2.7335873866
2020-04-29 13:30:00,-2.01536,-0.09198,2.0174578682,0.16464,0.04802000000000001,0.1715,-2.18,-0.14,2.1844907873,-2.01536,-0.09198,2.0174578682,0.16464,0.04802000000000001,0.1715,-2.18,-0.14,2.1844907873
2020-04-29 14:00:00,-1.47144,-0.055420000000000004,1.4724832936,0.35856000000000005,0.10458,0.3735,-1.83,-0.16,1.8369812193000001,-1.47144,-0.055420000000000004,1.4724832936,0.35856000000000005,0.10458,0.3735,-1.83,-0.16,1.8369812193000001
2020-04-29 14:30:00,-1.9,-0.0975,1.9025,0.18,0.052500000000000005,0.1875,-2.08,-0.15,2.08540164,-1.9,-0.0975,1.9025,0.18,0.052500000000000005,0.1875,-2.08,-0.15,2.08540164
2020-04-29 15:00:00,-2.07488,-0.09184,2.0769115532,0.16512000000000002,0.04816,0.17200000000000001,-2.24,-0.14,2.2443707359,-2.07488,-0.09184,2.0769115532,0.16512000000000002,0.04816,0.17200000000000001,-2.24,-0.14,2.2443707359
2020-04-29 15:30:00,-2.2052,-0.08610000000000001,2.2068802074000002,0.18480000000000002,0.0539,0.1925,-2.39,-0.14,2.394096907,-2.2052,-0.08610000000000001,2.2068802074000002,0.18480000000000002,0.0539,0.1925,-2.39,-0.14,2.394096907
2020-04-29 16:00:00,-1.92968,-0.09324,1.9319313135,0.16032000000000002,0.04676,0.167,-2.09,-0.14,2.094683747,-1.92968,-0.09324,1.9319313135,0.16032000000000002,0.04676,0.167,-2.09,-0.14,2.094683747
2020-04-29 16:30:00,-2.4956,-0.1008,2.4976348812,0.13440000000000002,0.0392,0.14,-2.63,-0.14,2.6337235998,-2.4956,-0.1008,2.4976348812,0.13440000000000002,0.0392,0.14,-2.63,-0.14,2.6337235998
2020-04-29 17:00:00,-1.49056,-0.02058,1.4907020661,0.40944,0.11942000000000001,0.42650000000000005,-1.9,-0.14,1.9051509127,-1.49056,-0.02058,1.4907020661,0.40944,0.11942000000000001,0.42650000000000005,-1.9,-0.14,1.9051509127
2020-04-29 17:30:00,-1.10208,0.18606,1.1176755567,0.63792,0.18606,0.6645,-1.74,0.0,1.74,-1.10208,0.18606,1.1176755567,0.63792,0.18606,0.6645,-1.74,0.0,1.74
2020-04-29 18:00:00,-2.38648,-0.10564000000000001,2.3888169875,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.47,-0.13,2.4734186868,-2.38648,0.16436,2.3921331485,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.47,0.14,2.4739644298
2020-04-29 18:30:00,-1.7723200000000001,0.07224000000000001,1.7737916450000002,0.24768,0.07224000000000001,0.258,-2.02,0.0,2.02,-1.7723200000000001,0.07224000000000001,1.7737916450000002,0.24768,0.07224000000000001,0.258,-2.02,0.0,2.02
2020-04-29 19:00:00,-1.048,-0.3965,1.1204982151,0.492,0.14350000000000002,0.5125000000000001,-1.54,-0.54,1.6319313710999999,-1.008,0.7735000000000001,1.2705771326,0.492,0.14350000000000002,0.5125000000000001,-1.5,0.63,1.6269296236000002
2020-04-29 19:30:00,-0.9296000000000001,-0.38530000000000003,1.0062863658,0.5304,0.1547,0.5525,-1.46,-0.54,1.5566630978,-0.8396,0.7947000000000001,1.1560606602,0.5304,0.1547,0.5525,-1.37,0.64,1.5121177203
2020-04-29 20:00:00,-1.55096,-0.47778000000000004,1.622883437,0.17904,0.05222,0.1865,-1.73,-0.53,1.8093645293,-1.45096,0.6922200000000001,1.6076235411000002,0.17904,0.05222,0.1865,-1.63,0.64,1.7511424842
2020-04-29 20:30:00,-1.83776,-0.49018000000000006,1.9020090037,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.94,-0.52,2.0084820139,-1.74776,0.6698200000000001,1.8717168189,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.85,0.64,1.9575750305000001
2020-04-29 21:00:00,-1.7728000000000002,-0.4529,1.8297372079,0.1272,0.0371,0.1325,-1.9,-0.49,1.9621671692,-1.6728,0.7171000000000001,1.8200253432,0.1272,0.0371,0.1325,-1.8,0.68,1.9241621553
2020-04-29 21:30:00,-1.95984,-0.46662000000000003,2.0146233023,0.08016000000000001,0.02338,0.0835,-2.04,-0.49,2.0980228788,-1.8598400000000002,0.70338,1.9884034425000001,0.08016000000000001,0.02338,0.0835,-1.94,0.68,2.0557237168
2020-04-29 22:00:00,-2.10056,-0.47558000000000006,2.1537243672,0.049440000000000005,0.01442,0.051500000000000004,-2.15,-0.49,2.2051303816,-2.01056,0.69442,2.1271038174,0.049440000000000005,0.01442,0.051500000000000004,-2.06,0.68,2.1693316943
2020-04-29 22:30:00,-1.6432,-0.4501,1.7037300989,0.1368,0.039900000000000005,0.14250000000000002,-1.78,-0.49,1.8462123388,-1.5432000000000001,0.7399,1.7114082651,0.1368,0.039900000000000005,0.14250000000000002,-1.6800000000000002,0.7000000000000001,1.82
2020-04-29 23:00:00,-1.8064,-0.4302,1.8569202999,0.033600000000000005,0.0098,0.035,-1.8399999999999999,-0.44,1.8918773745,-1.7364000000000002,0.6598,1.857530888,0.033600000000000005,0.0098,0.035,-1.77,0.65,1.8855768348000002
2020-04-29 23:30:00,-1.5934400000000002,0.17858000000000002,1.6034156822,0.16656,0.048580000000000005,0.17350000000000002,-1.76,0.13,1.7647946056000001,-1.60344,0.18858000000000003,1.6144913286,0.16656,0.048580000000000005,0.17350000000000002,-1.77,0.14,1.7755280905
2020-04-30 00:00:00,-0.09280000000000001,0.3246,0.3376047985,0.6672,0.19460000000000002,0.6950000000000001,-0.76,0.13,0.7710382610000001,-0.09280000000000001,0.3346,0.34723047100000004,0.6672,0.19460000000000002,0.6950000000000001,-0.76,0.14,0.7727871635
2020-04-30 00:30:00,-1.23136,0.18502000000000002,1.2451826573,0.18864,0.055020000000000006,0.1965,-1.42,0.13,1.4259382876,-1.23136,0.19502000000000003,1.2467077645,0.18864,0.055020000000000006,0.1965,-1.42,0.14,1.4268847185
2020-04-30 01:00:00,-1.12488,0.21316000000000002,1.1448983361,0.28512000000000004,0.08316000000000001,0.297,-1.4100000000000001,0.13,1.4159802259,-1.1348799999999999,0.22316000000000003,1.1566127269,0.28512000000000004,0.08316000000000001,0.297,-1.42,0.14,1.4268847185
2020-04-30 01:30:00,-0.6536000000000001,0.2427,0.6972060312,0.3864,0.11270000000000001,0.4025,-1.04,0.13,1.0480935073,-0.6536000000000001,0.25270000000000004,0.7007497770000001,0.3864,0.11270000000000001,0.4025,-1.04,0.14,1.0493807698
2020-04-30 02:00:00,-1.10112,0.19384,1.1180515194,0.21888000000000002,0.06384000000000001,0.228,-1.32,0.13,1.3263860675,-1.10112,0.20384000000000002,1.1198285583,0.21888000000000002,0.06384000000000001,0.228,-1.32,0.14,1.3274034805000001
2020-04-30 02:30:00,-1.14464,0.20448000000000002,1.1627608525,0.25536000000000003,0.07448,0.266,-1.4,0.13,1.4060227593999999,-1.14464,0.21448,1.1645610332,0.25536000000000003,0.07448,0.266,-1.4,0.14,1.406982587
2020-04-30 03:00:00,-0.63224,0.22268000000000002,0.6703087348,0.31776000000000004,0.09268000000000001,0.331,-0.9500000000000001,0.13,0.9588534820000001,-0.63224,0.23268000000000003,0.6736968161,0.31776000000000004,0.09268000000000001,0.331,-0.9500000000000001,0.14,0.9602603814
2020-04-30 03:30:00,-0.9524800000000001,0.19636,0.9725098457,0.22752000000000003,0.06636,0.23700000000000002,-1.18,0.13,1.1871394189,-0.9524800000000001,0.20636000000000002,0.9745781652000001,0.22752000000000003,0.06636,0.23700000000000002,-1.18,0.14,1.1882760622
2020-04-30 04:00:00,0.4068,0.3824,0.5583153231,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.39,0.15,0.4178516483,0.4068,0.3824,0.5583153231,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.39,0.15,0.4178516483
2020-04-30 04:30:00,0.17072,0.34146000000000004,0.3817594138,0.6907200000000001,0.20146000000000003,0.7195,-0.52,0.14,0.5385164807,0.17072,0.34146000000000004,0.3817594138,0.6907200000000001,0.20146000000000003,0.7195,-0.52,0.14,0.5385164807
2020-04-30 05:00:00,-0.234,0.273,0.3595622338,0.456,0.133,0.47500000000000003,-0.6900000000000001,0.14,0.7040596566,-0.234,0.273,0.3595622338,0.456,0.133,0.47500000000000003,-0.6900000000000001,0.14,0.7040596566
2020-04-30 05:30:00,-0.25608000000000003,0.30156000000000005,0.39562027250000004,0.5539200000000001,0.16156,0.577,-0.81,0.14,0.8220097323000001,-0.25608000000000003,0.30156000000000005,0.39562027250000004,0.5539200000000001,0.16156,0.577,-0.81,0.14,0.8220097323000001
2020-04-30 06:00:00,-0.24656000000000003,0.30142,0.3894173211,0.55344,0.16142,0.5765,-0.8,0.14,0.8121576202,-0.24656000000000003,0.30142,0.3894173211,0.55344,0.16142,0.5765,-0.8,0.14,0.8121576202
2020-04-30 06:30:00,-0.39944,0.28308,0.48957798150000004,0.49056000000000005,0.14308,0.511,-0.89,0.14,0.9009439494,-0.39944,0.28308,0.48957798150000004,0.49056000000000005,0.14308,0.511,-0.89,0.14,0.9009439494
2020-04-30 07:00:00,-0.7016800000000001,0.09576000000000001,0.7081841568,0.32832,0.09576000000000001,0.342,-1.03,0.0,1.03,-0.6916800000000001,0.09576000000000001,0.6982773088,0.32832,0.09576000000000001,0.342,-1.02,0.0,1.02
2020-04-30 07:30:00,-0.31592000000000003,-0.25256,0.4044650788,0.57408,0.16744,0.598,-0.89,-0.42,0.9841239759,-0.31592000000000003,0.44744000000000006,0.5477298604,0.57408,0.16744,0.598,-0.89,0.28,0.9330058949000001
2020-04-30 08:00:00,-0.6876800000000001,0.02526,0.6881437713,0.53232,0.15526,0.5545,-1.22,-0.13,1.2269066794,-0.6876800000000001,0.02526,0.6881437713,0.53232,0.15526,0.5545,-1.22,-0.13,1.2269066794
2020-04-30 08:30:00,-0.67144,0.02458,0.6718897603,0.5985600000000001,0.17458,0.6235,-1.27,-0.15,1.2788275881,-0.67144,0.03458,0.6723298670000001,0.5985600000000001,0.17458,0.6235,-1.27,-0.14,1.2776932339
2020-04-30 09:00:00,-0.9884800000000001,0.010860000000000002,0.9885396552000001,0.55152,0.16086,0.5745,-1.54,-0.15,1.5472879499,-0.9884800000000001,0.02086,0.9887000809000001,0.55152,0.16086,0.5745,-1.54,-0.14,1.5463505424
2020-04-30 09:30:00,-0.10376,0.08682000000000001,0.13529172180000001,0.8462400000000001,0.24682,0.8815000000000001,-0.9500000000000001,-0.16,0.9633794683,-0.10376,0.08682000000000001,0.13529172180000001,0.8462400000000001,0.24682,0.8815000000000001,-0.9500000000000001,-0.16,0.9633794683
2020-04-30 10:00:00,0.37744000000000005,0.13092,0.39950093870000003,0.9974400000000001,0.29092,1.039,-0.62,-0.16,0.6403124237000001,0.37744000000000005,0.13092,0.39950093870000003,0.9974400000000001,0.29092,1.039,-0.62,-0.16,0.6403124237000001
2020-04-30 10:30:00,-0.42760000000000004,0.0432,0.42977668620000004,0.6624,0.1932,0.6900000000000001,-1.09,-0.15,1.1002726935,-0.42760000000000004,0.053200000000000004,0.4308967394,0.6624,0.1932,0.6900000000000001,-1.09,-0.14,1.0989540482
2020-04-30 11:00:00,-0.27248,0.05136,0.2772781996,0.82752,0.24136000000000002,0.862,-1.1,-0.19,1.1162884932,-0.27248,0.05136,0.2772781996,0.82752,0.24136000000000002,0.862,-1.1,-0.19,1.1162884932
2020-04-30 11:30:00,-1.26088,-0.04734000000000001,1.2617683821,0.48912000000000005,0.14266,0.5095000000000001,-1.75,-0.19,1.760284068,-1.26088,-0.04734000000000001,1.2617683821,0.48912000000000005,0.14266,0.5095000000000001,-1.75,-0.19,1.760284068
2020-04-30 12:00:00,-0.7231200000000001,-0.0071600000000000006,0.7231554466,0.6268800000000001,0.18284,0.653,-1.35,-0.19,1.3633048082,-0.7231200000000001,-0.0071600000000000006,0.7231554466,0.6268800000000001,0.18284,0.653,-1.35,-0.19,1.3633048082
2020-04-30 12:30:00,-0.9361600000000001,-0.03388,0.9367728647,0.60384,0.17612000000000003,0.629,-1.54,-0.21,1.5542522318,-0.9361600000000001,-0.03388,0.9367728647,0.60384,0.17612000000000003,0.629,-1.54,-0.21,1.5542522318
2020-04-30 13:00:00,-1.19096,-0.03778,1.1915590837,0.41904,0.12222000000000001,0.4365,-1.6099999999999999,-0.16,1.6179307773,-1.19096,-0.03778,1.1915590837,0.41904,0.12222000000000001,0.4365,-1.6099999999999999,-0.16,1.6179307773
2020-04-30 13:30:00,-1.1012,0.008400000000000001,1.1012320373,0.5088,0.1484,0.53,-1.6099999999999999,-0.14,1.6160754932999999,-1.1012,0.008400000000000001,1.1012320373,0.5088,0.1484,0.53,-1.6099999999999999,-0.14,1.6160754932999999
2020-04-30 14:00:00,-1.11928,-0.41354,1.1932321861,0.57072,0.16646000000000002,0.5945,-1.69,-0.58,1.7867568385,-1.03928,0.49646000000000007,1.1517705718,0.57072,0.16646000000000002,0.5945,-1.6099999999999999,0.33,1.6434719347
2020-04-30 14:30:00,-0.7405600000000001,-0.49058,0.8883117977,0.64944,0.18942,0.6765,-1.3900000000000001,-0.68,1.5474172030000002,-0.64056,0.66942,0.9265205071,0.64944,0.18942,0.6765,-1.29,0.48,1.3764083696
2020-04-30 15:00:00,0.13488,-0.41316,0.43461914360000004,0.91488,0.26684,0.9530000000000001,-0.78,-0.68,1.0347946656,0.22488000000000002,0.7968400000000001,0.8279643712,0.91488,0.26684,0.9530000000000001,-0.6900000000000001,0.53,0.8700574694000001
2020-04-30 15:30:00,-1.36752,-0.5513600000000001,1.4744859443,0.37248000000000003,0.10864000000000001,0.388,-1.74,-0.66,1.8609674903000002,-1.26752,0.6086400000000001,1.4060759581,0.37248000000000003,0.10864000000000001,0.388,-1.6400000000000001,0.5,1.7145261736
2020-04-30 16:00:00,-1.67456,-0.5625800000000001,1.7665354369,0.26544,0.07742,0.2765,-1.94,-0.64,2.0428411588,-1.5845600000000002,0.6074200000000001,1.6969942398,0.26544,0.07742,0.2765,-1.85,0.53,1.9244219911
2020-04-30 16:30:00,-0.5885600000000001,-0.39708000000000004,0.7099826758000001,0.66144,0.19292,0.6890000000000001,-1.25,-0.59,1.3822445514,-0.5885600000000001,0.6829200000000001,0.9015445635,0.66144,0.19292,0.6890000000000001,-1.25,0.49,1.3426093996000001
2020-04-30 17:00:00,-0.33384,-0.39112,0.5142217421,0.71616,0.20888,0.746,-1.05,-0.6000000000000001,1.2093386622,-0.33384,0.77888,0.8474097002000001,0.71616,0.20888,0.746,-1.05,0.5700000000000001,1.1947384651
2020-04-30 17:30:00,-2.0244,-0.5342,2.0936964919,0.22560000000000002,0.0658,0.23500000000000001,-2.25,-0.6000000000000001,2.3286262044,-2.0044,0.6158,2.0968617026,0.22560000000000002,0.0658,0.23500000000000001,-2.23,0.55,2.296823894
2020-04-30 18:00:00,-2.2733600000000003,0.19152000000000002,2.2814130709000002,0.17664000000000002,0.05152,0.184,-2.45,0.14,2.45399674,-2.2733600000000003,0.05152,2.2739437108000002,0.17664000000000002,0.05152,0.184,-2.45,0.0,2.45
2020-04-30 18:30:00,-2.80928,0.14896,2.8132264751,0.030720000000000004,0.008960000000000001,0.032,-2.84,0.14,2.8434486104000003,-2.80928,0.17896,2.8149743871,0.030720000000000004,0.008960000000000001,0.032,-2.84,0.17,2.8450834786
2020-04-30 19:00:00,-1.96672,0.17304000000000003,1.9743177049,0.11328,0.03304,0.11800000000000001,-2.08,0.14,2.0847062143,-1.96672,0.17304000000000003,1.9743177049,0.11328,0.03304,0.11800000000000001,-2.08,0.14,2.0847062143
2020-04-30 19:30:00,-1.1302400000000001,0.11368,1.1359426042,0.38976000000000005,0.11368,0.406,-1.52,0.0,1.52,-1.1302400000000001,0.27368000000000003,1.1629029194,0.38976000000000005,0.11368,0.406,-1.52,0.16,1.528397854
2020-04-30 20:00:00,-1.374,0.2205,1.3915804864,0.276,0.0805,0.28750000000000003,-1.65,0.14,1.6559287424,-1.374,0.2205,1.3915804864,0.276,0.0805,0.28750000000000003,-1.65,0.14,1.6559287424
2020-04-30 20:30:00,-1.9437600000000002,-0.41568000000000005,1.9877104417,0.18624000000000002,0.05432000000000001,0.194,-2.13,-0.47000000000000003,2.1812381805,-1.9437600000000002,0.67432,2.0574038009,0.18624000000000002,0.05432000000000001,0.194,-2.13,0.62,2.2184003246
2020-04-30 21:00:00,-0.9628000000000001,-0.34790000000000004,1.0237276249,0.4872,0.1421,0.5075000000000001,-1.45,-0.49,1.5305554547,-0.8728,0.8321000000000001,1.2058898167,0.4872,0.1421,0.5075000000000001,-1.3599999999999999,0.6900000000000001,1.5250245900000001
2020-04-30 21:30:00,-1.6755200000000001,-0.41286000000000006,1.7256363029,0.26448000000000005,0.07714,0.2755,-1.94,-0.49,2.0009247862,-1.58552,0.74714,1.7527383860999999,0.26448000000000005,0.07714,0.2755,-1.85,0.67,1.9675873551
2020-04-30 22:00:00,-1.4406400000000001,-0.40852000000000005,1.4974418853,0.27936,0.08148000000000001,0.291,-1.72,-0.49,1.7884350701,-1.35064,0.75148,1.5456230459,0.27936,0.08148000000000001,0.291,-1.63,0.67,1.7623280058000002
2020-04-30 22:30:00,-0.37176000000000003,-0.11968000000000001,0.3905493567,0.61824,0.18032,0.644,-0.99,-0.30000000000000004,1.034456379,-0.36176,0.52032,0.6337217055000001,0.61824,0.18032,0.644,-0.98,0.34,1.0373041984
2020-04-30 23:00:00,-0.7171200000000001,0.28084000000000003,0.7701507645,0.48288000000000003,0.14084000000000002,0.503,-1.2,0.14,1.2081390648,-0.7171200000000001,0.28084000000000003,0.7701507645,0.48288000000000003,0.14084000000000002,0.503,-1.2,0.14,1.2081390648
2020-04-30 23:30:00,-0.64048,0.26236000000000004,0.6921325018000001,0.41952000000000006,0.12236000000000001,0.437,-1.06,0.14,1.0692053124,-0.64048,0.26236000000000004,0.6921325018000001,0.41952000000000006,0.12236000000000001,0.437,-1.06,0.14,1.0692053124
2020-05-01 00:00:00,0.03416,0.34538,0.3470651956,0.70416,0.20538,0.7335,-0.67,0.14,0.6844705983,0.03416,0.34538,0.3470651956,0.70416,0.20538,0.7335,-0.67,0.14,0.6844705983
2020-05-01 00:30:00,-0.23592000000000002,0.30744000000000005,0.3875275474,0.57408,0.16744,0.598,-0.81,0.14,0.8220097323000001,-0.23592000000000002,0.30744000000000005,0.3875275474,0.57408,0.16744,0.598,-0.81,0.14,0.8220097323000001
2020-05-01 01:00:00,0.34696000000000005,0.37828,0.5133001071000001,0.81696,0.23828000000000002,0.851,-0.47000000000000003,0.14,0.4904079934,0.34696000000000005,0.38828,0.5207135489,0.81696,0.23828000000000002,0.851,-0.47000000000000003,0.15,0.49335585530000003
2020-05-01 01:30:00,-0.358,0.28350000000000003,0.4566576946,0.492,0.14350000000000002,0.5125000000000001,-0.85,0.14,0.8614522622,-0.34800000000000003,0.28350000000000003,0.44886105870000004,0.492,0.14350000000000002,0.5125000000000001,-0.84,0.14,0.8515867542000001
2020-05-01 02:00:00,-0.40976,0.25382000000000005,0.48200399380000003,0.39024000000000003,0.11382,0.40650000000000003,-0.8,0.14,0.8121576202,-0.40976,0.25382000000000005,0.48200399380000003,0.39024000000000003,0.11382,0.40650000000000003,-0.8,0.14,0.8121576202
2020-05-01 02:30:00,-0.5502400000000001,0.23618000000000003,0.5987863141,0.32976000000000005,0.09618,0.3435,-0.88,0.14,0.8910667764,-0.5502400000000001,0.23618000000000003,0.5987863141,0.32976000000000005,0.09618,0.3435,-0.88,0.14,0.8910667764
2020-05-01 03:00:00,-0.67008,0.22456,0.7067067284,0.28992,0.08456000000000001,0.302,-0.96,0.14,0.9701546269,-0.67008,0.22456,0.7067067284,0.28992,0.08456000000000001,0.302,-0.96,0.14,0.9701546269
2020-05-01 03:30:00,-0.5644,0.2233,0.6069680799,0.2856,0.0833,0.2975,-0.85,0.14,0.8614522622,-0.5644,0.2233,0.6069680799,0.2856,0.0833,0.2975,-0.85,0.14,0.8614522622
2020-05-01 04:00:00,-0.41712000000000005,0.24584000000000003,0.48417600110000003,0.36288000000000004,0.10584,0.378,-0.78,0.14,0.7924645102000001,-0.41712000000000005,0.24584000000000003,0.48417600110000003,0.36288000000000004,0.10584,0.378,-0.78,0.14,0.7924645102000001
2020-05-01 04:30:00,-1.1142400000000001,0.18668,1.1297699766,0.12576,0.036680000000000004,0.131,-1.24,0.15,1.2490396311,-1.1142400000000001,0.18668,1.1297699766,0.12576,0.036680000000000004,0.131,-1.24,0.15,1.2490396311
2020-05-01 05:00:00,-0.97328,0.22196000000000002,0.9982686011,0.24672000000000002,0.07196000000000001,0.257,-1.22,0.15,1.229186723,-0.97328,0.22196000000000002,0.9982686011,0.24672000000000002,0.07196000000000001,0.257,-1.22,0.15,1.229186723
2020-05-01 05:30:00,-0.14152,0.30414,0.33545349900000004,0.5284800000000001,0.15414,0.5505,-0.67,0.15,0.6865857558,-0.14152,0.30414,0.33545349900000004,0.5284800000000001,0.15414,0.5505,-0.67,0.15,0.6865857558
2020-05-01 06:00:00,-0.8684000000000001,0.1988,0.8908647484000001,0.2016,0.058800000000000005,0.21,-1.07,0.14,1.0791200119,-0.8684000000000001,0.1988,0.8908647484000001,0.2016,0.058800000000000005,0.21,-1.07,0.14,1.0791200119
2020-05-01 06:30:00,-0.746,0.23450000000000001,0.7819886508,0.324,0.0945,0.3375,-1.07,0.14,1.0791200119,-0.746,0.23450000000000001,0.7819886508,0.324,0.0945,0.3375,-1.07,0.14,1.0791200119
2020-05-01 07:00:00,-0.6031200000000001,-0.41716000000000003,0.7333322576,0.38688000000000006,0.11284000000000001,0.403,-0.99,-0.53,1.1229425631,-0.5931200000000001,0.73284,0.94278619,0.38688000000000006,0.11284000000000001,0.403,-0.98,0.62,1.1596551211000001
2020-05-01 07:30:00,-1.00272,-0.05496,1.0042250744,0.25728,0.07504000000000001,0.268,-1.26,-0.13,1.2666885963,-1.00272,-0.05496,1.0042250744,0.25728,0.07504000000000001,0.268,-1.26,-0.13,1.2666885963
2020-05-01 08:00:00,-1.17216,-0.03438,1.1726640823,0.32784,0.09562000000000001,0.3415,-1.5,-0.13,1.5056227947,-1.17216,-0.03438,1.1726640823,0.32784,0.09562000000000001,0.3415,-1.5,-0.13,1.5056227947
2020-05-01 08:30:00,-1.00072,0.0010400000000000001,1.0007205404,0.44928,0.13104000000000002,0.468,-1.45,-0.13,1.4558159224,-1.00072,0.0010400000000000001,1.0007205404,0.44928,0.13104000000000002,0.468,-1.45,-0.13,1.4558159224
2020-05-01 09:00:00,-0.9173600000000001,-0.030480000000000004,0.9178662212,0.5126400000000001,0.14952000000000001,0.534,-1.43,-0.18,1.4412841496,-0.9173600000000001,-0.030480000000000004,0.9178662212,0.5126400000000001,0.14952000000000001,0.534,-1.43,-0.18,1.4412841496
2020-05-01 09:30:00,-0.26408000000000004,0.03756,0.2667376989,0.74592,0.21756000000000003,0.777,-1.01,-0.18,1.0259142264,-0.26408000000000004,0.03756,0.2667376989,0.74592,0.21756000000000003,0.777,-1.01,-0.18,1.0259142264
2020-05-01 10:00:00,-1.30392,-0.049060000000000006,1.304842615,0.34608000000000005,0.10094,0.36050000000000004,-1.65,-0.15,1.6568041526,-1.30392,-0.049060000000000006,1.304842615,0.34608000000000005,0.10094,0.36050000000000004,-1.65,-0.15,1.6568041526
2020-05-01 10:30:00,-1.12744,-0.03842,1.1280944331,0.38256,0.11158000000000001,0.3985,-1.51,-0.15,1.5174320413,-1.12744,-0.03842,1.1280944331,0.38256,0.11158000000000001,0.3985,-1.51,-0.15,1.5174320413
2020-05-01 11:00:00,-1.36544,-0.09242,1.3685641563,0.33456,0.09758000000000001,0.34850000000000003,-1.7000000000000002,-0.19,1.7105846954000001,-1.36544,-0.08242000000000001,1.3679252355,0.33456,0.09758000000000001,0.34850000000000003,-1.7000000000000002,-0.18,1.7095028517
