Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-01 11:30:00,-1.1296,-0.0703,1.1317854258,0.41040000000000004,0.1197,0.42750000000000005,-1.54,-0.19,1.5516765127,-1.1296,-0.0603,1.1312083141,0.41040000000000004,0.1197,0.42750000000000005,-1.54,-0.18,1.5504837955
2020-05-01 12:00:00,-1.24784,-0.035620000000000006,1.2483482887,0.39216,0.11438000000000001,0.40850000000000003,-1.6400000000000001,-0.15,1.6468454694,-1.24784,-0.035620000000000006,1.2483482887,0.39216,0.11438000000000001,0.40850000000000003,-1.6400000000000001,-0.15,1.6468454694
2020-05-01 12:30:00,-1.3604,-0.0497,1.3613075516,0.30960000000000004,0.0903,0.3225,-1.67,-0.14,1.6758579892,-1.3604,-0.0497,1.3613075516,0.30960000000000004,0.0903,0.3225,-1.67,-0.14,1.6758579892
2020-05-01 13:00:00,-1.2994400000000002,-0.031920000000000004,1.2998319891,0.37056000000000006,0.10808000000000001,0.386,-1.67,-0.14,1.6758579892,-1.2994400000000002,-0.031920000000000004,1.2998319891,0.37056000000000006,0.10808000000000001,0.386,-1.67,-0.14,1.6758579892
2020-05-01 13:30:00,-1.8483200000000002,-0.06076,1.849318415,0.27168000000000003,0.07924,0.28300000000000003,-2.12,-0.14,2.1246176127,-1.8483200000000002,-0.06076,1.849318415,0.27168000000000003,0.07924,0.28300000000000003,-2.12,-0.14,2.1246176127
2020-05-01 14:00:00,-2.0416,-0.3113,2.0651969034,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.38,-0.41000000000000003,2.4150569351,-2.0016,0.2687,2.0195549634,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.34,0.17,2.346167087
2020-05-01 14:30:00,-1.4524,-0.5532,1.554186604,0.29760000000000003,0.0868,0.31,-1.75,-0.64,1.8633571853,-1.3524,0.6168,1.4864144779,0.29760000000000003,0.0868,0.31,-1.65,0.53,1.7330320251
2020-05-01 15:00:00,-1.4819200000000001,-0.50556,1.5657834461,0.35808,0.10444,0.373,-1.8399999999999999,-0.61,1.938478785,-1.39192,0.66444,1.5423753758,0.35808,0.10444,0.373,-1.75,0.56,1.8374166648
2020-05-01 15:30:00,-1.05264,-0.46202000000000004,1.1495709852,0.50736,0.14798,0.5285000000000001,-1.56,-0.61,1.6750223879,-0.96264,0.7279800000000001,1.2069095451,0.50736,0.14798,0.5285000000000001,-1.47,0.58,1.5802847844999999
2020-05-01 16:00:00,-1.9833600000000002,-0.46598000000000006,2.0373645354,0.35664,0.10402000000000002,0.3715,-2.34,-0.5700000000000001,2.4084227204,-1.8833600000000001,0.7140200000000001,2.0141671852,0.35664,0.10402000000000002,0.3715,-2.24,0.61,2.3215727428
2020-05-01 16:30:00,-1.76592,-0.49006000000000005,1.8326571556,0.27408000000000005,0.07994000000000001,0.28550000000000003,-2.04,-0.5700000000000001,2.1181359730000002,-1.70592,0.6899400000000001,1.8401576699,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.98,0.61,2.0718349355
2020-05-01 17:00:00,-0.54344,0.17108,0.5697327444,0.5865600000000001,0.17108,0.611,-1.13,0.0,1.13,-0.54344,0.17108,0.5697327444,0.5865600000000001,0.17108,0.611,-1.13,0.0,1.13
2020-05-01 17:30:00,-0.7397600000000001,0.30632000000000004,0.8006727172,0.5702400000000001,0.16632000000000002,0.594,-1.31,0.14,1.3174596768,-0.7397600000000001,0.36632000000000003,0.8254908843000001,0.5702400000000001,0.16632000000000002,0.594,-1.31,0.2,1.3251792332
2020-05-01 18:00:00,0.16896000000000003,0.27678,0.3242755772,0.94896,0.27678,0.9885,-0.78,0.0,0.78,0.16896000000000003,0.27678,0.3242755772,0.94896,0.27678,0.9885,-0.78,0.0,0.78
2020-05-01 18:30:00,0.23368000000000003,0.29274,0.37457048740000004,1.00368,0.29274,1.0455,-0.77,0.0,0.77,0.23368000000000003,0.43274,0.49180306020000003,1.00368,0.29274,1.0455,-0.77,0.14,0.7826237921
2020-05-01 19:00:00,-0.65832,0.30674,0.7262745004000001,0.5716800000000001,0.16674000000000003,0.5955,-1.23,0.14,1.2379418403,-0.65832,0.30674,0.7262745004000001,0.5716800000000001,0.16674000000000003,0.5955,-1.23,0.14,1.2379418403
2020-05-01 19:30:00,-0.26208000000000004,0.22106,0.342860686,0.75792,0.22106,0.7895000000000001,-1.02,0.0,1.02,-0.25208,0.36106000000000005,0.440350599,0.75792,0.22106,0.7895000000000001,-1.01,0.14,1.019656805
2020-05-01 20:00:00,-1.02728,0.22746000000000002,1.0521607529,0.40272,0.11746000000000001,0.41950000000000004,-1.43,0.11,1.4342245291,-1.01728,0.22746000000000002,1.0423994676,0.40272,0.11746000000000001,0.41950000000000004,-1.42,0.11,1.4242541908000002
2020-05-01 20:30:00,-1.4060000000000001,0.217,1.4226471804,0.264,0.077,0.275,-1.67,0.14,1.6758579892,-1.4060000000000001,0.20700000000000002,1.4211562194,0.264,0.077,0.275,-1.67,0.13,1.6750522380000001
2020-05-01 21:00:00,-1.33048,0.22736,1.3497664983,0.29952,0.08736000000000001,0.312,-1.63,0.14,1.6360012225,-1.33048,0.21736000000000003,1.3481180957,0.29952,0.08736000000000001,0.312,-1.63,0.13,1.6351758315
2020-05-01 21:30:00,-1.26056,0.22442,1.2803811347,0.28944000000000003,0.08442000000000001,0.3015,-1.55,0.14,1.5563097378,-1.26056,0.21442000000000003,1.2786662778,0.28944000000000003,0.08442000000000001,0.3015,-1.55,0.13,1.5554420594
2020-05-01 22:00:00,-1.4944,0.2058,1.508504226,0.22560000000000002,0.0658,0.23500000000000001,-1.72,0.14,1.7256882685,-1.4944,0.1958,1.5071725183,0.22560000000000002,0.0658,0.23500000000000001,-1.72,0.13,1.7249057945000001
2020-05-01 22:30:00,-0.5926400000000001,0.28798,0.6589041281,0.50736,0.14798,0.5285000000000001,-1.1,0.14,1.1088733021,-0.5926400000000001,0.27798,0.6545953330000001,0.50736,0.14798,0.5285000000000001,-1.1,0.13,1.107655181
2020-05-01 23:00:00,-1.49544,0.16758,1.5048002691,0.09456,0.027580000000000004,0.0985,-1.5899999999999999,0.14,1.5961516219,-1.49544,0.15758000000000003,1.5037194718,0.09456,0.027580000000000004,0.0985,-1.5899999999999999,0.13,1.5953056133999999
2020-05-01 23:30:00,-1.36232,0.17724,1.3738012229,0.12768000000000002,0.03724,0.133,-1.49,0.14,1.4965627284,-1.37232,0.18724000000000002,1.3850346566,0.12768000000000002,0.03724,0.133,-1.5,0.15,1.5074813432
2020-05-02 00:00:00,-1.34256,0.17842000000000002,1.3543637067,0.09744000000000001,0.02842,0.1015,-1.44,0.15,1.4477914214,-1.34256,0.18842,1.3557173194,0.09744000000000001,0.02842,0.1015,-1.44,0.16,1.4488616221
2020-05-03 00:30:00,-0.9264,0.0623,0.9284924609,0.2136,0.0623,0.2225,-1.1400000000000001,0.0,1.1400000000000001,-0.9064000000000001,0.38230000000000003,0.9837246820000001,0.2136,0.0623,0.2225,-1.12,0.32,1.1648175823
2020-05-03 01:00:00,-1.1032,0.1824,1.1181770879,0.07680000000000001,0.0224,0.08,-1.18,0.16,1.1907980517,-1.1032,0.19240000000000002,1.1198517759,0.07680000000000001,0.0224,0.08,-1.18,0.17,1.1921828719
2020-05-03 01:30:00,-1.17288,0.20666,1.190947459,0.057120000000000004,0.01666,0.059500000000000004,-1.23,0.19,1.2445882853,-1.17288,0.20666,1.190947459,0.057120000000000004,0.01666,0.059500000000000004,-1.23,0.19,1.2445882853
2020-05-03 02:00:00,-0.45008000000000004,0.30206000000000005,0.5420445092,0.34992,0.10206000000000001,0.3645,-0.8,0.2,0.8246211251000001,-0.45008000000000004,0.30206000000000005,0.5420445092,0.34992,0.10206000000000001,0.3645,-0.8,0.2,0.8246211251000001
2020-05-03 02:30:00,-0.3296,0.31970000000000004,0.4591777978,0.41040000000000004,0.1197,0.42750000000000005,-0.74,0.2,0.7665507159,-0.3296,0.31970000000000004,0.4591777978,0.41040000000000004,0.1197,0.42750000000000005,-0.74,0.2,0.7665507159
2020-05-03 03:00:00,-0.9592,0.2194,0.9839720524000001,0.1008,0.029400000000000003,0.105,-1.06,0.19,1.0768936809,-0.9592,0.2194,0.9839720524000001,0.1008,0.029400000000000003,0.105,-1.06,0.19,1.0768936809
2020-05-03 03:30:00,-0.91944,0.22808,0.9473069196,0.13056,0.03808,0.136,-1.05,0.19,1.0670520137,-0.90944,0.22808,0.9376041809000001,0.13056,0.03808,0.136,-1.04,0.19,1.0572133181
2020-05-03 04:00:00,-1.44856,0.20042000000000001,1.4623591385,0.00144,0.00042,0.0015,-1.45,0.2,1.4637281168,-1.45856,0.20042000000000001,1.4722654143,0.00144,0.00042,0.0015,-1.46,0.2,1.4736349616
2020-05-03 04:30:00,-1.0964800000000001,0.20686000000000002,1.1158223201,0.023520000000000003,0.006860000000000001,0.0245,-1.12,0.2,1.1377170123,-1.0964800000000001,0.20686000000000002,1.1158223201,0.023520000000000003,0.006860000000000001,0.0245,-1.12,0.2,1.1377170123
2020-05-03 05:00:00,-1.14944,0.20308,1.1672419629,0.010560000000000002,0.0030800000000000003,0.011,-1.16,0.2,1.1771151176,-1.14944,0.19308000000000003,1.1655437358,0.010560000000000002,0.0030800000000000003,0.011,-1.16,0.19,1.1754573578
2020-05-03 05:30:00,-1.32,0.2,1.3350655415000001,0.0,0.0,0.0,-1.32,0.2,1.3350655415000001,-1.32,0.19,1.3336041392,0.0,0.0,0.0,-1.32,0.19,1.3336041392
2020-05-03 06:00:00,-1.1188,0.2091,1.1381723288,0.031200000000000002,0.0091,0.0325,-1.15,0.2,1.167261753,-1.1188,0.1991,1.1363776881,0.031200000000000002,0.0091,0.0325,-1.15,0.19,1.1655899794
2020-05-03 06:30:00,-0.9318400000000001,0.20988,0.9551834379,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.0,0.19,1.0178899744,-0.9318400000000001,0.20988,0.9551834379,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.0,0.19,1.0178899744
2020-05-03 07:00:00,-0.7876000000000001,0.2157,0.8166028717,0.12240000000000001,0.0357,0.1275,-0.91,0.18,0.9276313923,-0.7876000000000001,0.2257,0.8193010741000001,0.12240000000000001,0.0357,0.1275,-0.91,0.19,0.9296235797
2020-05-03 07:30:00,-0.9212800000000001,0.20296000000000003,0.9433714009,0.07872000000000001,0.02296,0.082,-1.0,0.18,1.0160708637,-0.9112800000000001,0.19296000000000002,0.9314852656,0.07872000000000001,0.02296,0.082,-0.99,0.17,1.0044899203
2020-05-03 08:00:00,-0.6288800000000001,0.22616000000000003,0.6683101077,0.26112,0.07616,0.272,-0.89,0.15,0.9025519376000001,-0.6288800000000001,0.23616,0.6717600762,0.26112,0.07616,0.272,-0.89,0.16,0.9042676595
2020-05-03 08:30:00,-0.32864000000000004,0.27748,0.4301155659,0.47136000000000006,0.13748000000000002,0.491,-0.8,0.14,0.8121576202,-0.32864000000000004,0.27748,0.4301155659,0.47136000000000006,0.13748000000000002,0.491,-0.8,0.14,0.8121576202
2020-05-03 09:00:00,-0.7315200000000001,0.22414,0.7650883936,0.28848,0.08414,0.3005,-1.02,0.14,1.0295630141,-0.7315200000000001,0.22414,0.7650883936,0.28848,0.08414,0.3005,-1.02,0.14,1.0295630141
2020-05-03 09:30:00,-0.48088000000000003,0.24766000000000002,0.5409076169,0.36912,0.10766,0.3845,-0.85,0.14,0.8614522622,-0.48088000000000003,0.24766000000000002,0.5409076169,0.36912,0.10766,0.3845,-0.85,0.14,0.8614522622
2020-05-03 10:00:00,-1.18216,0.18312,1.1962588349,0.14784,0.043120000000000006,0.154,-1.33,0.14,1.3373481221999999,-1.18216,0.18312,1.1962588349,0.14784,0.043120000000000006,0.154,-1.33,0.14,1.3373481221999999
2020-05-03 10:30:00,-1.17264,0.20048000000000002,1.1896540674,0.20736000000000002,0.060480000000000006,0.216,-1.38,0.14,1.3870832708,-1.17264,0.24048000000000003,1.1970443601,0.20736000000000002,0.060480000000000006,0.216,-1.38,0.18,1.3916896206
2020-05-03 11:00:00,-1.12304,0.22078000000000003,1.1445359977,0.27696000000000004,0.08078,0.28850000000000003,-1.4,0.14,1.406982587,-1.12304,0.22078000000000003,1.1445359977,0.27696000000000004,0.08078,0.28850000000000003,-1.4,0.14,1.406982587
2020-05-03 11:30:00,-1.29272,0.19754000000000002,1.3077259078,0.19728,0.05754000000000001,0.20550000000000002,-1.49,0.14,1.4965627284,-1.29272,0.19754000000000002,1.3077259078,0.19728,0.05754000000000001,0.20550000000000002,-1.49,0.14,1.4965627284
2020-05-03 12:00:00,-1.1981600000000001,0.22512000000000001,1.2191252602,0.29184000000000004,0.08512,0.304,-1.49,0.14,1.4965627284,-1.1981600000000001,0.22512000000000001,1.2191252602,0.29184000000000004,0.08512,0.304,-1.49,0.14,1.4965627284
2020-05-03 12:30:00,-2.00584,0.01288,2.0058813524,0.044160000000000005,0.01288,0.046,-2.05,0.0,2.05,-2.00584,0.15288000000000002,2.0116576249,0.044160000000000005,0.01288,0.046,-2.05,0.14,2.0547749268
2020-05-03 13:00:00,-1.8188,0.026600000000000002,1.8189945025,0.0912,0.026600000000000002,0.095,-1.9100000000000001,0.0,1.9100000000000001,-1.8188,0.026600000000000002,1.8189945025,0.0912,0.026600000000000002,0.095,-1.9100000000000001,0.0,1.9100000000000001
2020-05-03 13:30:00,-2.092,0.154,2.0976606017,0.048,0.014,0.05,-2.14,0.14,2.1445745499,-2.092,0.154,2.0976606017,0.048,0.014,0.05,-2.14,0.14,2.1445745499
2020-05-03 14:00:00,-1.81736,0.16702,1.8250186437,0.09264000000000001,0.027020000000000002,0.0965,-1.9100000000000001,0.14,1.9151240169000001,-1.82736,0.17702,1.8359141184,0.09264000000000001,0.027020000000000002,0.0965,-1.92,0.15,1.9258504615
2020-05-03 14:30:00,-0.77088,-0.40484000000000003,0.8707188984,0.42912000000000006,0.12516000000000002,0.447,-1.2,-0.53,1.3118307818,-0.7108800000000001,0.7851600000000001,1.0591631602,0.42912000000000006,0.12516000000000002,0.447,-1.1400000000000001,0.66,1.317269904
2020-05-03 15:00:00,-0.9012,-0.4041,0.9876528996,0.32880000000000004,0.0959,0.3425,-1.23,-0.5,1.3277424449,-0.8112,0.7859,1.1294619294000001,0.32880000000000004,0.0959,0.3425,-1.1400000000000001,0.6900000000000001,1.3325539389
2020-05-03 15:30:00,-0.9724800000000001,-0.40864000000000006,1.0548478563,0.34752000000000005,0.10136,0.362,-1.32,-0.51,1.4150971698,-0.87248,0.7913600000000001,1.1779100135,0.34752000000000005,0.10136,0.362,-1.22,0.6900000000000001,1.4016062214
2020-05-03 16:00:00,-0.6126400000000001,-0.33202000000000004,0.6968249780000001,0.50736,0.14798,0.5285000000000001,-1.12,-0.48,1.2185236969,-0.5126400000000001,0.8679800000000001,1.0080620269,0.50736,0.14798,0.5285000000000001,-1.02,0.72,1.2485191228
2020-05-03 16:30:00,-1.8340800000000002,-0.45494,1.8896613056,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.92,-0.48,1.9790907003,-1.73408,0.70506,1.8719356426,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.82,0.68,1.9428844536
2020-05-03 17:00:00,-1.43,-0.41000000000000003,1.4876155417,0.24,0.07,0.25,-1.67,-0.48,1.7376133057,-1.33,0.75,1.5268922686000002,0.24,0.07,0.25,-1.57,0.68,1.7109354167
2020-05-03 17:30:00,-2.02616,-0.47138,2.0802700426,0.06384000000000001,0.01862,0.0665,-2.09,-0.49,2.1466718426,-1.92616,0.68862,2.0455536781,0.06384000000000001,0.01862,0.0665,-1.99,0.67,2.0997618913
2020-05-03 18:00:00,-2.67944,-0.48692,2.7233233007,0.010560000000000002,0.0030800000000000003,0.011,-2.69,-0.49,2.7342640692,-2.56944,0.67308,2.6561360281,0.010560000000000002,0.0030800000000000003,0.011,-2.58,0.67,2.6655768606
2020-05-03 18:30:00,-2.72704,-0.48622000000000004,2.7700463985,0.012960000000000001,0.0037800000000000004,0.0135,-2.74,-0.49,2.7834690586,-2.62704,0.67378,2.7120690718000002,0.012960000000000001,0.0037800000000000004,0.0135,-2.64,0.67,2.7236923468
2020-05-03 19:00:00,-2.65696,-0.45328,2.6953476955999998,0.02304,0.00672,0.024,-2.68,-0.46,2.7191910562,-2.55696,0.6767200000000001,2.6449942155,0.02304,0.00672,0.024,-2.58,0.67,2.6655768606
2020-05-03 19:30:00,-1.9630400000000001,0.07078000000000001,1.9643156187000002,0.03696,0.010780000000000001,0.0385,-2.0,0.06,2.0008997976,-1.95304,0.19078,1.9623359167,0.03696,0.010780000000000001,0.0385,-1.99,0.18,1.9981241203
2020-05-03 20:00:00,-2.20312,0.14784,2.2080748176,0.02688,0.007840000000000001,0.028,-2.23,0.14,2.2343902972,-2.20312,0.14784,2.2080748176,0.02688,0.007840000000000001,0.028,-2.23,0.14,2.2343902972
2020-05-03 20:30:00,-1.38144,0.20958000000000002,1.3972473833,0.23856000000000002,0.06958,0.2485,-1.62,0.14,1.6260381299,-1.38144,0.21958000000000003,1.398782274,0.23856000000000002,0.06958,0.2485,-1.62,0.15,1.6269296236000002
2020-05-03 21:00:00,-2.29512,0.17434000000000002,2.3017320109,0.01488,0.00434,0.0155,-2.31,0.17,2.3162469644,-2.29512,0.18434,2.3025110315,0.01488,0.00434,0.0155,-2.31,0.18,2.3170023738
2020-05-03 21:30:00,-0.73304,0.30078000000000005,0.792348566,0.5169600000000001,0.15078000000000003,0.5385,-1.25,0.15,1.2589678312,-0.73304,0.31078,0.7961983735,0.5169600000000001,0.15078000000000003,0.5385,-1.25,0.16,1.2601983971
2020-05-03 22:00:00,-1.49328,0.20446,1.507212344,0.18672000000000002,0.05446,0.1945,-1.6800000000000002,0.15,1.6866831356,-1.49328,0.21446,1.5086014218,0.18672000000000002,0.05446,0.1945,-1.6800000000000002,0.16,1.6876018488
2020-05-03 22:30:00,-1.45392,0.18094000000000002,1.4651357104,0.10608000000000001,0.030940000000000002,0.1105,-1.56,0.15,1.5671949464,-1.45392,0.19094000000000003,1.4664042587,0.10608000000000001,0.030940000000000002,0.1105,-1.56,0.16,1.5681836627
2020-05-03 23:00:00,-1.25808,0.20306000000000002,1.2743620561,0.18192000000000003,0.05306,0.1895,-1.44,0.15,1.4477914214,-1.25808,0.21306000000000003,1.2759936716,0.18192000000000003,0.05306,0.1895,-1.44,0.16,1.4488616221
2020-05-03 23:30:00,-0.94864,0.23748000000000002,0.9779133908000001,0.23136,0.06748000000000001,0.241,-1.18,0.17,1.1921828719,-0.94864,0.23748000000000002,0.9779133908000001,0.23136,0.06748000000000001,0.241,-1.18,0.17,1.1921828719
2020-05-04 00:00:00,-1.3584,-0.2462,1.3805306951,0.0816,0.0238,0.085,-1.44,-0.27,1.4650938536,-1.2884,0.6438,1.4402961501,0.0816,0.0238,0.085,-1.37,0.62,1.5037619492
2020-05-04 00:30:00,-0.76136,0.06252,0.7639226401,0.24864000000000003,0.07252,0.259,-1.01,-0.01,1.0100495037,-0.73136,0.42252000000000006,0.8446363715,0.24864000000000003,0.07252,0.259,-0.98,0.35000000000000003,1.0406248123
2020-05-04 01:00:00,-0.89192,0.21194000000000002,0.9167550654000001,0.17808000000000002,0.05194000000000001,0.1855,-1.07,0.16,1.081896483,-0.89192,0.22194000000000003,0.9191184091000001,0.17808000000000002,0.05194000000000001,0.1855,-1.07,0.17,1.0834205093
2020-05-04 01:30:00,-1.12944,0.21058000000000002,1.1489032379,0.07056000000000001,0.02058,0.07350000000000001,-1.2,0.19,1.2149485586,-1.12944,0.21058000000000002,1.1489032379,0.07056000000000001,0.02058,0.07350000000000001,-1.2,0.19,1.2149485586
2020-05-04 02:00:00,-1.24416,0.19462000000000002,1.2592898991,0.01584,0.00462,0.0165,-1.26,0.19,1.2742448744,-1.24416,0.19462000000000002,1.2592898991,0.01584,0.00462,0.0165,-1.26,0.19,1.2742448744
2020-05-04 02:30:00,-1.46,0.19,1.4723111084,0.0,0.0,0.0,-1.46,0.19,1.4723111084,-1.46,0.19,1.4723111084,0.0,0.0,0.0,-1.46,0.19,1.4723111084
2020-05-04 03:00:00,-1.61952,0.19014,1.6306435079,0.00048000000000000007,0.00014000000000000001,0.0005,-1.62,0.19,1.6311039207,-1.62952,0.19014,1.6405757069,0.00048000000000000007,0.00014000000000000001,0.0005,-1.63,0.19,1.6410362580000002
2020-05-04 03:30:00,-1.1244,0.18330000000000002,1.1392428407,0.0456,0.013300000000000001,0.0475,-1.17,0.17,1.1822859214,-1.1244,0.18330000000000002,1.1392428407,0.0456,0.013300000000000001,0.0475,-1.17,0.17,1.1822859214
2020-05-04 04:00:00,-1.2212,0.1784,1.2341620639,0.028800000000000003,0.008400000000000001,0.03,-1.25,0.17,1.2615070353,-1.2212,0.19840000000000002,1.2372113805,0.028800000000000003,0.008400000000000001,0.03,-1.25,0.19,1.2643575444000001
2020-05-04 04:30:00,-1.46712,0.19084,1.4794799762,0.00288,0.00084,0.003,-1.47,0.19,1.4822280526,-1.46712,0.19084,1.4794799762,0.00288,0.00084,0.003,-1.47,0.19,1.4822280526
2020-05-04 05:00:00,-1.18288,0.20666,1.2007970062,0.057120000000000004,0.01666,0.059500000000000004,-1.24,0.19,1.2544720005,-1.18288,0.20666,1.2007970062,0.057120000000000004,0.01666,0.059500000000000004,-1.24,0.19,1.2544720005
2020-05-04 05:30:00,-1.3868800000000001,0.19966,1.4011781650000001,0.033120000000000004,0.00966,0.0345,-1.42,0.19,1.4326548782000001,-1.3868800000000001,0.19966,1.4011781650000001,0.033120000000000004,0.00966,0.0345,-1.42,0.19,1.4326548782000001
2020-05-04 06:00:00,-1.06688,0.18716000000000002,1.0831721008,0.09312000000000001,0.027160000000000004,0.097,-1.16,0.16,1.1709824935,-1.06688,0.18716000000000002,1.0831721008,0.09312000000000001,0.027160000000000004,0.097,-1.16,0.16,1.1709824935
2020-05-04 06:30:00,-1.09888,-0.07884000000000001,1.1017045884,0.14112000000000002,0.04116,0.147,-1.24,-0.12,1.2457929202,-1.07888,0.35116,1.1345904107,0.14112000000000002,0.04116,0.147,-1.22,0.31,1.2587692402
2020-05-04 07:00:00,-1.5432000000000001,-0.5051,1.6237586796999999,0.016800000000000002,0.0049,0.0175,-1.56,-0.51,1.641249524,-1.4432,0.6349,1.5766814041,0.016800000000000002,0.0049,0.0175,-1.46,0.63,1.5901257812
2020-05-04 07:30:00,-1.96784,-0.54062,2.0407509035,0.03216,0.009380000000000001,0.0335,-2.0,-0.55,2.0742468513,-1.87784,0.61938,1.9773504115,0.03216,0.009380000000000001,0.0335,-1.9100000000000001,0.61,2.0050436404
2020-05-04 08:00:00,-1.63344,-0.13142,1.6387182339000002,0.16656,0.048580000000000005,0.17350000000000002,-1.8,-0.18,1.8089776118,-1.63344,0.018580000000000003,1.6335456682,0.16656,0.048580000000000005,0.17350000000000002,-1.8,-0.03,1.8002499826
2020-05-04 08:30:00,-1.04384,-0.041120000000000004,1.0446496063,0.47616,0.13888,0.496,-1.52,-0.18,1.5306207890999999,-1.04384,-0.031120000000000002,1.0443037872,0.47616,0.13888,0.496,-1.52,-0.17,1.5294770348
2020-05-04 09:00:00,-2.06128,-0.12704000000000001,2.0651911292,0.07872000000000001,0.02296,0.082,-2.14,-0.15,2.1452505681,-2.06128,-0.12704000000000001,2.0651911292,0.07872000000000001,0.02296,0.082,-2.14,-0.15,2.1452505681
2020-05-04 09:30:00,-1.95808,-0.13444,1.9626898380000002,0.12192000000000001,0.03556,0.127,-2.08,-0.17,2.0869355524,-1.95808,-0.12444000000000001,1.962030224,0.12192000000000001,0.03556,0.127,-2.08,-0.16,2.0861447697
2020-05-04 10:00:00,-2.22336,-0.15348,2.2286511167,0.05664,0.01652,0.059000000000000004,-2.2800000000000002,-0.17,2.2863289352000002,-2.22336,-0.14348000000000002,2.2279847845,0.05664,0.01652,0.059000000000000004,-2.2800000000000002,-0.16,2.2856071403
2020-05-04 10:30:00,-1.42544,-0.042420000000000006,1.4260710536,0.33456,0.09758000000000001,0.34850000000000003,-1.76,-0.14,1.7655594014,-1.42544,-0.042420000000000006,1.4260710536,0.33456,0.09758000000000001,0.34850000000000003,-1.76,-0.14,1.7655594014
2020-05-04 11:00:00,-1.30848,-0.08164,1.3110244086,0.37152,0.10836000000000001,0.387,-1.6800000000000002,-0.19,1.6907099101,-1.30848,-0.08164,1.3110244086,0.37152,0.10836000000000001,0.387,-1.6800000000000002,-0.19,1.6907099101
2020-05-04 11:30:00,-1.4113600000000002,-0.07998000000000001,1.4136243667000001,0.30864,0.09002,0.3215,-1.72,-0.17,1.7283807451,-1.4113600000000002,-0.07998000000000001,1.4136243667000001,0.30864,0.09002,0.3215,-1.72,-0.17,1.7283807451
2020-05-04 12:00:00,-1.35032,-0.09676000000000001,1.3537823311000001,0.31968,0.09324,0.333,-1.67,-0.19,1.6807736314000001,-1.35032,-0.09676000000000001,1.3537823311000001,0.31968,0.09324,0.333,-1.67,-0.19,1.6807736314000001
2020-05-04 12:30:00,-1.26272,-0.08996000000000001,1.2659204555999999,0.37728,0.11004000000000001,0.393,-1.6400000000000001,-0.2,1.6521501142,-1.26272,-0.08996000000000001,1.2659204555999999,0.37728,0.11004000000000001,0.393,-1.6400000000000001,-0.2,1.6521501142
2020-05-04 13:00:00,-1.15176,-0.07968,1.1545128843,0.37824,0.11032000000000002,0.394,-1.53,-0.19,1.5417522499,-1.15176,-0.07968,1.1545128843,0.37824,0.11032000000000002,0.394,-1.53,-0.19,1.5417522499
2020-05-04 13:30:00,-1.07816,-0.09988000000000001,1.0827765236,0.41184000000000004,0.12012,0.429,-1.49,-0.22,1.5061540426,-1.07816,-0.08988,1.0818999029,0.41184000000000004,0.12012,0.429,-1.49,-0.21,1.5047258887
2020-05-04 14:00:00,-1.59264,-0.10452,1.5960659761,0.32736000000000004,0.09548000000000001,0.341,-1.92,-0.2,1.9303885619,-1.59264,-0.10452,1.5960659761,0.32736000000000004,0.09548000000000001,0.341,-1.92,-0.2,1.9303885619
2020-05-04 14:30:00,-1.68104,-0.08572,1.6832241087000002,0.28896000000000005,0.08428000000000001,0.301,-1.97,-0.17,1.9773214205,-1.68104,-0.08572,1.6832241087000002,0.28896000000000005,0.08428000000000001,0.301,-1.97,-0.17,1.9773214205
2020-05-04 15:00:00,-1.82496,-0.06978000000000001,1.8262935826,0.27504,0.08022,0.28650000000000003,-2.1,-0.15,2.1053503271,-1.82496,-0.06978000000000001,1.8262935826,0.27504,0.08022,0.28650000000000003,-2.1,-0.15,2.1053503271
2020-05-04 15:30:00,-1.28448,0.37036,1.3368079144,0.27552000000000004,0.08036,0.28700000000000003,-1.56,0.29,1.5867261894,-1.3544800000000001,-0.46964000000000006,1.4335891322,0.27552000000000004,0.08036,0.28700000000000003,-1.63,-0.55,1.7202906731
2020-05-04 16:00:00,-1.41848,0.47336000000000006,1.4953779455,0.25152,0.07336000000000001,0.262,-1.67,0.4,1.7172361514999999,-1.51848,-0.6266400000000001,1.6426987551,0.25152,0.07336000000000001,0.262,-1.77,-0.7000000000000001,1.9033917096000001
2020-05-04 16:30:00,-0.97584,0.17288,0.9910354181000001,0.5241600000000001,0.15288000000000002,0.546,-1.5,0.02,1.5001333274,-0.9958400000000001,-0.16712000000000002,1.0097655173,0.5241600000000001,0.15288000000000002,0.546,-1.52,-0.32,1.5533190271000001
2020-05-04 17:00:00,-0.01728,0.12746000000000002,0.1286260083,0.8827200000000001,0.25746,0.9195000000000001,-0.9,-0.13,0.9093404203000001,-0.01728,0.12746000000000002,0.1286260083,0.8827200000000001,0.25746,0.9195000000000001,-0.9,-0.13,0.9093404203000001
2020-05-04 17:30:00,-1.59216,-0.054380000000000005,1.5930883999,0.32784,0.09562000000000001,0.3415,-1.92,-0.15,1.9258504615,-1.60216,-0.07438,1.6038856099999999,0.32784,0.09562000000000001,0.3415,-1.9300000000000002,-0.17,1.9374725805000002
2020-05-04 18:00:00,-1.7107999999999999,-0.056900000000000006,1.7117459654,0.31920000000000004,0.0931,0.3325,-2.03,-0.15,2.0355343279,-1.7107999999999999,-0.0369,1.7111978991,0.31920000000000004,0.0931,0.3325,-2.03,-0.13,2.0341583026
2020-05-04 18:30:00,-1.89552,0.09464,1.8978811343,0.32448000000000005,0.09464,0.338,-2.22,0.0,2.22,-1.89552,0.09464,1.8978811343,0.32448000000000005,0.09464,0.338,-2.22,0.0,2.22
2020-05-04 19:00:00,-1.5584,0.11130000000000001,1.5623694344999999,0.3816,0.11130000000000001,0.3975,-1.94,0.0,1.94,-1.5584,0.2513,1.5785316753,0.3816,0.11130000000000001,0.3975,-1.94,0.14,1.9450449866000001
2020-05-04 19:30:00,-0.8373600000000001,0.16702,0.8538544665000001,0.57264,0.16702,0.5965,-1.4100000000000001,0.0,1.4100000000000001,-0.8373600000000001,0.16702,0.8538544665000001,0.57264,0.16702,0.5965,-1.4100000000000001,0.0,1.4100000000000001
2020-05-04 20:00:00,-1.7781600000000002,0.08512,1.7801961689999999,0.29184000000000004,0.08512,0.304,-2.07,0.0,2.07,-1.7781600000000002,0.08512,1.7801961689999999,0.29184000000000004,0.08512,0.304,-2.07,0.0,2.07
2020-05-04 20:30:00,-0.178,0.11850000000000001,0.2138369706,0.852,0.2485,0.8875000000000001,-1.03,-0.13,1.0381714695,-0.178,0.11850000000000001,0.2138369706,0.852,0.2485,0.8875000000000001,-1.03,-0.13,1.0381714695
2020-05-04 21:00:00,-0.8112,0.16590000000000002,0.8279904891000001,0.5688,0.16590000000000002,0.5925,-1.38,0.0,1.38,-0.8112,0.16590000000000002,0.8279904891000001,0.5688,0.16590000000000002,0.5925,-1.38,0.0,1.38
2020-05-04 21:30:00,-0.34416,0.38212,0.5142584953,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.1400000000000001,0.15,1.1498260738,-0.34416,0.23212000000000002,0.415121428,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.1400000000000001,0.0,1.1400000000000001
2020-05-04 22:00:00,-1.96976,0.19632000000000002,1.9795191335000002,0.09024,0.026320000000000003,0.094,-2.06,0.17,2.0670026609,-1.96976,0.17632,1.9776357602,0.09024,0.026320000000000003,0.094,-2.06,0.15,2.0654539453
2020-05-04 22:30:00,-1.16384,0.24388,1.1891177402,0.35616000000000003,0.10388000000000001,0.371,-1.52,0.14,1.5264337522,-1.16384,0.25388,1.1912088818,0.35616000000000003,0.10388000000000001,0.371,-1.52,0.15,1.5273833834000001
2020-05-04 23:00:00,-2.03224,0.16268000000000002,2.0387408369,0.07776000000000001,0.022680000000000002,0.081,-2.11,0.14,2.1146394492,-2.03224,0.17268000000000003,2.0395631395,0.07776000000000001,0.022680000000000002,0.081,-2.11,0.15,2.1153250341
2020-05-04 23:30:00,-1.39512,-0.50066,1.4822348835,0.13488,0.03934,0.1405,-1.53,-0.54,1.6224980740000001,-1.32512,0.67934,1.4891090793,0.13488,0.03934,0.1405,-1.46,0.64,1.5941141741
2020-05-05 00:00:00,-1.64016,0.16162,1.6481037134,0.03984,0.01162,0.0415,-1.6800000000000002,0.15,1.6866831356,-1.64016,0.15162,1.647153135,0.03984,0.01162,0.0415,-1.6800000000000002,0.14,1.685823241
2020-05-05 00:30:00,-1.16648,0.19936,1.1833934257,0.20352,0.05936,0.212,-1.37,0.14,1.3771347066000001,-1.16648,0.19936,1.1833934257,0.20352,0.05936,0.212,-1.37,0.14,1.3771347066000001
2020-05-05 01:00:00,-1.24704,0.17878000000000002,1.2597900817,0.13296000000000002,0.03878,0.1385,-1.38,0.14,1.3870832708,-1.24704,0.17878000000000002,1.2597900817,0.13296000000000002,0.03878,0.1385,-1.38,0.14,1.3870832708
2020-05-05 01:30:00,-1.8878400000000002,0.16938,1.8954232905000001,0.03216,0.009380000000000001,0.0335,-1.92,0.16,1.9266551326,-1.8878400000000002,0.17938,1.8963430729000001,0.03216,0.009380000000000001,0.0335,-1.92,0.17,1.9275113489
2020-05-05 02:00:00,-1.6484,0.1663,1.6567674097,0.0216,0.0063,0.022500000000000003,-1.67,0.16,1.677647162,-1.6484,0.1463,1.6548795272999999,0.0216,0.0063,0.022500000000000003,-1.67,0.14,1.6758579892
2020-05-05 02:30:00,-1.4788000000000001,0.1491,1.4862974971,0.031200000000000002,0.0091,0.0325,-1.51,0.14,1.5164761785,-1.4788000000000001,0.1491,1.4862974971,0.031200000000000002,0.0091,0.0325,-1.51,0.14,1.5164761785
2020-05-05 03:00:00,-0.5571200000000001,0.27584000000000003,0.6216674352,0.36288000000000004,0.10584,0.378,-0.92,0.17,0.9355746897,-0.5571200000000001,0.24584000000000003,0.6089499158,0.36288000000000004,0.10584,0.378,-0.92,0.14,0.9305912099
2020-05-05 03:30:00,-0.5530400000000001,0.23828000000000002,0.6021881766,0.33696000000000004,0.09828,0.35100000000000003,-0.89,0.14,0.9009439494,-0.5530400000000001,0.23828000000000002,0.6021881766,0.33696000000000004,0.09828,0.35100000000000003,-0.89,0.14,0.9009439494
2020-05-05 04:00:00,-1.01424,0.17668,1.0295137687,0.12576,0.036680000000000004,0.131,-1.1400000000000001,0.14,1.1485643212,-1.01424,0.17668,1.0295137687,0.12576,0.036680000000000004,0.131,-1.1400000000000001,0.14,1.1485643212
2020-05-05 04:30:00,-0.51048,0.24486000000000002,0.5661680404,0.35952,0.10486000000000001,0.3745,-0.87,0.14,0.8811923740000001,-0.51048,0.24486000000000002,0.5661680404,0.35952,0.10486000000000001,0.3745,-0.87,0.14,0.8811923740000001
2020-05-05 05:00:00,-0.67296,0.08372,0.6781476240000001,0.28704,0.08372,0.299,-0.96,0.0,0.96,-0.6629600000000001,0.22372000000000003,0.6996903601000001,0.28704,0.08372,0.299,-0.9500000000000001,0.14,0.9602603814
2020-05-05 05:30:00,-1.19464,-0.44302,1.2741394939,0.19536,0.05698,0.20350000000000001,-1.3900000000000001,-0.5,1.4771932846,-1.14464,0.7269800000000001,1.3559869653,0.19536,0.05698,0.20350000000000001,-1.34,0.67,1.4981655449
2020-05-05 06:00:00,-0.42744000000000004,-0.37092,0.5659386893,0.44256,0.12908,0.461,-0.87,-0.5,1.0034440692,-0.33744,0.81908,0.8858655654,0.44256,0.12908,0.461,-0.78,0.6900000000000001,1.0413932975
2020-05-05 06:30:00,-1.1208,-0.46940000000000004,1.2151250964,0.13920000000000002,0.040600000000000004,0.145,-1.26,-0.51,1.3593012911,-1.1008,0.6706000000000001,1.2889782776,0.13920000000000002,0.040600000000000004,0.145,-1.24,0.63,1.3908630414
2020-05-05 07:00:00,-0.7226400000000001,-0.5045200000000001,0.8813336485000001,0.32736000000000004,0.09548000000000001,0.341,-1.05,-0.6000000000000001,1.2093386622,-0.69264,0.6954800000000001,0.9815511194000001,0.32736000000000004,0.09548000000000001,0.341,-1.02,0.6000000000000001,1.1833849754
2020-05-05 07:30:00,-0.44496,-0.44978,0.6326859015,0.51504,0.15022000000000002,0.5365,-0.96,-0.6000000000000001,1.1320777358,-0.37496,0.7102200000000001,0.8031235584,0.51504,0.15022000000000002,0.5365,-0.89,0.56,1.0515227054
2020-05-05 08:00:00,-1.06232,-0.05276,1.0636293527,0.36768,0.10724,0.383,-1.43,-0.16,1.4389232084999999,-1.06232,-0.05276,1.0636293527,0.36768,0.10724,0.383,-1.43,-0.16,1.4389232084999999
2020-05-05 08:30:00,-1.4655200000000002,-0.12286000000000001,1.4706608889,0.26448000000000005,0.07714,0.2755,-1.73,-0.2,1.7415223226,-1.4655200000000002,-0.12286000000000001,1.4706608889,0.26448000000000005,0.07714,0.2755,-1.73,-0.2,1.7415223226
2020-05-05 09:00:00,-1.20016,-0.11338000000000001,1.2055036499,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.6,-0.23,1.6164467204,-1.20016,-0.11338000000000001,1.2055036499,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.6,-0.23,1.6164467204
2020-05-05 09:30:00,-1.46896,-0.14928000000000002,1.4765256517,0.31104000000000004,0.09072000000000001,0.324,-1.78,-0.24,1.7961069011,-1.46896,-0.14928000000000002,1.4765256517,0.31104000000000004,0.09072000000000001,0.324,-1.78,-0.24,1.7961069011
2020-05-05 10:00:00,-1.39944,-0.12192000000000001,1.4047408302,0.37056000000000006,0.10808000000000001,0.386,-1.77,-0.23,1.7848809484000001,-1.39944,-0.11192,1.4039082591,0.37056000000000006,0.10808000000000001,0.386,-1.77,-0.22,1.7836199147
2020-05-05 10:30:00,-1.47912,-0.09766000000000001,1.4823405311,0.35088,0.10234000000000001,0.3655,-1.83,-0.2,1.8408965206999999,-1.47912,-0.08766,1.4817153067,0.35088,0.10234000000000001,0.3655,-1.83,-0.19,1.8398369493
2020-05-05 11:00:00,-0.51088,-0.05734,0.5140877843,0.7291200000000001,0.21266000000000002,0.7595000000000001,-1.24,-0.27,1.2690547664,-0.51088,-0.04734000000000001,0.5130686601000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,-1.24,-0.26,1.2669648772
2020-05-05 11:30:00,-0.7614400000000001,-0.055420000000000004,0.7634541571,0.5985600000000001,0.17458,0.6235,-1.3599999999999999,-0.23,1.3793114224,-0.7614400000000001,-0.04542,0.7627934517,0.5985600000000001,0.17458,0.6235,-1.3599999999999999,-0.22,1.3776792079
2020-05-05 12:00:00,-1.06024,0.37868,1.1258363114,0.50976,0.14868,0.531,-1.57,0.23,1.5867577005,-1.16024,-0.6313200000000001,1.3208791769000001,0.50976,0.14868,0.531,-1.67,-0.78,1.8431766058
2020-05-05 12:30:00,-0.2228,0.0596,0.23063390900000003,0.7872,0.2296,0.8200000000000001,-1.01,-0.17,1.0242070103,-0.2228,-0.0004,0.2228003591,0.7872,0.2296,0.8200000000000001,-1.01,-0.23,1.035857133
2020-05-05 13:00:00,-0.81608,-0.19594,0.8392729294,0.49392,0.14406000000000002,0.5145000000000001,-1.31,-0.34,1.3534031181000001,-0.7860800000000001,0.13406,0.7974295267,0.49392,0.14406000000000002,0.5145000000000001,-1.28,-0.01,1.2800390619
2020-05-05 13:30:00,-0.7400800000000001,-0.20544,0.7680651014000001,0.5299200000000001,0.15456,0.552,-1.27,-0.36,1.3200378782,-0.71008,0.18456,0.7336729517,0.5299200000000001,0.15456,0.552,-1.24,0.03,1.2403628501
2020-05-05 14:00:00,-1.03016,-0.055880000000000006,1.0316744642,0.45984,0.13412000000000002,0.47900000000000004,-1.49,-0.19,1.5020652449,-1.03016,-0.045880000000000004,1.0311811674,0.45984,0.13412000000000002,0.47900000000000004,-1.49,-0.18,1.500833102
2020-05-05 14:30:00,-0.16040000000000001,0.0028,0.160424437,0.7296,0.21280000000000002,0.76,-0.89,-0.21,0.9144397192,-0.16040000000000001,0.0128,0.16090991270000002,0.7296,0.21280000000000002,0.76,-0.89,-0.2,0.9121951546
2020-05-05 15:00:00,-0.52768,-0.007240000000000001,0.5277296656,0.5923200000000001,0.17276000000000002,0.617,-1.12,-0.18,1.134372073,-0.52768,-0.007240000000000001,0.5277296656,0.5923200000000001,0.17276000000000002,0.617,-1.12,-0.18,1.134372073
2020-05-05 15:30:00,-0.12184,0.032380000000000006,0.126069227,0.72816,0.21238,0.7585000000000001,-0.85,-0.18,0.8688498144000001,-0.12184,0.032380000000000006,0.126069227,0.72816,0.21238,0.7585000000000001,-0.85,-0.18,0.8688498144000001
2020-05-05 16:00:00,-0.3144,0.028300000000000002,0.3156711105,0.6456000000000001,0.1883,0.6725,-0.96,-0.16,0.9732420048,-0.3144,0.0383,0.31672424920000003,0.6456000000000001,0.1883,0.6725,-0.96,-0.15,0.9716480844000001
2020-05-05 16:30:00,-1.37888,-0.036340000000000004,1.3793587822,0.32112,0.09366000000000001,0.3345,-1.7000000000000002,-0.13,1.7049633427000002,-1.37888,-0.036340000000000004,1.3793587822,0.32112,0.09366000000000001,0.3345,-1.7000000000000002,-0.13,1.7049633427000002
2020-05-05 17:00:00,-0.6228800000000001,0.15666000000000002,0.6422786389,0.53712,0.15666000000000002,0.5595,-1.16,0.0,1.16,-0.6228800000000001,0.15666000000000002,0.6422786389,0.53712,0.15666000000000002,0.5595,-1.16,0.0,1.16
2020-05-05 17:30:00,-0.7071200000000001,0.17584000000000002,0.7286551997,0.6028800000000001,0.17584000000000002,0.628,-1.31,0.0,1.31,-0.7071200000000001,0.17584000000000002,0.7286551997,0.6028800000000001,0.17584000000000002,0.628,-1.31,0.0,1.31
2020-05-05 18:00:00,-1.11672,0.00804,1.1167489422,0.47328000000000003,0.13804000000000002,0.493,-1.5899999999999999,-0.13,1.5953056133999999,-1.11672,-0.03196,1.1171772465,0.47328000000000003,0.13804000000000002,0.493,-1.5899999999999999,-0.17,1.5990622252
2020-05-05 18:30:00,-1.42496,0.23772000000000001,1.4446528303,0.33504,0.09772,0.34900000000000003,-1.76,0.14,1.7655594014,-1.42496,0.23772000000000001,1.4446528303,0.33504,0.09772,0.34900000000000003,-1.76,0.14,1.7655594014
2020-05-05 19:00:00,-0.8600800000000001,0.15456,0.8738571966,0.5299200000000001,0.15456,0.552,-1.3900000000000001,0.0,1.3900000000000001,-0.8600800000000001,0.15456,0.8738571966,0.5299200000000001,0.15456,0.552,-1.3900000000000001,0.0,1.3900000000000001
2020-05-05 19:30:00,-1.70824,0.06468,1.7094640681,0.22176,0.06468,0.231,-1.9300000000000002,0.0,1.9300000000000002,-1.70824,0.06468,1.7094640681,0.22176,0.06468,0.231,-1.9300000000000002,0.0,1.9300000000000002
2020-05-05 20:00:00,-2.42608,0.056560000000000006,2.4267392114,0.19392,0.056560000000000006,0.202,-2.62,0.0,2.62,-2.42608,0.056560000000000006,2.4267392114,0.19392,0.056560000000000006,0.202,-2.62,0.0,2.62
2020-05-05 20:30:00,-1.2752,0.2464,1.2987871265,0.3648,0.10640000000000001,0.38,-1.6400000000000001,0.14,1.6459647627,-1.2752,0.2464,1.2987871265,0.3648,0.10640000000000001,0.38,-1.6400000000000001,0.14,1.6459647627
2020-05-05 21:00:00,-2.08168,0.16576000000000002,2.0882691397,0.08832000000000001,0.02576,0.092,-2.17,0.14,2.1745114394,-2.08168,0.17576000000000003,2.0890866904,0.08832000000000001,0.02576,0.092,-2.17,0.15,2.1751781536
2020-05-05 21:30:00,-1.8838400000000002,0.17388,1.8918476154000001,0.11616000000000001,0.03388,0.121,-2.0,0.14,2.0048940122,-1.8838400000000002,0.17388,1.8918476154000001,0.11616000000000001,0.03388,0.121,-2.0,0.14,2.0048940122
2020-05-05 22:00:00,-2.06376,0.15932000000000002,2.069900529,0.06624000000000001,0.01932,0.069,-2.13,0.14,2.1345959805,-2.06376,0.15932000000000002,2.069900529,0.06624000000000001,0.01932,0.069,-2.13,0.14,2.1345959805
2020-05-05 22:30:00,-1.66504,0.18228000000000003,1.6749878209,0.14496,0.042280000000000005,0.151,-1.81,0.14,1.8154062906,-1.66504,0.18228000000000003,1.6749878209,0.14496,0.042280000000000005,0.151,-1.81,0.14,1.8154062906
2020-05-05 23:00:00,-1.86536,0.15302000000000002,1.8716257772,0.044640000000000006,0.01302,0.0465,-1.9100000000000001,0.14,1.9151240169000001,-1.86536,0.15302000000000002,1.8716257772,0.044640000000000006,0.01302,0.0465,-1.9100000000000001,0.14,1.9151240169000001
2020-05-05 23:30:00,-1.4388,0.1666,1.4484132698,0.0912,0.026600000000000002,0.095,-1.53,0.14,1.5363918771,-1.4388,0.1666,1.4484132698,0.0912,0.026600000000000002,0.095,-1.53,0.14,1.5363918771
2020-05-06 00:00:00,-0.6045600000000001,0.25242000000000003,0.6551401758000001,0.38544,0.11242,0.4015,-0.99,0.14,0.9998499887000001,-0.6045600000000001,0.26242000000000004,0.6590576985000001,0.38544,0.11242,0.4015,-0.99,0.15,1.0012991561
2020-05-06 00:30:00,-0.86848,0.22336000000000003,0.8967425495,0.25152,0.07336000000000001,0.262,-1.12,0.15,1.13,-0.86848,0.22336000000000003,0.8967425495,0.25152,0.07336000000000001,0.262,-1.12,0.15,1.13
2020-05-06 01:00:00,-0.6752800000000001,0.23596000000000003,0.7153182509,0.29472000000000004,0.08596000000000001,0.307,-0.97,0.15,0.9815294188,-0.6752800000000001,0.23596000000000003,0.7153182509,0.29472000000000004,0.08596000000000001,0.307,-0.97,0.15,0.9815294188
2020-05-06 01:30:00,-0.68664,0.22098,0.7213228473000001,0.24336000000000002,0.07098,0.2535,-0.93,0.15,0.9420191081,-0.68664,0.22098,0.7213228473000001,0.24336000000000002,0.07098,0.2535,-0.93,0.15,0.9420191081
2020-05-06 02:00:00,-0.53312,0.24534000000000003,0.5868633998,0.32688,0.09534000000000001,0.3405,-0.86,0.15,0.8729833904000001,-0.53312,0.24534000000000003,0.5868633998,0.32688,0.09534000000000001,0.3405,-0.86,0.15,0.8729833904000001
2020-05-06 02:30:00,-0.9868800000000001,0.18466000000000002,1.0040076942,0.15312,0.044660000000000005,0.1595,-1.1400000000000001,0.14,1.1485643212,-0.9868800000000001,0.18466000000000002,1.0040076942,0.15312,0.044660000000000005,0.1595,-1.1400000000000001,0.14,1.1485643212
2020-05-06 03:00:00,-1.15848,-0.36914,1.2158701617,0.07152,0.02086,0.0745,-1.23,-0.39,1.2903487901,-1.07848,0.71086,1.2916814816,0.07152,0.02086,0.0745,-1.15,0.6900000000000001,1.3411189358
2020-05-06 03:30:00,-1.14664,-0.00152,1.1466410075,0.06336,0.01848,0.066,-1.21,-0.02,1.210165278,-1.11664,0.37848000000000004,1.1790385914,0.06336,0.01848,0.066,-1.18,0.36,1.2336936411
2020-05-06 04:00:00,-0.9198400000000001,0.20088,0.9415191979,0.14016,0.04088000000000001,0.146,-1.06,0.16,1.0720074627,-0.9198400000000001,0.21088,0.9437033432,0.14016,0.04088000000000001,0.146,-1.06,0.17,1.0735455277
2020-05-06 04:30:00,-0.81296,0.22622000000000003,0.8438480017000001,0.22704000000000002,0.06622,0.23650000000000002,-1.04,0.16,1.052235715,-0.81296,0.23622,0.8465836344000001,0.22704000000000002,0.06622,0.23650000000000002,-1.04,0.17,1.0538026381
2020-05-06 05:00:00,-1.62,0.04,1.6204937519,0.0,0.0,0.0,-1.62,0.04,1.6204937519,-1.6,0.30000000000000004,1.6278820596,0.0,0.0,0.0,-1.6,0.30000000000000004,1.6278820596
2020-05-06 05:30:00,-1.62,-0.22,1.6348700254000001,0.0,0.0,0.0,-1.62,-0.22,1.6348700254000001,-1.57,0.53,1.6570455636,0.0,0.0,0.0,-1.57,0.53,1.6570455636
2020-05-06 06:00:00,-1.49552,0.14714000000000002,1.5027409125,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.52,0.14,1.5264337522,-1.49552,0.15714,1.5037529884,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.52,0.15,1.5273833834000001
2020-05-06 06:30:00,-1.4512800000000001,0.14546,1.4585514218,0.01872,0.0054600000000000004,0.0195,-1.47,0.14,1.4766516177,-1.4512800000000001,0.14546,1.4585514218,0.01872,0.0054600000000000004,0.0195,-1.47,0.14,1.4766516177
2020-05-06 07:00:00,-1.4444,0.013300000000000001,1.4444612317,0.0456,0.013300000000000001,0.0475,-1.49,0.0,1.49,-1.4444,0.013300000000000001,1.4444612317,0.0456,0.013300000000000001,0.0475,-1.49,0.0,1.49
2020-05-06 07:30:00,-1.86176,-0.12468000000000001,1.8659301702,0.018240000000000003,0.00532,0.019,-1.88,-0.13,1.8844893207000002,-1.86176,0.00532,1.861767601,0.018240000000000003,0.00532,0.019,-1.88,0.0,1.88
2020-05-06 08:00:00,-1.30624,0.06818,1.3080181383,0.23376000000000002,0.06818,0.24350000000000002,-1.54,0.0,1.54,-1.30624,-0.06182000000000001,1.3077020494,0.23376000000000002,0.06818,0.24350000000000002,-1.54,-0.13,1.5454772726
2020-05-06 08:30:00,-1.1884000000000001,-0.0637,1.1901059827,0.2616,0.0763,0.2725,-1.45,-0.14,1.4567429423,-1.1884000000000001,-0.053700000000000005,1.1896126470000001,0.2616,0.0763,0.2725,-1.45,-0.13,1.4558159224
2020-05-06 09:00:00,-1.43704,-0.08372,1.439476641,0.19296000000000002,0.056280000000000004,0.201,-1.63,-0.14,1.6360012225,-1.43704,-0.07372000000000001,1.4389296717,0.19296000000000002,0.056280000000000004,0.201,-1.63,-0.13,1.6351758315
2020-05-06 09:30:00,-1.19344,-0.07642,1.1958842126,0.28656000000000004,0.08358,0.2985,-1.48,-0.16,1.4886235253,-1.19344,-0.06642,1.1952868484,0.28656000000000004,0.08358,0.2985,-1.48,-0.15,1.4875819305
2020-05-06 10:00:00,-1.15272,-0.08496000000000001,1.1558467025999999,0.25728,0.07504000000000001,0.268,-1.4100000000000001,-0.16,1.4190489773000001,-1.15272,-0.07496000000000001,1.1551547083,0.25728,0.07504000000000001,0.268,-1.4100000000000001,-0.15,1.4179562758
2020-05-06 10:30:00,-1.1748,-0.09140000000000001,1.1783501177,0.23520000000000002,0.06860000000000001,0.245,-1.4100000000000001,-0.16,1.4190489773000001,-1.1748,-0.0814,1.1776166609,0.23520000000000002,0.06860000000000001,0.245,-1.4100000000000001,-0.15,1.4179562758
2020-05-06 11:00:00,-1.38472,-0.09846,1.3882160675000002,0.24528000000000003,0.07154,0.2555,-1.63,-0.17,1.6388410539,-1.38472,-0.09846,1.3882160675000002,0.24528000000000003,0.07154,0.2555,-1.63,-0.17,1.6388410539
2020-05-06 11:30:00,-1.1672,-0.08460000000000001,1.1702619365,0.2928,0.0854,0.305,-1.46,-0.17,1.4698639393000001,-1.1572,-0.08460000000000001,1.1602883261999999,0.2928,0.0854,0.305,-1.45,-0.17,1.4599315052000001
2020-05-06 12:00:00,-1.072,-0.076,1.0746906532,0.28800000000000003,0.084,0.30000000000000004,-1.3599999999999999,-0.16,1.3693794215000001,-1.072,-0.076,1.0746906532,0.28800000000000003,0.084,0.30000000000000004,-1.3599999999999999,-0.16,1.3693794215000001
2020-05-06 12:30:00,-1.26672,-0.07446000000000001,1.2689065568,0.29328000000000004,0.08554,0.3055,-1.56,-0.16,1.5681836627,-1.26672,-0.06446,1.2683590383,0.29328000000000004,0.08554,0.3055,-1.56,-0.15,1.5671949464
2020-05-06 13:00:00,-1.3664800000000001,-0.08314,1.3690068846,0.26352000000000003,0.07686000000000001,0.2745,-1.63,-0.16,1.6378339354,-1.3664800000000001,-0.07314000000000001,1.3684359868,0.26352000000000003,0.07686000000000001,0.2745,-1.63,-0.15,1.63688729
2020-05-06 13:30:00,-0.50072,0.00604,0.5007564278000001,0.56928,0.16604000000000002,0.593,-1.07,-0.16,1.081896483,-0.50072,0.016040000000000002,0.5009768458,0.56928,0.16604000000000002,0.593,-1.07,-0.15,1.0804628638
2020-05-06 14:00:00,-0.92632,-0.09976,0.9316763386,0.34368000000000004,0.10024000000000001,0.358,-1.27,-0.2,1.2856515858,-0.91632,-0.08976,0.9207058162,0.34368000000000004,0.10024000000000001,0.358,-1.26,-0.19,1.2742448744
2020-05-06 14:30:00,-1.14128,-0.12454000000000001,1.1480549856,0.25872,0.07546,0.2695,-1.4,-0.2,1.4142135624,-1.14128,-0.11454,1.1470132737,0.25872,0.07546,0.2695,-1.4,-0.19,1.4128340313
2020-05-06 15:00:00,-0.8138400000000001,-0.05362,0.8156044691000001,0.29616000000000003,0.08638000000000001,0.3085,-1.11,-0.14,1.1187939935,-0.8138400000000001,-0.05362,0.8156044691000001,0.29616000000000003,0.08638000000000001,0.3085,-1.11,-0.14,1.1187939935
2020-05-06 15:30:00,-0.6408,-0.0119,0.6409104852,0.43920000000000003,0.12810000000000002,0.4575,-1.08,-0.14,1.0890362712,-0.6408,-0.0119,0.6409104852,0.43920000000000003,0.12810000000000002,0.4575,-1.08,-0.14,1.0890362712
2020-05-06 16:00:00,-0.6384000000000001,-0.0112,0.6384982381000001,0.44160000000000005,0.1288,0.46,-1.08,-0.14,1.0890362712,-0.6384000000000001,-0.0112,0.6384982381000001,0.44160000000000005,0.1288,0.46,-1.08,-0.14,1.0890362712
2020-05-06 16:30:00,-0.8284800000000001,-0.03164,0.8290839523,0.37152,0.10836000000000001,0.387,-1.2,-0.14,1.2081390648,-0.8284800000000001,0.038360000000000005,0.8293675904000001,0.37152,0.10836000000000001,0.387,-1.2,-0.07,1.2020399328
2020-05-06 17:00:00,-1.25696,0.07672000000000001,1.2592991702,0.26304,0.07672000000000001,0.274,-1.52,0.0,1.52,-1.25696,-0.05328,1.2580887091,0.26304,0.07672000000000001,0.274,-1.52,-0.13,1.5255490815
2020-05-06 17:30:00,-1.28272,-0.43746,1.3552644945,0.31728,0.09254000000000001,0.3305,-1.6,-0.53,1.6854969594,-1.24272,0.6225400000000001,1.3899313113,0.31728,0.09254000000000001,0.3305,-1.56,0.53,1.6475739741000002
2020-05-06 18:00:00,-1.0416,0.0037,1.0416065716,0.45840000000000003,0.1337,0.47750000000000004,-1.5,-0.13,1.5056227947,-1.0416,0.1337,1.0501458232,0.45840000000000003,0.1337,0.47750000000000004,-1.5,0.0,1.5
2020-05-06 18:30:00,-1.72416,0.03962,1.72461516,0.13584000000000002,0.03962,0.14150000000000001,-1.8599999999999999,0.0,1.8599999999999999,-1.72416,0.03962,1.72461516,0.13584000000000002,0.03962,0.14150000000000001,-1.8599999999999999,0.0,1.8599999999999999
2020-05-06 19:00:00,-1.7044000000000001,0.0483,1.7050842355,0.1656,0.0483,0.17250000000000001,-1.87,0.0,1.87,-1.7044000000000001,0.0483,1.7050842355,0.1656,0.0483,0.17250000000000001,-1.87,0.0,1.87
2020-05-06 19:30:00,-2.18448,-0.55964,2.2550276717,0.03552,0.010360000000000001,0.037,-2.22,-0.5700000000000001,2.2920078534,-2.12448,0.61036,2.2104195529,0.03552,0.010360000000000001,0.037,-2.16,0.6000000000000001,2.2417850031
2020-05-06 20:00:00,-2.1848,-0.5539000000000001,2.253920196,0.055200000000000006,0.0161,0.0575,-2.24,-0.5700000000000001,2.3113848663,-2.0848,0.6161,2.1739296792,0.055200000000000006,0.0161,0.0575,-2.14,0.6000000000000001,2.222521091
2020-05-06 20:30:00,-2.0352,-0.5511,2.108494783,0.0648,0.0189,0.0675,-2.1,-0.5700000000000001,2.1759825367,-1.9352,0.6189,2.0317569367,0.0648,0.0189,0.0675,-2.0,0.6000000000000001,2.0880613018
