Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-06 21:00:00,-1.32928,-0.46104000000000006,1.4069624018,0.27072,0.07896,0.28200000000000003,-1.6,-0.54,1.6886681142,-1.23928,0.70896,1.4277391919,0.27072,0.07896,0.28200000000000003,-1.51,0.63,1.636154027
2020-05-06 21:30:00,-1.5518399999999999,-0.49512000000000006,1.6289110473,0.18816000000000002,0.054880000000000005,0.196,-1.74,-0.55,1.8248561587,-1.47184,0.68488,1.6233833805,0.18816000000000002,0.054880000000000005,0.196,-1.6600000000000001,0.63,1.7755280905
2020-05-06 22:00:00,-1.60736,0.18452000000000002,1.6179164997000002,0.15264000000000003,0.044520000000000004,0.159,-1.76,0.14,1.7655594014,-1.60736,0.18452000000000002,1.6179164997000002,0.15264000000000003,0.044520000000000004,0.159,-1.76,0.14,1.7655594014
2020-05-06 22:30:00,-1.3552,0.2514,1.3783210802,0.24480000000000002,0.0714,0.255,-1.6,0.18,1.6100931649999999,-1.3552,0.2214,1.3731660497,0.24480000000000002,0.0714,0.255,-1.6,0.15,1.607015868
2020-05-06 23:00:00,-1.67592,0.25744,1.6955775417,0.09408000000000001,0.027440000000000003,0.098,-1.77,0.23,1.7848809484000001,-1.67592,0.11744,1.6800297616000002,0.09408000000000001,0.027440000000000003,0.098,-1.77,0.09,1.7722866585000001
2020-05-06 23:30:00,-1.4124,0.6443,1.5524162618,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.53,0.61,1.6471186964,-1.4724,-0.4057,1.5272701954999999,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.5899999999999999,-0.44,1.6497575579000001
2020-05-07 00:00:00,-2.09,0.14,2.094683747,0.0,0.0,0.0,-2.09,0.14,2.094683747,-2.09,0.14,2.094683747,0.0,0.0,0.0,-2.09,0.14,2.094683747
2020-05-07 00:30:00,-1.55952,0.14014000000000001,1.565803899,0.00048000000000000007,0.00014000000000000001,0.0005,-1.56,0.14,1.5662694531999999,-1.55952,0.14014000000000001,1.565803899,0.00048000000000000007,0.00014000000000000001,0.0005,-1.56,0.14,1.5662694531999999
2020-05-07 01:00:00,-1.486,0.147,1.4932531601,0.024,0.007,0.025,-1.51,0.14,1.5164761785,-1.486,0.147,1.4932531601,0.024,0.007,0.025,-1.51,0.14,1.5164761785
2020-05-07 01:30:00,-1.37992,0.14294,1.3873035176,0.01008,0.0029400000000000003,0.0105,-1.3900000000000001,0.14,1.3970325694,-1.37992,0.14294,1.3873035176,0.01008,0.0029400000000000003,0.0105,-1.3900000000000001,0.14,1.3970325694
2020-05-07 02:00:00,-1.426,0.147,1.4335567655,0.024,0.007,0.025,-1.45,0.14,1.4567429423,-1.426,0.147,1.4335567655,0.024,0.007,0.025,-1.45,0.14,1.4567429423
2020-05-07 02:30:00,-1.37992,0.14294,1.3873035176,0.01008,0.0029400000000000003,0.0105,-1.3900000000000001,0.14,1.3970325694,-1.37992,0.14294,1.3873035176,0.01008,0.0029400000000000003,0.0105,-1.3900000000000001,0.14,1.3970325694
2020-05-07 03:00:00,-1.4676,0.14070000000000002,1.4743290847,0.0024000000000000002,0.0007,0.0025,-1.47,0.14,1.4766516177,-1.4676,0.14070000000000002,1.4743290847,0.0024000000000000002,0.0007,0.0025,-1.47,0.14,1.4766516177
2020-05-07 03:30:00,-1.27704,-0.42622000000000004,1.3462892148,0.012960000000000001,0.0037800000000000004,0.0135,-1.29,-0.43,1.3597793939,-1.21704,0.6137800000000001,1.3630525485,0.012960000000000001,0.0037800000000000004,0.0135,-1.23,0.61,1.3729530218
2020-05-07 04:00:00,-1.02152,-0.39836000000000005,1.0964459859,0.10848000000000001,0.03164,0.113,-1.13,-0.43,1.2090492132,-0.94152,0.71164,1.180208202,0.10848000000000001,0.03164,0.113,-1.05,0.68,1.2509596316
2020-05-07 04:30:00,-1.21664,-0.41152000000000005,1.2843525996,0.06336,0.01848,0.066,-1.28,-0.43,1.3502962638,-1.12664,0.6984800000000001,1.3255911889,0.06336,0.01848,0.066,-1.19,0.68,1.3705838172
2020-05-07 05:00:00,-1.034,-0.382,1.1023066724,0.096,0.028,0.1,-1.13,-0.41000000000000003,1.202081528,-0.9440000000000001,0.718,1.1860269811,0.096,0.028,0.1,-1.04,0.6900000000000001,1.2480785232
2020-05-07 05:30:00,-0.8111200000000001,-0.34616,0.8818970461000001,0.21888000000000002,0.06384000000000001,0.228,-1.03,-0.41000000000000003,1.1086027242,-0.7311200000000001,0.73384,1.0358849357,0.21888000000000002,0.06384000000000001,0.228,-0.9500000000000001,0.67,1.1624973118
2020-05-07 06:00:00,-0.9476,-0.3768,1.01976664,0.1824,0.053200000000000004,0.19,-1.13,-0.43,1.2090492132,-0.8676,0.6932,1.1105205986,0.1824,0.053200000000000004,0.19,-1.05,0.64,1.2296747537
2020-05-07 06:30:00,-1.36216,-0.39188,1.4174095386,0.027840000000000004,0.00812,0.029,-1.3900000000000001,-0.4,1.4464093473,-1.35216,0.62812,1.4909297099,0.027840000000000004,0.00812,0.029,-1.38,0.62,1.5128780519
2020-05-07 07:00:00,-1.3744800000000001,0.010360000000000001,1.3745190432,0.03552,0.010360000000000001,0.037,-1.4100000000000001,0.0,1.4100000000000001,-1.3744800000000001,0.010360000000000001,1.3745190432,0.03552,0.010360000000000001,0.037,-1.4100000000000001,0.0,1.4100000000000001
2020-05-07 07:30:00,-1.14272,0.05754000000000001,1.1441677543,0.19728,0.05754000000000001,0.20550000000000002,-1.34,0.0,1.34,-1.14272,0.05754000000000001,1.1441677543,0.19728,0.05754000000000001,0.20550000000000002,-1.34,0.0,1.34
2020-05-07 08:00:00,-0.7355200000000001,-0.00036,0.7355200881,0.44448000000000004,0.12964,0.463,-1.18,-0.13,1.1871394189,-0.72552,-0.00036,0.7255200893,0.44448000000000004,0.12964,0.463,-1.17,-0.13,1.177200068
2020-05-07 08:30:00,-0.87504,-0.00022,0.8750400277,0.44496,0.12978,0.4635,-1.32,-0.13,1.3263860675,-0.87504,-0.00022,0.8750400277,0.44496,0.12978,0.4635,-1.32,-0.13,1.3263860675
2020-05-07 09:00:00,-1.12848,-0.07164000000000001,1.1307516969,0.37152,0.10836000000000001,0.387,-1.5,-0.18,1.5107613974,-1.12848,-0.06164000000000001,1.1301622007,0.37152,0.10836000000000001,0.387,-1.5,-0.17,1.5096025967
2020-05-07 09:30:00,-1.21912,-0.09766000000000001,1.2230253677,0.35088,0.10234000000000001,0.3655,-1.57,-0.2,1.5826875876000002,-1.21912,-0.08766,1.2222675035,0.35088,0.10234000000000001,0.3655,-1.57,-0.19,1.5814550262
2020-05-07 10:00:00,-1.34392,-0.09906000000000001,1.3475658982,0.34608000000000005,0.10094,0.36050000000000004,-1.69,-0.2,1.7017931719,-1.34392,-0.08906000000000001,1.3468677181,0.34608000000000005,0.10094,0.36050000000000004,-1.69,-0.19,1.7006469357
2020-05-07 10:30:00,-1.1737600000000001,-0.07318000000000001,1.1760390512,0.36624,0.10682000000000001,0.3815,-1.54,-0.18,1.5504837955,-1.1737600000000001,-0.06318,1.1754591656,0.36624,0.10682000000000001,0.3815,-1.54,-0.17,1.5493547044
2020-05-07 11:00:00,-1.30336,-0.12348,1.3091961656,0.29664,0.08652000000000001,0.309,-1.6,-0.21,1.6137224049,-1.30336,-0.12348,1.3091961656,0.29664,0.08652000000000001,0.309,-1.6,-0.21,1.6137224049
2020-05-07 11:30:00,-1.44976,-0.11118000000000001,1.4540168672,0.27024000000000004,0.07882,0.28150000000000003,-1.72,-0.19,1.730462366,-1.44976,-0.10118,1.4532864308,0.27024000000000004,0.07882,0.28150000000000003,-1.72,-0.18,1.7293929571
2020-05-07 12:00:00,-1.5898400000000001,-0.16162,1.5980338701,0.20016,0.05838,0.20850000000000002,-1.79,-0.22,1.8034688797,-1.5898400000000001,-0.15162,1.59705349,0.20016,0.05838,0.20850000000000002,-1.79,-0.21,1.8022763384
2020-05-07 12:30:00,-1.14568,-0.14124,1.1543532388,0.30432000000000003,0.08876,0.317,-1.45,-0.23,1.4681280598,-1.14568,-0.14124,1.1543532388,0.30432000000000003,0.08876,0.317,-1.45,-0.23,1.4681280598
2020-05-07 13:00:00,-1.26224,-0.10482000000000001,1.2665847978,0.25776000000000004,0.07518000000000001,0.2685,-1.52,-0.18,1.5306207890999999,-1.25224,-0.10482000000000001,1.2566193736,0.25776000000000004,0.07518000000000001,0.2685,-1.51,-0.18,1.5206906326
2020-05-07 13:30:00,-1.36064,-0.09852000000000001,1.3642021111,0.27936,0.08148000000000001,0.291,-1.6400000000000001,-0.18,1.6498484779,-1.35064,-0.09852000000000001,1.3542284150000001,0.27936,0.08148000000000001,0.291,-1.63,-0.18,1.639908534
2020-05-07 14:00:00,-0.7032,-0.0901,0.7089486935,0.3768,0.10990000000000001,0.3925,-1.08,-0.2,1.0983624174,-0.7032,-0.0801,0.7077473066000001,0.3768,0.10990000000000001,0.3925,-1.08,-0.19,1.09658561
2020-05-07 14:30:00,-0.2652,-0.041100000000000005,0.2683658883,0.5448000000000001,0.1589,0.5675,-0.81,-0.2,0.8343260753,-0.2652,-0.0211,0.2660380612,0.5448000000000001,0.1589,0.5675,-0.81,-0.18,0.8297590012
2020-05-07 15:00:00,-0.39336000000000004,-0.01098,0.39351321450000004,0.47664000000000006,0.13902,0.4965,-0.87,-0.15,0.8828363382000001,-0.39336000000000004,-0.0009800000000000002,0.3933612208,0.47664000000000006,0.13902,0.4965,-0.87,-0.14,0.8811923740000001
2020-05-07 15:30:00,-1.3984,-0.08370000000000001,1.4009026554,0.2616,0.0763,0.2725,-1.6600000000000001,-0.16,1.6676930173,-1.3984,-0.0737,1.4003407621,0.2616,0.0763,0.2725,-1.6600000000000001,-0.15,1.6667633305
2020-05-07 16:00:00,-0.67864,-0.00252,0.6786446788,0.47136000000000006,0.13748000000000002,0.491,-1.15,-0.14,1.158490397,-0.67864,-0.00252,0.6786446788,0.47136000000000006,0.13748000000000002,0.491,-1.15,-0.14,1.158490397
2020-05-07 16:30:00,-1.34688,-0.07784,1.3491274217,0.21312,0.06216000000000001,0.222,-1.56,-0.14,1.5662694531999999,-1.34688,-0.07784,1.3491274217,0.21312,0.06216000000000001,0.222,-1.56,-0.14,1.5662694531999999
2020-05-07 17:00:00,-2.07048,0.03486,2.0707734425,0.11952000000000002,0.03486,0.1245,-2.19,0.0,2.19,-2.07048,0.03486,2.0707734425,0.11952000000000002,0.03486,0.1245,-2.19,0.0,2.19
2020-05-07 17:30:00,-2.1204,0.020300000000000002,2.1204971705,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.19,0.0,2.19,-2.1204,-0.1097,2.1232357971,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.19,-0.13,2.1938550545
2020-05-07 18:00:00,-1.19368,0.24976,1.2195294174,0.37632000000000004,0.10976000000000001,0.392,-1.57,0.14,1.5762296786999999,-1.19368,0.24976,1.2195294174,0.37632000000000004,0.10976000000000001,0.392,-1.57,0.14,1.5762296786999999
2020-05-07 18:30:00,-2.1728,0.0196,2.1728884003,0.06720000000000001,0.0196,0.07,-2.24,0.0,2.24,-2.1728,0.15960000000000002,2.1786537127,0.06720000000000001,0.0196,0.07,-2.24,0.14,2.2443707359
2020-05-07 19:00:00,-1.55456,0.21742000000000003,1.5696904950000001,0.26544,0.07742,0.2765,-1.82,0.14,1.8253766735,-1.55456,0.07742,1.5564866365999999,0.26544,0.07742,0.2765,-1.82,0.0,1.82
2020-05-07 19:30:00,-1.82088,0.05516000000000001,1.8217152906,0.18912,0.05516000000000001,0.197,-2.01,0.0,2.01,-1.82088,0.19516000000000003,1.8313086578000002,0.18912,0.05516000000000001,0.197,-2.01,0.14,2.0148697228
2020-05-07 20:00:00,-1.92624,0.15568,1.9325208408,0.05376,0.015680000000000003,0.056,-1.98,0.14,1.9849433241,-1.92624,0.015680000000000003,1.9263038182,0.05376,0.015680000000000003,0.056,-1.98,0.0,1.98
2020-05-07 20:30:00,-1.5561600000000002,0.19362000000000001,1.5681590002,0.18384,0.05362,0.1915,-1.74,0.14,1.7456230979,-1.5561600000000002,0.19362000000000001,1.5681590002,0.18384,0.05362,0.1915,-1.74,0.14,1.7456230979
2020-05-07 21:00:00,-2.0048,0.15610000000000002,2.010868034,0.055200000000000006,0.0161,0.0575,-2.06,0.14,2.0647518011,-2.0048,0.15610000000000002,2.010868034,0.055200000000000006,0.0161,0.0575,-2.06,0.14,2.0647518011
2020-05-07 21:30:00,-1.35,0.2275,1.3690347877,0.30000000000000004,0.08750000000000001,0.3125,-1.65,0.14,1.6559287424,-1.35,0.2275,1.3690347877,0.30000000000000004,0.08750000000000001,0.3125,-1.65,0.14,1.6559287424
2020-05-07 22:00:00,-1.21288,0.22666000000000003,1.2338770806000001,0.29712000000000005,0.08666,0.3095,-1.51,0.14,1.5164761785,-1.21288,0.22666000000000003,1.2338770806000001,0.29712000000000005,0.08666,0.3095,-1.51,0.14,1.5164761785
2020-05-07 22:30:00,-1.66024,0.16618000000000002,1.6685360799,0.08976,0.026180000000000002,0.0935,-1.75,0.14,1.7555910686,-1.66024,0.16618000000000002,1.6685360799,0.08976,0.026180000000000002,0.0935,-1.75,0.14,1.7555910686
2020-05-07 23:00:00,-1.8940000000000001,0.1505,1.8999700656,0.036000000000000004,0.0105,0.0375,-1.9300000000000002,0.14,1.9350710581000001,-1.8940000000000001,0.1505,1.8999700656,0.036000000000000004,0.0105,0.0375,-1.9300000000000002,0.14,1.9350710581000001
2020-05-07 23:30:00,-0.77912,0.24234000000000003,0.8159391215,0.35088,0.10234000000000001,0.3655,-1.13,0.14,1.1386395391,-0.77912,0.24234000000000003,0.8159391215,0.35088,0.10234000000000001,0.3655,-1.13,0.14,1.1386395391
2020-05-08 00:00:00,-1.25704,0.17878000000000002,1.2696896668,0.13296000000000002,0.03878,0.1385,-1.3900000000000001,0.14,1.3970325694,-1.25704,0.18878,1.2711362830000001,0.13296000000000002,0.03878,0.1385,-1.3900000000000001,0.15,1.3980700984
2020-05-09 00:30:00,-0.6332,0.23240000000000002,0.6745012973000001,0.3168,0.09240000000000001,0.33,-0.9500000000000001,0.14,0.9602603814,-0.6332,0.23240000000000002,0.6745012973000001,0.3168,0.09240000000000001,0.33,-0.9500000000000001,0.14,0.9602603814
2020-05-09 01:00:00,-1.27736,0.16702,1.2882329952,0.09264000000000001,0.027020000000000002,0.0965,-1.37,0.14,1.3771347066000001,-1.27736,0.17702,1.2895676213,0.09264000000000001,0.027020000000000002,0.0965,-1.37,0.15,1.3781872151
2020-05-09 01:30:00,-1.17912,0.20984000000000003,1.1976463585000001,0.17088,0.04984,0.178,-1.35,0.16,1.3594484176,-1.17912,0.21984,1.1994388688,0.17088,0.04984,0.178,-1.35,0.17,1.3606616038000001
2020-05-09 02:00:00,-0.508,-0.1665,0.534589796,0.252,0.07350000000000001,0.2625,-0.76,-0.24,0.7969943538,-0.428,0.7735000000000001,0.8840171096,0.252,0.07350000000000001,0.2625,-0.68,0.7000000000000001,0.9759098319
2020-05-09 02:30:00,-0.7162400000000001,-0.29182,0.7734071696,0.23376000000000002,0.06818,0.24350000000000002,-0.9500000000000001,-0.36,1.0159232254,-0.6762400000000001,0.84818,1.0847625777,0.23376000000000002,0.06818,0.24350000000000002,-0.91,0.78,1.1985407794
2020-05-09 03:00:00,-0.44336000000000003,-0.23348000000000002,0.501079834,0.29664,0.08652000000000001,0.309,-0.74,-0.32,0.8062257748,-0.38336000000000003,0.7865200000000001,0.8749734853000001,0.29664,0.08652000000000001,0.309,-0.68,0.7000000000000001,0.9759098319
2020-05-09 03:30:00,-0.5195200000000001,0.27764,0.5890543269,0.30048,0.08764000000000001,0.313,-0.8200000000000001,0.19,0.8417244205000001,-0.5195200000000001,0.28764,0.5938331415,0.30048,0.08764000000000001,0.313,-0.8200000000000001,0.2,0.8440379138
2020-05-09 04:00:00,-1.15104,0.20428000000000002,1.1690266892,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.2,0.19,1.2149485586,-1.15104,0.21428000000000003,1.1708155277,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.2,0.2,1.2165525061
2020-05-09 04:30:00,-0.6386400000000001,0.23748000000000002,0.6813646601000001,0.23136,0.06748000000000001,0.241,-0.87,0.17,0.8864536085,-0.6386400000000001,0.23748000000000002,0.6813646601000001,0.23136,0.06748000000000001,0.241,-0.87,0.17,0.8864536085
2020-05-09 05:00:00,-0.6944,0.21830000000000002,0.7279053853,0.1656,0.0483,0.17250000000000001,-0.86,0.17,0.8766413178,-0.6944,0.21830000000000002,0.7279053853,0.1656,0.0483,0.17250000000000001,-0.86,0.17,0.8766413178
2020-05-09 05:30:00,-0.9734400000000001,0.20108,0.9939912474,0.10656,0.031080000000000003,0.111,-1.08,0.17,1.0932977636,-0.9734400000000001,0.20108,0.9939912474,0.10656,0.031080000000000003,0.111,-1.08,0.17,1.0932977636
2020-05-09 06:00:00,-0.49248000000000003,0.25386000000000003,0.5540590672,0.28752,0.08386,0.2995,-0.78,0.17,0.7983107165000001,-0.49248000000000003,0.25386000000000003,0.5540590672,0.28752,0.08386,0.2995,-0.78,0.17,0.7983107165000001
2020-05-09 06:30:00,-0.9060800000000001,0.22656,0.9339755885000001,0.19392,0.056560000000000006,0.202,-1.1,0.17,1.1130588484,-0.9060800000000001,0.22656,0.9339755885000001,0.19392,0.056560000000000006,0.202,-1.1,0.17,1.1130588484
2020-05-09 07:00:00,-0.9872000000000001,0.2029,1.007835428,0.11280000000000001,0.0329,0.11750000000000001,-1.1,0.17,1.1130588484,-0.9872000000000001,0.2029,1.007835428,0.11280000000000001,0.0329,0.11750000000000001,-1.1,0.17,1.1130588484
2020-05-09 07:30:00,-1.4132,0.16240000000000002,1.4225006151000001,0.07680000000000001,0.0224,0.08,-1.49,0.14,1.4965627284,-1.4132,0.1724,1.4236769296,0.07680000000000001,0.0224,0.08,-1.49,0.15,1.4975313018
2020-05-09 08:00:00,-1.09832,0.18424000000000001,1.113665659,0.15168,0.04424,0.158,-1.25,0.14,1.2578155668,-1.09832,0.19424000000000002,1.1153636178,0.15168,0.04424,0.158,-1.25,0.15,1.2589678312
2020-05-09 08:30:00,-1.21136,0.20502,1.228587095,0.18864,0.055020000000000006,0.1965,-1.4,0.15,1.408012784,-1.21136,0.20502,1.228587095,0.18864,0.055020000000000006,0.1965,-1.4,0.15,1.408012784
2020-05-09 09:00:00,-0.69728,0.22246000000000002,0.7319069955,0.28272,0.08246,0.29450000000000004,-0.98,0.14,0.9899494937000001,-0.69728,0.22246000000000002,0.7319069955,0.28272,0.08246,0.29450000000000004,-0.98,0.14,0.9899494937000001
2020-05-09 09:30:00,-0.52264,0.13048,0.5386813529,0.44736000000000004,0.13048,0.466,-0.97,0.0,0.97,-0.52264,0.13048,0.5386813529,0.44736000000000004,0.13048,0.466,-0.97,0.0,0.97
2020-05-09 10:00:00,-1.26064,0.20398000000000002,1.2770360410000001,0.21936000000000003,0.06398000000000001,0.2285,-1.48,0.14,1.4866068747,-1.26064,0.20398000000000002,1.2770360410000001,0.21936000000000003,0.06398000000000001,0.2285,-1.48,0.14,1.4866068747
2020-05-09 10:30:00,-0.7879200000000001,0.09394000000000001,0.7935002520000001,0.32208000000000003,0.09394000000000001,0.3355,-1.11,0.0,1.11,-0.7879200000000001,0.09394000000000001,0.7935002520000001,0.32208000000000003,0.09394000000000001,0.3355,-1.11,0.0,1.11
2020-05-09 11:00:00,-0.21104,0.18928,0.2834868604,0.6489600000000001,0.18928,0.676,-0.86,0.0,0.86,-0.21104,0.18928,0.2834868604,0.6489600000000001,0.18928,0.676,-0.86,0.0,0.86
2020-05-09 11:30:00,-0.914,0.2205,0.9402213835000001,0.276,0.0805,0.28750000000000003,-1.19,0.14,1.1982069938,-0.914,0.0805,0.9175381463000001,0.276,0.0805,0.28750000000000003,-1.19,0.0,1.19
2020-05-09 12:00:00,-1.24128,0.07546,1.2435715701,0.25872,0.07546,0.2695,-1.5,0.0,1.5,-1.24128,0.07546,1.2435715701,0.25872,0.07546,0.2695,-1.5,0.0,1.5
2020-05-09 12:30:00,-0.7136,0.0952,0.719922218,0.3264,0.0952,0.34,-1.04,0.0,1.04,-0.7036,0.0952,0.7100112675,0.3264,0.0952,0.34,-1.03,0.0,1.03
2020-05-09 13:00:00,-0.10936000000000001,0.18102000000000001,0.21148959790000002,0.6206400000000001,0.18102000000000001,0.6465000000000001,-0.73,0.0,0.73,-0.10936000000000001,0.18102000000000001,0.21148959790000002,0.6206400000000001,0.18102000000000001,0.6465000000000001,-0.73,0.0,0.73
2020-05-09 13:30:00,-0.63,0.01,0.6300793601,0.48,0.14,0.5,-1.11,-0.13,1.1175866857,-0.63,0.14,0.645368112,0.48,0.14,0.5,-1.11,0.0,1.11
2020-05-09 14:00:00,-1.15184,0.19488000000000003,1.1682095702,0.18816000000000002,0.054880000000000005,0.196,-1.34,0.14,1.3472935834,-1.15184,0.19488000000000003,1.1682095702,0.18816000000000002,0.054880000000000005,0.196,-1.34,0.14,1.3472935834
2020-05-09 14:30:00,-0.81896,-0.041780000000000005,0.8200250301,0.37104000000000004,0.10822000000000001,0.3865,-1.19,-0.15,1.1994165248,-0.81896,-0.041780000000000005,0.8200250301,0.37104000000000004,0.10822000000000001,0.3865,-1.19,-0.15,1.1994165248
2020-05-09 15:00:00,-0.8463200000000001,0.10024000000000001,0.8522356482000001,0.34368000000000004,0.10024000000000001,0.358,-1.19,0.0,1.19,-0.8463200000000001,0.24024,0.8797572392,0.34368000000000004,0.10024000000000001,0.358,-1.19,0.14,1.1982069938
2020-05-09 15:30:00,-0.58016,0.13412000000000002,0.5954609979000001,0.45984,0.13412000000000002,0.47900000000000004,-1.04,0.0,1.04,-0.58016,0.27412000000000003,0.6416598788,0.45984,0.13412000000000002,0.47900000000000004,-1.04,0.14,1.0493807698
2020-05-09 16:00:00,-0.5544,0.32330000000000003,0.641780531,0.5256000000000001,0.15330000000000002,0.5475,-1.08,0.17,1.0932977636,-0.5544,0.15330000000000002,0.5752045288000001,0.5256000000000001,0.15330000000000002,0.5475,-1.08,0.0,1.08
2020-05-09 16:30:00,-1.4312,0.1834,1.4429029766,0.14880000000000002,0.0434,0.155,-1.58,0.14,1.5861904047,-1.4312,0.0434,1.431857884,0.14880000000000002,0.0434,0.155,-1.58,0.0,1.58
2020-05-09 17:00:00,-1.43328,0.34196000000000004,1.4735088055,0.24672000000000002,0.07196000000000001,0.257,-1.6800000000000002,0.27,1.7015581095,-1.43328,0.24196,1.4535598371,0.24672000000000002,0.07196000000000001,0.257,-1.6800000000000002,0.17,1.6885792845
2020-05-09 17:30:00,-1.48208,0.20356000000000002,1.4959939171,0.21792000000000003,0.06356,0.227,-1.7000000000000002,0.14,1.7057549648,-1.48208,0.23356000000000002,1.5003704209,0.21792000000000003,0.06356,0.227,-1.7000000000000002,0.17,1.7084788556000001
2020-05-09 18:00:00,-1.63328,0.22446000000000002,1.6486315083,0.18672000000000002,0.05446,0.1945,-1.82,0.17,1.8279223178000001,-1.63328,0.20446,1.6460277792,0.18672000000000002,0.05446,0.1945,-1.82,0.15,1.8261708573000002
2020-05-09 18:30:00,-2.04608,-0.54844,2.1183082401,0.07392,0.021560000000000003,0.077,-2.12,-0.5700000000000001,2.1952904136,-1.96608,0.63156,2.0650275059,0.07392,0.021560000000000003,0.077,-2.04,0.61,2.1292486938
2020-05-09 19:00:00,-2.07032,-0.21676,2.0816363275,0.07968,0.02324,0.083,-2.15,-0.24,2.1633538777,-2.04032,0.29324,2.0612848905,0.07968,0.02324,0.083,-2.12,0.27,2.137124236
2020-05-09 19:30:00,-2.04608,-0.19844,2.055680374,0.07392,0.021560000000000003,0.077,-2.12,-0.22,2.1313845265,-2.00608,0.27156,2.0243768918,0.07392,0.021560000000000003,0.077,-2.08,0.25,2.0949701669
2020-05-09 20:00:00,-0.9405600000000001,-0.37308,1.0118506807,0.46944,0.13692000000000001,0.489,-1.4100000000000001,-0.51,1.49939988,-0.8505600000000001,0.7069200000000001,1.1059783904,0.46944,0.13692000000000001,0.489,-1.32,0.5700000000000001,1.4378108360000001
2020-05-09 20:30:00,-1.13576,-0.39668000000000003,1.2030402321,0.35424000000000005,0.10332000000000001,0.369,-1.49,-0.5,1.5716551785,-1.05576,0.66332,1.2468450585,0.35424000000000005,0.10332000000000001,0.369,-1.4100000000000001,0.56,1.5171354586999999
2020-05-09 21:00:00,-1.85296,0.013720000000000001,1.8530107933000002,0.047040000000000005,0.013720000000000001,0.049,-1.9,0.0,1.9,-1.85296,0.013720000000000001,1.8530107933000002,0.047040000000000005,0.013720000000000001,0.049,-1.9,0.0,1.9
2020-05-09 21:30:00,-1.66832,0.09174,1.6708404622000002,0.21168,0.06174,0.2205,-1.88,0.03,1.8802393465,-1.66832,0.20174,1.6804733411,0.21168,0.06174,0.2205,-1.88,0.14,1.8852055591
2020-05-09 22:00:00,-1.50584,0.21538000000000002,1.521164899,0.22416000000000003,0.06538000000000001,0.2335,-1.73,0.15,1.7364907140999999,-1.50584,0.20538,1.5197812507,0.22416000000000003,0.06538000000000001,0.2335,-1.73,0.14,1.7356554958000001
2020-05-09 22:30:00,-1.42504,0.19978,1.4389756947,0.20496,0.05978000000000001,0.21350000000000002,-1.63,0.14,1.6360012225,-1.42504,0.23978000000000002,1.4450721262,0.20496,0.05978000000000001,0.21350000000000002,-1.63,0.18,1.639908534
2020-05-09 23:00:00,-1.37584,0.18788000000000002,1.3886088722,0.16416,0.047880000000000006,0.171,-1.54,0.14,1.5463505424,-1.37584,0.18788000000000002,1.3886088722,0.16416,0.047880000000000006,0.171,-1.54,0.14,1.5463505424
2020-05-09 23:30:00,-0.9911200000000001,0.23884000000000002,1.0194917361,0.33888,0.09884000000000001,0.353,-1.33,0.14,1.3373481221999999,-0.9911200000000001,0.23884000000000002,1.0194917361,0.33888,0.09884000000000001,0.353,-1.33,0.14,1.3373481221999999
2020-05-10 00:00:00,-1.00352,0.20314000000000002,1.0238741378,0.21648,0.06314,0.2255,-1.22,0.14,1.2280065146,-1.00352,0.20314000000000002,1.0238741378,0.21648,0.06314,0.2255,-1.22,0.14,1.2280065146
2020-05-10 00:30:00,-1.426,0.147,1.4335567655,0.024,0.007,0.025,-1.45,0.14,1.4567429423,-1.426,0.147,1.4335567655,0.024,0.007,0.025,-1.45,0.14,1.4567429423
2020-05-10 01:00:00,-1.36456,0.16492,1.3744899418,0.08544,0.02492,0.089,-1.45,0.14,1.4567429423,-1.36456,0.16492,1.3744899418,0.08544,0.02492,0.089,-1.45,0.14,1.4567429423
2020-05-10 01:30:00,-1.392,0.154,1.4004927704,0.048,0.014,0.05,-1.44,0.14,1.4467895493,-1.392,0.154,1.4004927704,0.048,0.014,0.05,-1.44,0.14,1.4467895493
2020-05-10 02:00:00,-0.9492,0.2044,0.9709582895000001,0.22080000000000002,0.0644,0.23,-1.17,0.14,1.1783462988,-0.9492,0.2044,0.9709582895000001,0.22080000000000002,0.0644,0.23,-1.17,0.14,1.1783462988
2020-05-10 02:30:00,-1.06,0.17500000000000002,1.0743486399,0.12,0.035,0.125,-1.18,0.14,1.1882760622,-1.06,0.17500000000000002,1.0743486399,0.12,0.035,0.125,-1.18,0.14,1.1882760622
2020-05-10 03:00:00,-1.48832,0.14924,1.4957837411,0.03168,0.00924,0.033,-1.52,0.14,1.5264337522,-1.48832,0.14924,1.4957837411,0.03168,0.00924,0.033,-1.52,0.14,1.5264337522
2020-05-10 03:30:00,-1.12792,0.21644000000000002,1.1484989334,0.26208000000000004,0.07644000000000001,0.273,-1.3900000000000001,0.14,1.3970325694,-1.12792,0.21644000000000002,1.1484989334,0.26208000000000004,0.07644000000000001,0.273,-1.3900000000000001,0.14,1.3970325694
2020-05-10 04:00:00,-0.84408,0.20256000000000002,0.8680446993,0.14592000000000002,0.04256,0.152,-0.99,0.16,1.0028459503,-0.84408,0.20256000000000002,0.8680446993,0.14592000000000002,0.04256,0.152,-0.99,0.16,1.0028459503
2020-05-10 04:30:00,-0.72784,0.19438000000000002,0.7533489563,0.15216000000000002,0.04438,0.1585,-0.88,0.15,0.8926925563,-0.72784,0.20438,0.7559909060000001,0.15216000000000002,0.04438,0.1585,-0.88,0.16,0.894427191
2020-05-10 05:00:00,-0.5688,0.2291,0.6132049005,0.2712,0.0791,0.28250000000000003,-0.84,0.15,0.8532877592,-0.5688,0.2391,0.6170107373,0.2712,0.0791,0.28250000000000003,-0.84,0.16,0.8551023331000001
2020-05-10 05:30:00,-0.0031200000000000004,0.33534,0.33535451390000004,0.56688,0.16534000000000001,0.5905,-0.5700000000000001,0.17,0.5948108943,-0.0031200000000000004,0.34534000000000004,0.3453540936,0.56688,0.16534000000000001,0.5905,-0.5700000000000001,0.18,0.5977457654
2020-05-10 06:00:00,0.026160000000000003,0.81388,0.8143003132000001,0.59616,0.17388,0.621,-0.5700000000000001,0.64,0.8570297544000001,-0.023840000000000004,-0.06612000000000001,0.0702865563,0.59616,0.17388,0.621,-0.62,-0.24,0.6648308055000001
2020-05-10 06:30:00,0.47936000000000006,0.9014800000000001,1.0210054848,0.75936,0.22148,0.791,-0.28,0.68,0.7353910524,0.38936000000000004,-0.20852,0.4416806539,0.75936,0.22148,0.791,-0.37,-0.43,0.5672741841
2020-05-10 07:00:00,0.08304,0.8792200000000001,0.8831327477,0.6830400000000001,0.19922,0.7115,-0.6000000000000001,0.68,0.9068627239,0.00304,-0.23078,0.2308000217,0.6830400000000001,0.19922,0.7115,-0.68,-0.43,0.8045495634000001
2020-05-10 07:30:00,-0.662,0.374,0.7603420283,0.528,0.154,0.55,-1.19,0.22,1.210165278,-0.672,0.214,0.7052517281,0.528,0.154,0.55,-1.2,0.06,1.2014990637
2020-05-10 08:00:00,-0.41312000000000004,0.34284000000000003,0.5368495134,0.6268800000000001,0.18284,0.653,-1.04,0.16,1.052235715,-0.41312000000000004,0.34284000000000003,0.5368495134,0.6268800000000001,0.18284,0.653,-1.04,0.16,1.052235715
2020-05-10 08:30:00,0.43264,0.41452000000000006,0.5991695920000001,0.8726400000000001,0.25452,0.909,-0.44,0.16,0.46818799640000003,0.43264,0.41452000000000006,0.5991695920000001,0.8726400000000001,0.25452,0.909,-0.44,0.16,0.46818799640000003
2020-05-10 09:00:00,-0.33424000000000004,0.33418000000000003,0.4726443166,0.66576,0.19418000000000002,0.6935,-1.0,0.14,1.0097524449,-0.33424000000000004,0.33418000000000003,0.4726443166,0.66576,0.19418000000000002,0.6935,-1.0,0.14,1.0097524449
2020-05-10 09:30:00,0.01208,0.39144,0.3916263525,0.8620800000000001,0.25144,0.898,-0.85,0.14,0.8614522622,0.01208,0.39144,0.3916263525,0.8620800000000001,0.25144,0.898,-0.85,0.14,0.8614522622
2020-05-10 10:00:00,-0.11568,0.36876000000000003,0.3864787187,0.78432,0.22876000000000002,0.8170000000000001,-0.9,0.14,0.9108238029,-0.11568,0.36876000000000003,0.3864787187,0.78432,0.22876000000000002,0.8170000000000001,-0.9,0.14,0.9108238029
2020-05-10 10:30:00,-0.015120000000000001,0.24934000000000003,0.24979801840000002,0.8548800000000001,0.24934000000000003,0.8905000000000001,-0.87,0.0,0.87,-0.015120000000000001,0.38934,0.3896334816,0.8548800000000001,0.24934000000000003,0.8905000000000001,-0.87,0.14,0.8811923740000001
2020-05-10 11:00:00,-0.08856000000000001,0.22792,0.24452075580000002,0.78144,0.22792,0.8140000000000001,-0.87,0.0,0.87,-0.08856000000000001,0.36792,0.37842832870000004,0.78144,0.22792,0.8140000000000001,-0.87,0.14,0.8811923740000001
2020-05-10 11:30:00,-0.0528,0.42210000000000003,0.4253895274,0.9672000000000001,0.2821,1.0075,-1.02,0.14,1.0295630141,-0.042800000000000005,0.42210000000000003,0.4242643633,0.9672000000000001,0.2821,1.0075,-1.01,0.14,1.019656805
2020-05-10 12:00:00,-0.1532,0.40740000000000004,0.4352528001,0.9168000000000001,0.2674,0.9550000000000001,-1.07,0.14,1.0791200119,-0.1532,0.40740000000000004,0.4352528001,0.9168000000000001,0.2674,0.9550000000000001,-1.07,0.14,1.0791200119
2020-05-10 12:30:00,-0.36504000000000003,0.37478000000000006,0.5231770733000001,0.8049600000000001,0.23478000000000002,0.8385,-1.17,0.14,1.1783462988,-0.36504000000000003,0.37478000000000006,0.5231770733000001,0.8049600000000001,0.23478000000000002,0.8385,-1.17,0.14,1.1783462988
2020-05-10 13:00:00,-0.49416000000000004,0.0021200000000000004,0.4941645475,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.29,-0.23,1.3103434664,-0.49416000000000004,0.6021200000000001,0.7789368395,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.29,0.37,1.3420134127
2020-05-10 13:30:00,0.11088,0.91234,0.9190531269000001,1.07088,0.31234,1.1155,-0.96,0.6000000000000001,1.1320777358,0.11088,-0.27766,0.298980685,1.07088,0.31234,1.1155,-0.96,-0.59,1.1268096556
2020-05-10 14:00:00,-0.5416000000000001,0.2212,0.5850299138,0.7584000000000001,0.2212,0.79,-1.3,0.0,1.3,-0.5416000000000001,0.3612,0.6509961597,0.7584000000000001,0.2212,0.79,-1.3,0.14,1.3075167303
2020-05-10 14:30:00,-0.24632,0.19774000000000003,0.3158712554,0.88368,0.25774,0.9205000000000001,-1.13,-0.06,1.1315917992,-0.24632,0.23774,0.3423358731,0.88368,0.25774,0.9205000000000001,-1.13,-0.02,1.1301769773
2020-05-10 15:00:00,-0.15288000000000002,0.41416000000000003,0.4414757071,0.8371200000000001,0.24416000000000002,0.872,-0.99,0.17,1.0044899203,-0.15288000000000002,0.38416000000000006,0.413462453,0.8371200000000001,0.24416000000000002,0.872,-0.99,0.14,0.9998499887000001
2020-05-10 15:30:00,-0.8403200000000001,0.34824000000000005,0.9096201405000001,0.6796800000000001,0.19824000000000003,0.708,-1.52,0.15,1.5273833834000001,-0.8403200000000001,0.35824,0.9134952655,0.6796800000000001,0.19824000000000003,0.708,-1.52,0.16,1.528397854
2020-05-10 16:00:00,-0.4824,0.4243,0.6424486361,0.8376,0.24430000000000002,0.8725,-1.32,0.18,1.3322161987,-0.4824,0.39430000000000004,0.6230427353,0.8376,0.24430000000000002,0.8725,-1.32,0.15,1.3284953895
2020-05-10 16:30:00,-0.26872,0.40704,0.4877417349,0.8812800000000001,0.25704000000000005,0.918,-1.15,0.15,1.1597413505,-0.26872,0.39704000000000006,0.4794279925,0.8812800000000001,0.25704000000000005,0.918,-1.15,0.14,1.158490397
2020-05-10 17:00:00,-0.48984000000000005,0.38588000000000006,0.6235756570000001,0.74016,0.21588000000000002,0.771,-1.23,0.17,1.2416923935,-0.48984000000000005,0.21588000000000002,0.5353012236,0.74016,0.21588000000000002,0.771,-1.23,0.0,1.23
2020-05-10 17:30:00,-0.8728,0.36210000000000003,0.9449318759,0.7272000000000001,0.2121,0.7575000000000001,-1.6,0.15,1.607015868,-0.8728,0.37210000000000004,0.9488088585000001,0.7272000000000001,0.2121,0.7575000000000001,-1.6,0.16,1.6079800994
2020-05-10 18:00:00,-0.7548,0.36610000000000004,0.8388994278,0.7752,0.22610000000000002,0.8075,-1.53,0.14,1.5363918771,-0.7548,0.37610000000000005,0.8433114786,0.7752,0.22610000000000002,0.8075,-1.53,0.15,1.537335357
2020-05-10 18:30:00,-0.23224000000000003,0.71018,0.7471887646,0.8577600000000001,0.25018,0.8935000000000001,-1.09,0.46,1.1830891767,-0.22224000000000002,0.19018000000000002,0.2925047863,0.8577600000000001,0.25018,0.8935000000000001,-1.08,-0.06,1.0816653826
2020-05-10 19:00:00,-0.7415200000000001,0.34664,0.8185421186,0.7084800000000001,0.20664000000000002,0.738,-1.45,0.14,1.4567429423,-0.7415200000000001,0.35664,0.8228268348000001,0.7084800000000001,0.20664000000000002,0.738,-1.45,0.15,1.4577379737
2020-05-10 19:30:00,-0.52056,0.36442,0.6354405165,0.76944,0.22442,0.8015,-1.29,0.14,1.2975746607,-0.52056,0.37442000000000003,0.6412277676,0.76944,0.22442,0.8015,-1.29,0.15,1.2986916493
2020-05-10 20:00:00,-0.52392,0.34594,0.6278269268000001,0.70608,0.20594,0.7355,-1.23,0.14,1.2379418403,-0.52392,0.34594,0.6278269268000001,0.70608,0.20594,0.7355,-1.23,0.14,1.2379418403
2020-05-10 20:30:00,-0.06776,0.37982000000000005,0.38581686070000004,0.8222400000000001,0.23982000000000003,0.8565,-0.89,0.14,0.9009439494,-0.06776,0.37982000000000005,0.38581686070000004,0.8222400000000001,0.23982000000000003,0.8565,-0.89,0.14,0.9009439494
2020-05-10 21:00:00,-0.6364000000000001,-0.2452,0.6820029325,0.6336,0.18480000000000002,0.66,-1.27,-0.43,1.3408206442,-0.5664,0.8148000000000001,0.9923245437,0.6336,0.18480000000000002,0.66,-1.2,0.63,1.3553228398
2020-05-10 21:30:00,-0.56672,-0.19946000000000003,0.6007960136,0.6532800000000001,0.19054000000000001,0.6805,-1.22,-0.39,1.2808200498,-0.48672000000000004,0.8505400000000001,0.9799564531,0.6532800000000001,0.19054000000000001,0.6805,-1.1400000000000001,0.66,1.317269904
2020-05-10 22:00:00,-0.78944,-0.18942,0.8118469375,0.55056,0.16058,0.5735,-1.34,-0.35000000000000003,1.3849548729,-0.7094400000000001,0.7905800000000001,1.0622249526,0.55056,0.16058,0.5735,-1.26,0.63,1.4087228258
2020-05-10 22:30:00,-0.454,0.3255,0.5586289019,0.636,0.1855,0.6625,-1.09,0.14,1.0989540482,-0.454,0.3355,0.5645141717000001,0.636,0.1855,0.6625,-1.09,0.15,1.1002726935
2020-05-10 23:00:00,-1.28304,0.23828000000000002,1.3049785439,0.33696000000000004,0.09828,0.35100000000000003,-1.62,0.14,1.6260381299,-1.28304,0.24828000000000003,1.3068414594,0.33696000000000004,0.09828,0.35100000000000003,-1.62,0.15,1.6269296236000002
2020-05-10 23:30:00,-0.24880000000000002,0.3241,0.40858567030000004,0.6312,0.1841,0.6575000000000001,-0.88,0.14,0.8910667764,-0.24880000000000002,0.3341,0.4165624203,0.6312,0.1841,0.6575000000000001,-0.88,0.15,0.8926925563
2020-05-11 00:00:00,-0.6799200000000001,0.26544,0.7298969790000001,0.43008,0.12544000000000002,0.448,-1.11,0.14,1.1187939935,-0.6799200000000001,0.27544,0.7335928026,0.43008,0.12544000000000002,0.448,-1.11,0.15,1.1200892822
2020-05-11 00:30:00,-0.57816,0.31512,0.6584600216000001,0.5318400000000001,0.15512,0.554,-1.11,0.16,1.1214722466,-0.57816,0.31512,0.6584600216000001,0.5318400000000001,0.15512,0.554,-1.11,0.16,1.1214722466
2020-05-11 01:00:00,-0.5398400000000001,0.30588000000000004,0.6204754629,0.50016,0.14588,0.521,-1.04,0.16,1.052235715,-0.5398400000000001,0.30588000000000004,0.6204754629,0.50016,0.14588,0.521,-1.04,0.16,1.052235715
2020-05-11 01:30:00,-0.5168,0.29510000000000003,0.5951186856,0.4632,0.1351,0.48250000000000004,-0.98,0.16,0.992975327,-0.5168,0.29510000000000003,0.5951186856,0.4632,0.1351,0.48250000000000004,-0.98,0.16,0.992975327
2020-05-11 02:00:00,-0.21392000000000003,0.31344000000000005,0.3794817519,0.52608,0.15344000000000002,0.548,-0.74,0.16,0.7570997292,-0.20392000000000002,0.31344000000000005,0.37393582340000003,0.52608,0.15344000000000002,0.548,-0.73,0.16,0.7473285757
2020-05-11 02:30:00,-0.68688,0.29216000000000003,0.7464325824,0.45312,0.13216,0.47200000000000003,-1.1400000000000001,0.16,1.1511733145,-0.68688,0.29216000000000003,0.7464325824,0.45312,0.13216,0.47200000000000003,-1.1400000000000001,0.16,1.1511733145
2020-05-11 03:00:00,-0.13216,0.30812,0.335267356,0.5078400000000001,0.14812,0.529,-0.64,0.16,0.6596969001,-0.13216,0.30812,0.335267356,0.5078400000000001,0.14812,0.529,-0.64,0.16,0.6596969001
2020-05-11 03:30:00,-0.5802400000000001,0.29118000000000005,0.6492027803,0.44976000000000005,0.13118000000000002,0.4685,-1.03,0.16,1.0423531072,-0.5802400000000001,0.29118000000000005,0.6492027803,0.44976000000000005,0.13118000000000002,0.4685,-1.03,0.16,1.0423531072
2020-05-11 04:00:00,-0.69952,0.26514000000000004,0.7480825155,0.36048,0.10514000000000001,0.3755,-1.06,0.16,1.0720074627,-0.69952,0.27514,0.7516849407,0.36048,0.10514000000000001,0.3755,-1.06,0.17,1.0735455277
2020-05-11 04:30:00,-0.6924,0.2843,0.7484946560000001,0.35760000000000003,0.1043,0.3725,-1.05,0.18,1.0653168543,-0.6924,0.2943,0.7523498189000001,0.35760000000000003,0.1043,0.3725,-1.05,0.19,1.0670520137
2020-05-11 05:00:00,-0.6034400000000001,0.24358000000000002,0.6507465328,0.28656000000000004,0.08358,0.2985,-0.89,0.16,0.9042676595,-0.6034400000000001,0.25358,0.6545553071,0.28656000000000004,0.08358,0.2985,-0.89,0.17,0.9060905032000001
2020-05-11 05:30:00,-0.59384,0.24638000000000002,0.6429222737,0.29616000000000003,0.08638000000000001,0.3085,-0.89,0.16,0.9042676595,-0.59384,0.25638,0.6468204156,0.29616000000000003,0.08638000000000001,0.3085,-0.89,0.17,0.9060905032000001
2020-05-11 06:00:00,0.23032000000000002,0.38176000000000004,0.44585647910000004,0.7603200000000001,0.22176,0.792,-0.53,0.16,0.5536244214,0.23032000000000002,0.39176000000000005,0.4544482369,0.7603200000000001,0.22176,0.792,-0.53,0.17,0.5565968020000001
2020-05-11 06:30:00,-0.33992000000000006,0.31794,0.4654368378,0.6100800000000001,0.17794000000000001,0.6355000000000001,-0.9500000000000001,0.14,0.9602603814,-0.33992000000000006,0.31794,0.4654368378,0.6100800000000001,0.17794000000000001,0.6355000000000001,-0.9500000000000001,0.14,0.9602603814
2020-05-11 07:00:00,-0.6592,0.45690000000000003,0.8020612508,0.40080000000000005,0.1169,0.41750000000000004,-1.06,0.34,1.1131936040000001,-0.6592,0.046900000000000004,0.6608662875,0.40080000000000005,0.1169,0.41750000000000004,-1.06,-0.07,1.0623088063
2020-05-11 07:30:00,-0.47240000000000004,0.7093,0.8522137349000001,0.4776,0.1393,0.4975,-0.9500000000000001,0.5700000000000001,1.10788086,-0.5424,-0.3607,0.6513848709000001,0.4776,0.1393,0.4975,-1.02,-0.5,1.1359577457
2020-05-11 08:00:00,0.06072,0.7489600000000001,0.7514173275,0.75072,0.21896000000000002,0.782,-0.6900000000000001,0.53,0.8700574694000001,0.06072,-0.33104,0.3365626242,0.75072,0.21896000000000002,0.782,-0.6900000000000001,-0.55,0.8823831367
2020-05-11 08:30:00,-1.19656,-0.041080000000000005,1.1972649665,0.37344000000000005,0.10892,0.389,-1.57,-0.15,1.5771493270999999,-1.19656,-0.041080000000000005,1.1972649665,0.37344000000000005,0.10892,0.389,-1.57,-0.15,1.5771493270999999
2020-05-11 09:00:00,-1.1013600000000001,-0.02748,1.101702773,0.48864,0.14252,0.509,-1.5899999999999999,-0.17,1.5990622252,-1.1013600000000001,-0.017480000000000002,1.1014987063,0.48864,0.14252,0.509,-1.5899999999999999,-0.16,1.5980300373
2020-05-11 09:30:00,-0.64968,-0.0007400000000000001,0.6496804214,0.5803200000000001,0.16926000000000002,0.6045,-1.23,-0.17,1.2416923935,-0.64968,0.009260000000000001,0.6497459888,0.5803200000000001,0.16926000000000002,0.6045,-1.23,-0.16,1.2403628501
2020-05-11 10:00:00,-0.34144,0.03708,0.3434475215,0.77856,0.22708000000000003,0.811,-1.12,-0.19,1.1360017606,-0.34144,0.047080000000000004,0.3446705674,0.77856,0.22708000000000003,0.811,-1.12,-0.18,1.134372073
2020-05-11 10:30:00,-0.5510400000000001,0.03678,0.5522661043,0.70896,0.20678000000000002,0.7385,-1.26,-0.17,1.2714165328,-0.5510400000000001,0.04678,0.5530221062,0.70896,0.20678000000000002,0.7385,-1.26,-0.16,1.2701181047
2020-05-11 11:00:00,-0.34912000000000004,0.00234,0.3491278419,0.8308800000000001,0.24234000000000003,0.8655,-1.18,-0.24,1.2041594579,-0.34912000000000004,0.00234,0.3491278419,0.8308800000000001,0.24234000000000003,0.8655,-1.18,-0.24,1.2041594579
2020-05-11 11:30:00,-0.41824000000000006,0.01718,0.4185927018,0.8817600000000001,0.25718,0.9185000000000001,-1.3,-0.24,1.3219682296,-0.41824000000000006,0.01718,0.4185927018,0.8817600000000001,0.25718,0.9185000000000001,-1.3,-0.24,1.3219682296
2020-05-11 12:00:00,-0.7904,0.015300000000000001,0.7905480694,0.6696000000000001,0.1953,0.6975,-1.46,-0.18,1.4710540439,-0.7904,0.015300000000000001,0.7905480694,0.6696000000000001,0.1953,0.6975,-1.46,-0.18,1.4710540439
2020-05-11 12:30:00,-0.4776,0.0857,0.4852280392,0.8424,0.2457,0.8775000000000001,-1.32,-0.16,1.3296616111000001,-0.4776,0.0857,0.4852280392,0.8424,0.2457,0.8775000000000001,-1.32,-0.16,1.3296616111000001
2020-05-11 13:00:00,-0.43408,0.07756,0.4409546462,0.74592,0.21756000000000003,0.777,-1.18,-0.14,1.1882760622,-0.43408,0.07756,0.4409546462,0.74592,0.21756000000000003,0.777,-1.18,-0.14,1.1882760622
2020-05-11 13:30:00,-0.13856000000000002,0.06292,0.1521768708,0.90144,0.26292000000000004,0.9390000000000001,-1.04,-0.2,1.0590561836,-0.13856000000000002,0.06292,0.1521768708,0.90144,0.26292000000000004,0.9390000000000001,-1.04,-0.2,1.0590561836
2020-05-11 14:00:00,-1.1064,-0.0352,1.1069598005,0.6336,0.18480000000000002,0.66,-1.74,-0.22,1.7538529015000002,-1.1064,-0.0252,1.1066869476,0.6336,0.18480000000000002,0.66,-1.74,-0.21,1.7526266003000002
2020-05-11 14:30:00,-0.68944,-0.00442,0.6894541682,0.67056,0.19558,0.6985,-1.3599999999999999,-0.2,1.3746272222,-0.68944,0.005580000000000001,0.6894625806,0.67056,0.19558,0.6985,-1.3599999999999999,-0.19,1.3732079231
2020-05-11 15:00:00,0.02936,0.09648000000000001,0.1008484011,0.87936,0.25648000000000004,0.916,-0.85,-0.16,0.8649277426,0.02936,0.09648000000000001,0.1008484011,0.87936,0.25648000000000004,0.916,-0.85,-0.16,0.8649277426
2020-05-11 15:30:00,-0.23176000000000002,0.07282000000000001,0.2429309573,0.7982400000000001,0.23282000000000003,0.8315,-1.03,-0.16,1.0423531072,-0.23176000000000002,0.07282000000000001,0.2429309573,0.7982400000000001,0.23282000000000003,0.8315,-1.03,-0.16,1.0423531072
2020-05-11 16:00:00,0.037040000000000003,0.11872,0.1243639819,0.88704,0.25872,0.924,-0.85,-0.14,0.8614522622,0.037040000000000003,0.11872,0.1243639819,0.88704,0.25872,0.924,-0.85,-0.14,0.8614522622
2020-05-11 16:30:00,-0.98128,0.02296,0.9815485724,0.55872,0.16296000000000002,0.582,-1.54,-0.14,1.5463505424,-0.98128,0.02296,0.9815485724,0.55872,0.16296000000000002,0.582,-1.54,-0.14,1.5463505424
2020-05-11 17:00:00,-1.20808,0.12306000000000002,1.2143315239,0.42192,0.12306000000000002,0.4395,-1.63,0.0,1.63,-1.20808,0.12306000000000002,1.2143315239,0.42192,0.12306000000000002,0.4395,-1.63,0.0,1.63
2020-05-11 17:30:00,-1.5649600000000001,0.26772,1.587694492,0.33504,0.09772,0.34900000000000003,-1.9,0.17,1.9075901027,-1.5649600000000001,0.09772,1.5680079719000002,0.33504,0.09772,0.34900000000000003,-1.9,0.0,1.9
2020-05-11 18:00:00,-0.7068800000000001,0.20216,0.7352196951000001,0.6931200000000001,0.20216,0.722,-1.4,0.0,1.4,-0.7068800000000001,0.20216,0.7352196951000001,0.6931200000000001,0.20216,0.722,-1.4,0.0,1.4
2020-05-11 18:30:00,-1.7888000000000002,0.11410000000000001,1.7924352847,0.3912,0.11410000000000001,0.40750000000000003,-2.18,0.0,2.18,-1.7888000000000002,-0.0159,1.7888706633,0.3912,0.11410000000000001,0.40750000000000003,-2.18,-0.13,2.1838727069
2020-05-11 19:00:00,-1.2536800000000001,0.14476,1.2620099049,0.49632000000000004,0.14476,0.517,-1.75,0.0,1.75,-1.2536800000000001,0.14476,1.2620099049,0.49632000000000004,0.14476,0.517,-1.75,0.0,1.75
2020-05-11 19:30:00,-1.3964,0.09730000000000001,1.3997857872,0.3336,0.09730000000000001,0.34750000000000003,-1.73,0.0,1.73,-1.3964,0.09730000000000001,1.3997857872,0.3336,0.09730000000000001,0.34750000000000003,-1.73,0.0,1.73
2020-05-11 20:00:00,-1.17456,0.11242,1.1799277308,0.38544,0.11242,0.4015,-1.56,0.0,1.56,-1.17456,0.25242000000000003,1.2013771473000001,0.38544,0.11242,0.4015,-1.56,0.14,1.5662694531999999
2020-05-11 20:30:00,-1.59728,0.20496,1.6103763535,0.22272000000000003,0.06496,0.232,-1.82,0.14,1.8253766735,-1.59728,0.20496,1.6103763535,0.22272000000000003,0.06496,0.232,-1.82,0.14,1.8253766735
2020-05-11 21:00:00,-1.47384,0.20888,1.4885681711,0.23616,0.06888000000000001,0.246,-1.71,0.14,1.7157214226000002,-1.47384,0.20888,1.4885681711,0.23616,0.06888000000000001,0.246,-1.71,0.14,1.7157214226000002
2020-05-11 21:30:00,-1.60768,0.20776000000000003,1.6210487963,0.23232000000000003,0.06776,0.242,-1.8399999999999999,0.14,1.8453184007,-1.60768,0.20776000000000003,1.6210487963,0.23232000000000003,0.06776,0.242,-1.8399999999999999,0.14,1.8453184007
2020-05-11 22:00:00,-1.5672000000000001,0.22540000000000002,1.5833259298,0.2928,0.0854,0.305,-1.8599999999999999,0.14,1.8652613758,-1.5672000000000001,0.22540000000000002,1.5833259298,0.2928,0.0854,0.305,-1.8599999999999999,0.14,1.8652613758
2020-05-11 22:30:00,-2.16352,0.15064000000000002,2.1687579856,0.036480000000000005,0.01064,0.038,-2.2,0.14,2.2044500448,-2.16352,0.15064000000000002,2.1687579856,0.036480000000000005,0.01064,0.038,-2.2,0.14,2.2044500448
2020-05-11 23:00:00,-2.07296,0.15372000000000002,2.0786517265,0.047040000000000005,0.013720000000000001,0.049,-2.12,0.14,2.1246176127,-2.07296,0.15372000000000002,2.0786517265,0.047040000000000005,0.013720000000000001,0.049,-2.12,0.14,2.1246176127
2020-05-11 23:30:00,-1.22912,0.20734000000000002,1.246485399,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.46,0.14,1.4666969694,-1.22912,0.20734000000000002,1.246485399,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.46,0.14,1.4666969694
2020-05-12 00:00:00,-1.2704,0.1953,1.2853241809,0.18960000000000002,0.0553,0.1975,-1.46,0.14,1.4666969694,-1.2704,0.1953,1.2853241809,0.18960000000000002,0.0553,0.1975,-1.46,0.14,1.4666969694
2020-05-12 00:30:00,-1.3012000000000001,0.19340000000000002,1.3154942037000001,0.14880000000000002,0.0434,0.155,-1.45,0.15,1.4577379737,-1.3012000000000001,0.2034,1.3170015186000001,0.14880000000000002,0.0434,0.155,-1.45,0.16,1.4588008774
2020-05-12 01:00:00,-0.9399200000000001,0.22294000000000003,0.9659978520000001,0.25008,0.07294,0.2605,-1.19,0.15,1.1994165248,-0.9399200000000001,0.22294000000000003,0.9659978520000001,0.25008,0.07294,0.2605,-1.19,0.15,1.1994165248
2020-05-12 01:30:00,-1.17312,0.18284,1.1872830328,0.14688,0.04284,0.153,-1.32,0.14,1.3274034805000001,-1.17312,0.19284,1.1888640797,0.14688,0.04284,0.153,-1.32,0.15,1.3284953895
2020-05-12 02:00:00,-0.8464800000000001,0.21686000000000002,0.8738172864,0.26352000000000003,0.07686000000000001,0.2745,-1.11,0.14,1.1187939935,-0.8364800000000001,0.21686000000000002,0.8641336991,0.26352000000000003,0.07686000000000001,0.2745,-1.1,0.14,1.1088733021
2020-05-12 02:30:00,-0.7188800000000001,0.23366,0.7559004233000001,0.32112,0.09366000000000001,0.3345,-1.04,0.14,1.0493807698,-0.7188800000000001,0.23366,0.7559004233000001,0.32112,0.09366000000000001,0.3345,-1.04,0.14,1.0493807698
2020-05-12 03:00:00,-1.0424,0.2093,1.0632047075,0.2376,0.0693,0.24750000000000003,-1.28,0.14,1.2876334882,-1.0424,0.2093,1.0632047075,0.2376,0.0693,0.24750000000000003,-1.28,0.14,1.2876334882
2020-05-12 03:30:00,-1.2591999999999999,0.1794,1.2719154846,0.1008,0.029400000000000003,0.105,-1.3599999999999999,0.15,1.3682470537,-1.2591999999999999,0.1894,1.2733644412,0.1008,0.029400000000000003,0.105,-1.3599999999999999,0.16,1.3693794215000001
2020-05-12 04:00:00,-0.8795200000000001,0.22014000000000003,0.9066515593000001,0.24048000000000003,0.07014000000000001,0.2505,-1.12,0.15,1.13,-0.8795200000000001,0.23014,0.9091313711000001,0.24048000000000003,0.07014000000000001,0.2505,-1.12,0.16,1.1313708499
2020-05-12 04:30:00,-0.9424800000000001,0.21636000000000002,0.9669954498000001,0.22752000000000003,0.06636,0.23700000000000002,-1.17,0.15,1.1795761951000001,-0.9424800000000001,0.21636000000000002,0.9669954498000001,0.22752000000000003,0.06636,0.23700000000000002,-1.17,0.15,1.1795761951000001
2020-05-12 05:00:00,-1.36264,0.19298,1.3762372797,0.14736000000000002,0.042980000000000004,0.1535,-1.51,0.15,1.5174320413,-1.36264,0.19298,1.3762372797,0.14736000000000002,0.042980000000000004,0.1535,-1.51,0.15,1.5174320413
2020-05-12 05:30:00,-0.8754400000000001,0.23008,0.9051695974,0.27456,0.08008000000000001,0.28600000000000003,-1.15,0.15,1.1597413505,-0.8754400000000001,0.23008,0.9051695974,0.27456,0.08008000000000001,0.28600000000000003,-1.15,0.15,1.1597413505
2020-05-12 06:00:00,-1.01248,0.18886000000000003,1.029943615,0.16752,0.04886,0.17450000000000002,-1.18,0.14,1.1882760622,-1.01248,0.19886,1.0318241371,0.16752,0.04886,0.17450000000000002,-1.18,0.15,1.1894956915
2020-05-12 06:30:00,-1.1716,0.20370000000000002,1.1891762905,0.2184,0.0637,0.2275,-1.3900000000000001,0.14,1.3970325694,-1.1716,0.20370000000000002,1.1891762905,0.2184,0.0637,0.2275,-1.3900000000000001,0.14,1.3970325694
