Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-12 07:00:00,-1.25576,0.20832,1.2729219929,0.23424000000000003,0.06832,0.244,-1.49,0.14,1.4965627284,-1.25576,0.20832,1.2729219929,0.23424000000000003,0.06832,0.244,-1.49,0.14,1.4965627284
2020-05-12 07:30:00,-0.8966400000000001,-0.01652,0.8967921721000001,0.42336,0.12348,0.441,-1.32,-0.14,1.3274034805000001,-0.8966400000000001,-0.006520000000000001,0.8966637051,0.42336,0.12348,0.441,-1.32,-0.13,1.3263860675
2020-05-12 08:00:00,-1.18792,-0.06356,1.1896191828,0.26208000000000004,0.07644000000000001,0.273,-1.45,-0.14,1.4567429423,-1.18792,-0.05356,1.1891268225,0.26208000000000004,0.07644000000000001,0.273,-1.45,-0.13,1.4558159224
2020-05-12 08:30:00,-0.9436800000000001,-0.61524,1.1265221702,0.49632000000000004,0.14476,0.517,-1.44,-0.76,1.628250595,-0.8536800000000001,0.54476,1.0126860323,0.49632000000000004,0.14476,0.517,-1.35,0.4,1.408012784
2020-05-12 09:00:00,-0.66752,-0.62136,0.9119600868000001,0.61248,0.17864000000000002,0.638,-1.28,-0.8,1.5094369811,-0.56752,0.55864,0.7963401283,0.61248,0.17864000000000002,0.638,-1.18,0.38,1.2396773774
2020-05-12 09:30:00,-0.6346400000000001,-0.25302,0.683218157,0.6753600000000001,0.19698000000000002,0.7035,-1.31,-0.45,1.3851353724,-0.6046400000000001,0.14698,0.6222480615,0.6753600000000001,0.19698000000000002,0.7035,-1.28,-0.05,1.2809761903
2020-05-12 10:00:00,-0.51632,-0.02476,0.516913339,0.7036800000000001,0.20524,0.733,-1.22,-0.23,1.241491039,-0.51632,-0.01476,0.5165309284,0.7036800000000001,0.20524,0.733,-1.22,-0.22,1.2396773774
2020-05-12 10:30:00,-1.64648,-0.06814,1.6478893925,0.38352,0.11186000000000001,0.3995,-2.03,-0.18,2.0379646709,-1.64648,-0.06814,1.6478893925,0.38352,0.11186000000000001,0.3995,-2.03,-0.18,2.0379646709
2020-05-12 11:00:00,-0.74992,-0.04206,0.7510985621,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.3599999999999999,-0.22,1.3776792079,-0.74992,-0.032060000000000005,0.7506049893000001,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.3599999999999999,-0.21,1.3761177275
2020-05-12 11:30:00,-0.53744,-0.0034200000000000003,0.5374508815,0.7425600000000001,0.21658000000000002,0.7735000000000001,-1.28,-0.22,1.2987686476,-0.53744,0.006580000000000001,0.5374802787,0.7425600000000001,0.21658000000000002,0.7735000000000001,-1.28,-0.21,1.2971121771
2020-05-12 12:00:00,-1.0976,-0.07930000000000001,1.1004609262,0.4824,0.14070000000000002,0.5025000000000001,-1.58,-0.22,1.5952429282,-1.0976,-0.0693,1.0997855473,0.4824,0.14070000000000002,0.5025000000000001,-1.58,-0.21,1.5938946013000002
2020-05-12 12:30:00,-0.42760000000000004,0.0207,0.4281007475,0.7224,0.2107,0.7525000000000001,-1.15,-0.19,1.1655899794,-0.42760000000000004,0.0307,0.4287006531,0.7224,0.2107,0.7525000000000001,-1.15,-0.18,1.1640017182
2020-05-12 13:00:00,-1.4066400000000001,-0.41402000000000005,1.4663044193,0.36336,0.10598,0.3785,-1.77,-0.52,1.8448035126,-1.34664,0.25598000000000004,1.3707534607,0.36336,0.10598,0.3785,-1.71,0.15,1.7165663401
2020-05-12 13:30:00,-2.41328,-0.7505400000000001,2.5272971036,0.06672,0.01946,0.0695,-2.48,-0.77,2.5967864756,-2.31328,0.40946000000000005,2.3492385681,0.06672,0.01946,0.0695,-2.38,0.39,2.4117421089
2020-05-12 14:00:00,-2.11312,-0.75716,2.244675344,0.14688,0.04284,0.153,-2.26,-0.8,2.3974152748,-2.01312,0.41284000000000004,2.0550155717,0.14688,0.04284,0.153,-2.16,0.37,2.1914607001
2020-05-12 14:30:00,-1.4203999999999999,-0.6922,1.5800876557999999,0.36960000000000004,0.1078,0.385,-1.79,-0.8,1.9606376514,-1.3204,0.4778,1.404189802,0.36960000000000004,0.1078,0.385,-1.69,0.37,1.7300289014999999
2020-05-12 15:00:00,-1.02048,-0.64014,1.204640465,0.47952000000000006,0.13986,0.4995,-1.5,-0.78,1.6906803364,-0.9204800000000001,0.54986,1.0722077457,0.47952000000000006,0.13986,0.4995,-1.4,0.41000000000000003,1.4588008774
2020-05-12 15:30:00,-0.9744,-0.13670000000000002,0.9839421985000001,0.5256000000000001,0.15330000000000002,0.5475,-1.5,-0.29,1.5277761616,-0.9544,0.09330000000000001,0.9589495555,0.5256000000000001,0.15330000000000002,0.5475,-1.48,-0.06,1.4812157169
2020-05-12 16:00:00,-1.6360800000000002,-0.06594,1.6374082722,0.25392000000000003,0.07406,0.2645,-1.8900000000000001,-0.14,1.8951780919,-1.62608,-0.06594,1.6274164341000001,0.25392000000000003,0.07406,0.2645,-1.88,-0.14,1.8852055591
2020-05-12 16:30:00,-1.92832,-0.11826,1.931942921,0.21168,0.06174,0.2205,-2.14,-0.18,2.1475567513,-1.92832,0.05174,1.9290140098,0.21168,0.06174,0.2205,-2.14,-0.01,2.1400233644
2020-05-12 17:00:00,-1.32416,0.0071200000000000005,1.324179142,0.43584000000000006,0.12712,0.454,-1.76,-0.12,1.7640861657,-1.32416,-0.03288,1.324568156,0.43584000000000006,0.12712,0.454,-1.76,-0.16,1.7672577627
2020-05-12 17:30:00,-1.71272,-0.59496,1.81311533,0.25728,0.07504000000000001,0.268,-1.97,-0.67,2.0808171472,-1.71272,0.61504,1.8198032861,0.25728,0.07504000000000001,0.268,-1.97,0.54,2.0426698216
2020-05-12 18:00:00,-1.81656,0.07392,1.8180633652,0.25344,0.07392,0.264,-2.07,0.0,2.07,-1.81656,-0.056080000000000005,1.8174254318,0.25344,0.07392,0.264,-2.07,-0.13,2.0740781085
2020-05-12 18:30:00,-1.11488,0.13566,1.1231033123,0.46512000000000003,0.13566,0.48450000000000004,-1.58,0.0,1.58,-1.11488,0.13566,1.1231033123,0.46512000000000003,0.13566,0.48450000000000004,-1.58,0.0,1.58
2020-05-12 19:00:00,-1.24704,0.10878000000000002,1.2517754791,0.37296,0.10878000000000002,0.3885,-1.62,0.0,1.62,-1.24704,0.10878000000000002,1.2517754791,0.37296,0.10878000000000002,0.3885,-1.62,0.0,1.62
2020-05-12 19:30:00,-1.7664,0.1948,1.7771088881,0.15360000000000001,0.0448,0.16,-1.92,0.15,1.9258504615,-1.7664,0.0448,1.7669680246000001,0.15360000000000001,0.0448,0.16,-1.92,0.0,1.92
2020-05-12 20:00:00,-1.33464,0.09198,1.3378057594000001,0.31536000000000003,0.09198,0.3285,-1.65,0.0,1.65,-1.33464,0.09198,1.3378057594000001,0.31536000000000003,0.09198,0.3285,-1.65,0.0,1.65
2020-05-12 20:30:00,-1.4637600000000002,0.08932000000000001,1.4664826627,0.30624,0.08932000000000001,0.319,-1.77,0.0,1.77,-1.4637600000000002,0.08932000000000001,1.4664826627,0.30624,0.08932000000000001,0.319,-1.77,0.0,1.77
2020-05-12 21:00:00,-2.11904,0.16778,2.1256718115,0.06096000000000001,0.01778,0.0635,-2.18,0.15,2.1851544568,-2.11904,0.01778,2.119114591,0.06096000000000001,0.01778,0.0635,-2.18,0.0,2.18
2020-05-12 21:30:00,-1.9881600000000001,-0.50738,2.0518807592,0.11184000000000001,0.03262,0.1165,-2.1,-0.54,2.16831732,-1.9881600000000001,0.68262,2.1020823604,0.11184000000000001,0.03262,0.1165,-2.1,0.65,2.1982947937
2020-05-12 22:00:00,-2.3344,-0.5467000000000001,2.3975621473,0.0456,0.013300000000000001,0.0475,-2.38,-0.56,2.4449948875,-2.2644,0.6433,2.3540055756,0.0456,0.013300000000000001,0.0475,-2.31,0.63,2.3943683927
2020-05-12 22:30:00,-1.8598400000000002,0.20838,1.8714772374000002,0.20016,0.05838,0.20850000000000002,-2.06,0.15,2.0654539453,-1.8598400000000002,0.19838000000000003,1.8703901866,0.20016,0.05838,0.20850000000000002,-2.06,0.14,2.0647518011
2020-05-12 23:00:00,-1.01592,-0.36506000000000005,1.0795194533,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.4100000000000001,-0.48,1.4894629905,-0.9659200000000001,0.71494,1.2017240324,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.3599999999999999,0.6000000000000001,1.4864723341000001
2020-05-12 23:30:00,-1.28144,-0.37292000000000003,1.3346002398,0.29856000000000005,0.08708,0.311,-1.58,-0.46,1.6456001945,-1.19144,0.69708,1.3803803099,0.29856000000000005,0.08708,0.311,-1.49,0.61,1.6100310556
2020-05-13 00:00:00,-1.19584,-0.35962000000000005,1.2487433083,0.34416,0.10038000000000001,0.35850000000000004,-1.54,-0.46,1.6072336482,-1.11584,0.71038,1.3227768708,0.34416,0.10038000000000001,0.35850000000000004,-1.46,0.61,1.5823084402
2020-05-13 00:30:00,-0.8718400000000001,-0.33512000000000003,0.9340291216000001,0.42816000000000004,0.12488,0.446,-1.3,-0.46,1.3789851341000001,-0.7818400000000001,0.7648800000000001,1.0937619485,0.42816000000000004,0.12488,0.446,-1.21,0.64,1.3688316186
2020-05-13 01:00:00,-0.8832000000000001,-0.36760000000000004,0.9566462251000001,0.3168,0.09240000000000001,0.33,-1.2,-0.46,1.2851459061,-0.7932,0.7324,1.0796184511,0.3168,0.09240000000000001,0.33,-1.11,0.64,1.2812884141
2020-05-13 01:30:00,-1.7088800000000002,-0.41634000000000004,1.7588660694,0.08112000000000001,0.02366,0.0845,-1.79,-0.44,1.8432851109000001,-1.61888,0.66366,1.7496334045,0.08112000000000001,0.02366,0.0845,-1.7000000000000002,0.64,1.8164801126999999
2020-05-13 02:00:00,-1.16064,-0.37602,1.2200312496,0.21936000000000003,0.06398000000000001,0.2285,-1.38,-0.44,1.4484474447,-1.07064,0.70398,1.2813500107,0.21936000000000003,0.06398000000000001,0.2285,-1.29,0.64,1.4400347218
2020-05-13 02:30:00,-1.3616000000000001,-0.4113,1.42236502,0.0984,0.0287,0.10250000000000001,-1.46,-0.44,1.5248606493999999,-1.2816,0.6687000000000001,1.4455650279,0.0984,0.0287,0.10250000000000001,-1.38,0.64,1.5211837496
2020-05-13 03:00:00,-1.31016,-0.39338,1.367942634,0.15984,0.04662,0.1665,-1.47,-0.44,1.5344380079,-1.2301600000000001,0.68662,1.4088082375,0.15984,0.04662,0.1665,-1.3900000000000001,0.64,1.5302614156
2020-05-13 03:30:00,-0.9559200000000001,-0.36006000000000005,1.0214823787,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.23,-0.44,1.3063307391,-0.87592,0.71994,1.133820731,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.15,0.64,1.3160927019
2020-05-13 04:00:00,-0.7392000000000001,-0.3406,0.8138949564,0.3408,0.0994,0.355,-1.08,-0.44,1.166190379,-0.6492,0.7494000000000001,0.9914943268,0.3408,0.0994,0.355,-0.99,0.65,1.1843141475
2020-05-13 04:30:00,-1.31504,-0.42522000000000004,1.3820789594,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.4,-0.45,1.470544117,-1.2350400000000001,0.65478,1.3978771942,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.32,0.63,1.4626346092
2020-05-13 05:00:00,-0.85672,-0.33446000000000004,0.9196916059,0.29328000000000004,0.08554,0.3055,-1.15,-0.42,1.2242957159,-0.7767200000000001,0.7455400000000001,1.0766261422,0.29328000000000004,0.08554,0.3055,-1.07,0.66,1.2571793826
2020-05-13 05:30:00,-1.15744,-0.37842000000000003,1.2177311074000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.3,-0.42,1.3661625086,-1.07744,0.6715800000000001,1.2696049189,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.22,0.63,1.373062271
2020-05-13 06:00:00,-1.46216,-0.42188000000000003,1.5218063608999999,0.027840000000000004,0.00812,0.029,-1.49,-0.43,1.5508062419000002,-1.39216,0.61812,1.5232142988000001,0.027840000000000004,0.00812,0.029,-1.42,0.61,1.5454772726
2020-05-13 06:30:00,-1.02944,0.24058000000000002,1.0571780597,0.31056,0.09058000000000001,0.3235,-1.34,0.15,1.3483693856,-1.02944,0.23058,1.054947321,0.31056,0.09058000000000001,0.3235,-1.34,0.14,1.3472935834
2020-05-13 07:00:00,-1.10928,0.06146000000000001,1.1109813005,0.21072000000000002,0.06146000000000001,0.2195,-1.32,0.0,1.32,-1.10928,0.06146000000000001,1.1109813005,0.21072000000000002,0.06146000000000001,0.2195,-1.32,0.0,1.32
2020-05-13 07:30:00,-1.4096,0.06720000000000001,1.411200907,0.23040000000000002,0.06720000000000001,0.24,-1.6400000000000001,0.0,1.6400000000000001,-1.4096,-0.06280000000000001,1.4109982282,0.23040000000000002,0.06720000000000001,0.24,-1.6400000000000001,-0.13,1.6451443706000002
2020-05-13 08:00:00,-1.8203200000000002,-0.08176000000000001,1.8221552074,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.02,-0.14,2.0248456731,-1.8203200000000002,-0.07176,1.8217338993,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.02,-0.13,2.0241788459
2020-05-13 08:30:00,-1.13936,-0.04148,1.1401148188,0.44064000000000003,0.12852000000000002,0.459,-1.58,-0.17,1.5891192529,-1.13936,-0.03148,1.1397948061,0.44064000000000003,0.12852000000000002,0.459,-1.58,-0.16,1.5880806025
2020-05-13 09:00:00,-1.57312,-0.11216000000000001,1.5771133123999999,0.26688,0.07784,0.278,-1.8399999999999999,-0.19,1.8497837711,-1.57312,-0.11216000000000001,1.5771133123999999,0.26688,0.07784,0.278,-1.8399999999999999,-0.19,1.8497837711
2020-05-13 09:30:00,-0.4768,-0.024900000000000002,0.47744973560000004,0.7032,0.2051,0.7325,-1.18,-0.23,1.2022063051,-0.4768,-0.0149,0.47703275570000003,0.7032,0.2051,0.7325,-1.18,-0.22,1.200333287
2020-05-13 10:00:00,-0.5453600000000001,-0.0044800000000000005,0.5453784007,0.70464,0.20552,0.734,-1.25,-0.21,1.2675172583,-0.5453600000000001,-0.014480000000000002,0.5455521973,0.70464,0.20552,0.734,-1.25,-0.22,1.2692123542
2020-05-13 10:30:00,-1.428,-0.089,1.4307707713,0.312,0.091,0.325,-1.74,-0.18,1.7492855685,-1.428,-0.079,1.4301835547000001,0.312,0.091,0.325,-1.74,-0.17,1.7482848737999999
2020-05-13 11:00:00,-1.19632,-0.10476,1.2008980806,0.46368000000000004,0.13524,0.483,-1.6600000000000001,-0.24,1.6772596698000002,-1.19632,-0.09476000000000001,1.2000670815,0.46368000000000004,0.13524,0.483,-1.6600000000000001,-0.23,1.6758579892
2020-05-13 11:30:00,-1.5321600000000002,-0.16438000000000003,1.5409526437,0.32784,0.09562000000000001,0.3415,-1.8599999999999999,-0.26,1.8780841302,-1.5321600000000002,-0.15438000000000002,1.5399180011,0.32784,0.09562000000000001,0.3415,-1.8599999999999999,-0.25,1.8767258724
2020-05-13 12:00:00,-0.80488,-0.21434000000000003,0.8329306394,0.7051200000000001,0.20566,0.7345,-1.51,-0.42,1.5673225577,-0.78488,0.10566,0.7919600053,0.7051200000000001,0.20566,0.7345,-1.49,-0.1,1.4933519344000001
2020-05-13 12:30:00,-1.3278400000000001,-0.07812000000000001,1.3301360081,0.45216000000000006,0.13188,0.47100000000000003,-1.78,-0.21,1.7923448329,-1.31784,-0.06812,1.3195994089,0.45216000000000006,0.13188,0.47100000000000003,-1.77,-0.2,1.7812635964
2020-05-13 13:00:00,-0.9799200000000001,-0.029560000000000003,0.9803657481,0.55008,0.16044,0.5730000000000001,-1.53,-0.19,1.5417522499,-0.9799200000000001,-0.029560000000000003,0.9803657481,0.55008,0.16044,0.5730000000000001,-1.53,-0.19,1.5417522499
2020-05-13 13:30:00,-1.21544,-0.05242,1.2165698706,0.33456,0.09758000000000001,0.34850000000000003,-1.55,-0.15,1.5572411501999999,-1.21544,-0.05242,1.2165698706,0.33456,0.09758000000000001,0.34850000000000003,-1.55,-0.15,1.5572411501999999
2020-05-13 14:00:00,-0.84608,0.01156,0.8461589685,0.5539200000000001,0.16156,0.577,-1.4,-0.15,1.408012784,-0.84608,0.01156,0.8461589685,0.5539200000000001,0.16156,0.577,-1.4,-0.15,1.408012784
2020-05-13 14:30:00,-1.41856,-0.04458,1.4192603179,0.36144000000000004,0.10542000000000001,0.3765,-1.78,-0.15,1.7863090438,-1.41856,-0.04458,1.4192603179,0.36144000000000004,0.10542000000000001,0.3765,-1.78,-0.15,1.7863090438
2020-05-13 15:00:00,-1.6976,-0.051800000000000006,1.6983901201,0.3024,0.0882,0.315,-2.0,-0.14,2.0048940122,-1.6976,-0.051800000000000006,1.6983901201,0.3024,0.0882,0.315,-2.0,-0.14,2.0048940122
2020-05-13 15:30:00,-1.5960800000000002,-0.048440000000000004,1.5968148922,0.31392000000000003,0.09156,0.327,-1.9100000000000001,-0.14,1.9151240169000001,-1.5960800000000002,-0.048440000000000004,1.5968148922,0.31392000000000003,0.09156,0.327,-1.9100000000000001,-0.14,1.9151240169000001
2020-05-13 16:00:00,-1.7612800000000002,-0.06454,1.7624620989,0.25872,0.07546,0.2695,-2.02,-0.14,2.0248456731,-1.7612800000000002,-0.06454,1.7624620989,0.25872,0.07546,0.2695,-2.02,-0.14,2.0248456731
2020-05-13 16:30:00,-1.8989600000000002,-0.06678,1.9001338505,0.25104000000000004,0.07322000000000001,0.2615,-2.15,-0.14,2.154553318,-1.8989600000000002,-0.06678,1.9001338505,0.25104000000000004,0.07322000000000001,0.2615,-2.15,-0.14,2.154553318
2020-05-13 17:00:00,-1.46944,-0.031920000000000004,1.4697866512,0.37056000000000006,0.10808000000000001,0.386,-1.8399999999999999,-0.14,1.8453184007,-1.46944,-0.031920000000000004,1.4697866512,0.37056000000000006,0.10808000000000001,0.386,-1.8399999999999999,-0.14,1.8453184007
2020-05-13 17:30:00,-1.44432,-0.03626,1.4447750863,0.35568000000000005,0.10374000000000001,0.3705,-1.8,-0.14,1.8054362354,-1.44432,0.10374000000000001,1.4480408316,0.35568000000000005,0.10374000000000001,0.3705,-1.8,0.0,1.8
2020-05-13 18:00:00,-0.7600800000000001,0.04956000000000001,0.7616940331000001,0.64992,0.18956,0.677,-1.4100000000000001,-0.14,1.4169333082,-0.7600800000000001,0.18956,0.7833610917,0.64992,0.18956,0.677,-1.4100000000000001,0.0,1.4100000000000001
2020-05-13 18:30:00,-1.5294400000000001,-0.049420000000000006,1.5302382331,0.31056,0.09058000000000001,0.3235,-1.8399999999999999,-0.14,1.8453184007,-1.5294400000000001,-0.049420000000000006,1.5302382331,0.31056,0.09058000000000001,0.3235,-1.8399999999999999,-0.14,1.8453184007
2020-05-13 19:00:00,-1.72,-0.052500000000000005,1.7208010489,0.30000000000000004,0.08750000000000001,0.3125,-2.02,-0.14,2.0248456731,-1.72,0.08750000000000001,1.7222242159,0.30000000000000004,0.08750000000000001,0.3125,-2.02,0.0,2.02
2020-05-13 19:30:00,-0.96096,0.12722,0.9693446498,0.5390400000000001,0.15722000000000003,0.5615,-1.5,-0.03,1.50029997,-0.96096,0.02722,0.9613454374,0.5390400000000001,0.15722000000000003,0.5615,-1.5,-0.13,1.5056227947
2020-05-13 20:00:00,-1.34312,0.09534000000000001,1.3464995544,0.32688,0.09534000000000001,0.3405,-1.67,0.0,1.67,-1.34312,0.26534,1.3690787596,0.32688,0.09534000000000001,0.3405,-1.67,0.17,1.6786303941
2020-05-13 20:30:00,-1.0668,0.1351,1.0753205336,0.4632,0.1351,0.48250000000000004,-1.53,0.0,1.53,-1.0668,0.2851,1.1042392177,0.4632,0.1351,0.48250000000000004,-1.53,0.15,1.537335357
2020-05-13 21:00:00,-1.538,0.07350000000000001,1.5397552565,0.252,0.07350000000000001,0.2625,-1.79,0.0,1.79,-1.538,0.07350000000000001,1.5397552565,0.252,0.07350000000000001,0.2625,-1.79,0.0,1.79
2020-05-13 21:30:00,-1.83328,0.03696,1.8336525298000002,0.12672,0.03696,0.132,-1.96,0.0,1.96,-1.83328,0.03696,1.8336525298000002,0.12672,0.03696,0.132,-1.96,0.0,1.96
2020-05-13 22:00:00,-1.28072,0.09604000000000001,1.2843159269,0.32928,0.09604000000000001,0.343,-1.6099999999999999,0.0,1.6099999999999999,-1.28072,0.09604000000000001,1.2843159269,0.32928,0.09604000000000001,0.343,-1.6099999999999999,0.0,1.6099999999999999
2020-05-13 22:30:00,-1.4768,0.2351,1.4953963521,0.2232,0.0651,0.2325,-1.7000000000000002,0.17,1.7084788556000001,-1.4768,0.2051,1.490974262,0.2232,0.0651,0.2325,-1.7000000000000002,0.14,1.7057549648
2020-05-13 23:00:00,-1.5296,0.1897,1.541318348,0.1704,0.0497,0.17750000000000002,-1.7000000000000002,0.14,1.7057549648,-1.5296,0.19970000000000002,1.5425810351,0.1704,0.0497,0.17750000000000002,-1.7000000000000002,0.15,1.7066048166
2020-05-13 23:30:00,-1.58832,0.18424000000000001,1.5989699184,0.15168,0.04424,0.158,-1.74,0.14,1.7456230979,-1.58832,0.19424000000000002,1.6001529927,0.15168,0.04424,0.158,-1.74,0.15,1.7464535493
2020-05-14 00:00:00,-1.11504,0.21728000000000003,1.136012676,0.26496000000000003,0.07728,0.276,-1.38,0.14,1.3870832708,-1.11504,0.21728000000000003,1.136012676,0.26496000000000003,0.07728,0.276,-1.38,0.14,1.3870832708
2020-05-14 00:30:00,-0.8284,0.2513,0.8656779135,0.3816,0.11130000000000001,0.3975,-1.21,0.14,1.2180722474,-0.8284,0.2513,0.8656779135,0.3816,0.11130000000000001,0.3975,-1.21,0.14,1.2180722474
2020-05-14 01:00:00,-1.19704,0.17878000000000002,1.2103169213,0.13296000000000002,0.03878,0.1385,-1.33,0.14,1.3373481221999999,-1.19704,0.17878000000000002,1.2103169213,0.13296000000000002,0.03878,0.1385,-1.33,0.14,1.3373481221999999
2020-05-14 01:30:00,-1.41304,0.15078000000000003,1.4210618037,0.03696,0.010780000000000001,0.0385,-1.45,0.14,1.4567429423,-1.41304,0.15078000000000003,1.4210618037,0.03696,0.010780000000000001,0.0385,-1.45,0.14,1.4567429423
2020-05-14 02:00:00,-1.6526399999999999,0.14798,1.6592519549,0.027360000000000002,0.007980000000000001,0.0285,-1.6800000000000002,0.14,1.685823241,-1.6526399999999999,0.14798,1.6592519549,0.027360000000000002,0.007980000000000001,0.0285,-1.6800000000000002,0.14,1.685823241
2020-05-14 02:30:00,-1.3060800000000001,0.17906000000000002,1.3182971782,0.13392,0.039060000000000004,0.1395,-1.44,0.14,1.4467895493,-1.3060800000000001,0.17906000000000002,1.3182971782,0.13392,0.039060000000000004,0.1395,-1.44,0.14,1.4467895493
2020-05-14 03:00:00,-1.28288,0.19166000000000002,1.2971178242999999,0.17712000000000003,0.051660000000000005,0.1845,-1.46,0.14,1.4666969694,-1.28288,0.19166000000000002,1.2971178242999999,0.17712000000000003,0.051660000000000005,0.1845,-1.46,0.14,1.4666969694
2020-05-14 03:30:00,-1.02424,0.19418000000000002,1.0424842685,0.18576,0.054180000000000006,0.1935,-1.21,0.14,1.2180722474,-1.03424,0.19418000000000002,1.0523109094,0.18576,0.054180000000000006,0.1935,-1.22,0.14,1.2280065146
2020-05-14 04:00:00,-0.89624,0.20818,0.9201005652,0.23376000000000002,0.06818,0.24350000000000002,-1.13,0.14,1.1386395391,-0.89624,0.20818,0.9201005652,0.23376000000000002,0.06818,0.24350000000000002,-1.13,0.14,1.1386395391
2020-05-14 04:30:00,-1.2108,0.1806,1.2241948374,0.13920000000000002,0.040600000000000004,0.145,-1.35,0.14,1.3572398462,-1.2108,0.1806,1.2241948374,0.13920000000000002,0.040600000000000004,0.145,-1.35,0.14,1.3572398462
2020-05-14 05:00:00,-1.24088,0.16016000000000002,1.2511732094,0.06912,0.02016,0.07200000000000001,-1.31,0.14,1.3174596768,-1.24088,0.16016000000000002,1.2511732094,0.06912,0.02016,0.07200000000000001,-1.31,0.14,1.3174596768
2020-05-14 05:30:00,-1.01096,0.20972000000000002,1.0324837045,0.23904000000000003,0.06972,0.249,-1.25,0.14,1.2578155668,-1.01096,0.20972000000000002,1.0324837045,0.23904000000000003,0.06972,0.249,-1.25,0.14,1.2578155668
2020-05-14 06:00:00,-1.16704,0.19628,1.1834306908,0.19296000000000002,0.056280000000000004,0.201,-1.3599999999999999,0.14,1.3671868929,-1.16704,0.19628,1.1834306908,0.19296000000000002,0.056280000000000004,0.201,-1.3599999999999999,0.14,1.3671868929
2020-05-14 06:30:00,-0.73272,0.23254000000000002,0.7687349673,0.31728,0.09254000000000001,0.3305,-1.05,0.14,1.0592922165,-0.73272,0.23254000000000002,0.7687349673,0.31728,0.09254000000000001,0.3305,-1.05,0.14,1.0592922165
2020-05-14 07:00:00,-1.35768,0.032760000000000004,1.358075182,0.11232,0.032760000000000004,0.117,-1.47,0.0,1.47,-1.35768,0.032760000000000004,1.358075182,0.11232,0.032760000000000004,0.117,-1.47,0.0,1.47
2020-05-14 07:30:00,-1.0256,-0.0483,1.0267366995,0.3144,0.0917,0.3275,-1.34,-0.14,1.3472935834,-1.0256,-0.0383,1.0263148883,0.3144,0.0917,0.3275,-1.34,-0.13,1.3462912018
2020-05-14 08:00:00,-2.12792,-0.11606000000000001,2.1310826943,0.08208,0.023940000000000003,0.0855,-2.21,-0.14,2.2144299492,-2.12792,-0.12606,2.1316506867,0.08208,0.023940000000000003,0.0855,-2.21,-0.15,2.2150846485
2020-05-14 08:30:00,-1.98984,-0.09912000000000001,1.9923072052,0.14016,0.04088000000000001,0.146,-2.13,-0.14,2.1345959805,-1.99984,-0.09912000000000001,2.0022948834,0.14016,0.04088000000000001,0.146,-2.14,-0.14,2.1445745499
2020-05-14 09:00:00,-1.2824,-0.0707,1.2843474024,0.2376,0.0693,0.24750000000000003,-1.52,-0.14,1.5264337522,-1.2824,-0.0707,1.2843474024,0.2376,0.0693,0.24750000000000003,-1.52,-0.14,1.5264337522
2020-05-14 09:30:00,-0.75504,0.007280000000000001,0.7550750956000001,0.5049600000000001,0.14728000000000002,0.526,-1.26,-0.14,1.2677539193,-0.74504,0.007280000000000001,0.7450755666000001,0.5049600000000001,0.14728000000000002,0.526,-1.25,-0.14,1.2578155668
2020-05-14 10:00:00,-0.9877600000000001,-0.01518,0.9878766370000001,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.45,-0.15,1.4577379737,-0.9877600000000001,-0.01518,0.9878766370000001,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.45,-0.15,1.4577379737
2020-05-14 10:30:00,-1.66328,-0.07804000000000001,1.6651097862,0.24672000000000002,0.07196000000000001,0.257,-1.9100000000000001,-0.15,1.9158809984,-1.66328,-0.07804000000000001,1.6651097862,0.24672000000000002,0.07196000000000001,0.257,-1.9100000000000001,-0.15,1.9158809984
2020-05-14 11:00:00,-0.362,-0.031,0.3633249235,0.648,0.189,0.675,-1.01,-0.22,1.0336827366,-0.362,-0.021,0.36260860440000003,0.648,0.189,0.675,-1.01,-0.21,1.0316006979
2020-05-14 11:30:00,-0.61968,-0.06074,0.6226497009,0.5803200000000001,0.16926000000000002,0.6045,-1.2,-0.23,1.2218428704,-0.61968,-0.05074000000000001,0.62175385,0.5803200000000001,0.16926000000000002,0.6045,-1.2,-0.22,1.22
2020-05-14 12:00:00,-0.7366400000000001,-0.29152,0.7922262303000001,0.5433600000000001,0.15848,0.5660000000000001,-1.28,-0.45,1.3567977005,-0.69664,0.11848000000000002,0.7066433329,0.5433600000000001,0.15848,0.5660000000000001,-1.24,-0.04,1.2406449935000001
2020-05-14 12:30:00,-1.60608,-0.73594,1.7666637060000001,0.25392000000000003,0.07406,0.2645,-1.8599999999999999,-0.81,2.0287188075,-1.50608,0.45406,1.5730376504999999,0.25392000000000003,0.07406,0.2645,-1.76,0.38,1.8005554698
2020-05-14 13:00:00,-1.99944,-0.24442000000000003,2.0143240678,0.19056,0.055580000000000004,0.1985,-2.19,-0.30000000000000004,2.2104524424,-1.97944,-0.04442,1.979938345,0.19056,0.055580000000000004,0.1985,-2.17,-0.1,2.1723029255
2020-05-14 13:30:00,-1.82776,-0.11518,1.8313855547000002,0.22224000000000002,0.06482,0.2315,-2.05,-0.18,2.0578872661,-1.82776,-0.10518000000000001,1.8307838349,0.22224000000000002,0.06482,0.2315,-2.05,-0.17,2.0570367036
2020-05-14 14:00:00,-1.4295200000000001,-0.11986000000000001,1.4345361097,0.24048000000000003,0.07014000000000001,0.2505,-1.67,-0.19,1.6807736314000001,-1.4295200000000001,-0.11986000000000001,1.4345361097,0.24048000000000003,0.07014000000000001,0.2505,-1.67,-0.19,1.6807736314000001
2020-05-14 14:30:00,-1.7424,-0.1232,1.7467501252000002,0.29760000000000003,0.0868,0.31,-2.04,-0.21,2.0507803393,-1.7424,-0.11320000000000001,1.7460733089,0.29760000000000003,0.0868,0.31,-2.04,-0.2,2.0497804761
2020-05-14 15:00:00,-1.20192,-0.06556000000000001,1.2037066918,0.35808,0.10444,0.373,-1.56,-0.17,1.5692354826,-1.20192,-0.06556000000000001,1.2037066918,0.35808,0.10444,0.373,-1.56,-0.17,1.5692354826
2020-05-14 15:30:00,-1.7736,-0.0898,1.7758718985000002,0.2064,0.060200000000000004,0.215,-1.98,-0.15,1.9856736892,-1.7736,-0.0898,1.7758718985000002,0.2064,0.060200000000000004,0.215,-1.98,-0.15,1.9856736892
2020-05-14 16:00:00,-1.188,-0.049,1.1890100925,0.312,0.091,0.325,-1.5,-0.14,1.5065191668,-1.188,-0.049,1.1890100925,0.312,0.091,0.325,-1.5,-0.14,1.5065191668
2020-05-14 16:30:00,-1.7151200000000002,-0.08316000000000001,1.7171348811,0.19488000000000003,0.05684,0.203,-1.9100000000000001,-0.14,1.9151240169000001,-1.7151200000000002,-0.08316000000000001,1.7171348811,0.19488000000000003,0.05684,0.203,-1.9100000000000001,-0.14,1.9151240169000001
2020-05-14 17:00:00,-1.01808,-0.01694,1.018220924,0.42192,0.12306000000000002,0.4395,-1.44,-0.14,1.4467895493,-1.00808,-0.01694,1.0082223217,0.42192,0.12306000000000002,0.4395,-1.43,-0.14,1.4368368035
2020-05-14 17:30:00,-1.16704,-0.013720000000000001,1.167120645,0.43296,0.12628,0.451,-1.6,-0.14,1.606113321,-1.16704,0.26628,1.1970327481,0.43296,0.12628,0.451,-1.6,0.14,1.606113321
2020-05-14 18:00:00,-1.51016,0.08162000000000001,1.51236406,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.79,0.0,1.79,-1.51016,0.08162000000000001,1.51236406,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.79,0.0,1.79
2020-05-14 18:30:00,-1.2168,0.11760000000000001,1.2224696315,0.4032,0.11760000000000001,0.42,-1.62,0.0,1.62,-1.2168,0.2576,1.2437684672,0.4032,0.11760000000000001,0.42,-1.62,0.14,1.6260381299
2020-05-14 19:00:00,-1.7992,0.046900000000000004,1.7998111707,0.1608,0.046900000000000004,0.1675,-1.96,0.0,1.96,-1.7992,0.046900000000000004,1.7998111707,0.1608,0.046900000000000004,0.1675,-1.96,0.0,1.96
2020-05-14 19:30:00,-1.4024800000000002,0.10136,1.4061379733,0.34752000000000005,0.10136,0.362,-1.75,0.0,1.75,-1.4024800000000002,0.10136,1.4061379733,0.34752000000000005,0.10136,0.362,-1.75,0.0,1.75
2020-05-14 20:00:00,-1.23336,0.24402000000000001,1.2572679308999999,0.35664,0.10402000000000002,0.3715,-1.5899999999999999,0.14,1.5961516219,-1.23336,0.24402000000000001,1.2572679308999999,0.35664,0.10402000000000002,0.3715,-1.5899999999999999,0.14,1.5961516219
2020-05-14 20:30:00,-1.26816,0.24262000000000003,1.2911600403999999,0.35184000000000004,0.10262,0.3665,-1.62,0.14,1.6260381299,-1.26816,0.10262,1.2723052503,0.35184000000000004,0.10262,0.3665,-1.62,0.0,1.62
2020-05-14 21:00:00,-1.66376,0.22432000000000002,1.6788141052999999,0.18624000000000002,0.05432000000000001,0.194,-1.85,0.17,1.8577943912000001,-1.66376,0.02432,1.6639377392,0.18624000000000002,0.05432000000000001,0.194,-1.85,-0.03,1.8502432273
2020-05-14 21:30:00,-1.8256000000000001,0.25170000000000003,1.8428695694,0.07440000000000001,0.0217,0.0775,-1.9,0.23,1.9138704240000002,-1.8256000000000001,-0.058300000000000005,1.8265306595,0.07440000000000001,0.0217,0.0775,-1.9,-0.08,1.9016834647
2020-05-14 22:00:00,-1.38552,0.07714,1.3876657559,0.26448000000000005,0.07714,0.2755,-1.65,0.0,1.65,-1.38552,0.21714000000000003,1.402431977,0.26448000000000005,0.07714,0.2755,-1.65,0.14,1.6559287424
2020-05-14 22:30:00,-1.00464,0.72948,1.2415484686,0.37536,0.10948000000000001,0.391,-1.38,0.62,1.5128780519,-1.04464,-0.32052,1.0927057243,0.37536,0.10948000000000001,0.391,-1.42,-0.43,1.4836778626
2020-05-14 23:00:00,-1.40144,0.68208,1.5586106634,0.17856000000000002,0.05208,0.186,-1.58,0.63,1.7009703112999999,-1.49144,-0.37792000000000003,1.538576225,0.17856000000000002,0.05208,0.186,-1.67,-0.43,1.7244709334000001
2020-05-14 23:30:00,-1.30864,0.67998,1.4747580988,0.17136,0.049980000000000004,0.17850000000000002,-1.48,0.63,1.6085086259999999,-1.38864,-0.36002,1.4345506091,0.17136,0.049980000000000004,0.17850000000000002,-1.56,-0.41000000000000003,1.6129786111
2020-05-15 00:00:00,-1.7803200000000001,0.6557400000000001,1.8972438562,0.019680000000000003,0.00574,0.0205,-1.8,0.65,1.9137659209,-1.87032,-0.40426,1.9135106611000001,0.019680000000000003,0.00574,0.0205,-1.8900000000000001,-0.41000000000000003,1.9339596687
2020-05-15 00:30:00,-1.44432,0.64624,1.5823041427,0.05568000000000001,0.01624,0.058,-1.5,0.63,1.6269296236000002,-1.5343200000000001,-0.41376,1.5891303282,0.05568000000000001,0.01624,0.058,-1.5899999999999999,-0.43,1.6471186964
2020-05-15 01:00:00,-1.4528,0.6221,1.5803911699,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.46,0.62,1.5861904047,-1.5328,-0.4279,1.5914063749,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.54,-0.43,1.5989058758999999
2020-05-15 01:30:00,-0.87592,0.71994,1.133820731,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.15,0.64,1.3160927019,-0.9559200000000001,-0.35006000000000004,1.0180005157,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.23,-0.43,1.3029965464
2020-05-15 02:00:00,-0.7286400000000001,0.72248,1.0261060374,0.35136,0.10248,0.366,-1.08,0.62,1.2453112061,-0.7686400000000001,-0.19752000000000003,0.7936130039,0.35136,0.10248,0.366,-1.12,-0.30000000000000004,1.1594826433
2020-05-15 02:30:00,-1.78,0.14,1.7854971297,0.0,0.0,0.0,-1.78,0.14,1.7854971297,-1.78,0.14,1.7854971297,0.0,0.0,0.0,-1.78,0.14,1.7854971297
2020-05-15 03:00:00,-0.8270400000000001,0.21378000000000003,0.8542230681,0.25296,0.07378000000000001,0.2635,-1.08,0.14,1.0890362712,-0.8270400000000001,0.21378000000000003,0.8542230681,0.25296,0.07378000000000001,0.2635,-1.08,0.14,1.0890362712
2020-05-15 03:30:00,-0.8634400000000001,0.20608,0.8876922890000001,0.22656,0.06608,0.23600000000000002,-1.09,0.14,1.0989540482,-0.8634400000000001,0.20608,0.8876922890000001,0.22656,0.06608,0.23600000000000002,-1.09,0.14,1.0989540482
2020-05-15 04:00:00,-1.05016,0.18662,1.0666128867,0.15984,0.04662,0.1665,-1.21,0.14,1.2180722474,-1.05016,0.18662,1.0666128867,0.15984,0.04662,0.1665,-1.21,0.14,1.2180722474
2020-05-15 04:30:00,-0.9029600000000001,0.18872000000000003,0.9224705957,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.07,0.14,1.0791200119,-0.8929600000000001,0.18872000000000003,0.9126843923,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.06,0.14,1.0692053124
2020-05-15 05:00:00,-1.02272,0.19754000000000002,1.0416228924,0.19728,0.05754000000000001,0.20550000000000002,-1.22,0.14,1.2280065146,-1.02272,0.19754000000000002,1.0416228924,0.19728,0.05754000000000001,0.20550000000000002,-1.22,0.14,1.2280065146
2020-05-15 05:30:00,-0.9697600000000001,0.18382,0.9870279885000001,0.15024,0.043820000000000005,0.1565,-1.12,0.14,1.1287160848,-0.9697600000000001,0.18382,0.9870279885000001,0.15024,0.043820000000000005,0.1565,-1.12,0.14,1.1287160848
2020-05-15 06:00:00,-1.01136,0.17752,1.0268215035,0.12864,0.037520000000000005,0.134,-1.1400000000000001,0.14,1.1485643212,-1.01136,0.17752,1.0268215035,0.12864,0.037520000000000005,0.134,-1.1400000000000001,0.14,1.1485643212
2020-05-15 06:30:00,-1.3688,0.1666,1.3789013743,0.0912,0.026600000000000002,0.095,-1.46,0.14,1.4666969694,-1.3688,0.1666,1.3789013743,0.0912,0.026600000000000002,0.095,-1.46,0.14,1.4666969694
2020-05-15 07:00:00,-1.44576,0.01582,1.4458465513,0.054240000000000003,0.01582,0.0565,-1.5,0.0,1.5,-1.44576,0.15582000000000001,1.4541326796,0.054240000000000003,0.01582,0.0565,-1.5,0.14,1.5065191668
2020-05-15 07:30:00,-1.59048,0.03486,1.5908619833,0.11952000000000002,0.03486,0.1245,-1.71,0.0,1.71,-1.59048,-0.09514,1.5933230212,0.11952000000000002,0.03486,0.1245,-1.71,-0.13,1.7149344011
2020-05-15 08:00:00,-1.74192,-0.10556000000000001,1.7451155263,0.11808,0.034440000000000005,0.123,-1.8599999999999999,-0.14,1.8652613758,-1.74192,-0.09556,1.7445391942000001,0.11808,0.034440000000000005,0.123,-1.8599999999999999,-0.13,1.8645374762
2020-05-15 08:30:00,-1.05416,-0.03038,1.0545976721,0.37584,0.10962000000000001,0.3915,-1.43,-0.14,1.4368368035,-1.05416,-0.03038,1.0545976721,0.37584,0.10962000000000001,0.3915,-1.43,-0.14,1.4368368035
2020-05-15 09:00:00,-1.45608,-0.13594,1.462411929,0.25392000000000003,0.07406,0.2645,-1.71,-0.21,1.7228464818,-1.45608,-0.12594000000000002,1.4615162845,0.25392000000000003,0.07406,0.2645,-1.71,-0.2,1.7216561794
2020-05-15 09:30:00,-1.7479200000000001,-0.15356,1.7546523872000002,0.26208000000000004,0.07644000000000001,0.273,-2.01,-0.23,2.0231164079,-1.7479200000000001,-0.15356,1.7546523872000002,0.26208000000000004,0.07644000000000001,0.273,-2.01,-0.23,2.0231164079
2020-05-15 10:00:00,-1.37264,-0.18202000000000002,1.3846558598,0.26736000000000004,0.07798000000000001,0.2785,-1.6400000000000001,-0.26,1.6604818578,-1.36264,-0.062020000000000006,1.3640506772,0.26736000000000004,0.07798000000000001,0.2785,-1.63,-0.14,1.6360012225
2020-05-15 10:30:00,-1.50448,-0.7196400000000001,1.6677355306,0.27552000000000004,0.08036,0.28700000000000003,-1.78,-0.8,1.9515122341,-1.40448,0.46036000000000005,1.4780038566,0.27552000000000004,0.08036,0.28700000000000003,-1.6800000000000002,0.38,1.7224401296
2020-05-15 11:00:00,-1.1703999999999999,-0.1522,1.1802546335,0.36960000000000004,0.1078,0.385,-1.54,-0.26,1.5617938404,-1.1703999999999999,-0.1022,1.1748536079,0.36960000000000004,0.1078,0.385,-1.54,-0.21,1.5542522318
2020-05-15 11:30:00,-1.71352,-0.16686,1.7216251189,0.21648,0.06314,0.2255,-1.9300000000000002,-0.23,1.9436563482,-1.71352,-0.16686,1.7216251189,0.21648,0.06314,0.2255,-1.9300000000000002,-0.23,1.9436563482
2020-05-15 12:00:00,-0.9955200000000001,-0.12036000000000001,1.002769465,0.44448000000000004,0.12964,0.463,-1.44,-0.25,1.4615402834,-0.9955200000000001,-0.11036000000000001,1.0016183904,0.44448000000000004,0.12964,0.463,-1.44,-0.24,1.4598630073
2020-05-15 12:30:00,-0.38936000000000004,-0.01898,0.3898223313,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.01,-0.2,1.0296115772,-0.38936000000000004,-0.03898,0.3913063378,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.01,-0.22,1.0336827366
2020-05-15 13:00:00,-0.8285600000000001,0.06292,0.8309456059,0.42144000000000004,0.12292000000000002,0.439,-1.25,-0.06,1.2514391715,-0.8485600000000001,-0.16708,0.864852473,0.42144000000000004,0.12292000000000002,0.439,-1.27,-0.29,1.3026895256
2020-05-15 13:30:00,-1.1584,-0.06620000000000001,1.1602900499,0.3216,0.09380000000000001,0.335,-1.48,-0.16,1.4886235253,-1.1584,-0.0562,1.1597624757,0.3216,0.09380000000000001,0.335,-1.48,-0.15,1.4875819305
2020-05-15 14:00:00,-1.30616,-0.07138,1.3081089595,0.30384,0.08862,0.3165,-1.6099999999999999,-0.16,1.6179307773,-1.30616,-0.061380000000000004,1.307601411,0.30384,0.08862,0.3165,-1.6099999999999999,-0.15,1.6169724797
2020-05-15 14:30:00,-0.7070400000000001,-0.03372,0.7078436268,0.43296,0.12628,0.451,-1.1400000000000001,-0.16,1.1511733145,-0.7070400000000001,-0.02372,0.7074377711000001,0.43296,0.12628,0.451,-1.1400000000000001,-0.15,1.1498260738
2020-05-15 15:00:00,-0.1832,0.039900000000000005,0.1874946666,0.6168,0.1799,0.6425000000000001,-0.8,-0.14,0.8121576202,-0.1832,0.029900000000000003,0.1856239478,0.6168,0.1799,0.6425000000000001,-0.8,-0.15,0.8139410298
2020-05-15 15:30:00,-0.6959200000000001,-0.025060000000000002,0.6963710577000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.09,-0.14,1.0989540482,-0.6959200000000001,0.014940000000000002,0.6960803474,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.09,-0.1,1.0945775441
2020-05-15 16:00:00,-0.4536,0.1302,0.4719163061,0.4464,0.1302,0.465,-0.9,0.0,0.9,-0.4536,0.1302,0.4719163061,0.4464,0.1302,0.465,-0.9,0.0,0.9
2020-05-15 16:30:00,-0.9696800000000001,0.09926000000000001,0.9747470698,0.34032,0.09926000000000001,0.35450000000000004,-1.31,0.0,1.31,-0.9696800000000001,0.09926000000000001,0.9747470698,0.34032,0.09926000000000001,0.35450000000000004,-1.31,0.0,1.31
2020-05-15 17:00:00,-1.01728,-0.41004,1.0968096462,0.34272,0.09996000000000001,0.357,-1.3599999999999999,-0.51,1.4524806367,-0.96728,0.6599600000000001,1.1709730141999999,0.34272,0.09996000000000001,0.357,-1.31,0.56,1.4246754016
2020-05-15 17:30:00,-0.98728,-0.39254000000000006,1.0624544461,0.40272,0.11746000000000001,0.41950000000000004,-1.3900000000000001,-0.51,1.4806079832,-0.8972800000000001,0.6774600000000001,1.1243057636,0.40272,0.11746000000000001,0.41950000000000004,-1.3,0.56,1.4154857823
2020-05-15 18:00:00,-0.7435200000000001,-0.35936,0.8258096633,0.51648,0.15064000000000002,0.538,-1.26,-0.51,1.3593012911,-0.6535200000000001,0.71064,0.9654520185000001,0.51648,0.15064000000000002,0.538,-1.17,0.56,1.2971121771
2020-05-15 18:30:00,-0.8634400000000001,-0.32392000000000004,0.9221999783,0.46656000000000003,0.13608,0.486,-1.33,-0.46,1.407302384,-0.77344,0.7460800000000001,1.074637055,0.46656000000000003,0.13608,0.486,-1.24,0.61,1.3819189557
2020-05-15 19:00:00,-1.1472,-0.3471,1.1985600736,0.3528,0.1029,0.3675,-1.5,-0.45,1.5660459762999999,-1.0572,0.7129000000000001,1.2751071524,0.3528,0.1029,0.3675,-1.4100000000000001,0.61,1.5362942427
2020-05-15 19:30:00,-0.6612800000000001,-0.28704,0.7208905603,0.55872,0.16296000000000002,0.582,-1.22,-0.45,1.3003461078,-0.57128,0.7729600000000001,0.9611597162000001,0.55872,0.16296000000000002,0.582,-1.13,0.61,1.2841339494000001
2020-05-15 20:00:00,-0.9691200000000001,-0.32016,1.0206350964,0.41088,0.11984000000000002,0.428,-1.38,-0.44,1.4484474447,-0.8791200000000001,0.72984,1.1425928409,0.41088,0.11984000000000002,0.428,-1.29,0.61,1.4269547996
2020-05-15 20:30:00,-0.9672000000000001,-0.3271,1.0210143241,0.3528,0.1029,0.3675,-1.32,-0.43,1.3882723076,-0.8872,0.7129000000000001,1.1381345483,0.3528,0.1029,0.3675,-1.24,0.61,1.3819189557
2020-05-15 21:00:00,-1.06864,-0.32502000000000003,1.1169733435,0.29136,0.08498000000000001,0.3035,-1.3599999999999999,-0.41000000000000003,1.4204576727,-0.9786400000000001,0.7249800000000001,1.2179212823,0.29136,0.08498000000000001,0.3035,-1.27,0.64,1.4221462652999999
2020-05-15 21:30:00,-0.50344,-0.06892000000000001,0.5081356118,0.5865600000000001,0.17108,0.611,-1.09,-0.24,1.1161093136,-0.45344,0.67108,0.8099112297000001,0.5865600000000001,0.17108,0.611,-1.04,0.5,1.1539497389
2020-05-15 22:00:00,-1.5096,0.1897,1.5214723954,0.1704,0.0497,0.17750000000000002,-1.6800000000000002,0.14,1.685823241,-1.5096,0.1897,1.5214723954,0.1704,0.0497,0.17750000000000002,-1.6800000000000002,0.14,1.685823241
2020-05-15 22:30:00,-1.28632,0.22274000000000002,1.3054624659,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.57,0.14,1.5762296786999999,-1.28632,0.22274000000000002,1.3054624659,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.57,0.14,1.5762296786999999
2020-05-15 23:00:00,-1.88728,0.15246,1.8934280683,0.04272,0.01246,0.044500000000000005,-1.9300000000000002,0.14,1.9350710581000001,-1.88728,0.15246,1.8934280683,0.04272,0.01246,0.044500000000000005,-1.9300000000000002,0.14,1.9350710581000001
2020-05-15 23:30:00,-1.4056,0.1617,1.4148704004,0.07440000000000001,0.0217,0.0775,-1.48,0.14,1.4866068747,-1.4056,0.1617,1.4148704004,0.07440000000000001,0.0217,0.0775,-1.48,0.14,1.4866068747
2020-05-16 00:00:00,-1.68152,-0.10086,1.6845421485,0.16848000000000002,0.04914,0.17550000000000002,-1.85,-0.15,1.8560711193000001,-1.64152,0.48914,1.7128472933,0.16848000000000002,0.04914,0.17550000000000002,-1.81,0.44,1.8627130751
2020-05-16 00:30:00,-1.59008,-0.33294,1.6245625411,0.22992,0.06706000000000001,0.23950000000000002,-1.82,-0.4,1.8634376834,-1.50008,0.72706,1.6669901769000002,0.22992,0.06706000000000001,0.23950000000000002,-1.73,0.66,1.8516209115
2020-05-16 01:00:00,-0.4152,-0.2686,0.49450682500000004,0.4848,0.1414,0.505,-0.9,-0.41000000000000003,0.9889893832000001,-0.3652,0.8214,0.8989265821,0.4848,0.1414,0.505,-0.85,0.68,1.0885311204
2020-05-16 01:30:00,-0.71648,-0.31564000000000003,0.7829254115000001,0.32352000000000003,0.09436000000000001,0.337,-1.04,-0.41000000000000003,1.1178998166,-0.63648,0.77436,1.002367298,0.32352000000000003,0.09436000000000001,0.337,-0.96,0.68,1.1764352936
2020-05-16 02:00:00,-0.3264,-0.2602,0.417421849,0.5136000000000001,0.14980000000000002,0.535,-0.84,-0.41000000000000003,0.9347192092000001,-0.2564,0.8298000000000001,0.8685096430000001,0.5136000000000001,0.14980000000000002,0.535,-0.77,0.68,1.0272779565
2020-05-16 02:30:00,-0.6539200000000001,-0.30656,0.7222121572,0.28608,0.08344,0.298,-0.9400000000000001,-0.39,1.0176934705,-0.5739200000000001,0.78344,0.9711654854,0.28608,0.08344,0.298,-0.86,0.7000000000000001,1.1088733021
2020-05-16 03:00:00,-0.6178400000000001,-0.31062,0.6915280544,0.27216,0.07938,0.28350000000000003,-0.89,-0.39,0.9716995420000001,-0.5278400000000001,0.7793800000000001,0.9413013598000001,0.27216,0.07938,0.28350000000000003,-0.8,0.7000000000000001,1.0630145813
2020-05-16 03:30:00,-1.1728,-0.33540000000000003,1.2198167895,0.1872,0.0546,0.195,-1.3599999999999999,-0.39,1.4148144755,-1.0828,0.7446,1.314109965,0.1872,0.0546,0.195,-1.27,0.6900000000000001,1.4453373309
2020-05-16 04:00:00,-1.1164,0.0848,1.1196160056,0.15360000000000001,0.0448,0.16,-1.27,0.04,1.2706297651,-1.1064,0.2948,1.14500131,0.15360000000000001,0.0448,0.16,-1.26,0.25,1.2845621822
2020-05-16 04:30:00,-0.4388,-0.1134,0.4532162839,0.3312,0.0966,0.34500000000000003,-0.77,-0.21,0.7981227976,-0.4088,0.4766,0.6279052476,0.3312,0.0966,0.34500000000000003,-0.74,0.38,0.8318653737
2020-05-16 05:00:00,-1.05832,-0.30576000000000003,1.1016035585,0.15168,0.04424,0.158,-1.21,-0.35000000000000003,1.2596031121,-0.9783200000000001,0.7242400000000001,1.2172237264,0.15168,0.04424,0.158,-1.13,0.68,1.3188252348
2020-05-16 05:30:00,-1.00776,0.16732000000000002,1.0215557743,0.16224000000000002,0.04732,0.169,-1.17,0.12,1.176137747,-0.9977600000000001,0.21732,1.02115278,0.16224000000000002,0.04732,0.169,-1.16,0.17,1.1723907199
2020-05-16 06:00:00,-0.51248,-0.29614,0.5918907416,0.28752,0.08386,0.2995,-0.8,-0.38,0.8856635930000001,-0.43248000000000003,0.80386,0.9128142473,0.28752,0.08386,0.2995,-0.72,0.72,1.0182337649
2020-05-16 06:30:00,-0.7757600000000001,-0.32918000000000003,0.8427117241000001,0.17424,0.050820000000000004,0.18150000000000002,-0.9500000000000001,-0.38,1.0231813134,-0.69576,0.7708200000000001,1.0383859831,0.17424,0.050820000000000004,0.18150000000000002,-0.87,0.72,1.1292918135
2020-05-16 07:00:00,-1.00776,-0.35268000000000005,1.0676906855,0.16224000000000002,0.04732,0.169,-1.17,-0.4,1.2364869591,-0.92776,0.7373200000000001,1.1850651459,0.16224000000000002,0.04732,0.169,-1.09,0.6900000000000001,1.2900387591
2020-05-16 07:30:00,-0.57504,-0.30522000000000005,0.6510224651000001,0.32496,0.09478,0.3385,-0.9,-0.4,0.9848857802000001,-0.50504,0.78478,0.9332443678000001,0.32496,0.09478,0.3385,-0.8300000000000001,0.6900000000000001,1.0793516572
2020-05-16 08:00:00,-0.6661600000000001,-0.07138,0.6699733204,0.30384,0.08862,0.3165,-0.97,-0.16,0.9831073187,-0.6661600000000001,0.41862000000000005,0.7867730613,0.30384,0.08862,0.3165,-0.97,0.33,1.0245974819
2020-05-16 08:30:00,-1.27432,0.20874,1.2913031596,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.51,0.14,1.5164761785,-1.27432,0.21874000000000002,1.2929573272,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.51,0.15,1.5174320413
2020-05-16 09:00:00,-1.27576,0.20832,1.2926564896000001,0.23424000000000003,0.06832,0.244,-1.51,0.14,1.5164761785,-1.27576,0.20832,1.2926564896000001,0.23424000000000003,0.06832,0.244,-1.51,0.14,1.5164761785
2020-05-16 09:30:00,-1.54464,0.03948,1.5451444592999999,0.13536,0.03948,0.14100000000000001,-1.6800000000000002,0.0,1.6800000000000002,-1.54464,0.03948,1.5451444592999999,0.13536,0.03948,0.14100000000000001,-1.6800000000000002,0.0,1.6800000000000002
2020-05-16 10:00:00,-1.7088800000000002,0.18116000000000002,1.7184556439,0.14112000000000002,0.04116,0.147,-1.85,0.14,1.8552897348,-1.7088800000000002,0.19116000000000002,1.7195386009,0.14112000000000002,0.04116,0.147,-1.85,0.15,1.8560711193000001
2020-05-16 10:30:00,-0.7560800000000001,0.12656,0.7665992434000001,0.43392000000000003,0.12656,0.452,-1.19,0.0,1.19,-0.7560800000000001,0.27656000000000003,0.8050729160000001,0.43392000000000003,0.12656,0.452,-1.19,0.15,1.1994165248
2020-05-16 11:00:00,-0.8292,0.2569,0.8680842413000001,0.40080000000000005,0.1169,0.41750000000000004,-1.23,0.14,1.2379418403,-0.8292,0.1169,0.8373996955,0.40080000000000005,0.1169,0.41750000000000004,-1.23,0.0,1.23
2020-05-16 11:30:00,-0.2528,0.2121,0.32999128780000003,0.7272000000000001,0.2121,0.7575000000000001,-0.98,0.0,0.98,-0.2528,0.2121,0.32999128780000003,0.7272000000000001,0.2121,0.7575000000000001,-0.98,0.0,0.98
2020-05-16 12:00:00,-1.092,-0.011,1.0920554015,0.40800000000000003,0.11900000000000001,0.425,-1.5,-0.13,1.5056227947,-1.092,0.069,1.0941777735,0.40800000000000003,0.11900000000000001,0.425,-1.5,-0.05,1.500833102
2020-05-16 12:30:00,-1.05064,0.04648,1.0516676281,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.45,-0.07,1.4516886719,-1.05064,-0.023520000000000003,1.0509032306,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.45,-0.14,1.4567429423
2020-05-16 13:00:00,-0.8597600000000001,-0.02868,0.8602382228000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.31,-0.16,1.3197348218,-0.8597600000000001,0.07132000000000001,0.8627130462,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.31,-0.06,1.3113733259
2020-05-16 13:30:00,0.7136800000000001,0.29274,0.7713856688,1.00368,0.29274,1.0455,-0.29,0.0,0.29,0.7136800000000001,0.29274,0.7713856688,1.00368,0.29274,1.0455,-0.29,0.0,0.29
2020-05-16 14:00:00,-0.38024,0.053680000000000005,0.3840104165,0.6297600000000001,0.18368,0.656,-1.01,-0.13,1.0183319694,-0.38024,0.043680000000000004,0.3827406433,0.6297600000000001,0.18368,0.656,-1.01,-0.14,1.019656805
2020-05-16 14:30:00,-0.10848000000000001,0.045860000000000005,0.11777542190000001,0.67152,0.19586,0.6995,-0.78,-0.15,0.7942921377000001,-0.10848000000000001,0.03586,0.1142534463,0.67152,0.19586,0.6995,-0.78,-0.16,0.7962411695
2020-05-16 15:00:00,-0.11728000000000001,0.34496000000000004,0.3643514787,0.70272,0.20496,0.732,-0.8200000000000001,0.14,0.8318653737,-0.11728000000000001,0.22496000000000002,0.2536958809,0.70272,0.20496,0.732,-0.8200000000000001,0.02,0.8202438662
2020-05-16 15:30:00,-0.5756800000000001,0.14126000000000002,0.5927578342000001,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.06,0.0,1.06,-0.5756800000000001,0.14126000000000002,0.5927578342000001,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.06,0.0,1.06
