Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-16 16:00:00,-0.5161600000000001,0.41112000000000004,0.6598793829,0.72384,0.21112000000000003,0.754,-1.24,0.2,1.2560254774000001,-0.5261600000000001,0.38112,0.6496897721,0.72384,0.21112000000000003,0.754,-1.25,0.17,1.2615070353
2020-05-16 16:30:00,-0.39144,0.19208000000000003,0.4360275221,0.65856,0.19208000000000003,0.686,-1.05,0.0,1.05,-0.39144,0.33208000000000004,0.5133248484,0.65856,0.19208000000000003,0.686,-1.05,0.14,1.0592922165
2020-05-16 17:00:00,-0.4012,0.20090000000000002,0.4486894806,0.6888000000000001,0.20090000000000002,0.7175,-1.09,0.0,1.09,-0.4012,0.20090000000000002,0.4486894806,0.6888000000000001,0.20090000000000002,0.7175,-1.09,0.0,1.09
2020-05-16 17:30:00,-1.47184,0.08988,1.4745817712,0.30816000000000004,0.08988,0.321,-1.78,0.0,1.78,-1.47184,0.08988,1.4745817712,0.30816000000000004,0.08988,0.321,-1.78,0.0,1.78
2020-05-16 18:00:00,-1.01496,0.15022000000000002,1.026016496,0.51504,0.15022000000000002,0.5365,-1.53,0.0,1.53,-1.01496,0.15022000000000002,1.026016496,0.51504,0.15022000000000002,0.5365,-1.53,0.0,1.53
2020-05-16 18:30:00,-1.31248,0.24136000000000002,1.3344880666,0.34752000000000005,0.10136,0.362,-1.6600000000000001,0.14,1.6658931538,-1.31248,0.10136,1.3163880887000001,0.34752000000000005,0.10136,0.362,-1.6600000000000001,0.0,1.6600000000000001
2020-05-16 19:00:00,-0.6879200000000001,0.16394,0.7071847354,0.56208,0.16394,0.5855,-1.25,0.0,1.25,-0.6879200000000001,0.16394,0.7071847354,0.56208,0.16394,0.5855,-1.25,0.0,1.25
2020-05-16 19:30:00,-1.4816,0.23870000000000002,1.5007052509,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.82,0.14,1.8253766735,-1.4816,0.2487,1.5023282764,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.82,0.15,1.8261708573000002
2020-05-16 20:00:00,-0.9816800000000001,0.27076,1.01833521,0.44832000000000005,0.13076000000000002,0.467,-1.43,0.14,1.4368368035,-0.9816800000000001,0.27076,1.01833521,0.44832000000000005,0.13076000000000002,0.467,-1.43,0.14,1.4368368035
2020-05-16 20:30:00,-1.62328,0.19446000000000002,1.6348861275000002,0.18672000000000002,0.05446,0.1945,-1.81,0.14,1.8154062906,-1.62328,0.05446,1.6241932921000002,0.18672000000000002,0.05446,0.1945,-1.81,0.0,1.81
2020-05-16 21:00:00,-1.3864800000000002,0.19936,1.400739519,0.20352,0.05936,0.212,-1.5899999999999999,0.14,1.5961516219,-1.3864800000000002,0.19936,1.400739519,0.20352,0.05936,0.212,-1.5899999999999999,0.14,1.5961516219
2020-05-16 21:30:00,-1.18544,0.23758,1.2090129238,0.33456,0.09758000000000001,0.34850000000000003,-1.52,0.14,1.5264337522,-1.18544,0.23758,1.2090129238,0.33456,0.09758000000000001,0.34850000000000003,-1.52,0.14,1.5264337522
2020-05-16 22:00:00,-1.44512,0.21434000000000003,1.4609289682,0.25488,0.07434,0.2655,-1.7000000000000002,0.14,1.7057549648,-1.44512,0.21434000000000003,1.4609289682,0.25488,0.07434,0.2655,-1.7000000000000002,0.14,1.7057549648
2020-05-16 22:30:00,-1.88352,0.16814,1.891009955,0.09648000000000001,0.028140000000000002,0.1005,-1.98,0.14,1.9849433241,-1.88352,0.16814,1.891009955,0.09648000000000001,0.028140000000000002,0.1005,-1.98,0.14,1.9849433241
2020-05-16 23:00:00,-2.05592,0.11994,2.0594156089,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.09,0.11,2.0928927349,-2.05592,0.15994000000000003,2.0621318702,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.09,0.15,2.0953758613
2020-05-16 23:30:00,-0.7246400000000001,0.26698,0.7722573729000001,0.43536,0.12698,0.4535,-1.16,0.14,1.1684177335,-0.7246400000000001,0.26698,0.7722573729000001,0.43536,0.12698,0.4535,-1.16,0.14,1.1684177335
2020-05-17 00:00:00,-1.7688000000000001,0.1491,1.7750730267,0.031200000000000002,0.0091,0.0325,-1.8,0.14,1.8054362354,-1.7788,0.1491,1.7850378848,0.031200000000000002,0.0091,0.0325,-1.81,0.14,1.8154062906
2020-05-17 00:30:00,-0.49536,0.27552000000000004,0.5668269577,0.46464000000000005,0.13552,0.484,-0.96,0.14,0.9701546269,-0.49536,0.27552000000000004,0.5668269577,0.46464000000000005,0.13552,0.484,-0.96,0.14,0.9701546269
2020-05-17 01:00:00,-1.53024,0.14868,1.5374459991,0.02976,0.00868,0.031,-1.56,0.14,1.5662694531999999,-1.53024,0.14868,1.5374459991,0.02976,0.00868,0.031,-1.56,0.14,1.5662694531999999
2020-05-17 01:30:00,-1.22,0.1925,1.2350936199,0.18,0.052500000000000005,0.1875,-1.4,0.14,1.406982587,-1.22,0.1925,1.2350936199,0.18,0.052500000000000005,0.1875,-1.4,0.14,1.406982587
2020-05-17 02:00:00,-1.13824,0.16968000000000003,1.1508177962,0.10176,0.02968,0.106,-1.24,0.14,1.2478781992,-1.13824,0.16968000000000003,1.1508177962,0.10176,0.02968,0.106,-1.24,0.14,1.2478781992
2020-05-17 02:30:00,-1.49712,0.15084,1.5046996378,0.00288,0.00084,0.003,-1.5,0.15,1.5074813432,-1.49712,0.16084,1.50573497,0.00288,0.00084,0.003,-1.5,0.16,1.5085091979
2020-05-17 03:00:00,-1.3328,0.1421,1.3403537778999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.34,0.14,1.3472935834,-1.3328,0.1421,1.3403537778999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.34,0.14,1.3472935834
2020-05-17 03:30:00,-1.1276,0.1582,1.1386434912,0.062400000000000004,0.0182,0.065,-1.19,0.14,1.1982069938,-1.1276,0.1582,1.1386434912,0.062400000000000004,0.0182,0.065,-1.19,0.14,1.1982069938
2020-05-17 04:00:00,-1.48656,0.14392000000000002,1.4935104954,0.01344,0.003920000000000001,0.014,-1.5,0.14,1.5065191668,-1.48656,0.14392000000000002,1.4935104954,0.01344,0.003920000000000001,0.014,-1.5,0.14,1.5065191668
2020-05-17 04:30:00,-0.9432800000000001,0.18696000000000002,0.9616294505,0.12672,0.03696,0.132,-1.07,0.15,1.0804628638,-0.9432800000000001,0.19696000000000002,0.9636235780000001,0.12672,0.03696,0.132,-1.07,0.16,1.081896483
2020-05-17 05:00:00,-1.6871200000000002,0.14084000000000002,1.6929884229,0.00288,0.00084,0.003,-1.69,0.14,1.695788902,-1.6871200000000002,0.14084000000000002,1.6929884229,0.00288,0.00084,0.003,-1.69,0.14,1.695788902
2020-05-17 05:30:00,-0.74416,0.19712000000000002,0.7698249152000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,-0.9400000000000001,0.14,0.9503683496,-0.74416,0.19712000000000002,0.7698249152000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,-0.9400000000000001,0.14,0.9503683496
2020-05-17 06:00:00,-0.15272000000000002,0.26754,0.3080601402,0.43728000000000006,0.12754000000000001,0.4555,-0.59,0.14,0.6063827174,-0.15272000000000002,0.26754,0.3080601402,0.43728000000000006,0.12754000000000001,0.4555,-0.59,0.14,0.6063827174
2020-05-17 06:30:00,-0.67752,0.19614,0.7053398117,0.19248,0.05614,0.2005,-0.87,0.14,0.8811923740000001,-0.67752,0.19614,0.7053398117,0.19248,0.05614,0.2005,-0.87,0.14,0.8811923740000001
2020-05-17 07:00:00,-0.7950400000000001,0.20978000000000002,0.8222507221,0.20496,0.05978000000000001,0.21350000000000002,-1.0,0.15,1.0111874208,-0.7950400000000001,0.20978000000000002,0.8222507221,0.20496,0.05978000000000001,0.21350000000000002,-1.0,0.15,1.0111874208
2020-05-17 07:30:00,-0.7452000000000001,0.2214,0.7773937226000001,0.24480000000000002,0.0714,0.255,-0.99,0.15,1.0012991561,-0.7452000000000001,0.2214,0.7773937226000001,0.24480000000000002,0.0714,0.255,-0.99,0.15,1.0012991561
2020-05-17 08:00:00,-0.7185600000000001,0.22042,0.7516072445,0.24144000000000002,0.07042000000000001,0.2515,-0.96,0.15,0.9716480844000001,-0.7185600000000001,0.21042000000000002,0.7487356343,0.24144000000000002,0.07042000000000001,0.2515,-0.96,0.14,0.9701546269
2020-05-17 08:30:00,-0.9096000000000001,0.2247,0.9369430346000001,0.2904,0.0847,0.3025,-1.2,0.14,1.2081390648,-0.9096000000000001,0.2247,0.9369430346000001,0.2904,0.0847,0.3025,-1.2,0.14,1.2081390648
2020-05-17 09:00:00,-0.536,0.252,0.5922837158,0.384,0.112,0.4,-0.92,0.14,0.9305912099,-0.536,0.252,0.5922837158,0.384,0.112,0.4,-0.92,0.14,0.9305912099
2020-05-17 09:30:00,-1.02328,0.22946000000000003,1.0486914942,0.30672000000000005,0.08946000000000001,0.3195,-1.33,0.14,1.3373481221999999,-1.02328,0.22946000000000003,1.0486914942,0.30672000000000005,0.08946000000000001,0.3195,-1.33,0.14,1.3373481221999999
2020-05-17 10:00:00,-0.05872,0.32704000000000005,0.3322697699,0.6412800000000001,0.18704,0.668,-0.7000000000000001,0.14,0.7138627319,-0.05872,0.32704000000000005,0.3322697699,0.6412800000000001,0.18704,0.668,-0.7000000000000001,0.14,0.7138627319
2020-05-17 10:30:00,-0.9279200000000001,0.33394,0.986180232,0.32208000000000003,0.09394000000000001,0.3355,-1.25,0.24,1.2728314892,-0.9279200000000001,0.09394000000000001,0.9326629884000001,0.32208000000000003,0.09394000000000001,0.3355,-1.25,0.0,1.25
2020-05-17 11:00:00,-1.1216,0.08120000000000001,1.1245354596000001,0.27840000000000004,0.08120000000000001,0.29,-1.4,0.0,1.4,-1.1216,0.08120000000000001,1.1245354596000001,0.27840000000000004,0.08120000000000001,0.29,-1.4,0.0,1.4
2020-05-17 11:30:00,-0.9958400000000001,-0.029620000000000004,0.9962804073,0.34416,0.10038000000000001,0.35850000000000004,-1.34,-0.13,1.3462912018,-0.98584,0.10038000000000001,0.9909372584,0.34416,0.10038000000000001,0.35850000000000004,-1.33,0.0,1.33
2020-05-17 12:00:00,-0.55576,0.15582000000000001,0.5771906531000001,0.53424,0.15582000000000001,0.5565,-1.09,0.0,1.09,-0.55576,0.025820000000000003,0.5563594611,0.53424,0.15582000000000001,0.5565,-1.09,-0.13,1.09772492
2020-05-17 12:30:00,-0.16584000000000002,0.05788000000000001,0.17565022060000002,0.6441600000000001,0.18788000000000002,0.671,-0.81,-0.13,0.8203657721000001,-0.16584000000000002,0.01788,0.1668010791,0.6441600000000001,0.18788000000000002,0.671,-0.81,-0.17,0.8276472679
2020-05-17 13:00:00,0.058320000000000004,0.21826,0.2259173521,0.7483200000000001,0.21826,0.7795000000000001,-0.6900000000000001,0.0,0.6900000000000001,0.058320000000000004,0.21826,0.2259173521,0.7483200000000001,0.21826,0.7795000000000001,-0.6900000000000001,0.0,0.6900000000000001
2020-05-17 13:30:00,0.050640000000000004,0.23352,0.23894769300000002,0.80064,0.23352,0.834,-0.75,0.0,0.75,0.050640000000000004,0.37352,0.37693713,0.80064,0.23352,0.834,-0.75,0.14,0.7629547824
2020-05-17 14:00:00,-0.548,0.161,0.5711610981,0.552,0.161,0.5750000000000001,-1.1,0.0,1.1,-0.548,0.161,0.5711610981,0.552,0.161,0.5750000000000001,-1.1,0.0,1.1
2020-05-17 14:30:00,-0.80776,-0.005180000000000001,0.807776609,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.27,-0.14,1.2776932339,-0.80776,0.11482,0.8158798012,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.27,-0.02,1.2701574706
2020-05-17 15:00:00,-0.7712800000000001,0.29546,0.8259354999,0.49872000000000005,0.14546,0.5195000000000001,-1.27,0.15,1.2788275881,-0.7712800000000001,0.30546,0.8295653380000001,0.49872000000000005,0.14546,0.5195000000000001,-1.27,0.16,1.2800390619
2020-05-17 15:30:00,-0.31144000000000005,0.15708000000000003,0.34881083700000004,0.53856,0.15708000000000003,0.561,-0.85,0.0,0.85,-0.31144000000000005,0.15708000000000003,0.34881083700000004,0.53856,0.15708000000000003,0.561,-0.85,0.0,0.85
2020-05-17 16:00:00,0.46880000000000005,0.4409,0.6435574955000001,0.9288000000000001,0.27090000000000003,0.9675,-0.46,0.17,0.4904079934,0.46880000000000005,0.4209,0.6300240075,0.9288000000000001,0.27090000000000003,0.9675,-0.46,0.15,0.4838388161
2020-05-17 16:30:00,-0.14384000000000002,0.34888,0.3773687851,0.71616,0.20888,0.746,-0.86,0.14,0.8713208364,-0.14384000000000002,0.20888,0.25361545690000004,0.71616,0.20888,0.746,-0.86,0.0,0.86
2020-05-17 17:00:00,-0.7678400000000001,0.27188,0.8145532518,0.45216000000000006,0.13188,0.47100000000000003,-1.22,0.14,1.2280065146,-0.7678400000000001,0.28188,0.8179453527,0.45216000000000006,0.13188,0.47100000000000003,-1.22,0.15,1.229186723
2020-05-17 17:30:00,-0.8444800000000001,0.29036,0.8930035834000001,0.5155200000000001,0.15036000000000002,0.537,-1.3599999999999999,0.14,1.3671868929,-0.8444800000000001,0.29036,0.8930035834000001,0.5155200000000001,0.15036000000000002,0.537,-1.3599999999999999,0.14,1.3671868929
2020-05-17 18:00:00,-0.18856,0.22792,0.29580804590000004,0.78144,0.22792,0.8140000000000001,-0.97,0.0,0.97,-0.18856,0.22792,0.29580804590000004,0.78144,0.22792,0.8140000000000001,-0.97,0.0,0.97
2020-05-17 18:30:00,-1.38224,0.23268000000000003,1.4016873403,0.31776000000000004,0.09268000000000001,0.331,-1.7000000000000002,0.14,1.7057549648,-1.38224,0.09268000000000001,1.3853436397,0.31776000000000004,0.09268000000000001,0.331,-1.7000000000000002,0.0,1.7000000000000002
2020-05-17 19:00:00,-1.5294400000000001,0.21308000000000002,1.5442117083,0.25056,0.07308,0.261,-1.78,0.14,1.7854971297,-1.53944,0.22308000000000003,1.5555192702,0.25056,0.07308,0.261,-1.79,0.15,1.7962739212
2020-05-17 19:30:00,-0.6612,0.2884,0.721359827,0.5088,0.1484,0.53,-1.17,0.14,1.1783462988,-0.6612,0.2884,0.721359827,0.5088,0.1484,0.53,-1.17,0.14,1.1783462988
2020-05-17 20:00:00,-1.25,0.23750000000000002,1.272362468,0.30000000000000004,0.08750000000000001,0.3125,-1.55,0.15,1.5572411501999999,-1.25,0.2275,1.2705338445,0.30000000000000004,0.08750000000000001,0.3125,-1.55,0.14,1.5563097378
2020-05-17 20:30:00,-1.69192,0.20944000000000002,1.7048338335,0.23808,0.06944,0.248,-1.9300000000000002,0.14,1.9350710581000001,-1.69192,0.20944000000000002,1.7048338335,0.23808,0.06944,0.248,-1.9300000000000002,0.14,1.9350710581000001
2020-05-17 21:00:00,-1.6436000000000002,0.1652,1.6518813517000002,0.0864,0.0252,0.09,-1.73,0.14,1.7356554958000001,-1.6536,0.1652,1.6618315197,0.0864,0.0252,0.09,-1.74,0.14,1.7456230979
2020-05-17 21:30:00,-0.97216,0.25312,1.0045719486,0.38784,0.11312000000000001,0.404,-1.3599999999999999,0.14,1.3671868929,-0.97216,0.25312,1.0045719486,0.38784,0.11312000000000001,0.404,-1.3599999999999999,0.14,1.3671868929
2020-05-17 22:00:00,-1.7786400000000002,0.15498,1.7853792454000001,0.05136,0.014980000000000002,0.053500000000000006,-1.83,0.14,1.8353473786,-1.7786400000000002,0.15498,1.7853792454000001,0.05136,0.014980000000000002,0.053500000000000006,-1.83,0.14,1.8353473786
2020-05-17 22:30:00,-1.05496,0.22022000000000003,1.0777000742,0.27504,0.08022,0.28650000000000003,-1.33,0.14,1.3373481221999999,-1.05496,0.22022000000000003,1.0777000742,0.27504,0.08022,0.28650000000000003,-1.33,0.14,1.3373481221999999
2020-05-17 23:00:00,-0.7927200000000001,0.25004000000000004,0.8312189844000001,0.37728,0.11004000000000001,0.393,-1.17,0.14,1.1783462988,-0.7827200000000001,0.25004000000000004,0.8216876536000001,0.37728,0.11004000000000001,0.393,-1.16,0.14,1.1684177335
2020-05-17 23:30:00,-1.28456,0.21742000000000003,1.302829939,0.26544,0.07742,0.2765,-1.55,0.14,1.5563097378,-1.28456,0.21742000000000003,1.302829939,0.26544,0.07742,0.2765,-1.55,0.14,1.5563097378
2020-05-18 00:00:00,-0.43136,0.28252000000000005,0.5156442572000001,0.48864,0.14252,0.509,-0.92,0.14,0.9305912099,-0.43136,0.28252000000000005,0.5156442572000001,0.48864,0.14252,0.509,-0.92,0.14,0.9305912099
2020-05-18 00:30:00,-1.0707200000000001,0.20104000000000002,1.0894303098,0.20928000000000002,0.061040000000000004,0.218,-1.28,0.14,1.2876334882,-1.0707200000000001,0.20104000000000002,1.0894303098,0.20928000000000002,0.061040000000000004,0.218,-1.28,0.14,1.2876334882
2020-05-18 01:00:00,-1.3168,0.1701,1.3277410327,0.1032,0.030100000000000002,0.1075,-1.42,0.14,1.4268847185,-1.3168,0.1701,1.3277410327,0.1032,0.030100000000000002,0.1075,-1.42,0.14,1.4268847185
2020-05-18 01:30:00,-1.43632,0.17024,1.4463736723,0.10368000000000001,0.030240000000000003,0.108,-1.54,0.14,1.5463505424,-1.44632,0.17024,1.4563046385,0.10368000000000001,0.030240000000000003,0.108,-1.55,0.14,1.5563097378
2020-05-18 02:00:00,-0.19816,0.29512000000000005,0.3554760189,0.5318400000000001,0.15512,0.554,-0.73,0.14,0.7433034374,-0.19816,0.29512000000000005,0.3554760189,0.5318400000000001,0.15512,0.554,-0.73,0.14,0.7433034374
2020-05-18 02:30:00,-1.15128,0.16296000000000002,1.1627560363,0.07872000000000001,0.02296,0.082,-1.23,0.14,1.2379418403,-1.15128,0.16296000000000002,1.1627560363,0.07872000000000001,0.02296,0.082,-1.23,0.14,1.2379418403
2020-05-18 03:00:00,-0.61504,0.23478000000000002,0.6583280717000001,0.32496,0.09478,0.3385,-0.9400000000000001,0.14,0.9503683496,-0.61504,0.23478000000000002,0.6583280717000001,0.32496,0.09478,0.3385,-0.9400000000000001,0.14,0.9503683496
2020-05-18 03:30:00,-0.8888,0.1841,0.9076663759,0.1512,0.0441,0.1575,-1.04,0.14,1.0493807698,-0.8888,0.1841,0.9076663759,0.1512,0.0441,0.1575,-1.04,0.14,1.0493807698
2020-05-18 04:00:00,0.23024000000000003,0.34132,0.4117156786,0.6902400000000001,0.20132000000000003,0.719,-0.46,0.14,0.48083261120000004,0.23024000000000003,0.35132,0.42004309300000003,0.6902400000000001,0.20132000000000003,0.719,-0.46,0.15,0.4838388161
2020-05-18 04:30:00,-0.0152,0.2989,0.2992862342,0.5448000000000001,0.1589,0.5675,-0.56,0.14,0.5772347876,-0.0152,0.2989,0.2992862342,0.5448000000000001,0.1589,0.5675,-0.56,0.14,0.5772347876
2020-05-18 05:00:00,-0.7848,0.2086,0.8120498753000001,0.23520000000000002,0.06860000000000001,0.245,-1.02,0.14,1.0295630141,-0.7848,0.2086,0.8120498753000001,0.23520000000000002,0.06860000000000001,0.245,-1.02,0.14,1.0295630141
2020-05-18 05:30:00,-0.74048,0.20986000000000002,0.7696439761,0.23952,0.06986,0.2495,-0.98,0.14,0.9899494937000001,-0.74048,0.20986000000000002,0.7696439761,0.23952,0.06986,0.2495,-0.98,0.14,0.9899494937000001
2020-05-18 06:00:00,-0.5771200000000001,0.22834000000000002,0.6206501833,0.30288000000000004,0.08834,0.3155,-0.88,0.14,0.8910667764,-0.5671200000000001,0.22834000000000002,0.6113626174,0.30288000000000004,0.08834,0.3155,-0.87,0.14,0.8811923740000001
2020-05-18 06:30:00,-1.5787200000000001,0.18204,1.5891807323,0.041280000000000004,0.01204,0.043000000000000003,-1.62,0.17,1.6288953312,-1.5787200000000001,0.15204,1.5860242747000002,0.041280000000000004,0.01204,0.043000000000000003,-1.62,0.14,1.6260381299
2020-05-18 07:00:00,-0.6673600000000001,-0.007980000000000001,0.667407709,0.45264000000000004,0.13202,0.47150000000000003,-1.12,-0.14,1.1287160848,-0.6673600000000001,-0.007980000000000001,0.667407709,0.45264000000000004,0.13202,0.47150000000000003,-1.12,-0.14,1.1287160848
2020-05-18 07:30:00,-1.06592,-0.04256,1.0667693284,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.4,-0.14,1.406982587,-1.06592,-0.04256,1.0667693284,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.4,-0.14,1.406982587
2020-05-18 08:00:00,-1.9651200000000002,-0.18816000000000002,1.9741075959,0.07488,0.021840000000000002,0.078,-2.04,-0.21,2.0507803393,-1.9651200000000002,-0.17816,1.9731795661,0.07488,0.021840000000000002,0.078,-2.04,-0.2,2.0497804761
2020-05-18 08:30:00,-1.7381600000000001,-0.18988000000000002,1.748500672,0.17184000000000002,0.050120000000000005,0.179,-1.9100000000000001,-0.24,1.9250194804,-1.7381600000000001,-0.17988,1.7474429891,0.17184000000000002,0.050120000000000005,0.179,-1.9100000000000001,-0.23,1.9237983262
2020-05-18 09:00:00,-1.08608,-0.16094,1.0979396386,0.37392000000000003,0.10906,0.3895,-1.46,-0.27,1.4847558722,-1.08608,-0.15094000000000002,1.0965184221,0.37392000000000003,0.10906,0.3895,-1.46,-0.26,1.482969993
2020-05-18 09:30:00,-1.26704,-0.18122000000000002,1.2799340022,0.37296,0.10878000000000002,0.3885,-1.6400000000000001,-0.29,1.665442884,-1.26704,-0.18122000000000002,1.2799340022,0.37296,0.10878000000000002,0.3885,-1.6400000000000001,-0.29,1.665442884
2020-05-18 10:00:00,-0.7776000000000001,-0.1893,0.8003100962,0.4824,0.14070000000000002,0.5025000000000001,-1.26,-0.33,1.3024976008,-0.7776000000000001,-0.17930000000000001,0.7980039160000001,0.4824,0.14070000000000002,0.5025000000000001,-1.26,-0.32,1.3
2020-05-18 10:30:00,-1.64144,-0.20292000000000002,1.6539352466000001,0.29856000000000005,0.08708,0.311,-1.94,-0.29,1.9615555052,-1.64144,-0.19292,1.6527381523,0.29856000000000005,0.08708,0.311,-1.94,-0.28,1.9601020382
2020-05-18 11:00:00,-0.8937600000000001,-0.16568000000000002,0.9089866886,0.42624,0.12432000000000001,0.444,-1.32,-0.29,1.3514806695,-0.8937600000000001,-0.15568,0.9072172838,0.42624,0.12432000000000001,0.444,-1.32,-0.28,1.3493702235
2020-05-18 11:30:00,-1.1191200000000001,-0.17016,1.131982332,0.41088,0.11984000000000002,0.428,-1.53,-0.29,1.5572411501999999,-1.1191200000000001,-0.16016000000000002,1.1305223571,0.41088,0.11984000000000002,0.428,-1.53,-0.28,1.5554099138000002
2020-05-18 12:00:00,-0.57872,-0.14046,0.5955214942,0.58128,0.16954000000000002,0.6055,-1.16,-0.31,1.2007081244,-0.57872,-0.13046000000000002,0.5932424884,0.58128,0.16954000000000002,0.6055,-1.16,-0.30000000000000004,1.1981652641
2020-05-18 12:30:00,-1.0928,-0.1379,1.1014664089,0.4872,0.1421,0.5075000000000001,-1.58,-0.28,1.6046183347,-1.0928,-0.1379,1.1014664089,0.4872,0.1421,0.5075000000000001,-1.58,-0.28,1.6046183347
2020-05-18 13:00:00,-0.8342400000000001,-0.13832,0.8456292332,0.48576,0.14168,0.506,-1.32,-0.28,1.3493702235,-0.8342400000000001,-0.13832,0.8456292332,0.48576,0.14168,0.506,-1.32,-0.28,1.3493702235
2020-05-18 13:30:00,-0.5198400000000001,-0.059120000000000006,0.5231909785000001,0.62016,0.18088,0.646,-1.1400000000000001,-0.24,1.1649892703,-0.5198400000000001,-0.059120000000000006,0.5231909785000001,0.62016,0.18088,0.646,-1.1400000000000001,-0.24,1.1649892703
2020-05-18 14:00:00,-0.81784,-0.035620000000000006,0.8186153248,0.63216,0.18438000000000002,0.6585000000000001,-1.45,-0.22,1.4665946952,-0.81784,-0.035620000000000006,0.8186153248,0.63216,0.18438000000000002,0.6585000000000001,-1.45,-0.22,1.4665946952
2020-05-18 14:30:00,-1.04376,-0.09818,1.0483674213,0.48624000000000006,0.14182,0.5065000000000001,-1.53,-0.24,1.5487091399000001,-1.04376,-0.08818000000000001,1.0474782337,0.48624000000000006,0.14182,0.5065000000000001,-1.53,-0.23,1.5471910031
2020-05-18 15:00:00,-0.77568,-0.05124,0.777370568,0.54432,0.15876,0.5670000000000001,-1.32,-0.21,1.3366001646,-0.77568,-0.05124,0.777370568,0.54432,0.15876,0.5670000000000001,-1.32,-0.21,1.3366001646
2020-05-18 15:30:00,-0.44680000000000003,-0.0224,0.4473611516,0.6432,0.18760000000000002,0.67,-1.09,-0.21,1.1100450441,-0.44680000000000003,-0.0224,0.4473611516,0.6432,0.18760000000000002,0.67,-1.09,-0.21,1.1100450441
2020-05-18 16:00:00,-1.03704,-0.07122,1.0394826838,0.37296,0.10878000000000002,0.3885,-1.4100000000000001,-0.18,1.4214429289,-1.03704,-0.061220000000000004,1.0388454409,0.37296,0.10878000000000002,0.3885,-1.4100000000000001,-0.17,1.4202112519
2020-05-18 16:30:00,-1.18888,-0.036340000000000004,1.1894352652,0.32112,0.09366000000000001,0.3345,-1.51,-0.13,1.5155856954,-1.18888,-0.036340000000000004,1.1894352652,0.32112,0.09366000000000001,0.3345,-1.51,-0.13,1.5155856954
2020-05-18 17:00:00,-0.9931200000000001,0.00034,0.9931200582,0.44688000000000005,0.13034,0.4655,-1.44,-0.13,1.4458561478,-0.9931200000000001,0.13034,1.0016365858,0.44688000000000005,0.13034,0.4655,-1.44,0.0,1.44
2020-05-18 17:30:00,2.14184,0.41512000000000004,2.1816973209,1.97184,0.5751200000000001,2.054,0.17,-0.16,0.2334523506,2.14184,0.42512000000000005,2.1836221285,1.97184,0.5751200000000001,2.054,0.17,-0.15,0.226715681
2020-05-18 18:00:00,-0.46440000000000003,0.06330000000000001,0.4686941967,0.7656000000000001,0.2233,0.7975,-1.23,-0.16,1.2403628501,-0.46440000000000003,0.0733,0.47014917850000004,0.7656000000000001,0.2233,0.7975,-1.23,-0.15,1.2391125857
2020-05-18 18:30:00,-1.35,0.08750000000000001,1.3528326763,0.30000000000000004,0.08750000000000001,0.3125,-1.65,0.0,1.65,-1.35,0.08750000000000001,1.3528326763,0.30000000000000004,0.08750000000000001,0.3125,-1.65,0.0,1.65
2020-05-18 19:00:00,-1.06824,0.11718,1.0746477795,0.40176,0.11718,0.41850000000000004,-1.47,0.0,1.47,-1.06824,0.11718,1.0746477795,0.40176,0.11718,0.41850000000000004,-1.47,0.0,1.47
2020-05-18 19:30:00,-1.14344,0.10108,1.1478990374,0.34656000000000003,0.10108,0.361,-1.49,0.0,1.49,-1.14344,0.10108,1.1478990374,0.34656000000000003,0.10108,0.361,-1.49,0.0,1.49
2020-05-18 20:00:00,-1.274,0.0805,1.2765407357,0.276,0.0805,0.28750000000000003,-1.55,0.0,1.55,-1.274,0.0805,1.2765407357,0.276,0.0805,0.28750000000000003,-1.55,0.0,1.55
2020-05-18 20:30:00,-1.5010400000000002,-0.08072,1.5032088345,0.16896000000000003,0.049280000000000004,0.176,-1.67,-0.13,1.6750522380000001,-1.5010400000000002,0.049280000000000004,1.5018487274,0.16896000000000003,0.049280000000000004,0.176,-1.67,0.0,1.67
2020-05-18 21:00:00,-1.40384,0.05138,1.4047799294,0.17616,0.05138,0.1835,-1.58,0.0,1.58,-1.40384,0.05138,1.4047799294,0.17616,0.05138,0.1835,-1.58,0.0,1.58
2020-05-18 21:30:00,-1.6413600000000002,0.020020000000000003,1.6414820895000002,0.06864,0.020020000000000003,0.07150000000000001,-1.71,0.0,1.71,-1.6413600000000002,0.020020000000000003,1.6414820895000002,0.06864,0.020020000000000003,0.07150000000000001,-1.71,0.0,1.71
2020-05-18 22:00:00,-1.61768,0.015260000000000001,1.6177519742,0.052320000000000005,0.015260000000000001,0.0545,-1.67,0.0,1.67,-1.61768,0.015260000000000001,1.6177519742,0.052320000000000005,0.015260000000000001,0.0545,-1.67,0.0,1.67
2020-05-18 22:30:00,-2.664,0.263,2.6769506906,0.216,0.063,0.225,-2.88,0.2,2.8869360921,-2.664,0.233,2.6741699647,0.216,0.063,0.225,-2.88,0.17,2.8850129982
2020-05-18 23:00:00,-2.95344,0.048580000000000005,2.9538395099,0.16656,0.048580000000000005,0.17350000000000002,-3.12,0.0,3.12,-2.9634400000000003,0.048580000000000005,2.9638381619,0.16656,0.048580000000000005,0.17350000000000002,-3.13,0.0,3.13
2020-05-18 23:30:00,-1.33616,0.19612000000000002,1.3504764344,0.12384,0.036120000000000006,0.129,-1.46,0.16,1.4687409574,-1.33616,0.19612000000000002,1.3504764344,0.12384,0.036120000000000006,0.129,-1.46,0.16,1.4687409574
2020-05-19 00:00:00,-1.6552,0.1589,1.6628097456000002,0.0648,0.0189,0.0675,-1.72,0.14,1.7256882685,-1.6652,0.1589,1.6727642542,0.0648,0.0189,0.0675,-1.73,0.14,1.7356554958000001
2020-05-20 00:30:00,-1.1628,0.30710000000000004,1.2026696346,0.1272,0.0371,0.1325,-1.29,0.27,1.3179529582,-1.1728,0.08710000000000001,1.1760298678,0.1272,0.0371,0.1325,-1.3,0.05,1.3009611831
2020-05-20 01:00:00,-1.38144,0.6470800000000001,1.5254799245,0.05856000000000001,0.01708,0.061,-1.44,0.63,1.5717824277,-1.47144,-0.41292,1.528279621,0.05856000000000001,0.01708,0.061,-1.53,-0.43,1.589276565
2020-05-20 01:30:00,-1.74904,0.6302800000000001,1.8591379185,0.0009600000000000001,0.00028000000000000003,0.001,-1.75,0.63,1.8599462358,-1.8390400000000002,-0.40972000000000003,1.8841280742,0.0009600000000000001,0.00028000000000000003,0.001,-1.8399999999999999,-0.41000000000000003,1.8851259905000002
2020-05-20 02:00:00,-1.31544,0.6500800000000001,1.4673058304,0.03456,0.01008,0.036000000000000004,-1.35,0.64,1.4940214189,-1.40544,-0.39992000000000005,1.4612315354,0.03456,0.01008,0.036000000000000004,-1.44,-0.41000000000000003,1.4972307771
2020-05-20 02:30:00,-1.71808,0.66056,1.8406896534000001,0.0019200000000000003,0.0005600000000000001,0.002,-1.72,0.66,1.8422811946,-1.80808,-0.38944,1.8495450251,0.0019200000000000003,0.0005600000000000001,0.002,-1.81,-0.39,1.8515398997
2020-05-20 03:00:00,-1.6099999999999999,0.66,1.7400287354000001,0.0,0.0,0.0,-1.6099999999999999,0.66,1.7400287354000001,-1.69,-0.39,1.7344163283,0.0,0.0,0.0,-1.69,-0.39,1.7344163283
2020-05-20 03:30:00,-1.29696,0.6467200000000001,1.4492591210999999,0.02304,0.00672,0.024,-1.32,0.64,1.4669696657,-1.38696,-0.39328,1.4416404545,0.02304,0.00672,0.024,-1.4100000000000001,-0.4,1.4656397920000002
2020-05-20 04:00:00,-1.31264,0.66798,1.4728275697,0.027360000000000002,0.007980000000000001,0.0285,-1.34,0.66,1.493720188,-1.40264,-0.38202,1.4537325235,0.027360000000000002,0.007980000000000001,0.0285,-1.43,-0.39,1.4822280526
2020-05-20 04:30:00,-1.03696,0.51422,1.1574576666,0.08304,0.024220000000000002,0.08650000000000001,-1.12,0.49,1.2224974438,-1.08696,-0.17578000000000002,1.1010815819,0.08304,0.024220000000000002,0.08650000000000001,-1.17,-0.2,1.1869709348
2020-05-20 05:00:00,-1.6303200000000002,0.14574,1.6368211417,0.019680000000000003,0.00574,0.0205,-1.65,0.14,1.6559287424,-1.6303200000000002,0.14574,1.6368211417,0.019680000000000003,0.00574,0.0205,-1.65,0.14,1.6559287424
2020-05-20 05:30:00,-0.9688,0.1841,0.9861370341000001,0.1512,0.0441,0.1575,-1.12,0.14,1.1287160848,-0.9688,0.1841,0.9861370341000001,0.1512,0.0441,0.1575,-1.12,0.14,1.1287160848
2020-05-20 06:00:00,-1.30648,0.14686000000000002,1.3147082756000001,0.023520000000000003,0.006860000000000001,0.0245,-1.33,0.14,1.3373481221999999,-1.30648,0.14686000000000002,1.3147082756000001,0.023520000000000003,0.006860000000000001,0.0245,-1.33,0.14,1.3373481221999999
2020-05-20 06:30:00,-0.95896,0.18572000000000002,0.9767784805,0.19104000000000002,0.055720000000000006,0.199,-1.15,0.13,1.1573245007,-0.95896,0.18572000000000002,0.9767784805,0.19104000000000002,0.055720000000000006,0.199,-1.15,0.13,1.1573245007
2020-05-20 07:00:00,-1.42992,-0.10956,1.4341110836,0.07008,0.020440000000000003,0.073,-1.5,-0.13,1.5056227947,-1.42992,-0.11956000000000001,1.4349096836,0.07008,0.020440000000000003,0.073,-1.5,-0.14,1.5065191668
2020-05-20 07:30:00,-1.52408,-0.11494000000000001,1.5284080116,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.6099999999999999,-0.14,1.6160754932999999,-1.52408,-0.11494000000000001,1.5284080116,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.6099999999999999,-0.14,1.6160754932999999
2020-05-20 08:00:00,-1.03192,-0.08806000000000001,1.0356705316,0.41808,0.12194,0.4355,-1.45,-0.21,1.4651279808,-1.03192,-0.07806,1.0348682283,0.41808,0.12194,0.4355,-1.45,-0.2,1.4637281168
2020-05-20 08:30:00,-1.36136,-0.7299800000000001,1.544723875,0.30864,0.09002,0.3215,-1.67,-0.8200000000000001,1.8604569331,-1.26136,0.41002000000000005,1.3263278064000001,0.30864,0.09002,0.3215,-1.57,0.32,1.602279626
2020-05-20 09:00:00,-1.04768,-0.7322400000000001,1.2782053043000001,0.47232,0.13776000000000002,0.492,-1.52,-0.87,1.7513708916000001,-0.9476800000000001,0.45776000000000006,1.052445533,0.47232,0.13776000000000002,0.492,-1.42,0.32,1.4556098378
2020-05-20 09:30:00,-1.16888,-0.7888400000000001,1.4101592109,0.38112,0.11116000000000001,0.397,-1.55,-0.9,1.7923448329,-1.06888,0.38116000000000005,1.1348072083,0.38112,0.11116000000000001,0.397,-1.45,0.27,1.4749237268
2020-05-20 10:00:00,-1.38928,-0.85104,1.6292231278,0.27072,0.07896,0.28200000000000003,-1.6600000000000001,-0.93,1.9027611516,-1.28928,0.30896,1.3257824859,0.27072,0.07896,0.28200000000000003,-1.56,0.23,1.5768639763999999
2020-05-20 10:30:00,-0.66976,-0.7336800000000001,0.9934106905000001,0.5702400000000001,0.16632000000000002,0.594,-1.24,-0.9,1.532187978,-0.56976,0.43632000000000004,0.7176361195000001,0.5702400000000001,0.16632000000000002,0.594,-1.1400000000000001,0.27,1.1715374514
2020-05-20 11:00:00,-1.67968,-0.6982400000000001,1.819028312,0.28032,0.08176000000000001,0.292,-1.96,-0.78,2.109502311,-1.60968,0.13176000000000002,1.6150635901000001,0.28032,0.08176000000000001,0.292,-1.8900000000000001,0.05,1.89066126
2020-05-20 11:30:00,-1.48856,-0.27458000000000005,1.5136727024,0.36144000000000004,0.10542000000000001,0.3765,-1.85,-0.38,1.8886238376,-1.48856,-0.26458000000000004,1.5118906872,0.36144000000000004,0.10542000000000001,0.3765,-1.85,-0.37,1.88663722
2020-05-20 12:00:00,-1.42848,-0.25914000000000004,1.4517949752,0.31152,0.09086000000000001,0.3245,-1.74,-0.35000000000000003,1.7748521065,-1.42848,-0.24914000000000003,1.4500433959,0.31152,0.09086000000000001,0.3245,-1.74,-0.34,1.7729072170000002
2020-05-20 12:30:00,-1.30408,-0.25494,1.3287659877,0.32592000000000004,0.09506,0.3395,-1.63,-0.35000000000000003,1.6671532623,-1.30408,-0.23494,1.32507413,0.32592000000000004,0.09506,0.3395,-1.63,-0.33,1.6630694513000002
2020-05-20 13:00:00,-0.40296000000000004,-0.16128,0.43403686480000003,0.6470400000000001,0.18872000000000003,0.674,-1.05,-0.35000000000000003,1.1067971811,-0.40296000000000004,-0.14128000000000002,0.4270091334,0.6470400000000001,0.18872000000000003,0.674,-1.05,-0.33,1.1006361797
2020-05-20 13:30:00,-0.37752,-0.15386000000000002,0.40766929,0.6724800000000001,0.19614,0.7005,-1.05,-0.35000000000000003,1.1067971811,-0.37752,-0.13386,0.4005494352,0.6724800000000001,0.19614,0.7005,-1.05,-0.33,1.1006361797
2020-05-20 14:00:00,-0.81376,-0.22568000000000002,0.8444742743,0.42624,0.12432000000000001,0.444,-1.24,-0.35000000000000003,1.2884486796,-0.81376,-0.20568000000000003,0.8393507014,0.42624,0.12432000000000001,0.444,-1.24,-0.33,1.2831601615000001
2020-05-20 14:30:00,-1.1916,-0.0413,1.1923154994,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.53,-0.14,1.5363918771,-1.2216,-0.33130000000000004,1.2657275576,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.56,-0.43,1.6181779877
2020-05-20 15:00:00,-0.37984,0.50338,0.6306106961,0.56016,0.16338000000000003,0.5835,-0.9400000000000001,0.34,0.99959992,-0.44984,-0.6766200000000001,0.8125088615,0.56016,0.16338000000000003,0.5835,-1.01,-0.84,1.3136590121
2020-05-20 15:30:00,1.49024,0.68132,1.6386006835,1.41024,0.41132,1.469,0.08,0.27,0.2816025568,1.41024,-0.40868000000000004,1.4682629873000002,1.41024,0.41132,1.469,0.0,-0.8200000000000001,0.8200000000000001
2020-05-20 16:00:00,-0.8368800000000001,-0.07284,0.8400439274,0.33312,0.09716000000000001,0.34700000000000003,-1.17,-0.17,1.1822859214,-0.8368800000000001,-0.07284,0.8400439274,0.33312,0.09716000000000001,0.34700000000000003,-1.17,-0.17,1.1822859214
2020-05-20 16:30:00,-0.9919200000000001,-0.06306,0.9939224567,0.29808,0.08694,0.3105,-1.29,-0.15,1.2986916493,-0.9919200000000001,-0.06306,0.9939224567,0.29808,0.08694,0.3105,-1.29,-0.15,1.2986916493
2020-05-20 17:00:00,-1.1102400000000001,-0.051320000000000005,1.1114254811,0.26976,0.07868,0.281,-1.38,-0.13,1.3861096638000001,-1.1102400000000001,-0.051320000000000005,1.1114254811,0.26976,0.07868,0.281,-1.38,-0.13,1.3861096638000001
2020-05-20 17:30:00,-1.01008,-0.027940000000000003,1.0104663527,0.34992,0.10206000000000001,0.3645,-1.3599999999999999,-0.13,1.366199107,-1.01008,-0.06794,1.0123623116,0.34992,0.10206000000000001,0.3645,-1.3599999999999999,-0.17,1.3705838172
2020-05-20 18:00:00,1.96344,0.31892000000000004,1.9891723404000001,1.81344,0.5289200000000001,1.889,0.15,-0.21,0.25806975800000004,1.96344,0.31892000000000004,1.9891723404000001,1.81344,0.5289200000000001,1.889,0.15,-0.21,0.25806975800000004
2020-05-20 18:30:00,-1.56128,-0.14954,1.5684251496,0.13872,0.04046,0.14450000000000002,-1.7000000000000002,-0.19,1.7105846954000001,-1.56128,-0.14954,1.5684251496,0.13872,0.04046,0.14450000000000002,-1.7000000000000002,-0.19,1.7105846954000001
2020-05-20 19:00:00,-0.6072000000000001,0.16040000000000001,0.6280286618,1.1328,0.3304,1.18,-1.74,-0.17,1.7482848737999999,-0.6072000000000001,0.16040000000000001,0.6280286618,1.1328,0.3304,1.18,-1.74,-0.17,1.7482848737999999
2020-05-20 19:30:00,-1.78632,0.012740000000000001,1.7863654301,0.043680000000000004,0.012740000000000001,0.0455,-1.83,0.0,1.83,-1.78632,0.012740000000000001,1.7863654301,0.043680000000000004,0.012740000000000001,0.0455,-1.83,0.0,1.83
2020-05-20 20:00:00,-1.88176,0.00532,1.8817675202,0.018240000000000003,0.00532,0.019,-1.9,0.0,1.9,-1.88176,0.00532,1.8817675202,0.018240000000000003,0.00532,0.019,-1.9,0.0,1.9
2020-05-20 20:30:00,-1.91856,-0.12958,1.922930953,0.00144,0.00042,0.0015,-1.92,-0.13,1.9243960091,-1.91856,-0.12958,1.922930953,0.00144,0.00042,0.0015,-1.92,-0.13,1.9243960091
2020-05-20 21:00:00,-1.8390400000000002,0.00028000000000000003,1.8390400213,0.0009600000000000001,0.00028000000000000003,0.001,-1.8399999999999999,0.0,1.8399999999999999,-1.8390400000000002,0.00028000000000000003,1.8390400213,0.0009600000000000001,0.00028000000000000003,0.001,-1.8399999999999999,0.0,1.8399999999999999
2020-05-20 21:30:00,-1.83424,0.00168,1.8342407694,0.00576,0.00168,0.006,-1.8399999999999999,0.0,1.8399999999999999,-1.83424,0.00168,1.8342407694,0.00576,0.00168,0.006,-1.8399999999999999,0.0,1.8399999999999999
2020-05-20 22:00:00,-3.2746399999999998,0.14448000000000003,3.2778257428,0.015360000000000002,0.0044800000000000005,0.016,-3.29,0.14,3.2929773762,-3.2746399999999998,0.0044800000000000005,3.2746430645,0.015360000000000002,0.0044800000000000005,0.016,-3.29,0.0,3.29
2020-05-20 22:30:00,-1.7608000000000001,0.0056,1.7608089050000002,0.019200000000000002,0.0056,0.02,-1.78,0.0,1.78,-1.7608000000000001,0.0056,1.7608089050000002,0.019200000000000002,0.0056,0.02,-1.78,0.0,1.78
2020-05-20 23:00:00,-3.3426400000000003,-0.12202,3.3448663725,0.027360000000000002,0.007980000000000001,0.0285,-3.37,-0.13,3.3725064863,-3.3426400000000003,-0.12202,3.3448663725,0.027360000000000002,0.007980000000000001,0.0285,-3.37,-0.13,3.3725064863
2020-05-20 23:30:00,-1.76032,0.16324000000000002,1.7678726764000001,0.07968,0.02324,0.083,-1.8399999999999999,0.14,1.8453184007,-1.76032,0.16324000000000002,1.7678726764000001,0.07968,0.02324,0.083,-1.8399999999999999,0.14,1.8453184007
2020-05-21 00:00:00,-1.7955200000000002,0.17714000000000002,1.8042368608000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.82,0.17,1.8279223178000001,-1.7955200000000002,0.14714000000000002,1.8015388561,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.82,0.14,1.8253766735
2020-05-21 00:30:00,-0.77488,0.08316000000000001,0.7793295837,0.28512000000000004,0.08316000000000001,0.297,-1.06,0.0,1.06,-0.77488,0.08316000000000001,0.7793295837,0.28512000000000004,0.08316000000000001,0.297,-1.06,0.0,1.06
2020-05-21 01:00:00,-1.19888,0.058660000000000004,1.2003142297,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.4,0.0,1.4,-1.19888,0.058660000000000004,1.2003142297,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.4,0.0,1.4
2020-05-21 01:30:00,-1.5699200000000002,0.17794000000000001,1.5799719776,0.13008,0.03794,0.1355,-1.7000000000000002,0.14,1.7057549648,-1.5699200000000002,0.17794000000000001,1.5799719776,0.13008,0.03794,0.1355,-1.7000000000000002,0.14,1.7057549648
2020-05-21 02:00:00,-0.9132,0.0574,0.9150021858,0.1968,0.0574,0.20500000000000002,-1.11,0.0,1.11,-0.9132,0.0574,0.9150021858,0.1968,0.0574,0.20500000000000002,-1.11,0.0,1.11
2020-05-21 02:30:00,-0.82464,0.07448,0.8279966184,0.25536000000000003,0.07448,0.266,-1.08,0.0,1.08,-0.82464,0.07448,0.8279966184,0.25536000000000003,0.07448,0.266,-1.08,0.0,1.08
2020-05-21 03:00:00,-0.54632,0.27774000000000004,0.6128662578,0.40368000000000004,0.11774000000000001,0.42050000000000004,-0.9500000000000001,0.16,0.9633794683,-0.54632,0.29774,0.6221853823,0.40368000000000004,0.11774000000000001,0.42050000000000004,-0.9500000000000001,0.18,0.9669022701000001
2020-05-21 03:30:00,-0.45272,0.30504000000000003,0.545898159,0.49728000000000006,0.14504,0.518,-0.9500000000000001,0.16,0.9633794683,-0.45272,0.25504000000000004,0.5196160121,0.49728000000000006,0.14504,0.518,-0.9500000000000001,0.11,0.9563472173
2020-05-21 04:00:00,-0.38952000000000003,0.28014,0.4797960504,0.48048,0.14014000000000001,0.5005000000000001,-0.87,0.14,0.8811923740000001,-0.38952000000000003,0.28014,0.4797960504,0.48048,0.14014000000000001,0.5005000000000001,-0.87,0.14,0.8811923740000001
2020-05-21 04:30:00,-0.4904,0.26530000000000004,0.5575627767,0.42960000000000004,0.1253,0.4475,-0.92,0.14,0.9305912099,-0.4904,0.26530000000000004,0.5575627767,0.42960000000000004,0.1253,0.4475,-0.92,0.14,0.9305912099
2020-05-21 05:00:00,-1.5508000000000002,0.1631,1.5593531511,0.0792,0.023100000000000002,0.0825,-1.63,0.14,1.6360012225,-1.5508000000000002,0.1631,1.5593531511,0.0792,0.023100000000000002,0.0825,-1.63,0.14,1.6360012225
2020-05-21 05:30:00,-1.36416,-0.08038000000000001,1.3665260517,0.13584000000000002,0.03962,0.14150000000000001,-1.5,-0.12,1.5047923445,-1.36416,0.33962000000000003,1.405800217,0.13584000000000002,0.03962,0.14150000000000001,-1.5,0.30000000000000004,1.5297058541
2020-05-21 06:00:00,-1.3043200000000001,0.19374000000000002,1.3186302931,0.11568,0.033740000000000006,0.12050000000000001,-1.42,0.16,1.4289856542,-1.3043200000000001,0.19374000000000002,1.3186302931,0.11568,0.033740000000000006,0.12050000000000001,-1.42,0.16,1.4289856542
2020-05-21 06:30:00,-1.49056,-0.10808000000000001,1.4944732851,0.10944000000000001,0.031920000000000004,0.114,-1.6,-0.14,1.606113321,-1.49056,-0.09808000000000001,1.4937833846,0.10944000000000001,0.031920000000000004,0.114,-1.6,-0.13,1.6052725625000002
2020-05-21 07:00:00,-0.45936000000000005,0.00602,0.4593994449,0.5006400000000001,0.14602,0.5215000000000001,-0.96,-0.14,0.9701546269,-0.45936000000000005,0.016020000000000003,0.4596392607,0.5006400000000001,0.14602,0.5215000000000001,-0.96,-0.13,0.9687620967
2020-05-21 07:30:00,-1.6302400000000001,-0.13382000000000002,1.6357231581,0.08976,0.026180000000000002,0.0935,-1.72,-0.16,1.7274258305,-1.6302400000000001,-0.12382000000000001,1.6349354269,0.08976,0.026180000000000002,0.0935,-1.72,-0.15,1.7265283085
2020-05-21 08:00:00,-0.7111200000000001,-0.08116000000000001,0.715736404,0.5788800000000001,0.16884000000000002,0.603,-1.29,-0.25,1.3140015220999999,-0.7111200000000001,-0.08116000000000001,0.715736404,0.5788800000000001,0.16884000000000002,0.603,-1.29,-0.25,1.3140015220999999
2020-05-21 08:30:00,-1.2505600000000001,-0.21058000000000002,1.2681657029,0.40944,0.11942000000000001,0.42650000000000005,-1.6600000000000001,-0.33,1.6924833825,-1.26056,-0.21058000000000002,1.2780279535,0.40944,0.11942000000000001,0.42650000000000005,-1.67,-0.33,1.7022925718000002
2020-05-21 09:00:00,-1.17104,-0.16322,1.1823601186000001,0.46896000000000004,0.13678,0.48850000000000005,-1.6400000000000001,-0.30000000000000004,1.6672132437,-1.17104,-0.15322000000000002,1.1810211895,0.46896000000000004,0.13678,0.48850000000000005,-1.6400000000000001,-0.29,1.665442884
2020-05-21 09:30:00,-1.5784,-0.2462,1.5974858372,0.3216,0.09380000000000001,0.335,-1.9,-0.34,1.9301813386000002,-1.5784,-0.2462,1.5974858372,0.3216,0.09380000000000001,0.335,-1.9,-0.34,1.9301813386000002
2020-05-21 10:00:00,-1.61728,-0.24754,1.6361144978,0.28272,0.08246,0.29450000000000004,-1.9,-0.33,1.9284449694,-1.61728,-0.23754000000000003,1.6346314111,0.28272,0.08246,0.29450000000000004,-1.9,-0.32,1.9267589367
2020-05-21 10:30:00,-1.4992,-0.2506,1.5200003289000001,0.3408,0.0994,0.355,-1.8399999999999999,-0.35000000000000003,1.8729922584,-1.4992,-0.2406,1.5183836801,0.3408,0.0994,0.355,-1.8399999999999999,-0.34,1.8711493794
2020-05-21 11:00:00,-1.18848,-0.26414000000000004,1.2174788089,0.43152,0.12586,0.4495,-1.62,-0.39,1.6662832892,-1.18848,-0.25414000000000003,1.215348448,0.43152,0.12586,0.4495,-1.62,-0.38,1.6639711536
2020-05-21 11:30:00,-0.5754400000000001,-0.22242,0.6169293720000001,0.5745600000000001,0.16758,0.5985,-1.15,-0.39,1.2143310916,-0.5754400000000001,-0.21242000000000003,0.6133950195,0.5745600000000001,0.16758,0.5985,-1.15,-0.38,1.2111564721
2020-05-21 12:00:00,-0.31672,-0.17946,0.3640294631,0.6532800000000001,0.19054000000000001,0.6805,-0.97,-0.37,1.0381714695,-0.31672,-0.16946000000000003,0.359205025,0.6532800000000001,0.19054000000000001,0.6805,-0.97,-0.36,1.0346496992
2020-05-21 12:30:00,-0.39736000000000005,-0.15548,0.4266954417,0.6326400000000001,0.18452000000000002,0.659,-1.03,-0.34,1.0846658472,-0.39736000000000005,-0.15548,0.4266954417,0.6326400000000001,0.18452000000000002,0.659,-1.03,-0.34,1.0846658472
2020-05-21 13:00:00,-1.50968,-0.26074,1.5320310212,0.34032,0.09926000000000001,0.35450000000000004,-1.85,-0.36,1.8847015679,-1.50968,-0.26074,1.5320310212,0.34032,0.09926000000000001,0.35450000000000004,-1.85,-0.36,1.8847015679
2020-05-21 13:30:00,-1.05904,-0.21722000000000002,1.0810875311,0.42096000000000006,0.12278000000000001,0.4385,-1.48,-0.34,1.5185519418,-1.05904,-0.21722000000000002,1.0810875311,0.42096000000000006,0.12278000000000001,0.4385,-1.48,-0.34,1.5185519418
2020-05-21 14:00:00,-0.3476,-0.1168,0.36669878650000004,0.6624,0.1932,0.6900000000000001,-1.01,-0.31,1.0565036678,-0.3476,-0.1068,0.3636371818,0.6624,0.1932,0.6900000000000001,-1.01,-0.30000000000000004,1.0536128321
2020-05-21 14:30:00,-0.6928000000000001,-0.1379,0.7063910036000001,0.4872,0.1421,0.5075000000000001,-1.18,-0.28,1.2127654349,-0.6928000000000001,-0.1279,0.7045070972,0.4872,0.1421,0.5075000000000001,-1.18,-0.27,1.2104957662
2020-05-21 15:00:00,-0.61648,-0.09064000000000001,0.6231076953,0.44352,0.12936,0.462,-1.06,-0.22,1.0825894882,-0.61648,-0.09064000000000001,0.6231076953,0.44352,0.12936,0.462,-1.06,-0.22,1.0825894882
2020-05-21 15:30:00,0.23584000000000002,0.07962000000000001,0.24891735580000002,0.85584,0.24962,0.8915000000000001,-0.62,-0.17,0.6428841264,0.23584000000000002,0.08962,0.25229397540000004,0.85584,0.24962,0.8915000000000001,-0.62,-0.16,0.6403124237000001
2020-05-21 16:00:00,-1.0558400000000001,-0.08462,1.0592254954,0.22416000000000003,0.06538000000000001,0.2335,-1.28,-0.15,1.2887590931,-1.0558400000000001,-0.08462,1.0592254954,0.22416000000000003,0.06538000000000001,0.2335,-1.28,-0.15,1.2887590931
2020-05-21 16:30:00,-1.17984,-0.08162000000000001,1.1826598201,0.20016,0.05838,0.20850000000000002,-1.38,-0.14,1.3870832708,-1.17984,-0.08162000000000001,1.1826598201,0.20016,0.05838,0.20850000000000002,-1.38,-0.14,1.3870832708
2020-05-21 17:00:00,-1.29328,-0.08554,1.296105802,0.18672000000000002,0.05446,0.1945,-1.48,-0.14,1.4866068747,-1.29328,-0.08554,1.296105802,0.18672000000000002,0.05446,0.1945,-1.48,-0.14,1.4866068747
2020-05-21 17:30:00,-1.5004,0.0378,1.5008760775,0.1296,0.0378,0.135,-1.63,0.0,1.63,-1.5004,-0.1022,1.5038766572,0.1296,0.0378,0.135,-1.63,-0.14,1.6360012225
2020-05-21 18:00:00,-1.65504,0.024780000000000003,1.6552254982,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.74,0.0,1.74,-1.65504,0.024780000000000003,1.6552254982,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.74,0.0,1.74
2020-05-21 18:30:00,-1.7905600000000002,-0.11558000000000002,1.7942864459,0.049440000000000005,0.01442,0.051500000000000004,-1.8399999999999999,-0.13,1.8445866746,-1.7905600000000002,0.01442,1.7906180637,0.049440000000000005,0.01442,0.051500000000000004,-1.8399999999999999,0.0,1.8399999999999999
2020-05-21 19:00:00,1.46,0.32,1.4946571513,1.6800000000000002,0.49,1.75,-0.22,-0.17,0.2780287755,1.46,0.32,1.4946571513,1.6800000000000002,0.49,1.75,-0.22,-0.17,0.2780287755
2020-05-21 19:30:00,-1.9484,-0.1237,1.9523227833,0.0216,0.0063,0.022500000000000003,-1.97,-0.13,1.9742846806,-1.9484,-0.1337,1.9529818868,0.0216,0.0063,0.022500000000000003,-1.97,-0.14,1.9749683542
2020-05-21 20:00:00,-1.9856800000000001,0.00126,1.9856803998,0.00432,0.00126,0.0045000000000000005,-1.99,0.0,1.99,-1.9856800000000001,0.00126,1.9856803998,0.00432,0.00126,0.0045000000000000005,-1.99,0.0,1.99
2020-05-21 20:30:00,-2.02808,-0.14944000000000002,2.033578324,0.0019200000000000003,0.0005600000000000001,0.002,-2.03,-0.15,2.0355343279,-2.02808,-0.14944000000000002,2.033578324,0.0019200000000000003,0.0005600000000000001,0.002,-2.03,-0.15,2.0355343279
2020-05-21 21:00:00,-1.98808,0.0005600000000000001,1.9880800789,0.0019200000000000003,0.0005600000000000001,0.002,-1.99,0.0,1.99,-1.99808,0.0005600000000000001,1.9980800785000001,0.0019200000000000003,0.0005600000000000001,0.002,-2.0,0.0,2.0
2020-05-21 21:30:00,-1.98712,0.00084,1.9871201775,0.00288,0.00084,0.003,-1.99,0.0,1.99,-1.9971200000000002,0.00084,1.9971201767000002,0.00288,0.00084,0.003,-2.0,0.0,2.0
2020-05-21 22:00:00,-1.9888,0.0091,1.988820819,0.031200000000000002,0.0091,0.0325,-2.02,0.0,2.02,-1.9888,0.0091,1.988820819,0.031200000000000002,0.0091,0.0325,-2.02,0.0,2.02
2020-05-21 22:30:00,-1.71944,0.02058,1.7195631567,0.07056000000000001,0.02058,0.07350000000000001,-1.79,0.0,1.79,-1.72944,0.02058,1.7295624447,0.07056000000000001,0.02058,0.07350000000000001,-1.8,0.0,1.8
2020-05-21 23:00:00,-3.4164,-0.1302,3.4188800798,0.033600000000000005,0.0098,0.035,-3.45,-0.14,3.4528394113,-3.4164,-0.1302,3.4188800798,0.033600000000000005,0.0098,0.035,-3.45,-0.14,3.4528394113
2020-05-21 23:30:00,-2.23464,0.044480000000000006,2.2350826383,0.015360000000000002,0.0044800000000000005,0.016,-2.25,0.04,2.2503555275,-2.23464,-0.11552000000000001,2.2376239184,0.015360000000000002,0.0044800000000000005,0.016,-2.25,-0.12,2.2531977277
2020-05-22 00:00:00,-1.7964,-0.1202,1.8004168962,0.033600000000000005,0.0098,0.035,-1.83,-0.13,1.8346116755000001,-1.7964,0.0098,1.796426731,0.033600000000000005,0.0098,0.035,-1.83,0.0,1.83
