Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-23 00:30:00,0.6188800000000001,0.43134000000000006,0.7543650641,0.9988800000000001,0.29134000000000004,1.0405,-0.38,0.14,0.4049691346,0.6188800000000001,0.43134000000000006,0.7543650641,0.9988800000000001,0.29134000000000004,1.0405,-0.38,0.14,0.4049691346
2020-05-23 01:00:00,0.294,0.392,0.49,0.864,0.252,0.9,-0.5700000000000001,0.14,0.5869412236,0.294,0.392,0.49,0.864,0.252,0.9,-0.5700000000000001,0.14,0.5869412236
2020-05-23 01:30:00,-0.38568,0.31626000000000004,0.498767932,0.6043200000000001,0.17626000000000003,0.6295000000000001,-0.99,0.14,0.9998499887000001,-0.38568,0.31626000000000004,0.498767932,0.6043200000000001,0.17626000000000003,0.6295000000000001,-0.99,0.14,0.9998499887000001
2020-05-23 02:00:00,0.20264000000000001,0.37702,0.42802692670000003,0.81264,0.23702,0.8465,-0.61,0.14,0.6258594091,0.20264000000000001,0.37702,0.42802692670000003,0.81264,0.23702,0.8465,-0.61,0.14,0.6258594091
2020-05-23 02:30:00,0.05824000000000001,0.35532,0.3600613837,0.73824,0.21532,0.769,-0.68,0.14,0.6942621983,0.05824000000000001,0.35532,0.3600613837,0.73824,0.21532,0.769,-0.68,0.14,0.6942621983
2020-05-23 03:00:00,0.15064000000000002,0.35602,0.3865781292,0.7406400000000001,0.21602000000000002,0.7715000000000001,-0.59,0.14,0.6063827174,0.15064000000000002,0.35602,0.3865781292,0.7406400000000001,0.21602000000000002,0.7715000000000001,-0.59,0.14,0.6063827174
2020-05-23 03:30:00,-0.02408,0.32256,0.3234575706,0.62592,0.18256000000000003,0.652,-0.65,0.14,0.6649060084,-0.02408,0.32256,0.3234575706,0.62592,0.18256000000000003,0.652,-0.65,0.14,0.6649060084
2020-05-23 04:00:00,0.17352,0.33936000000000005,0.3811487898,0.68352,0.19936,0.712,-0.51,0.14,0.5288667129,0.17352,0.33936000000000005,0.3811487898,0.68352,0.19936,0.712,-0.51,0.14,0.5288667129
2020-05-23 04:30:00,0.41384000000000004,0.36862,0.5542059635000001,0.7838400000000001,0.22862000000000002,0.8165,-0.37,0.14,0.3956008089,0.42384000000000005,0.36862,0.5617126045,0.7838400000000001,0.22862000000000002,0.8165,-0.36,0.14,0.3862641583
2020-05-23 05:00:00,-0.22976000000000002,0.28882,0.3690618512,0.51024,0.14882,0.5315,-0.74,0.14,0.7531268154,-0.22976000000000002,0.28882,0.3690618512,0.51024,0.14882,0.5315,-0.74,0.14,0.7531268154
2020-05-23 05:30:00,0.2892,0.3381,0.4449137557,0.6792,0.1981,0.7075,-0.39,0.14,0.41436698710000003,0.2892,0.3381,0.4449137557,0.6792,0.1981,0.7075,-0.39,0.14,0.41436698710000003
2020-05-23 06:00:00,0.25880000000000003,0.34090000000000004,0.42800730130000003,0.6888000000000001,0.20090000000000002,0.7175,-0.43,0.14,0.4522167622,0.26880000000000004,0.34090000000000004,0.4341269975,0.6888000000000001,0.20090000000000002,0.7175,-0.42,0.14,0.4427188724
2020-05-23 06:30:00,-0.024480000000000002,0.34286000000000005,0.34373281780000003,0.69552,0.20286,0.7245,-0.72,0.14,0.7334848328,-0.024480000000000002,0.34286000000000005,0.34373281780000003,0.69552,0.20286,0.7245,-0.72,0.14,0.7334848328
2020-05-23 07:00:00,0.57696,0.39578,0.6996603819,0.8769600000000001,0.25578,0.9135000000000001,-0.30000000000000004,0.14,0.3310589071,0.57696,0.39578,0.6996603819,0.8769600000000001,0.25578,0.9135000000000001,-0.30000000000000004,0.14,0.3310589071
2020-05-23 07:30:00,0.031760000000000004,0.36218,0.36356986950000003,0.7617600000000001,0.22218000000000002,0.7935,-0.73,0.14,0.7433034374,0.031760000000000004,0.36218,0.36356986950000003,0.7617600000000001,0.22218000000000002,0.7935,-0.73,0.14,0.7433034374
2020-05-23 08:00:00,0.63904,0.46722,0.7916227953,1.01904,0.29722000000000004,1.0615,-0.38,0.17,0.41629316590000004,0.63904,0.43722000000000005,0.7742954539,1.01904,0.29722000000000004,1.0615,-0.38,0.14,0.4049691346
2020-05-23 08:30:00,1.47696,0.24828000000000003,1.4976828102,1.29696,0.37828,1.351,0.18,-0.13,0.2220360331,1.47696,0.23828000000000002,1.4960575524,1.29696,0.37828,1.351,0.18,-0.14,0.22803508500000003
2020-05-23 09:00:00,1.35568,0.23624,1.3761095886999999,1.25568,0.36624,1.308,0.1,-0.13,0.1640121947,1.36568,0.36624,1.4139355007,1.25568,0.36624,1.308,0.11,0.0,0.11
2020-05-23 09:30:00,0.82432,0.31626000000000004,0.8829064786,1.08432,0.31626000000000004,1.1295,-0.26,0.0,0.26,0.82432,0.31626000000000004,0.8829064786,1.08432,0.31626000000000004,1.1295,-0.26,0.0,0.26
2020-05-23 10:00:00,0.32128,0.12454000000000001,0.3445737222,0.9412800000000001,0.27454,0.9805,-0.62,-0.15,0.6378871374,0.32128,0.14454,0.3522962532,0.9412800000000001,0.27454,0.9805,-0.62,-0.13,0.6334824386
2020-05-23 10:30:00,-0.14456000000000002,0.10242000000000001,0.1771650361,0.8654400000000001,0.25242000000000003,0.9015000000000001,-1.01,-0.15,1.0210778619,-0.14456000000000002,0.10242000000000001,0.1771650361,0.8654400000000001,0.25242000000000003,0.9015000000000001,-1.01,-0.15,1.0210778619
2020-05-23 11:00:00,0.20696,0.12578,0.2421839177,0.8769600000000001,0.25578,0.9135000000000001,-0.67,-0.13,0.6824954212000001,0.20696,0.12578,0.2421839177,0.8769600000000001,0.25578,0.9135000000000001,-0.67,-0.13,0.6824954212000001
2020-05-23 11:30:00,0.188,0.054,0.19560163600000002,0.768,0.224,0.8,-0.58,-0.17,0.6044005295,0.188,0.044,0.1930802942,0.768,0.224,0.8,-0.58,-0.18,0.607289058
2020-05-23 12:00:00,0.30344000000000004,0.23142000000000001,0.381616365,0.79344,0.23142000000000001,0.8265,-0.49,0.0,0.49,0.30344000000000004,0.23142000000000001,0.381616365,0.79344,0.23142000000000001,0.8265,-0.49,0.0,0.49
2020-05-23 12:30:00,-1.9710400000000001,-0.01572,1.9711026863,0.7689600000000001,0.22428,0.801,-2.74,-0.24,2.7504908652999998,-1.9710400000000001,-0.01572,1.9711026863,0.7689600000000001,0.22428,0.801,-2.74,-0.24,2.7504908652999998
2020-05-23 13:00:00,-2.61608,-0.29844000000000004,2.6330478537,0.7939200000000001,0.23156000000000002,0.8270000000000001,-3.41,-0.53,3.4509419004,-2.56608,0.30156000000000005,2.5837385704,0.7939200000000001,0.23156000000000002,0.8270000000000001,-3.36,0.07,3.3607290876
2020-05-23 13:30:00,-2.66944,-0.6094200000000001,2.7381202768,0.79056,0.23058,0.8235,-3.46,-0.84,3.5605055821000002,-2.56944,0.5705800000000001,2.6320302905,0.79056,0.23058,0.8235,-3.36,0.34,3.377158569
2020-05-23 14:00:00,-2.7572,-0.6146,2.8248690235,0.7728,0.22540000000000002,0.805,-3.5300000000000002,-0.84,3.6285672103,-2.6572,0.5654,2.7166871369,0.7728,0.22540000000000002,0.805,-3.43,0.34,3.4468101195
2020-05-23 14:30:00,-2.69024,-0.6313200000000001,2.7633233977,0.7497600000000001,0.21868,0.781,-3.44,-0.85,3.5434587623000002,-2.58024,0.5586800000000001,2.6400306438000003,0.7497600000000001,0.21868,0.781,-3.33,0.34,3.3473123547
2020-05-23 15:00:00,-2.30984,-0.5941200000000001,2.3850239831,0.74016,0.21588000000000002,0.771,-3.05,-0.81,3.1557249563,-2.21984,0.5958800000000001,2.2984261137,0.74016,0.21588000000000002,0.771,-2.96,0.38,2.9842922109
2020-05-23 15:30:00,-0.18816000000000002,0.19012,0.2674879437,0.6518400000000001,0.19012,0.679,-0.84,0.0,0.84,-0.18816000000000002,0.19012,0.2674879437,0.6518400000000001,0.19012,0.679,-0.84,0.0,0.84
2020-05-23 16:00:00,0.10512,0.41066,0.4239007549,0.8251200000000001,0.24066,0.8595,-0.72,0.17,0.7397972695,0.10512,0.44066000000000005,0.4530247786,0.8251200000000001,0.24066,0.8595,-0.72,0.2,0.7472616677
2020-05-23 16:30:00,0.27440000000000003,0.2642,0.3809160012,0.9744,0.2842,1.015,-0.7000000000000001,-0.02,0.700285656,0.27440000000000003,0.2842,0.3950506297,0.9744,0.2842,1.015,-0.7000000000000001,0.0,0.7000000000000001
2020-05-23 17:00:00,-0.15864,0.11998,0.19890160880000002,0.89136,0.25998000000000004,0.9285,-1.05,-0.14,1.0592922165,-0.15864,0.24998,0.2960686576,0.89136,0.25998000000000004,0.9285,-1.05,-0.01,1.050047618
2020-05-23 17:30:00,-0.10688,0.27216,0.2923942544,0.9331200000000001,0.27216,0.972,-1.04,0.0,1.04,-0.10688,0.27216,0.2923942544,0.9331200000000001,0.27216,0.972,-1.04,0.0,1.04
2020-05-23 18:00:00,0.12376000000000001,0.27818000000000004,0.30446781440000004,0.95376,0.27818000000000004,0.9935,-0.8300000000000001,0.0,0.8300000000000001,0.12376000000000001,0.27818000000000004,0.30446781440000004,0.95376,0.27818000000000004,0.9935,-0.8300000000000001,0.0,0.8300000000000001
2020-05-23 18:30:00,-0.35832,0.37674,0.5199290817000001,0.8116800000000001,0.23674,0.8455,-1.17,0.14,1.1783462988,-0.35832,0.23674,0.4294636772,0.8116800000000001,0.23674,0.8455,-1.17,0.0,1.17
2020-05-23 19:00:00,-0.8935200000000001,0.29064,0.9396007663,0.51648,0.15064000000000002,0.538,-1.4100000000000001,0.14,1.4169333082,-0.8935200000000001,0.29064,0.9396007663,0.51648,0.15064000000000002,0.538,-1.4100000000000001,0.14,1.4169333082
2020-05-23 19:30:00,-0.27104,0.24178000000000002,0.3632082736,0.82896,0.24178000000000002,0.8635,-1.1,0.0,1.1,-0.27104,0.41178000000000003,0.49297611500000005,0.82896,0.24178000000000002,0.8635,-1.1,0.17,1.1130588484
2020-05-23 20:00:00,-0.32208000000000003,0.20356000000000002,0.38101469790000003,0.6979200000000001,0.20356000000000002,0.727,-1.02,0.0,1.02,-0.32208000000000003,0.20356000000000002,0.38101469790000003,0.6979200000000001,0.20356000000000002,0.727,-1.02,0.0,1.02
2020-05-23 20:30:00,-0.36584000000000005,0.18788000000000002,0.4112636624,0.6441600000000001,0.18788000000000002,0.671,-1.01,0.0,1.01,-0.36584000000000005,0.18788000000000002,0.4112636624,0.6441600000000001,0.18788000000000002,0.671,-1.01,0.0,1.01
2020-05-23 21:00:00,-0.6392800000000001,0.32396,0.7166791472,0.6307200000000001,0.18396,0.657,-1.27,0.14,1.2776932339,-0.6392800000000001,0.32396,0.7166791472,0.6307200000000001,0.18396,0.657,-1.27,0.14,1.2776932339
2020-05-23 21:30:00,-0.61184,0.31738000000000005,0.6892592038,0.60816,0.17738,0.6335000000000001,-1.22,0.14,1.2280065146,-0.61184,0.31738000000000005,0.6892592038,0.60816,0.17738,0.6335000000000001,-1.22,0.14,1.2280065146
2020-05-23 22:00:00,-0.6068800000000001,0.30716000000000004,0.6801842397,0.5731200000000001,0.16716,0.597,-1.18,0.14,1.1882760622,-0.6068800000000001,0.30716000000000004,0.6801842397,0.5731200000000001,0.16716,0.597,-1.18,0.14,1.1882760622
2020-05-23 22:30:00,-1.26088,0.23016000000000003,1.2817144768,0.30912,0.09016,0.322,-1.57,0.14,1.5762296786999999,-1.26088,0.23016000000000003,1.2817144768,0.30912,0.09016,0.322,-1.57,0.14,1.5762296786999999
2020-05-23 23:00:00,-1.14984,0.23338000000000003,1.1732852381,0.32016,0.09338,0.3335,-1.47,0.14,1.4766516177,-1.14984,0.23338000000000003,1.1732852381,0.32016,0.09338,0.3335,-1.47,0.14,1.4766516177
2020-05-23 23:30:00,-0.6272,0.2954,0.6932827706,0.5328,0.1554,0.555,-1.16,0.14,1.1684177335,-0.6272,0.2954,0.6932827706,0.5328,0.1554,0.555,-1.16,0.14,1.1684177335
2020-05-24 00:00:00,-0.59104,0.27678,0.6526373036,0.46896000000000004,0.13678,0.48850000000000005,-1.06,0.14,1.0692053124,-0.59104,0.27678,0.6526373036,0.46896000000000004,0.13678,0.48850000000000005,-1.06,0.14,1.0692053124
2020-05-24 00:30:00,-0.8586400000000001,0.25998000000000004,0.8971355806,0.41136000000000006,0.11998,0.42850000000000005,-1.27,0.14,1.2776932339,-0.8586400000000001,0.25998000000000004,0.8971355806,0.41136000000000006,0.11998,0.42850000000000005,-1.27,0.14,1.2776932339
2020-05-24 01:00:00,-0.9777600000000001,0.23982000000000003,1.0067414018,0.34224000000000004,0.09982,0.35650000000000004,-1.32,0.14,1.3274034805000001,-0.9777600000000001,0.23982000000000003,1.0067414018,0.34224000000000004,0.09982,0.35650000000000004,-1.32,0.14,1.3274034805000001
2020-05-24 01:30:00,0.028640000000000002,0.35252000000000006,0.3536814951,0.7286400000000001,0.21252000000000001,0.759,-0.7000000000000001,0.14,0.7138627319,0.03864,0.35252000000000006,0.3546313579,0.7286400000000001,0.21252000000000001,0.759,-0.6900000000000001,0.14,0.7040596566
2020-05-24 02:00:00,-0.26936000000000004,0.28602,0.3928896155,0.5006400000000001,0.14602,0.5215000000000001,-0.77,0.14,0.7826237921,-0.26936000000000004,0.28602,0.3928896155,0.5006400000000001,0.14602,0.5215000000000001,-0.77,0.14,0.7826237921
2020-05-24 02:30:00,-0.3184,0.2863,0.42818950240000003,0.5016,0.1463,0.5225000000000001,-0.8200000000000001,0.14,0.8318653737,-0.3184,0.2863,0.42818950240000003,0.5016,0.1463,0.5225000000000001,-0.8200000000000001,0.14,0.8318653737
2020-05-24 03:00:00,-0.013120000000000001,0.30534,0.3056217433,0.56688,0.16534000000000001,0.5905,-0.58,0.14,0.5966573556,-0.02312,0.30534,0.3062140591,0.56688,0.16534000000000001,0.5905,-0.59,0.14,0.6063827174
2020-05-24 03:30:00,-0.1388,0.2891,0.32069338940000003,0.5112,0.1491,0.5325,-0.65,0.14,0.6649060084,-0.1388,0.2891,0.32069338940000003,0.5112,0.1491,0.5325,-0.65,0.14,0.6649060084
2020-05-24 04:00:00,-0.16664,0.22348,0.2787690801,0.42336,0.12348,0.441,-0.59,0.1,0.598414572,-0.15664,0.28348,0.32387806350000004,0.42336,0.12348,0.441,-0.58,0.16,0.6016643583
2020-05-24 04:30:00,0.5210400000000001,0.33072,0.6171372619000001,0.7910400000000001,0.23072,0.8240000000000001,-0.27,0.1,0.28792360100000003,0.5310400000000001,0.44072000000000006,0.6900997029,0.7910400000000001,0.23072,0.8240000000000001,-0.26,0.21,0.3342154993
2020-05-24 05:00:00,-0.17688,0.28966000000000003,0.33939571300000004,0.51312,0.14966000000000002,0.5345,-0.6900000000000001,0.14,0.7040596566,-0.17688,0.29966000000000004,0.34796932340000003,0.51312,0.14966000000000002,0.5345,-0.6900000000000001,0.15,0.7061161378
2020-05-24 05:30:00,0.48768000000000006,0.37224,0.6135099021,0.7276800000000001,0.21224,0.758,-0.24,0.16,0.28844410200000004,0.48768000000000006,0.37224,0.6135099021,0.7276800000000001,0.21224,0.758,-0.24,0.16,0.28844410200000004
2020-05-24 06:00:00,0.1044,0.32170000000000004,0.338216277,0.5544,0.1617,0.5775,-0.45,0.16,0.4775981575,0.1144,0.32170000000000004,0.3414355723,0.5544,0.1617,0.5775,-0.44,0.16,0.46818799640000003
2020-05-24 06:30:00,-0.043280000000000006,0.81196,0.8131126613,0.48672000000000004,0.14196,0.507,-0.53,0.67,0.8542833254000001,-0.10328000000000001,-0.24804,0.2686830847,0.48672000000000004,0.14196,0.507,-0.59,-0.39,0.7072481884
2020-05-24 07:00:00,-0.042800000000000005,0.8496,0.8506773772,0.5472,0.15960000000000002,0.5700000000000001,-0.59,0.6900000000000001,0.9078546139,-0.11280000000000001,-0.2504,0.2746343023,0.5472,0.15960000000000002,0.5700000000000001,-0.66,-0.41000000000000003,0.7769813383
2020-05-24 07:30:00,-0.12912,0.84484,0.8546499868,0.53088,0.15484,0.553,-0.66,0.6900000000000001,0.9548298278,-0.19912000000000002,-0.25516,0.3236593889,0.53088,0.15484,0.553,-0.73,-0.41000000000000003,0.8372574276
2020-05-24 08:00:00,-0.66968,0.34926,0.7552839532000001,0.34032,0.09926000000000001,0.35450000000000004,-1.01,0.25,1.0404806582,-0.6796800000000001,0.14926,0.6958760306,0.34032,0.09926000000000001,0.35450000000000004,-1.02,0.05,1.0212247549
2020-05-24 08:30:00,-0.056720000000000007,0.33054,0.3353712122,0.6532800000000001,0.19054000000000001,0.6805,-0.71,0.14,0.7236711961000001,-0.056720000000000007,0.33054,0.3353712122,0.6532800000000001,0.19054000000000001,0.6805,-0.71,0.14,0.7236711961000001
2020-05-24 09:00:00,0.40096000000000004,0.40278,0.5683314614,0.9009600000000001,0.26278,0.9385,-0.5,0.14,0.5192301994,0.40096000000000004,0.40278,0.5683314614,0.9009600000000001,0.26278,0.9385,-0.5,0.14,0.5192301994
2020-05-24 09:30:00,-0.16040000000000001,0.3528,0.3875512869,0.7296,0.21280000000000002,0.76,-0.89,0.14,0.9009439494,-0.16040000000000001,0.3528,0.3875512869,0.7296,0.21280000000000002,0.76,-0.89,0.14,0.9009439494
2020-05-24 10:00:00,-0.39528,0.17346,0.4316649743,0.59472,0.17346,0.6195,-0.99,0.0,0.99,-0.38528,0.17346,0.4225269814,0.59472,0.17346,0.6195,-0.98,0.0,0.98
2020-05-24 10:30:00,-0.42144000000000004,0.31458,0.5259013691000001,0.5985600000000001,0.17458,0.6235,-1.02,0.14,1.0295630141,-0.42144000000000004,0.31458,0.5259013691000001,0.5985600000000001,0.17458,0.6235,-1.02,0.14,1.0295630141
2020-05-24 11:00:00,-0.23920000000000002,0.2044,0.31463629800000004,0.7008,0.2044,0.73,-0.9400000000000001,0.0,0.9400000000000001,-0.23920000000000002,0.2044,0.31463629800000004,0.7008,0.2044,0.73,-0.9400000000000001,0.0,0.9400000000000001
2020-05-24 11:30:00,-0.21888000000000002,0.38116000000000005,0.4395354366,0.62112,0.18116000000000002,0.647,-0.84,0.2,0.8634813258,-0.21888000000000002,0.41116,0.4657907255,0.62112,0.18116000000000002,0.647,-0.84,0.23,0.8709190548
2020-05-24 12:00:00,-0.23376000000000002,0.19432000000000002,0.3039802625,0.66624,0.19432000000000002,0.6940000000000001,-0.9,0.0,0.9,-0.23376000000000002,0.19432000000000002,0.3039802625,0.66624,0.19432000000000002,0.6940000000000001,-0.9,0.0,0.9
2020-05-24 12:30:00,-0.49336,0.17402,0.5231510776,0.5966400000000001,0.17402,0.6215,-1.09,0.0,1.09,-0.49336,0.17402,0.5231510776,0.5966400000000001,0.17402,0.6215,-1.09,0.0,1.09
2020-05-24 13:00:00,-0.98384,0.12138000000000002,0.9912992737,0.41616000000000003,0.12138000000000002,0.4335,-1.4,0.0,1.4,-0.98384,0.12138000000000002,0.9912992737,0.41616000000000003,0.12138000000000002,0.4335,-1.4,0.0,1.4
2020-05-24 13:30:00,-1.0936,0.0952,1.0977358517,0.3264,0.0952,0.34,-1.42,0.0,1.42,-1.0936,0.0952,1.0977358517,0.3264,0.0952,0.34,-1.42,0.0,1.42
2020-05-24 14:00:00,-0.47888000000000003,0.16366,0.5060737594,0.5611200000000001,0.16366,0.5845,-1.04,0.0,1.04,-0.47888000000000003,0.16366,0.5060737594,0.5611200000000001,0.16366,0.5845,-1.04,0.0,1.04
2020-05-24 14:30:00,-0.30816000000000004,0.042620000000000005,0.311093314,0.59184,0.17262000000000002,0.6165,-0.9,-0.13,0.9093404203000001,-0.30816000000000004,0.17262000000000002,0.3532141702,0.59184,0.17262000000000002,0.6165,-0.9,0.0,0.9
2020-05-24 15:00:00,-0.27432,0.17374,0.3247107174,0.5956800000000001,0.17374,0.6205,-0.87,0.0,0.87,-0.27432,0.17374,0.3247107174,0.5956800000000001,0.17374,0.6205,-0.87,0.0,0.87
2020-05-24 15:30:00,-0.05664,0.07848000000000001,0.09678429620000001,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.84,-0.15,0.8532877592,-0.05664,0.09848000000000001,0.1136063379,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.84,-0.13,0.85
2020-05-24 16:00:00,0.10256000000000001,0.37158,0.3854740588,0.8625600000000001,0.25158,0.8985000000000001,-0.76,0.12,0.7694153625,0.10256000000000001,0.39158000000000004,0.4047881545,0.8625600000000001,0.25158,0.8985000000000001,-0.76,0.14,0.7727871635
2020-05-24 16:30:00,0.33616,0.40138,0.5235546294,0.8961600000000001,0.26138,0.9335,-0.56,0.14,0.5772347876,0.33616,0.40138,0.5235546294,0.8961600000000001,0.26138,0.9335,-0.56,0.14,0.5772347876
2020-05-24 17:00:00,-0.2796,0.3472,0.44578470140000004,0.7104,0.20720000000000002,0.74,-0.99,0.14,0.9998499887000001,-0.2796,0.3472,0.44578470140000004,0.7104,0.20720000000000002,0.74,-0.99,0.14,0.9998499887000001
2020-05-24 17:30:00,-0.7458400000000001,0.13538,0.7580270774000001,0.46416,0.13538,0.48350000000000004,-1.21,0.0,1.21,-0.7458400000000001,0.13538,0.7580270774000001,0.46416,0.13538,0.48350000000000004,-1.21,0.0,1.21
2020-05-24 18:00:00,-0.7647200000000001,0.14154,0.7777083322,0.48528000000000004,0.14154,0.5055000000000001,-1.25,0.0,1.25,-0.7647200000000001,0.14154,0.7777083322,0.48528000000000004,0.14154,0.5055000000000001,-1.25,0.0,1.25
2020-05-24 18:30:00,-0.8826400000000001,0.28798,0.9284319307000001,0.50736,0.14798,0.5285000000000001,-1.3900000000000001,0.14,1.3970325694,-0.8826400000000001,0.14798,0.8949589097,0.50736,0.14798,0.5285000000000001,-1.3900000000000001,0.0,1.3900000000000001
2020-05-24 19:00:00,-1.11208,0.31606,1.1561210361,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.51,0.2,1.5231874474,-1.11208,0.25606,1.1411786232,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.51,0.14,1.5164761785
2020-05-24 19:30:00,-1.00712,0.26334,1.0409796588,0.42288000000000003,0.12334,0.4405,-1.43,0.14,1.4368368035,-1.00712,0.26334,1.0409796588,0.42288000000000003,0.12334,0.4405,-1.43,0.14,1.4368368035
2020-05-24 20:00:00,-1.73496,0.02772,1.7351814314,0.09504000000000001,0.02772,0.099,-1.83,0.0,1.83,-1.73496,0.02772,1.7351814314,0.09504000000000001,0.02772,0.099,-1.83,0.0,1.83
2020-05-24 20:30:00,-1.73696,-0.008280000000000001,1.7369797351,0.14304,0.04172,0.149,-1.88,-0.05,1.8806647761000002,-1.73696,-0.08828000000000001,1.7392019434,0.14304,0.04172,0.149,-1.88,-0.13,1.8844893207000002
2020-05-24 21:00:00,-2.06016,0.01162,2.0601927701,0.03984,0.01162,0.0415,-2.1,0.0,2.1,-2.06016,0.15162,2.0657317953,0.03984,0.01162,0.0415,-2.1,0.14,2.104661493
2020-05-24 21:30:00,-1.30424,0.07168000000000001,1.3062082529,0.24576000000000003,0.07168000000000001,0.256,-1.55,0.0,1.55,-1.30424,0.21168,1.3213063233,0.24576000000000003,0.07168000000000001,0.256,-1.55,0.14,1.5563097378
2020-05-24 22:00:00,-1.23496,0.22022000000000003,1.2544413298000001,0.27504,0.08022,0.28650000000000003,-1.51,0.14,1.5164761785,-1.23496,0.08022,1.2375627055,0.27504,0.08022,0.28650000000000003,-1.51,0.0,1.51
2020-05-24 22:30:00,-1.63928,0.0014600000000000001,1.6392806502,0.21072000000000002,0.06146000000000001,0.2195,-1.85,-0.06,1.8509727172,-1.63928,0.13146000000000002,1.6445426872,0.21072000000000002,0.06146000000000001,0.2195,-1.85,0.07,1.8513238507
2020-05-24 23:00:00,-1.698,0.161,1.7056157245999999,0.07200000000000001,0.021,0.075,-1.77,0.14,1.7755280905,-1.698,0.161,1.7056157245999999,0.07200000000000001,0.021,0.075,-1.77,0.14,1.7755280905
2020-05-24 23:30:00,-1.74192,0.15694000000000002,1.748975543,0.05808000000000001,0.01694,0.060500000000000005,-1.8,0.14,1.8054362354,-1.74192,0.15694000000000002,1.748975543,0.05808000000000001,0.01694,0.060500000000000005,-1.8,0.14,1.8054362354
2020-05-25 00:00:00,-1.51888,0.14616,1.5258961957000001,0.021120000000000003,0.0061600000000000005,0.022,-1.54,0.14,1.5463505424,-1.51888,0.14616,1.5258961957000001,0.021120000000000003,0.0061600000000000005,0.022,-1.54,0.14,1.5463505424
2020-05-25 00:30:00,-1.33968,0.19676000000000002,1.3540520669,0.16032000000000002,0.04676,0.167,-1.5,0.15,1.5074813432,-1.33968,0.19676000000000002,1.3540520669,0.16032000000000002,0.04676,0.167,-1.5,0.15,1.5074813432
2020-05-25 01:00:00,-1.61856,0.14042000000000002,1.6246397293000001,0.00144,0.00042,0.0015,-1.62,0.14,1.6260381299,-1.61856,0.14042000000000002,1.6246397293000001,0.00144,0.00042,0.0015,-1.62,0.14,1.6260381299
2020-05-25 01:30:00,-1.1617600000000001,0.18032,1.1756707022,0.13824,0.04032,0.14400000000000002,-1.3,0.14,1.3075167303,-1.1617600000000001,0.18032,1.1756707022,0.13824,0.04032,0.14400000000000002,-1.3,0.14,1.3075167303
2020-05-25 02:00:00,-1.24016,0.16912000000000002,1.2516382864,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.34,0.14,1.3472935834,-1.24016,0.16912000000000002,1.2516382864,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.34,0.14,1.3472935834
2020-05-25 02:30:00,-1.11192,0.17444,1.1255200576,0.11808,0.034440000000000005,0.123,-1.23,0.14,1.2379418403,-1.11192,0.17444,1.1255200576,0.11808,0.034440000000000005,0.123,-1.23,0.14,1.2379418403
2020-05-25 03:00:00,-1.15992,-0.25956,1.1886066633,0.07008,0.020440000000000003,0.073,-1.23,-0.28,1.2614673995,-1.15992,0.37044000000000005,1.2176371381,0.07008,0.020440000000000003,0.073,-1.23,0.35000000000000003,1.2788275881
2020-05-25 03:30:00,-0.9148000000000001,-0.33890000000000003,0.9755574048000001,0.1752,0.0511,0.1825,-1.09,-0.39,1.1576700739,-0.8248000000000001,0.7411,1.1088391452,0.1752,0.0511,0.1825,-1.0,0.6900000000000001,1.2149485586
2020-05-25 04:00:00,-1.196,-0.3655,1.2506023549,0.084,0.0245,0.08750000000000001,-1.28,-0.39,1.3380956618,-1.116,0.7145,1.3251287673,0.084,0.0245,0.08750000000000001,-1.2,0.6900000000000001,1.3842326394
2020-05-25 04:30:00,-0.8008000000000001,-0.3044,0.8567029824,0.2592,0.0756,0.27,-1.06,-0.38,1.1260550608,-0.7208,0.7656000000000001,1.0515208034,0.2592,0.0756,0.27,-0.98,0.6900000000000001,1.1985407794
2020-05-25 05:00:00,-1.17648,-0.35564,1.2290585828,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.26,-0.38,1.3160547101,-1.0964800000000001,0.73436,1.3196791277,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.18,0.71,1.3771347066000001
2020-05-25 05:30:00,-1.06152,-0.34836,1.117219495,0.10848000000000001,0.03164,0.113,-1.17,-0.38,1.2301625909,-0.9815200000000001,0.7316400000000001,1.2242052932,0.10848000000000001,0.03164,0.113,-1.09,0.7000000000000001,1.2954149914
2020-05-25 06:00:00,-0.8448800000000001,-0.33184,0.9077114079,0.16512000000000002,0.04816,0.17200000000000001,-1.01,-0.38,1.0791200119,-0.7548800000000001,0.7681600000000001,1.0769928505,0.16512000000000002,0.04816,0.17200000000000001,-0.92,0.72,1.1682465493
2020-05-25 06:30:00,-1.27272,-0.35746000000000006,1.3219659035,0.07728,0.02254,0.0805,-1.35,-0.38,1.4024621207,-1.19272,0.70254,1.3842483339,0.07728,0.02254,0.0805,-1.27,0.68,1.4405901568
2020-05-25 07:00:00,-1.08512,-0.35816000000000003,1.1427003107,0.07488,0.021840000000000002,0.078,-1.16,-0.38,1.2206555616,-1.00512,0.74184,1.2492368871,0.07488,0.021840000000000002,0.078,-1.08,0.72,1.2979984592
2020-05-25 07:30:00,-0.7389600000000001,-0.31678,0.8039971704000001,0.25104000000000004,0.07322000000000001,0.2615,-0.99,-0.39,1.0640488711,-0.6589600000000001,0.78322,1.0235535404,0.25104000000000004,0.07322000000000001,0.2615,-0.91,0.71,1.1542096863
2020-05-25 08:00:00,-0.9212,-0.3291,0.9782209617000001,0.2088,0.0609,0.2175,-1.13,-0.39,1.1954078801999999,-0.8612000000000001,0.7209,1.1231038465,0.2088,0.0609,0.2175,-1.07,0.66,1.2571793826
2020-05-25 08:30:00,-1.04088,0.20266,1.0604255042,0.24912,0.07266,0.2595,-1.29,0.13,1.2965338407,-1.04088,0.22266000000000002,1.0644287905,0.24912,0.07266,0.2595,-1.29,0.15,1.2986916493
2020-05-25 09:00:00,-0.37184,0.27238,0.46092933300000005,0.48816000000000004,0.14238,0.5085000000000001,-0.86,0.13,0.8697700846,-0.37184,0.30238000000000004,0.47926887030000004,0.48816000000000004,0.14238,0.5085000000000001,-0.86,0.16,0.8747571091
2020-05-25 09:30:00,-0.6312,0.23090000000000002,0.6721073203,0.44880000000000003,0.13090000000000002,0.4675,-1.08,0.1,1.084619749,-0.6412,0.27090000000000003,0.6960777615,0.44880000000000003,0.13090000000000002,0.4675,-1.09,0.14,1.0989540482
2020-05-25 10:00:00,-0.8328,0.6571,1.0608186697,0.3672,0.1071,0.3825,-1.2,0.55,1.3200378782,-0.8728,-0.5129,1.012346902,0.3672,0.1071,0.3825,-1.24,-0.62,1.386362146
2020-05-25 10:30:00,-0.6228800000000001,0.65166,0.9014656122,0.41712000000000005,0.12166,0.4345,-1.04,0.53,1.167261753,-0.7228800000000001,-0.51834,0.8895121416,0.41712000000000005,0.12166,0.4345,-1.1400000000000001,-0.64,1.3073637596
2020-05-25 11:00:00,-0.8787200000000001,0.64954,1.0927264296,0.34128000000000003,0.09954,0.35550000000000004,-1.22,0.55,1.3382451196,-0.97872,-0.52046,1.1084996392,0.34128000000000003,0.09954,0.35550000000000004,-1.32,-0.62,1.4583552379
2020-05-25 11:30:00,-0.37544000000000005,0.70508,0.7988072358,0.39456,0.11508000000000002,0.41100000000000003,-0.77,0.59,0.970051545,-0.46544,-0.50492,0.6867158073,0.39456,0.11508000000000002,0.41100000000000003,-0.86,-0.62,1.0601886625
2020-05-25 12:00:00,-0.212,0.7265,0.7568000066,0.468,0.1365,0.48750000000000004,-0.68,0.59,0.9002777349000001,-0.302,-0.48350000000000004,0.570066882,0.468,0.1365,0.48750000000000004,-0.77,-0.62,0.9885848471
2020-05-25 12:30:00,-1.38704,0.6362800000000001,1.5260184140000002,0.43296,0.12628,0.451,-1.82,0.51,1.8901058171,-1.48704,-0.56372,1.5903044363,0.43296,0.12628,0.451,-1.92,-0.6900000000000001,2.0402205763
2020-05-25 13:00:00,-3.18616,0.49362000000000006,3.2241706298,0.42384000000000005,0.12362000000000001,0.4415,-3.61,0.37,3.6289116826,-3.29616,-0.6863800000000001,3.3668662358,0.42384000000000005,0.12362000000000001,0.4415,-3.7199999999999998,-0.81,3.8071642991
2020-05-25 13:30:00,-3.1432,0.4974,3.1823125239,0.4368,0.1274,0.455,-3.58,0.37,3.5990693241000002,-3.2532,-0.6826,3.3240416664,0.4368,0.1274,0.455,-3.69,-0.81,3.7778565351
2020-05-25 14:00:00,-3.10336,0.49152000000000007,3.1420431569,0.41664,0.12152,0.434,-3.52,0.37,3.5393926033,-3.22336,-0.6884800000000001,3.2960665042,0.41664,0.12152,0.434,-3.64,-0.81,3.7290347276
2020-05-25 14:30:00,-3.18168,0.48326,3.2181715072,0.38832000000000005,0.11326000000000001,0.4045,-3.5700000000000003,0.37,3.5891224554,-3.29168,-0.69674,3.3646105049,0.38832000000000005,0.11326000000000001,0.4045,-3.68,-0.81,3.7680897017
2020-05-25 15:00:00,-2.706,0.5295,2.7573186704,0.444,0.1295,0.4625,-3.15,0.4,3.1752952619,-2.816,-0.6405000000000001,2.8879224799000003,0.444,0.1295,0.4625,-3.26,-0.77,3.3497014792
2020-05-25 15:30:00,-0.39640000000000003,0.7523000000000001,0.8503459590000001,0.4536,0.1323,0.47250000000000003,-0.85,0.62,1.0520931518,-0.4164,-0.44770000000000004,0.6114116862,0.4536,0.1323,0.47250000000000003,-0.87,-0.58,1.0456098699
2020-05-25 16:00:00,0.17632,0.35476,0.3961608259,0.7363200000000001,0.21476,0.767,-0.56,0.14,0.5772347876,0.18632,0.35476,0.400711617,0.7363200000000001,0.21476,0.767,-0.55,0.14,0.5675385449
2020-05-25 16:30:00,-0.73592,0.019940000000000003,0.7361900909,0.5140800000000001,0.14994000000000002,0.5355,-1.25,-0.13,1.2567418191,-0.73592,0.019940000000000003,0.7361900909,0.5140800000000001,0.14994000000000002,0.5355,-1.25,-0.13,1.2567418191
2020-05-25 17:00:00,-0.22872,0.40954,0.4690797907,0.58128,0.16954000000000002,0.6055,-0.81,0.24,0.8448076704,-0.22872,0.40954,0.4690797907,0.58128,0.16954000000000002,0.6055,-0.81,0.24,0.8448076704
2020-05-25 17:30:00,-0.19352000000000003,0.10064000000000001,0.21812473500000001,0.75648,0.22064000000000003,0.788,-0.9500000000000001,-0.12,0.9575489544,-0.19352000000000003,0.12064000000000001,0.2280438554,0.75648,0.22064000000000003,0.788,-0.9500000000000001,-0.1,0.9552486587000001
2020-05-25 18:00:00,-0.9293600000000001,0.12852000000000002,0.9382043487,0.44064000000000003,0.12852000000000002,0.459,-1.37,0.0,1.37,-0.9293600000000001,0.12852000000000002,0.9382043487,0.44064000000000003,0.12852000000000002,0.459,-1.37,0.0,1.37
2020-05-25 18:30:00,-1.5036800000000001,0.057260000000000005,1.5047698329,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.7000000000000002,0.0,1.7000000000000002,-1.5036800000000001,0.057260000000000005,1.5047698329,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.7000000000000002,0.0,1.7000000000000002
2020-05-25 19:00:00,-1.14448,0.08036,1.1472977817,0.27552000000000004,0.08036,0.28700000000000003,-1.42,0.0,1.42,-1.14448,0.22036000000000003,1.1655011798000001,0.27552000000000004,0.08036,0.28700000000000003,-1.42,0.14,1.4268847185
2020-05-25 19:30:00,-1.44928,0.043960000000000006,1.4499465507,0.15072000000000002,0.043960000000000006,0.157,-1.6,0.0,1.6,-1.44928,0.043960000000000006,1.4499465507,0.15072000000000002,0.043960000000000006,0.157,-1.6,0.0,1.6
2020-05-25 20:00:00,-1.6304,0.2078,1.6435890606,0.1296,0.0378,0.135,-1.76,0.17,1.7681911661,-1.6304,-0.1622,1.6384483513,0.1296,0.0378,0.135,-1.76,-0.2,1.7713271860000002
2020-05-25 20:30:00,-1.46256,-0.07658000000000001,1.4645635015,0.21744000000000002,0.06342,0.2265,-1.6800000000000002,-0.14,1.685823241,-1.47256,-0.07658000000000001,1.4745499144,0.21744000000000002,0.06342,0.2265,-1.69,-0.14,1.695788902
2020-05-25 21:00:00,-1.83912,0.01484,1.8391798716,0.05088,0.01484,0.053,-1.8900000000000001,0.0,1.8900000000000001,-1.83912,0.01484,1.8391798716,0.05088,0.01484,0.053,-1.8900000000000001,0.0,1.8900000000000001
2020-05-25 21:30:00,-1.55488,0.21816000000000002,1.5701100598000002,0.16512000000000002,0.04816,0.17200000000000001,-1.72,0.17,1.7283807451,-1.55488,0.04816,1.5556256619000002,0.16512000000000002,0.04816,0.17200000000000001,-1.72,0.0,1.72
2020-05-25 22:00:00,-1.31088,0.26016,1.3364466319,0.30912,0.09016,0.322,-1.62,0.17,1.6288953312,-1.31088,0.23016000000000003,1.3309320043000001,0.30912,0.09016,0.322,-1.62,0.14,1.6260381299
2020-05-25 22:30:00,-1.5091999999999999,0.046900000000000004,1.5099285579,0.1608,0.046900000000000004,0.1675,-1.67,0.0,1.67,-1.5091999999999999,0.1869,1.5207288549,0.1608,0.046900000000000004,0.1675,-1.67,0.14,1.6758579892
2020-05-25 23:00:00,-2.08664,0.17098000000000002,2.0936333609,0.00336,0.0009800000000000002,0.0035,-2.09,0.17,2.0969024775,-2.08664,0.15098,2.0920949907,0.00336,0.0009800000000000002,0.0035,-2.09,0.15,2.0953758613
2020-05-25 23:30:00,-1.12392,0.20594,1.1426318086,0.22608000000000003,0.06594,0.23550000000000001,-1.35,0.14,1.3572398462,-1.12392,0.06594,1.1258526769000001,0.22608000000000003,0.06594,0.23550000000000001,-1.35,0.0,1.35
2020-05-26 00:00:00,-1.16616,0.22112,1.1869385830999999,0.24384000000000003,0.07112,0.254,-1.4100000000000001,0.15,1.4179562758,-1.16616,0.21112000000000003,1.1851163655999999,0.24384000000000003,0.07112,0.254,-1.4100000000000001,0.14,1.4169333082
2020-05-26 00:30:00,-2.03544,0.21008000000000002,2.0462525748,0.03456,0.01008,0.036000000000000004,-2.07,0.2,2.0796393918,-2.03544,0.25008,2.0507452304,0.03456,0.01008,0.036000000000000004,-2.07,0.24,2.0838665984
2020-05-26 01:00:00,-0.9619200000000001,0.20944000000000002,0.9844568045000001,0.23808,0.06944,0.248,-1.2,0.14,1.2081390648,-0.9619200000000001,0.20944000000000002,0.9844568045000001,0.23808,0.06944,0.248,-1.2,0.14,1.2081390648
2020-05-26 01:30:00,-1.32704,0.16128,1.3368045482,0.07296000000000001,0.02128,0.076,-1.4,0.14,1.406982587,-1.32704,0.16128,1.3368045482,0.07296000000000001,0.02128,0.076,-1.4,0.14,1.406982587
2020-05-26 02:00:00,-0.88912,0.66734,1.111700072,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.12,0.6000000000000001,1.2705904139,-0.9691200000000001,-0.39266,1.0456459487,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.2,-0.46,1.2851459061
2020-05-26 02:30:00,-1.086,0.717,1.3013396943,0.264,0.077,0.275,-1.35,0.64,1.4940214189,-1.166,-0.363,1.2211981821,0.264,0.077,0.275,-1.43,-0.44,1.496161756
2020-05-26 03:00:00,-0.44752000000000003,0.7486400000000001,0.8722018115,0.37248000000000003,0.10864000000000001,0.388,-0.8200000000000001,0.64,1.0401922899,-0.52752,-0.34136000000000005,0.6283343059000001,0.37248000000000003,0.10864000000000001,0.388,-0.9,-0.45,1.0062305899
2020-05-26 03:30:00,-1.35464,0.62448,1.491651702,0.015360000000000002,0.0044800000000000005,0.016,-1.37,0.62,1.5037619492,-1.4446400000000001,-0.41552000000000006,1.503210431,0.015360000000000002,0.0044800000000000005,0.016,-1.46,-0.42,1.5192103212
2020-05-26 04:00:00,-0.48160000000000003,0.7487,0.8902192146000001,0.33840000000000003,0.09870000000000001,0.35250000000000004,-0.8200000000000001,0.65,1.0463746939,-0.5616,-0.32130000000000003,0.6470148762,0.33840000000000003,0.09870000000000001,0.35250000000000004,-0.9,-0.42,0.9931767214
2020-05-26 04:30:00,-1.17696,0.66422,1.3514522004,0.08304,0.024220000000000002,0.08650000000000001,-1.26,0.64,1.4132232662,-1.25696,-0.39578,1.3177974996000001,0.08304,0.024220000000000002,0.08650000000000001,-1.34,-0.42,1.4042791745
2020-05-26 05:00:00,-0.7174400000000001,0.7165800000000001,1.0140054487,0.26256,0.07658000000000001,0.2735,-0.98,0.64,1.1704699911,-0.78744,-0.34342,0.8590687109,0.26256,0.07658000000000001,0.2735,-1.05,-0.42,1.1308846095
2020-05-26 05:30:00,-0.65656,0.7139200000000001,0.9699241207,0.25344,0.07392,0.264,-0.91,0.64,1.1125196627,-0.7365600000000001,-0.34608000000000005,0.8138132464000001,0.25344,0.07392,0.264,-0.99,-0.42,1.0754068997
2020-05-26 06:00:00,-1.40416,0.61462,1.5327827798,0.01584,0.00462,0.0165,-1.42,0.61,1.5454772726,-1.49416,-0.41538,1.5508238617,0.01584,0.00462,0.0165,-1.51,-0.42,1.5673225577
2020-05-26 06:30:00,-1.91792,0.56644,1.9998178417,0.022080000000000002,0.00644,0.023,-1.94,0.56,2.0192077654,-1.93792,-0.45356,1.9902890745000001,0.022080000000000002,0.00644,0.023,-1.96,-0.46,2.0132560692
2020-05-26 07:00:00,-1.20536,-0.09198,1.2088643638,0.16464,0.04802000000000001,0.1715,-1.37,-0.14,1.3771347066000001,-1.20536,-0.08198000000000001,1.2081446312,0.16464,0.04802000000000001,0.1715,-1.37,-0.13,1.3761540611
2020-05-26 07:30:00,-1.2064,-0.09770000000000001,1.2103496396,0.2136,0.0623,0.2225,-1.42,-0.16,1.4289856542,-1.2064,-0.0877,1.2095835027,0.2136,0.0623,0.2225,-1.42,-0.15,1.4279005568
2020-05-26 08:00:00,-1.05504,-0.05272,1.0563563793,0.26496000000000003,0.07728,0.276,-1.32,-0.13,1.3263860675,-1.04504,-0.06272000000000001,1.0469204363,0.26496000000000003,0.07728,0.276,-1.31,-0.14,1.3174596768
2020-05-26 08:30:00,-0.8363200000000001,-0.012260000000000002,0.8364098577,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.24,-0.13,1.2467958935,-0.8363200000000001,-0.022260000000000002,0.8366161904,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.24,-0.14,1.2478781992
2020-05-26 09:00:00,-1.1892,0.031900000000000005,1.1896277779,0.2808,0.0819,0.29250000000000004,-1.47,-0.05,1.4708500943,-1.2192,-0.24810000000000001,1.2441873854,0.2808,0.0819,0.29250000000000004,-1.5,-0.33,1.5358710883
2020-05-26 09:30:00,-1.15328,0.43946,1.2341717263,0.30672000000000005,0.08946000000000001,0.3195,-1.46,0.35000000000000003,1.5013660446000001,-1.25328,-0.70054,1.4357809896,0.30672000000000005,0.08946000000000001,0.3195,-1.56,-0.79,1.7486280336000002
2020-05-26 10:00:00,-0.83584,-0.13462000000000002,0.8466115107000001,0.46416,0.13538,0.48350000000000004,-1.3,-0.27,1.3277424449,-0.83584,-0.13462000000000002,0.8466115107000001,0.46416,0.13538,0.48350000000000004,-1.3,-0.27,1.3277424449
2020-05-26 10:30:00,-0.6921600000000001,-0.14188,0.7065517674,0.5078400000000001,0.14812,0.529,-1.2,-0.29,1.2345444504,-0.6921600000000001,-0.14188,0.7065517674,0.5078400000000001,0.14812,0.529,-1.2,-0.29,1.2345444504
2020-05-26 11:00:00,-0.91344,-0.22142,0.9398933184,0.40656000000000003,0.11858,0.42350000000000004,-1.32,-0.34,1.3630847369,-0.91344,-0.21142000000000002,0.9375878892,0.40656000000000003,0.11858,0.42350000000000004,-1.32,-0.33,1.3606248565
2020-05-26 11:30:00,-1.14552,-0.23286,1.1689481811,0.26448000000000005,0.07714,0.2755,-1.4100000000000001,-0.31,1.4436758639,-1.14552,-0.22286000000000003,1.1669972793,0.26448000000000005,0.07714,0.2755,-1.4100000000000001,-0.30000000000000004,1.4415616532
2020-05-26 12:00:00,-1.20936,-0.23398000000000002,1.231786609,0.26064000000000004,0.07602,0.2715,-1.47,-0.31,1.5023315213,-1.20936,-0.22398,1.2299262783,0.26064000000000004,0.07602,0.2715,-1.47,-0.30000000000000004,1.50029997
2020-05-26 12:30:00,-1.15032,-0.23426000000000002,1.1739309392,0.25968,0.07574,0.2705,-1.4100000000000001,-0.31,1.4436758639,-1.15032,-0.22426000000000001,1.1719763863,0.25968,0.07574,0.2705,-1.4100000000000001,-0.30000000000000004,1.4415616532
2020-05-26 13:00:00,-1.10592,-0.21006000000000002,1.1256927867,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.38,-0.29,1.4101418368,-1.10592,-0.20006000000000002,1.1238696766,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.38,-0.28,1.4081193131
2020-05-26 13:30:00,-1.16136,-0.17748000000000003,1.1748430533,0.24864000000000003,0.07252,0.259,-1.4100000000000001,-0.25,1.4319916201,-1.16136,-0.17748000000000003,1.1748430533,0.24864000000000003,0.07252,0.259,-1.4100000000000001,-0.25,1.4319916201
2020-05-26 14:00:00,-1.28304,-0.14672000000000002,1.2914017191,0.21696000000000001,0.06328,0.226,-1.5,-0.21,1.5146286674,-1.28304,-0.13672,1.2903038402,0.21696000000000001,0.06328,0.226,-1.5,-0.2,1.513274595
2020-05-26 14:30:00,-1.32,-0.1375,1.3271421363,0.18,0.052500000000000005,0.1875,-1.5,-0.19,1.5119854497,-1.32,-0.1275,1.3261433746,0.18,0.052500000000000005,0.1875,-1.5,-0.18,1.5107613974
2020-05-26 15:00:00,-1.54392,-0.13906000000000002,1.5501698778000002,0.10608000000000001,0.030940000000000002,0.1105,-1.65,-0.17,1.6587344573,-1.54392,-0.13906000000000002,1.5501698778000002,0.10608000000000001,0.030940000000000002,0.1105,-1.65,-0.17,1.6587344573
2020-05-26 15:30:00,-1.26768,-0.09224,1.2710313922,0.23232000000000003,0.06776,0.242,-1.5,-0.16,1.5085091979,-1.26768,-0.09224,1.2710313922,0.23232000000000003,0.06776,0.242,-1.5,-0.16,1.5085091979
2020-05-26 16:00:00,-1.13848,-0.07164000000000001,1.1407317827,0.37152,0.10836000000000001,0.387,-1.51,-0.18,1.5206906326,-1.13848,-0.07164000000000001,1.1407317827,0.37152,0.10836000000000001,0.387,-1.51,-0.18,1.5206906326
2020-05-26 16:30:00,-1.95376,-0.10318000000000001,1.956482622,0.12624000000000002,0.036820000000000006,0.1315,-2.08,-0.14,2.0847062143,-1.95376,-0.10318000000000001,1.956482622,0.12624000000000002,0.036820000000000006,0.1315,-2.08,-0.14,2.0847062143
2020-05-26 17:00:00,-1.562,-0.10350000000000001,1.5654252617000002,0.228,0.0665,0.23750000000000002,-1.79,-0.17,1.7980545042,-1.562,-0.07350000000000001,1.5637283172,0.228,0.0665,0.23750000000000002,-1.79,-0.14,1.7954665132
2020-05-26 17:30:00,-1.4356,-0.0383,1.436110807,0.3144,0.0917,0.3275,-1.75,-0.13,1.7548219283000002,-1.4356,-0.0483,1.4364122841,0.3144,0.0917,0.3275,-1.75,-0.14,1.7555910686
2020-05-26 18:00:00,-1.47816,-0.04488,1.4788411679,0.29184000000000004,0.08512,0.304,-1.77,-0.13,1.7747675904,-1.47816,-0.06488000000000001,1.4795831845,0.29184000000000004,0.08512,0.304,-1.77,-0.15,1.7763445612000002
2020-05-26 18:30:00,-1.4508,-0.054400000000000004,1.451819548,0.2592,0.0756,0.27,-1.71,-0.13,1.7149344011,-1.4508,0.0756,1.4527683917,0.2592,0.0756,0.27,-1.71,0.0,1.71
2020-05-26 19:00:00,-1.82808,-0.10694000000000001,1.8312052452,0.18192000000000003,0.05306,0.1895,-2.01,-0.16,2.0163581031,-1.82808,-0.07694000000000001,1.8296984041000002,0.18192000000000003,0.05306,0.1895,-2.01,-0.13,2.0141995929
2020-05-26 19:30:00,-1.74048,0.03486,1.7408290697000002,0.11952000000000002,0.03486,0.1245,-1.8599999999999999,0.0,1.8599999999999999,-1.74048,0.03486,1.7408290697000002,0.11952000000000002,0.03486,0.1245,-1.8599999999999999,0.0,1.8599999999999999
2020-05-26 20:00:00,-1.6328,0.0546,1.633712643,0.1872,0.0546,0.195,-1.82,0.0,1.82,-1.6328,0.0546,1.633712643,0.1872,0.0546,0.195,-1.82,0.0,1.82
2020-05-26 20:30:00,-1.57976,-0.06868,1.5812522253,0.21024,0.061320000000000006,0.219,-1.79,-0.13,1.794714462,-1.57976,-0.06868,1.5812522253,0.21024,0.061320000000000006,0.219,-1.79,-0.13,1.794714462
2020-05-26 21:00:00,-1.48512,0.05684,1.4862073207,0.19488000000000003,0.05684,0.203,-1.6800000000000002,0.0,1.6800000000000002,-1.48512,0.05684,1.4862073207,0.19488000000000003,0.05684,0.203,-1.6800000000000002,0.0,1.6800000000000002
2020-05-26 21:30:00,-1.63304,0.04578,1.6336815632000001,0.15696000000000002,0.04578,0.1635,-1.79,0.0,1.79,-1.63304,-0.08422,1.635210277,0.15696000000000002,0.04578,0.1635,-1.79,-0.13,1.794714462
2020-05-26 22:00:00,-0.6046400000000001,0.17948000000000003,0.6307159424000001,0.61536,0.17948000000000003,0.641,-1.22,0.0,1.22,-0.6046400000000001,0.17948000000000003,0.6307159424000001,0.61536,0.17948000000000003,0.641,-1.22,0.0,1.22
2020-05-26 22:30:00,-1.59952,0.052640000000000006,1.6003859534,0.18048,0.052640000000000006,0.188,-1.78,0.0,1.78,-1.59952,0.052640000000000006,1.6003859534,0.18048,0.052640000000000006,0.188,-1.78,0.0,1.78
2020-05-26 23:00:00,-2.45856,0.00042,2.4585600359,0.00144,0.00042,0.0015,-2.46,0.0,2.46,-2.45856,0.00042,2.4585600359,0.00144,0.00042,0.0015,-2.46,0.0,2.46
2020-05-26 23:30:00,-2.10704,0.0037800000000000004,2.1070433906,0.012960000000000001,0.0037800000000000004,0.0135,-2.12,0.0,2.12,-2.10704,0.0037800000000000004,2.1070433906,0.012960000000000001,0.0037800000000000004,0.0135,-2.12,0.0,2.12
2020-05-27 00:00:00,-1.4992,0.1694,1.508740203,0.1008,0.029400000000000003,0.105,-1.6,0.14,1.606113321,-1.4992,0.029400000000000003,1.499488246,0.1008,0.029400000000000003,0.105,-1.6,0.0,1.6
2020-05-27 00:30:00,-0.7856000000000001,0.1092,0.7931532008000001,0.3744,0.1092,0.39,-1.16,0.0,1.16,-0.7856000000000001,0.1092,0.7931532008000001,0.3744,0.1092,0.39,-1.16,0.0,1.16
2020-05-27 01:00:00,-1.85656,0.17392000000000002,1.8646884995000002,0.01344,0.003920000000000001,0.014,-1.87,0.17,1.8777113729,-1.8665600000000002,0.17392000000000002,1.8746451398000001,0.01344,0.003920000000000001,0.014,-1.88,0.17,1.8876705221
2020-05-27 01:30:00,-1.72192,0.01694,1.7220033246000002,0.05808000000000001,0.01694,0.060500000000000005,-1.78,0.0,1.78,-1.72192,0.01694,1.7220033246000002,0.05808000000000001,0.01694,0.060500000000000005,-1.78,0.0,1.78
2020-05-27 02:00:00,-1.728,0.0035,1.7280035446,0.012,0.0035,0.0125,-1.74,0.0,1.74,-1.728,0.14350000000000002,1.7339481682,0.012,0.0035,0.0125,-1.74,0.14,1.7456230979
2020-05-27 02:30:00,-1.0964800000000001,0.05936,1.0980856069,0.20352,0.05936,0.212,-1.3,0.0,1.3,-1.0964800000000001,0.05936,1.0980856069,0.20352,0.05936,0.212,-1.3,0.0,1.3
2020-05-27 03:00:00,-1.3452,0.0364,1.3456923868000001,0.12480000000000001,0.0364,0.13,-1.47,0.0,1.47,-1.3452,0.1764,1.3567166248,0.12480000000000001,0.0364,0.13,-1.47,0.14,1.4766516177
2020-05-27 03:30:00,-1.41032,0.00574,1.4103316808000002,0.019680000000000003,0.00574,0.0205,-1.43,0.0,1.43,-1.41032,0.14574,1.4178302614,0.019680000000000003,0.00574,0.0205,-1.43,0.14,1.4368368035
2020-05-27 04:00:00,-1.32008,0.15456,1.3290974381,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.37,0.14,1.3771347066000001,-1.32008,0.15456,1.3290974381,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.37,0.14,1.3771347066000001
2020-05-27 04:30:00,-1.30808,0.05306,1.3091557012,0.18192000000000003,0.05306,0.1895,-1.49,0.0,1.49,-1.30808,0.19306,1.3222501465,0.18192000000000003,0.05306,0.1895,-1.49,0.14,1.4965627284
2020-05-27 05:00:00,-0.7752800000000001,0.20846,0.8028166976000001,0.23472,0.06846000000000001,0.24450000000000002,-1.01,0.14,1.019656805,-0.7752800000000001,0.20846,0.8028166976000001,0.23472,0.06846000000000001,0.24450000000000002,-1.01,0.14,1.019656805
2020-05-27 05:30:00,-1.35432,0.15624000000000002,1.3633024609,0.05568000000000001,0.01624,0.058,-1.4100000000000001,0.14,1.4169333082,-1.35432,0.16624000000000003,1.3644846646,0.05568000000000001,0.01624,0.058,-1.4100000000000001,0.15,1.4179562758
2020-05-27 06:00:00,-1.31864,0.014980000000000002,1.3187250851,0.05136,0.014980000000000002,0.053500000000000006,-1.37,0.0,1.37,-1.31864,0.014980000000000002,1.3187250851,0.05136,0.014980000000000002,0.053500000000000006,-1.37,0.0,1.37
2020-05-27 06:30:00,-1.19256,-0.034080000000000006,1.1930468557,0.15744000000000002,0.04592,0.164,-1.35,-0.08,1.352368293,-1.19256,-0.00408,1.1925669793,0.15744000000000002,0.04592,0.164,-1.35,-0.05,1.3509256085999999
2020-05-27 07:00:00,-1.7128800000000002,-0.12334,1.7173149535999999,0.057120000000000004,0.01666,0.059500000000000004,-1.77,-0.14,1.7755280905,-1.7128800000000002,-0.12334,1.7173149535999999,0.057120000000000004,0.01666,0.059500000000000004,-1.77,-0.14,1.7755280905
2020-05-27 07:30:00,-1.71608,-0.11844,1.7201623761,0.07392,0.021560000000000003,0.077,-1.79,-0.14,1.7954665132,-1.71608,-0.11844,1.7201623761,0.07392,0.021560000000000003,0.077,-1.79,-0.14,1.7954665132
2020-05-27 08:00:00,-0.9617600000000001,-0.03968,0.9625782046,0.37824,0.11032000000000002,0.394,-1.34,-0.15,1.3483693856,-0.9617600000000001,-0.02968,0.9622178548,0.37824,0.11032000000000002,0.394,-1.34,-0.14,1.3472935834
2020-05-27 08:30:00,-1.06648,-0.12564,1.0738552044,0.32352000000000003,0.09436000000000001,0.337,-1.3900000000000001,-0.22,1.407302384,-1.06648,-0.12564,1.0738552044,0.32352000000000003,0.09436000000000001,0.337,-1.3900000000000001,-0.22,1.407302384
2020-05-27 09:00:00,-1.0684,-0.1462,1.07835662,0.3216,0.09380000000000001,0.335,-1.3900000000000001,-0.24,1.4105672618,-1.0684,-0.1462,1.07835662,0.3216,0.09380000000000001,0.335,-1.3900000000000001,-0.24,1.4105672618
2020-05-27 09:30:00,-1.0756000000000001,-0.0908,1.0794257733000001,0.3744,0.1092,0.39,-1.45,-0.2,1.4637281168,-1.0756000000000001,-0.08080000000000001,1.0786306133,0.3744,0.1092,0.39,-1.45,-0.19,1.4623952954
2020-05-27 10:00:00,-1.78112,-0.18616000000000002,1.7908221576,0.21888000000000002,0.06384000000000001,0.228,-2.0,-0.25,2.0155644371,-1.79112,-0.17616,1.7997619843,0.21888000000000002,0.06384000000000001,0.228,-2.01,-0.24,2.0242776489
2020-05-27 10:30:00,0.10144,-0.03708,0.1080046295,0.90144,0.26292000000000004,0.9390000000000001,-0.8,-0.30000000000000004,0.8544003745000001,0.10144,-0.027080000000000003,0.1049923807,0.90144,0.26292000000000004,0.9390000000000001,-0.8,-0.29,0.850940656
2020-05-27 11:00:00,-0.4232,-0.16010000000000002,0.4524712698,0.6168,0.1799,0.6425000000000001,-1.04,-0.34,1.0941663493,-0.4232,-0.1501,0.44903034420000004,0.6168,0.1799,0.6425000000000001,-1.04,-0.33,1.091100362
