Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 11:30:00,-1.15648,-0.28314,1.1906360695,0.26352000000000003,0.07686000000000001,0.2745,-1.42,-0.36,1.4649232062,-1.15648,-0.28314,1.1906360695,0.26352000000000003,0.07686000000000001,0.2745,-1.42,-0.36,1.4649232062
2020-05-27 12:00:00,-1.1408800000000001,-0.26734,1.1717840458,0.24912,0.07266,0.2595,-1.3900000000000001,-0.34,1.4309786861,-1.1408800000000001,-0.26734,1.1717840458,0.24912,0.07266,0.2595,-1.3900000000000001,-0.34,1.4309786861
2020-05-27 12:30:00,-1.0536,-0.21230000000000002,1.0747763721,0.2664,0.0777,0.2775,-1.32,-0.29,1.3514806695,-1.0536,-0.2023,1.0728458650000001,0.2664,0.0777,0.2775,-1.32,-0.28,1.3493702235
2020-05-27 13:00:00,-1.04704,-0.19622,1.0652675955,0.25296,0.07378000000000001,0.2635,-1.3,-0.27,1.3277424449,-1.04704,-0.18622000000000002,1.0634710386,0.25296,0.07378000000000001,0.2635,-1.3,-0.26,1.3257450735
2020-05-27 13:30:00,-1.03592,-0.23006000000000001,1.0611587299,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.31,-0.31,1.34617978,-1.03592,-0.23006000000000001,1.0611587299,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.31,-0.31,1.34617978
2020-05-27 14:00:00,-0.9648800000000001,-0.20684000000000002,0.9868009931,0.28512000000000004,0.08316000000000001,0.297,-1.25,-0.29,1.2831991272,-0.9648800000000001,-0.20684000000000002,0.9868009931,0.28512000000000004,0.08316000000000001,0.297,-1.25,-0.29,1.2831991272
2020-05-27 14:30:00,-0.91488,-0.19684000000000001,0.9358159007,0.28512000000000004,0.08316000000000001,0.297,-1.2,-0.28,1.2322337441,-0.91488,-0.18684,0.9337636746,0.28512000000000004,0.08316000000000001,0.297,-1.2,-0.27,1.23
2020-05-27 15:00:00,-0.9126400000000001,-0.16202000000000003,0.926910055,0.26736000000000004,0.07798000000000001,0.2785,-1.18,-0.24,1.2041594579,-0.9126400000000001,-0.16202000000000003,0.926910055,0.26736000000000004,0.07798000000000001,0.2785,-1.18,-0.24,1.2041594579
2020-05-27 15:30:00,-1.29072,-0.17146,1.30205862,0.26928,0.07854000000000001,0.2805,-1.56,-0.25,1.5799050604,-1.29072,-0.17146,1.30205862,0.26928,0.07854000000000001,0.2805,-1.56,-0.25,1.5799050604
2020-05-27 16:00:00,-1.164,-0.1095,1.1691391064,0.276,0.0805,0.28750000000000003,-1.44,-0.19,1.4524806367,-1.164,-0.1095,1.1691391064,0.276,0.0805,0.28750000000000003,-1.44,-0.19,1.4524806367
2020-05-27 16:30:00,-1.1351200000000001,-0.030660000000000003,1.1355339933,0.37488000000000005,0.10934,0.3905,-1.51,-0.14,1.5164761785,-1.1351200000000001,-0.030660000000000003,1.1355339933,0.37488000000000005,0.10934,0.3905,-1.51,-0.14,1.5164761785
2020-05-27 17:00:00,-0.69552,-0.010360000000000001,0.6955971535000001,0.44448000000000004,0.12964,0.463,-1.1400000000000001,-0.14,1.1485643212,-0.69552,-0.010360000000000001,0.6955971535000001,0.44448000000000004,0.12964,0.463,-1.1400000000000001,-0.14,1.1485643212
2020-05-27 17:30:00,-1.02376,-0.015680000000000003,1.0238800711,0.42624,0.12432000000000001,0.444,-1.45,-0.14,1.4567429423,-1.02376,-0.015680000000000003,1.0238800711,0.42624,0.12432000000000001,0.444,-1.45,-0.14,1.4567429423
2020-05-27 18:00:00,-1.392,-0.0385,1.3925323156,0.34800000000000003,0.1015,0.36250000000000004,-1.74,-0.14,1.7456230979,-1.392,-0.0385,1.3925323156,0.34800000000000003,0.1015,0.36250000000000004,-1.74,-0.14,1.7456230979
2020-05-27 18:30:00,-0.8236800000000001,0.00476,0.8236937538,0.49632000000000004,0.14476,0.517,-1.32,-0.14,1.3274034805000001,-0.8236800000000001,0.14476,0.8363038921,0.49632000000000004,0.14476,0.517,-1.32,0.0,1.32
2020-05-27 19:00:00,-1.32256,-0.041580000000000006,1.3232134559,0.33744,0.09842000000000001,0.35150000000000003,-1.6600000000000001,-0.14,1.6658931538,-1.32256,-0.031580000000000004,1.3229369788,0.33744,0.09842000000000001,0.35150000000000003,-1.6600000000000001,-0.13,1.6650825805
2020-05-27 19:30:00,-1.52512,0.05684,1.5261788231,0.19488000000000003,0.05684,0.203,-1.72,0.0,1.72,-1.52512,0.05684,1.5261788231,0.19488000000000003,0.05684,0.203,-1.72,0.0,1.72
2020-05-27 20:00:00,-1.03472,-0.02346,1.0349859178,0.36528000000000005,0.10654000000000001,0.3805,-1.4,-0.13,1.4060227593999999,-1.03472,0.10654000000000001,1.0401904874,0.36528000000000005,0.10654000000000001,0.3805,-1.4,0.0,1.4
2020-05-27 20:30:00,-1.4646400000000002,-0.05552000000000001,1.4656919185000001,0.25536000000000003,0.07448,0.266,-1.72,-0.13,1.7249057945000001,-1.4646400000000002,-0.05552000000000001,1.4656919185000001,0.25536000000000003,0.07448,0.266,-1.72,-0.13,1.7249057945000001
2020-05-27 21:00:00,-1.68432,0.033740000000000006,1.6846579030000002,0.11568,0.033740000000000006,0.12050000000000001,-1.8,0.0,1.8,-1.69432,0.17374,1.7032045825000002,0.11568,0.033740000000000006,0.12050000000000001,-1.81,0.14,1.8154062906
2020-05-27 21:30:00,-1.8665600000000002,-0.5385800000000001,1.9427080712,0.07344,0.02142,0.0765,-1.94,-0.56,2.0192077654,-1.87656,0.6214200000000001,1.9767752148,0.07344,0.02142,0.0765,-1.9500000000000002,0.6000000000000001,2.0402205763
2020-05-27 22:00:00,-1.2944,0.6733,1.4590422372,0.2856,0.0833,0.2975,-1.58,0.59,1.6865645555,-1.3044,-0.5067,1.3993585137,0.2856,0.0833,0.2975,-1.5899999999999999,-0.59,1.6959363196
2020-05-27 22:30:00,-2.32392,0.01344,2.3239588637,0.04608,0.01344,0.048,-2.37,0.0,2.37,-2.32392,0.06344000000000001,2.3247857536,0.04608,0.01344,0.048,-2.37,0.05,2.3705273675000003
2020-05-27 23:00:00,-1.9412800000000001,0.02296,1.9414157721,0.07872000000000001,0.02296,0.082,-2.02,0.0,2.02,-1.9412800000000001,0.16296000000000002,1.9481077999,0.07872000000000001,0.02296,0.082,-2.02,0.14,2.0248456731
2020-05-27 23:30:00,-1.19968,0.22176,1.2200039344,0.28032,0.08176000000000001,0.292,-1.48,0.14,1.4866068747,-1.19968,0.08176000000000001,1.2024628061,0.28032,0.08176000000000001,0.292,-1.48,0.0,1.48
2020-05-28 00:00:00,-2.24,0.14,2.2443707359,0.0,0.0,0.0,-2.24,0.14,2.2443707359,-2.24,0.14,2.2443707359,0.0,0.0,0.0,-2.24,0.14,2.2443707359
2020-05-28 00:30:00,-1.68608,0.14406000000000002,1.6922231088,0.013920000000000002,0.00406,0.0145,-1.7000000000000002,0.14,1.7057549648,-1.68608,0.15406,1.6931037328,0.013920000000000002,0.00406,0.0145,-1.7000000000000002,0.15,1.7066048166
2020-05-28 01:00:00,-1.6164800000000001,0.006860000000000001,1.6164945561000001,0.023520000000000003,0.006860000000000001,0.0245,-1.6400000000000001,0.0,1.6400000000000001,-1.6164800000000001,0.006860000000000001,1.6164945561000001,0.023520000000000003,0.006860000000000001,0.0245,-1.6400000000000001,0.0,1.6400000000000001
2020-05-28 01:30:00,-0.9911200000000001,0.22134,1.0155344652,0.27888,0.08134000000000001,0.29050000000000004,-1.27,0.14,1.2776932339,-0.9911200000000001,0.22134,1.0155344652,0.27888,0.08134000000000001,0.29050000000000004,-1.27,0.14,1.2776932339
2020-05-28 02:00:00,-1.07944,0.21308000000000002,1.100269876,0.25056,0.07308,0.261,-1.33,0.14,1.3373481221999999,-1.07944,0.21308000000000002,1.100269876,0.25056,0.07308,0.261,-1.33,0.14,1.3373481221999999
2020-05-28 02:30:00,-1.02504,0.19978,1.04432708,0.20496,0.05978000000000001,0.21350000000000002,-1.23,0.14,1.2379418403,-1.02504,0.19978,1.04432708,0.20496,0.05978000000000001,0.21350000000000002,-1.23,0.14,1.2379418403
2020-05-28 03:00:00,-1.69184,0.14238,1.6978205588000002,0.00816,0.00238,0.0085,-1.7000000000000002,0.14,1.7057549648,-1.69184,0.14238,1.6978205588000002,0.00816,0.00238,0.0085,-1.7000000000000002,0.14,1.7057549648
2020-05-28 03:30:00,-1.42224,0.16268000000000002,1.4315136744,0.07776000000000001,0.022680000000000002,0.081,-1.5,0.14,1.5065191668,-1.43224,0.16268000000000002,1.4414493401000001,0.07776000000000001,0.022680000000000002,0.081,-1.51,0.14,1.5164761785
2020-05-28 04:00:00,-1.7985600000000002,0.14042000000000002,1.8040332175,0.00144,0.00042,0.0015,-1.8,0.14,1.8054362354,-1.7985600000000002,0.14042000000000002,1.8040332175,0.00144,0.00042,0.0015,-1.8,0.14,1.8054362354
2020-05-28 04:30:00,-1.10824,0.18718,1.1239360525,0.16176000000000001,0.04718000000000001,0.1685,-1.27,0.14,1.2776932339,-1.10824,0.18718,1.1239360525,0.16176000000000001,0.04718000000000001,0.1685,-1.27,0.14,1.2776932339
2020-05-28 05:00:00,-0.7580800000000001,0.22806,0.7916417435,0.30192,0.08806000000000001,0.3145,-1.06,0.14,1.0692053124,-0.7580800000000001,0.22806,0.7916417435,0.30192,0.08806000000000001,0.3145,-1.06,0.14,1.0692053124
2020-05-28 05:30:00,-1.00552,0.21714000000000003,1.028698328,0.26448000000000005,0.07714,0.2755,-1.27,0.14,1.2776932339,-1.00552,0.21714000000000003,1.028698328,0.26448000000000005,0.07714,0.2755,-1.27,0.14,1.2776932339
2020-05-28 06:00:00,-0.60424,0.26418,0.6594672471,0.42576,0.12418000000000001,0.4435,-1.03,0.14,1.0394710193,-0.60424,0.26418,0.6594672471,0.42576,0.12418000000000001,0.4435,-1.03,0.14,1.0394710193
2020-05-28 06:30:00,-1.53144,-0.07542,1.5332960086,0.11856000000000001,0.03458,0.12350000000000001,-1.65,-0.11,1.6536626016,-1.53144,-0.09542,1.5344098051000001,0.11856000000000001,0.03458,0.12350000000000001,-1.65,-0.13,1.6551132892
2020-05-28 07:00:00,-0.48568000000000006,0.02876,0.4865307801,0.54432,0.15876,0.5670000000000001,-1.03,-0.13,1.0381714695,-0.48568000000000006,0.02876,0.4865307801,0.54432,0.15876,0.5670000000000001,-1.03,-0.13,1.0381714695
2020-05-28 07:30:00,-0.5508000000000001,0.033100000000000004,0.5517936661,0.5592,0.1631,0.5825,-1.11,-0.13,1.1175866857,-0.5508000000000001,0.033100000000000004,0.5517936661,0.5592,0.1631,0.5825,-1.11,-0.13,1.1175866857
2020-05-28 08:00:00,-1.48304,-0.13422,1.4891012894,0.15696000000000002,0.04578,0.1635,-1.6400000000000001,-0.18,1.6498484779,-1.48304,-0.12422000000000001,1.4882332646,0.15696000000000002,0.04578,0.1635,-1.6400000000000001,-0.17,1.6487874331999999
2020-05-28 08:30:00,-1.61304,-0.15922,1.6208790979,0.27696000000000004,0.08078,0.28850000000000003,-1.8900000000000001,-0.24,1.9051771571,-1.61304,-0.14922000000000002,1.6199273595,0.27696000000000004,0.08078,0.28850000000000003,-1.8900000000000001,-0.23,1.9039432765000002
2020-05-28 09:00:00,-0.6633600000000001,-0.07598,0.6676971245000001,0.5966400000000001,0.17402,0.6215,-1.26,-0.25,1.2845621822,-0.6633600000000001,-0.06598000000000001,0.66663322,0.5966400000000001,0.17402,0.6215,-1.26,-0.24,1.2826534996
2020-05-28 09:30:00,-1.0529600000000001,-0.16128,1.0652398791,0.40704,0.11872,0.424,-1.46,-0.28,1.4866068747,-1.0529600000000001,-0.15128000000000003,1.06377178,0.40704,0.11872,0.424,-1.46,-0.27,1.4847558722
2020-05-28 10:00:00,-1.40088,-0.25734,1.4243204169,0.24912,0.07266,0.2595,-1.65,-0.33,1.6826764395,-1.40088,-0.24734000000000003,1.4225476618,0.24912,0.07266,0.2595,-1.65,-0.32,1.6807438828999999
2020-05-28 10:30:00,-0.33968000000000004,-0.13574,0.3657975533,0.70032,0.20426000000000002,0.7295,-1.04,-0.34,1.0941663493,-0.33968000000000004,-0.13574,0.3657975533,0.70032,0.20426000000000002,0.7295,-1.04,-0.34,1.0941663493
2020-05-28 11:00:00,-1.78328,-0.28804,1.8063927037,0.24672000000000002,0.07196000000000001,0.257,-2.03,-0.36,2.0616740771,-1.78328,-0.28804,1.8063927037,0.24672000000000002,0.07196000000000001,0.257,-2.03,-0.36,2.0616740771
2020-05-28 11:30:00,-1.9802400000000002,-0.28132,2.0001228462,0.26976,0.07868,0.281,-2.25,-0.36,2.2786180022,-1.9802400000000002,-0.28132,2.0001228462,0.26976,0.07868,0.281,-2.25,-0.36,2.2786180022
2020-05-28 12:00:00,-1.12064,-0.24852000000000002,1.1478659329,0.27936,0.08148000000000001,0.291,-1.4,-0.33,1.4383671298,-1.11064,-0.23852,1.1359634677,0.27936,0.08148000000000001,0.291,-1.3900000000000001,-0.32,1.4263590011
2020-05-28 12:30:00,0.62792,0.01606,0.6281253458,1.11792,0.32606,1.1645,-0.49,-0.31,0.5798275606000001,0.62792,0.01606,0.6281253458,1.11792,0.32606,1.1645,-0.49,-0.31,0.5798275606000001
2020-05-28 13:00:00,-1.91056,-0.26558000000000004,1.9289303383,0.28944000000000003,0.08442000000000001,0.3015,-2.2,-0.35000000000000003,2.227666941,-1.91056,-0.26558000000000004,1.9289303383,0.28944000000000003,0.08442000000000001,0.3015,-2.2,-0.35000000000000003,2.227666941
2020-05-28 13:30:00,0.6326400000000001,-0.035480000000000005,0.6336341216,1.11264,0.32452000000000003,1.159,-0.48,-0.36,0.6000000000000001,0.6326400000000001,-0.025480000000000003,0.6331529041,1.11264,0.32452000000000003,1.159,-0.48,-0.35000000000000003,0.5940538696000001
2020-05-28 14:00:00,-1.8696800000000002,-0.22824000000000003,1.8835596088000002,0.28032,0.08176000000000001,0.292,-2.15,-0.31,2.1722338732,-1.85968,-0.21824000000000002,1.8724418282,0.28032,0.08176000000000001,0.292,-2.14,-0.30000000000000004,2.1609257276
2020-05-28 14:30:00,-1.02648,-0.27314000000000005,1.0621989691,0.26352000000000003,0.07686000000000001,0.2745,-1.29,-0.35000000000000003,1.3366375724,-1.02648,-0.26314000000000004,1.0596715765,0.26352000000000003,0.07686000000000001,0.2745,-1.29,-0.34,1.3340539719
2020-05-28 15:00:00,-0.9130400000000001,0.040780000000000004,0.9139502448,0.27696000000000004,0.08078,0.28850000000000003,-1.19,-0.04,1.1906720791,-0.9530400000000001,-0.40922000000000003,1.0371818789,0.27696000000000004,0.08078,0.28850000000000003,-1.23,-0.49,1.3240090634000001
2020-05-28 15:30:00,-0.029040000000000003,0.5827800000000001,0.5835030848,0.6609600000000001,0.19278,0.6885,-0.6900000000000001,0.39,0.7925906888,-0.12904000000000002,-0.6172200000000001,0.6305647072,0.6609600000000001,0.19278,0.6885,-0.79,-0.81,1.1314592347999999
2020-05-28 16:00:00,-0.6608,0.4606,0.8054868093,0.37920000000000004,0.1106,0.395,-1.04,0.35000000000000003,1.0973149047,-0.7508,-0.5994,0.9607190016,0.37920000000000004,0.1106,0.395,-1.13,-0.71,1.3345411195999999
2020-05-28 16:30:00,-1.02648,-0.028140000000000002,1.0268656436,0.38352,0.11186000000000001,0.3995,-1.4100000000000001,-0.14,1.4169333082,-1.02648,-0.028140000000000002,1.0268656436,0.38352,0.11186000000000001,0.3995,-1.4100000000000001,-0.14,1.4169333082
2020-05-28 17:00:00,-0.32288,0.051660000000000005,0.3269866205,0.65712,0.19166000000000002,0.6845,-0.98,-0.14,0.9899494937000001,-0.32288,0.051660000000000005,0.3269866205,0.65712,0.19166000000000002,0.6845,-0.98,-0.14,0.9899494937000001
2020-05-28 17:30:00,-1.75312,-0.07966000000000001,1.7549289017,0.20688,0.060340000000000005,0.2155,-1.96,-0.14,1.9649936387,-1.75312,0.060340000000000005,1.7541581029,0.20688,0.060340000000000005,0.2155,-1.96,0.0,1.96
2020-05-28 18:00:00,-1.02088,0.12516000000000002,1.0285236993,0.42912000000000006,0.12516000000000002,0.447,-1.45,0.0,1.45,-1.02088,0.26516,1.0547539049,0.42912000000000006,0.12516000000000002,0.447,-1.45,0.14,1.4567429423
2020-05-28 18:30:00,-1.82368,0.022260000000000002,1.8238158487,0.07632000000000001,0.022260000000000002,0.0795,-1.9,0.0,1.9,-1.82368,0.022260000000000002,1.8238158487,0.07632000000000001,0.022260000000000002,0.0795,-1.9,0.0,1.9
2020-05-28 19:00:00,-2.11608,-0.10844000000000001,2.11885672,0.07392,0.021560000000000003,0.077,-2.19,-0.13,2.1938550545,-2.11608,-0.10844000000000001,2.11885672,0.07392,0.021560000000000003,0.077,-2.19,-0.13,2.1938550545
2020-05-28 19:30:00,-1.61768,0.06776,1.6190985146,0.23232000000000003,0.06776,0.242,-1.85,0.0,1.85,-1.61768,-0.062240000000000004,1.6188768946,0.23232000000000003,0.06776,0.242,-1.85,-0.13,1.8545619429
2020-05-28 20:00:00,-1.7057600000000002,-0.09668,1.7084976441,0.11424000000000001,0.03332,0.11900000000000001,-1.82,-0.13,1.8246369502,-1.7057600000000002,0.03332,1.7060854023,0.11424000000000001,0.03332,0.11900000000000001,-1.82,0.0,1.82
2020-05-28 20:30:00,-1.8088000000000002,-0.1034,1.8117530185000001,0.0912,0.026600000000000002,0.095,-1.9,-0.13,1.9044421755,-1.8088000000000002,-0.1034,1.8117530185000001,0.0912,0.026600000000000002,0.095,-1.9,-0.13,1.9044421755
2020-05-28 21:00:00,-1.85104,-0.44822000000000006,1.9045341294,0.10896000000000002,0.03178,0.1135,-1.96,-0.48,2.0179197209,-1.85104,0.63178,1.9558872795000002,0.10896000000000002,0.03178,0.1135,-1.96,0.6000000000000001,2.0497804761
2020-05-28 21:30:00,-1.69232,0.03724,1.692729689,0.12768000000000002,0.03724,0.133,-1.82,0.0,1.82,-1.69232,0.03724,1.692729689,0.12768000000000002,0.03724,0.133,-1.82,0.0,1.82
2020-05-28 22:00:00,-1.31248,0.08386,1.3151563595,0.28752,0.08386,0.2995,-1.6,0.0,1.6,-1.32248,0.32386000000000004,1.3615574354,0.28752,0.08386,0.2995,-1.6099999999999999,0.24,1.6277899127
2020-05-28 22:30:00,-1.2510400000000002,0.08428000000000001,1.2538756717,0.28896000000000005,0.08428000000000001,0.301,-1.54,0.0,1.54,-1.2510400000000002,0.25428,1.2766203038000001,0.28896000000000005,0.08428000000000001,0.301,-1.54,0.17,1.5493547044
2020-05-28 23:00:00,-1.72864,0.03248,1.7289451118999999,0.11136000000000001,0.03248,0.116,-1.8399999999999999,0.0,1.8399999999999999,-1.7386400000000002,0.03248,1.7389433573000002,0.11136000000000001,0.03248,0.116,-1.85,0.0,1.85
2020-05-28 23:30:00,-2.14744,0.17658000000000001,2.154687692,0.02256,0.006580000000000001,0.0235,-2.17,0.17,2.1766488003,-2.1574400000000002,0.006580000000000001,2.1574500342,0.02256,0.006580000000000001,0.0235,-2.18,0.0,2.18
2020-05-29 00:00:00,-1.8868,0.1526,1.8929609082,0.0432,0.0126,0.045,-1.9300000000000002,0.14,1.9350710581000001,-1.8868,0.0126,1.8868420708,0.0432,0.0126,0.045,-1.9300000000000002,0.0,1.9300000000000002
2020-05-29 00:30:00,-1.56688,0.00966,1.5669097772,0.033120000000000004,0.00966,0.0345,-1.6,0.0,1.6,-1.56688,0.14966000000000002,1.574011134,0.033120000000000004,0.00966,0.0345,-1.6,0.14,1.606113321
2020-05-29 01:00:00,-1.6964000000000001,0.14980000000000002,1.7030011744,0.033600000000000005,0.0098,0.035,-1.73,0.14,1.7356554958000001,-1.6964000000000001,0.14980000000000002,1.7030011744,0.033600000000000005,0.0098,0.035,-1.73,0.14,1.7356554958000001
2020-05-29 01:30:00,-0.95664,0.21098000000000003,0.9796288328,0.24336000000000002,0.07098,0.2535,-1.2,0.14,1.2081390648,-0.95664,0.21098000000000003,0.9796288328,0.24336000000000002,0.07098,0.2535,-1.2,0.14,1.2081390648
2020-05-29 02:00:00,-1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,-1.8900000000000001,0.0,1.8900000000000001,-1.8900000000000001,0.14,1.8951780919,0.0,0.0,0.0,-1.8900000000000001,0.14,1.8951780919
2020-05-29 02:30:00,-1.5747200000000001,0.0015400000000000001,1.574720753,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.58,0.0,1.58,-1.5747200000000001,0.14154,1.5810681990000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.58,0.14,1.5861904047
2020-05-29 03:00:00,-1.1092,0.1869,1.1248360992,0.1608,0.046900000000000004,0.1675,-1.27,0.14,1.2776932339,-1.1092,0.1869,1.1248360992,0.1608,0.046900000000000004,0.1675,-1.27,0.14,1.2776932339
2020-05-29 03:30:00,-1.0024,0.21930000000000002,1.0261083033,0.2376,0.0693,0.24750000000000003,-1.24,0.15,1.2490396311,-1.0024,0.26930000000000004,1.0379442422,0.2376,0.0693,0.24750000000000003,-1.24,0.2,1.2560254774000001
2020-05-29 04:00:00,-1.12824,0.16968000000000003,1.1409280433,0.10176,0.02968,0.106,-1.23,0.14,1.2379418403,-1.12824,0.16968000000000003,1.1409280433,0.10176,0.02968,0.106,-1.23,0.14,1.2379418403
2020-05-29 04:30:00,-0.932,0.259,0.9673184584000001,0.40800000000000003,0.11900000000000001,0.425,-1.34,0.14,1.3472935834,-0.932,0.259,0.9673184584000001,0.40800000000000003,0.11900000000000001,0.425,-1.34,0.14,1.3472935834
2020-05-29 05:00:00,-1.38536,0.16302000000000003,1.3949185819,0.044640000000000006,0.01302,0.0465,-1.43,0.15,1.4378456106,-1.38536,0.15302000000000002,1.3937852955,0.044640000000000006,0.01302,0.0465,-1.43,0.14,1.4368368035
2020-05-29 05:30:00,-1.35144,0.15708000000000003,1.3605382022999999,0.05856000000000001,0.01708,0.061,-1.4100000000000001,0.14,1.4169333082,-1.36144,0.15708000000000003,1.3704718166,0.05856000000000001,0.01708,0.061,-1.42,0.14,1.4268847185
2020-05-29 06:00:00,-0.762,0.224,0.7942417768000001,0.28800000000000003,0.084,0.30000000000000004,-1.05,0.14,1.0592922165,-0.762,0.224,0.7942417768000001,0.28800000000000003,0.084,0.30000000000000004,-1.05,0.14,1.0592922165
2020-05-29 06:30:00,-1.6622400000000002,0.05518000000000001,1.6631556301,0.01776,0.005180000000000001,0.018500000000000003,-1.6800000000000002,0.05,1.6807438828999999,-1.6622400000000002,0.09518000000000001,1.6649627774,0.01776,0.005180000000000001,0.018500000000000003,-1.6800000000000002,0.09,1.6824089871
2020-05-29 07:00:00,-0.54896,0.00322,0.5489694436,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.04,-0.14,1.0493807698,-0.54896,0.00322,0.5489694436,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.04,-0.14,1.0493807698
2020-05-29 07:30:00,-1.17704,-0.09372000000000001,1.1807652603,0.19296000000000002,0.056280000000000004,0.201,-1.37,-0.15,1.3781872151,-1.17704,-0.08372,1.180013644,0.19296000000000002,0.056280000000000004,0.201,-1.37,-0.14,1.3771347066000001
2020-05-29 08:00:00,-0.8858400000000001,-0.03212,0.8864221342,0.40416,0.11788000000000001,0.421,-1.29,-0.15,1.2986916493,-0.8958400000000001,-0.03212,0.8964156402000001,0.40416,0.11788000000000001,0.421,-1.3,-0.15,1.3086252328
2020-05-29 08:30:00,-0.51248,-0.058640000000000005,0.515824001,0.58752,0.17136,0.612,-1.1,-0.23,1.1237882363,-0.51248,-0.058640000000000005,0.515824001,0.58752,0.17136,0.612,-1.1,-0.23,1.1237882363
2020-05-29 09:00:00,-1.14744,-0.09592,1.1514422261,0.32256,0.09408000000000001,0.336,-1.47,-0.19,1.4822280526,-1.15744,-0.20592000000000002,1.1756149029,0.32256,0.09408000000000001,0.336,-1.48,-0.30000000000000004,1.5100993345
2020-05-29 09:30:00,-1.12008,0.37456,1.1810480092,0.28992,0.08456000000000001,0.302,-1.4100000000000001,0.29,1.4395138068,-1.22008,-0.77544,1.4456494734,0.28992,0.08456000000000001,0.302,-1.51,-0.86,1.7377284023000001
2020-05-29 10:00:00,-1.29584,0.35288,1.3430285179,0.28416,0.08288000000000001,0.296,-1.58,0.27,1.6029036153,-1.39584,-0.77712,1.5975871807000002,0.28416,0.08288000000000001,0.296,-1.6800000000000002,-0.86,1.8873261508999999
2020-05-29 10:30:00,-0.87016,0.40662000000000004,0.9604781361,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.27,0.29,1.3026895256,-0.9701600000000001,-0.74338,1.2222210316,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.37,-0.86,1.6175598907
2020-05-29 11:00:00,-1.00648,0.38436000000000003,1.0773739369,0.32352000000000003,0.09436000000000001,0.337,-1.33,0.29,1.3612494261,-1.0964800000000001,-0.7856400000000001,1.3488879123,0.32352000000000003,0.09436000000000001,0.337,-1.42,-0.88,1.6705687654
2020-05-29 11:30:00,-1.7224,0.0068000000000000005,1.7224134231,0.29760000000000003,0.0868,0.31,-2.02,-0.08,2.0215835377,-1.7724000000000002,-0.6032000000000001,1.8722318233,0.29760000000000003,0.0868,0.31,-2.07,-0.6900000000000001,2.1819715855
2020-05-29 12:00:00,-0.87968,-0.24074,0.9120266718000001,0.34032,0.09926000000000001,0.35450000000000004,-1.22,-0.34,1.2664912159,-0.87968,-0.24074,0.9120266718000001,0.34032,0.09926000000000001,0.35450000000000004,-1.22,-0.34,1.2664912159
2020-05-29 12:30:00,1.73936,0.10648,1.7426161941,1.59936,0.46648000000000006,1.666,0.14,-0.36,0.3862641583,1.73936,0.10648,1.7426161941,1.59936,0.46648000000000006,1.666,0.14,-0.36,0.3862641583
2020-05-29 13:00:00,-2.28672,-0.27446000000000004,2.303131922,0.29328000000000004,0.08554,0.3055,-2.58,-0.36,2.6049952015,-2.28672,-0.27446000000000004,2.303131922,0.29328000000000004,0.08554,0.3055,-2.58,-0.36,2.6049952015
2020-05-29 13:30:00,1.7836,0.1448,1.7894680774,1.5936,0.46480000000000005,1.6600000000000001,0.19,-0.32,0.3721558813,1.7836,0.15480000000000002,1.7903050019000002,1.5936,0.46480000000000005,1.6600000000000001,0.19,-0.31,0.3635931793
2020-05-29 14:00:00,-2.10408,-0.22494000000000003,2.1160696231,0.32592000000000004,0.09506,0.3395,-2.43,-0.32,2.4509793961,-2.10408,-0.22494000000000003,2.1160696231,0.32592000000000004,0.09506,0.3395,-2.43,-0.32,2.4509793961
2020-05-29 14:30:00,-0.6925600000000001,-0.16158,0.7111592297,0.33744,0.09842000000000001,0.35150000000000003,-1.03,-0.26,1.0623088063,-0.6925600000000001,-0.15158000000000002,0.7089540535000001,0.33744,0.09842000000000001,0.35150000000000003,-1.03,-0.25,1.0599056562
2020-05-29 15:00:00,-0.7231200000000001,-0.13466,0.7355513918000001,0.32688,0.09534000000000001,0.3405,-1.05,-0.23,1.0748953437,-0.7231200000000001,-0.13466,0.7355513918000001,0.32688,0.09534000000000001,0.3405,-1.05,-0.23,1.0748953437
2020-05-29 15:30:00,0.20384000000000002,-0.0013800000000000002,0.2038446713,0.7838400000000001,0.22862000000000002,0.8165,-0.58,-0.23,0.6239390996,0.21384000000000003,-0.0013800000000000002,0.2138444528,0.7838400000000001,0.22862000000000002,0.8165,-0.5700000000000001,-0.23,0.6146543744
2020-05-29 16:00:00,0.19376000000000002,0.05568000000000001,0.2016015873,0.7737600000000001,0.22568000000000002,0.806,-0.58,-0.17,0.6044005295,0.20376000000000002,0.06568,0.2140840956,0.7737600000000001,0.22568000000000002,0.806,-0.5700000000000001,-0.16,0.5920304046
2020-05-29 16:30:00,-0.99016,-0.08838000000000001,0.9940964993,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.27,-0.17,1.2813274367,-0.99016,-0.07838,0.9932573936,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.27,-0.16,1.2800390619
2020-05-29 17:00:00,-0.5773600000000001,-0.007980000000000001,0.5774151453,0.45264000000000004,0.13202,0.47150000000000003,-1.03,-0.14,1.0394710193,-0.5673600000000001,-0.007980000000000001,0.5674161171000001,0.45264000000000004,0.13202,0.47150000000000003,-1.02,-0.14,1.0295630141
2020-05-29 17:30:00,-0.9408000000000001,-0.0119,0.9408752574,0.43920000000000003,0.12810000000000002,0.4575,-1.38,-0.14,1.3870832708,-0.9408000000000001,-0.0119,0.9408752574,0.43920000000000003,0.12810000000000002,0.4575,-1.38,-0.14,1.3870832708
2020-05-29 18:00:00,-1.27624,-0.07182000000000001,1.2782592264,0.23376000000000002,0.06818,0.24350000000000002,-1.51,-0.14,1.5164761785,-1.27624,-0.10182000000000001,1.2802952199,0.23376000000000002,0.06818,0.24350000000000002,-1.51,-0.17,1.5195394039
2020-05-29 18:30:00,-1.22176,-0.04718000000000001,1.222670622,0.31824,0.09282000000000001,0.3315,-1.54,-0.14,1.5463505424,-1.22176,-0.037180000000000005,1.2223255908,0.31824,0.09282000000000001,0.3315,-1.54,-0.13,1.5454772726
2020-05-29 19:00:00,-0.7452000000000001,0.1414,0.7584965392,0.4848,0.1414,0.505,-1.23,0.0,1.23,-0.7452000000000001,0.1414,0.7584965392,0.4848,0.1414,0.505,-1.23,0.0,1.23
2020-05-29 19:30:00,-1.2865600000000001,0.09142,1.289803958,0.31344000000000005,0.09142,0.3265,-1.6,0.0,1.6,-1.2865600000000001,0.09142,1.289803958,0.31344000000000005,0.09142,0.3265,-1.6,0.0,1.6
2020-05-29 20:00:00,-1.71448,0.045360000000000004,1.7150799398,0.15552000000000002,0.045360000000000004,0.162,-1.87,0.0,1.87,-1.71448,0.045360000000000004,1.7150799398,0.15552000000000002,0.045360000000000004,0.162,-1.87,0.0,1.87
2020-05-29 20:30:00,-1.69568,-0.12624000000000002,1.7003726650000002,0.18432,0.05376,0.192,-1.88,-0.18,1.8885973631000001,-1.70568,-0.11624000000000001,1.7096362186,0.18432,0.05376,0.192,-1.8900000000000001,-0.17,1.8976301009
2020-05-29 21:00:00,-2.15544,0.027580000000000004,2.1556164432,0.09456,0.027580000000000004,0.0985,-2.25,0.0,2.25,-2.16544,0.027580000000000004,2.1656156284,0.09456,0.027580000000000004,0.0985,-2.26,0.0,2.26
2020-05-29 21:30:00,-1.72248,-0.09864,1.7253020605,0.10752,0.031360000000000006,0.112,-1.83,-0.13,1.8346116755000001,-1.72248,0.031360000000000006,1.7227654512,0.10752,0.031360000000000006,0.112,-1.83,0.0,1.83
2020-05-29 22:00:00,-1.84896,0.020720000000000002,1.8490760936,0.07104,0.020720000000000002,0.074,-1.92,0.0,1.92,-1.84896,0.020720000000000002,1.8490760936,0.07104,0.020720000000000002,0.074,-1.92,0.0,1.92
2020-05-29 22:30:00,-1.59104,0.20678000000000002,1.6044208457,0.22896000000000002,0.06678,0.23850000000000002,-1.82,0.14,1.8253766735,-1.59104,0.06678,1.5924408466000002,0.22896000000000002,0.06678,0.23850000000000002,-1.82,0.0,1.82
2020-05-29 23:00:00,-2.3532,0.1449,2.3576569407,0.016800000000000002,0.0049,0.0175,-2.37,0.14,2.3741314201,-2.3532,0.1449,2.3576569407,0.016800000000000002,0.0049,0.0175,-2.37,0.14,2.3741314201
2020-05-29 23:30:00,-1.9193600000000002,0.00602,1.9193694407000002,0.020640000000000002,0.00602,0.021500000000000002,-1.94,0.0,1.94,-1.9193600000000002,0.14602,1.9249064003,0.020640000000000002,0.00602,0.021500000000000002,-1.94,0.14,1.9450449866000001
2020-05-30 00:00:00,-1.48792,0.17394,1.498052419,0.08208,0.023940000000000003,0.0855,-1.57,0.15,1.5771493270999999,-1.48792,0.17394,1.498052419,0.08208,0.023940000000000003,0.0855,-1.57,0.15,1.5771493270999999
2020-05-30 00:30:00,-1.12424,0.07168000000000001,1.1265227916,0.24576000000000003,0.07168000000000001,0.256,-1.37,0.0,1.37,-1.12424,0.07168000000000001,1.1265227916,0.24576000000000003,0.07168000000000001,0.256,-1.37,0.0,1.37
2020-05-30 01:00:00,-1.7880800000000001,0.15056,1.7944075345,0.0019200000000000003,0.0005600000000000001,0.002,-1.79,0.15,1.7962739212,-1.7880800000000001,0.14056000000000002,1.7935961641,0.0019200000000000003,0.0005600000000000001,0.002,-1.79,0.14,1.7954665132
2020-05-30 01:30:00,-1.4596,0.1847,1.4712396983,0.0504,0.014700000000000001,0.052500000000000005,-1.51,0.17,1.5195394039,-1.4596,0.1547,1.4677752723,0.0504,0.014700000000000001,0.052500000000000005,-1.51,0.14,1.5164761785
2020-05-30 02:00:00,-1.50512,0.00434,1.5051262572000002,0.01488,0.00434,0.0155,-1.52,0.0,1.52,-1.51512,0.00434,1.5151262159,0.01488,0.00434,0.0155,-1.53,0.0,1.53
2020-05-30 02:30:00,-1.71272,0.18504,1.7226867388,0.01728,0.00504,0.018000000000000002,-1.73,0.18,1.7393389549,-1.72272,0.16504000000000002,1.7306075234,0.01728,0.00504,0.018000000000000002,-1.74,0.16,1.7473408368
2020-05-30 03:00:00,-1.6622400000000002,0.14518,1.6685679639000002,0.01776,0.005180000000000001,0.018500000000000003,-1.6800000000000002,0.14,1.685823241,-1.6622400000000002,0.14518,1.6685679639000002,0.01776,0.005180000000000001,0.018500000000000003,-1.6800000000000002,0.14,1.685823241
2020-05-30 03:30:00,-0.7909600000000001,0.20972000000000002,0.8182910240000001,0.23904000000000003,0.06972,0.249,-1.03,0.14,1.0394710193,-0.7909600000000001,0.20972000000000002,0.8182910240000001,0.23904000000000003,0.06972,0.249,-1.03,0.14,1.0394710193
2020-05-30 04:00:00,-0.7588,0.21910000000000002,0.7897988668,0.2712,0.0791,0.28250000000000003,-1.03,0.14,1.0394710193,-0.7588,0.21910000000000002,0.7897988668,0.2712,0.0791,0.28250000000000003,-1.03,0.14,1.0394710193
2020-05-30 04:30:00,-1.37184,0.019880000000000002,1.3719840378,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.44,0.0,1.44,-1.37184,0.15988000000000002,1.3811251211,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.44,0.14,1.4467895493
2020-05-30 05:00:00,-1.4841600000000001,0.20462000000000002,1.4981990021,0.01584,0.00462,0.0165,-1.5,0.2,1.513274595,-1.49416,0.17462000000000003,1.5043291694,0.01584,0.00462,0.0165,-1.51,0.17,1.5195394039
2020-05-30 05:30:00,-0.8920800000000001,0.20356000000000002,0.9150100546000001,0.21792000000000003,0.06356,0.227,-1.11,0.14,1.1187939935,-0.8920800000000001,0.20356000000000002,0.9150100546000001,0.21792000000000003,0.06356,0.227,-1.11,0.14,1.1187939935
2020-05-30 06:00:00,-0.91688,0.18466000000000002,0.9352904629000001,0.15312,0.044660000000000005,0.1595,-1.07,0.14,1.0791200119,-0.91688,0.18466000000000002,0.9352904629000001,0.15312,0.044660000000000005,0.1595,-1.07,0.14,1.0791200119
2020-05-30 06:30:00,-0.8735200000000001,0.20314000000000002,0.8968294431,0.21648,0.06314,0.2255,-1.09,0.14,1.0989540482,-0.8735200000000001,0.20314000000000002,0.8968294431,0.21648,0.06314,0.2255,-1.09,0.14,1.0989540482
2020-05-30 07:00:00,-1.47096,0.15722000000000003,1.4793381797,0.05904,0.017220000000000003,0.061500000000000006,-1.53,0.14,1.5363918771,-1.47096,0.15722000000000003,1.4793381797,0.05904,0.017220000000000003,0.061500000000000006,-1.53,0.14,1.5363918771
2020-05-30 07:30:00,-1.22152,0.17164000000000001,1.2335199228,0.10848000000000001,0.03164,0.113,-1.33,0.14,1.3373481221999999,-1.22152,0.17164000000000001,1.2335199228,0.10848000000000001,0.03164,0.113,-1.33,0.14,1.3373481221999999
2020-05-30 08:00:00,0.03624,0.33432,0.336278456,0.66624,0.19432000000000002,0.6940000000000001,-0.63,0.14,0.645368112,0.03624,0.33432,0.336278456,0.66624,0.19432000000000002,0.6940000000000001,-0.63,0.14,0.645368112
2020-05-30 08:30:00,-0.46152000000000004,0.006640000000000001,0.46156776320000004,0.46848000000000006,0.13664,0.488,-0.93,-0.13,0.9390420651,-0.46152000000000004,0.006640000000000001,0.46156776320000004,0.46848000000000006,0.13664,0.488,-0.93,-0.13,0.9390420651
2020-05-30 09:00:00,-0.6375200000000001,-0.061360000000000005,0.6404660803000001,0.37248000000000003,0.10864000000000001,0.388,-1.01,-0.17,1.0242070103,-0.6375200000000001,0.10864000000000001,0.6467104453,0.37248000000000003,0.10864000000000001,0.388,-1.01,0.0,1.01
2020-05-30 09:30:00,-0.32648000000000005,0.01686,0.3269150501,0.5035200000000001,0.14686000000000002,0.5245000000000001,-0.8300000000000001,-0.13,0.8401190392000001,-0.32648000000000005,0.01686,0.3269150501,0.5035200000000001,0.14686000000000002,0.5245000000000001,-0.8300000000000001,-0.13,0.8401190392000001
2020-05-30 10:00:00,-0.70984,-0.01912,0.7100974581,0.38016000000000005,0.11088,0.396,-1.09,-0.13,1.09772492,-0.70984,0.11088,0.7184477712,0.38016000000000005,0.11088,0.396,-1.09,0.0,1.09
2020-05-30 10:30:00,-0.72896,-0.024280000000000003,0.7293642437000001,0.43104000000000003,0.12572,0.449,-1.16,-0.15,1.1696580697,-0.72896,-0.024280000000000003,0.7293642437000001,0.43104000000000003,0.12572,0.449,-1.16,-0.15,1.1696580697
2020-05-30 11:00:00,-0.6959200000000001,-0.010060000000000001,0.6959927083,0.5140800000000001,0.14994000000000002,0.5355,-1.21,-0.16,1.2205326706,-0.6959200000000001,-0.010060000000000001,0.6959927083,0.5140800000000001,0.14994000000000002,0.5355,-1.21,-0.16,1.2205326706
2020-05-30 11:30:00,-0.6436000000000001,-0.0098,0.6436746072,0.4464,0.1302,0.465,-1.09,-0.14,1.0989540482,-0.6436000000000001,-0.0098,0.6436746072,0.4464,0.1302,0.465,-1.09,-0.14,1.0989540482
2020-05-30 12:00:00,-0.3648,0.0161,0.365155104,0.5352,0.15610000000000002,0.5575,-0.9,-0.14,0.9108238029,-0.3648,0.0161,0.365155104,0.5352,0.15610000000000002,0.5575,-0.9,-0.14,0.9108238029
2020-05-30 12:30:00,-0.32344,0.013580000000000002,0.32372496040000004,0.52656,0.15358000000000002,0.5485,-0.85,-0.14,0.8614522622,-0.32344,0.013580000000000002,0.32372496040000004,0.52656,0.15358000000000002,0.5485,-0.85,-0.14,0.8614522622
2020-05-30 13:00:00,-0.8485600000000001,-0.06458,0.8510138953,0.36144000000000004,0.10542000000000001,0.3765,-1.21,-0.17,1.2218837915,-0.8485600000000001,-0.03458,0.8492642993,0.36144000000000004,0.10542000000000001,0.3765,-1.21,-0.14,1.2180722474
2020-05-30 13:30:00,0.44336000000000003,0.10598,0.45585068830000003,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.4,-0.14,0.423792402,0.44336000000000003,0.10598,0.45585068830000003,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.4,-0.14,0.423792402
2020-05-30 14:00:00,-0.6576000000000001,-0.016800000000000002,0.6578145635,0.4224,0.1232,0.44,-1.08,-0.14,1.0890362712,-0.6576000000000001,-0.016800000000000002,0.6578145635,0.4224,0.1232,0.44,-1.08,-0.14,1.0890362712
2020-05-30 14:30:00,-0.47136000000000006,-0.014980000000000002,0.471597975,0.42864,0.12502000000000002,0.4465,-0.9,-0.14,0.9108238029,-0.47136000000000006,-0.014980000000000002,0.471597975,0.42864,0.12502000000000002,0.4465,-0.9,-0.14,0.9108238029
2020-05-30 15:00:00,-0.21584,0.01288,0.21622395800000002,0.5241600000000001,0.15288000000000002,0.546,-0.74,-0.14,0.7531268154,-0.20584000000000002,0.01288,0.2062425756,0.5241600000000001,0.15288000000000002,0.546,-0.73,-0.14,0.7433034374
2020-05-30 15:30:00,2.83432,0.40876,2.8636435882,1.98432,0.57876,2.067,0.85,-0.17,0.8668333173,2.83432,0.40876,2.8636435882,1.98432,0.57876,2.067,0.85,-0.17,0.8668333173
2020-05-30 16:00:00,-0.49336,-0.05598,0.4965257798,0.35664,0.10402000000000002,0.3715,-0.85,-0.16,0.8649277426,-0.49336,-0.06598000000000001,0.4977523983,0.35664,0.10402000000000002,0.3715,-0.85,-0.17,0.8668333173
2020-05-30 16:30:00,-0.5976,-0.024300000000000002,0.5980938472,0.3624,0.1057,0.3775,-0.96,-0.13,0.9687620967,-0.5976,0.1057,0.606875811,0.3624,0.1057,0.3775,-0.96,0.0,0.96
2020-05-30 17:00:00,-0.7747200000000001,-0.02346,0.7750751254,0.36528000000000005,0.10654000000000001,0.3805,-1.1400000000000001,-0.13,1.1473883388,-0.7747200000000001,-0.033460000000000004,0.7754422287,0.36528000000000005,0.10654000000000001,0.3805,-1.1400000000000001,-0.14,1.1485643212
2020-05-30 17:30:00,-0.73248,0.11886000000000001,0.7420610824,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.1400000000000001,0.0,1.1400000000000001,-0.73248,0.11886000000000001,0.7420610824,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.1400000000000001,0.0,1.1400000000000001
2020-05-30 18:00:00,-0.8330400000000001,0.11578000000000001,0.841047353,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.23,0.0,1.23,-0.8330400000000001,0.11578000000000001,0.841047353,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.23,0.0,1.23
2020-05-30 18:30:00,-0.81408,0.13006,0.8244039362000001,0.44592000000000004,0.13006,0.4645,-1.26,0.0,1.26,-0.81408,0.13006,0.8244039362000001,0.44592000000000004,0.13006,0.4645,-1.26,0.0,1.26
2020-05-30 19:00:00,-1.01488,0.10066000000000001,1.0198597207,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.3599999999999999,0.0,1.3599999999999999,-1.01488,0.10066000000000001,1.0198597207,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.3599999999999999,0.0,1.3599999999999999
2020-05-30 19:30:00,-1.12856,0.08792000000000001,1.1319795051,0.30144000000000004,0.08792000000000001,0.314,-1.43,0.0,1.43,-1.12856,0.08792000000000001,1.1319795051,0.30144000000000004,0.08792000000000001,0.314,-1.43,0.0,1.43
2020-05-30 20:00:00,-1.11144,0.08708,1.114846088,0.29856000000000005,0.08708,0.311,-1.4100000000000001,0.0,1.4100000000000001,-1.11144,0.08708,1.114846088,0.29856000000000005,0.08708,0.311,-1.4100000000000001,0.0,1.4100000000000001
2020-05-30 20:30:00,-1.30168,-0.06924000000000001,1.3035202338,0.20832,0.06076,0.217,-1.51,-0.13,1.5155856954,-1.30168,-0.06924000000000001,1.3035202338,0.20832,0.06076,0.217,-1.51,-0.13,1.5155856954
2020-05-30 21:00:00,-1.48824,0.02968,1.488535925,0.10176,0.02968,0.106,-1.5899999999999999,0.0,1.5899999999999999,-1.48824,0.02968,1.488535925,0.10176,0.02968,0.106,-1.5899999999999999,0.0,1.5899999999999999
2020-05-30 21:30:00,-1.44848,0.038360000000000005,1.4489878536,0.13152,0.038360000000000005,0.137,-1.58,0.0,1.58,-1.44848,0.038360000000000005,1.4489878536,0.13152,0.038360000000000005,0.137,-1.58,0.0,1.58
2020-05-30 22:00:00,-1.63056,0.01442,1.630623761,0.049440000000000005,0.01442,0.051500000000000004,-1.6800000000000002,0.0,1.6800000000000002,-1.63056,0.01442,1.630623761,0.049440000000000005,0.01442,0.051500000000000004,-1.6800000000000002,0.0,1.6800000000000002
2020-05-30 22:30:00,-1.6458400000000002,0.01288,1.6458903973,0.044160000000000005,0.01288,0.046,-1.69,0.0,1.69,-1.63584,0.01288,1.6358907054,0.044160000000000005,0.01288,0.046,-1.6800000000000002,0.0,1.6800000000000002
2020-05-30 23:00:00,-1.6384,0.0063,1.6384121124000002,0.0216,0.0063,0.022500000000000003,-1.6600000000000001,0.0,1.6600000000000001,-1.6384,0.0063,1.6384121124000002,0.0216,0.0063,0.022500000000000003,-1.6600000000000001,0.0,1.6600000000000001
2020-05-30 23:30:00,-2.13752,-0.09636,2.1396908655,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.15,-0.1,2.152324325,-2.13752,-0.11636,2.140684797,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.15,-0.12,2.1533462332
2020-05-31 00:00:00,-1.7328000000000001,0.1421,1.7386167634,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.74,0.14,1.7456230979,-1.7428,0.1521,1.7494245482,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.75,0.15,1.756416807
2020-05-31 00:30:00,-1.10312,0.060340000000000005,1.1047690483000001,0.20688,0.060340000000000005,0.2155,-1.31,0.0,1.31,-1.10312,0.23034000000000002,1.1269118200000001,0.20688,0.060340000000000005,0.2155,-1.31,0.17,1.3209844814
2020-05-31 01:00:00,-1.39368,0.022260000000000002,1.3938577582,0.07632000000000001,0.022260000000000002,0.0795,-1.47,0.0,1.47,-1.39368,0.16226000000000002,1.4030938137,0.07632000000000001,0.022260000000000002,0.0795,-1.47,0.14,1.4766516177
2020-05-31 01:30:00,-1.65992,0.15294000000000002,1.6669508241000002,0.01008,0.0029400000000000003,0.0105,-1.67,0.15,1.6767229944,-1.65992,0.20294,1.6722795968000002,0.01008,0.0029400000000000003,0.0105,-1.67,0.2,1.6819334113000002
2020-05-31 02:00:00,-0.9232800000000001,0.21196,0.9472977357000001,0.24672000000000002,0.07196000000000001,0.257,-1.17,0.14,1.1783462988,-0.9332800000000001,0.21196,0.9570468118000001,0.24672000000000002,0.07196000000000001,0.257,-1.18,0.14,1.1882760622
2020-05-31 02:30:00,-1.7404000000000002,0.15280000000000002,1.7470947313,0.009600000000000001,0.0028,0.01,-1.75,0.15,1.756416807,-1.7404000000000002,0.1428,1.7462485505,0.009600000000000001,0.0028,0.01,-1.75,0.14,1.7555910686
2020-05-31 03:00:00,-1.5899999999999999,0.16,1.5980300373,0.0,0.0,0.0,-1.5899999999999999,0.16,1.5980300373,-1.6,0.15,1.607015868,0.0,0.0,0.0,-1.6,0.15,1.607015868
2020-05-31 03:30:00,-1.07488,0.17066,1.0883436268,0.10512,0.030660000000000003,0.1095,-1.18,0.14,1.1882760622,-1.07488,0.18066000000000002,1.0899564441,0.10512,0.030660000000000003,0.1095,-1.18,0.15,1.1894956915
2020-05-31 04:00:00,-1.3891200000000001,0.15484,1.397723077,0.05088,0.01484,0.053,-1.44,0.14,1.4467895493,-1.3891200000000001,0.15484,1.397723077,0.05088,0.01484,0.053,-1.44,0.14,1.4467895493
2020-05-31 04:30:00,-1.20464,0.16198,1.2154814067,0.07536000000000001,0.021980000000000003,0.0785,-1.28,0.14,1.2876334882,-1.21464,0.16198,1.225392937,0.07536000000000001,0.021980000000000003,0.0785,-1.29,0.14,1.2975746607
2020-05-31 05:00:00,-1.39816,0.15512,1.4067386394999999,0.051840000000000004,0.015120000000000001,0.054,-1.45,0.14,1.4567429423,-1.39816,0.15512,1.4067386394999999,0.051840000000000004,0.015120000000000001,0.054,-1.45,0.14,1.4567429423
2020-05-31 05:30:00,-0.7008800000000001,0.23016000000000003,0.7377034635,0.30912,0.09016,0.322,-1.01,0.14,1.019656805,-0.7008800000000001,0.23016000000000003,0.7377034635,0.30912,0.09016,0.322,-1.01,0.14,1.019656805
2020-05-31 06:00:00,-0.82896,0.21322000000000002,0.8559424338,0.25104000000000004,0.07322000000000001,0.2615,-1.08,0.14,1.0890362712,-0.82896,0.21322000000000002,0.8559424338,0.25104000000000004,0.07322000000000001,0.2615,-1.08,0.14,1.0890362712
2020-05-31 06:30:00,-0.48360000000000003,0.23520000000000002,0.5377620292,0.3264,0.0952,0.34,-0.81,0.14,0.8220097323000001,-0.48360000000000003,0.2452,0.5422102913,0.3264,0.0952,0.34,-0.81,0.15,0.8237718131
2020-05-31 07:00:00,-1.36088,0.16016000000000002,1.3702720898,0.06912,0.02016,0.07200000000000001,-1.43,0.14,1.4368368035,-1.36088,0.17016,1.3714768682,0.06912,0.02016,0.07200000000000001,-1.43,0.15,1.4378456106
2020-05-31 07:30:00,-1.36848,0.18086000000000002,1.3803796036,0.07152,0.02086,0.0745,-1.44,0.16,1.4488616221,-1.36848,0.17086,1.3791050178,0.07152,0.02086,0.0745,-1.44,0.15,1.4477914214
2020-05-31 08:00:00,-1.236,0.212,1.2540494408,0.14400000000000002,0.042,0.15,-1.38,0.17,1.3904315877,-1.236,0.202,1.2523977004,0.14400000000000002,0.042,0.15,-1.38,0.16,1.3892443989
2020-05-31 08:30:00,-0.05176000000000001,0.18032,0.1876017057,0.61824,0.18032,0.644,-0.67,0.0,0.67,-0.05176000000000001,0.18032,0.1876017057,0.61824,0.18032,0.644,-0.67,0.0,0.67
2020-05-31 09:00:00,-0.07856,0.17542000000000002,0.1922078302,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.68,0.0,0.68,-0.07856,0.17542000000000002,0.1922078302,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.68,0.0,0.68
2020-05-31 09:30:00,-0.42568000000000006,0.19126,0.4666731726,0.48432000000000003,0.14126000000000002,0.5045000000000001,-0.91,0.05,0.9113725912,-0.42568000000000006,-0.038740000000000004,0.427439177,0.48432000000000003,0.14126000000000002,0.5045000000000001,-0.91,-0.18,0.9276313923
2020-05-31 10:00:00,-1.02808,0.08806000000000001,1.0318444893,0.30192,0.08806000000000001,0.3145,-1.33,0.0,1.33,-1.02808,0.08806000000000001,1.0318444893,0.30192,0.08806000000000001,0.3145,-1.33,0.0,1.33
2020-05-31 10:30:00,-0.50824,0.13468000000000002,0.5257818939000001,0.46176000000000006,0.13468000000000002,0.481,-0.97,0.0,0.97,-0.50824,0.13468000000000002,0.5257818939000001,0.46176000000000006,0.13468000000000002,0.481,-0.97,0.0,0.97
2020-05-31 11:00:00,-0.05224,0.19768000000000002,0.2044661341,0.67776,0.19768000000000002,0.706,-0.73,0.0,0.73,-0.05224,0.06768,0.0854961987,0.67776,0.19768000000000002,0.706,-0.73,-0.13,0.7414849965
2020-05-31 11:30:00,0.13376000000000002,0.20818,0.2474482774,0.7137600000000001,0.20818,0.7435,-0.58,0.0,0.58,0.13376000000000002,0.20818,0.2474482774,0.7137600000000001,0.20818,0.7435,-0.58,0.0,0.58
2020-05-31 12:00:00,0.08672,0.19446000000000002,0.2129202902,0.6667200000000001,0.19446000000000002,0.6945,-0.58,0.0,0.58,0.08672,0.19446000000000002,0.2129202902,0.6667200000000001,0.19446000000000002,0.6945,-0.58,0.0,0.58
2020-05-31 12:30:00,0.13040000000000002,0.0772,0.1515387739,0.7104,0.20720000000000002,0.74,-0.58,-0.13,0.5943904441,0.13040000000000002,0.0772,0.1515387739,0.7104,0.20720000000000002,0.74,-0.58,-0.13,0.5943904441
2020-05-31 13:00:00,-0.59272,0.015040000000000001,0.5929107859,0.49728000000000006,0.14504,0.518,-1.09,-0.13,1.09772492,-0.59272,0.015040000000000001,0.5929107859,0.49728000000000006,0.14504,0.518,-1.09,-0.13,1.09772492
2020-05-31 13:30:00,-0.5825600000000001,0.0034200000000000003,0.5825700387,0.45744,0.13342,0.47650000000000003,-1.04,-0.13,1.0480935073,-0.5825600000000001,0.0034200000000000003,0.5825700387,0.45744,0.13342,0.47650000000000003,-1.04,-0.13,1.0480935073
2020-05-31 14:00:00,-0.45264000000000004,0.00048000000000000007,0.4526402545,0.44736000000000004,0.13048,0.466,-0.9,-0.13,0.9093404203000001,-0.45264000000000004,0.13048,0.4710711199,0.44736000000000004,0.13048,0.466,-0.9,0.0,0.9
2020-05-31 14:30:00,-0.8706400000000001,-0.031020000000000002,0.8711924299,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.21,-0.13,1.2169634341,-0.8706400000000001,-0.04102,0.8716057882,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.21,-0.14,1.2180722474
2020-05-31 15:00:00,-0.64488,0.10066000000000001,0.652688785,0.34512000000000004,0.10066000000000001,0.35950000000000004,-0.99,0.0,0.99,-0.64488,0.10066000000000001,0.652688785,0.34512000000000004,0.10066000000000001,0.35950000000000004,-0.99,0.0,0.99
2020-05-31 15:30:00,-0.76504,-0.10522000000000001,0.7722418339,0.32496,0.09478,0.3385,-1.09,-0.2,1.1081967334,-0.76504,-0.07522000000000001,0.7687289835000001,0.32496,0.09478,0.3385,-1.09,-0.17,1.1031772296
2020-05-31 16:00:00,-0.7832800000000001,0.08946000000000001,0.7883721520000001,0.30672000000000005,0.08946000000000001,0.3195,-1.09,0.0,1.09,-0.7832800000000001,0.08946000000000001,0.7883721520000001,0.30672000000000005,0.08946000000000001,0.3195,-1.09,0.0,1.09
2020-05-31 16:30:00,-0.8314400000000001,0.10458,0.8379913186,0.35856000000000005,0.10458,0.3735,-1.19,0.0,1.19,-0.8314400000000001,0.10458,0.8379913186,0.35856000000000005,0.10458,0.3735,-1.19,0.0,1.19
2020-05-31 17:00:00,-0.8201600000000001,0.11662000000000002,0.8284097114000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.22,0.0,1.22,-0.8201600000000001,0.11662000000000002,0.8284097114000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.22,0.0,1.22
2020-05-31 17:30:00,-0.754,0.133,0.7656402550000001,0.456,0.133,0.47500000000000003,-1.21,0.0,1.21,-0.754,0.133,0.7656402550000001,0.456,0.133,0.47500000000000003,-1.21,0.0,1.21
2020-05-31 18:00:00,-0.8013600000000001,0.12502000000000002,0.8110535432,0.42864,0.12502000000000002,0.4465,-1.23,0.0,1.23,-0.8013600000000001,0.12502000000000002,0.8110535432,0.42864,0.12502000000000002,0.4465,-1.23,0.0,1.23
2020-05-31 18:30:00,-0.7887200000000001,0.13454000000000002,0.8001126483000001,0.46128,0.13454000000000002,0.48050000000000004,-1.25,0.0,1.25,-0.7887200000000001,0.13454000000000002,0.8001126483000001,0.46128,0.13454000000000002,0.48050000000000004,-1.25,0.0,1.25
