Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-31 19:00:00,-0.83064,0.13398000000000002,0.8413759267,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.29,0.0,1.29,-0.83064,0.13398000000000002,0.8413759267,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.29,0.0,1.29
2020-05-31 19:30:00,-0.9607200000000001,0.11354000000000002,0.9674059386,0.38928,0.11354000000000002,0.4055,-1.35,0.0,1.35,-0.9607200000000001,0.11354000000000002,0.9674059386,0.38928,0.11354000000000002,0.4055,-1.35,0.0,1.35
2020-05-31 20:00:00,2.22216,0.43938000000000005,2.2651820788,1.9521600000000001,0.56938,2.0335,0.27,-0.13,0.2996664813,2.23216,0.43938000000000005,2.274992978,1.9521600000000001,0.56938,2.0335,0.28,-0.13,0.30870698080000003
2020-05-31 20:30:00,-1.17872,-0.04796,1.1796952996,0.28128000000000003,0.08204,0.293,-1.46,-0.13,1.4657762449,-1.17872,-0.04796,1.1796952996,0.28128000000000003,0.08204,0.293,-1.46,-0.13,1.4657762449
2020-05-31 21:00:00,-1.3844,0.0483,1.3852423073,0.1656,0.0483,0.17250000000000001,-1.55,0.0,1.55,-1.3944,0.0483,1.3952362703,0.1656,0.0483,0.17250000000000001,-1.56,0.0,1.56
2020-05-31 21:30:00,-1.44272,0.040040000000000006,1.4432755108,0.13728,0.040040000000000006,0.14300000000000002,-1.58,0.0,1.58,-1.44272,0.040040000000000006,1.4432755108,0.13728,0.040040000000000006,0.14300000000000002,-1.58,0.0,1.58
2020-05-31 22:00:00,-1.7088,0.0091,1.7088242303,0.031200000000000002,0.0091,0.0325,-1.74,0.0,1.74,-1.7088,0.0091,1.7088242303,0.031200000000000002,0.0091,0.0325,-1.74,0.0,1.74
2020-05-31 22:30:00,-1.7112,0.008400000000000001,1.711220617,0.028800000000000003,0.008400000000000001,0.03,-1.74,0.0,1.74,-1.7112,0.008400000000000001,1.711220617,0.028800000000000003,0.008400000000000001,0.03,-1.74,0.0,1.74
2020-05-31 23:00:00,-1.64368,0.00476,1.6436868922999999,0.01632,0.00476,0.017,-1.6600000000000001,0.0,1.6600000000000001,-1.64368,0.00476,1.6436868922999999,0.01632,0.00476,0.017,-1.6600000000000001,0.0,1.6600000000000001
2020-05-31 23:30:00,-1.75,0.14,1.7555910686,0.0,0.0,0.0,-1.75,0.14,1.7555910686,-1.75,0.14,1.7555910686,0.0,0.0,0.0,-1.75,0.14,1.7555910686
2020-06-01 00:00:00,-1.52808,0.0005600000000000001,1.5280801026000002,0.0019200000000000003,0.0005600000000000001,0.002,-1.53,0.0,1.53,-1.52808,0.0005600000000000001,1.5280801026000002,0.0019200000000000003,0.0005600000000000001,0.002,-1.53,0.0,1.53
2020-06-01 00:30:00,-3.21,0.0,3.21,0.0,0.0,0.0,-3.21,0.0,3.21,-3.21,0.14,3.2130515091,0.0,0.0,0.0,-3.21,0.14,3.2130515091
2020-06-01 01:00:00,-1.42,0.0,1.42,0.0,0.0,0.0,-1.42,0.0,1.42,-1.42,0.0,1.42,0.0,0.0,0.0,-1.42,0.0,1.42
2020-06-01 01:30:00,-1.38,0.0,1.38,0.0,0.0,0.0,-1.38,0.0,1.38,-1.37,0.0,1.37,0.0,0.0,0.0,-1.37,0.0,1.37
2020-06-01 02:00:00,-1.33,0.0,1.33,0.0,0.0,0.0,-1.33,0.0,1.33,-1.34,0.0,1.34,0.0,0.0,0.0,-1.34,0.0,1.34
2020-06-01 02:30:00,-1.33,0.0,1.33,0.0,0.0,0.0,-1.33,0.0,1.33,-1.34,0.0,1.34,0.0,0.0,0.0,-1.34,0.0,1.34
2020-06-01 03:00:00,-1.30712,0.00084,1.3071202699,0.00288,0.00084,0.003,-1.31,0.0,1.31,-1.30712,0.00084,1.3071202699,0.00288,0.00084,0.003,-1.31,0.0,1.31
2020-06-01 03:30:00,-2.71232,0.17224,2.7177833615,0.007680000000000001,0.0022400000000000002,0.008,-2.7199999999999998,0.17,2.7253073221,-2.71232,0.14224,2.7160471277,0.007680000000000001,0.0022400000000000002,0.008,-2.7199999999999998,0.14,2.7236005581000002
2020-06-01 04:00:00,-2.81224,0.005180000000000001,2.8122447706,0.01776,0.005180000000000001,0.018500000000000003,-2.83,0.0,2.83,-2.81224,0.005180000000000001,2.8122447706,0.01776,0.005180000000000001,0.018500000000000003,-2.83,0.0,2.83
2020-06-01 04:30:00,2.16528,0.6315400000000001,2.2555,1.6852800000000001,0.49154000000000003,1.7555,0.48,0.14,0.5,2.17528,0.49154000000000003,2.2301243575,1.6852800000000001,0.49154000000000003,1.7555,0.49,0.0,0.49
2020-06-01 05:00:00,2.23872,0.49546000000000007,2.2928907192,1.69872,0.49546000000000007,1.7695,0.54,0.0,0.54,2.24872,0.49546000000000007,2.3026554779,1.69872,0.49546000000000007,1.7695,0.55,0.0,0.55
2020-06-01 05:30:00,-1.1755200000000001,0.14714000000000002,1.1846929771,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.2,0.14,1.2081390648,-1.1755200000000001,0.0071400000000000005,1.1755416837000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.2,0.0,1.2
2020-06-01 06:00:00,-1.91504,-0.07272,1.9164202044,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.94,-0.08,1.9416487839,-1.91504,-0.06272000000000001,1.9160668047,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.94,-0.07,1.9412624757999999
2020-06-01 06:30:00,-1.26912,-0.09766000000000001,1.2728719692000001,0.11088,0.03234,0.1155,-1.38,-0.13,1.3861096638000001,-1.26912,-0.09766000000000001,1.2728719692000001,0.11088,0.03234,0.1155,-1.38,-0.13,1.3861096638000001
2020-06-01 07:00:00,-1.5574400000000002,-0.12342000000000002,1.5623225819000002,0.02256,0.006580000000000001,0.0235,-1.58,-0.13,1.5853390804,-1.5574400000000002,-0.12342000000000002,1.5623225819000002,0.02256,0.006580000000000001,0.0235,-1.58,-0.13,1.5853390804
2020-06-01 07:30:00,-1.9647200000000002,-0.6409600000000001,2.0666287523,0.06528,0.01904,0.068,-2.03,-0.66,2.1345959805,-1.8847200000000002,0.34904,1.9167676959,0.06528,0.01904,0.068,-1.9500000000000002,0.33,1.9777259669
2020-06-01 08:00:00,-1.07696,-0.72828,1.3000902276000001,0.38304000000000005,0.11172000000000001,0.399,-1.46,-0.84,1.6843990026,-0.97696,0.44172000000000006,1.0721788097,0.38304000000000005,0.11172000000000001,0.399,-1.3599999999999999,0.33,1.3994641832
2020-06-01 08:30:00,-1.16232,-0.75526,1.3861477014,0.42768000000000006,0.12474,0.4455,-1.5899999999999999,-0.88,1.8172781845000001,-1.06232,0.42474000000000006,1.1440838475,0.42768000000000006,0.12474,0.4455,-1.49,0.30000000000000004,1.5199013126
2020-06-01 09:00:00,-1.72816,-0.8123800000000001,1.9095806477,0.23184000000000002,0.06762,0.24150000000000002,-1.96,-0.88,2.1484878403,-1.62816,0.36762,1.6691463237000002,0.23184000000000002,0.06762,0.24150000000000002,-1.8599999999999999,0.30000000000000004,1.8840382162
2020-06-01 09:30:00,-1.21704,-0.79122,1.4516251065999999,0.37296,0.10878000000000002,0.3885,-1.5899999999999999,-0.9,1.8270467974,-1.11704,0.37878,1.1795137346,0.37296,0.10878000000000002,0.3885,-1.49,0.27,1.5142654985
2020-06-01 10:00:00,-1.41648,-0.36564,1.4629108654,0.32352000000000003,0.09436000000000001,0.337,-1.74,-0.46,1.7997777641,-1.39648,-0.07564000000000001,1.3985270108,0.32352000000000003,0.09436000000000001,0.337,-1.72,-0.17,1.7283807451
2020-06-01 10:30:00,-1.2876,0.3582,1.3364957912,0.3024,0.0882,0.315,-1.5899999999999999,0.27,1.6127616067,-1.3876,-0.8018000000000001,1.6025969549,0.3024,0.0882,0.315,-1.69,-0.89,1.9100261778
2020-06-01 11:00:00,-0.8881600000000001,0.35012000000000004,0.9546791084,0.41184000000000004,0.12012,0.429,-1.3,0.23,1.3201893804,-0.98816,-0.80988,1.2776407163,0.41184000000000004,0.12012,0.429,-1.4,-0.93,1.6807438828999999
2020-06-01 11:30:00,-1.1093600000000001,0.34102000000000005,1.160592198,0.38064000000000003,0.11102000000000001,0.3965,-1.49,0.23,1.5076471736000001,-1.20936,-0.78898,1.4439671222000001,0.38064000000000003,0.11102000000000001,0.3965,-1.5899999999999999,-0.9,1.8270467974
2020-06-01 12:00:00,-1.35256,-0.21158000000000002,1.3690086377,0.33744,0.09842000000000001,0.35150000000000003,-1.69,-0.31,1.7181967291,-1.37256,-0.36158,1.4193875616,0.33744,0.09842000000000001,0.35150000000000003,-1.71,-0.46,1.7707907837999999
2020-06-01 12:30:00,-1.7222400000000002,-0.024820000000000002,1.7224188370000002,0.25776000000000004,0.07518000000000001,0.2685,-1.98,-0.1,1.9825236442,-1.77224,-0.57482,1.8631297996,0.25776000000000004,0.07518000000000001,0.2685,-2.03,-0.65,2.1315252755
2020-06-01 13:00:00,-0.95864,0.39998000000000006,1.0387370456,0.41136000000000006,0.11998,0.42850000000000005,-1.37,0.28,1.3983204211,-1.05864,-0.78002,1.3149714255,0.41136000000000006,0.11998,0.42850000000000005,-1.47,-0.9,1.7236298907
2020-06-01 13:30:00,-1.37544,0.32008000000000003,1.4121920549,0.27456,0.08008000000000001,0.28600000000000003,-1.65,0.24,1.6673631878,-1.48544,-0.8499200000000001,1.7114017646000002,0.27456,0.08008000000000001,0.28600000000000003,-1.76,-0.93,1.9906029237
2020-06-01 14:00:00,-0.70496,0.39022,0.8057544601000001,0.51504,0.15022000000000002,0.5365,-1.22,0.24,1.2433824834,-0.7949600000000001,-0.77978,1.113561067,0.51504,0.15022000000000002,0.5365,-1.31,-0.93,1.6065490967
2020-06-01 14:30:00,-1.05024,0.38368,1.1181298672,0.38976000000000005,0.11368,0.406,-1.44,0.27,1.4650938536,-1.15024,-0.7663200000000001,1.3821354492,0.38976000000000005,0.11368,0.406,-1.54,-0.88,1.7736967046
2020-06-01 15:00:00,-0.45168,0.46826000000000007,0.6506014525,0.50832,0.14826,0.5295,-0.96,0.32,1.0119288513,-0.5516800000000001,-0.69174,0.884790964,0.50832,0.14826,0.5295,-1.06,-0.84,1.352479205
2020-06-01 15:30:00,-1.38504,0.43728000000000006,1.4524288623000001,0.26496000000000003,0.07728,0.276,-1.65,0.36,1.6888161534,-1.4850400000000001,-0.72272,1.6515653181,0.26496000000000003,0.07728,0.276,-1.75,-0.8,1.9241881405
2020-06-01 16:00:00,-1.38576,0.36582000000000003,1.4332323782,0.29424,0.08582000000000001,0.3065,-1.6800000000000002,0.28,1.7031735085,-1.47576,-0.58418,1.5871779516,0.29424,0.08582000000000001,0.3065,-1.77,-0.67,1.8925643978000002
2020-06-01 16:30:00,-1.20152,-0.06836,1.2034630863,0.34848,0.10164000000000001,0.363,-1.55,-0.17,1.5592947124,-1.20152,-0.05836,1.2029364904,0.34848,0.10164000000000001,0.363,-1.55,-0.16,1.5582361824
2020-06-01 17:00:00,-1.0096,-0.020300000000000002,1.0098040652,0.41040000000000004,0.1197,0.42750000000000005,-1.42,-0.14,1.4268847185,-1.0196,-0.0303,1.0200501213,0.41040000000000004,0.1197,0.42750000000000005,-1.43,-0.15,1.4378456106
2020-06-01 17:30:00,-1.01368,0.00476,1.0136911759,0.49632000000000004,0.14476,0.517,-1.51,-0.14,1.5164761785,-1.01368,0.00476,1.0136911759,0.49632000000000004,0.14476,0.517,-1.51,-0.14,1.5164761785
2020-06-01 18:00:00,-1.8807200000000002,-0.05646,1.8815672855,0.14928000000000002,0.04354,0.1555,-2.03,-0.1,2.0324615618,-1.8807200000000002,-0.12646000000000002,1.8849668034,0.14928000000000002,0.04354,0.1555,-2.03,-0.17,2.0371057901
2020-06-01 18:30:00,-1.66808,-0.11694000000000002,1.6721739892,0.18192000000000003,0.05306,0.1895,-1.85,-0.17,1.8577943912000001,-1.66808,-0.07694000000000001,1.6698534816000001,0.18192000000000003,0.05306,0.1895,-1.85,-0.13,1.8545619429
2020-06-01 19:00:00,-1.31624,-0.044320000000000005,1.3169859528,0.29376,0.08568,0.306,-1.6099999999999999,-0.13,1.6152399203,-1.31624,-0.044320000000000005,1.3169859528,0.29376,0.08568,0.306,-1.6099999999999999,-0.13,1.6152399203
2020-06-01 19:30:00,-1.6711200000000002,0.06384000000000001,1.6723389609,0.21888000000000002,0.06384000000000001,0.228,-1.8900000000000001,0.0,1.8900000000000001,-1.6711200000000002,0.06384000000000001,1.6723389609,0.21888000000000002,0.06384000000000001,0.228,-1.8900000000000001,0.0,1.8900000000000001
2020-06-01 20:00:00,-1.58016,-0.07588,1.5819808469,0.21984,0.06412000000000001,0.229,-1.8,-0.14,1.8054362354,-1.58016,-0.06588000000000001,1.5815327376,0.21984,0.06412000000000001,0.229,-1.8,-0.13,1.8046883387000001
2020-06-01 20:30:00,-1.24528,-0.08404,1.2481125751,0.29472000000000004,0.08596000000000001,0.307,-1.54,-0.17,1.5493547044,-1.25528,-0.07404000000000001,1.2574616495,0.29472000000000004,0.08596000000000001,0.307,-1.55,-0.16,1.5582361824
2020-06-01 21:00:00,-1.14392,0.10094,1.1483648593,0.34608000000000005,0.10094,0.36050000000000004,-1.49,0.0,1.49,-1.14392,-0.029060000000000002,1.1442890588,0.34608000000000005,0.10094,0.36050000000000004,-1.49,-0.13,1.4956603893
2020-06-01 21:30:00,-2.20152,0.014140000000000002,2.201565409,0.04848,0.014140000000000002,0.0505,-2.25,0.0,2.25,-2.20152,0.014140000000000002,2.201565409,0.04848,0.014140000000000002,0.0505,-2.25,0.0,2.25
2020-06-01 22:00:00,-1.3212000000000002,-0.0916,1.3243715490999999,0.26880000000000004,0.0784,0.28,-1.5899999999999999,-0.17,1.5990622252,-1.3212000000000002,-0.0516,1.3222072455,0.26880000000000004,0.0784,0.28,-1.5899999999999999,-0.13,1.5953056133999999
2020-06-01 22:30:00,-1.30776,0.22232000000000002,1.3265226723,0.28224000000000005,0.08232,0.294,-1.5899999999999999,0.14,1.5961516219,-1.30776,0.08232,1.3103483506,0.28224000000000005,0.08232,0.294,-1.5899999999999999,0.0,1.5899999999999999
2020-06-01 23:00:00,-2.08168,0.00826,2.0816963876,0.02832,0.00826,0.029500000000000002,-2.11,0.0,2.11,-2.08168,0.00826,2.0816963876,0.02832,0.00826,0.029500000000000002,-2.11,0.0,2.11
2020-06-01 23:30:00,0.82352,0.35686,0.8975155988,1.22352,0.35686,1.2745,-0.4,0.0,0.4,0.82352,0.35686,0.8975155988,1.22352,0.35686,1.2745,-0.4,0.0,0.4
2020-06-02 00:00:00,-1.55424,0.00168,1.5542409080000001,0.00576,0.00168,0.006,-1.56,0.0,1.56,-1.55424,0.00168,1.5542409080000001,0.00576,0.00168,0.006,-1.56,0.0,1.56
2020-06-02 00:30:00,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5
2020-06-02 01:00:00,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5,-1.49,0.0,1.49,0.0,0.0,0.0,-1.49,0.0,1.49
2020-06-02 01:30:00,-1.48,0.0,1.48,0.0,0.0,0.0,-1.48,0.0,1.48,-1.49,0.0,1.49,0.0,0.0,0.0,-1.49,0.0,1.49
2020-06-02 02:00:00,-1.45,0.0,1.45,0.0,0.0,0.0,-1.45,0.0,1.45,-1.45,0.0,1.45,0.0,0.0,0.0,-1.45,0.0,1.45
2020-06-02 02:30:00,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43
2020-06-02 03:00:00,-1.37904,0.00028000000000000003,1.3790400284,0.0009600000000000001,0.00028000000000000003,0.001,-1.38,0.0,1.38,-1.37904,0.00028000000000000003,1.3790400284,0.0009600000000000001,0.00028000000000000003,0.001,-1.38,0.0,1.38
2020-06-02 03:30:00,-1.33856,0.00042,1.3385600659,0.00144,0.00042,0.0015,-1.34,0.0,1.34,-1.33856,0.00042,1.3385600659,0.00144,0.00042,0.0015,-1.34,0.0,1.34
2020-06-02 04:00:00,-1.30136,0.00252,1.3013624399000001,0.00864,0.00252,0.009000000000000001,-1.31,0.0,1.31,-1.30136,0.00252,1.3013624399000001,0.00864,0.00252,0.009000000000000001,-1.31,0.0,1.31
2020-06-02 04:30:00,-1.1657600000000001,0.01582,1.1658673381,0.054240000000000003,0.01582,0.0565,-1.22,0.0,1.22,-1.1657600000000001,0.01582,1.1658673381,0.054240000000000003,0.01582,0.0565,-1.22,0.0,1.22
2020-06-02 05:00:00,-1.172,0.014,1.1720836148,0.048,0.014,0.05,-1.22,0.0,1.22,-1.172,0.014,1.1720836148,0.048,0.014,0.05,-1.22,0.0,1.22
2020-06-02 05:30:00,-1.14952,0.017640000000000003,1.1496553397,0.060480000000000006,0.017640000000000003,0.063,-1.21,0.0,1.21,-1.15952,0.017640000000000003,1.1596541726,0.060480000000000006,0.017640000000000003,0.063,-1.22,0.0,1.22
2020-06-02 06:00:00,-1.20912,-0.15516000000000002,1.2190347821,0.05088,0.01484,0.053,-1.26,-0.17,1.2714165328,-1.20912,-0.13516,1.2166508949,0.05088,0.01484,0.053,-1.26,-0.15,1.268897159
2020-06-02 06:30:00,-1.40504,-0.14272,1.4122699458999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.43,-0.15,1.4378456106,-1.40504,-0.14272,1.4122699458999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.43,-0.15,1.4378456106
2020-06-02 07:00:00,-1.46224,-0.14482,1.4693939737,0.01776,0.005180000000000001,0.018500000000000003,-1.48,-0.15,1.4875819305,-1.46224,-0.17482,1.4726533367,0.01776,0.005180000000000001,0.018500000000000003,-1.48,-0.18,1.490905765
2020-06-02 07:30:00,-0.8588,0.3366,0.9224082610000001,0.3312,0.0966,0.34500000000000003,-1.19,0.24,1.2139604606,-0.8888,-0.3734,0.9640503099000001,0.3312,0.0966,0.34500000000000003,-1.22,-0.47000000000000003,1.307402004
2020-06-02 08:00:00,-1.45592,0.5349400000000001,1.5510847333000002,0.15408000000000002,0.04494,0.1605,-1.6099999999999999,0.49,1.6829141392,-1.55592,-0.60506,1.6694264434,0.15408000000000002,0.04494,0.1605,-1.71,-0.65,1.8293714768
2020-06-02 08:30:00,-0.8127200000000001,0.47754,0.9426336775,0.43728000000000006,0.12754000000000001,0.4555,-1.25,0.35000000000000003,1.2980754986,-0.9127200000000001,-0.6824600000000001,1.1396532148,0.43728000000000006,0.12754000000000001,0.4555,-1.35,-0.81,1.5743570116
2020-06-02 09:00:00,-0.9452,0.39390000000000003,1.0239923095,0.4248,0.12390000000000001,0.4425,-1.37,0.27,1.3963523911,-1.0352,-0.7561,1.2819228721,0.4248,0.12390000000000001,0.4425,-1.46,-0.88,1.704699387
2020-06-02 09:30:00,-1.9486400000000001,0.31998000000000004,1.9747367040000001,0.17136,0.049980000000000004,0.17850000000000002,-2.12,0.27,2.137124236,-2.04864,-0.8300200000000001,2.2103979393,0.17136,0.049980000000000004,0.17850000000000002,-2.22,-0.88,2.3880536007
2020-06-02 10:00:00,-1.56752,-0.25386000000000003,1.5879432767,0.19248,0.05614,0.2005,-1.76,-0.31,1.7870926109,-1.57752,-0.27386000000000005,1.6011148147,0.19248,0.05614,0.2005,-1.77,-0.33,1.8004999306
2020-06-02 10:30:00,-0.52488,-0.14934,0.5457118745,0.5851200000000001,0.17066,0.6095,-1.11,-0.32,1.1552056094,-0.52488,-0.14934,0.5457118745,0.5851200000000001,0.17066,0.6095,-1.11,-0.32,1.1552056094
2020-06-02 11:00:00,-1.67656,-0.32358000000000003,1.7075003514,0.19344000000000003,0.056420000000000005,0.2015,-1.87,-0.38,1.908219065,-1.67656,-0.32358000000000003,1.7075003514,0.19344000000000003,0.056420000000000005,0.2015,-1.87,-0.38,1.908219065
2020-06-02 11:30:00,-1.92856,-0.32708000000000004,1.9560994351,0.18144000000000002,0.05292,0.189,-2.11,-0.38,2.143944962,-1.93856,-0.32708000000000004,1.9659593587000002,0.18144000000000002,0.05292,0.189,-2.12,-0.38,2.1537873618
2020-06-02 12:00:00,-1.64824,-0.27532,1.6710763597,0.22176,0.06468,0.231,-1.87,-0.34,1.9006577809,-1.64824,-0.26532,1.6694579360000001,0.22176,0.06468,0.231,-1.87,-0.33,1.8988944152
2020-06-02 12:30:00,-1.42448,-0.26964000000000005,1.4497754999,0.27552000000000004,0.08036,0.28700000000000003,-1.7000000000000002,-0.35000000000000003,1.7356554958000001,-1.42448,-0.26964000000000005,1.4497754999,0.27552000000000004,0.08036,0.28700000000000003,-1.7000000000000002,-0.35000000000000003,1.7356554958000001
2020-06-02 13:00:00,-1.51768,-0.29224,1.5455603515,0.23232000000000003,0.06776,0.242,-1.75,-0.36,1.7866449004,-1.51768,-0.29224,1.5455603515,0.23232000000000003,0.06776,0.242,-1.75,-0.36,1.7866449004
2020-06-02 13:30:00,-1.46184,-0.54762,1.5610457553,0.24816000000000002,0.07238,0.2585,-1.71,-0.62,1.8189282559,-1.41184,0.062380000000000005,1.4132174107,0.24816000000000002,0.07238,0.2585,-1.6600000000000001,-0.01,1.6600301202
2020-06-02 14:00:00,-1.41032,-0.8342600000000001,1.638594596,0.25968,0.07574,0.2705,-1.67,-0.91,1.9018412131,-1.31032,0.35574000000000006,1.3577516157,0.25968,0.07574,0.2705,-1.57,0.28,1.5947727111
2020-06-02 14:30:00,-1.41416,-0.8353800000000001,1.6424701672,0.25584,0.07462,0.2665,-1.67,-0.91,1.9018412131,-1.31416,0.35462000000000005,1.3611656218000001,0.25584,0.07462,0.2665,-1.57,0.28,1.5947727111
2020-06-02 15:00:00,-0.7741600000000001,-0.6703800000000001,1.0240766817,0.37584,0.10962000000000001,0.3915,-1.15,-0.78,1.3895682783,-0.6941600000000001,0.31962,0.7642087738000001,0.37584,0.10962000000000001,0.3915,-1.07,0.21,1.0904127659
2020-06-02 15:30:00,1.1912,0.1066,1.1959602836,1.5312000000000001,0.4466,1.595,-0.34,-0.34,0.48083261120000004,1.2612,0.1066,1.2656970412,1.5312000000000001,0.4466,1.595,-0.27,-0.34,0.43416586690000003
2020-06-02 16:00:00,-1.17496,-0.19728,1.1914068994,0.21504,0.06272000000000001,0.224,-1.3900000000000001,-0.26,1.4141074923999999,-1.17496,-0.19728,1.1914068994,0.21504,0.06272000000000001,0.224,-1.3900000000000001,-0.26,1.4141074923999999
2020-06-02 16:30:00,-1.2952,-0.15610000000000002,1.3045728228,0.18480000000000002,0.0539,0.1925,-1.48,-0.21,1.4948244044,-1.2952,-0.15610000000000002,1.3045728228,0.18480000000000002,0.0539,0.1925,-1.48,-0.21,1.4948244044
2020-06-02 17:00:00,-1.454,-0.10450000000000001,1.4577504073,0.156,0.0455,0.1625,-1.6099999999999999,-0.15,1.6169724797,-1.454,-0.10450000000000001,1.4577504073,0.156,0.0455,0.1625,-1.6099999999999999,-0.15,1.6169724797
2020-06-02 17:30:00,-1.55328,-0.11304000000000002,1.557387813,0.12672,0.03696,0.132,-1.6800000000000002,-0.15,1.6866831356,-1.55328,-0.11304000000000002,1.557387813,0.12672,0.03696,0.132,-1.6800000000000002,-0.15,1.6866831356
2020-06-02 18:00:00,1.53464,0.29302,1.5623638021000001,1.72464,0.50302,1.7965,-0.19,-0.21,0.2831960452,1.53464,0.29302,1.5623638021000001,1.72464,0.50302,1.7965,-0.19,-0.21,0.2831960452
2020-06-02 18:30:00,-1.4,-0.07,1.4017489076,0.24,0.07,0.25,-1.6400000000000001,-0.14,1.6459647627,-1.4,-0.07,1.4017489076,0.24,0.07,0.25,-1.6400000000000001,-0.14,1.6459647627
2020-06-02 19:00:00,-1.83736,-0.13048,1.8419871878,0.03264,0.00952,0.034,-1.87,-0.14,1.8752333187999999,-1.83736,0.00952,1.837384663,0.03264,0.00952,0.034,-1.87,0.0,1.87
2020-06-02 19:30:00,-1.91416,-0.13538,1.91894144,0.01584,0.00462,0.0165,-1.9300000000000002,-0.14,1.9350710581000001,-1.91416,0.00462,1.9141655754,0.01584,0.00462,0.0165,-1.9300000000000002,0.0,1.9300000000000002
2020-06-02 20:00:00,-1.9237600000000001,0.0018200000000000002,1.9237608608999999,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.9300000000000002,0.0,1.9300000000000002,-1.9237600000000001,0.0018200000000000002,1.9237608608999999,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.9300000000000002,0.0,1.9300000000000002
2020-06-02 20:30:00,-1.9461600000000001,-0.15888000000000002,1.952634528,0.0038400000000000005,0.0011200000000000001,0.004,-1.9500000000000002,-0.16,1.9565530915,-1.9461600000000001,-0.15888000000000002,1.952634528,0.0038400000000000005,0.0011200000000000001,0.004,-1.9500000000000002,-0.16,1.9565530915
2020-06-02 21:00:00,-1.87472,0.0015400000000000001,1.8747206324999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.88,0.0,1.88,-1.87472,0.0015400000000000001,1.8747206324999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.88,0.0,1.88
2020-06-02 21:30:00,-1.87952,0.00014000000000000001,1.8795200052,0.00048000000000000007,0.00014000000000000001,0.0005,-1.88,0.0,1.88,-1.87952,0.00014000000000000001,1.8795200052,0.00048000000000000007,0.00014000000000000001,0.0005,-1.88,0.0,1.88
2020-06-02 22:00:00,-1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,-1.9300000000000002,0.0,1.9300000000000002,-1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,-1.9300000000000002,0.0,1.9300000000000002
2020-06-02 22:30:00,-1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,-1.8900000000000001,0.0,1.8900000000000001,-1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,-1.8900000000000001,0.0,1.8900000000000001
2020-06-02 23:00:00,-1.83,0.0,1.83,0.0,0.0,0.0,-1.83,0.0,1.83,-1.83,0.0,1.83,0.0,0.0,0.0,-1.83,0.0,1.83
2020-06-02 23:30:00,-1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,-1.7000000000000002,0.0,1.7000000000000002,-1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,-1.7000000000000002,0.0,1.7000000000000002
2020-06-03 00:00:00,-1.58,0.0,1.58,0.0,0.0,0.0,-1.58,0.0,1.58,-1.58,0.0,1.58,0.0,0.0,0.0,-1.58,0.0,1.58
2020-06-03 00:30:00,-1.56,0.0,1.56,0.0,0.0,0.0,-1.56,0.0,1.56,-1.56,0.0,1.56,0.0,0.0,0.0,-1.56,0.0,1.56
2020-06-03 01:00:00,-1.54,0.0,1.54,0.0,0.0,0.0,-1.54,0.0,1.54,-1.54,0.0,1.54,0.0,0.0,0.0,-1.54,0.0,1.54
2020-06-03 01:30:00,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5,-1.5,0.0,1.5,0.0,0.0,0.0,-1.5,0.0,1.5
2020-06-03 02:00:00,-1.47,0.0,1.47,0.0,0.0,0.0,-1.47,0.0,1.47,-1.47,0.0,1.47,0.0,0.0,0.0,-1.47,0.0,1.47
2020-06-03 02:30:00,-1.47,0.0,1.47,0.0,0.0,0.0,-1.47,0.0,1.47,-1.47,0.0,1.47,0.0,0.0,0.0,-1.47,0.0,1.47
2020-06-03 03:00:00,-1.45,0.0,1.45,0.0,0.0,0.0,-1.45,0.0,1.45,-1.45,0.0,1.45,0.0,0.0,0.0,-1.45,0.0,1.45
2020-06-03 03:30:00,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43
2020-06-03 04:00:00,-1.38,0.0,1.38,0.0,0.0,0.0,-1.38,0.0,1.38,-1.38,0.0,1.38,0.0,0.0,0.0,-1.38,0.0,1.38
2020-06-03 04:30:00,-2.8200000000000003,0.14,2.8234730387,0.0,0.0,0.0,-2.8200000000000003,0.14,2.8234730387,-2.83,0.14,2.8334607814,0.0,0.0,0.0,-2.83,0.14,2.8334607814
2020-06-03 05:00:00,-3.07808,-0.12944,3.0808004155,0.0019200000000000003,0.0005600000000000001,0.002,-3.08,-0.13,3.0827422857,-3.07808,-0.12944,3.0808004155,0.0019200000000000003,0.0005600000000000001,0.002,-3.08,-0.13,3.0827422857
2020-06-03 05:30:00,-1.3056,0.004200000000000001,1.3056067555,0.014400000000000001,0.004200000000000001,0.015,-1.32,0.0,1.32,-1.3155999999999999,0.004200000000000001,1.3156067041,0.014400000000000001,0.004200000000000001,0.015,-1.33,0.0,1.33
2020-06-03 06:00:00,-1.2268,0.0126,1.2268647032,0.0432,0.0126,0.045,-1.27,0.0,1.27,-1.2268,0.0126,1.2268647032,0.0432,0.0126,0.045,-1.27,0.0,1.27
2020-06-03 06:30:00,-1.40152,-0.57586,1.5152138628,0.04848,0.014140000000000002,0.0505,-1.45,-0.59,1.5654392355,-1.38152,0.5341400000000001,1.48118299,0.04848,0.014140000000000002,0.0505,-1.43,0.52,1.5216109884
2020-06-03 07:00:00,-1.5296,-0.1153,1.5339394545,0.0504,0.014700000000000001,0.052500000000000005,-1.58,-0.13,1.5853390804,-1.5296,-0.1153,1.5339394545,0.0504,0.014700000000000001,0.052500000000000005,-1.58,-0.13,1.5853390804
2020-06-03 07:30:00,-1.59672,-0.10946000000000002,1.6004675098,0.17328000000000002,0.05054,0.18050000000000002,-1.77,-0.16,1.7772169253999999,-1.59672,-0.10946000000000002,1.6004675098,0.17328000000000002,0.05054,0.18050000000000002,-1.77,-0.16,1.7772169253999999
2020-06-03 08:00:00,-1.92304,-0.16422,1.9300391317,0.15696000000000002,0.04578,0.1635,-2.08,-0.21,2.0905740838,-1.92304,-0.15422000000000002,1.929213998,0.15696000000000002,0.04578,0.1635,-2.08,-0.2,2.0895932619
2020-06-03 08:30:00,-1.30648,-0.17814000000000002,1.3185688643,0.38352,0.11186000000000001,0.3995,-1.69,-0.29,1.7147011401,-1.30648,-0.17814000000000002,1.3185688643,0.38352,0.11186000000000001,0.3995,-1.69,-0.29,1.7147011401
2020-06-03 09:00:00,-1.32728,-0.19254000000000002,1.3411725653,0.40272,0.11746000000000001,0.41950000000000004,-1.73,-0.31,1.7575551200000001,-1.32728,-0.18254,1.339773507,0.40272,0.11746000000000001,0.41950000000000004,-1.73,-0.30000000000000004,1.7558188973000002
2020-06-03 09:30:00,-1.8928800000000001,-0.28084000000000003,1.9136002195000001,0.23712000000000003,0.06916,0.247,-2.13,-0.35000000000000003,2.1585643377,-1.8928800000000001,-0.27084,1.9121582047999999,0.23712000000000003,0.06916,0.247,-2.13,-0.34,2.156965461
2020-06-03 10:00:00,-2.44288,-0.31334,2.4628935523,0.057120000000000004,0.01666,0.059500000000000004,-2.5,-0.33,2.521685944,-2.44288,-0.31334,2.4628935523,0.057120000000000004,0.01666,0.059500000000000004,-2.5,-0.33,2.521685944
2020-06-03 10:30:00,-1.9540000000000002,-0.28700000000000003,1.9749645566,0.216,0.063,0.225,-2.17,-0.35000000000000003,2.1980445855,-1.964,-0.28700000000000003,1.9848589371,0.216,0.063,0.225,-2.18,-0.35000000000000003,2.2079175709
2020-06-03 11:00:00,-1.80264,-0.29202,1.8261398221,0.26736000000000004,0.07798000000000001,0.2785,-2.07,-0.37,2.1028076469,-1.80264,-0.29202,1.8261398221,0.26736000000000004,0.07798000000000001,0.2785,-2.07,-0.37,2.1028076469
2020-06-03 11:30:00,-1.95344,-0.28392,1.9739651465999999,0.22656,0.06608,0.23600000000000002,-2.18,-0.35000000000000003,2.2079175709,-1.95344,-0.28392,1.9739651465999999,0.22656,0.06608,0.23600000000000002,-2.18,-0.35000000000000003,2.2079175709
2020-06-03 12:00:00,-1.82824,-0.17782,1.8368672924,0.28176,0.08218,0.29350000000000004,-2.11,-0.26,2.1259586073,-1.84824,-0.35782,1.8825584320000002,0.28176,0.08218,0.29350000000000004,-2.13,-0.44,2.1749712642
2020-06-03 12:30:00,-1.67504,0.34478000000000003,1.7101556216,0.32496,0.09478,0.3385,-2.0,0.25,2.0155644371,-1.7750400000000002,-0.8252200000000001,1.9574869221000002,0.32496,0.09478,0.3385,-2.1,-0.92,2.2926840166
2020-06-03 13:00:00,-2.38672,0.31304000000000004,2.4071614819000002,0.11328,0.03304,0.11800000000000001,-2.5,0.28,2.5156311335,-2.49672,-0.85696,2.6396952854,0.11328,0.03304,0.11800000000000001,-2.61,-0.89,2.7575713953000003
2020-06-03 13:30:00,-1.8141600000000002,0.33712000000000003,1.8452171688,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.01,0.28,2.0294087809,-1.91416,-0.8228800000000001,2.0835402564,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.11,-0.88,2.2861539756
2020-06-03 14:00:00,-1.99592,0.34494,2.0255074056,0.15408000000000002,0.04494,0.1605,-2.15,0.30000000000000004,2.1708293346,-2.09592,-0.83506,2.2561484548,0.15408000000000002,0.04494,0.1605,-2.25,-0.88,2.415967715
2020-06-03 14:30:00,-1.14552,0.42714,1.2225647836,0.50448,0.14714000000000002,0.5255000000000001,-1.65,0.28,1.6735889579,-1.23552,-0.66286,1.4021030811,0.50448,0.14714000000000002,0.5255000000000001,-1.74,-0.81,1.9192967462000001
2020-06-03 15:00:00,-1.54248,-0.09864,1.545630745,0.34752000000000005,0.10136,0.362,-1.8900000000000001,-0.2,1.9005525512,-1.54248,-0.08864000000000001,1.5450247894,0.34752000000000005,0.10136,0.362,-1.8900000000000001,-0.19,1.8995262567000002
2020-06-03 15:30:00,-1.89256,-0.11908,1.8963025602,0.27744,0.08092,0.289,-2.17,-0.2,2.1791970999,-1.89256,-0.10908000000000001,1.895700873,0.27744,0.08092,0.289,-2.17,-0.19,2.1783020911
2020-06-03 16:00:00,-2.07976,-0.09118000000000001,2.0817577789,0.27024000000000004,0.07882,0.28150000000000003,-2.35,-0.17,2.3561409126,-2.07976,-0.08118,2.0813437607,0.27024000000000004,0.07882,0.28150000000000003,-2.35,-0.16,2.3554405108
2020-06-03 16:30:00,-2.21192,-0.09806000000000001,2.2140925568,0.17808000000000002,0.05194000000000001,0.1855,-2.39,-0.15,2.3947024867,-2.21192,-0.09806000000000001,2.2140925568,0.17808000000000002,0.05194000000000001,0.1855,-2.39,-0.15,2.3947024867
2020-06-03 17:00:00,-1.3872,-0.0021000000000000003,1.3872015895,0.4728,0.1379,0.49250000000000005,-1.8599999999999999,-0.14,1.8652613758,-1.3872,0.0079,1.3872224948,0.4728,0.1379,0.49250000000000005,-1.8599999999999999,-0.13,1.8645374762
2020-06-03 17:30:00,-1.61504,-0.02772,1.6152778708,0.38496,0.11228,0.401,-2.0,-0.14,2.0048940122,-1.61504,-0.017720000000000003,1.6151372078000001,0.38496,0.11228,0.401,-2.0,-0.13,2.0042205467
2020-06-03 18:00:00,-2.0712,-0.0791,2.0727098808,0.2088,0.0609,0.2175,-2.2800000000000002,-0.14,2.2842942017,-2.0712,-0.15910000000000002,2.0773016753,0.2088,0.0609,0.2175,-2.2800000000000002,-0.22,2.2905894438
2020-06-03 18:30:00,-2.26232,-0.08526,2.2639260257,0.18768,0.054740000000000004,0.1955,-2.45,-0.14,2.45399674,-2.26232,-0.08526,2.2639260257,0.18768,0.054740000000000004,0.1955,-2.45,-0.14,2.45399674
2020-06-03 19:00:00,-2.26288,-0.08834,2.264603685,0.17712000000000003,0.051660000000000005,0.1845,-2.44,-0.14,2.4440130933,-2.26288,-0.08834,2.264603685,0.17712000000000003,0.051660000000000005,0.1845,-2.44,-0.14,2.4440130933
2020-06-03 19:30:00,-2.25896,-0.08428000000000001,2.2605316631,0.19104000000000002,0.055720000000000006,0.199,-2.45,-0.14,2.45399674,-2.26896,-0.08428000000000001,2.2705247411,0.19104000000000002,0.055720000000000006,0.199,-2.46,-0.14,2.4639805194
2020-06-03 20:00:00,-1.8235999999999999,-0.5698,1.9105467804,0.2064,0.060200000000000004,0.215,-2.03,-0.63,2.1255117031,-1.8036,0.6102000000000001,1.9040265229000002,0.2064,0.060200000000000004,0.215,-2.01,0.55,2.0838905921
2020-06-03 20:30:00,-1.76816,-0.5798800000000001,1.8608198731,0.17184000000000002,0.050120000000000005,0.179,-1.94,-0.63,2.0397303743,-1.66816,0.6001200000000001,1.7728231158,0.17184000000000002,0.050120000000000005,0.179,-1.8399999999999999,0.55,1.9204426573000002
2020-06-03 21:00:00,-1.7796,-0.5778,1.8710502398000002,0.11040000000000001,0.0322,0.115,-1.8900000000000001,-0.61,1.986001007,-1.7596,0.6122000000000001,1.8630568966,0.11040000000000001,0.0322,0.115,-1.87,0.58,1.9578815082
2020-06-03 21:30:00,-1.66368,0.039760000000000004,1.6641550408999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.8,0.0,1.8,-1.66368,0.039760000000000004,1.6641550408999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.8,0.0,1.8
2020-06-03 22:00:00,-0.8457600000000001,0.28832,0.8935538036,0.47424000000000005,0.13832,0.494,-1.32,0.15,1.3284953895,-0.8457600000000001,0.28832,0.8935538036,0.47424000000000005,0.13832,0.494,-1.32,0.15,1.3284953895
2020-06-03 22:30:00,-1.24088,0.25016,1.2658448562,0.30912,0.09016,0.322,-1.55,0.16,1.5582361824,-1.24088,0.16016000000000002,1.2511732094,0.30912,0.09016,0.322,-1.55,0.07,1.55157984
2020-06-03 23:00:00,-1.01248,0.22386000000000003,1.0369325195,0.28752,0.08386,0.2995,-1.3,0.14,1.3075167303,-1.01248,0.22386000000000003,1.0369325195,0.28752,0.08386,0.2995,-1.3,0.14,1.3075167303
2020-06-03 23:30:00,-1.2485600000000001,0.03542,1.2490623083,0.12144,0.03542,0.1265,-1.37,0.0,1.37,-1.2485600000000001,0.17542000000000002,1.2608228464,0.12144,0.03542,0.1265,-1.37,0.14,1.3771347066000001
2020-06-04 00:00:00,-0.9507200000000001,0.061040000000000004,0.95267749,0.20928000000000002,0.061040000000000004,0.218,-1.16,0.0,1.16,-0.9507200000000001,0.061040000000000004,0.95267749,0.20928000000000002,0.061040000000000004,0.218,-1.16,0.0,1.16
2020-06-04 00:30:00,-0.9112,0.0609,0.9132328564000001,0.2088,0.0609,0.2175,-1.12,0.0,1.12,-0.9112,0.0609,0.9132328564000001,0.2088,0.0609,0.2175,-1.12,0.0,1.12
2020-06-04 01:00:00,-1.4590400000000001,0.22278,1.4759500838,0.18096,0.05278000000000001,0.1885,-1.6400000000000001,0.17,1.6487874331999999,-1.4590400000000001,0.19278,1.4717207106,0.18096,0.05278000000000001,0.1885,-1.6400000000000001,0.14,1.6459647627
2020-06-04 01:30:00,-0.9353600000000001,0.04802000000000001,0.9365918268000001,0.16464,0.04802000000000001,0.1715,-1.1,0.0,1.1,-0.9453600000000001,0.04802000000000001,0.9465788134,0.16464,0.04802000000000001,0.1715,-1.11,0.0,1.11
2020-06-04 02:00:00,-0.8928800000000001,0.051660000000000005,0.8943732163,0.17712000000000003,0.051660000000000005,0.1845,-1.07,0.0,1.07,-0.8928800000000001,0.051660000000000005,0.8943732163,0.17712000000000003,0.051660000000000005,0.1845,-1.07,0.0,1.07
2020-06-04 02:30:00,-0.936,0.042,0.9369418338000001,0.14400000000000002,0.042,0.15,-1.08,0.0,1.08,-0.9460000000000001,0.042,0.9469318877,0.14400000000000002,0.042,0.15,-1.09,0.0,1.09
2020-06-04 03:00:00,-0.8977600000000001,0.04732,0.8990062291,0.16224000000000002,0.04732,0.169,-1.06,0.0,1.06,-0.8977600000000001,0.18732000000000001,0.9170942154,0.16224000000000002,0.04732,0.169,-1.06,0.14,1.0692053124
2020-06-04 03:30:00,-0.9442400000000001,0.17668,0.9606273992000001,0.12576,0.036680000000000004,0.131,-1.07,0.14,1.0791200119,-0.9442400000000001,0.17668,0.9606273992000001,0.12576,0.036680000000000004,0.131,-1.07,0.14,1.0791200119
2020-06-04 04:00:00,-0.9504800000000001,0.17486000000000002,0.9664306752,0.11952000000000002,0.03486,0.1245,-1.07,0.14,1.0791200119,-0.9504800000000001,0.17486000000000002,0.9664306752,0.11952000000000002,0.03486,0.1245,-1.07,0.14,1.0791200119
2020-06-04 04:30:00,-1.02416,0.16212000000000001,1.0369120503,0.07584,0.02212,0.079,-1.1,0.14,1.1088733021,-1.02416,0.16212000000000001,1.0369120503,0.07584,0.02212,0.079,-1.1,0.14,1.1088733021
2020-06-04 05:00:00,-1.0644,0.15330000000000002,1.0753828388,0.0456,0.013300000000000001,0.0475,-1.11,0.14,1.1187939935,-1.0744,0.15330000000000002,1.0852816455,0.0456,0.013300000000000001,0.0475,-1.12,0.14,1.1287160848
2020-06-04 05:30:00,-1.0208,0.1631,1.0337476723,0.0792,0.023100000000000002,0.0825,-1.1,0.14,1.1088733021,-1.0208,0.1631,1.0337476723,0.0792,0.023100000000000002,0.0825,-1.1,0.14,1.1088733021
2020-06-04 06:00:00,-0.9107200000000001,0.18354,0.9290305969,0.14928000000000002,0.04354,0.1555,-1.06,0.14,1.0692053124,-0.9107200000000001,0.18354,0.9290305969,0.14928000000000002,0.04354,0.1555,-1.06,0.14,1.0692053124
2020-06-04 06:30:00,-0.31952,0.02764,0.3207132676,0.5404800000000001,0.15764,0.5630000000000001,-0.86,-0.13,0.8697700846,-0.31952,0.15764,0.3562911731,0.5404800000000001,0.15764,0.5630000000000001,-0.86,0.0,0.86
2020-06-04 07:00:00,-1.4864,0.5098,1.5713946035,0.033600000000000005,0.0098,0.035,-1.52,0.5,1.6001249951,-1.5364,-0.6402,1.6644461541000002,0.033600000000000005,0.0098,0.035,-1.57,-0.65,1.6992351220000002
2020-06-04 07:30:00,-1.19864,0.33748,1.2452431891,0.23136,0.06748000000000001,0.241,-1.43,0.27,1.4552662987,-1.21864,-0.42252000000000006,1.2898087455,0.23136,0.06748000000000001,0.241,-1.45,-0.49,1.5305554547
2020-06-04 08:00:00,-1.33744,-0.06342,1.3389428106,0.26256,0.07658000000000001,0.2735,-1.6,-0.14,1.606113321,-1.33744,-0.06342,1.3389428106,0.26256,0.07658000000000001,0.2735,-1.6,-0.14,1.606113321
2020-06-04 08:30:00,-2.05584,-0.20712000000000003,2.0662470327,0.044160000000000005,0.01288,0.046,-2.1,-0.22,2.1114923632,-2.05584,-0.20712000000000003,2.0662470327,0.044160000000000005,0.01288,0.046,-2.1,-0.22,2.1114923632
2020-06-04 09:00:00,-1.79296,-0.17128000000000002,1.8011225389,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.96,-0.22,1.9723082923000002,-1.79296,-0.17128000000000002,1.8011225389,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.96,-0.22,1.9723082923000002
2020-06-04 09:30:00,-1.59728,-0.19504000000000002,1.6091438718000002,0.22272000000000003,0.06496,0.232,-1.82,-0.26,1.8384776311,-1.59728,-0.18504,1.6079624373999999,0.22272000000000003,0.06496,0.232,-1.82,-0.25,1.8370900903
2020-06-04 10:00:00,-1.30192,-0.17556000000000002,1.3137035434,0.35808,0.10444,0.373,-1.6600000000000001,-0.28,1.6834488409000001,-1.30192,-0.17556000000000002,1.3137035434,0.35808,0.10444,0.373,-1.6600000000000001,-0.28,1.6834488409000001
2020-06-04 10:30:00,-2.28376,-0.26068,2.298589524,0.06624000000000001,0.01932,0.069,-2.35,-0.28,2.3666220653,-2.28376,-0.26068,2.298589524,0.06624000000000001,0.01932,0.069,-2.35,-0.28,2.3666220653
2020-06-04 11:00:00,-2.4931200000000002,-0.27216,2.5079310995,0.02688,0.007840000000000001,0.028,-2.52,-0.28,2.5355078387,-2.4931200000000002,-0.27216,2.5079310995,0.02688,0.007840000000000001,0.028,-2.52,-0.28,2.5355078387
2020-06-04 11:30:00,-2.0292,-0.2531,2.0449235316,0.1608,0.046900000000000004,0.1675,-2.19,-0.30000000000000004,2.2104524424,-2.0292,-0.2531,2.0449235316,0.1608,0.046900000000000004,0.1675,-2.19,-0.30000000000000004,2.2104524424
2020-06-04 12:00:00,-1.4357600000000001,-0.21418,1.4516472884,0.29424,0.08582000000000001,0.3065,-1.73,-0.30000000000000004,1.7558188973000002,-1.4357600000000001,-0.21418,1.4516472884,0.29424,0.08582000000000001,0.3065,-1.73,-0.30000000000000004,1.7558188973000002
2020-06-04 12:30:00,-2.0136,-0.2398,2.0278286417,0.2064,0.060200000000000004,0.215,-2.22,-0.30000000000000004,2.2401785643,-2.0136,-0.2398,2.0278286417,0.2064,0.060200000000000004,0.215,-2.22,-0.30000000000000004,2.2401785643
2020-06-04 13:00:00,-1.25696,-0.18078000000000002,1.2698936373,0.44304000000000004,0.12922,0.4615,-1.7000000000000002,-0.31,1.7280335645,-1.25696,-0.18078000000000002,1.2698936373,0.44304000000000004,0.12922,0.4615,-1.7000000000000002,-0.31,1.7280335645
2020-06-04 13:30:00,-1.62928,-0.36104,1.6688029243,0.27072,0.07896,0.28200000000000003,-1.9,-0.44,1.9502820309,-1.58928,0.048960000000000004,1.5900339619000001,0.27072,0.07896,0.28200000000000003,-1.8599999999999999,-0.03,1.8602419198
2020-06-04 14:00:00,-2.47424,-0.52332,2.5289775404,0.12576,0.036680000000000004,0.131,-2.6,-0.56,2.6596240336,-2.41424,0.22668000000000002,2.4248584701,0.12576,0.036680000000000004,0.131,-2.54,0.19,2.5470963860999998
2020-06-04 14:30:00,-1.16408,-0.08994,1.1675493351,0.44592000000000004,0.13006,0.4645,-1.6099999999999999,-0.22,1.624961538,-1.16408,-0.08994,1.1675493351,0.44592000000000004,0.13006,0.4645,-1.6099999999999999,-0.22,1.624961538
2020-06-04 15:00:00,-2.11248,-0.16864,2.119200604,0.10752,0.031360000000000006,0.112,-2.22,-0.2,2.228990803,-2.11248,-0.15864,2.1184282853,0.10752,0.031360000000000006,0.112,-2.22,-0.19,2.2281157959
2020-06-04 15:30:00,-1.4376,-0.0618,1.4389277258,0.3024,0.0882,0.315,-1.74,-0.15,1.7464535493,-1.4376,-0.051800000000000006,1.4385329332,0.3024,0.0882,0.315,-1.74,-0.14,1.7456230979
2020-06-04 16:00:00,-1.392,-0.0635,1.3934476129,0.228,0.0665,0.23750000000000002,-1.62,-0.13,1.625207679,-1.392,-0.0635,1.3934476129,0.228,0.0665,0.23750000000000002,-1.62,-0.13,1.625207679
2020-06-04 16:30:00,-0.8416,0.0212,0.8418669729,0.5184,0.1512,0.54,-1.3599999999999999,-0.13,1.366199107,-0.8416,0.0212,0.8418669729,0.5184,0.1512,0.54,-1.3599999999999999,-0.13,1.366199107
2020-06-04 17:00:00,-1.412,-0.046,1.4127490931,0.28800000000000003,0.084,0.30000000000000004,-1.7000000000000002,-0.13,1.7049633427000002,-1.412,-0.046,1.4127490931,0.28800000000000003,0.084,0.30000000000000004,-1.7000000000000002,-0.13,1.7049633427000002
2020-06-04 17:30:00,-1.45456,-0.017580000000000002,1.4546662332,0.38544,0.11242,0.4015,-1.8399999999999999,-0.13,1.8445866746,-1.45456,-0.017580000000000002,1.4546662332,0.38544,0.11242,0.4015,-1.8399999999999999,-0.13,1.8445866746
2020-06-04 18:00:00,-2.41664,-0.11152000000000001,2.4192117725,0.06336,0.01848,0.066,-2.48,-0.13,2.4834049207,-2.42664,-0.13152,2.4302014731,0.06336,0.01848,0.066,-2.49,-0.15,2.4945139807
2020-06-04 18:30:00,-2.42992,-0.09206,2.4316632682,0.13008,0.03794,0.1355,-2.56,-0.13,2.563298656,-2.42992,-0.10206000000000001,2.4320623861,0.13008,0.03794,0.1355,-2.56,-0.14,2.5638252671
2020-06-04 19:00:00,-2.00296,-0.08128,2.0046084905,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.17,-0.13,2.1738905216,-2.00296,-0.10128000000000001,2.0055189852,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.17,-0.15,2.1751781536
2020-06-04 19:30:00,-2.11976,-0.12368000000000001,2.1233650652,0.09024,0.026320000000000003,0.094,-2.21,-0.15,2.2150846485,-2.11976,-0.12368000000000001,2.1233650652,0.09024,0.026320000000000003,0.094,-2.21,-0.15,2.2150846485
2020-06-04 20:00:00,-1.7164000000000001,-0.0502,1.7171339493,0.2736,0.07980000000000001,0.28500000000000003,-1.99,-0.13,1.9942417104999999,-1.7164000000000001,0.07980000000000001,1.7182540557000001,0.2736,0.07980000000000001,0.28500000000000003,-1.99,0.0,1.99
2020-06-04 20:30:00,-1.85104,-0.09072000000000001,1.8532617732,0.16896000000000003,0.049280000000000004,0.176,-2.02,-0.14,2.0248456731,-1.85104,-0.08072,1.8527991796,0.16896000000000003,0.049280000000000004,0.176,-2.02,-0.13,2.0241788459
2020-06-04 21:00:00,-2.4447200000000002,-0.5784600000000001,2.5122244824,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.45,-0.58,2.5177172199999998,-2.34472,0.6015400000000001,2.4206532693,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.35,0.6000000000000001,2.4253865671
2020-06-04 21:30:00,-1.57096,-0.5302800000000001,1.6580446918,0.23904000000000003,0.06972,0.249,-1.81,-0.6000000000000001,1.9068560512000001,-1.52096,0.6497200000000001,1.6539212194,0.23904000000000003,0.06972,0.249,-1.76,0.58,1.8531055016
2020-06-04 22:00:00,-1.95368,0.022260000000000002,1.9538068098,0.07632000000000001,0.022260000000000002,0.0795,-2.03,0.0,2.03,-1.95368,0.022260000000000002,1.9538068098,0.07632000000000001,0.022260000000000002,0.0795,-2.03,0.0,2.03
2020-06-04 22:30:00,-2.23416,0.00462,2.2341647768,0.01584,0.00462,0.0165,-2.25,0.0,2.25,-2.23416,0.00462,2.2341647768,0.01584,0.00462,0.0165,-2.25,0.0,2.25
2020-06-04 23:00:00,-1.6068,0.0476,1.6075048989,0.1632,0.0476,0.17,-1.77,0.0,1.77,-1.6068,0.0476,1.6075048989,0.1632,0.0476,0.17,-1.77,0.0,1.77
2020-06-04 23:30:00,-1.6413600000000002,-0.22748000000000002,1.6570485207,0.00864,0.00252,0.009000000000000001,-1.65,-0.23,1.6659531805999999,-1.6413600000000002,-0.16748000000000002,1.6498824807,0.00864,0.00252,0.009000000000000001,-1.65,-0.17,1.6587344573
2020-06-05 00:00:00,-1.55664,0.0009800000000000002,1.5566403085,0.00336,0.0009800000000000002,0.0035,-1.56,0.0,1.56,-1.55664,0.0009800000000000002,1.5566403085,0.00336,0.0009800000000000002,0.0035,-1.56,0.0,1.56
2020-06-05 00:30:00,1.94144,-0.09958,1.9439921425,1.68144,0.49042,1.7515,0.26,-0.59,0.6447480128,1.95144,1.00042,2.1929337085,1.68144,0.49042,1.7515,0.27,0.51,0.5770615219
2020-06-05 01:00:00,1.09768,-0.17026000000000002,1.1108059461,1.26768,0.36974,1.3205,-0.17,-0.54,0.5661271942,1.14768,0.9297400000000001,1.4770192450000001,1.26768,0.36974,1.3205,-0.12,0.56,0.5727128425
2020-06-05 01:30:00,-1.22008,-0.43794000000000005,1.2962972846,0.10992,0.032060000000000005,0.1145,-1.33,-0.47000000000000003,1.4106027080999999,-1.14008,0.59206,1.2846468192,0.10992,0.032060000000000005,0.1145,-1.25,0.56,1.3697079981
2020-06-05 02:00:00,-1.17328,-0.43304000000000004,1.2506436743,0.12672,0.03696,0.132,-1.3,-0.47000000000000003,1.3823530662999999,-1.09328,0.60696,1.2504645537,0.12672,0.03696,0.132,-1.22,0.5700000000000001,1.3465882815
2020-06-05 02:30:00,-1.23216,-0.42438000000000003,1.3031947859,0.08784,0.02562,0.0915,-1.32,-0.45,1.3945967159000001,-1.15216,0.59562,1.2970103508,0.08784,0.02562,0.0915,-1.24,0.5700000000000001,1.3647344064
2020-06-05 03:00:00,-2.98104,-0.55572,3.0323957855,0.048960000000000004,0.014280000000000001,0.051000000000000004,-3.03,-0.5700000000000001,3.0831477422,-2.98104,0.49428000000000005,3.0217399292,0.048960000000000004,0.014280000000000001,0.051000000000000004,-3.03,0.48,3.0677842167
2020-06-05 03:30:00,1.8977600000000001,0.46018000000000003,1.9527566797,1.57776,0.46018000000000003,1.6435,0.32,0.0,0.32,1.9077600000000001,0.46018000000000003,1.9624764585,1.57776,0.46018000000000003,1.6435,0.33,0.0,0.33
2020-06-05 04:00:00,-1.16848,0.16086,1.1795005087,0.07152,0.02086,0.0745,-1.24,0.14,1.2478781992,-1.16848,0.02086,1.1686661842000001,0.07152,0.02086,0.0745,-1.24,0.0,1.24
2020-06-05 04:30:00,-0.9468000000000001,0.0476,0.9479957806,0.1632,0.0476,0.17,-1.11,0.0,1.11,-0.9468000000000001,0.0476,0.9479957806,0.1632,0.0476,0.17,-1.11,0.0,1.11
2020-06-05 05:00:00,-2.5717600000000003,0.05782,2.5724098915,0.19824000000000003,0.05782,0.20650000000000002,-2.77,0.0,2.77,-2.5717600000000003,0.22782000000000002,2.5818310265999997,0.19824000000000003,0.05782,0.20650000000000002,-2.77,0.17,2.7752117036
2020-06-05 05:30:00,-2.72792,-0.5985600000000001,2.7928160698,0.14208,0.041440000000000005,0.148,-2.87,-0.64,2.9404931559,-2.72792,0.5714400000000001,2.7871295628,0.14208,0.041440000000000005,0.148,-2.87,0.53,2.9185270257
2020-06-05 06:00:00,-1.21608,-0.11844,1.2218341131,0.07392,0.021560000000000003,0.077,-1.29,-0.14,1.2975746607,-1.21608,-0.10844000000000001,1.2209053198,0.07392,0.021560000000000003,0.077,-1.29,-0.13,1.2965338407
2020-06-05 06:30:00,-1.23128,-0.55954,1.3524553412,0.13872,0.04046,0.14450000000000002,-1.37,-0.6000000000000001,1.4956269588,-1.19128,0.5904600000000001,1.3295830361,0.13872,0.04046,0.14450000000000002,-1.33,0.55,1.4392359084000002
2020-06-05 07:00:00,-0.9273600000000001,-0.5029800000000001,1.0549812558,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.26,-0.6000000000000001,1.395564402,-0.8273600000000001,0.62702,1.0381130237,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.16,0.53,1.2753430910999999
2020-06-05 07:30:00,-2.46592,-0.69006,2.5606530905,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.5,-0.7000000000000001,2.5961509971,-2.36592,0.47994000000000003,2.4141085,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.4,0.47000000000000003,2.4455878639
2020-06-05 08:00:00,-1.4916,-0.7163,1.6546770833000002,0.2184,0.0637,0.2275,-1.71,-0.78,1.8794946129,-1.4016,0.4637,1.4763130596,0.2184,0.0637,0.2275,-1.62,0.4,1.6686521507
2020-06-05 08:30:00,-1.68984,-0.7416200000000001,1.8454157933,0.20016,0.05838,0.20850000000000002,-1.8900000000000001,-0.8,2.0523401278,-1.59984,0.42838000000000004,1.6561997011,0.20016,0.05838,0.20850000000000002,-1.8,0.37,1.8376343488
2020-06-05 09:00:00,-1.6298400000000002,-0.61162,1.7408209127,0.20016,0.05838,0.20850000000000002,-1.83,-0.67,1.9487944992,-1.54984,0.35838000000000003,1.5907357574,0.20016,0.05838,0.20850000000000002,-1.75,0.30000000000000004,1.7755280905
2020-06-05 09:30:00,-0.81288,-0.06334000000000001,0.8153440072,0.53712,0.15666000000000002,0.5595,-1.35,-0.22,1.3678084661,-0.81288,-0.053340000000000005,0.8146281667,0.53712,0.15666000000000002,0.5595,-1.35,-0.21,1.3662357044
2020-06-05 10:00:00,-1.93288,-0.13334000000000001,1.9374737805,0.29712000000000005,0.08666,0.3095,-2.23,-0.22,2.2408257407,-1.93288,-0.12334,1.9368112582,0.29712000000000005,0.08666,0.3095,-2.23,-0.21,2.2398660674
