Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-05 10:30:00,-1.53296,-0.15878,1.541161072,0.34704,0.10122,0.36150000000000004,-1.88,-0.26,1.8978935692,-1.53296,-0.15878,1.541161072,0.34704,0.10122,0.36150000000000004,-1.88,-0.26,1.8978935692
2020-06-05 11:00:00,-1.39496,-0.16478,1.404658624,0.39504000000000006,0.11522,0.41150000000000003,-1.79,-0.28,1.8117670932,-1.39496,-0.16478,1.404658624,0.39504000000000006,0.11522,0.41150000000000003,-1.79,-0.28,1.8117670932
2020-06-05 11:30:00,-1.2874400000000001,-0.20842000000000002,1.304201154,0.38256,0.11158000000000001,0.3985,-1.67,-0.32,1.7003823100000002,-1.2874400000000001,-0.20842000000000002,1.304201154,0.38256,0.11158000000000001,0.3985,-1.67,-0.32,1.7003823100000002
2020-06-05 12:00:00,-0.94952,-0.17986000000000002,0.9664045995,0.48048,0.14014000000000001,0.5005000000000001,-1.43,-0.32,1.4653668483,-0.94952,-0.17986000000000002,0.9664045995,0.48048,0.14014000000000001,0.5005000000000001,-1.43,-0.32,1.4653668483
2020-06-05 12:30:00,-2.01632,-0.21726,2.0279911859,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.3,-0.30000000000000004,2.3194827009,-2.01632,-0.20726000000000003,2.0269442642,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.3,-0.29,2.3182105168
2020-06-05 13:00:00,-1.51592,-0.29506000000000004,1.5443684308,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.9100000000000001,-0.41000000000000003,1.9535096621,-1.49592,-0.025060000000000002,1.4961298908,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.8900000000000001,-0.14,1.8951780919
2020-06-05 13:30:00,-0.4268,-0.0074,0.426864147,0.7632,0.22260000000000002,0.795,-1.19,-0.23,1.2120231021,-0.4268,0.032600000000000004,0.4280432221,0.7632,0.22260000000000002,0.795,-1.19,-0.19,1.2050726119
2020-06-05 14:00:00,-0.0864,0.0373,0.09410765110000001,0.8136,0.2373,0.8475,-0.9,-0.2,0.9219544457000001,-0.0864,0.0373,0.09410765110000001,0.8136,0.2373,0.8475,-0.9,-0.2,0.9219544457000001
2020-06-05 14:30:00,0.30408,0.08744,0.3164022756,1.05408,0.30744000000000005,1.098,-0.75,-0.22,0.7816009212,0.30408,0.09744000000000001,0.31931050720000004,1.05408,0.30744000000000005,1.098,-0.75,-0.21,0.7788452991
2020-06-05 15:00:00,-0.89256,0.03592,0.8932824861,0.63744,0.18592,0.664,-1.53,-0.15,1.537335357,-0.89256,0.03592,0.8932824861,0.63744,0.18592,0.664,-1.53,-0.15,1.537335357
2020-06-05 15:30:00,0.01984,0.09912000000000001,0.1010861019,0.81984,0.23912000000000003,0.854,-0.8,-0.14,0.8121576202,0.01984,0.09912000000000001,0.1010861019,0.81984,0.23912000000000003,0.854,-0.8,-0.14,0.8121576202
2020-06-05 16:00:00,-0.28936,0.09352,0.3040973528,0.80064,0.23352,0.834,-1.09,-0.14,1.0989540482,-0.28936,0.09352,0.3040973528,0.80064,0.23352,0.834,-1.09,-0.14,1.0989540482
2020-06-05 16:30:00,-0.17112000000000002,0.23884000000000002,0.2938138867,0.81888,0.23884000000000002,0.853,-0.99,0.0,0.99,-0.17112000000000002,0.23884000000000002,0.2938138867,0.81888,0.23884000000000002,0.853,-0.99,0.0,0.99
2020-06-05 17:00:00,-0.7640800000000001,0.16506,0.7817052194,0.5659200000000001,0.16506,0.5895,-1.33,0.0,1.33,-0.7640800000000001,-0.004940000000000001,0.7640959691,0.5659200000000001,0.16506,0.5895,-1.33,-0.17,1.3408206442
2020-06-05 17:30:00,-1.3358400000000001,-0.034620000000000005,1.3362885355,0.46416,0.13538,0.48350000000000004,-1.8,-0.17,1.8080099557,-1.3358400000000001,0.00538,1.3358508337,0.46416,0.13538,0.48350000000000004,-1.8,-0.13,1.8046883387000001
2020-06-05 18:00:00,-0.632,0.0765,0.6366131086,0.708,0.20650000000000002,0.7375,-1.34,-0.13,1.3462912018,-0.632,0.0765,0.6366131086,0.708,0.20650000000000002,0.7375,-1.34,-0.13,1.3462912018
2020-06-05 18:30:00,-0.5410400000000001,0.22428,0.5856840445,0.7689600000000001,0.22428,0.801,-1.31,0.0,1.31,-0.5410400000000001,0.22428,0.5856840445,0.7689600000000001,0.22428,0.801,-1.31,0.0,1.31
2020-06-05 19:00:00,-0.11856000000000001,0.12292000000000002,0.1707799754,0.90144,0.26292000000000004,0.9390000000000001,-1.02,-0.14,1.0295630141,-0.11856000000000001,0.10292000000000001,0.157,0.90144,0.26292000000000004,0.9390000000000001,-1.02,-0.16,1.0324727599
2020-06-05 19:30:00,-1.06376,0.02432,1.0640379692,0.66624,0.19432000000000002,0.6940000000000001,-1.73,-0.17,1.7383325344,-1.06376,0.06432,1.0657027728,0.66624,0.19432000000000002,0.6940000000000001,-1.73,-0.13,1.7348775173000002
2020-06-05 20:00:00,0.010400000000000001,0.1297,0.1301162941,0.8904000000000001,0.2597,0.9275,-0.88,-0.13,0.8895504483000001,0.010400000000000001,0.1297,0.1301162941,0.8904000000000001,0.2597,0.9275,-0.88,-0.13,0.8895504483000001
2020-06-05 20:30:00,-0.61616,0.023620000000000002,0.6166125607,0.6638400000000001,0.19362000000000001,0.6915,-1.28,-0.17,1.2912397144,-0.61616,0.023620000000000002,0.6166125607,0.6638400000000001,0.19362000000000001,0.6915,-1.28,-0.17,1.2912397144
2020-06-05 21:00:00,-0.45824000000000004,0.20468000000000003,0.501874287,0.70176,0.20468000000000003,0.731,-1.16,0.0,1.16,-0.45824000000000004,0.20468000000000003,0.501874287,0.70176,0.20468000000000003,0.731,-1.16,0.0,1.16
2020-06-05 21:30:00,-0.46416,0.19712000000000002,0.5042824605,0.6758400000000001,0.19712000000000002,0.704,-1.1400000000000001,0.0,1.1400000000000001,-0.46416,0.19712000000000002,0.5042824605,0.6758400000000001,0.19712000000000002,0.704,-1.1400000000000001,0.0,1.1400000000000001
2020-06-05 22:00:00,-0.6401600000000001,0.34412000000000004,0.7267897908000001,0.69984,0.20412000000000002,0.729,-1.34,0.14,1.3472935834,-0.6401600000000001,0.20412000000000002,0.6719150244000001,0.69984,0.20412000000000002,0.729,-1.34,0.0,1.34
2020-06-05 22:30:00,-0.21872000000000003,0.10954000000000001,0.2446169454,0.8212800000000001,0.23954000000000003,0.8555,-1.04,-0.13,1.0480935073,-0.21872000000000003,0.23954000000000003,0.3243730106,0.8212800000000001,0.23954000000000003,0.8555,-1.04,0.0,1.04
2020-06-05 23:00:00,-1.28504,0.28728000000000004,1.3167602667,0.5049600000000001,0.14728000000000002,0.526,-1.79,0.14,1.7954665132,-1.29504,0.28728000000000004,1.3265211646,0.5049600000000001,0.14728000000000002,0.526,-1.8,0.14,1.8054362354
2020-06-05 23:30:00,1.8349600000000001,0.5997800000000001,1.930495856,1.6449600000000002,0.47978000000000004,1.7135,0.19,0.12,0.22472205050000002,1.8349600000000001,0.5897800000000001,1.9274124234,1.6449600000000002,0.47978000000000004,1.7135,0.19,0.11,0.21954498400000003
2020-06-06 00:00:00,-0.46432,0.27874000000000004,0.541561677,0.47568000000000005,0.13874,0.4955,-0.9400000000000001,0.14,0.9503683496,-0.46432,0.27874000000000004,0.541561677,0.47568000000000005,0.13874,0.4955,-0.9400000000000001,0.14,0.9503683496
2020-06-06 00:30:00,4.80496,0.8822800000000001,4.8852900221,3.02496,0.8822800000000001,3.151,1.78,0.0,1.78,4.81496,0.8822800000000001,4.8951259228,3.02496,0.8822800000000001,3.151,1.79,0.0,1.79
2020-06-06 01:00:00,-3.70904,-0.032220000000000006,3.7091799431,0.30096,0.08778000000000001,0.3135,-4.01,-0.12,4.0117951094,-3.71904,-0.02222,3.7191063779,0.30096,0.08778000000000001,0.3135,-4.02,-0.11,4.0215046935
2020-06-06 01:30:00,-3.2636,0.11270000000000001,3.265545322,0.3864,0.11270000000000001,0.4025,-3.65,0.0,3.65,-3.2736,0.11270000000000001,3.2755393831,0.3864,0.11270000000000001,0.4025,-3.66,0.0,3.66
2020-06-06 02:00:00,-1.3719999999999999,0.11900000000000001,1.3771510447,0.40800000000000003,0.11900000000000001,0.425,-1.78,0.0,1.78,-1.3820000000000001,0.11900000000000001,1.3871139102,0.40800000000000003,0.11900000000000001,0.425,-1.79,0.0,1.79
2020-06-06 02:30:00,-0.33176000000000005,0.12782000000000002,0.3555315035,0.43824,0.12782000000000002,0.4565,-0.77,0.0,0.77,-0.33176000000000005,0.26782,0.42637102390000003,0.43824,0.12782000000000002,0.4565,-0.77,0.14,0.7826237921
2020-06-06 03:00:00,-0.12344000000000001,0.29358,0.3184755093,0.52656,0.15358000000000002,0.5485,-0.65,0.14,0.6649060084,-0.12344000000000001,0.29358,0.3184755093,0.52656,0.15358000000000002,0.5485,-0.65,0.14,0.6649060084
2020-06-06 03:30:00,-0.22008000000000003,0.27706000000000003,0.3538325169,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.6900000000000001,0.14,0.7040596566,-0.22008000000000003,0.27706000000000003,0.3538325169,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.6900000000000001,0.14,0.7040596566
2020-06-06 04:00:00,-0.11008000000000001,0.29456000000000004,0.3144569923,0.5299200000000001,0.15456,0.552,-0.64,0.14,0.6551335742000001,-0.11008000000000001,0.29456000000000004,0.3144569923,0.5299200000000001,0.15456,0.552,-0.64,0.14,0.6551335742000001
2020-06-06 04:30:00,5.67704,1.14622,5.7915976595,3.34704,0.9762200000000001,3.4865,2.33,0.17,2.3361934851,5.68704,1.14622,5.8014001974,3.34704,0.9762200000000001,3.4865,2.34,0.17,2.346167087
2020-06-06 05:00:00,-2.74304,0.34328000000000003,2.7644365791,0.69696,0.20328000000000002,0.726,-3.44,0.14,3.4428476586,-2.74304,0.35328000000000004,2.7656961511,0.69696,0.20328000000000002,0.726,-3.44,0.15,3.4432687958
2020-06-06 05:30:00,0.20824,0.33782,0.3968453729,0.6782400000000001,0.19782000000000002,0.7065,-0.47000000000000003,0.14,0.4904079934,0.20824,0.33782,0.3968453729,0.6782400000000001,0.19782000000000002,0.7065,-0.47000000000000003,0.14,0.4904079934
2020-06-06 06:00:00,0.25024,0.20132000000000003,0.3211694257,0.6902400000000001,0.20132000000000003,0.719,-0.44,0.0,0.44,0.25024,0.34132,0.4232249993,0.6902400000000001,0.20132000000000003,0.719,-0.44,0.14,0.4617358552
2020-06-06 06:30:00,0.15864,0.19502000000000003,0.2513950079,0.66864,0.19502000000000003,0.6965,-0.51,0.0,0.51,0.15864,0.33502000000000004,0.3706818717,0.66864,0.19502000000000003,0.6965,-0.51,0.14,0.5288667129
2020-06-06 07:00:00,0.184,0.1995,0.2713968497,0.684,0.1995,0.7125,-0.5,0.0,0.5,0.184,0.1995,0.2713968497,0.684,0.1995,0.7125,-0.5,0.0,0.5
2020-06-06 07:30:00,0.16272,0.20496,0.2616990638,0.70272,0.20496,0.732,-0.54,0.0,0.54,0.16272,0.20496,0.2616990638,0.70272,0.20496,0.732,-0.54,0.0,0.54
2020-06-06 08:00:00,-0.0408,0.1981,0.20225787990000002,0.6792,0.1981,0.7075,-0.72,0.0,0.72,-0.0408,0.1981,0.20225787990000002,0.6792,0.1981,0.7075,-0.72,0.0,0.72
2020-06-06 08:30:00,-0.16416,0.06712,0.17735162810000002,0.6758400000000001,0.19712000000000002,0.704,-0.84,-0.13,0.85,-0.16416,0.06712,0.17735162810000002,0.6758400000000001,0.19712000000000002,0.704,-0.84,-0.13,0.85
2020-06-06 09:00:00,-0.18168,0.20076000000000002,0.27076225730000003,0.68832,0.20076000000000002,0.717,-0.87,0.0,0.87,-0.18168,0.20076000000000002,0.27076225730000003,0.68832,0.20076000000000002,0.717,-0.87,0.0,0.87
2020-06-06 09:30:00,-0.11976,0.21882000000000001,0.2494486921,0.75024,0.21882000000000001,0.7815000000000001,-0.87,0.0,0.87,-0.11976,0.21882000000000001,0.2494486921,0.75024,0.21882000000000001,0.7815000000000001,-0.87,0.0,0.87
2020-06-06 10:00:00,5.57048,0.8626400000000001,5.6368781431,3.54048,1.03264,3.688,2.03,-0.17,2.0371057901,5.58048,0.8626400000000001,5.6467605581,3.54048,1.03264,3.688,2.04,-0.17,2.0470710784
2020-06-06 10:30:00,-3.01784,-0.020620000000000003,3.0179104443,0.75216,0.21938000000000002,0.7835000000000001,-3.77,-0.24,3.7776315331,-3.02784,-0.020620000000000003,3.0279102117,0.75216,0.21938000000000002,0.7835000000000001,-3.7800000000000002,-0.24,3.7876113845
2020-06-06 11:00:00,-0.40968000000000004,-0.08324000000000001,0.4180509538,0.64032,0.18676,0.667,-1.05,-0.27,1.08415866,-0.40968000000000004,0.10676000000000001,0.42336202,0.64032,0.18676,0.667,-1.05,-0.08,1.053043209
2020-06-06 11:30:00,-0.83496,0.13272,0.8454423694000001,0.45504000000000006,0.13272,0.47400000000000003,-1.29,0.0,1.29,-0.83496,0.13272,0.8454423694000001,0.45504000000000006,0.13272,0.47400000000000003,-1.29,0.0,1.29
2020-06-06 12:00:00,-0.5410400000000001,0.17178000000000002,0.5676553972,0.58896,0.17178000000000002,0.6135,-1.13,0.0,1.13,-0.5410400000000001,0.17178000000000002,0.5676553972,0.58896,0.17178000000000002,0.6135,-1.13,0.0,1.13
2020-06-06 12:30:00,-0.2024,0.2093,0.2911567447,0.7176,0.2093,0.7475,-0.92,0.0,0.92,-0.2024,0.2093,0.2911567447,0.7176,0.2093,0.7475,-0.92,0.0,0.92
2020-06-06 13:00:00,-0.057920000000000006,0.21644000000000002,0.2240557966,0.7420800000000001,0.21644000000000002,0.773,-0.8,0.0,0.8,-0.057920000000000006,0.21644000000000002,0.2240557966,0.7420800000000001,0.21644000000000002,0.773,-0.8,0.0,0.8
2020-06-06 13:30:00,-0.28312000000000004,0.07034,0.2917270128,0.68688,0.20034000000000002,0.7155,-0.97,-0.13,0.9786725704,-0.28312000000000004,0.20034000000000002,0.3468328848,0.68688,0.20034000000000002,0.7155,-0.97,0.0,0.97
2020-06-06 14:00:00,0.1068,0.23240000000000002,0.2557655176,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.6900000000000001,0.0,0.6900000000000001,0.1168,0.23240000000000002,0.2600999808,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.68,0.0,0.68
2020-06-06 14:30:00,0.03576,0.09918,0.1054298345,0.78576,0.22918000000000002,0.8185,-0.75,-0.13,0.7611832894,0.03576,0.09918,0.1054298345,0.78576,0.22918000000000002,0.8185,-0.75,-0.13,0.7611832894
2020-06-06 15:00:00,0.17584000000000002,0.23212000000000002,0.2912033654,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.62,0.0,0.62,0.17584000000000002,0.10212,0.2033425681,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.62,-0.13,0.6334824386
2020-06-06 15:30:00,-0.3224,0.049300000000000004,0.3261475893,0.7176,0.2093,0.7475,-1.04,-0.16,1.052235715,-0.3224,0.049300000000000004,0.3261475893,0.7176,0.2093,0.7475,-1.04,-0.16,1.052235715
2020-06-06 16:00:00,1.078,0.364,1.1377961153,1.248,0.364,1.3,-0.17,0.0,0.17,1.088,0.504,1.1990663034,1.248,0.364,1.3,-0.16,0.14,0.2126029163
2020-06-06 16:30:00,0.13032000000000002,0.39676000000000006,0.4176144155,0.8803200000000001,0.25676000000000004,0.917,-0.75,0.14,0.7629547824,0.13032000000000002,0.39676000000000006,0.4176144155,0.8803200000000001,0.25676000000000004,0.917,-0.75,0.14,0.7629547824
2020-06-06 17:00:00,-0.11208000000000001,0.37856,0.3948032421,0.8179200000000001,0.23856000000000002,0.852,-0.93,0.14,0.9404786016000001,-0.11208000000000001,0.37856,0.3948032421,0.8179200000000001,0.23856000000000002,0.852,-0.93,0.14,0.9404786016000001
2020-06-06 17:30:00,-1.31568,0.10626000000000001,1.3199640336,0.36432000000000003,0.10626000000000001,0.3795,-1.6800000000000002,0.0,1.6800000000000002,-1.31568,0.25626000000000004,1.3404040622,0.36432000000000003,0.10626000000000001,0.3795,-1.6800000000000002,0.15,1.6866831356
2020-06-06 18:00:00,0.056400000000000006,0.2702,0.27602354970000004,0.9264,0.2702,0.965,-0.87,0.0,0.87,0.056400000000000006,0.2702,0.27602354970000004,0.9264,0.2702,0.965,-0.87,0.0,0.87
2020-06-06 18:30:00,-1.53488,0.24066,1.5536324694,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.88,0.14,1.8852055591,-1.53488,0.24066,1.5536324694,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.88,0.14,1.8852055591
2020-06-06 19:00:00,-1.39696,-0.09828,1.4004128677,0.38304000000000005,0.11172000000000001,0.399,-1.78,-0.21,1.7923448329,-1.39696,0.6617200000000001,1.5457589075,0.38304000000000005,0.11172000000000001,0.399,-1.78,0.55,1.8630351580000002
2020-06-06 19:30:00,-0.63,0.315,0.7043614129,0.6000000000000001,0.17500000000000002,0.625,-1.23,0.14,1.2379418403,-0.63,0.315,0.7043614129,0.6000000000000001,0.17500000000000002,0.625,-1.23,0.14,1.2379418403
2020-06-06 20:00:00,-1.1284,0.32880000000000004,1.1753280393,0.44160000000000005,0.1288,0.46,-1.57,0.2,1.5826875876000002,-1.1284,0.2988,1.1672908806,0.44160000000000005,0.1288,0.46,-1.57,0.17,1.5791770008000001
2020-06-06 20:30:00,-0.9704,0.26530000000000004,1.0060120526,0.42960000000000004,0.1253,0.4475,-1.4,0.14,1.406982587,-0.9704,0.26530000000000004,1.0060120526,0.42960000000000004,0.1253,0.4475,-1.4,0.14,1.406982587
2020-06-06 21:00:00,-1.7116,0.16870000000000002,1.7198936740000001,0.0984,0.0287,0.10250000000000001,-1.81,0.14,1.8154062906,-1.7116,0.16870000000000002,1.7198936740000001,0.0984,0.0287,0.10250000000000001,-1.81,0.14,1.8154062906
2020-06-06 21:30:00,-1.4412800000000001,0.20796,1.4562058234,0.19872,0.057960000000000005,0.20700000000000002,-1.6400000000000001,0.15,1.6468454694,-1.4412800000000001,0.19796000000000002,1.4548113967,0.19872,0.057960000000000005,0.20700000000000002,-1.6400000000000001,0.14,1.6459647627
2020-06-06 22:00:00,-1.21352,0.23064,1.235243134,0.27648,0.08064,0.28800000000000003,-1.49,0.15,1.4975313018,-1.21352,0.22064000000000003,1.2334150964,0.27648,0.08064,0.28800000000000003,-1.49,0.14,1.4965627284
2020-06-06 22:30:00,-1.30072,0.21104,1.317729259,0.20928000000000002,0.061040000000000004,0.218,-1.51,0.15,1.5174320413,-1.30072,0.20104000000000002,1.3161647313,0.20928000000000002,0.061040000000000004,0.218,-1.51,0.14,1.5164761785
2020-06-06 23:00:00,-1.1976,0.23820000000000002,1.2210589666,0.3024,0.0882,0.315,-1.5,0.15,1.5074813432,-1.1976,0.22820000000000001,1.2191476531,0.3024,0.0882,0.315,-1.5,0.14,1.5065191668
2020-06-06 23:30:00,3.46088,0.9248400000000001,3.5823203933,2.45088,0.71484,2.553,1.01,0.21,1.0316006979,3.47088,0.8848400000000001,3.5818919303,2.45088,0.71484,2.553,1.02,0.17,1.0340696302
2020-06-07 00:00:00,2.42072,0.5514600000000001,2.4827391023,1.89072,0.5514600000000001,1.9695,0.53,0.0,0.53,2.43072,0.5514600000000001,2.4924902909,1.89072,0.5514600000000001,1.9695,0.54,0.0,0.54
2020-06-07 00:30:00,-1.2644,0.15330000000000002,1.2736593932,0.0456,0.013300000000000001,0.0475,-1.31,0.14,1.3174596768,-1.2644,0.15330000000000002,1.2736593932,0.0456,0.013300000000000001,0.0475,-1.31,0.14,1.3174596768
2020-06-07 01:00:00,-1.15896,0.16072,1.1700509391,0.07104,0.020720000000000002,0.074,-1.23,0.14,1.2379418403,-1.15896,0.16072,1.1700509391,0.07104,0.020720000000000002,0.074,-1.23,0.14,1.2379418403
2020-06-07 01:30:00,-0.89768,0.19026,0.917620973,0.17232,0.050260000000000006,0.17950000000000002,-1.07,0.14,1.0791200119,-0.89768,0.19026,0.917620973,0.17232,0.050260000000000006,0.17950000000000002,-1.07,0.14,1.0791200119
2020-06-07 02:00:00,-0.6712,0.2184,0.7058385084000001,0.26880000000000004,0.0784,0.28,-0.9400000000000001,0.14,0.9503683496,-0.6712,0.2184,0.7058385084000001,0.26880000000000004,0.0784,0.28,-0.9400000000000001,0.14,0.9503683496
2020-06-07 02:30:00,-0.8505600000000001,0.19942000000000001,0.8736250054,0.16944,0.049420000000000006,0.17650000000000002,-1.02,0.15,1.0309704166,-0.8505600000000001,0.20942000000000002,0.8759617857,0.16944,0.049420000000000006,0.17650000000000002,-1.02,0.16,1.0324727599
2020-06-07 03:00:00,-0.98216,0.17562000000000003,0.9977377661000001,0.08784,0.02562,0.0915,-1.07,0.15,1.0804628638,-0.98216,0.18562,0.9995464221,0.08784,0.02562,0.0915,-1.07,0.16,1.081896483
2020-06-07 03:30:00,-3.74368,0.59226,3.7902390228,0.07632000000000001,0.022260000000000002,0.0795,-3.8200000000000003,0.5700000000000001,3.8622920656,-3.78368,-0.55774,3.8245664133,0.07632000000000001,0.022260000000000002,0.0795,-3.86,-0.58,3.90333191
2020-06-07 04:00:00,-3.84808,0.6055600000000001,3.8954361244999998,0.12192000000000001,0.03556,0.127,-3.9699999999999998,0.5700000000000001,4.0107106602,-3.95808,-0.56444,3.9981232847,0.12192000000000001,0.03556,0.127,-4.08,-0.6000000000000001,4.1238816666
2020-06-07 04:30:00,-0.7950400000000001,0.71228,1.0674415206,0.14496,0.042280000000000005,0.151,-0.9400000000000001,0.67,1.1543396381,-0.87504,-0.30772000000000005,0.9275702669,0.14496,0.042280000000000005,0.151,-1.02,-0.35000000000000003,1.0783784122
2020-06-07 05:00:00,-0.9264800000000001,0.17436000000000001,0.9427441859000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.01,0.15,1.0210778619,-0.9264800000000001,0.17436000000000001,0.9427441859000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.01,0.15,1.0210778619
2020-06-07 05:30:00,-0.88448,0.17786000000000002,0.902185707,0.09552000000000001,0.027860000000000003,0.0995,-0.98,0.15,0.9914131329,-0.88448,0.17786000000000002,0.902185707,0.09552000000000001,0.027860000000000003,0.0995,-0.98,0.15,0.9914131329
2020-06-07 06:00:00,-0.60536,0.21552000000000002,0.6425804230000001,0.22464,0.06552000000000001,0.234,-0.8300000000000001,0.15,0.8434453154,-0.60536,0.20552,0.6392958626,0.22464,0.06552000000000001,0.234,-0.8300000000000001,0.14,0.8417244205000001
2020-06-07 06:30:00,-0.5249600000000001,0.23022,0.573222688,0.27504,0.08022,0.28650000000000003,-0.8,0.15,0.8139410298,-0.5249600000000001,0.22022000000000003,0.5692801156,0.27504,0.08022,0.28650000000000003,-0.8,0.14,0.8121576202
2020-06-07 07:00:00,5.24024,1.11882,5.3583461488,3.15024,0.9188200000000001,3.2815,2.09,0.2,2.0995475703,5.25024,1.05882,5.3559424801,3.15024,0.9188200000000001,3.2815,2.1,0.14,2.104661493
2020-06-07 07:30:00,-1.10144,0.18458000000000002,1.11679893,0.11856000000000001,0.03458,0.12350000000000001,-1.22,0.15,1.229186723,-1.10144,0.19458,1.1184951721,0.11856000000000001,0.03458,0.12350000000000001,-1.22,0.16,1.2304470732000001
2020-06-07 08:00:00,-3.99968,-0.00824,3.9996884879000003,0.04032,0.011760000000000001,0.042,-4.04,-0.02,4.0400495046,-3.99968,0.29176,4.0103072202,0.04032,0.011760000000000001,0.042,-4.04,0.28,4.0496913463
2020-06-07 08:30:00,-1.03336,0.15652000000000002,1.0451465926,0.05664,0.01652,0.059000000000000004,-1.09,0.14,1.0989540482,-1.03336,0.15652000000000002,1.0451465926,0.05664,0.01652,0.059000000000000004,-1.09,0.14,1.0989540482
2020-06-07 09:00:00,-0.9392,0.1694,0.9543547558000001,0.1008,0.029400000000000003,0.105,-1.04,0.14,1.0493807698,-0.9392,0.1694,0.9543547558000001,0.1008,0.029400000000000003,0.105,-1.04,0.14,1.0493807698
2020-06-07 09:30:00,-1.23384,0.15638000000000002,1.243710517,0.05616,0.016380000000000002,0.0585,-1.29,0.14,1.2975746607,-1.23384,0.15638000000000002,1.243710517,0.05616,0.016380000000000002,0.0585,-1.29,0.14,1.2975746607
2020-06-07 10:00:00,-1.1492,0.1694,1.1616182678,0.1008,0.029400000000000003,0.105,-1.25,0.14,1.2578155668,-1.1492,0.1694,1.1616182678,0.1008,0.029400000000000003,0.105,-1.25,0.14,1.2578155668
2020-06-07 10:30:00,-1.3084,0.1638,1.3186132868,0.0816,0.0238,0.085,-1.3900000000000001,0.14,1.3970325694,-1.3084,0.1638,1.3186132868,0.0816,0.0238,0.085,-1.3900000000000001,0.14,1.3970325694
2020-06-07 11:00:00,-1.36608,0.021560000000000003,1.3662501235,0.07392,0.021560000000000003,0.077,-1.44,0.0,1.44,-1.36608,0.021560000000000003,1.3662501235,0.07392,0.021560000000000003,0.077,-1.44,0.0,1.44
2020-06-07 11:30:00,-1.3868,0.030100000000000002,1.3871266164,0.1032,0.030100000000000002,0.1075,-1.49,0.0,1.49,-1.3868,0.030100000000000002,1.3871266164,0.1032,0.030100000000000002,0.1075,-1.49,0.0,1.49
2020-06-07 12:00:00,-1.3235999999999999,0.060200000000000004,1.3249683015,0.2064,0.060200000000000004,0.215,-1.53,0.0,1.53,-1.3235999999999999,0.20020000000000002,1.3386549219,0.2064,0.060200000000000004,0.215,-1.53,0.14,1.5363918771
2020-06-07 12:30:00,-1.29624,0.06818,1.2980318371,0.23376000000000002,0.06818,0.24350000000000002,-1.53,0.0,1.53,-1.29624,0.06818,1.2980318371,0.23376000000000002,0.06818,0.24350000000000002,-1.53,0.0,1.53
2020-06-07 13:00:00,4.81544,0.73492,4.8711979841,3.20544,0.9349200000000001,3.339,1.6099999999999999,-0.2,1.6223748026,4.81544,0.9349200000000001,4.9053580705,3.20544,0.9349200000000001,3.339,1.6099999999999999,0.0,1.6099999999999999
2020-06-07 13:30:00,3.39344,0.5689200000000001,3.4408000523,2.53344,0.73892,2.6390000000000002,0.86,-0.17,0.8766413178,3.40344,0.73892,3.4827297627,2.53344,0.73892,2.6390000000000002,0.87,0.0,0.87
2020-06-07 14:00:00,-1.3309600000000001,0.05222,1.3319840277,0.17904,0.05222,0.1865,-1.51,0.0,1.51,-1.3309600000000001,0.05222,1.3319840277,0.17904,0.05222,0.1865,-1.51,0.0,1.51
2020-06-07 14:30:00,-1.23784,0.061880000000000004,1.239385735,0.21216000000000002,0.061880000000000004,0.221,-1.45,0.0,1.45,-1.23784,0.061880000000000004,1.239385735,0.21216000000000002,0.061880000000000004,0.221,-1.45,0.0,1.45
2020-06-07 15:00:00,-3.7664,-0.5752,3.8100687658,0.15360000000000001,0.0448,0.16,-3.92,-0.62,3.9687277558,-3.6664,0.6048,3.7159483312,0.15360000000000001,0.0448,0.16,-3.8200000000000003,0.56,3.8608289265
2020-06-07 15:30:00,-0.85416,-0.24288,0.8880202700000001,0.43584000000000006,0.12712,0.454,-1.29,-0.37,1.3420134127,-0.85416,0.8371200000000001,1.1959762539,0.43584000000000006,0.12712,0.454,-1.29,0.71,1.4724808997
2020-06-07 16:00:00,-1.49728,0.06496,1.4986884933,0.22272000000000003,0.06496,0.232,-1.72,0.0,1.72,-1.49728,0.20496,1.5112431968,0.22272000000000003,0.06496,0.232,-1.72,0.14,1.7256882685
2020-06-07 16:30:00,-1.72344,0.20608,1.7357172581,0.22656,0.06608,0.23600000000000002,-1.9500000000000002,0.14,1.9550191815,-1.72344,0.21608000000000002,1.736932929,0.22656,0.06608,0.23600000000000002,-1.9500000000000002,0.15,1.9557607216
2020-06-07 17:00:00,-1.8616800000000002,0.20076000000000002,1.8724734978000002,0.20832,0.06076,0.217,-2.07,0.14,2.074728898,-1.8616800000000002,0.20076000000000002,1.8724734978000002,0.20832,0.06076,0.217,-2.07,0.14,2.074728898
2020-06-07 17:30:00,-1.49472,0.16904000000000002,1.5042481178,0.30528000000000005,0.08904000000000001,0.318,-1.8,0.08,1.8017769007000002,-1.49472,0.18904,1.5066266956,0.30528000000000005,0.08904000000000001,0.318,-1.8,0.1,1.8027756377
2020-06-07 18:00:00,-1.7128800000000002,0.20916,1.725603025,0.23712000000000003,0.06916,0.247,-1.9500000000000002,0.14,1.9550191815,-1.7128800000000002,0.20916,1.725603025,0.23712000000000003,0.06916,0.247,-1.9500000000000002,0.14,1.9550191815
2020-06-07 18:30:00,-1.5440800000000001,0.21756000000000003,1.5593317158,0.26592000000000005,0.07756,0.277,-1.81,0.14,1.8154062906,-1.5440800000000001,0.24756000000000003,1.5637995396000002,0.26592000000000005,0.07756,0.277,-1.81,0.17,1.8179658963
2020-06-07 19:00:00,-1.47864,0.20748000000000003,1.4931256478,0.23136,0.06748000000000001,0.241,-1.71,0.14,1.7157214226000002,-1.47864,0.20748000000000003,1.4931256478,0.23136,0.06748000000000001,0.241,-1.71,0.14,1.7157214226000002
2020-06-07 19:30:00,-1.41864,0.20748000000000003,1.4337319833,0.23136,0.06748000000000001,0.241,-1.65,0.14,1.6559287424,-1.41864,0.20748000000000003,1.4337319833,0.23136,0.06748000000000001,0.241,-1.65,0.14,1.6559287424
2020-06-07 20:00:00,-1.78136,0.17752,1.7901834543000001,0.12864,0.037520000000000005,0.134,-1.9100000000000001,0.14,1.9151240169000001,-1.78136,0.17752,1.7901834543000001,0.12864,0.037520000000000005,0.134,-1.9100000000000001,0.14,1.9151240169000001
2020-06-07 20:30:00,-1.73896,0.21322000000000002,1.7519830620999999,0.25104000000000004,0.07322000000000001,0.2615,-1.99,0.14,1.9949185447,-1.73896,0.21322000000000002,1.7519830620999999,0.25104000000000004,0.07322000000000001,0.2615,-1.99,0.14,1.9949185447
2020-06-07 21:00:00,-1.45736,0.20202,1.4712954326,0.21264000000000002,0.062020000000000006,0.2215,-1.67,0.14,1.6758579892,-1.45736,0.20202,1.4712954326,0.21264000000000002,0.062020000000000006,0.2215,-1.67,0.14,1.6758579892
2020-06-07 21:30:00,-1.21176,0.21532,1.2307416463,0.25824,0.07532000000000001,0.269,-1.47,0.14,1.4766516177,-1.21176,0.21532,1.2307416463,0.25824,0.07532000000000001,0.269,-1.47,0.14,1.4766516177
2020-06-07 22:00:00,-1.82576,0.17332,1.8339682113,0.11424000000000001,0.03332,0.11900000000000001,-1.94,0.14,1.9450449866000001,-1.82576,0.17332,1.8339682113,0.11424000000000001,0.03332,0.11900000000000001,-1.94,0.14,1.9450449866000001
2020-06-07 22:30:00,-1.61272,0.18004,1.6227384879,0.13728,0.040040000000000006,0.14300000000000002,-1.75,0.14,1.7555910686,-1.61272,0.18004,1.6227384879,0.13728,0.040040000000000006,0.14300000000000002,-1.75,0.14,1.7555910686
2020-06-07 23:00:00,-1.7915200000000002,0.17164000000000001,1.7997233676,0.10848000000000001,0.03164,0.113,-1.9,0.14,1.9051509127,-1.7915200000000002,0.17164000000000001,1.7997233676,0.10848000000000001,0.03164,0.113,-1.9,0.14,1.9051509127
2020-06-07 23:30:00,1.0578400000000001,0.54812,1.1914113479,1.22784,0.35812000000000005,1.279,-0.17,0.19,0.2549509757,1.0578400000000001,0.5581200000000001,1.1960448988,1.22784,0.35812000000000005,1.279,-0.17,0.2,0.26248809500000003
2020-06-08 00:00:00,-1.32944,0.05308,1.3304992296,0.010560000000000002,0.0030800000000000003,0.011,-1.34,0.05,1.3409325114000001,-1.30944,0.28308,1.3396892923000001,0.010560000000000002,0.0030800000000000003,0.011,-1.32,0.28,1.3493702235
2020-06-08 00:30:00,-1.26024,-0.36132000000000003,1.3110137299,0.02976,0.00868,0.031,-1.29,-0.37,1.3420134127,-1.18024,0.7186800000000001,1.3818347948,0.02976,0.00868,0.031,-1.21,0.71,1.4029255148
2020-06-08 01:00:00,-1.97952,-0.36236,2.0124125323,0.060480000000000006,0.017640000000000003,0.063,-2.04,-0.38,2.0750903595,-1.89952,0.69764,2.0235804407,0.060480000000000006,0.017640000000000003,0.063,-1.96,0.68,2.0746083968
2020-06-08 01:30:00,-1.1492,-0.3281,1.1951193455,0.0408,0.0119,0.0425,-1.19,-0.34,1.2376186812,-1.0692,0.7819,1.3245966367,0.0408,0.0119,0.0425,-1.11,0.77,1.3509256085999999
2020-06-08 02:00:00,-4.05264,-0.5620200000000001,4.0914248679,0.027360000000000002,0.007980000000000001,0.0285,-4.08,-0.5700000000000001,4.1196237692,-4.01264,0.6079800000000001,4.0584380555,0.027360000000000002,0.007980000000000001,0.0285,-4.04,0.6000000000000001,4.0843114475
2020-06-08 02:30:00,-1.19176,0.05532,1.1930432515,0.018240000000000003,0.00532,0.019,-1.21,0.05,1.2110326171999999,-1.17176,0.33532,1.2187948966,0.018240000000000003,0.00532,0.019,-1.19,0.33,1.2349089035
2020-06-08 03:00:00,-1.1728,0.1821,1.1868530869,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.18,0.18,1.1936498649,-1.1828,0.19210000000000002,1.1982980639,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.19,0.19,1.2050726119
2020-06-08 03:30:00,-1.12752,0.17364000000000002,1.1408120792,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.1400000000000001,0.17,1.1526057435000001,-1.12752,0.19364,1.1440270102,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.1400000000000001,0.19,1.1557248808
2020-06-08 04:00:00,-1.1256,0.17420000000000002,1.139,0.014400000000000001,0.004200000000000001,0.015,-1.1400000000000001,0.17,1.1526057435000001,-1.1256,0.17420000000000002,1.139,0.014400000000000001,0.004200000000000001,0.015,-1.1400000000000001,0.17,1.1526057435000001
2020-06-08 04:30:00,0.16256,0.49158,0.5177611901,1.10256,0.32158000000000003,1.1485,-0.9400000000000001,0.17,0.9552486587000001,0.20256000000000002,0.51158,0.5502223641,1.10256,0.32158000000000003,1.1485,-0.9,0.19,0.9198369421
2020-06-08 05:00:00,-1.14232,0.16224000000000002,1.1537836886,0.007680000000000001,0.0022400000000000002,0.008,-1.15,0.16,1.1610770862,-1.14232,0.17224,1.155232271,0.007680000000000001,0.0022400000000000002,0.008,-1.15,0.17,1.1624973118
2020-06-08 05:30:00,-1.2390400000000001,0.16028,1.2493637580999999,0.0009600000000000001,0.00028000000000000003,0.001,-1.24,0.16,1.2502799686000001,-1.2390400000000001,0.17028000000000001,1.2506859718,0.0009600000000000001,0.00028000000000000003,0.001,-1.24,0.17,1.2515989773
2020-06-08 06:00:00,-2.53568,0.20126000000000002,2.5436545854,0.00432,0.00126,0.0045000000000000005,-2.54,0.2,2.5478618487,-2.53568,0.17126000000000002,2.5414568754999998,0.00432,0.00126,0.0045000000000000005,-2.54,0.17,2.5456826197
2020-06-08 06:30:00,4.04464,0.65302,4.0970169453,2.68464,0.78302,2.7965,1.3599999999999999,-0.13,1.366199107,4.04464,0.64302,4.0954349525,2.68464,0.78302,2.7965,1.3599999999999999,-0.14,1.3671868929
2020-06-08 07:00:00,3.95568,0.46624000000000004,3.9830621386000002,2.6956800000000003,0.78624,2.808,1.26,-0.32,1.3,3.9856800000000003,0.87624,4.0808628499,2.6956800000000003,0.78624,2.808,1.29,0.09,1.2931357237
2020-06-08 07:30:00,-1.6173600000000001,-0.59048,1.7217781506,0.03264,0.00952,0.034,-1.65,-0.6000000000000001,1.7557049866,-1.5973600000000001,0.54952,1.689239829,0.03264,0.00952,0.034,-1.63,0.54,1.7171196813
2020-06-08 08:00:00,1.1088,0.1809,1.1234599459,1.4088,0.41090000000000004,1.4675,-0.30000000000000004,-0.23,0.3780211634,1.1088,0.19090000000000001,1.1251134387,1.4088,0.41090000000000004,1.4675,-0.30000000000000004,-0.22,0.3720215048
2020-06-08 08:30:00,-1.8768,-0.2974,1.9002170929000002,0.0432,0.0126,0.045,-1.92,-0.31,1.9448650339,-1.8668,-0.1374,1.8718496199999999,0.0432,0.0126,0.045,-1.9100000000000001,-0.15,1.9158809984
2020-06-08 09:00:00,-1.86184,-0.20012000000000002,1.8725640710000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.9300000000000002,-0.22,1.9424983912,-1.86184,-0.20012000000000002,1.8725640710000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.9300000000000002,-0.22,1.9424983912
2020-06-08 09:30:00,-1.6764800000000002,-0.14814000000000002,1.6830123737,0.14352,0.04186,0.1495,-1.82,-0.19,1.8298907071000001,-1.68648,-0.23814000000000002,1.7032103364000002,0.14352,0.04186,0.1495,-1.83,-0.28,1.8512968428
2020-06-08 10:00:00,-1.8283200000000002,0.34674000000000005,1.8609090924,0.09168000000000001,0.026740000000000003,0.0955,-1.92,0.32,1.9464840097,-1.92832,-0.8132600000000001,2.0927995246,0.09168000000000001,0.026740000000000003,0.0955,-2.02,-0.84,2.1876928486000002
2020-06-08 10:30:00,-1.6632,0.33990000000000004,1.6975765815,0.1368,0.039900000000000005,0.14250000000000002,-1.8,0.30000000000000004,1.8248287590999999,-1.7631999999999999,-0.8201,1.9445920523,0.1368,0.039900000000000005,0.14250000000000002,-1.9,-0.86,2.0855694666
2020-06-08 11:00:00,-1.46216,0.35062000000000004,1.5036110701,0.20784000000000002,0.06062000000000001,0.2165,-1.67,0.29,1.6949926254,-1.56216,-0.7993800000000001,1.7548083229,0.20784000000000002,0.06062000000000001,0.2165,-1.77,-0.86,1.9678668654
2020-06-08 11:30:00,-1.7102400000000002,-0.10632000000000001,1.7135415956000002,0.14976,0.043680000000000004,0.156,-1.8599999999999999,-0.15,1.8660385848,-1.74024,-0.36632000000000003,1.7783772378,0.14976,0.043680000000000004,0.156,-1.8900000000000001,-0.41000000000000003,1.9339596687
2020-06-08 12:00:00,-1.5768,-0.2124,1.5910411684999999,0.1632,0.0476,0.17,-1.74,-0.26,1.7593180497,-1.5768,-0.2124,1.5910411684999999,0.1632,0.0476,0.17,-1.74,-0.26,1.7593180497
2020-06-08 12:30:00,-1.88928,-0.22354000000000002,1.9024586855,0.09072000000000001,0.02646,0.0945,-1.98,-0.25,1.9957204213000002,-1.88928,-0.21354,1.9013096144000001,0.09072000000000001,0.02646,0.0945,-1.98,-0.24,1.9944924166
2020-06-08 13:00:00,-2.07544,-0.20992000000000002,2.0860291465,0.03456,0.01008,0.036000000000000004,-2.11,-0.22,2.1214381914000002,-2.07544,-0.20992000000000002,2.0860291465,0.03456,0.01008,0.036000000000000004,-2.11,-0.22,2.1214381914000002
2020-06-08 13:30:00,-2.15792,-0.22356,2.1694694743,0.022080000000000002,0.00644,0.023,-2.18,-0.23,2.1920994503,-2.15792,-0.22356,2.1694694743,0.022080000000000002,0.00644,0.023,-2.18,-0.23,2.1920994503
2020-06-08 14:00:00,-2.1712,-0.2516,2.185729169,0.028800000000000003,0.008400000000000001,0.03,-2.2,-0.26,2.215310362,-2.1712,-0.2416,2.18460065,0.028800000000000003,0.008400000000000001,0.03,-2.2,-0.25,2.2141589825
2020-06-08 14:30:00,-1.94088,-0.23984000000000003,1.9556427077,0.06912,0.02016,0.07200000000000001,-2.01,-0.26,2.0267461607,-1.9508800000000002,-0.22984000000000002,1.9643724698,0.06912,0.02016,0.07200000000000001,-2.02,-0.25,2.0354115063
2020-06-08 15:00:00,-1.7625600000000001,-0.18158000000000002,1.7718885546,0.09744000000000001,0.02842,0.1015,-1.8599999999999999,-0.21,1.8718172988,-1.7625600000000001,-0.18158000000000002,1.7718885546,0.09744000000000001,0.02842,0.1015,-1.8599999999999999,-0.21,1.8718172988
2020-06-08 15:30:00,-1.9735200000000002,-0.13186,1.9779201829000002,0.09648000000000001,0.028140000000000002,0.1005,-2.07,-0.16,2.0761743665,-1.9735200000000002,-0.12186000000000001,1.9772786981000001,0.09648000000000001,0.028140000000000002,0.1005,-2.07,-0.15,2.0754276668
2020-06-08 16:00:00,-4.79072,-0.26396000000000003,4.7979863485,0.08928000000000001,0.02604,0.093,-4.88,-0.29,4.8886092092,-4.79072,-0.25396,4.7974465917,0.08928000000000001,0.02604,0.093,-4.88,-0.28,4.8880261865
2020-06-08 16:30:00,-1.81064,-0.66102,1.9275281191,0.09936,0.028980000000000002,0.10350000000000001,-1.9100000000000001,-0.6900000000000001,2.0308126452,-1.7106400000000002,0.54898,1.7965712482,0.09936,0.028980000000000002,0.10350000000000001,-1.81,0.52,1.8832153355
2020-06-08 17:00:00,-1.93872,-0.6804600000000001,2.0546681119,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.04,-0.71,2.160023148,-1.83872,0.51954,1.9107100905,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.94,0.49,2.0009247862
2020-06-08 17:30:00,-1.7485600000000001,-0.65458,1.8670664289,0.12144,0.03542,0.1265,-1.87,-0.6900000000000001,1.9932385708,-1.71856,0.54542,1.803033957,0.12144,0.03542,0.1265,-1.8399999999999999,0.51,1.9093716244
2020-06-08 18:00:00,-1.40192,0.08694,1.404613203,0.29808,0.08694,0.3105,-1.7000000000000002,0.0,1.7000000000000002,-1.40192,0.08694,1.404613203,0.29808,0.08694,0.3105,-1.7000000000000002,0.0,1.7000000000000002
2020-06-08 18:30:00,-0.9997600000000001,0.14882,1.0107756675,0.51024,0.14882,0.5315,-1.51,0.0,1.51,-0.9997600000000001,0.14882,1.0107756675,0.51024,0.14882,0.5315,-1.51,0.0,1.51
2020-06-08 19:00:00,1.87976,-0.04882,1.880393855,1.88976,0.55118,1.9685000000000001,-0.01,-0.6000000000000001,0.6000833275,2.05976,1.01118,2.2945797546,1.88976,0.55118,1.9685000000000001,0.17,0.46,0.4904079934
2020-06-08 19:30:00,-1.9108,-0.5144000000000001,1.9788289466000002,0.019200000000000002,0.0056,0.02,-1.9300000000000002,-0.52,1.9988246546,-1.8208000000000002,0.5556,1.9036816961,0.019200000000000002,0.0056,0.02,-1.8399999999999999,0.55,1.9204426573000002
2020-06-08 20:00:00,-1.9637600000000002,-0.49818000000000007,2.0259656093,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.97,-0.5,2.0324615618,-1.87376,0.5518200000000001,1.9533258433,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.88,0.55,1.9588006535
2020-06-08 20:30:00,-1.90568,-0.49874,1.9698623937000002,0.00432,0.00126,0.0045000000000000005,-1.9100000000000001,-0.5,1.974360656,-1.88568,0.5512600000000001,1.9646059783,0.00432,0.00126,0.0045000000000000005,-1.8900000000000001,0.55,1.9684003658
2020-06-08 21:00:00,-1.98808,-0.15944000000000003,1.9944631358,0.0019200000000000003,0.0005600000000000001,0.002,-1.99,-0.16,1.9964217991000002,-1.98808,-0.15944000000000003,1.9944631358,0.0019200000000000003,0.0005600000000000001,0.002,-1.99,-0.16,1.9964217991000002
2020-06-08 21:30:00,-1.9876,-0.14930000000000002,1.9931995008,0.0024000000000000002,0.0007,0.0025,-1.99,-0.15,1.9956452591,-1.9876,-0.1593,1.9939734828,0.0024000000000000002,0.0007,0.0025,-1.99,-0.16,1.9964217991000002
2020-06-08 22:00:00,-2.0276,-0.6393,2.125997707,0.0024000000000000002,0.0007,0.0025,-2.03,-0.64,2.1284971223999998,-1.9676,0.5507000000000001,2.043213217,0.0024000000000000002,0.0007,0.0025,-1.97,0.55,2.0453361582
2020-06-08 22:30:00,-1.9104,-0.6572,2.0202821585,0.009600000000000001,0.0028,0.01,-1.92,-0.66,2.0302709179,-1.9004,0.5428000000000001,1.9763987452,0.009600000000000001,0.0028,0.01,-1.9100000000000001,0.54,1.9848677538000001
2020-06-08 23:00:00,-1.84712,0.00084,1.8471201910000001,0.00288,0.00084,0.003,-1.85,0.0,1.85,-1.84712,0.00084,1.8471201910000001,0.00288,0.00084,0.003,-1.85,0.0,1.85
2020-06-08 23:30:00,-1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,-1.7000000000000002,0.0,1.7000000000000002,-1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,-1.7000000000000002,0.0,1.7000000000000002
2020-06-09 00:00:00,-1.57,0.0,1.57,0.0,0.0,0.0,-1.57,0.0,1.57,-1.57,0.0,1.57,0.0,0.0,0.0,-1.57,0.0,1.57
2020-06-09 00:30:00,-1.51,0.0,1.51,0.0,0.0,0.0,-1.51,0.0,1.51,-1.51,0.0,1.51,0.0,0.0,0.0,-1.51,0.0,1.51
2020-06-09 01:00:00,-1.47,0.14,1.4766516177,0.0,0.0,0.0,-1.47,0.14,1.4766516177,-1.47,0.14,1.4766516177,0.0,0.0,0.0,-1.47,0.14,1.4766516177
2020-06-09 01:30:00,-1.45,0.14,1.4567429423,0.0,0.0,0.0,-1.45,0.14,1.4567429423,-1.45,0.14,1.4567429423,0.0,0.0,0.0,-1.45,0.14,1.4567429423
2020-06-09 02:00:00,-1.44,0.14,1.4467895493,0.0,0.0,0.0,-1.44,0.14,1.4467895493,-1.44,0.14,1.4467895493,0.0,0.0,0.0,-1.44,0.14,1.4467895493
2020-06-09 02:30:00,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185
2020-06-09 03:00:00,-1.4,0.14,1.406982587,0.0,0.0,0.0,-1.4,0.14,1.406982587,-1.4,0.14,1.406982587,0.0,0.0,0.0,-1.4,0.14,1.406982587
2020-06-09 03:30:00,-1.35,0.14,1.3572398462,0.0,0.0,0.0,-1.35,0.14,1.3572398462,-1.35,0.14,1.3572398462,0.0,0.0,0.0,-1.35,0.14,1.3572398462
2020-06-09 04:00:00,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768
2020-06-09 04:30:00,-1.28,0.14,1.2876334882,0.0,0.0,0.0,-1.28,0.14,1.2876334882,-1.28,0.14,1.2876334882,0.0,0.0,0.0,-1.28,0.14,1.2876334882
2020-06-09 05:00:00,-1.25952,0.14014000000000001,1.2672923301,0.00048000000000000007,0.00014000000000000001,0.0005,-1.26,0.14,1.2677539193,-1.25952,0.14014000000000001,1.2672923301,0.00048000000000000007,0.00014000000000000001,0.0005,-1.26,0.14,1.2677539193
2020-06-09 05:30:00,-1.26904,0.14028000000000002,1.2767697520999999,0.0009600000000000001,0.00028000000000000003,0.001,-1.27,0.14,1.2776932339,-1.26904,0.14028000000000002,1.2767697520999999,0.0009600000000000001,0.00028000000000000003,0.001,-1.27,0.14,1.2776932339
2020-06-09 06:00:00,-1.34808,0.14056000000000002,1.3553880624999999,0.0019200000000000003,0.0005600000000000001,0.002,-1.35,0.14,1.3572398462,-1.34808,0.14056000000000002,1.3553880624999999,0.0019200000000000003,0.0005600000000000001,0.002,-1.35,0.14,1.3572398462
2020-06-09 06:30:00,-1.49424,0.00168,1.4942409444,0.00576,0.00168,0.006,-1.5,0.0,1.5,-1.49424,0.00168,1.4942409444,0.00576,0.00168,0.006,-1.5,0.0,1.5
2020-06-09 07:00:00,-1.49752,-0.14636000000000002,1.5046552429,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.51,-0.15,1.5174320413,-1.49752,-0.14636000000000002,1.5046552429,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.51,-0.15,1.5174320413
2020-06-09 07:30:00,-1.53688,-0.14034000000000002,1.5432742627,0.033120000000000004,0.00966,0.0345,-1.57,-0.15,1.5771493270999999,-1.53688,-0.14034000000000002,1.5432742627,0.033120000000000004,0.00966,0.0345,-1.57,-0.15,1.5771493270999999
2020-06-09 08:00:00,-2.27048,-0.20264000000000001,2.2795048585,0.05952,0.01736,0.062,-2.33,-0.22,2.3403632197,-2.27048,-0.22264,2.281369764,0.05952,0.01736,0.062,-2.33,-0.24,2.3423279019
2020-06-09 08:30:00,-3.27984,0.24338,3.2888575904,0.08016000000000001,0.02338,0.0835,-3.36,0.22,3.3671946781,-3.38984,-0.7866200000000001,3.4799118164,0.08016000000000001,0.02338,0.0835,-3.47,-0.81,3.5632850012
2020-06-09 09:00:00,1.5054400000000001,0.25742000000000004,1.5272899692,1.70544,0.49742000000000003,1.7765,-0.2,-0.24,0.312409987,1.5054400000000001,0.18742,1.5170615841,1.70544,0.49742000000000003,1.7765,-0.2,-0.31,0.3689173349
2020-06-09 09:30:00,-2.30624,-0.22432000000000002,2.3171237343,0.05376,0.015680000000000003,0.056,-2.36,-0.24,2.3721720005,-2.30624,-0.22432000000000002,2.3171237343,0.05376,0.015680000000000003,0.056,-2.36,-0.24,2.3721720005
2020-06-09 10:00:00,-3.07928,-0.27604,3.091627953,0.15072000000000002,0.043960000000000006,0.157,-3.23,-0.32,3.2458126871,-3.07928,-0.26604,3.0907511385,0.15072000000000002,0.043960000000000006,0.157,-3.23,-0.31,3.2448420609
2020-06-09 10:30:00,-1.24208,-0.08144000000000001,1.2447470426,0.5779200000000001,0.16856000000000002,0.602,-1.82,-0.25,1.8370900903,-1.24208,-0.07144,1.2441327903000001,0.5779200000000001,0.16856000000000002,0.602,-1.82,-0.24,1.8357559751
2020-06-09 11:00:00,-5.03272,-0.38496,5.0474215992,0.01728,0.00504,0.018000000000000002,-5.05,-0.39,5.0650370186,-5.03272,-0.38496,5.0474215992,0.01728,0.00504,0.018000000000000002,-5.05,-0.39,5.0650370186
2020-06-09 11:30:00,-5.15512,-0.34566,5.1666955639,0.01488,0.00434,0.0155,-5.17,-0.35000000000000003,5.1818336523,-5.15512,-0.34566,5.1666955639,0.01488,0.00434,0.0155,-5.17,-0.35000000000000003,5.1818336523
2020-06-09 12:00:00,-3.23016,-0.21838000000000002,3.2375335442,0.03984,0.01162,0.0415,-3.27,-0.23,3.2780787056,-3.24016,-0.20838,3.2468537155,0.03984,0.01162,0.0415,-3.2800000000000002,-0.22,3.2873697693
2020-06-09 12:30:00,-1.5090400000000002,-0.08222,1.5112782173000001,0.30096,0.08778000000000001,0.3135,-1.81,-0.17,1.8179658963,-1.5090400000000002,-0.08222,1.5112782173000001,0.30096,0.08778000000000001,0.3135,-1.81,-0.17,1.8179658963
2020-06-09 13:00:00,4.2808,0.5969,4.3222145076,3.0408,0.8869,3.1675,1.24,-0.29,1.2734598541,4.2908,0.6069,4.3335080766,3.0408,0.8869,3.1675,1.25,-0.28,1.2809761903
2020-06-09 13:30:00,3.1978400000000002,0.49812000000000006,3.2364029724,2.42784,0.7081200000000001,2.529,0.77,-0.21,0.7981227976,3.20784,0.50812,3.2478336472000002,2.42784,0.7081200000000001,2.529,0.78,-0.2,0.8052328856000001
2020-06-09 14:00:00,-3.16224,-0.49232000000000004,3.2003344825,0.19776000000000002,0.05768,0.20600000000000002,-3.36,-0.55,3.4047173157,-3.11224,0.11768,3.114464063,0.19776000000000002,0.05768,0.20600000000000002,-3.31,0.06,3.310543762
2020-06-09 14:30:00,-3.73504,-0.83772,3.8278321019,0.14496,0.042280000000000005,0.151,-3.88,-0.88,3.9785424467,-3.6250400000000003,0.35228000000000004,3.6421169943000002,0.14496,0.042280000000000005,0.151,-3.77,0.31,3.7827238863
2020-06-09 15:00:00,-2.93624,-0.42932000000000003,2.967460362,0.17376000000000003,0.05068,0.181,-3.11,-0.48,3.1468237955,-2.88624,0.14068,2.8896664513,0.17376000000000003,0.05068,0.181,-3.06,0.09,3.0613232433
2020-06-09 15:30:00,1.8644,0.2642,1.8830265532000001,1.6944,0.49420000000000003,1.7650000000000001,0.17,-0.23,0.28600699290000003,1.8644,0.2642,1.8830265532000001,1.6944,0.49420000000000003,1.7650000000000001,0.17,-0.23,0.28600699290000003
2020-06-09 16:00:00,-1.20384,-0.10112,1.2080794676,0.23616,0.06888000000000001,0.246,-1.44,-0.17,1.45,-1.20384,-0.06112000000000001,1.2053905591,0.23616,0.06888000000000001,0.246,-1.44,-0.13,1.4458561478
2020-06-09 16:30:00,-3.87168,-0.11424000000000001,3.8733650486,0.08832000000000001,0.02576,0.092,-3.96,-0.14,3.9624739747,-3.8816800000000002,-0.10424000000000001,3.8830793966,0.08832000000000001,0.02576,0.092,-3.9699999999999998,-0.13,3.9721278932
2020-06-09 17:00:00,4.15768,0.71974,4.219517585,2.94768,0.8597400000000001,3.0705,1.21,-0.14,1.2180722474,4.16768,0.72974,4.2310846186,2.94768,0.8597400000000001,3.0705,1.22,-0.13,1.2269066794
2020-06-09 17:30:00,-2.86296,-0.12878,2.8658548899,0.10704000000000001,0.03122,0.1115,-2.9699999999999998,-0.16,2.9743066419,-2.86296,-0.12878,2.8658548899,0.10704000000000001,0.03122,0.1115,-2.9699999999999998,-0.16,2.9743066419
2020-06-09 18:00:00,-3.7224,-0.1232,3.7244382127,0.057600000000000005,0.016800000000000002,0.06,-3.7800000000000002,-0.14,3.7825917041,-3.7324,-0.1232,3.7344327548000003,0.057600000000000005,0.016800000000000002,0.06,-3.79,-0.14,3.7925848705
2020-06-09 18:30:00,4.11568,0.36624,4.131943078,2.93568,0.8562400000000001,3.058,1.18,-0.49,1.2776932339,4.13568,1.27624,4.3281217173,2.93568,0.8562400000000001,3.058,1.2,0.42,1.271377206
2020-06-09 19:00:00,3.21104,0.12822,3.2135989560000002,2.53104,0.7382200000000001,2.6365,0.68,-0.61,0.9135097153,3.29104,1.21822,3.5092740345999998,2.53104,0.7382200000000001,2.6365,0.76,0.48,0.8988882022
2020-06-09 19:30:00,-1.88792,-0.44356,1.9393265326,0.022080000000000002,0.00644,0.023,-1.9100000000000001,-0.45,1.9622945752,-1.88792,0.6064400000000001,1.9829300038,0.022080000000000002,0.00644,0.023,-1.9100000000000001,0.6000000000000001,2.0020239759
2020-06-09 20:00:00,-3.56128,0.53546,3.601309852,0.01872,0.0054600000000000004,0.0195,-3.58,0.53,3.6190192040999998,-3.56128,-0.39454000000000006,3.5830681057,0.01872,0.0054600000000000004,0.0195,-3.58,-0.4,3.6022770576000003
2020-06-09 20:30:00,3.51488,0.17434000000000002,3.5192010244,2.65488,0.77434,2.7655000000000003,0.86,-0.6000000000000001,1.0486181383,3.54488,1.33434,3.7876955329,2.65488,0.77434,2.7655000000000003,0.89,0.56,1.0515227054
2020-06-09 21:00:00,-1.82408,-0.50244,1.8920131606,0.025920000000000002,0.007560000000000001,0.027,-1.85,-0.51,1.9190101615000001,-1.72408,0.66756,1.8488072371,0.025920000000000002,0.007560000000000001,0.027,-1.75,0.66,1.8703208281
