Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-09 21:30:00,-1.77976,-0.5011800000000001,1.8489800026,0.030240000000000003,0.008820000000000001,0.0315,-1.81,-0.51,1.8804786625,-1.73976,0.6688200000000001,1.8638897634,0.030240000000000003,0.008820000000000001,0.0315,-1.77,0.66,1.889047379
2020-06-09 22:00:00,-1.69392,0.15344000000000002,1.7008553142,0.04608,0.01344,0.048,-1.74,0.14,1.7456230979,-1.69392,0.16344,1.7017865906,0.04608,0.01344,0.048,-1.74,0.15,1.7464535493
2020-06-09 22:30:00,-1.56864,0.15498,1.5762773392,0.05136,0.014980000000000002,0.053500000000000006,-1.62,0.14,1.6260381299,-1.56864,0.15498,1.5762773392,0.05136,0.014980000000000002,0.053500000000000006,-1.62,0.14,1.6260381299
2020-06-09 23:00:00,-1.53024,0.00868,1.5302646175999999,0.02976,0.00868,0.031,-1.56,0.0,1.56,-1.53024,0.14868,1.5374459991,0.02976,0.00868,0.031,-1.56,0.14,1.5662694531999999
2020-06-09 23:30:00,-1.49712,0.32084,1.5311128632000002,0.00288,0.00084,0.003,-1.5,0.32,1.5337535656,-1.50712,0.00084,1.5071202341,0.00288,0.00084,0.003,-1.51,0.0,1.51
2020-06-10 00:00:00,-1.4100000000000001,0.66,1.5568236894,0.0,0.0,0.0,-1.4100000000000001,0.66,1.5568236894,-1.51,-0.39,1.5595512175000001,0.0,0.0,0.0,-1.51,-0.39,1.5595512175000001
2020-06-10 00:30:00,-1.54,0.65,1.6715561612,0.0,0.0,0.0,-1.54,0.65,1.6715561612,-1.63,-0.38,1.6737084573,0.0,0.0,0.0,-1.63,-0.38,1.6737084573
2020-06-10 01:00:00,-4.04,0.58,4.0814213211,0.0,0.0,0.0,-4.04,0.58,4.0814213211,-4.16,-0.59,4.2016306358,0.0,0.0,0.0,-4.16,-0.59,4.2016306358
2020-06-10 01:30:00,-2.84,0.64,2.9112196757,0.0,0.0,0.0,-2.84,0.64,2.9112196757,-2.95,-0.53,2.9972320564,0.0,0.0,0.0,-2.95,-0.53,2.9972320564
2020-06-10 02:00:00,-1.56,0.6900000000000001,1.7057842771,0.0,0.0,0.0,-1.56,0.6900000000000001,1.7057842771,-1.65,-0.41000000000000003,1.7001764614,0.0,0.0,0.0,-1.65,-0.41000000000000003,1.7001764614
2020-06-10 02:30:00,-1.29,0.16,1.2998846103,0.0,0.0,0.0,-1.29,0.16,1.2998846103,-1.29,0.17,1.3011533345,0.0,0.0,0.0,-1.29,0.17,1.3011533345
2020-06-10 03:00:00,-1.26904,0.16028,1.2791216518000001,0.0009600000000000001,0.00028000000000000003,0.001,-1.27,0.16,1.2800390619,-1.26904,0.17028000000000001,1.2804131365,0.0009600000000000001,0.00028000000000000003,0.001,-1.27,0.17,1.2813274367
2020-06-10 03:30:00,-1.25,0.16,1.2601983971,0.0,0.0,0.0,-1.25,0.16,1.2601983971,-1.25,0.17,1.2615070353,0.0,0.0,0.0,-1.25,0.17,1.2615070353
2020-06-10 04:00:00,-1.24,0.16,1.2502799686000001,0.0,0.0,0.0,-1.24,0.16,1.2502799686000001,-1.25,0.17,1.2615070353,0.0,0.0,0.0,-1.25,0.17,1.2615070353
2020-06-10 04:30:00,-1.32,0.16,1.3296616111000001,0.0,0.0,0.0,-1.32,0.16,1.3296616111000001,-1.32,0.17,1.3309019498,0.0,0.0,0.0,-1.32,0.17,1.3309019498
2020-06-10 05:00:00,-4.01,0.18,4.0140378673,0.0,0.0,0.0,-4.01,0.18,4.0140378673,-4.02,0.17,4.0235929218,0.0,0.0,0.0,-4.02,0.17,4.0235929218
2020-06-10 05:30:00,2.39672,0.6569600000000001,2.4851284071,1.80672,0.5269600000000001,1.8820000000000001,0.59,0.13,0.6041522987,2.39672,0.6569600000000001,2.4851284071,1.80672,0.5269600000000001,1.8820000000000001,0.59,0.13,0.6041522987
2020-06-10 06:00:00,-1.33872,0.01204,1.3387741408,0.041280000000000004,0.01204,0.043000000000000003,-1.38,0.0,1.38,-1.33872,0.01204,1.3387741408,0.041280000000000004,0.01204,0.043000000000000003,-1.38,0.0,1.38
2020-06-10 06:30:00,2.02496,0.49728000000000006,2.0851259914,1.70496,0.49728000000000006,1.776,0.32,0.0,0.32,2.03496,0.36728000000000005,2.0678386784,1.70496,0.49728000000000006,1.776,0.33,-0.13,0.354682957
2020-06-10 07:00:00,-1.25256,-0.08408,1.2553788273,0.15744000000000002,0.04592,0.164,-1.4100000000000001,-0.13,1.4159802259,-1.25256,-0.08408,1.2553788273,0.15744000000000002,0.04592,0.164,-1.4100000000000001,-0.13,1.4159802259
2020-06-10 07:30:00,-4.7846400000000004,-0.56552,4.8179448731,0.015360000000000002,0.0044800000000000005,0.016,-4.8,-0.5700000000000001,4.8337252715,-4.70464,0.05448000000000001,4.7049554302,0.015360000000000002,0.0044800000000000005,0.016,-4.72,0.05,4.7202648231
2020-06-10 08:00:00,2.31904,-0.26778,2.3344491106,2.09904,0.6122200000000001,2.1865,0.22,-0.88,0.9070832376,2.40904,0.91222,2.5759695359,2.09904,0.6122200000000001,2.1865,0.31,0.30000000000000004,0.4313930922
2020-06-10 08:30:00,-2.38472,-0.66346,2.4752916293,0.84528,0.24654,0.8805000000000001,-3.23,-0.91,3.3557413488,-2.26472,0.46654000000000007,2.3122751242,0.84528,0.24654,0.8805000000000001,-3.11,0.22,3.1177716401
2020-06-10 09:00:00,1.07552,-0.39714000000000005,1.1465005233,1.65552,0.48286000000000007,1.7245,-0.58,-0.88,1.0539449701,1.16552,0.7828600000000001,1.4040322824,1.65552,0.48286000000000007,1.7245,-0.49,0.30000000000000004,0.5745432969000001
2020-06-10 09:30:00,-2.30312,-0.8021600000000001,2.4388157782,0.02688,0.007840000000000001,0.028,-2.33,-0.81,2.4667792767,-2.20312,0.37784,2.2352853956,0.02688,0.007840000000000001,0.028,-2.23,0.37,2.2604866733
2020-06-10 10:00:00,-2.19168,-0.82174,2.3406661125,0.02832,0.00826,0.029500000000000002,-2.22,-0.8300000000000001,2.3700843867,-2.09168,0.34826,2.1204740626,0.02832,0.00826,0.029500000000000002,-2.12,0.34,2.1470910554
2020-06-10 10:30:00,-2.18648,-0.8231400000000001,2.3362907032,0.023520000000000003,0.006860000000000001,0.0245,-2.21,-0.8300000000000001,2.3607202291,-2.08648,0.34686,2.1151148078,0.023520000000000003,0.006860000000000001,0.0245,-2.11,0.34,2.1372178176
2020-06-10 11:00:00,-2.17976,-0.84118,2.3364369133,0.030240000000000003,0.008820000000000001,0.0315,-2.21,-0.85,2.3678260071,-2.07976,0.34882,2.1088093916,0.030240000000000003,0.008820000000000001,0.0315,-2.11,0.34,2.1372178176
2020-06-10 11:30:00,-2.17752,-0.8263600000000001,2.3290479171,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.19,-0.8300000000000001,2.3420076857,-2.07752,0.34364,2.1057487504,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.09,0.34,2.1174749113
2020-06-10 12:00:00,-2.3428,-0.8279000000000001,2.4847797186,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.35,-0.8300000000000001,2.4922680434,-2.2428,0.3421,2.2687406749,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.25,0.34,2.275543891
2020-06-10 12:30:00,-2.38136,-0.7974800000000001,2.5113442217,0.00864,0.00252,0.009000000000000001,-2.39,-0.8,2.520337279,-2.28136,0.37252,2.3115740525,0.00864,0.00252,0.009000000000000001,-2.29,0.37,2.3196982562
2020-06-10 13:00:00,-2.28512,-0.7056600000000001,2.3915955866,0.01488,0.00434,0.0155,-2.3,-0.71,2.4070936833,-2.18512,0.46434000000000003,2.233911603,0.01488,0.00434,0.0155,-2.2,0.46,2.2475764726
2020-06-10 13:30:00,-2.02624,-0.7043200000000001,2.1451608797,0.05376,0.015680000000000003,0.056,-2.08,-0.72,2.2010906388,-1.9362400000000002,0.46568000000000004,1.9914525352,0.05376,0.015680000000000003,0.056,-1.99,0.45,2.0402450833
2020-06-10 14:00:00,-1.94224,-0.7173200000000001,2.0704695603,0.07776000000000001,0.022680000000000002,0.081,-2.02,-0.74,2.1512786895,-1.84224,0.46268000000000004,1.8994528159000001,0.07776000000000001,0.022680000000000002,0.081,-1.92,0.44,1.9697715604
2020-06-10 14:30:00,-1.8030400000000002,-0.71172,1.9384268364000001,0.09696,0.028280000000000003,0.101,-1.9,-0.74,2.0390193721,-1.70304,0.46828000000000003,1.7662478309,0.09696,0.028280000000000003,0.101,-1.8,0.44,1.8529975715
2020-06-10 15:00:00,-4.43472,-0.30346,4.4450904884,0.12528,0.03654,0.1305,-4.5600000000000005,-0.34,4.5726578704000005,-4.43472,-0.25346,4.4419571644,0.12528,0.03654,0.1305,-4.5600000000000005,-0.29,4.5692121859
2020-06-10 15:30:00,-1.58888,-0.15884,1.5967998622000001,0.14112000000000002,0.04116,0.147,-1.73,-0.2,1.7415223226,-1.57888,-0.02884,1.5791433754000002,0.14112000000000002,0.04116,0.147,-1.72,-0.07,1.7214238293
2020-06-10 16:00:00,-3.93776,-0.14768,3.9405282895,0.04224000000000001,0.012320000000000001,0.044,-3.98,-0.16,3.9832147821,-3.93776,-0.13768000000000002,3.9401661894,0.04224000000000001,0.012320000000000001,0.044,-3.98,-0.15,3.9828256301
2020-06-10 16:30:00,3.82056,0.70308,3.8847136574,2.89056,0.84308,3.011,0.93,-0.14,0.9404786016000001,3.82056,0.70308,3.8847136574,2.89056,0.84308,3.011,0.93,-0.14,0.9404786016000001
2020-06-10 17:00:00,1.1972,0.9121,1.5050628724,1.6872,0.49210000000000004,1.7575,-0.49,0.42,0.645368112,1.1472,-0.1379,1.1554584588,1.6872,0.49210000000000004,1.7575,-0.54,-0.63,0.8297590012
2020-06-10 17:30:00,-2.25408,0.53756,2.3172931191,0.025920000000000002,0.007560000000000001,0.027,-2.2800000000000002,0.53,2.3407904648,-2.26408,-0.50244,2.3191602359,0.025920000000000002,0.007560000000000001,0.027,-2.29,-0.51,2.346103152
2020-06-10 18:00:00,-2.3776,0.0007,2.377600103,0.0024000000000000002,0.0007,0.0025,-2.38,0.0,2.38,-2.3776,0.0007,2.377600103,0.0024000000000000002,0.0007,0.0025,-2.38,0.0,2.38
2020-06-10 18:30:00,-1.02776,0.017320000000000002,1.0279059295,0.64224,0.18732000000000001,0.669,-1.67,-0.17,1.6786303941,-1.02776,0.02732,1.0281230471,0.64224,0.18732000000000001,0.669,-1.67,-0.16,1.677647162
2020-06-10 19:00:00,0.6447200000000001,0.40096000000000004,0.7592317169,1.37472,0.40096000000000004,1.432,-0.73,0.0,0.73,0.6447200000000001,0.40096000000000004,0.7592317169,1.37472,0.40096000000000004,1.432,-0.73,0.0,0.73
2020-06-10 19:30:00,-1.89608,0.021560000000000003,1.8962025736,0.07392,0.021560000000000003,0.077,-1.97,0.0,1.97,-1.89608,0.021560000000000003,1.8962025736,0.07392,0.021560000000000003,0.077,-1.97,0.0,1.97
2020-06-10 20:00:00,-1.87784,0.009380000000000001,1.8778634269,0.03216,0.009380000000000001,0.0335,-1.9100000000000001,0.0,1.9100000000000001,-1.87784,0.009380000000000001,1.8778634269,0.03216,0.009380000000000001,0.0335,-1.9100000000000001,0.0,1.9100000000000001
2020-06-10 20:30:00,-1.81152,0.014140000000000002,1.8115751847000001,0.04848,0.014140000000000002,0.0505,-1.8599999999999999,0.0,1.8599999999999999,-1.81152,0.014140000000000002,1.8115751847000001,0.04848,0.014140000000000002,0.0505,-1.8599999999999999,0.0,1.8599999999999999
2020-06-10 21:00:00,-1.66472,0.01904,1.6648288801,0.06528,0.01904,0.068,-1.73,0.0,1.73,-1.66472,0.01904,1.6648288801,0.06528,0.01904,0.068,-1.73,0.0,1.73
2020-06-10 21:30:00,-1.63048,0.01736,1.6305724148,0.05952,0.01736,0.062,-1.69,0.0,1.69,-1.63048,0.01736,1.6305724148,0.05952,0.01736,0.062,-1.69,0.0,1.69
2020-06-10 22:00:00,-2.37936,-0.10648,2.3817413797,0.08064,0.023520000000000003,0.084,-2.46,-0.13,2.4634325645,-2.37936,-0.10648,2.3817413797,0.08064,0.023520000000000003,0.084,-2.46,-0.13,2.4634325645
2020-06-10 22:30:00,-4.44744,-0.08842000000000001,4.4483188566,0.14256000000000002,0.041580000000000006,0.14850000000000002,-4.59,-0.13,4.5918405896,-4.45744,-0.08842000000000001,4.4583168853,0.14256000000000002,0.041580000000000006,0.14850000000000002,-4.6,-0.13,4.6018365898999996
2020-06-10 23:00:00,-3.5596,0.0322,3.559745637,0.11040000000000001,0.0322,0.115,-3.67,0.0,3.67,-3.5596,0.0322,3.559745637,0.11040000000000001,0.0322,0.115,-3.67,0.0,3.67
2020-06-10 23:30:00,-1.99432,-0.51876,2.0606853714,0.17568,0.05124,0.183,-2.17,-0.5700000000000001,2.2436131574,-1.99432,0.5812400000000001,2.0772944423,0.17568,0.05124,0.183,-2.17,0.53,2.2337860238
2020-06-11 00:00:00,-0.00232,0.33474000000000004,0.3347480396,0.66768,0.19474000000000002,0.6955,-0.67,0.14,0.6844705983,-0.00232,0.32474000000000003,0.32474828710000003,0.66768,0.19474000000000002,0.6955,-0.67,0.13,0.6824954212000001
2020-06-11 00:30:00,1.34616,0.52388,1.4445057978,1.31616,0.38388000000000005,1.371,0.03,0.14,0.1431782106,1.35616,0.53388,1.4574627954000001,1.31616,0.38388000000000005,1.371,0.04,0.15,0.155241747
2020-06-11 01:00:00,-1.09152,0.17164000000000001,1.1049326676,0.10848000000000001,0.03164,0.113,-1.2,0.14,1.2081390648,-1.10152,0.18164000000000002,1.1163957184,0.10848000000000001,0.03164,0.113,-1.21,0.15,1.2192620719
2020-06-11 01:30:00,-1.10568,0.56876,1.2433889979,0.06432,0.018760000000000002,0.067,-1.17,0.55,1.2928263611,-1.18568,-0.31124,1.2258496645,0.06432,0.018760000000000002,0.067,-1.25,-0.33,1.2928263611
2020-06-11 02:00:00,-0.9124800000000001,0.71886,1.161627931,0.16752,0.04886,0.17450000000000002,-1.08,0.67,1.2709445307,-0.99248,-0.35114,1.0527658096999999,0.16752,0.04886,0.17450000000000002,-1.16,-0.4,1.227028932
2020-06-11 02:30:00,0.8954400000000001,0.9049200000000001,1.2730644131,1.04544,0.30492,1.089,-0.15,0.6000000000000001,0.6184658438,0.8254400000000001,-0.16508,0.8417853646000001,1.04544,0.30492,1.089,-0.22,-0.47000000000000003,0.5189412298
2020-06-11 03:00:00,-2.84144,0.53458,2.8912898592,0.11856000000000001,0.03458,0.12350000000000001,-2.96,0.5,3.0019327108,-2.85144,-0.51542,2.8976486761,0.11856000000000001,0.03458,0.12350000000000001,-2.9699999999999998,-0.55,3.0204966479
2020-06-11 03:30:00,-3.55168,0.14826,3.5547731081,0.02832,0.00826,0.029500000000000002,-3.58,0.14,3.5827363844,-3.55168,0.00826,3.551689605,0.02832,0.00826,0.029500000000000002,-3.58,0.0,3.58
2020-06-11 04:00:00,-1.40656,0.14392000000000002,1.4139038157,0.01344,0.003920000000000001,0.014,-1.42,0.14,1.4268847185,-1.40656,0.14392000000000002,1.4139038157,0.01344,0.003920000000000001,0.014,-1.42,0.14,1.4268847185
2020-06-11 04:30:00,4.64816,0.98238,4.7508380156,2.88816,0.84238,3.0085,1.76,0.14,1.7655594014,4.6581600000000005,1.00238,4.7647896333,2.88816,0.84238,3.0085,1.77,0.16,1.7772169253999999
2020-06-11 05:00:00,0.9581600000000001,0.56488,1.1122769439,1.38816,0.40488,1.446,-0.43,0.16,0.4588027899,0.9581600000000001,0.5748800000000001,1.1173887417,1.38816,0.40488,1.446,-0.43,0.17,0.4623851209
2020-06-11 05:30:00,-1.17832,0.08924000000000001,1.1816944614,0.75168,0.21924000000000002,0.783,-1.9300000000000002,-0.13,1.9343732835,-1.17832,0.08924000000000001,1.1816944614,0.75168,0.21924000000000002,0.783,-1.9300000000000002,-0.13,1.9343732835
2020-06-11 06:00:00,-4.18616,-0.16388000000000003,4.1893665631,0.12384,0.036120000000000006,0.129,-4.31,-0.2,4.3146378759,-4.19616,-0.16388000000000003,4.1993589273,0.12384,0.036120000000000006,0.129,-4.32,-0.2,4.3246271516
2020-06-11 06:30:00,-1.4815200000000002,0.5791400000000001,1.5906931351,0.16848000000000002,0.04914,0.17550000000000002,-1.65,0.53,1.7330320251,-1.58152,-0.57086,1.6813942578,0.16848000000000002,0.04914,0.17550000000000002,-1.75,-0.62,1.8565828826000002
2020-06-11 07:00:00,4.8812,0.9891000000000001,4.9804048279,3.1512000000000002,0.9191,3.2825,1.73,0.07,1.7314156058,4.8512,0.49910000000000004,4.8768065627,3.1512000000000002,0.9191,3.2825,1.7000000000000002,-0.42,1.7511139312
2020-06-11 07:30:00,-2.23168,-0.10674000000000002,2.2342311989,0.38832000000000005,0.11326000000000001,0.4045,-2.62,-0.22,2.6292204168,-2.23168,-0.09674,2.2337757833,0.38832000000000005,0.11326000000000001,0.4045,-2.62,-0.21,2.6284025567000002
2020-06-11 08:00:00,5.04624,0.69432,5.0937823275,3.30624,0.9643200000000001,3.444,1.74,-0.27,1.7608236709,5.05624,0.7043200000000001,5.1050592161,3.30624,0.9643200000000001,3.444,1.75,-0.26,1.7692088627
2020-06-11 08:30:00,-0.59128,-0.09204000000000001,0.5984007019,0.6787200000000001,0.19796000000000002,0.707,-1.27,-0.29,1.3026895256,-0.58128,0.01796,0.5815573918,0.6787200000000001,0.19796000000000002,0.707,-1.26,-0.18,1.2727922061
2020-06-11 09:00:00,-1.55424,-0.6908200000000001,1.700851037,0.30576000000000003,0.08918000000000001,0.3185,-1.8599999999999999,-0.78,2.0169283577,-1.45424,0.46918000000000004,1.5280523060000002,0.30576000000000003,0.08918000000000001,0.3185,-1.76,0.38,1.8005554698
2020-06-11 09:30:00,-0.44296,-0.57128,0.7228930765,0.88704,0.25872,0.924,-1.33,-0.8300000000000001,1.5677372229,-0.35296000000000005,0.60872,0.7036482076,0.88704,0.25872,0.924,-1.24,0.35000000000000003,1.2884486796
2020-06-11 10:00:00,-0.7131200000000001,-0.50466,0.8736256922000001,0.80688,0.23534000000000002,0.8405,-1.52,-0.74,1.6905620367,-0.64312,0.41534000000000004,0.7655786374,0.80688,0.23534000000000002,0.8405,-1.45,0.18,1.4611296999
2020-06-11 10:30:00,-2.56656,-0.22108000000000003,2.5760641685,0.13344,0.03892,0.139,-2.7,-0.26,2.7124896313,-2.56656,-0.22108000000000003,2.5760641685,0.13344,0.03892,0.139,-2.7,-0.26,2.7124896313
2020-06-11 11:00:00,-1.91968,-0.21574000000000002,1.9317647502000002,0.22032000000000002,0.06426000000000001,0.2295,-2.14,-0.28,2.1582400237,-1.91968,-0.20574,1.9306735224,0.22032000000000002,0.06426000000000001,0.2295,-2.14,-0.27,2.156965461
2020-06-11 11:30:00,-1.6139999999999999,-0.182,1.6242290479000001,0.336,0.098,0.35000000000000003,-1.9500000000000002,-0.28,1.97,-1.6139999999999999,-0.17200000000000001,1.6231389343,0.336,0.098,0.35000000000000003,-1.9500000000000002,-0.27,1.968603566
2020-06-11 12:00:00,-1.43032,-0.14926,1.4380868715,0.37968,0.11074,0.3955,-1.81,-0.26,1.828578683,-1.43032,-0.13926000000000002,1.4370833831,0.37968,0.11074,0.3955,-1.81,-0.25,1.8271836251
2020-06-11 12:30:00,-1.3318400000000001,-0.13512000000000002,1.33867666,0.42816000000000004,0.12488,0.446,-1.76,-0.26,1.7791008965000001,-1.3318400000000001,-0.12512,1.3377043022000001,0.42816000000000004,0.12488,0.446,-1.76,-0.25,1.7776670104
2020-06-11 13:00:00,-1.19352,-0.05686000000000001,1.1948736544,0.45648000000000005,0.13314,0.47550000000000003,-1.65,-0.19,1.6609033687,-1.19352,-0.05686000000000001,1.1948736544,0.45648000000000005,0.13314,0.47550000000000003,-1.65,-0.19,1.6609033687
2020-06-11 13:30:00,-1.00328,-0.01804,1.0034421757,0.48672000000000004,0.14196,0.507,-1.49,-0.16,1.4985659812,-1.00328,-0.00804,1.0033122146,0.48672000000000004,0.14196,0.507,-1.49,-0.15,1.4975313018
2020-06-11 14:00:00,-0.9551200000000001,-0.01566,0.9552483708,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.45,-0.16,1.4588008774,-0.9551200000000001,-0.00566,0.9551367703,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.45,-0.15,1.4577379737
2020-06-11 14:30:00,-3.28288,-0.19834000000000002,3.2888660432,0.65712,0.19166000000000002,0.6845,-3.94,-0.39,3.9592549804,-3.28288,-0.18834,3.2882781284,0.65712,0.19166000000000002,0.6845,-3.94,-0.38,3.9582824558
2020-06-11 15:00:00,-3.52696,-0.17828000000000002,3.5314629546000003,0.62304,0.18172000000000002,0.649,-4.15,-0.36,4.165585193,-3.52696,-0.17828000000000002,3.5314629546000003,0.62304,0.18172000000000002,0.649,-4.15,-0.36,4.165585193
2020-06-11 15:30:00,-2.69776,-0.09518000000000001,2.6994385064,0.46224000000000004,0.13482000000000002,0.48150000000000004,-3.16,-0.23,3.1683591968,-2.69776,-0.09518000000000001,2.6994385064,0.46224000000000004,0.13482000000000002,0.48150000000000004,-3.16,-0.23,3.1683591968
2020-06-11 16:00:00,-1.39248,-0.03864,1.3930160085,0.34752000000000005,0.10136,0.362,-1.74,-0.14,1.7456230979,-1.39248,-0.058640000000000005,1.3937141744,0.34752000000000005,0.10136,0.362,-1.74,-0.16,1.7473408368
2020-06-11 16:30:00,-1.3504,-0.0322,1.3507838465,0.36960000000000004,0.1078,0.385,-1.72,-0.14,1.7256882685,-1.3504,0.1078,1.3546959068,0.36960000000000004,0.1078,0.385,-1.72,0.0,1.72
2020-06-11 17:00:00,-1.32288,0.12166,1.3284625136,0.41712000000000005,0.12166,0.4345,-1.74,0.0,1.74,-1.32288,0.12166,1.3284625136,0.41712000000000005,0.12166,0.4345,-1.74,0.0,1.74
2020-06-11 17:30:00,-1.59464,0.09198,1.5972905339999999,0.31536000000000003,0.09198,0.3285,-1.9100000000000001,0.0,1.9100000000000001,-1.59464,0.09198,1.5972905339999999,0.31536000000000003,0.09198,0.3285,-1.9100000000000001,0.0,1.9100000000000001
2020-06-11 18:00:00,3.8084,0.7387,3.8793798796,2.9784,0.8687,3.1025,0.8300000000000001,-0.13,0.8401190392000001,3.8084,0.7387,3.8793798796,2.9784,0.8687,3.1025,0.8300000000000001,-0.13,0.8401190392000001
2020-06-11 18:30:00,3.97208,0.7514400000000001,4.0425340568,3.02208,0.8814400000000001,3.148,0.9500000000000001,-0.13,0.9588534820000001,3.98208,0.7514400000000001,4.0523602012,3.02208,0.8814400000000001,3.148,0.96,-0.13,0.9687620967
2020-06-11 19:00:00,2.32128,0.47454,2.3692887224,2.14128,0.6245400000000001,2.2305,0.18,-0.15,0.2343074903,2.32128,0.49454000000000004,2.3733753706,2.14128,0.6245400000000001,2.2305,0.18,-0.13,0.2220360331
2020-06-11 19:30:00,-1.1024,-0.0307,1.102827389,0.4776,0.1393,0.4975,-1.58,-0.17,1.5891192529,-1.1024,-0.0307,1.102827389,0.4776,0.1393,0.4975,-1.58,-0.17,1.5891192529
2020-06-11 20:00:00,-1.13072,0.13104000000000002,1.1382878371,0.44928,0.13104000000000002,0.468,-1.58,0.0,1.58,-1.13072,0.13104000000000002,1.1382878371,0.44928,0.13104000000000002,0.468,-1.58,0.0,1.58
2020-06-11 20:30:00,-1.16864,0.11998,1.1747828097,0.41136000000000006,0.11998,0.42850000000000005,-1.58,0.0,1.58,-1.16864,0.11998,1.1747828097,0.41136000000000006,0.11998,0.42850000000000005,-1.58,0.0,1.58
2020-06-11 21:00:00,-0.98784,0.13188,0.9966043347,0.45216000000000006,0.13188,0.47100000000000003,-1.44,0.0,1.44,-0.98784,0.13188,0.9966043347,0.45216000000000006,0.13188,0.47100000000000003,-1.44,0.0,1.44
2020-06-11 21:30:00,-1.0735999999999999,0.11270000000000001,1.0794990736,0.3864,0.11270000000000001,0.4025,-1.46,0.0,1.46,-1.0735999999999999,0.11270000000000001,1.0794990736,0.3864,0.11270000000000001,0.4025,-1.46,0.0,1.46
2020-06-11 22:00:00,-0.9654400000000001,0.70508,1.1954966332,0.39456,0.11508000000000002,0.41100000000000003,-1.3599999999999999,0.59,1.4824641648,-1.0054400000000001,-0.32492000000000004,1.0566374023,0.39456,0.11508000000000002,0.41100000000000003,-1.4,-0.44,1.4675149062
2020-06-11 22:30:00,-1.00136,0.7000200000000001,1.2217814248,0.30864,0.09002,0.3215,-1.31,0.61,1.4450605524,-1.09136,-0.32998000000000005,1.1401550114,0.30864,0.09002,0.3215,-1.4,-0.42,1.4616429112
2020-06-11 23:00:00,-2.27008,0.56706,2.3398333808,0.22992,0.06706000000000001,0.23950000000000002,-2.5,0.5,2.5495097568,-2.35008,-0.30294000000000004,2.369524984,0.22992,0.06706000000000001,0.23950000000000002,-2.58,-0.37,2.6063959791
2020-06-11 23:30:00,0.98,-0.14250000000000002,0.9903061395,1.26,0.3675,1.3125,-0.28,-0.51,0.5818075283,0.96,1.0775,1.4431237819,1.26,0.3675,1.3125,-0.30000000000000004,0.71,0.7707788269
2020-06-12 00:00:00,-3.6059200000000002,-0.5000600000000001,3.6404284156999998,0.27408000000000005,0.07994000000000001,0.28550000000000003,-3.88,-0.58,3.9231110104,-3.6059200000000002,0.6499400000000001,3.6640252524,0.27408000000000005,0.07994000000000001,0.28550000000000003,-3.88,0.5700000000000001,3.921645063
2020-06-12 00:30:00,-2.48952,0.052640000000000006,2.4900764647,0.18048,0.052640000000000006,0.188,-2.67,0.0,2.67,-2.48952,0.052640000000000006,2.4900764647,0.18048,0.052640000000000006,0.188,-2.67,0.0,2.67
2020-06-12 01:00:00,-0.83984,0.20088,0.8635299647,0.14016,0.04088000000000001,0.146,-0.98,0.16,0.992975327,-0.84984,0.20088,0.8732587245000001,0.14016,0.04088000000000001,0.146,-0.99,0.16,1.0028459503
2020-06-12 01:30:00,-1.046,0.1645,1.0588561045,0.084,0.0245,0.08750000000000001,-1.13,0.14,1.1386395391,-1.046,0.17450000000000002,1.0604556804,0.084,0.0245,0.08750000000000001,-1.13,0.15,1.1399122773
2020-06-12 02:00:00,-0.9241600000000001,0.19212,0.9439183227000001,0.07584,0.02212,0.079,-1.0,0.17,1.0143470806,-0.9241600000000001,0.19212,0.9439183227000001,0.07584,0.02212,0.079,-1.0,0.17,1.0143470806
2020-06-12 02:30:00,-0.9109600000000001,0.20472,0.9336800308000001,0.11904,0.03472,0.124,-1.03,0.17,1.0439348639,-0.9109600000000001,0.20472,0.9336800308000001,0.11904,0.03472,0.124,-1.03,0.17,1.0439348639
2020-06-12 03:00:00,-1.42656,0.17892000000000002,1.4377363458,0.13344,0.03892,0.139,-1.56,0.14,1.5662694531999999,-1.42656,0.17892000000000002,1.4377363458,0.13344,0.03892,0.139,-1.56,0.14,1.5662694531999999
2020-06-12 03:30:00,1.79072,0.56896,1.878934166,1.47072,0.42896,1.532,0.32,0.14,0.3492849839,1.80072,0.56896,1.8884671032,1.47072,0.42896,1.532,0.33,0.14,0.3584689666
2020-06-12 04:00:00,-0.87272,0.18004,0.8910974133,0.13728,0.040040000000000006,0.14300000000000002,-1.01,0.14,1.019656805,-0.87272,0.19004000000000001,0.8931715401,0.13728,0.040040000000000006,0.14300000000000002,-1.01,0.15,1.0210778619
2020-06-12 04:30:00,1.57928,0.53354,1.6669703807,1.34928,0.39354000000000006,1.4055,0.23,0.14,0.2692582404,1.57928,0.54354,1.6701979074,1.34928,0.39354000000000006,1.4055,0.23,0.15,0.2745906044
2020-06-12 05:00:00,0.54512,0.40816,0.6809922173,0.88512,0.25816,0.922,-0.34,0.15,0.37161808350000003,0.54512,0.40816,0.6809922173,0.88512,0.25816,0.922,-0.34,0.15,0.37161808350000003
2020-06-12 05:30:00,-3.31416,0.06962,3.3148911671,0.13584000000000002,0.03962,0.14150000000000001,-3.45,0.03,3.4501304323,-3.31416,0.059620000000000006,3.3146962229,0.13584000000000002,0.03962,0.14150000000000001,-3.45,0.02,3.4500579705
2020-06-12 06:00:00,3.7253600000000002,0.48698,3.7570542517,2.11536,0.6169800000000001,2.2035,1.6099999999999999,-0.13,1.6152399203,3.70536,0.48698,3.7372238694,2.11536,0.6169800000000001,2.2035,1.5899999999999999,-0.13,1.5953056133999999
2020-06-12 06:30:00,-3.08144,-0.48542,3.1194398616,0.11856000000000001,0.03458,0.12350000000000001,-3.2,-0.52,3.2419747069,-3.08144,0.52458,3.1257729684,0.11856000000000001,0.03458,0.12350000000000001,-3.2,0.49,3.2372982563
2020-06-12 07:00:00,-1.75616,-0.15388000000000002,1.7628888223999999,0.12384,0.036120000000000006,0.129,-1.88,-0.19,1.8895766722,-1.75616,-0.15388000000000002,1.7628888223999999,0.12384,0.036120000000000006,0.129,-1.88,-0.19,1.8895766722
2020-06-12 07:30:00,-4.54224,-0.63732,4.5867331512,0.07776000000000001,0.022680000000000002,0.081,-4.62,-0.66,4.6669047558,-4.47224,0.18268,4.4759694592,0.07776000000000001,0.022680000000000002,0.081,-4.55,0.16,4.5528123177
2020-06-12 08:00:00,-0.64056,0.33192000000000005,0.7214485429,0.5894400000000001,0.17192000000000002,0.614,-1.23,0.16,1.2403628501,-0.68056,-0.32808000000000004,0.7555120118,0.5894400000000001,0.17192000000000002,0.614,-1.27,-0.5,1.3648809472
2020-06-12 08:30:00,1.44272,0.8374600000000001,1.6681667333,1.6027200000000001,0.46746000000000004,1.6695,-0.16,0.37,0.4031128874,1.3527200000000001,-0.33254,1.3929947057,1.6027200000000001,0.46746000000000004,1.6695,-0.25,-0.8,0.8381527307000001
2020-06-12 09:00:00,-1.3932,0.4949,1.4784898545,0.25680000000000003,0.07490000000000001,0.2675,-1.65,0.42,1.7026156347999999,-1.4932,-0.6651,1.6346266393,0.25680000000000003,0.07490000000000001,0.2675,-1.75,-0.74,1.9000263156
2020-06-12 09:30:00,-1.8447200000000001,0.43904000000000004,1.8962457647000002,0.06528,0.01904,0.068,-1.9100000000000001,0.42,1.9556328899,-1.9447200000000002,-0.73096,2.0775558717,0.06528,0.01904,0.068,-2.01,-0.75,2.1453671015
2020-06-12 10:00:00,-2.9416,0.1487,2.9453560481,0.0984,0.0287,0.10250000000000001,-3.04,0.12,3.0423674992,-3.0116,-0.6413,3.0791232924,0.0984,0.0287,0.10250000000000001,-3.11,-0.67,3.1813519139
2020-06-12 10:30:00,-2.3865600000000002,-0.20108,2.3950160333,0.13344,0.03892,0.139,-2.52,-0.24,2.5314027732,-2.39656,-0.20108,2.4049808731,0.13344,0.03892,0.139,-2.5300000000000002,-0.24,2.5413579047
2020-06-12 11:00:00,-2.0876,-0.2243,2.0996152624,0.12240000000000001,0.0357,0.1275,-2.21,-0.26,2.2252415599,-2.0876,-0.2243,2.0996152624,0.12240000000000001,0.0357,0.1275,-2.21,-0.26,2.2252415599
2020-06-12 11:30:00,-3.58736,-0.23048000000000002,3.5947562922,0.27264000000000005,0.07952000000000001,0.28400000000000003,-3.86,-0.31,3.8724281788,-3.58736,-0.23048000000000002,3.5947562922,0.27264000000000005,0.07952000000000001,0.28400000000000003,-3.86,-0.31,3.8724281788
2020-06-12 12:00:00,-1.4868000000000001,0.1126,1.4910576783,0.2832,0.0826,0.295,-1.77,0.03,1.770254219,-1.5068000000000001,-0.34740000000000004,1.5463288783,0.2832,0.0826,0.295,-1.79,-0.43,1.8409236812
2020-06-12 12:30:00,-1.79712,-0.12666000000000002,1.8015779334,0.18288000000000001,0.053340000000000005,0.1905,-1.98,-0.18,1.9881649831,-1.79712,-0.12666000000000002,1.8015779334,0.18288000000000001,0.053340000000000005,0.1905,-1.98,-0.18,1.9881649831
2020-06-12 13:00:00,1.5410400000000002,0.30572000000000005,1.5710725636,1.87104,0.5457200000000001,1.949,-0.33,-0.24,0.4080441153,1.5410400000000002,0.30572000000000005,1.5710725636,1.87104,0.5457200000000001,1.949,-0.33,-0.24,0.4080441153
2020-06-12 13:30:00,-1.3349600000000001,-0.024780000000000003,1.3351899677999999,0.39504000000000006,0.11522,0.41150000000000003,-1.73,-0.14,1.7356554958000001,-1.3349600000000001,-0.024780000000000003,1.3351899677999999,0.39504000000000006,0.11522,0.41150000000000003,-1.73,-0.14,1.7356554958000001
2020-06-12 14:00:00,2.14816,0.38488000000000006,2.1823666053,2.10816,0.6148800000000001,2.196,0.04,-0.23,0.2334523506,2.14816,0.38488000000000006,2.1823666053,2.10816,0.6148800000000001,2.196,0.04,-0.23,0.2334523506
2020-06-12 14:30:00,2.55112,0.44366000000000005,2.5894106376,2.24112,0.65366,2.3345000000000002,0.31,-0.21,0.3744329045,2.56112,0.45366000000000006,2.60098886,2.24112,0.65366,2.3345000000000002,0.32,-0.2,0.37735924530000003
2020-06-12 15:00:00,-1.21912,-0.030160000000000003,1.2194930094,0.41088,0.11984000000000002,0.428,-1.63,-0.15,1.63688729,-1.21912,-0.030160000000000003,1.2194930094,0.41088,0.11984000000000002,0.428,-1.63,-0.15,1.63688729
2020-06-12 15:30:00,-4.29528,-0.11654,4.2968606971,0.35472000000000004,0.10346000000000001,0.3695,-4.65,-0.22,4.655201392,-4.29528,-0.11654,4.2968606971,0.35472000000000004,0.10346000000000001,0.3695,-4.65,-0.22,4.655201392
2020-06-12 16:00:00,-4.09824,-0.08032,4.0990270065,0.34176,0.09968,0.356,-4.44,-0.18,4.4436471507,-4.09824,-0.07032000000000001,4.0988432515,0.34176,0.09968,0.356,-4.44,-0.17,4.4432533126
2020-06-12 16:30:00,4.5392,0.7931,4.6079653048,3.1992,0.9331,3.3325,1.34,-0.14,1.3472935834,4.5492,0.8031,4.6195443769,3.1992,0.9331,3.3325,1.35,-0.13,1.3562448157
2020-06-12 17:00:00,3.68696,0.8157800000000001,3.7761317575,2.7969600000000003,0.8157800000000001,2.9135,0.89,0.0,0.89,3.69696,0.8157800000000001,3.7858962281,2.7969600000000003,0.8157800000000001,2.9135,0.9,0.0,0.9
2020-06-12 17:30:00,-0.23696000000000003,0.25172,0.34570652290000004,0.86304,0.25172,0.899,-1.1,0.0,1.1,-0.23696000000000003,0.25172,0.34570652290000004,0.86304,0.25172,0.899,-1.1,0.0,1.1
2020-06-12 18:00:00,-1.6503999999999999,0.1953,1.6619152355,0.18960000000000002,0.0553,0.1975,-1.8399999999999999,0.14,1.8453184007,-1.6503999999999999,0.1953,1.6619152355,0.18960000000000002,0.0553,0.1975,-1.8399999999999999,0.14,1.8453184007
2020-06-12 18:30:00,-1.66112,0.046340000000000006,1.6617662441,0.15888000000000002,0.046340000000000006,0.1655,-1.82,0.0,1.82,-1.6711200000000002,0.046340000000000006,1.6717623784,0.15888000000000002,0.046340000000000006,0.1655,-1.83,0.0,1.83
2020-06-12 19:00:00,-1.7396800000000001,0.16926000000000002,1.7478945763,0.10032,0.02926,0.10450000000000001,-1.8399999999999999,0.14,1.8453184007,-1.7496800000000001,0.16926000000000002,1.7578478461,0.10032,0.02926,0.10450000000000001,-1.85,0.14,1.8552897348
2020-06-12 19:30:00,-1.73312,0.16534000000000001,1.7409888713,0.08688000000000001,0.02534,0.09050000000000001,-1.82,0.14,1.8253766735,-1.73312,0.16534000000000001,1.7409888713,0.08688000000000001,0.02534,0.09050000000000001,-1.82,0.14,1.8253766735
2020-06-12 20:00:00,-1.506,0.182,1.5169574813,0.14400000000000002,0.042,0.15,-1.65,0.14,1.6559287424,-1.506,0.182,1.5169574813,0.14400000000000002,0.042,0.15,-1.65,0.14,1.6559287424
2020-06-12 20:30:00,-1.4928,0.1771,1.5032685223,0.1272,0.0371,0.1325,-1.62,0.14,1.6260381299,-1.4928,0.1771,1.5032685223,0.1272,0.0371,0.1325,-1.62,0.14,1.6260381299
2020-06-12 21:00:00,-1.4242400000000002,0.17668,1.4351569252,0.12576,0.036680000000000004,0.131,-1.55,0.14,1.5563097378,-1.4242400000000002,0.17668,1.4351569252,0.12576,0.036680000000000004,0.131,-1.55,0.14,1.5563097378
2020-06-12 21:30:00,-1.46024,0.16618000000000002,1.4696654892,0.08976,0.026180000000000002,0.0935,-1.55,0.14,1.5563097378,-1.46024,0.16618000000000002,1.4696654892,0.08976,0.026180000000000002,0.0935,-1.55,0.14,1.5563097378
2020-06-12 22:00:00,-1.51136,0.17002,1.5208931093,0.06864,0.020020000000000003,0.07150000000000001,-1.58,0.15,1.5871042814,-1.51136,0.18002,1.5220434455,0.06864,0.020020000000000003,0.07150000000000001,-1.58,0.16,1.5880806025
2020-06-12 22:30:00,-1.5044,0.1633,1.5132370105000001,0.0456,0.013300000000000001,0.0475,-1.55,0.15,1.5572411501999999,-1.5044,0.1733,1.5143487874,0.0456,0.013300000000000001,0.0475,-1.55,0.16,1.5582361824
2020-06-12 23:00:00,-1.40488,0.18316000000000002,1.4167693531,0.04512,0.013160000000000002,0.047,-1.45,0.17,1.4599315052000001,-1.40488,0.19316000000000003,1.4180968232,0.04512,0.013160000000000002,0.047,-1.45,0.18,1.4611296999
2020-06-12 23:30:00,-1.78624,0.18318,1.7956080446,0.11376000000000001,0.03318,0.11850000000000001,-1.9,0.15,1.9059118553,-1.78624,0.18318,1.7956080446,0.11376000000000001,0.03318,0.11850000000000001,-1.9,0.15,1.9059118553
2020-06-13 00:00:00,-0.902,0.2165,0.9276185908000001,0.228,0.0665,0.23750000000000002,-1.13,0.15,1.1399122773,-0.902,0.2165,0.9276185908000001,0.228,0.0665,0.23750000000000002,-1.13,0.15,1.1399122773
2020-06-13 00:30:00,-1.49192,0.22194000000000003,1.5083377109,0.17808000000000002,0.05194000000000001,0.1855,-1.67,0.17,1.6786303941,-1.49192,0.22194000000000003,1.5083377109,0.17808000000000002,0.05194000000000001,0.1855,-1.67,0.17,1.6786303941
2020-06-13 01:00:00,-1.70456,0.15742,1.7118136143,0.02544,0.00742,0.026500000000000003,-1.73,0.15,1.7364907140999999,-1.71456,0.16742,1.7227145584999999,0.02544,0.00742,0.026500000000000003,-1.74,0.16,1.7473408368
2020-06-13 01:30:00,-1.51824,0.15218,1.5258477807,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.56,0.14,1.5662694531999999,-1.51824,0.15218,1.5258477807,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.56,0.14,1.5662694531999999
2020-06-13 02:00:00,-0.69528,0.22596000000000002,0.7310760562,0.29472000000000004,0.08596000000000001,0.307,-0.99,0.14,0.9998499887000001,-0.69528,0.22596000000000002,0.7310760562,0.29472000000000004,0.08596000000000001,0.307,-0.99,0.14,0.9998499887000001
2020-06-13 02:30:00,-1.4712,0.1759,1.4816781871,0.0888,0.025900000000000003,0.0925,-1.56,0.15,1.5671949464,-1.4712,0.1859,1.4828985973,0.0888,0.025900000000000003,0.0925,-1.56,0.16,1.5681836627
2020-06-13 03:00:00,-0.75256,0.20342000000000002,0.7795679893,0.21744000000000002,0.06342,0.2265,-0.97,0.14,0.9800510191,-0.75256,0.20342000000000002,0.7795679893,0.21744000000000002,0.06342,0.2265,-0.97,0.14,0.9800510191
2020-06-13 03:30:00,-1.07704,0.27878000000000003,1.1125346961,0.13296000000000002,0.03878,0.1385,-1.21,0.24,1.233572049,-1.08704,0.09878,1.0915188729,0.13296000000000002,0.03878,0.1385,-1.22,0.06,1.2214745188
2020-06-13 04:00:00,-0.7652800000000001,0.19096000000000002,0.7887453328,0.17472000000000001,0.050960000000000005,0.182,-0.9400000000000001,0.14,0.9503683496,-0.7652800000000001,0.20096000000000003,0.7912258843000001,0.17472000000000001,0.050960000000000005,0.182,-0.9400000000000001,0.15,0.9518928511
2020-06-13 04:30:00,-1.06392,0.17094,1.0775649632,0.10608000000000001,0.030940000000000002,0.1105,-1.17,0.14,1.1783462988,-1.06392,0.18094000000000002,1.0791964835,0.10608000000000001,0.030940000000000002,0.1105,-1.17,0.15,1.1795761951000001
2020-06-13 05:00:00,-1.00952,0.15764,1.0217538843,0.060480000000000006,0.017640000000000003,0.063,-1.07,0.14,1.0791200119,-1.00952,0.16764,1.023344419,0.060480000000000006,0.017640000000000003,0.063,-1.07,0.15,1.0804628638
2020-06-13 05:30:00,-0.61672,0.20804000000000003,0.6508641947,0.23328000000000002,0.06804,0.243,-0.85,0.14,0.8614522622,-0.61672,0.20804000000000003,0.6508641947,0.23328000000000002,0.06804,0.243,-0.85,0.14,0.8614522622
2020-06-13 06:00:00,-1.06688,0.16716,1.0798960135,0.09312000000000001,0.027160000000000004,0.097,-1.16,0.14,1.1684177335,-1.06688,0.16716,1.0798960135,0.09312000000000001,0.027160000000000004,0.097,-1.16,0.14,1.1684177335
2020-06-13 06:30:00,-1.27904,0.17528000000000002,1.2909943455000001,0.12096000000000001,0.035280000000000006,0.126,-1.4,0.14,1.406982587,-1.27904,0.17528000000000002,1.2909943455000001,0.12096000000000001,0.035280000000000006,0.126,-1.4,0.14,1.406982587
2020-06-13 07:00:00,-1.308,0.211,1.3249094309,0.07200000000000001,0.021,0.075,-1.38,0.19,1.3930183057,-1.308,-0.039,1.3085812929,0.07200000000000001,0.021,0.075,-1.38,-0.06,1.3813037320000001
2020-06-13 07:30:00,-1.1360000000000001,0.542,1.2586739053,0.14400000000000002,0.042,0.15,-1.28,0.5,1.3741906709,-1.1360000000000001,-0.34800000000000003,1.1881077392,0.14400000000000002,0.042,0.15,-1.28,-0.39,1.3380956618
2020-06-13 08:00:00,-1.24768,0.032760000000000004,1.2481100112,0.11232,0.032760000000000004,0.117,-1.3599999999999999,0.0,1.3599999999999999,-1.24768,0.032760000000000004,1.2481100112,0.11232,0.032760000000000004,0.117,-1.3599999999999999,0.0,1.3599999999999999
2020-06-13 08:30:00,-0.80376,-0.04068,0.8047887922,0.30624,0.08932000000000001,0.319,-1.11,-0.13,1.1175866857,-0.80376,-0.04068,0.8047887922,0.30624,0.08932000000000001,0.319,-1.11,-0.13,1.1175866857
2020-06-13 09:00:00,-1.3788,0.0441,1.3795050743,0.1512,0.0441,0.1575,-1.53,0.0,1.53,-1.3788,0.0441,1.3795050743,0.1512,0.0441,0.1575,-1.53,0.0,1.53
2020-06-13 09:30:00,-1.67976,0.026320000000000003,1.6799661901,0.09024,0.026320000000000003,0.094,-1.77,0.0,1.77,-1.6897600000000002,0.026320000000000003,1.6899649701000001,0.09024,0.026320000000000003,0.094,-1.78,0.0,1.78
2020-06-13 10:00:00,-1.52472,0.03654,1.5251577787000001,0.12528,0.03654,0.1305,-1.65,0.0,1.65,-1.52472,0.03654,1.5251577787000001,0.12528,0.03654,0.1305,-1.65,0.0,1.65
2020-06-13 10:30:00,-1.75976,-0.10618000000000001,1.7629604221,0.15024,0.043820000000000005,0.1565,-1.9100000000000001,-0.15,1.9158809984,-1.75976,-0.11618,1.7635909531,0.15024,0.043820000000000005,0.1565,-1.9100000000000001,-0.16,1.9166898549
2020-06-13 11:00:00,-1.95056,-0.09058000000000001,1.9526620419,0.16944,0.049420000000000006,0.17650000000000002,-2.12,-0.14,2.1246176127,-1.95056,-0.08058000000000001,1.9522237192,0.16944,0.049420000000000006,0.17650000000000002,-2.12,-0.13,2.1239821092
2020-06-13 11:30:00,-1.27912,0.08484000000000001,1.2819304973,0.29088,0.08484000000000001,0.303,-1.57,0.0,1.57,-1.27912,0.08484000000000001,1.2819304973,0.29088,0.08484000000000001,0.303,-1.57,0.0,1.57
2020-06-13 12:00:00,-0.7515200000000001,0.10164000000000001,0.7583620507000001,0.34848,0.10164000000000001,0.363,-1.1,0.0,1.1,-0.7515200000000001,0.10164000000000001,0.7583620507000001,0.34848,0.10164000000000001,0.363,-1.1,0.0,1.1
2020-06-13 12:30:00,-0.57528,0.00846,0.5753422025,0.47472000000000003,0.13846,0.49450000000000005,-1.05,-0.13,1.0580170131,-0.57528,0.01846,0.5755761027,0.47472000000000003,0.13846,0.49450000000000005,-1.05,-0.12,1.0568348972
2020-06-13 13:00:00,-0.71752,0.26614000000000004,0.7652878217,0.43248000000000003,0.12614,0.4505,-1.15,0.14,1.158490397,-0.71752,0.26614000000000004,0.7652878217,0.43248000000000003,0.12614,0.4505,-1.15,0.14,1.158490397
2020-06-13 13:30:00,-0.6900000000000001,0.12250000000000001,0.7007897331,0.42,0.12250000000000001,0.4375,-1.11,0.0,1.11,-0.6900000000000001,0.12250000000000001,0.7007897331,0.42,0.12250000000000001,0.4375,-1.11,0.0,1.11
2020-06-13 14:00:00,-0.84496,0.09772,0.8505919116,0.33504,0.09772,0.34900000000000003,-1.18,0.0,1.18,-0.84496,0.23772000000000001,0.8777631799000001,0.33504,0.09772,0.34900000000000003,-1.18,0.14,1.1882760622
2020-06-13 14:30:00,-0.26912,0.15484,0.31048510430000004,0.53088,0.15484,0.553,-0.8,0.0,0.8,-0.26912,0.15484,0.31048510430000004,0.53088,0.15484,0.553,-0.8,0.0,0.8
2020-06-13 15:00:00,-0.13288,0.15666000000000002,0.20542504720000002,0.53712,0.15666000000000002,0.5595,-0.67,0.0,0.67,-0.13288,0.32666,0.3526525911,0.53712,0.15666000000000002,0.5595,-0.67,0.17,0.6912307864
2020-06-13 15:30:00,-0.8211200000000001,0.30384,0.8755322952,0.45888,0.13384000000000001,0.47800000000000004,-1.28,0.17,1.2912397144,-0.8311200000000001,0.27384000000000003,0.8750707400000001,0.45888,0.13384000000000001,0.47800000000000004,-1.29,0.14,1.2975746607
2020-06-13 16:00:00,-0.31464000000000003,0.30198,0.4361080715,0.5553600000000001,0.16198,0.5785,-0.87,0.14,0.8811923740000001,-0.30464,0.31198000000000004,0.4360470731,0.5553600000000001,0.16198,0.5785,-0.86,0.15,0.8729833904000001
2020-06-13 16:30:00,-0.6607200000000001,0.27104,0.7141523647,0.44928,0.13104000000000002,0.468,-1.11,0.14,1.1187939935,-0.6607200000000001,0.0010400000000000001,0.6607208185,0.44928,0.13104000000000002,0.468,-1.11,-0.13,1.1175866857
2020-06-13 17:00:00,-0.9272,0.0854,0.9311245889,0.2928,0.0854,0.305,-1.22,0.0,1.22,-0.9272,0.0854,0.9311245889,0.2928,0.0854,0.305,-1.22,0.0,1.22
2020-06-13 17:30:00,-0.76568,0.26376,0.8098365267000001,0.42432000000000003,0.12376000000000001,0.442,-1.19,0.14,1.1982069938,-0.76568,0.12376000000000001,0.7756174315000001,0.42432000000000003,0.12376000000000001,0.442,-1.19,0.0,1.19
2020-06-13 18:00:00,-1.44,0.2275,1.4578601613,0.30000000000000004,0.08750000000000001,0.3125,-1.74,0.14,1.7456230979,-1.44,0.2275,1.4578601613,0.30000000000000004,0.08750000000000001,0.3125,-1.74,0.14,1.7456230979
2020-06-13 18:30:00,-1.40872,0.06454,1.4101976635,0.22128,0.06454,0.2305,-1.63,0.0,1.63,-1.40872,0.20454000000000003,1.4234917105,0.22128,0.06454,0.2305,-1.63,0.14,1.6360012225
2020-06-13 19:00:00,-0.54712,0.14084000000000002,0.5649568125000001,0.48288000000000003,0.14084000000000002,0.503,-1.03,0.0,1.03,-0.54712,0.14084000000000002,0.5649568125000001,0.48288000000000003,0.14084000000000002,0.503,-1.03,0.0,1.03
2020-06-13 19:30:00,-1.3074400000000002,0.21658000000000002,1.3252570505,0.26256,0.07658000000000001,0.2735,-1.57,0.14,1.5762296786999999,-1.3074400000000002,0.21658000000000002,1.3252570505,0.26256,0.07658000000000001,0.2735,-1.57,0.14,1.5762296786999999
2020-06-13 20:00:00,-1.61136,0.20502,1.6243504086,0.18864,0.055020000000000006,0.1965,-1.8,0.15,1.8062391868,-1.61136,0.19502000000000003,1.6231185570000002,0.18864,0.055020000000000006,0.1965,-1.8,0.14,1.8054362354
2020-06-13 20:30:00,-1.91216,0.19312,1.9218874057000002,0.14784,0.043120000000000006,0.154,-2.06,0.15,2.0654539453,-1.91216,0.19312,1.9218874057000002,0.14784,0.043120000000000006,0.154,-2.06,0.15,2.0654539453
2020-06-13 21:00:00,-1.2936,0.2177,1.3117904749,0.2664,0.0777,0.2775,-1.56,0.14,1.5662694531999999,-1.2936,0.2177,1.3117904749,0.2664,0.0777,0.2775,-1.56,0.14,1.5662694531999999
2020-06-13 21:30:00,-1.05248,0.22386000000000003,1.0760239077,0.28752,0.08386,0.2995,-1.34,0.14,1.3472935834,-1.05248,0.22386000000000003,1.0760239077,0.28752,0.08386,0.2995,-1.34,0.14,1.3472935834
2020-06-13 22:00:00,-1.5332,0.19740000000000002,1.5458554266,0.1968,0.0574,0.20500000000000002,-1.73,0.14,1.7356554958000001,-1.5332,0.19740000000000002,1.5458554266,0.1968,0.0574,0.20500000000000002,-1.73,0.14,1.7356554958000001
2020-06-13 22:30:00,-1.39984,0.19838000000000003,1.4138269519,0.20016,0.05838,0.20850000000000002,-1.6,0.14,1.606113321,-1.39984,0.19838000000000003,1.4138269519,0.20016,0.05838,0.20850000000000002,-1.6,0.14,1.606113321
2020-06-13 23:00:00,-1.94088,0.16016000000000002,1.9474769318,0.06912,0.02016,0.07200000000000001,-2.01,0.14,2.0148697228,-1.94088,0.16016000000000002,1.9474769318,0.06912,0.02016,0.07200000000000001,-2.01,0.14,2.0148697228
2020-06-13 23:30:00,-0.9375200000000001,0.21364000000000002,0.9615538466,0.25248000000000004,0.07364000000000001,0.263,-1.19,0.14,1.1982069938,-0.9375200000000001,0.21364000000000002,0.9615538466,0.25248000000000004,0.07364000000000001,0.263,-1.19,0.14,1.1982069938
2020-06-14 00:00:00,-1.3824,0.18430000000000002,1.3946312237,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.5,0.15,1.5074813432,-1.3824,0.1943,1.3959879118,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.5,0.16,1.5085091979
2020-06-14 00:30:00,-0.3584,0.26880000000000004,0.448,0.44160000000000005,0.1288,0.46,-0.8,0.14,0.8121576202,-0.3584,0.26880000000000004,0.448,0.44160000000000005,0.1288,0.46,-0.8,0.14,0.8121576202
2020-06-14 01:00:00,-0.49304000000000003,0.26578,0.5601137831,0.39696000000000004,0.11578000000000001,0.41350000000000003,-0.89,0.15,0.9025519376000001,-0.50304,0.26578,0.5689360685,0.39696000000000004,0.11578000000000001,0.41350000000000003,-0.9,0.15,0.9124143795
2020-06-14 01:30:00,-1.2112,0.23090000000000002,1.2330126723000001,0.2088,0.0609,0.2175,-1.42,0.17,1.4301398533,-1.2112,0.23090000000000002,1.2330126723000001,0.2088,0.0609,0.2175,-1.42,0.17,1.4301398533
2020-06-14 02:00:00,-0.84064,0.21398000000000003,0.8674462808000001,0.21936000000000003,0.06398000000000001,0.2285,-1.06,0.15,1.0705606008,-0.84064,0.22398,0.8699670396,0.21936000000000003,0.06398000000000001,0.2285,-1.06,0.16,1.0720074627
2020-06-14 02:30:00,-1.16112,0.21634,1.1811023029,0.15888000000000002,0.046340000000000006,0.1655,-1.32,0.17,1.3309019498,-1.16112,0.21634,1.1811023029,0.15888000000000002,0.046340000000000006,0.1655,-1.32,0.17,1.3309019498
2020-06-14 03:00:00,-1.01712,0.17584000000000002,1.032207731,0.12288000000000002,0.035840000000000004,0.128,-1.1400000000000001,0.14,1.1485643212,-1.01712,0.18584,1.0339582197,0.12288000000000002,0.035840000000000004,0.128,-1.1400000000000001,0.15,1.1498260738
2020-06-14 03:30:00,-1.34824,0.15218,1.3568013303,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.3900000000000001,0.14,1.3970325694,-1.34824,0.16218000000000002,1.3579592961,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.3900000000000001,0.15,1.3980700984
2020-06-14 04:00:00,-1.50408,0.14756000000000002,1.5113009627,0.025920000000000002,0.007560000000000001,0.027,-1.53,0.14,1.5363918771,-1.50408,0.15756,1.5123100873,0.025920000000000002,0.007560000000000001,0.027,-1.53,0.15,1.537335357
2020-06-14 04:30:00,-1.178,0.161,1.1889512185,0.07200000000000001,0.021,0.075,-1.25,0.14,1.2578155668,-1.178,0.171,1.1903465882,0.07200000000000001,0.021,0.075,-1.25,0.15,1.2589678312
2020-06-14 05:00:00,-1.1484,0.1638,1.1600228446,0.0816,0.0238,0.085,-1.23,0.14,1.2379418403,-1.1484,0.1738,1.1614770768,0.0816,0.0238,0.085,-1.23,0.15,1.2391125857
2020-06-14 05:30:00,-1.03776,0.16982000000000003,1.0515629558,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.1400000000000001,0.14,1.1485643212,-1.03776,0.17982,1.0532241214,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.1400000000000001,0.15,1.1498260738
2020-06-14 06:00:00,-1.11552,0.18214000000000002,1.1302919313,0.14448000000000003,0.042140000000000004,0.1505,-1.26,0.14,1.2677539193,-1.11552,0.18214000000000002,1.1302919313,0.14448000000000003,0.042140000000000004,0.1505,-1.26,0.14,1.2677539193
2020-06-14 06:30:00,-0.5017600000000001,0.23282000000000003,0.5531439686,0.31824,0.09282000000000001,0.3315,-0.8200000000000001,0.14,0.8318653737,-0.5017600000000001,0.24282,0.5574268113,0.31824,0.09282000000000001,0.3315,-0.8200000000000001,0.15,0.8336066219
2020-06-14 07:00:00,-0.04392,0.29344000000000003,0.29670861130000004,0.52608,0.15344000000000002,0.548,-0.5700000000000001,0.14,0.5869412236,-0.04392,0.30344000000000004,0.3066020222,0.52608,0.15344000000000002,0.548,-0.5700000000000001,0.15,0.5894064811
2020-06-14 07:30:00,-0.44544000000000006,0.25508000000000003,0.513305562,0.39456,0.11508000000000002,0.41100000000000003,-0.84,0.14,0.8515867542000001,-0.44544000000000006,0.26508000000000004,0.5183475668,0.39456,0.11508000000000002,0.41100000000000003,-0.84,0.15,0.8532877592
2020-06-14 08:00:00,-0.95584,0.20538,0.9776558955,0.22416000000000003,0.06538000000000001,0.2335,-1.18,0.14,1.1882760622,-0.95584,0.20538,0.9776558955,0.22416000000000003,0.06538000000000001,0.2335,-1.18,0.14,1.1882760622
2020-06-14 08:30:00,-0.602,0.259,0.655351051,0.40800000000000003,0.11900000000000001,0.425,-1.01,0.14,1.019656805,-0.602,0.259,0.655351051,0.40800000000000003,0.11900000000000001,0.425,-1.01,0.14,1.019656805
2020-06-14 09:00:00,-0.5656800000000001,0.28126,0.6317444499,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.05,0.14,1.0592922165,-0.5656800000000001,0.30126000000000003,0.6408989390000001,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.05,0.16,1.0621205205
2020-06-14 09:30:00,-0.79664,0.24598000000000003,0.8337514318,0.36336,0.10598,0.3785,-1.16,0.14,1.1684177335,-0.79664,0.24598000000000003,0.8337514318,0.36336,0.10598,0.3785,-1.16,0.14,1.1684177335
