Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-14 10:00:00,-0.9889600000000001,-0.37178000000000005,1.0565331277,0.37104000000000004,0.10822000000000001,0.3865,-1.3599999999999999,-0.48,1.4422205102,-0.97896,0.7082200000000001,1.2082790448,0.37104000000000004,0.10822000000000001,0.3865,-1.35,0.6000000000000001,1.4773286703
2020-06-14 10:30:00,-1.6973600000000002,-0.48548,1.7654239717,0.15264000000000003,0.044520000000000004,0.159,-1.85,-0.53,1.9244219911,-1.5973600000000001,0.66452,1.730071039,0.15264000000000003,0.044520000000000004,0.159,-1.75,0.62,1.8565828826000002
2020-06-14 11:00:00,-1.61504,-0.5077200000000001,1.6929659772,0.14496,0.042280000000000005,0.151,-1.76,-0.55,1.8439360076,-1.51504,0.6622800000000001,1.6534693828,0.14496,0.042280000000000005,0.151,-1.6600000000000001,0.62,1.7720045146999999
2020-06-14 11:30:00,-1.9308,-0.5094000000000001,1.9968667958,0.13920000000000002,0.040600000000000004,0.145,-2.07,-0.55,2.1418216546,-1.8308,0.6606000000000001,1.9463352743,0.13920000000000002,0.040600000000000004,0.145,-1.97,0.62,2.0652602742
2020-06-14 12:00:00,-0.8820800000000001,-0.47394000000000003,1.0013412256,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.28,-0.59,1.4094325099,-0.83208,0.69606,1.0848302402,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.23,0.58,1.3598897014
2020-06-14 12:30:00,-1.3,0.07,1.3018832513,0.24,0.07,0.25,-1.54,0.0,1.54,-1.3,0.07,1.3018832513,0.24,0.07,0.25,-1.54,0.0,1.54
2020-06-14 13:00:00,-1.8056800000000002,0.05376,1.8064801134000001,0.18432,0.05376,0.192,-1.99,0.0,1.99,-1.8056800000000002,0.05376,1.8064801134000001,0.18432,0.05376,0.192,-1.99,0.0,1.99
2020-06-14 13:30:00,-1.4117600000000001,0.05782,1.412943541,0.19824000000000003,0.05782,0.20650000000000002,-1.6099999999999999,0.0,1.6099999999999999,-1.4117600000000001,0.19782000000000002,1.4255521913,0.19824000000000003,0.05782,0.20650000000000002,-1.6099999999999999,0.14,1.6160754932999999
2020-06-14 14:00:00,-1.29312,0.20034000000000002,1.308547076,0.20688,0.060340000000000005,0.2155,-1.5,0.14,1.5065191668,-1.29312,0.060340000000000005,1.2945270372,0.20688,0.060340000000000005,0.2155,-1.5,0.0,1.5
2020-06-14 14:30:00,-0.45608000000000004,0.014060000000000001,0.4562966688,0.49392,0.14406000000000002,0.5145000000000001,-0.9500000000000001,-0.13,0.9588534820000001,-0.45608000000000004,0.014060000000000001,0.4562966688,0.49392,0.14406000000000002,0.5145000000000001,-0.9500000000000001,-0.13,0.9588534820000001
2020-06-14 15:00:00,-0.73904,0.24528000000000003,0.7786799086,0.36096,0.10528000000000001,0.376,-1.1,0.14,1.1088733021,-0.73904,0.24528000000000003,0.7786799086,0.36096,0.10528000000000001,0.376,-1.1,0.14,1.1088733021
2020-06-14 15:30:00,-0.95552,0.09464,0.9601953968,0.32448000000000005,0.09464,0.338,-1.28,0.0,1.28,-0.95552,0.23464000000000002,0.9839077193,0.32448000000000005,0.09464,0.338,-1.28,0.14,1.2876334882
2020-06-14 16:00:00,-0.9713600000000001,0.23002000000000003,0.9982231464,0.30864,0.09002,0.3215,-1.28,0.14,1.2876334882,-0.9713600000000001,0.23002000000000003,0.9982231464,0.30864,0.09002,0.3215,-1.28,0.14,1.2876334882
2020-06-14 16:30:00,-0.43072000000000005,0.14854,0.45561370700000003,0.5092800000000001,0.14854,0.5305,-0.9400000000000001,0.0,0.9400000000000001,-0.43072000000000005,0.28854,0.5184351936,0.5092800000000001,0.14854,0.5305,-0.9400000000000001,0.14,0.9503683496
2020-06-14 17:00:00,-0.49520000000000003,0.1414,0.5149922330000001,0.4848,0.1414,0.505,-0.98,0.0,0.98,-0.49520000000000003,0.1414,0.5149922330000001,0.4848,0.1414,0.505,-0.98,0.0,0.98
2020-06-14 17:30:00,-0.5902400000000001,0.14868,0.6086780758,0.50976,0.14868,0.531,-1.1,0.0,1.1,-0.5902400000000001,0.14868,0.6086780758,0.50976,0.14868,0.531,-1.1,0.0,1.1
2020-06-14 18:00:00,-0.7876000000000001,0.2632,0.8304143544,0.4224,0.1232,0.44,-1.21,0.14,1.2180722474,-0.7876000000000001,0.2732,0.833637811,0.4224,0.1232,0.44,-1.21,0.15,1.2192620719
2020-06-14 18:30:00,-0.7476,0.1582,0.7641550890000001,0.5424,0.1582,0.5650000000000001,-1.29,0.0,1.29,-0.7476,0.2982,0.8048782517,0.5424,0.1582,0.5650000000000001,-1.29,0.14,1.2975746607
2020-06-14 19:00:00,-1.31656,0.23142000000000001,1.3367443473,0.31344000000000005,0.09142,0.3265,-1.63,0.14,1.6360012225,-1.31656,0.23142000000000001,1.3367443473,0.31344000000000005,0.09142,0.3265,-1.63,0.14,1.6360012225
2020-06-14 19:30:00,-2.17368,0.14476,2.1784949392,0.01632,0.00476,0.017,-2.19,0.14,2.1944703233,-2.17368,0.14476,2.1784949392,0.01632,0.00476,0.017,-2.19,0.14,2.1944703233
2020-06-14 20:00:00,-1.64864,0.17248000000000002,1.6576378374,0.11136000000000001,0.03248,0.116,-1.76,0.14,1.7655594014,-1.64864,0.17248000000000002,1.6576378374,0.11136000000000001,0.03248,0.116,-1.76,0.14,1.7655594014
2020-06-14 20:30:00,-1.4890400000000001,0.19278,1.5014673656,0.18096,0.05278000000000001,0.1885,-1.67,0.14,1.6758579892,-1.4890400000000001,0.05278000000000001,1.4899751172,0.18096,0.05278000000000001,0.1885,-1.67,0.0,1.67
2020-06-14 21:00:00,-1.39968,0.18676,1.4120847708,0.16032000000000002,0.04676,0.167,-1.56,0.14,1.5662694531999999,-1.40968,0.18676,1.4219975387,0.16032000000000002,0.04676,0.167,-1.57,0.14,1.5762296786999999
2020-06-14 21:30:00,-1.66432,0.15624000000000002,1.6716375205,0.05568000000000001,0.01624,0.058,-1.72,0.14,1.7256882685,-1.66432,0.15624000000000002,1.6716375205,0.05568000000000001,0.01624,0.058,-1.72,0.14,1.7256882685
2020-06-14 22:00:00,-2.10368,0.14476,2.1086547845,0.01632,0.00476,0.017,-2.12,0.14,2.1246176127,-2.10368,0.14476,2.1086547845,0.01632,0.00476,0.017,-2.12,0.14,2.1246176127
2020-06-14 22:30:00,-1.26008,0.20706000000000002,1.2769790327,0.22992,0.06706000000000001,0.23950000000000002,-1.49,0.14,1.4965627284,-1.27008,0.20706000000000002,1.2868477183,0.22992,0.06706000000000001,0.23950000000000002,-1.5,0.14,1.5065191668
2020-06-14 23:00:00,-1.33744,0.20908000000000002,1.3536839365,0.20256000000000002,0.05908000000000001,0.211,-1.54,0.15,1.5472879499,-1.33744,0.19908,1.3521755064,0.20256000000000002,0.05908000000000001,0.211,-1.54,0.14,1.5463505424
2020-06-14 23:30:00,-1.08552,0.19964,1.1037254188,0.20448000000000002,0.059640000000000006,0.213,-1.29,0.14,1.2975746607,-1.08552,0.19964,1.1037254188,0.20448000000000002,0.059640000000000006,0.213,-1.29,0.14,1.2975746607
2020-06-15 00:00:00,-0.7701600000000001,0.23912000000000003,0.8064271821000001,0.33984000000000003,0.09912000000000001,0.354,-1.11,0.14,1.1187939935,-0.7701600000000001,0.23912000000000003,0.8064271821000001,0.33984000000000003,0.09912000000000001,0.354,-1.11,0.14,1.1187939935
2020-06-15 00:30:00,-0.8118400000000001,0.21238,0.8391599669,0.24816000000000002,0.07238,0.2585,-1.06,0.14,1.0692053124,-0.8118400000000001,0.21238,0.8391599669,0.24816000000000002,0.07238,0.2585,-1.06,0.14,1.0692053124
2020-06-15 01:00:00,-1.6400000000000001,0.14,1.6459647627,0.0,0.0,0.0,-1.6400000000000001,0.14,1.6459647627,-1.65,0.14,1.6559287424,0.0,0.0,0.0,-1.65,0.14,1.6559287424
2020-06-15 01:30:00,-1.23136,0.16002000000000002,1.2417140774,0.06864,0.020020000000000003,0.07150000000000001,-1.3,0.14,1.3075167303,-1.23136,0.16002000000000002,1.2417140774,0.06864,0.020020000000000003,0.07150000000000001,-1.3,0.14,1.3075167303
2020-06-15 02:00:00,-0.998,0.6785,1.2068000041,0.132,0.0385,0.1375,-1.13,0.64,1.2986531485000001,-1.068,-0.28150000000000003,1.1044755543,0.132,0.0385,0.1375,-1.2,-0.32,1.2419339757
2020-06-15 02:30:00,-1.41456,0.7574200000000001,1.6045762836000002,0.02544,0.00742,0.026500000000000003,-1.44,0.75,1.6236070953000001,-1.5045600000000001,-0.41258000000000006,1.5601035382,0.02544,0.00742,0.026500000000000003,-1.53,-0.42,1.5866001387000002
2020-06-15 03:00:00,-0.8756,0.8067000000000001,1.1905629971,0.19440000000000002,0.0567,0.2025,-1.07,0.75,1.30667517,-0.9656,-0.38330000000000003,1.0388947252,0.19440000000000002,0.0567,0.2025,-1.16,-0.44,1.2406449935000001
2020-06-15 03:30:00,-0.5230400000000001,0.8607800000000001,1.0072303858,0.27696000000000004,0.08078,0.28850000000000003,-0.8,0.78,1.1173182179,-0.62304,-0.33922,0.7094004863000001,0.27696000000000004,0.08078,0.28850000000000003,-0.9,-0.42,0.9931767214
2020-06-15 04:00:00,-0.9625600000000001,0.8259200000000001,1.2683318178,0.15744000000000002,0.04592,0.164,-1.12,0.78,1.3648443135,-1.04256,-0.37408,1.1076403749,0.15744000000000002,0.04592,0.164,-1.2,-0.42,1.271377206
2020-06-15 04:30:00,-0.7475200000000001,0.8536400000000001,1.1346750196,0.25248000000000004,0.07364000000000001,0.263,-1.0,0.78,1.2682271090000001,-0.83752,-0.34636,0.9063139633,0.25248000000000004,0.07364000000000001,0.263,-1.09,-0.42,1.1681181447
2020-06-15 05:00:00,-0.7768,0.2526,0.8168384173000001,0.2832,0.0826,0.295,-1.06,0.17,1.0735455277,-0.7768,0.2126,0.8053676179,0.2832,0.0826,0.295,-1.06,0.13,1.067941946
2020-06-15 05:30:00,-0.9209600000000001,0.19222,0.9408059577000001,0.17904,0.05222,0.1865,-1.1,0.14,1.1088733021,-0.9209600000000001,0.19222,0.9408059577000001,0.17904,0.05222,0.1865,-1.1,0.14,1.1088733021
2020-06-15 06:00:00,-1.4012,0.008400000000000001,1.4012251782,0.028800000000000003,0.008400000000000001,0.03,-1.43,0.0,1.43,-1.4012,0.008400000000000001,1.4012251782,0.028800000000000003,0.008400000000000001,0.03,-1.43,0.0,1.43
2020-06-15 06:30:00,-1.33448,0.027860000000000003,1.3347707856,0.09552000000000001,0.027860000000000003,0.0995,-1.43,0.0,1.43,-1.33448,0.027860000000000003,1.3347707856,0.09552000000000001,0.027860000000000003,0.0995,-1.43,0.0,1.43
2020-06-15 07:00:00,-1.23152,0.6066400000000001,1.3728268645,0.22848000000000002,0.06664,0.23800000000000002,-1.46,0.54,1.5566630978,-1.24152,-0.37336,1.2964449853,0.22848000000000002,0.06664,0.23800000000000002,-1.47,-0.44,1.5344380079
2020-06-15 07:30:00,-1.1504,0.1953,1.1668599959,0.18960000000000002,0.0553,0.1975,-1.34,0.14,1.3472935834,-1.1504,0.1953,1.1668599959,0.18960000000000002,0.0553,0.1975,-1.34,0.14,1.3472935834
2020-06-15 08:00:00,-1.48272,-0.08996000000000001,1.4854465322000001,0.13728,0.040040000000000006,0.14300000000000002,-1.62,-0.13,1.625207679,-1.48272,-0.08996000000000001,1.4854465322000001,0.13728,0.040040000000000006,0.14300000000000002,-1.62,-0.13,1.625207679
2020-06-15 08:30:00,-1.5805600000000002,-0.08058000000000001,1.582612729,0.16944,0.049420000000000006,0.17650000000000002,-1.75,-0.13,1.7548219283000002,-1.5805600000000002,-0.08058000000000001,1.582612729,0.16944,0.049420000000000006,0.17650000000000002,-1.75,-0.13,1.7548219283000002
2020-06-15 09:00:00,-1.9420000000000002,-0.116,1.9454613849,0.048,0.014,0.05,-1.99,-0.13,1.9942417104999999,-1.9420000000000002,-0.116,1.9454613849,0.048,0.014,0.05,-1.99,-0.13,1.9942417104999999
2020-06-15 09:30:00,-1.9810400000000001,-0.13572,1.9856836102000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.03,-0.15,2.0355343279,-1.9810400000000001,-0.13572,1.9856836102000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.03,-0.15,2.0355343279
2020-06-15 10:00:00,-2.0468,-0.2099,2.0575345076,0.1032,0.030100000000000002,0.1075,-2.15,-0.24,2.1633538777,-2.0468,-0.19990000000000002,2.0565384144,0.1032,0.030100000000000002,0.1075,-2.15,-0.23,2.1622673285
2020-06-15 10:30:00,-2.26248,-0.22614,2.2737535157,0.04752000000000001,0.01386,0.0495,-2.31,-0.24,2.322434068,-2.27248,-0.21614000000000003,2.2827356067,0.04752000000000001,0.01386,0.0495,-2.32,-0.23,2.331372986
2020-06-15 11:00:00,-1.72984,-0.18412,1.7396110485,0.26016,0.07588,0.271,-1.99,-0.26,2.0069130524,-1.72984,-0.18412,1.7396110485,0.26016,0.07588,0.271,-1.99,-0.26,2.0069130524
2020-06-15 11:30:00,-1.97336,-0.20848000000000003,1.9843421076,0.17664000000000002,0.05152,0.184,-2.15,-0.26,2.1656638705,-1.97336,-0.20848000000000003,1.9843421076,0.17664000000000002,0.05152,0.184,-2.15,-0.26,2.1656638705
2020-06-15 12:00:00,-1.6179999999999999,-0.17650000000000002,1.6275983073,0.252,0.07350000000000001,0.2625,-1.87,-0.25,1.88663722,-1.6179999999999999,-0.1665,1.6265442662,0.252,0.07350000000000001,0.2625,-1.87,-0.24,1.885338166
2020-06-15 12:30:00,-1.81936,-0.19148,1.8294084836,0.20064,0.05852,0.209,-2.02,-0.25,2.0354115063,-1.81936,-0.18148,1.8283888536,0.20064,0.05852,0.209,-2.02,-0.24,2.0342074624
2020-06-15 13:00:00,-1.84288,-0.19834000000000002,1.8535224439,0.17712000000000003,0.051660000000000005,0.1845,-2.02,-0.25,2.0354115063,-1.84288,-0.18834,1.8524790552,0.17712000000000003,0.051660000000000005,0.1845,-2.02,-0.24,2.0342074624
2020-06-15 13:30:00,-1.50048,-0.14264000000000002,1.5072446384,0.29952,0.08736000000000001,0.312,-1.8,-0.23,1.8146349495,-1.50048,-0.13264,1.5063311721,0.29952,0.08736000000000001,0.312,-1.8,-0.22,1.8133946068
2020-06-15 14:00:00,-1.43328,-0.15054,1.4411640608,0.30672000000000005,0.08946000000000001,0.3195,-1.74,-0.24,1.7564737402000001,-1.43328,-0.15054,1.4411640608,0.30672000000000005,0.08946000000000001,0.3195,-1.74,-0.24,1.7564737402000001
2020-06-15 14:30:00,-1.28288,-0.15584,1.2923107985,0.35712000000000005,0.10416,0.372,-1.6400000000000001,-0.26,1.6604818578,-1.28288,-0.15584,1.2923107985,0.35712000000000005,0.10416,0.372,-1.6400000000000001,-0.26,1.6604818578
2020-06-15 15:00:00,-0.59536,-0.08948,0.6020466759,0.58464,0.17052,0.609,-1.18,-0.26,1.2083045974,-0.59536,-0.08948,0.6020466759,0.58464,0.17052,0.609,-1.18,-0.26,1.2083045974
2020-06-15 15:30:00,-0.67408,-0.08494,0.6794105166000001,0.5659200000000001,0.16506,0.5895,-1.24,-0.25,1.2649505919,-0.67408,-0.07494,0.6782328877,0.5659200000000001,0.16506,0.5895,-1.24,-0.24,1.2630122723000001
2020-06-15 16:00:00,-0.9233600000000001,-0.37848000000000004,0.9979182331,0.41664,0.12152,0.434,-1.34,-0.5,1.4302447343,-0.88336,0.33152000000000004,0.9435202171,0.41664,0.12152,0.434,-1.3,0.21,1.3168523076
2020-06-15 16:30:00,-0.8636800000000001,-0.02024,0.8639171257,0.37632000000000004,0.10976000000000001,0.392,-1.24,-0.13,1.2467958935,-0.8636800000000001,-0.02024,0.8639171257,0.37632000000000004,0.10976000000000001,0.392,-1.24,-0.13,1.2467958935
2020-06-15 17:00:00,-1.23376,-0.04068,1.234430476,0.30624,0.08932000000000001,0.319,-1.54,-0.13,1.5454772726,-1.23376,-0.04068,1.234430476,0.30624,0.08932000000000001,0.319,-1.54,-0.13,1.5454772726
2020-06-15 17:30:00,-1.4832800000000002,0.24196,1.5028852917000002,0.24672000000000002,0.07196000000000001,0.257,-1.73,0.17,1.7383325344,-1.4832800000000002,0.07196000000000001,1.4850245116,0.24672000000000002,0.07196000000000001,0.257,-1.73,0.0,1.73
2020-06-15 18:00:00,-1.41608,0.09156,1.4190369269,0.31392000000000003,0.09156,0.327,-1.73,0.0,1.73,-1.41608,0.09156,1.4190369269,0.31392000000000003,0.09156,0.327,-1.73,0.0,1.73
2020-06-15 18:30:00,-1.63048,0.20986000000000002,1.6439301232,0.23952,0.06986,0.2495,-1.87,0.14,1.8752333187999999,-1.6404800000000002,0.22986,1.6565054331,0.23952,0.06986,0.2495,-1.88,0.16,1.8867962264
2020-06-15 19:00:00,-2.15976,-0.34368000000000004,2.1869337439,0.09024,0.026320000000000003,0.094,-2.25,-0.37,2.2802192877,-2.15976,0.66632,2.2602091939,0.09024,0.026320000000000003,0.094,-2.25,0.64,2.3392520172
2020-06-15 19:30:00,-1.86664,0.19348,1.8766404557,0.18336000000000002,0.05348000000000001,0.191,-2.05,0.14,2.0547749268,-1.87664,0.19348,1.8865874483,0.18336000000000002,0.05348000000000001,0.191,-2.06,0.14,2.0647518011
2020-06-15 20:00:00,-1.55776,-0.43518,1.6174046649,0.22224000000000002,0.06482,0.2315,-1.78,-0.5,1.8488915598000002,-1.54776,0.71482,1.7048544366,0.22224000000000002,0.06482,0.2315,-1.77,0.65,1.8855768348000002
2020-06-15 20:30:00,-1.54176,-0.45218,1.6067017925,0.19824000000000003,0.05782,0.20650000000000002,-1.74,-0.51,1.8132015884000001,-1.44176,0.72782,1.6150522747,0.19824000000000003,0.05782,0.20650000000000002,-1.6400000000000001,0.67,1.7715812146
2020-06-15 21:00:00,-1.892,-0.4485,1.9444321150000001,0.108,0.0315,0.1125,-2.0,-0.48,2.0567936211,-1.792,0.7215,1.9317935319,0.108,0.0315,0.1125,-1.9,0.6900000000000001,2.0214103987
2020-06-15 21:30:00,-2.08368,-0.50524,2.1440591876,0.01632,0.00476,0.017,-2.1,-0.51,2.1610414156,-1.98368,0.67476,2.0953012671,0.01632,0.00476,0.017,-2.0,0.67,2.1092415699
2020-06-15 22:00:00,-1.12936,-0.41648,1.2037066088,0.32064000000000004,0.09352,0.334,-1.45,-0.51,1.5370751446000002,-1.02936,0.7635200000000001,1.2816180398,0.32064000000000004,0.09352,0.334,-1.35,0.67,1.507116452
2020-06-15 22:30:00,-1.64904,-0.46472,1.7132710235,0.12096000000000001,0.035280000000000006,0.126,-1.77,-0.5,1.839266158,-1.55904,0.71528,1.7152933277,0.12096000000000001,0.035280000000000006,0.126,-1.6800000000000002,0.68,1.8124017215000001
2020-06-15 23:00:00,-1.5894400000000002,-0.47942,1.6601695847,0.07056000000000001,0.02058,0.07350000000000001,-1.6600000000000001,-0.5,1.7336666346,-1.49944,0.6705800000000001,1.6425583247,0.07056000000000001,0.02058,0.07350000000000001,-1.57,0.65,1.6992351220000002
2020-06-15 23:30:00,-1.04648,0.21686000000000002,1.0687135491,0.26352000000000003,0.07686000000000001,0.2745,-1.31,0.14,1.3174596768,-1.04648,0.21686000000000002,1.0687135491,0.26352000000000003,0.07686000000000001,0.2745,-1.31,0.14,1.3174596768
2020-06-16 00:00:00,-1.59992,0.14294,1.6062925792,0.01008,0.0029400000000000003,0.0105,-1.6099999999999999,0.14,1.6160754932999999,-1.59992,0.14294,1.6062925792,0.01008,0.0029400000000000003,0.0105,-1.6099999999999999,0.14,1.6160754932999999
2020-06-16 00:30:00,-1.1128,0.1771,1.1268044418,0.1272,0.0371,0.1325,-1.24,0.14,1.2478781992,-1.1128,0.1771,1.1268044418,0.1272,0.0371,0.1325,-1.24,0.14,1.2478781992
2020-06-16 01:00:00,-1.40568,0.14126000000000002,1.4127599407,0.00432,0.00126,0.0045000000000000005,-1.4100000000000001,0.14,1.4169333082,-1.40568,0.14126000000000002,1.4127599407,0.00432,0.00126,0.0045000000000000005,-1.4100000000000001,0.14,1.4169333082
2020-06-16 01:30:00,-1.11448,0.16786,1.1270504203,0.09552000000000001,0.027860000000000003,0.0995,-1.21,0.14,1.2180722474,-1.11448,0.16786,1.1270504203,0.09552000000000001,0.027860000000000003,0.0995,-1.21,0.14,1.2180722474
2020-06-16 02:00:00,-1.3672,0.1554,1.3760032703,0.0528,0.0154,0.055,-1.42,0.14,1.4268847185,-1.3672,0.1554,1.3760032703,0.0528,0.0154,0.055,-1.42,0.14,1.4268847185
2020-06-16 02:30:00,-1.1908,0.1631,1.2019177384,0.0792,0.023100000000000002,0.0825,-1.27,0.14,1.2776932339,-1.1908,0.1631,1.2019177384,0.0792,0.023100000000000002,0.0825,-1.27,0.14,1.2776932339
2020-06-16 03:00:00,-0.8635200000000001,0.20314000000000002,0.8870922444,0.21648,0.06314,0.2255,-1.08,0.14,1.0890362712,-0.8635200000000001,0.20314000000000002,0.8870922444,0.21648,0.06314,0.2255,-1.08,0.14,1.0890362712
2020-06-16 03:30:00,-0.7575200000000001,0.19614,0.7825007668,0.19248,0.05614,0.2005,-0.9500000000000001,0.14,0.9602603814,-0.7575200000000001,0.19614,0.7825007668,0.19248,0.05614,0.2005,-0.9500000000000001,0.14,0.9602603814
2020-06-16 04:00:00,-0.9508800000000001,0.18766000000000002,0.9692208469,0.12912,0.037660000000000006,0.1345,-1.08,0.15,1.0903669107,-0.9508800000000001,0.18766000000000002,0.9692208469,0.12912,0.037660000000000006,0.1345,-1.08,0.15,1.0903669107
2020-06-16 04:30:00,-0.67208,0.23106000000000002,0.7106899816000001,0.27792,0.08106000000000001,0.28950000000000004,-0.9500000000000001,0.15,0.9617692031,-0.67208,0.22106,0.7075019788,0.27792,0.08106000000000001,0.28950000000000004,-0.9500000000000001,0.14,0.9602603814
2020-06-16 05:00:00,-1.13192,0.17444,1.1452825852,0.11808,0.034440000000000005,0.123,-1.25,0.14,1.2578155668,-1.13192,0.17444,1.1452825852,0.11808,0.034440000000000005,0.123,-1.25,0.14,1.2578155668
2020-06-16 05:30:00,-1.50712,0.14084000000000002,1.5136864272000001,0.00288,0.00084,0.003,-1.51,0.14,1.5164761785,-1.50712,0.14084000000000002,1.5136864272000001,0.00288,0.00084,0.003,-1.51,0.14,1.5164761785
2020-06-16 06:00:00,-0.7796000000000001,0.20720000000000002,0.8066647383000001,0.23040000000000002,0.06720000000000001,0.24,-1.01,0.14,1.019656805,-0.7796000000000001,0.20720000000000002,0.8066647383000001,0.23040000000000002,0.06720000000000001,0.24,-1.01,0.14,1.019656805
2020-06-16 06:30:00,-1.13248,0.17136,1.1453712062,0.10752,0.031360000000000006,0.112,-1.24,0.14,1.2478781992,-1.13248,0.17136,1.1453712062,0.10752,0.031360000000000006,0.112,-1.24,0.14,1.2478781992
2020-06-16 07:00:00,-1.00576,-0.061680000000000006,1.0076495423,0.23424000000000003,0.06832,0.244,-1.24,-0.13,1.2467958935,-1.00576,0.20832,1.027107784,0.23424000000000003,0.06832,0.244,-1.24,0.14,1.2478781992
2020-06-16 07:30:00,-1.38352,-0.08436,1.3860895353,0.15648,0.04564000000000001,0.163,-1.54,-0.13,1.5454772726,-1.39352,-0.08436,1.39607113,0.15648,0.04564000000000001,0.163,-1.55,-0.13,1.5554420594
2020-06-16 08:00:00,-1.53632,-0.08226000000000001,1.5385206693,0.16368000000000002,0.047740000000000005,0.1705,-1.7000000000000002,-0.13,1.7049633427000002,-1.53632,-0.08226000000000001,1.5385206693,0.16368000000000002,0.047740000000000005,0.1705,-1.7000000000000002,-0.13,1.7049633427000002
2020-06-16 08:30:00,-1.96032,-0.19676000000000002,1.9701697895999999,0.07968,0.02324,0.083,-2.04,-0.22,2.0518284529,-1.97032,-0.19676000000000002,1.9801200469,0.07968,0.02324,0.083,-2.05,-0.22,2.0617710833
2020-06-16 09:00:00,-2.18592,-0.24006000000000002,2.1990623115,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.22,-0.25,2.234032229,-2.19592,-0.24006000000000002,2.209002818,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.23,-0.25,2.2439696968
2020-06-16 09:30:00,-1.92584,-0.24212000000000003,1.9410002061,0.16416,0.047880000000000006,0.171,-2.09,-0.29,2.1100236965,-1.92584,-0.24212000000000003,1.9410002061,0.16416,0.047880000000000006,0.171,-2.09,-0.29,2.1100236965
2020-06-16 10:00:00,-2.04408,-0.26494,2.0611783644,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.13,-0.29,2.1496511345,-2.04408,-0.26494,2.0611783644,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.13,-0.29,2.1496511345
2020-06-16 10:30:00,-1.84376,-0.27568000000000004,1.864255991,0.18624000000000002,0.05432000000000001,0.194,-2.03,-0.33,2.0566477579,-1.84376,-0.26568,1.8628034786,0.18624000000000002,0.05432000000000001,0.194,-2.03,-0.32,2.0550669089
2020-06-16 11:00:00,-2.3724,-0.3432,2.3970957428,0.057600000000000005,0.016800000000000002,0.06,-2.43,-0.36,2.4565219315,-2.3724,-0.3332,2.3956844533,0.057600000000000005,0.016800000000000002,0.06,-2.43,-0.35000000000000003,2.4550763736
2020-06-16 11:30:00,-1.6227200000000002,-0.25496,1.6426274075,0.25728,0.07504000000000001,0.268,-1.88,-0.33,1.9087430419,-1.6227200000000002,-0.24496,1.6411049936,0.25728,0.07504000000000001,0.268,-1.88,-0.32,1.9070395906000002
2020-06-16 12:00:00,-1.7296,-0.24280000000000002,1.7465589025,0.23040000000000002,0.06720000000000001,0.24,-1.96,-0.31,1.9843638779,-1.7296,-0.24280000000000002,1.7465589025,0.23040000000000002,0.06720000000000001,0.24,-1.96,-0.31,1.9843638779
2020-06-16 12:30:00,-1.71536,-0.24448000000000003,1.732694549,0.22464,0.06552000000000001,0.234,-1.94,-0.31,1.964611921,-1.71536,-0.24448000000000003,1.732694549,0.22464,0.06552000000000001,0.234,-1.94,-0.31,1.964611921
2020-06-16 13:00:00,-2.22328,-0.24304,2.2365246254,0.12672,0.03696,0.132,-2.35,-0.28,2.3666220653,-2.22328,-0.23304000000000002,2.2354600421,0.12672,0.03696,0.132,-2.35,-0.27,2.3654597862
2020-06-16 13:30:00,-1.99512,-0.18066000000000002,2.0032827684,0.13488,0.03934,0.1405,-2.13,-0.22,2.1413313616,-1.99512,-0.17066,2.0024057156,0.13488,0.03934,0.1405,-2.13,-0.21,2.1403270778
2020-06-16 14:00:00,-1.58296,-0.17378000000000002,1.5924703608000002,0.22704000000000002,0.06622,0.23650000000000002,-1.81,-0.24,1.8258422714,-1.58296,-0.17378000000000002,1.5924703608000002,0.22704000000000002,0.06622,0.23650000000000002,-1.81,-0.24,1.8258422714
2020-06-16 14:30:00,-0.78112,-0.15616000000000002,0.7965766755,0.45888,0.13384000000000001,0.47800000000000004,-1.24,-0.29,1.2734598541,-0.78112,-0.14616,0.7946767896,0.45888,0.13384000000000001,0.47800000000000004,-1.24,-0.28,1.2712198866
2020-06-16 15:00:00,-0.96184,-0.17012000000000002,0.9767686522000001,0.30816000000000004,0.08988,0.321,-1.27,-0.26,1.2963410045,-0.96184,-0.17012000000000002,0.9767686522000001,0.30816000000000004,0.08988,0.321,-1.27,-0.26,1.2963410045
2020-06-16 15:30:00,-0.9551200000000001,-0.12816000000000002,0.9636800299,0.31488000000000005,0.09184,0.328,-1.27,-0.22,1.2889142718,-0.9551200000000001,-0.11816000000000002,0.9624011638000001,0.31488000000000005,0.09184,0.328,-1.27,-0.21,1.2872451204
2020-06-16 16:00:00,-0.6609600000000001,-0.01778,0.6611991001,0.41904,0.12222000000000001,0.4365,-1.08,-0.14,1.0890362712,-0.6609600000000001,-0.01778,0.6611991001,0.41904,0.12222000000000001,0.4365,-1.08,-0.14,1.0890362712
2020-06-16 16:30:00,-1.3964,-0.44770000000000004,1.4664133967000001,0.2136,0.0623,0.2225,-1.6099999999999999,-0.51,1.6888457597,-1.3364,0.39230000000000004,1.3927900955,0.2136,0.0623,0.2225,-1.55,0.33,1.5847397263
2020-06-16 17:00:00,-0.7406400000000001,-0.47852000000000006,0.8817760487,0.51936,0.15148,0.541,-1.26,-0.63,1.4087228258,-0.7406400000000001,0.6814800000000001,1.0064604314,0.51936,0.15148,0.541,-1.26,0.53,1.3669308688
2020-06-16 17:30:00,-1.5508000000000002,-0.0719,1.5524658611,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.75,-0.13,1.7548219283000002,-1.5608,0.058100000000000006,1.5618809973999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.76,0.0,1.76
2020-06-16 18:00:00,-1.80232,0.054740000000000004,1.8031510891,0.18768,0.054740000000000004,0.1955,-1.99,0.0,1.99,-1.8123200000000002,0.054740000000000004,1.8131465054,0.18768,0.054740000000000004,0.1955,-2.0,0.0,2.0
2020-06-16 18:30:00,-2.2788,-0.16090000000000002,2.2844732982,0.031200000000000002,0.0091,0.0325,-2.31,-0.17,2.3162469644,-2.2888,-0.12090000000000001,2.2919908922,0.031200000000000002,0.0091,0.0325,-2.32,-0.13,2.3236393868
2020-06-16 19:00:00,-1.49936,0.05852,1.5005015828000001,0.20064,0.05852,0.209,-1.7000000000000002,0.0,1.7000000000000002,-1.49936,0.05852,1.5005015828000001,0.20064,0.05852,0.209,-1.7000000000000002,0.0,1.7000000000000002
2020-06-16 19:30:00,-1.3476,0.0707,1.3494533152,0.2424,0.0707,0.2525,-1.5899999999999999,0.0,1.5899999999999999,-1.3476,0.0707,1.3494533152,0.2424,0.0707,0.2525,-1.5899999999999999,0.0,1.5899999999999999
2020-06-16 20:00:00,-1.8513600000000001,0.16002000000000002,1.8582626967,0.06864,0.020020000000000003,0.07150000000000001,-1.92,0.14,1.9250974001,-1.8613600000000001,0.16002000000000002,1.8682257492,0.06864,0.020020000000000003,0.07150000000000001,-1.9300000000000002,0.14,1.9350710581000001
2020-06-16 20:30:00,-1.9988000000000001,0.1491,2.0043533246,0.031200000000000002,0.0091,0.0325,-2.03,0.14,2.0348218595,-1.9988000000000001,0.0091,1.9988207148,0.031200000000000002,0.0091,0.0325,-2.03,0.0,2.03
2020-06-16 21:00:00,-1.38464,0.21448,1.4011529538,0.25536000000000003,0.07448,0.266,-1.6400000000000001,0.14,1.6459647627,-1.38464,0.21448,1.4011529538,0.25536000000000003,0.07448,0.266,-1.6400000000000001,0.14,1.6459647627
2020-06-16 21:30:00,-1.46856,0.03542,1.468987083,0.12144,0.03542,0.1265,-1.5899999999999999,0.0,1.5899999999999999,-1.47856,0.17542000000000002,1.4889297666,0.12144,0.03542,0.1265,-1.6,0.14,1.606113321
2020-06-16 22:00:00,-1.49256,0.16842000000000001,1.5020321734,0.09744000000000001,0.02842,0.1015,-1.5899999999999999,0.14,1.5961516219,-1.50256,0.16842000000000001,1.5119695268,0.09744000000000001,0.02842,0.1015,-1.6,0.14,1.606113321
2020-06-16 22:30:00,-1.75512,0.17184000000000002,1.7635121774,0.07488,0.021840000000000002,0.078,-1.83,0.15,1.8361372498000001,-1.75512,0.15184,1.7616757931,0.07488,0.021840000000000002,0.078,-1.83,0.13,1.8346116755000001
2020-06-16 23:00:00,-1.4176,0.1757,1.4284467963,0.12240000000000001,0.0357,0.1275,-1.54,0.14,1.5463505424,-1.4176,0.16570000000000001,1.4272512918,0.12240000000000001,0.0357,0.1275,-1.54,0.13,1.5454772726
2020-06-16 23:30:00,-0.9657600000000001,0.22582000000000002,0.9918099868,0.29424,0.08582000000000001,0.3065,-1.26,0.14,1.2677539193,-0.9657600000000001,0.21582,0.9895810477,0.29424,0.08582000000000001,0.3065,-1.26,0.13,1.2666885963
2020-06-17 00:00:00,-1.6884000000000001,-0.4637,1.7509175452,0.0216,0.0063,0.022500000000000003,-1.71,-0.47000000000000003,1.7734147851,-1.5884,0.6963,1.7343149224,0.0216,0.0063,0.022500000000000003,-1.6099999999999999,0.6900000000000001,1.7516278143
2020-06-17 00:30:00,-1.73056,-0.18558000000000002,1.740482074,0.049440000000000005,0.01442,0.051500000000000004,-1.78,-0.2,1.7912007146,-1.72056,0.31442000000000003,1.7490530724000002,0.049440000000000005,0.01442,0.051500000000000004,-1.77,0.30000000000000004,1.795243716
2020-06-17 01:00:00,-1.4428,0.1421,1.4497807593,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.45,0.14,1.4567429423,-1.4428,0.1421,1.4497807593,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.45,0.14,1.4567429423
2020-06-17 01:30:00,-0.8212,0.20090000000000002,0.8454172047,0.2088,0.0609,0.2175,-1.03,0.14,1.0394710193,-0.8212,0.2109,0.8478491906000001,0.2088,0.0609,0.2175,-1.03,0.15,1.0408650249
2020-06-17 02:00:00,-1.0464,0.1673,1.0596896951,0.0936,0.0273,0.0975,-1.1400000000000001,0.14,1.1485643212,-1.0464,0.1673,1.0596896951,0.0936,0.0273,0.0975,-1.1400000000000001,0.14,1.1485643212
2020-06-17 02:30:00,-1.21216,0.14812,1.2211762363,0.027840000000000004,0.00812,0.029,-1.24,0.14,1.2478781992,-1.21216,0.14812,1.2211762363,0.027840000000000004,0.00812,0.029,-1.24,0.14,1.2478781992
2020-06-17 03:00:00,-1.0732,0.16240000000000002,1.0854178919,0.07680000000000001,0.0224,0.08,-1.15,0.14,1.158490397,-1.0732,0.16240000000000002,1.0854178919,0.07680000000000001,0.0224,0.08,-1.15,0.14,1.158490397
2020-06-17 03:30:00,-1.28296,0.15372000000000002,1.2921362931,0.047040000000000005,0.013720000000000001,0.049,-1.33,0.14,1.3373481221999999,-1.28296,0.15372000000000002,1.2921362931,0.047040000000000005,0.013720000000000001,0.049,-1.33,0.14,1.3373481221999999
2020-06-17 04:00:00,-1.40928,0.15896000000000002,1.4182166266,0.030720000000000004,0.008960000000000001,0.032,-1.44,0.15,1.4477914214,-1.40928,0.15896000000000002,1.4182166266,0.030720000000000004,0.008960000000000001,0.032,-1.44,0.15,1.4477914214
2020-06-17 04:30:00,-1.3344,0.1633,1.3443549568,0.0456,0.013300000000000001,0.0475,-1.38,0.15,1.3881282362,-1.3344,0.1633,1.3443549568,0.0456,0.013300000000000001,0.0475,-1.38,0.15,1.3881282362
2020-06-17 05:00:00,-1.22456,0.14742000000000002,1.2334017391,0.02544,0.00742,0.026500000000000003,-1.25,0.14,1.2578155668,-1.23456,0.14742000000000002,1.2433306278,0.02544,0.00742,0.026500000000000003,-1.26,0.14,1.2677539193
2020-06-17 05:30:00,-0.85728,0.18746000000000002,0.8775364665000001,0.16272,0.04746,0.1695,-1.02,0.14,1.0295630141,-0.85728,0.18746000000000002,0.8775364665000001,0.16272,0.04746,0.1695,-1.02,0.14,1.0295630141
2020-06-17 06:00:00,-0.8883200000000001,0.20174,0.9109398718,0.21168,0.06174,0.2205,-1.1,0.14,1.1088733021,-0.8883200000000001,0.20174,0.9109398718,0.21168,0.06174,0.2205,-1.1,0.14,1.1088733021
2020-06-17 06:30:00,-1.63896,-0.14678000000000002,1.6455194469,0.011040000000000001,0.00322,0.0115,-1.65,-0.15,1.6568041526,-1.63896,-0.15678,1.646441572,0.011040000000000001,0.00322,0.0115,-1.65,-0.16,1.6577394246
2020-06-17 07:00:00,-1.55472,-0.11096,1.5586745651,0.06528,0.01904,0.068,-1.62,-0.13,1.625207679,-1.55472,-0.12096000000000001,1.5594183530999999,0.06528,0.01904,0.068,-1.62,-0.14,1.6260381299
2020-06-17 07:30:00,-1.55976,-0.12368000000000001,1.5646558727,0.09024,0.026320000000000003,0.094,-1.65,-0.15,1.6568041526,-1.55976,-0.12368000000000001,1.5646558727,0.09024,0.026320000000000003,0.094,-1.65,-0.15,1.6568041526
2020-06-17 08:00:00,-1.56032,-0.14176000000000002,1.5667464377,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.76,-0.2,1.7713271860000002,-1.56032,-0.14176000000000002,1.5667464377,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.76,-0.2,1.7713271860000002
2020-06-17 08:30:00,-2.04224,-0.26732,2.0596611857,0.07776000000000001,0.022680000000000002,0.081,-2.12,-0.29,2.1397429752,-2.04224,-0.25732000000000005,2.0583871842,0.07776000000000001,0.022680000000000002,0.081,-2.12,-0.28,2.1384106247
2020-06-17 09:00:00,-1.69488,-0.22434,1.7096627299,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.92,-0.29,1.9417775362,-1.69488,-0.21434000000000003,1.7083793051,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.92,-0.28,1.9403092537000002
2020-06-17 09:30:00,-1.87072,-0.26896000000000003,1.8899557667,0.20928000000000002,0.061040000000000004,0.218,-2.08,-0.33,2.1060151946,-1.87072,-0.26896000000000003,1.8899557667,0.20928000000000002,0.061040000000000004,0.218,-2.08,-0.33,2.1060151946
2020-06-17 10:00:00,-1.71568,-0.27874000000000004,1.7381754371,0.24432,0.07126,0.2545,-1.96,-0.35000000000000003,1.9910047715,-1.71568,-0.26874000000000003,1.7365998532,0.24432,0.07126,0.2545,-1.96,-0.34,1.9892712233
2020-06-17 10:30:00,-2.5044,-0.25670000000000004,2.5175214498000003,0.0456,0.013300000000000001,0.0475,-2.55,-0.27,2.5642542776,-2.5144,-0.25670000000000004,2.5274695349,0.0456,0.013300000000000001,0.0475,-2.56,-0.27,2.5741989045
2020-06-17 11:00:00,-2.2462400000000002,-0.11432,2.2491472162,0.05376,0.015680000000000003,0.056,-2.3,-0.13,2.3036709835,-2.27624,-0.49432000000000004,2.3292962027,0.05376,0.015680000000000003,0.056,-2.33,-0.51,2.3851624683
2020-06-17 11:30:00,-2.58576,-0.17418,2.5916198506,0.054240000000000003,0.01582,0.0565,-2.64,-0.19,2.6468282906000002,-2.61576,-0.49418000000000006,2.6620319776,0.054240000000000003,0.01582,0.0565,-2.67,-0.51,2.7182715096
2020-06-17 12:00:00,-2.03656,-0.32358000000000003,2.0621058775,0.19344000000000003,0.056420000000000005,0.2015,-2.23,-0.38,2.2621449998,-2.03656,-0.31358,2.0605603728,0.19344000000000003,0.056420000000000005,0.2015,-2.23,-0.37,2.2604866733
2020-06-17 12:30:00,-1.39216,-0.23688,1.4121691117,0.38784,0.11312000000000001,0.404,-1.78,-0.35000000000000003,1.8140837908,-1.39216,-0.23688,1.4121691117,0.38784,0.11312000000000001,0.404,-1.78,-0.35000000000000003,1.8140837908
2020-06-17 13:00:00,-0.91512,-0.17566,0.9318267275000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.4100000000000001,-0.32,1.4458561478,-0.91512,-0.16566,0.9299934677,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.4100000000000001,-0.31,1.4436758639
2020-06-17 13:30:00,-1.3548,-0.2139,1.37158166,0.2952,0.08610000000000001,0.3075,-1.65,-0.30000000000000004,1.6770509831,-1.3548,-0.2139,1.37158166,0.2952,0.08610000000000001,0.3075,-1.65,-0.30000000000000004,1.6770509831
2020-06-17 14:00:00,-1.6756,-0.2833,1.6993805489,0.19440000000000002,0.0567,0.2025,-1.87,-0.34,1.9006577809,-1.6756,-0.2733,1.6977421035,0.19440000000000002,0.0567,0.2025,-1.87,-0.33,1.8988944152
2020-06-17 14:30:00,-1.10592,-0.22506,1.1285880781,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.5,-0.34,1.5380507144000002,-1.10592,-0.21506000000000003,1.1266365208,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.5,-0.33,1.5358710883
2020-06-17 15:00:00,-1.0076,-0.2343,1.0344826001,0.3624,0.1057,0.3775,-1.37,-0.34,1.4115594213,-1.0076,-0.2243,1.0322636533,0.3624,0.1057,0.3775,-1.37,-0.33,1.4091841611
2020-06-17 15:30:00,-1.86864,-0.26002000000000003,1.8866440708,0.17136,0.049980000000000004,0.17850000000000002,-2.04,-0.31,2.063419492,-1.86864,-0.26002000000000003,1.8866440708,0.17136,0.049980000000000004,0.17850000000000002,-2.04,-0.31,2.063419492
2020-06-17 16:00:00,-1.3114400000000002,-0.15542,1.3206173746,0.35856000000000005,0.10458,0.3735,-1.67,-0.26,1.6901183391,-1.3114400000000002,-0.14542000000000002,1.3194778702,0.35856000000000005,0.10458,0.3735,-1.67,-0.25,1.6886088949
2020-06-17 16:30:00,-1.34632,-0.12726,1.3523212081,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.63,-0.21,1.6434719347,-1.34632,-0.12726,1.3523212081,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.63,-0.21,1.6434719347
2020-06-17 17:00:00,-1.33072,-0.04646,1.3315307920000001,0.38928,0.11354000000000002,0.4055,-1.72,-0.16,1.7274258305,-1.3407200000000001,-0.04646,1.3415247482,0.38928,0.11354000000000002,0.4055,-1.73,-0.16,1.7373830896
2020-06-17 17:30:00,-1.4202400000000002,-0.043820000000000005,1.420915849,0.32976000000000005,0.09618,0.3435,-1.75,-0.14,1.7555910686,-1.4202400000000002,-0.05382000000000001,1.4212593887,0.32976000000000005,0.09618,0.3435,-1.75,-0.15,1.756416807
2020-06-17 18:00:00,-1.24312,-0.00966,1.2431575323,0.44688000000000005,0.13034,0.4655,-1.69,-0.14,1.695788902,-1.24312,0.00034,1.2431200465,0.44688000000000005,0.13034,0.4655,-1.69,-0.13,1.6949926254
2020-06-17 18:30:00,-2.14448,-0.10464000000000001,2.147031439,0.15552000000000002,0.045360000000000004,0.162,-2.3,-0.15,2.3048861143,-2.14448,0.015360000000000002,2.1445350079,0.15552000000000002,0.045360000000000004,0.162,-2.3,-0.03,2.3001956439
2020-06-17 19:00:00,-2.22936,0.00602,2.229368128,0.020640000000000002,0.00602,0.021500000000000002,-2.25,0.0,2.25,-2.23936,0.00602,2.2393680917,0.020640000000000002,0.00602,0.021500000000000002,-2.26,0.0,2.26
2020-06-17 19:30:00,-1.47992,0.07294,1.4817163865,0.25008,0.07294,0.2605,-1.73,0.0,1.73,-1.47992,0.07294,1.4817163865,0.25008,0.07294,0.2605,-1.73,0.0,1.73
2020-06-17 20:00:00,-1.91368,0.16226000000000002,1.920546654,0.07632000000000001,0.022260000000000002,0.0795,-1.99,0.14,1.9949185447,-1.91368,0.16226000000000002,1.920546654,0.07632000000000001,0.022260000000000002,0.0795,-1.99,0.14,1.9949185447
2020-06-17 20:30:00,-1.8350400000000002,0.024780000000000003,1.8352073044,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.92,0.0,1.92,-1.8350400000000002,0.024780000000000003,1.8352073044,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.92,0.0,1.92
2020-06-17 21:00:00,-1.48376,0.29432,1.5126691641,0.18624000000000002,0.05432000000000001,0.194,-1.67,0.24,1.6871573726,-1.48376,0.19432000000000002,1.4964304194,0.18624000000000002,0.05432000000000001,0.194,-1.67,0.14,1.6758579892
2020-06-17 21:30:00,-1.6342400000000001,0.18918000000000001,1.6451533211,0.06576,0.019180000000000003,0.0685,-1.7000000000000002,0.17,1.7084788556000001,-1.6342400000000001,0.16918000000000002,1.6429735999,0.06576,0.019180000000000003,0.0685,-1.7000000000000002,0.15,1.7066048166
2020-06-17 22:00:00,-1.94664,0.0009800000000000002,1.9466402467,0.00336,0.0009800000000000002,0.0035,-1.9500000000000002,0.0,1.9500000000000002,-1.94664,0.0009800000000000002,1.9466402467,0.00336,0.0009800000000000002,0.0035,-1.9500000000000002,0.0,1.9500000000000002
2020-06-17 22:30:00,-1.7092800000000001,0.19396000000000002,1.7202495749,0.15072000000000002,0.043960000000000006,0.157,-1.8599999999999999,0.15,1.8660385848,-1.71928,0.18396,1.7290936932,0.15072000000000002,0.043960000000000006,0.157,-1.87,0.14,1.8752333187999999
2020-06-17 23:00:00,-1.44136,0.20502,1.4558680744,0.18864,0.055020000000000006,0.1965,-1.63,0.15,1.63688729,-1.45136,0.19502000000000003,1.4644038548,0.18864,0.055020000000000006,0.1965,-1.6400000000000001,0.14,1.6459647627
2020-06-17 23:30:00,-1.19384,0.19138000000000002,1.2090824,0.17616,0.05138,0.1835,-1.37,0.14,1.3771347066000001,-1.19384,0.19138000000000002,1.2090824,0.17616,0.05138,0.1835,-1.37,0.14,1.3771347066000001
2020-06-18 00:00:00,-1.4203999999999999,0.1603,1.4294167517,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.49,0.14,1.4965627284,-1.4203999999999999,0.1603,1.4294167517,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.49,0.14,1.4965627284
2020-06-18 00:30:00,-1.204,0.188,1.2185893484,0.096,0.028,0.1,-1.3,0.16,1.3098091464000001,-1.204,0.188,1.2185893484,0.096,0.028,0.1,-1.3,0.16,1.3098091464000001
2020-06-18 01:00:00,-0.9622400000000001,0.19768000000000002,0.9823355842,0.19776000000000002,0.05768,0.20600000000000002,-1.16,0.14,1.1684177335,-0.9722400000000001,0.19768000000000002,0.9921330556000001,0.19776000000000002,0.05768,0.20600000000000002,-1.17,0.14,1.1783462988
2020-06-18 01:30:00,-0.852,0.2165,0.8790769306,0.228,0.0665,0.23750000000000002,-1.08,0.15,1.0903669107,-0.852,0.20650000000000002,0.8766676965,0.228,0.0665,0.23750000000000002,-1.08,0.14,1.0890362712
2020-06-18 02:00:00,-1.00472,0.03654,1.00538423,0.12528,0.03654,0.1305,-1.13,0.0,1.13,-1.00472,0.17654,1.0201120772,0.12528,0.03654,0.1305,-1.13,0.14,1.1386395391
2020-06-18 02:30:00,-1.38472,0.15904000000000001,1.3938232313,0.06528,0.01904,0.068,-1.45,0.14,1.4567429423,-1.38472,0.15904000000000001,1.3938232313,0.06528,0.01904,0.068,-1.45,0.14,1.4567429423
2020-06-18 03:00:00,-1.37096,0.15722000000000003,1.3799454518,0.05904,0.017220000000000003,0.061500000000000006,-1.43,0.14,1.4368368035,-1.37096,0.15722000000000003,1.3799454518,0.05904,0.017220000000000003,0.061500000000000006,-1.43,0.14,1.4368368035
2020-06-18 03:30:00,-0.82208,0.20356000000000002,0.846907433,0.21792000000000003,0.06356,0.227,-1.04,0.14,1.0493807698,-0.83208,0.23356000000000002,0.8642380459000001,0.21792000000000003,0.06356,0.227,-1.05,0.17,1.063672882
2020-06-18 04:00:00,-1.52976,0.14882,1.5369817988999999,0.030240000000000003,0.008820000000000001,0.0315,-1.56,0.14,1.5662694531999999,-1.52976,0.14882,1.5369817988999999,0.030240000000000003,0.008820000000000001,0.0315,-1.56,0.14,1.5662694531999999
2020-06-18 04:30:00,-0.9047200000000001,0.19404000000000002,0.9252944396,0.18528000000000003,0.054040000000000005,0.193,-1.09,0.14,1.0989540482,-0.9047200000000001,0.19404000000000002,0.9252944396,0.18528000000000003,0.054040000000000005,0.193,-1.09,0.14,1.0989540482
2020-06-18 05:00:00,-1.47784,0.14938,1.4853704757,0.03216,0.009380000000000001,0.0335,-1.51,0.14,1.5164761785,-1.47784,0.14938,1.4853704757,0.03216,0.009380000000000001,0.0335,-1.51,0.14,1.5164761785
2020-06-18 05:30:00,-1.4644,0.15330000000000002,1.4724022039,0.0456,0.013300000000000001,0.0475,-1.51,0.14,1.5164761785,-1.4544000000000001,0.15330000000000002,1.4624569224,0.0456,0.013300000000000001,0.0475,-1.5,0.14,1.5065191668
2020-06-18 06:00:00,-1.01656,0.03892,1.0173047724,0.13344,0.03892,0.139,-1.15,0.0,1.15,-1.01656,0.03892,1.0173047724,0.13344,0.03892,0.139,-1.15,0.0,1.15
2020-06-18 06:30:00,-1.24344,-0.09892000000000001,1.2473685101,0.10656,0.031080000000000003,0.111,-1.35,-0.13,1.3562448157,-1.24344,-0.09892000000000001,1.2473685101,0.10656,0.031080000000000003,0.111,-1.35,-0.13,1.3562448157
2020-06-18 07:00:00,-1.24936,-0.11898000000000002,1.2550126095,0.14064000000000002,0.04102,0.14650000000000002,-1.3900000000000001,-0.16,1.3991783303,-1.24936,-0.11898000000000002,1.2550126095,0.14064000000000002,0.04102,0.14650000000000002,-1.3900000000000001,-0.16,1.3991783303
2020-06-18 07:30:00,-1.5645600000000002,-0.09758000000000001,1.5676000287,0.14544,0.042420000000000006,0.1515,-1.71,-0.14,1.7157214226000002,-1.5645600000000002,-0.08758,1.5670093331000001,0.14544,0.042420000000000006,0.1515,-1.71,-0.13,1.7149344011
2020-06-18 08:00:00,-1.2756,-0.11080000000000001,1.2804030615,0.3744,0.1092,0.39,-1.65,-0.22,1.6646020545,-1.2756,-0.11080000000000001,1.2804030615,0.3744,0.1092,0.39,-1.65,-0.22,1.6646020545
2020-06-18 08:30:00,-1.89872,-0.25546,1.9158281369,0.22128,0.06454,0.2305,-2.12,-0.32,2.1440149253,-1.89872,-0.24546,1.9145203707,0.22128,0.06454,0.2305,-2.12,-0.31,2.1425452154
2020-06-18 09:00:00,-1.7191200000000002,-0.23266,1.7347922786,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.9500000000000002,-0.30000000000000004,1.9729419657,-1.7191200000000002,-0.22266000000000002,1.7334794634000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.9500000000000002,-0.29,1.9714461697
2020-06-18 09:30:00,-1.72288,-0.25334,1.7414065149,0.29712000000000005,0.08666,0.3095,-2.02,-0.34,2.0484140207,-1.72288,-0.24334000000000003,1.7399798417999999,0.29712000000000005,0.08666,0.3095,-2.02,-0.33,2.0467779557
2020-06-18 10:00:00,-1.7356,-0.26580000000000004,1.7558351289,0.2544,0.0742,0.265,-1.99,-0.34,2.0188362985,-1.7356,-0.24580000000000002,1.7529189941,0.2544,0.0742,0.265,-1.99,-0.32,2.0155644371
2020-06-18 10:30:00,-1.88416,-0.20788,1.8955930470000002,0.31584,0.09212000000000001,0.329,-2.2,-0.30000000000000004,2.2203603311,-1.89416,-0.19788000000000003,1.9044680621999999,0.31584,0.09212000000000001,0.329,-2.21,-0.29,2.2289459392
2020-06-18 11:00:00,-1.56568,-0.22624000000000002,1.5819413390000001,0.42432000000000003,0.12376000000000001,0.442,-1.99,-0.35000000000000003,2.0205444811,-1.56568,-0.21624000000000002,1.5805421855000001,0.42432000000000003,0.12376000000000001,0.442,-1.99,-0.34,2.0188362985
2020-06-18 11:30:00,-1.9830400000000001,-0.23922000000000002,1.9974167943,0.27696000000000004,0.08078,0.28850000000000003,-2.26,-0.32,2.2825424421,-1.9830400000000001,-0.23922000000000002,1.9974167943,0.27696000000000004,0.08078,0.28850000000000003,-2.26,-0.32,2.2825424421
2020-06-18 12:00:00,-1.5858400000000001,-0.16212000000000001,1.5941052036,0.40416,0.11788000000000001,0.421,-1.99,-0.28,2.0096019506,-1.5858400000000001,-0.16212000000000001,1.5941052036,0.40416,0.11788000000000001,0.421,-1.99,-0.28,2.0096019506
2020-06-18 12:30:00,-2.46048,-0.36514,2.4874261899,0.11952000000000002,0.03486,0.1245,-2.58,-0.4,2.6108236248,-2.45048,-0.19514,2.4582375495,0.11952000000000002,0.03486,0.1245,-2.5700000000000003,-0.23,2.5802713036
2020-06-18 13:00:00,-2.84216,-0.8918800000000001,2.9788124144,0.027840000000000004,0.00812,0.029,-2.87,-0.9,3.0078065097,-2.73216,0.27812000000000003,2.7462791191,0.027840000000000004,0.00812,0.029,-2.76,0.27,2.7731750756
2020-06-18 13:30:00,-2.87008,-0.8654400000000001,2.9977234029,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.92,-0.88,3.0497212987,-2.77008,0.30456,2.7867723265,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.8200000000000003,0.29,2.8348721312
2020-06-18 14:00:00,-2.14024,-0.84882,2.3024166977,0.20976000000000003,0.061180000000000005,0.2185,-2.35,-0.91,2.5200396822,-2.04024,0.32118,2.0653657908,0.20976000000000003,0.061180000000000005,0.2185,-2.25,0.26,2.264972406
2020-06-18 14:30:00,-2.33344,-0.8614200000000001,2.4873654034,0.16656,0.048580000000000005,0.17350000000000002,-2.5,-0.91,2.6604698833000002,-2.22344,0.31858000000000003,2.246147513,0.16656,0.048580000000000005,0.17350000000000002,-2.39,0.27,2.4052026941999998
2020-06-18 15:00:00,-2.46712,-0.8416600000000001,2.6067360146,0.06288,0.018340000000000002,0.0655,-2.5300000000000002,-0.86,2.6721714017,-2.36712,0.33834000000000003,2.3911777537,0.06288,0.018340000000000002,0.0655,-2.43,0.32,2.4509793961
2020-06-18 15:30:00,-2.68176,-0.29468,2.697901592,0.018240000000000003,0.00532,0.019,-2.7,-0.30000000000000004,2.7166155414,-2.66176,-0.09468000000000001,2.6634433727999998,0.018240000000000003,0.00532,0.019,-2.68,-0.1,2.6818650227000003
2020-06-18 16:00:00,-2.27872,-0.13046000000000002,2.2824514562,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.38,-0.16,2.3853720884,-2.28872,-0.13046000000000002,2.292435179,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.39,-0.16,2.3953496613
2020-06-18 16:30:00,-2.5148,-0.13390000000000002,2.5183622158,0.055200000000000006,0.0161,0.0575,-2.5700000000000003,-0.15,2.5743737102,-2.5148,-0.1439,2.5189137044,0.055200000000000006,0.0161,0.0575,-2.5700000000000003,-0.16,2.574975728
2020-06-18 17:00:00,-2.13096,-0.6077800000000001,2.2159393155,0.17904,0.05222,0.1865,-2.31,-0.66,2.4024362635,-2.05096,0.5822200000000001,2.1319983701,0.17904,0.05222,0.1865,-2.23,0.53,2.2921169255000002
2020-06-18 17:30:00,-1.96088,-0.58484,2.0462375717,0.18912,0.05516000000000001,0.197,-2.15,-0.64,2.2432342722,-1.86088,0.61516,1.9599224985,0.18912,0.05516000000000001,0.197,-2.05,0.56,2.1251117618
2020-06-18 18:00:00,-1.9855200000000002,-0.5403600000000001,2.0577362805,0.20448000000000002,0.059640000000000006,0.213,-2.19,-0.6000000000000001,2.2707047364,-1.9855200000000002,0.6196400000000001,2.0799623554,0.20448000000000002,0.059640000000000006,0.213,-2.19,0.56,2.260464554
2020-06-18 18:30:00,-2.08896,0.19072000000000003,2.0976482069,0.07104,0.020720000000000002,0.074,-2.16,0.17,2.1666794871,-2.08896,0.16072,2.0951335996,0.07104,0.020720000000000002,0.074,-2.16,0.14,2.164532282
