Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-18 19:00:00,-1.61576,0.23832000000000003,1.6332411947,0.23424000000000003,0.06832,0.244,-1.85,0.17,1.8577943912000001,-1.61576,0.20832,1.6291340031,0.23424000000000003,0.06832,0.244,-1.85,0.14,1.8552897348
2020-06-18 19:30:00,-2.00016,0.17912,2.0081643359,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.1,0.15,2.1053503271,-2.00016,0.16912000000000002,2.0072970881,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.1,0.14,2.104661493
2020-06-18 20:00:00,-1.24048,0.25736000000000003,1.2668957337,0.29952,0.08736000000000001,0.312,-1.54,0.17,1.5493547044,-1.24048,0.22736,1.261143608,0.29952,0.08736000000000001,0.312,-1.54,0.14,1.5463505424
2020-06-18 20:30:00,-1.97008,0.16456,1.9769408690999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.02,0.15,2.0255616505,-1.97008,0.15456,1.9761335987000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.02,0.14,2.0248456731
2020-06-18 21:00:00,-1.48528,0.21846000000000002,1.5012599542,0.23472,0.06846000000000001,0.24450000000000002,-1.72,0.15,1.7265283085,-1.48528,0.20846,1.4998374079,0.23472,0.06846000000000001,0.24450000000000002,-1.72,0.14,1.7256882685
2020-06-18 21:30:00,-1.5783200000000002,0.16674000000000003,1.5871031,0.09168000000000001,0.026740000000000003,0.0955,-1.67,0.14,1.6758579892,-1.5783200000000002,0.16674000000000003,1.5871031,0.09168000000000001,0.026740000000000003,0.0955,-1.67,0.14,1.6758579892
2020-06-18 22:00:00,-0.80576,0.26082,0.8469216316,0.41424000000000005,0.12082000000000001,0.4315,-1.22,0.14,1.2280065146,-0.80576,0.26082,0.8469216316,0.41424000000000005,0.12082000000000001,0.4315,-1.22,0.14,1.2280065146
2020-06-18 22:30:00,-1.79176,0.16282000000000002,1.7991426430000002,0.07824,0.022820000000000003,0.0815,-1.87,0.14,1.8752333187999999,-1.79176,0.16282000000000002,1.7991426430000002,0.07824,0.022820000000000003,0.0815,-1.87,0.14,1.8752333187999999
2020-06-18 23:00:00,-1.6036000000000001,0.1827,1.6139740549,0.1464,0.0427,0.1525,-1.75,0.14,1.7555910686,-1.6036000000000001,0.1827,1.6139740549,0.1464,0.0427,0.1525,-1.75,0.14,1.7555910686
2020-06-18 23:30:00,-0.9916,0.5712,1.1443513446,0.27840000000000004,0.08120000000000001,0.29,-1.27,0.49,1.3612494261,-1.0116,-0.0988,1.0164133018000001,0.27840000000000004,0.08120000000000001,0.29,-1.29,-0.18,1.3024976008
2020-06-19 00:00:00,-1.3164,0.6773,1.4804202951,0.0936,0.0273,0.0975,-1.4100000000000001,0.65,1.5526107046000002,-1.4064,-0.37270000000000003,1.4549454457,0.0936,0.0273,0.0975,-1.5,-0.4,1.5524174696
2020-06-19 00:30:00,-0.96728,0.7274600000000001,1.2103010576,0.16272,0.04746,0.1695,-1.13,0.68,1.3188252348,-1.05728,-0.34254,1.1113841145,0.16272,0.04746,0.1695,-1.22,-0.39,1.2808200498
2020-06-19 01:00:00,-1.2468,0.6526000000000001,1.4072657887,0.0432,0.0126,0.045,-1.29,0.64,1.4400347218,-1.3368,-0.3774,1.3890518349,0.0432,0.0126,0.045,-1.38,-0.39,1.4340502083
2020-06-19 01:30:00,-0.5379200000000001,0.8139400000000001,0.9756312059000001,0.32208000000000003,0.09394000000000001,0.3355,-0.86,0.72,1.1216059914,-0.61792,-0.26606,0.6727652265,0.32208000000000003,0.09394000000000001,0.3355,-0.9400000000000001,-0.36,1.0065783626
2020-06-19 02:00:00,-0.84728,0.7849600000000001,1.1550089177,0.22272000000000003,0.06496,0.232,-1.07,0.72,1.2896898852,-0.9372800000000001,-0.28504,0.9796640240000001,0.22272000000000003,0.06496,0.232,-1.16,-0.35000000000000003,1.2116517652
2020-06-19 02:30:00,-1.06064,0.76648,1.3086056702,0.15936,0.04648,0.166,-1.22,0.72,1.4166156854,-1.15064,-0.32352000000000003,1.1952562905,0.15936,0.04648,0.166,-1.31,-0.37,1.3612494261
2020-06-19 03:00:00,-0.35216000000000003,0.8331200000000001,0.9044919016,0.38784,0.11312000000000001,0.404,-0.74,0.72,1.0324727599,-0.43216000000000004,-0.23688,0.4928228891,0.38784,0.11312000000000001,0.404,-0.8200000000000001,-0.35000000000000003,0.891571646
2020-06-19 03:30:00,-0.8715200000000001,0.7891400000000001,1.1757078931,0.16848000000000002,0.04914,0.17550000000000002,-1.04,0.74,1.2764011908000001,-0.95152,-0.30086,0.9979514267,0.16848000000000002,0.04914,0.17550000000000002,-1.12,-0.35000000000000003,1.173413823
2020-06-19 04:00:00,-0.9884000000000001,0.7813,1.2599064449,0.1416,0.0413,0.14750000000000002,-1.13,0.74,1.3507405376000001,-1.0684,-0.30870000000000003,1.1121035249,0.1416,0.0413,0.14750000000000002,-1.21,-0.35000000000000003,1.2596031121
2020-06-19 04:30:00,-1.46088,0.6601600000000001,1.6031162154,0.06912,0.02016,0.07200000000000001,-1.53,0.64,1.6584631440000002,-1.54088,-0.38984,1.5894295832,0.06912,0.02016,0.07200000000000001,-1.6099999999999999,-0.41000000000000003,1.6613849644
2020-06-19 05:00:00,-1.10256,0.6284200000000001,1.2690745643999999,0.09744000000000001,0.02842,0.1015,-1.2,0.6000000000000001,1.3416407865,-1.18256,-0.43158,1.2588524338,0.09744000000000001,0.02842,0.1015,-1.28,-0.46,1.3601470509
2020-06-19 05:30:00,-1.02352,0.6156400000000001,1.1944060449,0.15648,0.04564000000000001,0.163,-1.18,0.5700000000000001,1.3104579352,-1.10352,-0.44436000000000003,1.1896269163,0.15648,0.04564000000000001,0.163,-1.26,-0.49,1.3519245541
2020-06-19 06:00:00,-1.03384,0.59138,1.1910312548,0.17616,0.05138,0.1835,-1.21,0.54,1.3250283016,-1.11384,-0.46862000000000004,1.2084056645,0.17616,0.05138,0.1835,-1.29,-0.52,1.3908630414
2020-06-19 06:30:00,-1.25184,0.55988,1.3713383973,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.32,0.54,1.4261837189,-1.3018399999999999,-0.48012000000000005,1.3875527377,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.37,-0.5,1.4583895227
2020-06-19 07:00:00,-1.1222400000000001,-0.08232,1.1252551711,0.19776000000000002,0.05768,0.20600000000000002,-1.32,-0.14,1.3274034805000001,-1.11224,-0.07232000000000001,1.1145887134,0.19776000000000002,0.05768,0.20600000000000002,-1.31,-0.13,1.3164345787
2020-06-19 07:30:00,-1.22168,-0.08924000000000001,1.2249350187,0.20832,0.06076,0.217,-1.43,-0.15,1.4378456106,-1.22168,-0.08924000000000001,1.2249350187,0.20832,0.06076,0.217,-1.43,-0.15,1.4378456106
2020-06-19 08:00:00,-1.39144,-0.13042,1.397538783,0.23856000000000002,0.06958,0.2485,-1.63,-0.2,1.6422241016,-1.39144,-0.12042000000000001,1.3966410598,0.23856000000000002,0.06958,0.2485,-1.63,-0.19,1.6410362580000002
2020-06-19 08:30:00,-1.18912,-0.17016,1.2012330332,0.41088,0.11984000000000002,0.428,-1.6,-0.29,1.6260688792,-1.18912,-0.16016000000000002,1.1998573249,0.41088,0.11984000000000002,0.428,-1.6,-0.28,1.6243152403
2020-06-19 09:00:00,-1.6804000000000001,-0.2672,1.7015110931000001,0.24960000000000002,0.0728,0.26,-1.9300000000000002,-0.34,1.9597193677,-1.6804000000000001,-0.25720000000000004,1.6999694115000001,0.24960000000000002,0.0728,0.26,-1.9300000000000002,-0.33,1.958009193
2020-06-19 09:30:00,-1.99672,-0.23696000000000003,2.0107314092,0.35328000000000004,0.10304,0.368,-2.35,-0.34,2.3744683615,-1.99672,-0.22696000000000002,2.009577468,0.35328000000000004,0.10304,0.368,-2.35,-0.33,2.3730571
2020-06-19 10:00:00,-2.25928,-0.28354,2.277002646,0.09072000000000001,0.02646,0.0945,-2.35,-0.31,2.3703586227,-2.25928,-0.28354,2.277002646,0.09072000000000001,0.02646,0.0945,-2.35,-0.31,2.3703586227
2020-06-19 10:30:00,-1.99904,-0.22972,2.0121958652,0.24096,0.07028000000000001,0.251,-2.24,-0.30000000000000004,2.26,-1.99904,-0.22972,2.0121958652,0.24096,0.07028000000000001,0.251,-2.24,-0.30000000000000004,2.26
2020-06-19 11:00:00,-2.07584,-0.23962000000000003,2.0896242366,0.34416,0.10038000000000001,0.35850000000000004,-2.42,-0.34,2.4437675831,-2.07584,-0.23962000000000003,2.0896242366,0.34416,0.10038000000000001,0.35850000000000004,-2.42,-0.34,2.4437675831
2020-06-19 11:30:00,-2.02672,-0.25446,2.0426315992,0.29328000000000004,0.08554,0.3055,-2.32,-0.34,2.3447814397,-2.02672,-0.25446,2.0426315992,0.29328000000000004,0.08554,0.3055,-2.32,-0.34,2.3447814397
2020-06-19 12:00:00,-1.80352,-0.24936000000000003,1.8206770169,0.27648,0.08064,0.28800000000000003,-2.08,-0.33,2.1060151946,-1.81352,-0.24936000000000003,1.830583295,0.27648,0.08064,0.28800000000000003,-2.09,-0.33,2.1158922468
2020-06-19 12:30:00,-1.8672,-0.18460000000000001,1.8763030138999999,0.2928,0.0854,0.305,-2.16,-0.27,2.176809592,-1.8672,-0.18460000000000001,1.8763030138999999,0.2928,0.0854,0.305,-2.16,-0.27,2.176809592
2020-06-19 13:00:00,-1.6817600000000001,-0.19468000000000002,1.6929905493000001,0.25824,0.07532000000000001,0.269,-1.94,-0.27,1.9586985475,-1.6817600000000001,-0.19468000000000002,1.6929905493000001,0.25824,0.07532000000000001,0.269,-1.94,-0.27,1.9586985475
2020-06-19 13:30:00,-1.1672,-0.0721,1.1694247517,0.4728,0.1379,0.49250000000000005,-1.6400000000000001,-0.21,1.653390456,-1.1672,-0.0721,1.1694247517,0.4728,0.1379,0.49250000000000005,-1.6400000000000001,-0.21,1.653390456
2020-06-19 14:00:00,-1.6464,-0.3677,1.6869606546,0.4536,0.1323,0.47250000000000003,-2.1,-0.5,2.1587033145,-1.5964,0.1723,1.6056712771,0.4536,0.1323,0.47250000000000003,-2.05,0.04,2.0503902068
2020-06-19 14:30:00,-1.4028800000000001,-0.6933400000000001,1.5648618629,0.53712,0.15666000000000002,0.5595,-1.94,-0.85,2.1180415482,-1.30288,0.48666000000000004,1.3908034548,0.53712,0.15666000000000002,0.5595,-1.8399999999999999,0.33,1.8693581786000002
2020-06-19 15:00:00,-1.31224,-0.62482,1.4534007878000001,0.49776000000000004,0.14518,0.5185000000000001,-1.81,-0.77,1.9669773766,-1.20224,0.56518,1.3284613092,0.49776000000000004,0.14518,0.5185000000000001,-1.7000000000000002,0.42,1.7511139312
2020-06-19 15:30:00,-0.23232000000000003,-0.02026,0.2332017367,0.78768,0.22974000000000003,0.8205,-1.02,-0.25,1.0501904589,-0.22232000000000002,0.14974,0.2680452387,0.78768,0.22974000000000003,0.8205,-1.01,-0.08,1.0131633629
2020-06-19 16:00:00,-0.20288,0.12916,0.2405048856,0.9571200000000001,0.27916,0.997,-1.16,-0.15,1.1696580697,-0.20288,0.12916,0.2405048856,0.9571200000000001,0.27916,0.997,-1.16,-0.15,1.1696580697
2020-06-19 16:30:00,-0.682,0.0665,0.6852344489000001,0.708,0.20650000000000002,0.7375,-1.3900000000000001,-0.14,1.3970325694,-0.682,0.0565,0.6843363574,0.708,0.20650000000000002,0.7375,-1.3900000000000001,-0.15,1.3980700984
2020-06-19 17:00:00,-0.13416,0.12712,0.1848199123,0.9158400000000001,0.26712,0.9540000000000001,-1.05,-0.14,1.0592922165,-0.13416,0.11712000000000002,0.178089865,0.9158400000000001,0.26712,0.9540000000000001,-1.05,-0.15,1.0606601718
2020-06-19 17:30:00,-0.81696,0.30422000000000005,0.8717645611,0.5630400000000001,0.16422,0.5865,-1.38,0.14,1.3870832708,-0.81696,0.30422000000000005,0.8717645611,0.5630400000000001,0.16422,0.5865,-1.38,0.14,1.3870832708
2020-06-19 18:00:00,-0.9267200000000001,0.29554,0.9727044001,0.5332800000000001,0.15554,0.5555,-1.46,0.14,1.4666969694,-0.9267200000000001,0.29554,0.9727044001,0.5332800000000001,0.15554,0.5555,-1.46,0.14,1.4666969694
2020-06-19 18:30:00,-0.48784000000000005,0.20188,0.5279615516,0.6921600000000001,0.20188,0.721,-1.18,0.0,1.18,-0.48784000000000005,0.34188,0.5957094930000001,0.6921600000000001,0.20188,0.721,-1.18,0.14,1.1882760622
2020-06-19 19:00:00,-0.8814400000000001,0.29708,0.9301575135000001,0.53856,0.15708000000000003,0.561,-1.42,0.14,1.4268847185,-0.8914400000000001,0.29708,0.9396391861000001,0.53856,0.15708000000000003,0.561,-1.43,0.14,1.4368368035
2020-06-19 19:30:00,-0.58736,0.33452000000000004,0.6759403820000001,0.6326400000000001,0.18452000000000002,0.659,-1.22,0.15,1.229186723,-0.58736,0.33452000000000004,0.6759403820000001,0.6326400000000001,0.18452000000000002,0.659,-1.22,0.15,1.229186723
2020-06-19 20:00:00,-1.02224,0.27768000000000004,1.0592831538,0.43776000000000004,0.12768000000000002,0.456,-1.46,0.15,1.4676852524,-1.02224,0.27768000000000004,1.0592831538,0.43776000000000004,0.12768000000000002,0.456,-1.46,0.15,1.4676852524
2020-06-19 20:30:00,-0.9256000000000001,0.2492,0.9585593357000001,0.3744,0.1092,0.39,-1.3,0.14,1.3075167303,-0.9256000000000001,0.2492,0.9585593357000001,0.3744,0.1092,0.39,-1.3,0.14,1.3075167303
2020-06-19 21:00:00,-1.4796,0.2247,1.4965648165,0.2904,0.0847,0.3025,-1.77,0.14,1.7755280905,-1.4796,0.2247,1.4965648165,0.2904,0.0847,0.3025,-1.77,0.14,1.7755280905
2020-06-19 21:30:00,-0.514,0.308,0.5992161547,0.5760000000000001,0.168,0.6000000000000001,-1.09,0.14,1.0989540482,-0.514,0.308,0.5992161547,0.5760000000000001,0.168,0.6000000000000001,-1.09,0.14,1.0989540482
2020-06-19 22:00:00,-0.9849600000000001,0.23772000000000001,1.0132408401,0.33504,0.09772,0.34900000000000003,-1.32,0.14,1.3274034805000001,-0.9849600000000001,0.23772000000000001,1.0132408401,0.33504,0.09772,0.34900000000000003,-1.32,0.14,1.3274034805000001
2020-06-19 22:30:00,-0.48368000000000005,0.30226000000000003,0.5703573003,0.55632,0.16226000000000002,0.5795,-1.04,0.14,1.0493807698,-0.48368000000000005,0.30226000000000003,0.5703573003,0.55632,0.16226000000000002,0.5795,-1.04,0.14,1.0493807698
2020-06-19 23:00:00,-0.78688,0.25466,0.8270621803,0.39312,0.11466000000000001,0.40950000000000003,-1.18,0.14,1.1882760622,-0.78688,0.25466,0.8270621803,0.39312,0.11466000000000001,0.40950000000000003,-1.18,0.14,1.1882760622
2020-06-19 23:30:00,-0.34144,0.057080000000000006,0.3461782778,0.53856,0.15708000000000003,0.561,-0.88,-0.1,0.8856635930000001,-0.31144000000000005,0.5170800000000001,0.6036278655,0.53856,0.15708000000000003,0.561,-0.85,0.36,0.9230926281
2020-06-20 00:00:00,-0.61136,-0.24498000000000003,0.658616922,0.42864,0.12502000000000002,0.4465,-1.04,-0.37,1.1038568748,-0.53136,0.8650200000000001,1.0151862144,0.42864,0.12502000000000002,0.4465,-0.96,0.74,1.212105606
2020-06-20 00:30:00,-1.39184,-0.33262,1.4310327215,0.12816000000000002,0.037380000000000004,0.1335,-1.52,-0.37,1.5643848631,-1.3018399999999999,0.71738,1.4864122746000001,0.12816000000000002,0.037380000000000004,0.1335,-1.43,0.68,1.5834456101
2020-06-20 01:00:00,-1.09752,-0.33136000000000004,1.1464508711999999,0.13248000000000001,0.03864,0.138,-1.23,-0.37,1.2844454056,-1.01752,0.7486400000000001,1.2632532604,0.13248000000000001,0.03864,0.138,-1.15,0.71,1.3515176654
2020-06-20 01:30:00,-1.1024,-0.31820000000000004,1.1474044623,0.1776,0.051800000000000006,0.185,-1.28,-0.37,1.3324038427,-1.0124,0.7618,1.2670015785,0.1776,0.051800000000000006,0.185,-1.19,0.71,1.385712813
2020-06-20 02:00:00,-0.802,-0.3035,0.8575058309,0.228,0.0665,0.23750000000000002,-1.03,-0.37,1.0944404963,-0.712,0.7965,1.0683427587,0.228,0.0665,0.23750000000000002,-0.9400000000000001,0.73,1.1901680554
2020-06-20 02:30:00,-1.56224,-0.32732,1.5961617086,0.07776000000000001,0.022680000000000002,0.081,-1.6400000000000001,-0.35000000000000003,1.6769317219,-1.48224,0.7126800000000001,1.6446726726,0.07776000000000001,0.022680000000000002,0.081,-1.56,0.6900000000000001,1.7057842771
2020-06-20 03:00:00,-0.5602400000000001,-0.25382000000000005,0.6150556479,0.32976000000000005,0.09618,0.3435,-0.89,-0.35000000000000003,0.9563472173,-0.48024000000000006,0.84618,0.9729599426000001,0.32976000000000005,0.09618,0.3435,-0.81,0.75,1.1039021696
2020-06-20 03:30:00,-0.0392,-0.2281,0.23144383770000002,0.5208,0.1519,0.5425,-0.56,-0.38,0.6767569726,0.0308,0.9019,0.9024257587000001,0.5208,0.1519,0.5425,-0.49,0.75,0.8958794562
2020-06-20 04:00:00,-0.77944,-0.28442,0.8297116668000001,0.19056,0.055580000000000004,0.1985,-0.97,-0.34,1.0278618584,-0.6994400000000001,0.8255800000000001,1.0820344958,0.19056,0.055580000000000004,0.1985,-0.89,0.77,1.1768602296
2020-06-20 04:30:00,-0.77368,-0.28274000000000005,0.823724863,0.19632000000000002,0.057260000000000005,0.20450000000000002,-0.97,-0.34,1.0278618584,-0.6936800000000001,0.8272600000000001,1.0796068961,0.19632000000000002,0.057260000000000005,0.20450000000000002,-0.89,0.77,1.1768602296
2020-06-20 05:00:00,-1.37296,-0.09878,1.376508863,0.10704000000000001,0.03122,0.1115,-1.48,-0.13,1.4856984889,-1.3229600000000001,0.55122,1.4332015385,0.10704000000000001,0.03122,0.1115,-1.43,0.52,1.5216109884
2020-06-20 05:30:00,-1.29472,0.19904000000000002,1.3099300745,0.06528,0.01904,0.068,-1.3599999999999999,0.18,1.3718600512,-1.29472,0.20904,1.3114867899,0.06528,0.01904,0.068,-1.3599999999999999,0.19,1.3732079231
2020-06-20 06:00:00,-0.41832,0.29424,0.5114379728,0.39168000000000003,0.11424000000000001,0.40800000000000003,-0.81,0.18,0.8297590012,-0.41832,0.30424,0.5172558361,0.39168000000000003,0.11424000000000001,0.40800000000000003,-0.81,0.19,0.8319855768000001
2020-06-20 06:30:00,-0.6599200000000001,0.25044,0.7058431837,0.31008,0.09044,0.323,-0.97,0.16,0.9831073187,-0.6599200000000001,0.25044,0.7058431837,0.31008,0.09044,0.323,-0.97,0.16,0.9831073187
2020-06-20 07:00:00,-0.92232,0.054740000000000004,0.9239429907000001,0.18768,0.054740000000000004,0.1955,-1.11,0.0,1.11,-0.92232,0.054740000000000004,0.9239429907000001,0.18768,0.054740000000000004,0.1955,-1.11,0.0,1.11
2020-06-20 07:30:00,-1.46744,0.041580000000000006,1.4680289677,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.6099999999999999,0.0,1.6099999999999999,-1.46744,0.18158000000000002,1.478631614,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.6099999999999999,0.14,1.6160754932999999
2020-06-20 08:00:00,-0.6244000000000001,0.1008,0.6324839919,0.3456,0.1008,0.36,-0.97,0.0,0.97,-0.6244000000000001,0.1008,0.6324839919,0.3456,0.1008,0.36,-0.97,0.0,0.97
2020-06-20 08:30:00,-0.6257600000000001,-0.00168,0.6257622552000001,0.47424000000000005,0.13832,0.494,-1.1,-0.14,1.1088733021,-0.6257600000000001,-0.00168,0.6257622552000001,0.47424000000000005,0.13832,0.494,-1.1,-0.14,1.1088733021
2020-06-20 09:00:00,-0.314,0.028,0.31524593570000004,0.5760000000000001,0.168,0.6000000000000001,-0.89,-0.14,0.9009439494,-0.314,0.038,0.31629100520000003,0.5760000000000001,0.168,0.6000000000000001,-0.89,-0.13,0.8994442729000001
2020-06-20 09:30:00,-1.0352,-0.033600000000000005,1.0357451424,0.3648,0.10640000000000001,0.38,-1.4,-0.14,1.406982587,-1.0352,0.10640000000000001,1.0406536407,0.3648,0.10640000000000001,0.38,-1.4,0.0,1.4
2020-06-20 10:00:00,-0.7144,-0.004200000000000001,0.7144123459,0.4656,0.1358,0.485,-1.18,-0.14,1.1882760622,-0.7144,-0.004200000000000001,0.7144123459,0.4656,0.1358,0.485,-1.18,-0.14,1.1882760622
2020-06-20 10:30:00,-1.01136,-0.08248000000000001,1.0147176947,0.36864,0.10752,0.384,-1.38,-0.19,1.3930183057,-1.01136,-0.03248,1.011881416,0.36864,0.10752,0.384,-1.38,-0.14,1.3870832708
2020-06-20 11:00:00,-1.39024,-0.051320000000000005,1.3911869033,0.26976,0.07868,0.281,-1.6600000000000001,-0.13,1.6650825805,-1.39024,0.21868,1.4073337202,0.26976,0.07868,0.281,-1.6600000000000001,0.14,1.6658931538
2020-06-20 11:30:00,-0.8058400000000001,0.11788000000000001,0.8144162326000001,0.40416,0.11788000000000001,0.421,-1.21,0.0,1.21,-0.8058400000000001,0.11788000000000001,0.8144162326000001,0.40416,0.11788000000000001,0.421,-1.21,0.0,1.21
2020-06-20 12:00:00,-1.4904,0.2253,1.5073328266,0.18960000000000002,0.0553,0.1975,-1.6800000000000002,0.17,1.6885792845,-1.4904,0.1953,1.5031414604000002,0.18960000000000002,0.0553,0.1975,-1.6800000000000002,0.14,1.685823241
2020-06-20 12:30:00,-0.88,0.08750000000000001,0.8843394427,0.30000000000000004,0.08750000000000001,0.3125,-1.18,0.0,1.18,-0.88,0.2275,0.908931378,0.30000000000000004,0.08750000000000001,0.3125,-1.18,0.14,1.1882760622
2020-06-20 13:00:00,-1.17144,0.22708000000000003,1.1932464121,0.29856000000000005,0.08708,0.311,-1.47,0.14,1.4766516177,-1.17144,0.22708000000000003,1.1932464121,0.29856000000000005,0.08708,0.311,-1.47,0.14,1.4766516177
2020-06-20 13:30:00,-0.30624,0.29568,0.4256872091,0.53376,0.15568,0.556,-0.84,0.14,0.8515867542000001,-0.30624,0.29568,0.4256872091,0.53376,0.15568,0.556,-0.84,0.14,0.8515867542000001
2020-06-20 14:00:00,-0.8852000000000001,0.2464,0.9188536336,0.3648,0.10640000000000001,0.38,-1.25,0.14,1.2578155668,-0.8852000000000001,0.2464,0.9188536336,0.3648,0.10640000000000001,0.38,-1.25,0.14,1.2578155668
2020-06-20 14:30:00,-0.7895200000000001,0.24514000000000002,0.8267015483,0.36048,0.10514000000000001,0.3755,-1.15,0.14,1.158490397,-0.7895200000000001,0.24514000000000002,0.8267015483,0.36048,0.10514000000000001,0.3755,-1.15,0.14,1.158490397
2020-06-20 15:00:00,-1.10488,0.22316000000000003,1.1271912881,0.28512000000000004,0.08316000000000001,0.297,-1.3900000000000001,0.14,1.3970325694,-1.10488,0.23316,1.1292136202,0.28512000000000004,0.08316000000000001,0.297,-1.3900000000000001,0.15,1.3980700984
2020-06-20 15:30:00,-0.18168,0.30576000000000003,0.3556638863,0.56832,0.16576000000000002,0.592,-0.75,0.14,0.7629547824,-0.18168,0.31576000000000004,0.3642965825,0.56832,0.16576000000000002,0.592,-0.75,0.15,0.7648529270000001
2020-06-20 16:00:00,0.16392,0.33656,0.3743559803,0.6739200000000001,0.19656,0.7020000000000001,-0.51,0.14,0.5288667129,0.16392,0.34656000000000003,0.3833713604,0.6739200000000001,0.19656,0.7020000000000001,-0.51,0.15,0.5316013544
2020-06-20 16:30:00,-0.34488,0.28566,0.44782122550000003,0.46512000000000003,0.13566,0.48450000000000004,-0.81,0.15,0.8237718131,-0.34488,0.27566,0.4415095129,0.46512000000000003,0.13566,0.48450000000000004,-0.81,0.14,0.8220097323000001
2020-06-20 17:00:00,-0.061200000000000004,0.33340000000000003,0.3389705002,0.6288,0.1834,0.655,-0.6900000000000001,0.15,0.7061161378,-0.061200000000000004,0.33340000000000003,0.3389705002,0.6288,0.1834,0.655,-0.6900000000000001,0.15,0.7061161378
2020-06-20 17:30:00,-0.14112000000000002,0.34384000000000003,0.37167297450000003,0.6988800000000001,0.20384000000000002,0.728,-0.84,0.14,0.8515867542000001,-0.13112000000000001,0.37384,0.39616764130000004,0.6988800000000001,0.20384000000000002,0.728,-0.8300000000000001,0.17,0.8472307832
2020-06-20 18:00:00,-0.21368,0.33726,0.39925361610000004,0.67632,0.19726000000000002,0.7045,-0.89,0.14,0.9009439494,-0.21368,0.33726,0.39925361610000004,0.67632,0.19726000000000002,0.7045,-0.89,0.14,0.9009439494
2020-06-20 18:30:00,-0.66632,0.32024,0.7392807315000001,0.5836800000000001,0.17024,0.608,-1.25,0.15,1.2589678312,-0.66632,0.31024,0.7350042177,0.5836800000000001,0.17024,0.608,-1.25,0.14,1.2578155668
2020-06-20 19:00:00,-1.14168,0.26576,1.1722037366,0.32832,0.09576000000000001,0.342,-1.47,0.17,1.4797972834,-1.14168,0.23576000000000003,1.1657684161,0.32832,0.09576000000000001,0.342,-1.47,0.14,1.4766516177
2020-06-20 19:30:00,-0.9324800000000001,0.27136000000000005,0.9711617785000001,0.34752000000000005,0.10136,0.362,-1.28,0.17,1.2912397144,-0.9324800000000001,0.24136000000000002,0.9632100498,0.34752000000000005,0.10136,0.362,-1.28,0.14,1.2876334882
2020-06-20 20:00:00,-1.33208,0.18606,1.3450113197,0.15792,0.046060000000000004,0.1645,-1.49,0.14,1.4965627284,-1.33208,0.18606,1.3450113197,0.15792,0.046060000000000004,0.1645,-1.49,0.14,1.4965627284
2020-06-20 20:30:00,-1.0707200000000001,0.23604000000000003,1.0964288395,0.32928,0.09604000000000001,0.343,-1.4,0.14,1.406982587,-1.0707200000000001,0.24604,1.0986250498,0.32928,0.09604000000000001,0.343,-1.4,0.15,1.408012784
2020-06-20 21:00:00,-1.76232,0.17724,1.7712102642,0.12768000000000002,0.03724,0.133,-1.8900000000000001,0.14,1.8951780919,-1.7723200000000001,0.17724,1.7811603521000001,0.12768000000000002,0.03724,0.133,-1.9,0.14,1.9051509127
2020-06-20 21:30:00,-1.35392,0.18844000000000002,1.3669707385,0.16608,0.048440000000000004,0.17300000000000001,-1.52,0.14,1.5264337522,-1.35392,0.18844000000000002,1.3669707385,0.16608,0.048440000000000004,0.17300000000000001,-1.52,0.14,1.5264337522
2020-06-20 22:00:00,-1.68424,0.17668,1.6934816799,0.12576,0.036680000000000004,0.131,-1.81,0.14,1.8154062906,-1.68424,0.17668,1.6934816799,0.12576,0.036680000000000004,0.131,-1.81,0.14,1.8154062906
2020-06-20 22:30:00,-1.57936,0.18102000000000001,1.5897000503,0.14064000000000002,0.04102,0.14650000000000002,-1.72,0.14,1.7256882685,-1.57936,0.19102000000000002,1.5908697778,0.14064000000000002,0.04102,0.14650000000000002,-1.72,0.15,1.7265283085
2020-06-20 23:00:00,-1.55056,0.28942,1.5773396115,0.16944,0.049420000000000006,0.17650000000000002,-1.72,0.24,1.7366634677000001,-1.57056,0.14942000000000003,1.5776517518,0.16944,0.049420000000000006,0.17650000000000002,-1.74,0.1,1.7428711943000001
2020-06-20 23:30:00,-0.9773600000000001,0.78702,1.2548438349,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.31,0.6900000000000001,1.4806079832,-1.06736,-0.26298000000000005,1.099279696,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.4,-0.36,1.44554488
2020-06-21 00:00:00,-1.1746400000000001,0.7819800000000001,1.4111243212,0.31536000000000003,0.09198,0.3285,-1.49,0.6900000000000001,1.6420109622,-1.26464,-0.26802000000000004,1.2927293027,0.31536000000000003,0.09198,0.3285,-1.58,-0.36,1.6204937519
2020-06-21 00:30:00,-0.25448000000000004,0.87036,0.9068001985,0.5155200000000001,0.15036000000000002,0.537,-0.77,0.72,1.0541821474,-0.34448,-0.20964000000000002,0.4032559981,0.5155200000000001,0.15036000000000002,0.537,-0.86,-0.36,0.9323089617
2020-06-21 01:00:00,-0.61416,0.82962,1.0322121148,0.37584,0.10962000000000001,0.3915,-0.99,0.72,1.2241323458,-0.70416,-0.25038000000000005,0.747349617,0.37584,0.10962000000000001,0.3915,-1.08,-0.36,1.1384199577
2020-06-21 01:30:00,-0.33728,0.8374600000000001,0.9028272537,0.40272,0.11746000000000001,0.41950000000000004,-0.74,0.72,1.0324727599,-0.41728000000000004,-0.24254000000000003,0.4826471278,0.40272,0.11746000000000001,0.41950000000000004,-0.8200000000000001,-0.36,0.8955445271
2020-06-21 02:00:00,-0.56616,0.81862,0.9953270066000001,0.30384,0.08862,0.3165,-0.87,0.73,1.1356936207000001,-0.6461600000000001,-0.25138000000000005,0.6933358854,0.30384,0.08862,0.3165,-0.9500000000000001,-0.34,1.0090094152
2020-06-21 02:30:00,-0.19240000000000002,0.8693000000000001,0.8903371552,0.4776,0.1393,0.4975,-0.67,0.73,0.9908582139000001,-0.2624,-0.23070000000000002,0.3493941184,0.4776,0.1393,0.4975,-0.74,-0.37,0.8273451517
2020-06-21 03:00:00,-0.23688,0.8646600000000001,0.896520524,0.39312,0.11466000000000001,0.40950000000000003,-0.63,0.75,0.9794896630000001,-0.31688000000000005,-0.23534000000000002,0.3947123636,0.39312,0.11466000000000001,0.40950000000000003,-0.71,-0.35000000000000003,0.7915806971
2020-06-21 03:30:00,-0.1652,0.8739,0.8893774508000001,0.4248,0.12390000000000001,0.4425,-0.59,0.75,0.954253635,-0.2452,-0.22610000000000002,0.3335329819,0.4248,0.12390000000000001,0.4425,-0.67,-0.35000000000000003,0.7559100476
2020-06-21 04:00:00,-0.4892,0.8319000000000001,0.9650773285,0.2808,0.0819,0.29250000000000004,-0.77,0.75,1.0748953437,-0.5692,-0.2681,0.6291790286,0.2808,0.0819,0.29250000000000004,-0.85,-0.35000000000000003,0.9192388155000001
2020-06-21 04:30:00,-0.44752000000000003,0.81864,0.9329767414000001,0.37248000000000003,0.10864000000000001,0.388,-0.8200000000000001,0.71,1.0846658472,-0.52752,-0.26136000000000004,0.5887158907,0.37248000000000003,0.10864000000000001,0.388,-0.9,-0.37,0.9730878686000001
2020-06-21 05:00:00,-0.19712000000000002,0.8333400000000001,0.8563362949000001,0.42288000000000003,0.12334,0.4405,-0.62,0.71,0.9426027795,-0.25712,-0.26666,0.3704298179,0.42288000000000003,0.12334,0.4405,-0.68,-0.39,0.7839005039
2020-06-21 05:30:00,-0.32008000000000003,0.8295600000000001,0.8891687129,0.40992,0.11956000000000001,0.427,-0.73,0.71,1.0183319694,-0.34008000000000005,-0.27044,0.43450224400000004,0.40992,0.11956000000000001,0.427,-0.75,-0.39,0.8453401682
2020-06-21 06:00:00,-0.65624,0.7781800000000001,1.0179464868,0.23376000000000002,0.06818,0.24350000000000002,-0.89,0.71,1.1385077953,-0.74624,-0.30182000000000003,0.8049654962,0.23376000000000002,0.06818,0.24350000000000002,-0.98,-0.37,1.0475208828
2020-06-21 06:30:00,-0.14304,0.8507800000000001,0.8627207254,0.5169600000000001,0.15078000000000003,0.5385,-0.66,0.7000000000000001,0.9620810777000001,-0.21304,-0.25922,0.3355309971,0.5169600000000001,0.15078000000000003,0.5385,-0.73,-0.41000000000000003,0.8372574276
2020-06-21 07:00:00,0.59136,0.9224800000000001,1.0957536219,0.8313600000000001,0.24248000000000003,0.866,-0.24,0.68,0.7211102551,0.51136,-0.18752000000000002,0.5446584251000001,0.8313600000000001,0.24248000000000003,0.866,-0.32,-0.43,0.5360037313
2020-06-21 07:30:00,0.22944,0.8844200000000001,0.9136965853000001,0.76944,0.22442,0.8015,-0.54,0.66,0.8527602242000001,0.16944,-0.20558,0.2664076763,0.76944,0.22442,0.8015,-0.6000000000000001,-0.43,0.7381734214
2020-06-21 08:00:00,-0.41856000000000004,0.8129200000000001,0.9143475269,0.42144000000000004,0.12292000000000002,0.439,-0.84,0.6900000000000001,1.0870602559,-0.49856000000000006,-0.27708000000000005,0.570381802,0.42144000000000004,0.12292000000000002,0.439,-0.92,-0.4,1.0031948963
2020-06-21 08:30:00,-0.71616,0.7636200000000001,1.0469004967,0.42384000000000005,0.12362000000000001,0.4415,-1.1400000000000001,0.64,1.3073637596,-0.74616,-0.25638,0.7889774712000001,0.42384000000000005,0.12362000000000001,0.4415,-1.17,-0.38,1.2301625909
2020-06-21 09:00:00,-0.6532800000000001,0.28446000000000005,0.7125252627,0.42672000000000004,0.12446000000000002,0.4445,-1.08,0.16,1.0917875251,-0.6532800000000001,0.25446,0.7010881899,0.42672000000000004,0.12446000000000002,0.4445,-1.08,0.13,1.0877959367
2020-06-21 09:30:00,-0.25224,0.71018,0.7536449098,0.6177600000000001,0.18018,0.6435000000000001,-0.87,0.53,1.0187246929,-0.27224000000000004,-0.13982,0.3060461566,0.6177600000000001,0.18018,0.6435000000000001,-0.89,-0.32,0.9457801013
2020-06-21 10:00:00,-0.39784,0.8043800000000001,0.8973872353000001,0.63216,0.18438000000000002,0.6585000000000001,-1.03,0.62,1.2022063051,-0.41784000000000004,-0.25562,0.48982838830000003,0.63216,0.18438000000000002,0.6585000000000001,-1.05,-0.44,1.1384638773
2020-06-21 10:30:00,-0.04352,0.37814000000000003,0.3806361123,0.8164800000000001,0.23814000000000002,0.8505,-0.86,0.14,0.8713208364,-0.04352,0.37814000000000003,0.3806361123,0.8164800000000001,0.23814000000000002,0.8505,-0.86,0.14,0.8713208364
2020-06-21 11:00:00,0.81696,0.19578,0.8400913343,1.11696,0.32578,1.1635,-0.30000000000000004,-0.13,0.3269556545,0.81696,0.19578,0.8400913343,1.11696,0.32578,1.1635,-0.30000000000000004,-0.13,0.3269556545
2020-06-21 11:30:00,0.09512000000000001,0.24066,0.2587760615,0.8251200000000001,0.24066,0.8595,-0.73,0.0,0.73,0.09512000000000001,0.24066,0.2587760615,0.8251200000000001,0.24066,0.8595,-0.73,0.0,0.73
2020-06-21 12:00:00,-0.22224000000000002,0.33768000000000004,0.4042504174,0.67776,0.19768000000000002,0.706,-0.9,0.14,0.9108238029,-0.22224000000000002,0.33768000000000004,0.4042504174,0.67776,0.19768000000000002,0.706,-0.9,0.14,0.9108238029
2020-06-21 12:30:00,-0.11056,0.20692000000000002,0.23460477400000002,0.7094400000000001,0.20692000000000002,0.739,-0.8200000000000001,0.0,0.8200000000000001,-0.11056,0.20692000000000002,0.23460477400000002,0.7094400000000001,0.20692000000000002,0.739,-0.8200000000000001,0.0,0.8200000000000001
2020-06-21 13:00:00,-0.08608,0.21406000000000003,0.2307194183,0.73392,0.21406000000000003,0.7645000000000001,-0.8200000000000001,0.0,0.8200000000000001,-0.08608,0.21406000000000003,0.2307194183,0.73392,0.21406000000000003,0.7645000000000001,-0.8200000000000001,0.0,0.8200000000000001
2020-06-21 13:30:00,-0.6712800000000001,0.33296000000000003,0.7493191576,0.55872,0.16296000000000002,0.582,-1.23,0.17,1.2416923935,-0.6712800000000001,0.31296,0.7406489047,0.55872,0.16296000000000002,0.582,-1.23,0.15,1.2391125857
2020-06-21 14:00:00,-0.73984,0.28588,0.7931523183,0.50016,0.14588,0.521,-1.24,0.14,1.2478781992,-0.73984,0.31588000000000005,0.804452236,0.50016,0.14588,0.521,-1.24,0.17,1.2515989773
2020-06-21 14:30:00,-0.49584000000000006,0.32788,0.5944431007000001,0.6441600000000001,0.18788000000000002,0.671,-1.1400000000000001,0.14,1.1485643212,-0.49584000000000006,0.32788,0.5944431007000001,0.6441600000000001,0.18788000000000002,0.671,-1.1400000000000001,0.14,1.1485643212
2020-06-21 15:00:00,0.51024,0.42882000000000003,0.6665069017,0.9902400000000001,0.28882,1.0315,-0.48,0.14,0.5,0.51024,0.42882000000000003,0.6665069017,0.9902400000000001,0.28882,1.0315,-0.48,0.14,0.5
2020-06-21 15:30:00,-0.18728,0.36246,0.4079841296,0.7627200000000001,0.22246000000000002,0.7945,-0.9500000000000001,0.14,0.9602603814,-0.18728,0.37246,0.4168935716,0.7627200000000001,0.22246000000000002,0.7945,-0.9500000000000001,0.15,0.9617692031
2020-06-21 16:00:00,-0.31744,0.32158000000000003,0.45186485810000004,0.62256,0.18158000000000002,0.6485000000000001,-0.9400000000000001,0.14,0.9503683496,-0.31744,0.34158000000000005,0.4663100363,0.62256,0.18158000000000002,0.6485000000000001,-0.9400000000000001,0.16,0.9535197953000001
2020-06-21 16:30:00,0.67832,0.45576000000000005,0.8172118452,1.04832,0.30576000000000003,1.092,-0.37,0.15,0.3992492956,0.67832,0.44576000000000005,0.8116772758,1.04832,0.30576000000000003,1.092,-0.37,0.14,0.3956008089
2020-06-21 17:00:00,-0.29152,0.7866400000000001,0.8389197816,0.7084800000000001,0.20664000000000002,0.738,-1.0,0.58,1.1560276812999999,-0.33152000000000004,-0.24336000000000002,0.41125369300000003,0.7084800000000001,0.20664000000000002,0.738,-1.04,-0.45,1.1331813624
2020-06-21 17:30:00,-0.8596800000000001,0.7317600000000001,1.1289474744,0.52032,0.15176,0.542,-1.38,0.58,1.4969301921,-0.9496800000000001,-0.29824,0.9954090616000001,0.52032,0.15176,0.542,-1.47,-0.45,1.537335357
2020-06-21 18:00:00,-0.06112000000000001,0.82384,0.8261041097,0.6988800000000001,0.20384000000000002,0.728,-0.76,0.62,0.9808159868,-0.13112000000000001,-0.24616000000000002,0.2789035676,0.6988800000000001,0.20384000000000002,0.728,-0.8300000000000001,-0.45,0.9441398202
2020-06-21 18:30:00,-0.5052,0.7589,0.9116777117,0.5448000000000001,0.1589,0.5675,-1.05,0.6000000000000001,1.2093386622,-0.5952000000000001,-0.2911,0.6625724489,0.5448000000000001,0.1589,0.5675,-1.1400000000000001,-0.45,1.2256018929
2020-06-21 19:00:00,-0.43352,0.7981400000000001,0.9082769677,0.57648,0.16814,0.6005,-1.01,0.63,1.1903780912,-0.5135200000000001,-0.27186000000000005,0.5810427265,0.57648,0.16814,0.6005,-1.09,-0.44,1.1754573578
2020-06-21 19:30:00,-0.09336000000000001,0.82652,0.8317760516,0.7766400000000001,0.22652000000000003,0.809,-0.87,0.6000000000000001,1.0568348972,-0.17336000000000001,-0.24348000000000003,0.2988916192,0.7766400000000001,0.22652000000000003,0.809,-0.9500000000000001,-0.47000000000000003,1.0599056562
2020-06-21 20:00:00,-0.25064000000000003,0.8364800000000001,0.8732234536,0.63936,0.18648,0.666,-0.89,0.65,1.1020889256,-0.33064000000000004,-0.24352000000000001,0.41063950130000004,0.63936,0.18648,0.666,-0.97,-0.43,1.0610372284
2020-06-21 20:30:00,-0.55208,0.7810600000000001,0.9564763719,0.51792,0.15106,0.5395,-1.07,0.63,1.2416923935,-0.6420800000000001,-0.27894,0.7000530337,0.51792,0.15106,0.5395,-1.16,-0.43,1.2371337842
2020-06-21 21:00:00,-1.22968,0.6942600000000001,1.4121295443,0.22032000000000002,0.06426000000000001,0.2295,-1.45,0.63,1.580949082,-1.31968,-0.34574000000000005,1.364218256,0.22032000000000002,0.06426000000000001,0.2295,-1.54,-0.41000000000000003,1.5936436239
2020-06-21 21:30:00,-1.3651200000000001,0.68684,1.5281694278,0.19488000000000003,0.05684,0.203,-1.56,0.63,1.6824089871,-1.45512,-0.35316000000000003,1.4973630822000001,0.19488000000000003,0.05684,0.203,-1.65,-0.41000000000000003,1.7001764614
2020-06-21 22:00:00,-1.19416,0.73462,1.4020287622,0.25584,0.07462,0.2665,-1.45,0.66,1.5931415505,-1.28416,-0.31538000000000005,1.3223204793,0.25584,0.07462,0.2665,-1.54,-0.39,1.5886157496000002
2020-06-21 22:30:00,-0.7214400000000001,0.7820800000000001,1.0640135337,0.41856000000000004,0.12208000000000001,0.436,-1.1400000000000001,0.66,1.317269904,-0.81144,-0.27792,0.8577146379,0.41856000000000004,0.12208000000000001,0.436,-1.23,-0.4,1.2934063553000001
2020-06-21 23:00:00,-0.57232,0.5822400000000001,0.8164273391,0.48768000000000006,0.14224,0.508,-1.06,0.44,1.1476933388,-0.6023200000000001,0.012240000000000001,0.6024443543,0.48768000000000006,0.14224,0.508,-1.09,-0.13,1.09772492
2020-06-21 23:30:00,5.19992,1.2120600000000001,5.3393124511,3.22992,0.9420600000000001,3.3645,1.97,0.27,1.9884164554,5.20992,1.22206,5.3513266626,3.22992,0.9420600000000001,3.3645,1.98,0.28,1.9996999775000002
2020-06-22 00:00:00,1.27912,0.57016,1.4004393596,1.26912,0.37016000000000004,1.322,0.01,0.2,0.2002498439,1.27912,0.57016,1.4004393596,1.26912,0.37016000000000004,1.322,0.01,0.2,0.2002498439
2020-06-22 00:30:00,-0.6530400000000001,0.22078000000000003,0.6893511805,0.27696000000000004,0.08078,0.28850000000000003,-0.93,0.14,0.9404786016000001,-0.6530400000000001,0.22078000000000003,0.6893511805,0.27696000000000004,0.08078,0.28850000000000003,-0.93,0.14,0.9404786016000001
2020-06-22 01:00:00,-0.658,0.21350000000000002,0.6917703738000001,0.252,0.07350000000000001,0.2625,-0.91,0.14,0.9207062507,-0.658,0.21350000000000002,0.6917703738000001,0.252,0.07350000000000001,0.2625,-0.91,0.14,0.9207062507
2020-06-22 01:30:00,-3.33232,0.22974000000000003,3.3402300894,0.30768,0.08974000000000001,0.3205,-3.64,0.14,3.6426913128000002,-3.34232,0.22974000000000003,3.3502064787,0.30768,0.08974000000000001,0.3205,-3.65,0.14,3.6526839447
2020-06-22 02:00:00,-2.5552799999999998,0.24346,2.5668518948,0.35472000000000004,0.10346000000000001,0.3695,-2.91,0.14,2.9133657512,-2.5552799999999998,0.24346,2.5668518948,0.35472000000000004,0.10346000000000001,0.3695,-2.91,0.14,2.9133657512
2020-06-22 02:30:00,-1.29392,0.22344000000000003,1.3130705998,0.28608,0.08344,0.298,-1.58,0.14,1.5861904047,-1.29392,0.22344000000000003,1.3130705998,0.28608,0.08344,0.298,-1.58,0.14,1.5861904047
2020-06-22 03:00:00,-2.78232,0.19474000000000002,2.7891267899,0.18768,0.054740000000000004,0.1955,-2.9699999999999998,0.14,2.9732978324,-2.79232,0.19474000000000002,2.7991024722,0.18768,0.054740000000000004,0.1955,-2.98,0.14,2.983286778
2020-06-22 03:30:00,-0.7152000000000001,0.2039,0.7436976872000001,0.18480000000000002,0.0539,0.1925,-0.9,0.15,0.9124143795,-0.7152000000000001,0.2139,0.7465013396,0.18480000000000002,0.0539,0.1925,-0.9,0.16,0.9141115906
2020-06-22 04:00:00,1.14832,0.46326000000000006,1.2382441803,1.10832,0.32326000000000005,1.1545,0.04,0.14,0.1456021978,1.14832,0.48326,1.24586478,1.10832,0.32326000000000005,1.1545,0.04,0.16,0.164924225
2020-06-22 04:30:00,0.4344,0.4042,0.5933641378,0.7344,0.2142,0.765,-0.30000000000000004,0.19,0.3551056181,0.4344,0.37420000000000003,0.5733489339,0.7344,0.2142,0.765,-0.30000000000000004,0.16,0.34
2020-06-22 05:00:00,-2.31616,0.17612000000000003,2.3228464004,0.12384,0.036120000000000006,0.129,-2.44,0.14,2.4440130933,-2.31616,0.17612000000000003,2.3228464004,0.12384,0.036120000000000006,0.129,-2.44,0.14,2.4440130933
2020-06-22 05:30:00,-0.84184,0.17738,0.8603245027,0.12816000000000002,0.037380000000000004,0.1335,-0.97,0.14,0.9800510191,-0.84184,0.18738000000000002,0.8624417951000001,0.12816000000000002,0.037380000000000004,0.1335,-0.97,0.15,0.9815294188
2020-06-22 06:00:00,-0.7724000000000001,0.1918,0.7958573993,0.1776,0.051800000000000006,0.185,-0.9500000000000001,0.14,0.9602603814,-0.7624000000000001,0.2018,0.7886551845,0.1776,0.051800000000000006,0.185,-0.9400000000000001,0.15,0.9518928511
2020-06-22 06:30:00,-0.9953600000000001,0.18802000000000002,1.0129625116,0.16464,0.04802000000000001,0.1715,-1.16,0.14,1.1684177335,-0.9953600000000001,0.18802000000000002,1.0129625116,0.16464,0.04802000000000001,0.1715,-1.16,0.14,1.1684177335
2020-06-22 07:00:00,-1.20136,0.037520000000000005,1.2019457558,0.12864,0.037520000000000005,0.134,-1.33,0.0,1.33,-1.20136,-0.09248,1.2049142708,0.12864,0.037520000000000005,0.134,-1.33,-0.13,1.3363382805000001
2020-06-22 07:30:00,-1.17528,0.31096,1.2157216787,0.17472000000000001,0.050960000000000005,0.182,-1.35,0.26,1.3748090777,-1.19528,-0.5490400000000001,1.3153475586,0.17472000000000001,0.050960000000000005,0.182,-1.37,-0.6000000000000001,1.4956269588
2020-06-22 08:00:00,-1.01968,0.48176,1.1277588395,0.28032,0.08176000000000001,0.292,-1.3,0.4,1.3601470509,-1.10968,-0.65824,1.2902207563,0.28032,0.08176000000000001,0.292,-1.3900000000000001,-0.74,1.5747063218
2020-06-22 08:30:00,0.38776000000000005,0.09268000000000001,0.3986820789,1.27776,0.37268,1.331,-0.89,-0.28,0.9330058949000001,0.35776,0.03268,0.3592494955,1.27776,0.37268,1.331,-0.92,-0.34,0.9808159868
2020-06-22 09:00:00,2.25952,0.16486,2.2655263075,2.03952,0.59486,2.1245,0.22,-0.43,0.483011387,2.25952,0.17486000000000002,2.266275943,2.03952,0.59486,2.1245,0.22,-0.42,0.4741307836
2020-06-22 09:30:00,-0.8041600000000001,-0.19788000000000003,0.8281484167000001,0.55584,0.16212000000000001,0.579,-1.3599999999999999,-0.36,1.4068404316,-0.8041600000000001,-0.18788000000000002,0.8258160812,0.55584,0.16212000000000001,0.579,-1.3599999999999999,-0.35000000000000003,1.4043147795
2020-06-22 10:00:00,2.12488,0.16684000000000002,2.1314198554,1.87488,0.54684,1.953,0.25,-0.38,0.4548626166,2.13488,0.17684000000000002,2.1421916348,1.87488,0.54684,1.953,0.26,-0.37,0.4522167622
2020-06-22 10:30:00,-1.02888,-0.22884000000000002,1.0540217265,0.38112,0.11116000000000001,0.397,-1.4100000000000001,-0.34,1.4504137341,-1.02888,-0.21884,1.0518959074,0.38112,0.11116000000000001,0.397,-1.4100000000000001,-0.33,1.4481022063
2020-06-22 11:00:00,-0.72528,-0.21404,0.7562038085,1.01472,0.29596,1.057,-1.74,-0.51,1.8132015884000001,-0.72528,-0.21404,0.7562038085,1.01472,0.29596,1.057,-1.74,-0.51,1.8132015884000001
2020-06-22 11:30:00,-1.9796,-0.3728,2.0143971803,0.47040000000000004,0.13720000000000002,0.49,-2.45,-0.51,2.5025187312,-1.9796,-0.3728,2.0143971803,0.47040000000000004,0.13720000000000002,0.49,-2.45,-0.51,2.5025187312
2020-06-22 12:00:00,-3.10648,-0.38064000000000003,3.1297132137,0.68352,0.19936,0.712,-3.79,-0.58,3.834123107,-3.11648,-0.37064,3.1384425437,0.68352,0.19936,0.712,-3.8,-0.5700000000000001,3.8425121991
2020-06-22 12:30:00,-1.086,-0.2705,1.1191810622,0.444,0.1295,0.4625,-1.53,-0.4,1.5814234095000002,-1.086,-0.2605,1.1168062724,0.444,0.1295,0.4625,-1.53,-0.39,1.578923684
2020-06-22 13:00:00,-0.9965600000000001,-0.27358000000000005,1.0334301379,0.43344000000000005,0.12642,0.4515,-1.43,-0.4,1.4848905684,-0.9965600000000001,-0.26358000000000004,1.0308279439,0.43344000000000005,0.12642,0.4515,-1.43,-0.39,1.4822280526
2020-06-22 13:30:00,-0.8634400000000001,-0.28392,0.9089219989,0.46656000000000003,0.13608,0.486,-1.33,-0.42,1.3947401192,-0.8634400000000001,-0.27392,0.9058481109000001,0.46656000000000003,0.13608,0.486,-1.33,-0.41000000000000003,1.3917614738
2020-06-22 14:00:00,-0.9916,-0.24380000000000002,1.0211312354,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.3900000000000001,-0.36,1.4358621104,-0.9916,-0.2338,1.0187899685,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.3900000000000001,-0.35000000000000003,1.4333875959
2020-06-22 14:30:00,-1.16288,-0.25834,1.1912302254,0.41712000000000005,0.12166,0.4345,-1.58,-0.38,1.6250538453,-1.16288,-0.24834000000000003,1.1891016147,0.41712000000000005,0.12166,0.4345,-1.58,-0.37,1.6227445887
2020-06-22 15:00:00,-0.6627200000000001,-0.19496000000000002,0.6908018529000001,0.49728000000000006,0.14504,0.518,-1.16,-0.34,1.2088010589,-0.6627200000000001,-0.19496000000000002,0.6908018529000001,0.49728000000000006,0.14504,0.518,-1.16,-0.34,1.2088010589
2020-06-22 15:30:00,-1.49456,-0.22258000000000003,1.5110431662,0.50544,0.14742000000000002,0.5265000000000001,-2.0,-0.37,2.0339370688,-1.49456,-0.21258000000000002,1.509602547,0.50544,0.14742000000000002,0.5265000000000001,-2.0,-0.36,2.0321417273
2020-06-22 16:00:00,-0.5653600000000001,-0.11698000000000001,0.5773354744,0.52464,0.15302000000000002,0.5465,-1.09,-0.27,1.1229425631,-0.5553600000000001,-0.10698,0.5655700222,0.52464,0.15302000000000002,0.5465,-1.08,-0.26,1.1108555262
2020-06-22 16:30:00,-0.74912,-0.10266000000000002,0.7561215841000001,0.47088,0.13734000000000002,0.49050000000000005,-1.22,-0.24,1.2433824834,-0.74912,-0.09266,0.7548288879,0.47088,0.13734000000000002,0.49050000000000005,-1.22,-0.23,1.241491039
2020-06-22 17:00:00,2.54616,0.5113800000000001,2.5970060166,2.09616,0.61138,2.1835,0.45,-0.1,0.46097722290000004,2.52616,0.14138,2.5301131694,2.09616,0.61138,2.1835,0.43,-0.47000000000000003,0.6370243323
2020-06-22 17:30:00,0.48176,0.7471800000000001,0.8890279242,1.36176,0.39718000000000003,1.4185,-0.88,0.35000000000000003,0.9470480452000001,0.39176000000000005,-0.42282000000000003,0.5764136102,1.36176,0.39718000000000003,1.4185,-0.97,-0.8200000000000001,1.2701574706
2020-06-22 18:00:00,3.3236,0.6948000000000001,3.3954475405,2.5536,0.7448,2.66,0.77,-0.05,0.7716216690000001,3.2936,0.1948,3.2993556947,2.5536,0.7448,2.66,0.74,-0.55,0.9220086767000001
2020-06-22 18:30:00,2.84784,0.38562,2.8738294052,2.24784,0.6556200000000001,2.3415,0.6000000000000001,-0.27,0.657951366,2.85784,0.39562,2.8850935253000003,2.24784,0.6556200000000001,2.3415,0.61,-0.26,0.663098786
2020-06-22 19:00:00,0.71408,0.13744,0.7271863585,1.2940800000000001,0.37744000000000005,1.348,-0.58,-0.24,0.6276941931000001,0.71408,0.13744,0.7271863585,1.2940800000000001,0.37744000000000005,1.348,-0.58,-0.24,0.6276941931000001
2020-06-22 19:30:00,-1.42904,-0.11972000000000001,1.4340460941,0.24096,0.07028000000000001,0.251,-1.67,-0.19,1.6807736314000001,-1.42904,-0.10972000000000001,1.4332458966,0.24096,0.07028000000000001,0.251,-1.67,-0.18,1.6796725871
2020-06-22 20:00:00,-1.55688,-0.09534000000000001,1.5597964771,0.15312,0.044660000000000005,0.1595,-1.71,-0.14,1.7157214226000002,-1.55688,-0.09534000000000001,1.5597964771,0.15312,0.044660000000000005,0.1595,-1.71,-0.14,1.7157214226000002
2020-06-22 20:30:00,-1.46184,-0.08512,1.4643160861,0.18816000000000002,0.054880000000000005,0.196,-1.65,-0.14,1.6559287424,-1.46184,-0.08512,1.4643160861,0.18816000000000002,0.054880000000000005,0.196,-1.65,-0.14,1.6559287424
2020-06-22 21:00:00,-1.52784,-0.09562000000000001,1.5308292687,0.15216000000000002,0.04438,0.1585,-1.6800000000000002,-0.14,1.685823241,-1.52784,-0.09562000000000001,1.5308292687,0.15216000000000002,0.04438,0.1585,-1.6800000000000002,-0.14,1.685823241
2020-06-22 21:30:00,-1.5232800000000002,-0.09304000000000001,1.5261187372,0.12672,0.03696,0.132,-1.65,-0.13,1.6551132892,-1.5232800000000002,-0.12304000000000001,1.5282410805,0.12672,0.03696,0.132,-1.65,-0.16,1.6577394246
2020-06-22 22:00:00,-1.3044,-0.11420000000000001,1.3093895523999999,0.22560000000000002,0.0658,0.23500000000000001,-1.53,-0.18,1.5405518491999999,-1.3044,-0.0942,1.3077970026,0.22560000000000002,0.0658,0.23500000000000001,-1.53,-0.16,1.5383432647
2020-06-22 22:30:00,-1.3029600000000001,0.06622,1.3046416558,0.22704000000000002,0.06622,0.23650000000000002,-1.53,0.0,1.53,-1.3029600000000001,0.06622,1.3046416558,0.22704000000000002,0.06622,0.23650000000000002,-1.53,0.0,1.53
2020-06-22 23:00:00,-4.28504,-0.19022000000000003,4.2892600119,0.20496,0.05978000000000001,0.21350000000000002,-4.49,-0.25,4.496954525,-4.28504,-0.19022000000000003,4.2892600119,0.20496,0.05978000000000001,0.21350000000000002,-4.49,-0.25,4.496954525
2020-06-22 23:30:00,-1.40944,-0.08442000000000001,1.4119659521,0.19056,0.055580000000000004,0.1985,-1.6,-0.14,1.606113321,-1.41944,-0.08442000000000001,1.4219481882,0.19056,0.055580000000000004,0.1985,-1.6099999999999999,-0.14,1.6160754932999999
2020-06-23 00:00:00,-3.05136,-0.16248,3.0556828369,0.12864,0.037520000000000005,0.134,-3.18,-0.2,3.186283101,-3.05136,-0.16248,3.0556828369,0.12864,0.037520000000000005,0.134,-3.18,-0.2,3.186283101
2020-06-23 00:30:00,1.0116,0.24880000000000002,1.0417466103,1.1616,0.3388,1.21,-0.15,-0.09,0.1749285568,1.0116,0.1388,1.0210778619,1.1616,0.3388,1.21,-0.15,-0.2,0.25
2020-06-23 01:00:00,-3.38984,-0.10662,3.3915163349,0.08016000000000001,0.02338,0.0835,-3.47,-0.13,3.4724343046,-3.39984,-0.11662000000000002,3.4018395391,0.08016000000000001,0.02338,0.0835,-3.48,-0.14,3.4828149535
2020-06-23 01:30:00,-2.58936,-0.04898,2.5898232083,0.14064000000000002,0.04102,0.14650000000000002,-2.73,-0.09,2.7314831136,-2.58936,-0.04898,2.5898232083,0.14064000000000002,0.04102,0.14650000000000002,-2.73,-0.09,2.7314831136
2020-06-23 02:00:00,-1.03016,-0.48088000000000003,1.136870793,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.13,-0.51,1.2397580409,-0.99016,0.75912,1.2476698281,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.09,0.73,1.3118688959
