Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 02:30:00,-0.9648800000000001,0.030660000000000003,0.9653670028,0.10512,0.030660000000000003,0.1095,-1.07,0.0,1.07,-0.9648800000000001,0.030660000000000003,0.9653670028,0.10512,0.030660000000000003,0.1095,-1.07,0.0,1.07
2020-06-23 03:00:00,-0.9759200000000001,0.027440000000000003,0.9763056898,0.09408000000000001,0.027440000000000003,0.098,-1.07,0.0,1.07,-0.9759200000000001,0.027440000000000003,0.9763056898,0.09408000000000001,0.027440000000000003,0.098,-1.07,0.0,1.07
2020-06-23 03:30:00,-0.9593600000000001,0.023520000000000003,0.9596482689,0.08064,0.023520000000000003,0.084,-1.04,0.0,1.04,-0.9593600000000001,0.023520000000000003,0.9596482689,0.08064,0.023520000000000003,0.084,-1.04,0.0,1.04
2020-06-23 04:00:00,4.93648,1.03814,5.0444592822,2.97648,0.86814,3.1005,1.96,0.17,1.9673586353,4.93648,1.05814,5.0486131809,2.97648,0.86814,3.1005,1.96,0.19,1.9691876498
2020-06-23 04:30:00,2.77032,0.014260000000000002,2.7703567009,1.9003200000000002,0.5542600000000001,1.9795,0.87,-0.54,1.02396289,2.84032,1.11426,3.0510642487,1.9003200000000002,0.5542600000000001,1.9795,0.9400000000000001,0.56,1.0941663493
2020-06-23 05:00:00,0.04632000000000001,-0.23774,0.2422103425,0.55632,0.16226000000000002,0.5795,-0.51,-0.4,0.6481512169,0.09632,0.8322600000000001,0.8378151646,0.55632,0.16226000000000002,0.5795,-0.46,0.67,0.8127115109
2020-06-23 05:30:00,0.33552000000000004,0.38036000000000003,0.507195623,0.7555200000000001,0.22036000000000003,0.787,-0.42,0.16,0.4494441011,0.32552000000000003,0.39036000000000004,0.5082757126,0.7555200000000001,0.22036000000000003,0.787,-0.43,0.17,0.4623851209
2020-06-23 06:00:00,-0.81288,0.051660000000000005,0.8145198893000001,0.17712000000000003,0.051660000000000005,0.1845,-0.99,0.0,0.99,-0.81288,0.03166,0.8134963122000001,0.17712000000000003,0.051660000000000005,0.1845,-0.99,-0.02,0.9902019996
2020-06-23 06:30:00,-1.0104,-0.0847,1.0139439087,0.18960000000000002,0.0553,0.1975,-1.2,-0.14,1.2081390648,-1.0104,-0.0747,1.0131575643,0.18960000000000002,0.0553,0.1975,-1.2,-0.13,1.2070211266
2020-06-23 07:00:00,-1.22976,-0.09618,1.2335154032,0.15024,0.043820000000000005,0.1565,-1.38,-0.14,1.3870832708,-1.22976,-0.08618,1.2327759934,0.15024,0.043820000000000005,0.1565,-1.38,-0.13,1.3861096638000001
2020-06-23 07:30:00,-1.25712,-0.15666000000000002,1.2668437354,0.18288000000000001,0.053340000000000005,0.1905,-1.44,-0.21,1.4552319403,-1.25712,-0.15666000000000002,1.2668437354,0.18288000000000001,0.053340000000000005,0.1905,-1.44,-0.21,1.4552319403
2020-06-23 08:00:00,-1.37352,-0.22436000000000003,1.3917236076,0.15648,0.04564000000000001,0.163,-1.53,-0.27,1.5536408851,-1.37352,-0.22436000000000003,1.3917236076,0.15648,0.04564000000000001,0.163,-1.53,-0.27,1.5536408851
2020-06-23 08:30:00,-1.3984,-0.2812,1.4263926528,0.2016,0.058800000000000005,0.21,-1.6,-0.34,1.6357261384,-1.3984,-0.2812,1.4263926528,0.2016,0.058800000000000005,0.21,-1.6,-0.34,1.6357261384
2020-06-23 09:00:00,-1.2683200000000001,-0.26076000000000005,1.294848022,0.27168000000000003,0.07924,0.28300000000000003,-1.54,-0.34,1.5770859203,-1.2683200000000001,-0.26076000000000005,1.294848022,0.27168000000000003,0.07924,0.28300000000000003,-1.54,-0.34,1.5770859203
2020-06-23 09:30:00,-1.22032,-0.27676,1.2513101134,0.31968,0.09324,0.333,-1.54,-0.37,1.5838244852,-1.22032,-0.26676,1.2491364217,0.31968,0.09324,0.333,-1.54,-0.36,1.5815182579
2020-06-23 10:00:00,-0.9855200000000001,-0.28786,1.0267000779,0.38448000000000004,0.11214,0.4005,-1.37,-0.4,1.4272000561,-0.9855200000000001,-0.27786,1.0239413313,0.38448000000000004,0.11214,0.4005,-1.37,-0.39,1.4244297104
2020-06-23 10:30:00,-1.07704,-0.29122000000000003,1.115716922,0.37296,0.10878000000000002,0.3885,-1.45,-0.4,1.5041608956,-1.07704,-0.28122,1.1131486199,0.37296,0.10878000000000002,0.3885,-1.45,-0.39,1.5015325503999999
2020-06-23 11:00:00,-3.93504,-0.5077200000000001,3.967659184,0.38496,0.11228,0.401,-4.32,-0.62,4.36426397,-3.93504,-0.5077200000000001,3.967659184,0.38496,0.11228,0.401,-4.32,-0.62,4.36426397
2020-06-23 11:30:00,-1.29768,-0.31724,1.3358946815000001,0.35232,0.10276,0.367,-1.65,-0.42,1.7026156347999999,-1.29768,-0.30724,1.3335553232000001,0.35232,0.10276,0.367,-1.65,-0.41000000000000003,1.7001764614
2020-06-23 12:00:00,-1.43072,-0.34396000000000004,1.4714850322,0.32928,0.09604000000000001,0.343,-1.76,-0.44,1.8141664753,-1.43072,-0.33396000000000003,1.4691797031,0.32928,0.09604000000000001,0.343,-1.76,-0.43,1.8117670932
2020-06-23 12:30:00,-0.86248,-0.28364,0.9079225738000001,0.46752000000000005,0.13636,0.487,-1.33,-0.42,1.3947401192,-0.86248,-0.27364000000000005,0.9048483851,0.46752000000000005,0.13636,0.487,-1.33,-0.41000000000000003,1.3917614738
2020-06-23 13:00:00,-1.20224,-0.27732,1.2338101151,0.31776000000000004,0.09268000000000001,0.331,-1.52,-0.37,1.5643848631,-1.20224,-0.26732,1.2316009906,0.31776000000000004,0.09268000000000001,0.331,-1.52,-0.36,1.5620499352000001
2020-06-23 13:30:00,-0.47224000000000005,-0.18982000000000002,0.5089619337,0.6177600000000001,0.18018,0.6435000000000001,-1.09,-0.37,1.1510864433,-0.47224000000000005,-0.17982,0.5053175734,0.6177600000000001,0.18018,0.6435000000000001,-1.09,-0.36,1.1479111464
2020-06-23 14:00:00,-1.38288,-0.23584000000000002,1.4028462496,0.35712000000000005,0.10416,0.372,-1.74,-0.34,1.7729072170000002,-1.38288,-0.23584000000000002,1.4028462496,0.35712000000000005,0.10416,0.372,-1.74,-0.34,1.7729072170000002
2020-06-23 14:30:00,-0.9871200000000001,-0.20416,1.0080115079,0.36288000000000004,0.10584,0.378,-1.35,-0.31,1.3851353724,-0.9871200000000001,-0.20416,1.0080115079,0.36288000000000004,0.10584,0.378,-1.35,-0.31,1.3851353724
2020-06-23 15:00:00,-0.70128,-0.18204,0.7245220494,0.43872000000000005,0.12796000000000002,0.457,-1.1400000000000001,-0.31,1.1813974776,-0.70128,-0.18204,0.7245220494,0.43872000000000005,0.12796000000000002,0.457,-1.1400000000000001,-0.31,1.1813974776
2020-06-23 15:30:00,-0.03984,-0.08162000000000001,0.0908242809,0.6801600000000001,0.19838000000000003,0.7085,-0.72,-0.28,0.7725283166,-0.03984,-0.07162,0.0819551707,0.6801600000000001,0.19838000000000003,0.7085,-0.72,-0.27,0.7689603371
2020-06-23 16:00:00,-0.8172800000000001,-0.10254,0.8236874711000001,0.40272,0.11746000000000001,0.41950000000000004,-1.22,-0.22,1.2396773774,-0.8172800000000001,-0.09254000000000001,0.8225024316,0.40272,0.11746000000000001,0.41950000000000004,-1.22,-0.21,1.2379418403
2020-06-23 16:30:00,-0.69808,-0.02194,0.6984246917,0.5419200000000001,0.15806,0.5645,-1.24,-0.18,1.2529964086,-0.69808,-0.011940000000000001,0.6981821038,0.5419200000000001,0.15806,0.5645,-1.24,-0.17,1.2515989773
2020-06-23 17:00:00,-1.37584,-0.07712000000000001,1.3779997097,0.28416,0.08288000000000001,0.296,-1.6600000000000001,-0.16,1.6676930173,-1.37584,-0.06712,1.377476243,0.28416,0.08288000000000001,0.296,-1.6600000000000001,-0.15,1.6667633305
2020-06-23 17:30:00,-1.5336,-0.0823,1.5358067098000001,0.2664,0.0777,0.2775,-1.8,-0.16,1.8070971196999999,-1.5336,-0.0723,1.5353033088,0.2664,0.0777,0.2775,-1.8,-0.15,1.8062391868
2020-06-23 18:00:00,-1.484,-0.1295,1.4896396376,0.276,0.0805,0.28750000000000003,-1.76,-0.21,1.7724841325,-1.484,-0.11950000000000001,1.4888036304,0.276,0.0805,0.28750000000000003,-1.76,-0.2,1.7713271860000002
2020-06-23 18:30:00,-1.8918400000000002,-0.16512000000000002,1.8990321746,0.18816000000000002,0.054880000000000005,0.196,-2.08,-0.22,2.0916022566,-1.8918400000000002,-0.16512000000000002,1.8990321746,0.18816000000000002,0.054880000000000005,0.196,-2.08,-0.22,2.0916022566
2020-06-23 19:00:00,-1.88816,-0.18738000000000002,1.8974349659,0.11184000000000001,0.03262,0.1165,-2.0,-0.22,2.0120636173,-1.88816,-0.18738000000000002,1.8974349659,0.11184000000000001,0.03262,0.1165,-2.0,-0.22,2.0120636173
2020-06-23 19:30:00,-1.67792,-0.16106,1.6856321811,0.20208,0.058940000000000006,0.21050000000000002,-1.88,-0.22,1.8928285712,-1.67792,-0.16106,1.6856321811,0.20208,0.058940000000000006,0.21050000000000002,-1.88,-0.22,1.8928285712
2020-06-23 20:00:00,-1.74544,-0.16492,1.7532140200000002,0.15456,0.04508,0.161,-1.9,-0.21,1.9115700353,-1.74544,-0.15492,1.7523016293,0.15456,0.04508,0.161,-1.9,-0.2,1.9104973175
2020-06-23 20:30:00,-1.91968,-0.18074,1.9281696632,0.10032,0.02926,0.10450000000000001,-2.02,-0.21,2.0308865059,-1.91968,-0.17074,1.9272580133,0.10032,0.02926,0.10450000000000001,-2.02,-0.2,2.0298768436
2020-06-23 21:00:00,-2.00008,-0.14544,2.0053610149,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.05,-0.16,2.0562344224,-2.00008,-0.14544,2.0053610149,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.05,-0.16,2.0562344224
2020-06-23 21:30:00,-1.8812000000000002,-0.1341,1.885973555,0.0888,0.025900000000000003,0.0925,-1.97,-0.16,1.9764867821,-1.8812000000000002,-0.1341,1.885973555,0.0888,0.025900000000000003,0.0925,-1.97,-0.16,1.9764867821
2020-06-23 22:00:00,-2.05256,-0.17908000000000002,2.0603572991,0.03744,0.010920000000000001,0.039,-2.09,-0.19,2.0986185933,-2.05256,-0.16908,2.0595122238,0.03744,0.010920000000000001,0.039,-2.09,-0.18,2.0977368758
2020-06-23 22:30:00,-1.7648000000000001,-0.0889,1.7670377046999999,0.1752,0.0511,0.1825,-1.94,-0.14,1.9450449866000001,-1.7648000000000001,-0.0889,1.7670377046999999,0.1752,0.0511,0.1825,-1.94,-0.14,1.9450449866000001
2020-06-23 23:00:00,-1.53856,-0.06958,1.540132543,0.24144000000000002,0.07042000000000001,0.2515,-1.78,-0.14,1.7854971297,-1.53856,-0.06958,1.540132543,0.24144000000000002,0.07042000000000001,0.2515,-1.78,-0.14,1.7854971297
2020-06-23 23:30:00,3.5571200000000003,0.47916000000000003,3.5892474142,2.63712,0.7691600000000001,2.747,0.92,-0.29,0.9646242792,3.5571200000000003,0.48916000000000004,3.5905960786,2.63712,0.7691600000000001,2.747,0.92,-0.28,0.9616652224000001
2020-06-24 00:00:00,-2.5295199999999998,-0.24986000000000003,2.5418303346,0.00048000000000000007,0.00014000000000000001,0.0005,-2.5300000000000002,-0.25,2.5423217735,-2.5295199999999998,-0.24986000000000003,2.5418303346,0.00048000000000000007,0.00014000000000000001,0.0005,-2.5300000000000002,-0.25,2.5423217735
2020-06-24 00:30:00,-1.47424,-0.12832000000000002,1.4798140424000001,0.00576,0.00168,0.006,-1.48,-0.13,1.4856984889,-1.47424,-0.12832000000000002,1.4798140424000001,0.00576,0.00168,0.006,-1.48,-0.13,1.4856984889
2020-06-24 01:00:00,-1.44424,0.00168,1.4442409771,0.00576,0.00168,0.006,-1.45,0.0,1.45,-1.44424,0.00168,1.4442409771,0.00576,0.00168,0.006,-1.45,0.0,1.45
2020-06-24 01:30:00,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43,-1.43,0.0,1.43,0.0,0.0,0.0,-1.43,0.0,1.43
2020-06-24 02:00:00,-1.39952,0.00014000000000000001,1.399520007,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.0,1.4,-1.39952,0.00014000000000000001,1.399520007,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.0,1.4
2020-06-24 02:30:00,-1.34664,0.0009800000000000002,1.3466403566,0.00336,0.0009800000000000002,0.0035,-1.35,0.0,1.35,-1.34664,0.0009800000000000002,1.3466403566,0.00336,0.0009800000000000002,0.0035,-1.35,0.0,1.35
2020-06-24 03:00:00,-1.4176,0.0007,1.4176001728,0.0024000000000000002,0.0007,0.0025,-1.42,0.0,1.42,-1.4176,-0.1693,1.4276737197,0.0024000000000000002,0.0007,0.0025,-1.42,-0.17,1.4301398533
2020-06-24 03:30:00,-3.56712,-0.19916,3.5726754401000003,0.00288,0.00084,0.003,-3.5700000000000003,-0.2,3.5755978521,-3.56712,-0.18916000000000002,3.5721319405000003,0.00288,0.00084,0.003,-3.5700000000000003,-0.19,3.5750524472
2020-06-24 04:00:00,-2.88808,-0.13944,2.8914442066,0.0019200000000000003,0.0005600000000000001,0.002,-2.89,-0.14,2.8933890164,-2.89808,-0.13944,2.9014326116999998,0.0019200000000000003,0.0005600000000000001,0.002,-2.9,-0.14,2.9033773437
2020-06-24 04:30:00,-1.32808,0.0005600000000000001,1.3280801181,0.0019200000000000003,0.0005600000000000001,0.002,-1.33,0.0,1.33,-1.32808,0.0005600000000000001,1.3280801181,0.0019200000000000003,0.0005600000000000001,0.002,-1.33,0.0,1.33
2020-06-24 05:00:00,-1.2576,0.0007,1.2576001948,0.0024000000000000002,0.0007,0.0025,-1.26,0.0,1.26,-1.2576,0.0007,1.2576001948,0.0024000000000000002,0.0007,0.0025,-1.26,0.0,1.26
2020-06-24 05:30:00,-1.61616,-0.12888000000000002,1.621290597,0.0038400000000000005,0.0011200000000000001,0.004,-1.62,-0.13,1.625207679,-1.61616,0.0011200000000000001,1.6161603881,0.0038400000000000005,0.0011200000000000001,0.004,-1.62,0.0,1.62
2020-06-24 06:00:00,-1.9971200000000002,-0.14916000000000001,2.0026824511,0.00288,0.00084,0.003,-2.0,-0.15,2.005617112,-1.9971200000000002,-0.14916000000000001,2.0026824511,0.00288,0.00084,0.003,-2.0,-0.15,2.005617112
2020-06-24 06:30:00,2.14856,0.28208,2.1669977388,1.8585600000000002,0.54208,1.936,0.29,-0.26,0.3894868419,2.14856,0.28208,2.1669977388,1.8585600000000002,0.54208,1.936,0.29,-0.26,0.3894868419
2020-06-24 07:00:00,3.16712,0.36916000000000004,3.1885620897,2.39712,0.69916,2.497,0.77,-0.33,0.8377350416,3.16712,0.36916000000000004,3.1885620897,2.39712,0.69916,2.497,0.77,-0.33,0.8377350416
2020-06-24 07:30:00,-4.78688,-0.44034,4.807090539,0.033120000000000004,0.00966,0.0345,-4.82,-0.45,4.8409606485,-4.78688,-0.44034,4.807090539,0.033120000000000004,0.00966,0.0345,-4.82,-0.45,4.8409606485
2020-06-24 08:00:00,1.6649600000000002,0.09978000000000001,1.6679471964,1.88496,0.54978,1.9635,-0.22,-0.45,0.5008991915000001,1.6649600000000002,0.10978,1.6685752755,1.88496,0.54978,1.9635,-0.22,-0.44,0.491934955
2020-06-24 08:30:00,-1.99024,-0.41382,2.032806496,0.08976,0.026180000000000002,0.0935,-2.08,-0.44,2.1260291625,-1.99024,-0.41382,2.032806496,0.08976,0.026180000000000002,0.0935,-2.08,-0.44,2.1260291625
2020-06-24 09:00:00,-1.89416,-0.42038000000000003,1.9402477806,0.13584000000000002,0.03962,0.14150000000000001,-2.03,-0.46,2.0814658296,-1.89416,-0.41038,1.9381057376,0.13584000000000002,0.03962,0.14150000000000001,-2.03,-0.45,2.0792787211
2020-06-24 09:30:00,-1.81824,-0.41282,1.8645152319,0.16176000000000001,0.04718000000000001,0.1685,-1.98,-0.46,2.0327321516,-1.81824,-0.40282,1.8623266765,0.16176000000000001,0.04718000000000001,0.1685,-1.98,-0.45,2.0304925511
2020-06-24 10:00:00,-1.7137600000000002,-0.41568000000000005,1.7634520691,0.18624000000000002,0.05432000000000001,0.194,-1.9,-0.47000000000000003,1.9572685048,-1.7137600000000002,-0.41568000000000005,1.7634520691,0.18624000000000002,0.05432000000000001,0.194,-1.9,-0.47000000000000003,1.9572685048
2020-06-24 10:30:00,-1.68368,-0.41274000000000005,1.7335318428000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.88,-0.47000000000000003,1.937859644,-1.68368,-0.41274000000000005,1.7335318428000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.88,-0.47000000000000003,1.937859644
2020-06-24 11:00:00,-1.80248,-0.43364,1.8539087896000002,0.22752000000000003,0.06636,0.23700000000000002,-2.03,-0.5,2.0906697491,-1.80248,-0.43364,1.8539087896000002,0.22752000000000003,0.06636,0.23700000000000002,-2.03,-0.5,2.0906697491
2020-06-24 11:30:00,-1.20336,-0.32098000000000004,1.2454330371,0.47664000000000006,0.13902,0.4965,-1.6800000000000002,-0.46,1.7418381096000002,-1.20336,-0.32098000000000004,1.2454330371,0.47664000000000006,0.13902,0.4965,-1.6800000000000002,-0.46,1.7418381096000002
2020-06-24 12:00:00,-1.6573600000000002,-0.43048000000000003,1.7123537018000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.9300000000000002,-0.51,1.9962464778000002,-1.6573600000000002,-0.43048000000000003,1.7123537018000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.9300000000000002,-0.51,1.9962464778000002
2020-06-24 12:30:00,-1.24104,-0.36822000000000005,1.2945139049,0.34896000000000005,0.10178000000000001,0.3635,-1.5899999999999999,-0.47000000000000003,1.6580108564,-1.2510400000000002,-0.35822000000000004,1.301315738,0.34896000000000005,0.10178000000000001,0.3635,-1.6,-0.46,1.6648123017
2020-06-24 13:00:00,-1.51696,-0.37578000000000006,1.562811009,0.32304000000000005,0.09422000000000001,0.3365,-1.8399999999999999,-0.47000000000000003,1.8990787240000002,-1.51696,-0.36578000000000005,1.5604366857,0.32304000000000005,0.09422000000000001,0.3365,-1.8399999999999999,-0.46,1.8966285878
2020-06-24 13:30:00,-1.2012800000000001,-0.29954000000000003,1.238062135,0.37872000000000006,0.11046,0.3945,-1.58,-0.41000000000000003,1.6323296236,-1.2012800000000001,-0.28954,1.2356808043,0.37872000000000006,0.11046,0.3945,-1.58,-0.4,1.6298466186
2020-06-24 14:00:00,-1.36952,-0.29236,1.400378306,0.30048,0.08764000000000001,0.313,-1.67,-0.38,1.7126879459,-1.36952,-0.28236,1.3983247834,0.30048,0.08764000000000001,0.313,-1.67,-0.37,1.7104970038
2020-06-24 14:30:00,-1.01768,-0.22724000000000003,1.0427418664,0.35232,0.10276,0.367,-1.37,-0.33,1.4091841611,-1.01768,-0.22724000000000003,1.0427418664,0.35232,0.10276,0.367,-1.37,-0.33,1.4091841611
2020-06-24 15:00:00,-1.37216,-0.23188000000000003,1.3916146737,0.26784,0.07812000000000001,0.279,-1.6400000000000001,-0.31,1.6690416412,-1.37216,-0.23188000000000003,1.3916146737,0.26784,0.07812000000000001,0.279,-1.6400000000000001,-0.31,1.6690416412
2020-06-24 15:30:00,-1.6716000000000002,-0.3063,1.6994311548,0.2184,0.0637,0.2275,-1.8900000000000001,-0.37,1.9258764239000001,-1.6716000000000002,-0.3063,1.6994311548,0.2184,0.0637,0.2275,-1.8900000000000001,-0.37,1.9258764239000001
2020-06-24 16:00:00,-1.56552,-0.052860000000000004,1.5664121584,0.26448000000000005,0.07714,0.2755,-1.83,-0.13,1.8346116755000001,-1.60552,-0.47286000000000006,1.6737057836,0.26448000000000005,0.07714,0.2755,-1.87,-0.55,1.9492049661
2020-06-24 16:30:00,-1.59592,-0.14756000000000002,1.6027272382,0.21408000000000002,0.06244,0.223,-1.81,-0.21,1.8221415971,-1.59592,-0.14756000000000002,1.6027272382,0.21408000000000002,0.06244,0.223,-1.81,-0.21,1.8221415971
2020-06-24 17:00:00,-1.67632,-0.09476000000000001,1.6789961882000002,0.22368000000000002,0.06524,0.233,-1.9,-0.16,1.9067249408,-1.67632,-0.09476000000000001,1.6789961882000002,0.22368000000000002,0.06524,0.233,-1.9,-0.16,1.9067249408
2020-06-24 17:30:00,-1.87304,-0.20422,1.8841402946999999,0.15696000000000002,0.04578,0.1635,-2.03,-0.25,2.0453361582,-1.88304,-0.19422,1.8930295956,0.15696000000000002,0.04578,0.1635,-2.04,-0.24,2.0540691322
2020-06-24 18:00:00,-1.20336,-0.11098000000000001,1.2084667352,0.47664000000000006,0.13902,0.4965,-1.6800000000000002,-0.25,1.6984993377,-1.20336,-0.10098000000000001,1.2075894377,0.47664000000000006,0.13902,0.4965,-1.6800000000000002,-0.24,1.6970562748
2020-06-24 18:30:00,-1.45064,0.03148,1.4509815299,0.27936,0.08148000000000001,0.291,-1.73,-0.05,1.7307223925000002,-1.49064,-0.35852,1.5331484599,0.27936,0.08148000000000001,0.291,-1.77,-0.44,1.8238695129
2020-06-24 19:00:00,-1.6952,-0.1986,1.7067937778000002,0.24480000000000002,0.0714,0.255,-1.94,-0.27,1.9586985475,-1.6952,-0.18860000000000002,1.7056591101,0.24480000000000002,0.0714,0.255,-1.94,-0.26,1.9573451407
2020-06-24 19:30:00,-1.67768,-0.18224,1.6875489919,0.23232000000000003,0.06776,0.242,-1.9100000000000001,-0.25,1.9262917744,-1.67768,-0.17224,1.6864983842,0.23232000000000003,0.06776,0.242,-1.9100000000000001,-0.24,1.9250194804
2020-06-24 20:00:00,-2.13376,-0.21318,2.1443827667,0.12624000000000002,0.036820000000000006,0.1315,-2.26,-0.25,2.27378539,-2.13376,-0.20318000000000003,2.1434117313,0.12624000000000002,0.036820000000000006,0.1315,-2.26,-0.24,2.2727076363
2020-06-24 20:30:00,-1.6440800000000002,-0.15244000000000002,1.6511320359,0.26592000000000005,0.07756,0.277,-1.9100000000000001,-0.23,1.9237983262,-1.6440800000000002,-0.14244,1.6502388312,0.26592000000000005,0.07756,0.277,-1.9100000000000001,-0.22,1.9226284092
2020-06-24 21:00:00,-1.6151200000000001,-0.10316,1.6184111344,0.19488000000000003,0.05684,0.203,-1.81,-0.16,1.8170580618,-1.6151200000000001,-0.09316,1.6178044999,0.19488000000000003,0.05684,0.203,-1.81,-0.15,1.8162048343000001
2020-06-24 21:30:00,-1.41584,-0.07712000000000001,1.4179387857,0.28416,0.08288000000000001,0.296,-1.7000000000000002,-0.16,1.7075128111,-1.41584,-0.06712,1.4174300687999999,0.28416,0.08288000000000001,0.296,-1.7000000000000002,-0.15,1.7066048166
2020-06-24 22:00:00,-1.32648,-0.06314,1.3279818711,0.26352000000000003,0.07686000000000001,0.2745,-1.5899999999999999,-0.14,1.5961516219,-1.32648,-0.05314000000000001,1.3275439917,0.26352000000000003,0.07686000000000001,0.2745,-1.5899999999999999,-0.13,1.5953056133999999
2020-06-24 22:30:00,-1.38032,-0.06426000000000001,1.381814984,0.25968,0.07574,0.2705,-1.6400000000000001,-0.14,1.6459647627,-1.38032,-0.05426,1.3813860612,0.25968,0.07574,0.2705,-1.6400000000000001,-0.13,1.6451443706000002
2020-06-24 23:00:00,-0.914,-0.017,0.9141580826000001,0.456,0.133,0.47500000000000003,-1.37,-0.15,1.3781872151,-0.914,-0.017,0.9141580826000001,0.456,0.133,0.47500000000000003,-1.37,-0.15,1.3781872151
2020-06-24 23:30:00,-1.7880800000000001,-0.15944000000000003,1.7951744205,0.0019200000000000003,0.0005600000000000001,0.002,-1.79,-0.16,1.7971366114,-1.7880800000000001,-0.14944000000000002,1.7943139079,0.0019200000000000003,0.0005600000000000001,0.002,-1.79,-0.15,1.7962739212
2020-06-25 00:00:00,-1.6018400000000002,-0.12762,1.606915757,0.00816,0.00238,0.0085,-1.6099999999999999,-0.13,1.6152399203,-1.6018400000000002,-0.12762,1.606915757,0.00816,0.00238,0.0085,-1.6099999999999999,-0.13,1.6152399203
2020-06-25 00:30:00,-1.4928,-0.5979,1.6080846526,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.5,-0.6000000000000001,1.6155494421,-1.4928,0.5421,1.5881826879,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.5,0.54,1.5942396307000002
2020-06-25 01:00:00,-3.22952,-0.27986,3.2416232122,0.00048000000000000007,0.00014000000000000001,0.0005,-3.23,-0.28,3.2421135082,-3.22952,-0.27986,3.2416232122,0.00048000000000000007,0.00014000000000000001,0.0005,-3.23,-0.28,3.2421135082
2020-06-25 01:30:00,-1.58,0.43,1.6374675569,0.0,0.0,0.0,-1.58,0.43,1.6374675569,-1.67,-0.65,1.7920379460000002,0.0,0.0,0.0,-1.67,-0.65,1.7920379460000002
2020-06-25 02:00:00,-1.4,0.59,1.5192432327,0.0,0.0,0.0,-1.4,0.59,1.5192432327,-1.5,-0.5700000000000001,1.6046494944,0.0,0.0,0.0,-1.5,-0.5700000000000001,1.6046494944
2020-06-25 02:30:00,-1.48,0.58,1.5895911424,0.0,0.0,0.0,-1.48,0.58,1.5895911424,-1.55,-0.59,1.6584932921000002,0.0,0.0,0.0,-1.55,-0.59,1.6584932921000002
2020-06-25 03:00:00,-1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,-1.3900000000000001,0.0,1.3900000000000001,-1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,-1.3900000000000001,0.0,1.3900000000000001
2020-06-25 03:30:00,-1.34,0.0,1.34,0.0,0.0,0.0,-1.34,0.0,1.34,-1.34,0.0,1.34,0.0,0.0,0.0,-1.34,0.0,1.34
2020-06-25 04:00:00,-1.34,0.0,1.34,0.0,0.0,0.0,-1.34,0.0,1.34,-1.34,0.0,1.34,0.0,0.0,0.0,-1.34,0.0,1.34
2020-06-25 04:30:00,-1.31952,0.00014000000000000001,1.3195200074,0.00048000000000000007,0.00014000000000000001,0.0005,-1.32,0.0,1.32,-1.31952,0.00014000000000000001,1.3195200074,0.00048000000000000007,0.00014000000000000001,0.0005,-1.32,0.0,1.32
2020-06-25 05:00:00,-1.27952,0.00014000000000000001,1.2795200077,0.00048000000000000007,0.00014000000000000001,0.0005,-1.28,0.0,1.28,-1.27952,0.00014000000000000001,1.2795200077,0.00048000000000000007,0.00014000000000000001,0.0005,-1.28,0.0,1.28
2020-06-25 05:30:00,-1.2776,0.0007,1.2776001918,0.0024000000000000002,0.0007,0.0025,-1.28,0.0,1.28,-1.2776,0.0007,1.2776001918,0.0024000000000000002,0.0007,0.0025,-1.28,0.0,1.28
2020-06-25 06:00:00,-1.3971200000000001,-0.13916,1.4040334042,0.00288,0.00084,0.003,-1.4,-0.14,1.406982587,-1.40712,-0.13916,1.4139845119,0.00288,0.00084,0.003,-1.4100000000000001,-0.14,1.4169333082
2020-06-25 06:30:00,2.90592,0.38756,2.9316503543,2.18592,0.63756,2.277,0.72,-0.25,0.7621679605,2.90592,0.39756,2.9329890896,2.18592,0.63756,2.277,0.72,-0.24,0.7589466384
2020-06-25 07:00:00,-1.5840800000000002,-0.20244,1.5969631805,0.025920000000000002,0.007560000000000001,0.027,-1.6099999999999999,-0.21,1.6236378907,-1.5840800000000002,-0.20244,1.5969631805,0.025920000000000002,0.007560000000000001,0.027,-1.6099999999999999,-0.21,1.6236378907
2020-06-25 07:30:00,-1.66968,-0.23824,1.6865911182,0.04032,0.011760000000000001,0.042,-1.71,-0.25,1.7281782315,-1.66968,-0.22824000000000003,1.685207643,0.04032,0.011760000000000001,0.042,-1.71,-0.24,1.7267599717
2020-06-25 08:00:00,0.08856000000000001,-0.04292000000000001,0.0984123976,1.01856,0.29708,1.061,-0.93,-0.34,0.9902019996,0.08856000000000001,-0.04292000000000001,0.0984123976,1.01856,0.29708,1.061,-0.93,-0.34,0.9902019996
2020-06-25 08:30:00,-1.84528,-0.38654000000000005,1.8853305944,0.11472,0.033460000000000004,0.11950000000000001,-1.96,-0.42,2.0044949489,-1.84528,-0.38654000000000005,1.8853305944,0.11472,0.033460000000000004,0.11950000000000001,-1.96,-0.42,2.0044949489
2020-06-25 09:00:00,-1.7852000000000001,-0.4036,1.8302546271,0.12480000000000001,0.0364,0.13,-1.9100000000000001,-0.44,1.96002551,-1.7852000000000001,-0.3936,1.8280754907999999,0.12480000000000001,0.0364,0.13,-1.9100000000000001,-0.43,1.9578048932
2020-06-25 09:30:00,-1.73496,-0.45478,1.7935749357000002,0.15504,0.04522,0.1615,-1.8900000000000001,-0.5,1.9550191815,-1.73496,-0.44478,1.7910654511000001,0.15504,0.04522,0.1615,-1.8900000000000001,-0.49,1.9524855953
2020-06-25 10:00:00,-1.52624,-0.41932,1.5827943011999999,0.17376000000000003,0.05068,0.181,-1.7000000000000002,-0.47000000000000003,1.763774362,-1.53624,-0.41932,1.5924391982000001,0.17376000000000003,0.05068,0.181,-1.71,-0.47000000000000003,1.7734147851
2020-06-25 10:30:00,-1.59232,-0.40526,1.6430820582,0.18768,0.054740000000000004,0.1955,-1.78,-0.46,1.8384776311,-1.59232,-0.39526000000000006,1.640644218,0.18768,0.054740000000000004,0.1955,-1.78,-0.45,1.8360010893
2020-06-25 11:00:00,-2.536,-0.42050000000000004,2.5706256534,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.74,-0.48,2.7817260828,-2.536,-0.42050000000000004,2.5706256534,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.74,-0.48,2.7817260828
2020-06-25 11:30:00,-2.01568,-0.43874,2.0628763051,0.24432,0.07126,0.2545,-2.26,-0.51,2.3168297305,-2.01568,-0.43874,2.0628763051,0.24432,0.07126,0.2545,-2.26,-0.51,2.3168297305
2020-06-25 12:00:00,-1.77352,-0.37936000000000003,1.8136392144,0.27648,0.08064,0.28800000000000003,-2.05,-0.46,2.1009759637,-1.77352,-0.37936000000000003,1.8136392144,0.27648,0.08064,0.28800000000000003,-2.05,-0.46,2.1009759637
2020-06-25 12:30:00,-1.26208,-0.31144000000000005,1.2999387678,0.33792000000000005,0.09856000000000001,0.352,-1.6,-0.41000000000000003,1.651696098,-1.26208,-0.30144000000000004,1.2975792847,0.33792000000000005,0.09856000000000001,0.352,-1.6,-0.4,1.6492422502
2020-06-25 13:00:00,-1.70984,-0.32662,1.7407565740000002,0.32016,0.09338,0.3335,-2.03,-0.42,2.0729930053,-1.70984,-0.32662,1.7407565740000002,0.32016,0.09338,0.3335,-2.03,-0.42,2.0729930053
2020-06-25 13:30:00,-1.04072,-0.29646,1.0821213657,0.38928,0.11354000000000002,0.4055,-1.43,-0.41000000000000003,1.4876155417,-1.04072,-0.30646,1.0849036132,0.38928,0.11354000000000002,0.4055,-1.43,-0.42,1.4904026302
2020-06-25 14:00:00,-1.4812,-0.29410000000000003,1.5101153102,0.32880000000000004,0.0959,0.3425,-1.81,-0.39,1.8515398997,-1.4812,-0.2841,1.5081996718,0.32880000000000004,0.0959,0.3425,-1.81,-0.38,1.8494593805
2020-06-25 14:30:00,-1.0348,-0.2564,1.0660919285000001,0.3552,0.10360000000000001,0.37,-1.3900000000000001,-0.36,1.4358621104,-1.0348,-0.2464,1.063731169,0.3552,0.10360000000000001,0.37,-1.3900000000000001,-0.35000000000000003,1.4333875959
2020-06-25 15:00:00,-1.3588,-0.2409,1.379989221,0.2712,0.0791,0.28250000000000003,-1.63,-0.32,1.661114084,-1.3588,-0.23090000000000002,1.3782787273000001,0.2712,0.0791,0.28250000000000003,-1.63,-0.31,1.6592166827
2020-06-25 15:30:00,-1.8348,-0.23140000000000002,1.8493342045,0.23520000000000002,0.06860000000000001,0.245,-2.07,-0.30000000000000004,2.0916261616,-1.8348,-0.23140000000000002,1.8493342045,0.23520000000000002,0.06860000000000001,0.245,-2.07,-0.30000000000000004,2.0916261616
2020-06-25 16:00:00,-0.6593600000000001,-0.14398000000000002,0.6748969181000001,0.5006400000000001,0.14602,0.5215000000000001,-1.16,-0.29,1.1957006314,-0.6593600000000001,-0.13398000000000002,0.6728344893,0.5006400000000001,0.14602,0.5215000000000001,-1.16,-0.28,1.1933147112
2020-06-25 16:30:00,-1.6440800000000002,-0.17994000000000002,1.653897654,0.20592000000000002,0.06006,0.21450000000000002,-1.85,-0.24,1.8655026131999999,-1.6440800000000002,-0.17994000000000002,1.653897654,0.20592000000000002,0.06006,0.21450000000000002,-1.85,-0.24,1.8655026131999999
2020-06-25 17:00:00,-0.7572,-0.0546,0.7591659898,0.5328,0.1554,0.555,-1.29,-0.21,1.3069812546000001,-0.7572,-0.0446,0.7585123598,0.5328,0.1554,0.555,-1.29,-0.2,1.3054118124
2020-06-25 17:30:00,-1.0408,-0.0494,1.0419716887,0.37920000000000004,0.1106,0.395,-1.42,-0.16,1.4289856542,-1.0408,-0.0494,1.0419716887,0.37920000000000004,0.1106,0.395,-1.42,-0.16,1.4289856542
2020-06-25 18:00:00,-1.03664,0.39348000000000005,1.1088052128,0.42336,0.12348,0.441,-1.46,0.27,1.4847558722,-1.12664,-0.6365200000000001,1.294015224,0.42336,0.12348,0.441,-1.55,-0.76,1.7262966141
2020-06-25 18:30:00,-1.9057600000000001,0.35082,1.9377811667,0.17424,0.050820000000000004,0.18150000000000002,-2.08,0.30000000000000004,2.1015232571,-1.9957600000000002,-0.70918,2.118016584,0.17424,0.050820000000000004,0.18150000000000002,-2.17,-0.76,2.2992390045
2020-06-25 19:00:00,-1.5979999999999999,0.356,1.6371743951000002,0.192,0.056,0.2,-1.79,0.30000000000000004,1.8149655644,-1.6880000000000002,-0.704,1.8289231805,0.192,0.056,0.2,-1.88,-0.76,2.0278066969
2020-06-25 19:30:00,-1.44168,0.40576,1.4976923583000001,0.32832,0.09576000000000001,0.342,-1.77,0.31,1.7969418466,-1.5316800000000002,-0.65424,1.6655550425999999,0.32832,0.09576000000000001,0.342,-1.8599999999999999,-0.75,2.0055173896
2020-06-25 20:00:00,-1.4216,0.3912,1.4744436239,0.27840000000000004,0.08120000000000001,0.29,-1.7000000000000002,0.31,1.7280335645,-1.5116,-0.6688000000000001,1.6529452502000002,0.27840000000000004,0.08120000000000001,0.29,-1.79,-0.75,1.9407730419
2020-06-25 20:30:00,-1.6937600000000002,-0.04818,1.6944451157,0.24624000000000001,0.07182000000000001,0.2565,-1.94,-0.12,1.943707797,-1.7137600000000002,-0.24818,1.7316369856,0.24624000000000001,0.07182000000000001,0.2565,-1.96,-0.32,1.985950654
2020-06-25 21:00:00,-1.80736,-0.13548000000000002,1.8124306883,0.15264000000000003,0.044520000000000004,0.159,-1.96,-0.18,1.9682479519,-1.80736,-0.12548,1.8117106281000002,0.15264000000000003,0.044520000000000004,0.159,-1.96,-0.17,1.9673586353
2020-06-25 21:30:00,-1.60736,-0.11548000000000001,1.6115029631,0.15264000000000003,0.044520000000000004,0.159,-1.76,-0.16,1.7672577627,-1.60736,-0.11548000000000001,1.6115029631,0.15264000000000003,0.044520000000000004,0.159,-1.76,-0.16,1.7672577627
2020-06-25 22:00:00,-1.69232,-0.12276000000000001,1.696766631,0.12768000000000002,0.03724,0.133,-1.82,-0.16,1.8270194307,-1.69232,-0.12276000000000001,1.696766631,0.12768000000000002,0.03724,0.133,-1.82,-0.16,1.8270194307
2020-06-25 22:30:00,-1.27176,-0.03968,1.2723788744,0.37824,0.11032000000000002,0.394,-1.65,-0.15,1.6568041526,-1.27176,-0.03968,1.2723788744,0.37824,0.11032000000000002,0.394,-1.65,-0.15,1.6568041526
2020-06-25 23:00:00,-1.18872,-0.04046,1.1894083613,0.34128000000000003,0.09954,0.35550000000000004,-1.53,-0.14,1.5363918771,-1.18872,-0.050460000000000005,1.1897905068,0.34128000000000003,0.09954,0.35550000000000004,-1.53,-0.15,1.537335357
2020-06-25 23:30:00,-4.12264,-0.22202000000000002,4.1286139866,0.027360000000000002,0.007980000000000001,0.0285,-4.15,-0.23,4.1563686073,-4.12264,-0.22202000000000002,4.1286139866,0.027360000000000002,0.007980000000000001,0.0285,-4.15,-0.23,4.1563686073
2020-06-26 00:00:00,4.14072,0.5714600000000001,4.1799675417,2.85072,0.8314600000000001,2.9695,1.29,-0.26,1.3159407281,4.15072,0.5714600000000001,4.1898738704,2.85072,0.8314600000000001,2.9695,1.3,-0.26,1.3257450735
2020-06-26 00:30:00,2.45984,0.38912,2.490427112,2.01984,0.5891200000000001,2.104,0.44,-0.2,0.4833218389,2.46984,0.39912000000000003,2.5018805727,2.01984,0.5891200000000001,2.104,0.45,-0.19,0.4884669897
2020-06-26 01:00:00,-1.5044,-0.13670000000000002,1.5105979776,0.0456,0.013300000000000001,0.0475,-1.55,-0.15,1.5572411501999999,-1.5044,-0.1867,1.5159407145000001,0.0456,0.013300000000000001,0.0475,-1.55,-0.2,1.5628499608
2020-06-26 01:30:00,-1.56656,-0.13608,1.5724592204999999,0.01344,0.003920000000000001,0.014,-1.58,-0.14,1.5861904047,-1.56656,-0.13608,1.5724592204999999,0.01344,0.003920000000000001,0.014,-1.58,-0.14,1.5861904047
2020-06-26 02:00:00,-1.5095200000000002,0.00014000000000000001,1.5095200065,0.00048000000000000007,0.00014000000000000001,0.0005,-1.51,0.0,1.51,-1.5095200000000002,0.00014000000000000001,1.5095200065,0.00048000000000000007,0.00014000000000000001,0.0005,-1.51,0.0,1.51
2020-06-26 02:30:00,-2.43952,-0.12986,2.4429738947,0.00048000000000000007,0.00014000000000000001,0.0005,-2.44,-0.13,2.4434606606,-2.43952,-0.12986,2.4429738947,0.00048000000000000007,0.00014000000000000001,0.0005,-2.44,-0.13,2.4434606606
2020-06-26 03:00:00,-1.83,-0.13,1.8346116755000001,0.0,0.0,0.0,-1.83,-0.13,1.8346116755000001,-1.83,-0.13,1.8346116755000001,0.0,0.0,0.0,-1.83,-0.13,1.8346116755000001
2020-06-26 03:30:00,-1.38,0.0,1.38,0.0,0.0,0.0,-1.38,0.0,1.38,-1.38,0.0,1.38,0.0,0.0,0.0,-1.38,0.0,1.38
2020-06-26 04:00:00,-2.88,0.34,2.9,0.0,0.0,0.0,-2.88,0.34,2.9,-2.89,-0.6000000000000001,2.9516266702,0.0,0.0,0.0,-2.89,-0.6000000000000001,2.9516266702
2020-06-26 04:30:00,-1.57,-0.13,1.5753729717,0.0,0.0,0.0,-1.57,-0.13,1.5753729717,-1.57,-0.13,1.5753729717,0.0,0.0,0.0,-1.57,-0.13,1.5753729717
2020-06-26 05:00:00,-4.18904,-0.12972,4.1910480074,0.0009600000000000001,0.00028000000000000003,0.001,-4.19,-0.13,4.1920162213,-4.18904,-0.12972,4.1910480074,0.0009600000000000001,0.00028000000000000003,0.001,-4.19,-0.13,4.1920162213
2020-06-26 05:30:00,3.52072,0.5614600000000001,3.565207799,2.37072,0.6914600000000001,2.4695,1.15,-0.13,1.1573245007,3.52072,0.5614600000000001,3.565207799,2.37072,0.6914600000000001,2.4695,1.15,-0.13,1.1573245007
2020-06-26 06:00:00,-3.23112,-0.17866,3.2360556006,0.038880000000000005,0.011340000000000001,0.0405,-3.27,-0.19,3.2755152266,-3.23112,-0.17866,3.2360556006,0.038880000000000005,0.011340000000000001,0.0405,-3.27,-0.19,3.2755152266
2020-06-26 06:30:00,-1.5008,-0.1444,1.5077307452,0.019200000000000002,0.0056,0.02,-1.52,-0.15,1.5273833834000001,-1.5008,-0.13440000000000002,1.5068058933000001,0.019200000000000002,0.0056,0.02,-1.52,-0.14,1.5264337522
2020-06-26 07:00:00,2.22576,0.30168,2.2461118405000002,1.92576,0.5616800000000001,2.006,0.30000000000000004,-0.26,0.3969886648,2.22576,0.31168,2.2474768074,1.92576,0.5616800000000001,2.006,0.30000000000000004,-0.25,0.39051248380000003
2020-06-26 07:30:00,-4.8808,-0.4544,4.9019065679,0.019200000000000002,0.0056,0.02,-4.9,-0.46,4.921544473,-4.8808,-0.4544,4.9019065679,0.019200000000000002,0.0056,0.02,-4.9,-0.46,4.921544473
2020-06-26 08:00:00,-2.09704,-0.34622,2.1254282039,0.012960000000000001,0.0037800000000000004,0.0135,-2.11,-0.35000000000000003,2.1388314567,-2.09704,-0.34622,2.1254282039,0.012960000000000001,0.0037800000000000004,0.0135,-2.11,-0.35000000000000003,2.1388314567
2020-06-26 08:30:00,1.3904,0.0947,1.3936212721,1.7304,0.5047,1.8025,-0.34,-0.41000000000000003,0.5326349594,1.3904,0.06470000000000001,1.3919045405000001,1.7304,0.5047,1.8025,-0.34,-0.44,0.556057551
2020-06-26 09:00:00,3.44776,0.29768,3.4605870022,2.8377600000000003,0.8276800000000001,2.956,0.61,-0.53,0.808084154,3.44776,0.30768,3.4614615410000003,2.8377600000000003,0.8276800000000001,2.956,0.61,-0.52,0.8015609771000001
2020-06-26 09:30:00,-0.64344,-0.11892000000000001,0.6543370691,0.8265600000000001,0.24108000000000002,0.861,-1.47,-0.36,1.5134397907000001,-0.64344,-0.11892000000000001,0.6543370691,0.8265600000000001,0.24108000000000002,0.861,-1.47,-0.36,1.5134397907000001
2020-06-26 10:00:00,-2.1584,-0.3337,2.184043555,0.0216,0.0063,0.022500000000000003,-2.18,-0.34,2.2063544593,-2.1584,-0.3337,2.184043555,0.0216,0.0063,0.022500000000000003,-2.18,-0.34,2.2063544593
2020-06-26 10:30:00,-1.784,-0.312,1.8110770276000001,0.096,0.028,0.1,-1.88,-0.34,1.9104973175,-1.784,-0.312,1.8110770276000001,0.096,0.028,0.1,-1.88,-0.34,1.9104973175
2020-06-26 11:00:00,-2.94304,-0.42172000000000004,2.9731014446,0.09696,0.028280000000000003,0.101,-3.04,-0.45,3.0731254449,-2.94304,-0.42172000000000004,2.9731014446,0.09696,0.028280000000000003,0.101,-3.04,-0.45,3.0731254449
2020-06-26 11:30:00,-2.12352,-0.41186000000000006,2.1630917341,0.33648,0.09814,0.35050000000000003,-2.46,-0.51,2.5123096943,-2.12352,-0.41186000000000006,2.1630917341,0.33648,0.09814,0.35050000000000003,-2.46,-0.51,2.5123096943
2020-06-26 12:00:00,-0.5212,-0.4691,0.7012162648,0.9288000000000001,0.27090000000000003,0.9675,-1.45,-0.74,1.6279127741,-0.5212,-0.0391,0.5226645674,0.9288000000000001,0.27090000000000003,0.9675,-1.45,-0.31,1.4827676824
2020-06-26 12:30:00,-4.30384,-0.48862000000000005,4.3314879949,0.17616,0.05138,0.1835,-4.48,-0.54,4.5124272847,-4.30384,-0.47862000000000005,4.3303713293,0.17616,0.05138,0.1835,-4.48,-0.53,4.5112415143
2020-06-26 13:00:00,-3.29944,-0.39442000000000005,3.3229311534,0.19056,0.055580000000000004,0.1985,-3.49,-0.45,3.518891871,-3.29944,-0.38442000000000004,3.3217590295,0.19056,0.055580000000000004,0.1985,-3.49,-0.44,3.5176270411
2020-06-26 13:30:00,-1.32896,-0.33428,1.3703568148,0.19104000000000002,0.055720000000000006,0.199,-1.52,-0.39,1.5692354826,-1.32896,-0.33428,1.3703568148,0.19104000000000002,0.055720000000000006,0.199,-1.52,-0.39,1.5692354826
2020-06-26 14:00:00,-1.21472,-0.30596,1.2526596505,0.18528000000000003,0.054040000000000005,0.193,-1.4,-0.36,1.44554488,-1.21472,-0.30596,1.2526596505,0.18528000000000003,0.054040000000000005,0.193,-1.4,-0.36,1.44554488
2020-06-26 14:30:00,-1.29136,-0.21498,1.3091321744,0.18864,0.055020000000000006,0.1965,-1.48,-0.27,1.5044268011000002,-1.30136,-0.30498000000000003,1.3366191118000001,0.18864,0.055020000000000006,0.1965,-1.49,-0.36,1.5328731193
2020-06-26 15:00:00,-1.21368,-0.18274,1.2273601957,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.4100000000000001,-0.24,1.4302796929000001,-1.21368,-0.17274,1.2259111917,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.4100000000000001,-0.23,1.4286357128
2020-06-26 15:30:00,-1.3896,-0.15030000000000002,1.3977046362,0.1704,0.0497,0.17750000000000002,-1.56,-0.2,1.5727682601000001,-1.3896,-0.1403,1.3966646877,0.1704,0.0497,0.17750000000000002,-1.56,-0.19,1.5715279189
2020-06-26 16:00:00,-0.9467200000000001,-0.03696,0.9474411855,0.35328000000000004,0.10304,0.368,-1.3,-0.14,1.3075167303,-0.9467200000000001,-0.03696,0.9474411855,0.35328000000000004,0.10304,0.368,-1.3,-0.14,1.3075167303
2020-06-26 16:30:00,2.89344,0.42892,2.9250585293,2.29344,0.6689200000000001,2.3890000000000002,0.6000000000000001,-0.24,0.6462197769,2.89344,0.42892,2.9250585293,2.29344,0.6689200000000001,2.3890000000000002,0.6000000000000001,-0.24,0.6462197769
2020-06-26 17:00:00,2.09384,0.34612000000000004,2.1222546973,1.80384,0.52612,1.879,0.29,-0.18,0.3413209633,2.10384,0.35612000000000005,2.1337676068,1.80384,0.52612,1.879,0.30000000000000004,-0.17,0.344818793
2020-06-26 17:30:00,-1.18424,0.5616800000000001,1.3106901999,0.24576000000000003,0.07168000000000001,0.256,-1.43,0.49,1.5116216458,-1.19424,-0.55832,1.3183058826,0.24576000000000003,0.07168000000000001,0.256,-1.44,-0.63,1.5717824277
2020-06-26 18:00:00,2.06832,0.76326,2.2046572183,1.8283200000000002,0.5332600000000001,1.9045,0.24,0.23,0.33241540280000004,2.04832,-0.026740000000000003,2.0484945326,1.8283200000000002,0.5332600000000001,1.9045,0.22,-0.56,0.6016643583
2020-06-26 18:30:00,1.04384,0.29362000000000005,1.0843498743,1.62384,0.47362000000000004,1.6915,-0.58,-0.18,0.607289058,1.06384,0.29362000000000005,1.1036159885,1.62384,0.47362000000000004,1.6915,-0.56,-0.18,0.5882176468
2020-06-26 19:00:00,-0.47112000000000004,0.00634,0.47116265770000004,0.63888,0.18634,0.6655,-1.11,-0.18,1.1244998888,-0.47112000000000004,0.00634,0.47116265770000004,0.63888,0.18634,0.6655,-1.11,-0.18,1.1244998888
2020-06-26 19:30:00,-1.52128,0.04046,1.5218179425,0.13872,0.04046,0.14450000000000002,-1.6600000000000001,0.0,1.6600000000000001,-1.52128,0.04046,1.5218179425,0.13872,0.04046,0.14450000000000002,-1.6600000000000001,0.0,1.6600000000000001
2020-06-26 20:00:00,-1.5432800000000002,-0.10304,1.546716005,0.12672,0.03696,0.132,-1.67,-0.14,1.6758579892,-1.5432800000000002,-0.12304000000000001,1.5481769925000002,0.12672,0.03696,0.132,-1.67,-0.16,1.677647162
2020-06-26 20:30:00,-1.43984,-0.08162000000000001,1.442151535,0.20016,0.05838,0.20850000000000002,-1.6400000000000001,-0.14,1.6459647627,-1.43984,-0.07162,1.4416201476000001,0.20016,0.05838,0.20850000000000002,-1.6400000000000001,-0.13,1.6451443706000002
2020-06-26 21:00:00,-1.4372,-0.0796,1.4394026539,0.1728,0.0504,0.18,-1.6099999999999999,-0.13,1.6152399203,-1.4372,-0.0796,1.4394026539,0.1728,0.0504,0.18,-1.6099999999999999,-0.13,1.6152399203
2020-06-26 21:30:00,-1.66688,-0.5603400000000001,1.7585419671,0.033120000000000004,0.00966,0.0345,-1.7000000000000002,-0.5700000000000001,1.7930142219,-1.66688,0.00966,1.6669079909,0.033120000000000004,0.00966,0.0345,-1.7000000000000002,0.0,1.7000000000000002
2020-06-26 22:00:00,-1.7021600000000001,0.00812,1.7021793678,0.027840000000000004,0.00812,0.029,-1.73,0.0,1.73,-1.7021600000000001,0.00812,1.7021793678,0.027840000000000004,0.00812,0.029,-1.73,0.0,1.73
2020-06-26 22:30:00,-3.8555200000000003,-0.22286000000000003,3.8619555992,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-3.88,-0.23,3.8868110322,-3.8555200000000003,-0.22286000000000003,3.8619555992,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-3.88,-0.23,3.8868110322
2020-06-26 23:00:00,-3.3592,-0.12810000000000002,3.3616416005,0.0408,0.0119,0.0425,-3.4,-0.14,3.4028811322,-3.3592,-0.12810000000000002,3.3616416005,0.0408,0.0119,0.0425,-3.4,-0.14,3.4028811322
2020-06-26 23:30:00,-1.4992800000000002,0.00396,1.4992852296999999,0.15072000000000002,0.043960000000000006,0.157,-1.65,-0.04,1.6504847773,-1.4992800000000002,-0.06604,1.5007337539,0.15072000000000002,0.043960000000000006,0.157,-1.65,-0.11,1.6536626016
2020-06-27 00:00:00,-1.77712,-0.11166000000000001,1.7806244551,0.06288,0.018340000000000002,0.0655,-1.8399999999999999,-0.13,1.8445866746,-1.77712,-0.15166000000000002,1.783579617,0.06288,0.018340000000000002,0.0655,-1.8399999999999999,-0.17,1.8478365729
2020-06-27 00:30:00,-1.57528,0.015960000000000002,1.5753608476,0.054720000000000005,0.015960000000000002,0.057,-1.63,0.0,1.63,-1.57528,0.015960000000000002,1.5753608476,0.054720000000000005,0.015960000000000002,0.057,-1.63,0.0,1.63
2020-06-27 01:00:00,-0.82664,0.08848,0.8313617744,0.30336,0.08848,0.316,-1.13,0.0,1.13,-0.82664,0.22848000000000002,0.8576344210000001,0.30336,0.08848,0.316,-1.13,0.14,1.1386395391
2020-06-27 01:30:00,-1.67696,0.00672,1.6769734643,0.02304,0.00672,0.024,-1.7000000000000002,0.0,1.7000000000000002,-1.67696,0.00672,1.6769734643,0.02304,0.00672,0.024,-1.7000000000000002,0.0,1.7000000000000002
2020-06-27 02:00:00,-1.5174400000000001,0.14658000000000002,1.5245031486,0.02256,0.006580000000000001,0.0235,-1.54,0.14,1.5463505424,-1.5174400000000001,0.14658000000000002,1.5245031486,0.02256,0.006580000000000001,0.0235,-1.54,0.14,1.5463505424
2020-06-27 02:30:00,-1.49512,0.69184,1.6474302413,0.07488,0.021840000000000002,0.078,-1.57,0.67,1.7069856473,-1.54512,-0.47816000000000003,1.6174154692,0.07488,0.021840000000000002,0.078,-1.62,-0.5,1.6954055561999999
2020-06-27 03:00:00,-0.49952,0.77514,0.9221508824,0.36048,0.10514000000000001,0.3755,-0.86,0.67,1.0901834708,-0.54952,-0.40486000000000005,0.6825568474,0.36048,0.10514000000000001,0.3755,-0.91,-0.51,1.0431682511
2020-06-27 03:30:00,-0.5752,0.2639,0.6328493107000001,0.4248,0.12390000000000001,0.4425,-1.0,0.14,1.0097524449,-0.5752,0.2639,0.6328493107000001,0.4248,0.12390000000000001,0.4425,-1.0,0.14,1.0097524449
2020-06-27 04:00:00,-1.17888,0.21616000000000002,1.1985337709000001,0.26112,0.07616,0.272,-1.44,0.14,1.4467895493,-1.17888,0.22616000000000003,1.2003776073,0.26112,0.07616,0.272,-1.44,0.15,1.4477914214
2020-06-27 04:30:00,-0.8499200000000001,0.05544,0.8517262471,0.19008000000000003,0.05544,0.198,-1.04,0.0,1.04,-0.8499200000000001,0.05544,0.8517262471,0.19008000000000003,0.05544,0.198,-1.04,0.0,1.04
2020-06-27 05:00:00,-1.20136,0.17752,1.2144048748,0.12864,0.037520000000000005,0.134,-1.33,0.14,1.3373481221999999,-1.21136,0.23752,1.2344265065,0.12864,0.037520000000000005,0.134,-1.34,0.2,1.3548431644
2020-06-27 05:30:00,-1.02416,0.20712000000000003,1.0448934874,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.22,0.15,1.229186723,-1.02416,0.19712000000000002,1.0429573337,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.22,0.14,1.2280065146
2020-06-27 06:00:00,-1.22352,0.17814000000000002,1.2364202562,0.09648000000000001,0.028140000000000002,0.1005,-1.32,0.15,1.3284953895,-1.22352,0.16814,1.2350191294,0.09648000000000001,0.028140000000000002,0.1005,-1.32,0.14,1.3274034805000001
2020-06-27 06:30:00,-1.08072,0.16604000000000002,1.0934006585,0.08928000000000001,0.02604,0.093,-1.17,0.14,1.1783462988,-1.08072,0.16604000000000002,1.0934006585,0.08928000000000001,0.02604,0.093,-1.17,0.14,1.1783462988
2020-06-27 07:00:00,-0.12528,0.29596,0.3213835715,0.5347200000000001,0.15596000000000002,0.557,-0.66,0.14,0.6746851117,-0.12528,0.32596,0.3492062428,0.5347200000000001,0.15596000000000002,0.557,-0.66,0.17,0.6815423685
2020-06-27 07:30:00,-1.20736,0.20952,1.2254047495,0.03264,0.00952,0.034,-1.24,0.2,1.2560254774000001,-1.20736,0.37952,1.2656040455,0.03264,0.00952,0.034,-1.24,0.37,1.2940247293
2020-06-27 08:00:00,-1.27872,0.01204,1.2787766811,0.041280000000000004,0.01204,0.043000000000000003,-1.32,0.0,1.32,-1.27872,0.01204,1.2787766811,0.041280000000000004,0.01204,0.043000000000000003,-1.32,0.0,1.32
2020-06-27 08:30:00,-1.1028,0.0371,1.1034238759,0.1272,0.0371,0.1325,-1.23,0.0,1.23,-1.1028,0.0371,1.1034238759,0.1272,0.0371,0.1325,-1.23,0.0,1.23
2020-06-27 09:00:00,-0.7025600000000001,0.23842000000000002,0.7419128318,0.33744,0.09842000000000001,0.35150000000000003,-1.04,0.14,1.0493807698,-0.7025600000000001,0.23842000000000002,0.7419128318,0.33744,0.09842000000000001,0.35150000000000003,-1.04,0.14,1.0493807698
2020-06-27 09:30:00,-0.93,0.6575000000000001,1.1389496258,0.30000000000000004,0.08750000000000001,0.3125,-1.23,0.5700000000000001,1.3556548233,-0.98,-0.3725,1.048406529,0.30000000000000004,0.08750000000000001,0.3125,-1.28,-0.46,1.3601470509
2020-06-27 10:00:00,0.23696000000000003,0.78578,0.8207315335,0.8769600000000001,0.25578,0.9135000000000001,-0.64,0.53,0.8309632964,0.14696,-0.24422000000000002,0.2850274548,0.8769600000000001,0.25578,0.9135000000000001,-0.73,-0.5,0.8848163651000001
2020-06-27 10:30:00,-0.8474400000000001,0.64158,1.0629108382,0.38256,0.11158000000000001,0.3985,-1.23,0.53,1.3393281898,-0.8674400000000001,-0.36842,0.9424359129000001,0.38256,0.11158000000000001,0.3985,-1.25,-0.48,1.3389921583
2020-06-27 11:00:00,-0.60392,0.13594,0.6190307343,0.46608000000000005,0.13594,0.48550000000000004,-1.07,0.0,1.07,-0.60392,0.13594,0.6190307343,0.46608000000000005,0.13594,0.48550000000000004,-1.07,0.0,1.07
2020-06-27 11:30:00,-0.6448,0.1386,0.6595278614,0.4752,0.1386,0.495,-1.12,0.0,1.12,-0.6448,0.1386,0.6595278614,0.4752,0.1386,0.495,-1.12,0.0,1.12
2020-06-27 12:00:00,-0.45184,0.15988000000000002,0.4792921865,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.0,0.0,1.0,-0.45184,0.15988000000000002,0.4792921865,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.0,0.0,1.0
2020-06-27 12:30:00,-0.3668,0.1701,0.40432196330000003,0.5832,0.1701,0.6075,-0.9500000000000001,0.0,0.9500000000000001,-0.3768,0.1701,0.413415348,0.5832,0.1701,0.6075,-0.96,0.0,0.96
