Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 13:00:00,2.11952,0.35486,2.1490208584,1.7995200000000002,0.52486,1.8745,0.32,-0.17,0.36235341860000003,2.11952,0.35486,2.1490208584,1.7995200000000002,0.52486,1.8745,0.32,-0.17,0.36235341860000003
2020-06-27 13:30:00,0.362,0.161,0.3961880866,1.032,0.301,1.075,-0.67,-0.14,0.6844705983,0.362,0.161,0.3961880866,1.032,0.301,1.075,-0.67,-0.14,0.6844705983
2020-06-27 14:00:00,-0.38,-0.0175,0.3804027471,0.42,0.12250000000000001,0.4375,-0.8,-0.14,0.8121576202,-0.38,-0.0175,0.3804027471,0.42,0.12250000000000001,0.4375,-0.8,-0.14,0.8121576202
2020-06-27 14:30:00,-0.17568,0.018760000000000002,0.17667880460000002,0.54432,0.15876,0.5670000000000001,-0.72,-0.14,0.7334848328,-0.17568,0.018760000000000002,0.17667880460000002,0.54432,0.15876,0.5670000000000001,-0.72,-0.14,0.7334848328
2020-06-27 15:00:00,-2.36968,0.011760000000000001,2.3697091805,0.52032,0.15176,0.542,-2.89,-0.14,2.8933890164,-2.36968,0.011760000000000001,2.3697091805,0.52032,0.15176,0.542,-2.89,-0.14,2.8933890164
2020-06-27 15:30:00,-0.34240000000000004,0.1393,0.3696515251,0.7176,0.2093,0.7475,-1.06,-0.07,1.0623088063,-0.34240000000000004,0.1193,0.36258826510000003,0.7176,0.2093,0.7475,-1.06,-0.09,1.0638138934999999
2020-06-27 16:00:00,-0.08072,0.10604000000000001,0.1332674004,0.8092800000000001,0.23604000000000003,0.843,-0.89,-0.13,0.8994442729000001,-0.09072000000000001,0.06604,0.11221140760000001,0.8092800000000001,0.23604000000000003,0.843,-0.9,-0.17,0.9159148432
2020-06-27 16:30:00,-0.0324,0.1143,0.11880340900000001,0.8376,0.24430000000000002,0.8725,-0.87,-0.13,0.8796590248,-0.0324,0.1143,0.11880340900000001,0.8376,0.24430000000000002,0.8725,-0.87,-0.13,0.8796590248
2020-06-27 17:00:00,0.08336,0.13348000000000002,0.1573715349,0.90336,0.26348000000000005,0.9410000000000001,-0.8200000000000001,-0.13,0.8302409289,0.08336,0.13348000000000002,0.1573715349,0.90336,0.26348000000000005,0.9410000000000001,-0.8200000000000001,-0.13,0.8302409289
2020-06-27 17:30:00,-0.44568,0.08126000000000001,0.4530274274,0.7243200000000001,0.21126000000000003,0.7545000000000001,-1.17,-0.13,1.177200068,-0.44568,0.21126000000000003,0.49321541950000003,0.7243200000000001,0.21126000000000003,0.7545000000000001,-1.17,0.0,1.17
2020-06-27 18:00:00,-0.8323200000000001,0.06474,0.8348340254000001,0.66768,0.19474000000000002,0.6955,-1.5,-0.13,1.5056227947,-0.8323200000000001,0.06474,0.8348340254000001,0.66768,0.19474000000000002,0.6955,-1.5,-0.13,1.5056227947
2020-06-27 18:30:00,-0.7354400000000001,0.055080000000000004,0.7374996949,0.63456,0.18508000000000002,0.661,-1.37,-0.13,1.3761540611,-0.7354400000000001,0.055080000000000004,0.7374996949,0.63456,0.18508000000000002,0.661,-1.37,-0.13,1.3761540611
2020-06-27 19:00:00,-0.03832,0.12174000000000001,0.1276285626,0.9316800000000001,0.27174000000000004,0.9705,-0.97,-0.15,0.9815294188,-0.03832,0.12174000000000001,0.1276285626,0.9316800000000001,0.27174000000000004,0.9705,-0.97,-0.15,0.9815294188
2020-06-27 19:30:00,-0.6939200000000001,0.048440000000000004,0.6956086543000001,0.6460800000000001,0.18844000000000002,0.673,-1.34,-0.14,1.3472935834,-0.6939200000000001,0.048440000000000004,0.6956086543000001,0.6460800000000001,0.18844000000000002,0.673,-1.34,-0.14,1.3472935834
2020-06-27 20:00:00,-0.06368,0.11976,0.1356377529,0.8563200000000001,0.24976,0.892,-0.92,-0.13,0.9291393867000001,-0.06368,0.09976,0.1183520173,0.8563200000000001,0.24976,0.892,-0.92,-0.15,0.9321480569
2020-06-27 20:30:00,0.09704,0.14622000000000002,0.17549088300000001,0.9470400000000001,0.27622,0.9865,-0.85,-0.13,0.8598837131,0.09704,0.12622,0.1592113375,0.9470400000000001,0.27622,0.9865,-0.85,-0.15,0.8631338251
2020-06-27 21:00:00,-0.35896000000000006,0.08322,0.3684804608,0.73104,0.21322000000000002,0.7615000000000001,-1.09,-0.13,1.09772492,-0.35896000000000006,0.08322,0.3684804608,0.73104,0.21322000000000002,0.7615000000000001,-1.09,-0.13,1.09772492
2020-06-27 21:30:00,0.15280000000000002,0.1479,0.2126552374,0.9528000000000001,0.27790000000000004,0.9925,-0.8,-0.13,0.8104936767,0.15280000000000002,0.1479,0.2126552374,0.9528000000000001,0.27790000000000004,0.9925,-0.8,-0.13,0.8104936767
2020-06-27 22:00:00,0.0148,0.2464,0.24684408030000002,0.8448,0.2464,0.88,-0.8300000000000001,0.0,0.8300000000000001,0.0148,0.2464,0.24684408030000002,0.8448,0.2464,0.88,-0.8300000000000001,0.0,0.8300000000000001
2020-06-27 22:30:00,0.036320000000000005,0.24976,0.2523870044,0.8563200000000001,0.24976,0.892,-0.8200000000000001,0.0,0.8200000000000001,0.036320000000000005,0.24976,0.2523870044,0.8563200000000001,0.24976,0.892,-0.8200000000000001,0.0,0.8200000000000001
2020-06-27 23:00:00,-0.59008,0.7720600000000001,0.9717361010000001,0.58992,0.17206000000000002,0.6145,-1.18,0.6000000000000001,1.3237824595,-0.6300800000000001,-0.30794000000000005,0.7013043918,0.58992,0.17206000000000002,0.6145,-1.22,-0.48,1.3110301293
2020-06-27 23:30:00,-0.50592,0.76744,0.9191948651,0.57408,0.16744,0.598,-1.08,0.6000000000000001,1.2354756169,-0.58592,-0.29256000000000004,0.654899687,0.57408,0.16744,0.598,-1.16,-0.46,1.2478781992
2020-06-28 00:00:00,-0.8815200000000001,0.7366400000000001,1.1487889275,0.46848000000000006,0.13664,0.488,-1.35,0.6000000000000001,1.4773286703,-0.97152,-0.30336,1.017781116,0.46848000000000006,0.13664,0.488,-1.44,-0.44,1.505722418
2020-06-28 00:30:00,-0.07048,0.80986,0.8129210601,0.71952,0.20986000000000002,0.7495,-0.79,0.6000000000000001,0.9920181450000001,-0.15048,-0.25014000000000003,0.2919147992,0.71952,0.20986000000000002,0.7495,-0.87,-0.46,0.9841239759
2020-06-28 01:00:00,-0.3952,0.7789,0.8734232937,0.5448000000000001,0.1589,0.5675,-0.9400000000000001,0.62,1.1260550608,-0.4752,-0.2811,0.5521161563,0.5448000000000001,0.1589,0.5675,-1.02,-0.44,1.1108555262
2020-06-28 01:30:00,-0.3612,0.7684000000000001,0.8490606574,0.5088,0.1484,0.53,-0.87,0.62,1.0683164325,-0.44120000000000004,-0.2916,0.5288553678,0.5088,0.1484,0.53,-0.9500000000000001,-0.44,1.0469479452
2020-06-28 02:00:00,-0.5888800000000001,0.7436600000000001,0.9485830749,0.32112,0.09366000000000001,0.3345,-0.91,0.65,1.1183022847,-0.66888,-0.31634,0.7399131368,0.32112,0.09366000000000001,0.3345,-0.99,-0.41000000000000003,1.0715409465
2020-06-28 02:30:00,-0.63992,0.7579400000000001,0.9919529475000001,0.37008,0.10794000000000001,0.3855,-1.01,0.65,1.2010828448,-0.71992,-0.30206000000000005,0.7807208528,0.37008,0.10794000000000001,0.3855,-1.09,-0.41000000000000003,1.1645600027
2020-06-28 03:00:00,-0.45424000000000003,0.28418000000000004,0.535809901,0.42576,0.12418000000000001,0.4435,-0.88,0.16,0.894427191,-0.45424000000000003,0.24418,0.5157110140000001,0.42576,0.12418000000000001,0.4435,-0.88,0.12,0.8881441324
2020-06-28 03:30:00,0.22288000000000002,0.35084000000000004,0.4156491309,0.7228800000000001,0.21084000000000003,0.753,-0.5,0.14,0.5192301994,0.22288000000000002,0.35084000000000004,0.4156491309,0.7228800000000001,0.21084000000000003,0.753,-0.5,0.14,0.5192301994
2020-06-28 04:00:00,-0.33712000000000003,0.29834000000000005,0.4501740219,0.54288,0.15834,0.5655,-0.88,0.14,0.8910667764,-0.33712000000000003,0.29834000000000005,0.4501740219,0.54288,0.15834,0.5655,-0.88,0.14,0.8910667764
2020-06-28 04:30:00,-0.10504000000000001,0.30478000000000005,0.32237284310000003,0.56496,0.16478,0.5885,-0.67,0.14,0.6844705983,-0.11504,0.30478000000000005,0.3257683993,0.56496,0.16478,0.5885,-0.68,0.14,0.6942621983
2020-06-28 05:00:00,-0.08416000000000001,0.30212,0.31362302210000004,0.55584,0.16212000000000001,0.579,-0.64,0.14,0.6551335742000001,-0.08416000000000001,0.30212,0.31362302210000004,0.55584,0.16212000000000001,0.579,-0.64,0.14,0.6551335742000001
2020-06-28 05:30:00,0.47088,0.38234,0.6065573757,0.8308800000000001,0.24234000000000003,0.8655,-0.36,0.14,0.3862641583,0.47088,0.38234,0.6065573757,0.8308800000000001,0.24234000000000003,0.8655,-0.36,0.14,0.3862641583
2020-06-28 06:00:00,0.35664,0.36652,0.5113990614,0.7766400000000001,0.22652000000000003,0.809,-0.42,0.14,0.4427188724,0.36664,0.36652,0.5184224146,0.7766400000000001,0.22652000000000003,0.809,-0.41000000000000003,0.14,0.4332435804
2020-06-28 06:30:00,-0.13736,-0.28298,0.3145559569,0.57264,0.16702,0.5965,-0.71,-0.45,0.8405950273,-0.09736,0.78702,0.7930191990000001,0.57264,0.16702,0.5965,-0.67,0.62,0.9128526716
2020-06-28 07:00:00,-0.06752000000000001,-0.25386000000000003,0.26268583900000003,0.6724800000000001,0.19614,0.7005,-0.74,-0.45,0.8660831369,-0.007520000000000001,0.8361400000000001,0.8361738157,0.6724800000000001,0.19614,0.7005,-0.68,0.64,0.9338094024
2020-06-28 07:30:00,-2.22144,-0.36042,2.250488447,0.7185600000000001,0.20958000000000002,0.7485,-2.94,-0.5700000000000001,2.9947453982,-2.22144,0.6895800000000001,2.3260086522,0.7185600000000001,0.20958000000000002,0.7485,-2.94,0.48,2.978925981
2020-06-28 08:00:00,0.31256,0.38408000000000003,0.49518804510000003,0.80256,0.23408,0.836,-0.49,0.15,0.512445119,0.31256,0.38408000000000003,0.49518804510000003,0.80256,0.23408,0.836,-0.49,0.15,0.512445119
2020-06-28 08:30:00,2.80448,0.58714,2.8652820891,1.94448,0.5671400000000001,2.0255,0.86,0.02,0.8602325267,2.80448,0.7071400000000001,2.8922577772,1.94448,0.5671400000000001,2.0255,0.86,0.14,0.8713208364
2020-06-28 09:00:00,3.31904,0.64722,3.3815558919,2.21904,0.64722,2.3115,1.1,0.0,1.1,3.31904,0.64722,3.3815558919,2.21904,0.64722,2.3115,1.1,0.0,1.1
2020-06-28 09:30:00,0.16296000000000002,0.23128,0.28292472500000004,0.7929600000000001,0.23128,0.8260000000000001,-0.63,0.0,0.63,0.16296000000000002,0.23128,0.28292472500000004,0.7929600000000001,0.23128,0.8260000000000001,-0.63,0.0,0.63
2020-06-28 10:00:00,-1.11648,0.12186000000000001,1.1231106134,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.98,-0.13,1.9842630874,-1.11648,0.12186000000000001,1.1231106134,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.98,-0.13,1.9842630874
2020-06-28 10:30:00,6.28376,0.9231800000000001,6.3512125653,3.71376,1.08318,3.8685,2.5700000000000003,-0.16,2.574975728,6.28376,0.9331800000000001,6.352673819,3.71376,1.08318,3.8685,2.5700000000000003,-0.15,2.5743737102
2020-06-28 11:00:00,3.38744,0.51592,3.4265030571,2.31744,0.6759200000000001,2.414,1.07,-0.16,1.081896483,3.39744,0.52592,3.4379049434,2.31744,0.6759200000000001,2.414,1.08,-0.15,1.0903669107
2020-06-28 11:30:00,1.42088,0.27484000000000003,1.4472169844,1.49088,0.43484000000000006,1.553,-0.07,-0.16,0.174642492,1.42088,0.29484000000000005,1.4511480283,1.49088,0.43484000000000006,1.553,-0.07,-0.14,0.15652475840000002
2020-06-28 12:00:00,-0.26264000000000004,0.20048000000000002,0.3304118642,0.6873600000000001,0.20048000000000002,0.716,-0.9500000000000001,0.0,0.9500000000000001,-0.26264000000000004,0.20048000000000002,0.3304118642,0.6873600000000001,0.20048000000000002,0.716,-0.9500000000000001,0.0,0.9500000000000001
2020-06-28 12:30:00,-0.47272000000000003,0.18004,0.5058444425,0.61728,0.18004,0.643,-1.09,0.0,1.09,-0.47272000000000003,0.18004,0.5058444425,0.61728,0.18004,0.643,-1.09,0.0,1.09
2020-06-28 13:00:00,-0.30088000000000004,0.19516000000000003,0.35863100810000004,0.66912,0.19516000000000003,0.6970000000000001,-0.97,0.0,0.97,-0.30088000000000004,0.19516000000000003,0.35863100810000004,0.66912,0.19516000000000003,0.6970000000000001,-0.97,0.0,0.97
2020-06-28 13:30:00,-0.1988,0.2016,0.2831324778,0.6912,0.2016,0.72,-0.89,0.0,0.89,-0.1988,0.2016,0.2831324778,0.6912,0.2016,0.72,-0.89,0.0,0.89
2020-06-28 14:00:00,-1.51432,0.026240000000000003,1.5145473251000001,0.77568,0.22624000000000002,0.808,-2.29,-0.2,2.2987170335,-1.51432,0.026240000000000003,1.5145473251000001,0.77568,0.22624000000000002,0.808,-2.29,-0.2,2.2987170335
2020-06-28 14:30:00,-1.73256,0.08092,1.7344486732000002,0.7574400000000001,0.22092,0.789,-2.49,-0.14,2.4939326374,-1.73256,0.08092,1.7344486732000002,0.7574400000000001,0.22092,0.789,-2.49,-0.14,2.4939326374
2020-06-28 15:00:00,-0.20032000000000003,0.05824000000000001,0.20861447700000002,0.6796800000000001,0.19824000000000003,0.708,-0.88,-0.14,0.8910667764,-0.20032000000000003,0.05824000000000001,0.20861447700000002,0.6796800000000001,0.19824000000000003,0.708,-0.88,-0.14,0.8910667764
2020-06-28 15:30:00,0.41048,0.18764000000000003,0.4513342442,1.02048,0.29764,1.063,-0.61,-0.11,0.6198386887,0.41048,0.18764000000000003,0.4513342442,1.02048,0.29764,1.063,-0.61,-0.11,0.6198386887
2020-06-28 16:00:00,0.20376000000000002,0.24068000000000003,0.315349013,0.8937600000000001,0.26068,0.931,-0.6900000000000001,-0.02,0.6902897942,0.20376000000000002,0.34068000000000004,0.39696473400000004,0.8937600000000001,0.26068,0.931,-0.6900000000000001,0.08,0.6946221995
2020-06-28 16:30:00,0.66312,0.30716000000000004,0.7308046251,1.05312,0.30716000000000004,1.097,-0.39,0.0,0.39,0.66312,0.44716000000000006,0.7998001,1.05312,0.30716000000000004,1.097,-0.39,0.14,0.41436698710000003
2020-06-28 17:00:00,0.7052,0.3311,0.7790598501,1.1352,0.3311,1.1825,-0.43,0.0,0.43,0.7052,0.4711,0.8480815114,1.1352,0.3311,1.1825,-0.43,0.14,0.4522167622
2020-06-28 17:30:00,0.53512,0.46816,0.71100436,1.12512,0.32816,1.172,-0.59,0.14,0.6063827174,0.53512,0.46816,0.71100436,1.12512,0.32816,1.172,-0.59,0.14,0.6063827174
2020-06-28 18:00:00,-0.17768,0.8527600000000001,0.8710739349000001,0.8323200000000001,0.24276000000000003,0.867,-1.01,0.61,1.1799152512,-0.18768,-0.35724,0.40353958910000004,0.8323200000000001,0.24276000000000003,0.867,-1.02,-0.6000000000000001,1.1833849754
2020-06-28 18:30:00,-0.34904,0.21028000000000002,0.40748815930000004,0.72096,0.21028000000000002,0.751,-1.07,0.0,1.07,-0.34904,0.21028000000000002,0.40748815930000004,0.72096,0.21028000000000002,0.751,-1.07,0.0,1.07
2020-06-28 19:00:00,-0.18536000000000002,0.38052,0.4232656376,0.82464,0.24052,0.859,-1.01,0.14,1.019656805,-0.17536000000000002,0.38052,0.4189828159,0.82464,0.24052,0.859,-1.0,0.14,1.0097524449
2020-06-28 19:30:00,-0.23968000000000003,0.35926,0.4318729559,0.82032,0.23926000000000003,0.8545,-1.06,0.12,1.0667708282,-0.23968000000000003,0.34926,0.4235906633,0.82032,0.23926000000000003,0.8545,-1.06,0.11,1.0656922632999999
2020-06-28 20:00:00,-0.6256,0.1792,0.6507595562,0.6144000000000001,0.1792,0.64,-1.24,0.0,1.24,-0.6356,0.1792,0.6603786792,0.6144000000000001,0.1792,0.64,-1.25,0.0,1.25
2020-06-28 20:30:00,-0.28648,0.36686,0.46546433810000004,0.7435200000000001,0.21686000000000002,0.7745000000000001,-1.03,0.15,1.0408650249,-0.28648,0.37686000000000003,0.4733859419,0.7435200000000001,0.21686000000000002,0.7745000000000001,-1.03,0.16,1.0423531072
2020-06-28 21:00:00,-0.7799200000000001,0.17794000000000001,0.7999611553,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.3900000000000001,0.0,1.3900000000000001,-0.7799200000000001,0.31794,0.8422357449000001,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.3900000000000001,0.14,1.3970325694
2020-06-28 21:30:00,-0.38432000000000005,0.34874000000000005,0.5189618965,0.7156800000000001,0.20874,0.7455,-1.1,0.14,1.1088733021,-0.39432000000000006,0.34874000000000005,0.5264103437000001,0.7156800000000001,0.20874,0.7455,-1.11,0.14,1.1187939935
2020-06-28 22:00:00,0.47176,0.47968000000000005,0.6727929845,1.06176,0.30968,1.106,-0.59,0.17,0.6140032573,0.47176,0.47968000000000005,0.6727929845,1.06176,0.30968,1.106,-0.59,0.17,0.6140032573
2020-06-28 22:30:00,-0.52944,0.31808000000000003,0.6176419675,0.6105600000000001,0.17808000000000002,0.636,-1.1400000000000001,0.14,1.1485643212,-0.52944,0.31808000000000003,0.6176419675,0.6105600000000001,0.17808000000000002,0.636,-1.1400000000000001,0.14,1.1485643212
2020-06-28 23:00:00,-0.4312,0.3234,0.539,0.6288,0.1834,0.655,-1.06,0.14,1.0692053124,-0.4312,0.3234,0.539,0.6288,0.1834,0.655,-1.06,0.14,1.0692053124
2020-06-28 23:30:00,4.38872,0.8979600000000001,4.4796423295,2.83872,0.82796,2.957,1.55,0.07,1.55157984,4.38872,0.9179600000000001,4.4836942135,2.83872,0.82796,2.957,1.55,0.09,1.5526107046000002
2020-06-29 00:00:00,-0.23,0.2975,0.3760402239,0.54,0.1575,0.5625,-0.77,0.14,0.7826237921,-0.23,0.2975,0.3760402239,0.54,0.1575,0.5625,-0.77,0.14,0.7826237921
2020-06-29 00:30:00,-0.17864000000000002,0.29498,0.34485569450000003,0.53136,0.15498,0.5535,-0.71,0.14,0.7236711961000001,-0.17864000000000002,0.29498,0.34485569450000003,0.53136,0.15498,0.5535,-0.71,0.14,0.7236711961000001
2020-06-29 01:00:00,-3.0592,0.0494,3.0595988299,0.5808,0.1694,0.605,-3.64,-0.12,3.6419774848,-3.0592,0.34940000000000004,3.0790883391,0.5808,0.1694,0.605,-3.64,0.18,3.644447832
2020-06-29 01:30:00,-0.033440000000000004,0.84108,0.8417444981000001,0.5865600000000001,0.17108,0.611,-0.62,0.67,0.9128526716,-0.033440000000000004,0.29108,0.2929945392,0.5865600000000001,0.17108,0.611,-0.62,0.12,0.6315061362000001
2020-06-29 02:00:00,2.58176,0.72718,2.682214654,1.84176,0.53718,1.9185,0.74,0.19,0.7640026178,2.58176,0.70718,2.6768616419,1.84176,0.53718,1.9185,0.74,0.17,0.7592759709
2020-06-29 02:30:00,0.1332,0.3276,0.3536438887,0.6432,0.18760000000000002,0.67,-0.51,0.14,0.5288667129,0.1332,0.3276,0.3536438887,0.6432,0.18760000000000002,0.67,-0.51,0.14,0.5288667129
2020-06-29 03:00:00,0.09144000000000001,0.83542,0.8404093348,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.51,0.66,0.8340863265,0.041440000000000005,-0.29458,0.2974805036,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.56,-0.47000000000000003,0.7310950691
2020-06-29 03:30:00,0.21032,0.82676,0.8530923748,0.64032,0.18676,0.667,-0.43,0.64,0.7710382610000001,0.13032000000000002,-0.29324,0.3208940635,0.64032,0.18676,0.667,-0.51,-0.48,0.7003570518000001
2020-06-29 04:00:00,0.30248,0.8361400000000001,0.8891705404,0.6724800000000001,0.19614,0.7005,-0.37,0.64,0.7392563831000001,0.22248,-0.27386000000000005,0.3528408281,0.6724800000000001,0.19614,0.7005,-0.45,-0.47000000000000003,0.6506919394
2020-06-29 04:30:00,0.32312,0.84216,0.9020199554,0.6931200000000001,0.20216,0.722,-0.37,0.64,0.7392563831000001,0.24312000000000003,-0.26784,0.3617258631,0.6931200000000001,0.20216,0.722,-0.45,-0.47000000000000003,0.6506919394
2020-06-29 05:00:00,0.2752,0.8511000000000001,0.8944865846000001,0.6552,0.19110000000000002,0.6825,-0.38,0.66,0.7615773106,0.1952,-0.27890000000000004,0.3404236331,0.6552,0.19110000000000002,0.6825,-0.46,-0.47000000000000003,0.6576473219
2020-06-29 05:30:00,-2.9181600000000003,0.6526200000000001,2.9902459180000003,0.59184,0.17262000000000002,0.6165,-3.51,0.48,3.5426684858,-2.9581600000000003,-0.41738000000000003,2.9874598993,0.59184,0.17262000000000002,0.6165,-3.55,-0.59,3.5986942076
2020-06-29 06:00:00,-2.73368,0.027260000000000003,2.7338159137,0.67632,0.19726000000000002,0.7045,-3.41,-0.17,3.414234907,-2.73368,0.027260000000000003,2.7338159137,0.67632,0.19726000000000002,0.7045,-3.41,-0.17,3.414234907
2020-06-29 06:30:00,0.9329600000000001,0.41628000000000004,1.0216180304,1.15296,0.33628,1.201,-0.22,0.08,0.23409399820000001,0.9229600000000001,0.02628,0.9233340674,1.15296,0.33628,1.201,-0.23,-0.31,0.3860051813
2020-06-29 07:00:00,5.25984,0.7341200000000001,5.3108237591,3.33984,0.9741200000000001,3.479,1.92,-0.24,1.9349418595999999,5.26984,0.7441200000000001,5.3221168909,3.33984,0.9741200000000001,3.479,1.9300000000000002,-0.23,1.9436563482
2020-06-29 07:30:00,-0.45888,0.03866,0.46050564600000005,0.6811200000000001,0.19866,0.7095,-1.1400000000000001,-0.16,1.1511733145,-0.45888,0.03866,0.46050564600000005,0.6811200000000001,0.19866,0.7095,-1.1400000000000001,-0.16,1.1511733145
2020-06-29 08:00:00,-0.9412,-0.0616,0.9432136555,0.5088,0.1484,0.53,-1.45,-0.21,1.4651279808,-0.9412,-0.0516,0.9426133884000001,0.5088,0.1484,0.53,-1.45,-0.2,1.4637281168
2020-06-29 08:30:00,-1.12824,0.13468000000000002,1.1362500605,0.46176000000000006,0.13468000000000002,0.481,-1.5899999999999999,0.0,1.5899999999999999,-1.17824,-0.46532,1.2667960373,0.46176000000000006,0.13468000000000002,0.481,-1.6400000000000001,-0.6000000000000001,1.7463103962000002
2020-06-29 09:00:00,-1.00912,0.38984,1.0818033093,0.65088,0.18984,0.678,-1.6600000000000001,0.2,1.6720047847,-1.10912,-0.7701600000000001,1.3502938939,0.65088,0.18984,0.678,-1.76,-0.96,2.0047942538
2020-06-29 09:30:00,-1.04856,0.39042000000000004,1.1188859861,0.7214400000000001,0.21042000000000002,0.7515000000000001,-1.77,0.18,1.7791290004,-1.14856,-0.76958,1.3825496194,0.7214400000000001,0.21042000000000002,0.7515000000000001,-1.87,-0.98,2.1112318679
2020-06-29 10:00:00,-0.48088000000000003,0.11766000000000001,0.49506509670000004,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.33,-0.13,1.3363382805000001,-0.52088,-0.38234,0.6461422831,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.37,-0.63,1.5079124643
2020-06-29 10:30:00,-2.00488,-0.27434000000000003,2.0235627616,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.23,-0.34,2.2557703784,-2.00488,-0.26434,2.0222313048,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.23,-0.33,2.254284809
2020-06-29 11:00:00,-2.12976,-0.33868000000000004,2.1565207627,0.21024,0.061320000000000006,0.219,-2.34,-0.4,2.3739418695,-2.12976,-0.32868,2.1549729001,0.21024,0.061320000000000006,0.219,-2.34,-0.39,2.3722773868
2020-06-29 11:30:00,-2.25176,-0.32468,2.2750472962,0.25824,0.07532000000000001,0.269,-2.51,-0.4,2.5416726776000003,-2.25176,-0.31468,2.2736417044,0.25824,0.07532000000000001,0.269,-2.51,-0.39,2.5401181075
2020-06-29 12:00:00,-1.99048,-0.31264000000000003,2.0148832224,0.29952,0.08736000000000001,0.312,-2.29,-0.4,2.3246720199,-1.99048,-0.30264,2.0133558056,0.29952,0.08736000000000001,0.312,-2.29,-0.39,2.322972234
2020-06-29 12:30:00,-2.37088,-0.29234000000000004,2.3888354171,0.12912,0.037660000000000006,0.1345,-2.5,-0.33,2.521685944,-2.37088,-0.28234000000000004,2.3876322686,0.12912,0.037660000000000006,0.1345,-2.5,-0.32,2.5203967942
2020-06-29 13:00:00,-2.31072,-0.26896000000000003,2.3263203563,0.20928000000000002,0.061040000000000004,0.218,-2.52,-0.33,2.541515296,-2.31072,-0.25896,2.325185412,0.20928000000000002,0.061040000000000004,0.218,-2.52,-0.32,2.5402362095
2020-06-29 13:30:00,-1.62768,0.10026,1.6307649279,0.41232,0.12026,0.4295,-2.04,-0.02,2.0400980369,-1.67768,-0.5197400000000001,1.7563427484,0.41232,0.12026,0.4295,-2.09,-0.64,2.1857950499
2020-06-29 14:00:00,-1.6864,-0.2152,1.7000752925,0.3936,0.1148,0.41000000000000003,-2.08,-0.33,2.1060151946,-1.6964000000000001,-0.2152,1.7099953216000001,0.3936,0.1148,0.41000000000000003,-2.09,-0.33,2.1158922468
2020-06-29 14:30:00,-1.6972800000000001,-0.16004000000000002,1.7048085523,0.34272,0.09996000000000001,0.357,-2.04,-0.26,2.0565018843,-1.6972800000000001,-0.15004,1.703898882,0.34272,0.09996000000000001,0.357,-2.04,-0.25,2.0552615405
2020-06-29 15:00:00,-1.73576,-0.14668,1.7419465549000002,0.35424000000000005,0.10332000000000001,0.369,-2.09,-0.25,2.1048990475,-1.73576,-0.13668000000000002,1.7411330219,0.35424000000000005,0.10332000000000001,0.369,-2.09,-0.24,2.1037347742
2020-06-29 15:30:00,-1.17176,-0.02968,1.1721358283,0.61824,0.18032,0.644,-1.79,-0.21,1.8022763384,-1.17176,-0.02968,1.1721358283,0.61824,0.18032,0.644,-1.79,-0.21,1.8022763384
2020-06-29 16:00:00,0.20432000000000003,0.14626,0.2512740536,1.08432,0.31626000000000004,1.1295,-0.88,-0.17,0.8962700486,0.20432000000000003,0.14626,0.2512740536,1.08432,0.31626000000000004,1.1295,-0.88,-0.17,0.8962700486
2020-06-29 16:30:00,-0.428,0.091,0.4375671377,0.792,0.231,0.8250000000000001,-1.22,-0.14,1.2280065146,-0.428,0.091,0.4375671377,0.792,0.231,0.8250000000000001,-1.22,-0.14,1.2280065146
2020-06-29 17:00:00,-0.6845600000000001,0.07742,0.6889239798,0.7454400000000001,0.21742000000000003,0.7765000000000001,-1.43,-0.14,1.4368368035,-0.6845600000000001,0.07742,0.6889239798,0.7454400000000001,0.21742000000000003,0.7765000000000001,-1.43,-0.14,1.4368368035
2020-06-29 17:30:00,-1.206,0.042,1.2067311217,0.624,0.182,0.65,-1.83,-0.14,1.8353473786,-1.206,0.042,1.2067311217,0.624,0.182,0.65,-1.83,-0.14,1.8353473786
2020-06-29 18:00:00,-0.85528,0.06846000000000001,0.8580155302,0.71472,0.20846,0.7445,-1.57,-0.14,1.5762296786999999,-0.85528,0.20846,0.8803178119,0.71472,0.20846,0.7445,-1.57,0.0,1.57
2020-06-29 18:30:00,-0.4788,0.0966,0.4884475407,0.8112,0.2366,0.845,-1.29,-0.14,1.2975746607,-0.4788,0.1066,0.4905231901,0.8112,0.2366,0.845,-1.29,-0.13,1.2965338407
2020-06-29 19:00:00,-1.1703999999999999,0.0453,1.1712763337,0.6696000000000001,0.1953,0.6975,-1.8399999999999999,-0.15,1.8461040057,-1.1703999999999999,0.0453,1.1712763337,0.6696000000000001,0.1953,0.6975,-1.8399999999999999,-0.15,1.8461040057
2020-06-29 19:30:00,-0.69464,0.04698,0.6962268668,0.6753600000000001,0.19698000000000002,0.7035,-1.37,-0.15,1.3781872151,-0.69464,0.02698,0.6951637577,0.6753600000000001,0.19698000000000002,0.7035,-1.37,-0.17,1.3805071532
2020-06-29 20:00:00,-1.0552,0.1414,1.0646318613,0.4848,0.1414,0.505,-1.54,0.0,1.54,-1.0552,0.0114,1.0552615789,0.4848,0.1414,0.505,-1.54,-0.13,1.5454772726
2020-06-29 20:30:00,-0.8886400000000001,0.03248,0.8892333777,0.59136,0.17248000000000002,0.616,-1.48,-0.14,1.4866068747,-0.8886400000000001,0.042480000000000004,0.8896547645,0.59136,0.17248000000000002,0.616,-1.48,-0.13,1.4856984889
2020-06-29 21:00:00,-0.6979200000000001,0.18144000000000002,0.7211191302000001,0.6220800000000001,0.18144000000000002,0.648,-1.32,0.0,1.32,-0.6979200000000001,0.18144000000000002,0.7211191302000001,0.6220800000000001,0.18144000000000002,0.648,-1.32,0.0,1.32
2020-06-29 21:30:00,-1.16968,0.02176,1.1698823873,0.52032,0.15176,0.542,-1.69,-0.13,1.6949926254,-1.16968,0.02176,1.1698823873,0.52032,0.15176,0.542,-1.69,-0.13,1.6949926254
2020-06-29 22:00:00,-1.0636,0.1652,1.0763531019,0.5664,0.1652,0.59,-1.63,0.0,1.63,-1.0636,0.1652,1.0763531019,0.5664,0.1652,0.59,-1.63,0.0,1.63
2020-06-29 22:30:00,-0.9172800000000001,0.057460000000000004,0.9190779347,0.6427200000000001,0.18746000000000002,0.6695,-1.56,-0.13,1.5654072952,-0.9172800000000001,0.18746000000000002,0.9362392055000001,0.6427200000000001,0.18746000000000002,0.6695,-1.56,0.0,1.56
2020-06-29 23:00:00,-0.7396,0.0422,0.7408029428,0.5904,0.17220000000000002,0.615,-1.33,-0.13,1.3363382805000001,-0.7396,0.0422,0.7408029428,0.5904,0.17220000000000002,0.615,-1.33,-0.13,1.3363382805000001
2020-06-29 23:30:00,2.11224,0.38982000000000006,2.1479100191000002,1.78224,0.5198200000000001,1.8565,0.33,-0.13,0.354682957,2.11224,0.38982000000000006,2.1479100191000002,1.78224,0.5198200000000001,1.8565,0.33,-0.13,0.354682957
2020-06-30 00:00:00,-1.01472,-0.02346,1.0149911576,0.36528000000000005,0.10654000000000001,0.3805,-1.38,-0.13,1.3861096638000001,-1.01472,-0.02346,1.0149911576,0.36528000000000005,0.10654000000000001,0.3805,-1.38,-0.13,1.3861096638000001
2020-06-30 00:30:00,-0.5472,0.8204,0.9861460338,0.4128,0.12040000000000001,0.43,-0.96,0.7000000000000001,1.1881077392,-0.5472,-0.3796,0.6659759755,0.4128,0.12040000000000001,0.43,-0.96,-0.5,1.0824047302
2020-06-30 01:00:00,-2.3196,0.7022,2.4235570965,0.3504,0.1022,0.365,-2.67,0.6000000000000001,2.7365854637,-2.3296,-0.46780000000000005,2.3761045852000002,0.3504,0.1022,0.365,-2.68,-0.5700000000000001,2.7399452549000003
2020-06-30 01:30:00,-1.09744,0.74658,1.3273116627000001,0.26256,0.07658000000000001,0.2735,-1.3599999999999999,0.67,1.5160804728000001,-1.09744,-0.44342000000000004,1.1836367052,0.26256,0.07658000000000001,0.2735,-1.3599999999999999,-0.52,1.4560219779
2020-06-30 02:00:00,-0.6421600000000001,0.19562000000000002,0.6712947564,0.32784,0.09562000000000001,0.3415,-0.97,0.1,0.9751410154000001,-0.6421600000000001,0.24562000000000003,0.6875308357000001,0.32784,0.09562000000000001,0.3415,-0.97,0.15,0.9815294188
2020-06-30 02:30:00,-0.38704000000000005,0.12628,0.4071198841,0.43296,0.12628,0.451,-0.8200000000000001,0.0,0.8200000000000001,-0.38704000000000005,0.12628,0.4071198841,0.43296,0.12628,0.451,-0.8200000000000001,0.0,0.8200000000000001
2020-06-30 03:00:00,-0.52744,0.28158,0.5978965211,0.38256,0.11158000000000001,0.3985,-0.91,0.17,0.9257429449000001,-0.52744,0.28158,0.5978965211,0.38256,0.11158000000000001,0.3985,-0.91,0.17,0.9257429449000001
2020-06-30 03:30:00,-0.44608000000000003,0.10906,0.4592183032,0.37392000000000003,0.10906,0.3895,-0.8200000000000001,0.0,0.8200000000000001,-0.44608000000000003,0.10906,0.4592183032,0.37392000000000003,0.10906,0.3895,-0.8200000000000001,0.0,0.8200000000000001
2020-06-30 04:00:00,-0.58728,0.08246,0.5930408502,0.28272,0.08246,0.29450000000000004,-0.87,0.0,0.87,-0.58728,0.08246,0.5930408502,0.28272,0.08246,0.29450000000000004,-0.87,0.0,0.87
2020-06-30 04:30:00,5.0164,1.3827,5.2034727106,3.0264,0.8827,3.1525,1.99,0.5,2.0518528212,5.0164,0.5327000000000001,5.0446048656,3.0264,0.8827,3.1525,1.99,-0.35000000000000003,2.0205444811
2020-06-30 05:00:00,-0.79568,0.27126,0.8406477562,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.28,0.13,1.2865846261,-0.79568,0.28126,0.8439276332000001,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.28,0.14,1.2876334882
2020-06-30 05:30:00,-1.5130400000000002,-0.24422000000000002,1.5326230618999999,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.9100000000000001,-0.36,1.9436306233,-1.50304,0.10578000000000001,1.5067576613,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.9,-0.01,1.9000263156
2020-06-30 06:00:00,2.80624,0.36682000000000003,2.8301130454,2.04624,0.59682,2.1315,0.76,-0.23,0.7940403012,2.81624,0.6468200000000001,2.8895646471000003,2.04624,0.59682,2.1315,0.77,0.05,0.7716216690000001
2020-06-30 06:30:00,-0.60592,-0.01506,0.6061071275000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.0,-0.13,1.0084145973,-0.60592,0.11494000000000001,0.6167254251000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.0,0.0,1.0
2020-06-30 07:00:00,-1.1144,-0.06420000000000001,1.1162477324,0.22560000000000002,0.0658,0.23500000000000001,-1.34,-0.13,1.3462912018,-1.1044,-0.0742,1.1068897867,0.22560000000000002,0.0658,0.23500000000000001,-1.33,-0.14,1.3373481221999999
2020-06-30 07:30:00,-1.22064,-0.05102,1.2217057952,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.56,-0.15,1.5671949464,-1.21064,-0.05102,1.211714591,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.55,-0.15,1.5572411501999999
2020-06-30 08:00:00,-0.17904,0.01778,0.179920677,0.7809600000000001,0.22778,0.8135,-0.96,-0.21,0.9827003612,-0.17904,0.027780000000000003,0.1811823667,0.7809600000000001,0.22778,0.8135,-0.96,-0.2,0.9806120538
2020-06-30 08:30:00,-1.524,0.008,1.5240209972,0.336,0.098,0.35000000000000003,-1.8599999999999999,-0.09,1.8621761463,-1.554,-0.41200000000000003,1.6076877806,0.336,0.098,0.35000000000000003,-1.8900000000000001,-0.51,1.9576005721
2020-06-30 09:00:00,-1.6902400000000002,-0.09382000000000001,1.6928418266,0.32976000000000005,0.09618,0.3435,-2.02,-0.19,2.0289159667,-1.72024,-0.43382000000000004,1.7740984894,0.32976000000000005,0.09618,0.3435,-2.05,-0.53,2.117404071
2020-06-30 09:30:00,-1.7190400000000001,-0.27222,1.7404603558,0.30096,0.08778000000000001,0.3135,-2.02,-0.36,2.0518284529,-1.72904,-0.27222,1.7503379816,0.30096,0.08778000000000001,0.3135,-2.03,-0.36,2.0616740771
2020-06-30 10:00:00,-1.84752,-0.26886000000000004,1.8669804096,0.31248000000000004,0.09114000000000001,0.3255,-2.16,-0.36,2.1897945109,-1.84752,-0.26886000000000004,1.8669804096,0.31248000000000004,0.09114000000000001,0.3255,-2.16,-0.36,2.1897945109
2020-06-30 10:30:00,-1.7301600000000001,-0.24088,1.7468476751000002,0.33984000000000003,0.09912000000000001,0.354,-2.07,-0.34,2.0977368758,-1.7301600000000001,-0.23088000000000003,1.7454968347,0.33984000000000003,0.09912000000000001,0.354,-2.07,-0.33,2.0961393083
2020-06-30 11:00:00,-1.56656,-0.29108,1.5933730888,0.37344000000000005,0.10892,0.389,-1.94,-0.4,1.980807916,-1.56656,-0.28108,1.5915766397,0.37344000000000005,0.10892,0.389,-1.94,-0.39,1.9788127754
2020-06-30 11:30:00,-1.96384,-0.35112000000000004,1.9949819047,0.23616,0.06888000000000001,0.246,-2.2,-0.42,2.2397321268,-1.96384,-0.34112000000000003,1.9932461965,0.23616,0.06888000000000001,0.246,-2.2,-0.41000000000000003,2.2378784596
2020-06-30 12:00:00,-1.41472,-0.28346000000000005,1.4428382619,0.36528000000000005,0.10654000000000001,0.3805,-1.78,-0.39,1.822223916,-1.41472,-0.27346000000000004,1.4409070234,0.36528000000000005,0.10654000000000001,0.3805,-1.78,-0.38,1.8201098868
2020-06-30 12:30:00,-1.71384,-0.25612,1.7328718937,0.35616000000000003,0.10388000000000001,0.371,-2.07,-0.36,2.1010711554,-1.71384,-0.25612,1.7328718937,0.35616000000000003,0.10388000000000001,0.371,-2.07,-0.36,2.1010711554
2020-06-30 13:00:00,-1.00968,-0.20824,1.0309304535,0.52032,0.15176,0.542,-1.53,-0.36,1.5717824277,-1.00968,-0.20824,1.0309304535,0.52032,0.15176,0.542,-1.53,-0.36,1.5717824277
2020-06-30 13:30:00,-1.59848,-0.24914000000000003,1.6177790486,0.31152,0.09086000000000001,0.3245,-1.9100000000000001,-0.34,1.940025773,-1.59848,-0.24914000000000003,1.6177790486,0.31152,0.09086000000000001,0.3245,-1.9100000000000001,-0.34,1.940025773
2020-06-30 14:00:00,-1.23336,-0.18348,1.2469329573,0.53664,0.15652000000000002,0.559,-1.77,-0.34,1.8023595646000001,-1.23336,-0.18348,1.2469329573,0.53664,0.15652000000000002,0.559,-1.77,-0.34,1.8023595646000001
2020-06-30 14:30:00,-0.9969600000000001,-0.22328,1.0216570853,0.50304,0.14672000000000002,0.524,-1.5,-0.37,1.5449595463999999,-0.9969600000000001,-0.27328,1.0337365235,0.50304,0.14672000000000002,0.524,-1.5,-0.42,1.5576905983
2020-06-30 15:00:00,-0.6925600000000001,-0.20158,0.7213001109,0.5774400000000001,0.16842000000000001,0.6015,-1.27,-0.37,1.3228000605,-0.6825600000000001,-0.20158,0.7117040466,0.5774400000000001,0.16842000000000001,0.6015,-1.26,-0.37,1.3132021931
2020-06-30 15:30:00,-1.3247200000000001,-0.24096,1.3464563862,0.30528000000000005,0.08904000000000001,0.318,-1.63,-0.33,1.6630694513000002,-1.3247200000000001,-0.24096,1.3464563862,0.30528000000000005,0.08904000000000001,0.318,-1.63,-0.33,1.6630694513000002
2020-06-30 16:00:00,-1.49816,-0.21738000000000002,1.5138485558,0.35184000000000004,0.10262,0.3665,-1.85,-0.32,1.8774717042,-1.49816,-0.22738000000000003,1.5153168151,0.35184000000000004,0.10262,0.3665,-1.85,-0.33,1.8792019583
2020-06-30 16:30:00,-1.68464,-0.17552,1.6937588967,0.25536000000000003,0.07448,0.266,-1.94,-0.25,1.9560419218,-1.68464,-0.16552,1.6927518423999999,0.25536000000000003,0.07448,0.266,-1.94,-0.24,1.9547889912
2020-06-30 17:00:00,-1.31056,-0.03808,1.3111131149,0.34944000000000003,0.10192000000000001,0.364,-1.6600000000000001,-0.14,1.6658931538,-1.31056,-0.03808,1.3111131149,0.34944000000000003,0.10192000000000001,0.364,-1.6600000000000001,-0.14,1.6658931538
2020-06-30 17:30:00,-1.74376,-0.05818,1.7447303087,0.24624000000000001,0.07182000000000001,0.2565,-1.99,-0.13,1.9942417104999999,-1.74376,-0.06818,1.7450923901,0.24624000000000001,0.07182000000000001,0.2565,-1.99,-0.14,1.9949185447
2020-06-30 18:00:00,-2.3376,-0.11180000000000001,2.3402719927,0.062400000000000004,0.0182,0.065,-2.4,-0.13,2.4035182546,-2.3376,0.0182,2.3376708494000003,0.062400000000000004,0.0182,0.065,-2.4,0.0,2.4
2020-06-30 18:30:00,-1.61768,-0.062240000000000004,1.6188768946,0.23232000000000003,0.06776,0.242,-1.85,-0.13,1.8545619429,-1.61768,-0.062240000000000004,1.6188768946,0.23232000000000003,0.06776,0.242,-1.85,-0.13,1.8545619429
2020-06-30 19:00:00,-2.4364,0.0098,2.4364197093,0.033600000000000005,0.0098,0.035,-2.47,0.0,2.47,-2.4264,0.0098,2.4264197906,0.033600000000000005,0.0098,0.035,-2.46,0.0,2.46
2020-06-30 19:30:00,-2.31456,-0.02508,2.3146958764,0.08544,0.02492,0.089,-2.4,-0.05,2.4005207768,-2.31456,0.16492,2.3204281071,0.08544,0.02492,0.089,-2.4,0.14,2.4040798656
2020-06-30 20:00:00,-1.27696,0.09422000000000001,1.280431275,0.32304000000000005,0.09422000000000001,0.3365,-1.6,0.0,1.6,-1.27696,0.09422000000000001,1.280431275,0.32304000000000005,0.09422000000000001,0.3365,-1.6,0.0,1.6
2020-06-30 20:30:00,-1.4144,0.2233,1.4319183811,0.2856,0.0833,0.2975,-1.7000000000000002,0.14,1.7057549648,-1.4144,0.2233,1.4319183811,0.2856,0.0833,0.2975,-1.7000000000000002,0.14,1.7057549648
2020-06-30 21:00:00,-1.7764000000000002,0.1673,1.7842607012,0.0936,0.0273,0.0975,-1.87,0.14,1.8752333187999999,-1.7764000000000002,0.1673,1.7842607012,0.0936,0.0273,0.0975,-1.87,0.14,1.8752333187999999
2020-06-30 21:30:00,-1.9681600000000001,0.15512,1.9742634069,0.051840000000000004,0.015120000000000001,0.054,-2.02,0.14,2.0248456731,-1.9681600000000001,0.16512000000000002,1.9750742771,0.051840000000000004,0.015120000000000001,0.054,-2.02,0.15,2.0255616505
2020-06-30 22:00:00,-1.91336,0.15652000000000002,1.9197512860000001,0.05664,0.01652,0.059000000000000004,-1.97,0.14,1.9749683542,-1.91336,0.16652,1.9205924607,0.05664,0.01652,0.059000000000000004,-1.97,0.15,1.9757024067
2020-06-30 22:30:00,-1.86776,0.18982000000000002,1.8773809017,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.97,0.16,1.9764867821,-1.86776,0.17982,1.8763961868,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.97,0.15,1.9757024067
2020-06-30 23:00:00,-1.4264000000000001,0.2023,1.4406742345,0.2136,0.0623,0.2225,-1.6400000000000001,0.14,1.6459647627,-1.4264000000000001,0.2023,1.4406742345,0.2136,0.0623,0.2225,-1.6400000000000001,0.14,1.6459647627
2020-06-30 23:30:00,-1.63392,0.17094,1.6428374996000001,0.10608000000000001,0.030940000000000002,0.1105,-1.74,0.14,1.7456230979,-1.63392,0.17094,1.6428374996000001,0.10608000000000001,0.030940000000000002,0.1105,-1.74,0.14,1.7456230979
2020-07-01 00:00:00,-1.3376000000000001,0.1932,1.3514806695,0.1824,0.053200000000000004,0.19,-1.52,0.14,1.5264337522,-1.3376000000000001,0.1932,1.3514806695,0.1824,0.053200000000000004,0.19,-1.52,0.14,1.5264337522
2020-07-01 00:30:00,-0.8070400000000001,0.23128,0.8395260568,0.31296,0.09128000000000001,0.326,-1.12,0.14,1.1287160848,-0.8070400000000001,0.23128,0.8395260568,0.31296,0.09128000000000001,0.326,-1.12,0.14,1.1287160848
2020-07-01 01:00:00,-1.2631999999999999,0.16240000000000002,1.2735964824,0.07680000000000001,0.0224,0.08,-1.34,0.14,1.3472935834,-1.2631999999999999,0.16240000000000002,1.2735964824,0.07680000000000001,0.0224,0.08,-1.34,0.14,1.3472935834
2020-07-01 01:30:00,-0.95496,0.20272,0.9762397247000001,0.21504,0.06272000000000001,0.224,-1.17,0.14,1.1783462988,-0.95496,0.20272,0.9762397247000001,0.21504,0.06272000000000001,0.224,-1.17,0.14,1.1783462988
2020-07-01 02:00:00,-0.31368,0.26726,0.4120959233,0.43632000000000004,0.12726,0.4545,-0.75,0.14,0.7629547824,-0.31368,0.26726,0.4120959233,0.43632000000000004,0.12726,0.4545,-0.75,0.14,0.7629547824
2020-07-01 02:30:00,-0.9327200000000001,0.19754000000000002,0.9534089626000001,0.19728,0.05754000000000001,0.20550000000000002,-1.13,0.14,1.1386395391,-0.9327200000000001,0.19754000000000002,0.9534089626000001,0.19728,0.05754000000000001,0.20550000000000002,-1.13,0.14,1.1386395391
2020-07-01 03:00:00,-0.8564,0.2023,0.8799694597000001,0.2136,0.0623,0.2225,-1.07,0.14,1.0791200119,-0.8564,0.2023,0.8799694597000001,0.2136,0.0623,0.2225,-1.07,0.14,1.0791200119
2020-07-01 03:30:00,-0.7900800000000001,0.20706000000000002,0.8167620523,0.22992,0.06706000000000001,0.23950000000000002,-1.02,0.14,1.0295630141,-0.7900800000000001,0.20706000000000002,0.8167620523,0.22992,0.06706000000000001,0.23950000000000002,-1.02,0.14,1.0295630141
2020-07-01 04:00:00,-0.9701600000000001,0.20412000000000002,0.9914007262000001,0.21984,0.06412000000000001,0.229,-1.19,0.14,1.1982069938,-0.9701600000000001,0.20412000000000002,0.9914007262000001,0.21984,0.06412000000000001,0.229,-1.19,0.14,1.1982069938
2020-07-01 04:30:00,-1.11368,0.17976,1.1280943223,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.25,0.14,1.2578155668,-1.11368,0.17976,1.1280943223,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.25,0.14,1.2578155668
2020-07-01 05:00:00,-0.75104,0.20678000000000002,0.7789859113000001,0.22896000000000002,0.06678,0.23850000000000002,-0.98,0.14,0.9899494937000001,-0.75104,0.20678000000000002,0.7789859113000001,0.22896000000000002,0.06678,0.23850000000000002,-0.98,0.14,0.9899494937000001
2020-07-01 05:30:00,-1.30664,0.15848,1.3162157878,0.06336,0.01848,0.066,-1.37,0.14,1.3771347066000001,-1.30664,0.15848,1.3162157878,0.06336,0.01848,0.066,-1.37,0.14,1.3771347066000001
2020-07-01 06:00:00,-1.2236,0.1502,1.2327842471000001,0.2064,0.060200000000000004,0.215,-1.43,0.09,1.4328293688,-1.2236,0.1802,1.2367978816,0.2064,0.060200000000000004,0.215,-1.43,0.12,1.4350261322
2020-07-01 06:30:00,-1.47152,0.03164,1.4718601156,0.10848000000000001,0.03164,0.113,-1.58,0.0,1.58,-1.47152,0.03164,1.4718601156,0.10848000000000001,0.03164,0.113,-1.58,0.0,1.58
2020-07-01 07:00:00,-1.6844800000000002,-0.10214000000000001,1.6875738354,0.09552000000000001,0.027860000000000003,0.0995,-1.78,-0.13,1.7847408776,-1.6844800000000002,-0.11214,1.688208592,0.09552000000000001,0.027860000000000003,0.0995,-1.78,-0.14,1.7854971297
2020-07-01 07:30:00,-1.32144,0.36958,1.3721490626000001,0.23856000000000002,0.06958,0.2485,-1.56,0.30000000000000004,1.5885842754000001,-1.39144,-0.58042,1.507644736,0.23856000000000002,0.06958,0.2485,-1.63,-0.65,1.7548219283000002
2020-07-01 08:00:00,-1.30792,0.42394000000000004,1.3749108517,0.32208000000000003,0.09394000000000001,0.3355,-1.63,0.33,1.6630694513000002,-1.40792,-0.73606,1.588717423,0.32208000000000003,0.09394000000000001,0.3355,-1.73,-0.8300000000000001,1.9188017094
2020-07-01 08:30:00,-1.52568,-0.00124,1.5256805038999999,0.30432000000000003,0.08876,0.317,-1.83,-0.09,1.8322117782,-1.56568,-0.50124,1.6439572379,0.30432000000000003,0.08876,0.317,-1.87,-0.59,1.9608671550999999
2020-07-01 09:00:00,-1.47408,-0.26494,1.4976999199,0.32592000000000004,0.09506,0.3395,-1.8,-0.36,1.8356470249,-1.47408,-0.26494,1.4976999199,0.32592000000000004,0.09506,0.3395,-1.8,-0.36,1.8356470249
2020-07-01 09:30:00,-1.7896800000000002,-0.35574000000000006,1.8246932482,0.22032000000000002,0.06426000000000001,0.2295,-2.01,-0.42,2.053411795,-1.7896800000000002,-0.35574000000000006,1.8246932482,0.22032000000000002,0.06426000000000001,0.2295,-2.01,-0.42,2.053411795
2020-07-01 10:00:00,-1.4396,-0.33530000000000004,1.4781320137,0.2904,0.0847,0.3025,-1.73,-0.42,1.7802527910000001,-1.4396,-0.32530000000000003,1.475895745,0.2904,0.0847,0.3025,-1.73,-0.41000000000000003,1.7779201331999999
2020-07-01 10:30:00,-1.09112,-0.25616,1.1207857958,0.45888,0.13384000000000001,0.47800000000000004,-1.55,-0.39,1.5983116092,-1.09112,-0.24616000000000002,1.1185426232,0.45888,0.13384000000000001,0.47800000000000004,-1.55,-0.38,1.5959009994
2020-07-01 11:00:00,-1.33712,-0.26916,1.3639417143,0.48288000000000003,0.14084000000000002,0.503,-1.82,-0.41000000000000003,1.8656098199,-1.33712,-0.26916,1.3639417143,0.48288000000000003,0.14084000000000002,0.503,-1.82,-0.41000000000000003,1.8656098199
2020-07-01 11:30:00,-2.07392,-0.36156000000000005,2.1052006555,0.16608,0.048440000000000004,0.17300000000000001,-2.24,-0.41000000000000003,2.2772132092,-2.07392,-0.36156000000000005,2.1052006555,0.16608,0.048440000000000004,0.17300000000000001,-2.24,-0.41000000000000003,2.2772132092
2020-07-01 12:00:00,-1.46536,-0.31698000000000004,1.4992518968000002,0.28464,0.08302000000000001,0.29650000000000004,-1.75,-0.4,1.7951323071,-1.45536,-0.30698000000000003,1.487383424,0.28464,0.08302000000000001,0.29650000000000004,-1.74,-0.39,1.7831713322
2020-07-01 12:30:00,-2.0068,-0.3524,2.037506319,0.1632,0.0476,0.17,-2.17,-0.4,2.2065584062,-2.0068,-0.34240000000000004,2.0358005796,0.1632,0.0476,0.17,-2.17,-0.39,2.2047675614
2020-07-01 13:00:00,-2.15632,-0.36976000000000003,2.1877930432,0.10368000000000001,0.030240000000000003,0.108,-2.26,-0.4,2.2951252689,-2.15632,-0.35976,2.1861251565,0.10368000000000001,0.030240000000000003,0.108,-2.26,-0.39,2.2934035842
2020-07-01 13:30:00,-1.81792,-0.31356,1.8447636705,0.26208000000000004,0.07644000000000001,0.273,-2.08,-0.39,2.1162466775,-1.81792,-0.30356000000000005,1.8430902854000002,0.26208000000000004,0.07644000000000001,0.273,-2.08,-0.38,2.1144266362
2020-07-01 14:00:00,-2.11856,-0.32458000000000004,2.1432798814,0.12144,0.03542,0.1265,-2.24,-0.36,2.268744146,-2.10856,-0.32458000000000004,2.1333957556,0.12144,0.03542,0.1265,-2.23,-0.36,2.2588713996
2020-07-01 14:30:00,-1.90056,-0.32308000000000003,1.9278249402,0.22944,0.06692000000000001,0.23900000000000002,-2.13,-0.39,2.1654098919,-1.90056,-0.31308,1.9261742912000002,0.22944,0.06692000000000001,0.23900000000000002,-2.13,-0.38,2.163631207
2020-07-01 15:00:00,-1.38168,-0.29424,1.4126630171,0.32832,0.09576000000000001,0.342,-1.71,-0.39,1.7539099179000002,-1.38168,-0.28424000000000005,1.4106140507,0.32832,0.09576000000000001,0.342,-1.71,-0.38,1.7517134469000002
2020-07-01 15:30:00,-2.11104,-0.32072,2.1352637308,0.16896000000000003,0.049280000000000004,0.176,-2.2800000000000002,-0.37,2.3098268333,-2.10104,-0.31072000000000005,2.123891711,0.16896000000000003,0.049280000000000004,0.176,-2.27,-0.36,2.2983689869
2020-07-01 16:00:00,-2.12544,-0.29492,2.1458035791,0.15456,0.04508,0.161,-2.2800000000000002,-0.34,2.3052114870000002,-2.11544,-0.28492,2.1345411216,0.15456,0.04508,0.161,-2.27,-0.33,2.2938613733
2020-07-01 16:30:00,-1.89192,-0.23806000000000002,1.9068387058,0.17808000000000002,0.05194000000000001,0.1855,-2.07,-0.29,2.0902152999,-1.89192,-0.17806000000000002,1.9002806766,0.17808000000000002,0.05194000000000001,0.1855,-2.07,-0.23,2.0827385818
2020-07-01 17:00:00,-1.19912,-0.030160000000000003,1.1994992288,0.41088,0.11984000000000002,0.428,-1.6099999999999999,-0.15,1.6169724797,-1.19912,-0.02016,1.1992894563,0.41088,0.11984000000000002,0.428,-1.6099999999999999,-0.14,1.6160754932999999
2020-07-01 17:30:00,-1.64368,-0.055240000000000004,1.6446079776,0.25632000000000005,0.07476000000000001,0.267,-1.9,-0.13,1.9044421755,-1.64368,-0.06524,1.6449742246999999,0.25632000000000005,0.07476000000000001,0.267,-1.9,-0.14,1.9051509127
2020-07-01 18:00:00,-1.3513600000000001,-0.03998,1.351951275,0.30864,0.09002,0.3215,-1.6600000000000001,-0.13,1.6650825805,-1.3513600000000001,-0.049980000000000004,1.3522839384,0.30864,0.09002,0.3215,-1.6600000000000001,-0.14,1.6658931538
2020-07-01 18:30:00,-1.71968,-0.08324000000000001,1.7216934106,0.16032000000000002,0.04676,0.167,-1.88,-0.13,1.8844893207000002,-1.71968,-0.09324,1.7222058530000002,0.16032000000000002,0.04676,0.167,-1.88,-0.14,1.8852055591
2020-07-01 19:00:00,-1.92144,0.5745800000000001,2.0055108701,0.11856000000000001,0.03458,0.12350000000000001,-2.04,0.54,2.1102606474,-1.91144,-0.6054200000000001,2.005027743,0.11856000000000001,0.03458,0.12350000000000001,-2.03,-0.64,2.1284971223999998
2020-07-01 19:30:00,-1.95632,-0.11976,1.9599822448,0.10368000000000001,0.030240000000000003,0.108,-2.06,-0.15,2.0654539453,-1.95632,-0.09976,1.9588619145,0.10368000000000001,0.030240000000000003,0.108,-2.06,-0.13,2.0640978659
2020-07-01 20:00:00,-1.78456,-0.5675800000000001,1.8726455751,0.14544,0.042420000000000006,0.1515,-1.9300000000000002,-0.61,2.0241047404,-1.71456,0.6024200000000001,1.8173128102,0.14544,0.042420000000000006,0.1515,-1.8599999999999999,0.56,1.942472651
2020-07-01 20:30:00,-1.62768,-0.5622400000000001,1.7220499411999999,0.23232000000000003,0.06776,0.242,-1.8599999999999999,-0.63,1.9637973418999999,-1.5276800000000001,0.6077600000000001,1.6441345444,0.23232000000000003,0.06776,0.242,-1.76,0.54,1.840978001
2020-07-01 21:00:00,-1.7439200000000001,-0.5815600000000001,1.8383332125,0.16608,0.048440000000000004,0.17300000000000001,-1.9100000000000001,-0.63,2.0112185361,-1.71392,0.6084400000000001,1.8187141062,0.16608,0.048440000000000004,0.17300000000000001,-1.88,0.56,1.9616319736
2020-07-01 21:30:00,-1.75576,0.17332,1.7642939098000001,0.11424000000000001,0.03332,0.11900000000000001,-1.87,0.14,1.8752333187999999,-1.75576,0.20332000000000003,1.7674931966,0.11424000000000001,0.03332,0.11900000000000001,-1.87,0.17,1.8777113729
2020-07-01 22:00:00,-2.2656,0.1442,2.2701843537,0.014400000000000001,0.004200000000000001,0.015,-2.2800000000000002,0.14,2.2842942017,-2.2656,0.1442,2.2701843537,0.014400000000000001,0.004200000000000001,0.015,-2.2800000000000002,0.14,2.2842942017
