Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 22:30:00,-1.7724000000000002,0.1568,1.7793223429,0.057600000000000005,0.016800000000000002,0.06,-1.83,0.14,1.8353473786,-1.7724000000000002,0.1568,1.7793223429,0.057600000000000005,0.016800000000000002,0.06,-1.83,0.14,1.8353473786
2020-07-01 23:00:00,-0.69808,0.14056000000000002,0.7120904437000001,0.48192,0.14056000000000002,0.502,-1.18,0.0,1.18,-0.69808,0.28056000000000003,0.7523493869,0.48192,0.14056000000000002,0.502,-1.18,0.14,1.1882760622
2020-07-01 23:30:00,-1.0578400000000001,0.21938000000000002,1.080348578,0.27216,0.07938,0.28350000000000003,-1.33,0.14,1.3373481221999999,-1.0578400000000001,0.07938,1.0608141449,0.27216,0.07938,0.28350000000000003,-1.33,0.0,1.33
2020-07-02 00:00:00,-1.60752,0.0036400000000000004,1.6075241211,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.62,0.0,1.62,-1.60752,0.0036400000000000004,1.6075241211,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.62,0.0,1.62
2020-07-02 00:30:00,-1.4508,0.1456,1.4580877889,0.019200000000000002,0.0056,0.02,-1.47,0.14,1.4766516177,-1.4508,0.1456,1.4580877889,0.019200000000000002,0.0056,0.02,-1.47,0.14,1.4766516177
2020-07-02 01:00:00,-1.14448,0.045360000000000004,1.14537854,0.15552000000000002,0.045360000000000004,0.162,-1.3,0.0,1.3,-1.14448,0.18536000000000002,1.1593932896,0.15552000000000002,0.045360000000000004,0.162,-1.3,0.14,1.3075167303
2020-07-02 01:30:00,-1.23616,0.01862,1.2363002265,0.06384000000000001,0.01862,0.0665,-1.3,0.0,1.3,-1.23616,0.01862,1.2363002265,0.06384000000000001,0.01862,0.0665,-1.3,0.0,1.3
2020-07-02 02:00:00,-0.9480000000000001,-0.424,1.0384989167,0.192,0.056,0.2,-1.1400000000000001,-0.48,1.2369316877,-0.888,0.656,1.1040289851,0.192,0.056,0.2,-1.08,0.6000000000000001,1.2354756169
2020-07-02 02:30:00,-1.30536,-0.44698000000000004,1.3797665926,0.044640000000000006,0.01302,0.0465,-1.35,-0.46,1.426218777,-1.22536,0.60302,1.3657013766000001,0.044640000000000006,0.01302,0.0465,-1.27,0.59,1.4003570973000001
2020-07-02 03:00:00,-1.06832,-0.39576000000000006,1.1392688884,0.15168,0.04424,0.158,-1.22,-0.44,1.2969194269,-0.9883200000000001,0.66424,1.1907943567000001,0.15168,0.04424,0.158,-1.1400000000000001,0.62,1.2976902558
2020-07-02 03:30:00,-1.17544,-0.41992,1.2481954975,0.03456,0.01008,0.036000000000000004,-1.21,-0.43,1.2841339494000001,-1.08544,0.6300800000000001,1.2550620702,0.03456,0.01008,0.036000000000000004,-1.12,0.62,1.2801562405
2020-07-02 04:00:00,-1.20584,-0.41712000000000005,1.2759463939,0.044160000000000005,0.01288,0.046,-1.25,-0.43,1.3218925826,-1.12584,0.63288,1.2915311843000001,0.044160000000000005,0.01288,0.046,-1.17,0.62,1.3241223508
2020-07-02 04:30:00,-0.6032000000000001,-0.3476,0.6961867566000001,0.3168,0.09240000000000001,0.33,-0.92,-0.44,1.0198039027,-0.5232,0.7224,0.8919641248,0.3168,0.09240000000000001,0.33,-0.84,0.63,1.05
2020-07-02 05:00:00,-1.3228,-0.3804,1.3764098227,0.06720000000000001,0.0196,0.07,-1.3900000000000001,-0.4,1.4464093473,-1.2428,0.6796,1.4164773207,0.06720000000000001,0.0196,0.07,-1.31,0.66,1.4668674105
2020-07-02 05:30:00,-1.5884,-0.3937,1.6364639471,0.0216,0.0063,0.022500000000000003,-1.6099999999999999,-0.4,1.6589454482,-1.4984,0.6463,1.6318413679,0.0216,0.0063,0.022500000000000003,-1.52,0.64,1.6492422502
2020-07-02 06:00:00,-1.68792,-0.43356000000000006,1.7427128851,0.022080000000000002,0.00644,0.023,-1.71,-0.44,1.7657009939,-1.67792,0.6064400000000001,1.7841482562,0.022080000000000002,0.00644,0.023,-1.7000000000000002,0.6000000000000001,1.8027756377
2020-07-02 06:30:00,-1.55648,-0.12314000000000001,1.561343476,0.023520000000000003,0.006860000000000001,0.0245,-1.58,-0.13,1.5853390804,-1.55648,0.006860000000000001,1.5564951172,0.023520000000000003,0.006860000000000001,0.0245,-1.58,0.0,1.58
2020-07-02 07:00:00,-1.20336,-0.09598000000000001,1.2071816143,0.11664000000000001,0.03402,0.12150000000000001,-1.32,-0.13,1.3263860675,-1.20336,-0.11598000000000001,1.2089361646,0.11664000000000001,0.03402,0.12150000000000001,-1.32,-0.15,1.3284953895
2020-07-02 07:30:00,-1.16224,-0.07482000000000001,1.1646458045,0.25776000000000004,0.07518000000000001,0.2685,-1.42,-0.15,1.4279005568,-1.16224,-0.07482000000000001,1.1646458045,0.25776000000000004,0.07518000000000001,0.2685,-1.42,-0.15,1.4279005568
2020-07-02 08:00:00,-2.20024,-0.21132,2.210364721,0.02976,0.00868,0.031,-2.23,-0.22,2.2408257407,-2.20024,-0.20132000000000003,2.2094311032,0.02976,0.00868,0.031,-2.23,-0.21,2.2398660674
2020-07-02 08:30:00,-2.42936,-0.29398,2.4470828041,0.020640000000000002,0.00602,0.021500000000000002,-2.45,-0.30000000000000004,2.4682990094,-2.42936,-0.29398,2.4470828041,0.020640000000000002,0.00602,0.021500000000000002,-2.45,-0.30000000000000004,2.4682990094
2020-07-02 09:00:00,-1.2196,-0.2728,1.2497375725,0.47040000000000004,0.13720000000000002,0.49,-1.69,-0.41000000000000003,1.7390227140999999,-1.1996,0.007200000000000001,1.199621607,0.47040000000000004,0.13720000000000002,0.49,-1.67,-0.13,1.6750522380000001
2020-07-02 09:30:00,-1.14568,-0.7587400000000001,1.3741430239,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.63,-0.9,1.8619613314999999,-1.05568,0.42126,1.1366266977,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.54,0.28,1.5652475842
2020-07-02 10:00:00,-0.95464,-0.19802000000000003,0.9749612556,0.5553600000000001,0.16198,0.5785,-1.51,-0.36,1.5523208431,-0.94464,-0.08802,0.9487319168,0.5553600000000001,0.16198,0.5785,-1.5,-0.25,1.5206906326
2020-07-02 10:30:00,-1.97728,-0.28004,1.9970124186,0.10272,0.029960000000000004,0.107,-2.08,-0.31,2.1029740845,-1.97728,-0.27004,1.995634686,0.10272,0.029960000000000004,0.107,-2.08,-0.30000000000000004,2.1015232571
2020-07-02 11:00:00,-1.7432,-0.2726,1.7643857288,0.1968,0.0574,0.20500000000000002,-1.94,-0.33,1.9678668654,-1.7432,-0.2726,1.7643857288,0.1968,0.0574,0.20500000000000002,-1.94,-0.33,1.9678668654
2020-07-02 11:30:00,-1.59896,-0.28178000000000003,1.6235987959,0.37104000000000004,0.10822000000000001,0.3865,-1.97,-0.39,2.0082330542,-1.59896,-0.27178,1.6218931685,0.37104000000000004,0.10822000000000001,0.3865,-1.97,-0.38,2.0063150301
2020-07-02 12:00:00,-2.0388,-0.3134,2.0627469549,0.0912,0.026600000000000002,0.095,-2.13,-0.34,2.156965461,-2.0388,-0.3034,2.061251319,0.0912,0.026600000000000002,0.095,-2.13,-0.33,2.1554117936
2020-07-02 12:30:00,-2.68528,-0.28404,2.7002606171,0.054720000000000005,0.015960000000000002,0.057,-2.74,-0.30000000000000004,2.7563744303,-2.68528,-0.28404,2.7002606171,0.054720000000000005,0.015960000000000002,0.057,-2.74,-0.30000000000000004,2.7563744303
2020-07-02 13:00:00,-2.84384,-0.27362000000000003,2.8569728473,0.05616,0.016380000000000002,0.0585,-2.9,-0.29,2.9144639301,-2.84384,-0.27362000000000003,2.8569728473,0.05616,0.016380000000000002,0.0585,-2.9,-0.29,2.9144639301
2020-07-02 13:30:00,-1.6653600000000002,-0.22698000000000002,1.6807569277,0.28464,0.08302000000000001,0.29650000000000004,-1.9500000000000002,-0.31,1.9744872752,-1.6653600000000002,-0.21698,1.6794356939,0.28464,0.08302000000000001,0.29650000000000004,-1.9500000000000002,-0.30000000000000004,1.9729419657
2020-07-02 14:00:00,-2.05872,-0.25046,2.0738992864,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.16,-0.28,2.1780725424,-2.05872,-0.24046,2.0727153808,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.16,-0.27,2.176809592
2020-07-02 14:30:00,-1.9243999999999999,-0.2492,1.9404679848000002,0.1056,0.0308,0.11,-2.03,-0.28,2.0492193636,-1.9243999999999999,-0.23920000000000002,1.9392091170999999,0.1056,0.0308,0.11,-2.03,-0.27,2.0478769494
2020-07-02 15:00:00,-1.8676,-0.2068,1.8790146354,0.1824,0.053200000000000004,0.19,-2.05,-0.26,2.0664220285,-1.8676,-0.2068,1.8790146354,0.1824,0.053200000000000004,0.19,-2.05,-0.26,2.0664220285
2020-07-02 15:30:00,-1.62064,-0.15852000000000002,1.6283742199,0.27936,0.08148000000000001,0.291,-1.9,-0.24,1.9150979087,-1.62064,-0.14852,1.627431166,0.27936,0.08148000000000001,0.291,-1.9,-0.23,1.9138704240000002
2020-07-02 16:00:00,-0.8704000000000001,-0.0397,0.8713049122000001,0.5496,0.1603,0.5725,-1.42,-0.2,1.4340153415999999,-0.8704000000000001,-0.0297,0.8709065679,0.5496,0.1603,0.5725,-1.42,-0.19,1.4326548782000001
2020-07-02 16:30:00,-1.9824000000000002,-0.6257,2.0788001948,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.1,-0.66,2.2012723593,-1.8924,0.39430000000000004,1.9330417093,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.01,0.36,2.041984329
2020-07-02 17:00:00,-1.80888,-0.11134000000000001,1.8123033548,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.01,-0.17,2.0171762442,-1.80888,-0.10134000000000001,1.8117164927,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.01,-0.16,2.0163581031
2020-07-02 17:30:00,-1.63864,-0.08502000000000001,1.6408441273,0.29136,0.08498000000000001,0.3035,-1.9300000000000002,-0.17,1.9374725805000002,-1.63864,-0.06502000000000001,1.6399294649,0.29136,0.08498000000000001,0.3035,-1.9300000000000002,-0.15,1.9358202396
2020-07-02 18:00:00,-2.01728,-0.10004,2.019759045,0.10272,0.029960000000000004,0.107,-2.12,-0.13,2.1239821092,-2.01728,0.029960000000000004,2.0175024659,0.10272,0.029960000000000004,0.107,-2.12,0.0,2.12
2020-07-02 18:30:00,-1.9308800000000002,0.037660000000000006,1.9312472265,0.12912,0.037660000000000006,0.1345,-2.06,0.0,2.06,-1.92088,0.037660000000000006,1.9212491379,0.12912,0.037660000000000006,0.1345,-2.05,0.0,2.05
2020-07-02 19:00:00,-2.20448,0.010360000000000001,2.2045043434,0.03552,0.010360000000000001,0.037,-2.24,0.0,2.24,-2.20448,0.010360000000000001,2.2045043434,0.03552,0.010360000000000001,0.037,-2.24,0.0,2.24
2020-07-02 19:30:00,-1.59704,0.19628,1.6090564316,0.19296000000000002,0.056280000000000004,0.201,-1.79,0.14,1.7954665132,-1.59704,0.19628,1.6090564316,0.19296000000000002,0.056280000000000004,0.201,-1.79,0.14,1.7954665132
2020-07-02 20:00:00,-1.7752,0.19390000000000002,1.7857581723,0.18480000000000002,0.0539,0.1925,-1.96,0.14,1.9649936387,-1.7752,0.2039,1.7868716378,0.18480000000000002,0.0539,0.1925,-1.96,0.15,1.9657314160000001
2020-07-02 20:30:00,-2.34496,0.18022000000000002,2.3518751349,0.03504,0.010220000000000002,0.036500000000000005,-2.38,0.17,2.3860637041,-2.34496,0.15022000000000002,2.3497666799,0.03504,0.010220000000000002,0.036500000000000005,-2.38,0.14,2.3841140912
2020-07-02 21:00:00,-1.92176,0.16282000000000002,1.9286450814,0.07824,0.022820000000000003,0.0815,-2.0,0.14,2.0048940122,-1.92176,0.16282000000000002,1.9286450814,0.07824,0.022820000000000003,0.0815,-2.0,0.14,2.0048940122
2020-07-02 21:30:00,-1.3327200000000001,0.6650400000000001,1.4894364035,0.25728,0.07504000000000001,0.268,-1.5899999999999999,0.59,1.6959363196,-1.36272,-0.36496,1.4107450514,0.25728,0.07504000000000001,0.268,-1.62,-0.44,1.6786899654
2020-07-02 22:00:00,-1.37072,0.20104000000000002,1.3853845675,0.20928000000000002,0.061040000000000004,0.218,-1.58,0.14,1.5861904047,-1.37072,0.20104000000000002,1.3853845675,0.20928000000000002,0.061040000000000004,0.218,-1.58,0.14,1.5861904047
2020-07-02 22:30:00,-1.9852,0.1589,1.9915492085,0.0648,0.0189,0.0675,-2.05,0.14,2.0547749268,-1.9852,0.1589,1.9915492085,0.0648,0.0189,0.0675,-2.05,0.14,2.0547749268
2020-07-02 23:00:00,-0.9238400000000001,0.24388,0.9554882522,0.35616000000000003,0.10388000000000001,0.371,-1.28,0.14,1.2876334882,-0.9238400000000001,0.24388,0.9554882522,0.35616000000000003,0.10388000000000001,0.371,-1.28,0.14,1.2876334882
2020-07-02 23:30:00,-1.3189600000000001,0.17822000000000002,1.3309462236,0.13104000000000002,0.038220000000000004,0.1365,-1.45,0.14,1.4567429423,-1.3189600000000001,0.17822000000000002,1.3309462236,0.13104000000000002,0.038220000000000004,0.1365,-1.45,0.14,1.4567429423
2020-07-03 00:00:00,-0.65024,0.25368,0.6979724923,0.38976000000000005,0.11368,0.406,-1.04,0.14,1.0493807698,-0.65024,0.25368,0.6979724923,0.38976000000000005,0.11368,0.406,-1.04,0.14,1.0493807698
2020-07-03 00:30:00,-0.9846400000000001,0.19698000000000002,1.0041499141,0.19536,0.05698,0.20350000000000001,-1.18,0.14,1.1882760622,-0.9846400000000001,0.19698000000000002,1.0041499141,0.19536,0.05698,0.20350000000000001,-1.18,0.14,1.1882760622
2020-07-03 01:00:00,-1.57712,0.15834,1.5850485955,0.06288,0.018340000000000002,0.0655,-1.6400000000000001,0.14,1.6459647627,-1.57712,0.15834,1.5850485955,0.06288,0.018340000000000002,0.0655,-1.6400000000000001,0.14,1.6459647627
2020-07-03 01:30:00,-1.71,0.14,1.7157214226000002,0.0,0.0,0.0,-1.71,0.14,1.7157214226000002,-1.71,0.14,1.7157214226000002,0.0,0.0,0.0,-1.71,0.14,1.7157214226000002
2020-07-03 02:00:00,-1.4517600000000002,0.14532,1.4590150787,0.018240000000000003,0.00532,0.019,-1.47,0.14,1.4766516177,-1.4517600000000002,0.14532,1.4590150787,0.018240000000000003,0.00532,0.019,-1.47,0.14,1.4766516177
2020-07-03 02:30:00,-1.5688,0.1491,1.5758693632,0.031200000000000002,0.0091,0.0325,-1.6,0.14,1.606113321,-1.5688,0.1491,1.5758693632,0.031200000000000002,0.0091,0.0325,-1.6,0.14,1.606113321
2020-07-03 03:00:00,-0.86936,-0.35148,0.9377233067,0.20064,0.05852,0.209,-1.07,-0.41000000000000003,1.1458621209,-0.8493600000000001,0.7285200000000001,1.1189967828,0.20064,0.05852,0.209,-1.05,0.67,1.2455520864
2020-07-03 03:30:00,-0.6648000000000001,-0.34140000000000004,0.7473372733,0.23520000000000002,0.06860000000000001,0.245,-0.9,-0.41000000000000003,0.9889893832000001,-0.5848,0.7786000000000001,0.9737602374000001,0.23520000000000002,0.06860000000000001,0.245,-0.8200000000000001,0.71,1.0846658472
2020-07-03 04:00:00,-1.4295200000000001,-0.37236,1.4772201596,0.060480000000000006,0.017640000000000003,0.063,-1.49,-0.39,1.5401947929,-1.34952,0.69764,1.5191793179,0.060480000000000006,0.017640000000000003,0.063,-1.4100000000000001,0.68,1.5654072952
2020-07-03 04:30:00,-1.0524,-0.3457,1.1077248079,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.17,-0.38,1.2301625909,-0.9724,0.7243,1.2125065979,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.09,0.6900000000000001,1.2900387591
2020-07-03 05:00:00,-1.49312,-0.37216000000000005,1.5388016116,0.02688,0.007840000000000001,0.028,-1.52,-0.38,1.5667801377,-1.40312,0.68784,1.562648265,0.02688,0.007840000000000001,0.028,-1.43,0.68,1.5834456101
2020-07-03 05:30:00,-1.25152,0.04164,1.2522125219,0.10848000000000001,0.03164,0.113,-1.3599999999999999,0.01,1.3600367642,-1.23152,0.29164,1.2655810523,0.10848000000000001,0.03164,0.113,-1.34,0.26,1.3649908425000001
2020-07-03 06:00:00,-1.1248,0.2911,1.1618581024,0.1752,0.0511,0.1825,-1.3,0.24,1.3219682296,-1.1148,0.2411,1.1405736495,0.1752,0.0511,0.1825,-1.29,0.19,1.3039171753
2020-07-03 06:30:00,-0.70552,-0.010360000000000001,0.7055960601,0.44448000000000004,0.12964,0.463,-1.15,-0.14,1.158490397,-0.70552,-0.010360000000000001,0.7055960601,0.44448000000000004,0.12964,0.463,-1.15,-0.14,1.158490397
2020-07-03 07:00:00,-1.1252,-0.0786,1.1279419311,0.24480000000000002,0.0714,0.255,-1.37,-0.15,1.3781872151,-1.1152,-0.06860000000000001,1.1173079253,0.24480000000000002,0.0714,0.255,-1.3599999999999999,-0.14,1.3671868929
2020-07-03 07:30:00,-1.6707200000000002,-0.08146,1.6727047109000002,0.26928,0.07854000000000001,0.2805,-1.94,-0.16,1.9465867564,-1.6707200000000002,-0.08146,1.6727047109000002,0.26928,0.07854000000000001,0.2805,-1.94,-0.16,1.9465867564
2020-07-03 08:00:00,-0.7967200000000001,-0.35446000000000005,0.8720118405,0.5332800000000001,0.15554,0.5555,-1.33,-0.51,1.4244297104,-0.7567200000000001,0.18554,0.7791342952,0.5332800000000001,0.15554,0.5555,-1.29,0.03,1.2903487901
2020-07-03 08:30:00,-0.33280000000000004,-0.2504,0.4164804917,0.7872,0.2296,0.8200000000000001,-1.12,-0.48,1.2185236969,-0.3028,0.0796,0.31308784710000004,0.7872,0.2296,0.8200000000000001,-1.09,-0.15,1.1002726935
2020-07-03 09:00:00,-1.18456,-0.17508,1.1974286618,0.56544,0.16492,0.589,-1.75,-0.34,1.7827226369,-1.18456,-0.16508,1.1960074414,0.56544,0.16492,0.589,-1.75,-0.33,1.7808424972
2020-07-03 09:30:00,-0.9985600000000001,-0.18708000000000002,1.0159335608,0.66144,0.19292,0.6890000000000001,-1.6600000000000001,-0.38,1.7029386365999999,-0.9985600000000001,-0.18708000000000002,1.0159335608,0.66144,0.19292,0.6890000000000001,-1.6600000000000001,-0.38,1.7029386365999999
2020-07-03 10:00:00,-0.79176,-0.15218,0.8062522248,0.6782400000000001,0.19782000000000002,0.7065,-1.47,-0.35000000000000003,1.5110923201,-0.79176,-0.15218,0.8062522248,0.6782400000000001,0.19782000000000002,0.7065,-1.47,-0.35000000000000003,1.5110923201
2020-07-03 10:30:00,-0.6944800000000001,-0.10964000000000002,0.7030813609000001,0.7555200000000001,0.22036000000000003,0.787,-1.45,-0.33,1.4870776711,-0.6844800000000001,-0.10964000000000002,0.693205453,0.7555200000000001,0.22036000000000003,0.787,-1.44,-0.33,1.4773286703
2020-07-03 11:00:00,-0.73904,-0.16972,0.7582776536,0.72096,0.21028000000000002,0.751,-1.46,-0.38,1.5086417733,-0.73904,-0.15972,0.7561022418000001,0.72096,0.21028000000000002,0.751,-1.46,-0.37,1.5061540426
2020-07-03 11:30:00,-0.2136,-0.10980000000000001,0.24016869070000002,0.9264,0.2702,0.965,-1.1400000000000001,-0.38,1.2016655109,-0.2136,-0.0998,0.2357647132,0.9264,0.2702,0.965,-1.1400000000000001,-0.37,1.1985407794
2020-07-03 12:00:00,-0.9282400000000001,-0.23282000000000003,0.9569925026,0.64176,0.18718,0.6685,-1.57,-0.42,1.625207679,-0.9282400000000001,-0.22282000000000002,0.9546089514,0.64176,0.18718,0.6685,-1.57,-0.41000000000000003,1.62265215
2020-07-03 12:30:00,-0.32224,-0.15232,0.35642671060000003,0.91776,0.26768000000000003,0.9560000000000001,-1.24,-0.42,1.3091982279,-0.31224,-0.14232,0.34314545020000004,0.91776,0.26768000000000003,0.9560000000000001,-1.23,-0.41000000000000003,1.2965338407
2020-07-03 13:00:00,-0.5127200000000001,0.36254000000000003,0.6279466936,0.7972800000000001,0.23254000000000002,0.8305,-1.31,0.13,1.3164345787,-0.59272,-0.62746,0.8631471775,0.7972800000000001,0.23254000000000002,0.8305,-1.3900000000000001,-0.86,1.6345335726
2020-07-03 13:30:00,-0.5724,0.4068,0.7022307313,0.7776000000000001,0.2268,0.81,-1.35,0.18,1.3619471355,-0.6624,-0.7832,1.0257563063,0.7776000000000001,0.2268,0.81,-1.44,-1.01,1.7588916965
2020-07-03 14:00:00,-0.08024,0.5111800000000001,0.5174393201,0.92976,0.27118000000000003,0.9685,-1.01,0.24,1.0381233067,-0.16024000000000002,-0.6788200000000001,0.6974764871,0.92976,0.27118000000000003,0.9685,-1.09,-0.9500000000000001,1.4458907289
2020-07-03 14:30:00,-0.6652,0.0839,0.6704701709,0.6648000000000001,0.19390000000000002,0.6925,-1.33,-0.11,1.3345411195999999,-0.6852,-0.22610000000000002,0.7215401929,0.6648000000000001,0.19390000000000002,0.6925,-1.35,-0.42,1.4138246002
2020-07-03 15:00:00,0.028720000000000002,0.06796,0.0737794009,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.89,-0.2,0.9121951546,0.028720000000000002,0.07796,0.0830818873,0.9187200000000001,0.26796000000000003,0.9570000000000001,-0.89,-0.19,0.9100549434
2020-07-03 15:30:00,-0.7698400000000001,-0.02662,0.7703001039,0.56016,0.16338000000000003,0.5835,-1.33,-0.19,1.3435028843,-0.7698400000000001,-0.016620000000000003,0.7700193829,0.56016,0.16338000000000003,0.5835,-1.33,-0.18,1.3421251805
2020-07-03 16:00:00,0.08048000000000001,0.09014000000000001,0.1208397699,0.9604800000000001,0.28014,1.0005,-0.88,-0.19,0.9002777349000001,0.08048000000000001,0.10014,0.12847198140000002,0.9604800000000001,0.28014,1.0005,-0.88,-0.18,0.8982204629
2020-07-03 16:30:00,-0.33024000000000003,0.11368,0.3492586434,0.8697600000000001,0.25368,0.906,-1.2,-0.14,1.2081390648,-0.33024000000000003,0.11368,0.3492586434,0.8697600000000001,0.25368,0.906,-1.2,-0.14,1.2081390648
2020-07-03 17:00:00,0.01216,0.14938,0.14987411380000001,0.99216,0.28938,1.0335,-0.98,-0.14,0.9899494937000001,0.01216,0.14938,0.14987411380000001,0.99216,0.28938,1.0335,-0.98,-0.14,0.9899494937000001
2020-07-03 17:30:00,0.055040000000000006,0.15022000000000002,0.15998578060000002,0.99504,0.29022000000000003,1.0365,-0.9400000000000001,-0.14,0.9503683496,0.055040000000000006,0.15022000000000002,0.15998578060000002,0.99504,0.29022000000000003,1.0365,-0.9400000000000001,-0.14,0.9503683496
2020-07-03 18:00:00,-0.26864000000000005,0.11998,0.29421531230000003,0.89136,0.25998000000000004,0.9285,-1.16,-0.14,1.1684177335,-0.26864000000000005,0.11998,0.29421531230000003,0.89136,0.25998000000000004,0.9285,-1.16,-0.14,1.1684177335
2020-07-03 18:30:00,-1.3056,0.0492,1.3065266932,0.6144000000000001,0.1792,0.64,-1.92,-0.13,1.9243960091,-1.3056,0.1792,1.317840658,0.6144000000000001,0.1792,0.64,-1.92,0.0,1.92
2020-07-03 19:00:00,-0.8972800000000001,0.07496000000000001,0.9004056863000001,0.70272,0.20496,0.732,-1.6,-0.13,1.6052725625000002,-0.8972800000000001,0.20496,0.9203912212,0.70272,0.20496,0.732,-1.6,0.0,1.6
2020-07-03 19:30:00,-0.37816000000000005,0.22512000000000001,0.4400954442,0.7718400000000001,0.22512000000000001,0.804,-1.15,0.0,1.15,-0.37816000000000005,0.22512000000000001,0.4400954442,0.7718400000000001,0.22512000000000001,0.804,-1.15,0.0,1.15
2020-07-03 20:00:00,-0.13824,0.25718,0.2919791945,0.8817600000000001,0.25718,0.9185000000000001,-1.02,0.0,1.02,-0.13824,0.28718000000000005,0.318720332,0.8817600000000001,0.25718,0.9185000000000001,-1.02,0.03,1.0204410811
2020-07-03 20:30:00,-0.50912,0.027340000000000003,0.5098535574,0.7108800000000001,0.20734000000000002,0.7405,-1.22,-0.18,1.2332072008,-0.50912,0.037340000000000005,0.5104874631,0.7108800000000001,0.20734000000000002,0.7405,-1.22,-0.17,1.2317873193
2020-07-03 21:00:00,-0.36568,0.36876000000000003,0.519332071,0.78432,0.22876000000000002,0.8170000000000001,-1.15,0.14,1.158490397,-0.36568,0.39876000000000006,0.5410465784,0.78432,0.22876000000000002,0.8170000000000001,-1.15,0.17,1.1624973118
2020-07-03 21:30:00,-0.09288,0.24416000000000002,0.26122940110000004,0.8371200000000001,0.24416000000000002,0.872,-0.93,0.0,0.93,-0.09288,0.38416000000000006,0.39522854150000003,0.8371200000000001,0.24416000000000002,0.872,-0.93,0.14,0.9404786016000001
2020-07-03 22:00:00,-0.20672000000000001,0.36554000000000003,0.4199436272,0.7732800000000001,0.22554000000000002,0.8055,-0.98,0.14,0.9899494937000001,-0.20672000000000001,0.36554000000000003,0.4199436272,0.7732800000000001,0.22554000000000002,0.8055,-0.98,0.14,0.9899494937000001
2020-07-03 22:30:00,-0.47544000000000003,0.34258000000000005,0.5860070392,0.6945600000000001,0.20258,0.7235,-1.17,0.14,1.1783462988,-0.47544000000000003,0.34258000000000005,0.5860070392,0.6945600000000001,0.20258,0.7235,-1.17,0.14,1.1783462988
2020-07-03 23:00:00,-0.40464000000000006,0.33698,0.5265824247,0.6753600000000001,0.19698000000000002,0.7035,-1.08,0.14,1.0890362712,-0.40464000000000006,0.33698,0.5265824247,0.6753600000000001,0.19698000000000002,0.7035,-1.08,0.14,1.0890362712
2020-07-03 23:30:00,-0.58728,0.32746000000000003,0.6724045285,0.6427200000000001,0.18746000000000002,0.6695,-1.23,0.14,1.2379418403,-0.58728,0.33746000000000004,0.6773308276000001,0.6427200000000001,0.18746000000000002,0.6695,-1.23,0.15,1.2391125857
2020-07-04 00:00:00,-0.7374400000000001,0.30408,0.797673116,0.5625600000000001,0.16408,0.586,-1.3,0.14,1.3075167303,-0.7374400000000001,0.30408,0.797673116,0.5625600000000001,0.16408,0.586,-1.3,0.14,1.3075167303
2020-07-04 00:30:00,-0.51856,0.31792000000000004,0.6082578401000001,0.54144,0.15792,0.5640000000000001,-1.06,0.16,1.0720074627,-0.51856,0.31792000000000004,0.6082578401000001,0.54144,0.15792,0.5640000000000001,-1.06,0.16,1.0720074627
2020-07-04 01:00:00,-0.9048800000000001,0.27566,0.9459367051,0.46512000000000003,0.13566,0.48450000000000004,-1.37,0.14,1.3771347066000001,-0.9048800000000001,0.29566000000000003,0.9519572732,0.46512000000000003,0.13566,0.48450000000000004,-1.37,0.16,1.3793114224
2020-07-04 01:30:00,-0.40936000000000006,0.30352,0.5096076922,0.56064,0.16352000000000003,0.584,-0.97,0.14,0.9800510191,-0.40936000000000006,0.30352,0.5096076922,0.56064,0.16352000000000003,0.584,-0.97,0.14,0.9800510191
2020-07-04 02:00:00,-0.2712,0.3059,0.40880832920000004,0.5688,0.16590000000000002,0.5925,-0.84,0.14,0.8515867542000001,-0.2712,0.3059,0.40880832920000004,0.5688,0.16590000000000002,0.5925,-0.84,0.14,0.8515867542000001
2020-07-04 02:30:00,-0.027200000000000002,0.34790000000000004,0.3489616741,0.7128,0.2079,0.7425,-0.74,0.14,0.7531268154,-0.027200000000000002,0.34790000000000004,0.3489616741,0.7128,0.2079,0.7425,-0.74,0.14,0.7531268154
2020-07-04 03:00:00,-0.07856,0.31542000000000003,0.32505607210000004,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.68,0.14,0.6942621983,-0.07856,0.31542000000000003,0.32505607210000004,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.68,0.14,0.6942621983
2020-07-04 03:30:00,0.6352,0.8711000000000001,1.0780975141,0.8952,0.2611,0.9325,-0.26,0.61,0.663098786,0.5552,-0.1889,0.5864556675,0.8952,0.2611,0.9325,-0.34,-0.45,0.5640035461
2020-07-04 04:00:00,0.48352000000000006,0.8443600000000001,0.9730032888000001,0.80352,0.23436,0.837,-0.32,0.61,0.688839604,0.42352,-0.24564000000000002,0.4896000408,0.80352,0.23436,0.837,-0.38,-0.48,0.6122091146
2020-07-04 04:30:00,0.11032000000000002,0.8142600000000001,0.8216993672,0.70032,0.20426000000000002,0.7295,-0.59,0.61,0.8486459804,0.04032,-0.27574000000000004,0.27867229860000003,0.70032,0.20426000000000002,0.7295,-0.66,-0.48,0.8160882305
2020-07-04 05:00:00,-0.52464,0.7744800000000001,0.9354498383000001,0.49536,0.14448000000000003,0.516,-1.02,0.63,1.1988744722,-0.6046400000000001,-0.29552,0.6729945022,0.49536,0.14448000000000003,0.516,-1.1,-0.44,1.1847362576
2020-07-04 05:30:00,-0.08176000000000001,0.8278200000000001,0.8318477325,0.6782400000000001,0.19782000000000002,0.7065,-0.76,0.63,0.9871676656,-0.16176000000000001,-0.24218,0.2912343558,0.6782400000000001,0.19782000000000002,0.7065,-0.84,-0.44,0.9482615673
2020-07-04 06:00:00,0.12904000000000002,0.8047200000000001,0.8150003681,0.59904,0.17472000000000001,0.624,-0.47000000000000003,0.63,0.7860025445000001,0.04904000000000001,-0.28528000000000003,0.2894643329,0.59904,0.17472000000000001,0.624,-0.55,-0.46,0.7170076708
2020-07-04 06:30:00,0.6599200000000001,0.8795600000000001,1.0996000182,0.88992,0.25956,0.927,-0.23,0.62,0.6612866247,0.59992,-0.20044,0.6325189325,0.88992,0.25956,0.927,-0.29,-0.46,0.5437830450000001
2020-07-04 07:00:00,-0.31384,0.6563800000000001,0.7275508573,0.5361600000000001,0.15638000000000002,0.5585,-0.85,0.5,0.9861541462000001,-0.38384,-0.39362,0.5497907329,0.5361600000000001,0.15638000000000002,0.5585,-0.92,-0.55,1.0718675291
2020-07-04 07:30:00,-0.026480000000000004,0.7093600000000001,0.7098540695000001,0.68352,0.19936,0.712,-0.71,0.51,0.8741853350000001,-0.04648,-0.35064,0.3537072236,0.68352,0.19936,0.712,-0.73,-0.55,0.9140021882
2020-07-04 08:00:00,0.1668,0.1024,0.1957242959,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.63,-0.13,0.6432728814,0.1668,0.09240000000000001,0.190682983,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.63,-0.14,0.645368112
2020-07-04 08:30:00,0.0019200000000000003,0.09806000000000001,0.0980787949,0.7819200000000001,0.22806,0.8145,-0.78,-0.13,0.7907591289,0.0019200000000000003,0.08806000000000001,0.0880809287,0.7819200000000001,0.22806,0.8145,-0.78,-0.14,0.7924645102000001
2020-07-04 09:00:00,-1.00128,-0.019540000000000002,1.0014706436,0.37872000000000006,0.11046,0.3945,-1.38,-0.13,1.3861096638000001,-1.00128,-0.029540000000000004,1.0017156533,0.37872000000000006,0.11046,0.3945,-1.38,-0.14,1.3870832708
2020-07-04 09:30:00,-0.7284,0.016300000000000002,0.7285823564,0.5016,0.1463,0.5225000000000001,-1.23,-0.13,1.2368508398,-0.7284,0.0063,0.7284272441,0.5016,0.1463,0.5225000000000001,-1.23,-0.14,1.2379418403
2020-07-04 10:00:00,-0.41000000000000003,0.0625,0.414736362,0.66,0.1925,0.6875,-1.07,-0.13,1.0778682665,-0.41000000000000003,0.052500000000000005,0.41334761400000003,0.66,0.1925,0.6875,-1.07,-0.14,1.0791200119
2020-07-04 10:30:00,-0.35024000000000005,0.07118000000000001,0.35739984610000003,0.68976,0.20118000000000003,0.7185,-1.04,-0.13,1.0480935073,-0.35024000000000005,0.061180000000000005,0.3555433166,0.68976,0.20118000000000003,0.7185,-1.04,-0.14,1.0493807698
2020-07-04 11:00:00,-1.1537600000000001,0.01182,1.153820545,0.48624000000000006,0.14182,0.5065000000000001,-1.6400000000000001,-0.13,1.6451443706000002,-1.1537600000000001,0.0018200000000000002,1.1537614355,0.48624000000000006,0.14182,0.5065000000000001,-1.6400000000000001,-0.14,1.6459647627
2020-07-04 11:30:00,-1.11088,-0.03484,1.1114262009,0.42912000000000006,0.12516000000000002,0.447,-1.54,-0.16,1.5482893786,-1.11088,-0.02484,1.1111576846,0.42912000000000006,0.12516000000000002,0.447,-1.54,-0.15,1.5472879499
2020-07-04 12:00:00,-0.40696000000000004,0.056720000000000007,0.4108936602,0.74304,0.21672000000000002,0.774,-1.15,-0.16,1.1610770862,-0.40696000000000004,0.06672,0.41239301640000003,0.74304,0.21672000000000002,0.774,-1.15,-0.15,1.1597413505
2020-07-04 12:30:00,-0.7756000000000001,0.0092,0.7756545623000001,0.6144000000000001,0.1792,0.64,-1.3900000000000001,-0.17,1.4003570973000001,-0.7756000000000001,0.019200000000000002,0.7758376119,0.6144000000000001,0.1792,0.64,-1.3900000000000001,-0.16,1.3991783303
2020-07-04 13:00:00,-1.6289600000000002,-0.06928000000000001,1.6304325806,0.31104000000000004,0.09072000000000001,0.324,-1.94,-0.16,1.9465867564,-1.6289600000000002,-0.059280000000000006,1.6300382818,0.31104000000000004,0.09072000000000001,0.324,-1.94,-0.15,1.9457903279000002
2020-07-04 13:30:00,-1.48448,-0.042140000000000004,1.4850779946000001,0.33552000000000004,0.09786,0.34950000000000003,-1.82,-0.14,1.8253766735,-1.48448,-0.042140000000000004,1.4850779946000001,0.33552000000000004,0.09786,0.34950000000000003,-1.82,-0.14,1.8253766735
2020-07-04 14:00:00,-1.15952,0.12264000000000001,1.16598765,0.42048,0.12264000000000001,0.438,-1.58,0.0,1.58,-1.15952,0.12264000000000001,1.16598765,0.42048,0.12264000000000001,0.438,-1.58,0.0,1.58
2020-07-04 14:30:00,-0.45432000000000006,0.01374,0.4545277219,0.5956800000000001,0.17374,0.6205,-1.05,-0.16,1.0621205205,-0.45432000000000006,0.02374,0.45493983120000003,0.5956800000000001,0.17374,0.6205,-1.05,-0.15,1.0606601718
2020-07-04 15:00:00,-0.18992,0.21294000000000002,0.28532972160000003,0.7300800000000001,0.21294000000000002,0.7605000000000001,-0.92,0.0,0.92,-0.18992,0.21294000000000002,0.28532972160000003,0.7300800000000001,0.21294000000000002,0.7605000000000001,-0.92,0.0,0.92
2020-07-04 15:30:00,-1.14504,0.11228,1.1505317901,0.38496,0.11228,0.401,-1.53,0.0,1.53,-1.14504,0.25228,1.1725023667,0.38496,0.11228,0.401,-1.53,0.14,1.5363918771
2020-07-04 16:00:00,-1.3336000000000001,0.060200000000000004,1.3349580518,0.2064,0.060200000000000004,0.215,-1.54,0.0,1.54,-1.3336000000000001,0.060200000000000004,1.3349580518,0.2064,0.060200000000000004,0.215,-1.54,0.0,1.54
2020-07-04 16:30:00,-1.32688,0.06216000000000001,1.3283351987,0.21312,0.06216000000000001,0.222,-1.54,0.0,1.54,-1.32688,0.06216000000000001,1.3283351987,0.21312,0.06216000000000001,0.222,-1.54,0.0,1.54
2020-07-04 17:00:00,-0.84408,0.13006,0.8540413632,0.44592000000000004,0.13006,0.4645,-1.29,0.0,1.29,-0.84408,0.13006,0.8540413632,0.44592000000000004,0.13006,0.4645,-1.29,0.0,1.29
2020-07-04 17:30:00,-0.15904000000000001,0.22778,0.2778082972,0.7809600000000001,0.22778,0.8135,-0.9400000000000001,0.0,0.9400000000000001,-0.14904,0.22778,0.2722069984,0.7809600000000001,0.22778,0.8135,-0.93,0.0,0.93
2020-07-04 18:00:00,-0.28976,0.08882000000000001,0.3030674017,0.75024,0.21882000000000001,0.7815000000000001,-1.04,-0.13,1.0480935073,-0.28976,0.08882000000000001,0.3030674017,0.75024,0.21882000000000001,0.7815000000000001,-1.04,-0.13,1.0480935073
2020-07-04 18:30:00,-1.21336,0.12152,1.2194300308,0.41664,0.12152,0.434,-1.63,0.0,1.63,-1.21336,0.12152,1.2194300308,0.41664,0.12152,0.434,-1.63,0.0,1.63
2020-07-04 19:00:00,-0.8943200000000001,0.31374,0.9477557966000001,0.5956800000000001,0.17374,0.6205,-1.49,0.14,1.4965627284,-0.8943200000000001,0.31374,0.9477557966000001,0.5956800000000001,0.17374,0.6205,-1.49,0.14,1.4965627284
2020-07-04 19:30:00,-1.24,0.12250000000000001,1.2460362154,0.42,0.12250000000000001,0.4375,-1.6600000000000001,0.0,1.6600000000000001,-1.24,0.12250000000000001,1.2460362154,0.42,0.12250000000000001,0.4375,-1.6600000000000001,0.0,1.6600000000000001
2020-07-04 20:00:00,-1.06312,0.14784,1.073350269,0.50688,0.14784,0.528,-1.57,0.0,1.57,-1.06312,0.14784,1.073350269,0.50688,0.14784,0.528,-1.57,0.0,1.57
2020-07-04 20:30:00,-1.67536,0.43052,1.7297914903,0.34464,0.10052000000000001,0.359,-2.02,0.33,2.0467779557,-1.71536,-0.19948000000000002,1.7269198592000001,0.34464,0.10052000000000001,0.359,-2.06,-0.30000000000000004,2.0817300497
2020-07-04 21:00:00,-1.74224,0.6551800000000001,1.8613600001,0.25776000000000004,0.07518000000000001,0.2685,-2.0,0.58,2.0824024587,-1.83224,-0.40482,1.8764281628,0.25776000000000004,0.07518000000000001,0.2685,-2.09,-0.48,2.1444113411
2020-07-04 21:30:00,-1.31288,0.6491600000000001,1.4646032227,0.23712000000000003,0.06916,0.247,-1.55,0.58,1.6549622352000002,-1.4028800000000001,-0.39084,1.4563063551,0.23712000000000003,0.06916,0.247,-1.6400000000000001,-0.46,1.7032909323
2020-07-04 22:00:00,-1.17704,0.6712800000000001,1.355005535,0.31296,0.09128000000000001,0.326,-1.49,0.58,1.5989058758999999,-1.26704,-0.36872000000000005,1.3196002425,0.31296,0.09128000000000001,0.326,-1.58,-0.46,1.6456001945
2020-07-04 22:30:00,-0.8826400000000001,0.74548,1.1553327659,0.5673600000000001,0.16548000000000002,0.591,-1.45,0.58,1.5616977941,-0.9726400000000001,-0.31452,1.0222286437,0.5673600000000001,0.16548000000000002,0.591,-1.54,-0.48,1.6130716041
2020-07-04 23:00:00,-0.47840000000000005,0.7588,0.8970195093000001,0.6816,0.1988,0.71,-1.16,0.56,1.288099375,-0.5284,-0.2812,0.5985649505,0.6816,0.1988,0.71,-1.21,-0.48,1.3017296186
2020-07-04 23:30:00,-0.1452,0.6589,0.6747090114000001,0.7848,0.22890000000000002,0.8175,-0.93,0.43,1.0245974819,-0.1452,-0.1811,0.2321211968,0.7848,0.22890000000000002,0.8175,-0.93,-0.41000000000000003,1.0163660758
2020-07-05 00:00:00,-0.46928000000000003,0.32396,0.5702401249,0.6307200000000001,0.18396,0.657,-1.1,0.14,1.1088733021,-0.46928000000000003,0.35396000000000005,0.5878021776,0.6307200000000001,0.18396,0.657,-1.1,0.17,1.1130588484
2020-07-05 00:30:00,-0.03928,0.34146000000000004,0.3437118706,0.6907200000000001,0.20146000000000003,0.7195,-0.73,0.14,0.7433034374,-0.03928,0.34146000000000004,0.3437118706,0.6907200000000001,0.20146000000000003,0.7195,-0.73,0.14,0.7433034374
2020-07-05 01:00:00,0.013760000000000001,0.20818,0.20863424930000002,0.7137600000000001,0.20818,0.7435,-0.7000000000000001,0.0,0.7000000000000001,0.013760000000000001,0.20818,0.20863424930000002,0.7137600000000001,0.20818,0.7435,-0.7000000000000001,0.0,0.7000000000000001
2020-07-05 01:30:00,0.11112000000000001,0.35616000000000003,0.3730919458,0.7411200000000001,0.21616000000000002,0.772,-0.63,0.14,0.645368112,0.11112000000000001,0.35616000000000003,0.3730919458,0.7411200000000001,0.21616000000000002,0.772,-0.63,0.14,0.645368112
2020-07-05 02:00:00,0.7887200000000001,0.30296,0.8449047284000001,1.03872,0.30296,1.082,-0.25,0.0,0.25,0.7987200000000001,0.44296,0.9133275426,1.03872,0.30296,1.082,-0.24,0.14,0.2778488798
2020-07-05 02:30:00,0.19208000000000003,0.40394,0.44728318770000003,0.80208,0.23394,0.8355,-0.61,0.17,0.6332456080000001,0.19208000000000003,0.37394000000000005,0.42038773770000004,0.80208,0.23394,0.8355,-0.61,0.14,0.6258594091
2020-07-05 03:00:00,0.38456,0.39508000000000004,0.5513389157,0.8745600000000001,0.25508000000000003,0.911,-0.49,0.14,0.5096076922,0.38456,0.39508000000000004,0.5513389157,0.8745600000000001,0.25508000000000003,0.911,-0.49,0.14,0.5096076922
2020-07-05 03:30:00,0.27616,0.20888,0.3462588627,0.71616,0.20888,0.746,-0.44,0.0,0.44,0.27616,0.20888,0.3462588627,0.71616,0.20888,0.746,-0.44,0.0,0.44
2020-07-05 04:00:00,0.48352000000000006,0.37436,0.6115038839,0.80352,0.23436,0.837,-0.32,0.14,0.3492849839,0.48352000000000006,0.38436000000000003,0.6176764525,0.80352,0.23436,0.837,-0.32,0.15,0.3534119409
2020-07-05 04:30:00,0.5109600000000001,0.38528,0.639938122,0.84096,0.24528000000000003,0.876,-0.33,0.14,0.3584689666,0.5109600000000001,0.39528,0.6460080495,0.84096,0.24528000000000003,0.876,-0.33,0.15,0.3624913792
2020-07-05 05:00:00,0.17472000000000001,0.33096000000000003,0.3742480461,0.6547200000000001,0.19096000000000002,0.682,-0.48,0.14,0.5,0.17472000000000001,0.34096000000000004,0.3831198246,0.6547200000000001,0.19096000000000002,0.682,-0.48,0.15,0.5028916384000001
2020-07-05 05:30:00,0.4208,0.3619,0.5550173421,0.7608,0.22190000000000001,0.7925000000000001,-0.34,0.14,0.3676955262,0.4208,0.3719,0.5615890401,0.7608,0.22190000000000001,0.7925000000000001,-0.34,0.15,0.37161808350000003
2020-07-05 06:00:00,0.19504000000000002,0.06272000000000001,0.2048765482,0.6950400000000001,0.20272,0.724,-0.5,-0.14,0.5192301994,0.19504000000000002,0.06272000000000001,0.2048765482,0.6950400000000001,0.20272,0.724,-0.5,-0.14,0.5192301994
2020-07-05 06:30:00,0.36136,0.10248,0.37561043650000003,0.8313600000000001,0.24248000000000003,0.866,-0.47000000000000003,-0.14,0.4904079934,0.36136,0.10248,0.37561043650000003,0.8313600000000001,0.24248000000000003,0.866,-0.47000000000000003,-0.14,0.4904079934
2020-07-05 07:00:00,0.16552,0.08036,0.1839961956,0.7555200000000001,0.22036000000000003,0.787,-0.59,-0.14,0.6063827174,0.16552,0.08036,0.1839961956,0.7555200000000001,0.22036000000000003,0.787,-0.59,-0.14,0.6063827174
2020-07-05 07:30:00,0.43456000000000006,0.11508000000000002,0.44953954220000003,0.8745600000000001,0.25508000000000003,0.911,-0.44,-0.14,0.4617358552,0.43456000000000006,0.11508000000000002,0.44953954220000003,0.8745600000000001,0.25508000000000003,0.911,-0.44,-0.14,0.4617358552
2020-07-05 08:00:00,0.8224,0.1757,0.840959125,1.0824,0.31570000000000004,1.1275,-0.26,-0.14,0.2952964612,0.8324,0.1757,0.8507410005,1.0824,0.31570000000000004,1.1275,-0.25,-0.14,0.2865309756
2020-07-05 08:30:00,0.32168,0.12174000000000001,0.3439457079,0.9316800000000001,0.27174000000000004,0.9705,-0.61,-0.15,0.628171951,0.33168000000000003,0.13174000000000002,0.35688520560000003,0.9316800000000001,0.27174000000000004,0.9705,-0.6000000000000001,-0.14,0.6161168720000001
2020-07-05 09:00:00,0.25792000000000004,0.11606000000000001,0.2828297191,0.87792,0.25606,0.9145000000000001,-0.62,-0.14,0.6356099433,0.25792000000000004,0.11606000000000001,0.2828297191,0.87792,0.25606,0.9145000000000001,-0.62,-0.14,0.6356099433
2020-07-05 09:30:00,0.15448,0.12964,0.20166953170000002,0.9244800000000001,0.26964000000000005,0.963,-0.77,-0.14,0.7826237921,0.15448,0.12964,0.20166953170000002,0.9244800000000001,0.26964000000000005,0.963,-0.77,-0.14,0.7826237921
2020-07-05 10:00:00,0.59736,0.17048000000000002,0.6212104313,1.16736,0.34048,1.216,-0.5700000000000001,-0.17,0.5948108943,0.60736,0.18048,0.6336080808,1.16736,0.34048,1.216,-0.56,-0.16,0.5824087911
2020-07-05 10:30:00,0.22472000000000003,0.10596000000000001,0.24844838500000002,1.01472,0.29596,1.057,-0.79,-0.19,0.8125269226,0.23472,0.11596000000000001,0.2618018335,1.01472,0.29596,1.057,-0.78,-0.18,0.8004998438
2020-07-05 11:00:00,-0.5209600000000001,0.05722000000000001,0.5240929784,0.7790400000000001,0.22722,0.8115,-1.3,-0.17,1.3110682667,-0.5209600000000001,0.06722,0.5252788307,0.7790400000000001,0.22722,0.8115,-1.3,-0.16,1.3098091464000001
2020-07-05 11:30:00,0.84096,0.18028000000000002,0.8600666253,1.20096,0.35028000000000004,1.251,-0.36,-0.17,0.3981205847,0.85096,0.19028,0.8719744262,1.20096,0.35028000000000004,1.251,-0.35000000000000003,-0.16,0.3848376281
2020-07-05 12:00:00,0.86992,0.19706,0.8919604532000001,1.18992,0.34706000000000004,1.2395,-0.32,-0.15,0.3534119409,0.86992,0.20706000000000002,0.8942229308,1.18992,0.34706000000000004,1.2395,-0.32,-0.14,0.3492849839
2020-07-05 12:30:00,0.52392,0.17156000000000002,0.5512939325,1.03392,0.30156000000000005,1.077,-0.51,-0.13,0.5263078947000001,0.5339200000000001,0.17156000000000002,0.5608060271,1.03392,0.30156000000000005,1.077,-0.5,-0.13,0.5166236541
2020-07-05 13:00:00,0.1456,0.1283,0.1940624899,0.8856,0.25830000000000003,0.9225000000000001,-0.74,-0.13,0.7513321503,0.1456,0.1283,0.1940624899,0.8856,0.25830000000000003,0.9225000000000001,-0.74,-0.13,0.7513321503
2020-07-05 13:30:00,0.85992,0.19956000000000002,0.8827721110000001,1.12992,0.32956,1.177,-0.27,-0.13,0.2996664813,0.86992,0.19956000000000002,0.8925161063,1.12992,0.32956,1.177,-0.26,-0.13,0.2906888371
2020-07-05 14:00:00,0.6065600000000001,0.18108000000000002,0.6330126381,1.06656,0.31108,1.111,-0.46,-0.13,0.4780167361,0.6065600000000001,0.18108000000000002,0.6330126381,1.06656,0.31108,1.111,-0.46,-0.13,0.4780167361
2020-07-05 14:30:00,-0.22232000000000002,0.09974000000000001,0.24366831960000002,0.78768,0.22974000000000003,0.8205,-1.01,-0.13,1.0183319694,-0.23232000000000003,0.16974,0.28772252260000003,0.78768,0.22974000000000003,0.8205,-1.02,-0.06,1.021763182
2020-07-05 15:00:00,0.41208000000000006,0.13894,0.4348726825,0.9220800000000001,0.26894,0.9605,-0.51,-0.13,0.5263078947000001,0.41208000000000006,0.13894,0.4348726825,0.9220800000000001,0.26894,0.9605,-0.51,-0.13,0.5263078947000001
2020-07-05 15:30:00,0.013600000000000001,0.2373,0.2376893982,0.8136,0.2373,0.8475,-0.8,0.0,0.8,0.013600000000000001,0.2373,0.2376893982,0.8136,0.2373,0.8475,-0.8,0.0,0.8
2020-07-05 16:00:00,0.5802400000000001,0.15882000000000002,0.6015831198,0.9902400000000001,0.28882,1.0315,-0.41000000000000003,-0.13,0.43011626340000003,0.5902400000000001,0.15882000000000002,0.6112340386,0.9902400000000001,0.28882,1.0315,-0.4,-0.13,0.4205948169
2020-07-05 16:30:00,0.18984,0.24162000000000003,0.30727748050000003,0.9998400000000001,0.29162000000000005,1.0415,-0.81,-0.05,0.8115417426,0.19984000000000002,0.20162000000000002,0.28387787870000003,0.9998400000000001,0.29162000000000005,1.0415,-0.8,-0.09,0.8050465825
2020-07-05 17:00:00,-0.09576000000000001,-0.31918,0.3332354273,0.89424,0.26082,0.9315,-0.99,-0.58,1.1473883388,-0.04576,0.7708200000000001,0.7721770846,0.89424,0.26082,0.9315,-0.9400000000000001,0.51,1.0694391053
2020-07-05 17:30:00,-0.22568000000000002,-0.33374000000000004,0.4028819306,0.8443200000000001,0.24626,0.8795000000000001,-1.07,-0.58,1.2170866855,-0.14568,0.75626,0.7701635216,0.8443200000000001,0.24626,0.8795000000000001,-0.99,0.51,1.1136426716
2020-07-05 18:00:00,-0.42584000000000005,-0.16212000000000001,0.4556562301,0.8841600000000001,0.25788,0.921,-1.31,-0.42,1.3756816492000001,-0.42584000000000005,0.67788,0.8005379441,0.8841600000000001,0.25788,0.921,-1.31,0.42,1.3756816492000001
2020-07-05 18:30:00,-0.12064000000000001,0.25648000000000004,0.28343605980000003,0.87936,0.25648000000000004,0.916,-1.0,0.0,1.0,-0.12064000000000001,0.25648000000000004,0.28343605980000003,0.87936,0.25648000000000004,0.916,-1.0,0.0,1.0
2020-07-05 19:00:00,-0.0424,0.4943,0.49611515800000006,0.8376,0.24430000000000002,0.8725,-0.88,0.25,0.9148223871000001,-0.0424,-0.16570000000000001,0.1710387383,0.8376,0.24430000000000002,0.8725,-0.88,-0.41000000000000003,0.9708243919
2020-07-05 19:30:00,-0.8284,0.1988,0.8519201841,0.6816,0.1988,0.71,-1.51,0.0,1.51,-0.8284,0.3388,0.8950039106000001,0.6816,0.1988,0.71,-1.51,0.14,1.5164761785
2020-07-05 20:00:00,0.31872,0.42296000000000006,0.5296013595,1.03872,0.30296,1.082,-0.72,0.12,0.7299315036,0.31872,0.44296,0.5457068810000001,1.03872,0.30296,1.082,-0.72,0.14,0.7334848328
2020-07-05 20:30:00,-0.8662400000000001,0.7006800000000001,1.1141472973,0.65376,0.19068000000000002,0.681,-1.52,0.51,1.6032778923,-0.8662400000000001,0.02068,0.8664868147,0.65376,0.19068000000000002,0.681,-1.52,-0.17,1.5294770348
2020-07-05 21:00:00,-0.36888000000000004,0.33866,0.5007624686000001,0.6811200000000001,0.19866,0.7095,-1.05,0.14,1.0592922165,-0.36888000000000004,0.33866,0.5007624686000001,0.6811200000000001,0.19866,0.7095,-1.05,0.14,1.0592922165
2020-07-05 21:30:00,0.058800000000000005,0.3759,0.38047108960000003,0.8088000000000001,0.2359,0.8425,-0.75,0.14,0.7629547824,0.058800000000000005,0.2359,0.24311776980000002,0.8088000000000001,0.2359,0.8425,-0.75,0.0,0.75
2020-07-05 22:00:00,-0.31464000000000003,0.33698,0.4610356277,0.6753600000000001,0.19698000000000002,0.7035,-0.99,0.14,0.9998499887000001,-0.31464000000000003,0.33698,0.4610356277,0.6753600000000001,0.19698000000000002,0.7035,-0.99,0.14,0.9998499887000001
2020-07-05 22:30:00,-0.16912000000000002,0.34734000000000004,0.3863245397,0.7108800000000001,0.20734000000000002,0.7405,-0.88,0.14,0.8910667764,-0.16912000000000002,0.34734000000000004,0.3863245397,0.7108800000000001,0.20734000000000002,0.7405,-0.88,0.14,0.8910667764
2020-07-05 23:00:00,-0.49672000000000005,-0.30946,0.5852317917000001,0.6532800000000001,0.19054000000000001,0.6805,-1.15,-0.5,1.2539936204,-0.48672000000000004,0.8905400000000001,1.0148683905,0.6532800000000001,0.19054000000000001,0.6805,-1.1400000000000001,0.7000000000000001,1.3377593207
2020-07-05 23:30:00,-0.32528,-0.33904,0.46984593220000004,0.6547200000000001,0.19096000000000002,0.682,-0.98,-0.53,1.1141364369,-0.22528,0.8709600000000001,0.8996234768,0.6547200000000001,0.19096000000000002,0.682,-0.88,0.68,1.112115102
2020-07-06 00:00:00,-0.9063200000000001,-0.35476,0.9732782747000001,0.46368000000000004,0.13524,0.483,-1.37,-0.49,1.4549914089,-0.81632,0.8152400000000001,1.1536873927,0.46368000000000004,0.13524,0.483,-1.28,0.68,1.4494136746000001
2020-07-06 00:30:00,-0.8983200000000001,-0.35826,0.967124113,0.45168,0.13174000000000002,0.47050000000000003,-1.35,-0.49,1.4361754767,-0.79832,0.83174,1.1528687046,0.45168,0.13174000000000002,0.47050000000000003,-1.25,0.7000000000000001,1.4326548782000001
2020-07-06 01:00:00,-1.22464,-0.39552000000000004,1.2869262605,0.25536000000000003,0.07448,0.266,-1.48,-0.47000000000000003,1.552836115,-1.13464,0.7744800000000001,1.3737638806999999,0.25536000000000003,0.07448,0.266,-1.3900000000000001,0.7000000000000001,1.5563097378
2020-07-06 01:30:00,-0.81832,-0.38326000000000005,0.9036237325,0.33168000000000003,0.09674,0.34550000000000003,-1.15,-0.48,1.2461540836,-0.7283200000000001,0.7967400000000001,1.0794649832,0.33168000000000003,0.09674,0.34550000000000003,-1.06,0.7000000000000001,1.2702755607
2020-07-06 02:00:00,-1.05136,-0.40498,1.1266617283,0.18864,0.055020000000000006,0.1965,-1.24,-0.46,1.3225732494,-0.9513600000000001,0.8050200000000001,1.2462515997999999,0.18864,0.055020000000000006,0.1965,-1.1400000000000001,0.75,1.3645878499
2020-07-06 02:30:00,-1.13424,-0.38832000000000005,1.1988714693,0.24576000000000003,0.07168000000000001,0.256,-1.38,-0.46,1.4546477237,-1.04424,0.8016800000000001,1.316483194,0.24576000000000003,0.07168000000000001,0.256,-1.29,0.73,1.4822280526
2020-07-06 03:00:00,-0.86016,-0.24338,0.8939289961,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.26,-0.36,1.3104197801,-0.8101600000000001,0.6366200000000001,1.0303612231,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.21,0.52,1.3170041762
2020-07-06 03:30:00,-0.32152000000000003,0.27664,0.4241518596,0.46848000000000006,0.13664,0.488,-0.79,0.14,0.8023091673,-0.32152000000000003,0.27664,0.4241518596,0.46848000000000006,0.13664,0.488,-0.79,0.14,0.8023091673
2020-07-06 04:00:00,-0.77592,0.28994000000000003,0.8283218276000001,0.5140800000000001,0.14994000000000002,0.5355,-1.29,0.14,1.2975746607,-0.77592,0.28994000000000003,0.8283218276000001,0.5140800000000001,0.14994000000000002,0.5355,-1.29,0.14,1.2975746607
2020-07-06 04:30:00,-0.87016,0.27412000000000003,0.9123158444,0.45984,0.13412000000000002,0.47900000000000004,-1.33,0.14,1.3373481221999999,-0.87016,0.27412000000000003,0.9123158444,0.45984,0.13412000000000002,0.47900000000000004,-1.33,0.14,1.3373481221999999
2020-07-06 05:00:00,-1.1776,0.22820000000000001,1.1995069821,0.3024,0.0882,0.315,-1.48,0.14,1.4866068747,-1.1776,0.22820000000000001,1.1995069821,0.3024,0.0882,0.315,-1.48,0.14,1.4866068747
2020-07-06 05:30:00,-1.2554400000000001,0.22008000000000003,1.2745841675,0.27456,0.08008000000000001,0.28600000000000003,-1.53,0.14,1.5363918771,-1.2554400000000001,0.22008000000000003,1.2745841675,0.27456,0.08008000000000001,0.28600000000000003,-1.53,0.14,1.5363918771
