Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-06 06:00:00,-0.85848,0.28336,0.90403584,0.49152000000000007,0.14336000000000002,0.512,-1.35,0.14,1.3572398462,-0.86848,0.28336,0.9135373008000001,0.49152000000000007,0.14336000000000002,0.512,-1.3599999999999999,0.14,1.3671868929
2020-07-06 06:30:00,-1.04888,0.0061600000000000005,1.0488980885,0.50112,0.14616,0.522,-1.55,-0.14,1.5563097378,-1.04888,0.0061600000000000005,1.0488980885,0.50112,0.14616,0.522,-1.55,-0.14,1.5563097378
2020-07-06 07:00:00,-1.14968,-0.00824,1.1497095285,0.52032,0.15176,0.542,-1.67,-0.16,1.677647162,-1.14968,0.00176,1.1496813472,0.52032,0.15176,0.542,-1.67,-0.15,1.6767229944
2020-07-06 07:30:00,-1.058,-0.021500000000000002,1.0582184321,0.612,0.17850000000000002,0.6375000000000001,-1.67,-0.2,1.6819334113000002,-1.058,-0.0115,1.0580624982,0.612,0.17850000000000002,0.6375000000000001,-1.67,-0.19,1.6807736314000001
2020-07-06 08:00:00,-1.05888,-0.11384000000000001,1.0649818778,0.50112,0.14616,0.522,-1.56,-0.26,1.5815182579,-1.05888,-0.10384,1.0639593977,0.50112,0.14616,0.522,-1.56,-0.25,1.5799050604
2020-07-06 08:30:00,-1.44856,-0.22458000000000003,1.4658656999000002,0.36144000000000004,0.10542000000000001,0.3765,-1.81,-0.33,1.8398369493,-1.44856,-0.21458000000000002,1.4643669793,0.36144000000000004,0.10542000000000001,0.3765,-1.81,-0.32,1.8380696396
2020-07-06 09:00:00,-1.7395200000000002,-0.25986000000000004,1.7588226318,0.24048000000000003,0.07014000000000001,0.2505,-1.98,-0.33,2.007311635,-1.7395200000000002,-0.24986000000000003,1.7573729968,0.24048000000000003,0.07014000000000001,0.2505,-1.98,-0.32,2.0056919006
2020-07-06 09:30:00,-1.8963200000000002,-0.30226000000000003,1.9202579644000002,0.16368000000000002,0.047740000000000005,0.1705,-2.06,-0.35000000000000003,2.0895214763,-1.8963200000000002,-0.29226,1.9187093188,0.16368000000000002,0.047740000000000005,0.1705,-2.06,-0.34,2.0878697277
2020-07-06 10:00:00,-0.9037600000000001,-0.15068,0.9162350135,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.45,-0.31,1.4827676824,-0.9037600000000001,-0.15068,0.9162350135,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.45,-0.31,1.4827676824
2020-07-06 10:30:00,-0.76104,-0.17072,0.7799533319,0.6489600000000001,0.18928,0.676,-1.4100000000000001,-0.36,1.4552319403,-0.76104,-0.16072,0.7778256874,0.6489600000000001,0.18928,0.676,-1.4100000000000001,-0.35000000000000003,1.4527904185
2020-07-06 11:00:00,-0.7489600000000001,-0.19428,0.7737478918,0.6710400000000001,0.19572,0.6990000000000001,-1.42,-0.39,1.4725827651,-0.7489600000000001,-0.18428000000000003,0.7712977376,0.6710400000000001,0.19572,0.6990000000000001,-1.42,-0.38,1.469965986
2020-07-06 11:30:00,-0.8096,-0.22030000000000002,0.8390376928000001,0.6504,0.1897,0.6775,-1.46,-0.41000000000000003,1.5164761785,-0.8096,-0.22030000000000002,0.8390376928000001,0.6504,0.1897,0.6775,-1.46,-0.41000000000000003,1.5164761785
2020-07-06 12:00:00,-0.10216000000000001,-0.12938000000000002,0.1648509933,0.9278400000000001,0.27062,0.9665,-1.03,-0.4,1.1049434375,-0.10216000000000001,-0.11938000000000001,0.1571249503,0.9278400000000001,0.27062,0.9665,-1.03,-0.39,1.1013627922
2020-07-06 12:30:00,-0.3724,-0.1532,0.4026810152,0.7776000000000001,0.2268,0.81,-1.15,-0.38,1.2111564721,-0.3624,-0.1432,0.3896665241,0.7776000000000001,0.2268,0.81,-1.1400000000000001,-0.37,1.1985407794
2020-07-06 13:00:00,-1.2652,-0.2011,1.2810824525,0.5448000000000001,0.1589,0.5675,-1.81,-0.36,1.8454538737,-1.2652,-0.19110000000000002,1.2795508001,0.5448000000000001,0.1589,0.5675,-1.81,-0.35000000000000003,1.8435292241
2020-07-06 13:30:00,-0.92088,-0.15234,0.9333956557,0.60912,0.17766,0.6345000000000001,-1.53,-0.33,1.5651836953,-0.92088,-0.14234000000000002,0.9318157811000001,0.60912,0.17766,0.6345000000000001,-1.53,-0.32,1.5631058825
2020-07-06 14:00:00,-0.9262400000000001,-0.09182000000000001,0.9307800223,0.7137600000000001,0.20818,0.7435,-1.6400000000000001,-0.30000000000000004,1.6672132437,-0.9262400000000001,-0.09182000000000001,0.9307800223,0.7137600000000001,0.20818,0.7435,-1.6400000000000001,-0.30000000000000004,1.6672132437
2020-07-06 14:30:00,-0.25416,-0.05038,0.2591050945,0.85584,0.24962,0.8915000000000001,-1.11,-0.30000000000000004,1.1498260738,-0.25416,-0.05038,0.2591050945,0.85584,0.24962,0.8915000000000001,-1.11,-0.30000000000000004,1.1498260738
2020-07-06 15:00:00,-0.33536000000000005,0.010520000000000002,0.3355249618,0.82464,0.24052,0.859,-1.16,-0.23,1.1825819211,-0.33536000000000005,0.010520000000000002,0.3355249618,0.82464,0.24052,0.859,-1.16,-0.23,1.1825819211
2020-07-06 15:30:00,-0.7452000000000001,-0.033600000000000005,0.7459571033,0.6048,0.1764,0.63,-1.35,-0.21,1.3662357044,-0.7452000000000001,-0.0236,0.7455736047,0.6048,0.1764,0.63,-1.35,-0.2,1.3647344064
2020-07-06 16:00:00,-0.44448000000000004,0.015360000000000002,0.44474532040000003,0.6355200000000001,0.18536000000000002,0.662,-1.08,-0.17,1.0932977636,-0.44448000000000004,0.015360000000000002,0.44474532040000003,0.6355200000000001,0.18536000000000002,0.662,-1.08,-0.17,1.0932977636
2020-07-06 16:30:00,-0.17272,0.09254000000000001,0.1959485902,0.7972800000000001,0.23254000000000002,0.8305,-0.97,-0.14,0.9800510191,-0.17272,0.09254000000000001,0.1959485902,0.7972800000000001,0.23254000000000002,0.8305,-0.97,-0.14,0.9800510191
2020-07-06 17:00:00,-0.28072,0.11354000000000002,0.3028119053,0.86928,0.25354000000000004,0.9055000000000001,-1.15,-0.14,1.158490397,-0.28072,0.11354000000000002,0.3028119053,0.86928,0.25354000000000004,0.9055000000000001,-1.15,-0.14,1.158490397
2020-07-06 17:30:00,0.36144000000000004,0.19292,0.40970355140000003,1.14144,0.33292000000000005,1.189,-0.78,-0.14,0.7924645102000001,0.36144000000000004,0.19292,0.40970355140000003,1.14144,0.33292000000000005,1.189,-0.78,-0.14,0.7924645102000001
2020-07-06 18:00:00,0.21648,0.14814000000000002,0.2623147918,1.05648,0.30814,1.1005,-0.84,-0.16,0.8551023331000001,0.21648,0.15814,0.2680892575,1.05648,0.30814,1.1005,-0.84,-0.15,0.8532877592
2020-07-06 18:30:00,-0.26696000000000003,0.08172,0.2791877504,0.86304,0.25172,0.899,-1.13,-0.17,1.1427160627,-0.26696000000000003,0.08172,0.2791877504,0.86304,0.25172,0.899,-1.13,-0.17,1.1427160627
2020-07-06 19:00:00,-0.9788,0.0066,0.9788222515,0.5712,0.1666,0.595,-1.55,-0.16,1.5582361824,-0.9788,0.0166,0.9789407541,0.5712,0.1666,0.595,-1.55,-0.15,1.5572411501999999
2020-07-06 19:30:00,-0.9128000000000001,0.0171,0.9129601579000001,0.6072000000000001,0.1771,0.6325000000000001,-1.52,-0.16,1.528397854,-0.9128000000000001,0.027100000000000003,0.9132021956,0.6072000000000001,0.1771,0.6325000000000001,-1.52,-0.15,1.5273833834000001
2020-07-06 20:00:00,-0.74224,0.030180000000000002,0.7428533166,0.6177600000000001,0.18018,0.6435000000000001,-1.3599999999999999,-0.15,1.3682470537,-0.74224,0.04018,0.7433267451000001,0.6177600000000001,0.18018,0.6435000000000001,-1.3599999999999999,-0.14,1.3671868929
2020-07-06 20:30:00,-1.2092,-0.0431,1.2099678715,0.40080000000000005,0.1169,0.41750000000000004,-1.6099999999999999,-0.16,1.6179307773,-1.2092,-0.0431,1.2099678715,0.40080000000000005,0.1169,0.41750000000000004,-1.6099999999999999,-0.16,1.6179307773
2020-07-06 21:00:00,-1.58224,0.07518000000000001,1.5840250786999999,0.25776000000000004,0.07518000000000001,0.2685,-1.8399999999999999,0.0,1.8399999999999999,-1.58224,0.21518,1.5968048878999999,0.25776000000000004,0.07518000000000001,0.2685,-1.8399999999999999,0.14,1.8453184007
2020-07-06 21:30:00,-1.35776,0.06482,1.3593063856,0.22224000000000002,0.06482,0.2315,-1.58,0.0,1.58,-1.35776,0.06482,1.3593063856,0.22224000000000002,0.06482,0.2315,-1.58,0.0,1.58
2020-07-06 22:00:00,-1.5480800000000001,0.19306,1.5600717451000001,0.18192000000000003,0.05306,0.1895,-1.73,0.14,1.7356554958000001,-1.5480800000000001,0.19306,1.5600717451000001,0.18192000000000003,0.05306,0.1895,-1.73,0.14,1.7356554958000001
2020-07-06 22:30:00,-2.26392,0.28094,2.2812849559,0.10608000000000001,0.030940000000000002,0.1105,-2.37,0.25,2.383149177,-2.26392,0.10094,2.2661691574000002,0.10608000000000001,0.030940000000000002,0.1105,-2.37,0.07,2.3710335299
2020-07-06 23:00:00,-1.4412,-0.4791,1.5187475926,0.2088,0.0609,0.2175,-1.65,-0.54,1.7361163555,-1.4512,0.5909,1.5668899929,0.2088,0.0609,0.2175,-1.6600000000000001,0.53,1.7425555945000002
2020-07-06 23:30:00,-1.61656,0.20642000000000002,1.6296856906000001,0.19344000000000003,0.056420000000000005,0.2015,-1.81,0.15,1.8162048343000001,-1.61656,0.21642000000000003,1.6309824800000001,0.19344000000000003,0.056420000000000005,0.2015,-1.81,0.16,1.8170580618
2020-07-07 00:00:00,-1.65592,0.16744,1.6643639024999999,0.09408000000000001,0.027440000000000003,0.098,-1.75,0.14,1.7555910686,-1.65592,0.16744,1.6643639024999999,0.09408000000000001,0.027440000000000003,0.098,-1.75,0.14,1.7555910686
2020-07-07 00:30:00,-1.47832,0.14924,1.4858339746,0.03168,0.00924,0.033,-1.51,0.14,1.5164761785,-1.47832,0.14924,1.4858339746,0.03168,0.00924,0.033,-1.51,0.14,1.5164761785
2020-07-07 01:00:00,-1.9602400000000002,0.14868,1.9658704433,0.02976,0.00868,0.031,-1.99,0.14,1.9949185447,-1.9602400000000002,0.14868,1.9658704433,0.02976,0.00868,0.031,-1.99,0.14,1.9949185447
2020-07-07 01:30:00,-1.4608,0.1631,1.4698769506,0.0792,0.023100000000000002,0.0825,-1.54,0.14,1.5463505424,-1.4608,0.1631,1.4698769506,0.0792,0.023100000000000002,0.0825,-1.54,0.14,1.5463505424
2020-07-07 02:00:00,-1.17512,0.17934000000000003,1.1887261459,0.13488,0.03934,0.1405,-1.31,0.14,1.3174596768,-1.18512,0.17934000000000003,1.1986126355,0.13488,0.03934,0.1405,-1.32,0.14,1.3274034805000001
2020-07-07 02:30:00,-1.396,0.182,1.4078139082,0.14400000000000002,0.042,0.15,-1.54,0.14,1.5463505424,-1.4060000000000001,0.182,1.4177305809,0.14400000000000002,0.042,0.15,-1.55,0.14,1.5563097378
2020-07-07 03:00:00,-1.20896,0.19572,1.2247002082,0.19104000000000002,0.055720000000000006,0.199,-1.4,0.14,1.406982587,-1.20896,0.19572,1.2247002082,0.19104000000000002,0.055720000000000006,0.199,-1.4,0.14,1.406982587
2020-07-07 03:30:00,-0.9064000000000001,0.18480000000000002,0.9250470258000001,0.15360000000000001,0.0448,0.16,-1.06,0.14,1.0692053124,-0.9064000000000001,0.18480000000000002,0.9250470258000001,0.15360000000000001,0.0448,0.16,-1.06,0.14,1.0692053124
2020-07-07 04:00:00,-1.10248,0.17136,1.1157178855,0.10752,0.031360000000000006,0.112,-1.21,0.14,1.2180722474,-1.10248,0.17136,1.1157178855,0.10752,0.031360000000000006,0.112,-1.21,0.14,1.2180722474
2020-07-07 04:30:00,-0.7032,0.2149,0.7353041888,0.25680000000000003,0.07490000000000001,0.2675,-0.96,0.14,0.9701546269,-0.7032,0.2149,0.7353041888,0.25680000000000003,0.07490000000000001,0.2675,-0.96,0.14,0.9701546269
2020-07-07 05:00:00,-1.5787200000000001,0.15204,1.5860242747000002,0.041280000000000004,0.01204,0.043000000000000003,-1.62,0.14,1.6260381299,-1.5787200000000001,0.15204,1.5860242747000002,0.041280000000000004,0.01204,0.043000000000000003,-1.62,0.14,1.6260381299
2020-07-07 05:30:00,-0.8852000000000001,0.2114,0.9100928524,0.24480000000000002,0.0714,0.255,-1.13,0.14,1.1386395391,-0.8852000000000001,0.2114,0.9100928524,0.24480000000000002,0.0714,0.255,-1.13,0.14,1.1386395391
2020-07-07 06:00:00,-1.18848,0.17836000000000002,1.201789083,0.13152,0.038360000000000005,0.137,-1.32,0.14,1.3274034805000001,-1.18848,0.17836000000000002,1.201789083,0.13152,0.038360000000000005,0.137,-1.32,0.14,1.3274034805000001
2020-07-07 06:30:00,-1.09584,0.08538000000000001,1.0991610665,0.22416000000000003,0.06538000000000001,0.2335,-1.32,0.02,1.3201515065,-1.09584,0.20538,1.1149198402,0.22416000000000003,0.06538000000000001,0.2335,-1.32,0.14,1.3274034805000001
2020-07-07 07:00:00,-1.23032,-0.08176000000000001,1.2330336573,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.43,-0.14,1.4368368035,-1.23032,-0.08176000000000001,1.2330336573,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.43,-0.14,1.4368368035
2020-07-07 07:30:00,-1.20488,-0.09434000000000001,1.2085676853,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.43,-0.16,1.4389232084999999,-1.20488,-0.08434000000000001,1.207828237,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.43,-0.15,1.4378456106
2020-07-07 08:00:00,-1.73056,-0.19808,1.7418592365999999,0.10944000000000001,0.031920000000000004,0.114,-1.8399999999999999,-0.23,1.8543192821,-1.73056,-0.18808000000000002,1.7407504129,0.10944000000000001,0.031920000000000004,0.114,-1.8399999999999999,-0.22,1.8531055016
2020-07-07 08:30:00,-1.754,-0.277,1.7757378748,0.216,0.063,0.225,-1.97,-0.34,1.9991248085,-1.754,-0.277,1.7757378748,0.216,0.063,0.225,-1.97,-0.34,1.9991248085
2020-07-07 09:00:00,-1.66544,-0.25992000000000004,1.6856004271,0.27456,0.08008000000000001,0.28600000000000003,-1.94,-0.34,1.9695684807,-1.66544,-0.25992000000000004,1.6856004271,0.27456,0.08008000000000001,0.28600000000000003,-1.94,-0.34,1.9695684807
2020-07-07 09:30:00,-1.97184,0.25738,1.9885666823,0.12816000000000002,0.037380000000000004,0.1335,-2.1,0.22,2.1114923632,-2.07184,-0.8726200000000001,2.2481073484,0.12816000000000002,0.037380000000000004,0.1335,-2.2,-0.91,2.3807771840000003
2020-07-07 10:00:00,-2.0648,-0.038900000000000004,2.0651663977,0.1752,0.0511,0.1825,-2.24,-0.09,2.2418073066,-2.1048,-0.5389,2.1726933171,0.1752,0.0511,0.1825,-2.2800000000000002,-0.59,2.3551008471
2020-07-07 10:30:00,-2.04056,-0.30058,2.0625793197,0.16944,0.049420000000000006,0.17650000000000002,-2.21,-0.35000000000000003,2.2375432957,-2.04056,-0.29058,2.0611457615,0.16944,0.049420000000000006,0.17650000000000002,-2.21,-0.34,2.2360008945
2020-07-07 11:00:00,-1.43272,-0.28996000000000005,1.4617672181,0.37728,0.11004000000000001,0.393,-1.81,-0.4,1.8536720314,-1.43272,-0.27996000000000004,1.4598164953000001,0.37728,0.11004000000000001,0.393,-1.81,-0.39,1.8515398997
2020-07-07 11:30:00,-2.0008,-0.3219,2.026529114,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.2,-0.38,2.2325769864,-2.0008,-0.3219,2.026529114,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.2,-0.38,2.2325769864
2020-07-07 12:00:00,-1.7050400000000001,-0.28022,1.7279133804,0.20496,0.05978000000000001,0.21350000000000002,-1.9100000000000001,-0.34,1.940025773,-1.7050400000000001,-0.28022,1.7279133804,0.20496,0.05978000000000001,0.21350000000000002,-1.9100000000000001,-0.34,1.940025773
2020-07-07 12:30:00,-1.50408,-0.43494000000000005,1.5657041387000001,0.32592000000000004,0.09506,0.3395,-1.83,-0.53,1.9052034012,-1.45408,0.04506,1.4547780071,0.32592000000000004,0.09506,0.3395,-1.78,-0.05,1.7807021087
2020-07-07 13:00:00,-1.72656,-0.83608,1.9183428265,0.25344,0.07392,0.264,-1.98,-0.91,2.179105321,-1.62656,0.35392,1.6646191155999999,0.25344,0.07392,0.264,-1.88,0.28,1.9007366992999999
2020-07-07 13:30:00,-2.44656,-0.9010800000000001,2.6072209343,0.13344,0.03892,0.139,-2.58,-0.9400000000000001,2.7459060435,-2.34656,0.28892,2.3642797212,0.13344,0.03892,0.139,-2.48,0.25,2.4925689559
2020-07-07 14:00:00,-2.52416,-0.8478800000000001,2.6627587574,0.07584,0.02212,0.079,-2.6,-0.87,2.7416965551,-2.42416,0.34212000000000004,2.4481825504,0.07584,0.02212,0.079,-2.5,0.32,2.5203967942
2020-07-07 14:30:00,-1.51952,-0.7698600000000001,1.7034158182999999,0.24048000000000003,0.07014000000000001,0.2505,-1.76,-0.84,1.9501794789,-1.4195200000000001,0.40014000000000005,1.4748386522,0.24048000000000003,0.07014000000000001,0.2505,-1.6600000000000001,0.33,1.6924833825
2020-07-07 15:00:00,-1.49896,-0.73928,1.6713515489000002,0.31104000000000004,0.09072000000000001,0.324,-1.81,-0.8300000000000001,1.9912307752,-1.39896,0.44072000000000006,1.4667389679,0.31104000000000004,0.09072000000000001,0.324,-1.71,0.35000000000000003,1.7454512311000001
2020-07-07 15:30:00,-1.6808,-0.7419,1.8372545414,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.88,-0.8,2.0431348463,-1.5808,0.4181,1.6351563381,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.78,0.36,1.8160396471
2020-07-07 16:00:00,-1.26912,-0.42266000000000004,1.3376498234,0.47088,0.13734000000000002,0.49050000000000005,-1.74,-0.56,1.8278949642,-1.20912,0.34734000000000004,1.2580207669,0.47088,0.13734000000000002,0.49050000000000005,-1.6800000000000002,0.21,1.6930741271
2020-07-07 16:30:00,-2.29784,-0.12062,2.3010036614000002,0.03216,0.009380000000000001,0.0335,-2.33,-0.13,2.3336237914,-2.29784,-0.13062,2.3015495324,0.03216,0.009380000000000001,0.0335,-2.33,-0.14,2.3342022192
2020-07-07 17:00:00,-2.40024,-0.15132,2.4050051559,0.02976,0.00868,0.031,-2.43,-0.16,2.4352617929,-2.40024,-0.15132,2.4050051559,0.02976,0.00868,0.031,-2.43,-0.16,2.4352617929
2020-07-07 17:30:00,-2.05928,-0.08854000000000001,2.0611825368,0.21072000000000002,0.06146000000000001,0.2195,-2.27,-0.15,2.2749505489,-2.05928,-0.07854000000000001,2.0607771956,0.21072000000000002,0.06146000000000001,0.2195,-2.27,-0.14,2.2743130831
2020-07-07 18:00:00,-2.53208,-0.13894,2.5358890847,0.03792,0.01106,0.0395,-2.5700000000000003,-0.15,2.5743737102,-2.53208,-0.12894,2.535360852,0.03792,0.01106,0.0395,-2.5700000000000003,-0.14,2.5738104048
2020-07-07 18:30:00,-2.54256,-0.12908,2.5458344408,0.03744,0.010920000000000001,0.039,-2.58,-0.14,2.5837956576,-2.54256,-0.12908,2.5458344408,0.03744,0.010920000000000001,0.039,-2.58,-0.14,2.5837956576
2020-07-07 19:00:00,-2.40536,-0.12698,2.4087093328,0.044640000000000006,0.01302,0.0465,-2.45,-0.14,2.45399674,-2.40536,-0.12698,2.4087093328,0.044640000000000006,0.01302,0.0465,-2.45,-0.14,2.45399674
2020-07-07 19:30:00,-2.0412,-0.11410000000000001,2.0443865217,0.0888,0.025900000000000003,0.0925,-2.13,-0.14,2.1345959805,-2.0412,-0.1041,2.0438527956,0.0888,0.025900000000000003,0.0925,-2.13,-0.13,2.1339634486
2020-07-07 20:00:00,-2.67808,-0.15944000000000003,2.6828219471,0.0019200000000000003,0.0005600000000000001,0.002,-2.68,-0.16,2.6847718711,-2.67808,-0.14944000000000002,2.6822462229,0.0019200000000000003,0.0005600000000000001,0.002,-2.68,-0.15,2.6841944788000003
2020-07-07 20:30:00,-1.7337600000000002,0.07182000000000001,1.7352469133000001,0.24624000000000001,0.07182000000000001,0.2565,-1.98,0.0,1.98,-1.7337600000000002,0.07182000000000001,1.7352469133000001,0.24624000000000001,0.07182000000000001,0.2565,-1.98,0.0,1.98
2020-07-07 21:00:00,-1.97056,0.01442,1.97061276,0.049440000000000005,0.01442,0.051500000000000004,-2.02,0.0,2.02,-1.97056,0.01442,1.97061276,0.049440000000000005,0.01442,0.051500000000000004,-2.02,0.0,2.02
2020-07-07 21:30:00,-1.7106400000000002,0.16898000000000002,1.7189658083000001,0.09936,0.028980000000000002,0.10350000000000001,-1.81,0.14,1.8154062906,-1.7106400000000002,0.028980000000000002,1.7108854579,0.09936,0.028980000000000002,0.10350000000000001,-1.81,0.0,1.81
2020-07-07 22:00:00,-2.01672,0.15554,2.0227091363,0.05328,0.015540000000000002,0.0555,-2.07,0.14,2.074728898,-2.01672,0.18554,2.0252369368,0.05328,0.015540000000000002,0.0555,-2.07,0.17,2.0769689454
2020-07-07 22:30:00,-1.6212,0.1834,1.6315406828999999,0.14880000000000002,0.0434,0.155,-1.77,0.14,1.7755280905,-1.6212,0.1834,1.6315406828999999,0.14880000000000002,0.0434,0.155,-1.77,0.14,1.7755280905
2020-07-07 23:00:00,-0.6074400000000001,0.28658,0.6716483083,0.50256,0.14658000000000002,0.5235000000000001,-1.11,0.14,1.1187939935,-0.6074400000000001,0.28658,0.6716483083,0.50256,0.14658000000000002,0.5235000000000001,-1.11,0.14,1.1187939935
2020-07-07 23:30:00,-1.18712,0.07084,1.1892317688,0.24288,0.07084,0.253,-1.43,0.0,1.43,-1.18712,0.21084000000000003,1.2056978892,0.24288,0.07084,0.253,-1.43,0.14,1.4368368035
2020-07-08 00:00:00,-1.26248,0.031360000000000006,1.2628694311,0.10752,0.031360000000000006,0.112,-1.37,0.0,1.37,-1.26248,0.031360000000000006,1.2628694311,0.10752,0.031360000000000006,0.112,-1.37,0.0,1.37
2020-07-08 00:30:00,-1.08984,0.05838,1.0914025151,0.20016,0.05838,0.20850000000000002,-1.29,0.0,1.29,-1.08984,0.05838,1.0914025151,0.20016,0.05838,0.20850000000000002,-1.29,0.0,1.29
2020-07-08 01:00:00,-1.82952,0.00014000000000000001,1.8295200054,0.00048000000000000007,0.00014000000000000001,0.0005,-1.83,0.0,1.83,-1.82952,0.00014000000000000001,1.8295200054,0.00048000000000000007,0.00014000000000000001,0.0005,-1.83,0.0,1.83
2020-07-08 01:30:00,-1.4592800000000001,0.14896,1.4668630475,0.030720000000000004,0.008960000000000001,0.032,-1.49,0.14,1.4965627284,-1.4592800000000001,0.14896,1.4668630475,0.030720000000000004,0.008960000000000001,0.032,-1.49,0.14,1.4965627284
2020-07-08 02:00:00,-0.8663200000000001,0.08274000000000001,0.8702621731,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.15,0.0,1.15,-0.8663200000000001,0.08274000000000001,0.8702621731,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.15,0.0,1.15
2020-07-08 02:30:00,-1.79,0.14,1.7954665132,0.0,0.0,0.0,-1.79,0.14,1.7954665132,-1.79,0.14,1.7954665132,0.0,0.0,0.0,-1.79,0.14,1.7954665132
2020-07-08 03:00:00,-1.81,0.14,1.8154062906,0.0,0.0,0.0,-1.81,0.14,1.8154062906,-1.81,0.17,1.8179658963,0.0,0.0,0.0,-1.81,0.17,1.8179658963
2020-07-08 03:30:00,-1.3904,0.020300000000000002,1.3905481833,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.46,0.0,1.46,-1.3904,0.020300000000000002,1.3905481833,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.46,0.0,1.46
2020-07-08 04:00:00,-1.5636,0.1477,1.5705604891,0.0264,0.0077,0.0275,-1.5899999999999999,0.14,1.5961516219,-1.5636,0.1477,1.5705604891,0.0264,0.0077,0.0275,-1.5899999999999999,0.14,1.5961516219
2020-07-08 04:30:00,-0.56544,0.25508000000000003,0.6203129855,0.39456,0.11508000000000002,0.41100000000000003,-0.96,0.14,0.9701546269,-0.56544,0.25508000000000003,0.6203129855,0.39456,0.11508000000000002,0.41100000000000003,-0.96,0.14,0.9701546269
2020-07-08 05:00:00,-0.78112,0.08134000000000001,0.7853436509,0.27888,0.08134000000000001,0.29050000000000004,-1.06,0.0,1.06,-0.78112,0.22134,0.8118742821,0.27888,0.08134000000000001,0.29050000000000004,-1.06,0.14,1.0692053124
2020-07-08 05:30:00,-0.9516800000000001,0.20076000000000002,0.9726250048,0.20832,0.06076,0.217,-1.16,0.14,1.1684177335,-0.9516800000000001,0.20076000000000002,0.9726250048,0.20832,0.06076,0.217,-1.16,0.14,1.1684177335
2020-07-08 06:00:00,-1.45968,0.00176,1.4596810611,0.04032,0.011760000000000001,0.042,-1.5,-0.01,1.5000333330000002,-1.45968,-0.18824000000000002,1.4717676447,0.04032,0.011760000000000001,0.042,-1.5,-0.2,1.513274595
2020-07-08 06:30:00,-1.4912800000000002,-0.09204000000000001,1.4941175991,0.19872,0.057960000000000005,0.20700000000000002,-1.69,-0.15,1.6966437457999999,-1.4912800000000002,-0.08204,1.4935349343,0.19872,0.057960000000000005,0.20700000000000002,-1.69,-0.14,1.695788902
2020-07-08 07:00:00,-1.6756,-0.1283,1.6805047604999999,0.07440000000000001,0.0217,0.0775,-1.75,-0.15,1.756416807,-1.6756,-0.1183,1.6797708921,0.07440000000000001,0.0217,0.0775,-1.75,-0.14,1.7555910686
2020-07-08 07:30:00,-1.59464,-0.55052,1.6869940723,0.13536,0.03948,0.14100000000000001,-1.73,-0.59,1.8278402556,-1.52464,0.19948000000000002,1.5376343519,0.13536,0.03948,0.14100000000000001,-1.6600000000000001,0.16,1.6676930173
2020-07-08 08:00:00,-1.6868,-0.8174,1.8744164425,0.2832,0.0826,0.295,-1.97,-0.9,2.1658485635,-1.5968,0.3526,1.6352666449000002,0.2832,0.0826,0.295,-1.88,0.27,1.8992893408
2020-07-08 08:30:00,-2.28048,-0.9051400000000001,2.4535418175,0.11952000000000002,0.03486,0.1245,-2.4,-0.9400000000000001,2.5775181862,-2.18048,0.27486000000000005,2.1977354368,0.11952000000000002,0.03486,0.1245,-2.3,0.24,2.3124878378
2020-07-08 09:00:00,-1.75304,-0.8192200000000001,1.9350117958,0.27696000000000004,0.08078,0.28850000000000003,-2.03,-0.9,2.2205629917,-1.65304,0.35078000000000004,1.6898484695,0.27696000000000004,0.08078,0.28850000000000003,-1.9300000000000002,0.27,1.9487944992
2020-07-08 09:30:00,-1.10016,-0.37838000000000005,1.1634102673,0.5198400000000001,0.15162,0.5415,-1.62,-0.53,1.7044940598,-1.06016,0.07162,1.0625764208,0.5198400000000001,0.15162,0.5415,-1.58,-0.08,1.58202402
2020-07-08 10:00:00,-1.91296,-0.24378000000000002,1.9284306184000002,0.22704000000000002,0.06622,0.23650000000000002,-2.14,-0.31,2.162336699,-1.91296,-0.23378000000000002,1.9271920116999999,0.22704000000000002,0.06622,0.23650000000000002,-2.14,-0.30000000000000004,2.1609257276
2020-07-08 10:30:00,-2.21176,-0.27968000000000004,2.2293728266,0.13824,0.04032,0.14400000000000002,-2.35,-0.32,2.3716871632,-2.21176,-0.27968000000000004,2.2293728266,0.13824,0.04032,0.14400000000000002,-2.35,-0.32,2.3716871632
2020-07-08 11:00:00,-2.60656,-0.31108,2.6250572946,0.13344,0.03892,0.139,-2.74,-0.35000000000000003,2.7622635645,-2.60656,-0.31108,2.6250572946,0.13344,0.03892,0.139,-2.74,-0.35000000000000003,2.7622635645
2020-07-08 11:30:00,-1.44992,-0.22456,1.4672065976,0.43008,0.12544000000000002,0.448,-1.88,-0.35000000000000003,1.9123022774,-1.44992,-0.21456000000000003,1.4657093846,0.43008,0.12544000000000002,0.448,-1.88,-0.34,1.9104973175
2020-07-08 12:00:00,-1.75608,-0.22594000000000003,1.7705552378,0.25392000000000003,0.07406,0.2645,-2.01,-0.30000000000000004,2.0322647465,-1.75608,-0.22594000000000003,1.7705552378,0.25392000000000003,0.07406,0.2645,-2.01,-0.30000000000000004,2.0322647465
2020-07-08 12:30:00,-2.092,-0.231,2.1047149451,0.168,0.049,0.17500000000000002,-2.26,-0.28,2.2772790782,-2.092,-0.231,2.1047149451,0.168,0.049,0.17500000000000002,-2.26,-0.28,2.2772790782
2020-07-08 13:00:00,-2.38128,-0.45954000000000006,2.4252157533,0.13872,0.04046,0.14450000000000002,-2.52,-0.5,2.5691243644,-2.3412800000000002,0.04046,2.3416295715,0.13872,0.04046,0.14450000000000002,-2.48,0.0,2.48
2020-07-08 13:30:00,-2.41208,-0.24894000000000002,2.4248919667,0.03792,0.01106,0.0395,-2.45,-0.26,2.4637572932,-2.41208,-0.23894,2.4238857749,0.03792,0.01106,0.0395,-2.45,-0.25,2.4627220712
2020-07-08 14:00:00,-2.24432,-0.24626,2.2577901253,0.11568,0.033740000000000006,0.12050000000000001,-2.36,-0.28,2.3765521244,-2.24432,-0.24626,2.2577901253,0.11568,0.033740000000000006,0.12050000000000001,-2.36,-0.28,2.3765521244
2020-07-08 14:30:00,-1.9312,-0.2091,1.9424871299,0.2088,0.0609,0.2175,-2.14,-0.27,2.156965461,-1.9312,-0.1991,1.9414361308,0.2088,0.0609,0.2175,-2.14,-0.26,2.1557365331
2020-07-08 15:00:00,-1.70256,-0.17658000000000001,1.7116924519,0.21744000000000002,0.06342,0.2265,-1.92,-0.24,1.9349418595999999,-1.70256,-0.17658000000000001,1.7116924519,0.21744000000000002,0.06342,0.2265,-1.92,-0.24,1.9349418595999999
2020-07-08 15:30:00,-1.5400800000000001,-0.13544,1.5460240618999999,0.28992,0.08456000000000001,0.302,-1.83,-0.22,1.8431766058,-1.5400800000000001,-0.12544000000000002,1.545180119,0.28992,0.08456000000000001,0.302,-1.83,-0.21,1.842009772
2020-07-08 16:00:00,-0.9442400000000001,0.07918,0.9475540354,0.54576,0.15918000000000002,0.5685,-1.49,-0.08,1.4921461054,-0.9542400000000001,-0.10082,0.9595512753000001,0.54576,0.15918000000000002,0.5685,-1.5,-0.26,1.5223665787
2020-07-08 16:30:00,-1.4432,-0.030100000000000002,1.4435138551,0.3768,0.10990000000000001,0.3925,-1.82,-0.14,1.8253766735,-1.4432,-0.030100000000000002,1.4435138551,0.3768,0.10990000000000001,0.3925,-1.82,-0.14,1.8253766735
2020-07-08 17:00:00,-2.13184,-0.10262,2.1343084710999998,0.12816000000000002,0.037380000000000004,0.1335,-2.26,-0.14,2.2643321311,-2.13184,-0.10262,2.1343084710999998,0.12816000000000002,0.037380000000000004,0.1335,-2.26,-0.14,2.2643321311
2020-07-08 17:30:00,-2.22336,-0.10598,2.2258844197,0.11664000000000001,0.03402,0.12150000000000001,-2.34,-0.14,2.3441842931,-2.21336,-0.10598,2.2158958121,0.11664000000000001,0.03402,0.12150000000000001,-2.33,-0.14,2.3342022192
2020-07-08 18:00:00,-2.45648,-0.13314,2.4600854152,0.023520000000000003,0.006860000000000001,0.0245,-2.48,-0.14,2.4839484697,-2.45648,-0.13314,2.4600854152,0.023520000000000003,0.006860000000000001,0.0245,-2.48,-0.14,2.4839484697
2020-07-08 18:30:00,-2.49536,-0.14698,2.4996849101,0.044640000000000006,0.01302,0.0465,-2.54,-0.16,2.5450343809,-2.49536,-0.13698000000000002,2.499116854,0.044640000000000006,0.01302,0.0465,-2.54,-0.15,2.5444252789
2020-07-08 19:00:00,-2.2224,-0.1332,2.2263881063,0.057600000000000005,0.016800000000000002,0.06,-2.2800000000000002,-0.15,2.2849288829,-2.2224,-0.1332,2.2263881063,0.057600000000000005,0.016800000000000002,0.06,-2.2800000000000002,-0.15,2.2849288829
2020-07-08 19:30:00,-2.1156800000000002,-0.19374000000000002,2.1245321956,0.12432000000000001,0.03626,0.1295,-2.24,-0.23,2.2517770759999998,-2.10568,-0.02374,2.1058138213,0.12432000000000001,0.03626,0.1295,-2.23,-0.06,2.2308070289
2020-07-08 20:00:00,-2.31352,-0.12936,2.3171337467,0.036480000000000005,0.01064,0.038,-2.35,-0.14,2.3541665192,-2.31352,-0.12936,2.3171337467,0.036480000000000005,0.01064,0.038,-2.35,-0.14,2.3541665192
2020-07-08 20:30:00,-1.6676000000000002,0.5732,1.7633626967,0.1824,0.053200000000000004,0.19,-1.85,0.52,1.9216919628,-1.7476,-0.4768,1.8114756416,0.1824,0.053200000000000004,0.19,-1.9300000000000002,-0.53,2.0014494748
2020-07-08 21:00:00,-1.7585600000000001,0.5954200000000001,1.8566255006999999,0.12144,0.03542,0.1265,-1.88,0.56,1.9616319736,-1.7785600000000001,-0.45458000000000004,1.8357338179,0.12144,0.03542,0.1265,-1.9,-0.49,1.9621671692
2020-07-08 21:30:00,-2.00712,0.17584000000000002,2.0148077824,0.12288000000000002,0.035840000000000004,0.128,-2.13,0.14,2.1345959805,-2.00712,0.17584000000000002,2.0148077824,0.12288000000000002,0.035840000000000004,0.128,-2.13,0.14,2.1345959805
2020-07-08 22:00:00,-2.12736,0.15952000000000002,2.1333324167,0.03264,0.00952,0.034,-2.16,0.15,2.1652020691000002,-2.12736,0.15952000000000002,2.1333324167,0.03264,0.00952,0.034,-2.16,0.15,2.1652020691000002
2020-07-08 22:30:00,-1.68656,0.17892000000000002,1.6960238795,0.13344,0.03892,0.139,-1.82,0.14,1.8253766735,-1.68656,0.17892000000000002,1.6960238795,0.13344,0.03892,0.139,-1.82,0.14,1.8253766735
2020-07-08 23:00:00,-1.4397600000000002,0.043820000000000005,1.4404266903,0.15024,0.043820000000000005,0.1565,-1.5899999999999999,0.0,1.5899999999999999,-1.4397600000000002,0.043820000000000005,1.4404266903,0.15024,0.043820000000000005,0.1565,-1.5899999999999999,0.0,1.5899999999999999
2020-07-08 23:30:00,-1.20984,-0.44162,1.2879212127,0.20016,0.05838,0.20850000000000002,-1.4100000000000001,-0.5,1.4960280746,-1.19984,0.59838,1.3407738997,0.20016,0.05838,0.20850000000000002,-1.4,0.54,1.5005332386
2020-07-09 00:00:00,-1.26424,0.22418000000000002,1.2839624021,0.18576,0.054180000000000006,0.1935,-1.45,0.17,1.4599315052000001,-1.26424,0.054180000000000006,1.2654004307,0.18576,0.054180000000000006,0.1935,-1.45,0.0,1.45
2020-07-09 00:30:00,-1.04632,-0.04726,1.0473867719,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.33,-0.13,1.3363382805000001,-1.04632,0.22274000000000002,1.0697656986,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.33,0.14,1.3373481221999999
2020-07-09 01:00:00,-0.9917600000000001,0.21532,1.0148648186,0.25824,0.07532000000000001,0.269,-1.25,0.14,1.2578155668,-0.9917600000000001,0.27532,1.0292662435,0.25824,0.07532000000000001,0.269,-1.25,0.2,1.2658988901
2020-07-09 01:30:00,-1.35104,-0.42072000000000004,1.4150315897999999,0.16896000000000003,0.049280000000000004,0.176,-1.52,-0.47000000000000003,1.5910059711,-1.35104,0.18928,1.3642345839,0.16896000000000003,0.049280000000000004,0.176,-1.52,0.14,1.5264337522
2020-07-09 02:00:00,-1.11928,0.65146,1.2950628749,0.21072000000000002,0.06146000000000001,0.2195,-1.33,0.59,1.4549914089,-1.13928,-0.37854000000000004,1.2005213243,0.21072000000000002,0.06146000000000001,0.2195,-1.35,-0.44,1.4198943623
2020-07-09 02:30:00,-1.45304,0.5907800000000001,1.5685490907,0.03696,0.010780000000000001,0.0385,-1.49,0.58,1.5989058758999999,-1.4730400000000001,-0.33922,1.5115942081,0.03696,0.010780000000000001,0.0385,-1.51,-0.35000000000000003,1.5500322576999999
2020-07-09 03:00:00,-1.24552,0.18214000000000002,1.258767274,0.14448000000000003,0.042140000000000004,0.1505,-1.3900000000000001,0.14,1.3970325694,-1.24552,0.18214000000000002,1.258767274,0.14448000000000003,0.042140000000000004,0.1505,-1.3900000000000001,0.14,1.3970325694
2020-07-09 03:30:00,-1.44392,0.15344000000000002,1.4520498614,0.04608,0.01344,0.048,-1.49,0.14,1.4965627284,-1.44392,0.15344000000000002,1.4520498614,0.04608,0.01344,0.048,-1.49,0.14,1.4965627284
2020-07-09 04:00:00,-1.3536000000000001,0.1477,1.3616344039000001,0.0264,0.0077,0.0275,-1.38,0.14,1.3870832708,-1.3536000000000001,0.1477,1.3616344039000001,0.0264,0.0077,0.0275,-1.38,0.14,1.3870832708
2020-07-09 04:30:00,-0.43808,0.26306,0.5109937867000001,0.42192,0.12306000000000002,0.4395,-0.86,0.14,0.8713208364,-0.43808,0.26306,0.5109937867000001,0.42192,0.12306000000000002,0.4395,-0.86,0.14,0.8713208364
2020-07-09 05:00:00,-0.9616800000000001,0.20076000000000002,0.9824118281,0.20832,0.06076,0.217,-1.17,0.14,1.1783462988,-0.9616800000000001,0.20076000000000002,0.9824118281,0.20832,0.06076,0.217,-1.17,0.14,1.1783462988
2020-07-09 05:30:00,-0.9592800000000001,0.20146000000000003,0.9802062283,0.21072000000000002,0.06146000000000001,0.2195,-1.17,0.14,1.1783462988,-0.9592800000000001,0.20146000000000003,0.9802062283,0.21072000000000002,0.06146000000000001,0.2195,-1.17,0.14,1.1783462988
2020-07-09 06:00:00,-1.51872,0.15204,1.5263114360999999,0.041280000000000004,0.01204,0.043000000000000003,-1.56,0.14,1.5662694531999999,-1.51872,0.16204000000000002,1.5273399752999999,0.041280000000000004,0.01204,0.043000000000000003,-1.56,0.15,1.5671949464
2020-07-09 06:30:00,-1.6382400000000001,-0.07782,1.640087269,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6800000000000002,-0.09,1.6824089871,-1.6382400000000001,-0.15782000000000002,1.6458242464000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6800000000000002,-0.17,1.6885792845
2020-07-09 07:00:00,-1.00688,-0.04284,1.0077909505,0.33312,0.09716000000000001,0.34700000000000003,-1.34,-0.14,1.3472935834,-0.9968800000000001,-0.04284,0.9978000802,0.33312,0.09716000000000001,0.34700000000000003,-1.33,-0.14,1.3373481221999999
2020-07-09 07:30:00,-1.36328,-0.08804000000000001,1.3661198337,0.24672000000000002,0.07196000000000001,0.257,-1.6099999999999999,-0.16,1.6179307773,-1.36328,-0.08804000000000001,1.3661198337,0.24672000000000002,0.07196000000000001,0.257,-1.6099999999999999,-0.16,1.6179307773
2020-07-09 08:00:00,-1.4535200000000001,-0.11936000000000001,1.4584125616999999,0.27648,0.08064,0.28800000000000003,-1.73,-0.2,1.7415223226,-1.44352,-0.10936000000000001,1.4476565891,0.27648,0.08064,0.28800000000000003,-1.72,-0.19,1.730462366
2020-07-09 08:30:00,-1.35696,-0.13078,1.3632475381,0.44304000000000004,0.12922,0.4615,-1.8,-0.26,1.8186808406,-1.35696,-0.13078,1.3632475381,0.44304000000000004,0.12922,0.4615,-1.8,-0.26,1.8186808406
2020-07-09 09:00:00,-1.70816,-0.19738000000000003,1.7195259376,0.35184000000000004,0.10262,0.3665,-2.06,-0.30000000000000004,2.0817300497,-1.6981600000000001,-0.18738000000000002,1.7084667541,0.35184000000000004,0.10262,0.3665,-2.05,-0.29,2.0704105873
2020-07-09 09:30:00,-2.35648,-0.26814000000000004,2.3716865413,0.14352,0.04186,0.1495,-2.5,-0.31,2.5191466809,-2.34648,-0.25814000000000004,2.3606364926,0.14352,0.04186,0.1495,-2.49,-0.30000000000000004,2.508007177
2020-07-09 10:00:00,-1.8940800000000002,-0.24994000000000002,1.9104996859,0.20592000000000002,0.06006,0.21450000000000002,-2.1,-0.31,2.1227576404,-1.8940800000000002,-0.23994000000000001,1.9092171825,0.20592000000000002,0.06006,0.21450000000000002,-2.1,-0.30000000000000004,2.1213203436
2020-07-09 10:30:00,-1.6542400000000002,-0.22332000000000002,1.6692458775999999,0.36576000000000003,0.10668000000000001,0.381,-2.02,-0.33,2.0467779557,-1.6542400000000002,-0.21332,1.6679374689,0.36576000000000003,0.10668000000000001,0.381,-2.02,-0.32,2.0451894778
2020-07-09 11:00:00,-1.6160800000000002,-0.23094,1.6324974273000001,0.37392000000000003,0.10906,0.3895,-1.99,-0.34,2.0188362985,-1.6160800000000002,-0.23094,1.6324974273000001,0.37392000000000003,0.10906,0.3895,-1.99,-0.34,2.0188362985
2020-07-09 11:30:00,-1.22232,-0.14526,1.2309210576,0.66768,0.19474000000000002,0.6955,-1.8900000000000001,-0.34,1.9203385118,-1.22232,-0.14526,1.2309210576,0.66768,0.19474000000000002,0.6955,-1.8900000000000001,-0.34,1.9203385118
2020-07-09 12:00:00,-1.6813600000000002,-0.21498,1.6950480377,0.42864,0.12502000000000002,0.4465,-2.11,-0.34,2.1372178176,-1.6813600000000002,-0.21498,1.6950480377,0.42864,0.12502000000000002,0.4465,-2.11,-0.34,2.1372178176
2020-07-09 12:30:00,-1.9316,-0.25880000000000003,1.9488601797,0.27840000000000004,0.08120000000000001,0.29,-2.21,-0.34,2.2360008945,-1.9316,-0.25880000000000003,1.9488601797,0.27840000000000004,0.08120000000000001,0.29,-2.21,-0.34,2.2360008945
2020-07-09 13:00:00,-2.5149600000000003,-0.30228000000000005,2.5330607967,0.09504000000000001,0.02772,0.099,-2.61,-0.33,2.6307793522000003,-2.5149600000000003,-0.29228000000000004,2.5318869248,0.09504000000000001,0.02772,0.099,-2.61,-0.32,2.6295436866
2020-07-09 13:30:00,-1.9884,-0.23370000000000002,2.0020864742,0.2616,0.0763,0.2725,-2.25,-0.31,2.2712551596,-1.9884,-0.2237,2.0009438398,0.2616,0.0763,0.2725,-2.25,-0.30000000000000004,2.2699118926
2020-07-09 14:00:00,-2.34896,-0.27178,2.3646305102,0.13104000000000002,0.038220000000000004,0.1365,-2.48,-0.31,2.499299902,-2.34896,-0.26178,2.3635020309,0.13104000000000002,0.038220000000000004,0.1365,-2.48,-0.30000000000000004,2.4980792622
2020-07-09 14:30:00,-2.1976,-0.2368,2.2103212436,0.1824,0.053200000000000004,0.19,-2.38,-0.29,2.3976029696,-2.1876,-0.2268,2.1993253511,0.1824,0.053200000000000004,0.19,-2.37,-0.28,2.3864827676
2020-07-09 15:00:00,-2.12624,-0.17932,2.1337882275,0.17376000000000003,0.05068,0.181,-2.3,-0.23,2.3114713929,-2.12624,-0.17932,2.1337882275,0.17376000000000003,0.05068,0.181,-2.3,-0.23,2.3114713929
2020-07-09 15:30:00,-2.38728,-0.23004000000000002,2.3983377994,0.10272,0.029960000000000004,0.107,-2.49,-0.26,2.5035374972,-2.38728,-0.23004000000000002,2.3983377994,0.10272,0.029960000000000004,0.107,-2.49,-0.26,2.5035374972
2020-07-09 16:00:00,-2.304,-0.14200000000000002,2.3083717205,0.096,0.028,0.1,-2.4,-0.17,2.4060133,-2.294,-0.132,2.2977945948,0.096,0.028,0.1,-2.39,-0.16,2.3953496613
2020-07-09 16:30:00,-2.25648,-0.08814000000000001,2.258200755,0.14352,0.04186,0.1495,-2.4,-0.13,2.4035182546,-2.24648,-0.08814000000000001,2.2482084089,0.14352,0.04186,0.1495,-2.39,-0.13,2.3935329536
2020-07-09 17:00:00,-1.94632,-0.08476,1.9481647261,0.22368000000000002,0.06524,0.233,-2.17,-0.15,2.1751781536,-1.94632,-0.15476,1.9524631110000001,0.22368000000000002,0.06524,0.233,-2.17,-0.22,2.1811235637
2020-07-09 17:30:00,-2.59696,-0.12578,2.6000042019,0.08304,0.024220000000000002,0.08650000000000001,-2.68,-0.15,2.6841944788000003,-2.59696,-0.11578000000000001,2.5995396227,0.08304,0.024220000000000002,0.08650000000000001,-2.68,-0.14,2.6836542251
2020-07-09 18:00:00,-1.91288,-0.07084,1.9141912653,0.23712000000000003,0.06916,0.247,-2.15,-0.14,2.154553318,-1.91288,-0.07084,1.9141912653,0.23712000000000003,0.06916,0.247,-2.15,-0.14,2.154553318
2020-07-09 18:30:00,-2.21776,-0.10268000000000001,2.2201357166,0.16224000000000002,0.04732,0.169,-2.38,-0.15,2.384722206,-2.21776,-0.09268000000000001,2.2196956999,0.16224000000000002,0.04732,0.169,-2.38,-0.14,2.3841140912
2020-07-09 19:00:00,-2.07944,-0.09442,2.081582535,0.19056,0.055580000000000004,0.1985,-2.27,-0.15,2.2749505489,-2.07944,-0.08442000000000001,2.0811529137,0.19056,0.055580000000000004,0.1985,-2.27,-0.14,2.2743130831
2020-07-09 19:30:00,-1.7208,-0.07440000000000001,1.7224076173,0.2592,0.0756,0.27,-1.98,-0.15,1.9856736892,-1.7208,-0.0644,1.7220046458,0.2592,0.0756,0.27,-1.98,-0.14,1.9849433241
2020-07-09 20:00:00,-1.562,-0.551,1.6563348091,0.40800000000000003,0.11900000000000001,0.425,-1.97,-0.67,2.0808171472,-1.472,0.5690000000000001,1.5781460642,0.40800000000000003,0.11900000000000001,0.425,-1.88,0.45,1.9331063085
2020-07-09 20:30:00,-2.06184,-0.6326200000000001,2.1567086614,0.12816000000000002,0.037380000000000004,0.1335,-2.19,-0.67,2.2901964981000003,-1.97184,0.5473800000000001,2.0464060814,0.12816000000000002,0.037380000000000004,0.1335,-2.1,0.51,2.1610414156
2020-07-09 21:00:00,-1.62704,-0.07372000000000001,1.6287092435,0.19296000000000002,0.056280000000000004,0.201,-1.82,-0.13,1.8246369502,-1.62704,0.10628000000000001,1.6305074670000002,0.19296000000000002,0.056280000000000004,0.201,-1.82,0.05,1.8206866836
2020-07-09 21:30:00,-1.8596,-0.11030000000000001,1.8628682857,0.1704,0.0497,0.17750000000000002,-2.03,-0.16,2.0362956563,-1.8596,-0.1003,1.8623029426,0.1704,0.0497,0.17750000000000002,-2.03,-0.15,2.0355343279
2020-07-09 22:00:00,-1.96392,-0.14656000000000002,1.9693810195,0.04608,0.01344,0.048,-2.01,-0.16,2.0163581031,-1.96392,-0.13656000000000001,1.9686620838,0.04608,0.01344,0.048,-2.01,-0.15,2.0155892439
2020-07-09 22:30:00,-1.46944,-0.18442000000000003,1.4809674709,0.19056,0.055580000000000004,0.1985,-1.6600000000000001,-0.24,1.6772596698000002,-1.46944,0.06558,1.470902665,0.19056,0.055580000000000004,0.1985,-1.6600000000000001,0.01,1.6600301202
2020-07-09 23:00:00,-1.59376,-0.08568,1.5960614023000002,0.18624000000000002,0.05432000000000001,0.194,-1.78,-0.14,1.7854971297,-1.59376,-0.05568000000000001,1.5947323286000001,0.18624000000000002,0.05432000000000001,0.194,-1.78,-0.11,1.7833956375
2020-07-09 23:30:00,-1.70864,-0.06752000000000001,1.709973567,0.11136000000000001,0.03248,0.116,-1.82,-0.1,1.8227451824,-1.70864,-0.027520000000000003,1.7088616094,0.11136000000000001,0.03248,0.116,-1.82,-0.06,1.8209887424
2020-07-10 00:00:00,-0.9312800000000001,-0.037040000000000003,0.9320163089,0.31872,0.09296,0.332,-1.25,-0.13,1.2567418191,-0.9312800000000001,-0.037040000000000003,0.9320163089,0.31872,0.09296,0.332,-1.25,-0.13,1.2567418191
2020-07-10 00:30:00,-1.68984,-0.12412000000000001,1.6943922214,0.02016,0.005880000000000001,0.021,-1.71,-0.13,1.7149344011,-1.68984,-0.12412000000000001,1.6943922214,0.02016,0.005880000000000001,0.021,-1.71,-0.13,1.7149344011
2020-07-10 01:00:00,-1.27744,0.18158000000000002,1.2902806865,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.42,0.14,1.4268847185,-1.27744,0.18158000000000002,1.2902806865,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.42,0.14,1.4268847185
2020-07-10 01:30:00,-1.42336,0.17402,1.433958385,0.11664000000000001,0.03402,0.12150000000000001,-1.54,0.14,1.5463505424,-1.42336,0.17402,1.433958385,0.11664000000000001,0.03402,0.12150000000000001,-1.54,0.14,1.5463505424
2020-07-10 02:00:00,-0.99992,0.19544,1.0188409101,0.19008000000000003,0.05544,0.198,-1.19,0.14,1.1982069938,-0.9899200000000001,0.19544,1.0090284436,0.19008000000000003,0.05544,0.198,-1.18,0.14,1.1882760622
2020-07-10 02:30:00,-1.69856,0.14042000000000002,1.7043543792,0.00144,0.00042,0.0015,-1.7000000000000002,0.14,1.7057549648,-1.69856,0.14042000000000002,1.7043543792,0.00144,0.00042,0.0015,-1.7000000000000002,0.14,1.7057549648
2020-07-10 03:00:00,-0.9000800000000001,0.20706000000000002,0.9235896546000001,0.22992,0.06706000000000001,0.23950000000000002,-1.13,0.14,1.1386395391,-0.9000800000000001,0.20706000000000002,0.9235896546000001,0.22992,0.06706000000000001,0.23950000000000002,-1.13,0.14,1.1386395391
2020-07-10 03:30:00,-0.6590400000000001,0.22778,0.6972929442,0.30096,0.08778000000000001,0.3135,-0.96,0.14,0.9701546269,-0.6590400000000001,0.22778,0.6972929442,0.30096,0.08778000000000001,0.3135,-0.96,0.14,0.9701546269
2020-07-10 04:00:00,-0.6922400000000001,0.22518000000000002,0.7279438509,0.25776000000000004,0.07518000000000001,0.2685,-0.9500000000000001,0.15,0.9617692031,-0.6922400000000001,0.23518000000000003,0.7310990699000001,0.25776000000000004,0.07518000000000001,0.2685,-0.9500000000000001,0.16,0.9633794683
2020-07-10 04:30:00,-0.60912,0.23484000000000002,0.6528223342,0.29088,0.08484000000000001,0.303,-0.9,0.15,0.9124143795,-0.60912,0.24484000000000003,0.6564859481,0.29088,0.08484000000000001,0.303,-0.9,0.16,0.9141115906
2020-07-10 05:00:00,-1.13528,0.18346,1.1500079348,0.11472,0.033460000000000004,0.11950000000000001,-1.25,0.15,1.2589678312,-1.13528,0.19346000000000002,1.1516455401,0.11472,0.033460000000000004,0.11950000000000001,-1.25,0.16,1.2601983971
2020-07-10 05:30:00,-1.2112,0.1759,1.2239061442999999,0.0888,0.025900000000000003,0.0925,-1.3,0.15,1.3086252328,-1.2112,0.1859,1.2253833074,0.0888,0.025900000000000003,0.0925,-1.3,0.16,1.3098091464000001
2020-07-10 06:00:00,-1.30824,0.17718,1.3201835668,0.16176000000000001,0.04718000000000001,0.1685,-1.47,0.13,1.475737104,-1.30824,0.18718,1.3215628059,0.16176000000000001,0.04718000000000001,0.1685,-1.47,0.14,1.4766516177
2020-07-10 06:30:00,-1.44072,-0.05396,1.4417301412,0.08928000000000001,0.02604,0.093,-1.53,-0.08,1.5320900757,-1.44072,-0.013960000000000002,1.4407876318000001,0.08928000000000001,0.02604,0.093,-1.53,-0.04,1.5305227865000002
2020-07-10 07:00:00,-1.0735999999999999,-0.0723,1.0760317142,0.2664,0.0777,0.2775,-1.34,-0.15,1.3483693856,-1.0735999999999999,-0.0723,1.0760317142,0.2664,0.0777,0.2775,-1.34,-0.15,1.3483693856
2020-07-10 07:30:00,-1.2936,-0.1023,1.2976387209,0.2664,0.0777,0.2775,-1.56,-0.18,1.5703502794,-1.2936,-0.09230000000000001,1.2968886807,0.2664,0.0777,0.2775,-1.56,-0.17,1.5692354826
2020-07-10 08:00:00,-1.65496,-0.18728,1.6655228608,0.21504,0.06272000000000001,0.224,-1.87,-0.25,1.88663722,-1.65496,-0.17728000000000002,1.6644280699,0.21504,0.06272000000000001,0.224,-1.87,-0.24,1.885338166
2020-07-10 08:30:00,-1.39008,-0.18794000000000002,1.40272729,0.34992,0.10206000000000001,0.3645,-1.74,-0.29,1.7640011338,-1.38008,-0.16794,1.390260641,0.34992,0.10206000000000001,0.3645,-1.73,-0.27,1.7509426033
2020-07-10 09:00:00,-1.70384,-0.20612000000000003,1.7162622760000001,0.35616000000000003,0.10388000000000001,0.371,-2.06,-0.31,2.0831946621,-1.70384,-0.19612000000000002,1.7150900268,0.35616000000000003,0.10388000000000001,0.371,-2.06,-0.30000000000000004,2.0817300497
2020-07-10 09:30:00,-1.33992,-0.18456,1.3525708854,0.43008,0.12544000000000002,0.448,-1.77,-0.31,1.7969418466,-1.33992,-0.17456000000000002,1.3512426873,0.43008,0.12544000000000002,0.448,-1.77,-0.30000000000000004,1.795243716
2020-07-10 10:00:00,-1.2256,-0.1708,1.2374441402,0.3744,0.1092,0.39,-1.6,-0.28,1.6243152403,-1.2256,-0.1608,1.2361035555,0.3744,0.1092,0.39,-1.6,-0.27,1.622621336
2020-07-10 10:30:00,-0.74704,-0.10872000000000001,0.7549097959000001,0.55296,0.16128,0.5760000000000001,-1.3,-0.27,1.3277424449,-0.74704,-0.10872000000000001,0.7549097959000001,0.55296,0.16128,0.5760000000000001,-1.3,-0.27,1.3277424449
2020-07-10 11:00:00,-0.73016,-0.11338000000000001,0.7389104479,0.6398400000000001,0.18662,0.6665,-1.37,-0.30000000000000004,1.4024621207,-0.73016,-0.11338000000000001,0.7389104479,0.6398400000000001,0.18662,0.6665,-1.37,-0.30000000000000004,1.4024621207
2020-07-10 11:30:00,-0.90024,-0.11632,0.9077237465,0.6297600000000001,0.18368,0.656,-1.53,-0.30000000000000004,1.5591343752,-0.90024,-0.11632,0.9077237465,0.6297600000000001,0.18368,0.656,-1.53,-0.30000000000000004,1.5591343752
2020-07-10 12:00:00,-0.80656,-0.12358000000000001,0.8159724566000001,0.67344,0.19642,0.7015,-1.48,-0.32,1.5141994585,-0.80656,-0.12358000000000001,0.8159724566000001,0.67344,0.19642,0.7015,-1.48,-0.32,1.5141994585
2020-07-10 12:30:00,-1.33952,-0.15236000000000002,1.3481570383,0.5404800000000001,0.15764,0.5630000000000001,-1.88,-0.31,1.9053870998,-1.33952,-0.14236000000000001,1.3470635471,0.5404800000000001,0.15764,0.5630000000000001,-1.88,-0.30000000000000004,1.9037857022
2020-07-10 13:00:00,-1.32016,-0.16338000000000003,1.3302313521,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.72,-0.28,1.7426416729,-1.32016,-0.15338000000000002,1.3290401988,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.72,-0.27,1.7410628938000001
2020-07-10 13:30:00,-0.73616,-0.11138,0.7445381454000001,0.54384,0.15862,0.5665,-1.28,-0.27,1.308166656,-0.72616,-0.11138,0.7346521966,0.54384,0.15862,0.5665,-1.27,-0.27,1.2983836105
2020-07-10 14:00:00,-1.53512,-0.18316000000000002,1.5460080854,0.43488000000000004,0.12684,0.453,-1.97,-0.31,1.9942417104999999,-1.53512,-0.17316,1.5448552683,0.43488000000000004,0.12684,0.453,-1.97,-0.30000000000000004,1.9927117202
