Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-10 14:30:00,-0.5928,0.1646,0.6152276002,0.6672,0.19460000000000002,0.6950000000000001,-1.26,-0.03,1.2603570923,-0.6228,-0.2454,0.6694034658,0.6672,0.19460000000000002,0.6950000000000001,-1.29,-0.44,1.362974688
2020-07-10 15:00:00,-0.6931200000000001,-0.08466000000000001,0.6982711866,0.56688,0.16534000000000001,0.5905,-1.26,-0.25,1.2845621822,-0.6831200000000001,0.14534000000000002,0.6984100873,0.56688,0.16534000000000001,0.5905,-1.25,-0.02,1.2501599898
2020-07-10 15:30:00,-1.16552,-0.037860000000000005,1.1661347478,0.38448000000000004,0.11214,0.4005,-1.55,-0.15,1.5572411501999999,-1.16552,-0.037860000000000005,1.1661347478,0.38448000000000004,0.11214,0.4005,-1.55,-0.15,1.5572411501999999
2020-07-10 16:00:00,-0.49128000000000005,0.0054600000000000004,0.4913103398,0.49872000000000005,0.14546,0.5195000000000001,-0.99,-0.14,0.9998499887000001,-0.49128000000000005,0.04546,0.49337880980000004,0.49872000000000005,0.14546,0.5195000000000001,-0.99,-0.1,0.9950376877
2020-07-10 16:30:00,-1.28528,-0.01904,1.2854210205,0.41472000000000003,0.12096000000000001,0.432,-1.7000000000000002,-0.14,1.7057549648,-1.28528,-0.009040000000000001,1.285311791,0.41472000000000003,0.12096000000000001,0.432,-1.7000000000000002,-0.13,1.7049633427000002
2020-07-10 17:00:00,-1.2172,-0.0371,1.2177652688,0.3528,0.1029,0.3675,-1.57,-0.14,1.5762296786999999,-1.2172,0.2429,1.2411995206,0.3528,0.1029,0.3675,-1.57,0.14,1.5762296786999999
2020-07-10 17:30:00,-1.05712,0.28334000000000004,1.0944333008,0.42288000000000003,0.12334,0.4405,-1.48,0.16,1.4886235253,-1.05712,0.26334,1.0894267529,0.42288000000000003,0.12334,0.4405,-1.48,0.14,1.4866068747
2020-07-10 18:00:00,-1.17584,0.22288000000000002,1.1967770051,0.28416,0.08288000000000001,0.296,-1.46,0.14,1.4666969694,-1.17584,0.22288000000000002,1.1967770051,0.28416,0.08288000000000001,0.296,-1.46,0.14,1.4666969694
2020-07-10 18:30:00,-0.7836000000000001,0.2702,0.8288769511,0.4464,0.1302,0.465,-1.23,0.14,1.2379418403,-0.7836000000000001,0.2702,0.8288769511,0.4464,0.1302,0.465,-1.23,0.14,1.2379418403
2020-07-10 19:00:00,-0.37320000000000003,0.3299,0.4981086729,0.6168,0.1799,0.6425000000000001,-0.99,0.15,1.0012991561,-0.37320000000000003,0.3299,0.4981086729,0.6168,0.1799,0.6425000000000001,-0.99,0.15,1.0012991561
2020-07-10 19:30:00,-1.27616,0.21112000000000003,1.293505315,0.24384000000000003,0.07112,0.254,-1.52,0.14,1.5264337522,-1.27616,0.21112000000000003,1.293505315,0.24384000000000003,0.07112,0.254,-1.52,0.14,1.5264337522
2020-07-10 20:00:00,-1.66368,-0.09024,1.6661255655,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.8,-0.13,1.8046883387000001,-1.66368,-0.06024,1.6647702544,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.8,-0.1,1.8027756377
2020-07-10 20:30:00,-2.0324,-0.1332,2.0367601724,0.057600000000000005,0.016800000000000002,0.06,-2.09,-0.15,2.0953758613,-2.0324,-0.1332,2.0367601724,0.057600000000000005,0.016800000000000002,0.06,-2.09,-0.15,2.0953758613
2020-07-10 21:00:00,-1.65896,0.19822,1.6707601414000002,0.13104000000000002,0.038220000000000004,0.1365,-1.79,0.16,1.7971366114,-1.65896,-0.32178,1.6898788862,0.13104000000000002,0.038220000000000004,0.1365,-1.79,-0.36,1.8258422714
2020-07-10 21:30:00,-1.90848,-0.12914,1.9128442305000002,0.07152,0.02086,0.0745,-1.98,-0.15,1.9856736892,-1.90848,-0.11914000000000001,1.9121951391,0.07152,0.02086,0.0745,-1.98,-0.14,1.9849433241
2020-07-10 22:00:00,-1.2468,0.0826,1.2495331128,0.2832,0.0826,0.295,-1.53,0.0,1.53,-1.2468,0.22260000000000002,1.266515298,0.2832,0.0826,0.295,-1.53,0.14,1.5363918771
2020-07-10 22:30:00,-1.97344,0.18858000000000003,1.9824297844,0.16656,0.048580000000000005,0.17350000000000002,-2.14,0.14,2.1445745499,-1.97344,0.048580000000000005,1.9740378542,0.16656,0.048580000000000005,0.17350000000000002,-2.14,0.0,2.14
2020-07-10 23:00:00,-1.43536,0.23302000000000003,1.4541515224000001,0.28464,0.08302000000000001,0.29650000000000004,-1.72,0.15,1.7265283085,-1.43536,0.22302000000000002,1.4525826138,0.28464,0.08302000000000001,0.29650000000000004,-1.72,0.14,1.7256882685
2020-07-10 23:30:00,-1.33816,-0.07988,1.3405420545,0.17184000000000002,0.050120000000000005,0.179,-1.51,-0.13,1.5155856954,-1.33816,-0.07988,1.3405420545,0.17184000000000002,0.050120000000000005,0.179,-1.51,-0.13,1.5155856954
2020-07-11 00:00:00,-1.45552,0.042140000000000004,1.4561298878,0.14448000000000003,0.042140000000000004,0.1505,-1.6,0.0,1.6,-1.45552,0.18214000000000002,1.4668719951,0.14448000000000003,0.042140000000000004,0.1505,-1.6,0.14,1.606113321
2020-07-11 00:30:00,-1.4392800000000001,0.02646,1.4395232023,0.09072000000000001,0.02646,0.0945,-1.53,0.0,1.53,-1.4392800000000001,0.16646000000000002,1.4488739938,0.09072000000000001,0.02646,0.0945,-1.53,0.14,1.5363918771
2020-07-11 01:00:00,-0.5733600000000001,0.24402000000000001,0.6231271540000001,0.35664,0.10402000000000002,0.3715,-0.93,0.14,0.9404786016000001,-0.5733600000000001,0.24402000000000001,0.6231271540000001,0.35664,0.10402000000000002,0.3715,-0.93,0.14,0.9404786016000001
2020-07-11 01:30:00,-0.8456,0.23170000000000002,0.8767692114000001,0.3144,0.0917,0.3275,-1.16,0.14,1.1684177335,-0.8456,0.23170000000000002,0.8767692114000001,0.3144,0.0917,0.3275,-1.16,0.14,1.1684177335
2020-07-11 02:00:00,-0.9280800000000001,0.22806,0.9556902479,0.30192,0.08806000000000001,0.3145,-1.23,0.14,1.2379418403,-0.9280800000000001,0.22806,0.9556902479,0.30192,0.08806000000000001,0.3145,-1.23,0.14,1.2379418403
2020-07-11 02:30:00,-0.8176800000000001,0.20776000000000003,0.8436615435,0.23232000000000003,0.06776,0.242,-1.05,0.14,1.0592922165,-0.8176800000000001,0.20776000000000003,0.8436615435,0.23232000000000003,0.06776,0.242,-1.05,0.14,1.0592922165
2020-07-11 03:00:00,-0.6472800000000001,0.26746000000000003,0.7003615138,0.40272,0.11746000000000001,0.41950000000000004,-1.05,0.15,1.0606601718,-0.6472800000000001,0.27746000000000004,0.7042410454,0.40272,0.11746000000000001,0.41950000000000004,-1.05,0.16,1.0621205205
2020-07-11 03:30:00,1.02584,0.48212000000000005,1.1334846272,1.03584,0.30212,1.079,-0.01,0.18,0.1802775638,1.02584,0.49212000000000006,1.1377740549,1.03584,0.30212,1.079,-0.01,0.19,0.19026297590000002
2020-07-11 04:00:00,0.06944,0.41192,0.4177319715,0.5894400000000001,0.17192000000000002,0.614,-0.52,0.24,0.5727128425,0.05944000000000001,0.25192000000000003,0.2588374007,0.5894400000000001,0.17192000000000002,0.614,-0.53,0.08,0.5360037313
2020-07-11 04:30:00,0.082,0.861,0.8648959475,0.552,0.161,0.5750000000000001,-0.47000000000000003,0.7000000000000001,0.8431488599,0.022,-0.219,0.22010224900000003,0.552,0.161,0.5750000000000001,-0.53,-0.38,0.6521502894
2020-07-11 05:00:00,0.146,0.8855000000000001,0.8974554306,0.636,0.1855,0.6625,-0.49,0.7000000000000001,0.8544588931,0.08600000000000001,-0.1945,0.2126646421,0.636,0.1855,0.6625,-0.55,-0.38,0.6685057965
2020-07-11 05:30:00,-0.3728,0.8146,0.8958532246,0.4272,0.1246,0.445,-0.8,0.6900000000000001,1.0564563408,-0.4228,-0.2554,0.4939524269,0.4272,0.1246,0.445,-0.85,-0.38,0.9310746479
2020-07-11 06:00:00,-0.34216,0.76312,0.8363166864,0.38784,0.11312000000000001,0.404,-0.73,0.65,0.9774456507,-0.39216,-0.31688000000000005,0.5041848867000001,0.38784,0.11312000000000001,0.404,-0.78,-0.43,0.8906739022
2020-07-11 06:30:00,-1.11304,0.63078,1.2793519649,0.27696000000000004,0.08078,0.28850000000000003,-1.3900000000000001,0.55,1.4948578528,-1.18304,-0.41922000000000004,1.2551211296,0.27696000000000004,0.08078,0.28850000000000003,-1.46,-0.5,1.5432433379
2020-07-11 07:00:00,-0.8464,-0.0902,0.8511926926000001,0.2736,0.07980000000000001,0.28500000000000003,-1.12,-0.17,1.1328283189,-0.8364,-0.0502,0.8379051259,0.2736,0.07980000000000001,0.28500000000000003,-1.11,-0.13,1.1175866857
2020-07-11 07:30:00,-0.74672,0.08554,0.7516035192,0.29328000000000004,0.08554,0.3055,-1.04,0.0,1.04,-0.73672,0.08554,0.7416693670000001,0.29328000000000004,0.08554,0.3055,-1.03,0.0,1.03
2020-07-11 08:00:00,-0.88648,-0.06314,0.8887257451,0.26352000000000003,0.07686000000000001,0.2745,-1.15,-0.14,1.158490397,-0.88648,-0.06314,0.8887257451,0.26352000000000003,0.07686000000000001,0.2745,-1.15,-0.14,1.158490397
2020-07-11 08:30:00,-1.9304000000000001,-0.0747,1.931844779,0.18960000000000002,0.0553,0.1975,-2.12,-0.13,2.1239821092,-1.9304000000000001,-0.0847,1.9322572939,0.18960000000000002,0.0553,0.1975,-2.12,-0.14,2.1246176127
2020-07-11 09:00:00,-0.5407200000000001,0.0010400000000000001,0.5407210001,0.44928,0.13104000000000002,0.468,-0.99,-0.13,0.9984988733000001,-0.5407200000000001,-0.008960000000000001,0.5407942307,0.44928,0.13104000000000002,0.468,-0.99,-0.14,0.9998499887000001
2020-07-11 09:30:00,-0.64032,-0.00176,0.6403224188000001,0.43968,0.12824000000000002,0.458,-1.08,-0.13,1.0877959367,-0.64032,-0.00176,0.6403224188000001,0.43968,0.12824000000000002,0.458,-1.08,-0.13,1.0877959367
2020-07-11 10:00:00,-0.91832,0.6367400000000001,1.1174745858,0.33168000000000003,0.09674,0.34550000000000003,-1.25,0.54,1.3616534067,-0.93832,-0.5232600000000001,1.0743581572,0.33168000000000003,0.09674,0.34550000000000003,-1.27,-0.62,1.4132586458
2020-07-11 10:30:00,-0.966,0.6795,1.1810487924,0.444,0.1295,0.4625,-1.4100000000000001,0.55,1.5134728276,-1.016,-0.49050000000000005,1.1282048794,0.444,0.1295,0.4625,-1.46,-0.62,1.5861904047
2020-07-11 11:00:00,-0.044640000000000006,0.19698000000000002,0.2019748747,0.6753600000000001,0.19698000000000002,0.7035,-0.72,0.0,0.72,-0.034640000000000004,0.19698000000000002,0.20000262500000002,0.6753600000000001,0.19698000000000002,0.7035,-0.71,0.0,0.71
2020-07-11 11:30:00,-0.23368000000000003,-0.29774,0.3784910171,0.55632,0.16226000000000002,0.5795,-0.79,-0.46,0.9141662868,-0.23368000000000003,0.6622600000000001,0.7022781856,0.55632,0.16226000000000002,0.5795,-0.79,0.5,0.9349331527
2020-07-11 12:00:00,-0.41600000000000004,0.147,0.44120856750000004,0.504,0.147,0.525,-0.92,0.0,0.92,-0.406,0.147,0.4317927744,0.504,0.147,0.525,-0.91,0.0,0.91
2020-07-11 12:30:00,-1.3384,0.09380000000000001,1.3416828985,0.3216,0.09380000000000001,0.335,-1.6600000000000001,0.0,1.6600000000000001,-1.3484,0.09380000000000001,1.3516586107,0.3216,0.09380000000000001,0.335,-1.67,0.0,1.67
2020-07-11 13:00:00,-1.08016,0.09912000000000001,1.0846982991,0.33984000000000003,0.09912000000000001,0.354,-1.42,0.0,1.42,-1.08016,0.23912000000000003,1.106310987,0.33984000000000003,0.09912000000000001,0.354,-1.42,0.14,1.4268847185
2020-07-11 13:30:00,-1.51864,0.18998,1.5304770008,0.17136,0.049980000000000004,0.17850000000000002,-1.69,0.14,1.695788902,-1.51864,0.18998,1.5304770008,0.17136,0.049980000000000004,0.17850000000000002,-1.69,0.14,1.695788902
2020-07-11 14:00:00,-1.64944,0.17808000000000002,1.659025256,0.13056,0.03808,0.136,-1.78,0.14,1.7854971297,-1.64944,0.18808000000000002,1.6601284288,0.13056,0.03808,0.136,-1.78,0.15,1.7863090438
2020-07-11 14:30:00,-0.58176,0.12782000000000002,0.5956363404,0.43824,0.12782000000000002,0.4565,-1.02,0.0,1.02,-0.58176,0.27782,0.6446926787,0.43824,0.12782000000000002,0.4565,-1.02,0.15,1.0309704166
2020-07-11 15:00:00,-0.42424000000000006,0.14168,0.4472726238,0.48576,0.14168,0.506,-0.91,0.0,0.91,-0.42424000000000006,0.14168,0.4472726238,0.48576,0.14168,0.506,-0.91,0.0,0.91
2020-07-11 15:30:00,0.03416,0.35788000000000003,0.35950660630000003,0.6441600000000001,0.18788000000000002,0.671,-0.61,0.17,0.6332456080000001,0.03416,0.32788,0.3296546678,0.6441600000000001,0.18788000000000002,0.671,-0.61,0.14,0.6258594091
2020-07-11 16:00:00,-0.6532,0.10990000000000001,0.662380744,0.3768,0.10990000000000001,0.3925,-1.03,0.0,1.03,-0.6532,0.10990000000000001,0.662380744,0.3768,0.10990000000000001,0.3925,-1.03,0.0,1.03
2020-07-11 16:30:00,-0.5582400000000001,0.29218000000000005,0.6300801933,0.52176,0.15218,0.5435,-1.08,0.14,1.0890362712,-0.5582400000000001,0.29218000000000005,0.6300801933,0.52176,0.15218,0.5435,-1.08,0.14,1.0890362712
2020-07-11 17:00:00,-0.39632,0.17024,0.4313365276,0.5836800000000001,0.17024,0.608,-0.98,0.0,0.98,-0.39632,0.17024,0.4313365276,0.5836800000000001,0.17024,0.608,-0.98,0.0,0.98
2020-07-11 17:30:00,-0.19536,0.32802000000000003,0.3817887505,0.6446400000000001,0.18802000000000002,0.6715,-0.84,0.14,0.8515867542000001,-0.19536,0.32802000000000003,0.3817887505,0.6446400000000001,0.18802000000000002,0.6715,-0.84,0.14,0.8515867542000001
2020-07-11 18:00:00,0.028880000000000003,0.36134000000000005,0.3624922758,0.7588800000000001,0.22134,0.7905000000000001,-0.73,0.14,0.7433034374,0.028880000000000003,0.36134000000000005,0.3624922758,0.7588800000000001,0.22134,0.7905000000000001,-0.73,0.14,0.7433034374
2020-07-11 18:30:00,-1.56712,0.23084000000000002,1.5840303659,0.24288,0.07084,0.253,-1.81,0.16,1.8170580618,-1.56712,0.21084000000000003,1.581239577,0.24288,0.07084,0.253,-1.81,0.14,1.8154062906
2020-07-11 19:00:00,-1.26096,0.34722000000000003,1.3078921399999999,0.29904000000000003,0.08722,0.3115,-1.56,0.26,1.5815182579,-1.26096,0.047220000000000005,1.2618438295,0.29904000000000003,0.08722,0.3115,-1.56,-0.04,1.5605127363
2020-07-11 19:30:00,-0.70184,0.26488,0.7501605162,0.42816000000000004,0.12488,0.446,-1.13,0.14,1.1386395391,-0.70184,0.26488,0.7501605162,0.42816000000000004,0.12488,0.446,-1.13,0.14,1.1386395391
2020-07-11 20:00:00,-1.48944,0.08808,1.4920420906,0.13056,0.03808,0.136,-1.62,0.05,1.6207714213000002,-1.48944,0.13808,1.4958267279,0.13056,0.03808,0.136,-1.62,0.1,1.6230834852
2020-07-11 20:30:00,-1.6223200000000002,-0.11276000000000001,1.626233993,0.12768000000000002,0.03724,0.133,-1.75,-0.15,1.756416807,-1.6223200000000002,-0.09276000000000001,1.6249697228,0.12768000000000002,0.03724,0.133,-1.75,-0.13,1.7548219283000002
2020-07-11 21:00:00,-1.7980800000000001,0.018060000000000003,1.7981706955,0.06192,0.018060000000000003,0.0645,-1.8599999999999999,0.0,1.8599999999999999,-1.7980800000000001,0.15806,1.8050137534,0.06192,0.018060000000000003,0.0645,-1.8599999999999999,0.14,1.8652613758
2020-07-11 21:30:00,-1.13016,0.08162000000000001,1.1331034595,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.4100000000000001,0.0,1.4100000000000001,-1.13016,0.08162000000000001,1.1331034595,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.4100000000000001,0.0,1.4100000000000001
2020-07-11 22:00:00,-1.41144,0.17458,1.422195855,0.11856000000000001,0.03458,0.12350000000000001,-1.53,0.14,1.5363918771,-1.41144,0.17458,1.422195855,0.11856000000000001,0.03458,0.12350000000000001,-1.53,0.14,1.5363918771
2020-07-11 22:30:00,-1.50288,0.17416,1.51293754,0.11712000000000002,0.03416,0.122,-1.62,0.14,1.6260381299,-1.50288,0.17416,1.51293754,0.11712000000000002,0.03416,0.122,-1.62,0.14,1.6260381299
2020-07-11 23:00:00,-1.68816,0.16512000000000002,1.696216024,0.051840000000000004,0.015120000000000001,0.054,-1.74,0.15,1.7464535493,-1.68816,0.16512000000000002,1.696216024,0.051840000000000004,0.015120000000000001,0.054,-1.74,0.15,1.7464535493
2020-07-11 23:30:00,-1.3767200000000002,0.18304,1.3888346194,0.11328,0.03304,0.11800000000000001,-1.49,0.15,1.4975313018,-1.3767200000000002,0.18304,1.3888346194,0.11328,0.03304,0.11800000000000001,-1.49,0.15,1.4975313018
2020-07-12 00:00:00,-0.92744,0.20908000000000002,0.9507152045,0.20256000000000002,0.05908000000000001,0.211,-1.13,0.15,1.1399122773,-0.92744,0.20908000000000002,0.9507152045,0.20256000000000002,0.05908000000000001,0.211,-1.13,0.15,1.1399122773
2020-07-12 00:30:00,-0.9072,0.20040000000000002,0.9290705032000001,0.1728,0.0504,0.18,-1.08,0.15,1.0903669107,-0.9072,0.20040000000000002,0.9290705032000001,0.1728,0.0504,0.18,-1.08,0.15,1.0903669107
2020-07-12 01:00:00,-0.6791200000000001,0.23484000000000002,0.7185776228,0.29088,0.08484000000000001,0.303,-0.97,0.15,0.9815294188,-0.6791200000000001,0.25484,0.7253601864,0.29088,0.08484000000000001,0.303,-0.97,0.17,0.9847842403
2020-07-12 01:30:00,-1.17936,0.20102,1.1963691111,0.14064000000000002,0.04102,0.14650000000000002,-1.32,0.16,1.3296616111000001,-1.17936,0.21102,1.1980899173,0.14064000000000002,0.04102,0.14650000000000002,-1.32,0.17,1.3309019498
2020-07-12 02:00:00,-0.63704,0.25128,0.6848077102,0.31296,0.09128000000000001,0.326,-0.9500000000000001,0.16,0.9633794683,-0.63704,0.26128,0.6885399044,0.31296,0.09128000000000001,0.326,-0.9500000000000001,0.17,0.9650906693
2020-07-12 02:30:00,-0.83896,0.21572000000000002,0.8662499639000001,0.19104000000000002,0.055720000000000006,0.199,-1.03,0.16,1.0423531072,-0.83896,0.23572,0.8714458101,0.19104000000000002,0.055720000000000006,0.199,-1.03,0.18,1.0456098699
2020-07-12 03:00:00,-0.60704,0.23378000000000002,0.6505003075,0.25296,0.07378000000000001,0.2635,-0.86,0.16,0.8747571091,-0.60704,0.25378,0.6579527719,0.25296,0.07378000000000001,0.2635,-0.86,0.18,0.8786353055
2020-07-12 03:30:00,-0.5232,0.2524,0.5808993028,0.3168,0.09240000000000001,0.33,-0.84,0.16,0.8551023331000001,-0.5232,0.27240000000000003,0.5898643912,0.3168,0.09240000000000001,0.33,-0.84,0.18,0.8590692638
2020-07-12 04:00:00,-0.784,0.20550000000000002,0.8104851942,0.156,0.0455,0.1625,-0.9400000000000001,0.16,0.9535197953000001,-0.784,0.2255,0.8157856643,0.156,0.0455,0.1625,-0.9400000000000001,0.18,0.9570788891
2020-07-12 04:30:00,-0.5917600000000001,0.23532000000000003,0.6368323170000001,0.25824,0.07532000000000001,0.269,-0.85,0.16,0.8649277426,-0.5917600000000001,0.25532000000000005,0.6444906516000001,0.25824,0.07532000000000001,0.269,-0.85,0.18,0.8688498144000001
2020-07-12 05:00:00,-0.754,0.223,0.7862855715,0.216,0.063,0.225,-0.97,0.16,0.9831073187,-0.754,0.243,0.7921900025,0.216,0.063,0.225,-0.97,0.18,0.9865596789000001
2020-07-12 05:30:00,-1.11296,0.17372,1.1264362388,0.047040000000000005,0.013720000000000001,0.049,-1.16,0.16,1.1709824935,-1.11296,0.18372000000000002,1.1280217196,0.047040000000000005,0.013720000000000001,0.049,-1.16,0.17,1.1723907199
2020-07-12 06:00:00,-0.9625600000000001,0.18842,0.980828145,0.09744000000000001,0.02842,0.1015,-1.06,0.16,1.0720074627,-0.9625600000000001,0.19842,0.9827981736,0.09744000000000001,0.02842,0.1015,-1.06,0.17,1.0735455277
2020-07-12 06:30:00,-0.50768,0.23526000000000002,0.5595411066,0.29232,0.08526,0.3045,-0.8,0.15,0.8139410298,-0.50768,0.23526000000000002,0.5595411066,0.29232,0.08526,0.3045,-0.8,0.15,0.8139410298
2020-07-12 07:00:00,-1.20368,0.18226,1.217400612,0.07632000000000001,0.022260000000000002,0.0795,-1.28,0.16,1.2899612397,-1.20368,0.19226000000000001,1.2189378368,0.07632000000000001,0.022260000000000002,0.0795,-1.28,0.17,1.2912397144
2020-07-12 07:30:00,-1.29224,0.18268,1.3050885794,0.07776000000000001,0.022680000000000002,0.081,-1.37,0.16,1.3793114224,-1.29224,0.19268000000000002,1.3065258513,0.07776000000000001,0.022680000000000002,0.081,-1.37,0.17,1.3805071532
2020-07-12 08:00:00,-1.4044,0.1708,1.4147480341,0.1056,0.0308,0.11,-1.51,0.14,1.5164761785,-1.4044,0.1708,1.4147480341,0.1056,0.0308,0.11,-1.51,0.14,1.5164761785
2020-07-12 08:30:00,-1.27272,0.18004,1.2853912245,0.13728,0.040040000000000006,0.14300000000000002,-1.4100000000000001,0.14,1.4169333082,-1.27272,0.18004,1.2853912245,0.13728,0.040040000000000006,0.14300000000000002,-1.4100000000000001,0.14,1.4169333082
2020-07-12 09:00:00,-0.8817600000000001,0.19782000000000002,0.9036777357,0.19824000000000003,0.05782,0.20650000000000002,-1.08,0.14,1.0890362712,-0.8817600000000001,0.19782000000000002,0.9036777357,0.19824000000000003,0.05782,0.20650000000000002,-1.08,0.14,1.0890362712
2020-07-12 09:30:00,-1.54032,0.19074000000000002,1.552084872,0.13968,0.040740000000000005,0.14550000000000002,-1.6800000000000002,0.15,1.6866831356,-1.54032,0.21074,1.5546694343,0.13968,0.040740000000000005,0.14550000000000002,-1.6800000000000002,0.17,1.6885792845
2020-07-12 10:00:00,-1.36232,0.03724,1.3628288961,0.12768000000000002,0.03724,0.133,-1.49,0.0,1.49,-1.36232,0.17724,1.3738012229,0.12768000000000002,0.03724,0.133,-1.49,0.14,1.4965627284
2020-07-12 10:30:00,-0.7366400000000001,0.24598000000000003,0.7766238794,0.36336,0.10598,0.3785,-1.1,0.14,1.1088733021,-0.7366400000000001,0.24598000000000003,0.7766238794,0.36336,0.10598,0.3785,-1.1,0.14,1.1088733021
2020-07-12 11:00:00,-0.7636000000000001,0.11270000000000001,0.7718719129,0.3864,0.11270000000000001,0.4025,-1.15,0.0,1.15,-0.7636000000000001,0.11270000000000001,0.7718719129,0.3864,0.11270000000000001,0.4025,-1.15,0.0,1.15
2020-07-12 11:30:00,-0.7596,0.1022,0.7664443881,0.3504,0.1022,0.365,-1.11,0.0,1.11,-0.7596,0.1022,0.7664443881,0.3504,0.1022,0.365,-1.11,0.0,1.11
2020-07-12 12:00:00,-1.36816,0.06762,1.3698300077,0.23184000000000002,0.06762,0.24150000000000002,-1.6,0.0,1.6,-1.36816,0.06762,1.3698300077,0.23184000000000002,0.06762,0.24150000000000002,-1.6,0.0,1.6
2020-07-12 12:30:00,-1.2279200000000001,0.21644000000000002,1.2468495499,0.26208000000000004,0.07644000000000001,0.273,-1.49,0.14,1.4965627284,-1.2279200000000001,0.21644000000000002,1.2468495499,0.26208000000000004,0.07644000000000001,0.273,-1.49,0.14,1.4965627284
2020-07-12 13:00:00,-1.19592,0.21994000000000002,1.2159762539,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.47,0.14,1.4766516177,-1.19592,0.24994000000000002,1.2217588346000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.47,0.17,1.4797972834
2020-07-12 13:30:00,-0.22704000000000002,0.14378000000000002,0.2687375113,0.49296000000000006,0.14378000000000002,0.5135000000000001,-0.72,0.0,0.72,-0.22704000000000002,0.14378000000000002,0.2687375113,0.49296000000000006,0.14378000000000002,0.5135000000000001,-0.72,0.0,0.72
2020-07-12 14:00:00,-0.6624,0.2918,0.7238238736,0.4176,0.1218,0.435,-1.08,0.17,1.0932977636,-0.6624,0.26180000000000003,0.7122590821,0.4176,0.1218,0.435,-1.08,0.14,1.0890362712
2020-07-12 14:30:00,-0.06816000000000001,0.042620000000000005,0.080388121,0.59184,0.17262000000000002,0.6165,-0.66,-0.13,0.6726812024000001,-0.06816000000000001,0.17262000000000002,0.1855894663,0.59184,0.17262000000000002,0.6165,-0.66,0.0,0.66
2020-07-12 15:00:00,-0.6115200000000001,0.10164000000000001,0.6199091869000001,0.34848,0.10164000000000001,0.363,-0.96,0.0,0.96,-0.6115200000000001,0.10164000000000001,0.6199091869000001,0.34848,0.10164000000000001,0.363,-0.96,0.0,0.96
2020-07-12 15:30:00,-0.08944,0.16058,0.18380818810000002,0.55056,0.16058,0.5735,-0.64,0.0,0.64,-0.08944,0.33058000000000004,0.3424655457,0.55056,0.16058,0.5735,-0.64,0.17,0.6621933252000001
2020-07-12 16:00:00,-0.3904,0.2853,0.4835372271,0.42960000000000004,0.1253,0.4475,-0.8200000000000001,0.16,0.835463943,-0.3904,0.1253,0.4100149388,0.42960000000000004,0.1253,0.4475,-0.8200000000000001,0.0,0.8200000000000001
2020-07-12 16:30:00,-0.6166400000000001,0.27598,0.6755811202,0.36336,0.10598,0.3785,-0.98,0.17,0.9946356117,-0.6166400000000001,0.24598000000000003,0.6638908419,0.36336,0.10598,0.3785,-0.98,0.14,0.9899494937000001
2020-07-12 17:00:00,-0.8132800000000001,0.25696,0.8529084359,0.36672000000000005,0.10696000000000001,0.382,-1.18,0.15,1.1894956915,-0.8132800000000001,0.10696000000000001,0.8202833657,0.36672000000000005,0.10696000000000001,0.382,-1.18,0.0,1.18
2020-07-12 17:30:00,-1.4044,0.2058,1.4193988164,0.22560000000000002,0.0658,0.23500000000000001,-1.63,0.14,1.6360012225,-1.4044,0.2058,1.4193988164,0.22560000000000002,0.0658,0.23500000000000001,-1.63,0.14,1.6360012225
2020-07-12 18:00:00,-0.83552,0.26214000000000004,0.8756774806000001,0.38448000000000004,0.11214,0.4005,-1.22,0.15,1.229186723,-0.83552,0.28214,0.8818711074000001,0.38448000000000004,0.11214,0.4005,-1.22,0.17,1.2317873193
2020-07-12 18:30:00,-0.81776,0.09982,0.8238297458,0.34224000000000004,0.09982,0.35650000000000004,-1.16,0.0,1.16,-0.81776,0.09982,0.8238297458,0.34224000000000004,0.09982,0.35650000000000004,-1.16,0.0,1.16
2020-07-12 19:00:00,-1.14216,-0.36188000000000003,1.1981179408,0.26784,0.07812000000000001,0.279,-1.4100000000000001,-0.44,1.4770578865,-1.13216,0.66812,1.3145990263,0.26784,0.07812000000000001,0.279,-1.4,0.59,1.5192432327
2020-07-12 19:30:00,-1.27704,0.11378,1.2820986896,0.25296,0.07378000000000001,0.2635,-1.53,0.04,1.5305227865000002,-1.27704,0.16378,1.287499534,0.25296,0.07378000000000001,0.2635,-1.53,0.09,1.5326447729
2020-07-12 20:00:00,-1.63528,0.65346,1.7610084185,0.11472,0.033460000000000004,0.11950000000000001,-1.75,0.62,1.8565828826000002,-1.65528,-0.43654000000000004,1.7118758863,0.11472,0.033460000000000004,0.11950000000000001,-1.77,-0.47000000000000003,1.8313383085
2020-07-12 20:30:00,-1.1728,0.2121,1.1918247564,0.2472,0.0721,0.2575,-1.42,0.14,1.4268847185,-1.1728,0.2121,1.1918247564,0.2472,0.0721,0.2575,-1.42,0.14,1.4268847185
2020-07-12 21:00:00,-1.93504,0.14728000000000002,1.9406368027,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.96,0.14,1.9649936387,-1.94504,0.14728000000000002,1.9506081103000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.97,0.14,1.9749683542
2020-07-12 21:30:00,-1.26016,0.20412000000000002,1.276584584,0.21984,0.06412000000000001,0.229,-1.48,0.14,1.4866068747,-1.26016,0.20412000000000002,1.276584584,0.21984,0.06412000000000001,0.229,-1.48,0.14,1.4866068747
2020-07-12 22:00:00,-1.8856000000000002,0.1842,1.8945756781,0.014400000000000001,0.004200000000000001,0.015,-1.9,0.18,1.9085072700999999,-1.8956,0.11420000000000001,1.8990368611,0.014400000000000001,0.004200000000000001,0.015,-1.9100000000000001,0.11,1.9131649171
2020-07-12 22:30:00,-2.29992,0.31294000000000005,2.3211125457,0.01008,0.0029400000000000003,0.0105,-2.31,0.31,2.3307080469,-2.31992,-0.06706000000000001,2.3208890215,0.01008,0.0029400000000000003,0.0105,-2.33,-0.07,2.331051265
2020-07-12 23:00:00,-0.7455200000000001,0.43964000000000003,0.8654960427,0.44448000000000004,0.12964,0.463,-1.19,0.31,1.2297154142,-0.7755200000000001,0.09964,0.78189475,0.44448000000000004,0.12964,0.463,-1.22,-0.03,1.2203687967
2020-07-12 23:30:00,-0.39288,0.29666000000000003,0.4923026,0.53712,0.15666000000000002,0.5595,-0.93,0.14,0.9404786016000001,-0.39288,0.29666000000000003,0.4923026,0.53712,0.15666000000000002,0.5595,-0.93,0.14,0.9404786016000001
2020-07-13 00:00:00,-1.63672,0.15554,1.6440939906,0.05328,0.015540000000000002,0.0555,-1.69,0.14,1.695788902,-1.63672,0.15554,1.6440939906,0.05328,0.015540000000000002,0.0555,-1.69,0.14,1.695788902
2020-07-13 00:30:00,-1.3772,0.1729,1.3880108969,0.11280000000000001,0.0329,0.11750000000000001,-1.49,0.14,1.4965627284,-1.3772,0.1729,1.3880108969,0.11280000000000001,0.0329,0.11750000000000001,-1.49,0.14,1.4965627284
2020-07-13 01:00:00,-1.38752,0.16114,1.3968456787,0.07248,0.021140000000000003,0.0755,-1.46,0.14,1.4666969694,-1.38752,0.16114,1.3968456787,0.07248,0.021140000000000003,0.0755,-1.46,0.14,1.4666969694
2020-07-13 01:30:00,-1.1976,0.1757,1.2104198652,0.12240000000000001,0.0357,0.1275,-1.32,0.14,1.3274034805000001,-1.1976,0.1757,1.2104198652,0.12240000000000001,0.0357,0.1275,-1.32,0.14,1.3274034805000001
2020-07-13 02:00:00,-0.8754400000000001,0.18508000000000002,0.8947903665,0.15456,0.04508,0.161,-1.03,0.14,1.0394710193,-0.8754400000000001,0.18508000000000002,0.8947903665,0.15456,0.04508,0.161,-1.03,0.14,1.0394710193
2020-07-13 02:30:00,-0.48528000000000004,0.24346,0.5429267446,0.35472000000000004,0.10346000000000001,0.3695,-0.84,0.14,0.8515867542000001,-0.48528000000000004,0.24346,0.5429267446,0.35472000000000004,0.10346000000000001,0.3695,-0.84,0.14,0.8515867542000001
2020-07-13 03:00:00,-1.00768,0.17276000000000002,1.0223820225,0.11232,0.032760000000000004,0.117,-1.12,0.14,1.1287160848,-1.00768,0.17276000000000002,1.0223820225,0.11232,0.032760000000000004,0.117,-1.12,0.14,1.1287160848
2020-07-13 03:30:00,-1.17144,0.15708000000000003,1.1819246169,0.05856000000000001,0.01708,0.061,-1.23,0.14,1.2379418403,-1.17144,0.15708000000000003,1.1819246169,0.05856000000000001,0.01708,0.061,-1.23,0.14,1.2379418403
2020-07-13 04:00:00,-0.45456,0.23492000000000002,0.511675874,0.32544,0.09492,0.339,-0.78,0.14,0.7924645102000001,-0.45456,0.23492000000000002,0.511675874,0.32544,0.09492,0.339,-0.78,0.14,0.7924645102000001
2020-07-13 04:30:00,-0.59824,0.20468000000000003,0.6322855368,0.22176,0.06468,0.231,-0.8200000000000001,0.14,0.8318653737,-0.59824,0.20468000000000003,0.6322855368,0.22176,0.06468,0.231,-0.8200000000000001,0.14,0.8318653737
2020-07-13 05:00:00,0.24032,0.34676,0.4218959587,0.64032,0.18676,0.667,-0.4,0.16,0.4308131846,0.24032,0.34676,0.4218959587,0.64032,0.18676,0.667,-0.4,0.16,0.4308131846
2020-07-13 05:30:00,-0.52024,0.21868,0.5643319945,0.26976,0.07868,0.281,-0.79,0.14,0.8023091673,-0.52024,0.21868,0.5643319945,0.26976,0.07868,0.281,-0.79,0.14,0.8023091673
2020-07-13 06:00:00,-1.1776,-0.1343,1.1852334158,0.12240000000000001,0.0357,0.1275,-1.3,-0.17,1.3110682667,-1.1776,-0.1343,1.1852334158,0.12240000000000001,0.0357,0.1275,-1.3,-0.17,1.3110682667
2020-07-13 06:30:00,-1.68328,-0.09304000000000001,1.6858493408,0.12672,0.03696,0.132,-1.81,-0.13,1.8146625031,-1.68328,-0.09304000000000001,1.6858493408,0.12672,0.03696,0.132,-1.81,-0.13,1.8146625031
2020-07-13 07:00:00,-1.34224,-0.16232000000000002,1.3520192306,0.19776000000000002,0.05768,0.20600000000000002,-1.54,-0.22,1.5556349186,-1.33224,0.08768000000000001,1.3351221667,0.19776000000000002,0.05768,0.20600000000000002,-1.53,0.03,1.5302940894
2020-07-13 07:30:00,-1.05544,-0.042420000000000006,1.0562921234,0.33456,0.09758000000000001,0.34850000000000003,-1.3900000000000001,-0.14,1.3970325694,-1.05544,-0.032420000000000004,1.0559378059,0.33456,0.09758000000000001,0.34850000000000003,-1.3900000000000001,-0.13,1.396065901
2020-07-13 08:00:00,-0.49192,-0.04556,0.494025303,0.5980800000000001,0.17444,0.623,-1.09,-0.22,1.1119802157,-0.49192,-0.03556,0.4932036091,0.5980800000000001,0.17444,0.623,-1.09,-0.21,1.1100450441
2020-07-13 08:30:00,-0.9737600000000001,-0.12818000000000002,0.9821601957,0.48624000000000006,0.14182,0.5065000000000001,-1.46,-0.27,1.4847558722,-0.9737600000000001,-0.12818000000000002,0.9821601957,0.48624000000000006,0.14182,0.5065000000000001,-1.46,-0.27,1.4847558722
2020-07-13 09:00:00,-0.9331200000000001,-0.12216,0.9410823556000001,0.50688,0.14784,0.528,-1.44,-0.27,1.4650938536,-0.9331200000000001,-0.12216,0.9410823556000001,0.50688,0.14784,0.528,-1.44,-0.27,1.4650938536
2020-07-13 09:30:00,-1.73216,-0.21188,1.7450706003,0.26784,0.07812000000000001,0.279,-2.0,-0.29,2.0209156341,-1.7421600000000002,-0.20188,1.7538178355,0.26784,0.07812000000000001,0.279,-2.01,-0.28,2.0294087809
2020-07-13 10:00:00,-1.1212,-0.1516,1.1314026692999999,0.5088,0.1484,0.53,-1.63,-0.30000000000000004,1.6573774464,-1.1212,-0.1516,1.1314026692999999,0.5088,0.1484,0.53,-1.63,-0.30000000000000004,1.6573774464
2020-07-13 10:30:00,-1.06688,-0.15034,1.0774205539,0.51312,0.14966000000000002,0.5345,-1.58,-0.30000000000000004,1.6082288394000002,-1.06688,-0.15034,1.0774205539,0.51312,0.14966000000000002,0.5345,-1.58,-0.30000000000000004,1.6082288394000002
2020-07-13 11:00:00,-0.72528,-0.14904,0.7404350073,0.6547200000000001,0.19096000000000002,0.682,-1.38,-0.34,1.4212670404,-0.72528,-0.14904,0.7404350073,0.6547200000000001,0.19096000000000002,0.682,-1.38,-0.34,1.4212670404
2020-07-13 11:30:00,-1.024,-0.1895,1.0413866957,0.516,0.1505,0.5375,-1.54,-0.34,1.5770859203,-1.024,-0.1895,1.0413866957,0.516,0.1505,0.5375,-1.54,-0.34,1.5770859203
2020-07-13 12:00:00,-1.02008,-0.16294,1.0330114472,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.49,-0.30000000000000004,1.5199013126,-1.02008,-0.15294000000000002,1.0314813862,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.49,-0.29,1.5179591561999999
2020-07-13 12:30:00,-0.53168,-0.12924000000000002,0.547162316,0.68832,0.20076000000000002,0.717,-1.22,-0.33,1.2638433447,-0.53168,-0.11924000000000001,0.5448869608,0.68832,0.20076000000000002,0.717,-1.22,-0.32,1.261269202
2020-07-13 13:00:00,-0.40336000000000005,-0.14348000000000002,0.4281189087,0.7766400000000001,0.22652000000000003,0.809,-1.18,-0.37,1.2366486971,-0.40336000000000005,-0.13348000000000002,0.42487198070000004,0.7766400000000001,0.22652000000000003,0.809,-1.18,-0.36,1.2336936411
2020-07-13 13:30:00,-0.7104800000000001,-0.12514,0.7214165579,0.59952,0.17486000000000002,0.6245,-1.31,-0.30000000000000004,1.3439121995,-0.7104800000000001,-0.11514,0.7197492966,0.59952,0.17486000000000002,0.6245,-1.31,-0.29,1.34171532
2020-07-13 14:00:00,-1.3612,-0.1491,1.3693415388,0.44880000000000003,0.13090000000000002,0.4675,-1.81,-0.28,1.8315294155,-1.3612,-0.1391,1.3682888036,0.44880000000000003,0.13090000000000002,0.4675,-1.81,-0.27,1.8300273222
2020-07-13 14:30:00,-0.4592,-0.0456,0.4614585572,0.7008,0.2044,0.73,-1.16,-0.25,1.1866338947,-0.4592,-0.0356,0.46057789790000003,0.7008,0.2044,0.73,-1.16,-0.24,1.1845674316
2020-07-13 15:00:00,-0.09096000000000001,0.012220000000000002,0.0917771758,0.8990400000000001,0.26222,0.9365,-0.99,-0.25,1.0210778619,-0.08096,0.02222,0.0839538564,0.8990400000000001,0.26222,0.9365,-0.98,-0.24,1.0089598605
2020-07-13 15:30:00,-0.75512,0.00184,0.7551222418,0.55488,0.16184,0.578,-1.31,-0.16,1.3197348218,-0.75512,0.011840000000000002,0.7552128177,0.55488,0.16184,0.578,-1.31,-0.15,1.3185598204
2020-07-13 16:00:00,-1.39472,-0.033460000000000004,1.395121303,0.36528000000000005,0.10654000000000001,0.3805,-1.76,-0.14,1.7655594014,-1.39472,-0.033460000000000004,1.395121303,0.36528000000000005,0.10654000000000001,0.3805,-1.76,-0.14,1.7655594014
2020-07-13 16:30:00,-1.61752,-0.04886,1.6182577823000002,0.31248000000000004,0.09114000000000001,0.3255,-1.9300000000000002,-0.14,1.9350710581000001,-1.61752,-0.04886,1.6182577823000002,0.31248000000000004,0.09114000000000001,0.3255,-1.9300000000000002,-0.14,1.9350710581000001
2020-07-13 17:00:00,-1.52352,-0.024360000000000003,1.5237147371000002,0.39648000000000005,0.11564,0.41300000000000003,-1.92,-0.14,1.9250974001,-1.52352,-0.024360000000000003,1.5237147371000002,0.39648000000000005,0.11564,0.41300000000000003,-1.92,-0.14,1.9250974001
2020-07-13 17:30:00,-1.03696,0.004220000000000001,1.0369685868,0.5630400000000001,0.16422,0.5865,-1.6,-0.16,1.6079800994,-1.03696,0.024220000000000002,1.0372428115,0.5630400000000001,0.16422,0.5865,-1.6,-0.14,1.606113321
2020-07-13 18:00:00,-1.06048,0.13986,1.0696628674,0.47952000000000006,0.13986,0.4995,-1.54,0.0,1.54,-1.06048,0.13986,1.0696628674,0.47952000000000006,0.13986,0.4995,-1.54,0.0,1.54
2020-07-13 18:30:00,-1.34864,0.11998,1.3539664139,0.41136000000000006,0.11998,0.42850000000000005,-1.76,0.0,1.76,-1.34864,0.11998,1.3539664139,0.41136000000000006,0.11998,0.42850000000000005,-1.76,0.0,1.76
2020-07-13 19:00:00,-1.034,0.433,1.1210017841,0.456,0.133,0.47500000000000003,-1.49,0.30000000000000004,1.5199013126,-1.034,-0.097,1.0385398404,0.456,0.133,0.47500000000000003,-1.49,-0.23,1.5076471736000001
2020-07-13 19:30:00,-1.5664,0.0623,1.5676384309,0.2136,0.0623,0.2225,-1.78,0.0,1.78,-1.5664,0.0623,1.5676384309,0.2136,0.0623,0.2225,-1.78,0.0,1.78
2020-07-13 20:00:00,-1.4752800000000001,-0.27154,1.5000616821000001,0.23472,0.06846000000000001,0.24450000000000002,-1.71,-0.34,1.7434735444,-1.4752800000000001,0.38846,1.5255662064000002,0.23472,0.06846000000000001,0.24450000000000002,-1.71,0.32,1.7396838793
2020-07-13 20:30:00,-1.33824,0.5646800000000001,1.4524977797,0.22176,0.06468,0.231,-1.56,0.5,1.6381697104000001,-1.33824,-0.27532,1.3662676897,0.22176,0.06468,0.231,-1.56,-0.34,1.5966214329000001
2020-07-13 21:00:00,-1.44768,0.21776,1.4639661198,0.23232000000000003,0.06776,0.242,-1.6800000000000002,0.15,1.6866831356,-1.44768,0.23776000000000003,1.4670743676,0.23232000000000003,0.06776,0.242,-1.6800000000000002,0.17,1.6885792845
2020-07-13 21:30:00,-1.11328,0.08946000000000001,1.1168685912,0.30672000000000005,0.08946000000000001,0.3195,-1.42,0.0,1.42,-1.11328,0.23946,1.1387420472,0.30672000000000005,0.08946000000000001,0.3195,-1.42,0.15,1.4279005568
2020-07-13 22:00:00,-1.32656,0.20642000000000002,1.3425239849000001,0.19344000000000003,0.056420000000000005,0.2015,-1.52,0.15,1.5273833834000001,-1.32656,0.19642,1.3410228372000002,0.19344000000000003,0.056420000000000005,0.2015,-1.52,0.14,1.5264337522
2020-07-13 22:30:00,-1.9793600000000002,0.15602000000000002,1.9854994963,0.020640000000000002,0.00602,0.021500000000000002,-2.0,0.15,2.005617112,-1.9793600000000002,0.15602000000000002,1.9854994963,0.020640000000000002,0.00602,0.021500000000000002,-2.0,0.15,2.005617112
2020-07-13 23:00:00,-1.88488,0.17316,1.8928172125,0.04512,0.013160000000000002,0.047,-1.9300000000000002,0.16,1.9366207682,-1.88488,0.16316,1.8919285927,0.04512,0.013160000000000002,0.047,-1.9300000000000002,0.15,1.9358202396
2020-07-13 23:30:00,-0.39080000000000004,0.2856,0.4840371887,0.49920000000000003,0.1456,0.52,-0.89,0.14,0.9009439494,-0.39080000000000004,0.2856,0.4840371887,0.49920000000000003,0.1456,0.52,-0.89,0.14,0.9009439494
2020-07-14 00:00:00,-0.6396000000000001,0.1022,0.6477136713,0.3504,0.1022,0.365,-0.99,0.0,0.99,-0.6396000000000001,0.2422,0.6839217792000001,0.3504,0.1022,0.365,-0.99,0.14,0.9998499887000001
2020-07-14 00:30:00,-1.12408,0.16506,1.136134081,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.21,0.14,1.2180722474,-1.12408,0.16506,1.136134081,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.21,0.14,1.2180722474
2020-07-14 01:00:00,-1.1808,0.1631,1.1920110109,0.0792,0.023100000000000002,0.0825,-1.26,0.14,1.2677539193,-1.1808,0.1631,1.1920110109,0.0792,0.023100000000000002,0.0825,-1.26,0.14,1.2677539193
2020-07-14 01:30:00,-0.8320000000000001,0.20650000000000002,0.8572434018,0.228,0.0665,0.23750000000000002,-1.06,0.14,1.0692053124,-0.8320000000000001,0.20650000000000002,0.8572434018,0.228,0.0665,0.23750000000000002,-1.06,0.14,1.0692053124
2020-07-14 02:00:00,-0.8708800000000001,0.19516000000000003,0.8924793555,0.18912,0.05516000000000001,0.197,-1.06,0.14,1.0692053124,-0.8708800000000001,0.19516000000000003,0.8924793555,0.18912,0.05516000000000001,0.197,-1.06,0.14,1.0692053124
2020-07-14 02:30:00,-1.19592,0.16744,1.2075846968,0.09408000000000001,0.027440000000000003,0.098,-1.29,0.14,1.2975746607,-1.19592,0.16744,1.2075846968,0.09408000000000001,0.027440000000000003,0.098,-1.29,0.14,1.2975746607
2020-07-14 03:00:00,-1.04992,0.17794000000000001,1.064891849,0.13008,0.03794,0.1355,-1.18,0.14,1.1882760622,-1.04992,0.17794000000000001,1.064891849,0.13008,0.03794,0.1355,-1.18,0.14,1.1882760622
2020-07-14 03:30:00,-1.5932,0.1449,1.5997756874,0.016800000000000002,0.0049,0.0175,-1.6099999999999999,0.14,1.6160754932999999,-1.5932,0.1449,1.5997756874,0.016800000000000002,0.0049,0.0175,-1.6099999999999999,0.14,1.6160754932999999
2020-07-14 04:00:00,-0.7540800000000001,0.20006000000000002,0.7801670654,0.20592000000000002,0.06006,0.21450000000000002,-0.96,0.14,0.9701546269,-0.7540800000000001,0.20006000000000002,0.7801670654,0.20592000000000002,0.06006,0.21450000000000002,-0.96,0.14,0.9701546269
2020-07-14 04:30:00,-1.3269600000000001,0.14672000000000002,1.3350466659,0.02304,0.00672,0.024,-1.35,0.14,1.3572398462,-1.33696,0.14672000000000002,1.3449865427,0.02304,0.00672,0.024,-1.3599999999999999,0.14,1.3671868929
2020-07-14 05:00:00,-0.42072000000000004,0.25604000000000005,0.4925056345,0.32928,0.09604000000000001,0.343,-0.75,0.16,0.7668767828,-0.42072000000000004,0.24604,0.48738178050000003,0.32928,0.09604000000000001,0.343,-0.75,0.15,0.7648529270000001
2020-07-14 05:30:00,-0.8491200000000001,0.20984000000000003,0.8746642785000001,0.17088,0.04984,0.178,-1.02,0.16,1.0324727599,-0.8491200000000001,0.19984000000000002,0.8723192076,0.17088,0.04984,0.178,-1.02,0.15,1.0309704166
2020-07-14 06:00:00,-1.5161600000000002,0.09862000000000001,1.5193640281,0.06384000000000001,0.01862,0.0665,-1.58,0.08,1.58202402,-1.52616,0.09862000000000001,1.5293430779000001,0.06384000000000001,0.01862,0.0665,-1.5899999999999999,0.08,1.5920113065
2020-07-14 06:30:00,-1.35392,-0.09906000000000001,1.3575390418,0.10608000000000001,0.030940000000000002,0.1105,-1.46,-0.13,1.4657762449,-1.35392,-0.09906000000000001,1.3575390418,0.10608000000000001,0.030940000000000002,0.1105,-1.46,-0.13,1.4657762449
2020-07-14 07:00:00,-1.13784,-0.06812,1.1398772741,0.21216000000000002,0.061880000000000004,0.221,-1.35,-0.13,1.3562448157,-1.13784,-0.11812,1.143954632,0.21216000000000002,0.061880000000000004,0.221,-1.35,-0.18,1.3619471355
2020-07-14 07:30:00,-0.5502400000000001,-0.01132,0.55035643,0.50976,0.14868,0.531,-1.06,-0.16,1.0720074627,-0.5502400000000001,-0.01132,0.55035643,0.50976,0.14868,0.531,-1.06,-0.16,1.0720074627
2020-07-14 08:00:00,-1.27864,-0.15502000000000002,1.2880028921,0.29136,0.08498000000000001,0.3035,-1.57,-0.24,1.5882380174000001,-1.27864,-0.14502,1.2868376160000001,0.29136,0.08498000000000001,0.3035,-1.57,-0.23,1.5867577005
2020-07-14 08:30:00,-0.92864,-0.16502,0.9431881308000001,0.53136,0.15498,0.5535,-1.46,-0.32,1.4946571513,-0.92864,-0.16502,0.9431881308000001,0.53136,0.15498,0.5535,-1.46,-0.32,1.4946571513
2020-07-14 09:00:00,-1.22016,-0.21338000000000001,1.2386772986,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.62,-0.33,1.653269488,-1.22016,-0.21338000000000001,1.2386772986,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.62,-0.33,1.653269488
2020-07-14 09:30:00,-1.89424,-0.24832,1.9104470680999999,0.24576000000000003,0.07168000000000001,0.256,-2.14,-0.32,2.1637929661,-1.89424,-0.23832000000000003,1.9091730147,0.24576000000000003,0.07168000000000001,0.256,-2.14,-0.31,2.162336699
2020-07-14 10:00:00,-1.39816,-0.23488,1.4177517413,0.29184000000000004,0.08512,0.304,-1.69,-0.32,1.7200290695,-1.39816,-0.22488000000000002,1.4161293726,0.29184000000000004,0.08512,0.304,-1.69,-0.31,1.7181967291
2020-07-14 10:30:00,-1.6568,0.29510000000000003,1.6828755896,0.2232,0.0651,0.2325,-1.88,0.23,1.8940168954,-1.7468,-0.8249000000000001,1.9317790376000001,0.2232,0.0651,0.2325,-1.97,-0.89,2.1617122843
2020-07-14 11:00:00,-1.3312,0.0834,1.3338099565000001,0.38880000000000003,0.1134,0.405,-1.72,-0.03,1.720261608,-1.3812,-0.6066,1.5085347195,0.38880000000000003,0.1134,0.405,-1.77,-0.72,1.9108375127000001
2020-07-14 11:30:00,-2.01328,-0.30054000000000003,2.0355885267,0.30672000000000005,0.08946000000000001,0.3195,-2.32,-0.39,2.352551806,-2.01328,-0.30054000000000003,2.0355885267,0.30672000000000005,0.08946000000000001,0.3195,-2.32,-0.39,2.352551806
2020-07-14 12:00:00,-1.21624,-0.25182000000000004,1.2420358489,0.47376,0.13818000000000003,0.49350000000000005,-1.69,-0.39,1.7344163283,-1.21624,-0.25182000000000004,1.2420358489,0.47376,0.13818000000000003,0.49350000000000005,-1.69,-0.39,1.7344163283
2020-07-14 12:30:00,-0.92376,-0.19068000000000002,0.9432345414000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.47,-0.35000000000000003,1.5110923201,-0.92376,-0.19068000000000002,0.9432345414000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.47,-0.35000000000000003,1.5110923201
2020-07-14 13:00:00,-1.41272,-0.24746,1.434229497,0.31728,0.09254000000000001,0.3305,-1.73,-0.34,1.7630938716,-1.41272,-0.24746,1.434229497,0.31728,0.09254000000000001,0.3305,-1.73,-0.34,1.7630938716
2020-07-14 13:30:00,-1.26648,-0.22814,1.2868641925,0.38352,0.11186000000000001,0.3995,-1.65,-0.34,1.684666139,-1.26648,-0.22814,1.2868641925,0.38352,0.11186000000000001,0.3995,-1.65,-0.34,1.684666139
2020-07-14 14:00:00,-1.6240800000000002,-0.21244000000000002,1.6379153214,0.26592000000000005,0.07756,0.277,-1.8900000000000001,-0.29,1.9121192431,-1.6240800000000002,-0.26244,1.6451475922,0.26592000000000005,0.07756,0.277,-1.8900000000000001,-0.34,1.9203385118
2020-07-14 14:30:00,-0.63216,-0.10688,0.6411314998000001,0.6278400000000001,0.18312,0.654,-1.26,-0.29,1.2929423808,-0.63216,-0.09688000000000001,0.63954046,0.6278400000000001,0.18312,0.654,-1.26,-0.28,1.290736224
2020-07-14 15:00:00,-1.33392,-0.14156000000000002,1.3414103772,0.40608000000000005,0.11844,0.423,-1.74,-0.26,1.7593180497,-1.33392,-0.14156000000000002,1.3414103772,0.40608000000000005,0.11844,0.423,-1.74,-0.26,1.7593180497
2020-07-14 15:30:00,-0.66712,-0.07166,0.670957711,0.54288,0.15834,0.5655,-1.21,-0.23,1.231665539,-0.66712,-0.07166,0.670957711,0.54288,0.15834,0.5655,-1.21,-0.23,1.231665539
2020-07-14 16:00:00,-1.05048,-0.07014000000000001,1.0528190015,0.47952000000000006,0.13986,0.4995,-1.53,-0.21,1.5443445211,-1.06048,-0.09014000000000001,1.0643040214,0.47952000000000006,0.13986,0.4995,-1.54,-0.23,1.5570806016
2020-07-14 16:30:00,-1.18872,-0.04546,1.1895889416,0.46128,0.13454000000000002,0.48050000000000004,-1.65,-0.18,1.6597891432,-1.18872,-0.035460000000000005,1.1892487755,0.46128,0.13454000000000002,0.48050000000000004,-1.65,-0.17,1.6587344573
2020-07-14 17:00:00,-1.49536,0.40052000000000004,1.5480690553,0.34464,0.10052000000000001,0.359,-1.8399999999999999,0.30000000000000004,1.8642961138,-1.54536,-0.36948000000000003,1.588915668,0.34464,0.10052000000000001,0.359,-1.8900000000000001,-0.47000000000000003,1.9475625792
2020-07-14 17:30:00,-0.6644,0.7508,1.0025607214,0.5856,0.1708,0.61,-1.25,0.58,1.3780058055,-0.7144,-0.4192,0.8283091210000001,0.5856,0.1708,0.61,-1.3,-0.59,1.4276203977
2020-07-14 18:00:00,-0.8221600000000001,0.16562000000000002,0.8386757717000001,0.56784,0.16562000000000002,0.5915,-1.3900000000000001,0.0,1.3900000000000001,-0.8221600000000001,0.30562,0.8771263592,0.56784,0.16562000000000002,0.5915,-1.3900000000000001,0.14,1.3970325694
2020-07-14 18:30:00,-0.49912000000000006,0.059840000000000004,0.5026943405000001,0.65088,0.18984,0.678,-1.15,-0.13,1.1573245007,-0.49912000000000006,0.18984,0.5340037453,0.65088,0.18984,0.678,-1.15,0.0,1.15
2020-07-14 19:00:00,-1.09448,0.11536,1.1005427752,0.39552000000000004,0.11536,0.41200000000000003,-1.49,0.0,1.49,-1.09448,0.11536,1.1005427752,0.39552000000000004,0.11536,0.41200000000000003,-1.49,0.0,1.49
2020-07-14 19:30:00,-0.63168,0.16576000000000002,0.6530666122000001,0.56832,0.16576000000000002,0.592,-1.2,0.0,1.2,-0.63168,0.30576000000000003,0.7017897121000001,0.56832,0.16576000000000002,0.592,-1.2,0.14,1.2081390648
2020-07-14 20:00:00,-1.60336,0.20152,1.6159745047,0.17664000000000002,0.05152,0.184,-1.78,0.15,1.7863090438,-1.60336,0.20152,1.6159745047,0.17664000000000002,0.05152,0.184,-1.78,0.15,1.7863090438
2020-07-14 20:30:00,-1.4968,0.2051,1.5107866329,0.2232,0.0651,0.2325,-1.72,0.14,1.7256882685,-1.4968,0.2151,1.5121766597000001,0.2232,0.0651,0.2325,-1.72,0.15,1.7265283085
2020-07-14 21:00:00,-2.1608,0.1731,2.1677223646,0.0792,0.023100000000000002,0.0825,-2.24,0.15,2.2450167037,-2.1608,0.1731,2.1677223646,0.0792,0.023100000000000002,0.0825,-2.24,0.15,2.2450167037
2020-07-14 21:30:00,-1.41544,0.19508,1.4288200027,0.15456,0.04508,0.161,-1.57,0.15,1.5771493270999999,-1.41544,0.18508000000000002,1.4274890542,0.15456,0.04508,0.161,-1.57,0.14,1.5762296786999999
2020-07-14 22:00:00,-1.40448,0.18536000000000002,1.4166588863,0.15552000000000002,0.045360000000000004,0.162,-1.56,0.14,1.5662694531999999,-1.40448,0.18536000000000002,1.4166588863,0.15552000000000002,0.045360000000000004,0.162,-1.56,0.14,1.5662694531999999
2020-07-14 22:30:00,-1.32144,0.19208000000000003,1.335327076,0.17856000000000002,0.05208,0.186,-1.5,0.14,1.5065191668,-1.32144,0.19208000000000003,1.335327076,0.17856000000000002,0.05208,0.186,-1.5,0.14,1.5065191668
2020-07-14 23:00:00,-1.61504,0.16478,1.6234243592,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.7000000000000002,0.14,1.7057549648,-1.61504,0.16478,1.6234243592,0.08496000000000001,0.024780000000000003,0.08850000000000001,-1.7000000000000002,0.14,1.7057549648
2020-07-14 23:30:00,-0.4932,0.3049,0.5798363993,0.4968,0.1449,0.5175000000000001,-0.99,0.16,1.0028459503,-0.4932,0.2949,0.5746409749,0.4968,0.1449,0.5175000000000001,-0.99,0.15,1.0012991561
2020-07-15 00:00:00,-0.6772800000000001,0.23996,0.7185325323,0.34272,0.09996000000000001,0.357,-1.02,0.14,1.0295630141,-0.6772800000000001,0.23996,0.7185325323,0.34272,0.09996000000000001,0.357,-1.02,0.14,1.0295630141
2020-07-15 00:30:00,-1.4604,0.1603,1.46917128,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.53,0.14,1.5363918771,-1.4604,0.1603,1.46917128,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.53,0.14,1.5363918771
