Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 01:00:00,-1.09352,0.16814,1.1063711177,0.09648000000000001,0.028140000000000002,0.1005,-1.19,0.14,1.1982069938,-1.09352,0.16814,1.1063711177,0.09648000000000001,0.028140000000000002,0.1005,-1.19,0.14,1.1982069938
2020-07-15 01:30:00,-1.47448,0.15036000000000002,1.4821266478,0.03552,0.010360000000000001,0.037,-1.51,0.14,1.5164761785,-1.47448,0.15036000000000002,1.4821266478,0.03552,0.010360000000000001,0.037,-1.51,0.14,1.5164761785
2020-07-15 02:00:00,-1.17056,0.15442,1.1807015923,0.049440000000000005,0.01442,0.051500000000000004,-1.22,0.14,1.2280065146,-1.17056,0.15442,1.1807015923,0.049440000000000005,0.01442,0.051500000000000004,-1.22,0.14,1.2280065146
2020-07-15 02:30:00,-1.16536,0.17052,1.1777695021,0.10464000000000001,0.030520000000000002,0.109,-1.27,0.14,1.2776932339,-1.16536,0.17052,1.1777695021,0.10464000000000001,0.030520000000000002,0.109,-1.27,0.14,1.2776932339
2020-07-15 03:00:00,-0.85928,0.18396,0.8787510455,0.15072000000000002,0.043960000000000006,0.157,-1.01,0.14,1.019656805,-0.85928,0.18396,0.8787510455,0.15072000000000002,0.043960000000000006,0.157,-1.01,0.14,1.019656805
2020-07-15 03:30:00,-0.61504,0.21728000000000003,0.6522919592,0.26496000000000003,0.07728,0.276,-0.88,0.14,0.8910667764,-0.61504,0.21728000000000003,0.6522919592,0.26496000000000003,0.07728,0.276,-0.88,0.14,0.8910667764
2020-07-15 04:00:00,-0.50616,0.22862000000000002,0.5553963,0.30384,0.08862,0.3165,-0.81,0.14,0.8220097323000001,-0.50616,0.22862000000000002,0.5553963,0.30384,0.08862,0.3165,-0.81,0.14,0.8220097323000001
2020-07-15 04:30:00,-0.80744,0.19908,0.8316202258000001,0.20256000000000002,0.05908000000000001,0.211,-1.01,0.14,1.019656805,-0.80744,0.19908,0.8316202258000001,0.20256000000000002,0.05908000000000001,0.211,-1.01,0.14,1.019656805
2020-07-15 05:00:00,-1.13752,0.16114,1.1488767776,0.07248,0.021140000000000003,0.0755,-1.21,0.14,1.2180722474,-1.13752,0.16114,1.1488767776,0.07248,0.021140000000000003,0.0755,-1.21,0.14,1.2180722474
2020-07-15 05:30:00,-1.06504,0.18228000000000003,1.0805258905,0.14496,0.042280000000000005,0.151,-1.21,0.14,1.2180722474,-1.06504,0.18228000000000003,1.0805258905,0.14496,0.042280000000000005,0.151,-1.21,0.14,1.2180722474
2020-07-15 06:00:00,-1.57368,0.14476,1.5803240807,0.01632,0.00476,0.017,-1.5899999999999999,0.14,1.5961516219,-1.57368,0.14476,1.5803240807,0.01632,0.00476,0.017,-1.5899999999999999,0.14,1.5961516219
2020-07-15 06:30:00,-1.5032,0.0049,1.5032079863,0.016800000000000002,0.0049,0.0175,-1.52,0.0,1.52,-1.5032,0.0049,1.5032079863,0.016800000000000002,0.0049,0.0175,-1.52,0.0,1.52
2020-07-15 07:00:00,-1.15824,-0.09282000000000001,1.1619532908,0.16176000000000001,0.04718000000000001,0.1685,-1.32,-0.14,1.3274034805000001,-1.15824,-0.07282000000000001,1.1605268847,0.16176000000000001,0.04718000000000001,0.1685,-1.32,-0.12,1.3254433221
2020-07-15 07:30:00,-0.75256,-0.02408,0.7529451507,0.39744,0.11592000000000001,0.41400000000000003,-1.15,-0.14,1.158490397,-0.75256,-0.00408,0.7525710598,0.39744,0.11592000000000001,0.41400000000000003,-1.15,-0.12,1.1562439189
2020-07-15 08:00:00,-1.5916000000000001,-0.1638,1.6000065625,0.1584,0.046200000000000005,0.165,-1.75,-0.21,1.7625549637,-1.5916000000000001,-0.1638,1.6000065625,0.1584,0.046200000000000005,0.165,-1.75,-0.21,1.7625549637
2020-07-15 08:30:00,-2.50352,-0.28936,2.5201868185,0.036480000000000005,0.01064,0.038,-2.54,-0.30000000000000004,2.5576551761,-2.50352,-0.28936,2.5201868185,0.036480000000000005,0.01064,0.038,-2.54,-0.30000000000000004,2.5576551761
2020-07-15 09:00:00,-2.1800800000000002,-0.28044,2.1980435392,0.16992000000000002,0.04956000000000001,0.177,-2.35,-0.33,2.3730571,-2.1800800000000002,-0.28044,2.1980435392,0.16992000000000002,0.04956000000000001,0.177,-2.35,-0.33,2.3730571
2020-07-15 09:30:00,-2.30016,-0.30088000000000004,2.3197553319,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.4,-0.33,2.422581268,-2.30016,-0.30088000000000004,2.3197553319,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.4,-0.33,2.422581268
2020-07-15 10:00:00,-2.4132,-0.2876,2.4302773504,0.07680000000000001,0.0224,0.08,-2.49,-0.31,2.5092229873000003,-2.4132,-0.2876,2.4302773504,0.07680000000000001,0.0224,0.08,-2.49,-0.31,2.5092229873000003
2020-07-15 10:30:00,-2.38632,-0.27976,2.4026628561,0.10368000000000001,0.030240000000000003,0.108,-2.49,-0.31,2.5092229873000003,-2.38632,-0.27976,2.4026628561,0.10368000000000001,0.030240000000000003,0.108,-2.49,-0.31,2.5092229873000003
2020-07-15 11:00:00,-2.02208,-0.27394,2.0405515553,0.15792,0.046060000000000004,0.1645,-2.18,-0.32,2.2033610689,-2.02208,-0.26394,2.0392331524,0.15792,0.046060000000000004,0.1645,-2.18,-0.31,2.2019309708
2020-07-15 11:30:00,-2.11024,-0.23632000000000003,2.1234311856,0.14976,0.043680000000000004,0.156,-2.26,-0.28,2.2772790782,-2.11024,-0.23632000000000003,2.1234311856,0.14976,0.043680000000000004,0.156,-2.26,-0.28,2.2772790782
2020-07-15 12:00:00,-1.83776,-0.26518,1.8567935399,0.22224000000000002,0.06482,0.2315,-2.06,-0.33,2.0862646045,-1.83776,-0.25518,1.855391778,0.22224000000000002,0.06482,0.2315,-2.06,-0.32,2.0847062143
2020-07-15 12:30:00,-1.43024,-0.21632,1.446506412,0.38976000000000005,0.11368,0.406,-1.82,-0.33,1.8496756472,-1.43024,-0.20632,1.4450447744,0.38976000000000005,0.11368,0.406,-1.82,-0.32,1.8479177471
2020-07-15 13:00:00,-1.1576,-0.18680000000000002,1.1725749443,0.4224,0.1232,0.44,-1.58,-0.31,1.6101242188,-1.1576,-0.18680000000000002,1.1725749443,0.4224,0.1232,0.44,-1.58,-0.31,1.6101242188
2020-07-15 13:30:00,-1.93952,-0.28736,1.9606921227,0.18048,0.052640000000000006,0.188,-2.12,-0.34,2.1470910554,-1.9295200000000001,-0.28736,1.9508006561000002,0.18048,0.052640000000000006,0.188,-2.11,-0.34,2.1372178176
2020-07-15 14:00:00,-1.9759200000000001,-0.27506,1.9949731452,0.15408000000000002,0.04494,0.1605,-2.13,-0.32,2.1539034333,-1.9759200000000001,-0.27506,1.9949731452,0.15408000000000002,0.04494,0.1605,-2.13,-0.32,2.1539034333
2020-07-15 14:30:00,-1.87392,-0.27156,1.8934943887000002,0.16608,0.048440000000000004,0.17300000000000001,-2.04,-0.32,2.0649455199,-1.87392,-0.27156,1.8934943887000002,0.16608,0.048440000000000004,0.17300000000000001,-2.04,-0.32,2.0649455199
2020-07-15 15:00:00,-1.5164,-0.20020000000000002,1.529558433,0.2736,0.07980000000000001,0.28500000000000003,-1.79,-0.28,1.8117670932,-1.5164,-0.20020000000000002,1.529558433,0.2736,0.07980000000000001,0.28500000000000003,-1.79,-0.28,1.8117670932
2020-07-15 15:30:00,-1.75,-0.20750000000000002,1.7622588488000002,0.18,0.052500000000000005,0.1875,-1.9300000000000002,-0.26,1.9474342094,-1.75,-0.20750000000000002,1.7622588488000002,0.18,0.052500000000000005,0.1875,-1.9300000000000002,-0.26,1.9474342094
2020-07-15 16:00:00,-1.7551999999999999,-0.11610000000000001,1.7590356023,0.18480000000000002,0.0539,0.1925,-1.94,-0.17,1.9474342094,-1.7551999999999999,-0.11610000000000001,1.7590356023,0.18480000000000002,0.0539,0.1925,-1.94,-0.17,1.9474342094
2020-07-15 16:30:00,-1.88496,-0.10478000000000001,1.887869977,0.15504,0.04522,0.1615,-2.04,-0.15,2.045507272,-1.88496,-0.10478000000000001,1.887869977,0.15504,0.04522,0.1615,-2.04,-0.15,2.045507272
2020-07-15 17:00:00,-0.7729600000000001,0.17122,0.7916965643,0.58704,0.17122,0.6115,-1.3599999999999999,0.0,1.3599999999999999,-0.7729600000000001,0.17122,0.7916965643,0.58704,0.17122,0.6115,-1.3599999999999999,0.0,1.3599999999999999
2020-07-15 17:30:00,-0.9465600000000001,0.16142,0.9602251038,0.55344,0.16142,0.5765,-1.5,0.0,1.5,-0.9465600000000001,0.16142,0.9602251038,0.55344,0.16142,0.5765,-1.5,0.0,1.5
2020-07-15 18:00:00,-0.8568,0.1701,0.8735217513,0.5832,0.1701,0.6075,-1.44,0.0,1.44,-0.8568,0.31010000000000004,0.9111905673,0.5832,0.1701,0.6075,-1.44,0.14,1.4467895493
2020-07-15 18:30:00,-0.992,0.1365,1.0013472175,0.468,0.1365,0.48750000000000004,-1.46,0.0,1.46,-0.992,0.2765,1.0298136967,0.468,0.1365,0.48750000000000004,-1.46,0.14,1.4666969694
2020-07-15 19:00:00,-1.37592,0.26744,1.401670432,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.71,0.17,1.7184295156,-1.37592,0.23744,1.3962569964,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.71,0.14,1.7157214226000002
2020-07-15 19:30:00,-1.7066400000000002,0.19348,1.7175722983,0.18336000000000002,0.05348000000000001,0.191,-1.8900000000000001,0.14,1.8951780919,-1.7066400000000002,0.19348,1.7175722983,0.18336000000000002,0.05348000000000001,0.191,-1.8900000000000001,0.14,1.8951780919
2020-07-15 20:00:00,-1.66544,0.20258,1.6777154258,0.21456000000000003,0.06258000000000001,0.2235,-1.88,0.14,1.8852055591,-1.66544,0.20258,1.6777154258,0.21456000000000003,0.06258000000000001,0.2235,-1.88,0.14,1.8852055591
2020-07-15 20:30:00,-1.04568,0.26376,1.0784321954,0.42432000000000003,0.12376000000000001,0.442,-1.47,0.14,1.4766516177,-1.04568,0.29376,1.0861591044,0.42432000000000003,0.12376000000000001,0.442,-1.47,0.17,1.4797972834
2020-07-15 21:00:00,-1.65888,0.18116000000000002,1.6687425805,0.14112000000000002,0.04116,0.147,-1.8,0.14,1.8054362354,-1.65888,0.19116000000000002,1.6698577784,0.14112000000000002,0.04116,0.147,-1.8,0.15,1.8062391868
2020-07-15 21:30:00,-1.43776,0.23232000000000003,1.4564087338,0.28224000000000005,0.08232,0.294,-1.72,0.15,1.7265283085,-1.43776,0.23232000000000003,1.4564087338,0.28224000000000005,0.08232,0.294,-1.72,0.15,1.7265283085
2020-07-15 22:00:00,-1.01648,0.27936,1.0541696258,0.44352,0.12936,0.462,-1.46,0.15,1.4676852524,-1.01648,0.28936,1.056863662,0.44352,0.12936,0.462,-1.46,0.16,1.4687409574
2020-07-15 22:30:00,-1.03568,0.24626,1.06455486,0.36432000000000003,0.10626000000000001,0.3795,-1.4,0.14,1.406982587,-1.03568,0.24626,1.06455486,0.36432000000000003,0.10626000000000001,0.3795,-1.4,0.14,1.406982587
2020-07-15 23:00:00,-0.5551200000000001,0.28434000000000004,0.6237046176000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.05,0.14,1.0592922165,-0.5551200000000001,0.28434000000000004,0.6237046176000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.05,0.14,1.0592922165
2020-07-15 23:30:00,-1.6019999999999999,0.1715,1.6111537015000001,0.108,0.0315,0.1125,-1.71,0.14,1.7157214226000002,-1.6019999999999999,0.1715,1.6111537015000001,0.108,0.0315,0.1125,-1.71,0.14,1.7157214226000002
2020-07-16 00:00:00,-0.7807200000000001,0.21854,0.8107301956,0.26928,0.07854000000000001,0.2805,-1.05,0.14,1.0592922165,-0.7707200000000001,0.21854,0.8011048933,0.26928,0.07854000000000001,0.2805,-1.04,0.14,1.0493807698
2020-07-16 00:30:00,-0.85104,0.22428,0.8800969265,0.28896000000000005,0.08428000000000001,0.301,-1.1400000000000001,0.14,1.1485643212,-0.85104,0.22428,0.8800969265,0.28896000000000005,0.08428000000000001,0.301,-1.1400000000000001,0.14,1.1485643212
2020-07-16 01:00:00,-0.72216,0.21812,0.7543814685,0.26784,0.07812000000000001,0.279,-0.99,0.14,0.9998499887000001,-0.72216,0.21812,0.7543814685,0.26784,0.07812000000000001,0.279,-0.99,0.14,0.9998499887000001
2020-07-16 01:30:00,-1.08912,0.17234000000000002,1.1026710525,0.11088,0.03234,0.1155,-1.2,0.14,1.2081390648,-1.08912,0.17234000000000002,1.1026710525,0.11088,0.03234,0.1155,-1.2,0.14,1.2081390648
2020-07-16 02:00:00,-0.7348,0.22610000000000002,0.7687992261000001,0.2952,0.08610000000000001,0.3075,-1.03,0.14,1.0394710193,-0.7348,0.22610000000000002,0.7687992261000001,0.2952,0.08610000000000001,0.3075,-1.03,0.14,1.0394710193
2020-07-16 02:30:00,-1.23368,0.16226000000000002,1.2443048863,0.07632000000000001,0.022260000000000002,0.0795,-1.31,0.14,1.3174596768,-1.23368,0.16226000000000002,1.2443048863,0.07632000000000001,0.022260000000000002,0.0795,-1.31,0.14,1.3174596768
2020-07-16 03:00:00,-0.8604,0.1953,0.8822869431,0.18960000000000002,0.0553,0.1975,-1.05,0.14,1.0592922165,-0.8604,0.1953,0.8822869431,0.18960000000000002,0.0553,0.1975,-1.05,0.14,1.0592922165
2020-07-16 03:30:00,-1.40232,0.15974000000000002,1.4113887664,0.06768,0.01974,0.07050000000000001,-1.47,0.14,1.4766516177,-1.40232,0.15974000000000002,1.4113887664,0.06768,0.01974,0.07050000000000001,-1.47,0.14,1.4766516177
2020-07-16 04:00:00,-0.5479200000000001,0.21644000000000002,0.5891201915000001,0.26208000000000004,0.07644000000000001,0.273,-0.81,0.14,0.8220097323000001,-0.5479200000000001,0.21644000000000002,0.5891201915000001,0.26208000000000004,0.07644000000000001,0.273,-0.81,0.14,0.8220097323000001
2020-07-16 04:30:00,-0.7710400000000001,0.18928,0.7939329947,0.16896000000000003,0.049280000000000004,0.176,-0.9400000000000001,0.14,0.9503683496,-0.7710400000000001,0.18928,0.7939329947,0.16896000000000003,0.049280000000000004,0.176,-0.9400000000000001,0.14,0.9503683496
2020-07-16 05:00:00,-1.36584,0.15288000000000002,1.3743693827,0.044160000000000005,0.01288,0.046,-1.4100000000000001,0.14,1.4169333082,-1.36584,0.15288000000000002,1.3743693827,0.044160000000000005,0.01288,0.046,-1.4100000000000001,0.14,1.4169333082
2020-07-16 05:30:00,-1.03072,0.16604000000000002,1.0440081417,0.08928000000000001,0.02604,0.093,-1.12,0.14,1.1287160848,-1.03072,0.16604000000000002,1.0440081417,0.08928000000000001,0.02604,0.093,-1.12,0.14,1.1287160848
2020-07-16 06:00:00,-0.8313600000000001,0.23002000000000003,0.8625941398,0.30864,0.09002,0.3215,-1.1400000000000001,0.14,1.1485643212,-0.8313600000000001,0.23002000000000003,0.8625941398,0.30864,0.09002,0.3215,-1.1400000000000001,0.14,1.1485643212
2020-07-16 06:30:00,-1.3596,-0.0978,1.3631129814,0.11040000000000001,0.0322,0.115,-1.47,-0.13,1.475737104,-1.3596,0.0322,1.3599812499000001,0.11040000000000001,0.0322,0.115,-1.47,0.0,1.47
2020-07-16 07:00:00,-1.0548,-0.0614,1.0565855384,0.23520000000000002,0.06860000000000001,0.245,-1.29,-0.13,1.2965338407,-1.0548,-0.0714,1.0572137911,0.23520000000000002,0.06860000000000001,0.245,-1.29,-0.14,1.2975746607
2020-07-16 07:30:00,-0.81344,0.33858000000000005,0.8810908296000001,0.40656000000000003,0.11858,0.42350000000000004,-1.22,0.22,1.2396773774,-0.8734400000000001,-0.43142,0.9741769090000001,0.40656000000000003,0.11858,0.42350000000000004,-1.28,-0.55,1.3931618714
2020-07-16 08:00:00,-1.6961600000000001,0.05362,1.6970073217000001,0.18384,0.05362,0.1915,-1.88,0.0,1.88,-1.73616,-0.43638000000000005,1.7901617385000002,0.18384,0.05362,0.1915,-1.92,-0.49,1.9815398053000002
2020-07-16 08:30:00,-1.808,-0.20650000000000002,1.8197544477,0.252,0.07350000000000001,0.2625,-2.06,-0.28,2.0789420386,-1.808,-0.20650000000000002,1.8197544477,0.252,0.07350000000000001,0.2625,-2.06,-0.28,2.0789420386
2020-07-16 09:00:00,-1.694,-0.1945,1.7051293939,0.396,0.1155,0.41250000000000003,-2.09,-0.31,2.112865353,-1.694,-0.1845,1.7040176789,0.396,0.1155,0.41250000000000003,-2.09,-0.30000000000000004,2.1114213222
2020-07-16 09:30:00,-1.04264,-0.17202,1.0567350898,0.50736,0.14798,0.5285000000000001,-1.55,-0.32,1.5826875876000002,-1.04264,-0.17202,1.0567350898,0.50736,0.14798,0.5285000000000001,-1.55,-0.32,1.5826875876000002
2020-07-16 10:00:00,-1.62344,0.05358,1.6243239363000002,0.28656000000000004,0.08358,0.2985,-1.9100000000000001,-0.03,1.9102355876,-1.67344,-0.55642,1.7635205272,0.28656000000000004,0.08358,0.2985,-1.96,-0.64,2.061843835
2020-07-16 10:30:00,-1.89104,0.33678,1.9207949006,0.22896000000000002,0.06678,0.23850000000000002,-2.12,0.27,2.137124236,-2.00104,-0.8232200000000001,2.1637588244,0.22896000000000002,0.06678,0.23850000000000002,-2.23,-0.89,2.4010414407000003
2020-07-16 11:00:00,-1.8359999999999999,0.3295,1.8653327451,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.04,0.27,2.0577900768,-1.936,-0.8605,2.1186213088,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.14,-0.92,2.3293775993
2020-07-16 11:30:00,-1.84952,0.27014000000000005,1.8691441491,0.24048000000000003,0.07014000000000001,0.2505,-2.09,0.2,2.0995475703,-1.95952,-0.8998600000000001,2.1562621942,0.24048000000000003,0.07014000000000001,0.2505,-2.2,-0.97,2.4043502241
2020-07-16 12:00:00,-1.62592,0.27994,1.6498430986,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.9,0.2,1.9104973175,-1.72592,-0.8800600000000001,1.9373449486,0.27408000000000005,0.07994000000000001,0.28550000000000003,-2.0,-0.96,2.2184679398
2020-07-16 12:30:00,-1.9882400000000002,0.30468,2.0114492785,0.22176,0.06468,0.231,-2.21,0.24,2.2229934773,-2.08824,-0.8553200000000001,2.2566166267,0.22176,0.06468,0.231,-2.31,-0.92,2.4864633518
2020-07-16 13:00:00,-1.662,0.354,1.6992822014,0.28800000000000003,0.084,0.30000000000000004,-1.9500000000000002,0.27,1.968603566,-1.772,-0.8160000000000001,1.9508562223,0.28800000000000003,0.084,0.30000000000000004,-2.06,-0.9,2.2480213522
2020-07-16 13:30:00,-1.108,0.396,1.176639282,0.432,0.126,0.45,-1.54,0.27,1.5634896866,-1.198,-0.774,1.4262818796,0.432,0.126,0.45,-1.63,-0.9,1.8619613314999999
2020-07-16 14:00:00,-0.9645600000000001,0.39992000000000005,1.0441800611,0.44544000000000006,0.12992,0.464,-1.4100000000000001,0.27,1.4356183337,-1.06456,-0.7800800000000001,1.319777557,0.44544000000000006,0.12992,0.464,-1.51,-0.91,1.7630087918
2020-07-16 14:30:00,-0.50944,0.42808,0.6654183646,0.6105600000000001,0.17808000000000002,0.636,-1.12,0.25,1.1475626345,-0.6094400000000001,-0.75192,0.9678847039,0.6105600000000001,0.17808000000000002,0.636,-1.22,-0.93,1.5340469354000001
2020-07-16 15:00:00,-0.9705600000000001,0.19192,0.9893533241,0.34944000000000003,0.10192000000000001,0.364,-1.32,0.09,1.3230646243,-1.03056,-0.53808,1.1625764491,0.34944000000000003,0.10192000000000001,0.364,-1.38,-0.64,1.5211837496
2020-07-16 15:30:00,-0.9256000000000001,-0.0908,0.9300430098,0.3744,0.1092,0.39,-1.3,-0.2,1.3152946438,-0.9256000000000001,-0.08080000000000001,0.9291200138000001,0.3744,0.1092,0.39,-1.3,-0.19,1.3138112498
2020-07-16 16:00:00,-0.48584000000000005,0.00038,0.4858401486,0.58416,0.17038,0.6085,-1.07,-0.17,1.0834205093,-0.48584000000000005,0.01038,0.48595087200000003,0.58416,0.17038,0.6085,-1.07,-0.16,1.081896483
2020-07-16 16:30:00,-0.448,0.046,0.4503554152,0.672,0.196,0.7000000000000001,-1.12,-0.15,1.13,-0.448,0.056,0.45148643390000004,0.672,0.196,0.7000000000000001,-1.12,-0.14,1.1287160848
2020-07-16 17:00:00,-1.4641600000000001,-0.07538,1.4660991269,0.25584,0.07462,0.2665,-1.72,-0.15,1.7265283085,-1.4641600000000001,-0.055380000000000006,1.4652069649000001,0.25584,0.07462,0.2665,-1.72,-0.13,1.7249057945000001
2020-07-16 17:30:00,-0.73136,-0.06748000000000001,0.734466473,0.48864,0.14252,0.509,-1.22,-0.21,1.2379418403,-0.73136,0.17252,0.7514323656,0.48864,0.14252,0.509,-1.22,0.03,1.2203687967
2020-07-16 18:00:00,-1.26632,-0.10976000000000001,1.2710678975,0.34368000000000004,0.10024000000000001,0.358,-1.6099999999999999,-0.21,1.6236378907,-1.26632,0.11024,1.2711094367,0.34368000000000004,0.10024000000000001,0.358,-1.6099999999999999,0.01,1.6100310556
2020-07-16 18:30:00,-0.4484,0.0488,0.4510476693,0.6816,0.1988,0.71,-1.13,-0.15,1.1399122773,-0.4484,0.0688,0.45364744020000003,0.6816,0.1988,0.71,-1.13,-0.13,1.1374532957
2020-07-16 19:00:00,-1.37464,0.09198,1.3777138491,0.31536000000000003,0.09198,0.3285,-1.69,0.0,1.69,-1.37464,0.09198,1.3777138491,0.31536000000000003,0.09198,0.3285,-1.69,0.0,1.69
2020-07-16 19:30:00,-1.3278400000000001,0.09688000000000001,1.3313695205,0.33216,0.09688000000000001,0.34600000000000003,-1.6600000000000001,0.0,1.6600000000000001,-1.3278400000000001,0.09688000000000001,1.3313695205,0.33216,0.09688000000000001,0.34600000000000003,-1.6600000000000001,0.0,1.6600000000000001
2020-07-16 20:00:00,-1.24584,0.08288000000000001,1.248593769,0.28416,0.08288000000000001,0.296,-1.53,0.0,1.53,-1.24584,0.22288000000000002,1.2656195321,0.28416,0.08288000000000001,0.296,-1.53,0.14,1.5363918771
2020-07-16 20:30:00,-1.46288,0.06916,1.4645139125,0.23712000000000003,0.06916,0.247,-1.7000000000000002,0.0,1.7000000000000002,-1.46288,0.06916,1.4645139125,0.23712000000000003,0.06916,0.247,-1.7000000000000002,0.0,1.7000000000000002
2020-07-16 21:00:00,-1.25848,0.07336000000000001,1.2606163572,0.25152,0.07336000000000001,0.262,-1.51,0.0,1.51,-1.25848,0.07336000000000001,1.2606163572,0.25152,0.07336000000000001,0.262,-1.51,0.0,1.51
2020-07-16 21:30:00,-1.51504,0.21228000000000002,1.5298395341000002,0.14496,0.042280000000000005,0.151,-1.6600000000000001,0.17,1.6686821147000002,-1.51504,0.18228000000000003,1.5259659891,0.14496,0.042280000000000005,0.151,-1.6600000000000001,0.14,1.6658931538
2020-07-16 22:00:00,-1.26336,0.20902,1.2805342049,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.5,0.14,1.5065191668,-1.26336,0.06902000000000001,1.2652439488,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.5,0.0,1.5
2020-07-16 22:30:00,-1.77832,0.00924,1.7783440050000001,0.03168,0.00924,0.033,-1.81,0.0,1.81,-1.77832,0.00924,1.7783440050000001,0.03168,0.00924,0.033,-1.81,0.0,1.81
2020-07-16 23:00:00,-1.85224,0.16268000000000002,1.8593702697,0.07776000000000001,0.022680000000000002,0.081,-1.9300000000000002,0.14,1.9350710581000001,-1.85224,0.17268000000000003,1.8602718619,0.07776000000000001,0.022680000000000002,0.081,-1.9300000000000002,0.15,1.9358202396
2020-07-16 23:30:00,-1.05504,0.21728000000000003,1.0771815075,0.26496000000000003,0.07728,0.276,-1.32,0.14,1.3274034805000001,-1.05504,0.22728,1.0792430681,0.26496000000000003,0.07728,0.276,-1.32,0.15,1.3284953895
2020-07-17 00:00:00,-0.8332,0.2424,0.8677442019,0.3168,0.09240000000000001,0.33,-1.15,0.15,1.1597413505,-0.8332,0.2424,0.8677442019,0.3168,0.09240000000000001,0.33,-1.15,0.15,1.1597413505
2020-07-17 00:30:00,-1.49344,0.17108,1.5032070383,0.10656,0.031080000000000003,0.111,-1.6,0.14,1.606113321,-1.49344,0.17108,1.5032070383,0.10656,0.031080000000000003,0.111,-1.6,0.14,1.606113321
2020-07-17 01:00:00,-1.27672,0.17304000000000003,1.2883931077,0.11328,0.03304,0.11800000000000001,-1.3900000000000001,0.14,1.3970325694,-1.27672,0.17304000000000003,1.2883931077,0.11328,0.03304,0.11800000000000001,-1.3900000000000001,0.14,1.3970325694
2020-07-17 01:30:00,-1.13952,0.19264,1.1556885394,0.18048,0.052640000000000006,0.188,-1.32,0.14,1.3274034805000001,-1.13952,0.19264,1.1556885394,0.18048,0.052640000000000006,0.188,-1.32,0.14,1.3274034805000001
2020-07-17 02:00:00,-0.08392000000000001,0.34094,0.3511162913,0.58608,0.17094,0.6105,-0.67,0.17,0.6912307864,-0.07392,0.31094000000000005,0.3196057728,0.58608,0.17094,0.6105,-0.66,0.14,0.6746851117
2020-07-17 02:30:00,-0.9040800000000001,0.20006000000000002,0.9259506736,0.20592000000000002,0.06006,0.21450000000000002,-1.11,0.14,1.1187939935,-0.9140800000000001,0.20006000000000002,0.9357169711000001,0.20592000000000002,0.06006,0.21450000000000002,-1.12,0.14,1.1287160848
2020-07-17 03:00:00,-1.27624,0.015680000000000003,1.2763363193,0.05376,0.015680000000000003,0.056,-1.33,0.0,1.33,-1.27624,0.15568,1.2857001206,0.05376,0.015680000000000003,0.056,-1.33,0.14,1.3373481221999999
2020-07-17 03:30:00,-1.58312,0.14784,1.5900080503,0.02688,0.007840000000000001,0.028,-1.6099999999999999,0.14,1.6160754932999999,-1.58312,0.14784,1.5900080503,0.02688,0.007840000000000001,0.028,-1.6099999999999999,0.14,1.6160754932999999
2020-07-17 04:00:00,-0.8866400000000001,0.19348,0.9075048209000001,0.18336000000000002,0.05348000000000001,0.191,-1.07,0.14,1.0791200119,-0.8866400000000001,0.19348,0.9075048209000001,0.18336000000000002,0.05348000000000001,0.191,-1.07,0.14,1.0791200119
2020-07-17 04:30:00,-0.83352,0.21314000000000002,0.8603396132000001,0.21648,0.06314,0.2255,-1.05,0.15,1.0606601718,-0.84352,0.20314000000000002,0.8676357819,0.21648,0.06314,0.2255,-1.06,0.14,1.0692053124
2020-07-17 05:00:00,-1.2988,0.1666,1.3094414840000002,0.0912,0.026600000000000002,0.095,-1.3900000000000001,0.14,1.3970325694,-1.2988,0.1666,1.3094414840000002,0.0912,0.026600000000000002,0.095,-1.3900000000000001,0.14,1.3970325694
2020-07-17 05:30:00,-1.49448,0.15036000000000002,1.5020248333000001,0.03552,0.010360000000000001,0.037,-1.53,0.14,1.5363918771,-1.49448,0.15036000000000002,1.5020248333000001,0.03552,0.010360000000000001,0.037,-1.53,0.14,1.5363918771
2020-07-17 06:00:00,-0.86704,0.19628,0.8889793023,0.19296000000000002,0.056280000000000004,0.201,-1.06,0.14,1.0692053124,-0.86704,0.19628,0.8889793023,0.19296000000000002,0.056280000000000004,0.201,-1.06,0.14,1.0692053124
2020-07-17 06:30:00,-0.7151200000000001,-0.05816,0.7174811496,0.31488000000000005,0.09184,0.328,-1.03,-0.15,1.0408650249,-0.7151200000000001,-0.04816,0.7167398412,0.31488000000000005,0.09184,0.328,-1.03,-0.14,1.0394710193
2020-07-17 07:00:00,-1.5005600000000001,0.33442000000000005,1.5373734257,0.049440000000000005,0.01442,0.051500000000000004,-1.55,0.32,1.5826875876000002,-1.5405600000000002,-0.62558,1.6627313223,0.049440000000000005,0.01442,0.051500000000000004,-1.5899999999999999,-0.64,1.7139719951
2020-07-17 07:30:00,-1.16648,0.45186000000000004,1.2509408659,0.38352,0.11186000000000001,0.3995,-1.55,0.34,1.5868522299999999,-1.26648,-0.6981400000000001,1.4461573393,0.38352,0.11186000000000001,0.3995,-1.65,-0.81,1.8380968418
2020-07-17 08:00:00,-1.6214400000000002,-0.057920000000000006,1.6224741599999999,0.17856000000000002,0.05208,0.186,-1.8,-0.11,1.8033579789,-1.65144,-0.42792,1.7059805392,0.17856000000000002,0.05208,0.186,-1.83,-0.48,1.8919038031
2020-07-17 08:30:00,-1.11672,-0.21196,1.1366576441,0.47328000000000003,0.13804000000000002,0.493,-1.5899999999999999,-0.35000000000000003,1.6280663377,-1.11672,-0.20196000000000003,1.1348354066,0.47328000000000003,0.13804000000000002,0.493,-1.5899999999999999,-0.34,1.6259458786
2020-07-17 09:00:00,-1.41992,-0.25206,1.4421189445,0.37008,0.10794000000000001,0.3855,-1.79,-0.36,1.8258422714,-1.41992,-0.24206000000000003,1.4404047521,0.37008,0.10794000000000001,0.3855,-1.79,-0.35000000000000003,1.8238969269
2020-07-17 09:30:00,-1.83224,-0.26732,1.8516380316,0.31776000000000004,0.09268000000000001,0.331,-2.15,-0.36,2.1799311916,-1.83224,-0.25732000000000005,1.8502207976,0.31776000000000004,0.09268000000000001,0.331,-2.15,-0.35000000000000003,2.1783020911
2020-07-17 10:00:00,-0.4656,-0.1633,0.4934067794,0.6744,0.1967,0.7025,-1.1400000000000001,-0.36,1.1954915307,-0.4656,-0.1433,0.48715321,0.6744,0.1967,0.7025,-1.1400000000000001,-0.34,1.1896217886
2020-07-17 10:30:00,-0.7623200000000001,-0.21026000000000003,0.7907850846000001,0.5476800000000001,0.15974000000000002,0.5705,-1.31,-0.37,1.3612494261,-0.7523200000000001,-0.21026000000000003,0.7811495695,0.5476800000000001,0.15974000000000002,0.5705,-1.3,-0.37,1.3516286472
2020-07-17 11:00:00,-0.87,-0.2625,0.9087388239,0.54,0.1575,0.5625,-1.4100000000000001,-0.42,1.4712239802,-0.87,-0.2625,0.9087388239,0.54,0.1575,0.5625,-1.4100000000000001,-0.42,1.4712239802
2020-07-17 11:30:00,-1.20168,-0.25924,1.2293250994,0.44832000000000005,0.13076000000000002,0.467,-1.65,-0.39,1.6954645381,-1.20168,-0.24924000000000002,1.2272552302,0.44832000000000005,0.13076000000000002,0.467,-1.65,-0.38,1.6931922513000002
2020-07-17 12:00:00,-0.8595200000000001,-0.23986000000000002,0.8923606054000001,0.48048,0.14014000000000001,0.5005000000000001,-1.34,-0.38,1.3928388277,-0.8595200000000001,-0.22986,0.8897248170000001,0.48048,0.14014000000000001,0.5005000000000001,-1.34,-0.37,1.3901438774
2020-07-17 12:30:00,-0.7544000000000001,-0.16920000000000002,0.7731416429,0.5856,0.1708,0.61,-1.34,-0.34,1.3824615727,-0.7544000000000001,-0.1592,0.7710149155,0.5856,0.1708,0.61,-1.34,-0.33,1.3800362314
2020-07-17 13:00:00,-1.4432,-0.2101,1.4584129216,0.3768,0.10990000000000001,0.3925,-1.82,-0.32,1.8479177471,-1.4432,-0.22010000000000002,1.4598870676,0.3768,0.10990000000000001,0.3925,-1.82,-0.33,1.8496756472
2020-07-17 13:30:00,-2.03184,0.23238000000000003,2.0450853894,0.24816000000000002,0.07238,0.2585,-2.2800000000000002,0.16,2.2856071403,-2.12184,-0.7576200000000001,2.2530408452,0.24816000000000002,0.07238,0.2585,-2.37,-0.8300000000000001,2.5111352015
2020-07-17 14:00:00,-2.07344,0.35608,2.1037933359,0.22656,0.06608,0.23600000000000002,-2.3,0.29,2.3182105168,-2.17344,-0.8039200000000001,2.3173538357,0.22656,0.06608,0.23600000000000002,-2.4,-0.87,2.5528219679
2020-07-17 14:30:00,-1.57824,0.44468,1.6396895437999999,0.22176,0.06468,0.231,-1.8,0.38,1.8396738841,-1.6782400000000002,-0.7153200000000001,1.8243278762,0.22176,0.06468,0.231,-1.9,-0.78,2.0538743876
2020-07-17 15:00:00,-0.7483200000000001,0.5117400000000001,0.9065653038,0.45168,0.13174000000000002,0.47050000000000003,-1.2,0.38,1.2587295182,-0.8483200000000001,-0.6682600000000001,1.0799158532,0.45168,0.13174000000000002,0.47050000000000003,-1.3,-0.8,1.5264337522
2020-07-17 15:30:00,-0.45064000000000004,0.58148,0.7356598399000001,0.51936,0.15148,0.541,-0.97,0.43,1.0610372284,-0.54064,-0.59852,0.8065468368,0.51936,0.15148,0.541,-1.06,-0.75,1.2984991336
2020-07-17 16:00:00,-0.41128000000000003,0.53296,0.6731995247,0.55872,0.16296000000000002,0.582,-0.97,0.37,1.0381714695,-0.47128000000000003,-0.48704000000000003,0.6777261984,0.55872,0.16296000000000002,0.582,-1.03,-0.65,1.2179490958
2020-07-17 16:30:00,-0.9984000000000001,-0.0287,0.9988124198,0.3816,0.11130000000000001,0.3975,-1.38,-0.14,1.3870832708,-0.9984000000000001,-0.0287,0.9988124198,0.3816,0.11130000000000001,0.3975,-1.38,-0.14,1.3870832708
2020-07-17 17:00:00,-0.7004,0.0028,0.7004055968,0.48960000000000004,0.1428,0.51,-1.19,-0.14,1.1982069938,-0.7004,0.0028,0.7004055968,0.48960000000000004,0.1428,0.51,-1.19,-0.14,1.1982069938
2020-07-17 17:30:00,-0.5344800000000001,0.027860000000000003,0.5352056147,0.57552,0.16786,0.5995,-1.11,-0.14,1.1187939935,-0.5344800000000001,0.027860000000000003,0.5352056147,0.57552,0.16786,0.5995,-1.11,-0.14,1.1187939935
2020-07-17 18:00:00,-1.06032,0.11074,1.0660871681,0.37968,0.11074,0.3955,-1.44,0.0,1.44,-1.07032,0.11074,1.0760335729,0.37968,0.11074,0.3955,-1.45,0.0,1.45
2020-07-17 18:30:00,-0.7806400000000001,0.13398000000000002,0.7920539439000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.24,0.0,1.24,-0.7806400000000001,0.13398000000000002,0.7920539439000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.24,0.0,1.24
2020-07-17 19:00:00,-0.37864000000000003,0.18998,0.4236279618,0.65136,0.18998,0.6785,-1.03,0.0,1.03,-0.37864000000000003,0.18998,0.4236279618,0.65136,0.18998,0.6785,-1.03,0.0,1.03
2020-07-17 19:30:00,-1.11792,0.11144000000000001,1.1234607247,0.38208000000000003,0.11144000000000001,0.398,-1.5,0.0,1.5,-1.11792,0.11144000000000001,1.1234607247,0.38208000000000003,0.11144000000000001,0.398,-1.5,0.0,1.5
2020-07-17 20:00:00,-1.41072,0.061040000000000004,1.4120399428,0.20928000000000002,0.061040000000000004,0.218,-1.62,0.0,1.62,-1.41072,0.061040000000000004,1.4120399428,0.20928000000000002,0.061040000000000004,0.218,-1.62,0.0,1.62
2020-07-17 20:30:00,-2.03264,0.025480000000000003,2.032799695,0.08736000000000001,0.025480000000000003,0.091,-2.12,0.0,2.12,-2.03264,0.16548000000000002,2.0393648521,0.08736000000000001,0.025480000000000003,0.091,-2.12,0.14,2.1246176127
2020-07-17 21:00:00,-1.69048,0.01736,1.6905691349,0.05952,0.01736,0.062,-1.75,0.0,1.75,-1.69048,0.01736,1.6905691349,0.05952,0.01736,0.062,-1.75,0.0,1.75
2020-07-17 21:30:00,-1.27664,0.05348000000000001,1.2777596801,0.18336000000000002,0.05348000000000001,0.191,-1.46,0.0,1.46,-1.27664,0.05348000000000001,1.2777596801,0.18336000000000002,0.05348000000000001,0.191,-1.46,0.0,1.46
2020-07-17 22:00:00,-1.38592,0.18494000000000002,1.3982049385,0.15408000000000002,0.04494,0.1605,-1.54,0.14,1.5463505424,-1.38592,0.18494000000000002,1.3982049385,0.15408000000000002,0.04494,0.1605,-1.54,0.14,1.5463505424
2020-07-17 22:30:00,-1.5256,0.0217,1.5257543216,0.07440000000000001,0.0217,0.0775,-1.6,0.0,1.6,-1.5256,0.0217,1.5257543216,0.07440000000000001,0.0217,0.0775,-1.6,0.0,1.6
2020-07-17 23:00:00,-1.65712,0.15834,1.6646676095,0.06288,0.018340000000000002,0.0655,-1.72,0.14,1.7256882685,-1.65712,0.15834,1.6646676095,0.06288,0.018340000000000002,0.0655,-1.72,0.14,1.7256882685
2020-07-17 23:30:00,-1.16824,0.20468000000000003,1.1860348224,0.22176,0.06468,0.231,-1.3900000000000001,0.14,1.3970325694,-1.16824,0.20468000000000003,1.1860348224,0.22176,0.06468,0.231,-1.3900000000000001,0.14,1.3970325694
2020-07-18 00:00:00,-0.7552800000000001,0.22596000000000002,0.7883563915,0.29472000000000004,0.08596000000000001,0.307,-1.05,0.14,1.0592922165,-0.7552800000000001,0.22596000000000002,0.7883563915,0.29472000000000004,0.08596000000000001,0.307,-1.05,0.14,1.0592922165
2020-07-18 00:30:00,-0.8370400000000001,0.21378000000000003,0.8639084732000001,0.25296,0.07378000000000001,0.2635,-1.09,0.14,1.0989540482,-0.8370400000000001,0.21378000000000003,0.8639084732000001,0.25296,0.07378000000000001,0.2635,-1.09,0.14,1.0989540482
2020-07-18 01:00:00,-1.01752,0.19614,1.0362518275000001,0.19248,0.05614,0.2005,-1.21,0.14,1.2180722474,-1.01752,0.19614,1.0362518275000001,0.19248,0.05614,0.2005,-1.21,0.14,1.2180722474
2020-07-18 01:30:00,-0.9280800000000001,0.19306,0.9479475988,0.18192000000000003,0.05306,0.1895,-1.11,0.14,1.1187939935,-0.9280800000000001,0.19306,0.9479475988,0.18192000000000003,0.05306,0.1895,-1.11,0.14,1.1187939935
2020-07-18 02:00:00,-0.5724,0.2268,0.6156947296,0.29760000000000003,0.0868,0.31,-0.87,0.14,0.8811923740000001,-0.5724,0.2268,0.6156947296,0.29760000000000003,0.0868,0.31,-0.87,0.14,0.8811923740000001
2020-07-18 02:30:00,-0.7073600000000001,0.21952000000000002,0.7406397235000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-0.98,0.14,0.9899494937000001,-0.7073600000000001,0.21952000000000002,0.7406397235000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,-0.98,0.14,0.9899494937000001
2020-07-18 03:00:00,-1.01232,0.19474000000000002,1.0308809097,0.18768,0.054740000000000004,0.1955,-1.2,0.14,1.2081390648,-1.01232,0.19474000000000002,1.0308809097,0.18768,0.054740000000000004,0.1955,-1.2,0.14,1.2081390648
2020-07-18 03:30:00,-0.49544000000000005,0.25508000000000003,0.5572491364000001,0.39456,0.11508000000000002,0.41100000000000003,-0.89,0.14,0.9009439494,-0.49544000000000005,0.25508000000000003,0.5572491364000001,0.39456,0.11508000000000002,0.41100000000000003,-0.89,0.14,0.9009439494
2020-07-18 04:00:00,-0.914,0.1855,0.9326340386,0.156,0.0455,0.1625,-1.07,0.14,1.0791200119,-0.914,0.1855,0.9326340386,0.156,0.0455,0.1625,-1.07,0.14,1.0791200119
2020-07-18 04:30:00,-0.40168000000000004,0.25326000000000004,0.4748551885,0.38832000000000005,0.11326000000000001,0.4045,-0.79,0.14,0.8023091673,-0.40168000000000004,0.25326000000000004,0.4748551885,0.38832000000000005,0.11326000000000001,0.4045,-0.79,0.14,0.8023091673
2020-07-18 05:00:00,-0.72472,0.21154,0.7549624163,0.24528000000000003,0.07154,0.2555,-0.97,0.14,0.9800510191,-0.72472,0.21154,0.7549624163,0.24528000000000003,0.07154,0.2555,-0.97,0.14,0.9800510191
2020-07-18 05:30:00,-0.6536000000000001,0.2177,0.6889022064,0.2664,0.0777,0.2775,-0.92,0.14,0.9305912099,-0.6536000000000001,0.2177,0.6889022064,0.2664,0.0777,0.2775,-0.92,0.14,0.9305912099
2020-07-18 06:00:00,-0.85784,0.17188,0.8748898216000001,0.21216000000000002,0.061880000000000004,0.221,-1.07,0.11,1.0756393448,-0.85784,0.19188000000000002,0.8790377694,0.21216000000000002,0.061880000000000004,0.221,-1.07,0.13,1.0778682665
2020-07-18 06:30:00,-1.25424,0.036680000000000004,1.254776235,0.12576,0.036680000000000004,0.131,-1.38,0.0,1.38,-1.25424,0.036680000000000004,1.254776235,0.12576,0.036680000000000004,0.131,-1.38,0.0,1.38
2020-07-18 07:00:00,-0.61592,0.09744000000000001,0.6235799869,0.33408000000000004,0.09744000000000001,0.34800000000000003,-0.9500000000000001,0.0,0.9500000000000001,-0.61592,0.09744000000000001,0.6235799869,0.33408000000000004,0.09744000000000001,0.34800000000000003,-0.9500000000000001,0.0,0.9500000000000001
2020-07-18 07:30:00,-0.40344,0.013580000000000002,0.4036684902,0.52656,0.15358000000000002,0.5485,-0.93,-0.14,0.9404786016000001,-0.40344,-0.01642,0.4037740086,0.52656,0.15358000000000002,0.5485,-0.93,-0.17,0.9454099640000001
2020-07-18 08:00:00,-0.8988,-0.0434,0.8998472093000001,0.3312,0.0966,0.34500000000000003,-1.23,-0.14,1.2379418403,-0.8988,-0.0534,0.9003849177000001,0.3312,0.0966,0.34500000000000003,-1.23,-0.15,1.2391125857
2020-07-18 08:30:00,-1.4117600000000001,-0.28718000000000005,1.4406729851,0.31824,0.09282000000000001,0.3315,-1.73,-0.38,1.7712425017000002,-1.39176,0.31282000000000004,1.4264824745,0.31824,0.09282000000000001,0.3315,-1.71,0.22,1.724093965
2020-07-18 09:00:00,-1.10472,-0.033460000000000004,1.1052266057,0.36528000000000005,0.10654000000000001,0.3805,-1.47,-0.14,1.4766516177,-1.10472,-0.033460000000000004,1.1052266057,0.36528000000000005,0.10654000000000001,0.3805,-1.47,-0.14,1.4766516177
2020-07-18 09:30:00,-0.7043200000000001,0.01624,0.7045072037,0.53568,0.15624000000000002,0.558,-1.24,-0.14,1.2478781992,-0.7043200000000001,0.01624,0.7045072037,0.53568,0.15624000000000002,0.558,-1.24,-0.14,1.2478781992
2020-07-18 10:00:00,-1.14216,-0.03688,1.1427552669,0.38784,0.11312000000000001,0.404,-1.53,-0.15,1.537335357,-1.14216,-0.02688,1.142476258,0.38784,0.11312000000000001,0.404,-1.53,-0.14,1.5363918771
2020-07-18 10:30:00,-1.39632,-0.032260000000000004,1.3966926111,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.8,-0.15,1.8062391868,-1.39632,-0.022260000000000002,1.3964974221,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.8,-0.14,1.8054362354
2020-07-18 11:00:00,-1.39248,-0.03864,1.3930160085,0.34752000000000005,0.10136,0.362,-1.74,-0.14,1.7456230979,-1.39248,-0.03864,1.3930160085,0.34752000000000005,0.10136,0.362,-1.74,-0.14,1.7456230979
2020-07-18 11:30:00,-1.52384,-0.05362,1.5247830829,0.29616000000000003,0.08638000000000001,0.3085,-1.82,-0.14,1.8253766735,-1.52384,-0.05362,1.5247830829,0.29616000000000003,0.08638000000000001,0.3085,-1.82,-0.14,1.8253766735
2020-07-18 12:00:00,-1.3549600000000002,-0.05978000000000001,1.3562780873,0.27504,0.08022,0.28650000000000003,-1.63,-0.14,1.6360012225,-1.3549600000000002,-0.05978000000000001,1.3562780873,0.27504,0.08022,0.28650000000000003,-1.63,-0.14,1.6360012225
2020-07-18 12:30:00,-1.15712,-0.03416,1.1576241186,0.36288000000000004,0.10584,0.378,-1.52,-0.14,1.5264337522,-1.15712,-0.03416,1.1576241186,0.36288000000000004,0.10584,0.378,-1.52,-0.14,1.5264337522
2020-07-18 13:00:00,-1.37168,-0.07424,1.3736875918,0.32832,0.09576000000000001,0.342,-1.7000000000000002,-0.17,1.7084788556000001,-1.37168,-0.04424,1.3723932381,0.32832,0.09576000000000001,0.342,-1.7000000000000002,-0.14,1.7057549648
2020-07-18 13:30:00,-1.38776,0.22232000000000002,1.4054550864,0.28224000000000005,0.08232,0.294,-1.67,0.14,1.6758579892,-1.38776,0.22232000000000002,1.4054550864,0.28224000000000005,0.08232,0.294,-1.67,0.14,1.6758579892
2020-07-18 14:00:00,-0.25976000000000005,0.32382000000000005,0.4151320874,0.63024,0.18382,0.6565000000000001,-0.89,0.14,0.9009439494,-0.25976000000000005,0.15382,0.30188714780000003,0.63024,0.18382,0.6565000000000001,-0.89,-0.03,0.8905054744
2020-07-18 14:30:00,-0.7292000000000001,-0.0131,0.7293176606,0.40080000000000005,0.1169,0.41750000000000004,-1.13,-0.13,1.1374532957,-0.7292000000000001,0.0669,0.7322624188,0.40080000000000005,0.1169,0.41750000000000004,-1.13,-0.05,1.1311056538
2020-07-18 15:00:00,-1.1981600000000001,0.06762,1.2000666023,0.23184000000000002,0.06762,0.24150000000000002,-1.43,0.0,1.43,-1.1981600000000001,0.06762,1.2000666023,0.23184000000000002,0.06762,0.24150000000000002,-1.43,0.0,1.43
2020-07-18 15:30:00,-0.6609600000000001,0.27972,0.7177126166000001,0.47904,0.13972,0.499,-1.1400000000000001,0.14,1.1485643212,-0.6609600000000001,0.27972,0.7177126166000001,0.47904,0.13972,0.499,-1.1400000000000001,0.14,1.1485643212
2020-07-18 16:00:00,-0.43624,0.15568,0.46318635560000004,0.53376,0.15568,0.556,-0.97,0.0,0.97,-0.43624,0.29568,0.5270028463,0.53376,0.15568,0.556,-0.97,0.14,0.9800510191
2020-07-18 16:30:00,-0.6916800000000001,0.13076000000000002,0.7039313887,0.44832000000000005,0.13076000000000002,0.467,-1.1400000000000001,0.0,1.1400000000000001,-0.7016800000000001,0.13076000000000002,0.7137597635,0.44832000000000005,0.13076000000000002,0.467,-1.15,0.0,1.15
2020-07-18 17:00:00,-0.25288,0.19166000000000002,0.317304034,0.65712,0.19166000000000002,0.6845,-0.91,0.0,0.91,-0.25288,0.19166000000000002,0.317304034,0.65712,0.19166000000000002,0.6845,-0.91,0.0,0.91
2020-07-18 17:30:00,-1.20768,0.26276000000000005,1.2359343834,0.35232,0.10276,0.367,-1.56,0.16,1.5681836627,-1.20768,0.24276000000000003,1.2318374081,0.35232,0.10276,0.367,-1.56,0.14,1.5662694531999999
2020-07-18 18:00:00,-1.39192,0.20944000000000002,1.4075888604,0.23808,0.06944,0.248,-1.63,0.14,1.6360012225,-1.39192,0.20944000000000002,1.4075888604,0.23808,0.06944,0.248,-1.63,0.14,1.6360012225
2020-07-18 18:30:00,-0.9574400000000001,0.26908000000000004,0.9945327546,0.44256,0.12908,0.461,-1.4,0.14,1.406982587,-0.9574400000000001,0.26908000000000004,0.9945327546,0.44256,0.12908,0.461,-1.4,0.14,1.406982587
2020-07-18 19:00:00,-1.38152,0.21664000000000003,1.3984028032,0.22848000000000002,0.06664,0.23800000000000002,-1.6099999999999999,0.15,1.6169724797,-1.38152,0.20664000000000002,1.3968885424,0.22848000000000002,0.06664,0.23800000000000002,-1.6099999999999999,0.14,1.6160754932999999
2020-07-18 19:30:00,-1.41128,0.19796000000000002,1.4250962774,0.19872,0.057960000000000005,0.20700000000000002,-1.6099999999999999,0.14,1.6160754932999999,-1.41128,0.19796000000000002,1.4250962774,0.19872,0.057960000000000005,0.20700000000000002,-1.6099999999999999,0.14,1.6160754932999999
2020-07-18 20:00:00,-1.01224,0.25018,1.0426983504,0.37776000000000004,0.11018000000000001,0.3935,-1.3900000000000001,0.14,1.3970325694,-1.01224,0.25018,1.0426983504,0.37776000000000004,0.11018000000000001,0.3935,-1.3900000000000001,0.14,1.3970325694
2020-07-18 20:30:00,-0.90224,0.27018000000000003,0.9418249572,0.37776000000000004,0.11018000000000001,0.3935,-1.28,0.16,1.2899612397,-0.90224,0.25018,0.9362836376,0.37776000000000004,0.11018000000000001,0.3935,-1.28,0.14,1.2876334882
2020-07-18 21:00:00,-0.9393600000000001,0.25102,0.9723210632,0.38064000000000003,0.11102000000000001,0.3965,-1.32,0.14,1.3274034805000001,-0.9393600000000001,0.25102,0.9723210632,0.38064000000000003,0.11102000000000001,0.3965,-1.32,0.14,1.3274034805000001
2020-07-18 21:30:00,-1.93472,0.14154,1.9398904737,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.94,0.14,1.9450449866000001,-1.93472,0.14154,1.9398904737,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.94,0.14,1.9450449866000001
2020-07-18 22:00:00,-1.73248,0.15386000000000002,1.7392986661,0.04752000000000001,0.01386,0.0495,-1.78,0.14,1.7854971297,-1.73248,0.15386000000000002,1.7392986661,0.04752000000000001,0.01386,0.0495,-1.78,0.14,1.7854971297
2020-07-18 22:30:00,-1.6192000000000002,0.1869,1.6299509962,0.1608,0.046900000000000004,0.1675,-1.78,0.14,1.7854971297,-1.6192000000000002,0.1869,1.6299509962,0.1608,0.046900000000000004,0.1675,-1.78,0.14,1.7854971297
2020-07-18 23:00:00,-1.3567200000000001,0.17304000000000003,1.3677104957,0.11328,0.03304,0.11800000000000001,-1.47,0.14,1.4766516177,-1.3567200000000001,0.17304000000000003,1.3677104957,0.11328,0.03304,0.11800000000000001,-1.47,0.14,1.4766516177
2020-07-18 23:30:00,-1.2172800000000001,0.16996000000000003,1.2290878732000001,0.10272,0.029960000000000004,0.107,-1.32,0.14,1.3274034805000001,-1.2172800000000001,0.16996000000000003,1.2290878732000001,0.10272,0.029960000000000004,0.107,-1.32,0.14,1.3274034805000001
2020-07-19 00:00:00,-0.652,0.5215000000000001,0.8349049347,0.34800000000000003,0.1015,0.36250000000000004,-1.0,0.42,1.084619749,-0.682,-0.0085,0.6820529672,0.34800000000000003,0.1015,0.36250000000000004,-1.03,-0.11,1.035857133
2020-07-19 00:30:00,-0.9198400000000001,0.71838,1.1671227228,0.20016,0.05838,0.20850000000000002,-1.12,0.66,1.3,-0.9998400000000001,-0.35162000000000004,1.0598663359,0.20016,0.05838,0.20850000000000002,-1.2,-0.41000000000000003,1.2681088281
2020-07-19 01:00:00,-1.48696,0.6667200000000001,1.6295906234,0.02304,0.00672,0.024,-1.51,0.66,1.6479381056,-1.5769600000000001,-0.40328,1.6277093107,0.02304,0.00672,0.024,-1.6,-0.41000000000000003,1.651696098
2020-07-19 01:30:00,-1.2576800000000001,0.6852600000000001,1.4322500655,0.052320000000000005,0.015260000000000001,0.0545,-1.31,0.67,1.471393897,-1.34768,-0.36474,1.3961649795,0.052320000000000005,0.015260000000000001,0.0545,-1.4,-0.38,1.4506550245
2020-07-19 02:00:00,-1.2908,0.7131000000000001,1.4746783548,0.0792,0.023100000000000002,0.0825,-1.37,0.6900000000000001,1.5339491517,-1.3808,-0.34690000000000004,1.4237093278000001,0.0792,0.023100000000000002,0.0825,-1.46,-0.37,1.5061540426
2020-07-19 02:30:00,-1.23272,0.7125400000000001,1.4238370167,0.07728,0.02254,0.0805,-1.31,0.6900000000000001,1.4806079832,-1.32272,-0.34746000000000005,1.3675952069,0.07728,0.02254,0.0805,-1.4,-0.37,1.4480676780000001
2020-07-19 03:00:00,-1.3908800000000001,0.69266,1.55380985,0.009120000000000001,0.00266,0.0095,-1.4,0.6900000000000001,1.5608010764,-1.48088,-0.36734000000000006,1.5257602203,0.009120000000000001,0.00266,0.0095,-1.49,-0.37,1.5352524222000001
2020-07-19 03:30:00,-1.166,0.7145,1.3675036563,0.084,0.0245,0.08750000000000001,-1.25,0.6900000000000001,1.4277955036,-1.256,-0.34550000000000003,1.3026535418,0.084,0.0245,0.08750000000000001,-1.34,-0.37,1.3901438774
2020-07-19 04:00:00,-1.18584,0.7228800000000001,1.3888023617,0.044160000000000005,0.01288,0.046,-1.23,0.71,1.4202112519,-1.27584,-0.35712000000000005,1.3248782586,0.044160000000000005,0.01288,0.046,-1.32,-0.37,1.3708756326
2020-07-19 04:30:00,-1.33136,0.71252,1.5100345029,0.00864,0.00252,0.009000000000000001,-1.34,0.71,1.5164761785,-1.4113600000000002,-0.36748000000000003,1.45841647,0.00864,0.00252,0.009000000000000001,-1.42,-0.37,1.4674126891000001
2020-07-19 05:00:00,-0.9989600000000001,0.6707200000000001,1.2032399594,0.07104,0.020720000000000002,0.074,-1.07,0.65,1.2519584658,-1.06896,-0.25928,1.0999552718,0.07104,0.020720000000000002,0.074,-1.1400000000000001,-0.28,1.1738824473
2020-07-19 05:30:00,-0.9742400000000001,0.19668000000000002,0.9938946624,0.12576,0.036680000000000004,0.131,-1.1,0.16,1.1115754585,-0.9742400000000001,0.20668000000000003,0.9959217841,0.12576,0.036680000000000004,0.131,-1.1,0.17,1.1130588484
2020-07-19 06:00:00,-0.9138400000000001,0.18388000000000002,0.9321563174,0.11616000000000001,0.03388,0.121,-1.03,0.15,1.0408650249,-0.9138400000000001,0.18388000000000002,0.9321563174,0.11616000000000001,0.03388,0.121,-1.03,0.15,1.0408650249
2020-07-19 06:30:00,-1.22016,0.16912000000000002,1.2318246628,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.32,0.14,1.3274034805000001,-1.22016,0.16912000000000002,1.2318246628,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.32,0.14,1.3274034805000001
2020-07-19 07:00:00,-0.9525600000000001,0.18592,0.9705342858,0.15744000000000002,0.04592,0.164,-1.11,0.14,1.1187939935,-0.9525600000000001,0.04592,0.9536661890000001,0.15744000000000002,0.04592,0.164,-1.11,0.0,1.11
2020-07-19 07:30:00,-0.5252800000000001,0.24346,0.5789575546,0.35472000000000004,0.10346000000000001,0.3695,-0.88,0.14,0.8910667764,-0.5252800000000001,0.10346000000000001,0.5353718801,0.35472000000000004,0.10346000000000001,0.3695,-0.88,0.0,0.88
2020-07-19 08:00:00,-0.8456,0.0742,0.848849221,0.2544,0.0742,0.265,-1.1,0.0,1.1,-0.8456,0.0742,0.848849221,0.2544,0.0742,0.265,-1.1,0.0,1.1
2020-07-19 08:30:00,-1.15744,-0.07342,1.1597662911,0.26256,0.07658000000000001,0.2735,-1.42,-0.15,1.4279005568,-1.15744,-0.06342,1.1591761945,0.26256,0.07658000000000001,0.2735,-1.42,-0.14,1.4268847185
2020-07-19 09:00:00,-0.61216,0.00062,0.612160314,0.44784,0.13062,0.4665,-1.06,-0.13,1.067941946,-0.61216,-0.009380000000000001,0.6122318597,0.44784,0.13062,0.4665,-1.06,-0.14,1.0692053124
2020-07-19 09:30:00,-0.7752,-0.0536,0.7770508349,0.3648,0.10640000000000001,0.38,-1.1400000000000001,-0.16,1.1511733145,-0.7752,-0.033600000000000005,0.7759278317,0.3648,0.10640000000000001,0.38,-1.1400000000000001,-0.14,1.1485643212
2020-07-19 10:00:00,-0.98472,-0.033460000000000004,0.9852883081,0.36528000000000005,0.10654000000000001,0.3805,-1.35,-0.14,1.3572398462,-0.98472,-0.033460000000000004,0.9852883081,0.36528000000000005,0.10654000000000001,0.3805,-1.35,-0.14,1.3572398462
