Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-19 10:30:00,-1.16768,-0.06474,1.1694733216,0.29232,0.08526,0.3045,-1.46,-0.15,1.4676852524,-1.16768,-0.06474,1.1694733216,0.29232,0.08526,0.3045,-1.46,-0.15,1.4676852524
2020-07-19 11:00:00,-1.09752,-0.04886,1.0986070499,0.31248000000000004,0.09114000000000001,0.3255,-1.4100000000000001,-0.14,1.4169333082,-1.09752,-0.04886,1.0986070499,0.31248000000000004,0.09114000000000001,0.3255,-1.4100000000000001,-0.14,1.4169333082
2020-07-19 11:30:00,-0.64968,0.25676000000000004,0.6985769822,0.40032,0.11676,0.417,-1.05,0.14,1.0592922165,-0.64968,0.25676000000000004,0.6985769822,0.40032,0.11676,0.417,-1.05,0.14,1.0592922165
2020-07-19 12:00:00,-0.06128000000000001,0.18046,0.1905808227,0.61872,0.18046,0.6445000000000001,-0.68,0.0,0.68,-0.051280000000000006,0.18046,0.1876045042,0.61872,0.18046,0.6445000000000001,-0.67,0.0,0.67
2020-07-19 12:30:00,-0.82352,0.28564,0.8716509623,0.39648000000000005,0.11564,0.41300000000000003,-1.22,0.17,1.2317873193,-0.82352,0.26564000000000004,0.8653032994000001,0.39648000000000005,0.11564,0.41300000000000003,-1.22,0.15,1.229186723
2020-07-19 13:00:00,-0.38712,0.28084000000000003,0.47826038930000003,0.48288000000000003,0.14084000000000002,0.503,-0.87,0.14,0.8811923740000001,-0.38712,0.14084000000000002,0.41194392820000003,0.48288000000000003,0.14084000000000002,0.503,-0.87,0.0,0.87
2020-07-19 13:30:00,-0.56376,0.29432,0.6359635210000001,0.42624,0.12432000000000001,0.444,-0.99,0.17,1.0044899203,-0.56376,0.29432,0.6359635210000001,0.42624,0.12432000000000001,0.444,-0.99,0.17,1.0044899203
2020-07-19 14:00:00,-0.46136000000000005,0.29502,0.5476219955,0.42864,0.12502000000000002,0.4465,-0.89,0.17,0.9060905032000001,-0.46136000000000005,0.32502000000000003,0.564350113,0.42864,0.12502000000000002,0.4465,-0.89,0.2,0.9121951546
2020-07-19 14:30:00,-0.42488000000000004,0.13566,0.4460119393,0.46512000000000003,0.13566,0.48450000000000004,-0.89,0.0,0.89,-0.42488000000000004,0.29566000000000003,0.5176271341,0.46512000000000003,0.13566,0.48450000000000004,-0.89,0.16,0.9042676595
2020-07-19 15:00:00,-0.8024,0.1218,0.8115916461,0.4176,0.1218,0.435,-1.22,0.0,1.22,-0.8024,0.1218,0.8115916461,0.4176,0.1218,0.435,-1.22,0.0,1.22
2020-07-19 15:30:00,-1.12984,0.07588,1.1323851818,0.26016,0.07588,0.271,-1.3900000000000001,0.0,1.3900000000000001,-1.12984,0.07588,1.1323851818,0.26016,0.07588,0.271,-1.3900000000000001,0.0,1.3900000000000001
2020-07-19 16:00:00,-0.55576,0.30082000000000003,0.6319508288,0.41424000000000005,0.12082000000000001,0.4315,-0.97,0.18,0.9865596789000001,-0.55576,0.28082,0.6226789301,0.41424000000000005,0.12082000000000001,0.4315,-0.97,0.16,0.9831073187
2020-07-19 16:30:00,-0.41712000000000005,0.29834000000000005,0.51283121,0.54288,0.15834,0.5655,-0.96,0.14,0.9701546269,-0.41712000000000005,0.29834000000000005,0.51283121,0.54288,0.15834,0.5655,-0.96,0.14,0.9701546269
2020-07-19 17:00:00,-0.8364,0.2548,0.8743500443000001,0.3936,0.1148,0.41000000000000003,-1.23,0.14,1.2379418403,-0.8364,0.2548,0.8743500443000001,0.3936,0.1148,0.41000000000000003,-1.23,0.14,1.2379418403
2020-07-19 17:30:00,-0.99216,0.25312,1.0239390607,0.38784,0.11312000000000001,0.404,-1.38,0.14,1.3870832708,-0.99216,0.28312000000000004,1.0317647019,0.38784,0.11312000000000001,0.404,-1.38,0.17,1.3904315877
2020-07-19 18:00:00,-0.6307200000000001,0.28854,0.693587089,0.5092800000000001,0.14854,0.5305,-1.1400000000000001,0.14,1.1485643212,-0.6307200000000001,0.14854,0.6479751924,0.5092800000000001,0.14854,0.5305,-1.1400000000000001,0.0,1.1400000000000001
2020-07-19 18:30:00,-1.13928,-0.046040000000000005,1.140209893,0.39072,0.11396,0.40700000000000003,-1.53,-0.16,1.5383432647,-1.13928,-0.056040000000000006,1.140657442,0.39072,0.11396,0.40700000000000003,-1.53,-0.17,1.5394154735
2020-07-19 19:00:00,-1.56,-0.052500000000000005,1.5608831635,0.30000000000000004,0.08750000000000001,0.3125,-1.8599999999999999,-0.14,1.8652613758,-1.56,-0.0825,1.5621799672,0.30000000000000004,0.08750000000000001,0.3125,-1.8599999999999999,-0.17,1.8677526602999999
2020-07-19 19:30:00,-1.42656,-0.06608,1.428089633,0.25344,0.07392,0.264,-1.6800000000000002,-0.14,1.685823241,-1.42656,-0.06608,1.428089633,0.25344,0.07392,0.264,-1.6800000000000002,-0.14,1.685823241
2020-07-19 20:00:00,-0.9820800000000001,0.11606000000000001,0.9889140761,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.38,0.0,1.38,-0.9820800000000001,-0.023940000000000003,0.9823717474,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.38,-0.14,1.3870832708
2020-07-19 20:30:00,-0.7412000000000001,0.008400000000000001,0.7412475970000001,0.5088,0.1484,0.53,-1.25,-0.14,1.2578155668,-0.7412000000000001,0.0184,0.7414283512000001,0.5088,0.1484,0.53,-1.25,-0.13,1.2567418191
2020-07-19 21:00:00,-1.278,0.231,1.2987089743,0.312,0.091,0.325,-1.5899999999999999,0.14,1.5961516219,-1.278,0.231,1.2987089743,0.312,0.091,0.325,-1.5899999999999999,0.14,1.5961516219
2020-07-19 21:30:00,-1.1496,0.2247,1.1713540242,0.2904,0.0847,0.3025,-1.44,0.14,1.4467895493,-1.1496,0.0847,1.1527160318,0.2904,0.0847,0.3025,-1.44,0.0,1.44
2020-07-19 22:00:00,-0.28808,0.34306000000000003,0.4479734925,0.6619200000000001,0.19306,0.6895,-0.9500000000000001,0.15,0.9617692031,-0.28808,0.19306,0.3467884802,0.6619200000000001,0.19306,0.6895,-0.9500000000000001,0.0,0.9500000000000001
2020-07-19 22:30:00,-1.07776,0.09982,1.0823726946,0.34224000000000004,0.09982,0.35650000000000004,-1.42,0.0,1.42,-1.07776,0.09982,1.0823726946,0.34224000000000004,0.09982,0.35650000000000004,-1.42,0.0,1.42
2020-07-19 23:00:00,-1.22544,0.23758,1.2482577658,0.33456,0.09758000000000001,0.34850000000000003,-1.56,0.14,1.5662694531999999,-1.22544,0.09758000000000001,1.2293189375,0.33456,0.09758000000000001,0.34850000000000003,-1.56,0.0,1.56
2020-07-19 23:30:00,0.006960000000000001,0.36078000000000005,0.3608471283,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.75,0.14,0.7629547824,0.006960000000000001,0.36078000000000005,0.3608471283,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.75,0.14,0.7629547824
2020-07-20 00:00:00,-0.9934400000000001,0.20608,1.0145895722,0.22656,0.06608,0.23600000000000002,-1.22,0.14,1.2280065146,-0.9934400000000001,0.20608,1.0145895722,0.22656,0.06608,0.23600000000000002,-1.22,0.14,1.2280065146
2020-07-20 00:30:00,-0.5341600000000001,0.24962,0.5896075390000001,0.37584,0.10962000000000001,0.3915,-0.91,0.14,0.9207062507,-0.5341600000000001,0.24962,0.5896075390000001,0.37584,0.10962000000000001,0.3915,-0.91,0.14,0.9207062507
2020-07-20 01:00:00,-0.74016,0.22162,0.7726268504,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.02,0.14,1.0295630141,-0.74016,0.22162,0.7726268504,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.02,0.14,1.0295630141
2020-07-20 01:30:00,-0.23584000000000002,0.27538,0.36256675250000003,0.46416,0.13538,0.48350000000000004,-0.7000000000000001,0.14,0.7138627319,-0.23584000000000002,0.27538,0.36256675250000003,0.46416,0.13538,0.48350000000000004,-0.7000000000000001,0.14,0.7138627319
2020-07-20 02:00:00,-0.7804,0.21280000000000002,0.8088930708000001,0.24960000000000002,0.0728,0.26,-1.03,0.14,1.0394710193,-0.7804,0.21280000000000002,0.8088930708000001,0.24960000000000002,0.0728,0.26,-1.03,0.14,1.0394710193
2020-07-20 02:30:00,-0.6204000000000001,0.2303,0.6617660085,0.30960000000000004,0.0903,0.3225,-0.93,0.14,0.9404786016000001,-0.6204000000000001,0.2303,0.6617660085,0.30960000000000004,0.0903,0.3225,-0.93,0.14,0.9404786016000001
2020-07-20 03:00:00,-0.9725600000000001,0.18592,0.9901712983000001,0.15744000000000002,0.04592,0.164,-1.13,0.14,1.1386395391,-0.9725600000000001,0.18592,0.9901712983000001,0.15744000000000002,0.04592,0.164,-1.13,0.14,1.1386395391
2020-07-20 03:30:00,-0.46368000000000004,0.23226000000000002,0.5185979657,0.31632000000000005,0.09226000000000001,0.3295,-0.78,0.14,0.7924645102000001,-0.46368000000000004,0.23226000000000002,0.5185979657,0.31632000000000005,0.09226000000000001,0.3295,-0.78,0.14,0.7924645102000001
2020-07-20 04:00:00,-0.8696,0.20720000000000002,0.8939440698000001,0.23040000000000002,0.06720000000000001,0.24,-1.1,0.14,1.1088733021,-0.8696,0.2172,0.8963146769,0.23040000000000002,0.06720000000000001,0.24,-1.1,0.15,1.1101801656
2020-07-20 04:30:00,-0.057760000000000006,0.29232,0.2979718107,0.52224,0.15232,0.544,-0.58,0.14,0.5966573556,-0.057760000000000006,0.30232000000000003,0.3077882389,0.52224,0.15232,0.544,-0.58,0.15,0.599082632
2020-07-20 05:00:00,-0.42384000000000005,0.24388,0.48899672800000005,0.35616000000000003,0.10388000000000001,0.371,-0.78,0.14,0.7924645102000001,-0.42384000000000005,0.25388,0.49406011780000003,0.35616000000000003,0.10388000000000001,0.371,-0.78,0.15,0.7942921377000001
2020-07-20 05:30:00,-0.8836,0.20020000000000002,0.9059961369,0.2064,0.060200000000000004,0.215,-1.09,0.14,1.0989540482,-0.8836,0.2102,0.9082582232,0.2064,0.060200000000000004,0.215,-1.09,0.15,1.1002726935
2020-07-20 06:00:00,-1.16528,0.19096000000000002,1.1808231028,0.17472000000000001,0.050960000000000005,0.182,-1.34,0.14,1.3472935834,-1.16528,0.19096000000000002,1.1808231028,0.17472000000000001,0.050960000000000005,0.182,-1.34,0.14,1.3472935834
2020-07-20 06:30:00,-0.9371200000000001,0.08834,0.9412745880000001,0.30288000000000004,0.08834,0.3155,-1.24,0.0,1.24,-0.9371200000000001,0.08834,0.9412745880000001,0.30288000000000004,0.08834,0.3155,-1.24,0.0,1.24
2020-07-20 07:00:00,-0.9776800000000001,-0.03724,0.9783889819,0.35232,0.10276,0.367,-1.33,-0.14,1.3373481221999999,-0.9776800000000001,-0.03724,0.9783889819,0.35232,0.10276,0.367,-1.33,-0.14,1.3373481221999999
2020-07-20 07:30:00,-1.18736,-0.060480000000000006,1.1888993229,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.46,-0.14,1.4666969694,-1.18736,-0.060480000000000006,1.1888993229,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.46,-0.14,1.4666969694
2020-07-20 08:00:00,-1.25424,-0.14082,1.262120537,0.30576000000000003,0.08918000000000001,0.3185,-1.56,-0.23,1.5768639763999999,-1.25424,-0.13082000000000002,1.2610439524000001,0.30576000000000003,0.08918000000000001,0.3185,-1.56,-0.22,1.5754364475
2020-07-20 08:30:00,-1.7546400000000002,-0.21552000000000002,1.7678264621,0.25536000000000003,0.07448,0.266,-2.01,-0.29,2.0308126452,-1.7546400000000002,-0.21552000000000002,1.7678264621,0.25536000000000003,0.07448,0.266,-2.01,-0.29,2.0308126452
2020-07-20 09:00:00,-2.0016,-0.2963,2.0234120317,0.2184,0.0637,0.2275,-2.22,-0.36,2.2489997777,-2.0016,-0.2863,2.0219718717,0.2184,0.0637,0.2275,-2.22,-0.35000000000000003,2.2474207439000002
2020-07-20 09:30:00,-0.8214400000000001,-0.19542,0.844365235,0.5985600000000001,0.17458,0.6235,-1.42,-0.37,1.4674126891000001,-0.8314400000000001,-0.28542,0.8790660100000001,0.5985600000000001,0.17458,0.6235,-1.43,-0.46,1.5021651041
2020-07-20 10:00:00,-1.6782400000000002,-0.28782,1.7027418624,0.28176,0.08218,0.29350000000000004,-1.96,-0.37,1.9946177579,-1.6782400000000002,-0.28782,1.7027418624,0.28176,0.08218,0.29350000000000004,-1.96,-0.37,1.9946177579
2020-07-20 10:30:00,-1.44544,-0.24242000000000002,1.4656275959,0.33456,0.09758000000000001,0.34850000000000003,-1.78,-0.34,1.8121810064,-1.44544,-0.23242000000000002,1.4640067794,0.33456,0.09758000000000001,0.34850000000000003,-1.78,-0.33,1.8103314614000001
2020-07-20 11:00:00,-1.39072,-0.24646,1.4123896948,0.38928,0.11354000000000002,0.4055,-1.78,-0.36,1.8160396471,-1.39072,-0.24646,1.4123896948,0.38928,0.11354000000000002,0.4055,-1.78,-0.36,1.8160396471
2020-07-20 11:30:00,-1.93296,-0.34378000000000003,1.9632929099,0.22704000000000002,0.06622,0.23650000000000002,-2.16,-0.41000000000000003,2.1985677156,-1.93296,-0.34378000000000003,1.9632929099,0.22704000000000002,0.06622,0.23650000000000002,-2.16,-0.41000000000000003,2.1985677156
2020-07-20 12:00:00,-1.31464,-0.30302,1.3491106144,0.43536,0.12698,0.4535,-1.75,-0.43,1.8020543832,-1.30464,-0.30302,1.3393680039,0.43536,0.12698,0.4535,-1.74,-0.43,1.7923448329
2020-07-20 12:30:00,-1.14536,-0.28448,1.1801603281,0.46464000000000005,0.13552,0.484,-1.6099999999999999,-0.42,1.6638810054,-1.14536,-0.27448,1.1777897945,0.46464000000000005,0.13552,0.484,-1.6099999999999999,-0.41000000000000003,1.6613849644
2020-07-20 13:00:00,-1.27784,-0.28562000000000004,1.3093715477,0.39216,0.11438000000000001,0.40850000000000003,-1.67,-0.4,1.7172361514999999,-1.27784,-0.28562000000000004,1.3093715477,0.39216,0.11438000000000001,0.40850000000000003,-1.67,-0.4,1.7172361514999999
2020-07-20 13:30:00,-1.21184,-0.26262,1.2399699392,0.36816000000000004,0.10738,0.3835,-1.58,-0.37,1.6227445887,-1.21184,-0.26262,1.2399699392,0.36816000000000004,0.10738,0.3835,-1.58,-0.37,1.6227445887
2020-07-20 14:00:00,-1.5019200000000001,-0.23306000000000002,1.519894947,0.29808,0.08694,0.3105,-1.8,-0.32,1.8282231811,-1.5019200000000001,-0.23306000000000002,1.519894947,0.29808,0.08694,0.3105,-1.8,-0.32,1.8282231811
2020-07-20 14:30:00,-1.8772000000000002,-0.2821,1.898278233,0.2328,0.0679,0.24250000000000002,-2.11,-0.35000000000000003,2.1388314567,-1.8772000000000002,-0.2821,1.898278233,0.2328,0.0679,0.24250000000000002,-2.11,-0.35000000000000003,2.1388314567
2020-07-20 15:00:00,-1.29088,-0.18984,1.3047644998,0.30912,0.09016,0.322,-1.6,-0.28,1.6243152403,-1.29088,-0.18984,1.3047644998,0.30912,0.09016,0.322,-1.6,-0.28,1.6243152403
2020-07-20 15:30:00,-1.3372,0.3854,1.3916310574000001,0.2928,0.0854,0.305,-1.63,0.30000000000000004,1.6573774464,-1.4272,-0.6646000000000001,1.5743547885,0.2928,0.0854,0.305,-1.72,-0.75,1.8764061394
2020-07-20 16:00:00,-1.7714400000000001,0.43208,1.8233740154,0.17856000000000002,0.05208,0.186,-1.9500000000000002,0.38,1.9866806487000002,-1.8714400000000002,-0.7179200000000001,2.0044193174,0.17856000000000002,0.05208,0.186,-2.05,-0.77,2.1898401768
2020-07-20 16:30:00,-1.23704,-0.048720000000000006,1.2379990307,0.31296,0.09128000000000001,0.326,-1.55,-0.14,1.5563097378,-1.23704,-0.048720000000000006,1.2379990307,0.31296,0.09128000000000001,0.326,-1.55,-0.14,1.5563097378
2020-07-20 17:00:00,-0.5754400000000001,0.03758,0.5766658044,0.5745600000000001,0.16758,0.5985,-1.15,-0.13,1.1573245007,-0.56544,0.027580000000000004,0.5661122239,0.5745600000000001,0.16758,0.5985,-1.1400000000000001,-0.14,1.1485643212
2020-07-20 17:30:00,-0.8608800000000001,0.12266,0.8695745224,0.48912000000000005,0.14266,0.5095000000000001,-1.35,-0.02,1.35014814,-0.8608800000000001,0.00266,0.8608841095,0.48912000000000005,0.14266,0.5095000000000001,-1.35,-0.14,1.3572398462
2020-07-20 18:00:00,-1.12544,0.0025800000000000003,1.1254429572,0.45456,0.13258,0.47350000000000003,-1.58,-0.13,1.5853390804,-1.12544,-0.00742,1.1254644597,0.45456,0.13258,0.47350000000000003,-1.58,-0.14,1.5861904047
2020-07-20 18:30:00,-1.1044,-0.0117,1.1044619731,0.4056,0.1183,0.42250000000000004,-1.51,-0.13,1.5155856954,-1.1044,0.1183,1.1107178985,0.4056,0.1183,0.42250000000000004,-1.51,0.0,1.51
2020-07-20 19:00:00,-1.35368,0.09226000000000001,1.3568203455,0.31632000000000005,0.09226000000000001,0.3295,-1.67,0.0,1.67,-1.35368,0.23226000000000002,1.3734606838,0.31632000000000005,0.09226000000000001,0.3295,-1.67,0.14,1.6758579892
2020-07-20 19:30:00,-1.72112,0.046340000000000006,1.7217437237,0.15888000000000002,0.046340000000000006,0.1655,-1.88,0.0,1.88,-1.72112,0.046340000000000006,1.7217437237,0.15888000000000002,0.046340000000000006,0.1655,-1.88,0.0,1.88
2020-07-20 20:00:00,-1.7072,0.12040000000000001,1.7114403291,0.1728,0.0504,0.18,-1.88,0.07,1.8813027401,-1.7072,0.11040000000000001,1.7107659103000001,0.1728,0.0504,0.18,-1.88,0.06,1.8809572031
2020-07-20 20:30:00,-1.73472,0.03654,1.7351047951,0.12528,0.03654,0.1305,-1.8599999999999999,0.0,1.8599999999999999,-1.73472,0.03654,1.7351047951,0.12528,0.03654,0.1305,-1.8599999999999999,0.0,1.8599999999999999
2020-07-20 21:00:00,-1.61688,0.18466000000000002,1.6273906261,0.15312,0.044660000000000005,0.1595,-1.77,0.14,1.7755280905,-1.61688,0.18466000000000002,1.6273906261,0.15312,0.044660000000000005,0.1595,-1.77,0.14,1.7755280905
2020-07-20 21:30:00,-1.23984,0.25338,1.2654661789000001,0.32016,0.09338,0.3335,-1.56,0.16,1.5681836627,-1.23984,0.23338000000000003,1.2616138276,0.32016,0.09338,0.3335,-1.56,0.14,1.5662694531999999
2020-07-20 22:00:00,-1.53856,0.19292,1.5506079453,0.18144000000000002,0.05292,0.189,-1.72,0.14,1.7256882685,-1.53856,0.05292,1.5394698438,0.18144000000000002,0.05292,0.189,-1.72,0.0,1.72
2020-07-20 22:30:00,-1.88464,0.17198000000000002,1.8924706206000002,0.07536000000000001,0.021980000000000003,0.0785,-1.96,0.15,1.9657314160000001,-1.89464,0.17198000000000002,1.9024294599,0.07536000000000001,0.021980000000000003,0.0785,-1.97,0.15,1.9757024067
2020-07-20 23:00:00,-1.4784000000000002,0.0413,1.4789767578,0.1416,0.0413,0.14750000000000002,-1.62,0.0,1.62,-1.4784000000000002,0.18130000000000002,1.4894751592,0.1416,0.0413,0.14750000000000002,-1.62,0.14,1.6260381299
2020-07-20 23:30:00,-1.25976,0.18382,1.2731005655,0.15024,0.043820000000000005,0.1565,-1.4100000000000001,0.14,1.4169333082,-1.26976,0.18382,1.28299659,0.15024,0.043820000000000005,0.1565,-1.42,0.14,1.4268847185
2020-07-21 00:00:00,-1.3888800000000001,0.16366,1.3984892742000001,0.08112000000000001,0.02366,0.0845,-1.47,0.14,1.4766516177,-1.3888800000000001,0.16366,1.3984892742000001,0.08112000000000001,0.02366,0.0845,-1.47,0.14,1.4766516177
2020-07-21 00:30:00,-1.3727200000000002,0.16254000000000002,1.3823094625,0.07728,0.02254,0.0805,-1.45,0.14,1.4567429423,-1.3727200000000002,0.16254000000000002,1.3823094625,0.07728,0.02254,0.0805,-1.45,0.14,1.4567429423
2020-07-21 01:00:00,-1.15488,0.17066,1.1674213678,0.10512,0.030660000000000003,0.1095,-1.26,0.14,1.2677539193,-1.15488,0.17066,1.1674213678,0.10512,0.030660000000000003,0.1095,-1.26,0.14,1.2677539193
2020-07-21 01:30:00,-1.02656,0.17892000000000002,1.0420354121,0.13344,0.03892,0.139,-1.16,0.14,1.1684177335,-1.02656,0.17892000000000002,1.0420354121,0.13344,0.03892,0.139,-1.16,0.14,1.1684177335
2020-07-21 02:00:00,-0.86904,0.21028000000000002,0.8941186722000001,0.24096,0.07028000000000001,0.251,-1.11,0.14,1.1187939935,-0.86904,0.21028000000000002,0.8941186722000001,0.24096,0.07028000000000001,0.251,-1.11,0.14,1.1187939935
2020-07-21 02:30:00,-0.2692,0.27440000000000003,0.3844008325,0.46080000000000004,0.13440000000000002,0.48,-0.73,0.14,0.7433034374,-0.2692,0.27440000000000003,0.3844008325,0.46080000000000004,0.13440000000000002,0.48,-0.73,0.14,0.7433034374
2020-07-21 03:00:00,-0.7752,0.2114,0.8035079340000001,0.24480000000000002,0.0714,0.255,-1.02,0.14,1.0295630141,-0.7752,0.2114,0.8035079340000001,0.24480000000000002,0.0714,0.255,-1.02,0.14,1.0295630141
2020-07-21 03:30:00,-0.38648000000000005,0.25186000000000003,0.46130277480000004,0.38352,0.11186000000000001,0.3995,-0.77,0.14,0.7826237921,-0.38648000000000005,0.25186000000000003,0.46130277480000004,0.38352,0.11186000000000001,0.3995,-0.77,0.14,0.7826237921
2020-07-21 04:00:00,-0.8648800000000001,0.20566,0.8889957536,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.09,0.14,1.0989540482,-0.8648800000000001,0.20566,0.8889957536,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.09,0.14,1.0989540482
2020-07-21 04:30:00,-0.8720800000000001,0.20356000000000002,0.8955223057,0.21792000000000003,0.06356,0.227,-1.09,0.14,1.0989540482,-0.8720800000000001,0.20356000000000002,0.8955223057,0.21792000000000003,0.06356,0.227,-1.09,0.14,1.0989540482
2020-07-21 05:00:00,-0.76944,0.21308000000000002,0.7983990230000001,0.25056,0.07308,0.261,-1.02,0.14,1.0295630141,-0.76944,0.21308000000000002,0.7983990230000001,0.25056,0.07308,0.261,-1.02,0.14,1.0295630141
2020-07-21 05:30:00,-0.8262400000000001,0.19068000000000002,0.8479571923,0.17376000000000003,0.05068,0.181,-1.0,0.14,1.0097524449,-0.8262400000000001,0.19068000000000002,0.8479571923,0.17376000000000003,0.05068,0.181,-1.0,0.14,1.0097524449
2020-07-21 06:00:00,-0.7196800000000001,0.22176,0.7530715769,0.28032,0.08176000000000001,0.292,-1.0,0.14,1.0097524449,-0.7196800000000001,0.22176,0.7530715769,0.28032,0.08176000000000001,0.292,-1.0,0.14,1.0097524449
2020-07-21 06:30:00,-1.20064,-0.34852000000000005,1.2502010238,0.27936,0.08148000000000001,0.291,-1.48,-0.43,1.5412008305,-1.20064,0.28148,1.2331939831,0.27936,0.08148000000000001,0.291,-1.48,0.2,1.4934523762
2020-07-21 07:00:00,-1.2004000000000001,-0.06720000000000001,1.2022795016,0.24960000000000002,0.0728,0.26,-1.45,-0.14,1.4567429423,-1.2004000000000001,-0.06720000000000001,1.2022795016,0.24960000000000002,0.0728,0.26,-1.45,-0.14,1.4567429423
2020-07-21 07:30:00,-1.62976,-0.15618,1.6372262672,0.15024,0.043820000000000005,0.1565,-1.78,-0.2,1.7912007146,-1.62976,-0.14618,1.6363026157,0.15024,0.043820000000000005,0.1565,-1.78,-0.19,1.7901117283999999
2020-07-21 08:00:00,-1.57712,-0.21666000000000002,1.5919324891,0.18288000000000001,0.053340000000000005,0.1905,-1.76,-0.27,1.7805897899,-1.57712,-0.21666000000000002,1.5919324891,0.18288000000000001,0.053340000000000005,0.1905,-1.76,-0.27,1.7805897899
2020-07-21 08:30:00,-1.62112,-0.21866000000000002,1.6358001865,0.27888,0.08134000000000001,0.29050000000000004,-1.9,-0.30000000000000004,1.9235384062,-1.62112,-0.20866,1.6344935148,0.27888,0.08134000000000001,0.29050000000000004,-1.9,-0.29,1.9220041623
2020-07-21 09:00:00,-0.79344,-0.12892,0.8038453831,0.5865600000000001,0.17108,0.611,-1.38,-0.30000000000000004,1.4122322755,-0.79344,-0.11892000000000001,0.8023023121,0.5865600000000001,0.17108,0.611,-1.38,-0.29,1.4101418368
2020-07-21 09:30:00,-1.5376,-0.2318,1.5549742763,0.3024,0.0882,0.315,-1.8399999999999999,-0.32,1.8676188048,-1.5376,-0.2318,1.5549742763,0.3024,0.0882,0.315,-1.8399999999999999,-0.32,1.8676188048
2020-07-21 10:00:00,-1.54312,-0.24216000000000001,1.5620053777,0.26688,0.07784,0.278,-1.81,-0.32,1.8380696396,-1.54312,-0.24216000000000001,1.5620053777,0.26688,0.07784,0.278,-1.81,-0.32,1.8380696396
2020-07-21 10:30:00,-1.10472,-0.18346,1.119849923,0.36528000000000005,0.10654000000000001,0.3805,-1.47,-0.29,1.4983324064,-1.10472,-0.17346,1.1182551811,0.36528000000000005,0.10654000000000001,0.3805,-1.47,-0.28,1.4964290829
2020-07-21 11:00:00,-1.28928,-0.25604000000000005,1.314457835,0.39072,0.11396,0.40700000000000003,-1.6800000000000002,-0.37,1.720261608,-1.28928,-0.25604000000000005,1.314457835,0.39072,0.11396,0.40700000000000003,-1.6800000000000002,-0.37,1.720261608
2020-07-21 11:30:00,-1.32096,-0.28528000000000003,1.3514140742,0.35904,0.10472000000000001,0.374,-1.6800000000000002,-0.39,1.7246738822,-1.32096,-0.28528000000000003,1.3514140742,0.35904,0.10472000000000001,0.374,-1.6800000000000002,-0.39,1.7246738822
2020-07-21 12:00:00,-0.8124,-0.20570000000000002,0.8380371412000001,0.5976,0.1743,0.6225,-1.4100000000000001,-0.38,1.4603081867,-0.8124,-0.20570000000000002,0.8380371412000001,0.5976,0.1743,0.6225,-1.4100000000000001,-0.38,1.4603081867
2020-07-21 12:30:00,-1.24736,-0.27298,1.2768809851,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.58,-0.37,1.6227445887,-1.24736,-0.26298000000000005,1.2747805497,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.58,-0.36,1.6204937519
2020-07-21 13:00:00,-1.15072,-0.25646,1.1789521831,0.38928,0.11354000000000002,0.4055,-1.54,-0.37,1.5838244852,-1.15072,-0.25646,1.1789521831,0.38928,0.11354000000000002,0.4055,-1.54,-0.37,1.5838244852
2020-07-21 13:30:00,-2.28744,-0.34592,2.3134481624,0.08256000000000001,0.02408,0.08600000000000001,-2.37,-0.37,2.3987079856,-2.28744,-0.33592000000000005,2.3119740483,0.08256000000000001,0.02408,0.08600000000000001,-2.37,-0.36,2.3971858501
2020-07-21 14:00:00,-1.39872,-0.22046000000000002,1.4159873764,0.34128000000000003,0.09954,0.35550000000000004,-1.74,-0.32,1.7691806013,-1.39872,-0.22046000000000002,1.4159873764,0.34128000000000003,0.09954,0.35550000000000004,-1.74,-0.32,1.7691806013
2020-07-21 14:30:00,-2.10064,-0.31352,2.1239075309,0.15936,0.04648,0.166,-2.26,-0.36,2.2884929539,-2.10064,-0.31352,2.1239075309,0.15936,0.04648,0.166,-2.26,-0.36,2.2884929539
2020-07-21 15:00:00,-1.78624,-0.26932,1.8064292402,0.17376000000000003,0.05068,0.181,-1.96,-0.32,1.985950654,-1.79624,-0.32932,1.8261790164,0.17376000000000003,0.05068,0.181,-1.97,-0.38,2.0063150301
2020-07-21 15:30:00,-1.5076,0.17070000000000002,1.5172330902,0.2424,0.0707,0.2525,-1.75,0.1,1.7528548143,-1.5776,-0.6293000000000001,1.6984817484999999,0.2424,0.0707,0.2525,-1.82,-0.7000000000000001,1.9499743588
2020-07-21 16:00:00,-1.19192,-0.16556,1.2033633699,0.35808,0.10444,0.373,-1.55,-0.27,1.5733403955,-1.19192,-0.16556,1.2033633699,0.35808,0.10444,0.373,-1.55,-0.27,1.5733403955
2020-07-21 16:30:00,-1.8629600000000002,-0.16878,1.8705899203,0.10704000000000001,0.03122,0.1115,-1.97,-0.2,1.9801262586,-1.8629600000000002,-0.15878,1.8697141626,0.10704000000000001,0.03122,0.1115,-1.97,-0.19,1.9791412279
2020-07-21 17:00:00,-1.91128,-0.09954,1.9138702803,0.13872,0.04046,0.14450000000000002,-2.05,-0.14,2.0547749268,-1.91128,-0.09954,1.9138702803,0.13872,0.04046,0.14450000000000002,-2.05,-0.14,2.0547749268
2020-07-21 17:30:00,-1.58264,0.060480000000000006,1.5837951888,0.20736000000000002,0.060480000000000006,0.216,-1.79,0.0,1.79,-1.58264,0.060480000000000006,1.5837951888,0.20736000000000002,0.060480000000000006,0.216,-1.79,0.0,1.79
2020-07-21 18:00:00,-1.92544,-0.10242000000000001,1.9281620912,0.09456,0.027580000000000004,0.0985,-2.02,-0.13,2.0241788459,-1.92544,0.027580000000000004,1.9256375178,0.09456,0.027580000000000004,0.0985,-2.02,0.0,2.02
2020-07-21 18:30:00,-2.2268,0.0126,2.2268356473,0.0432,0.0126,0.045,-2.27,0.0,2.27,-2.2268,0.0126,2.2268356473,0.0432,0.0126,0.045,-2.27,0.0,2.27
2020-07-21 19:00:00,-1.69848,0.038360000000000005,1.6989131231,0.13152,0.038360000000000005,0.137,-1.83,0.0,1.83,-1.69848,0.038360000000000005,1.6989131231,0.13152,0.038360000000000005,0.137,-1.83,0.0,1.83
2020-07-21 19:30:00,-1.9784800000000002,0.02086,1.9785899651,0.07152,0.02086,0.0745,-2.05,0.0,2.05,-1.9784800000000002,0.02086,1.9785899651,0.07152,0.02086,0.0745,-2.05,0.0,2.05
2020-07-21 20:00:00,-2.18272,0.14504,2.1875335883,0.01728,0.00504,0.018000000000000002,-2.2,0.14,2.2044500448,-2.18272,0.00504,2.1827258188,0.01728,0.00504,0.018000000000000002,-2.2,0.0,2.2
2020-07-21 20:30:00,-2.4123200000000002,0.14224,2.41650988,0.007680000000000001,0.0022400000000000002,0.008,-2.42,0.14,2.4240462042,-2.4123200000000002,0.14224,2.41650988,0.007680000000000001,0.0022400000000000002,0.008,-2.42,0.14,2.4240462042
2020-07-21 21:00:00,-1.7635200000000002,0.18564000000000003,1.7732639397,0.15648,0.04564000000000001,0.163,-1.92,0.14,1.9250974001,-1.7635200000000002,0.19564,1.7743386937,0.15648,0.04564000000000001,0.163,-1.92,0.15,1.9258504615
2020-07-21 21:30:00,-1.60608,0.20656000000000002,1.6193084944,0.19392,0.056560000000000006,0.202,-1.8,0.15,1.8062391868,-1.60608,0.20656000000000002,1.6193084944,0.19392,0.056560000000000006,0.202,-1.8,0.15,1.8062391868
2020-07-21 22:00:00,-2.11024,0.16868000000000002,2.116970902,0.02976,0.00868,0.031,-2.14,0.16,2.1459729728,-2.11024,0.15868000000000002,2.1161975806,0.02976,0.00868,0.031,-2.14,0.15,2.1452505681
2020-07-21 22:30:00,-1.99744,0.18658000000000002,2.0061352522,0.02256,0.006580000000000001,0.0235,-2.02,0.18,2.0280039448,-2.00744,0.15658000000000002,2.0135373476,0.02256,0.006580000000000001,0.0235,-2.03,0.15,2.0355343279
2020-07-21 23:00:00,-1.26584,0.21538000000000002,1.2840324957,0.22416000000000003,0.06538000000000001,0.2335,-1.49,0.15,1.4975313018,-1.26584,0.20538,1.282393017,0.22416000000000003,0.06538000000000001,0.2335,-1.49,0.14,1.4965627284
2020-07-21 23:30:00,-1.79736,0.16952,1.8053365337,0.03264,0.00952,0.034,-1.83,0.16,1.8369812193000001,-1.79736,0.14952000000000001,1.8035684628,0.03264,0.00952,0.034,-1.83,0.14,1.8353473786
2020-07-22 00:00:00,-1.564,0.6305000000000001,1.6863055032,0.036000000000000004,0.0105,0.0375,-1.6,0.62,1.7159254063,-1.624,-0.3895,1.6700557625,0.036000000000000004,0.0105,0.0375,-1.6600000000000001,-0.4,1.7075128111
2020-07-22 00:30:00,-1.24056,0.61192,1.3832697495000001,0.10944000000000001,0.031920000000000004,0.114,-1.35,0.58,1.4693195704,-1.2905600000000002,-0.22808,1.3105592699,0.10944000000000001,0.031920000000000004,0.114,-1.4,-0.26,1.4239382009
2020-07-22 01:00:00,-0.7268,0.2401,0.7654320675,0.3432,0.10010000000000001,0.35750000000000004,-1.07,0.14,1.0791200119,-0.7268,0.2401,0.7654320675,0.3432,0.10010000000000001,0.35750000000000004,-1.07,0.14,1.0791200119
2020-07-22 01:30:00,-1.17824,0.16968000000000003,1.1903952285,0.10176,0.02968,0.106,-1.28,0.14,1.2876334882,-1.17824,0.16968000000000003,1.1903952285,0.10176,0.02968,0.106,-1.28,0.14,1.2876334882
2020-07-22 02:00:00,-1.05968,0.18676,1.076011617,0.16032000000000002,0.04676,0.167,-1.22,0.14,1.2280065146,-1.05968,0.18676,1.076011617,0.16032000000000002,0.04676,0.167,-1.22,0.14,1.2280065146
2020-07-22 02:30:00,-1.10432,0.17374,1.1179035066,0.11568,0.033740000000000006,0.12050000000000001,-1.22,0.14,1.2280065146,-1.10432,0.17374,1.1179035066,0.11568,0.033740000000000006,0.12050000000000001,-1.22,0.14,1.2280065146
2020-07-22 03:00:00,-1.11968,0.16926000000000002,1.1324010994,0.10032,0.02926,0.10450000000000001,-1.22,0.14,1.2280065146,-1.11968,0.16926000000000002,1.1324010994,0.10032,0.02926,0.10450000000000001,-1.22,0.14,1.2280065146
2020-07-22 03:30:00,-1.25208,0.15106,1.2611595656,0.03792,0.01106,0.0395,-1.29,0.14,1.2975746607,-1.25208,0.15106,1.2611595656,0.03792,0.01106,0.0395,-1.29,0.14,1.2975746607
2020-07-22 04:00:00,-1.28552,0.14714000000000002,1.2939133858,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.31,0.14,1.3174596768,-1.28552,0.14714000000000002,1.2939133858,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.31,0.14,1.3174596768
2020-07-22 04:30:00,-0.9079200000000001,0.18144000000000002,0.9258721294000001,0.14208,0.041440000000000005,0.148,-1.05,0.14,1.0592922165,-0.9079200000000001,0.18144000000000002,0.9258721294000001,0.14208,0.041440000000000005,0.148,-1.05,0.14,1.0592922165
2020-07-22 05:00:00,-0.69096,0.20972000000000002,0.7220860060000001,0.23904000000000003,0.06972,0.249,-0.93,0.14,0.9404786016000001,-0.69096,0.20972000000000002,0.7220860060000001,0.23904000000000003,0.06972,0.249,-0.93,0.14,0.9404786016000001
2020-07-22 05:30:00,-1.27912,0.15484,1.2884577603,0.05088,0.01484,0.053,-1.33,0.14,1.3373481221999999,-1.27912,0.15484,1.2884577603,0.05088,0.01484,0.053,-1.33,0.14,1.3373481221999999
2020-07-22 06:00:00,-1.49896,0.14322000000000001,1.5057865221,0.011040000000000001,0.00322,0.0115,-1.51,0.14,1.5164761785,-1.49896,0.14322000000000001,1.5057865221,0.011040000000000001,0.00322,0.0115,-1.51,0.14,1.5164761785
2020-07-22 06:30:00,-1.1852800000000001,-0.22904000000000002,1.2072066932,0.17472000000000001,0.050960000000000005,0.182,-1.3599999999999999,-0.28,1.3885243966,-1.1852800000000001,0.33096000000000003,1.2306190312,0.17472000000000001,0.050960000000000005,0.182,-1.3599999999999999,0.28,1.3885243966
2020-07-22 07:00:00,-1.7532,-0.1451,1.7591942047,0.016800000000000002,0.0049,0.0175,-1.77,-0.15,1.7763445612000002,-1.7532,-0.1351,1.7583976371,0.016800000000000002,0.0049,0.0175,-1.77,-0.14,1.7755280905
2020-07-22 07:30:00,-1.35376,-0.12568000000000001,1.3595814062,0.18624000000000002,0.05432000000000001,0.194,-1.54,-0.18,1.5504837955,-1.35376,-0.11568,1.3586934901,0.18624000000000002,0.05432000000000001,0.194,-1.54,-0.17,1.5493547044
2020-07-22 08:00:00,-1.19936,-0.16898000000000002,1.2112054533,0.38064000000000003,0.11102000000000001,0.3965,-1.58,-0.28,1.6046183347,-1.19936,-0.15898,1.2098508379,0.38064000000000003,0.11102000000000001,0.3965,-1.58,-0.27,1.6029036153
2020-07-22 08:30:00,-2.0924,-0.32320000000000004,2.1172142074,0.057600000000000005,0.016800000000000002,0.06,-2.15,-0.34,2.1767177125,-2.0924,-0.31320000000000003,2.1157107553,0.057600000000000005,0.016800000000000002,0.06,-2.15,-0.33,2.1751781536
2020-07-22 09:00:00,-2.3352,-0.3411,2.3599805614,0.0648,0.0189,0.0675,-2.4,-0.36,2.4268498099,-2.3352,-0.3311,2.3585559671,0.0648,0.0189,0.0675,-2.4,-0.35000000000000003,2.4253865671
2020-07-22 09:30:00,-2.55744,-0.32342000000000004,2.5778091182000002,0.02256,0.006580000000000001,0.0235,-2.58,-0.33,2.6010190311,-2.55744,-0.32342000000000004,2.5778091182000002,0.02256,0.006580000000000001,0.0235,-2.58,-0.33,2.6010190311
2020-07-22 10:00:00,-2.46824,-0.31782000000000005,2.4886177388,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.51,-0.33,2.5316002844,-2.46824,-0.31782000000000005,2.4886177388,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.51,-0.33,2.5316002844
2020-07-22 10:30:00,-2.53992,-0.32956,2.561211315,0.07008,0.020440000000000003,0.073,-2.61,-0.35000000000000003,2.633362869,-2.53992,-0.32956,2.561211315,0.07008,0.020440000000000003,0.073,-2.61,-0.35000000000000003,2.633362869
2020-07-22 11:00:00,-2.18288,-0.34584000000000004,2.2101064228,0.11712000000000002,0.03416,0.122,-2.3,-0.38,2.3311799587,-2.18288,-0.34584000000000004,2.2101064228,0.11712000000000002,0.03416,0.122,-2.3,-0.38,2.3311799587
2020-07-22 11:30:00,-2.49008,-0.32794,2.5115817825,0.10992,0.032060000000000005,0.1145,-2.6,-0.36,2.6248047546,-2.49008,-0.31794,2.5102956498999998,0.10992,0.032060000000000005,0.1145,-2.6,-0.35000000000000003,2.6234519245
2020-07-22 12:00:00,-1.5094400000000001,-0.28942,1.5369362544,0.31056,0.09058000000000001,0.3235,-1.82,-0.38,1.8592471595000002,-1.5094400000000001,-0.28942,1.5369362544,0.31056,0.09058000000000001,0.3235,-1.82,-0.38,1.8592471595000002
2020-07-22 12:30:00,-0.31520000000000004,-0.1236,0.3385675708,0.8448,0.2464,0.88,-1.16,-0.37,1.2175795662,-0.31520000000000004,-0.1136,0.3350462655,0.8448,0.2464,0.88,-1.16,-0.36,1.2145781161
2020-07-22 13:00:00,-1.06392,-0.23656000000000002,1.0899020139,0.52608,0.15344000000000002,0.548,-1.5899999999999999,-0.39,1.637131638,-1.06392,-0.22656,1.0877753445,0.52608,0.15344000000000002,0.548,-1.5899999999999999,-0.38,1.6347782724000002
2020-07-22 13:30:00,-1.33952,-0.28486,1.3694740049,0.36048,0.10514000000000001,0.3755,-1.7000000000000002,-0.39,1.7441616898,-1.33952,-0.27486000000000005,1.3674289195,0.36048,0.10514000000000001,0.3755,-1.7000000000000002,-0.38,1.741952927
2020-07-22 14:00:00,-1.69664,-0.21402000000000002,1.7100853341,0.36336,0.10598,0.3785,-2.06,-0.32,2.0847062143,-1.69664,-0.20402,1.7088626188,0.36336,0.10598,0.3785,-2.06,-0.31,2.0831946621
2020-07-22 14:30:00,-1.1844000000000001,-0.25420000000000004,1.2113715367,0.4656,0.1358,0.485,-1.65,-0.39,1.6954645381,-1.1844000000000001,-0.2442,1.2093126147,0.4656,0.1358,0.485,-1.65,-0.38,1.6931922513000002
2020-07-22 15:00:00,-0.9076000000000001,-0.21930000000000002,0.9337185068,0.4824,0.14070000000000002,0.5025000000000001,-1.3900000000000001,-0.36,1.4358621104,-0.9076000000000001,-0.2093,0.9314205549000001,0.4824,0.14070000000000002,0.5025000000000001,-1.3900000000000001,-0.35000000000000003,1.4333875959
2020-07-22 15:30:00,-0.5544,-0.1217,0.5676004316000001,0.6456000000000001,0.1883,0.6725,-1.2,-0.31,1.2393950137,-0.5544,-0.11170000000000001,0.5655406705,0.6456000000000001,0.1883,0.6725,-1.2,-0.30000000000000004,1.2369316877
2020-07-22 16:00:00,-1.9722400000000002,-0.18232,1.9806491865,0.19776000000000002,0.05768,0.20600000000000002,-2.17,-0.24,2.1832315498,-1.9722400000000002,-0.18232,1.9806491865,0.19776000000000002,0.05768,0.20600000000000002,-2.17,-0.24,2.1832315498
2020-07-22 16:30:00,-1.64192,-0.10056000000000001,1.6449965350000002,0.23808,0.06944,0.248,-1.88,-0.17,1.8876705221,-1.64192,-0.09056,1.6444155193,0.23808,0.06944,0.248,-1.88,-0.16,1.8867962264
2020-07-22 17:00:00,-1.6008,-0.0644,1.6020948786,0.2592,0.0756,0.27,-1.8599999999999999,-0.14,1.8652613758,-1.6008,-0.0644,1.6020948786,0.2592,0.0756,0.27,-1.8599999999999999,-0.14,1.8652613758
2020-07-22 17:30:00,-1.45552,-0.045360000000000004,1.4562266307,0.32448000000000005,0.09464,0.338,-1.78,-0.14,1.7854971297,-1.45552,-0.045360000000000004,1.4562266307,0.32448000000000005,0.09464,0.338,-1.78,-0.14,1.7854971297
2020-07-22 18:00:00,-1.43376,-0.05068,1.434655429,0.30624,0.08932000000000001,0.319,-1.74,-0.14,1.7456230979,-1.43376,-0.05068,1.434655429,0.30624,0.08932000000000001,0.319,-1.74,-0.14,1.7456230979
2020-07-22 18:30:00,-1.41144,-0.05292,1.4124317329,0.29856000000000005,0.08708,0.311,-1.71,-0.14,1.7157214226000002,-1.41144,0.08708,1.4141236862,0.29856000000000005,0.08708,0.311,-1.71,0.0,1.71
2020-07-22 19:00:00,-0.99728,0.01246,0.9973578345,0.5227200000000001,0.15246,0.5445,-1.52,-0.14,1.5264337522,-0.99728,0.02246,0.9975328817,0.5227200000000001,0.15246,0.5445,-1.52,-0.13,1.5255490815
2020-07-22 19:30:00,-1.1732,0.0049,1.1732102327,0.4968,0.1449,0.5175000000000001,-1.67,-0.14,1.6758579892,-1.1732,0.0149,1.1732946135,0.4968,0.1449,0.5175000000000001,-1.67,-0.13,1.6750522380000001
2020-07-22 20:00:00,-1.1972800000000001,-0.07254000000000001,1.1994754895,0.40272,0.11746000000000001,0.41950000000000004,-1.6,-0.19,1.6112417572000002,-1.1972800000000001,-0.03254,1.1977221088,0.40272,0.11746000000000001,0.41950000000000004,-1.6,-0.15,1.607015868
2020-07-22 20:30:00,-1.60712,-0.09666000000000001,1.6100241768,0.18288000000000001,0.053340000000000005,0.1905,-1.79,-0.15,1.7962739212,-1.60712,-0.09666000000000001,1.6100241768,0.18288000000000001,0.053340000000000005,0.1905,-1.79,-0.15,1.7962739212
2020-07-22 21:00:00,-1.53456,0.05992000000000001,1.5357294032,0.20544,0.05992000000000001,0.214,-1.74,0.0,1.74,-1.53456,0.05992000000000001,1.5357294032,0.20544,0.05992000000000001,0.214,-1.74,0.0,1.74
2020-07-22 21:30:00,-1.21496,0.11522,1.2204111807,0.39504000000000006,0.11522,0.41150000000000003,-1.6099999999999999,0.0,1.6099999999999999,-1.21496,0.11522,1.2204111807,0.39504000000000006,0.11522,0.41150000000000003,-1.6099999999999999,0.0,1.6099999999999999
2020-07-22 22:00:00,-1.67128,0.04046,1.6717696761,0.13872,0.04046,0.14450000000000002,-1.81,0.0,1.81,-1.67128,0.04046,1.6717696761,0.13872,0.04046,0.14450000000000002,-1.81,0.0,1.81
2020-07-22 22:30:00,-1.12064,0.09898000000000001,1.1250026889,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.46,0.0,1.46,-1.12064,0.09898000000000001,1.1250026889,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.46,0.0,1.46
2020-07-22 23:00:00,-1.9308,0.0056,1.930808121,0.019200000000000002,0.0056,0.02,-1.9500000000000002,0.0,1.9500000000000002,-1.9308,0.0056,1.930808121,0.019200000000000002,0.0056,0.02,-1.9500000000000002,0.0,1.9500000000000002
2020-07-22 23:30:00,-1.53328,0.03696,1.5337253992000002,0.12672,0.03696,0.132,-1.6600000000000001,0.0,1.6600000000000001,-1.53328,0.03696,1.5337253992000002,0.12672,0.03696,0.132,-1.6600000000000001,0.0,1.6600000000000001
2020-07-23 00:00:00,-0.77424,0.64668,1.0087827318,0.36576000000000003,0.10668000000000001,0.381,-1.1400000000000001,0.54,1.2614277624999999,-0.78424,-0.39332000000000006,0.8773442882,0.36576000000000003,0.10668000000000001,0.381,-1.15,-0.5,1.2539936204
2020-07-23 00:30:00,-0.9175200000000001,0.6136400000000001,1.1038102192,0.25248000000000004,0.07364000000000001,0.263,-1.17,0.54,1.2886038957000001,-1.00752,-0.42636,1.0940198353,0.25248000000000004,0.07364000000000001,0.263,-1.26,-0.5,1.3555810562000001
2020-07-23 01:00:00,-1.21496,0.5852200000000001,1.3485585823,0.15504,0.04522,0.1615,-1.37,0.54,1.4725827651,-1.30496,-0.43478000000000006,1.3754832787,0.15504,0.04522,0.1615,-1.46,-0.48,1.5368799563
2020-07-23 01:30:00,-0.34400000000000003,0.723,0.8006653483,0.456,0.133,0.47500000000000003,-0.8,0.59,0.9940321926000001,-0.424,-0.34700000000000003,0.5478914126000001,0.456,0.133,0.47500000000000003,-0.88,-0.48,1.0023971269
2020-07-23 02:00:00,-0.2528,0.7421,0.7839771999,0.4872,0.1421,0.5075000000000001,-0.74,0.6000000000000001,0.9526804291000001,-0.3428,-0.33790000000000003,0.4813400565,0.4872,0.1421,0.5075000000000001,-0.8300000000000001,-0.48,0.9588013350000001
2020-07-23 02:30:00,-0.61712,0.6883400000000001,0.9244723089,0.30288000000000004,0.08834,0.3155,-0.92,0.6000000000000001,1.0983624174,-0.7071200000000001,-0.37166000000000005,0.7988428193,0.30288000000000004,0.08834,0.3155,-1.01,-0.46,1.1098198052
2020-07-23 03:00:00,-0.2132,0.7449,0.7748098154,0.4968,0.1449,0.5175000000000001,-0.71,0.6000000000000001,0.9295697930000001,-0.2932,-0.3351,0.4452620015,0.4968,0.1449,0.5175000000000001,-0.79,-0.48,0.9243916919
2020-07-23 03:30:00,-0.47152000000000005,0.72914,0.8683180581000001,0.40848,0.11914000000000001,0.42550000000000004,-0.88,0.61,1.0707474025,-0.56152,-0.34086000000000005,0.6568791746,0.40848,0.11914000000000001,0.42550000000000004,-0.97,-0.46,1.0735455277
2020-07-23 04:00:00,-0.5399200000000001,0.73794,0.9143681151,0.37008,0.10794000000000001,0.3855,-0.91,0.63,1.1067971811,-0.61992,-0.33206,0.7032529061,0.37008,0.10794000000000001,0.3855,-0.99,-0.44,1.0833743582
2020-07-23 04:30:00,-0.057600000000000005,0.7882,0.7903018411,0.5424,0.1582,0.5650000000000001,-0.6000000000000001,0.63,0.87,-0.1376,-0.3118,0.340812265,0.5424,0.1582,0.5650000000000001,-0.68,-0.47000000000000003,0.8266196223000001
2020-07-23 05:00:00,-0.68232,0.7322400000000001,1.0008676236,0.24768,0.07224000000000001,0.258,-0.93,0.66,1.1403946685,-0.7723200000000001,-0.33776,0.8429472107,0.24768,0.07224000000000001,0.258,-1.02,-0.41000000000000003,1.0993179704
2020-07-23 05:30:00,-0.7778400000000001,0.6893800000000001,1.0393651187,0.27216,0.07938,0.28350000000000003,-1.05,0.61,1.2143310916,-0.8678400000000001,-0.36062000000000005,0.9397835123,0.27216,0.07938,0.28350000000000003,-1.1400000000000001,-0.44,1.2219656296
2020-07-23 06:00:00,-0.86272,0.61504,1.0595093204,0.25728,0.07504000000000001,0.268,-1.12,0.54,1.2433824834,-0.9327200000000001,-0.43496,1.0291534385,0.25728,0.07504000000000001,0.268,-1.19,-0.51,1.294681428
2020-07-23 06:30:00,-1.13424,-0.03332,1.1347293069,0.36576000000000003,0.10668000000000001,0.381,-1.5,-0.14,1.5065191668,-1.13424,-0.03332,1.1347293069,0.36576000000000003,0.10668000000000001,0.381,-1.5,-0.14,1.5065191668
2020-07-23 07:00:00,-1.49464,-0.08552000000000001,1.4970846335,0.25536000000000003,0.07448,0.266,-1.75,-0.16,1.7572990639000001,-1.49464,-0.07552,1.4965466916,0.25536000000000003,0.07448,0.266,-1.75,-0.15,1.756416807
2020-07-23 07:30:00,-1.7572,-0.1421,1.7629362580999999,0.2328,0.0679,0.24250000000000002,-1.99,-0.21,2.0010497245,-1.7572,-0.1421,1.7629362580999999,0.2328,0.0679,0.24250000000000002,-1.99,-0.21,2.0010497245
2020-07-23 08:00:00,-1.9768,-0.2024,1.9871346205,0.1632,0.0476,0.17,-2.14,-0.25,2.154553318,-1.9768,-0.19240000000000002,1.9861409819,0.1632,0.0476,0.17,-2.14,-0.24,2.1534158911
2020-07-23 08:30:00,-2.03328,-0.29804,2.0550073966,0.24672000000000002,0.07196000000000001,0.257,-2.2800000000000002,-0.37,2.3098268333,-2.03328,-0.29804,2.0550073966,0.24672000000000002,0.07196000000000001,0.257,-2.2800000000000002,-0.37,2.3098268333
2020-07-23 09:00:00,-1.50304,-0.28922000000000003,1.5306134228000001,0.27696000000000004,0.08078,0.28850000000000003,-1.78,-0.37,1.8180484042,-1.50304,-0.28922000000000003,1.5306134228000001,0.27696000000000004,0.08078,0.28850000000000003,-1.78,-0.37,1.8180484042
2020-07-23 09:30:00,-0.6438400000000001,-0.20112000000000002,0.67452146,0.71616,0.20888,0.746,-1.3599999999999999,-0.41000000000000003,1.4204576727,-0.6438400000000001,-0.19112,0.6716076235,0.71616,0.20888,0.746,-1.3599999999999999,-0.4,1.4176036117
2020-07-23 10:00:00,-0.69064,-0.20102,0.7193001112,0.5793600000000001,0.16898000000000002,0.6035,-1.27,-0.37,1.3228000605,-0.69064,-0.19102000000000002,0.7165697803000001,0.5793600000000001,0.16898000000000002,0.6035,-1.27,-0.36,1.3200378782
2020-07-23 10:30:00,-1.108,-0.2215,1.1299231169,0.372,0.1085,0.3875,-1.48,-0.33,1.5163442881,-1.108,-0.21150000000000002,1.12800543,0.372,0.1085,0.3875,-1.48,-0.32,1.5141994585
2020-07-23 11:00:00,-1.54752,-0.34636,1.5858068609,0.25248000000000004,0.07364000000000001,0.263,-1.8,-0.42,1.8483506161,-1.54752,-0.34636,1.5858068609,0.25248000000000004,0.07364000000000001,0.263,-1.8,-0.42,1.8483506161
2020-07-23 11:30:00,-0.33440000000000003,-0.1967,0.3879616605,0.7656000000000001,0.2233,0.7975,-1.1,-0.42,1.1774548824,-0.33440000000000003,-0.1967,0.3879616605,0.7656000000000001,0.2233,0.7975,-1.1,-0.42,1.1774548824
2020-07-23 12:00:00,-0.27176,-0.16218000000000002,0.31647409060000004,0.6782400000000001,0.19782000000000002,0.7065,-0.9500000000000001,-0.36,1.0159232254,-0.27176,-0.16218000000000002,0.31647409060000004,0.6782400000000001,0.19782000000000002,0.7065,-0.9500000000000001,-0.36,1.0159232254
2020-07-23 12:30:00,-1.17112,-0.24366000000000002,1.1961990846,0.39888,0.11634000000000001,0.41550000000000004,-1.57,-0.36,1.6107451691999999,-1.17112,-0.24366000000000002,1.1961990846,0.39888,0.11634000000000001,0.41550000000000004,-1.57,-0.36,1.6107451691999999
2020-07-23 13:00:00,-1.92624,-0.28432,1.9471102691,0.29376,0.08568,0.306,-2.22,-0.37,2.2506221362,-1.92624,-0.28432,1.9471102691,0.29376,0.08568,0.306,-2.22,-0.37,2.2506221362
2020-07-23 13:30:00,-0.7518400000000001,-0.19762000000000002,0.7773783185,0.72816,0.21238,0.7585000000000001,-1.48,-0.41000000000000003,1.5357408636,-0.7518400000000001,-0.18762,0.7748965415,0.72816,0.21238,0.7585000000000001,-1.48,-0.4,1.5331014317
2020-07-23 14:00:00,-0.7179200000000001,-0.22606,0.7526700804,0.56208,0.16394,0.5855,-1.28,-0.39,1.3380956618,-0.7179200000000001,-0.21606000000000003,0.7497273171000001,0.56208,0.16394,0.5855,-1.28,-0.38,1.3352153384
2020-07-23 14:30:00,-1.28136,-0.29498,1.3148751462,0.42864,0.12502000000000002,0.4465,-1.71,-0.42,1.7608236709,-1.28136,-0.28498,1.3126679131,0.42864,0.12502000000000002,0.4465,-1.71,-0.41000000000000003,1.7584652399
2020-07-23 15:00:00,-0.34152000000000005,-0.16336,0.37857945,0.7084800000000001,0.20664000000000002,0.738,-1.05,-0.37,1.113283432,-0.34152000000000005,-0.16336,0.37857945,0.7084800000000001,0.20664000000000002,0.738,-1.05,-0.37,1.113283432
2020-07-23 15:30:00,-0.44584,-0.13462000000000002,0.4657207854,0.70416,0.20538,0.7335,-1.15,-0.34,1.199208072,-0.43584000000000006,-0.12462000000000001,0.45330635340000003,0.70416,0.20538,0.7335,-1.1400000000000001,-0.33,1.1868024267
2020-07-23 16:00:00,-0.48848,-0.09414,0.49746864220000003,0.67152,0.19586,0.6995,-1.16,-0.29,1.1957006314,-0.48848,-0.08414,0.4956735317,0.67152,0.19586,0.6995,-1.16,-0.28,1.1933147112
2020-07-23 16:30:00,-1.51584,-0.10212,1.519275946,0.40416,0.11788000000000001,0.421,-1.92,-0.22,1.9325630649,-1.51584,-0.09212000000000001,1.5186365595,0.40416,0.11788000000000001,0.421,-1.92,-0.21,1.9314502323
2020-07-23 17:00:00,-1.10376,-0.04818,1.1048110472000001,0.48624000000000006,0.14182,0.5065000000000001,-1.5899999999999999,-0.19,1.6013119621,-1.10376,-0.038180000000000006,1.104420142,0.48624000000000006,0.14182,0.5065000000000001,-1.5899999999999999,-0.18,1.6001562424
2020-07-23 17:30:00,-1.2608000000000001,-0.0119,1.2608561575000001,0.43920000000000003,0.12810000000000002,0.4575,-1.7000000000000002,-0.14,1.7057549648,-1.2608000000000001,-0.0119,1.2608561575000001,0.43920000000000003,0.12810000000000002,0.4575,-1.7000000000000002,-0.14,1.7057549648
2020-07-23 18:00:00,-1.57952,-0.03486,1.5799046332,0.36048,0.10514000000000001,0.3755,-1.94,-0.14,1.9450449866000001,-1.57952,-0.03486,1.5799046332,0.36048,0.10514000000000001,0.3755,-1.94,-0.14,1.9450449866000001
2020-07-23 18:30:00,-2.14712,-0.08666,2.1488681323,0.18288000000000001,0.053340000000000005,0.1905,-2.33,-0.14,2.3342022192,-2.14712,-0.08666,2.1488681323,0.18288000000000001,0.053340000000000005,0.1905,-2.33,-0.14,2.3342022192
2020-07-23 19:00:00,-2.29496,-0.13228,2.2987691054,0.09504000000000001,0.02772,0.099,-2.39,-0.16,2.3953496613,-2.29496,-0.12228000000000001,2.2982153511,0.09504000000000001,0.02772,0.099,-2.39,-0.15,2.3947024867
2020-07-23 19:30:00,-1.88624,-0.10932000000000001,1.8894052503,0.17376000000000003,0.05068,0.181,-2.06,-0.16,2.0662042493,-1.88624,-0.09932,1.8888530382000002,0.17376000000000003,0.05068,0.181,-2.06,-0.15,2.0654539453
