Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-23 20:00:00,-1.65968,-0.07824,1.6615231566,0.28032,0.08176000000000001,0.292,-1.94,-0.16,1.9465867564,-1.65968,-0.06824000000000001,1.6610822978000002,0.28032,0.08176000000000001,0.292,-1.94,-0.15,1.9457903279000002
2020-07-23 20:30:00,-1.2416,-0.0238,1.2418280879,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.6400000000000001,-0.14,1.6459647627,-1.2416,-0.0238,1.2418280879,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.6400000000000001,-0.14,1.6459647627
2020-07-23 21:00:00,-1.39784,-0.043120000000000006,1.398504916,0.33216,0.09688000000000001,0.34600000000000003,-1.73,-0.14,1.7356554958000001,-1.39784,-0.043120000000000006,1.398504916,0.33216,0.09688000000000001,0.34600000000000003,-1.73,-0.14,1.7356554958000001
2020-07-23 21:30:00,-1.57112,-0.07616,1.5729648439,0.21888000000000002,0.06384000000000001,0.228,-1.79,-0.14,1.7954665132,-1.57112,-0.07616,1.5729648439,0.21888000000000002,0.06384000000000001,0.228,-1.79,-0.14,1.7954665132
2020-07-23 22:00:00,-1.7372,-0.1071,1.7404982763999999,0.11280000000000001,0.0329,0.11750000000000001,-1.85,-0.14,1.8552897348,-1.7372,-0.1071,1.7404982763999999,0.11280000000000001,0.0329,0.11750000000000001,-1.85,-0.14,1.8552897348
2020-07-23 22:30:00,-1.14728,0.09996000000000001,1.1516264151,0.34272,0.09996000000000001,0.357,-1.49,0.0,1.49,-1.14728,0.09996000000000001,1.1516264151,0.34272,0.09996000000000001,0.357,-1.49,0.0,1.49
2020-07-23 23:00:00,-1.39192,0.19194000000000003,1.4050915451,0.17808000000000002,0.05194000000000001,0.1855,-1.57,0.14,1.5762296786999999,-1.39192,0.05194000000000001,1.3928887429,0.17808000000000002,0.05194000000000001,0.1855,-1.57,0.0,1.57
2020-07-23 23:30:00,-0.9659200000000001,0.09744000000000001,0.9708223318,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.3,0.0,1.3,-0.9659200000000001,0.09744000000000001,0.9708223318,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.3,0.0,1.3
2020-07-24 00:00:00,-1.58816,0.15512,1.5957175189,0.051840000000000004,0.015120000000000001,0.054,-1.6400000000000001,0.14,1.6459647627,-1.58816,0.015120000000000001,1.588231973,0.051840000000000004,0.015120000000000001,0.054,-1.6400000000000001,0.0,1.6400000000000001
2020-07-24 00:30:00,-0.66968,0.11676,0.6797824652000001,0.40032,0.11676,0.417,-1.07,0.0,1.07,-0.66968,0.25676000000000004,0.7172147517,0.40032,0.11676,0.417,-1.07,0.14,1.0791200119
2020-07-24 01:00:00,-1.19384,0.05138,1.1949451243,0.17616,0.05138,0.1835,-1.37,0.0,1.37,-1.19384,0.19138000000000002,1.2090824,0.17616,0.05138,0.1835,-1.37,0.14,1.3771347066000001
2020-07-24 01:30:00,-1.44488,0.17066,1.4549237265000001,0.10512,0.030660000000000003,0.1095,-1.55,0.14,1.5563097378,-1.44488,0.17066,1.4549237265000001,0.10512,0.030660000000000003,0.1095,-1.55,0.14,1.5563097378
2020-07-24 02:00:00,-1.15616,0.6061200000000001,1.3054069863,0.12384,0.036120000000000006,0.129,-1.28,0.5700000000000001,1.4011780758,-1.1961600000000001,-0.46388,1.2829588458,0.12384,0.036120000000000006,0.129,-1.32,-0.5,1.4115239991
2020-07-24 02:30:00,-1.05984,0.6483800000000001,1.2424401193,0.20016,0.05838,0.20850000000000002,-1.26,0.59,1.3912943614,-1.13984,-0.40162000000000003,1.2085254859,0.20016,0.05838,0.20850000000000002,-1.34,-0.46,1.4167568599
2020-07-24 03:00:00,-1.26408,0.61506,1.405772759,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.35,0.59,1.4732956255,-1.34408,-0.43494000000000005,1.4127009061,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.43,-0.46,1.5021651041
2020-07-24 03:30:00,-0.7580800000000001,0.68056,1.0187478589,0.24192000000000002,0.07056000000000001,0.252,-1.0,0.61,1.1713667231,-0.83808,-0.37944000000000006,0.9199743475000001,0.24192000000000002,0.07056000000000001,0.252,-1.08,-0.45,1.17
2020-07-24 04:00:00,-1.51552,0.6346400000000001,1.6430364573,0.08448000000000001,0.024640000000000002,0.088,-1.6,0.61,1.7123375835,-1.59552,-0.41536,1.6486988809,0.08448000000000001,0.024640000000000002,0.088,-1.6800000000000002,-0.44,1.7366634677000001
2020-07-24 04:30:00,-0.7540800000000001,0.6800600000000001,1.0154399293,0.20592000000000002,0.06006,0.21450000000000002,-0.96,0.62,1.1428035702,-0.84408,-0.37994000000000006,0.9256486645,0.20592000000000002,0.06006,0.21450000000000002,-1.05,-0.44,1.1384638773
2020-07-24 05:00:00,-1.08512,0.6518400000000001,1.2658518081,0.07488,0.021840000000000002,0.078,-1.16,0.63,1.3200378782,-1.17512,-0.39816,1.2407410689,0.07488,0.021840000000000002,0.078,-1.25,-0.42,1.3186735760000001
2020-07-24 05:30:00,-1.21496,0.6102200000000001,1.359594149,0.03504,0.010220000000000002,0.036500000000000005,-1.25,0.6000000000000001,1.3865424624,-1.30496,-0.42978000000000005,1.3739110051,0.03504,0.010220000000000002,0.036500000000000005,-1.34,-0.44,1.410390017
2020-07-24 06:00:00,-0.8276800000000001,0.5977600000000001,1.0209658173,0.23232000000000003,0.06776,0.242,-1.06,0.53,1.1851160281,-0.91768,-0.46224000000000004,1.0275224572,0.23232000000000003,0.06776,0.242,-1.15,-0.53,1.2662543188
2020-07-24 06:30:00,-1.33072,-0.12396000000000001,1.3364811259,0.08928000000000001,0.02604,0.093,-1.42,-0.15,1.4279005568,-1.33072,0.02604,1.3309747556,0.08928000000000001,0.02604,0.093,-1.42,0.0,1.42
2020-07-24 07:00:00,-1.4810400000000001,-0.7082200000000001,1.6416622826,0.10896000000000002,0.03178,0.1135,-1.5899999999999999,-0.74,1.7537673734,-1.38104,0.46178,1.4561978746,0.10896000000000002,0.03178,0.1135,-1.49,0.43,1.5508062419000002
2020-07-24 07:30:00,-1.7501600000000002,-0.7733800000000001,1.9134201446999999,0.15984,0.04662,0.1665,-1.9100000000000001,-0.8200000000000001,2.0785812469,-1.65016,0.39662000000000003,1.6971551049,0.15984,0.04662,0.1665,-1.81,0.35000000000000003,1.8435292241
2020-07-24 08:00:00,-1.5868,-0.3199,1.6187248840000001,0.3432,0.10010000000000001,0.35750000000000004,-1.9300000000000002,-0.42,1.9751708787000002,-1.5768,-0.1799,1.5870293791,0.3432,0.10010000000000001,0.35750000000000004,-1.92,-0.28,1.9403092537000002
2020-07-24 08:30:00,-1.66744,-0.25842000000000004,1.687346156,0.38256,0.11158000000000001,0.3985,-2.05,-0.37,2.083122656,-1.66744,-0.25842000000000004,1.687346156,0.38256,0.11158000000000001,0.3985,-2.05,-0.37,2.083122656
2020-07-24 09:00:00,-1.56384,-0.28362000000000004,1.5893507637000002,0.29616000000000003,0.08638000000000001,0.3085,-1.8599999999999999,-0.37,1.8964440408,-1.56384,-0.28362000000000004,1.5893507637000002,0.29616000000000003,0.08638000000000001,0.3085,-1.8599999999999999,-0.37,1.8964440408
2020-07-24 09:30:00,-1.85888,-0.32384,1.8868776325,0.26112,0.07616,0.272,-2.12,-0.4,2.1574058496,-1.85888,-0.31384,1.8851870995,0.26112,0.07616,0.272,-2.12,-0.39,2.1555741694
2020-07-24 10:00:00,-1.91648,-0.34064000000000005,1.9465177112,0.20352,0.05936,0.212,-2.12,-0.4,2.1574058496,-1.91648,-0.33064000000000004,1.9447926368,0.20352,0.05936,0.212,-2.12,-0.39,2.1555741694
2020-07-24 10:30:00,-1.5512000000000001,-0.2916,1.5783700453,0.26880000000000004,0.0784,0.28,-1.82,-0.37,1.8572291189,-1.5512000000000001,-0.2916,1.5783700453,0.26880000000000004,0.0784,0.28,-1.82,-0.37,1.8572291189
2020-07-24 11:00:00,-2.1668,-0.3924,2.2020445045,0.1632,0.0476,0.17,-2.33,-0.44,2.3711811403,-2.1668,-0.3924,2.2020445045,0.1632,0.0476,0.17,-2.33,-0.44,2.3711811403
2020-07-24 11:30:00,-1.94888,-0.36134000000000005,1.9820948136,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.15,-0.42,2.1906391761,-1.94888,-0.35134000000000004,1.9802962026,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.15,-0.41000000000000003,2.188743932
2020-07-24 12:00:00,-1.5703200000000002,-0.34426,1.6076130909000002,0.25968,0.07574,0.2705,-1.83,-0.42,1.8775782274,-1.5703200000000002,-0.33426,1.6055013703,0.25968,0.07574,0.2705,-1.83,-0.41000000000000003,1.8753666307999999
2020-07-24 12:30:00,-1.5676,-0.33180000000000004,1.6023298662,0.3024,0.0882,0.315,-1.87,-0.42,1.9165855055,-1.5676,-0.32180000000000003,1.6002890364,0.3024,0.0882,0.315,-1.87,-0.41000000000000003,1.9144189719
2020-07-24 13:00:00,-1.8332000000000002,-0.2926,1.8564043202,0.1968,0.0574,0.20500000000000002,-2.03,-0.35000000000000003,2.0599514557,-1.8332000000000002,-0.2926,1.8564043202,0.1968,0.0574,0.20500000000000002,-2.03,-0.35000000000000003,2.0599514557
2020-07-24 13:30:00,-1.31512,-0.25816,1.3402190865999999,0.31488000000000005,0.09184,0.328,-1.63,-0.35000000000000003,1.6671532623,-1.31512,-0.25816,1.3402190865999999,0.31488000000000005,0.09184,0.328,-1.63,-0.35000000000000003,1.6671532623
2020-07-24 14:00:00,-0.99672,-0.20946,1.0184911634,0.41328000000000004,0.12054000000000001,0.4305,-1.4100000000000001,-0.33,1.4481022063,-0.99672,-0.20946,1.0184911634,0.41328000000000004,0.12054000000000001,0.4305,-1.4100000000000001,-0.33,1.4481022063
2020-07-24 14:30:00,-0.67008,-0.16294,0.6896061557000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.1400000000000001,-0.30000000000000004,1.1788129623,-0.67008,-0.15294000000000002,0.687312047,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.1400000000000001,-0.29,1.1763077829
2020-07-24 15:00:00,-1.00976,-0.09368000000000001,1.0140962479,0.33024000000000003,0.09632,0.34400000000000003,-1.34,-0.19,1.3534031181000001,-1.00976,-0.08368,1.0132213973,0.33024000000000003,0.09632,0.34400000000000003,-1.34,-0.18,1.3520355025
2020-07-24 15:30:00,-0.8352,-0.0361,0.8359798143,0.4248,0.12390000000000001,0.4425,-1.26,-0.16,1.2701181047,-0.8352,-0.0361,0.8359798143,0.4248,0.12390000000000001,0.4425,-1.26,-0.16,1.2701181047
2020-07-24 16:00:00,-1.31456,-0.12258000000000001,1.3202627958,0.26544,0.07742,0.2765,-1.58,-0.2,1.5926079241000002,-1.30456,-0.11258000000000001,1.3094086642,0.26544,0.07742,0.2765,-1.57,-0.19,1.5814550262
2020-07-24 16:30:00,-0.6360800000000001,-0.02594,0.6366087103,0.49392,0.14406000000000002,0.5145000000000001,-1.13,-0.17,1.1427160627,-0.6360800000000001,-0.02594,0.6366087103,0.49392,0.14406000000000002,0.5145000000000001,-1.13,-0.17,1.1427160627
2020-07-24 17:00:00,-1.30928,-0.05104,1.3102744751,0.27072,0.07896,0.28200000000000003,-1.58,-0.13,1.5853390804,-1.30928,-0.061040000000000004,1.3107021019,0.27072,0.07896,0.28200000000000003,-1.58,-0.14,1.5861904047
2020-07-24 17:30:00,-1.21312,-0.01716,1.2132413610000001,0.38688000000000006,0.11284000000000001,0.403,-1.6,-0.13,1.6052725625000002,-1.21312,-0.027160000000000004,1.2134239984,0.38688000000000006,0.11284000000000001,0.403,-1.6,-0.14,1.606113321
2020-07-24 18:00:00,-1.94584,0.03038,1.9460771439000002,0.10416,0.03038,0.1085,-2.05,0.0,2.05,-1.94584,-0.10962000000000001,1.9489253064,0.10416,0.03038,0.1085,-2.05,-0.14,2.0547749268
2020-07-24 18:30:00,-1.19128,-0.07704000000000001,1.1937684868,0.31872,0.09296,0.332,-1.51,-0.17,1.5195394039,-1.19128,-0.07704000000000001,1.1937684868,0.31872,0.09296,0.332,-1.51,-0.17,1.5195394039
2020-07-24 19:00:00,-2.36536,-0.13698000000000002,2.369322994,0.044640000000000006,0.01302,0.0465,-2.41,-0.15,2.4146635376,-2.36536,0.01302,2.3653958337,0.044640000000000006,0.01302,0.0465,-2.41,0.0,2.41
2020-07-24 19:30:00,-1.6448800000000001,-0.10434,1.6481859877,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.87,-0.17,1.8777113729,-1.6448800000000001,-0.10434,1.6481859877,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.87,-0.17,1.8777113729
2020-07-24 20:00:00,-2.37064,0.03148,2.370849004,0.039360000000000006,0.01148,0.041,-2.41,0.02,2.4100829861,-2.37064,0.15148,2.3754747314999998,0.039360000000000006,0.01148,0.041,-2.41,0.14,2.4140629652
2020-07-24 20:30:00,-1.55848,0.05586000000000001,1.5594807629,0.19152000000000002,0.05586000000000001,0.1995,-1.75,0.0,1.75,-1.55848,0.19586,1.570739014,0.19152000000000002,0.05586000000000001,0.1995,-1.75,0.14,1.7555910686
2020-07-24 21:00:00,-1.73896,0.16072,1.7463713236,0.07104,0.020720000000000002,0.074,-1.81,0.14,1.8154062906,-1.73896,0.16072,1.7463713236,0.07104,0.020720000000000002,0.074,-1.81,0.14,1.8154062906
2020-07-24 21:30:00,-1.53768,0.20776000000000003,1.5516520228,0.23232000000000003,0.06776,0.242,-1.77,0.14,1.7755280905,-1.53768,0.20776000000000003,1.5516520228,0.23232000000000003,0.06776,0.242,-1.77,0.14,1.7755280905
2020-07-24 22:00:00,-2.08464,0.14448000000000003,2.0896407347,0.015360000000000002,0.0044800000000000005,0.016,-2.1,0.14,2.104661493,-2.08464,0.15448,2.0903559506,0.015360000000000002,0.0044800000000000005,0.016,-2.1,0.15,2.1053503271
2020-07-24 22:30:00,-2.04192,0.15694000000000002,2.0479422477,0.05808000000000001,0.01694,0.060500000000000005,-2.1,0.14,2.104661493,-2.04192,0.18694000000000002,2.0504594241,0.05808000000000001,0.01694,0.060500000000000005,-2.1,0.17,2.106869716
2020-07-24 23:00:00,-0.46944,0.16058,0.49614498890000003,0.55056,0.16058,0.5735,-1.02,0.0,1.02,-0.46944,0.30058,0.5574246586,0.55056,0.16058,0.5735,-1.02,0.14,1.0295630141
2020-07-24 23:30:00,-0.4244,0.7533000000000001,0.8646249187,0.5256000000000001,0.15330000000000002,0.5475,-0.9500000000000001,0.6000000000000001,1.1236102527,-0.4344,-0.31670000000000004,0.5375892949000001,0.5256000000000001,0.15330000000000002,0.5475,-0.96,-0.47000000000000003,1.0688779163
2020-07-25 00:00:00,-0.75768,0.73026,1.0523110994,0.41232,0.12026,0.4295,-1.17,0.61,1.3194695904,-0.8476800000000001,-0.35974,0.9208551732,0.41232,0.12026,0.4295,-1.26,-0.48,1.3483323033
2020-07-25 00:30:00,-1.26144,0.6795800000000001,1.4328502539,0.23856000000000002,0.06958,0.2485,-1.5,0.61,1.6192899679,-1.35144,-0.37042,1.4012854991,0.23856000000000002,0.06958,0.2485,-1.5899999999999999,-0.44,1.6497575579000001
2020-07-25 01:00:00,-1.3044,0.6583,1.4611017247,0.1656,0.0483,0.17250000000000001,-1.47,0.61,1.5915401346,-1.3944,-0.38170000000000004,1.4456992253,0.1656,0.0483,0.17250000000000001,-1.56,-0.43,1.6181779877
2020-07-25 01:30:00,-0.76648,0.72436,1.054603717,0.32352000000000003,0.09436000000000001,0.337,-1.09,0.63,1.2589678312,-0.85648,-0.33564000000000005,0.9198979291,0.32352000000000003,0.09436000000000001,0.337,-1.18,-0.43,1.2559060474
2020-07-25 02:00:00,0.23072,0.8314600000000001,0.8628774247000001,0.6907200000000001,0.20146000000000003,0.7195,-0.46,0.63,0.7800640999,0.15072000000000002,-0.26854,0.3079452062,0.6907200000000001,0.20146000000000003,0.7195,-0.54,-0.47000000000000003,0.7158910532
2020-07-25 02:30:00,0.38232000000000005,0.38276000000000004,0.5409933456,0.8323200000000001,0.24276000000000003,0.867,-0.45,0.14,0.4712748667,0.38232000000000005,0.38276000000000004,0.5409933456,0.8323200000000001,0.24276000000000003,0.867,-0.45,0.14,0.4712748667
2020-07-25 03:00:00,-0.051840000000000004,0.33488,0.33886870610000003,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.72,0.14,0.7334848328,-0.051840000000000004,0.33488,0.33886870610000003,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.72,0.14,0.7334848328
2020-07-25 03:30:00,-0.45872,0.27454,0.5345991489,0.46128,0.13454000000000002,0.48050000000000004,-0.92,0.14,0.9305912099,-0.45872,0.27454,0.5345991489,0.46128,0.13454000000000002,0.48050000000000004,-0.92,0.14,0.9305912099
2020-07-25 04:00:00,-1.00952,0.26264000000000004,1.0431253041,0.42048,0.12264000000000001,0.438,-1.43,0.14,1.4368368035,-1.00952,0.26264000000000004,1.0431253041,0.42048,0.12264000000000001,0.438,-1.43,0.14,1.4368368035
2020-07-25 04:30:00,0.25728,0.35504,0.4384591201,0.73728,0.21504,0.768,-0.48,0.14,0.5,0.25728,0.35504,0.4384591201,0.73728,0.21504,0.768,-0.48,0.14,0.5
2020-07-25 05:00:00,-0.060880000000000004,0.30016000000000004,0.3062717747,0.54912,0.16016000000000002,0.5720000000000001,-0.61,0.14,0.6258594091,-0.060880000000000004,0.30016000000000004,0.3062717747,0.54912,0.16016000000000002,0.5720000000000001,-0.61,0.14,0.6258594091
2020-07-25 05:30:00,-0.64432,0.27874000000000004,0.7020286675,0.47568000000000005,0.13874,0.4955,-1.12,0.14,1.1287160848,-0.64432,0.27874000000000004,0.7020286675,0.47568000000000005,0.13874,0.4955,-1.12,0.14,1.1287160848
2020-07-25 06:00:00,-0.10952,0.33264000000000005,0.3502056539,0.6604800000000001,0.19264,0.6880000000000001,-0.77,0.14,0.7826237921,-0.10952,0.33264000000000005,0.3502056539,0.6604800000000001,0.19264,0.6880000000000001,-0.77,0.14,0.7826237921
2020-07-25 06:30:00,0.11904,0.36722000000000005,0.38603244680000004,0.7790400000000001,0.22722,0.8115,-0.66,0.14,0.6746851117,0.11904,0.36722000000000005,0.38603244680000004,0.7790400000000001,0.22722,0.8115,-0.66,0.14,0.6746851117
2020-07-25 07:00:00,0.06544000000000001,0.33992000000000006,0.3461618119,0.68544,0.19992000000000001,0.714,-0.62,0.14,0.6356099433,0.06544000000000001,0.33992000000000006,0.3461618119,0.68544,0.19992000000000001,0.714,-0.62,0.14,0.6356099433
2020-07-25 07:30:00,-0.72008,0.28956000000000004,0.7761186765,0.40992,0.11956000000000001,0.427,-1.13,0.17,1.1427160627,-0.72008,0.28956000000000004,0.7761186765,0.40992,0.11956000000000001,0.427,-1.13,0.17,1.1427160627
2020-07-25 08:00:00,-0.328,0.311,0.4520011062,0.552,0.161,0.5750000000000001,-0.88,0.15,0.8926925563,-0.328,0.361,0.48775506150000003,0.552,0.161,0.5750000000000001,-0.88,0.2,0.9024411338
2020-07-25 08:30:00,-0.51144,0.027080000000000003,0.5121564214000001,0.53856,0.15708000000000003,0.561,-1.05,-0.13,1.0580170131,-0.51144,0.027080000000000003,0.5121564214000001,0.53856,0.15708000000000003,0.561,-1.05,-0.13,1.0580170131
2020-07-25 09:00:00,-0.33576,0.07832,0.3447735489,0.7142400000000001,0.20832,0.744,-1.05,-0.13,1.0580170131,-0.33576,0.07832,0.3447735489,0.7142400000000001,0.20832,0.744,-1.05,-0.13,1.0580170131
2020-07-25 09:30:00,-0.59752,0.03114,0.5983308867,0.5524800000000001,0.16114,0.5755,-1.15,-0.13,1.1573245007,-0.59752,0.03114,0.5983308867,0.5524800000000001,0.16114,0.5755,-1.15,-0.13,1.1573245007
2020-07-25 10:00:00,-0.6733600000000001,0.15652000000000002,0.6913119412000001,0.53664,0.15652000000000002,0.559,-1.21,0.0,1.21,-0.6733600000000001,0.006520000000000001,0.6733915651,0.53664,0.15652000000000002,0.559,-1.21,-0.15,1.2192620719
2020-07-25 10:30:00,-0.57552,0.034640000000000004,0.5765615318,0.5644800000000001,0.16464,0.588,-1.1400000000000001,-0.13,1.1473883388,-0.57552,0.034640000000000004,0.5765615318,0.5644800000000001,0.16464,0.588,-1.1400000000000001,-0.13,1.1473883388
2020-07-25 11:00:00,-0.10008,0.07706,0.1263101342,0.7099200000000001,0.20706000000000002,0.7395,-0.81,-0.13,0.8203657721000001,-0.10008,0.07706,0.1263101342,0.7099200000000001,0.20706000000000002,0.7395,-0.81,-0.13,0.8203657721000001
2020-07-25 11:30:00,-0.45776000000000006,0.037320000000000006,0.45927878240000003,0.64224,0.18732000000000001,0.669,-1.1,-0.15,1.1101801656,-0.45776000000000006,0.05732,0.46133480250000003,0.64224,0.18732000000000001,0.669,-1.1,-0.13,1.107655181
2020-07-25 12:00:00,-0.030560000000000004,0.10192000000000001,0.10640300750000001,0.8294400000000001,0.24192000000000002,0.864,-0.86,-0.14,0.8713208364,-0.030560000000000004,0.11192,0.1160172401,0.8294400000000001,0.24192000000000002,0.864,-0.86,-0.13,0.8697700846
2020-07-25 12:30:00,0.06256,0.09408000000000001,0.11298141440000001,0.80256,0.23408,0.836,-0.74,-0.14,0.7531268154,0.06256,0.10408,0.1214347561,0.80256,0.23408,0.836,-0.74,-0.13,0.7513321503
2020-07-25 13:00:00,-0.63144,0.03458,0.6323861558,0.5985600000000001,0.17458,0.6235,-1.23,-0.14,1.2379418403,-0.63144,0.04458,0.6330117297,0.5985600000000001,0.17458,0.6235,-1.23,-0.13,1.2368508398
2020-07-25 13:30:00,-0.64224,0.005180000000000001,0.6422608894,0.49776000000000004,0.14518,0.5185000000000001,-1.1400000000000001,-0.14,1.1485643212,-0.64224,0.01518,0.6424193724,0.49776000000000004,0.14518,0.5185000000000001,-1.1400000000000001,-0.13,1.1473883388
2020-07-25 14:00:00,-0.462,0.014,0.4622120725,0.528,0.154,0.55,-0.99,-0.14,0.9998499887000001,-0.462,0.024,0.4626229566,0.528,0.154,0.55,-0.99,-0.13,0.9984988733000001
2020-07-25 14:30:00,-1.24928,-0.07104,1.2512982059,0.27072,0.07896,0.28200000000000003,-1.52,-0.15,1.5273833834000001,-1.24928,-0.05104,1.2503221985,0.27072,0.07896,0.28200000000000003,-1.52,-0.13,1.5255490815
2020-07-25 15:00:00,0.3472,0.1346,0.3723774966,0.9072,0.2646,0.9450000000000001,-0.56,-0.13,0.5748912941000001,0.3572,0.1346,0.38171848270000003,0.9072,0.2646,0.9450000000000001,-0.55,-0.13,0.565154846
2020-07-25 15:30:00,-0.6510400000000001,0.15428,0.6690705493,0.5289600000000001,0.15428,0.551,-1.18,0.0,1.18,-0.6510400000000001,0.15428,0.6690705493,0.5289600000000001,0.15428,0.551,-1.18,0.0,1.18
2020-07-25 16:00:00,-1.24,0.07,1.2419742348,0.24,0.07,0.25,-1.48,0.0,1.48,-1.24,-0.06,1.2414507642000001,0.24,0.07,0.25,-1.48,-0.13,1.4856984889
2020-07-25 16:30:00,-1.46912,0.04984,1.4699651697,0.17088,0.04984,0.178,-1.6400000000000001,0.0,1.6400000000000001,-1.46912,0.04984,1.4699651697,0.17088,0.04984,0.178,-1.6400000000000001,0.0,1.6400000000000001
2020-07-25 17:00:00,-1.1062400000000001,0.10318000000000001,1.1110414259,0.35376,0.10318000000000001,0.3685,-1.46,0.0,1.46,-1.1062400000000001,0.10318000000000001,1.1110414259,0.35376,0.10318000000000001,0.3685,-1.46,0.0,1.46
2020-07-25 17:30:00,-2.2464,0.0098,2.2464213763,0.033600000000000005,0.0098,0.035,-2.2800000000000002,0.0,2.2800000000000002,-2.2464,-0.1202,2.2496135224,0.033600000000000005,0.0098,0.035,-2.2800000000000002,-0.13,2.2837031331
2020-07-25 18:00:00,-1.94568,0.05376,1.9464225646000002,0.18432,0.05376,0.192,-2.13,0.0,2.13,-1.94568,0.05376,1.9464225646000002,0.18432,0.05376,0.192,-2.13,0.0,2.13
2020-07-25 18:30:00,-1.1684,-0.0187,1.1685496352,0.3816,0.11130000000000001,0.3975,-1.55,-0.13,1.5554420594,-1.1684,-0.0187,1.1685496352,0.3816,0.11130000000000001,0.3975,-1.55,-0.13,1.5554420594
2020-07-25 19:00:00,-1.83208,0.048560000000000006,1.8327234379,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.9300000000000002,0.02,1.9301036242,-1.83208,0.028560000000000002,1.8323025951,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.9300000000000002,0.0,1.9300000000000002
2020-07-25 19:30:00,-1.50112,0.06384000000000001,1.5024768883,0.21888000000000002,0.06384000000000001,0.228,-1.72,0.0,1.72,-1.50112,0.20384000000000002,1.5148966961,0.21888000000000002,0.06384000000000001,0.228,-1.72,0.14,1.7256882685
2020-07-25 20:00:00,-0.9080800000000001,0.26306,0.9454151733,0.42192,0.12306000000000002,0.4395,-1.33,0.14,1.3373481221999999,-0.9080800000000001,0.26306,0.9454151733,0.42192,0.12306000000000002,0.4395,-1.33,0.14,1.3373481221999999
2020-07-25 20:30:00,-1.05088,-0.0048400000000000006,1.0508911456,0.42912000000000006,0.12516000000000002,0.447,-1.48,-0.13,1.4856984889,-1.05088,-0.0048400000000000006,1.0508911456,0.42912000000000006,0.12516000000000002,0.447,-1.48,-0.13,1.4856984889
2020-07-25 21:00:00,-0.7280800000000001,0.14056000000000002,0.7415238364000001,0.48192,0.14056000000000002,0.502,-1.21,0.0,1.21,-0.7280800000000001,0.28056000000000003,0.7802655958,0.48192,0.14056000000000002,0.502,-1.21,0.14,1.2180722474
2020-07-25 21:30:00,-1.6916,0.19870000000000002,1.7032299463,0.0984,0.0287,0.10250000000000001,-1.79,0.17,1.7980545042,-1.6916,0.16870000000000002,1.69999125,0.0984,0.0287,0.10250000000000001,-1.79,0.14,1.7954665132
2020-07-25 22:00:00,-2.14024,0.15868000000000002,2.1461143026,0.02976,0.00868,0.031,-2.17,0.15,2.1751781536,-2.14024,0.14868,2.1453980983,0.02976,0.00868,0.031,-2.17,0.14,2.1745114394
2020-07-25 22:30:00,-1.83392,0.16344,1.8411885292,0.04608,0.01344,0.048,-1.88,0.15,1.8859745491000002,-1.83392,0.15344000000000002,1.8403277969,0.04608,0.01344,0.048,-1.88,0.14,1.8852055591
2020-07-25 23:00:00,-0.8430400000000001,0.24828000000000003,0.8788398034,0.33696000000000004,0.09828,0.35100000000000003,-1.18,0.15,1.1894956915,-0.8330400000000001,0.23828000000000002,0.8664484982,0.33696000000000004,0.09828,0.35100000000000003,-1.17,0.14,1.1783462988
2020-07-25 23:30:00,-1.82632,0.16274000000000002,1.833556394,0.043680000000000004,0.012740000000000001,0.0455,-1.87,0.15,1.8760063966,-1.82632,0.15274000000000001,1.8326958968,0.043680000000000004,0.012740000000000001,0.0455,-1.87,0.14,1.8752333187999999
2020-07-26 00:00:00,-2.16512,0.14434000000000002,2.169925955,0.01488,0.00434,0.0155,-2.18,0.14,2.1844907873,-2.16512,0.14434000000000002,2.169925955,0.01488,0.00434,0.0155,-2.18,0.14,2.1844907873
2020-07-26 00:30:00,-1.2688000000000001,0.2016,1.2847163111,0.2112,0.0616,0.22,-1.48,0.14,1.4866068747,-1.2688000000000001,0.2016,1.2847163111,0.2112,0.0616,0.22,-1.48,0.14,1.4866068747
2020-07-26 01:00:00,-0.60384,0.24388,0.6512297598,0.35616000000000003,0.10388000000000001,0.371,-0.96,0.14,0.9701546269,-0.60384,0.24388,0.6512297598,0.35616000000000003,0.10388000000000001,0.371,-0.96,0.14,0.9701546269
2020-07-26 01:30:00,-0.5752,0.2464,0.6257539453000001,0.3648,0.10640000000000001,0.38,-0.9400000000000001,0.14,0.9503683496,-0.5752,0.2464,0.6257539453000001,0.3648,0.10640000000000001,0.38,-0.9400000000000001,0.14,0.9503683496
2020-07-26 02:00:00,-1.29496,0.18522000000000002,1.308139079,0.15504,0.04522,0.1615,-1.45,0.14,1.4567429423,-1.29496,0.18522000000000002,1.308139079,0.15504,0.04522,0.1615,-1.45,0.14,1.4567429423
2020-07-26 02:30:00,-0.7808,0.2506,0.8200298775,0.37920000000000004,0.1106,0.395,-1.16,0.14,1.1684177335,-0.7808,0.2506,0.8200298775,0.37920000000000004,0.1106,0.395,-1.16,0.14,1.1684177335
2020-07-26 03:00:00,-0.47064000000000006,0.23898000000000003,0.5278384696,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.81,0.14,0.8220097323000001,-0.47064000000000006,0.23898000000000003,0.5278384696,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.81,0.14,0.8220097323000001
2020-07-26 03:30:00,-0.20904,0.28028000000000003,0.34964925280000003,0.48096000000000005,0.14028000000000002,0.501,-0.6900000000000001,0.14,0.7040596566,-0.20904,0.28028000000000003,0.34964925280000003,0.48096000000000005,0.14028000000000002,0.501,-0.6900000000000001,0.14,0.7040596566
2020-07-26 04:00:00,-1.16112,0.18634,1.1759771469,0.15888000000000002,0.046340000000000006,0.1655,-1.32,0.14,1.3274034805000001,-1.16112,0.18634,1.1759771469,0.15888000000000002,0.046340000000000006,0.1655,-1.32,0.14,1.3274034805000001
2020-07-26 04:30:00,-0.18712,0.28084000000000003,0.33746851710000003,0.48288000000000003,0.14084000000000002,0.503,-0.67,0.14,0.6844705983,-0.18712,0.28084000000000003,0.33746851710000003,0.48288000000000003,0.14084000000000002,0.503,-0.67,0.14,0.6844705983
2020-07-26 05:00:00,-1.0212,0.20090000000000002,1.0407738707,0.2088,0.0609,0.2175,-1.23,0.14,1.2379418403,-1.0212,0.20090000000000002,1.0407738707,0.2088,0.0609,0.2175,-1.23,0.14,1.2379418403
2020-07-26 05:30:00,-0.42888000000000004,0.25116,0.49701046270000004,0.38112,0.11116000000000001,0.397,-0.81,0.14,0.8220097323000001,-0.42888000000000004,0.25116,0.49701046270000004,0.38112,0.11116000000000001,0.397,-0.81,0.14,0.8220097323000001
2020-07-26 06:00:00,0.37136,0.36498,0.5206905511000001,0.77136,0.22498,0.8035,-0.4,0.14,0.423792402,0.38136000000000003,0.36498,0.5278691599,0.77136,0.22498,0.8035,-0.39,0.14,0.41436698710000003
2020-07-26 06:30:00,-0.4968,0.2576,0.5596141528,0.4032,0.11760000000000001,0.42,-0.9,0.14,0.9108238029,-0.4968,0.2576,0.5596141528,0.4032,0.11760000000000001,0.42,-0.9,0.14,0.9108238029
2020-07-26 07:00:00,-1.19,0.1925,1.205469307,0.18,0.052500000000000005,0.1875,-1.37,0.14,1.3771347066000001,-1.19,0.1925,1.205469307,0.18,0.052500000000000005,0.1875,-1.37,0.14,1.3771347066000001
2020-07-26 07:30:00,-1.2124,0.1918,1.2274774947,0.1776,0.051800000000000006,0.185,-1.3900000000000001,0.14,1.3970325694,-1.2124,0.1918,1.2274774947,0.1776,0.051800000000000006,0.185,-1.3900000000000001,0.14,1.3970325694
2020-07-26 08:00:00,-0.89104,0.20678000000000002,0.9147186726000001,0.22896000000000002,0.06678,0.23850000000000002,-1.12,0.14,1.1287160848,-0.89104,0.20678000000000002,0.9147186726000001,0.22896000000000002,0.06678,0.23850000000000002,-1.12,0.14,1.1287160848
2020-07-26 08:30:00,-0.9693600000000001,0.44352,1.0660060037,0.32064000000000004,0.09352,0.334,-1.29,0.35000000000000003,1.3366375724,-0.9693600000000001,-0.06648000000000001,0.9716369692000001,0.32064000000000004,0.09352,0.334,-1.29,-0.16,1.2998846103
2020-07-26 09:00:00,-0.43352,0.15064000000000002,0.45894662,0.51648,0.15064000000000002,0.538,-0.9500000000000001,0.0,0.9500000000000001,-0.43352,0.15064000000000002,0.45894662,0.51648,0.15064000000000002,0.538,-0.9500000000000001,0.0,0.9500000000000001
2020-07-26 09:30:00,0.049920000000000006,0.09456,0.1069280132,0.76992,0.22456,0.802,-0.72,-0.13,0.731641989,0.049920000000000006,0.09456,0.1069280132,0.76992,0.22456,0.802,-0.72,-0.13,0.731641989
2020-07-26 10:00:00,-0.34696000000000005,0.6517200000000001,0.7383225582,0.62304,0.18172000000000002,0.649,-0.97,0.47000000000000003,1.0778682665,-0.34696000000000005,-0.37828,0.5133001071000001,0.62304,0.18172000000000002,0.649,-0.97,-0.56,1.120044642
2020-07-26 10:30:00,-0.3728,0.6271,0.7295438643000001,0.6072000000000001,0.1771,0.6325000000000001,-0.98,0.45,1.0783784122,-0.3728,-0.33290000000000003,0.49980221090000004,0.6072000000000001,0.1771,0.6325000000000001,-0.98,-0.51,1.1047624179
2020-07-26 11:00:00,0.33680000000000004,0.1374,0.3637485395,0.9168000000000001,0.2674,0.9550000000000001,-0.58,-0.13,0.5943904441,0.3468,0.1374,0.3730268087,0.9168000000000001,0.2674,0.9550000000000001,-0.5700000000000001,-0.13,0.5846366393
2020-07-26 11:30:00,-0.17184000000000002,0.09988000000000001,0.1987586476,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.96,-0.13,0.9687620967,-0.17184000000000002,0.09988000000000001,0.1987586476,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.96,-0.13,0.9687620967
2020-07-26 12:00:00,-0.02152,0.11164,0.1136952066,0.8284800000000001,0.24164000000000002,0.863,-0.85,-0.13,0.8598837131,-0.02152,0.11164,0.1136952066,0.8284800000000001,0.24164000000000002,0.863,-0.85,-0.13,0.8598837131
2020-07-26 12:30:00,-1.10432,0.29124,1.1420785437,0.41568000000000005,0.12124000000000001,0.433,-1.52,0.17,1.5294770348,-1.10432,-0.13876000000000002,1.1130035939,0.41568000000000005,0.12124000000000001,0.433,-1.52,-0.26,1.5420765221
2020-07-26 13:00:00,-0.5396000000000001,0.6622,0.8542113322,0.5904,0.17220000000000002,0.615,-1.13,0.49,1.231665539,-0.5596,-0.4878,0.7423617716,0.5904,0.17220000000000002,0.615,-1.15,-0.66,1.3259336333
2020-07-26 13:30:00,-0.1716,0.7662,0.7851808709,0.8784000000000001,0.25620000000000004,0.915,-1.05,0.51,1.1673045875,-0.2116,-0.4238,0.47368871640000004,0.8784000000000001,0.25620000000000004,0.915,-1.09,-0.68,1.2847178679
2020-07-26 14:00:00,-0.16736,-0.46798000000000006,0.4970056841,0.69264,0.20202,0.7215,-0.86,-0.67,1.0901834708,-0.10736000000000001,0.74202,0.7497465238000001,0.69264,0.20202,0.7215,-0.8,0.54,0.965194281
2020-07-26 14:30:00,-0.24072000000000002,-0.45146000000000003,0.5116270614,0.7492800000000001,0.21854,0.7805000000000001,-0.99,-0.67,1.1954078801999999,-0.14072,0.7485400000000001,0.7616523157,0.7492800000000001,0.21854,0.7805000000000001,-0.89,0.53,1.035857133
2020-07-26 15:00:00,-0.09208000000000001,0.20356000000000002,0.22341754630000002,0.6979200000000001,0.20356000000000002,0.727,-0.79,0.0,0.79,-0.09208000000000001,0.20356000000000002,0.22341754630000002,0.6979200000000001,0.20356000000000002,0.727,-0.79,0.0,0.79
2020-07-26 15:30:00,-0.3156,0.0492,0.3194119597,0.6144000000000001,0.1792,0.64,-0.93,-0.13,0.9390420651,-0.3156,0.0492,0.3194119597,0.6144000000000001,0.1792,0.64,-0.93,-0.13,0.9390420651
2020-07-26 16:00:00,-0.17472000000000001,0.19404000000000002,0.2611103215,0.6652800000000001,0.19404000000000002,0.6930000000000001,-0.84,0.0,0.84,-0.17472000000000001,0.06404,0.18608653900000002,0.6652800000000001,0.19404000000000002,0.6930000000000001,-0.84,-0.13,0.85
2020-07-26 16:30:00,-0.0664,0.0898,0.1116825859,0.7536,0.21980000000000002,0.785,-0.8200000000000001,-0.13,0.8302409289,-0.0664,0.0898,0.1116825859,0.7536,0.21980000000000002,0.785,-0.8200000000000001,-0.13,0.8302409289
2020-07-26 17:00:00,-0.18216000000000002,0.21812,0.2841805764,0.7478400000000001,0.21812,0.779,-0.93,0.0,0.93,-0.18216000000000002,0.21812,0.2841805764,0.7478400000000001,0.21812,0.779,-0.93,0.0,0.93
2020-07-26 17:30:00,-1.208,0.1085,1.2128628323,0.372,0.1085,0.3875,-1.58,0.0,1.58,-1.198,0.1085,1.2029032588,0.372,0.1085,0.3875,-1.57,0.0,1.57
2020-07-26 18:00:00,-1.0232,0.1274,1.031100868,0.4368,0.1274,0.455,-1.46,0.0,1.46,-1.0232,0.1274,1.031100868,0.4368,0.1274,0.455,-1.46,0.0,1.46
2020-07-26 18:30:00,-1.00792,0.28644000000000003,1.0478313796,0.5020800000000001,0.14644000000000001,0.523,-1.51,0.14,1.5164761785,-1.00792,0.28644000000000003,1.0478313796,0.5020800000000001,0.14644000000000001,0.523,-1.51,0.14,1.5164761785
2020-07-26 19:00:00,-0.89912,0.15484,0.9123553036000001,0.53088,0.15484,0.553,-1.43,0.0,1.43,-0.89912,0.15484,0.9123553036000001,0.53088,0.15484,0.553,-1.43,0.0,1.43
2020-07-26 19:30:00,-0.47384000000000004,0.17388,0.5047361687,0.59616,0.17388,0.621,-1.07,0.0,1.07,-0.47384000000000004,0.17388,0.5047361687,0.59616,0.17388,0.621,-1.07,0.0,1.07
2020-07-26 20:00:00,-1.706,0.192,1.7167702234000002,0.14400000000000002,0.042,0.15,-1.85,0.15,1.8560711193000001,-1.706,0.182,1.715680623,0.14400000000000002,0.042,0.15,-1.85,0.14,1.8552897348
2020-07-26 20:30:00,-1.4948000000000001,0.1836,1.5060332002,0.11520000000000001,0.033600000000000005,0.12,-1.6099999999999999,0.15,1.6169724797,-1.4948000000000001,0.1736,1.5048468361,0.11520000000000001,0.033600000000000005,0.12,-1.6099999999999999,0.14,1.6160754932999999
2020-07-26 21:00:00,-1.62264,0.21048000000000003,1.6362342131,0.20736000000000002,0.060480000000000006,0.216,-1.83,0.15,1.8361372498000001,-1.62264,0.20048000000000002,1.6349779202999999,0.20736000000000002,0.060480000000000006,0.216,-1.83,0.14,1.8353473786
2020-07-26 21:30:00,-1.2384,0.21630000000000002,1.2571476644000001,0.2616,0.0763,0.2725,-1.5,0.14,1.5065191668,-1.2384,0.21630000000000002,1.2571476644000001,0.2616,0.0763,0.2725,-1.5,0.14,1.5065191668
2020-07-26 22:00:00,-2.02704,0.02128,2.0271516963,0.07296000000000001,0.02128,0.076,-2.1,0.0,2.1,-2.02704,0.16128,2.0334459422,0.07296000000000001,0.02128,0.076,-2.1,0.14,2.104661493
2020-07-26 22:30:00,-1.81976,0.18632,1.829273517,0.09024,0.026320000000000003,0.094,-1.9100000000000001,0.16,1.9166898549,-1.81976,0.16632000000000002,1.8273447403,0.09024,0.026320000000000003,0.094,-1.9100000000000001,0.14,1.9151240169000001
2020-07-26 23:00:00,-1.28784,0.21938000000000002,1.3063917674,0.27216,0.07938,0.28350000000000003,-1.56,0.14,1.5662694531999999,-1.28784,0.21938000000000002,1.3063917674,0.27216,0.07938,0.28350000000000003,-1.56,0.14,1.5662694531999999
2020-07-26 23:30:00,-0.9233600000000001,0.22652000000000003,0.9507391861000001,0.29664,0.08652000000000001,0.309,-1.22,0.14,1.2280065146,-0.9233600000000001,0.22652000000000003,0.9507391861000001,0.29664,0.08652000000000001,0.309,-1.22,0.14,1.2280065146
2020-07-27 00:00:00,-0.5610400000000001,0.28678000000000003,0.6300862243,0.46896000000000004,0.13678,0.48850000000000005,-1.03,0.15,1.0408650249,-0.5510400000000001,0.27678,0.6166459681,0.46896000000000004,0.13678,0.48850000000000005,-1.02,0.14,1.0295630141
2020-07-27 00:30:00,-0.9482400000000001,0.26968000000000003,0.9858429895,0.34176,0.09968,0.356,-1.29,0.17,1.3011533345,-0.9482400000000001,0.26968000000000003,0.9858429895,0.34176,0.09968,0.356,-1.29,0.17,1.3011533345
2020-07-27 01:00:00,-0.49464,0.26698,0.562091674,0.43536,0.12698,0.4535,-0.93,0.14,0.9404786016000001,-0.49464,0.26698,0.562091674,0.43536,0.12698,0.4535,-0.93,0.14,0.9404786016000001
2020-07-27 01:30:00,-0.6845600000000001,0.21742000000000003,0.7182575095,0.26544,0.07742,0.2765,-0.9500000000000001,0.14,0.9602603814,-0.6845600000000001,0.21742000000000003,0.7182575095,0.26544,0.07742,0.2765,-0.9500000000000001,0.14,0.9602603814
2020-07-27 02:00:00,-0.4536,0.2702,0.5279782192,0.4464,0.1302,0.465,-0.9,0.14,0.9108238029,-0.4536,0.2702,0.5279782192,0.4464,0.1302,0.465,-0.9,0.14,0.9108238029
2020-07-27 02:30:00,-1.20112,0.16884000000000002,1.2129287695,0.09888000000000001,0.02884,0.10300000000000001,-1.3,0.14,1.3075167303,-1.20112,0.16884000000000002,1.2129287695,0.09888000000000001,0.02884,0.10300000000000001,-1.3,0.14,1.3075167303
2020-07-27 03:00:00,-0.86848,0.21336000000000002,0.8943041988,0.25152,0.07336000000000001,0.262,-1.12,0.14,1.1287160848,-0.86848,0.21336000000000002,0.8943041988,0.25152,0.07336000000000001,0.262,-1.12,0.14,1.1287160848
2020-07-27 03:30:00,-0.94232,0.21224,0.9659258771,0.24768,0.07224000000000001,0.258,-1.19,0.14,1.1982069938,-0.95232,0.21224,0.9756839652,0.24768,0.07224000000000001,0.258,-1.2,0.14,1.2081390648
2020-07-27 04:00:00,-1.24688,0.18466000000000002,1.2604796904,0.15312,0.044660000000000005,0.1595,-1.4,0.14,1.406982587,-1.24688,0.18466000000000002,1.2604796904,0.15312,0.044660000000000005,0.1595,-1.4,0.14,1.406982587
2020-07-27 04:30:00,-0.64232,0.22974000000000003,0.6821696636,0.30768,0.08974000000000001,0.3205,-0.9500000000000001,0.14,0.9602603814,-0.64232,0.22974000000000003,0.6821696636,0.30768,0.08974000000000001,0.3205,-0.9500000000000001,0.14,0.9602603814
2020-07-27 05:00:00,-1.07192,0.18444000000000002,1.0876721013,0.11808,0.034440000000000005,0.123,-1.19,0.15,1.1994165248,-1.07192,0.19444000000000003,1.0894124104,0.11808,0.034440000000000005,0.123,-1.19,0.16,1.2007081244
2020-07-27 05:30:00,-1.3647200000000002,0.19404000000000002,1.3784455738,0.18528000000000003,0.054040000000000005,0.193,-1.55,0.14,1.5563097378,-1.3647200000000002,0.19404000000000002,1.3784455738,0.18528000000000003,0.054040000000000005,0.193,-1.55,0.14,1.5563097378
2020-07-27 06:00:00,-1.1617600000000001,-0.01468,1.1618527445,0.25824,0.07532000000000001,0.269,-1.42,-0.09,1.4228492541,-1.1617600000000001,0.18532,1.1764479589,0.25824,0.07532000000000001,0.269,-1.42,0.11,1.4242541908000002
2020-07-27 06:30:00,-1.21432,0.12124000000000001,1.2203574067,0.41568000000000005,0.12124000000000001,0.433,-1.63,0.0,1.63,-1.21432,-0.00876,1.2143515965,0.41568000000000005,0.12124000000000001,0.433,-1.63,-0.13,1.6351758315
2020-07-27 07:00:00,-0.8684000000000001,-0.0412,0.8693767883,0.44160000000000005,0.1288,0.46,-1.31,-0.17,1.3209844814,-0.8684000000000001,-0.031200000000000002,0.8689602983,0.44160000000000005,0.1288,0.46,-1.31,-0.16,1.3197348218
2020-07-27 07:30:00,-0.5716800000000001,0.033260000000000005,0.5726467061,0.6283200000000001,0.18326,0.6545000000000001,-1.2,-0.15,1.2093386622,-0.5716800000000001,0.04326000000000001,0.5733144425,0.6283200000000001,0.18326,0.6545000000000001,-1.2,-0.14,1.2081390648
2020-07-27 08:00:00,-0.21296,0.03372,0.21561307940000002,0.76704,0.22372000000000003,0.799,-0.98,-0.19,0.9982484661000001,-0.21296,0.03372,0.21561307940000002,0.76704,0.22372000000000003,0.799,-0.98,-0.19,0.9982484661000001
2020-07-27 08:30:00,-0.70984,-0.06162000000000001,0.7125095438,0.6801600000000001,0.19838000000000003,0.7085,-1.3900000000000001,-0.26,1.4141074923999999,-0.70984,-0.051620000000000006,0.7117144441000001,0.6801600000000001,0.19838000000000003,0.7085,-1.3900000000000001,-0.25,1.4123030836
2020-07-27 09:00:00,-1.43616,-0.15638000000000002,1.4446488328,0.42384000000000005,0.12362000000000001,0.4415,-1.8599999999999999,-0.28,1.8809572031,-1.43616,-0.15638000000000002,1.4446488328,0.42384000000000005,0.12362000000000001,0.4415,-1.8599999999999999,-0.28,1.8809572031
2020-07-27 09:30:00,-0.66064,-0.07102,0.6644464237000001,0.8193600000000001,0.23898000000000003,0.8535,-1.48,-0.31,1.5121177203,-0.66064,-0.061020000000000005,0.6634520706,0.8193600000000001,0.23898000000000003,0.8535,-1.48,-0.30000000000000004,1.5100993345
2020-07-27 10:00:00,-2.43792,-0.08606000000000001,2.4394385112,0.32208000000000003,0.09394000000000001,0.3355,-2.76,-0.18,2.7658633372,-2.46792,-0.37606,2.4964074687,0.32208000000000003,0.09394000000000001,0.3355,-2.79,-0.47000000000000003,2.8293108702
2020-07-27 10:30:00,-1.91832,0.11424000000000001,1.9217186058,0.39168000000000003,0.11424000000000001,0.40800000000000003,-2.31,0.0,2.31,-1.97832,-0.5957600000000001,2.0660784109,0.39168000000000003,0.11424000000000001,0.40800000000000003,-2.37,-0.71,2.4740654801
2020-07-27 11:00:00,-1.49,-0.02,1.4901342221,0.48,0.14,0.5,-1.97,-0.16,1.9764867821,-1.52,-0.41000000000000003,1.5743252523,0.48,0.14,0.5,-2.0,-0.55,2.0742468513
2020-07-27 11:30:00,-1.65592,-0.22756,1.6714827549,0.45408000000000004,0.13244,0.47300000000000003,-2.11,-0.36,2.140490598,-1.65592,-0.22756,1.6714827549,0.45408000000000004,0.13244,0.47300000000000003,-2.11,-0.36,2.140490598
2020-07-27 12:00:00,-2.2248,-0.27390000000000003,2.2415968081,0.2952,0.08610000000000001,0.3075,-2.52,-0.36,2.5455844123,-2.2248,-0.27390000000000003,2.2415968081,0.2952,0.08610000000000001,0.3075,-2.52,-0.36,2.5455844123
2020-07-27 12:30:00,-2.20512,-0.21066000000000001,2.2151595541,0.37488000000000005,0.10934,0.3905,-2.58,-0.32,2.5997692205,-2.19512,-0.21066000000000001,2.2052050812,0.37488000000000005,0.10934,0.3905,-2.5700000000000003,-0.32,2.5898455552
2020-07-27 13:00:00,-1.1024,-0.1582,1.1136934048,0.6576000000000001,0.1918,0.685,-1.76,-0.35000000000000003,1.7944637082,-1.0924,-0.1482,1.1024069122,0.6576000000000001,0.1918,0.685,-1.75,-0.34,1.7827226369
2020-07-27 13:30:00,-1.41904,-0.16222,1.4282821325000001,0.54096,0.15778,0.5635,-1.96,-0.32,1.985950654,-1.41904,-0.15222000000000002,1.4271809451,0.54096,0.15778,0.5635,-1.96,-0.31,1.9843638779
2020-07-27 14:00:00,-1.30008,-0.17544,1.3118640173,0.5299200000000001,0.15456,0.552,-1.83,-0.33,1.8595160661,-1.30008,-0.17544,1.3118640173,0.5299200000000001,0.15456,0.552,-1.83,-0.33,1.8595160661
2020-07-27 14:30:00,-1.46392,-0.19656,1.477057074,0.52608,0.15344000000000002,0.548,-1.99,-0.35000000000000003,2.0205444811,-1.46392,-0.18656,1.475759601,0.52608,0.15344000000000002,0.548,-1.99,-0.34,2.0188362985
2020-07-27 15:00:00,-1.13696,-0.12578,1.1438962584,0.5630400000000001,0.16422,0.5865,-1.7000000000000002,-0.29,1.7245579144,-1.13696,-0.11578000000000001,1.1428399057,0.5630400000000001,0.16422,0.5865,-1.7000000000000002,-0.28,1.7229045243
2020-07-27 15:30:00,-1.59272,-0.10246000000000001,1.5960122337,0.43728000000000006,0.12754000000000001,0.4555,-2.03,-0.23,2.0429880078,-1.59272,-0.09246000000000001,1.5954014699,0.43728000000000006,0.12754000000000001,0.4555,-2.03,-0.22,2.0418863827
2020-07-27 16:00:00,-1.71256,-0.06658,1.7138537423,0.45744,0.13342,0.47650000000000003,-2.17,-0.2,2.1791970999,-1.71256,-0.06658,1.7138537423,0.45744,0.13342,0.47650000000000003,-2.17,-0.2,2.1791970999
2020-07-27 16:30:00,-1.09928,-0.00354,1.0992856999,0.57072,0.16646000000000002,0.5945,-1.67,-0.17,1.6786303941,-1.09928,-0.00354,1.0992856999,0.57072,0.16646000000000002,0.5945,-1.67,-0.17,1.6786303941
2020-07-27 17:00:00,-0.10888,0.14616,0.1822569615,0.9811200000000001,0.28616,1.022,-1.09,-0.14,1.0989540482,-0.10888,0.14616,0.1822569615,0.9811200000000001,0.28616,1.022,-1.09,-0.14,1.0989540482
2020-07-27 17:30:00,-1.23616,0.036120000000000006,1.2366875919,0.60384,0.17612000000000003,0.629,-1.8399999999999999,-0.14,1.8453184007,-1.23616,0.036120000000000006,1.2366875919,0.60384,0.17612000000000003,0.629,-1.8399999999999999,-0.14,1.8453184007
2020-07-27 18:00:00,-0.9774400000000001,0.041580000000000006,0.9783240005,0.62256,0.18158000000000002,0.6485000000000001,-1.6,-0.14,1.606113321,-0.9774400000000001,0.041580000000000006,0.9783240005,0.62256,0.18158000000000002,0.6485000000000001,-1.6,-0.14,1.606113321
2020-07-27 18:30:00,-1.37,-0.0125,1.3700570243999999,0.54,0.1575,0.5625,-1.9100000000000001,-0.17,1.9175505207999999,-1.37,-0.0425,1.3706590568,0.54,0.1575,0.5625,-1.9100000000000001,-0.2,1.9204426573000002
2020-07-27 19:00:00,-0.6317600000000001,0.08532000000000001,0.6374952549,0.73824,0.21532,0.769,-1.37,-0.13,1.3761540611,-0.6217600000000001,0.08532000000000001,0.6275866474,0.73824,0.21532,0.769,-1.3599999999999999,-0.13,1.366199107
2020-07-27 19:30:00,-0.6280800000000001,0.08056,0.6332253943,0.72192,0.21056000000000002,0.752,-1.35,-0.13,1.3562448157,-0.6280800000000001,0.08056,0.6332253943,0.72192,0.21056000000000002,0.752,-1.35,-0.13,1.3562448157
2020-07-27 20:00:00,-1.21184,0.00238,1.2118423371,0.48816000000000004,0.14238,0.5085000000000001,-1.7000000000000002,-0.14,1.7057549648,-1.21184,0.01238,1.2119032346,0.48816000000000004,0.14238,0.5085000000000001,-1.7000000000000002,-0.13,1.7049633427000002
2020-07-27 20:30:00,-1.228,-0.014,1.228079802,0.432,0.126,0.45,-1.6600000000000001,-0.14,1.6658931538,-1.228,-0.004,1.2280065146,0.432,0.126,0.45,-1.6600000000000001,-0.13,1.6650825805
2020-07-27 21:00:00,-1.03336,0.17402,1.0479102299,0.5966400000000001,0.17402,0.6215,-1.63,0.0,1.63,-1.03336,0.37402,1.0989648993,0.5966400000000001,0.17402,0.6215,-1.63,0.2,1.6422241016
2020-07-27 21:30:00,-1.24128,0.12796000000000002,1.2478580849,0.43872000000000005,0.12796000000000002,0.457,-1.6800000000000002,0.0,1.6800000000000002,-1.24128,0.12796000000000002,1.2478580849,0.43872000000000005,0.12796000000000002,0.457,-1.6800000000000002,0.0,1.6800000000000002
2020-07-27 22:00:00,-1.5974400000000002,0.07658000000000001,1.5992745387,0.26256,0.07658000000000001,0.2735,-1.8599999999999999,0.0,1.8599999999999999,-1.5974400000000002,0.07658000000000001,1.5992745387,0.26256,0.07658000000000001,0.2735,-1.8599999999999999,0.0,1.8599999999999999
2020-07-27 22:30:00,-1.6360000000000001,0.1995,1.6481190036000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.8399999999999999,0.14,1.8453184007,-1.6360000000000001,0.1995,1.6481190036000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.8399999999999999,0.14,1.8453184007
2020-07-27 23:00:00,-1.2096,0.25470000000000004,1.2361246903,0.2904,0.0847,0.3025,-1.5,0.17,1.5096025967,-1.2096,0.2247,1.2302935625,0.2904,0.0847,0.3025,-1.5,0.14,1.5065191668
2020-07-27 23:30:00,-1.19296,0.10122,1.197246445,0.34704,0.10122,0.36150000000000004,-1.54,0.0,1.54,-1.19296,0.24122000000000002,1.2171033851,0.34704,0.10122,0.36150000000000004,-1.54,0.14,1.5463505424
2020-07-28 00:00:00,-1.53472,0.19404000000000002,1.5469379432,0.18528000000000003,0.054040000000000005,0.193,-1.72,0.14,1.7256882685,-1.53472,0.19404000000000002,1.5469379432,0.18528000000000003,0.054040000000000005,0.193,-1.72,0.14,1.7256882685
2020-07-28 00:30:00,-0.44832000000000005,0.28924,0.5335265692,0.51168,0.14924,0.533,-0.96,0.14,0.9701546269,-0.44832000000000005,0.28924,0.5335265692,0.51168,0.14924,0.533,-0.96,0.14,0.9701546269
2020-07-28 01:00:00,-0.8331200000000001,0.23534000000000002,0.8657215776,0.32688,0.09534000000000001,0.3405,-1.16,0.14,1.1684177335,-0.8331200000000001,0.23534000000000002,0.8657215776,0.32688,0.09534000000000001,0.3405,-1.16,0.14,1.1684177335
2020-07-28 01:30:00,-0.20120000000000002,0.3234,0.380879246,0.6288,0.1834,0.655,-0.8300000000000001,0.14,0.8417244205000001,-0.20120000000000002,0.3234,0.380879246,0.6288,0.1834,0.655,-0.8300000000000001,0.14,0.8417244205000001
2020-07-28 02:00:00,-0.44824,0.28468000000000004,0.5310007533000001,0.46176000000000006,0.13468000000000002,0.481,-0.91,0.15,0.9222797840000001,-0.44824,0.13468000000000002,0.46803610970000004,0.46176000000000006,0.13468000000000002,0.481,-0.91,0.0,0.91
2020-07-28 02:30:00,-0.9567200000000001,0.22554000000000002,0.9829452935,0.29328000000000004,0.08554,0.3055,-1.25,0.14,1.2578155668,-0.9567200000000001,0.22554000000000002,0.9829452935,0.29328000000000004,0.08554,0.3055,-1.25,0.14,1.2578155668
2020-07-28 03:00:00,-0.12408000000000001,0.32256,0.34560208330000003,0.62592,0.18256000000000003,0.652,-0.75,0.14,0.7629547824,-0.12408000000000001,0.32256,0.34560208330000003,0.62592,0.18256000000000003,0.652,-0.75,0.14,0.7629547824
2020-07-28 03:30:00,-1.0524,0.2093,1.0730108341,0.2376,0.0693,0.24750000000000003,-1.29,0.14,1.2975746607,-1.0524,0.2093,1.0730108341,0.2376,0.0693,0.24750000000000003,-1.29,0.14,1.2975746607
2020-07-28 04:00:00,-1.07064,0.18648,1.0867588509,0.15936,0.04648,0.166,-1.23,0.14,1.2379418403,-1.07064,0.18648,1.0867588509,0.15936,0.04648,0.166,-1.23,0.14,1.2379418403
2020-07-28 04:30:00,-1.00936,0.15852000000000002,1.0217319609,0.20064,0.05852,0.209,-1.21,0.1,1.2141251995,-1.00936,0.17852,1.0250253655,0.20064,0.05852,0.209,-1.21,0.12,1.2159358536
