Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-28 05:00:00,-0.8868,0.0826,0.890638535,0.2832,0.0826,0.295,-1.17,0.0,1.17,-0.8868,0.0826,0.890638535,0.2832,0.0826,0.295,-1.17,0.0,1.17
2020-07-28 05:30:00,-1.6104,0.0378,1.6108435678,0.1296,0.0378,0.135,-1.74,0.0,1.74,-1.6104,0.0378,1.6108435678,0.1296,0.0378,0.135,-1.74,0.0,1.74
2020-07-28 06:00:00,-1.49464,0.19698000000000002,1.5075642109,0.19536,0.05698,0.20350000000000001,-1.69,0.14,1.695788902,-1.49464,0.20698000000000003,1.5089033932,0.19536,0.05698,0.20350000000000001,-1.69,0.15,1.6966437457999999
2020-07-28 06:30:00,-1.2036,0.0777,1.2061054058,0.2664,0.0777,0.2775,-1.47,0.0,1.47,-1.2036,0.0777,1.2061054058,0.2664,0.0777,0.2775,-1.47,0.0,1.47
2020-07-28 07:00:00,-0.72192,0.00944,0.7219817172,0.47808000000000006,0.13944,0.498,-1.2,-0.13,1.2070211266,-0.72192,0.00944,0.7219817172,0.47808000000000006,0.13944,0.498,-1.2,-0.13,1.2070211266
2020-07-28 07:30:00,-1.32624,0.008180000000000002,1.3262652261,0.47376,0.13818000000000003,0.49350000000000005,-1.8,-0.13,1.8046883387000001,-1.32624,0.008180000000000002,1.3262652261,0.47376,0.13818000000000003,0.49350000000000005,-1.8,-0.13,1.8046883387000001
2020-07-28 08:00:00,-1.2532,-0.0926,1.2566164888,0.4368,0.1274,0.455,-1.69,-0.22,1.7042593699,-1.2532,-0.0926,1.2566164888,0.4368,0.1274,0.455,-1.69,-0.22,1.7042593699
2020-07-28 08:30:00,-0.47000000000000003,-0.052500000000000005,0.472923091,0.78,0.2275,0.8125,-1.25,-0.28,1.2809761903,-0.46,-0.0425,0.46195914320000003,0.78,0.2275,0.8125,-1.24,-0.27,1.2690547664
2020-07-28 09:00:00,-0.99472,-0.12346000000000001,1.0023523582,0.60528,0.17654,0.6305000000000001,-1.6,-0.30000000000000004,1.6278820596,-0.99472,-0.11346,1.0011698407,0.60528,0.17654,0.6305000000000001,-1.6,-0.29,1.6260688792
2020-07-28 09:30:00,-0.5364,-0.1202,0.5497026469,0.7536,0.21980000000000002,0.785,-1.29,-0.34,1.3340539719,-0.5364,-0.1102,0.5476029584000001,0.7536,0.21980000000000002,0.785,-1.29,-0.33,1.3315404613
2020-07-28 10:00:00,-0.06544000000000001,-0.06992000000000001,0.0957663824,0.9945600000000001,0.29008,1.036,-1.06,-0.36,1.1194641575,-0.06544000000000001,-0.06992000000000001,0.0957663824,0.9945600000000001,0.29008,1.036,-1.06,-0.36,1.1194641575
2020-07-28 10:30:00,-0.32816,-0.09988000000000001,0.34302332280000003,0.8918400000000001,0.26012,0.929,-1.22,-0.36,1.2720062893000001,-0.32816,-0.09988000000000001,0.34302332280000003,0.8918400000000001,0.26012,0.929,-1.22,-0.36,1.2720062893000001
2020-07-28 11:00:00,-0.45872,-0.15046,0.4827652121,0.8212800000000001,0.23954000000000003,0.8555,-1.28,-0.39,1.3380956618,-0.45872,-0.14046,0.47974269150000004,0.8212800000000001,0.23954000000000003,0.8555,-1.28,-0.38,1.3352153384
2020-07-28 11:30:00,-0.3376,-0.1643,0.37545738770000003,0.8424,0.2457,0.8775000000000001,-1.18,-0.41000000000000003,1.2491997438,-0.3376,-0.15430000000000002,0.3711903151,0.8424,0.2457,0.8775000000000001,-1.18,-0.4,1.2459534502
2020-07-28 12:00:00,-0.07984000000000001,-0.15162,0.1713564997,0.9201600000000001,0.26838,0.9585,-1.0,-0.42,1.084619749,-0.07984000000000001,-0.14162000000000002,0.16257505960000002,0.9201600000000001,0.26838,0.9585,-1.0,-0.41000000000000003,1.0807867505
2020-07-28 12:30:00,-0.43432000000000004,-0.19376000000000002,0.47558048740000003,0.77568,0.22624000000000002,0.808,-1.21,-0.42,1.2808200498,-0.43432000000000004,-0.18376,0.4715947413,0.77568,0.22624000000000002,0.808,-1.21,-0.41000000000000003,1.2775758295
2020-07-28 13:00:00,-0.13872,-0.15296,0.20649455200000003,0.8812800000000001,0.25704000000000005,0.918,-1.02,-0.41000000000000003,1.0993179704,-0.13872,-0.14296,0.19920040160000002,0.8812800000000001,0.25704000000000005,0.918,-1.02,-0.4,1.095627674
2020-07-28 13:30:00,-0.268,-0.14150000000000001,0.30306146240000004,0.852,0.2485,0.8875000000000001,-1.12,-0.39,1.1859595271,-0.268,-0.1315,0.2985234497,0.852,0.2485,0.8875000000000001,-1.12,-0.38,1.1827087554
2020-07-28 14:00:00,-0.08504,-0.11772,0.14522327640000002,0.8649600000000001,0.25228,0.901,-0.9500000000000001,-0.37,1.0195096861,-0.07504000000000001,-0.11772,0.1396030086,0.8649600000000001,0.25228,0.901,-0.9400000000000001,-0.37,1.0101980004
2020-07-28 14:30:00,-0.32424000000000003,-0.12332000000000001,0.34689969730000003,0.8457600000000001,0.24668,0.881,-1.17,-0.37,1.227110427,-0.31424,-0.12332000000000001,0.337571622,0.8457600000000001,0.24668,0.881,-1.16,-0.37,1.2175795662
2020-07-28 15:00:00,-0.33784000000000003,-0.15312,0.3709199375,0.8121600000000001,0.23688,0.846,-1.15,-0.39,1.2143310916,-0.33784000000000003,-0.13312000000000002,0.3631209165,0.8121600000000001,0.23688,0.846,-1.15,-0.37,1.2080562901
2020-07-28 15:30:00,0.0026400000000000004,-0.04798,0.0480525754,0.93264,0.27202000000000004,0.9715,-0.93,-0.32,0.9835141077,0.0026400000000000004,-0.017980000000000003,0.0181727818,0.93264,0.27202000000000004,0.9715,-0.93,-0.29,0.9741663102
2020-07-28 16:00:00,-0.27832,-0.02576,0.2795095705,0.8716800000000001,0.25424,0.908,-1.15,-0.28,1.1835962149,-0.27832,-0.01576,0.2787658516,0.8716800000000001,0.25424,0.908,-1.15,-0.27,1.1812705025
2020-07-28 16:30:00,-0.58704,-0.026220000000000004,0.5876252632,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.32,-0.24,1.3416407865,-0.58704,-0.026220000000000004,0.5876252632,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.32,-0.24,1.3416407865
2020-07-28 17:00:00,-0.5146400000000001,0.07948000000000001,0.5207412025,0.8553600000000001,0.24948,0.891,-1.37,-0.17,1.3805071532,-0.5146400000000001,0.08948,0.5223609863,0.8553600000000001,0.24948,0.891,-1.37,-0.16,1.3793114224
2020-07-28 17:30:00,-1.06,0.045,1.0609547587,0.6000000000000001,0.17500000000000002,0.625,-1.6600000000000001,-0.13,1.6650825805,-1.06,0.045,1.0609547587,0.6000000000000001,0.17500000000000002,0.625,-1.6600000000000001,-0.13,1.6650825805
2020-07-28 18:00:00,-0.7179200000000001,0.08644,0.7231051099,0.7420800000000001,0.21644000000000002,0.773,-1.46,-0.13,1.4657762449,-0.7179200000000001,0.08644,0.7231051099,0.7420800000000001,0.21644000000000002,0.773,-1.46,-0.13,1.4657762449
2020-07-28 18:30:00,-0.9117600000000001,0.06782,0.9142788688000001,0.6782400000000001,0.19782000000000002,0.7065,-1.5899999999999999,-0.13,1.5953056133999999,-0.9117600000000001,0.06782,0.9142788688000001,0.6782400000000001,0.19782000000000002,0.7065,-1.5899999999999999,-0.13,1.5953056133999999
2020-07-28 19:00:00,-0.6912,0.0709,0.6948267770000001,0.6888000000000001,0.20090000000000002,0.7175,-1.38,-0.13,1.3861096638000001,-0.6912,0.0709,0.6948267770000001,0.6888000000000001,0.20090000000000002,0.7175,-1.38,-0.13,1.3861096638000001
2020-07-28 19:30:00,-1.28352,0.0031400000000000004,1.2835238408,0.45648000000000005,0.13314,0.47550000000000003,-1.74,-0.13,1.7448495636999999,-1.28352,0.0031400000000000004,1.2835238408,0.45648000000000005,0.13314,0.47550000000000003,-1.74,-0.13,1.7448495636999999
2020-07-28 20:00:00,-1.66616,-0.04138,1.6666737683,0.30384,0.08862,0.3165,-1.97,-0.13,1.9742846806,-1.66616,0.08862,1.6685151033,0.30384,0.08862,0.3165,-1.97,0.0,1.97
2020-07-28 20:30:00,-1.45688,-0.03284,1.4572500815,0.33312,0.09716000000000001,0.34700000000000003,-1.79,-0.13,1.794714462,-1.45688,-0.03284,1.4572500815,0.33312,0.09716000000000001,0.34700000000000003,-1.79,-0.13,1.794714462
2020-07-28 21:00:00,-1.26552,0.25214000000000003,1.2903935252,0.38448000000000004,0.11214,0.4005,-1.65,0.14,1.6559287424,-1.26552,0.25214000000000003,1.2903935252,0.38448000000000004,0.11214,0.4005,-1.65,0.14,1.6559287424
2020-07-28 21:30:00,-0.8256800000000001,0.15876,0.8408044957,0.54432,0.15876,0.5670000000000001,-1.37,0.0,1.37,-0.8256800000000001,0.29876,0.8780689039,0.54432,0.15876,0.5670000000000001,-1.37,0.14,1.3771347066000001
2020-07-28 22:00:00,-1.9140800000000002,0.05256,1.9148015041000002,0.14592000000000002,0.04256,0.152,-2.06,0.01,2.0600242717,-1.9140800000000002,0.19256,1.9237415627,0.14592000000000002,0.04256,0.152,-2.06,0.15,2.0654539453
2020-07-28 22:30:00,-1.9692,0.19690000000000002,1.9790195173,0.1608,0.046900000000000004,0.1675,-2.13,0.15,2.1352751578999998,-1.9692,0.19690000000000002,1.9790195173,0.1608,0.046900000000000004,0.1675,-2.13,0.15,2.1352751578999998
2020-07-28 23:00:00,-1.9044,0.18080000000000002,1.9129631465,0.1056,0.0308,0.11,-2.01,0.15,2.0155892439,-1.9044,0.18080000000000002,1.9129631465,0.1056,0.0308,0.11,-2.01,0.15,2.0155892439
2020-07-28 23:30:00,-0.74304,0.27328,0.7917009536,0.45696000000000003,0.13328,0.47600000000000003,-1.2,0.14,1.2081390648,-0.74304,0.27328,0.7917009536,0.45696000000000003,0.13328,0.47600000000000003,-1.2,0.14,1.2081390648
2020-07-29 00:00:00,-0.9020800000000001,0.23856000000000002,0.9330912067,0.33792000000000005,0.09856000000000001,0.352,-1.24,0.14,1.2478781992,-0.9020800000000001,0.23856000000000002,0.9330912067,0.33792000000000005,0.09856000000000001,0.352,-1.24,0.14,1.2478781992
2020-07-29 00:30:00,-1.91912,0.18484,1.9280008817,0.05088,0.01484,0.053,-1.97,0.17,1.9773214205,-1.91912,0.18484,1.9280008817,0.05088,0.01484,0.053,-1.97,0.17,1.9773214205
2020-07-29 01:00:00,-1.60312,0.70284,1.7504221776,0.14688,0.04284,0.153,-1.75,0.66,1.8703208281,-1.69312,-0.44716000000000006,1.7511731496,0.14688,0.04284,0.153,-1.8399999999999999,-0.49,1.9041270966
2020-07-29 01:30:00,-0.7781600000000001,0.75512,1.0843150834,0.29184000000000004,0.08512,0.304,-1.07,0.67,1.2624579201000001,-0.87816,-0.40488,0.9670019648,0.29184000000000004,0.08512,0.304,-1.17,-0.49,1.2684636376
2020-07-29 02:00:00,-0.24408000000000002,0.83506,0.8700001437,0.5659200000000001,0.16506,0.5895,-0.81,0.67,1.0511898021,-0.33408000000000004,-0.35494000000000003,0.4874339442,0.5659200000000001,0.16506,0.5895,-0.9,-0.52,1.0394229168
2020-07-29 02:30:00,-0.8728,0.7421,1.1456405414,0.2472,0.0721,0.2575,-1.12,0.67,1.3051053597,-0.9728,-0.4179,1.0587635477,0.2472,0.0721,0.2575,-1.22,-0.49,1.3147243057
2020-07-29 03:00:00,-1.08688,0.76966,1.3317975259,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.3599999999999999,0.6900000000000001,1.5250245900000001,-1.17688,-0.41034000000000004,1.2463648944,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.45,-0.49,1.5305554547
2020-07-29 03:30:00,-0.8623200000000001,0.75224,1.1443167394,0.24768,0.07224000000000001,0.258,-1.11,0.68,1.3017296186,-0.9623200000000001,-0.41776,1.049086841,0.24768,0.07224000000000001,0.258,-1.21,-0.49,1.3054501139
2020-07-29 04:00:00,-1.03928,0.75146,1.2824956335,0.21072000000000002,0.06146000000000001,0.2195,-1.25,0.6900000000000001,1.4277955036,-1.12928,-0.41854,1.2043459013,0.21072000000000002,0.06146000000000001,0.2195,-1.34,-0.48,1.4233762679
2020-07-29 04:30:00,-0.9072,0.7579,1.1821270025,0.2328,0.0679,0.24250000000000002,-1.1400000000000001,0.6900000000000001,1.3325539389,-0.9972000000000001,-0.4121,1.0789968721,0.2328,0.0679,0.24250000000000002,-1.23,-0.48,1.3203408651
2020-07-29 05:00:00,-1.16064,0.68898,1.3497328069,0.09936,0.028980000000000002,0.10350000000000001,-1.26,0.66,1.4223923509,-1.26064,-0.45102000000000003,1.3388921727,0.09936,0.028980000000000002,0.10350000000000001,-1.3599999999999999,-0.48,1.4422205102
2020-07-29 05:30:00,-1.94416,0.5346200000000001,2.0163275156,0.01584,0.00462,0.0165,-1.96,0.53,2.0303940504,-1.9641600000000001,-0.26538,1.9820068239,0.01584,0.00462,0.0165,-1.98,-0.27,1.998324298
2020-07-29 06:00:00,-1.88088,0.022660000000000003,1.8810164938,0.009120000000000001,0.00266,0.0095,-1.8900000000000001,0.02,1.8901058171,-1.88088,0.09266,1.883161026,0.009120000000000001,0.00266,0.0095,-1.8900000000000001,0.09,1.8921416437
2020-07-29 06:30:00,-1.24504,-0.05272,1.2461556885,0.26496000000000003,0.07728,0.276,-1.51,-0.13,1.5155856954,-1.24504,-0.05272,1.2461556885,0.26496000000000003,0.07728,0.276,-1.51,-0.13,1.5155856954
2020-07-29 07:00:00,-1.09768,-0.027240000000000004,1.0980179416,0.35232,0.10276,0.367,-1.45,-0.13,1.4558159224,-1.09768,-0.027240000000000004,1.0980179416,0.35232,0.10276,0.367,-1.45,-0.13,1.4558159224
2020-07-29 07:30:00,-1.84424,-0.12332000000000001,1.8483584609,0.12576,0.036680000000000004,0.131,-1.97,-0.16,1.9764867821,-1.84424,-0.11332,1.8477182144,0.12576,0.036680000000000004,0.131,-1.97,-0.15,1.9757024067
2020-07-29 08:00:00,-1.95056,-0.20808000000000001,1.9616272837,0.10944000000000001,0.031920000000000004,0.114,-2.06,-0.24,2.0739334608,-1.95056,-0.19808,1.9605917474,0.10944000000000001,0.031920000000000004,0.114,-2.06,-0.23,2.0728000386
2020-07-29 08:30:00,-2.2976,-0.2818,2.3148168394,0.062400000000000004,0.0182,0.065,-2.36,-0.30000000000000004,2.3789913829,-2.2976,-0.2718,2.3136207554,0.062400000000000004,0.0182,0.065,-2.36,-0.29,2.3777510383
2020-07-29 09:00:00,-1.75528,-0.8040400000000001,1.9306704017,0.29472000000000004,0.08596000000000001,0.307,-2.05,-0.89,2.2348601746,-1.65528,0.36596,1.6952517807,0.29472000000000004,0.08596000000000001,0.307,-1.9500000000000002,0.28,1.97
2020-07-29 09:30:00,-1.69536,-0.8294800000000001,1.8874010173,0.34464,0.10052000000000001,0.359,-2.04,-0.93,2.241985727,-1.59536,0.35052000000000005,1.63341293,0.34464,0.10052000000000001,0.359,-1.94,0.25,1.9560419218
2020-07-29 10:00:00,-1.2319200000000001,-0.8205600000000001,1.4801843128,0.47808000000000006,0.13944,0.498,-1.71,-0.96,1.9610456394,-1.13192,0.35944000000000004,1.1876194677,0.47808000000000006,0.13944,0.498,-1.6099999999999999,0.22,1.624961538
2020-07-29 10:30:00,-1.7545600000000001,-0.8850800000000001,1.9651583651000002,0.32544,0.09492,0.339,-2.08,-0.98,2.2993042426,-1.65456,0.29492,1.6806387476,0.32544,0.09492,0.339,-1.98,0.2,1.9900753755
2020-07-29 11:00:00,-1.34352,-0.34436000000000005,1.3869498188,0.39648000000000005,0.11564,0.41300000000000003,-1.74,-0.46,1.7997777641,-1.33352,-0.26436000000000004,1.3594711472,0.39648000000000005,0.11564,0.41300000000000003,-1.73,-0.38,1.7712425017000002
2020-07-29 11:30:00,-1.52352,-0.23686000000000001,1.5418222498,0.45648000000000005,0.13314,0.47550000000000003,-1.98,-0.37,2.0142740628,-1.52352,-0.22686,1.5403177107000001,0.45648000000000005,0.13314,0.47550000000000003,-1.98,-0.36,2.0124611797
2020-07-29 12:00:00,-0.91656,-0.23858000000000001,0.9471022384000001,0.55344,0.16142,0.5765,-1.47,-0.4,1.523450032,-0.91656,-0.22858,0.9446327593,0.55344,0.16142,0.5765,-1.47,-0.39,1.5208550227000002
2020-07-29 12:30:00,-1.38704,-0.31372,1.4220760177,0.43296,0.12628,0.451,-1.82,-0.44,1.8724315742000002,-1.38704,-0.31372,1.4220760177,0.43296,0.12628,0.451,-1.82,-0.44,1.8724315742000002
2020-07-29 13:00:00,-1.49664,-0.26652000000000003,1.5201855808,0.42336,0.12348,0.441,-1.92,-0.39,1.9592090241000002,-1.49664,-0.25652,1.51846429,0.42336,0.12348,0.441,-1.92,-0.38,1.9572429589
2020-07-29 13:30:00,-1.06024,-0.24132,1.0873565193,0.50976,0.14868,0.531,-1.57,-0.39,1.6177144371,-1.06024,-0.23132000000000003,1.0851809987,0.50976,0.14868,0.531,-1.57,-0.38,1.6153327831
2020-07-29 14:00:00,-1.10608,-0.27344,1.139378076,0.43392000000000003,0.12656,0.452,-1.54,-0.4,1.5911002483,-1.10608,-0.26344,1.1370196128,0.43392000000000003,0.12656,0.452,-1.54,-0.39,1.5886157496000002
2020-07-29 14:30:00,-1.20272,-0.27246000000000004,1.2331949765,0.43728000000000006,0.12754000000000001,0.4555,-1.6400000000000001,-0.4,1.6880758277,-1.19272,-0.26246,1.2212560133,0.43728000000000006,0.12754000000000001,0.4555,-1.63,-0.39,1.6760071599000002
2020-07-29 15:00:00,-0.86216,-0.16188000000000002,0.8772257406,0.5078400000000001,0.14812,0.529,-1.37,-0.31,1.404635184,-0.86216,-0.16188000000000002,0.8772257406,0.5078400000000001,0.14812,0.529,-1.37,-0.31,1.404635184
2020-07-29 15:30:00,-0.54456,-0.07508000000000001,0.5497113788,0.56544,0.16492,0.589,-1.11,-0.24,1.1356495938,-0.54456,-0.055080000000000004,0.5473384693000001,0.56544,0.16492,0.589,-1.11,-0.22,1.1315917992
2020-07-29 16:00:00,-0.63536,-0.02698,0.6359325829,0.52464,0.15302000000000002,0.5465,-1.16,-0.18,1.1738824473,-0.63536,-0.016980000000000002,0.6355868548,0.52464,0.15302000000000002,0.5465,-1.16,-0.17,1.1723907199
2020-07-29 16:30:00,-0.37344000000000005,-0.18142000000000003,0.4151754448,0.64656,0.18858000000000003,0.6735,-1.02,-0.37,1.0850345617,-0.33344,0.33858000000000005,0.47520379840000004,0.64656,0.18858000000000003,0.6735,-0.98,0.15,0.9914131329
2020-07-29 17:00:00,-0.62704,-0.29872000000000004,0.6945594287,0.55296,0.16128,0.5760000000000001,-1.18,-0.46,1.2664912159,-0.62704,0.42128000000000004,0.7554177652,0.55296,0.16128,0.5760000000000001,-1.18,0.26,1.2083045974
2020-07-29 17:30:00,-1.39656,-0.056080000000000005,1.3976855154,0.25344,0.07392,0.264,-1.65,-0.13,1.6551132892,-1.39656,-0.056080000000000005,1.3976855154,0.25344,0.07392,0.264,-1.65,-0.13,1.6551132892
2020-07-29 18:00:00,-1.16144,0.10458,1.1661388639,0.35856000000000005,0.10458,0.3735,-1.52,0.0,1.52,-1.16144,0.10458,1.1661388639,0.35856000000000005,0.10458,0.3735,-1.52,0.0,1.52
2020-07-29 18:30:00,-1.98296,0.03122,1.9832057508,0.10704000000000001,0.03122,0.1115,-2.09,0.0,2.09,-1.99296,0.03122,1.9932045179000002,0.10704000000000001,0.03122,0.1115,-2.1,0.0,2.1
2020-07-29 19:00:00,-2.0908,-0.1269,2.094647524,0.0792,0.023100000000000002,0.0825,-2.17,-0.15,2.1751781536,-2.0908,-0.10690000000000001,2.0935310483,0.0792,0.023100000000000002,0.0825,-2.17,-0.13,2.1738905216
2020-07-29 19:30:00,-2.13304,0.010780000000000001,2.1330672399,0.03696,0.010780000000000001,0.0385,-2.17,0.0,2.17,-2.13304,0.010780000000000001,2.1330672399,0.03696,0.010780000000000001,0.0385,-2.17,0.0,2.17
2020-07-29 20:00:00,-1.88616,0.17612000000000003,1.8943647484000001,0.12384,0.036120000000000006,0.129,-2.01,0.14,2.0148697228,-1.88616,0.17612000000000003,1.8943647484000001,0.12384,0.036120000000000006,0.129,-2.01,0.14,2.0148697228
2020-07-29 20:30:00,-1.3644,0.2058,1.3798336856,0.22560000000000002,0.0658,0.23500000000000001,-1.5899999999999999,0.14,1.5961516219,-1.3644,0.21580000000000002,1.3813605612,0.22560000000000002,0.0658,0.23500000000000001,-1.5899999999999999,0.15,1.5970597985000001
2020-07-29 21:00:00,-1.9759200000000001,0.16994,1.9832144236,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.01,0.16,2.0163581031,-1.9759200000000001,0.15994000000000003,1.982382569,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.01,0.15,2.0155892439
2020-07-29 21:30:00,-1.04192,0.24444000000000002,1.0702094188,0.35808,0.10444,0.373,-1.4,0.14,1.406982587,-1.04192,0.24444000000000002,1.0702094188,0.35808,0.10444,0.373,-1.4,0.14,1.406982587
2020-07-29 22:00:00,-1.56824,0.16968000000000003,1.5773927856,0.10176,0.02968,0.106,-1.67,0.14,1.6758579892,-1.56824,0.16968000000000003,1.5773927856,0.10176,0.02968,0.106,-1.67,0.14,1.6758579892
2020-07-29 22:30:00,-1.66192,0.15694000000000002,1.6693137063,0.05808000000000001,0.01694,0.060500000000000005,-1.72,0.14,1.7256882685,-1.66192,0.15694000000000002,1.6693137063,0.05808000000000001,0.01694,0.060500000000000005,-1.72,0.14,1.7256882685
2020-07-29 23:00:00,-1.33104,0.18928,1.3444308833,0.16896000000000003,0.049280000000000004,0.176,-1.5,0.14,1.5065191668,-1.33104,0.18928,1.3444308833,0.16896000000000003,0.049280000000000004,0.176,-1.5,0.14,1.5065191668
2020-07-29 23:30:00,-1.63832,0.14924,1.6451033402,0.03168,0.00924,0.033,-1.67,0.14,1.6758579892,-1.63832,0.14924,1.6451033402,0.03168,0.00924,0.033,-1.67,0.14,1.6758579892
2020-07-30 00:00:00,-0.8288000000000001,0.7391000000000001,1.110485592,0.2712,0.0791,0.28250000000000003,-1.1,0.66,1.2828094169,-0.8988,-0.2909,0.9447032603000001,0.2712,0.0791,0.28250000000000003,-1.17,-0.37,1.227110427
2020-07-30 00:30:00,-1.38784,0.62938,1.5238828859,0.03216,0.009380000000000001,0.0335,-1.42,0.62,1.5494515159,-1.46784,-0.42062000000000005,1.5269169755,0.03216,0.009380000000000001,0.0335,-1.5,-0.43,1.560416611
2020-07-30 01:00:00,-1.27552,0.63714,1.4257975487,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.3,0.63,1.4446106742,-1.36552,-0.41286000000000006,1.426568698,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.3900000000000001,-0.42,1.4520674915
2020-07-30 01:30:00,-1.23168,0.63826,1.3872315776,0.02832,0.00826,0.029500000000000002,-1.26,0.63,1.4087228258,-1.32168,-0.39174000000000003,1.3785130576,0.02832,0.00826,0.029500000000000002,-1.35,-0.4,1.408012784
2020-07-30 02:00:00,-1.4,0.65,1.543534904,0.0,0.0,0.0,-1.4,0.65,1.543534904,-1.49,-0.4,1.5427572719,0.0,0.0,0.0,-1.49,-0.4,1.5427572719
2020-07-30 02:30:00,-1.28904,0.6502800000000001,1.4437756751,0.0009600000000000001,0.00028000000000000003,0.001,-1.29,0.65,1.4445068363,-1.37904,-0.39972,1.4358020058,0.0009600000000000001,0.00028000000000000003,0.001,-1.38,-0.4,1.4368020045
2020-07-30 03:00:00,-1.39952,0.5801400000000001,1.5149979043,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.58,1.5153877392,-1.4695200000000002,-0.31986000000000003,1.5039280069,0.00048000000000000007,0.00014000000000000001,0.0005,-1.47,-0.32,1.5044268011000002
2020-07-30 03:30:00,-1.25568,0.14126000000000002,1.2636006687,0.00432,0.00126,0.0045000000000000005,-1.26,0.14,1.2677539193,-1.25568,0.14126000000000002,1.2636006687,0.00432,0.00126,0.0045000000000000005,-1.26,0.14,1.2677539193
2020-07-30 04:00:00,-1.42904,0.14028000000000002,1.4359087018,0.0009600000000000001,0.00028000000000000003,0.001,-1.43,0.14,1.4368368035,-1.42904,0.14028000000000002,1.4359087018,0.0009600000000000001,0.00028000000000000003,0.001,-1.43,0.14,1.4368368035
2020-07-30 04:30:00,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694
2020-07-30 05:00:00,-1.20744,0.14658000000000002,1.2163046699,0.02256,0.006580000000000001,0.0235,-1.23,0.14,1.2379418403,-1.20744,0.14658000000000002,1.2163046699,0.02256,0.006580000000000001,0.0235,-1.23,0.14,1.2379418403
2020-07-30 05:30:00,-1.64424,0.14168,1.6503328149,0.00576,0.00168,0.006,-1.65,0.14,1.6559287424,-1.64424,0.14168,1.6503328149,0.00576,0.00168,0.006,-1.65,0.14,1.6559287424
2020-07-30 06:00:00,-1.65752,0.14364000000000002,1.6637322501,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.67,0.14,1.6758579892,-1.65752,0.14364000000000002,1.6637322501,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.67,0.14,1.6758579892
2020-07-30 06:30:00,-1.80456,-0.16258,1.8118689384,0.02544,0.00742,0.026500000000000003,-1.83,-0.17,1.8378792125999999,-1.80456,0.00742,1.8045752547,0.02544,0.00742,0.026500000000000003,-1.83,0.0,1.83
2020-07-30 07:00:00,-1.55312,-0.10466,1.5566423642,0.08688000000000001,0.02534,0.09050000000000001,-1.6400000000000001,-0.13,1.6451443706000002,-1.55312,-0.10466,1.5566423642,0.08688000000000001,0.02534,0.09050000000000001,-1.6400000000000001,-0.13,1.6451443706000002
2020-07-30 07:30:00,-2.056,-0.123,2.0596759454,0.024,0.007,0.025,-2.08,-0.13,2.0840585404,-2.056,-0.123,2.0596759454,0.024,0.007,0.025,-2.08,-0.13,2.0840585404
2020-07-30 08:00:00,-1.07112,-0.09616000000000001,1.0754277289,0.45888,0.13384000000000001,0.47800000000000004,-1.53,-0.23,1.5471910031,-1.07112,-0.05616,1.0725912549,0.45888,0.13384000000000001,0.47800000000000004,-1.53,-0.19,1.5417522499
2020-07-30 08:30:00,-1.64472,-0.20846,1.6578779960999999,0.24528000000000003,0.07154,0.2555,-1.8900000000000001,-0.28,1.9106281690000002,-1.64472,-0.19846000000000003,1.6566503101,0.24528000000000003,0.07154,0.2555,-1.8900000000000001,-0.27,1.9091883092000002
2020-07-30 09:00:00,-1.6476000000000002,-0.25930000000000003,1.667879567,0.2424,0.0707,0.2525,-1.8900000000000001,-0.33,1.9185932346,-1.6476000000000002,-0.25930000000000003,1.667879567,0.2424,0.0707,0.2525,-1.8900000000000001,-0.33,1.9185932346
2020-07-30 09:30:00,-2.074,-0.302,2.0958721335,0.096,0.028,0.1,-2.17,-0.33,2.1949487466,-2.074,-0.312,2.097336406,0.096,0.028,0.1,-2.17,-0.34,2.1964744478
2020-07-30 10:00:00,-2.12488,-0.33934000000000003,2.1518054396,0.10512,0.030660000000000003,0.1095,-2.23,-0.37,2.2604866733,-2.12488,-0.32934,2.1502511132,0.10512,0.030660000000000003,0.1095,-2.23,-0.36,2.2588713996
2020-07-30 10:30:00,-1.7741600000000002,-0.31288000000000005,1.8015375654999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.97,-0.37,2.0044450604,-1.7741600000000002,-0.30288000000000004,1.7998277695,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.97,-0.36,2.0026232796
2020-07-30 11:00:00,-0.8101600000000001,-0.25838,0.8503643043,0.5198400000000001,0.15162,0.5415,-1.33,-0.41000000000000003,1.3917614738,-0.8101600000000001,-0.24838000000000002,0.8473794014,0.5198400000000001,0.15162,0.5415,-1.33,-0.4,1.3888484439
2020-07-30 11:30:00,-0.7912800000000001,-0.22454000000000002,0.8225218842,0.49872000000000005,0.14546,0.5195000000000001,-1.29,-0.37,1.3420134127,-0.7912800000000001,-0.22454000000000002,0.8225218842,0.49872000000000005,0.14546,0.5195000000000001,-1.29,-0.37,1.3420134127
2020-07-30 12:00:00,-0.6728000000000001,-0.2104,0.7049312023000001,0.5472,0.15960000000000002,0.5700000000000001,-1.22,-0.37,1.2748725426,-0.6728000000000001,-0.2104,0.7049312023000001,0.5472,0.15960000000000002,0.5700000000000001,-1.22,-0.37,1.2748725426
2020-07-30 12:30:00,-0.874,-0.23700000000000002,0.9055633606,0.456,0.133,0.47500000000000003,-1.33,-0.37,1.3805071532,-0.874,-0.23700000000000002,0.9055633606,0.456,0.133,0.47500000000000003,-1.33,-0.37,1.3805071532
2020-07-30 13:00:00,-0.7474400000000001,0.039080000000000004,0.7484609542,0.44256,0.12908,0.461,-1.19,-0.09,1.1933985085,-0.79744,-0.5709200000000001,0.9807447170000001,0.44256,0.12908,0.461,-1.24,-0.7000000000000001,1.4239382009
2020-07-30 13:30:00,-0.87128,0.28796000000000005,0.9176327152,0.43872000000000005,0.12796000000000002,0.457,-1.31,0.16,1.3197348218,-0.97128,-0.8220400000000001,1.2724521995,0.43872000000000005,0.12796000000000002,0.457,-1.4100000000000001,-0.9500000000000001,1.7001764614
2020-07-30 14:00:00,-0.7581600000000001,-0.5323800000000001,0.9264097635,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.23,-0.67,1.4006427096,-0.70816,0.08762,0.7135599835,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.18,-0.05,1.181058847
2020-07-30 14:30:00,-1.26472,-0.8609600000000001,1.5299571236,0.30528000000000005,0.08904000000000001,0.318,-1.57,-0.9500000000000001,1.8350476833,-1.16472,0.32904000000000005,1.2103057465,0.30528000000000005,0.08904000000000001,0.318,-1.47,0.24,1.4894629905
2020-07-30 15:00:00,-1.16856,-0.8820800000000001,1.4641030018,0.30144000000000004,0.08792000000000001,0.314,-1.47,-0.97,1.7611927776,-1.06856,0.30792,1.1120410064,0.30144000000000004,0.08792000000000001,0.314,-1.37,0.22,1.3875518008
2020-07-30 15:30:00,-1.26424,-0.7008200000000001,1.445493497,0.30576000000000003,0.08918000000000001,0.3185,-1.57,-0.79,1.7575551200000001,-1.19424,0.07918,1.1968620012,0.30576000000000003,0.08918000000000001,0.3185,-1.5,-0.01,1.5000333330000002
2020-07-30 16:00:00,-0.9556800000000001,-0.29374,0.9998037057,0.36432000000000003,0.10626000000000001,0.3795,-1.32,-0.4,1.379275172,-0.9456800000000001,-0.14374,0.9565416091000001,0.36432000000000003,0.10626000000000001,0.3795,-1.31,-0.25,1.3336416309999999
2020-07-30 16:30:00,-1.04784,-0.27312000000000003,1.082849574,0.33216,0.09688000000000001,0.34600000000000003,-1.38,-0.37,1.4287407043,-1.02784,-0.013120000000000001,1.0279237326,0.33216,0.09688000000000001,0.34600000000000003,-1.3599999999999999,-0.11,1.3644412776000001
2020-07-30 17:00:00,-1.41408,-0.11244000000000001,1.4185432669,0.26592000000000005,0.07756,0.277,-1.6800000000000002,-0.19,1.6907099101,-1.41408,-0.11244000000000001,1.4185432669,0.26592000000000005,0.07756,0.277,-1.6800000000000002,-0.19,1.6907099101
2020-07-30 17:30:00,-1.10976,-0.046180000000000006,1.1107204194,0.39024000000000003,0.11382,0.40650000000000003,-1.5,-0.16,1.5085091979,-1.10976,-0.036180000000000004,1.1103496071,0.39024000000000003,0.11382,0.40650000000000003,-1.5,-0.15,1.5074813432
2020-07-30 18:00:00,-0.9563200000000001,-0.022260000000000002,0.9565790349000001,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.3599999999999999,-0.14,1.3671868929,-0.9563200000000001,-0.022260000000000002,0.9565790349000001,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.3599999999999999,-0.14,1.3671868929
2020-07-30 18:30:00,-1.08464,-0.030520000000000002,1.0850693064999999,0.37536,0.10948000000000001,0.391,-1.46,-0.14,1.4666969694,-1.08464,-0.030520000000000002,1.0850693064999999,0.37536,0.10948000000000001,0.391,-1.46,-0.14,1.4666969694
2020-07-30 19:00:00,-1.95648,-0.11564,1.959894538,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.04,-0.14,2.0447982786,-1.95648,-0.11564,1.959894538,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.04,-0.14,2.0447982786
2020-07-30 19:30:00,-2.19552,-0.11536,2.1985486122,0.08448000000000001,0.024640000000000002,0.088,-2.2800000000000002,-0.14,2.2842942017,-2.19552,-0.11536,2.1985486122,0.08448000000000001,0.024640000000000002,0.088,-2.2800000000000002,-0.14,2.2842942017
2020-07-30 20:00:00,-2.05952,-0.11236000000000002,2.0625827014,0.060480000000000006,0.017640000000000003,0.063,-2.12,-0.13,2.1239821092,-2.05952,-0.12236000000000001,2.0631516183,0.060480000000000006,0.017640000000000003,0.063,-2.12,-0.14,2.1246176127
2020-07-30 20:30:00,-2.29032,-0.12426000000000001,2.2936883507,0.019680000000000003,0.00574,0.0205,-2.31,-0.13,2.3136551169,-2.29032,-0.13426000000000002,2.2942518279,0.019680000000000003,0.00574,0.0205,-2.31,-0.14,2.3142385357
2020-07-30 21:00:00,-2.2751200000000003,-0.16566,2.2811431893,0.01488,0.00434,0.0155,-2.29,-0.17,2.2963013739,-2.2751200000000003,-0.16566,2.2811431893,0.01488,0.00434,0.0155,-2.29,-0.17,2.2963013739
2020-07-30 21:30:00,-1.4536,-0.07980000000000001,1.4557887896000001,0.2064,0.060200000000000004,0.215,-1.6600000000000001,-0.14,1.6658931538,-1.4536,-0.0698,1.4552748881,0.2064,0.060200000000000004,0.215,-1.6600000000000001,-0.13,1.6650825805
2020-07-30 22:00:00,-1.7061600000000001,0.036120000000000006,1.7065422936,0.12384,0.036120000000000006,0.129,-1.83,0.0,1.83,-1.7061600000000001,0.036120000000000006,1.7065422936,0.12384,0.036120000000000006,0.129,-1.83,0.0,1.83
2020-07-30 22:30:00,-1.61456,-0.10758000000000001,1.6181401206000001,0.14544,0.042420000000000006,0.1515,-1.76,-0.15,1.76638048,-1.61456,-0.08758,1.6169335947999999,0.14544,0.042420000000000006,0.1515,-1.76,-0.13,1.7647946056000001
2020-07-30 23:00:00,-1.72656,0.02142,1.726692865,0.07344,0.02142,0.0765,-1.8,0.0,1.8,-1.72656,0.16142,1.7340893431,0.07344,0.02142,0.0765,-1.8,0.14,1.8054362354
2020-07-30 23:30:00,-1.06616,-0.05888,1.0677846225,0.24384000000000003,0.07112,0.254,-1.31,-0.13,1.3164345787,-1.06616,-0.09888000000000001,1.0707354482,0.24384000000000003,0.07112,0.254,-1.31,-0.17,1.3209844814
2020-07-31 00:00:00,-0.84208,0.65856,1.0690182412,0.33792000000000005,0.09856000000000001,0.352,-1.18,0.56,1.3061393494,-0.9020800000000001,-0.41144000000000003,0.9914792988000001,0.33792000000000005,0.09856000000000001,0.352,-1.24,-0.51,1.3407833531
2020-07-31 00:30:00,-1.84704,0.5637800000000001,1.9311666552000002,0.012960000000000001,0.0037800000000000004,0.0135,-1.8599999999999999,0.56,1.942472651,-1.92704,-0.50622,1.9924211026,0.012960000000000001,0.0037800000000000004,0.0135,-1.94,-0.51,2.0059162495
2020-07-31 01:00:00,-1.01768,0.20026000000000002,1.0371965339,0.17232,0.050260000000000006,0.17950000000000002,-1.19,0.15,1.1994165248,-1.01768,0.20026000000000002,1.0371965339,0.17232,0.050260000000000006,0.17950000000000002,-1.19,0.15,1.1994165248
2020-07-31 01:30:00,-0.8605600000000001,0.06692000000000001,0.8631580388000001,0.22944,0.06692000000000001,0.23900000000000002,-1.09,0.0,1.09,-0.8605600000000001,0.21692000000000003,0.8874783378000001,0.22944,0.06692000000000001,0.23900000000000002,-1.09,0.15,1.1002726935
2020-07-31 02:00:00,-1.39984,0.005880000000000001,1.3998523494000001,0.02016,0.005880000000000001,0.021,-1.42,0.0,1.42,-1.39984,0.005880000000000001,1.3998523494000001,0.02016,0.005880000000000001,0.021,-1.42,0.0,1.42
2020-07-31 02:30:00,-1.13496,0.18522000000000002,1.1499741954,0.15504,0.04522,0.1615,-1.29,0.14,1.2975746607,-1.13496,0.19522,1.1516271315,0.15504,0.04522,0.1615,-1.29,0.15,1.2986916493
2020-07-31 03:00:00,-0.9788,0.2016,0.999345786,0.2112,0.0616,0.22,-1.19,0.14,1.1982069938,-0.9788,0.2116,1.0014110045,0.2112,0.0616,0.22,-1.19,0.15,1.1994165248
2020-07-31 03:30:00,-1.1988,0.1666,1.2103210318,0.0912,0.026600000000000002,0.095,-1.29,0.14,1.2975746607,-1.1988,0.1666,1.2103210318,0.0912,0.026600000000000002,0.095,-1.29,0.14,1.2975746607
2020-07-31 04:00:00,-1.3484,0.1463,1.3563134778000001,0.0216,0.0063,0.022500000000000003,-1.37,0.14,1.3771347066000001,-1.3484,0.1463,1.3563134778000001,0.0216,0.0063,0.022500000000000003,-1.37,0.14,1.3771347066000001
2020-07-31 04:30:00,-0.7498400000000001,0.21588000000000002,0.7802975074,0.26016,0.07588,0.271,-1.01,0.14,1.019656805,-0.7498400000000001,0.21588000000000002,0.7802975074,0.26016,0.07588,0.271,-1.01,0.14,1.019656805
2020-07-31 05:00:00,-0.6408,0.2331,0.6818799381,0.31920000000000004,0.0931,0.3325,-0.96,0.14,0.9701546269,-0.6408,0.2331,0.6818799381,0.31920000000000004,0.0931,0.3325,-0.96,0.14,0.9701546269
2020-07-31 05:30:00,-1.38488,0.15316000000000002,1.3933235805,0.04512,0.013160000000000002,0.047,-1.43,0.14,1.4368368035,-1.38488,0.15316000000000002,1.3933235805,0.04512,0.013160000000000002,0.047,-1.43,0.14,1.4368368035
2020-07-31 06:00:00,-1.42456,-0.12258000000000001,1.4298241325,0.02544,0.00742,0.026500000000000003,-1.45,-0.13,1.4558159224,-1.42456,0.06742000000000001,1.4261544972,0.02544,0.00742,0.026500000000000003,-1.45,0.06,1.4512408484
2020-07-31 06:30:00,-1.00296,-0.04628,1.0040271909,0.28704,0.08372,0.299,-1.29,-0.13,1.2965338407,-1.00296,0.08372,1.0064481109,0.28704,0.08372,0.299,-1.29,0.0,1.29
2020-07-31 07:00:00,-1.4448,-0.10890000000000001,1.4488982884000001,0.1752,0.0511,0.1825,-1.62,-0.16,1.6278820596,-1.4448,-0.0789,1.4469527463,0.1752,0.0511,0.1825,-1.62,-0.13,1.625207679
2020-07-31 07:30:00,-2.12888,-0.15384,2.1344312591,0.021120000000000003,0.0061600000000000005,0.022,-2.15,-0.16,2.1559452683,-2.12888,-0.14384000000000002,2.1337338166,0.021120000000000003,0.0061600000000000005,0.022,-2.15,-0.15,2.1552262062
2020-07-31 08:00:00,-1.61456,-0.16758,1.6232335168,0.14544,0.042420000000000006,0.1515,-1.76,-0.21,1.7724841325,-1.61456,-0.16758,1.6232335168,0.14544,0.042420000000000006,0.1515,-1.76,-0.21,1.7724841325
2020-07-31 08:30:00,-1.39456,-0.20508,1.4095585834,0.32544,0.09492,0.339,-1.72,-0.30000000000000004,1.7459667809,-1.39456,-0.20508,1.4095585834,0.32544,0.09492,0.339,-1.72,-0.30000000000000004,1.7459667809
2020-07-31 09:00:00,-1.9801600000000001,-0.30338000000000004,2.0032655965,0.15984,0.04662,0.1665,-2.14,-0.35000000000000003,2.1684326137,-1.9801600000000001,-0.29338000000000003,2.0017755743,0.15984,0.04662,0.1665,-2.14,-0.34,2.1668410186
2020-07-31 09:30:00,-1.60088,-0.29734000000000005,1.6282591471,0.24912,0.07266,0.2595,-1.85,-0.37,1.88663722,-1.60088,-0.29734000000000005,1.6282591471,0.24912,0.07266,0.2595,-1.85,-0.37,1.88663722
2020-07-31 10:00:00,-1.12648,-0.27064000000000005,1.1585349369,0.44352,0.12936,0.462,-1.57,-0.4,1.6201543136,-1.12648,-0.26064000000000004,1.1562397675,0.44352,0.12936,0.462,-1.57,-0.39,1.6177144371
2020-07-31 10:30:00,-1.20104,-0.29072000000000003,1.2357245648,0.40896000000000005,0.11928000000000001,0.426,-1.6099999999999999,-0.41000000000000003,1.6613849644,-1.20104,-0.28072,1.2334102318,0.40896000000000005,0.11928000000000001,0.426,-1.6099999999999999,-0.4,1.6589454482
2020-07-31 11:00:00,-1.5171999999999999,-0.3246,1.5515350463000002,0.2928,0.0854,0.305,-1.81,-0.41000000000000003,1.8558555978,-1.5171999999999999,-0.3146,1.5494737816000002,0.2928,0.0854,0.305,-1.81,-0.4,1.8536720314
2020-07-31 11:30:00,-1.1816,-0.2913,1.216977506,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.52,-0.39,1.5692354826,-1.1816,-0.2913,1.216977506,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.52,-0.39,1.5692354826
2020-07-31 12:00:00,-0.9713600000000001,-0.31248000000000004,1.0203842414,0.36864,0.10752,0.384,-1.34,-0.42,1.4042791745,-0.9713600000000001,-0.30248,1.0173664040000001,0.36864,0.10752,0.384,-1.34,-0.41000000000000003,1.4013208055
2020-07-31 12:30:00,-0.7690400000000001,-0.25972,0.8117123875000001,0.48096000000000005,0.14028000000000002,0.501,-1.25,-0.4,1.3124404748,-0.7690400000000001,-0.25972,0.8117123875000001,0.48096000000000005,0.14028000000000002,0.501,-1.25,-0.4,1.3124404748
2020-07-31 13:00:00,-0.14016,-0.18588000000000002,0.2328007732,0.69984,0.20412000000000002,0.729,-0.84,-0.39,0.9261209424,-0.14016,-0.17588,0.2248968653,0.69984,0.20412000000000002,0.729,-0.84,-0.38,0.9219544457000001
2020-07-31 13:30:00,-0.45024000000000003,-0.22382000000000002,0.5028035899000001,0.56976,0.16618000000000002,0.5935,-1.02,-0.39,1.0920164834,-0.45024000000000003,-0.21382,0.4984325932,0.56976,0.16618000000000002,0.5935,-1.02,-0.38,1.0884851859
2020-07-31 14:00:00,-0.28800000000000003,-0.21150000000000002,0.35731813560000003,0.612,0.17850000000000002,0.6375000000000001,-0.9,-0.39,0.9808669635,-0.278,-0.2015,0.3433456713,0.612,0.17850000000000002,0.6375000000000001,-0.89,-0.38,0.9677293010000001
2020-07-31 14:30:00,-0.42072000000000004,-0.22396000000000002,0.4766166174,0.56928,0.16604000000000002,0.593,-0.99,-0.39,1.0640488711,-0.42072000000000004,-0.20396000000000003,0.4675521361,0.56928,0.16604000000000002,0.593,-0.99,-0.37,1.0568822072
2020-07-31 15:00:00,-0.212,-0.151,0.2602786968,0.648,0.189,0.675,-0.86,-0.34,0.9247702417,-0.212,-0.14100000000000001,0.2546075411,0.648,0.189,0.675,-0.86,-0.33,0.9211405973000001
2020-07-31 15:30:00,0.0236,0.049800000000000004,0.0551089829,0.7536,0.21980000000000002,0.785,-0.73,-0.17,0.7495331881,0.013600000000000001,-0.24020000000000002,0.24058470440000002,0.7536,0.21980000000000002,0.785,-0.74,-0.46,0.8713208364
2020-07-31 16:00:00,-0.04488,-0.00434,0.0450893557,0.7051200000000001,0.20566,0.7345,-0.75,-0.21,0.7788452991,-0.054880000000000005,-0.02434,0.0600354062,0.7051200000000001,0.20566,0.7345,-0.76,-0.23,0.7940403012
2020-07-31 16:30:00,-0.4312,-0.0441,0.4334492473,0.5688,0.16590000000000002,0.5925,-1.0,-0.21,1.0218121158,-0.4312,-0.0341,0.4325462403,0.5688,0.16590000000000002,0.5925,-1.0,-0.2,1.0198039027
2020-07-31 17:00:00,-0.38528,0.0034600000000000004,0.38529553590000004,0.59472,0.17346,0.6195,-0.98,-0.17,0.9946356117,-0.38528,0.0034600000000000004,0.38529553590000004,0.59472,0.17346,0.6195,-0.98,-0.17,0.9946356117
2020-07-31 17:30:00,-1.26808,-0.05194000000000001,1.2691432740000002,0.30192,0.08806000000000001,0.3145,-1.57,-0.14,1.5762296786999999,-1.27808,-0.041940000000000005,1.2787679422,0.30192,0.08806000000000001,0.3145,-1.58,-0.13,1.5853390804
2020-07-31 18:00:00,-1.3664800000000001,-0.08064,1.3688573337,0.20352,0.05936,0.212,-1.57,-0.14,1.5762296786999999,-1.37648,-0.07064000000000001,1.3782914061,0.20352,0.05936,0.212,-1.58,-0.13,1.5853390804
2020-07-31 18:30:00,-2.30648,-0.13314,2.3103195125,0.023520000000000003,0.006860000000000001,0.0245,-2.33,-0.14,2.3342022192,-2.30648,-0.12314000000000001,2.309764804,0.023520000000000003,0.006860000000000001,0.0245,-2.33,-0.13,2.3336237914
2020-07-31 19:00:00,-1.6856,-0.0483,1.6862918638000002,0.3144,0.0917,0.3275,-2.0,-0.14,2.0048940122,-1.6856,-0.0383,1.6860350678,0.3144,0.0917,0.3275,-2.0,-0.13,2.0042205467
2020-07-31 19:30:00,-1.6508,-0.056900000000000006,1.6517803274,0.31920000000000004,0.0931,0.3325,-1.97,-0.15,1.9757024067,-1.6508,-0.056900000000000006,1.6517803274,0.31920000000000004,0.0931,0.3325,-1.97,-0.15,1.9757024067
2020-07-31 20:00:00,-1.46128,-0.07454000000000001,1.4631799103,0.25872,0.07546,0.2695,-1.72,-0.15,1.7265283085,-1.46128,-0.07454000000000001,1.4631799103,0.25872,0.07546,0.2695,-1.72,-0.15,1.7265283085
2020-07-31 20:30:00,-0.61592,0.034940000000000006,0.6169102447,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.25,-0.15,1.2589678312,-0.61592,0.034940000000000006,0.6169102447,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.25,-0.15,1.2589678312
2020-07-31 21:00:00,-2.1896,-0.1253,2.19318222,0.0504,0.014700000000000001,0.052500000000000005,-2.24,-0.14,2.2443707359,-2.1896,-0.1253,2.19318222,0.0504,0.014700000000000001,0.052500000000000005,-2.24,-0.14,2.2443707359
2020-07-31 21:30:00,-1.04784,0.009380000000000001,1.0478819829,0.5121600000000001,0.14938,0.5335,-1.56,-0.14,1.5662694531999999,-1.04784,0.009380000000000001,1.0478819829,0.5121600000000001,0.14938,0.5335,-1.56,-0.14,1.5662694531999999
2020-07-31 22:00:00,-1.27872,-0.057960000000000005,1.2800328902,0.28128000000000003,0.08204,0.293,-1.56,-0.14,1.5662694531999999,-1.27872,-0.06796,1.2805246581,0.28128000000000003,0.08204,0.293,-1.56,-0.15,1.5671949464
2020-07-31 22:30:00,-1.98296,-0.14628000000000002,1.9883481083999999,0.047040000000000005,0.013720000000000001,0.049,-2.03,-0.16,2.0362956563,-1.98296,-0.13628,1.9876374418,0.047040000000000005,0.013720000000000001,0.049,-2.03,-0.15,2.0355343279
2020-07-31 23:00:00,-1.55224,-0.10232000000000001,1.5556086912,0.19776000000000002,0.05768,0.20600000000000002,-1.75,-0.16,1.7572990639000001,-1.55224,-0.09232000000000001,1.5549829581,0.19776000000000002,0.05768,0.20600000000000002,-1.75,-0.15,1.756416807
2020-07-31 23:30:00,-1.75184,-0.11012000000000001,1.7552976386,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.82,-0.13,1.8246369502,-1.75184,-0.11012000000000001,1.7552976386,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.82,-0.13,1.8246369502
2020-08-01 00:00:00,-1.84504,-0.12272000000000001,1.8491167621,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.87,-0.13,1.8745132702,-1.84504,-0.12272000000000001,1.8491167621,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.87,-0.13,1.8745132702
2020-08-01 00:30:00,-1.4864,-0.1202,1.4912521584,0.033600000000000005,0.0098,0.035,-1.52,-0.13,1.5255490815,-1.4864,-0.1202,1.4912521584,0.033600000000000005,0.0098,0.035,-1.52,-0.13,1.5255490815
2020-08-01 01:00:00,-1.4436,0.0077,1.4436205353,0.0264,0.0077,0.0275,-1.47,0.0,1.47,-1.4436,0.0077,1.4436205353,0.0264,0.0077,0.0275,-1.47,0.0,1.47
2020-08-01 01:30:00,-1.45136,0.020020000000000003,1.451498071,0.06864,0.020020000000000003,0.07150000000000001,-1.52,0.0,1.52,-1.45136,0.16002000000000002,1.4601548719,0.06864,0.020020000000000003,0.07150000000000001,-1.52,0.14,1.5264337522
2020-08-01 02:00:00,-0.9278400000000001,0.07938,0.9312294293000001,0.27216,0.07938,0.28350000000000003,-1.2,0.0,1.2,-0.9278400000000001,0.07938,0.9312294293000001,0.27216,0.07938,0.28350000000000003,-1.2,0.0,1.2
2020-08-01 02:30:00,-1.2168,0.0476,1.2177306763,0.1632,0.0476,0.17,-1.38,0.0,1.38,-1.2268,0.18760000000000002,1.2410608365,0.1632,0.0476,0.17,-1.3900000000000001,0.14,1.3970325694
2020-08-01 03:00:00,-1.40048,0.01736,1.400587591,0.05952,0.01736,0.062,-1.46,0.0,1.46,-1.40048,0.18736000000000003,1.4129571826,0.05952,0.01736,0.062,-1.46,0.17,1.4698639393000001
2020-08-01 03:30:00,-1.5184,0.1463,1.5254318241,0.0216,0.0063,0.022500000000000003,-1.54,0.14,1.5463505424,-1.5184,0.0063,1.5184130696,0.0216,0.0063,0.022500000000000003,-1.54,0.0,1.54
2020-08-01 04:00:00,-1.48112,0.011340000000000001,1.481163411,0.038880000000000005,0.011340000000000001,0.0405,-1.52,0.0,1.52,-1.48112,0.15134,1.4888318407,0.038880000000000005,0.011340000000000001,0.0405,-1.52,0.14,1.5264337522
2020-08-01 04:30:00,-1.3158400000000001,0.15288000000000002,1.3246913603000001,0.044160000000000005,0.01288,0.046,-1.3599999999999999,0.14,1.3671868929,-1.3158400000000001,0.15288000000000002,1.3246913603000001,0.044160000000000005,0.01288,0.046,-1.3599999999999999,0.14,1.3671868929
2020-08-01 05:00:00,-1.06192,0.034440000000000005,1.0624783292,0.11808,0.034440000000000005,0.123,-1.18,0.0,1.18,-1.06192,0.034440000000000005,1.0624783292,0.11808,0.034440000000000005,0.123,-1.18,0.0,1.18
2020-08-01 05:30:00,-0.85984,-0.40412000000000003,0.9500725235,0.26016,0.07588,0.271,-1.12,-0.48,1.2185236969,-0.82984,0.67588,1.0702561376,0.26016,0.07588,0.271,-1.09,0.6000000000000001,1.2442266675
2020-08-01 06:00:00,-0.40112000000000003,-0.37366000000000005,0.5481961784,0.39888,0.11634000000000001,0.41550000000000004,-0.8,-0.49,0.9381364506000001,-0.32112,0.7363400000000001,0.8033147889000001,0.39888,0.11634000000000001,0.41550000000000004,-0.72,0.62,0.9501578816
2020-08-01 06:30:00,-0.7744800000000001,-0.42214,0.8820552420000001,0.33552000000000004,0.09786,0.34950000000000003,-1.11,-0.52,1.2257650672,-0.6844800000000001,0.67786,0.9633312255,0.33552000000000004,0.09786,0.34950000000000003,-1.02,0.58,1.1733712115000001
2020-08-01 07:00:00,-1.09288,-0.42834000000000005,1.1738236026,0.17712000000000003,0.051660000000000005,0.1845,-1.27,-0.48,1.3576818479,-1.00288,0.65166,1.1960054557,0.17712000000000003,0.051660000000000005,0.1845,-1.18,0.6000000000000001,1.3237824595
2020-08-01 07:30:00,-0.4592,-0.36560000000000004,0.5869650756,0.46080000000000004,0.13440000000000002,0.48,-0.92,-0.5,1.047091209,-0.4192,0.7344,0.8456192997,0.46080000000000004,0.13440000000000002,0.48,-0.88,0.6000000000000001,1.0650821565
2020-08-01 08:00:00,0.0492,-0.33940000000000003,0.3429475179,0.6192000000000001,0.1806,0.645,-0.5700000000000001,-0.52,0.7715568676,0.1292,0.7806000000000001,0.7912199441000001,0.6192000000000001,0.1806,0.645,-0.49,0.6000000000000001,0.7746612163000001
2020-08-01 08:30:00,-0.45584,-0.40462000000000004,0.6095141098,0.46416,0.13538,0.48350000000000004,-0.92,-0.54,1.0667708282,-0.37584,0.6853800000000001,0.7816658173000001,0.46416,0.13538,0.48350000000000004,-0.84,0.55,1.0040418318
2020-08-01 09:00:00,-0.8464800000000001,-0.46564000000000005,0.9660998913000001,0.32352000000000003,0.09436000000000001,0.337,-1.17,-0.56,1.2971121771,-0.7864800000000001,0.60436,0.9918678339,0.32352000000000003,0.09436000000000001,0.337,-1.11,0.51,1.2215563843
2020-08-01 09:30:00,-0.7394400000000001,-0.034420000000000006,0.7402406703000001,0.43056000000000005,0.12558,0.4485,-1.17,-0.16,1.1808894953,-0.7494400000000001,-0.02442,0.7498377491,0.43056000000000005,0.12558,0.4485,-1.18,-0.15,1.1894956915
2020-08-01 10:00:00,-0.6959200000000001,-0.025060000000000002,0.6963710577000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.09,-0.14,1.0989540482,-0.6959200000000001,-0.03506,0.6968025904,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.09,-0.15,1.1002726935
2020-08-01 10:30:00,-1.09216,-0.05188,1.0933915127,0.26784,0.07812000000000001,0.279,-1.3599999999999999,-0.13,1.366199107,-1.09216,-0.07188,1.0945228184,0.26784,0.07812000000000001,0.279,-1.3599999999999999,-0.15,1.3682470537
2020-08-01 11:00:00,-1.10376,-0.05818,1.1052922917,0.24624000000000001,0.07182000000000001,0.2565,-1.35,-0.13,1.3562448157,-1.10376,-0.05818,1.1052922917,0.24624000000000001,0.07182000000000001,0.2565,-1.35,-0.13,1.3562448157
2020-08-01 11:30:00,-0.7568,0.0776,0.7607680330000001,0.4032,0.11760000000000001,0.42,-1.16,-0.04,1.1606894503,-0.7668,-0.12240000000000001,0.776507566,0.4032,0.11760000000000001,0.42,-1.17,-0.24,1.1943617542
2020-08-01 12:00:00,-0.73928,0.27146000000000003,0.7875439353,0.45072,0.13146000000000002,0.46950000000000003,-1.19,0.14,1.1982069938,-0.7692800000000001,-0.26854,0.8148039335,0.45072,0.13146000000000002,0.46950000000000003,-1.22,-0.4,1.2839003077
2020-08-01 12:30:00,-1.11936,0.53602,1.2410818869,0.26064000000000004,0.07602,0.2715,-1.38,0.46,1.4546477237,-1.21936,-0.6439800000000001,1.3789666602000001,0.26064000000000004,0.07602,0.2715,-1.48,-0.72,1.6458432488999999
2020-08-01 13:00:00,-1.01232,0.54224,1.1483971438,0.24768,0.07224000000000001,0.258,-1.26,0.47000000000000003,1.3448048186000001,-1.11232,-0.6277600000000001,1.2772385838,0.24768,0.07224000000000001,0.258,-1.3599999999999999,-0.7000000000000001,1.5295751044
2020-08-01 13:30:00,-0.5984,0.5813,0.8342614998000001,0.3816,0.11130000000000001,0.3975,-0.98,0.47000000000000003,1.0868762579,-0.6984,-0.5987,0.9198936080000001,0.3816,0.11130000000000001,0.3975,-1.08,-0.71,1.2924782397
