Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-01 14:00:00,-0.9273600000000001,0.53952,1.0728832182,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.2,0.46,1.2851459061,-0.9673600000000001,-0.63048,1.1546819476,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.24,-0.71,1.4288806808
2020-08-01 14:30:00,-0.62944,-0.021920000000000002,0.6298215620000001,0.37056000000000006,0.10808000000000001,0.386,-1.0,-0.13,1.0084145973,-0.62944,-0.021920000000000002,0.6298215620000001,0.37056000000000006,0.10808000000000001,0.386,-1.0,-0.13,1.0084145973
2020-08-01 15:00:00,-0.85448,-0.03214,0.8550842356,0.33552000000000004,0.09786,0.34950000000000003,-1.19,-0.13,1.1970797801,-0.85448,-0.03214,0.8550842356,0.33552000000000004,0.09786,0.34950000000000003,-1.19,-0.13,1.1970797801
2020-08-01 15:30:00,-0.31880000000000003,0.0016,0.318804015,0.45120000000000005,0.1316,0.47000000000000003,-0.77,-0.13,0.7808969202,-0.31880000000000003,0.0016,0.318804015,0.45120000000000005,0.1316,0.47000000000000003,-0.77,-0.13,0.7808969202
2020-08-01 16:00:00,-0.13,0.045,0.1375681649,0.6000000000000001,0.17500000000000002,0.625,-0.73,-0.13,0.7414849965,-0.13,0.045,0.1375681649,0.6000000000000001,0.17500000000000002,0.625,-0.73,-0.13,0.7414849965
2020-08-01 16:30:00,-0.58792,-0.0010600000000000002,0.5879209556,0.44208000000000003,0.12894,0.4605,-1.03,-0.13,1.0381714695,-0.58792,-0.0010600000000000002,0.5879209556,0.44208000000000003,0.12894,0.4605,-1.03,-0.13,1.0381714695
2020-08-01 17:00:00,-0.61368,0.01476,0.6138574753,0.49632000000000004,0.14476,0.517,-1.11,-0.13,1.1175866857,-0.61368,0.01476,0.6138574753,0.49632000000000004,0.14476,0.517,-1.11,-0.13,1.1175866857
2020-08-01 17:30:00,-1.2484,-0.0737,1.2505735684000001,0.2616,0.0763,0.2725,-1.51,-0.15,1.5174320413,-1.2484,0.0763,1.2507294871,0.2616,0.0763,0.2725,-1.51,0.0,1.51
2020-08-01 18:00:00,-0.44024,-0.0013200000000000002,0.4402419789,0.50976,0.14868,0.531,-0.9500000000000001,-0.15,0.9617692031,-0.44024,-0.021320000000000002,0.4407559415,0.50976,0.14868,0.531,-0.9500000000000001,-0.17,0.9650906693
2020-08-01 18:30:00,-1.34368,-0.07274,1.3456474464000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.54,-0.13,1.5454772726,-1.34368,-0.07274,1.3456474464000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.54,-0.13,1.5454772726
2020-08-01 19:00:00,-1.6307200000000002,0.02604,1.6309278954000002,0.08928000000000001,0.02604,0.093,-1.72,0.0,1.72,-1.6307200000000002,0.02604,1.6309278954000002,0.08928000000000001,0.02604,0.093,-1.72,0.0,1.72
2020-08-01 19:30:00,-0.79176,0.11032000000000002,0.7994087815,0.37824,0.11032000000000002,0.394,-1.17,0.0,1.17,-0.79176,0.11032000000000002,0.7994087815,0.37824,0.11032000000000002,0.394,-1.17,0.0,1.17
2020-08-01 20:00:00,-1.29672,0.05054,1.2977045311,0.17328000000000002,0.05054,0.18050000000000002,-1.47,0.0,1.47,-1.29672,0.05054,1.2977045311,0.17328000000000002,0.05054,0.18050000000000002,-1.47,0.0,1.47
2020-08-01 20:30:00,-1.71008,-0.11544000000000001,1.7139719951,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.76,-0.13,1.7647946056000001,-1.72008,0.014560000000000002,1.7201416220999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.77,0.0,1.77
2020-08-01 21:00:00,-1.12128,0.07546,1.1238162884,0.25872,0.07546,0.2695,-1.38,0.0,1.38,-1.12128,0.07546,1.1238162884,0.25872,0.07546,0.2695,-1.38,0.0,1.38
2020-08-01 21:30:00,-0.6707200000000001,0.13104000000000002,0.6834009072,0.44928,0.13104000000000002,0.468,-1.12,0.0,1.12,-0.6707200000000001,0.13104000000000002,0.6834009072,0.44928,0.13104000000000002,0.468,-1.12,0.0,1.12
2020-08-01 22:00:00,-2.02848,0.14336000000000002,2.0335395742,0.01152,0.00336,0.012,-2.04,0.14,2.0447982786,-2.02848,0.15336000000000002,2.0342690088,0.01152,0.00336,0.012,-2.04,0.15,2.045507272
2020-08-01 22:30:00,-1.56608,0.021560000000000003,1.5662283997,0.07392,0.021560000000000003,0.077,-1.6400000000000001,0.0,1.6400000000000001,-1.56608,0.021560000000000003,1.5662283997,0.07392,0.021560000000000003,0.077,-1.6400000000000001,0.0,1.6400000000000001
2020-08-01 23:00:00,-1.5003199999999999,0.19074000000000002,1.5123960625000001,0.13968,0.040740000000000005,0.14550000000000002,-1.6400000000000001,0.15,1.6468454694,-1.5003199999999999,0.21074,1.5150483326000002,0.13968,0.040740000000000005,0.14550000000000002,-1.6400000000000001,0.17,1.6487874331999999
2020-08-01 23:30:00,-0.40232,0.35974,0.5396982953,0.5476800000000001,0.15974000000000002,0.5705,-0.9500000000000001,0.2,0.9708243919,-0.40232,0.30974,0.5077403372,0.5476800000000001,0.15974000000000002,0.5705,-0.9500000000000001,0.15,0.9617692031
2020-08-02 00:00:00,-1.05072,0.6610400000000001,1.2413647329,0.20928000000000002,0.061040000000000004,0.218,-1.26,0.6000000000000001,1.395564402,-1.09072,-0.41896000000000005,1.1684167065,0.20928000000000002,0.061040000000000004,0.218,-1.3,-0.48,1.3857849761
2020-08-02 00:30:00,-0.43368,0.72726,0.8467499336000001,0.43632000000000004,0.12726,0.4545,-0.87,0.6000000000000001,1.0568348972,-0.52368,-0.35274000000000005,0.6314002296,0.43632000000000004,0.12726,0.4545,-0.96,-0.48,1.0733126292
2020-08-02 01:00:00,-0.8955200000000001,0.66964,1.1182011447,0.20448000000000002,0.059640000000000006,0.213,-1.1,0.61,1.2578155668,-0.97552,-0.39036000000000004,1.0507236554,0.20448000000000002,0.059640000000000006,0.213,-1.18,-0.45,1.262893503
2020-08-02 01:30:00,-1.46136,0.6125200000000001,1.5845358311000002,0.00864,0.00252,0.009000000000000001,-1.47,0.61,1.5915401346,-1.55136,-0.42748,1.6091789832,0.00864,0.00252,0.009000000000000001,-1.56,-0.43,1.6181779877
2020-08-02 02:00:00,-1.34232,0.6397400000000001,1.4869735203,0.06768,0.01974,0.07050000000000001,-1.4100000000000001,0.62,1.5402921801,-1.43232,-0.41026,1.4899173970000001,0.06768,0.01974,0.07050000000000001,-1.5,-0.43,1.560416611
2020-08-02 02:30:00,-0.43520000000000003,0.7264,0.8467915918000001,0.3648,0.10640000000000001,0.38,-0.8,0.62,1.0121264743,-0.5052,-0.3236,0.5999533315000001,0.3648,0.10640000000000001,0.38,-0.87,-0.43,0.9704638066000001
2020-08-02 03:00:00,-1.1348799999999999,0.62316,1.2947127094,0.04512,0.013160000000000002,0.047,-1.18,0.61,1.3283448347,-1.22488,-0.41684000000000004,1.2938649852,0.04512,0.013160000000000002,0.047,-1.27,-0.43,1.3408206442
2020-08-02 03:30:00,-1.57136,0.6125200000000001,1.6865209753000001,0.00864,0.00252,0.009000000000000001,-1.58,0.61,1.6936646657,-1.6613600000000002,-0.42748,1.7154755026,0.00864,0.00252,0.009000000000000001,-1.67,-0.43,1.7244709334000001
2020-08-02 04:00:00,-1.48128,0.61546,1.6040515734,0.01872,0.0054600000000000004,0.0195,-1.5,0.61,1.6192899679,-1.57128,-0.42454000000000003,1.6276225146,0.01872,0.0054600000000000004,0.0195,-1.5899999999999999,-0.43,1.6471186964
2020-08-02 04:30:00,-0.6103200000000001,0.71574,0.9406243937000001,0.25968,0.07574,0.2705,-0.87,0.64,1.0800462953,-0.70032,-0.35426,0.7848237063,0.25968,0.07574,0.2705,-0.96,-0.43,1.0519030374
2020-08-02 05:00:00,-0.7231200000000001,0.7003400000000001,1.0066670999,0.20688,0.060340000000000005,0.2155,-0.93,0.64,1.1289375536,-0.8031200000000001,-0.36966000000000004,0.8841098631000001,0.20688,0.060340000000000005,0.2155,-1.01,-0.43,1.09772492
2020-08-02 05:30:00,-1.07712,0.65834,1.2623783308,0.06288,0.018340000000000002,0.0655,-1.1400000000000001,0.64,1.3073637596,-1.16712,-0.40166,1.2343013611,0.06288,0.018340000000000002,0.0655,-1.23,-0.42,1.2997307412999999
2020-08-02 06:00:00,-0.9370400000000001,0.65878,1.1454409849,0.13296000000000002,0.03878,0.1385,-1.07,0.62,1.2366486971,-1.01704,-0.39122,1.0896896118,0.13296000000000002,0.03878,0.1385,-1.15,-0.43,1.227762192
2020-08-02 06:30:00,-0.26104,0.73928,0.7840132652,0.40896000000000005,0.11928000000000001,0.426,-0.67,0.62,0.9128526716,-0.34104,-0.32072,0.4681555297,0.40896000000000005,0.11928000000000001,0.426,-0.75,-0.44,0.8695401083000001
2020-08-02 07:00:00,-0.8726400000000001,0.7004800000000001,1.1190052726,0.20736000000000002,0.060480000000000006,0.216,-1.08,0.64,1.2553883861,-0.95264,-0.35952,1.0182227654,0.20736000000000002,0.060480000000000006,0.216,-1.16,-0.42,1.2336936411
2020-08-02 07:30:00,-0.32832,0.76424,0.8317792977,0.39168000000000003,0.11424000000000001,0.40800000000000003,-0.72,0.65,0.97,-0.39832,-0.30576000000000003,0.5021434058,0.39168000000000003,0.11424000000000001,0.40800000000000003,-0.79,-0.42,0.8947066558000001
2020-08-02 08:00:00,-0.48352000000000006,0.74814,0.8907890042000001,0.33648,0.09814,0.35050000000000003,-0.8200000000000001,0.65,1.0463746939,-0.56352,-0.32186000000000003,0.6489596675,0.33648,0.09814,0.35050000000000003,-0.9,-0.42,0.9931767214
2020-08-02 08:30:00,-0.85128,0.66546,1.0805159184,0.25872,0.07546,0.2695,-1.11,0.59,1.2570600621999999,-0.9412800000000001,-0.38454000000000005,1.0167984314,0.25872,0.07546,0.2695,-1.2,-0.46,1.2851459061
2020-08-02 09:00:00,-0.7395200000000001,0.6551400000000001,0.9879768469,0.36048,0.10514000000000001,0.3755,-1.1,0.55,1.2298373876,-0.7595200000000001,-0.37486,0.8469891676,0.36048,0.10514000000000001,0.3755,-1.12,-0.48,1.2185236969
2020-08-02 09:30:00,-0.04888000000000001,0.18116000000000002,0.1876384822,0.62112,0.18116000000000002,0.647,-0.67,0.0,0.67,-0.038880000000000005,0.18116000000000002,0.1852851856,0.62112,0.18116000000000002,0.647,-0.66,0.0,0.66
2020-08-02 10:00:00,-0.09696,0.18172000000000002,0.2059694152,0.62304,0.18172000000000002,0.649,-0.72,0.0,0.72,-0.09696,0.18172000000000002,0.2059694152,0.62304,0.18172000000000002,0.649,-0.72,0.0,0.72
2020-08-02 10:30:00,-0.45192000000000004,0.026940000000000002,0.45272226590000003,0.53808,0.15694000000000002,0.5605,-0.99,-0.13,0.9984988733000001,-0.45192000000000004,0.006940000000000001,0.4519732846,0.53808,0.15694000000000002,0.5605,-0.99,-0.15,1.0012991561
2020-08-02 11:00:00,-0.28208,0.038560000000000004,0.2847033544,0.5779200000000001,0.16856000000000002,0.602,-0.86,-0.13,0.8697700846,-0.28208,0.038560000000000004,0.2847033544,0.5779200000000001,0.16856000000000002,0.602,-0.86,-0.13,0.8697700846
2020-08-02 11:30:00,-0.15024,0.053680000000000005,0.15954184400000002,0.6297600000000001,0.18368,0.656,-0.78,-0.13,0.7907591289,-0.15024,0.053680000000000005,0.15954184400000002,0.6297600000000001,0.18368,0.656,-0.78,-0.13,0.7907591289
2020-08-02 12:00:00,-0.72416,0.00462,0.7241747372,0.49584000000000006,0.14462,0.5165000000000001,-1.22,-0.14,1.2280065146,-0.72416,-0.015380000000000001,0.7243233049000001,0.49584000000000006,0.14462,0.5165000000000001,-1.22,-0.16,1.2304470732000001
2020-08-02 12:30:00,-0.9089600000000001,0.01322,0.9090561314000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.4,-0.13,1.4060227593999999,-0.9089600000000001,0.01322,0.9090561314000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.4,-0.13,1.4060227593999999
2020-08-02 13:00:00,-1.01576,-0.00918,1.0158014816,0.41424000000000005,0.12082000000000001,0.4315,-1.43,-0.13,1.4358969322,-1.01576,-0.00918,1.0158014816,0.41424000000000005,0.12082000000000001,0.4315,-1.43,-0.13,1.4358969322
2020-08-02 13:30:00,-0.57872,0.02204,0.5791395341000001,0.5212800000000001,0.15204,0.543,-1.1,-0.13,1.107655181,-0.57872,0.02204,0.5791395341000001,0.5212800000000001,0.15204,0.543,-1.1,-0.13,1.107655181
2020-08-02 14:00:00,-0.624,-0.0095,0.6240723115,0.516,0.1505,0.5375,-1.1400000000000001,-0.16,1.1511733145,-0.624,0.0205,0.624336648,0.516,0.1505,0.5375,-1.1400000000000001,-0.13,1.1473883388
2020-08-02 14:30:00,-0.9802400000000001,-0.06382,0.9823153516,0.32976000000000005,0.09618,0.3435,-1.31,-0.16,1.3197348218,-0.9802400000000001,-0.08382,0.9838171832,0.32976000000000005,0.09618,0.3435,-1.31,-0.18,1.3223085873
2020-08-02 15:00:00,-0.6904,-0.0047,0.6904159978000001,0.42960000000000004,0.1253,0.4475,-1.12,-0.13,1.1275194012,-0.6904,-0.0047,0.6904159978000001,0.42960000000000004,0.1253,0.4475,-1.12,-0.13,1.1275194012
2020-08-02 15:30:00,-0.7324,0.1043,0.7397893281,0.35760000000000003,0.1043,0.3725,-1.09,0.0,1.09,-0.7324,0.1043,0.7397893281,0.35760000000000003,0.1043,0.3725,-1.09,0.0,1.09
2020-08-02 16:00:00,-0.23896,0.048220000000000006,0.2437766396,0.61104,0.17822000000000002,0.6365000000000001,-0.85,-0.13,0.8598837131,-0.23896,0.17822000000000002,0.29810107350000004,0.61104,0.17822000000000002,0.6365000000000001,-0.85,0.0,0.85
2020-08-02 16:30:00,-0.4244,0.0233,0.42503911580000003,0.5256000000000001,0.15330000000000002,0.5475,-0.9500000000000001,-0.13,0.9588534820000001,-0.4244,0.0233,0.42503911580000003,0.5256000000000001,0.15330000000000002,0.5475,-0.9500000000000001,-0.13,0.9588534820000001
2020-08-02 17:00:00,-0.94496,-0.03228,0.9455111845,0.33504,0.09772,0.34900000000000003,-1.28,-0.13,1.2865846261,-0.94496,0.09772,0.9499992632,0.33504,0.09772,0.34900000000000003,-1.28,0.0,1.28
2020-08-02 17:30:00,-0.25296,0.05872,0.2596859642,0.6470400000000001,0.18872000000000003,0.674,-0.9,-0.13,0.9093404203000001,-0.25296,0.18872000000000003,0.3156010139,0.6470400000000001,0.18872000000000003,0.674,-0.9,0.0,0.9
2020-08-02 18:00:00,-0.7547200000000001,-0.00846,0.7547674145000001,0.48528000000000004,0.14154,0.5055000000000001,-1.24,-0.15,1.2490396311,-0.7547200000000001,0.011540000000000002,0.7548082207,0.48528000000000004,0.14154,0.5055000000000001,-1.24,-0.13,1.2467958935
2020-08-02 18:30:00,-1.60976,0.07882,1.611688509,0.27024000000000004,0.07882,0.28150000000000003,-1.88,0.0,1.88,-1.60976,0.07882,1.611688509,0.27024000000000004,0.07882,0.28150000000000003,-1.88,0.0,1.88
2020-08-02 19:00:00,-0.94488,-0.051840000000000004,0.9463010092,0.40512000000000004,0.11816000000000002,0.422,-1.35,-0.17,1.3606616038000001,-0.94488,0.15816000000000002,0.9580254694,0.40512000000000004,0.11816000000000002,0.422,-1.35,0.04,1.3505924625999999
2020-08-02 19:30:00,-1.49264,0.20048000000000002,1.5060432929,0.20736000000000002,0.060480000000000006,0.216,-1.7000000000000002,0.14,1.7057549648,-1.49264,0.20048000000000002,1.5060432929,0.20736000000000002,0.060480000000000006,0.216,-1.7000000000000002,0.14,1.7057549648
2020-08-02 20:00:00,-1.388,0.07350000000000001,1.3899446931,0.252,0.07350000000000001,0.2625,-1.6400000000000001,0.0,1.6400000000000001,-1.388,0.21350000000000002,1.4043241257,0.252,0.07350000000000001,0.2625,-1.6400000000000001,0.14,1.6459647627
2020-08-02 20:30:00,-1.41648,-0.07064000000000001,1.4182403181,0.20352,0.05936,0.212,-1.62,-0.13,1.625207679,-1.41648,0.019360000000000002,1.416612297,0.20352,0.05936,0.212,-1.62,-0.04,1.6204937519
2020-08-02 21:00:00,-1.3976,0.0357,1.3980558823,0.12240000000000001,0.0357,0.1275,-1.52,0.0,1.52,-1.3976,0.0357,1.3980558823,0.12240000000000001,0.0357,0.1275,-1.52,0.0,1.52
2020-08-02 21:30:00,-1.4664000000000001,0.18480000000000002,1.4779986468000001,0.15360000000000001,0.0448,0.16,-1.62,0.14,1.6260381299,-1.4664000000000001,0.18480000000000002,1.4779986468000001,0.15360000000000001,0.0448,0.16,-1.62,0.14,1.6260381299
2020-08-02 22:00:00,-1.62952,0.017640000000000003,1.6296154761000001,0.060480000000000006,0.017640000000000003,0.063,-1.69,0.0,1.69,-1.62952,0.017640000000000003,1.6296154761000001,0.060480000000000006,0.017640000000000003,0.063,-1.69,0.0,1.69
2020-08-02 22:30:00,-1.87504,0.14728000000000002,1.8808153551000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.9,0.14,1.9051509127,-1.87504,0.14728000000000002,1.8808153551000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.9,0.14,1.9051509127
2020-08-02 23:00:00,-1.5694400000000002,0.16058,1.5776336235000001,0.07056000000000001,0.02058,0.07350000000000001,-1.6400000000000001,0.14,1.6459647627,-1.5694400000000002,0.16058,1.5776336235000001,0.07056000000000001,0.02058,0.07350000000000001,-1.6400000000000001,0.14,1.6459647627
2020-08-02 23:30:00,-1.05488,0.23566,1.080882718,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.28,0.17,1.2912397144,-1.05488,0.20566,1.0747408292,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.28,0.14,1.2876334882
2020-08-03 00:00:00,-1.32184,0.19738000000000003,1.336495361,0.12816000000000002,0.037380000000000004,0.1335,-1.45,0.16,1.4588008774,-1.32184,0.19738000000000003,1.336495361,0.12816000000000002,0.037380000000000004,0.1335,-1.45,0.16,1.4588008774
2020-08-03 00:30:00,-1.1324,0.11180000000000001,1.1379055321,0.1776,0.051800000000000006,0.185,-1.31,0.06,1.3113733259,-1.1424,0.24180000000000001,1.167709296,0.1776,0.051800000000000006,0.185,-1.32,0.19,1.3336041392
2020-08-03 01:00:00,-1.08032,0.16324000000000002,1.0925834522,0.07968,0.02324,0.083,-1.16,0.14,1.1684177335,-1.08032,0.16324000000000002,1.0925834522,0.07968,0.02324,0.083,-1.16,0.14,1.1684177335
2020-08-03 01:30:00,-1.03584,0.20538,1.0560044744,0.22416000000000003,0.06538000000000001,0.2335,-1.26,0.14,1.2677539193,-1.03584,0.20538,1.0560044744,0.22416000000000003,0.06538000000000001,0.2335,-1.26,0.14,1.2677539193
2020-08-03 02:00:00,-1.1028,0.18710000000000002,1.118559006,0.1272,0.0371,0.1325,-1.23,0.15,1.2391125857,-1.1028,0.18710000000000002,1.118559006,0.1272,0.0371,0.1325,-1.23,0.15,1.2391125857
2020-08-03 02:30:00,-1.47904,0.14028000000000002,1.4856775559,0.0009600000000000001,0.00028000000000000003,0.001,-1.48,0.14,1.4866068747,-1.47904,0.14028000000000002,1.4856775559,0.0009600000000000001,0.00028000000000000003,0.001,-1.48,0.14,1.4866068747
2020-08-03 03:00:00,-1.1108,0.1631,1.1227102253,0.0792,0.023100000000000002,0.0825,-1.19,0.14,1.1982069938,-1.1108,0.1631,1.1227102253,0.0792,0.023100000000000002,0.0825,-1.19,0.14,1.1982069938
2020-08-03 03:30:00,-1.07,0.1925,1.0871781133,0.18,0.052500000000000005,0.1875,-1.25,0.14,1.2578155668,-1.07,0.1925,1.0871781133,0.18,0.052500000000000005,0.1875,-1.25,0.14,1.2578155668
2020-08-03 04:00:00,-1.19528,0.15596000000000002,1.2054118798,0.054720000000000005,0.015960000000000002,0.057,-1.25,0.14,1.2578155668,-1.19528,0.15596000000000002,1.2054118798,0.054720000000000005,0.015960000000000002,0.057,-1.25,0.14,1.2578155668
2020-08-03 04:30:00,-1.21,0.1575,1.2202074619,0.06,0.0175,0.0625,-1.27,0.14,1.2776932339,-1.21,0.1575,1.2202074619,0.06,0.0175,0.0625,-1.27,0.14,1.2776932339
2020-08-03 05:00:00,-0.41232,0.24724000000000002,0.4807654314,0.36768,0.10724,0.383,-0.78,0.14,0.7924645102000001,-0.41232,0.24724000000000002,0.4807654314,0.36768,0.10724,0.383,-0.78,0.14,0.7924645102000001
2020-08-03 05:30:00,-1.16136,0.17752,1.1748490967,0.12864,0.037520000000000005,0.134,-1.29,0.14,1.2975746607,-1.16136,0.17752,1.1748490967,0.12864,0.037520000000000005,0.134,-1.29,0.14,1.2975746607
2020-08-03 06:00:00,-1.22856,0.23542000000000002,1.2509125669,0.12144,0.03542,0.1265,-1.35,0.2,1.3647344064,-1.22856,0.02542,1.2288229531,0.12144,0.03542,0.1265,-1.35,-0.01,1.3500370365
2020-08-03 06:30:00,-1.45568,0.51876,1.5453530988000002,0.06432,0.018760000000000002,0.067,-1.52,0.5,1.6001249951,-1.46568,-0.50124,1.5490188508,0.06432,0.018760000000000002,0.067,-1.53,-0.52,1.615951732
2020-08-03 07:00:00,-1.57336,-0.11348000000000001,1.5774471148,0.05664,0.01652,0.059000000000000004,-1.63,-0.13,1.6351758315,-1.57336,-0.11348000000000001,1.5774471148,0.05664,0.01652,0.059000000000000004,-1.63,-0.13,1.6351758315
2020-08-03 07:30:00,-1.27048,-0.060140000000000006,1.2719026103,0.23952,0.06986,0.2495,-1.51,-0.13,1.5155856954,-1.27048,-0.060140000000000006,1.2719026103,0.23952,0.06986,0.2495,-1.51,-0.13,1.5155856954
2020-08-03 08:00:00,-1.31608,-0.37594000000000005,1.3687211002000002,0.25392000000000003,0.07406,0.2645,-1.57,-0.45,1.633217683,-1.27608,0.07406,1.2782273076,0.25392000000000003,0.07406,0.2645,-1.53,0.0,1.53
2020-08-03 08:30:00,-2.32104,-0.24572000000000002,2.334010497,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.37,-0.26,2.3842189497,-2.32104,-0.23572,2.3329789112,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.37,-0.25,2.383149177
2020-08-03 09:00:00,-1.36944,-0.20942000000000002,1.3853601156,0.31056,0.09058000000000001,0.3235,-1.6800000000000002,-0.30000000000000004,1.7065755184,-1.36944,-0.19942000000000001,1.383883756,0.31056,0.09058000000000001,0.3235,-1.6800000000000002,-0.29,1.7048460341
2020-08-03 09:30:00,-1.85032,-0.26926,1.8698088271,0.13968,0.040740000000000005,0.14550000000000002,-1.99,-0.31,2.014000993,-1.85032,-0.26926,1.8698088271,0.13968,0.040740000000000005,0.14550000000000002,-1.99,-0.31,2.014000993
2020-08-03 10:00:00,-0.95408,-0.17994000000000002,0.9709001236,0.44592000000000004,0.13006,0.4645,-1.4,-0.31,1.4339107364,-0.95408,-0.17994000000000002,0.9709001236,0.44592000000000004,0.13006,0.4645,-1.4,-0.31,1.4339107364
2020-08-03 10:30:00,-1.7076,-0.26930000000000004,1.7287047897,0.2424,0.0707,0.2525,-1.9500000000000002,-0.34,1.9794191067,-1.7076,-0.25930000000000003,1.7271752227000001,0.2424,0.0707,0.2525,-1.9500000000000002,-0.33,1.9777259669
2020-08-03 11:00:00,-1.6068,-0.3074,1.6359404023000002,0.2832,0.0826,0.295,-1.8900000000000001,-0.39,1.9298186443,-1.6068,-0.3074,1.6359404023000002,0.2832,0.0826,0.295,-1.8900000000000001,-0.39,1.9298186443
2020-08-03 11:30:00,-1.66016,-0.30838000000000004,1.6885583940000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.94,-0.39,1.9788127754,-1.66016,-0.30838000000000004,1.6885583940000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.94,-0.39,1.9788127754
2020-08-03 12:00:00,-2.17864,-0.39752000000000004,2.2146093109000002,0.11136000000000001,0.03248,0.116,-2.29,-0.43,2.3300214591,-2.17864,-0.39752000000000004,2.2146093109000002,0.11136000000000001,0.03248,0.116,-2.29,-0.43,2.3300214591
2020-08-03 12:30:00,-2.02512,-0.37316000000000005,2.0592132964,0.19488000000000003,0.05684,0.203,-2.22,-0.43,2.2612607103,-2.02512,-0.37316000000000005,2.0592132964,0.19488000000000003,0.05684,0.203,-2.22,-0.43,2.2612607103
2020-08-03 13:00:00,-1.54088,-0.32734,1.5752658982,0.24912,0.07266,0.2595,-1.79,-0.4,1.8341483037000001,-1.54088,-0.31734,1.5732183097,0.24912,0.07266,0.2595,-1.79,-0.39,1.8319934498000001
2020-08-03 13:30:00,-1.2785600000000001,-0.22708000000000003,1.2985688276,0.42144000000000004,0.12292000000000002,0.439,-1.7000000000000002,-0.35000000000000003,1.7356554958000001,-1.2785600000000001,-0.21708000000000002,1.2968575095000001,0.42144000000000004,0.12292000000000002,0.439,-1.7000000000000002,-0.34,1.7336666346
2020-08-03 14:00:00,-1.9275200000000001,-0.29636,1.9501698900000002,0.25248000000000004,0.07364000000000001,0.263,-2.18,-0.37,2.2111761576,-1.9275200000000001,-0.29636,1.9501698900000002,0.25248000000000004,0.07364000000000001,0.263,-2.18,-0.37,2.2111761576
2020-08-03 14:30:00,-1.6698400000000002,-0.8541200000000001,1.8756029964,0.26016,0.07588,0.271,-1.9300000000000002,-0.93,2.1423818521,-1.5698400000000001,0.29588000000000003,1.5974800781,0.26016,0.07588,0.271,-1.83,0.22,1.8431766058
2020-08-03 15:00:00,-1.68616,-0.8588800000000001,1.8923029356,0.24384000000000003,0.07112,0.254,-1.9300000000000002,-0.93,2.1423818521,-1.58616,0.32112,1.6183391486,0.24384000000000003,0.07112,0.254,-1.83,0.25,1.8469975636
2020-08-03 15:30:00,-1.5463200000000001,-0.8347600000000001,1.7572506366,0.22368000000000002,0.06524,0.233,-1.77,-0.9,1.9856736892,-1.44632,0.35524000000000006,1.4893075572,0.22368000000000002,0.06524,0.233,-1.67,0.29,1.6949926254
2020-08-03 16:00:00,-0.9932000000000001,-0.6526000000000001,1.1884161729,0.4368,0.1274,0.455,-1.43,-0.78,1.6288953312,-0.9132,0.3574,0.9806472352000001,0.4368,0.1274,0.455,-1.35,0.23,1.3694524452999999
2020-08-03 16:30:00,-1.01576,-0.09918,1.0205905398,0.41424000000000005,0.12082000000000001,0.4315,-1.43,-0.22,1.4468241082,-1.01576,-0.08918000000000001,1.0196673232,0.41424000000000005,0.12082000000000001,0.4315,-1.43,-0.21,1.4453373309
2020-08-03 17:00:00,-1.90968,-0.13074000000000002,1.9141501117000002,0.10032,0.02926,0.10450000000000001,-2.01,-0.16,2.0163581031,-1.90968,-0.12074000000000001,1.9134931016,0.10032,0.02926,0.10450000000000001,-2.01,-0.15,2.0155892439
2020-08-03 17:30:00,-2.14576,-0.11418,2.1487957209,0.054240000000000003,0.01582,0.0565,-2.2,-0.13,2.2038375621,-2.14576,-0.12418000000000001,2.1493502856,0.054240000000000003,0.01582,0.0565,-2.2,-0.14,2.2044500448
2020-08-03 18:00:00,-1.408,-0.0565,1.4091331555,0.252,0.07350000000000001,0.2625,-1.6600000000000001,-0.13,1.6650825805,-1.408,-0.0665,1.4095695265,0.252,0.07350000000000001,0.2625,-1.6600000000000001,-0.14,1.6658931538
2020-08-03 18:30:00,-1.5010400000000002,-0.06322,1.5023707432,0.22896000000000002,0.06678,0.23850000000000002,-1.73,-0.13,1.7348775173000002,-1.5010400000000002,-0.07322000000000001,1.5028247569,0.22896000000000002,0.06678,0.23850000000000002,-1.73,-0.14,1.7356554958000001
2020-08-03 19:00:00,-1.39752,-0.05636000000000001,1.3986559977000002,0.25248000000000004,0.07364000000000001,0.263,-1.65,-0.13,1.6551132892,-1.39752,-0.06636,1.3990946358,0.25248000000000004,0.07364000000000001,0.263,-1.65,-0.14,1.6559287424
2020-08-03 19:30:00,-1.7248,-0.0789,1.7266036748,0.1752,0.0511,0.1825,-1.9,-0.13,1.9044421755,-1.7248,-0.0889,1.7270895316,0.1752,0.0511,0.1825,-1.9,-0.14,1.9051509127
2020-08-03 20:00:00,-1.8247200000000001,0.54654,1.9048120773,0.12528,0.03654,0.1305,-1.9500000000000002,0.51,2.0155892439,-1.85472,-0.5934600000000001,1.9473523179,0.12528,0.03654,0.1305,-1.98,-0.63,2.0778113485
2020-08-03 20:30:00,-1.6156000000000001,0.5692,1.7129366597,0.13440000000000002,0.0392,0.14,-1.75,0.53,1.8284966503,-1.7156,-0.5908,1.8144773351999999,0.13440000000000002,0.0392,0.14,-1.85,-0.63,1.9543285292
2020-08-03 21:00:00,-1.26176,0.57282,1.3856987587,0.31824,0.09282000000000001,0.3315,-1.58,0.48,1.6513025162,-1.36176,-0.58718,1.4829600971999999,0.31824,0.09282000000000001,0.3315,-1.6800000000000002,-0.68,1.8124017215000001
2020-08-03 21:30:00,-1.62104,-0.27322,1.6439038445,0.22896000000000002,0.06678,0.23850000000000002,-1.85,-0.34,1.8809837852,-1.59104,0.13678,1.5969085916,0.22896000000000002,0.06678,0.23850000000000002,-1.82,0.07,1.8213456564000001
2020-08-03 22:00:00,-1.7147999999999999,-0.0714,1.7162858154,0.23520000000000002,0.06860000000000001,0.245,-1.9500000000000002,-0.14,1.9550191815,-1.7147999999999999,-0.0714,1.7162858154,0.23520000000000002,0.06860000000000001,0.245,-1.9500000000000002,-0.14,1.9550191815
2020-08-03 22:30:00,-2.11096,-0.24528000000000003,2.1251622056,0.11904,0.03472,0.124,-2.23,-0.28,2.2475097330000002,-2.11096,0.03472,2.1112455092,0.11904,0.03472,0.124,-2.23,0.0,2.23
2020-08-03 23:00:00,-1.33104,0.64678,1.4798621051,0.22896000000000002,0.06678,0.23850000000000002,-1.56,0.58,1.6643316977,-1.37104,-0.52322,1.4674841907,0.22896000000000002,0.06678,0.23850000000000002,-1.6,-0.59,1.7053152201000001
2020-08-03 23:30:00,-0.9804800000000001,0.68486,1.1959825459,0.35952,0.10486000000000001,0.3745,-1.34,0.58,1.4601369799000001,-0.9804800000000001,-0.48514,1.0939386866,0.35952,0.10486000000000001,0.3745,-1.34,-0.59,1.4641379716
2020-08-04 00:00:00,-1.47872,0.16954000000000002,1.4884074207,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.58,0.14,1.5861904047,-1.47872,0.029540000000000004,1.479015027,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.58,0.0,1.58
2020-08-04 00:30:00,-1.27016,0.029120000000000004,1.2704937623,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.37,0.0,1.37,-1.27016,0.029120000000000004,1.2704937623,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.37,0.0,1.37
2020-08-04 01:00:00,-0.78632,0.22274000000000002,0.8172589859,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.07,0.14,1.0791200119,-0.78632,0.23274000000000003,0.8200408831,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.07,0.15,1.0804628638
2020-08-04 01:30:00,-1.44856,0.017920000000000002,1.4486708391,0.06144000000000001,0.017920000000000002,0.064,-1.51,0.0,1.51,-1.44856,0.15792,1.4571426835,0.06144000000000001,0.017920000000000002,0.064,-1.51,0.14,1.5164761785
2020-08-04 02:00:00,-1.72544,0.15008000000000002,1.7319547337999999,0.03456,0.01008,0.036000000000000004,-1.76,0.14,1.7655594014,-1.72544,0.18008000000000002,1.7348118054000001,0.03456,0.01008,0.036000000000000004,-1.76,0.17,1.7681911661
2020-08-04 02:30:00,-1.25568,0.20376000000000002,1.2721047127,0.18432,0.05376,0.192,-1.44,0.15,1.4477914214,-1.25568,0.21376,1.2737447154,0.18432,0.05376,0.192,-1.44,0.16,1.4488616221
2020-08-04 03:00:00,-1.40448,0.010360000000000001,1.4045182092,0.03552,0.010360000000000001,0.037,-1.44,0.0,1.44,-1.40448,0.010360000000000001,1.4045182092,0.03552,0.010360000000000001,0.037,-1.44,0.0,1.44
2020-08-04 03:30:00,-1.62656,0.003920000000000001,1.6265647236,0.01344,0.003920000000000001,0.014,-1.6400000000000001,0.0,1.6400000000000001,-1.62656,0.14392000000000002,1.6329146946000002,0.01344,0.003920000000000001,0.014,-1.6400000000000001,0.14,1.6459647627
2020-08-04 04:00:00,-1.58176,0.14532,1.5884214176,0.018240000000000003,0.00532,0.019,-1.6,0.14,1.606113321,-1.59176,0.14532,1.5983797421000001,0.018240000000000003,0.00532,0.019,-1.6099999999999999,0.14,1.6160754932999999
2020-08-04 04:30:00,-1.218,0.17850000000000002,1.2310102558,0.132,0.0385,0.1375,-1.35,0.14,1.3572398462,-1.218,0.17850000000000002,1.2310102558,0.132,0.0385,0.1375,-1.35,0.14,1.3572398462
2020-08-04 05:00:00,-0.36808,0.29806000000000005,0.4736271213,0.5419200000000001,0.15806,0.5645,-0.91,0.14,0.9207062507,-0.36808,0.29806000000000005,0.4736271213,0.5419200000000001,0.15806,0.5645,-0.91,0.14,0.9207062507
2020-08-04 05:30:00,-1.08488,0.18816000000000002,1.1010762008,0.16512000000000002,0.04816,0.17200000000000001,-1.25,0.14,1.2578155668,-1.08488,0.19816,1.1028290892000001,0.16512000000000002,0.04816,0.17200000000000001,-1.25,0.15,1.2589678312
2020-08-04 06:00:00,-0.39256,-0.006580000000000001,0.3926151423,0.45744,0.13342,0.47650000000000003,-0.85,-0.14,0.8614522622,-0.39256,0.0034200000000000003,0.3925748973,0.45744,0.13342,0.47650000000000003,-0.85,-0.13,0.8598837131
2020-08-04 06:30:00,-0.45880000000000004,0.0091,0.4588902374,0.5112,0.1491,0.5325,-0.97,-0.14,0.9800510191,-0.45880000000000004,0.019100000000000002,0.4591973976,0.5112,0.1491,0.5325,-0.97,-0.13,0.9786725704
2020-08-04 07:00:00,-1.1408800000000001,-0.04984,1.1419681256,0.30912,0.09016,0.322,-1.45,-0.14,1.4567429423,-1.1408800000000001,-0.03984,1.1415754027,0.30912,0.09016,0.322,-1.45,-0.13,1.4558159224
2020-08-04 07:30:00,-1.39416,-0.09538,1.3974188527,0.25584,0.07462,0.2665,-1.65,-0.17,1.6587344573,-1.39416,-0.09538,1.3974188527,0.25584,0.07462,0.2665,-1.65,-0.17,1.6587344573
2020-08-04 08:00:00,-1.44888,-0.17134000000000002,1.4589758908000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.65,-0.23,1.6659531805999999,-1.44888,-0.17134000000000002,1.4589758908000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.65,-0.23,1.6659531805999999
2020-08-04 08:30:00,-1.56528,-0.24154000000000003,1.5838065065,0.23472,0.06846000000000001,0.24450000000000002,-1.8,-0.31,1.8264993841,-1.56528,-0.23154000000000002,1.5823123111,0.23472,0.06846000000000001,0.24450000000000002,-1.8,-0.30000000000000004,1.8248287590999999
2020-08-04 09:00:00,-1.58976,-0.20118000000000003,1.6024388444,0.27024000000000004,0.07882,0.28150000000000003,-1.8599999999999999,-0.28,1.8809572031,-1.58976,-0.20118000000000003,1.6024388444,0.27024000000000004,0.07882,0.28150000000000003,-1.8599999999999999,-0.28,1.8809572031
2020-08-04 09:30:00,-1.40672,-0.19696000000000002,1.4204416215,0.35328000000000004,0.10304,0.368,-1.76,-0.30000000000000004,1.7853851125,-1.40672,-0.19696000000000002,1.4204416215,0.35328000000000004,0.10304,0.368,-1.76,-0.30000000000000004,1.7853851125
2020-08-04 10:00:00,-2.0408,-0.2594,2.0572197257,0.13920000000000002,0.040600000000000004,0.145,-2.18,-0.30000000000000004,2.2005453869,-2.0408,-0.2594,2.0572197257,0.13920000000000002,0.040600000000000004,0.145,-2.18,-0.30000000000000004,2.2005453869
2020-08-04 10:30:00,-1.38128,-0.18704,1.3938860786,0.31872,0.09296,0.332,-1.7000000000000002,-0.28,1.7229045243,-1.38128,-0.17704,1.3925794771,0.31872,0.09296,0.332,-1.7000000000000002,-0.27,1.7213076425
2020-08-04 11:00:00,-1.86808,-0.20944000000000002,1.8797840301000002,0.24192000000000002,0.07056000000000001,0.252,-2.11,-0.28,2.1284971223999998,-1.86808,-0.19944,1.8786961436,0.24192000000000002,0.07056000000000001,0.252,-2.11,-0.27,2.1272047386
2020-08-04 11:30:00,-1.53064,-0.14102,1.5371224577,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.87,-0.24,1.885338166,-1.54064,-0.13102,1.5462011027,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.88,-0.23,1.8940168954
2020-08-04 12:00:00,-1.57816,-0.18738000000000002,1.5892451825,0.35184000000000004,0.10262,0.3665,-1.9300000000000002,-0.29,1.9516659550000002,-1.57816,-0.17738,1.588097179,0.35184000000000004,0.10262,0.3665,-1.9300000000000002,-0.28,1.9502051174
2020-08-04 12:30:00,-1.75256,-0.22158000000000003,1.7665118879000001,0.33744,0.09842000000000001,0.35150000000000003,-2.09,-0.32,2.1143556938,-1.75256,-0.21158000000000002,1.7652854302,0.33744,0.09842000000000001,0.35150000000000003,-2.09,-0.31,2.112865353
2020-08-04 13:00:00,-1.50872,-0.18046,1.5194742018,0.34128000000000003,0.09954,0.35550000000000004,-1.85,-0.28,1.8710692130000002,-1.50872,-0.18046,1.5194742018,0.34128000000000003,0.09954,0.35550000000000004,-1.85,-0.28,1.8710692130000002
2020-08-04 13:30:00,-1.14776,-0.09018000000000001,1.15129729,0.5822400000000001,0.16982000000000003,0.6065,-1.73,-0.26,1.7494284781,-1.14776,-0.09018000000000001,1.15129729,0.5822400000000001,0.16982000000000003,0.6065,-1.73,-0.26,1.7494284781
2020-08-04 14:00:00,-1.93392,-0.20656000000000002,1.9449199469,0.28608,0.08344,0.298,-2.22,-0.29,2.2388613177,-1.93392,-0.19656,1.9438833298,0.28608,0.08344,0.298,-2.22,-0.28,2.2375879871
2020-08-04 14:30:00,-1.05464,-0.13802,1.0636329489,0.5553600000000001,0.16198,0.5785,-1.6099999999999999,-0.30000000000000004,1.6377118184000001,-1.05464,-0.12802000000000002,1.0623815934,0.5553600000000001,0.16198,0.5785,-1.6099999999999999,-0.29,1.635909533
2020-08-04 15:00:00,0.5484800000000001,0.04914,0.5506769016,1.12848,0.32914000000000004,1.1755,-0.58,-0.28,0.6440496875,0.5484800000000001,0.059140000000000005,0.5516591792000001,1.12848,0.32914000000000004,1.1755,-0.58,-0.27,0.6397655821
2020-08-04 15:30:00,-1.0376,-0.1018,1.0425818913,0.5424,0.1582,0.5650000000000001,-1.58,-0.26,1.6012495120999999,-1.0376,-0.0918,1.0416530132,0.5424,0.1582,0.5650000000000001,-1.58,-0.25,1.5996562131
2020-08-04 16:00:00,-1.01184,-0.050120000000000005,1.0130805496,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.56,-0.21,1.5740711547,-1.01184,-0.04012,1.0126350774,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.56,-0.2,1.5727682601000001
2020-08-04 16:30:00,0.30560000000000004,0.0833,0.3167495067,1.0056,0.2933,1.0475,-0.7000000000000001,-0.21,0.7308214556,0.30560000000000004,0.09330000000000001,0.3195250381,1.0056,0.2933,1.0475,-0.7000000000000001,-0.2,0.7280109889
2020-08-04 17:00:00,-0.43168,0.040760000000000005,0.4336000461,0.68832,0.20076000000000002,0.717,-1.12,-0.16,1.1313708499,-0.43168,0.050760000000000007,0.43465411540000004,0.68832,0.20076000000000002,0.717,-1.12,-0.15,1.13
2020-08-04 17:30:00,-0.5381600000000001,0.04762,0.5402627601000001,0.71184,0.20762000000000003,0.7415,-1.25,-0.16,1.2601983971,-0.5381600000000001,0.057620000000000005,0.5412358543,0.71184,0.20762000000000003,0.7415,-1.25,-0.15,1.2589678312
2020-08-04 18:00:00,-0.9352800000000001,0.013460000000000001,0.9353768492000001,0.59472,0.17346,0.6195,-1.53,-0.16,1.5383432647,-0.9352800000000001,0.033460000000000004,0.9358783308,0.59472,0.17346,0.6195,-1.53,-0.14,1.5363918771
2020-08-04 18:30:00,-1.06896,0.020720000000000002,1.0691607924,0.5510400000000001,0.16072,0.5740000000000001,-1.62,-0.14,1.6260381299,-1.06896,0.020720000000000002,1.0691607924,0.5510400000000001,0.16072,0.5740000000000001,-1.62,-0.14,1.6260381299
2020-08-04 19:00:00,-1.14176,0.022820000000000003,1.1419880253,0.5582400000000001,0.16282000000000002,0.5815,-1.7000000000000002,-0.14,1.7057549648,-1.14176,0.022820000000000003,1.1419880253,0.5582400000000001,0.16282000000000002,0.5815,-1.7000000000000002,-0.14,1.7057549648
2020-08-04 19:30:00,-0.3684,0.09380000000000001,0.3801539162,0.8016000000000001,0.2338,0.835,-1.17,-0.14,1.1783462988,-0.3584,0.09380000000000001,0.3704713214,0.8016000000000001,0.2338,0.835,-1.16,-0.14,1.1684177335
2020-08-04 20:00:00,-0.6048,0.06860000000000001,0.6086780758,0.7152000000000001,0.2086,0.745,-1.32,-0.14,1.3274034805000001,-0.6048,0.06860000000000001,0.6086780758,0.7152000000000001,0.2086,0.745,-1.32,-0.14,1.3274034805000001
2020-08-04 20:30:00,-0.61024,0.061180000000000005,0.6132991521,0.68976,0.20118000000000003,0.7185,-1.3,-0.14,1.3075167303,-0.61024,0.061180000000000005,0.6132991521,0.68976,0.20118000000000003,0.7185,-1.3,-0.14,1.3075167303
2020-08-04 21:00:00,-0.49888000000000005,0.08366000000000001,0.5058460734,0.80112,0.23366,0.8345,-1.3,-0.15,1.3086252328,-0.48888000000000004,0.09366000000000001,0.49777088100000005,0.80112,0.23366,0.8345,-1.29,-0.14,1.2975746607
2020-08-04 21:30:00,-0.41176,0.08282,0.420006488,0.7982400000000001,0.23282000000000003,0.8315,-1.21,-0.15,1.2192620719,-0.41176,0.07282000000000001,0.41814955460000003,0.7982400000000001,0.23282000000000003,0.8315,-1.21,-0.16,1.2205326706
2020-08-04 22:00:00,-0.6438400000000001,0.05138,0.6458868709000001,0.6561600000000001,0.19138000000000002,0.6835,-1.3,-0.14,1.3075167303,-0.6438400000000001,0.05138,0.6458868709000001,0.6561600000000001,0.19138000000000002,0.6835,-1.3,-0.14,1.3075167303
2020-08-04 22:30:00,-0.7457600000000001,0.03332,0.7465039853000001,0.5942400000000001,0.17332,0.619,-1.34,-0.14,1.3472935834,-0.7457600000000001,0.03332,0.7465039853000001,0.5942400000000001,0.17332,0.619,-1.34,-0.14,1.3472935834
2020-08-04 23:00:00,-0.32032000000000005,0.05824000000000001,0.32557149750000003,0.6796800000000001,0.19824000000000003,0.708,-1.0,-0.14,1.0097524449,-0.32032000000000005,0.19824000000000003,0.37670147330000003,0.6796800000000001,0.19824000000000003,0.708,-1.0,0.0,1.0
2020-08-04 23:30:00,0.18680000000000002,0.1274,0.2261083811,0.9168000000000001,0.2674,0.9550000000000001,-0.73,-0.14,0.7433034374,0.18680000000000002,0.1374,0.2318900602,0.9168000000000001,0.2674,0.9550000000000001,-0.73,-0.13,0.7414849965
2020-08-05 00:00:00,-0.77192,0.31444000000000005,0.8335064487,0.5980800000000001,0.17444,0.623,-1.37,0.14,1.3771347066000001,-0.77192,0.18444000000000002,0.7936489148,0.5980800000000001,0.17444,0.623,-1.37,0.01,1.3700364959
2020-08-05 00:30:00,-0.47664000000000006,0.37598000000000004,0.6070804312,0.60336,0.17598000000000003,0.6285000000000001,-1.08,0.2,1.0983624174,-0.47664000000000006,0.20598000000000002,0.5192431511,0.60336,0.17598000000000003,0.6285000000000001,-1.08,0.03,1.0804165863
2020-08-05 01:00:00,-0.5952000000000001,0.1414,0.6117654779,0.4848,0.1414,0.505,-1.08,0.0,1.08,-0.6052000000000001,0.1414,0.6214989944,0.4848,0.1414,0.505,-1.09,0.0,1.09
2020-08-05 01:30:00,-0.47536000000000006,0.15302000000000002,0.4993818679,0.52464,0.15302000000000002,0.5465,-1.0,0.0,1.0,-0.47536000000000006,0.29302,0.5584154815,0.52464,0.15302000000000002,0.5465,-1.0,0.14,1.0097524449
2020-08-05 02:00:00,-0.28712000000000004,0.17584000000000002,0.3366862041,0.6028800000000001,0.17584000000000002,0.628,-0.89,0.0,0.89,-0.28712000000000004,0.17584000000000002,0.3366862041,0.6028800000000001,0.17584000000000002,0.628,-0.89,0.0,0.89
2020-08-05 02:30:00,0.09368000000000001,0.20524,0.2256089537,0.7036800000000001,0.20524,0.733,-0.61,0.0,0.61,0.09368000000000001,0.20524,0.2256089537,0.7036800000000001,0.20524,0.733,-0.61,0.0,0.61
2020-08-05 03:00:00,0.218,0.3815,0.4393930473,0.8280000000000001,0.24150000000000002,0.8625,-0.61,0.14,0.6258594091,0.218,0.3815,0.4393930473,0.8280000000000001,0.24150000000000002,0.8625,-0.61,0.14,0.6258594091
2020-08-05 03:30:00,0.44472000000000006,0.41346000000000005,0.6072273462000001,0.83472,0.24346,0.8695,-0.39,0.17,0.4254409477,0.44472000000000006,0.39346000000000003,0.5937900723,0.83472,0.24346,0.8695,-0.39,0.15,0.4178516483
2020-08-05 04:00:00,0.013920000000000002,0.08406000000000001,0.0852047534,0.73392,0.21406000000000003,0.7645000000000001,-0.72,-0.13,0.731641989,0.013920000000000002,0.21406000000000003,0.21451212090000002,0.73392,0.21406000000000003,0.7645000000000001,-0.72,0.0,0.72
2020-08-05 04:30:00,0.022480000000000003,0.19614,0.19742403600000002,0.6724800000000001,0.19614,0.7005,-0.65,0.0,0.65,0.022480000000000003,0.19614,0.19742403600000002,0.6724800000000001,0.19614,0.7005,-0.65,0.0,0.65
2020-08-05 05:00:00,-0.37216000000000005,0.30562,0.4815668697,0.56784,0.16562000000000002,0.5915,-0.9400000000000001,0.14,0.9503683496,-0.37216000000000005,0.16562000000000002,0.40734880630000003,0.56784,0.16562000000000002,0.5915,-0.9400000000000001,0.0,0.9400000000000001
2020-08-05 05:30:00,-0.42016000000000003,0.16912000000000002,0.45291941890000004,0.57984,0.16912000000000002,0.604,-1.0,0.0,1.0,-0.42016000000000003,0.30912,0.5216220854,0.57984,0.16912000000000002,0.604,-1.0,0.14,1.0097524449
2020-08-05 06:00:00,0.50944,0.13692000000000001,0.5275189096,0.9494400000000001,0.27692,0.989,-0.44,-0.14,0.4617358552,0.50944,0.12692,0.5250121903,0.9494400000000001,0.27692,0.989,-0.44,-0.15,0.464865572
2020-08-05 06:30:00,0.12816000000000002,0.08988,0.1565356189,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.66,-0.14,0.6746851117,0.12816000000000002,0.07988,0.1510158932,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.66,-0.15,0.6768308504
2020-08-05 07:00:00,-0.7478400000000001,0.054380000000000005,0.7498145437,0.63216,0.18438000000000002,0.6585000000000001,-1.38,-0.13,1.3861096638000001,-0.7478400000000001,0.00438,0.7478528264000001,0.63216,0.18438000000000002,0.6585000000000001,-1.38,-0.18,1.3916896206
2020-08-05 07:30:00,-0.9289600000000001,-0.13678,0.9389757452,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.42,-0.28,1.4473423921,-0.9089600000000001,0.07322000000000001,0.9119042987,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.4,-0.07,1.4017489076
2020-08-05 08:00:00,-0.50304,-0.056720000000000007,0.5062276168000001,0.69696,0.20328000000000002,0.726,-1.2,-0.26,1.2278436383,-0.50304,-0.056720000000000007,0.5062276168000001,0.69696,0.20328000000000002,0.726,-1.2,-0.26,1.2278436383
2020-08-05 08:30:00,-0.24096,-0.08528000000000001,0.25560594670000003,0.8390400000000001,0.24472000000000002,0.874,-1.08,-0.33,1.1292918135,-0.24096,-0.07528,0.2524456377,0.8390400000000001,0.24472000000000002,0.874,-1.08,-0.32,1.1264102272
2020-08-05 09:00:00,-0.34976,-0.12368000000000001,0.3709835576,0.8102400000000001,0.23632000000000003,0.844,-1.16,-0.36,1.2145781161,-0.34976,-0.11368,0.3677705807,0.8102400000000001,0.23632000000000003,0.844,-1.16,-0.35000000000000003,1.2116517652
2020-08-05 09:30:00,-0.9494400000000001,0.07808000000000001,0.9526451595000001,0.6105600000000001,0.17808000000000002,0.636,-1.56,-0.1,1.5632018424,-0.9994400000000001,-0.50192,1.1183934907,0.6105600000000001,0.17808000000000002,0.636,-1.6099999999999999,-0.68,1.7477127911
2020-08-05 10:00:00,-1.05328,0.36446,1.1145536551,0.6667200000000001,0.19446000000000002,0.6945,-1.72,0.17,1.7283807451,-1.15328,-0.80554,1.4067513817,0.6667200000000001,0.19446000000000002,0.6945,-1.82,-1.0,2.0766318884
2020-08-05 10:30:00,-0.932,0.0465,0.9331592844000001,0.708,0.20650000000000002,0.7375,-1.6400000000000001,-0.16,1.6477863939000001,-0.982,-0.5235000000000001,1.1128235485,0.708,0.20650000000000002,0.7375,-1.69,-0.73,1.8409236812
2020-08-05 11:00:00,-1.16928,-0.28854,1.2043550349,0.6907200000000001,0.20146000000000003,0.7195,-1.8599999999999999,-0.49,1.9234604232999999,-1.16928,-0.27854,1.2019984401000001,0.6907200000000001,0.20146000000000003,0.7195,-1.8599999999999999,-0.48,1.9209372712000001
2020-08-05 11:30:00,-0.40376,-0.23068000000000002,0.4650111827,0.78624,0.22932000000000002,0.8190000000000001,-1.19,-0.46,1.275813466,-0.40376,-0.22068000000000002,0.46013237230000004,0.78624,0.22932000000000002,0.8190000000000001,-1.19,-0.45,1.2722421153
2020-08-05 12:00:00,-0.12008,-0.27044,0.29590032110000003,0.88992,0.25956,0.927,-1.01,-0.53,1.1406138698000001,-0.12008,-0.26044,0.28678946980000003,0.88992,0.25956,0.927,-1.01,-0.52,1.1360017606
2020-08-05 12:30:00,-1.15,-0.325,1.1950418403,0.6000000000000001,0.17500000000000002,0.625,-1.75,-0.5,1.8200274723,-1.15,-0.325,1.1950418403,0.6000000000000001,0.17500000000000002,0.625,-1.75,-0.5,1.8200274723
2020-08-05 13:00:00,-0.6464000000000001,-0.2277,0.6853322187,0.6936,0.2023,0.7225,-1.34,-0.43,1.407302384,-0.6464000000000001,-0.2177,0.6820749592,0.6936,0.2023,0.7225,-1.34,-0.42,1.4042791745
2020-08-05 13:30:00,-0.37984,-0.21412,0.436034173,0.74016,0.21588000000000002,0.771,-1.12,-0.43,1.1997082979,-0.37984,-0.20412000000000002,0.431211549,0.74016,0.21588000000000002,0.771,-1.12,-0.42,1.1961605243
2020-08-05 14:00:00,0.22056,-0.08942000000000001,0.23799716380000002,1.03056,0.30058,1.0735000000000001,-0.81,-0.39,0.8989994438000001,0.22056,-0.07942,0.23442322840000002,1.03056,0.30058,1.0735000000000001,-0.81,-0.38,0.8947066558000001
2020-08-05 14:30:00,-0.11864000000000001,-0.09752000000000001,0.1535760398,0.8313600000000001,0.24248000000000003,0.866,-0.9500000000000001,-0.34,1.0090094152,-0.11864000000000001,-0.09752000000000001,0.1535760398,0.8313600000000001,0.24248000000000003,0.866,-0.9500000000000001,-0.34,1.0090094152
2020-08-05 15:00:00,-0.04608,-0.07094,0.0845922573,0.8539200000000001,0.24906000000000003,0.8895000000000001,-0.9,-0.32,0.9551963149,-0.04608,-0.06094000000000001,0.076400589,0.8539200000000001,0.24906000000000003,0.8895000000000001,-0.9,-0.31,0.9518928511
2020-08-05 15:30:00,-0.44160000000000005,-0.0888,0.4504397851,0.7584000000000001,0.2212,0.79,-1.2,-0.31,1.2393950137,-0.44160000000000005,-0.07880000000000001,0.4485755232,0.7584000000000001,0.2212,0.79,-1.2,-0.30000000000000004,1.2369316877
2020-08-05 16:00:00,0.17496,0.50478,0.534241378,1.04496,0.30478000000000005,1.0885,-0.87,0.2,0.8926925563,0.10496000000000001,-0.38522,0.3992631338,1.04496,0.30478000000000005,1.0885,-0.9400000000000001,-0.6900000000000001,1.1660617479
2020-08-05 16:30:00,-0.31936000000000003,0.6435200000000001,0.7184071269000001,0.80064,0.23352,0.834,-1.12,0.41000000000000003,1.1926860442,-0.41936,-0.5464800000000001,0.6888419267,0.80064,0.23352,0.834,-1.22,-0.78,1.4480331488
2020-08-05 17:00:00,-0.6028,0.36210000000000003,0.7031957409,0.7272000000000001,0.2121,0.7575000000000001,-1.33,0.15,1.3384319183,-0.6428,-0.2579,0.6926068510000001,0.7272000000000001,0.2121,0.7575000000000001,-1.37,-0.47000000000000003,1.4483784036
2020-08-05 17:30:00,-0.57776,0.06482,0.5813847693,0.7022400000000001,0.20482000000000003,0.7315,-1.28,-0.14,1.2876334882,-0.57776,0.06482,0.5813847693,0.7022400000000001,0.20482000000000003,0.7315,-1.28,-0.14,1.2876334882
2020-08-05 18:00:00,-0.8379200000000001,-0.00856,0.8379637224,0.6220800000000001,0.18144000000000002,0.648,-1.46,-0.19,1.4723111084,-0.8379200000000001,0.00144,0.8379212373,0.6220800000000001,0.18144000000000002,0.648,-1.46,-0.18,1.4710540439
2020-08-05 18:30:00,-1.23416,-0.06288,1.2357608183,0.43584000000000006,0.12712,0.454,-1.67,-0.19,1.6807736314000001,-1.23416,-0.05288,1.2352923541,0.43584000000000006,0.12712,0.454,-1.67,-0.18,1.6796725871
2020-08-05 19:00:00,-1.06256,-0.06908,1.0648031743,0.51744,0.15092,0.539,-1.58,-0.22,1.5952429282,-1.06256,-0.05908000000000001,1.0642012028,0.51744,0.15092,0.539,-1.58,-0.21,1.5938946013000002
2020-08-05 19:30:00,-1.03528,-0.02654,1.0356201282,0.59472,0.17346,0.6195,-1.63,-0.2,1.6422241016,-1.03528,-0.02654,1.0356201282,0.59472,0.17346,0.6195,-1.63,-0.2,1.6422241016
2020-08-05 20:00:00,-0.9693600000000001,-0.026480000000000004,0.9697216095000001,0.56064,0.16352000000000003,0.584,-1.53,-0.19,1.5417522499,-0.9693600000000001,-0.01648,0.9695000774,0.56064,0.16352000000000003,0.584,-1.53,-0.18,1.5405518491999999
