Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-05 20:30:00,-1.07304,-0.029220000000000003,1.0734377718,0.5169600000000001,0.15078000000000003,0.5385,-1.5899999999999999,-0.18,1.6001562424,-1.08304,-0.01922,1.0832105289,0.5169600000000001,0.15078000000000003,0.5385,-1.6,-0.17,1.6090059043
2020-08-05 21:00:00,-0.76512,0.021840000000000002,0.7654316429,0.55488,0.16184,0.578,-1.32,-0.14,1.3274034805000001,-0.76512,0.021840000000000002,0.7654316429,0.55488,0.16184,0.578,-1.32,-0.14,1.3274034805000001
2020-08-05 21:30:00,-0.9888,0.0091,0.9888418731,0.5112,0.1491,0.5325,-1.5,-0.14,1.5065191668,-0.9888,0.0091,0.9888418731,0.5112,0.1491,0.5325,-1.5,-0.14,1.5065191668
2020-08-05 22:00:00,-1.19992,-0.032060000000000005,1.2003482203,0.37008,0.10794000000000001,0.3855,-1.57,-0.14,1.5762296786999999,-1.20992,-0.032060000000000005,1.2103446823,0.37008,0.10794000000000001,0.3855,-1.58,-0.14,1.5861904047
2020-08-05 22:30:00,-1.68568,-0.08624000000000001,1.6878845932000002,0.18432,0.05376,0.192,-1.87,-0.14,1.8752333187999999,-1.69568,-0.08624000000000001,1.6978716087999999,0.18432,0.05376,0.192,-1.88,-0.14,1.8852055591
2020-08-05 23:00:00,-0.48768000000000006,0.15526,0.5117982513,0.53232,0.15526,0.5545,-1.02,0.0,1.02,-0.48768000000000006,0.15526,0.5117982513,0.53232,0.15526,0.5545,-1.02,0.0,1.02
2020-08-05 23:30:00,-1.35264,0.6604800000000001,1.5052803061,0.20736000000000002,0.060480000000000006,0.216,-1.56,0.6000000000000001,1.6714065933,-1.40264,-0.49952,1.4889322349,0.20736000000000002,0.060480000000000006,0.216,-1.6099999999999999,-0.56,1.7046113927
2020-08-06 00:00:00,-1.12488,0.71316,1.3318979691,0.28512000000000004,0.08316000000000001,0.297,-1.4100000000000001,0.63,1.5443445211,-1.18488,-0.47684000000000004,1.2772302063,0.28512000000000004,0.08316000000000001,0.297,-1.47,-0.56,1.5730543538
2020-08-06 00:30:00,-1.19928,0.043960000000000006,1.2000854136,0.15072000000000002,0.043960000000000006,0.157,-1.35,0.0,1.35,-1.19928,0.043960000000000006,1.2000854136,0.15072000000000002,0.043960000000000006,0.157,-1.35,0.0,1.35
2020-08-06 01:00:00,-0.7383200000000001,0.07924,0.7425600312,0.27168000000000003,0.07924,0.28300000000000003,-1.01,0.0,1.01,-0.7383200000000001,0.07924,0.7425600312,0.27168000000000003,0.07924,0.28300000000000003,-1.01,0.0,1.01
2020-08-06 01:30:00,-0.9376800000000001,0.050260000000000006,0.9390260114000001,0.17232,0.050260000000000006,0.17950000000000002,-1.11,0.0,1.11,-0.9376800000000001,0.050260000000000006,0.9390260114000001,0.17232,0.050260000000000006,0.17950000000000002,-1.11,0.0,1.11
2020-08-06 02:00:00,-0.7352000000000001,0.0714,0.7386589199,0.24480000000000002,0.0714,0.255,-0.98,0.0,0.98,-0.7352000000000001,0.0714,0.7386589199,0.24480000000000002,0.0714,0.255,-0.98,0.0,0.98
2020-08-06 02:30:00,-0.8288800000000001,0.058660000000000004,0.8309530974,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.03,0.0,1.03,-0.8288800000000001,0.058660000000000004,0.8309530974,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.03,0.0,1.03
2020-08-06 03:00:00,-0.8519200000000001,0.05194000000000001,0.8535018746,0.17808000000000002,0.05194000000000001,0.1855,-1.03,0.0,1.03,-0.8519200000000001,0.05194000000000001,0.8535018746,0.17808000000000002,0.05194000000000001,0.1855,-1.03,0.0,1.03
2020-08-06 03:30:00,-0.73872,0.22204000000000002,0.7713682648,0.28128000000000003,0.08204,0.293,-1.02,0.14,1.0295630141,-0.73872,0.08204,0.7432615959000001,0.28128000000000003,0.08204,0.293,-1.02,0.0,1.02
2020-08-06 04:00:00,-1.5516800000000002,0.00826,1.5517019849,0.02832,0.00826,0.029500000000000002,-1.58,0.0,1.58,-1.56168,0.14826,1.5687018359,0.02832,0.00826,0.029500000000000002,-1.5899999999999999,0.14,1.5961516219
2020-08-06 04:30:00,-0.8185600000000001,0.20292000000000002,0.8433368248,0.18144000000000002,0.05292,0.189,-1.0,0.15,1.0111874208,-0.8185600000000001,0.19292,0.8409866824000001,0.18144000000000002,0.05292,0.189,-1.0,0.14,1.0097524449
2020-08-06 05:00:00,-0.9810400000000001,0.18928,0.999132824,0.16896000000000003,0.049280000000000004,0.176,-1.15,0.14,1.158490397,-0.9810400000000001,0.18928,0.999132824,0.16896000000000003,0.049280000000000004,0.176,-1.15,0.14,1.158490397
2020-08-06 05:30:00,-1.26472,0.18654,1.2784028512,0.12528,0.03654,0.1305,-1.3900000000000001,0.15,1.3980700984,-1.26472,0.19654000000000002,1.27990025,0.12528,0.03654,0.1305,-1.3900000000000001,0.16,1.3991783303
2020-08-06 06:00:00,-1.36032,0.0007400000000000001,1.3603202013,0.13968,0.040740000000000005,0.14550000000000002,-1.5,-0.04,1.5005332386,-1.36032,-0.019260000000000003,1.3604563389,0.13968,0.040740000000000005,0.14550000000000002,-1.5,-0.06,1.5011995204000002
2020-08-06 06:30:00,-2.04616,-0.14888,2.0515691555,0.0038400000000000005,0.0011200000000000001,0.004,-2.05,-0.15,2.0554804791,-2.04616,-0.12888000000000002,2.050214818,0.0038400000000000005,0.0011200000000000001,0.004,-2.05,-0.13,2.0541178155
2020-08-06 07:00:00,-1.71664,0.18848,1.7269561662,0.06336,0.01848,0.066,-1.78,0.17,1.7880995498,-1.7266400000000002,-0.47152000000000005,1.7898650228,0.06336,0.01848,0.066,-1.79,-0.49,1.8558555978
2020-08-06 07:30:00,-1.13136,0.39002000000000003,1.1967000669,0.30864,0.09002,0.3215,-1.44,0.30000000000000004,1.4709180807,-1.21136,-0.55998,1.3345301233,0.30864,0.09002,0.3215,-1.52,-0.65,1.6531485112
2020-08-06 08:00:00,-1.35336,-0.18348,1.3657408978,0.29664,0.08652000000000001,0.309,-1.65,-0.27,1.6719449752000002,-1.35336,-0.18348,1.3657408978,0.29664,0.08652000000000001,0.309,-1.65,-0.27,1.6719449752000002
2020-08-06 08:30:00,-1.5304,-0.22970000000000002,1.5475420027,0.30960000000000004,0.0903,0.3225,-1.8399999999999999,-0.32,1.8676188048,-1.5304,-0.2197,1.5460893409,0.30960000000000004,0.0903,0.3225,-1.8399999999999999,-0.31,1.8659314028
2020-08-06 09:00:00,-2.0696,0.1022,2.0721218594,0.11040000000000001,0.0322,0.115,-2.18,0.07,2.1811235637,-2.1396,-0.6878000000000001,2.247433425,0.11040000000000001,0.0322,0.115,-2.25,-0.72,2.3623928547
2020-08-06 09:30:00,-1.9588800000000002,0.29116000000000003,1.9804002121000002,0.14112000000000002,0.04116,0.147,-2.1,0.25,2.1148285983,-2.05888,-0.8688400000000001,2.2346968027,0.14112000000000002,0.04116,0.147,-2.2,-0.91,2.3807771840000003
2020-08-06 10:00:00,-2.07656,0.24892000000000003,2.0914259729,0.13344,0.03892,0.139,-2.21,0.21,2.2199549545,-2.17656,-0.9110800000000001,2.3595508471,0.13344,0.03892,0.139,-2.31,-0.9500000000000001,2.4977189594
2020-08-06 10:30:00,-2.2413600000000002,0.23002000000000003,2.2531320089999998,0.06864,0.020020000000000003,0.07150000000000001,-2.31,0.21,2.3195258136,-2.34136,-0.92998,2.5192914579,0.06864,0.020020000000000003,0.07150000000000001,-2.41,-0.9500000000000001,2.5904825805
2020-08-06 11:00:00,-2.23752,0.22114000000000003,2.2484213684,0.07248,0.021140000000000003,0.0755,-2.31,0.2,2.3186418438,-2.33752,-0.93886,2.5190192238,0.07248,0.021140000000000003,0.0755,-2.41,-0.96,2.5941665328
2020-08-06 11:30:00,-1.08184,0.37488000000000005,1.1449510033,0.42816000000000004,0.12488,0.446,-1.51,0.25,1.5305554547,-1.18184,-0.77512,1.4133494968,0.42816000000000004,0.12488,0.446,-1.6099999999999999,-0.9,1.844478246
2020-08-06 12:00:00,-1.5290400000000002,0.30028000000000005,1.5582462578,0.24096,0.07028000000000001,0.251,-1.77,0.23,1.7848809484000001,-1.63904,-0.84972,1.8462058932,0.24096,0.07028000000000001,0.251,-1.88,-0.92,2.0930360723
2020-08-06 12:30:00,-1.34312,0.27784000000000003,1.3715561964,0.26688,0.07784,0.278,-1.6099999999999999,0.2,1.6223748026,-1.44312,-0.9021600000000001,1.7019071655,0.26688,0.07784,0.278,-1.71,-0.98,1.9709134938
2020-08-06 13:00:00,-1.5779200000000002,0.27644,1.6019521216000001,0.26208000000000004,0.07644000000000001,0.273,-1.8399999999999999,0.2,1.8508376482000002,-1.67792,-0.8835600000000001,1.8963369426,0.26208000000000004,0.07644000000000001,0.273,-1.94,-0.96,2.164532282
2020-08-06 13:30:00,-1.17336,0.30402,1.2121063691,0.35664,0.10402000000000002,0.3715,-1.53,0.2,1.5430165262000002,-1.27336,-0.8559800000000001,1.5343231244000002,0.35664,0.10402000000000002,0.3715,-1.63,-0.96,1.891692364
2020-08-06 14:00:00,-1.25208,0.28856000000000004,1.2849012413,0.33792000000000005,0.09856000000000001,0.352,-1.5899999999999999,0.19,1.6013119621,-1.35208,-0.8814400000000001,1.6140188351,0.33792000000000005,0.09856000000000001,0.352,-1.69,-0.98,1.9535864455
2020-08-06 14:30:00,-1.19032,0.30324,1.2283387969,0.31968,0.09324,0.333,-1.51,0.21,1.5245327153,-1.29032,-0.8467600000000001,1.5433496687,0.31968,0.09324,0.333,-1.6099999999999999,-0.9400000000000001,1.8643229334
2020-08-06 15:00:00,-1.90328,0.29696,1.9263073483,0.12672,0.03696,0.132,-2.03,0.26,2.0465825173,-2.00328,-0.85304,2.1773396611,0.12672,0.03696,0.132,-2.13,-0.89,2.3084626919
2020-08-06 15:30:00,-0.7300800000000001,0.41706000000000004,0.8408066662,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.2,0.28,1.2322337441,-0.83008,-0.75294,1.1206923976,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.3,-0.89,1.5754681844
2020-08-06 16:00:00,-1.17128,0.43046,1.2478752542,0.37872000000000006,0.11046,0.3945,-1.55,0.32,1.5826875876000002,-1.27128,-0.7295400000000001,1.465735805,0.37872000000000006,0.11046,0.3945,-1.65,-0.84,1.8515128949
2020-08-06 16:30:00,-2.01816,0.42262000000000005,2.0619353651,0.11184000000000001,0.03262,0.1165,-2.13,0.39,2.1654098919,-2.12816,-0.74738,2.2555801582,0.11184000000000001,0.03262,0.1165,-2.24,-0.78,2.3719190543
2020-08-06 17:00:00,-1.03752,0.55364,1.1759953231,0.49248000000000003,0.14364000000000002,0.513,-1.53,0.41000000000000003,1.5839823230999999,-1.13752,-0.63636,1.303420807,0.49248000000000003,0.14364000000000002,0.513,-1.63,-0.78,1.8070141117
2020-08-06 17:30:00,-1.5260799999999999,0.17156000000000002,1.5356930032,0.31392000000000003,0.09156,0.327,-1.8399999999999999,0.08,1.8417383093000002,-1.56608,-0.29844000000000004,1.5942625254,0.31392000000000003,0.09156,0.327,-1.88,-0.39,1.9200260415
2020-08-06 18:00:00,-1.01656,-0.013580000000000002,1.0166507021,0.43344000000000005,0.12642,0.4515,-1.45,-0.14,1.4567429423,-1.01656,-0.013580000000000002,1.0166507021,0.43344000000000005,0.12642,0.4515,-1.45,-0.14,1.4567429423
2020-08-06 18:30:00,-1.1280000000000001,-0.014,1.1280868761,0.432,0.126,0.45,-1.56,-0.14,1.5662694531999999,-1.1280000000000001,-0.014,1.1280868761,0.432,0.126,0.45,-1.56,-0.14,1.5662694531999999
2020-08-06 19:00:00,-1.16072,-0.02646,1.1610215545,0.38928,0.11354000000000002,0.4055,-1.55,-0.14,1.5563097378,-1.16072,-0.02646,1.1610215545,0.38928,0.11354000000000002,0.4055,-1.55,-0.14,1.5563097378
2020-08-06 19:30:00,-1.5858400000000001,-0.07462,1.5875946114000001,0.22416000000000003,0.06538000000000001,0.2335,-1.81,-0.14,1.8154062906,-1.5858400000000001,-0.07462,1.5875946114000001,0.22416000000000003,0.06538000000000001,0.2335,-1.81,-0.14,1.8154062906
2020-08-06 20:00:00,-2.11136,-0.11998,2.11476624,0.06864,0.020020000000000003,0.07150000000000001,-2.18,-0.14,2.1844907873,-2.11136,-0.11998,2.11476624,0.06864,0.020020000000000003,0.07150000000000001,-2.18,-0.14,2.1844907873
2020-08-06 20:30:00,-1.75912,-0.13266,1.7641150331,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.99,-0.2,2.0000249998,-1.75912,-0.13266,1.7641150331,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.99,-0.2,2.0000249998
2020-08-06 21:00:00,-1.79352,-0.11436,1.7971622631000002,0.15648,0.04564000000000001,0.163,-1.9500000000000002,-0.16,1.9565530915,-1.79352,-0.11436,1.7971622631000002,0.15648,0.04564000000000001,0.163,-1.9500000000000002,-0.16,1.9565530915
2020-08-06 21:30:00,-1.93824,-0.13032000000000002,1.9426161740999999,0.10176,0.02968,0.106,-2.04,-0.16,2.04626489,-1.93824,-0.13032000000000002,1.9426161740999999,0.10176,0.02968,0.106,-2.04,-0.16,2.04626489
2020-08-06 22:00:00,-2.1592000000000002,-0.1106,2.1620307583,0.1008,0.029400000000000003,0.105,-2.26,-0.14,2.2643321311,-2.1592000000000002,-0.1106,2.1620307583,0.1008,0.029400000000000003,0.105,-2.26,-0.14,2.2643321311
2020-08-06 22:30:00,-1.6529600000000002,-0.09128000000000001,1.6554784203000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.82,-0.14,1.8253766735,-1.6529600000000002,-0.09128000000000001,1.6554784203000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.82,-0.14,1.8253766735
2020-08-06 23:00:00,-1.5495999999999999,0.0497,1.550396804,0.1704,0.0497,0.17750000000000002,-1.72,0.0,1.72,-1.5596,0.0497,1.5603916976,0.1704,0.0497,0.17750000000000002,-1.73,0.0,1.73
2020-08-06 23:30:00,-1.3648,-0.0789,1.3670787285000001,0.1752,0.0511,0.1825,-1.54,-0.13,1.5454772726,-1.3648,-0.0789,1.3670787285000001,0.1752,0.0511,0.1825,-1.54,-0.13,1.5454772726
2020-08-07 00:00:00,-1.5008,0.023100000000000002,1.5009777647,0.0792,0.023100000000000002,0.0825,-1.58,0.0,1.58,-1.5008,0.023100000000000002,1.5009777647,0.0792,0.023100000000000002,0.0825,-1.58,0.0,1.58
2020-08-07 00:30:00,-1.61192,0.01694,1.6120090105,0.05808000000000001,0.01694,0.060500000000000005,-1.67,0.0,1.67,-1.61192,0.01694,1.6120090105,0.05808000000000001,0.01694,0.060500000000000005,-1.67,0.0,1.67
2020-08-07 01:00:00,-1.57376,-0.15068,1.5809569887000001,0.06624000000000001,0.01932,0.069,-1.6400000000000001,-0.17,1.6487874331999999,-1.57376,0.01932,1.5738785849,0.06624000000000001,0.01932,0.069,-1.6400000000000001,0.0,1.6400000000000001
2020-08-07 01:30:00,-0.34792,0.14644000000000001,0.3774824499,0.5020800000000001,0.14644000000000001,0.523,-0.85,0.0,0.85,-0.34792,0.14644000000000001,0.3774824499,0.5020800000000001,0.14644000000000001,0.523,-0.85,0.0,0.85
2020-08-07 02:00:00,-1.5520800000000001,0.028560000000000002,1.5523427456999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.65,0.0,1.65,-1.5520800000000001,0.028560000000000002,1.5523427456999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.65,0.0,1.65
2020-08-07 02:30:00,-0.9464800000000001,0.07686000000000001,0.9495956245,0.26352000000000003,0.07686000000000001,0.2745,-1.21,0.0,1.21,-0.9464800000000001,0.07686000000000001,0.9495956245,0.26352000000000003,0.07686000000000001,0.2745,-1.21,0.0,1.21
2020-08-07 03:00:00,-0.86392,0.06594,0.8664328306,0.22608000000000003,0.06594,0.23550000000000001,-1.09,0.0,1.09,-0.86392,0.06594,0.8664328306,0.22608000000000003,0.06594,0.23550000000000001,-1.09,0.0,1.09
2020-08-07 03:30:00,-0.9592,0.0644,0.9613594541,0.22080000000000002,0.0644,0.23,-1.18,0.0,1.18,-0.9592,0.0644,0.9613594541,0.22080000000000002,0.0644,0.23,-1.18,0.0,1.18
2020-08-07 04:00:00,-0.65624,0.08568,0.6618096403,0.29376,0.08568,0.306,-0.9500000000000001,0.0,0.9500000000000001,-0.65624,0.08568,0.6618096403,0.29376,0.08568,0.306,-0.9500000000000001,0.0,0.9500000000000001
2020-08-07 04:30:00,-1.45032,0.16324000000000002,1.4594777833,0.07968,0.02324,0.083,-1.53,0.14,1.5363918771,-1.46032,0.17324,1.4705599614,0.07968,0.02324,0.083,-1.54,0.15,1.5472879499
2020-08-07 05:00:00,-0.7336800000000001,0.07476000000000001,0.7374790844,0.25632000000000005,0.07476000000000001,0.267,-0.99,0.0,0.99,-0.7336800000000001,0.07476000000000001,0.7374790844,0.25632000000000005,0.07476000000000001,0.267,-0.99,0.0,0.99
2020-08-07 05:30:00,-0.65664,0.08848,0.6625743732,0.30336,0.08848,0.316,-0.96,0.0,0.96,-0.65664,0.22848000000000002,0.6952547734,0.30336,0.08848,0.316,-0.96,0.14,0.9701546269
2020-08-07 06:00:00,-0.8792800000000001,-0.061040000000000004,0.8813961652000001,0.27072,0.07896,0.28200000000000003,-1.15,-0.14,1.158490397,-0.86928,-0.061040000000000004,0.8714204496,0.27072,0.07896,0.28200000000000003,-1.1400000000000001,-0.14,1.1485643212
2020-08-07 06:30:00,-1.7839200000000002,-0.12656,1.7884037575,0.04608,0.01344,0.048,-1.83,-0.14,1.8353473786,-1.7839200000000002,-0.12656,1.7884037575,0.04608,0.01344,0.048,-1.83,-0.14,1.8353473786
2020-08-07 07:00:00,-2.11376,-0.15818000000000002,2.1196703163,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.12,-0.16,2.1260291625,-2.11376,-0.15818000000000002,2.1196703163,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.12,-0.16,2.1260291625
2020-08-07 07:30:00,-1.4051200000000001,-0.17316,1.4157494835,0.19488000000000003,0.05684,0.203,-1.6,-0.23,1.6164467204,-1.4051200000000001,-0.16316,1.414561204,0.19488000000000003,0.05684,0.203,-1.6,-0.22,1.6150541787
2020-08-07 08:00:00,-1.30912,-0.22516000000000003,1.3283418988,0.29088,0.08484000000000001,0.303,-1.6,-0.31,1.6297545828,-1.29912,-0.09516000000000001,1.3026005527,0.29088,0.08484000000000001,0.303,-1.5899999999999999,-0.18,1.6001562424
2020-08-07 08:30:00,-1.69992,-0.32706,1.7310968344000002,0.25008,0.07294,0.2605,-1.9500000000000002,-0.4,1.9906029237,-1.68992,-0.19706,1.7013706974,0.25008,0.07294,0.2605,-1.94,-0.27,1.9586985475
2020-08-07 09:00:00,-1.86416,-0.32288,1.8919154315000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.06,-0.38,2.0947553556,-1.86416,-0.32288,1.8919154315000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.06,-0.38,2.0947553556
2020-08-07 09:30:00,-1.1796,-0.26030000000000003,1.2079785801,0.41040000000000004,0.1197,0.42750000000000005,-1.5899999999999999,-0.38,1.6347782724000002,-1.1796,-0.26030000000000003,1.2079785801,0.41040000000000004,0.1197,0.42750000000000005,-1.5899999999999999,-0.38,1.6347782724000002
2020-08-07 10:00:00,-1.42336,-0.29348,1.4533011388000001,0.29664,0.08652000000000001,0.309,-1.72,-0.38,1.7614766533,-1.42336,-0.29348,1.4533011388000001,0.29664,0.08652000000000001,0.309,-1.72,-0.38,1.7614766533
2020-08-07 10:30:00,-1.51056,-0.33308000000000004,1.5468464048000001,0.22944,0.06692000000000001,0.23900000000000002,-1.74,-0.4,1.7853851125,-1.51056,-0.33308000000000004,1.5468464048000001,0.22944,0.06692000000000001,0.23900000000000002,-1.74,-0.4,1.7853851125
2020-08-07 11:00:00,-1.24464,-0.33802000000000004,1.289723323,0.31536000000000003,0.09198,0.3285,-1.56,-0.43,1.6181779877,-1.24464,-0.32802000000000003,1.2871386289,0.31536000000000003,0.09198,0.3285,-1.56,-0.42,1.6155494421
2020-08-07 11:30:00,-1.25176,-0.31968,1.2919359117,0.37824,0.11032000000000002,0.394,-1.63,-0.43,1.6857639218,-1.25176,-0.30968,1.2894978868,0.37824,0.11032000000000002,0.394,-1.63,-0.42,1.6832409216
2020-08-07 12:00:00,-0.6036,-0.2873,0.6684865369,0.6264000000000001,0.1827,0.6525000000000001,-1.23,-0.47000000000000003,1.3167383947,-0.6036,-0.2773,0.6642501411,0.6264000000000001,0.1827,0.6525000000000001,-1.23,-0.46,1.3132021931
2020-08-07 12:30:00,-1.11696,-0.32578,1.1635,0.32304000000000005,0.09422000000000001,0.3365,-1.44,-0.42,1.5,-1.11696,-0.31578,1.1607396995,0.32304000000000005,0.09422000000000001,0.3365,-1.44,-0.41000000000000003,1.4972307771
2020-08-07 13:00:00,-1.1992,-0.30060000000000003,1.2363013387,0.3408,0.0994,0.355,-1.54,-0.4,1.5911002483,-1.1992,-0.30060000000000003,1.2363013387,0.3408,0.0994,0.355,-1.54,-0.4,1.5911002483
2020-08-07 13:30:00,-1.68736,-0.32798000000000005,1.7189399786,0.21264000000000002,0.062020000000000006,0.2215,-1.9,-0.39,1.9396133635,-1.68736,-0.31798000000000004,1.7170600019000002,0.21264000000000002,0.062020000000000006,0.2215,-1.9,-0.38,1.9376274152000001
2020-08-07 14:00:00,-1.3203200000000002,-0.26676,1.3469988122,0.31968,0.09324,0.333,-1.6400000000000001,-0.36,1.6790473489000002,-1.3203200000000002,-0.25676000000000004,1.3450541253,0.31968,0.09324,0.333,-1.6400000000000001,-0.35000000000000003,1.6769317219
2020-08-07 14:30:00,-1.38504,-0.23272,1.4044551969,0.26496000000000003,0.07728,0.276,-1.65,-0.31,1.6788686667000001,-1.38504,-0.22272000000000003,1.4028328482,0.26496000000000003,0.07728,0.276,-1.65,-0.30000000000000004,1.6770509831
2020-08-07 15:00:00,-1.03112,-0.14116,1.0407375269,0.33888,0.09884000000000001,0.353,-1.37,-0.24,1.3908630414,-1.03112,-0.13116,1.0394284006,0.33888,0.09884000000000001,0.353,-1.37,-0.23,1.3891724155
2020-08-07 15:30:00,-1.42352,-0.19686,1.4370675176,0.21648,0.06314,0.2255,-1.6400000000000001,-0.26,1.6604818578,-1.4335200000000001,-0.19686,1.446973894,0.21648,0.06314,0.2255,-1.65,-0.26,1.6703592428
2020-08-07 16:00:00,-0.8072,0.1904,0.8293515539,0.4128,0.12040000000000001,0.43,-1.22,0.07,1.2220065466,-0.8572000000000001,-0.42960000000000004,0.9588263659,0.4128,0.12040000000000001,0.43,-1.27,-0.55,1.3839797686
2020-08-07 16:30:00,-1.20184,0.48988000000000004,1.2978450601,0.30816000000000004,0.08988,0.321,-1.51,0.4,1.5620819441,-1.3018399999999999,-0.6801200000000001,1.4687922249,0.30816000000000004,0.08988,0.321,-1.6099999999999999,-0.77,1.7846568298
2020-08-07 17:00:00,-0.6567200000000001,0.5480400000000001,0.8553531434,0.47328000000000003,0.13804000000000002,0.493,-1.13,0.41000000000000003,1.202081528,-0.74672,-0.6219600000000001,0.9718153117,0.47328000000000003,0.13804000000000002,0.493,-1.22,-0.76,1.4373586887
2020-08-07 17:30:00,-0.9112,0.5334,1.0558413707,0.38880000000000003,0.1134,0.405,-1.3,0.42,1.3661625086,-1.0112,-0.6466000000000001,1.2002570558,0.38880000000000003,0.1134,0.405,-1.4,-0.76,1.5929846201
2020-08-07 18:00:00,-1.98632,0.47024000000000005,2.0412233587,0.10368000000000001,0.030240000000000003,0.108,-2.09,0.44,2.1358136623,-2.09632,-0.7097600000000001,2.2132141333,0.10368000000000001,0.030240000000000003,0.108,-2.2,-0.74,2.3211204191
2020-08-07 18:30:00,-1.99256,0.46842000000000006,2.046878758,0.09744000000000001,0.02842,0.1015,-2.09,0.44,2.1358136623,-2.10256,-0.7115800000000001,2.2197082353,0.09744000000000001,0.02842,0.1015,-2.2,-0.74,2.3211204191
2020-08-07 19:00:00,-2.17592,0.47994000000000003,2.2282213198,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.21,0.47000000000000003,2.2594247055,-2.28592,-0.70006,2.3907141715,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.32,-0.71,2.4262110378
2020-08-07 19:30:00,-1.94352,0.13814,1.9484231188,0.09648000000000001,0.028140000000000002,0.1005,-2.04,0.11,2.0429635337,-1.9735200000000002,-0.36186,2.0064206563,0.09648000000000001,0.028140000000000002,0.1005,-2.07,-0.39,2.1064187618
2020-08-07 20:00:00,-2.34184,-0.12762,2.345314787,0.00816,0.00238,0.0085,-2.35,-0.13,2.353592998,-2.34184,-0.12762,2.345314787,0.00816,0.00238,0.0085,-2.35,-0.13,2.353592998
2020-08-07 20:30:00,-2.1544,-0.11670000000000001,2.1575584001,0.0456,0.013300000000000001,0.0475,-2.2,-0.13,2.2038375621,-2.1544,-0.11670000000000001,2.1575584001,0.0456,0.013300000000000001,0.0475,-2.2,-0.13,2.2038375621
2020-08-07 21:00:00,-1.2356800000000001,-0.02374,1.2359080265,0.36432000000000003,0.10626000000000001,0.3795,-1.6,-0.13,1.6052725625000002,-1.2356800000000001,-0.02374,1.2359080265,0.36432000000000003,0.10626000000000001,0.3795,-1.6,-0.13,1.6052725625000002
2020-08-07 21:30:00,-2.15392,-0.11656000000000001,2.1570715334,0.04608,0.01344,0.048,-2.2,-0.13,2.2038375621,-2.15392,-0.12656,2.1576350016,0.04608,0.01344,0.048,-2.2,-0.14,2.2044500448
2020-08-07 22:00:00,-2.37944,-0.15692,2.3846086891000002,0.010560000000000002,0.0030800000000000003,0.011,-2.39,-0.16,2.3953496613,-2.37944,-0.13692000000000001,2.3833761347999998,0.010560000000000002,0.0030800000000000003,0.011,-2.39,-0.14,2.394096907
2020-08-07 22:30:00,-2.01744,-0.10592000000000001,2.020218602,0.08256000000000001,0.02408,0.08600000000000001,-2.1,-0.13,2.1040199619,-2.01744,-0.14592000000000002,2.022710261,0.08256000000000001,0.02408,0.08600000000000001,-2.1,-0.17,2.106869716
2020-08-07 23:00:00,-0.70064,0.00898,0.7006975453000001,0.5793600000000001,0.16898000000000002,0.6035,-1.28,-0.16,1.2899612397,-0.70064,0.06898,0.7040274497,0.5793600000000001,0.16898000000000002,0.6035,-1.28,-0.1,1.2839003077
2020-08-07 23:30:00,-0.9977600000000001,0.09982,1.0027407691,0.34224000000000004,0.09982,0.35650000000000004,-1.34,0.0,1.34,-0.9977600000000001,0.09982,1.0027407691,0.34224000000000004,0.09982,0.35650000000000004,-1.34,0.0,1.34
2020-08-08 00:00:00,-1.4596,0.0322,1.4599551363,0.11040000000000001,0.0322,0.115,-1.57,0.0,1.57,-1.4596,0.0322,1.4599551363,0.11040000000000001,0.0322,0.115,-1.57,0.0,1.57
2020-08-08 00:30:00,-1.5735999999999999,0.5477000000000001,1.6661909404,0.0264,0.0077,0.0275,-1.6,0.54,1.6886681142,-1.5836000000000001,-0.5223,1.6675089955,0.0264,0.0077,0.0275,-1.6099999999999999,-0.53,1.6949926254
2020-08-08 01:00:00,-1.59712,0.58584,1.7011762989,0.12288000000000002,0.035840000000000004,0.128,-1.72,0.55,1.8057962233,-1.60712,-0.60416,1.7169286531,0.12288000000000002,0.035840000000000004,0.128,-1.73,-0.64,1.8445866746
2020-08-08 01:30:00,-1.3544,0.5633,1.4668695408999999,0.0456,0.013300000000000001,0.0475,-1.4,0.55,1.5041608956,-1.3944,-0.6067,1.5206696715999999,0.0456,0.013300000000000001,0.0475,-1.44,-0.62,1.5678010078
2020-08-08 02:00:00,-0.9845600000000001,0.05992000000000001,0.9863816706,0.20544,0.05992000000000001,0.214,-1.19,0.0,1.19,-0.9845600000000001,0.05992000000000001,0.9863816706,0.20544,0.05992000000000001,0.214,-1.19,0.0,1.19
2020-08-08 02:30:00,-1.3123200000000002,0.01974,1.3124684568,0.06768,0.01974,0.07050000000000001,-1.38,0.0,1.38,-1.3123200000000002,0.01974,1.3124684568,0.06768,0.01974,0.07050000000000001,-1.38,0.0,1.38
2020-08-08 03:00:00,-0.8848800000000001,0.06566000000000001,0.8873127126,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.11,0.0,1.11,-0.8848800000000001,0.06566000000000001,0.8873127126,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.11,0.0,1.11
2020-08-08 03:30:00,-0.7933600000000001,0.06902000000000001,0.7963566098,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.03,0.0,1.03,-0.7933600000000001,0.06902000000000001,0.7963566098,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.03,0.0,1.03
2020-08-08 04:00:00,-0.7781600000000001,0.06762,0.7810924721,0.23184000000000002,0.06762,0.24150000000000002,-1.01,0.0,1.01,-0.7781600000000001,0.06762,0.7810924721,0.23184000000000002,0.06762,0.24150000000000002,-1.01,0.0,1.01
2020-08-08 04:30:00,-1.118,0.0385,1.1186627061,0.132,0.0385,0.1375,-1.25,0.0,1.25,-1.118,0.0385,1.1186627061,0.132,0.0385,0.1375,-1.25,0.0,1.25
2020-08-08 05:00:00,-1.01984,0.04088000000000001,1.0206590028,0.14016,0.04088000000000001,0.146,-1.16,0.0,1.16,-1.01984,0.04088000000000001,1.0206590028,0.14016,0.04088000000000001,0.146,-1.16,0.0,1.16
2020-08-08 05:30:00,-1.37592,0.027440000000000003,1.376193591,0.09408000000000001,0.027440000000000003,0.098,-1.47,0.0,1.47,-1.37592,0.16744,1.3860707053,0.09408000000000001,0.027440000000000003,0.098,-1.47,0.14,1.4766516177
2020-08-08 06:00:00,-1.43624,-0.13432000000000002,1.4425072617,0.05376,0.015680000000000003,0.056,-1.49,-0.15,1.4975313018,-1.43624,-0.14432,1.4434727569,0.05376,0.015680000000000003,0.056,-1.49,-0.16,1.4985659812
2020-08-08 06:30:00,-1.33696,-0.12578,1.3428636006999999,0.08304,0.024220000000000002,0.08650000000000001,-1.42,-0.15,1.4279005568,-1.33696,-0.11578000000000001,1.3419638781,0.08304,0.024220000000000002,0.08650000000000001,-1.42,-0.14,1.4268847185
2020-08-08 07:00:00,-1.36616,-0.13138000000000002,1.3724626953,0.06384000000000001,0.01862,0.0665,-1.43,-0.15,1.4378456106,-1.36616,-0.12138000000000002,1.3715415597,0.06384000000000001,0.01862,0.0665,-1.43,-0.14,1.4368368035
2020-08-08 07:30:00,-0.8012800000000001,-0.05704000000000001,0.8033076621,0.31872,0.09296,0.332,-1.12,-0.15,1.13,-0.8012800000000001,-0.047040000000000005,0.8026595791000001,0.31872,0.09296,0.332,-1.12,-0.14,1.1287160848
2020-08-08 08:00:00,-0.94808,-0.05194000000000001,0.9495016851,0.30192,0.08806000000000001,0.3145,-1.25,-0.14,1.2578155668,-0.94808,-0.05194000000000001,0.9495016851,0.30192,0.08806000000000001,0.3145,-1.25,-0.14,1.2578155668
2020-08-08 08:30:00,-0.9382400000000001,-0.05782,0.94001992,0.28176,0.08218,0.29350000000000004,-1.22,-0.14,1.2280065146,-0.9382400000000001,-0.05782,0.94001992,0.28176,0.08218,0.29350000000000004,-1.22,-0.14,1.2280065146
2020-08-08 09:00:00,-1.15056,-0.07308,1.1528785712,0.22944,0.06692000000000001,0.23900000000000002,-1.38,-0.14,1.3870832708,-1.15056,-0.07308,1.1528785712,0.22944,0.06692000000000001,0.23900000000000002,-1.38,-0.14,1.3870832708
2020-08-08 09:30:00,-1.16464,-0.06552000000000001,1.1664815472,0.25536000000000003,0.07448,0.266,-1.42,-0.14,1.4268847185,-1.16464,-0.06552000000000001,1.1664815472,0.25536000000000003,0.07448,0.266,-1.42,-0.14,1.4268847185
2020-08-08 10:00:00,-0.80344,-0.048920000000000005,0.8049279471,0.34656000000000003,0.10108,0.361,-1.15,-0.15,1.1597413505,-0.81344,-0.048920000000000005,0.8149096882,0.34656000000000003,0.10108,0.361,-1.16,-0.15,1.1696580697
2020-08-08 10:30:00,-0.42488000000000004,0.00316,0.42489175090000003,0.52512,0.15316000000000002,0.547,-0.9500000000000001,-0.15,0.9617692031,-0.42488000000000004,0.00316,0.42489175090000003,0.52512,0.15316000000000002,0.547,-0.9500000000000001,-0.15,0.9617692031
2020-08-08 11:00:00,-0.57384,-0.048620000000000003,0.575896041,0.41616000000000003,0.12138000000000002,0.4335,-0.99,-0.17,1.0044899203,-0.57384,-0.03862,0.5751381138,0.41616000000000003,0.12138000000000002,0.4335,-0.99,-0.16,1.0028459503
2020-08-08 11:30:00,-0.07880000000000001,0.014100000000000001,0.0800515459,0.6312,0.1841,0.6575000000000001,-0.71,-0.17,0.7300684899000001,-0.07880000000000001,0.0241,0.08240297320000001,0.6312,0.1841,0.6575000000000001,-0.71,-0.16,0.7278049189
2020-08-08 12:00:00,-0.6137600000000001,-0.03318,0.6146562047,0.36624,0.10682000000000001,0.3815,-0.98,-0.14,0.9899494937000001,-0.6137600000000001,-0.03318,0.6146562047,0.36624,0.10682000000000001,0.3815,-0.98,-0.14,0.9899494937000001
2020-08-08 12:30:00,-0.6687200000000001,-0.0054600000000000004,0.6687422897,0.46128,0.13454000000000002,0.48050000000000004,-1.13,-0.14,1.1386395391,-0.6687200000000001,-0.0054600000000000004,0.6687422897,0.46128,0.13454000000000002,0.48050000000000004,-1.13,-0.14,1.1386395391
2020-08-08 13:00:00,-1.40096,-0.06278,1.4023659472,0.29904000000000003,0.08722,0.3115,-1.7000000000000002,-0.15,1.7066048166,-1.40096,-0.05278000000000001,1.4019538687,0.29904000000000003,0.08722,0.3115,-1.7000000000000002,-0.14,1.7057549648
2020-08-08 13:30:00,-0.36344000000000004,0.0035800000000000003,0.3634576316,0.52656,0.15358000000000002,0.5485,-0.89,-0.15,0.9025519376000001,-0.36344000000000004,0.013580000000000002,0.36369362110000003,0.52656,0.15358000000000002,0.5485,-0.89,-0.14,0.9009439494
2020-08-08 14:00:00,-0.60416,-0.01288,0.6042972778,0.43584000000000006,0.12712,0.454,-1.04,-0.14,1.0493807698,-0.60416,-0.01288,0.6042972778,0.43584000000000006,0.12712,0.454,-1.04,-0.14,1.0493807698
2020-08-08 14:30:00,-0.46240000000000003,-0.038200000000000005,0.46397521490000004,0.4176,0.1218,0.435,-0.88,-0.16,0.894427191,-0.46240000000000003,-0.038200000000000005,0.46397521490000004,0.4176,0.1218,0.435,-0.88,-0.16,0.894427191
2020-08-08 15:00:00,-0.0284,0.0313,0.0422640509,0.6216,0.18130000000000002,0.6475000000000001,-0.65,-0.15,0.6670832032,-0.0284,0.0413,0.0501223503,0.6216,0.18130000000000002,0.6475000000000001,-0.65,-0.14,0.6649060084
2020-08-08 15:30:00,-0.45864000000000005,-0.022520000000000002,0.4591925522,0.47136000000000006,0.13748000000000002,0.491,-0.93,-0.16,0.9436630755000001,-0.45864000000000005,-0.00252,0.45864692300000004,0.47136000000000006,0.13748000000000002,0.491,-0.93,-0.14,0.9404786016000001
2020-08-08 16:00:00,-0.22824000000000003,0.009680000000000001,0.2284451794,0.58176,0.16968000000000003,0.606,-0.81,-0.16,0.8256512581000001,-0.22824000000000003,0.02968,0.2301616823,0.58176,0.16968000000000003,0.606,-0.81,-0.14,0.8220097323000001
2020-08-08 16:30:00,-0.30368,0.019760000000000003,0.3043221977,0.6163200000000001,0.17976,0.642,-0.92,-0.16,0.9338094024,-0.30368,0.02976,0.3051347243,0.6163200000000001,0.17976,0.642,-0.92,-0.15,0.9321480569
2020-08-08 17:00:00,-0.41696000000000005,0.004220000000000001,0.4169813545,0.5630400000000001,0.16422,0.5865,-0.98,-0.16,0.992975327,-0.41696000000000005,0.014220000000000002,0.4172024089,0.5630400000000001,0.16422,0.5865,-0.98,-0.15,0.9914131329
2020-08-08 17:30:00,-0.66424,-0.0008200000000000001,0.6642405061000001,0.54576,0.15918000000000002,0.5685,-1.21,-0.16,1.2205326706,-0.66424,0.00918,0.6643034322,0.54576,0.15918000000000002,0.5685,-1.21,-0.15,1.2192620719
2020-08-08 18:00:00,-0.7417600000000001,-0.01468,0.74190525,0.49824,0.14532,0.519,-1.24,-0.16,1.2502799686000001,-0.7417600000000001,-0.00468,0.7417747637000001,0.49824,0.14532,0.519,-1.24,-0.15,1.2490396311
2020-08-08 18:30:00,-0.5401600000000001,0.02662,0.5408155416,0.6398400000000001,0.18662,0.6665,-1.18,-0.16,1.1907980517,-0.5401600000000001,0.03662,0.5413998984,0.6398400000000001,0.18662,0.6665,-1.18,-0.15,1.1894956915
2020-08-08 19:00:00,-1.00984,-0.029120000000000004,1.0102597686,0.38016000000000005,0.11088,0.396,-1.3900000000000001,-0.14,1.3970325694,-1.00984,-0.029120000000000004,1.0102597686,0.38016000000000005,0.11088,0.396,-1.3900000000000001,-0.14,1.3970325694
2020-08-08 19:30:00,-1.16944,-0.031920000000000004,1.1698755489,0.37056000000000006,0.10808000000000001,0.386,-1.54,-0.14,1.5463505424,-1.16944,-0.031920000000000004,1.1698755489,0.37056000000000006,0.10808000000000001,0.386,-1.54,-0.14,1.5463505424
2020-08-08 20:00:00,-1.2764,-0.0427,1.2771140317,0.3336,0.09730000000000001,0.34750000000000003,-1.6099999999999999,-0.14,1.6160754932999999,-1.2764,-0.0427,1.2771140317,0.3336,0.09730000000000001,0.34750000000000003,-1.6099999999999999,-0.14,1.6160754932999999
2020-08-08 20:30:00,-1.11096,-0.035280000000000006,1.1115200403,0.35904,0.10472000000000001,0.374,-1.47,-0.14,1.4766516177,-1.11096,-0.035280000000000006,1.1115200403,0.35904,0.10472000000000001,0.374,-1.47,-0.14,1.4766516177
2020-08-08 21:00:00,-1.53368,0.057260000000000005,1.5347485298999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.73,0.0,1.73,-1.53368,0.057260000000000005,1.5347485298999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.73,0.0,1.73
2020-08-08 21:30:00,-0.8714400000000001,0.13958,0.8825475908,0.47856000000000004,0.13958,0.4985,-1.35,0.0,1.35,-0.8714400000000001,0.13958,0.8825475908,0.47856000000000004,0.13958,0.4985,-1.35,0.0,1.35
2020-08-08 22:00:00,-1.25888,0.09366000000000001,1.2623593189,0.32112,0.09366000000000001,0.3345,-1.58,0.0,1.58,-1.26888,0.09366000000000001,1.2723319732,0.32112,0.09366000000000001,0.3345,-1.5899999999999999,0.0,1.5899999999999999
2020-08-08 22:30:00,-1.74648,0.6418600000000001,1.8606925189,0.14352,0.04186,0.1495,-1.8900000000000001,0.6000000000000001,1.9829523444000001,-1.82648,-0.5381400000000001,1.9041071005,0.14352,0.04186,0.1495,-1.97,-0.58,2.0536065836
2020-08-08 23:00:00,-0.36064,0.7864800000000001,0.8652236705,0.63936,0.18648,0.666,-1.0,0.6000000000000001,1.166190379,-0.36064,-0.38352,0.5264492378,0.63936,0.18648,0.666,-1.0,-0.5700000000000001,1.1510430053
2020-08-08 23:30:00,-0.9170400000000001,0.66878,1.1350017841,0.37296,0.10878000000000002,0.3885,-1.29,0.56,1.4063072211,-0.9670400000000001,-0.41122000000000003,1.0508416865,0.37296,0.10878000000000002,0.3885,-1.34,-0.52,1.4373586887
2020-08-09 00:00:00,-1.24472,0.6790400000000001,1.4178939312,0.30528000000000005,0.08904000000000001,0.318,-1.55,0.59,1.6584932921000002,-1.33472,-0.38096,1.3880230546,0.30528000000000005,0.08904000000000001,0.318,-1.6400000000000001,-0.47000000000000003,1.7060187572
2020-08-09 00:30:00,-0.9393600000000001,0.67352,1.1558660822,0.32064000000000004,0.09352,0.334,-1.26,0.58,1.3870832708,-1.02936,-0.39648000000000005,1.1030767879,0.32064000000000004,0.09352,0.334,-1.35,-0.49,1.4361754767
2020-08-09 01:00:00,-0.95296,0.68122,1.1714066117,0.34704,0.10122,0.36150000000000004,-1.3,0.58,1.4235167719000001,-1.04296,-0.38878,1.1130657887,0.34704,0.10122,0.36150000000000004,-1.3900000000000001,-0.49,1.4738385258
2020-08-09 01:30:00,-1.20416,0.65712,1.3717900714,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.4,0.6000000000000001,1.5231546212,-1.29416,-0.40288,1.3554196398,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.49,-0.46,1.5593909067
2020-08-09 02:00:00,0.028800000000000003,0.7834,0.783929206,0.6288,0.1834,0.655,-0.6000000000000001,0.6000000000000001,0.8485281374,-0.0412,-0.2866,0.28954619670000004,0.6288,0.1834,0.655,-0.67,-0.47000000000000003,0.8184130986
2020-08-09 02:30:00,-0.65544,0.70008,0.9590169967000001,0.27456,0.08008000000000001,0.28600000000000003,-0.93,0.62,1.1177208954,-0.7354400000000001,-0.36992,0.8232331383,0.27456,0.08008000000000001,0.28600000000000003,-1.01,-0.45,1.10571244
2020-08-09 03:00:00,-1.22656,0.64892,1.3876406595000002,0.13344,0.03892,0.139,-1.3599999999999999,0.61,1.490536816,-1.31656,-0.41108000000000006,1.3792450834,0.13344,0.03892,0.139,-1.45,-0.45,1.5182226451
2020-08-09 03:30:00,-0.63936,0.6960200000000001,0.9451058406,0.26064000000000004,0.07602,0.2715,-0.9,0.62,1.0928860874,-0.7193600000000001,-0.37398000000000003,0.8107649783,0.26064000000000004,0.07602,0.2715,-0.98,-0.45,1.0783784122
2020-08-09 04:00:00,-0.061040000000000004,0.7842800000000001,0.7866517654,0.5289600000000001,0.15428,0.551,-0.59,0.63,0.8631338251,-0.14104,-0.30572000000000005,0.33668531300000004,0.5289600000000001,0.15428,0.551,-0.67,-0.46,0.8127115109
2020-08-09 04:30:00,-0.9840800000000001,0.69006,1.2019135784000001,0.20592000000000002,0.06006,0.21450000000000002,-1.19,0.63,1.3464768843,-1.06408,-0.36994000000000005,1.1265530835,0.20592000000000002,0.06006,0.21450000000000002,-1.27,-0.43,1.3408206442
2020-08-09 05:00:00,-0.6455200000000001,0.23464000000000002,0.6868420488,0.32448000000000005,0.09464,0.338,-0.97,0.14,0.9800510191,-0.6455200000000001,0.23464000000000002,0.6868420488,0.32448000000000005,0.09464,0.338,-0.97,0.14,0.9800510191
2020-08-09 05:30:00,-1.06616,0.21112000000000003,1.0868619048000001,0.24384000000000003,0.07112,0.254,-1.31,0.14,1.3174596768,-1.06616,0.21112000000000003,1.0868619048000001,0.24384000000000003,0.07112,0.254,-1.31,0.14,1.3174596768
2020-08-09 06:00:00,-1.09776,0.18732000000000001,1.1136273165,0.16224000000000002,0.04732,0.169,-1.26,0.14,1.2677539193,-1.09776,0.18732000000000001,1.1136273165,0.16224000000000002,0.04732,0.169,-1.26,0.14,1.2677539193
2020-08-09 06:30:00,-0.30856,0.28042,0.41694681920000004,0.48144000000000003,0.14042000000000002,0.5015000000000001,-0.79,0.14,0.8023091673,-0.30856,0.28042,0.41694681920000004,0.48144000000000003,0.14042000000000002,0.5015000000000001,-0.79,0.14,0.8023091673
2020-08-09 07:00:00,-0.08792000000000001,0.32144,0.3332470555,0.6220800000000001,0.18144000000000002,0.648,-0.71,0.14,0.7236711961000001,-0.08792000000000001,0.32144,0.3332470555,0.6220800000000001,0.18144000000000002,0.648,-0.71,0.14,0.7236711961000001
2020-08-09 07:30:00,-0.37264,-0.00202,0.3726454749,0.50736,0.14798,0.5285000000000001,-0.88,-0.15,0.8926925563,-0.37264,-0.00202,0.3726454749,0.50736,0.14798,0.5285000000000001,-0.88,-0.15,0.8926925563
2020-08-09 08:00:00,-0.23896,0.60572,0.6511517488,0.6710400000000001,0.19572,0.6990000000000001,-0.91,0.41000000000000003,0.9980981916,-0.27896000000000004,-0.37428000000000006,0.4668020994,0.6710400000000001,0.19572,0.6990000000000001,-0.9500000000000001,-0.5700000000000001,1.10788086
2020-08-09 08:30:00,-0.59816,0.60762,0.8526414545000001,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.07,0.47000000000000003,1.1686744628,-0.6781600000000001,-0.45238000000000006,0.8151985341,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.15,-0.59,1.2925169245
2020-08-09 09:00:00,-1.28184,0.56488,1.4007866361,0.18816000000000002,0.054880000000000005,0.196,-1.47,0.51,1.5559562975999999,-1.37184,-0.47512000000000004,1.4517864857,0.18816000000000002,0.054880000000000005,0.196,-1.56,-0.53,1.6475739741000002
2020-08-09 09:30:00,-1.2545600000000001,0.6174200000000001,1.3982590068,0.26544,0.07742,0.2765,-1.52,0.54,1.6130716041,-1.2545600000000001,-0.42258,1.3238182088000001,0.26544,0.07742,0.2765,-1.52,-0.5,1.6001249951
2020-08-09 10:00:00,-1.1824,0.0868,1.1855817138,0.29760000000000003,0.0868,0.31,-1.48,0.0,1.48,-1.1824,0.0868,1.1855817138,0.29760000000000003,0.0868,0.31,-1.48,0.0,1.48
2020-08-09 10:30:00,-1.6937600000000002,0.05432000000000001,1.6946308153,0.18624000000000002,0.05432000000000001,0.194,-1.88,0.0,1.88,-1.6937600000000002,0.05432000000000001,1.6946308153,0.18624000000000002,0.05432000000000001,0.194,-1.88,0.0,1.88
2020-08-09 11:00:00,-1.69432,-0.06126,1.6954270996,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.9300000000000002,-0.13,1.9343732835,-1.69432,-0.06126,1.6954270996,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.9300000000000002,-0.13,1.9343732835
2020-08-09 11:30:00,-1.84888,-0.09384,1.8512598953000001,0.26112,0.07616,0.272,-2.11,-0.17,2.1168372635,-1.84888,-0.053840000000000006,1.8496637532,0.26112,0.07616,0.272,-2.11,-0.13,2.1140009461
2020-08-09 12:00:00,-0.59064,0.03898,0.5919248685,0.5793600000000001,0.16898000000000002,0.6035,-1.17,-0.13,1.177200068,-0.59064,0.03898,0.5919248685,0.5793600000000001,0.16898000000000002,0.6035,-1.17,-0.13,1.177200068
2020-08-09 12:30:00,-0.91912,-0.012660000000000001,0.9192071856,0.47088,0.13734000000000002,0.49050000000000005,-1.3900000000000001,-0.15,1.3980700984,-0.91912,0.00734,0.9191493078,0.47088,0.13734000000000002,0.49050000000000005,-1.3900000000000001,-0.13,1.396065901
2020-08-09 13:00:00,-1.23896,-0.02178,1.2391514234,0.37104000000000004,0.10822000000000001,0.3865,-1.6099999999999999,-0.13,1.6152399203,-1.23896,-0.02178,1.2391514234,0.37104000000000004,0.10822000000000001,0.3865,-1.6099999999999999,-0.13,1.6152399203
2020-08-09 13:30:00,-0.82776,-0.01518,0.8278991786000001,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.29,-0.15,1.2986916493,-0.82776,0.0048200000000000005,0.8277740332,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.29,-0.13,1.2965338407
2020-08-09 14:00:00,-0.22416000000000003,0.057120000000000004,0.2313231506,0.6758400000000001,0.19712000000000002,0.704,-0.9,-0.14,0.9108238029,-0.22416000000000003,0.06712,0.2339931623,0.6758400000000001,0.19712000000000002,0.704,-0.9,-0.13,0.9093404203000001
2020-08-09 14:30:00,0.030480000000000004,0.08764000000000001,0.092789008,0.7804800000000001,0.22764,0.8130000000000001,-0.75,-0.14,0.7629547824,0.030480000000000004,0.09764,0.1022868515,0.7804800000000001,0.22764,0.8130000000000001,-0.75,-0.13,0.7611832894
2020-08-09 15:00:00,-0.28232,0.03724,0.2847655176,0.60768,0.17724,0.633,-0.89,-0.14,0.9009439494,-0.28232,0.047240000000000004,0.28624499999999997,0.60768,0.17724,0.633,-0.89,-0.13,0.8994442729000001
2020-08-09 15:30:00,-0.5036,0.0077,0.5036588627,0.5064000000000001,0.1477,0.5275000000000001,-1.01,-0.14,1.019656805,-0.5036,0.0177,0.5039109544,0.5064000000000001,0.1477,0.5275000000000001,-1.01,-0.13,1.0183319694
2020-08-09 16:00:00,-1.13848,-0.03164,1.1389195757,0.37152,0.10836000000000001,0.387,-1.51,-0.14,1.5164761785,-1.13848,-0.04164,1.1392412387,0.37152,0.10836000000000001,0.387,-1.51,-0.15,1.5174320413
2020-08-09 16:30:00,-1.36552,-0.06286,1.3669660749,0.26448000000000005,0.07714,0.2755,-1.63,-0.14,1.6360012225,-1.36552,-0.07286000000000001,1.3674624126000001,0.26448000000000005,0.07714,0.2755,-1.63,-0.15,1.63688729
2020-08-09 17:00:00,-0.42872000000000005,0.029540000000000004,0.429736489,0.58128,0.16954000000000002,0.6055,-1.01,-0.14,1.019656805,-0.41872000000000004,0.039540000000000006,0.4205827505,0.58128,0.16954000000000002,0.6055,-1.0,-0.13,1.0084145973
2020-08-09 17:30:00,-0.8831200000000001,-0.00966,0.8831728313,0.44688000000000005,0.13034,0.4655,-1.33,-0.14,1.3373481221999999,-0.8831200000000001,0.00034,0.8831200654,0.44688000000000005,0.13034,0.4655,-1.33,-0.13,1.3363382805000001
2020-08-09 18:00:00,-0.8771200000000001,-0.01666,0.8772782056,0.42288000000000003,0.12334,0.4405,-1.3,-0.14,1.3075167303,-0.8771200000000001,-0.00666,0.8771452844000001,0.42288000000000003,0.12334,0.4405,-1.3,-0.13,1.3064838307
2020-08-09 18:30:00,-1.4570400000000001,-0.09372000000000001,1.4600510265,0.19296000000000002,0.056280000000000004,0.201,-1.65,-0.15,1.6568041526,-1.4570400000000001,-0.09372000000000001,1.4600510265,0.19296000000000002,0.056280000000000004,0.201,-1.65,-0.15,1.6568041526
2020-08-09 19:00:00,-2.15408,-0.13494,2.1583024464,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.24,-0.16,2.2457070156,-2.15408,-0.13494,2.1583024464,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.24,-0.16,2.2457070156
2020-08-09 19:30:00,-2.07416,-0.13788,2.078737742,0.07584,0.02212,0.079,-2.15,-0.16,2.1559452683,-2.07416,-0.12788000000000002,2.0780984096,0.07584,0.02212,0.079,-2.15,-0.15,2.1552262062
2020-08-09 20:00:00,-1.76904,-0.07722000000000001,1.7707245551000002,0.18096,0.05278000000000001,0.1885,-1.9500000000000002,-0.13,1.9543285292,-1.76904,-0.07722000000000001,1.7707245551000002,0.18096,0.05278000000000001,0.1885,-1.9500000000000002,-0.13,1.9543285292
2020-08-09 20:30:00,-1.97296,-0.09878,1.9754312567,0.10704000000000001,0.03122,0.1115,-2.08,-0.13,2.0840585404,-1.97296,-0.09878,1.9754312567,0.10704000000000001,0.03122,0.1115,-2.08,-0.13,2.0840585404
2020-08-09 21:00:00,-1.41864,-0.06252,1.4200169717,0.23136,0.06748000000000001,0.241,-1.65,-0.13,1.6551132892,-1.41864,-0.09252,1.4216537553,0.23136,0.06748000000000001,0.241,-1.65,-0.16,1.6577394246
2020-08-09 21:30:00,-1.71448,-0.049640000000000004,1.7151984725,0.27552000000000004,0.08036,0.28700000000000003,-1.99,-0.13,1.9942417104999999,-1.71448,-0.06964000000000001,1.7158937613,0.27552000000000004,0.08036,0.28700000000000003,-1.99,-0.15,1.9956452591
2020-08-09 22:00:00,-1.92408,-0.10744000000000001,1.9270773726,0.14592000000000002,0.04256,0.152,-2.07,-0.15,2.0754276668,-1.92408,-0.10744000000000001,1.9270773726,0.14592000000000002,0.04256,0.152,-2.07,-0.15,2.0754276668
2020-08-09 22:30:00,-1.5818400000000001,-0.07512,1.5836226823000001,0.18816000000000002,0.054880000000000005,0.196,-1.77,-0.13,1.7747675904,-1.5818400000000001,-0.07512,1.5836226823000001,0.18816000000000002,0.054880000000000005,0.196,-1.77,-0.13,1.7747675904
2020-08-09 23:00:00,-1.1524,0.0693,1.1544818102,0.2376,0.0693,0.24750000000000003,-1.3900000000000001,0.0,1.3900000000000001,-1.1524,0.0693,1.1544818102,0.2376,0.0693,0.24750000000000003,-1.3900000000000001,0.0,1.3900000000000001
2020-08-09 23:30:00,-1.01136,-0.40998,1.0912986072,0.30864,0.09002,0.3215,-1.32,-0.5,1.4115239991,-1.01136,0.66002,1.2076735693,0.30864,0.09002,0.3215,-1.32,0.5700000000000001,1.4378108360000001
2020-08-10 00:00:00,-1.12072,-0.40896000000000005,1.1930052808,0.20928000000000002,0.061040000000000004,0.218,-1.33,-0.47000000000000003,1.4106027080999999,-1.03072,0.6510400000000001,1.2191131203,0.20928000000000002,0.061040000000000004,0.218,-1.24,0.59,1.3732079231
2020-08-10 00:30:00,-1.7292,-0.48810000000000003,1.7967677228999999,0.0408,0.0119,0.0425,-1.77,-0.5,1.839266158,-1.6392,0.5819,1.739420665,0.0408,0.0119,0.0425,-1.6800000000000002,0.5700000000000001,1.774063133
2020-08-10 01:00:00,-1.35,-0.48250000000000004,1.4336339317,0.06,0.0175,0.0625,-1.4100000000000001,-0.5,1.4960280746,-1.26,0.5675,1.3819031261,0.06,0.0175,0.0625,-1.32,0.55,1.43
2020-08-10 01:30:00,-0.6870400000000001,-0.40122,0.7956138825,0.37296,0.10878000000000002,0.3885,-1.06,-0.51,1.1763077829,-0.59704,0.6987800000000001,0.9191029594000001,0.37296,0.10878000000000002,0.3885,-0.97,0.59,1.1353413584
2020-08-10 02:00:00,-0.38864000000000004,-0.37252,0.5383420846,0.47136000000000006,0.13748000000000002,0.491,-0.86,-0.51,0.9998499887000001,-0.30864,0.71748,0.7810481419,0.47136000000000006,0.13748000000000002,0.491,-0.78,0.58,0.9720082304000001
2020-08-10 02:30:00,-1.062,-0.461,1.1577413355,0.168,0.049,0.17500000000000002,-1.23,-0.51,1.3315404613,-0.972,0.619,1.1523649596,0.168,0.049,0.17500000000000002,-1.1400000000000001,0.5700000000000001,1.2745587472
2020-08-10 03:00:00,-0.51488,-0.39184,0.6470239563,0.40512000000000004,0.11816000000000002,0.422,-0.92,-0.51,1.0519030374,-0.44488000000000005,0.69816,0.8278560261,0.40512000000000004,0.11816000000000002,0.422,-0.85,0.58,1.0290286682
2020-08-10 03:30:00,-0.5332,-0.3901,0.6606665195,0.3768,0.10990000000000001,0.3925,-0.91,-0.5,1.0383159442,-0.44320000000000004,0.7099000000000001,0.8368896283,0.3768,0.10990000000000001,0.3925,-0.8200000000000001,0.6000000000000001,1.0160708637
