Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-10 04:00:00,-0.8444800000000001,-0.40714000000000006,0.9375017067,0.21552000000000002,0.06286,0.2245,-1.06,-0.47000000000000003,1.1595257651,-0.75448,0.67286,1.0109305861,0.21552000000000002,0.06286,0.2245,-0.97,0.61,1.1458621209
2020-08-10 04:30:00,-1.06512,-0.43316000000000004,1.1498296396,0.19488000000000003,0.05684,0.203,-1.26,-0.49,1.3519245541,-0.9751200000000001,0.6468400000000001,1.1701542633,0.19488000000000003,0.05684,0.203,-1.17,0.59,1.3103434664
2020-08-10 05:00:00,-0.6367200000000001,-0.38696,0.7450841563,0.35328000000000004,0.10304,0.368,-0.99,-0.49,1.1046266338,-0.55672,0.7030400000000001,0.896773327,0.35328000000000004,0.10304,0.368,-0.91,0.6000000000000001,1.09
2020-08-10 05:30:00,-1.20728,-0.41504,1.2766296252,0.22272000000000003,0.06496,0.232,-1.43,-0.48,1.5084097587,-1.12728,0.6549600000000001,1.3037380105,0.22272000000000003,0.06496,0.232,-1.35,0.59,1.4732956255
2020-08-10 06:00:00,-1.68112,-0.48116000000000003,1.7486221433,0.09888000000000001,0.02884,0.10300000000000001,-1.78,-0.51,1.8516209115,-1.61112,0.57884,1.7119472539,0.09888000000000001,0.02884,0.10300000000000001,-1.71,0.55,1.7962739212
2020-08-10 06:30:00,-1.5036800000000001,-0.09024,1.5063853425,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.6400000000000001,-0.13,1.6451443706000002,-1.5036800000000001,-0.09024,1.5063853425,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.6400000000000001,-0.13,1.6451443706000002
2020-08-10 07:00:00,-1.43448,-0.08464,1.436974878,0.15552000000000002,0.045360000000000004,0.162,-1.5899999999999999,-0.13,1.5953056133999999,-1.43448,-0.08464,1.436974878,0.15552000000000002,0.045360000000000004,0.162,-1.5899999999999999,-0.13,1.5953056133999999
2020-08-10 07:30:00,-1.05,-0.10250000000000001,1.0549911137,0.30000000000000004,0.08750000000000001,0.3125,-1.35,-0.19,1.3633048082,-1.05,-0.0925,1.0540665302,0.30000000000000004,0.08750000000000001,0.3125,-1.35,-0.18,1.3619471355
2020-08-10 08:00:00,-1.1588,-0.1534,1.1689093207,0.3312,0.0966,0.34500000000000003,-1.49,-0.25,1.5108275878000001,-1.1588,-0.1534,1.1689093207,0.3312,0.0966,0.34500000000000003,-1.49,-0.25,1.5108275878000001
2020-08-10 08:30:00,-1.25064,-0.22352000000000002,1.2704572405,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.65,-0.34,1.684666139,-1.25064,-0.21352000000000002,1.268736064,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.65,-0.33,1.6826764395
2020-08-10 09:00:00,-1.17112,-0.23866,1.1951906333,0.51888,0.15134,0.5405,-1.69,-0.39,1.7344163283,-1.17112,-0.23866,1.1951906333,0.51888,0.15134,0.5405,-1.69,-0.39,1.7344163283
2020-08-10 09:30:00,-1.77568,-0.31874,1.8040606004000002,0.24432,0.07126,0.2545,-2.02,-0.39,2.0573040611,-1.77568,-0.31874,1.8040606004000002,0.24432,0.07126,0.2545,-2.02,-0.39,2.0573040611
2020-08-10 10:00:00,-1.14128,-0.30204000000000003,1.180571133,0.43872000000000005,0.12796000000000002,0.457,-1.58,-0.43,1.6374675569,-1.14128,-0.30204000000000003,1.180571133,0.43872000000000005,0.12796000000000002,0.457,-1.58,-0.43,1.6374675569
2020-08-10 10:30:00,-1.46712,-0.35166000000000003,1.5086768541,0.30288000000000004,0.08834,0.3155,-1.77,-0.44,1.8238695129,-1.46712,-0.35166000000000003,1.5086768541,0.30288000000000004,0.08834,0.3155,-1.77,-0.44,1.8238695129
2020-08-10 11:00:00,-1.6168,-0.3874,1.6625645852000002,0.2832,0.0826,0.295,-1.9,-0.47000000000000003,1.9572685048,-1.6168,-0.3774,1.660262931,0.2832,0.0826,0.295,-1.9,-0.46,1.9548913013
2020-08-10 11:30:00,-1.46136,-0.34248,1.5009548961,0.36864,0.10752,0.384,-1.83,-0.45,1.8845158529,-1.46136,-0.34248,1.5009548961,0.36864,0.10752,0.384,-1.83,-0.45,1.8845158529
2020-08-10 12:00:00,-1.7224,-0.3632,1.7602772509,0.29760000000000003,0.0868,0.31,-2.02,-0.45,2.0695168518,-1.7224,-0.3632,1.7602772509,0.29760000000000003,0.0868,0.31,-2.02,-0.45,2.0695168518
2020-08-10 12:30:00,-0.7575200000000001,-0.31886000000000003,0.8218930892,0.5524800000000001,0.16114,0.5755,-1.31,-0.48,1.3951702405,-0.7575200000000001,-0.30886,0.8180654314,0.5524800000000001,0.16114,0.5755,-1.31,-0.47000000000000003,1.3917614738
2020-08-10 13:00:00,-1.5784799999999999,-0.43914000000000003,1.6384270048,0.31152,0.09086000000000001,0.3245,-1.8900000000000001,-0.53,1.9629060090000001,-1.5784799999999999,-0.43914000000000003,1.6384270048,0.31152,0.09086000000000001,0.3245,-1.8900000000000001,-0.53,1.9629060090000001
2020-08-10 13:30:00,-0.8961600000000001,-0.32888,0.9546019066,0.48384000000000005,0.14112000000000002,0.504,-1.38,-0.47000000000000003,1.4578408692,-0.8961600000000001,-0.31888000000000005,0.9512030277,0.48384000000000005,0.14112000000000002,0.504,-1.38,-0.46,1.4546477237
2020-08-10 14:00:00,-1.182,-0.3385,1.22951464,0.34800000000000003,0.1015,0.36250000000000004,-1.53,-0.44,1.5920113065,-1.182,-0.3285,1.2267991889,0.34800000000000003,0.1015,0.36250000000000004,-1.53,-0.43,1.589276565
2020-08-10 14:30:00,-1.30416,-0.33038,1.3453565513,0.37584,0.10962000000000001,0.3915,-1.6800000000000002,-0.44,1.7366634677000001,-1.30416,-0.32038000000000005,1.3429358324,0.37584,0.10962000000000001,0.3915,-1.6800000000000002,-0.43,1.7341568557
2020-08-10 15:00:00,-0.6887200000000001,-0.24796,0.7319968579,0.5212800000000001,0.15204,0.543,-1.21,-0.4,1.2744018205,-0.6887200000000001,-0.23796000000000003,0.7286701586000001,0.5212800000000001,0.15204,0.543,-1.21,-0.39,1.2712985487
2020-08-10 15:30:00,-1.43224,-0.27482,1.4583680777,0.25776000000000004,0.07518000000000001,0.2685,-1.69,-0.35000000000000003,1.7258621034,-1.43224,-0.27482,1.4583680777,0.25776000000000004,0.07518000000000001,0.2685,-1.69,-0.35000000000000003,1.7258621034
2020-08-10 16:00:00,-1.40208,-0.23894,1.4222941503,0.27792,0.08106000000000001,0.28950000000000004,-1.6800000000000002,-0.32,1.7102046661,-1.40208,-0.23894,1.4222941503,0.27792,0.08106000000000001,0.28950000000000004,-1.6800000000000002,-0.32,1.7102046661
2020-08-10 16:30:00,-1.57912,-0.21516000000000002,1.5937107015,0.29088,0.08484000000000001,0.303,-1.87,-0.30000000000000004,1.8939112968,-1.57912,-0.21516000000000002,1.5937107015,0.29088,0.08484000000000001,0.303,-1.87,-0.30000000000000004,1.8939112968
2020-08-10 17:00:00,-2.2884,-0.3062,2.3087947072,0.0816,0.0238,0.085,-2.37,-0.33,2.3928643923,-2.2784,-0.1062,2.2808737361,0.0816,0.0238,0.085,-2.36,-0.13,2.3635777965
2020-08-10 17:30:00,-2.21544,-0.19242,2.223780531,0.09456,0.027580000000000004,0.0985,-2.31,-0.22,2.3204525421,-2.21544,-0.19242,2.223780531,0.09456,0.027580000000000004,0.0985,-2.31,-0.22,2.3204525421
2020-08-10 18:00:00,-1.9308,-0.15940000000000001,1.9373685762,0.13920000000000002,0.040600000000000004,0.145,-2.07,-0.2,2.0796393918,-1.9408,-0.15940000000000001,1.9473348454,0.13920000000000002,0.040600000000000004,0.145,-2.08,-0.2,2.0895932619
2020-08-10 18:30:00,-1.6588,-0.12840000000000001,1.6637620022,0.2112,0.0616,0.22,-1.87,-0.19,1.8796276227000002,-1.6588,-0.1384,1.6645636065,0.2112,0.0616,0.22,-1.87,-0.2,1.8806647761000002
2020-08-10 19:00:00,-2.08728,-0.16004000000000002,2.0934064584,0.10272,0.029960000000000004,0.107,-2.19,-0.19,2.1982265579,-2.08728,-0.15004,2.0926657163,0.10272,0.029960000000000004,0.107,-2.19,-0.18,2.1973848093
2020-08-10 19:30:00,-1.6316000000000002,-0.1163,1.6357396645,0.2184,0.0637,0.2275,-1.85,-0.18,1.8587361297,-1.6416,-0.1163,1.6457145105,0.2184,0.0637,0.2275,-1.8599999999999999,-0.18,1.8686893803
2020-08-10 20:00:00,-1.96048,-0.14514000000000002,1.9658452253,0.11952000000000002,0.03486,0.1245,-2.08,-0.18,2.0877739341,-1.96048,-0.12514,1.9644698649,0.11952000000000002,0.03486,0.1245,-2.08,-0.16,2.0861447697
2020-08-10 20:30:00,-1.40168,-0.09424,1.4048444754,0.32832,0.09576000000000001,0.342,-1.73,-0.19,1.7404022524,-1.40168,-0.08424000000000001,1.4042091012,0.32832,0.09576000000000001,0.342,-1.73,-0.18,1.7393389549
2020-08-10 21:00:00,-1.66376,0.47432,1.7300510975,0.18624000000000002,0.05432000000000001,0.194,-1.85,0.42,1.8970766985,-1.76376,-0.6856800000000001,1.8923547236,0.18624000000000002,0.05432000000000001,0.194,-1.9500000000000002,-0.74,2.0856893345
2020-08-10 21:30:00,-1.7892000000000001,-0.0456,1.7897809921999999,0.22080000000000002,0.0644,0.23,-2.01,-0.11,2.0130076999,-1.7992,-0.11560000000000001,1.8029098702000002,0.22080000000000002,0.0644,0.23,-2.02,-0.18,2.0280039448
2020-08-10 22:00:00,-2.73368,-0.12524000000000002,2.7365473502,0.01632,0.00476,0.017,-2.75,-0.13,2.7530710125,-2.73368,-0.12524000000000002,2.7365473502,0.01632,0.00476,0.017,-2.75,-0.13,2.7530710125
2020-08-10 22:30:00,-2.05872,-0.11796000000000001,2.0620966515,0.041280000000000004,0.01204,0.043000000000000003,-2.1,-0.13,2.1040199619,-2.05872,-0.11796000000000001,2.0620966515,0.041280000000000004,0.01204,0.043000000000000003,-2.1,-0.13,2.1040199619
2020-08-10 23:00:00,-1.04336,-0.04598000000000001,1.0443726586,0.35664,0.10402000000000002,0.3715,-1.4,-0.15,1.408012784,-1.04336,-0.05598,1.0448606845,0.35664,0.10402000000000002,0.3715,-1.4,-0.16,1.4091131963
2020-08-10 23:30:00,-1.61104,-0.11822,1.6153717374,0.10896000000000002,0.03178,0.1135,-1.72,-0.15,1.7265283085,-1.61104,-0.11822,1.6153717374,0.10896000000000002,0.03178,0.1135,-1.72,-0.15,1.7265283085
2020-08-11 00:00:00,-0.8696,-0.0478,0.8709127396,0.3504,0.1022,0.365,-1.22,-0.15,1.229186723,-0.8796,-0.0478,0.8808978374,0.3504,0.1022,0.365,-1.23,-0.15,1.2391125857
2020-08-11 00:30:00,-0.9258400000000001,-0.029620000000000004,0.9263136888,0.34416,0.10038000000000001,0.35850000000000004,-1.27,-0.13,1.276636205,-0.9258400000000001,-0.029620000000000004,0.9263136888,0.34416,0.10038000000000001,0.35850000000000004,-1.27,-0.13,1.276636205
2020-08-11 01:00:00,-1.37576,-0.09668,1.3791528559000001,0.11424000000000001,0.03332,0.11900000000000001,-1.49,-0.13,1.4956603893,-1.37576,0.03332,1.3761634351,0.11424000000000001,0.03332,0.11900000000000001,-1.49,0.0,1.49
2020-08-11 01:30:00,-1.62336,-0.15348,1.6305992150000002,0.05664,0.01652,0.059000000000000004,-1.6800000000000002,-0.17,1.6885792845,-1.62336,0.01652,1.6234440551,0.05664,0.01652,0.059000000000000004,-1.6800000000000002,0.0,1.6800000000000002
2020-08-11 02:00:00,-0.80688,0.09716000000000001,0.8127086809,0.33312,0.09716000000000001,0.34700000000000003,-1.1400000000000001,0.0,1.1400000000000001,-0.80688,0.09716000000000001,0.8127086809,0.33312,0.09716000000000001,0.34700000000000003,-1.1400000000000001,0.0,1.1400000000000001
2020-08-11 02:30:00,-1.56688,0.00966,1.5669097772,0.033120000000000004,0.00966,0.0345,-1.6,0.0,1.6,-1.56688,0.00966,1.5669097772,0.033120000000000004,0.00966,0.0345,-1.6,0.0,1.6
2020-08-11 03:00:00,-1.16944,-0.09192,1.1730469726,0.13056,0.03808,0.136,-1.3,-0.13,1.3064838307,-1.16944,-0.13192,1.1768571706,0.13056,0.03808,0.136,-1.3,-0.17,1.3110682667
2020-08-11 03:30:00,-0.7464000000000001,-0.0327,0.7471159549,0.3336,0.09730000000000001,0.34750000000000003,-1.08,-0.13,1.0877959367,-0.7464000000000001,0.09730000000000001,0.7527152516000001,0.3336,0.09730000000000001,0.34750000000000003,-1.08,0.0,1.08
2020-08-11 04:00:00,-1.01496,0.06272000000000001,1.0168960616,0.21504,0.06272000000000001,0.224,-1.23,0.0,1.23,-1.01496,0.06272000000000001,1.0168960616,0.21504,0.06272000000000001,0.224,-1.23,0.0,1.23
2020-08-11 04:30:00,-1.2396800000000001,0.02926,1.2400252618,0.10032,0.02926,0.10450000000000001,-1.34,0.0,1.34,-1.2396800000000001,0.02926,1.2400252618,0.10032,0.02926,0.10450000000000001,-1.34,0.0,1.34
2020-08-11 05:00:00,-0.6174400000000001,0.11158000000000001,0.6274410331,0.38256,0.11158000000000001,0.3985,-1.0,0.0,1.0,-0.6174400000000001,-0.05842000000000001,0.6201975895,0.38256,0.11158000000000001,0.3985,-1.0,-0.17,1.0143470806
2020-08-11 05:30:00,-0.72184,0.10738,0.7297831527,0.36816000000000004,0.10738,0.3835,-1.09,0.0,1.09,-0.72184,0.10738,0.7297831527,0.36816000000000004,0.10738,0.3835,-1.09,0.0,1.09
2020-08-11 06:00:00,-1.14816,-0.11988000000000001,1.1544014033,0.17184000000000002,0.050120000000000005,0.179,-1.32,-0.17,1.3309019498,-1.14816,-0.10988,1.1534058262,0.17184000000000002,0.050120000000000005,0.179,-1.32,-0.16,1.3296616111000001
2020-08-11 06:30:00,-1.7932000000000001,-0.050100000000000006,1.7938997324,0.1368,0.039900000000000005,0.14250000000000002,-1.9300000000000002,-0.09,1.9320973060000002,-1.8132000000000001,-0.2501,1.8303672446,0.1368,0.039900000000000005,0.14250000000000002,-1.9500000000000002,-0.29,1.9714461697
2020-08-11 07:00:00,-1.55104,0.39928,1.6016084415,0.16896000000000003,0.049280000000000004,0.176,-1.72,0.35000000000000003,1.75524927,-1.65104,-0.7607200000000001,1.8178635812000001,0.16896000000000003,0.049280000000000004,0.176,-1.82,-0.81,1.9921094347000001
2020-08-11 07:30:00,-1.61568,0.37376000000000004,1.6583480937,0.18432,0.05376,0.192,-1.8,0.32,1.8282231811,-1.71568,-0.78624,1.8872549377,0.18432,0.05376,0.192,-1.9,-0.84,2.0774022239
2020-08-11 08:00:00,-2.15648,0.26436000000000004,2.1726233452,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.24,0.24,2.2528204545,-2.26648,-0.8956400000000001,2.4370274106,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.35,-0.92,2.5236679655
2020-08-11 08:30:00,-1.7096,0.25470000000000004,1.7284687588,0.2904,0.0847,0.3025,-2.0,0.17,2.0072119968,-1.8096,-0.9053,2.0234179623,0.2904,0.0847,0.3025,-2.1,-0.99,2.3216588897
2020-08-11 09:00:00,-2.28632,0.18024,2.2934135257,0.10368000000000001,0.030240000000000003,0.108,-2.39,0.15,2.3947024867,-2.38632,-1.00976,2.5911654521000003,0.10368000000000001,0.030240000000000003,0.108,-2.49,-1.04,2.6984625252
2020-08-11 09:30:00,-2.92224,-0.49482000000000004,2.9638376221,0.01776,0.005180000000000001,0.018500000000000003,-2.94,-0.5,2.9822139427,-2.95224,-0.6548200000000001,3.0239891286,0.01776,0.005180000000000001,0.018500000000000003,-2.9699999999999998,-0.66,3.0424496709
2020-08-11 10:00:00,-2.80272,-0.5049600000000001,2.8478455014,0.01728,0.00504,0.018000000000000002,-2.8200000000000003,-0.51,2.8657459762,-2.80272,-0.49496000000000007,2.8460893872,0.01728,0.00504,0.018000000000000002,-2.8200000000000003,-0.5,2.8639832402
2020-08-11 10:30:00,-2.01672,-0.45946000000000004,2.0683962507,0.17328000000000002,0.05054,0.18050000000000002,-2.19,-0.51,2.2485995642,-2.01672,-0.44946,2.0661979213,0.17328000000000002,0.05054,0.18050000000000002,-2.19,-0.5,2.2463525992
2020-08-11 11:00:00,-2.3716,-0.5313,2.4303839717,0.0984,0.0287,0.10250000000000001,-2.47,-0.56,2.5326863209,-2.3716,-0.5213,2.4282175047,0.0984,0.0287,0.10250000000000001,-2.47,-0.55,2.5304940229
2020-08-11 11:30:00,-1.45584,-0.47962000000000005,1.5328096588,0.34416,0.10038000000000001,0.35850000000000004,-1.8,-0.58,1.891137224,-1.45584,-0.46962000000000004,1.5297101196,0.34416,0.10038000000000001,0.35850000000000004,-1.8,-0.5700000000000001,1.8880942773
2020-08-11 12:00:00,-1.33456,-0.44758000000000003,1.4076143826,0.38544,0.11242,0.4015,-1.72,-0.56,1.8088670487,-1.34456,-0.44758000000000003,1.4170989556,0.38544,0.11242,0.4015,-1.73,-0.56,1.8183783985000002
2020-08-11 12:30:00,-1.55856,-0.39208000000000004,1.6071204062,0.30144000000000004,0.08792000000000001,0.314,-1.8599999999999999,-0.48,1.9209372712000001,-1.55856,-0.38208000000000003,1.6047100673,0.30144000000000004,0.08792000000000001,0.314,-1.8599999999999999,-0.47000000000000003,1.9184629264000002
2020-08-11 13:00:00,-1.9368,-0.16240000000000002,1.943596666,0.1632,0.0476,0.17,-2.1,-0.21,2.1104738804,-1.9868000000000001,-0.6524,2.0911719202,0.1632,0.0476,0.17,-2.15,-0.7000000000000001,2.2610838108999998
2020-08-11 13:30:00,-1.1304,0.24780000000000002,1.1572419799,0.36960000000000004,0.1078,0.385,-1.5,0.14,1.5065191668,-1.2404,-0.9722000000000001,1.5759965101,0.36960000000000004,0.1078,0.385,-1.6099999999999999,-1.08,1.9386851214
2020-08-11 14:00:00,-1.7825600000000001,0.18592,1.7922294496000002,0.15744000000000002,0.04592,0.164,-1.94,0.14,1.9450449866000001,-1.89256,-1.03408,2.1566420194,0.15744000000000002,0.04592,0.164,-2.05,-1.08,2.3170886906
2020-08-11 14:30:00,-1.5569600000000001,0.19922,1.5696537994000002,0.20304000000000003,0.05922,0.21150000000000002,-1.76,0.14,1.7655594014,-1.6569600000000002,-1.00078,1.9357368235,0.20304000000000003,0.05922,0.21150000000000002,-1.8599999999999999,-1.06,2.1408409563
2020-08-11 15:00:00,-1.0968,0.2801,1.1320009938,0.3432,0.10010000000000001,0.35750000000000004,-1.44,0.18,1.4512063947,-1.1968,-0.8999,1.4973811305,0.3432,0.10010000000000001,0.35750000000000004,-1.54,-1.0,1.8361917111000001
2020-08-11 15:30:00,-1.0764,0.3373,1.1280107491,0.3336,0.09730000000000001,0.34750000000000003,-1.4100000000000001,0.24,1.4302796929000001,-1.1764000000000001,-0.8327,1.4412863178,0.3336,0.09730000000000001,0.34750000000000003,-1.51,-0.93,1.7734147851
2020-08-11 16:00:00,-1.34544,0.24258000000000002,1.3671334426000001,0.21456000000000003,0.06258000000000001,0.2235,-1.56,0.18,1.5703502794,-1.43544,-0.7574200000000001,1.6230135705,0.21456000000000003,0.06258000000000001,0.2235,-1.65,-0.8200000000000001,1.8425254408
2020-08-11 16:30:00,-1.78088,-0.24234000000000003,1.797293034,0.12912,0.037660000000000006,0.1345,-1.9100000000000001,-0.28,1.9304144633,-1.79088,-0.23234000000000002,1.8058884379,0.12912,0.037660000000000006,0.1345,-1.92,-0.27,1.9388914358
2020-08-11 17:00:00,-1.5892,-0.1656,1.597804744,0.22080000000000002,0.0644,0.23,-1.81,-0.23,1.8245547402,-1.5892,-0.15560000000000002,1.5967992986000001,0.22080000000000002,0.0644,0.23,-1.81,-0.22,1.8233211456
2020-08-11 17:30:00,-2.01096,-0.19528,2.0204193624,0.11904,0.03472,0.124,-2.13,-0.23,2.1423818521,-2.01096,-0.18528000000000003,2.0194773581,0.11904,0.03472,0.124,-2.13,-0.22,2.1413313616
2020-08-11 18:00:00,-1.8568,-0.1524,1.8630437461,0.1632,0.0476,0.17,-2.02,-0.2,2.0298768436,-1.8568,-0.1524,1.8630437461,0.1632,0.0476,0.17,-2.02,-0.2,2.0298768436
2020-08-11 18:30:00,-2.2988,-0.2409,2.3113879488,0.031200000000000002,0.0091,0.0325,-2.33,-0.25,2.3433736364,-2.2988,-0.23090000000000002,2.3103671245,0.031200000000000002,0.0091,0.0325,-2.33,-0.24,2.3423279019
2020-08-11 19:00:00,-2.11296,-0.23628000000000002,2.1261298643,0.047040000000000005,0.013720000000000001,0.049,-2.16,-0.25,2.1744194628,-2.11296,-0.22628,2.1250417878,0.047040000000000005,0.013720000000000001,0.049,-2.16,-0.24,2.1732924332
2020-08-11 19:30:00,-2.16968,-0.06824000000000001,2.1707528648,0.04032,0.011760000000000001,0.042,-2.21,-0.08,2.2114474898,-2.19968,-0.38824000000000003,2.2336791175,0.04032,0.011760000000000001,0.042,-2.24,-0.4,2.2754340245
2020-08-11 20:00:00,-2.2396,0.1447,2.2442696473,0.0504,0.014700000000000001,0.052500000000000005,-2.29,0.13,2.2936869882,-2.2996,-0.5353,2.3610815848,0.0504,0.014700000000000001,0.052500000000000005,-2.35,-0.55,2.4135036772
2020-08-11 20:30:00,-2.12552,-0.19536,2.1344790465,0.08448000000000001,0.024640000000000002,0.088,-2.21,-0.22,2.2209232315,-2.12552,-0.18536000000000002,2.1335870266,0.08448000000000001,0.024640000000000002,0.088,-2.21,-0.21,2.2199549545
2020-08-11 21:00:00,-1.51688,-0.10284000000000001,1.5203621279,0.33312,0.09716000000000001,0.34700000000000003,-1.85,-0.2,1.8607794066,-1.51688,-0.10284000000000001,1.5203621279,0.33312,0.09716000000000001,0.34700000000000003,-1.85,-0.2,1.8607794066
2020-08-11 21:30:00,-2.18096,-0.18278000000000003,2.188605732,0.05904,0.017220000000000003,0.061500000000000006,-2.24,-0.2,2.2489108475,-2.18096,-0.18278000000000003,2.188605732,0.05904,0.017220000000000003,0.061500000000000006,-2.24,-0.2,2.2489108475
2020-08-11 22:00:00,-2.34984,-0.17412000000000002,2.3562821986999998,0.02016,0.005880000000000001,0.021,-2.37,-0.18,2.3768256141,-2.34984,-0.17412000000000002,2.3562821986999998,0.02016,0.005880000000000001,0.021,-2.37,-0.18,2.3768256141
2020-08-11 22:30:00,-2.48128,-0.15454,2.4860879007,0.01872,0.0054600000000000004,0.0195,-2.5,-0.16,2.5051147678,-2.48128,-0.15454,2.4860879007,0.01872,0.0054600000000000004,0.0195,-2.5,-0.16,2.5051147678
2020-08-11 23:00:00,-1.51872,0.03454,1.5191127180000001,0.22128,0.06454,0.2305,-1.74,-0.03,1.7402586015,-1.53872,-0.18546,1.5498563321,0.22128,0.06454,0.2305,-1.76,-0.25,1.7776670104
2020-08-11 23:30:00,-1.37832,0.53174,1.4773332224,0.21168,0.06174,0.2205,-1.5899999999999999,0.47000000000000003,1.6580108564,-1.48832,-0.63826,1.6194049061,0.21168,0.06174,0.2205,-1.7000000000000002,-0.7000000000000001,1.8384776311
2020-08-12 00:00:00,-1.73352,0.52564,1.8114604605,0.15648,0.04564000000000001,0.163,-1.8900000000000001,0.48,1.9500000000000002,-1.84352,-0.65436,1.9562088334,0.15648,0.04564000000000001,0.163,-2.0,-0.7000000000000001,2.11896201
2020-08-12 00:30:00,-1.63136,0.50002,1.7062694541,0.06864,0.020020000000000003,0.07150000000000001,-1.7000000000000002,0.48,1.7664653973000002,-1.74136,-0.67998,1.8694136648000002,0.06864,0.020020000000000003,0.07150000000000001,-1.81,-0.7000000000000001,1.9406442229
2020-08-12 01:00:00,-1.6956,0.5042,1.7689762575999999,0.014400000000000001,0.004200000000000001,0.015,-1.71,0.5,1.7816004041,-1.7956,-0.6958000000000001,1.9256990938,0.014400000000000001,0.004200000000000001,0.015,-1.81,-0.7000000000000001,1.9406442229
2020-08-12 01:30:00,-1.9476,-0.1293,1.9518873559,0.0024000000000000002,0.0007,0.0025,-1.9500000000000002,-0.13,1.9543285292,-1.9476,0.0007,1.9476001258000002,0.0024000000000000002,0.0007,0.0025,-1.9500000000000002,0.0,1.9500000000000002
2020-08-12 02:00:00,-1.42888,0.04116,1.4294727,0.14112000000000002,0.04116,0.147,-1.57,0.0,1.57,-1.42888,-0.12884,1.4346768974000002,0.14112000000000002,0.04116,0.147,-1.57,-0.17,1.5791770008000001
2020-08-12 02:30:00,-0.9210400000000001,-0.038220000000000004,0.9218326583,0.34896000000000005,0.10178000000000001,0.3635,-1.27,-0.14,1.2776932339,-0.9210400000000001,-0.028220000000000002,0.9214722188000001,0.34896000000000005,0.10178000000000001,0.3635,-1.27,-0.13,1.276636205
2020-08-12 03:00:00,-1.278,-0.084,1.2807575883,0.192,0.056,0.2,-1.47,-0.14,1.4766516177,-1.278,-0.074,1.2801406173,0.192,0.056,0.2,-1.47,-0.13,1.475737104
2020-08-12 03:30:00,-1.3069600000000001,-0.11578000000000001,1.3120782942,0.08304,0.024220000000000002,0.08650000000000001,-1.3900000000000001,-0.14,1.3970325694,-1.31696,-0.10578000000000001,1.3212013662,0.08304,0.024220000000000002,0.08650000000000001,-1.4,-0.13,1.4060227593999999
2020-08-12 04:00:00,-1.4939200000000001,-0.12656,1.4992712897,0.04608,0.01344,0.048,-1.54,-0.14,1.5463505424,-1.4939200000000001,-0.11656000000000001,1.4984602764,0.04608,0.01344,0.048,-1.54,-0.13,1.5454772726
2020-08-12 04:30:00,-1.55264,-0.09702000000000001,1.5556682969,0.14736000000000002,0.042980000000000004,0.1535,-1.7000000000000002,-0.14,1.7057549648,-1.55264,-0.08702000000000001,1.5550766701,0.14736000000000002,0.042980000000000004,0.1535,-1.7000000000000002,-0.13,1.7049633427000002
2020-08-12 05:00:00,-1.6666400000000001,-0.12152,1.6710643315,0.06336,0.01848,0.066,-1.73,-0.14,1.7356554958000001,-1.6666400000000001,-0.20152,1.6787790802,0.06336,0.01848,0.066,-1.73,-0.22,1.7439323381
2020-08-12 05:30:00,-0.94496,-0.05978000000000001,0.9468490112,0.27504,0.08022,0.28650000000000003,-1.22,-0.14,1.2280065146,-0.94496,-0.05978000000000001,0.9468490112,0.27504,0.08022,0.28650000000000003,-1.22,-0.14,1.2280065146
2020-08-12 06:00:00,-1.28624,-0.13182000000000002,1.2929771266,0.23376000000000002,0.06818,0.24350000000000002,-1.52,-0.2,1.5331014317,-1.28624,-0.13182000000000002,1.2929771266,0.23376000000000002,0.06818,0.24350000000000002,-1.52,-0.2,1.5331014317
2020-08-12 06:30:00,-2.00176,0.11532,2.0050790009,0.018240000000000003,0.00532,0.019,-2.02,0.11,2.0229928324,-2.06176,-0.54468,2.1324939859,0.018240000000000003,0.00532,0.019,-2.08,-0.55,2.1514878573
2020-08-12 07:00:00,-1.5575999999999999,0.2632,1.5796809805,0.1824,0.053200000000000004,0.19,-1.74,0.21,1.7526266003000002,-1.6476000000000002,-0.6968000000000001,1.7888868047000002,0.1824,0.053200000000000004,0.19,-1.83,-0.75,1.9777259669
2020-08-12 07:30:00,-1.61064,-0.26352000000000003,1.6320551461,0.15936,0.04648,0.166,-1.77,-0.31,1.7969418466,-1.61064,-0.25352,1.6304703616,0.15936,0.04648,0.166,-1.77,-0.30000000000000004,1.795243716
2020-08-12 08:00:00,-1.84096,-0.36778000000000005,1.8773374364,0.17904,0.05222,0.1865,-2.02,-0.42,2.0632013959,-1.84096,-0.35778000000000004,1.8754040231,0.17904,0.05222,0.1865,-2.02,-0.41000000000000003,2.0611889773
2020-08-12 08:30:00,-2.56872,-0.40796000000000004,2.6009140316,0.041280000000000004,0.01204,0.043000000000000003,-2.61,-0.42,2.643577122,-2.59872,-0.59796,2.6666274205000002,0.041280000000000004,0.01204,0.043000000000000003,-2.64,-0.61,2.7095571594
2020-08-12 09:00:00,-2.4432,-0.5376000000000001,2.5016474572,0.07680000000000001,0.0224,0.08,-2.52,-0.56,2.581472448,-2.4432,-0.5376000000000001,2.5016474572,0.07680000000000001,0.0224,0.08,-2.52,-0.56,2.581472448
2020-08-12 09:30:00,-2.11304,-0.50922,2.1735323899,0.27696000000000004,0.08078,0.28850000000000003,-2.39,-0.59,2.4617473469,-2.11304,-0.50922,2.1735323899,0.27696000000000004,0.08078,0.28850000000000003,-2.39,-0.59,2.4617473469
2020-08-12 10:00:00,-1.7959200000000002,-0.55256,1.8790027141999999,0.33408000000000004,0.09744000000000001,0.34800000000000003,-2.13,-0.65,2.2269710371,-1.7959200000000002,-0.54256,1.8760863520000002,0.33408000000000004,0.09744000000000001,0.34800000000000003,-2.13,-0.64,2.2240728405
2020-08-12 10:30:00,-2.12272,-0.54996,2.1928055545,0.13728,0.040040000000000006,0.14300000000000002,-2.26,-0.59,2.3357439928,-2.11272,-0.48996000000000006,2.1687892014,0.13728,0.040040000000000006,0.14300000000000002,-2.25,-0.53,2.3115795465
2020-08-12 11:00:00,-1.69784,-0.46312000000000003,1.7598695406,0.33216,0.09688000000000001,0.34600000000000003,-2.03,-0.56,2.1058252539,-1.69784,-0.46312000000000003,1.7598695406,0.33216,0.09688000000000001,0.34600000000000003,-2.03,-0.56,2.1058252539
2020-08-12 11:30:00,-0.8190400000000001,-0.43722000000000005,0.9284330078,0.6609600000000001,0.19278,0.6885,-1.48,-0.63,1.6085086259999999,-0.8190400000000001,-0.43722000000000005,0.9284330078,0.6609600000000001,0.19278,0.6885,-1.48,-0.63,1.6085086259999999
2020-08-12 12:00:00,-1.46344,-0.47142000000000006,1.5374958374,0.40656000000000003,0.11858,0.42350000000000004,-1.87,-0.59,1.9608671550999999,-1.46344,-0.46142000000000005,1.5344592044,0.40656000000000003,0.11858,0.42350000000000004,-1.87,-0.58,1.9578815082
2020-08-12 12:30:00,-1.48136,-0.45998000000000006,1.5511315386,0.30864,0.09002,0.3215,-1.79,-0.55,1.8725917868000002,-1.48136,-0.44998000000000005,1.5481955464000001,0.30864,0.09002,0.3215,-1.79,-0.54,1.8696791169
2020-08-12 13:00:00,-2.15616,-0.44638000000000005,2.2018812524999998,0.18384,0.05362,0.1915,-2.34,-0.5,2.392822601,-2.15616,-0.44638000000000005,2.2018812524999998,0.18384,0.05362,0.1915,-2.34,-0.5,2.392822601
2020-08-12 13:30:00,-1.47976,-0.37368,1.5262130913,0.33024000000000003,0.09632,0.34400000000000003,-1.81,-0.47000000000000003,1.8700267378,-1.47976,-0.36368,1.5237955243,0.33024000000000003,0.09632,0.34400000000000003,-1.81,-0.46,1.8675384869
2020-08-12 14:00:00,-1.14368,-0.07274,1.1459908595,0.43632000000000004,0.12726,0.4545,-1.58,-0.2,1.5926079241000002,-1.23368,-0.8627400000000001,1.5054190945,0.43632000000000004,0.12726,0.4545,-1.67,-0.99,1.9413912537
2020-08-12 14:30:00,-1.16632,0.22024000000000002,1.18693218,0.34368000000000004,0.10024000000000001,0.358,-1.51,0.12,1.5147607072,-1.26632,-0.93976,1.5769322116,0.34368000000000004,0.10024000000000001,0.358,-1.6099999999999999,-1.04,1.9166898549
2020-08-12 15:00:00,-1.2276,-0.2918,1.2618038675,0.3024,0.0882,0.315,-1.53,-0.38,1.5764834284,-1.2276,-0.2818,1.2595288802,0.3024,0.0882,0.315,-1.53,-0.37,1.5741029191
2020-08-12 15:30:00,-1.45784,0.12188000000000002,1.4629259038,0.21216000000000002,0.061880000000000004,0.221,-1.67,0.06,1.6710774967000002,-1.52784,-0.6981200000000001,1.679781712,0.21216000000000002,0.061880000000000004,0.221,-1.74,-0.76,1.8987364219
2020-08-12 16:00:00,-1.5765600000000002,0.29642,1.6041839826,0.19344000000000003,0.056420000000000005,0.2015,-1.77,0.24,1.7861970776,-1.68656,-0.8635800000000001,1.8947968361,0.19344000000000003,0.056420000000000005,0.2015,-1.88,-0.92,2.0930360723
2020-08-12 16:30:00,-1.45696,-0.18078000000000002,1.4681327767,0.20304000000000003,0.05922,0.21150000000000002,-1.6600000000000001,-0.24,1.6772596698000002,-1.46696,-0.28078000000000003,1.4935893177000001,0.20304000000000003,0.05922,0.21150000000000002,-1.67,-0.34,1.7042593699
2020-08-12 17:00:00,-1.37176,0.29532,1.4031890108,0.25824,0.07532000000000001,0.269,-1.63,0.22,1.6447796205,-1.46176,-0.75468,1.6450787823000002,0.25824,0.07532000000000001,0.269,-1.72,-0.8300000000000001,1.9097905644000002
2020-08-12 17:30:00,-1.7506400000000002,-0.16102000000000002,1.7580295362,0.09936,0.028980000000000002,0.10350000000000001,-1.85,-0.19,1.8597311634,-1.76064,-0.33102000000000004,1.7914874965,0.09936,0.028980000000000002,0.10350000000000001,-1.8599999999999999,-0.36,1.8945184085000002
2020-08-12 18:00:00,-2.14032,-0.20676000000000003,2.1502835627,0.07968,0.02324,0.083,-2.22,-0.23,2.2318826134,-2.15032,-0.20676000000000003,2.1602374407,0.07968,0.02324,0.083,-2.23,-0.23,2.2418296099
2020-08-12 18:30:00,-1.9952,-0.2111,2.0063365246,0.0648,0.0189,0.0675,-2.06,-0.23,2.0728000386,-1.9952,-0.2111,2.0063365246,0.0648,0.0189,0.0675,-2.06,-0.23,2.0728000386
2020-08-12 19:00:00,-1.84912,-0.19266000000000003,1.8591295409000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.08,-0.26,2.0961870146,-1.84912,-0.18266000000000002,1.8581198696999999,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.08,-0.25,2.0949701669
2020-08-12 19:30:00,-2.22424,-0.31082000000000004,2.2458523215,0.06576,0.019180000000000003,0.0685,-2.29,-0.33,2.3136551169,-2.2342400000000002,-0.31082000000000004,2.2557565138999998,0.06576,0.019180000000000003,0.0685,-2.3,-0.33,2.3235533134
2020-08-12 20:00:00,-2.32672,-0.31446,2.3478737296,0.05328,0.015540000000000002,0.0555,-2.38,-0.33,2.4027692357,-2.32672,-0.33446000000000004,2.3506359671,0.05328,0.015540000000000002,0.0555,-2.38,-0.35000000000000003,2.4055976387999998
2020-08-12 20:30:00,-1.93688,-0.31534,1.9623820856,0.15312,0.044660000000000005,0.1595,-2.09,-0.36,2.1207781591,-1.93688,-0.30534,1.9608000025,0.15312,0.044660000000000005,0.1595,-2.09,-0.35000000000000003,2.1191035841
2020-08-12 21:00:00,-2.23864,-0.29502,2.257995981,0.05136,0.014980000000000002,0.053500000000000006,-2.29,-0.31,2.3108872755,-2.23864,-0.28502,2.2567112022,0.05136,0.014980000000000002,0.053500000000000006,-2.29,-0.30000000000000004,2.309567059
2020-08-12 21:30:00,-2.31608,-0.29844000000000004,2.3352286826,0.07392,0.021560000000000003,0.077,-2.39,-0.32,2.4113274353,-2.31608,-0.29844000000000004,2.3352286826,0.07392,0.021560000000000003,0.077,-2.39,-0.32,2.4113274353
2020-08-12 22:00:00,-2.32968,-0.28824,2.3474435456,0.04032,0.011760000000000001,0.042,-2.37,-0.30000000000000004,2.3889118862,-2.32968,-0.28824,2.3474435456,0.04032,0.011760000000000001,0.042,-2.37,-0.30000000000000004,2.3889118862
2020-08-12 22:30:00,-1.6657600000000001,-0.16168000000000002,1.6735880019,0.23424000000000003,0.06832,0.244,-1.9,-0.23,1.9138704240000002,-1.6657600000000001,-0.16168000000000002,1.6735880019,0.23424000000000003,0.06832,0.244,-1.9,-0.23,1.9138704240000002
2020-08-12 23:00:00,-2.08,-0.155,2.0857672449,0.12,0.035,0.125,-2.2,-0.19,2.2081893035,-2.08,-0.145,2.0850479611,0.12,0.035,0.125,-2.2,-0.18,2.207351354
2020-08-12 23:30:00,-1.40984,-0.11412000000000001,1.414451201,0.26016,0.07588,0.271,-1.67,-0.19,1.6807736314000001,-1.40984,-0.10412,1.4136795252,0.26016,0.07588,0.271,-1.67,-0.18,1.6796725871
2020-08-13 00:00:00,-2.01032,-0.16426000000000002,2.0170195463,0.019680000000000003,0.00574,0.0205,-2.03,-0.17,2.0371057901,-2.01032,-0.16426000000000002,2.0170195463,0.019680000000000003,0.00574,0.0205,-2.03,-0.17,2.0371057901
2020-08-13 00:30:00,-1.71624,-0.15432,1.7231640664999999,0.05376,0.015680000000000003,0.056,-1.77,-0.17,1.7781451009,-1.71624,-0.15432,1.7231640664999999,0.05376,0.015680000000000003,0.056,-1.77,-0.17,1.7781451009
2020-08-13 01:00:00,-1.27672,-0.11946000000000001,1.282296631,0.17328000000000002,0.05054,0.18050000000000002,-1.45,-0.17,1.4599315052000001,-1.27672,-0.11946000000000001,1.282296631,0.17328000000000002,0.05054,0.18050000000000002,-1.45,-0.17,1.4599315052000001
2020-08-13 01:30:00,-1.38272,-0.12996000000000002,1.3888139544,0.13728,0.040040000000000006,0.14300000000000002,-1.52,-0.17,1.5294770348,-1.38272,-0.08996000000000001,1.3856433163,0.13728,0.040040000000000006,0.14300000000000002,-1.52,-0.13,1.5255490815
2020-08-13 02:00:00,-1.31088,0.037660000000000006,1.3114208515999999,0.12912,0.037660000000000006,0.1345,-1.44,0.0,1.44,-1.31088,0.037660000000000006,1.3114208515999999,0.12912,0.037660000000000006,0.1345,-1.44,0.0,1.44
2020-08-13 02:30:00,-0.7973600000000001,0.09702000000000001,0.8032408418,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.13,0.0,1.13,-0.7973600000000001,0.09702000000000001,0.8032408418,0.33264000000000005,0.09702000000000001,0.34650000000000003,-1.13,0.0,1.13
2020-08-13 03:00:00,-0.9992000000000001,-0.0656,1.0013510873,0.22080000000000002,0.0644,0.23,-1.22,-0.13,1.2269066794,-0.9992000000000001,-0.0656,1.0013510873,0.22080000000000002,0.0644,0.23,-1.22,-0.13,1.2269066794
2020-08-13 03:30:00,-0.35584000000000005,0.00538,0.3558806682,0.46416,0.13538,0.48350000000000004,-0.8200000000000001,-0.13,0.8302409289,-0.35584000000000005,0.13538,0.38072279940000003,0.46416,0.13538,0.48350000000000004,-0.8200000000000001,0.0,0.8200000000000001
2020-08-13 04:00:00,-0.9068,0.0651,0.909133791,0.2232,0.0651,0.2325,-1.13,0.0,1.13,-0.9068,-0.0649,0.9091194916,0.2232,0.0651,0.2325,-1.13,-0.13,1.1374532957
2020-08-13 04:30:00,-0.8476800000000001,0.06776,0.8503839133000001,0.23232000000000003,0.06776,0.242,-1.08,0.0,1.08,-0.8476800000000001,0.06776,0.8503839133000001,0.23232000000000003,0.06776,0.242,-1.08,0.0,1.08
2020-08-13 05:00:00,-0.7660800000000001,-0.03844,0.7670438058,0.31392000000000003,0.09156,0.327,-1.08,-0.13,1.0877959367,-0.7660800000000001,0.09156,0.7715321121000001,0.31392000000000003,0.09156,0.327,-1.08,0.0,1.08
2020-08-13 05:30:00,-0.9837600000000001,0.05432000000000001,0.9852585447000001,0.18624000000000002,0.05432000000000001,0.194,-1.17,0.0,1.17,-0.9837600000000001,0.05432000000000001,0.9852585447000001,0.18624000000000002,0.05432000000000001,0.194,-1.17,0.0,1.17
2020-08-13 06:00:00,-1.8927200000000002,-0.16496000000000002,1.8998949445000002,0.01728,0.00504,0.018000000000000002,-1.9100000000000001,-0.17,1.9175505207999999,-1.8927200000000002,-0.16496000000000002,1.8998949445000002,0.01728,0.00504,0.018000000000000002,-1.9100000000000001,-0.17,1.9175505207999999
2020-08-13 06:30:00,-1.30848,-0.15414,1.3175276278,0.19152000000000002,0.05586000000000001,0.1995,-1.5,-0.21,1.5146286674,-1.30848,-0.15414,1.3175276278,0.19152000000000002,0.05586000000000001,0.1995,-1.5,-0.21,1.5146286674
2020-08-13 07:00:00,-1.2132800000000001,-0.12554,1.2197576194,0.18672000000000002,0.05446,0.1945,-1.4,-0.18,1.4115239991,-1.2132800000000001,-0.11554,1.2187689896,0.18672000000000002,0.05446,0.1945,-1.4,-0.17,1.4102836594000001
2020-08-13 07:30:00,-1.86192,-0.19306,1.8719023078,0.05808000000000001,0.01694,0.060500000000000005,-1.92,-0.21,1.9314502323,-1.86192,-0.19306,1.8719023078,0.05808000000000001,0.01694,0.060500000000000005,-1.92,-0.21,1.9314502323
2020-08-13 08:00:00,-1.28928,-0.25604000000000005,1.314457835,0.39072,0.11396,0.40700000000000003,-1.6800000000000002,-0.37,1.720261608,-1.28928,-0.25604000000000005,1.314457835,0.39072,0.11396,0.40700000000000003,-1.6800000000000002,-0.37,1.720261608
2020-08-13 08:30:00,-1.9484,-0.3512,1.9797989797,0.2016,0.058800000000000005,0.21,-2.15,-0.41000000000000003,2.188743932,-1.9684,-0.4612,2.0217081886,0.2016,0.058800000000000005,0.21,-2.17,-0.52,2.2314345162
2020-08-13 09:00:00,-1.84928,-0.37104000000000004,1.8861355201,0.27072,0.07896,0.28200000000000003,-2.12,-0.45,2.1672332593,-1.84928,-0.41104,1.894410304,0.27072,0.07896,0.28200000000000003,-2.12,-0.49,2.1758906223
2020-08-13 09:30:00,-1.9312,-0.4116,1.9745753974,0.26880000000000004,0.0784,0.28,-2.2,-0.49,2.2539077177,-1.9412,-0.4116,1.9843568228000001,0.26880000000000004,0.0784,0.28,-2.21,-0.49,2.2636695872
2020-08-13 10:00:00,-1.96384,-0.40112000000000003,2.0043863899,0.23616,0.06888000000000001,0.246,-2.2,-0.47000000000000003,2.2496444163,-1.97384,-0.40112000000000003,2.0141850958,0.23616,0.06888000000000001,0.246,-2.21,-0.47000000000000003,2.2594247055
2020-08-13 10:30:00,-2.0208,-0.3619,2.0529501333,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.22,-0.42,2.2593804460999998,-2.0208,-0.3519,2.0512109228,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.22,-0.41000000000000003,2.2575429121
2020-08-13 11:00:00,-1.75736,-0.34298,1.7905165316,0.33264000000000005,0.09702000000000001,0.34650000000000003,-2.09,-0.44,2.1358136623,-1.75736,-0.34298,1.7905165316,0.33264000000000005,0.09702000000000001,0.34650000000000003,-2.09,-0.44,2.1358136623
2020-08-13 11:30:00,-1.98584,-0.37212,2.0204043655,0.16416,0.047880000000000006,0.171,-2.15,-0.42,2.1906391761,-1.98584,-0.36212000000000005,2.0185864856,0.16416,0.047880000000000006,0.171,-2.15,-0.41000000000000003,2.188743932
2020-08-13 12:00:00,-1.47512,-0.33816,1.5133840226,0.31488000000000005,0.09184,0.328,-1.79,-0.43,1.8409236812,-1.47512,-0.32816,1.5111809951000001,0.31488000000000005,0.09184,0.328,-1.79,-0.42,1.8386136081000002
2020-08-13 12:30:00,-2.10664,-0.41402000000000005,2.1469384365,0.12336000000000001,0.035980000000000005,0.1285,-2.23,-0.45,2.2749505489,-2.10664,-0.41402000000000005,2.1469384365,0.12336000000000001,0.035980000000000005,0.1285,-2.23,-0.45,2.2749505489
2020-08-13 13:00:00,-2.20872,-0.37296,2.2399873214,0.16128,0.047040000000000005,0.168,-2.37,-0.42,2.4069275020000003,-2.20872,-0.37296,2.2399873214,0.16128,0.047040000000000005,0.168,-2.37,-0.42,2.4069275020000003
2020-08-13 13:30:00,-2.4363200000000003,-0.40976,2.470538079,0.10368000000000001,0.030240000000000003,0.108,-2.54,-0.44,2.5778285436,-2.4363200000000003,-0.39976000000000006,2.4688991879,0.10368000000000001,0.030240000000000003,0.108,-2.54,-0.43,2.5761405241
2020-08-13 14:00:00,-2.45248,-0.42614,2.4892274806,0.04752000000000001,0.01386,0.0495,-2.5,-0.44,2.5384247084,-2.45248,-0.41614,2.487535055,0.04752000000000001,0.01386,0.0495,-2.5,-0.43,2.5367104683
2020-08-13 14:30:00,-1.43624,-0.14682,1.4437248526,0.35376,0.10318000000000001,0.3685,-1.79,-0.25,1.8073737854,-1.46624,-0.44682000000000005,1.5328104416000001,0.35376,0.10318000000000001,0.3685,-1.82,-0.55,1.9012890364000001
2020-08-13 15:00:00,-1.18968,0.01676,1.1897980501,0.40032,0.11676,0.417,-1.5899999999999999,-0.1,1.5931415505,-1.2396800000000001,-0.5632400000000001,1.3616335043,0.40032,0.11676,0.417,-1.6400000000000001,-0.68,1.7753872817
2020-08-13 15:30:00,-0.9448000000000001,-0.1414,0.9553224586,0.4752,0.1386,0.495,-1.42,-0.28,1.4473423921,-0.9548000000000001,-0.23140000000000002,0.9824403290000001,0.4752,0.1386,0.495,-1.43,-0.37,1.4770917372
2020-08-13 16:00:00,-1.5885600000000002,-0.24958000000000002,1.6080463457,0.24144000000000002,0.07042000000000001,0.2515,-1.83,-0.32,1.8577674774,-1.5885600000000002,-0.23958000000000002,1.6065246496999999,0.24144000000000002,0.07042000000000001,0.2515,-1.83,-0.31,1.8560711193000001
2020-08-13 16:30:00,-1.45464,-0.19552000000000003,1.4677212269,0.25536000000000003,0.07448,0.266,-1.71,-0.27,1.7311845656,-1.45464,-0.19552000000000003,1.4677212269,0.25536000000000003,0.07448,0.266,-1.71,-0.27,1.7311845656
2020-08-13 17:00:00,-1.21968,-0.11074,1.2246969625,0.34032,0.09926000000000001,0.35450000000000004,-1.56,-0.21,1.5740711547,-1.21968,-0.10074000000000001,1.2238332607,0.34032,0.09926000000000001,0.35450000000000004,-1.56,-0.2,1.5727682601000001
2020-08-13 17:30:00,-1.48056,-0.08558,1.4830313045,0.28944000000000003,0.08442000000000001,0.3015,-1.77,-0.17,1.7781451009,-1.48056,-0.07558000000000001,1.4824878583,0.28944000000000003,0.08442000000000001,0.3015,-1.77,-0.16,1.7772169253999999
2020-08-13 18:00:00,-1.7981600000000002,-0.10988,1.8015140854,0.17184000000000002,0.050120000000000005,0.179,-1.97,-0.16,1.9764867821,-1.7981600000000002,-0.09988000000000001,1.8009318144000002,0.17184000000000002,0.050120000000000005,0.179,-1.97,-0.15,1.9757024067
2020-08-13 18:30:00,-1.72064,0.16648000000000002,1.7286750996,0.15936,0.04648,0.166,-1.88,0.12,1.8838258943000001,-1.76064,-0.36352,1.7977764043,0.15936,0.04648,0.166,-1.92,-0.41000000000000003,1.9632880583
2020-08-13 19:00:00,-1.9872,0.4429,2.0359578213,0.11280000000000001,0.0329,0.11750000000000001,-2.1,0.41000000000000003,2.139649504,-2.0872,-0.6171,2.1765147025,0.11280000000000001,0.0329,0.11750000000000001,-2.2,-0.65,2.2940139494
2020-08-13 19:30:00,-1.6168,0.22510000000000002,1.6323946367,0.2232,0.0651,0.2325,-1.8399999999999999,0.16,1.8469434209000002,-1.6568,-0.3549,1.6943849179,0.2232,0.0651,0.2325,-1.88,-0.42,1.9263436869000001
2020-08-13 20:00:00,-1.80752,-0.08386,1.8094642992,0.19248,0.05614,0.2005,-2.0,-0.14,2.0048940122,-1.80752,-0.08386,1.8094642992,0.19248,0.05614,0.2005,-2.0,-0.14,2.0048940122
2020-08-13 20:30:00,-1.52008,-0.05544,1.5210906613000001,0.28992,0.08456000000000001,0.302,-1.81,-0.14,1.8154062906,-1.52008,-0.05544,1.5210906613000001,0.28992,0.08456000000000001,0.302,-1.81,-0.14,1.8154062906
2020-08-13 21:00:00,-1.12288,-0.018340000000000002,1.1230297636,0.41712000000000005,0.12166,0.4345,-1.54,-0.14,1.5463505424,-1.12288,-0.018340000000000002,1.1230297636,0.41712000000000005,0.12166,0.4345,-1.54,-0.14,1.5463505424
2020-08-13 21:30:00,-1.51624,-0.07182000000000001,1.5179400021,0.23376000000000002,0.06818,0.24350000000000002,-1.75,-0.14,1.7555910686,-1.51624,-0.07182000000000001,1.5179400021,0.23376000000000002,0.06818,0.24350000000000002,-1.75,-0.14,1.7555910686
2020-08-13 22:00:00,-1.61056,0.08442000000000001,1.612770985,0.28944000000000003,0.08442000000000001,0.3015,-1.9,0.0,1.9,-1.61056,-0.055580000000000004,1.6115187402000002,0.28944000000000003,0.08442000000000001,0.3015,-1.9,-0.14,1.9051509127
2020-08-13 22:30:00,-0.8671200000000001,-0.12666000000000002,0.8763217731,0.42288000000000003,0.12334,0.4405,-1.29,-0.25,1.3140015220999999,-0.8671200000000001,0.25334,0.9033704943,0.42288000000000003,0.12334,0.4405,-1.29,0.13,1.2965338407
2020-08-13 23:00:00,-0.8751200000000001,0.10934,0.8819241747000001,0.37488000000000005,0.10934,0.3905,-1.25,0.0,1.25,-0.8751200000000001,0.10934,0.8819241747000001,0.37488000000000005,0.10934,0.3905,-1.25,0.0,1.25
2020-08-13 23:30:00,-1.1684,0.2538,1.1956475233,0.3216,0.09380000000000001,0.335,-1.49,0.16,1.4985659812,-1.1684,0.26380000000000003,1.1978100851,0.3216,0.09380000000000001,0.335,-1.49,0.17,1.4996666296
2020-08-14 00:00:00,-0.37920000000000004,0.0219,0.3798318707,0.5208,0.1519,0.5425,-0.9,-0.13,0.9093404203000001,-0.37920000000000004,0.1519,0.408492656,0.5208,0.1519,0.5425,-0.9,0.0,0.9
2020-08-14 00:30:00,-0.38912,0.13734000000000002,0.4126459136,0.47088,0.13734000000000002,0.49050000000000005,-0.86,0.0,0.86,-0.38912,0.13734000000000002,0.4126459136,0.47088,0.13734000000000002,0.49050000000000005,-0.86,0.0,0.86
2020-08-14 01:00:00,-0.44632000000000005,0.13524,0.4663597324,0.46368000000000004,0.13524,0.483,-0.91,0.0,0.91,-0.44632000000000005,0.13524,0.4663597324,0.46368000000000004,0.13524,0.483,-0.91,0.0,0.91
2020-08-14 01:30:00,-1.31128,0.04046,1.3119040552,0.13872,0.04046,0.14450000000000002,-1.45,0.0,1.45,-1.31128,0.04046,1.3119040552,0.13872,0.04046,0.14450000000000002,-1.45,0.0,1.45
2020-08-14 02:00:00,-0.60072,0.09604000000000001,0.6083487487,0.32928,0.09604000000000001,0.343,-0.93,0.0,0.93,-0.60072,0.09604000000000001,0.6083487487,0.32928,0.09604000000000001,0.343,-0.93,0.0,0.93
2020-08-14 02:30:00,-0.7635200000000001,0.08064,0.7677666312,0.27648,0.08064,0.28800000000000003,-1.04,0.0,1.04,-0.7635200000000001,0.08064,0.7677666312,0.27648,0.08064,0.28800000000000003,-1.04,0.0,1.04
2020-08-14 03:00:00,-1.37248,0.031360000000000006,1.3728382279,0.10752,0.031360000000000006,0.112,-1.48,0.0,1.48,-1.37248,0.031360000000000006,1.3728382279,0.10752,0.031360000000000006,0.112,-1.48,0.0,1.48
2020-08-14 03:30:00,-1.25736,0.044520000000000004,1.2581479245,0.15264000000000003,0.044520000000000004,0.159,-1.4100000000000001,0.0,1.4100000000000001,-1.25736,0.18452000000000002,1.2708272109,0.15264000000000003,0.044520000000000004,0.159,-1.4100000000000001,0.14,1.4169333082
2020-08-14 04:00:00,-1.10448,0.045360000000000004,1.1054110548,0.15552000000000002,0.045360000000000004,0.162,-1.26,0.0,1.26,-1.10448,0.045360000000000004,1.1054110548,0.15552000000000002,0.045360000000000004,0.162,-1.26,0.0,1.26
2020-08-14 04:30:00,-0.5814400000000001,0.08708,0.587924655,0.29856000000000005,0.08708,0.311,-0.88,0.0,0.88,-0.5814400000000001,0.08708,0.587924655,0.29856000000000005,0.08708,0.311,-0.88,0.0,0.88
2020-08-14 05:00:00,-0.38192000000000004,0.27944,0.4732331349,0.47808000000000006,0.13944,0.498,-0.86,0.14,0.8713208364,-0.38192000000000004,0.27944,0.4732331349,0.47808000000000006,0.13944,0.498,-0.86,0.14,0.8713208364
2020-08-14 05:30:00,-0.5843200000000001,0.27374000000000004,0.6452623110000001,0.35568000000000005,0.10374000000000001,0.3705,-0.9400000000000001,0.17,0.9552486587000001,-0.5843200000000001,0.24374,0.6331185118,0.35568000000000005,0.10374000000000001,0.3705,-0.9400000000000001,0.14,0.9503683496
2020-08-14 06:00:00,-0.44888000000000006,-0.011340000000000001,0.44902321770000003,0.44112,0.12866000000000002,0.4595,-0.89,-0.14,0.9009439494,-0.44888000000000006,-0.011340000000000001,0.44902321770000003,0.44112,0.12866000000000002,0.4595,-0.89,-0.14,0.9009439494
2020-08-14 06:30:00,-1.07568,-0.07874,1.078558042,0.24432,0.07126,0.2545,-1.32,-0.15,1.3284953895,-1.07568,-0.06874000000000001,1.0778741346,0.24432,0.07126,0.2545,-1.32,-0.14,1.3274034805000001
2020-08-14 07:00:00,-1.21752,-0.10636000000000001,1.2221568639,0.25248000000000004,0.07364000000000001,0.263,-1.47,-0.18,1.4809794057,-1.21752,-0.10636000000000001,1.2221568639,0.25248000000000004,0.07364000000000001,0.263,-1.47,-0.18,1.4809794057
2020-08-14 07:30:00,-1.0224,-0.1457,1.0327295144,0.35760000000000003,0.1043,0.3725,-1.38,-0.25,1.4024621207,-1.0224,-0.13570000000000002,1.0313662056,0.35760000000000003,0.1043,0.3725,-1.38,-0.24,1.4007141036
2020-08-14 08:00:00,-1.1824,-0.1857,1.1968935834,0.35760000000000003,0.1043,0.3725,-1.54,-0.29,1.5670673247,-1.1824,-0.2157,1.2019135784000001,0.35760000000000003,0.1043,0.3725,-1.54,-0.32,1.5728954193
2020-08-14 08:30:00,-1.59632,-0.26976,1.6189527478999999,0.34368000000000004,0.10024000000000001,0.358,-1.94,-0.37,1.9749683542,-1.6063200000000002,-0.33976,1.6418589464000002,0.34368000000000004,0.10024000000000001,0.358,-1.9500000000000002,-0.44,1.9990247622
2020-08-14 09:00:00,-1.5005600000000001,-0.33058000000000004,1.5365426938,0.40944,0.11942000000000001,0.42650000000000005,-1.9100000000000001,-0.45,1.9622945752,-1.5005600000000001,-0.33058000000000004,1.5365426938,0.40944,0.11942000000000001,0.42650000000000005,-1.9100000000000001,-0.45,1.9622945752
2020-08-14 09:30:00,-1.78072,-0.35396000000000005,1.8155581511,0.32928,0.09604000000000001,0.343,-2.11,-0.45,2.1574522011,-1.78072,-0.35396000000000005,1.8155581511,0.32928,0.09604000000000001,0.343,-2.11,-0.45,2.1574522011
2020-08-14 10:00:00,-1.43472,-0.34346000000000004,1.4752580283,0.36528000000000005,0.10654000000000001,0.3805,-1.8,-0.45,1.8553975315,-1.43472,-0.34346000000000004,1.4752580283,0.36528000000000005,0.10654000000000001,0.3805,-1.8,-0.45,1.8553975315
2020-08-14 10:30:00,-1.8123200000000002,-0.36026,1.8477800329,0.30768,0.08974000000000001,0.3205,-2.12,-0.45,2.1672332593,-1.8123200000000002,-0.35026,1.8458564002000002,0.30768,0.08974000000000001,0.3205,-2.12,-0.44,2.1651789764
2020-08-14 11:00:00,-1.20432,-0.37126000000000003,1.2602462656,0.47568000000000005,0.13874,0.4955,-1.6800000000000002,-0.51,1.7557049866,-1.20432,-0.36126,1.2573366494,0.47568000000000005,0.13874,0.4955,-1.6800000000000002,-0.5,1.7528262892000002
