Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-14 11:30:00,-1.5003199999999999,-0.38176000000000004,1.5481281601,0.43968,0.12824000000000002,0.458,-1.94,-0.51,2.0059162495,-1.5003199999999999,-0.37176000000000003,1.5456925956,0.43968,0.12824000000000002,0.458,-1.94,-0.5,2.0033971149
2020-08-14 12:00:00,-1.15144,-0.33292000000000005,1.1986032705,0.53856,0.15708000000000003,0.561,-1.69,-0.49,1.7596022277999999,-1.15144,-0.32292000000000004,1.19586429,0.53856,0.15708000000000003,0.561,-1.69,-0.48,1.7568437608
2020-08-14 12:30:00,-1.05952,-0.34986,1.1157888017,0.48048,0.14014000000000001,0.5005000000000001,-1.54,-0.49,1.6160754932999999,-1.05952,-0.33986000000000005,1.1126937809,0.48048,0.14014000000000001,0.5005000000000001,-1.54,-0.48,1.6130716041
2020-08-14 13:00:00,-1.26736,0.024520000000000004,1.2675971758,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.6600000000000001,-0.09,1.6624379688,-1.32736,-0.71548,1.5079112043,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.72,-0.8300000000000001,1.9097905644000002
2020-08-14 13:30:00,-1.29688,0.25466,1.3216464921,0.39312,0.11466000000000001,0.40950000000000003,-1.69,0.14,1.695788902,-1.39688,-0.9553400000000001,1.6923203745,0.39312,0.11466000000000001,0.40950000000000003,-1.79,-1.07,2.085425616
2020-08-14 14:00:00,-1.30304,0.25578,1.327906868,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.7000000000000002,0.14,1.7057549648,-1.40304,-0.91422,1.6746102382,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.8,-1.03,2.0738611332
2020-08-14 14:30:00,-0.9992000000000001,0.2844,1.0388859418,0.46080000000000004,0.13440000000000002,0.48,-1.46,0.15,1.4676852524,-1.0992,-0.8756,1.4053170461,0.46080000000000004,0.13440000000000002,0.48,-1.56,-1.01,1.8584133017000002
2020-08-14 15:00:00,-1.62856,0.31042000000000003,1.6578806501,0.24144000000000002,0.07042000000000001,0.2515,-1.87,0.24,1.885338166,-1.73856,-0.86958,1.9439033541000001,0.24144000000000002,0.07042000000000001,0.2515,-1.98,-0.9400000000000001,2.1918029108
2020-08-14 15:30:00,-1.4132,0.3649,1.4595500163000001,0.25680000000000003,0.07490000000000001,0.2675,-1.67,0.29,1.6949926254,-1.5131999999999999,-0.8051,1.7140479136,0.25680000000000003,0.07490000000000001,0.2675,-1.77,-0.88,1.9766891511
2020-08-14 16:00:00,-1.2505600000000001,-0.015580000000000002,1.2506570473,0.28944000000000003,0.08442000000000001,0.3015,-1.54,-0.1,1.5432433379,-1.2705600000000001,-0.30558,1.306790668,0.28944000000000003,0.08442000000000001,0.3015,-1.56,-0.39,1.608011194
2020-08-14 16:30:00,-1.6537600000000001,-0.11568,1.6578009531,0.18624000000000002,0.05432000000000001,0.194,-1.8399999999999999,-0.17,1.8478365729,-1.6537600000000001,-0.11568,1.6578009531,0.18624000000000002,0.05432000000000001,0.194,-1.8399999999999999,-0.17,1.8478365729
2020-08-14 17:00:00,-1.09752,-0.061360000000000005,1.0992339151,0.37248000000000003,0.10864000000000001,0.388,-1.47,-0.17,1.4797972834,-1.09752,-0.061360000000000005,1.0992339151,0.37248000000000003,0.10864000000000001,0.388,-1.47,-0.17,1.4797972834
2020-08-14 17:30:00,-1.48848,-0.07664,1.4904517436,0.25152,0.07336000000000001,0.262,-1.74,-0.15,1.7464535493,-1.48848,-0.06664,1.4899710064,0.25152,0.07336000000000001,0.262,-1.74,-0.14,1.7456230979
2020-08-14 18:00:00,-1.5414400000000001,-0.07042000000000001,1.5430477148000001,0.23856000000000002,0.06958,0.2485,-1.78,-0.14,1.7854971297,-1.5414400000000001,-0.07042000000000001,1.5430477148000001,0.23856000000000002,0.06958,0.2485,-1.78,-0.14,1.7854971297
2020-08-14 18:30:00,-1.77656,-0.08358,1.7785249646999999,0.19344000000000003,0.056420000000000005,0.2015,-1.97,-0.14,1.9749683542,-1.77656,-0.08358,1.7785249646999999,0.19344000000000003,0.056420000000000005,0.2015,-1.97,-0.14,1.9749683542
2020-08-14 19:00:00,-1.86264,-0.09702000000000001,1.8651650463,0.14736000000000002,0.042980000000000004,0.1535,-2.01,-0.14,2.0148697228,-1.86264,-0.09702000000000001,1.8651650463,0.14736000000000002,0.042980000000000004,0.1535,-2.01,-0.14,2.0148697228
2020-08-14 19:30:00,-1.56792,-0.08106000000000001,1.5700139649,0.20208,0.058940000000000006,0.21050000000000002,-1.77,-0.14,1.7755280905,-1.56792,-0.08106000000000001,1.5700139649,0.20208,0.058940000000000006,0.21050000000000002,-1.77,-0.14,1.7755280905
2020-08-14 20:00:00,-1.88592,-0.11256000000000001,1.8892760518,0.09408000000000001,0.027440000000000003,0.098,-1.98,-0.14,1.9849433241,-1.88592,-0.11256000000000001,1.8892760518,0.09408000000000001,0.027440000000000003,0.098,-1.98,-0.14,1.9849433241
2020-08-14 20:30:00,-1.50072,-0.07896,1.5027957945,0.20928000000000002,0.061040000000000004,0.218,-1.71,-0.14,1.7157214226000002,-1.50072,-0.07896,1.5027957945,0.20928000000000002,0.061040000000000004,0.218,-1.71,-0.14,1.7157214226000002
2020-08-14 21:00:00,-1.81864,-0.10752,1.8218155779,0.11136000000000001,0.03248,0.116,-1.9300000000000002,-0.14,1.9350710581000001,-1.81864,-0.10752,1.8218155779,0.11136000000000001,0.03248,0.116,-1.9300000000000002,-0.14,1.9350710581000001
2020-08-14 21:30:00,-2.32672,-0.10696000000000001,2.3291771938,0.11328,0.03304,0.11800000000000001,-2.44,-0.14,2.4440130933,-2.32672,-0.10696000000000001,2.3291771938,0.11328,0.03304,0.11800000000000001,-2.44,-0.14,2.4440130933
2020-08-14 22:00:00,-1.202,-0.021,1.2021834303,0.40800000000000003,0.11900000000000001,0.425,-1.6099999999999999,-0.14,1.6160754932999999,-1.202,-0.021,1.2021834303,0.40800000000000003,0.11900000000000001,0.425,-1.6099999999999999,-0.14,1.6160754932999999
2020-08-14 22:30:00,-1.02632,-0.022260000000000002,1.0265613718,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.43,-0.14,1.4368368035,-1.02632,-0.022260000000000002,1.0265613718,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.43,-0.14,1.4368368035
2020-08-14 23:00:00,-1.21264,-0.027020000000000002,1.212940992,0.38736000000000004,0.11298000000000001,0.4035,-1.6,-0.14,1.606113321,-1.21264,-0.027020000000000002,1.212940992,0.38736000000000004,0.11298000000000001,0.4035,-1.6,-0.14,1.606113321
2020-08-14 23:30:00,-1.4004,0.2253,1.4184076459,0.18960000000000002,0.0553,0.1975,-1.5899999999999999,0.17,1.5990622252,-1.4004,0.0553,1.4014914377,0.18960000000000002,0.0553,0.1975,-1.5899999999999999,0.0,1.5899999999999999
2020-08-15 00:00:00,-0.8078400000000001,0.09688000000000001,0.8136284164,0.33216,0.09688000000000001,0.34600000000000003,-1.1400000000000001,0.0,1.1400000000000001,-0.8078400000000001,0.09688000000000001,0.8136284164,0.33216,0.09688000000000001,0.34600000000000003,-1.1400000000000001,0.0,1.1400000000000001
2020-08-15 00:30:00,-0.56616,0.12362000000000001,0.5794989646,0.42384000000000005,0.12362000000000001,0.4415,-0.99,0.0,0.99,-0.56616,0.12362000000000001,0.5794989646,0.42384000000000005,0.12362000000000001,0.4415,-0.99,0.0,0.99
2020-08-15 01:00:00,-0.7455200000000001,0.09464,0.7515030273000001,0.32448000000000005,0.09464,0.338,-1.07,0.0,1.07,-0.7455200000000001,0.09464,0.7515030273000001,0.32448000000000005,0.09464,0.338,-1.07,0.0,1.07
2020-08-15 01:30:00,-0.76,0.245,0.7985142453,0.36,0.105,0.375,-1.12,0.14,1.1287160848,-0.76,0.245,0.7985142453,0.36,0.105,0.375,-1.12,0.14,1.1287160848
2020-08-15 02:00:00,-0.40608000000000005,0.24906000000000003,0.4763736454,0.37392000000000003,0.10906,0.3895,-0.78,0.14,0.7924645102000001,-0.40608000000000005,0.24906000000000003,0.4763736454,0.37392000000000003,0.10906,0.3895,-0.78,0.14,0.7924645102000001
2020-08-15 02:30:00,-0.7404000000000001,0.21280000000000002,0.7703739352000001,0.24960000000000002,0.0728,0.26,-0.99,0.14,0.9998499887000001,-0.7404000000000001,0.21280000000000002,0.7703739352000001,0.24960000000000002,0.0728,0.26,-0.99,0.14,0.9998499887000001
2020-08-15 03:00:00,-0.69384,0.22638000000000003,0.7298368653,0.29616000000000003,0.08638000000000001,0.3085,-0.99,0.14,0.9998499887000001,-0.69384,0.22638000000000003,0.7298368653,0.29616000000000003,0.08638000000000001,0.3085,-0.99,0.14,0.9998499887000001
2020-08-15 03:30:00,-0.64288,0.20916,0.6760492586,0.23712000000000003,0.06916,0.247,-0.88,0.14,0.8910667764,-0.64288,0.20916,0.6760492586,0.23712000000000003,0.06916,0.247,-0.88,0.14,0.8910667764
2020-08-15 04:00:00,-0.8688800000000001,0.18116000000000002,0.8875648709,0.14112000000000002,0.04116,0.147,-1.01,0.14,1.019656805,-0.8688800000000001,0.18116000000000002,0.8875648709,0.14112000000000002,0.04116,0.147,-1.01,0.14,1.019656805
2020-08-15 04:30:00,-1.36256,0.16842000000000001,1.3729293681999999,0.09744000000000001,0.02842,0.1015,-1.46,0.14,1.4666969694,-1.36256,0.16842000000000001,1.3729293681999999,0.09744000000000001,0.02842,0.1015,-1.46,0.14,1.4666969694
2020-08-15 05:00:00,-0.46592000000000006,0.23744,0.5229332653000001,0.33408000000000004,0.09744000000000001,0.34800000000000003,-0.8,0.14,0.8121576202,-0.46592000000000006,0.23744,0.5229332653000001,0.33408000000000004,0.09744000000000001,0.34800000000000003,-0.8,0.14,0.8121576202
2020-08-15 05:30:00,-0.6567200000000001,0.22554000000000002,0.6943698222,0.29328000000000004,0.08554,0.3055,-0.9500000000000001,0.14,0.9602603814,-0.6567200000000001,0.22554000000000002,0.6943698222,0.29328000000000004,0.08554,0.3055,-0.9500000000000001,0.14,0.9602603814
2020-08-15 06:00:00,-0.9939200000000001,0.048440000000000004,0.9950996935,0.16608,0.048440000000000004,0.17300000000000001,-1.16,0.0,1.16,-0.9939200000000001,0.18844000000000002,1.0116257213,0.16608,0.048440000000000004,0.17300000000000001,-1.16,0.14,1.1684177335
2020-08-15 06:30:00,-1.1132,0.19740000000000002,1.1305666721,0.1968,0.0574,0.20500000000000002,-1.31,0.14,1.3174596768,-1.1132,0.19740000000000002,1.1305666721,0.1968,0.0574,0.20500000000000002,-1.31,0.14,1.3174596768
2020-08-15 07:00:00,-1.3287200000000001,0.16954000000000002,1.3394926838,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.43,0.14,1.4368368035,-1.3287200000000001,0.16954000000000002,1.3394926838,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.43,0.14,1.4368368035
2020-08-15 07:30:00,-1.34352,0.18564000000000003,1.3562847046,0.15648,0.04564000000000001,0.163,-1.5,0.14,1.5065191668,-1.34352,0.18564000000000003,1.3562847046,0.15648,0.04564000000000001,0.163,-1.5,0.14,1.5065191668
2020-08-15 08:00:00,-0.5512,0.13090000000000002,0.5665300080000001,0.44880000000000003,0.13090000000000002,0.4675,-1.0,0.0,1.0,-0.5512,0.27090000000000003,0.6141728177,0.44880000000000003,0.13090000000000002,0.4675,-1.0,0.14,1.0097524449
2020-08-15 08:30:00,-1.42272,0.18004,1.4340664559,0.13728,0.040040000000000006,0.14300000000000002,-1.56,0.14,1.5662694531999999,-1.42272,0.040040000000000006,1.4232833168,0.13728,0.040040000000000006,0.14300000000000002,-1.56,0.0,1.56
2020-08-15 09:00:00,-1.1588,-0.0509,1.1599173462,0.2712,0.0791,0.28250000000000003,-1.43,-0.13,1.4358969322,-1.1588,-0.2209,1.1796670081,0.2712,0.0791,0.28250000000000003,-1.43,-0.30000000000000004,1.4611296999
2020-08-15 09:30:00,-1.3604,-0.0572,1.3616019976,0.24960000000000002,0.0728,0.26,-1.6099999999999999,-0.13,1.6152399203,-1.3604,-0.09720000000000001,1.3638680288,0.24960000000000002,0.0728,0.26,-1.6099999999999999,-0.17,1.6189502772000002
2020-08-15 10:00:00,-1.2772000000000001,-0.0621,1.2787088214,0.2328,0.0679,0.24250000000000002,-1.51,-0.13,1.5155856954,-1.2772000000000001,-0.0621,1.2787088214,0.2328,0.0679,0.24250000000000002,-1.51,-0.13,1.5155856954
2020-08-15 10:30:00,-1.1102400000000001,-0.17382,1.1237643214,0.32976000000000005,0.09618,0.3435,-1.44,-0.27,1.4650938536,-1.1102400000000001,0.27618000000000004,1.1440752816,0.32976000000000005,0.09618,0.3435,-1.44,0.18,1.4512063947
2020-08-15 11:00:00,-1.42104,0.23928000000000002,1.4410446211,0.16896000000000003,0.049280000000000004,0.176,-1.5899999999999999,0.19,1.6013119621,-1.42104,-0.34072,1.4613161191000001,0.16896000000000003,0.049280000000000004,0.176,-1.5899999999999999,-0.39,1.637131638
2020-08-15 11:30:00,-0.84272,-0.0024600000000000004,0.8427235905,0.43728000000000006,0.12754000000000001,0.4555,-1.28,-0.13,1.2865846261,-0.84272,-0.0024600000000000004,0.8427235905,0.43728000000000006,0.12754000000000001,0.4555,-1.28,-0.13,1.2865846261
2020-08-15 12:00:00,-1.3971200000000001,-0.07666,1.3992215872,0.18288000000000001,0.053340000000000005,0.1905,-1.58,-0.13,1.5853390804,-1.3971200000000001,-0.07666,1.3992215872,0.18288000000000001,0.053340000000000005,0.1905,-1.58,-0.13,1.5853390804
2020-08-15 12:30:00,-1.2472,-0.0621,1.2487450701,0.2328,0.0679,0.24250000000000002,-1.48,-0.13,1.4856984889,-1.2472,-0.0621,1.2487450701,0.2328,0.0679,0.24250000000000002,-1.48,-0.13,1.4856984889
2020-08-15 13:00:00,-1.34216,-0.06938000000000001,1.3439520267,0.20784000000000002,0.06062000000000001,0.2165,-1.55,-0.13,1.5554420594,-1.34216,-0.06938000000000001,1.3439520267,0.20784000000000002,0.06062000000000001,0.2165,-1.55,-0.13,1.5554420594
2020-08-15 13:30:00,-1.37768,-0.07974,1.3799857427,0.17232,0.050260000000000006,0.17950000000000002,-1.55,-0.13,1.5554420594,-1.37768,-0.07974,1.3799857427,0.17232,0.050260000000000006,0.17950000000000002,-1.55,-0.13,1.5554420594
2020-08-15 14:00:00,-1.30664,0.07098,1.3085664867,0.24336000000000002,0.07098,0.2535,-1.55,0.0,1.55,-1.30664,0.07098,1.3085664867,0.24336000000000002,0.07098,0.2535,-1.55,0.0,1.55
2020-08-15 14:30:00,-0.5393600000000001,-0.013980000000000001,0.5395411476,0.5006400000000001,0.14602,0.5215000000000001,-1.04,-0.16,1.052235715,-0.5393600000000001,-0.00398,0.5393746842,0.5006400000000001,0.14602,0.5215000000000001,-1.04,-0.15,1.0507616285
2020-08-15 15:00:00,-0.7556,-0.020800000000000003,0.7558862348000001,0.3744,0.1092,0.39,-1.13,-0.13,1.1374532957,-0.7556,-0.020800000000000003,0.7558862348000001,0.3744,0.1092,0.39,-1.13,-0.13,1.1374532957
2020-08-15 15:30:00,-1.6342400000000001,-0.058320000000000004,1.6352802818,0.24576000000000003,0.07168000000000001,0.256,-1.88,-0.13,1.8844893207000002,-1.64424,-0.058320000000000004,1.645273959,0.24576000000000003,0.07168000000000001,0.256,-1.8900000000000001,-0.13,1.8944656239
2020-08-15 16:00:00,-1.15104,0.06678,1.1529755635,0.22896000000000002,0.06678,0.23850000000000002,-1.38,0.0,1.38,-1.15104,-0.06322,1.1527748479,0.22896000000000002,0.06678,0.23850000000000002,-1.38,-0.13,1.3861096638000001
2020-08-15 16:30:00,-1.6280000000000001,-0.0915,1.6305693024,0.132,0.0385,0.1375,-1.76,-0.13,1.7647946056000001,-1.6280000000000001,0.0385,1.6284551728999999,0.132,0.0385,0.1375,-1.76,0.0,1.76
2020-08-15 17:00:00,-0.8364800000000001,-0.00064,0.8364802448,0.44352,0.12936,0.462,-1.28,-0.13,1.2865846261,-0.8364800000000001,-0.00064,0.8364802448,0.44352,0.12936,0.462,-1.28,-0.13,1.2865846261
2020-08-15 17:30:00,-1.72248,-0.08114,1.7243900516,0.16752,0.04886,0.17450000000000002,-1.8900000000000001,-0.13,1.8944656239,-1.73248,0.04886,1.7331688464,0.16752,0.04886,0.17450000000000002,-1.9,0.0,1.9
2020-08-15 18:00:00,-1.68128,0.04046,1.6817667644,0.13872,0.04046,0.14450000000000002,-1.82,0.0,1.82,-1.68128,0.04046,1.6817667644,0.13872,0.04046,0.14450000000000002,-1.82,0.0,1.82
2020-08-15 18:30:00,-2.00616,-0.11388000000000001,2.0093896088,0.12384,0.036120000000000006,0.129,-2.13,-0.15,2.1352751578999998,-2.00616,-0.013880000000000002,2.0062080151,0.12384,0.036120000000000006,0.129,-2.13,-0.05,2.1305867736
2020-08-15 19:00:00,-2.04008,-0.13794,2.0447380884,0.10992,0.032060000000000005,0.1145,-2.15,-0.17,2.1567104581,-2.05008,0.032060000000000005,2.0503306685,0.10992,0.032060000000000005,0.1145,-2.16,0.0,2.16
2020-08-15 19:30:00,-1.35296,0.06622,1.3545795842000001,0.22704000000000002,0.06622,0.23650000000000002,-1.58,0.0,1.58,-1.35296,0.06622,1.3545795842000001,0.22704000000000002,0.06622,0.23650000000000002,-1.58,0.0,1.58
2020-08-15 20:00:00,-1.61192,0.19194000000000003,1.6233074416000002,0.17808000000000002,0.05194000000000001,0.1855,-1.79,0.14,1.7954665132,-1.61192,0.19194000000000003,1.6233074416000002,0.17808000000000002,0.05194000000000001,0.1855,-1.79,0.14,1.7954665132
2020-08-15 20:30:00,-1.71368,0.039760000000000004,1.7141411844,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.85,0.0,1.85,-1.71368,0.17976,1.7230823544,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.85,0.14,1.8552897348
2020-08-15 21:00:00,-1.56784,0.20188,1.5807839195,0.21216000000000002,0.061880000000000004,0.221,-1.78,0.14,1.7854971297,-1.56784,0.061880000000000004,1.5690606744,0.21216000000000002,0.061880000000000004,0.221,-1.78,0.0,1.78
2020-08-15 21:30:00,-1.91992,0.18794000000000002,1.9290967446,0.13008,0.03794,0.1355,-2.05,0.15,2.0554804791,-1.91992,0.17794000000000001,1.9281481919,0.13008,0.03794,0.1355,-2.05,0.14,2.0547749268
2020-08-15 22:00:00,-1.81216,0.18312,1.821388701,0.14784,0.043120000000000006,0.154,-1.96,0.14,1.9649936387,-1.81216,0.18312,1.821388701,0.14784,0.043120000000000006,0.154,-1.96,0.14,1.9649936387
2020-08-15 22:30:00,-1.1776,0.2207,1.1981027711,0.2424,0.0707,0.2525,-1.42,0.15,1.4279005568,-1.1776,0.2107,1.19630107,0.2424,0.0707,0.2525,-1.42,0.14,1.4268847185
2020-08-15 23:00:00,-0.6952,0.7539,1.0255087762,0.4248,0.12390000000000001,0.4425,-1.12,0.63,1.2850291825,-0.7152000000000001,-0.30610000000000004,0.777951316,0.4248,0.12390000000000001,0.4425,-1.1400000000000001,-0.43,1.2184005909
2020-08-15 23:30:00,-0.24664000000000003,0.12598,0.2769517106,0.60336,0.17598000000000003,0.6285000000000001,-0.85,-0.05,0.8514693183,-0.23664000000000002,0.44598000000000004,0.5048729048,0.60336,0.17598000000000003,0.6285000000000001,-0.84,0.27,0.8823264702
2020-08-16 00:00:00,-1.48912,0.17234000000000002,1.4990595218,0.11088,0.03234,0.1155,-1.6,0.14,1.606113321,-1.48912,0.17234000000000002,1.4990595218,0.11088,0.03234,0.1155,-1.6,0.14,1.606113321
2020-08-16 00:30:00,-0.556,0.252,0.6104424625,0.384,0.112,0.4,-0.9400000000000001,0.14,0.9503683496,-0.556,0.252,0.6104424625,0.384,0.112,0.4,-0.9400000000000001,0.14,0.9503683496
2020-08-16 01:00:00,0.08392000000000001,0.33656,0.3468648152,0.6739200000000001,0.19656,0.7020000000000001,-0.59,0.14,0.6063827174,0.08392000000000001,0.33656,0.3468648152,0.6739200000000001,0.19656,0.7020000000000001,-0.59,0.14,0.6063827174
2020-08-16 01:30:00,-0.9740800000000001,0.20006000000000002,0.9944123139000001,0.20592000000000002,0.06006,0.21450000000000002,-1.18,0.14,1.1882760622,-0.9740800000000001,0.20006000000000002,0.9944123139000001,0.20592000000000002,0.06006,0.21450000000000002,-1.18,0.14,1.1882760622
2020-08-16 02:00:00,-0.52088,0.29766000000000004,0.5999312044,0.36912,0.10766,0.3845,-0.89,0.19,0.9100549434,-0.52088,0.22766000000000003,0.5684584857,0.36912,0.10766,0.3845,-0.89,0.12,0.8980534505000001
2020-08-16 02:30:00,-1.10872,0.16954000000000002,1.1216077077,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.21,0.14,1.2180722474,-1.10872,0.16954000000000002,1.1216077077,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.21,0.14,1.2180722474
2020-08-16 03:00:00,-1.36056,0.15442,1.3692950924,0.049440000000000005,0.01442,0.051500000000000004,-1.4100000000000001,0.14,1.4169333082,-1.36056,0.15442,1.3692950924,0.049440000000000005,0.01442,0.051500000000000004,-1.4100000000000001,0.14,1.4169333082
2020-08-16 03:30:00,-0.8414400000000001,0.19208000000000003,0.8630851638,0.17856000000000002,0.05208,0.186,-1.02,0.14,1.0295630141,-0.8414400000000001,0.19208000000000003,0.8630851638,0.17856000000000002,0.05208,0.186,-1.02,0.14,1.0295630141
2020-08-16 04:00:00,-0.22264,0.27048,0.3503255629,0.44736000000000004,0.13048,0.466,-0.67,0.14,0.6844705983,-0.22264,0.27048,0.3503255629,0.44736000000000004,0.13048,0.466,-0.67,0.14,0.6844705983
2020-08-16 04:30:00,-1.0292,0.1694,1.0430479375,0.1008,0.029400000000000003,0.105,-1.13,0.14,1.1386395391,-1.0292,0.1694,1.0430479375,0.1008,0.029400000000000003,0.105,-1.13,0.14,1.1386395391
2020-08-16 05:00:00,-0.33032,0.25074,0.4147069447,0.37968,0.11074,0.3955,-0.71,0.14,0.7236711961000001,-0.33032,0.26074,0.42082852800000004,0.37968,0.11074,0.3955,-0.71,0.15,0.7256721023
2020-08-16 05:30:00,-0.74816,0.20762000000000003,0.7764338027000001,0.23184000000000002,0.06762,0.24150000000000002,-0.98,0.14,0.9899494937000001,-0.74816,0.21762,0.7791674082000001,0.23184000000000002,0.06762,0.24150000000000002,-0.98,0.15,0.9914131329
2020-08-16 06:00:00,-1.27976,0.14882,1.2883838908,0.030240000000000003,0.008820000000000001,0.0315,-1.31,0.14,1.3174596768,-1.27976,0.15882000000000002,1.2895772369,0.030240000000000003,0.008820000000000001,0.0315,-1.31,0.15,1.3185598204
2020-08-16 06:30:00,-1.1271200000000001,0.17584000000000002,1.1407537859,0.12288000000000002,0.035840000000000004,0.128,-1.25,0.14,1.2578155668,-1.1271200000000001,0.17584000000000002,1.1407537859,0.12288000000000002,0.035840000000000004,0.128,-1.25,0.14,1.2578155668
2020-08-16 07:00:00,-1.22592,0.16744,1.2373019033000001,0.09408000000000001,0.027440000000000003,0.098,-1.32,0.14,1.3274034805000001,-1.22592,0.16744,1.2373019033000001,0.09408000000000001,0.027440000000000003,0.098,-1.32,0.14,1.3274034805000001
2020-08-16 07:30:00,-1.03928,0.20146000000000003,1.0586260199,0.21072000000000002,0.06146000000000001,0.2195,-1.25,0.14,1.2578155668,-1.03928,0.20146000000000003,1.0586260199,0.21072000000000002,0.06146000000000001,0.2195,-1.25,0.14,1.2578155668
2020-08-16 08:00:00,-0.7508,0.2156,0.7811427526,0.2592,0.0756,0.27,-1.01,0.14,1.019656805,-0.7508,0.2156,0.7811427526,0.2592,0.0756,0.27,-1.01,0.14,1.019656805
2020-08-16 08:30:00,-1.2888,0.1666,1.2995233742,0.0912,0.026600000000000002,0.095,-1.38,0.14,1.3870832708,-1.2888,0.1666,1.2995233742,0.0912,0.026600000000000002,0.095,-1.38,0.14,1.3870832708
2020-08-16 09:00:00,-1.00672,0.20804000000000003,1.0279911478,0.23328000000000002,0.06804,0.243,-1.24,0.14,1.2478781992,-1.00672,0.20804000000000003,1.0279911478,0.23328000000000002,0.06804,0.243,-1.24,0.14,1.2478781992
2020-08-16 09:30:00,-0.988,0.21350000000000002,1.0108047536,0.252,0.07350000000000001,0.2625,-1.24,0.14,1.2478781992,-0.988,0.21350000000000002,1.0108047536,0.252,0.07350000000000001,0.2625,-1.24,0.14,1.2478781992
2020-08-16 10:00:00,-1.30168,0.04326000000000001,1.3023986525,0.14832,0.04326000000000001,0.1545,-1.45,0.0,1.45,-1.30168,0.04326000000000001,1.3023986525,0.14832,0.04326000000000001,0.1545,-1.45,0.0,1.45
2020-08-16 10:30:00,-1.73144,0.15708000000000003,1.7385507183,0.05856000000000001,0.01708,0.061,-1.79,0.14,1.7954665132,-1.73144,0.18708000000000002,1.7415175566,0.05856000000000001,0.01708,0.061,-1.79,0.17,1.7980545042
2020-08-16 11:00:00,-1.558,0.161,1.5662965875000001,0.07200000000000001,0.021,0.075,-1.63,0.14,1.6360012225,-1.558,0.161,1.5662965875000001,0.07200000000000001,0.021,0.075,-1.63,0.14,1.6360012225
2020-08-16 11:30:00,-1.35616,0.21112000000000003,1.372494663,0.24384000000000003,0.07112,0.254,-1.6,0.14,1.606113321,-1.35616,0.23112000000000002,1.3757130515,0.24384000000000003,0.07112,0.254,-1.6,0.16,1.6079800994
2020-08-16 12:00:00,-1.3904,0.0553,1.3914992814,0.18960000000000002,0.0553,0.1975,-1.58,0.0,1.58,-1.3904,0.0553,1.3914992814,0.18960000000000002,0.0553,0.1975,-1.58,0.0,1.58
2020-08-16 12:30:00,-1.90008,0.04206,1.9005454612000001,0.10992,0.032060000000000005,0.1145,-2.01,0.01,2.0100248755,-1.90008,0.23206000000000002,1.9141984876,0.10992,0.032060000000000005,0.1145,-2.01,0.2,2.0199257412
2020-08-16 13:00:00,-1.74368,-0.09024,1.7460135166000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.88,-0.13,1.8844893207000002,-1.74368,-0.10024000000000001,1.7465589025,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.88,-0.14,1.8852055591
2020-08-16 13:30:00,-2.11536,-0.09948000000000001,2.1176978538,0.10464000000000001,0.030520000000000002,0.109,-2.22,-0.13,2.2238030488,-2.11536,-0.10948000000000001,2.1181911623,0.10464000000000001,0.030520000000000002,0.109,-2.22,-0.14,2.2244100341
2020-08-16 14:00:00,-2.06312,-0.10466,2.0657729425,0.08688000000000001,0.02534,0.09050000000000001,-2.15,-0.13,2.1539266468,-2.06312,-0.11466000000000001,2.0663037168,0.08688000000000001,0.02534,0.09050000000000001,-2.15,-0.14,2.154553318
2020-08-16 14:30:00,-2.0576,-0.1443,2.0626536912,0.12240000000000001,0.0357,0.1275,-2.18,-0.18,2.1874185699,-2.0576,-0.1443,2.0626536912,0.12240000000000001,0.0357,0.1275,-2.18,-0.18,2.1874185699
2020-08-16 15:00:00,-1.28536,0.22302000000000002,1.3045643909,0.28464,0.08302000000000001,0.29650000000000004,-1.57,0.14,1.5762296786999999,-1.28536,0.08302000000000001,1.2880382952,0.28464,0.08302000000000001,0.29650000000000004,-1.57,0.0,1.57
2020-08-16 15:30:00,-1.65488,0.04816,1.6555806232,0.16512000000000002,0.04816,0.17200000000000001,-1.82,0.0,1.82,-1.65488,0.18816000000000002,1.6655425542,0.16512000000000002,0.04816,0.17200000000000001,-1.82,0.14,1.8253766735
2020-08-16 16:00:00,-1.9152,0.0364,1.9155458752,0.12480000000000001,0.0364,0.13,-2.04,0.0,2.04,-1.9152,0.1764,1.9233065277999999,0.12480000000000001,0.0364,0.13,-2.04,0.14,2.0447982786
2020-08-16 16:30:00,-1.79936,0.18102000000000001,1.8084426035,0.14064000000000002,0.04102,0.14650000000000002,-1.94,0.14,1.9450449866000001,-1.79936,0.18102000000000001,1.8084426035,0.14064000000000002,0.04102,0.14650000000000002,-1.94,0.14,1.9450449866000001
2020-08-16 17:00:00,-1.98128,0.04046,1.9816930766,0.13872,0.04046,0.14450000000000002,-2.12,0.0,2.12,-1.98128,0.18046,1.9894814023,0.13872,0.04046,0.14450000000000002,-2.12,0.14,2.1246176127
2020-08-16 17:30:00,-1.73368,0.057260000000000005,1.7346253342,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.9300000000000002,0.0,1.9300000000000002,-1.73368,0.057260000000000005,1.7346253342,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.9300000000000002,0.0,1.9300000000000002
2020-08-16 18:00:00,-1.61048,0.06986,1.6119944944,0.23952,0.06986,0.2495,-1.85,0.0,1.85,-1.61048,0.06986,1.6119944944,0.23952,0.06986,0.2495,-1.85,0.0,1.85
2020-08-16 18:30:00,-1.8744,0.0308,1.8746530346,0.1056,0.0308,0.11,-1.98,0.0,1.98,-1.8744,0.0308,1.8746530346,0.1056,0.0308,0.11,-1.98,0.0,1.98
2020-08-16 19:00:00,-1.7661600000000002,0.05362,1.7669737548,0.18384,0.05362,0.1915,-1.9500000000000002,0.0,1.9500000000000002,-1.7661600000000002,0.05362,1.7669737548,0.18384,0.05362,0.1915,-1.9500000000000002,0.0,1.9500000000000002
2020-08-16 19:30:00,-1.65792,0.058940000000000006,1.6589673445000002,0.20208,0.058940000000000006,0.21050000000000002,-1.8599999999999999,0.0,1.8599999999999999,-1.65792,0.19894,1.6698131183,0.20208,0.058940000000000006,0.21050000000000002,-1.8599999999999999,0.14,1.8652613758
2020-08-16 20:00:00,-1.68184,0.21238,1.6951964634999999,0.24816000000000002,0.07238,0.2585,-1.9300000000000002,0.14,1.9350710581000001,-1.68184,0.21238,1.6951964634999999,0.24816000000000002,0.07238,0.2585,-1.9300000000000002,0.14,1.9350710581000001
2020-08-16 20:30:00,-1.27832,0.11424000000000001,1.2834145083,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.67,0.0,1.67,-1.27832,0.11424000000000001,1.2834145083,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.67,0.0,1.67
2020-08-16 21:00:00,-1.4028,0.0896,1.4056585645,0.30720000000000003,0.0896,0.32,-1.71,0.0,1.71,-1.4028,0.2396,1.4231148935,0.30720000000000003,0.0896,0.32,-1.71,0.15,1.7165663401
2020-08-16 21:30:00,-1.57864,0.24248000000000003,1.5971539688,0.35136,0.10248,0.366,-1.9300000000000002,0.14,1.9350710581000001,-1.57864,0.24248000000000003,1.5971539688,0.35136,0.10248,0.366,-1.9300000000000002,0.14,1.9350710581000001
2020-08-16 22:00:00,-1.2101600000000001,0.22162,1.2302855969,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.49,0.14,1.4965627284,-1.20016,0.22162,1.2204505111,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.48,0.14,1.4866068747
2020-08-16 22:30:00,-0.47584000000000004,0.31038000000000004,0.5681192216000001,0.58416,0.17038,0.6085,-1.06,0.14,1.0692053124,-0.47584000000000004,0.31038000000000004,0.5681192216000001,0.58416,0.17038,0.6085,-1.06,0.14,1.0692053124
2020-08-16 23:00:00,-1.2132800000000001,0.21196,1.2316555525,0.24672000000000002,0.07196000000000001,0.257,-1.46,0.14,1.4666969694,-1.2132800000000001,0.21196,1.2316555525,0.24672000000000002,0.07196000000000001,0.257,-1.46,0.14,1.4666969694
2020-08-16 23:30:00,-0.8834400000000001,0.25858000000000003,0.9205052145,0.40656000000000003,0.11858,0.42350000000000004,-1.29,0.14,1.2975746607,-0.8834400000000001,0.25858000000000003,0.9205052145,0.40656000000000003,0.11858,0.42350000000000004,-1.29,0.14,1.2975746607
2020-08-17 00:00:00,-1.29464,0.21448,1.3122859444000001,0.25536000000000003,0.07448,0.266,-1.55,0.14,1.5563097378,-1.29464,0.21448,1.3122859444000001,0.25536000000000003,0.07448,0.266,-1.55,0.14,1.5563097378
2020-08-17 00:30:00,-1.46808,0.16806000000000001,1.4776681123,0.06192,0.018060000000000003,0.0645,-1.53,0.15,1.537335357,-1.46808,0.15806,1.4765642045,0.06192,0.018060000000000003,0.0645,-1.53,0.14,1.5363918771
2020-08-17 01:00:00,-0.5576800000000001,0.24276000000000003,0.6082264381,0.35232,0.10276,0.367,-0.91,0.14,0.9207062507,-0.5576800000000001,0.24276000000000003,0.6082264381,0.35232,0.10276,0.367,-0.91,0.14,0.9207062507
2020-08-17 01:30:00,-1.18696,0.18172000000000002,1.2007898234,0.14304,0.04172,0.149,-1.33,0.14,1.3373481221999999,-1.18696,0.18172000000000002,1.2007898234,0.14304,0.04172,0.149,-1.33,0.14,1.3373481221999999
2020-08-17 02:00:00,-1.36016,0.15162,1.3685846156,0.03984,0.01162,0.0415,-1.4,0.14,1.406982587,-1.36016,0.15162,1.3685846156,0.03984,0.01162,0.0415,-1.4,0.14,1.406982587
2020-08-17 02:30:00,-0.9652000000000001,0.1764,0.9811870362,0.12480000000000001,0.0364,0.13,-1.09,0.14,1.0989540482,-0.9652000000000001,0.1764,0.9811870362,0.12480000000000001,0.0364,0.13,-1.09,0.14,1.0989540482
2020-08-17 03:00:00,-0.904,0.1855,0.9228359822000001,0.156,0.0455,0.1625,-1.06,0.14,1.0692053124,-0.904,0.1855,0.9228359822000001,0.156,0.0455,0.1625,-1.06,0.14,1.0692053124
2020-08-17 03:30:00,-1.10392,0.17094,1.1170764746,0.10608000000000001,0.030940000000000002,0.1105,-1.21,0.14,1.2180722474,-1.10392,0.17094,1.1170764746,0.10608000000000001,0.030940000000000002,0.1105,-1.21,0.14,1.2180722474
2020-08-17 04:00:00,-1.20376,0.15932000000000002,1.2142573862,0.06624000000000001,0.01932,0.069,-1.27,0.14,1.2776932339,-1.20376,0.15932000000000002,1.2142573862,0.06624000000000001,0.01932,0.069,-1.27,0.14,1.2776932339
2020-08-17 04:30:00,-0.9740800000000001,0.18256000000000003,0.9910398579,0.14592000000000002,0.04256,0.152,-1.12,0.14,1.1287160848,-0.9740800000000001,0.18256000000000003,0.9910398579,0.14592000000000002,0.04256,0.152,-1.12,0.14,1.1287160848
2020-08-17 05:00:00,-0.7256800000000001,0.21126000000000003,0.7558056959,0.24432,0.07126,0.2545,-0.97,0.14,0.9800510191,-0.7256800000000001,0.21126000000000003,0.7558056959,0.24432,0.07126,0.2545,-0.97,0.14,0.9800510191
2020-08-17 05:30:00,-0.2832,0.2674,0.3894932605,0.4368,0.1274,0.455,-0.72,0.14,0.7334848328,-0.2832,0.2674,0.3894932605,0.4368,0.1274,0.455,-0.72,0.14,0.7334848328
2020-08-17 06:00:00,-1.21584,0.47788,1.3063828688,0.16416,0.047880000000000006,0.171,-1.38,0.43,1.4454411091,-1.24584,-0.13212000000000002,1.2528260055,0.16416,0.047880000000000006,0.171,-1.4100000000000001,-0.18,1.4214429289
2020-08-17 06:30:00,-0.8032800000000001,-0.04304,0.8044322221,0.36672000000000005,0.10696000000000001,0.382,-1.17,-0.15,1.1795761951000001,-0.8032800000000001,-0.053040000000000004,0.805029192,0.36672000000000005,0.10696000000000001,0.382,-1.17,-0.16,1.1808894953
2020-08-17 07:00:00,-0.52736,0.00952,0.5274459214,0.5126400000000001,0.14952000000000001,0.534,-1.04,-0.14,1.0493807698,-0.52736,-0.00048000000000000007,0.5273602184,0.5126400000000001,0.14952000000000001,0.534,-1.04,-0.15,1.0507616285
2020-08-17 07:30:00,-1.44008,0.39456,1.4931537094,0.28992,0.08456000000000001,0.302,-1.73,0.31,1.7575551200000001,-1.49008,-0.53544,1.5833617401,0.28992,0.08456000000000001,0.302,-1.78,-0.62,1.8848872645
2020-08-17 08:00:00,-1.67568,0.43376000000000003,1.7309105117999999,0.18432,0.05376,0.192,-1.8599999999999999,0.38,1.8984203960000001,-1.77568,-0.73624,1.9222613766,0.18432,0.05376,0.192,-1.96,-0.79,2.1132202914000002
2020-08-17 08:30:00,-2.06008,-0.08794,2.0619561222,0.10992,0.032060000000000005,0.1145,-2.17,-0.12,2.1733154396,-2.09008,-0.37794000000000005,2.1239757649,0.10992,0.032060000000000005,0.1145,-2.2,-0.41000000000000003,2.2378784596
2020-08-17 09:00:00,-2.00496,0.10522000000000001,2.0077190665,0.15504,0.04522,0.1615,-2.16,0.06,2.1608331726,-2.07496,-0.63478,2.1698858611,0.15504,0.04522,0.1615,-2.23,-0.68,2.331372986
2020-08-17 09:30:00,-2.05144,-0.25042000000000003,2.0666679099,0.23856000000000002,0.06958,0.2485,-2.29,-0.32,2.3122499865,-2.05144,-0.25042000000000003,2.0666679099,0.23856000000000002,0.06958,0.2485,-2.29,-0.32,2.3122499865
2020-08-17 10:00:00,-2.47224,-0.31482000000000004,2.4922042954,0.01776,0.005180000000000001,0.018500000000000003,-2.49,-0.32,2.5104780421,-2.47224,-0.31482000000000004,2.4922042954,0.01776,0.005180000000000001,0.018500000000000003,-2.49,-0.32,2.5104780421
2020-08-17 10:30:00,-2.54984,-0.27412000000000003,2.564532277,0.02016,0.005880000000000001,0.021,-2.5700000000000003,-0.28,2.585207922,-2.54984,-0.26412,2.5634826701,0.02016,0.005880000000000001,0.021,-2.5700000000000003,-0.27,2.5841439588
2020-08-17 11:00:00,-1.4616,-0.2063,1.4760874805,0.45840000000000003,0.1337,0.47750000000000004,-1.92,-0.34,1.9498717907,-1.4616,-0.2063,1.4760874805,0.45840000000000003,0.1337,0.47750000000000004,-1.92,-0.34,1.9498717907
2020-08-17 11:30:00,-2.86192,-0.32306,2.8800961529,0.05808000000000001,0.01694,0.060500000000000005,-2.92,-0.34,2.9397278786000003,-2.86192,-0.32306,2.8800961529,0.05808000000000001,0.01694,0.060500000000000005,-2.92,-0.34,2.9397278786000003
2020-08-17 12:00:00,-2.43504,-0.28522000000000003,2.4516872252,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.52,-0.31,2.5389958645,-2.43504,-0.28522000000000003,2.4516872252,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.52,-0.31,2.5389958645
2020-08-17 12:30:00,-1.40984,-0.21662,1.426384608,0.32016,0.09338,0.3335,-1.73,-0.31,1.7575551200000001,-1.40984,-0.21662,1.426384608,0.32016,0.09338,0.3335,-1.73,-0.31,1.7575551200000001
2020-08-17 13:00:00,-1.16208,-0.19394000000000003,1.1781522185,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.56,-0.31,1.5905030651,-1.16208,-0.19394000000000003,1.1781522185,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.56,-0.31,1.5905030651
2020-08-17 13:30:00,-1.60384,-0.30362,1.6323259019,0.29616000000000003,0.08638000000000001,0.3085,-1.9,-0.39,1.9396133635,-1.60384,-0.29362000000000005,1.6304954615,0.29616000000000003,0.08638000000000001,0.3085,-1.9,-0.38,1.9376274152000001
2020-08-17 14:00:00,-1.12632,-0.28476,1.1617594415,0.46368000000000004,0.13524,0.483,-1.5899999999999999,-0.42,1.6445364088,-1.12632,-0.28476,1.1617594415,0.46368000000000004,0.13524,0.483,-1.5899999999999999,-0.42,1.6445364088
2020-08-17 14:30:00,-1.6440000000000001,-0.327,1.6762055363,0.216,0.063,0.225,-1.8599999999999999,-0.39,1.9004473158000001,-1.6440000000000001,-0.317,1.6742834288,0.216,0.063,0.225,-1.8599999999999999,-0.38,1.8984203960000001
2020-08-17 15:00:00,-1.25184,-0.27012,1.2806514748,0.30816000000000004,0.08988,0.321,-1.56,-0.36,1.6009996877,-1.25184,-0.27012,1.2806514748,0.30816000000000004,0.08988,0.321,-1.56,-0.36,1.6009996877
2020-08-17 15:30:00,-1.79424,-0.29332,1.8180576999,0.12576,0.036680000000000004,0.131,-1.92,-0.33,1.9481529713999999,-1.79424,-0.29332,1.8180576999,0.12576,0.036680000000000004,0.131,-1.92,-0.33,1.9481529713999999
2020-08-17 16:00:00,-1.26864,-0.20752,1.2855006807,0.35136,0.10248,0.366,-1.62,-0.31,1.649393828,-1.26864,-0.19752000000000003,1.2839242968,0.35136,0.10248,0.366,-1.62,-0.30000000000000004,1.6475436261
2020-08-17 16:30:00,-1.67256,-0.24658000000000002,1.6906385332,0.21744000000000002,0.06342,0.2265,-1.8900000000000001,-0.31,1.9152545523,-1.67256,-0.23658,1.6892090013,0.21744000000000002,0.06342,0.2265,-1.8900000000000001,-0.30000000000000004,1.9136614121000002
2020-08-17 17:00:00,-1.4584000000000001,-0.1537,1.4664768154,0.2616,0.0763,0.2725,-1.72,-0.23,1.7353097706,-1.4584000000000001,-0.1537,1.4664768154,0.2616,0.0763,0.2725,-1.72,-0.23,1.7353097706
2020-08-17 17:30:00,-1.91592,-0.12506,1.9199972526,0.15408000000000002,0.04494,0.1605,-2.07,-0.17,2.0769689454,-1.91592,-0.12506,1.9199972526,0.15408000000000002,0.04494,0.1605,-2.07,-0.17,2.0769689454
2020-08-17 18:00:00,-1.2056,-0.0183,1.2057388814,0.3144,0.0917,0.3275,-1.52,-0.11,1.5239750654000002,-1.2056,-0.07830000000000001,1.208139996,0.3144,0.0917,0.3275,-1.52,-0.17,1.5294770348
2020-08-17 18:30:00,-1.7239200000000001,-0.11906000000000001,1.728026461,0.10608000000000001,0.030940000000000002,0.1105,-1.83,-0.15,1.8361372498000001,-1.7239200000000001,-0.11906000000000001,1.728026461,0.10608000000000001,0.030940000000000002,0.1105,-1.83,-0.15,1.8361372498000001
2020-08-17 19:00:00,-2.10112,-0.13866,2.10569035,0.038880000000000005,0.011340000000000001,0.0405,-2.14,-0.15,2.1452505681,-2.10112,-0.13866,2.10569035,0.038880000000000005,0.011340000000000001,0.0405,-2.14,-0.15,2.1452505681
2020-08-17 19:30:00,-1.74624,-0.09682,1.7489220251000002,0.11376000000000001,0.03318,0.11850000000000001,-1.8599999999999999,-0.13,1.8645374762,-1.74624,-0.09682,1.7489220251000002,0.11376000000000001,0.03318,0.11850000000000001,-1.8599999999999999,-0.13,1.8645374762
2020-08-17 20:00:00,-1.5164,0.042300000000000004,1.5169898648,0.2136,0.0623,0.2225,-1.73,-0.02,1.7301156031,-1.5164,0.26230000000000003,1.5389185325999999,0.2136,0.0623,0.2225,-1.73,0.2,1.7415223226
2020-08-17 20:30:00,-1.66472,-0.11346,1.6685819878,0.12528,0.03654,0.1305,-1.79,-0.15,1.7962739212,-1.66472,-0.09346,1.6673414317000002,0.12528,0.03654,0.1305,-1.79,-0.13,1.794714462
2020-08-17 21:00:00,-1.8404800000000001,-0.11514,1.8440780488000001,0.11952000000000002,0.03486,0.1245,-1.96,-0.15,1.9657314160000001,-1.8404800000000001,-0.09514,1.8429373972,0.11952000000000002,0.03486,0.1245,-1.96,-0.13,1.9643064934
2020-08-17 21:30:00,-2.29024,-0.14132,2.2945959557,0.02976,0.00868,0.031,-2.32,-0.15,2.3248440808,-2.29024,-0.16132000000000002,2.2959145019,0.02976,0.00868,0.031,-2.32,-0.17,2.32622011
2020-08-17 22:00:00,-2.28248,-0.15614,2.2878143828,0.04752000000000001,0.01386,0.0495,-2.33,-0.17,2.3361934851,-2.28248,-0.14614000000000002,2.2871536568,0.04752000000000001,0.01386,0.0495,-2.33,-0.16,2.3354871012
2020-08-17 22:30:00,-2.06696,-0.15328,2.0726356168,0.02304,0.00672,0.024,-2.09,-0.16,2.0961154548,-2.06696,-0.13328,2.0712525679000002,0.02304,0.00672,0.024,-2.09,-0.14,2.094683747
2020-08-17 23:00:00,-1.7836,-0.15230000000000002,1.7900905703,0.0264,0.0077,0.0275,-1.81,-0.16,1.8170580618,-1.7836,-0.1323,1.7885,0.0264,0.0077,0.0275,-1.81,-0.14,1.8154062906
2020-08-17 23:30:00,-0.7464000000000001,-0.0252,0.7468252808,0.3936,0.1148,0.41000000000000003,-1.1400000000000001,-0.14,1.1485643212,-0.7464000000000001,-0.0252,0.7468252808,0.3936,0.1148,0.41000000000000003,-1.1400000000000001,-0.14,1.1485643212
2020-08-18 00:00:00,-0.50392,0.005940000000000001,0.5039550079,0.46608000000000005,0.13594,0.48550000000000004,-0.97,-0.13,0.9786725704,-0.51392,0.005940000000000001,0.5139543268,0.46608000000000005,0.13594,0.48550000000000004,-0.98,-0.13,0.9885848471
2020-08-18 00:30:00,-1.10816,-0.07988,1.111035283,0.17184000000000002,0.050120000000000005,0.179,-1.28,-0.13,1.2865846261,-1.10816,-0.07988,1.111035283,0.17184000000000002,0.050120000000000005,0.179,-1.28,-0.13,1.2865846261
2020-08-18 01:00:00,-1.2914400000000001,0.15708000000000003,1.3009578779,0.05856000000000001,0.01708,0.061,-1.35,0.14,1.3572398462,-1.2914400000000001,0.15708000000000003,1.3009578779,0.05856000000000001,0.01708,0.061,-1.35,0.14,1.3572398462
2020-08-18 01:30:00,-1.2212,0.1484,1.2301837261,0.028800000000000003,0.008400000000000001,0.03,-1.25,0.14,1.2578155668,-1.2212,0.1484,1.2301837261,0.028800000000000003,0.008400000000000001,0.03,-1.25,0.14,1.2578155668
2020-08-18 02:00:00,-1.06888,0.16366,1.0813366959,0.08112000000000001,0.02366,0.0845,-1.15,0.14,1.158490397,-1.06888,0.16366,1.0813366959,0.08112000000000001,0.02366,0.0845,-1.15,0.14,1.158490397
2020-08-18 02:30:00,-0.8485600000000001,0.19292,0.8702138818,0.18144000000000002,0.05292,0.189,-1.03,0.14,1.0394710193,-0.8485600000000001,0.19292,0.8702138818,0.18144000000000002,0.05292,0.189,-1.03,0.14,1.0394710193
2020-08-18 03:00:00,-0.9805600000000001,0.18942,0.9986880644,0.16944,0.049420000000000006,0.17650000000000002,-1.15,0.14,1.158490397,-0.9805600000000001,0.18942,0.9986880644,0.16944,0.049420000000000006,0.17650000000000002,-1.15,0.14,1.158490397
2020-08-18 03:30:00,-0.7336800000000001,0.19726000000000002,0.7597353816,0.19632000000000002,0.057260000000000005,0.20450000000000002,-0.93,0.14,0.9404786016000001,-0.7336800000000001,0.19726000000000002,0.7597353816,0.19632000000000002,0.057260000000000005,0.20450000000000002,-0.93,0.14,0.9404786016000001
2020-08-18 04:00:00,-0.52064,0.23898000000000003,0.5728677422,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.86,0.14,0.8713208364,-0.52064,0.23898000000000003,0.5728677422,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.86,0.14,0.8713208364
2020-08-18 04:30:00,-0.9390400000000001,0.17528000000000002,0.9552587084,0.12096000000000001,0.035280000000000006,0.126,-1.06,0.14,1.0692053124,-0.9390400000000001,0.17528000000000002,0.9552587084,0.12096000000000001,0.035280000000000006,0.126,-1.06,0.14,1.0692053124
2020-08-18 05:00:00,-1.0464,0.1673,1.0596896951,0.0936,0.0273,0.0975,-1.1400000000000001,0.14,1.1485643212,-1.0464,0.1673,1.0596896951,0.0936,0.0273,0.0975,-1.1400000000000001,0.14,1.1485643212
2020-08-18 05:30:00,-1.0788,0.1666,1.0915882924,0.0912,0.026600000000000002,0.095,-1.17,0.14,1.1783462988,-1.0788,0.1666,1.0915882924,0.0912,0.026600000000000002,0.095,-1.17,0.14,1.1783462988
2020-08-18 06:00:00,-1.1492,-0.10060000000000001,1.1535948162,0.1008,0.029400000000000003,0.105,-1.25,-0.13,1.2567418191,-1.1492,0.0194,1.149363737,0.1008,0.029400000000000003,0.105,-1.25,-0.01,1.2500399994
2020-08-18 06:30:00,-1.02008,-0.07294,1.0226844332,0.22992,0.06706000000000001,0.23950000000000002,-1.25,-0.14,1.2578155668,-1.02008,-0.06294000000000001,1.0220198873,0.22992,0.06706000000000001,0.23950000000000002,-1.25,-0.13,1.2567418191
2020-08-18 07:00:00,-0.9805600000000001,-0.04558,0.9816187906,0.28944000000000003,0.08442000000000001,0.3015,-1.27,-0.13,1.276636205,-0.9805600000000001,-0.04558,0.9816187906,0.28944000000000003,0.08442000000000001,0.3015,-1.27,-0.13,1.276636205
2020-08-18 07:30:00,-1.6232,-0.1076,1.6267624289,0.07680000000000001,0.0224,0.08,-1.7000000000000002,-0.13,1.7049633427000002,-1.6232,-0.1076,1.6267624289,0.07680000000000001,0.0224,0.08,-1.7000000000000002,-0.13,1.7049633427000002
2020-08-18 08:00:00,-1.8096800000000002,-0.18074,1.8186832187,0.10032,0.02926,0.10450000000000001,-1.9100000000000001,-0.21,1.921509823,-1.8096800000000002,-0.17074,1.8177166583000002,0.10032,0.02926,0.10450000000000001,-1.9100000000000001,-0.2,1.9204426573000002
2020-08-18 08:30:00,-1.91688,-0.26534,1.9351574225000001,0.15312,0.044660000000000005,0.1595,-2.07,-0.31,2.0930838493,-1.91688,-0.26534,1.9351574225000001,0.15312,0.044660000000000005,0.1595,-2.07,-0.31,2.0930838493
2020-08-18 09:00:00,-1.7948,-0.2914,1.8183016801,0.23520000000000002,0.06860000000000001,0.245,-2.03,-0.36,2.0616740771,-1.7948,-0.2914,1.8183016801,0.23520000000000002,0.06860000000000001,0.245,-2.03,-0.36,2.0616740771
2020-08-18 09:30:00,-1.2928,-0.2354,1.3140566959,0.4272,0.1246,0.445,-1.72,-0.36,1.7572706109,-1.2928,-0.2354,1.3140566959,0.4272,0.1246,0.445,-1.72,-0.36,1.7572706109
2020-08-18 10:00:00,-2.044,-0.2195,2.0557519914,0.276,0.0805,0.28750000000000003,-2.32,-0.30000000000000004,2.3393161394,-2.044,-0.20950000000000002,2.0547083126,0.276,0.0805,0.28750000000000003,-2.32,-0.29,2.338054747
2020-08-18 10:30:00,-1.536,-0.168,1.5451601859,0.384,0.112,0.4,-1.92,-0.28,1.9403092537000002,-1.536,-0.158,1.5441049187,0.384,0.112,0.4,-1.92,-0.27,1.9388914358
2020-08-18 11:00:00,-0.9295200000000001,-0.18486000000000002,0.9477239313,0.60048,0.17514000000000002,0.6255000000000001,-1.53,-0.36,1.5717824277,-0.9295200000000001,-0.17486000000000002,0.9458242173,0.60048,0.17514000000000002,0.6255000000000001,-1.53,-0.35000000000000003,1.5695222203
2020-08-18 11:30:00,-0.9047200000000001,-0.20346000000000003,0.9273156151,0.60528,0.17654,0.6305000000000001,-1.51,-0.38,1.5570806016,-0.9047200000000001,-0.19346000000000002,0.9251729838,0.60528,0.17654,0.6305000000000001,-1.51,-0.37,1.5546703831
2020-08-18 12:00:00,-1.14672,-0.26196,1.1762609404,0.47328000000000003,0.13804000000000002,0.493,-1.62,-0.4,1.6686521507,-1.14672,-0.26196,1.1762609404,0.47328000000000003,0.13804000000000002,0.493,-1.62,-0.4,1.6686521507
2020-08-18 12:30:00,-1.55064,-0.30102,1.5795877469000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.8900000000000001,-0.4,1.9318643845,-1.55064,-0.30102,1.5795877469000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.8900000000000001,-0.4,1.9318643845
2020-08-18 13:00:00,-2.03608,-0.28594,2.0560601766,0.25392000000000003,0.07406,0.2645,-2.29,-0.36,2.3181242417,-2.03608,-0.28594,2.0560601766,0.25392000000000003,0.07406,0.2645,-2.29,-0.36,2.3181242417
2020-08-18 13:30:00,-0.5888800000000001,-0.19634000000000001,0.6207487817,0.5611200000000001,0.16366,0.5845,-1.15,-0.36,1.2050311199000001,-0.5888800000000001,-0.19634000000000001,0.6207487817,0.5611200000000001,0.16366,0.5845,-1.15,-0.36,1.2050311199000001
2020-08-18 14:00:00,-0.5318400000000001,-0.19512000000000002,0.5665029567000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.2,-0.39,1.2617844507,-0.5318400000000001,-0.18512,0.5631369283000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.2,-0.38,1.2587295182
2020-08-18 14:30:00,-0.48616000000000004,-0.10638,0.49766278740000003,0.6638400000000001,0.19362000000000001,0.6915,-1.15,-0.30000000000000004,1.1884864324,-0.48616000000000004,-0.09638000000000001,0.49562147850000005,0.6638400000000001,0.19362000000000001,0.6915,-1.15,-0.29,1.1860016863
2020-08-18 15:00:00,0.12296000000000001,0.016280000000000003,0.12403306010000001,0.9129600000000001,0.26628,0.9510000000000001,-0.79,-0.25,0.8286132994000001,0.12296000000000001,0.02628,0.12573702720000002,0.9129600000000001,0.26628,0.9510000000000001,-0.79,-0.24,0.8256512581000001
2020-08-18 15:30:00,-0.9232,-0.0551,0.9248428245,0.4968,0.1449,0.5175000000000001,-1.42,-0.2,1.4340153415999999,-0.9232,-0.0551,0.9248428245,0.4968,0.1449,0.5175000000000001,-1.42,-0.2,1.4340153415999999
2020-08-18 16:00:00,-0.8158400000000001,-0.0071200000000000005,0.8158710682,0.5241600000000001,0.15288000000000002,0.546,-1.34,-0.16,1.3495184326,-0.8158400000000001,-0.0071200000000000005,0.8158710682,0.5241600000000001,0.15288000000000002,0.546,-1.34,-0.16,1.3495184326
2020-08-18 16:30:00,-0.51224,0.02018,0.5126373474,0.6177600000000001,0.18018,0.6435000000000001,-1.13,-0.16,1.1412712211,-0.51224,0.02018,0.5126373474,0.6177600000000001,0.18018,0.6435000000000001,-1.13,-0.16,1.1412712211
2020-08-18 17:00:00,-1.32344,-0.03892,1.3240121601000001,0.34656000000000003,0.10108,0.361,-1.67,-0.14,1.6758579892,-1.32344,-0.03892,1.3240121601000001,0.34656000000000003,0.10108,0.361,-1.67,-0.14,1.6758579892
2020-08-18 17:30:00,-0.7288,0.026600000000000002,0.7292852665,0.5712,0.1666,0.595,-1.3,-0.14,1.3075167303,-0.7288,0.026600000000000002,0.7292852665,0.5712,0.1666,0.595,-1.3,-0.14,1.3075167303
2020-08-18 18:00:00,-1.17296,-0.03878,1.1736008904,0.34704,0.10122,0.36150000000000004,-1.52,-0.14,1.5264337522,-1.17296,-0.03878,1.1736008904,0.34704,0.10122,0.36150000000000004,-1.52,-0.14,1.5264337522
2020-08-18 18:30:00,-1.2996,0.44220000000000004,1.3727712847,0.3504,0.1022,0.365,-1.65,0.34,1.684666139,-1.2996,0.37220000000000003,1.3518479944,0.3504,0.1022,0.365,-1.65,0.27,1.6719449752000002
2020-08-18 19:00:00,-1.64248,-0.09364,1.6451471059,0.22752000000000003,0.06636,0.23700000000000002,-1.87,-0.16,1.8768324379,-1.64248,0.06636,1.6438200023,0.22752000000000003,0.06636,0.23700000000000002,-1.87,0.0,1.87
