Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-18 19:30:00,-1.6348799999999999,0.04816,1.6355891905000002,0.16512000000000002,0.04816,0.17200000000000001,-1.8,0.0,1.8,-1.6348799999999999,0.04816,1.6355891905000002,0.16512000000000002,0.04816,0.17200000000000001,-1.8,0.0,1.8
2020-08-18 20:00:00,-1.65808,0.17556000000000002,1.6673483739,0.12192000000000001,0.03556,0.127,-1.78,0.14,1.7854971297,-1.65808,0.17556000000000002,1.6673483739,0.12192000000000001,0.03556,0.127,-1.78,0.14,1.7854971297
2020-08-18 20:30:00,-2.12024,-0.08132,2.1217989066,0.02976,0.00868,0.031,-2.15,-0.09,2.1518828964,-2.12024,-0.09132000000000001,2.1222056922,0.02976,0.00868,0.031,-2.15,-0.1,2.152324325
2020-08-18 21:00:00,-1.41648,-0.06314,1.4178865434,0.26352000000000003,0.07686000000000001,0.2745,-1.6800000000000002,-0.14,1.685823241,-1.41648,-0.043140000000000005,1.4171367789,0.26352000000000003,0.07686000000000001,0.2745,-1.6800000000000002,-0.12,1.6842802617000001
2020-08-18 21:30:00,-1.7581600000000002,-0.08988,1.7604559068999999,0.17184000000000002,0.050120000000000005,0.179,-1.9300000000000002,-0.14,1.9350710581000001,-1.7581600000000002,-0.07988,1.759973693,0.17184000000000002,0.050120000000000005,0.179,-1.9300000000000002,-0.13,1.9343732835
2020-08-18 22:00:00,-2.40936,-0.13398000000000002,2.4130823131,0.020640000000000002,0.00602,0.021500000000000002,-2.43,-0.14,2.4340295808,-2.40936,-0.12398,2.4125477508,0.020640000000000002,0.00602,0.021500000000000002,-2.43,-0.13,2.4334748817
2020-08-18 22:30:00,-1.2028,-0.0504,1.2038554731,0.30720000000000003,0.0896,0.32,-1.51,-0.14,1.5164761785,-1.2028,-0.0604,1.2043155733,0.30720000000000003,0.0896,0.32,-1.51,-0.15,1.5174320413
2020-08-18 23:00:00,-1.1961600000000001,0.65112,1.361894269,0.24384000000000003,0.07112,0.254,-1.44,0.58,1.5524174696,-1.21616,-0.39888,1.2799024963,0.24384000000000003,0.07112,0.254,-1.46,-0.47000000000000003,1.533786165
2020-08-18 23:30:00,-1.14232,0.6547400000000001,1.3166546434,0.18768,0.054740000000000004,0.1955,-1.33,0.6000000000000001,1.4590750495,-1.16232,-0.41526,1.2342725185,0.18768,0.054740000000000004,0.1955,-1.35,-0.47000000000000003,1.4294754283
2020-08-19 00:00:00,-1.27448,0.18536000000000002,1.2878888151,0.15552000000000002,0.045360000000000004,0.162,-1.43,0.14,1.4368368035,-1.27448,0.045360000000000004,1.2752869481,0.15552000000000002,0.045360000000000004,0.162,-1.43,0.0,1.43
2020-08-19 00:30:00,-1.47256,0.15092,1.4802735558,0.03744,0.010920000000000001,0.039,-1.51,0.14,1.5164761785,-1.47256,0.16092,1.4813265001,0.03744,0.010920000000000001,0.039,-1.51,0.15,1.5174320413
2020-08-19 01:00:00,-0.80576,0.06832,0.8086512227,0.23424000000000003,0.06832,0.244,-1.04,0.0,1.04,-0.80576,0.06832,0.8086512227,0.23424000000000003,0.06832,0.244,-1.04,0.0,1.04
2020-08-19 01:30:00,-1.1093600000000001,0.18102000000000001,1.1240319613,0.14064000000000002,0.04102,0.14650000000000002,-1.25,0.14,1.2578155668,-1.1093600000000001,0.18102000000000001,1.1240319613,0.14064000000000002,0.04102,0.14650000000000002,-1.25,0.14,1.2578155668
2020-08-19 02:00:00,-1.11856,0.15792,1.12965269,0.06144000000000001,0.017920000000000002,0.064,-1.18,0.14,1.1882760622,-1.11856,0.15792,1.12965269,0.06144000000000001,0.017920000000000002,0.064,-1.18,0.14,1.1882760622
2020-08-19 02:30:00,-1.10096,0.17472000000000001,1.1147376373,0.11904,0.03472,0.124,-1.22,0.14,1.2280065146,-1.10096,0.17472000000000001,1.1147376373,0.11904,0.03472,0.124,-1.22,0.14,1.2280065146
2020-08-19 03:00:00,-1.15304,0.16828,1.1652550794,0.09696,0.028280000000000003,0.101,-1.25,0.14,1.2578155668,-1.16304,0.16828,1.1751511392,0.09696,0.028280000000000003,0.101,-1.26,0.14,1.2677539193
2020-08-19 03:30:00,-0.6178400000000001,0.21938000000000002,0.6556324046,0.27216,0.07938,0.28350000000000003,-0.89,0.14,0.9009439494,-0.6178400000000001,0.21938000000000002,0.6556324046,0.27216,0.07938,0.28350000000000003,-0.89,0.14,0.9009439494
2020-08-19 04:00:00,-1.0512,0.1834,1.0670787225,0.14880000000000002,0.0434,0.155,-1.2,0.14,1.2081390648,-1.0512,0.1834,1.0670787225,0.14880000000000002,0.0434,0.155,-1.2,0.14,1.2081390648
2020-08-19 04:30:00,-1.26616,0.15862,1.2760569932,0.06384000000000001,0.01862,0.0665,-1.33,0.14,1.3373481221999999,-1.26616,0.15862,1.2760569932,0.06384000000000001,0.01862,0.0665,-1.33,0.14,1.3373481221999999
2020-08-19 05:00:00,-0.8867200000000001,0.20054000000000002,0.9091142117000001,0.17328000000000002,0.05054,0.18050000000000002,-1.06,0.15,1.0705606008,-0.8867200000000001,0.20054000000000002,0.9091142117000001,0.17328000000000002,0.05054,0.18050000000000002,-1.06,0.15,1.0705606008
2020-08-19 05:30:00,-0.8301600000000001,0.23162000000000002,0.8618662599,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.11,0.15,1.1200892822,-0.8301600000000001,0.23162000000000002,0.8618662599,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.11,0.15,1.1200892822
2020-08-19 06:00:00,-1.80424,0.00168,1.8042407822,0.00576,0.00168,0.006,-1.81,0.0,1.81,-1.80424,0.04168,1.8047213635000001,0.00576,0.00168,0.006,-1.81,0.04,1.810441935
2020-08-19 06:30:00,-1.7528000000000001,-0.19790000000000002,1.7639365777,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.76,-0.2,1.7713271860000002,-1.7528000000000001,-0.1279,1.7574601702,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.76,-0.13,1.7647946056000001
2020-08-19 07:00:00,-1.37288,-0.09584000000000001,1.3762212032,0.11712000000000002,0.03416,0.122,-1.49,-0.13,1.4956603893,-1.37288,-0.09584000000000001,1.3762212032,0.11712000000000002,0.03416,0.122,-1.49,-0.13,1.4956603893
2020-08-19 07:30:00,-1.3647200000000002,-0.09846,1.3682671705,0.24528000000000003,0.07154,0.2555,-1.6099999999999999,-0.17,1.6189502772000002,-1.3647200000000002,-0.09846,1.3682671705,0.24528000000000003,0.07154,0.2555,-1.6099999999999999,-0.17,1.6189502772000002
2020-08-19 08:00:00,-1.43424,-0.14832,1.4418887613,0.24576000000000003,0.07168000000000001,0.256,-1.6800000000000002,-0.22,1.6943435306999999,-1.43424,-0.13832,1.4408944444,0.24576000000000003,0.07168000000000001,0.256,-1.6800000000000002,-0.21,1.6930741271
2020-08-19 08:30:00,-1.92432,-0.28876,1.9458647949,0.17568,0.05124,0.183,-2.1,-0.34,2.1273457641,-1.92432,-0.28876,1.9458647949,0.17568,0.05124,0.183,-2.1,-0.34,2.1273457641
2020-08-19 09:00:00,-1.5680800000000001,-0.25194,1.5881903696,0.30192,0.08806000000000001,0.3145,-1.87,-0.34,1.9006577809,-1.5680800000000001,-0.25194,1.5881903696,0.30192,0.08806000000000001,0.3145,-1.87,-0.34,1.9006577809
2020-08-19 09:30:00,-1.83688,-0.32784,1.8659065357,0.21312,0.06216000000000001,0.222,-2.05,-0.39,2.0867678357,-1.83688,-0.32784,1.8659065357,0.21312,0.06216000000000001,0.222,-2.05,-0.39,2.0867678357
2020-08-19 10:00:00,-1.8727200000000002,-0.28246000000000004,1.8939017530000002,0.19728,0.05754000000000001,0.20550000000000002,-2.07,-0.34,2.0977368758,-1.8727200000000002,-0.27246000000000004,1.8924361680000001,0.19728,0.05754000000000001,0.20550000000000002,-2.07,-0.33,2.0961393083
2020-08-19 10:30:00,-1.90968,-0.013240000000000002,1.9097258966,0.16032000000000002,0.04676,0.167,-2.07,-0.06,2.0708693827,-1.95968,-0.51324,2.025774173,0.16032000000000002,0.04676,0.167,-2.12,-0.56,2.1927152118
2020-08-19 11:00:00,-2.33288,0.11416000000000001,2.3356715523,0.11712000000000002,0.03416,0.122,-2.45,0.08,2.4513057745,-2.41288,-0.7858400000000001,2.5376237703999998,0.11712000000000002,0.03416,0.122,-2.5300000000000002,-0.8200000000000001,2.659567634
2020-08-19 11:30:00,-2.38672,-0.35696000000000006,2.4132660027,0.11328,0.03304,0.11800000000000001,-2.5,-0.39,2.530237143,-2.38672,-0.34696000000000005,2.4118071233,0.11328,0.03304,0.11800000000000001,-2.5,-0.38,2.5287150887000003
2020-08-19 12:00:00,-1.77216,-0.31188000000000005,1.7993943981,0.26784,0.07812000000000001,0.279,-2.04,-0.39,2.0769448717,-1.77216,-0.30188000000000004,1.7976881265,0.26784,0.07812000000000001,0.279,-2.04,-0.38,2.0750903595
2020-08-19 12:30:00,-2.0368,-0.27240000000000003,2.0549345488,0.1632,0.0476,0.17,-2.2,-0.32,2.2231509171,-2.0368,-0.27240000000000003,2.0549345488,0.1632,0.0476,0.17,-2.2,-0.32,2.2231509171
2020-08-19 13:00:00,-2.2431200000000002,-0.25716,2.2578127912,0.14688,0.04284,0.153,-2.39,-0.30000000000000004,2.4087548651,-2.2431200000000002,-0.25716,2.2578127912,0.14688,0.04284,0.153,-2.39,-0.30000000000000004,2.4087548651
2020-08-19 13:30:00,-1.9451200000000002,-0.22566000000000003,1.9581660425,0.25488,0.07434,0.2655,-2.2,-0.30000000000000004,2.2203603311,-1.9451200000000002,-0.26566,1.9631777938,0.25488,0.07434,0.2655,-2.2,-0.34,2.2261176968
2020-08-19 14:00:00,-1.9790400000000001,-0.30222000000000004,2.0019830793,0.30096,0.08778000000000001,0.3135,-2.2800000000000002,-0.39,2.3131147831,-1.9790400000000001,-0.29222000000000004,2.0004979005,0.30096,0.08778000000000001,0.3135,-2.2800000000000002,-0.38,2.3114497615
2020-08-19 14:30:00,-1.76072,-0.24146,1.7771994401,0.26928,0.07854000000000001,0.2805,-2.03,-0.32,2.0550669089,-1.76072,-0.24146,1.7771994401,0.26928,0.07854000000000001,0.2805,-2.03,-0.32,2.0550669089
2020-08-19 15:00:00,-2.26896,-0.15428,2.2741991557,0.19104000000000002,0.055720000000000006,0.199,-2.46,-0.21,2.468947144,-2.26896,-0.15428,2.2741991557,0.19104000000000002,0.055720000000000006,0.199,-2.46,-0.21,2.468947144
2020-08-19 15:30:00,-1.7426400000000002,-0.09452,1.7452014783,0.32736000000000004,0.09548000000000001,0.341,-2.07,-0.19,2.0787015178,-1.7426400000000002,-0.09452,1.7452014783,0.32736000000000004,0.09548000000000001,0.341,-2.07,-0.19,2.0787015178
2020-08-19 16:00:00,-0.7592,0.016900000000000002,0.759388076,0.6408,0.1869,0.6675,-1.4,-0.17,1.4102836594000001,-0.7592,0.0269,0.7596764114,0.6408,0.1869,0.6675,-1.4,-0.16,1.4091131963
2020-08-19 16:30:00,-1.64768,0.56276,1.7411341706,0.35232,0.10276,0.367,-2.0,0.46,2.052218312,-1.71768,-0.53724,1.7997364807,0.35232,0.10276,0.367,-2.07,-0.64,2.1666794871
2020-08-19 17:00:00,-0.7323200000000001,0.6347400000000001,0.9691168402,0.66768,0.19474000000000002,0.6955,-1.4,0.44,1.4675149062,-0.80232,-0.48526,0.9376538007,0.66768,0.19474000000000002,0.6955,-1.47,-0.68,1.6196604582
2020-08-19 17:30:00,-1.25976,-0.00868,1.2597899031,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.71,-0.14,1.7157214226000002,-1.25976,-0.018680000000000002,1.2598984880000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.71,-0.15,1.7165663401
2020-08-19 18:00:00,-1.4988000000000001,-0.0184,1.4989129394,0.45120000000000005,0.1316,0.47000000000000003,-1.9500000000000002,-0.15,1.9557607216,-1.4988000000000001,-0.0184,1.4989129394,0.45120000000000005,0.1316,0.47000000000000003,-1.9500000000000002,-0.15,1.9557607216
2020-08-19 18:30:00,-1.69848,-0.04164,1.6989903472,0.37152,0.10836000000000001,0.387,-2.07,-0.15,2.0754276668,-1.69848,-0.04164,1.6989903472,0.37152,0.10836000000000001,0.387,-2.07,-0.15,2.0754276668
2020-08-19 19:00:00,-1.88856,-0.03458,1.8888765576000002,0.36144000000000004,0.10542000000000001,0.3765,-2.25,-0.14,2.2543513479,-1.88856,-0.04458,1.8890860886,0.36144000000000004,0.10542000000000001,0.3765,-2.25,-0.15,2.2549944568
2020-08-19 19:30:00,-0.88768,0.005260000000000001,0.8876955841,0.53232,0.15526,0.5545,-1.42,-0.15,1.4279005568,-0.88768,0.005260000000000001,0.8876955841,0.53232,0.15526,0.5545,-1.42,-0.15,1.4279005568
2020-08-19 20:00:00,-1.28856,-0.04458,1.2893309311,0.36144000000000004,0.10542000000000001,0.3765,-1.65,-0.15,1.6568041526,-1.28856,-0.04458,1.2893309311,0.36144000000000004,0.10542000000000001,0.3765,-1.65,-0.15,1.6568041526
2020-08-19 20:30:00,-1.19832,-0.055760000000000004,1.1996166054,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.5899999999999999,-0.17,1.5990622252,-1.19832,-0.03576,1.1988534523,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.5899999999999999,-0.15,1.5970597985000001
2020-08-19 21:00:00,-1.4388800000000002,-0.018840000000000003,1.4390033356,0.38112,0.11116000000000001,0.397,-1.82,-0.13,1.8246369502,-1.4388800000000002,-0.018840000000000003,1.4390033356,0.38112,0.11116000000000001,0.397,-1.82,-0.13,1.8246369502
2020-08-19 21:30:00,-1.4576,0.045700000000000005,1.458316238,0.3624,0.1057,0.3775,-1.82,-0.06,1.8209887424,-1.4576,0.1457,1.4648639015,0.3624,0.1057,0.3775,-1.82,0.04,1.8204395074000002
2020-08-19 22:00:00,-1.5528,0.0196,1.5529236942,0.30720000000000003,0.0896,0.32,-1.8599999999999999,-0.07,1.8613167382,-1.5528,-0.040400000000000005,1.5533254649,0.30720000000000003,0.0896,0.32,-1.8599999999999999,-0.13,1.8645374762
2020-08-19 22:30:00,-1.3872,0.2429,1.4083054534000001,0.3528,0.1029,0.3675,-1.74,0.14,1.7456230979,-1.3872,0.2429,1.4083054534000001,0.3528,0.1029,0.3675,-1.74,0.14,1.7456230979
2020-08-19 23:00:00,-0.15304,0.36078000000000005,0.3918972442,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.91,0.14,0.9207062507,-0.15304,0.36078000000000005,0.3918972442,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.91,0.14,0.9207062507
2020-08-19 23:30:00,-1.26,0.21,1.2773801314,0.24,0.07,0.25,-1.5,0.14,1.5065191668,-1.26,0.24,1.2826534996,0.24,0.07,0.25,-1.5,0.17,1.5096025967
2020-08-20 00:00:00,-1.3651200000000001,0.21434000000000003,1.3818445101,0.25488,0.07434,0.2655,-1.62,0.14,1.6260381299,-1.3651200000000001,0.21434000000000003,1.3818445101,0.25488,0.07434,0.2655,-1.62,0.14,1.6260381299
2020-08-20 00:30:00,-0.8027200000000001,0.26754,0.8461306341,0.43728000000000006,0.12754000000000001,0.4555,-1.24,0.14,1.2478781992,-0.8027200000000001,0.27754,0.8493455422,0.43728000000000006,0.12754000000000001,0.4555,-1.24,0.15,1.2490396311
2020-08-20 01:00:00,-0.74192,0.24444000000000002,0.7811505617000001,0.35808,0.10444,0.373,-1.1,0.14,1.1088733021,-0.74192,0.24444000000000002,0.7811505617000001,0.35808,0.10444,0.373,-1.1,0.14,1.1088733021
2020-08-20 01:30:00,-0.39488,0.13566,0.4175330526,0.46512000000000003,0.13566,0.48450000000000004,-0.86,0.0,0.86,-0.39488,0.27566,0.4815793289,0.46512000000000003,0.13566,0.48450000000000004,-0.86,0.14,0.8713208364
2020-08-20 02:00:00,-0.10696000000000001,0.31172000000000005,0.3295600097,0.62304,0.18172000000000002,0.649,-0.73,0.13,0.7414849965,-0.10696000000000001,0.32172,0.3390342166,0.62304,0.18172000000000002,0.649,-0.73,0.14,0.7433034374
2020-08-20 02:30:00,0.08416000000000001,0.33538,0.3457783249,0.70416,0.20538,0.7335,-0.62,0.13,0.6334824386,0.08416000000000001,0.34538,0.35548593500000003,0.70416,0.20538,0.7335,-0.62,0.14,0.6356099433
2020-08-20 03:00:00,-0.18944000000000003,0.30808,0.3616639324,0.6105600000000001,0.17808000000000002,0.636,-0.8,0.13,0.8104936767,-0.18944000000000003,0.31808000000000003,0.3702193944,0.6105600000000001,0.17808000000000002,0.636,-0.8,0.14,0.8121576202
2020-08-20 03:30:00,0.5404,0.37220000000000003,0.6561745195,0.8304,0.2422,0.865,-0.29,0.13,0.3178049716,0.5504,0.38220000000000004,0.6700873077,0.8304,0.2422,0.865,-0.28,0.14,0.31304951680000004
2020-08-20 04:00:00,0.20296000000000003,0.32628,0.3842543429,0.67296,0.19628,0.7010000000000001,-0.47000000000000003,0.13,0.4876474136,0.20296000000000003,0.33628,0.3927811095,0.67296,0.19628,0.7010000000000001,-0.47000000000000003,0.14,0.4904079934
2020-08-20 04:30:00,0.59048,0.40514000000000006,0.7161040776,0.8404800000000001,0.24514000000000002,0.8755000000000001,-0.25,0.16,0.29681644160000004,0.59048,0.40514000000000006,0.7161040776,0.8404800000000001,0.24514000000000002,0.8755000000000001,-0.25,0.16,0.29681644160000004
2020-08-20 05:00:00,0.8778400000000001,0.43812,0.9810974467,0.98784,0.28812000000000004,1.029,-0.11,0.15,0.1860107524,0.8778400000000001,0.44812,0.9856036729000001,0.98784,0.28812000000000004,1.029,-0.11,0.16,0.19416487840000002
2020-08-20 05:30:00,0.29736,0.36798000000000003,0.47310913120000003,0.74736,0.21798,0.7785000000000001,-0.45,0.15,0.47434164900000003,0.29736,0.36798000000000003,0.47310913120000003,0.74736,0.21798,0.7785000000000001,-0.45,0.15,0.47434164900000003
2020-08-20 06:00:00,-0.6000800000000001,0.20956000000000002,0.635618911,0.40992,0.11956000000000001,0.427,-1.01,0.09,1.0140019724,-0.6000800000000001,0.23956000000000002,0.6461307917,0.40992,0.11956000000000001,0.427,-1.01,0.12,1.0171037312
2020-08-20 06:30:00,-0.48312000000000005,0.007840000000000001,0.483183609,0.50688,0.14784,0.528,-0.99,-0.14,0.9998499887000001,-0.48312000000000005,0.007840000000000001,0.483183609,0.50688,0.14784,0.528,-0.99,-0.14,0.9998499887000001
2020-08-20 07:00:00,-1.06568,-0.06124,1.0674381481,0.30432000000000003,0.08876,0.317,-1.37,-0.15,1.3781872151,-1.06568,-0.06124,1.0674381481,0.30432000000000003,0.08876,0.317,-1.37,-0.15,1.3781872151
2020-08-20 07:30:00,-1.07848,-0.14164000000000002,1.0877412376,0.37152,0.10836000000000001,0.387,-1.45,-0.25,1.471393897,-1.07848,-0.13164,1.0864843303,0.37152,0.10836000000000001,0.387,-1.45,-0.24,1.469727866
2020-08-20 08:00:00,-1.4921600000000002,-0.24188,1.5116373242,0.26784,0.07812000000000001,0.279,-1.76,-0.32,1.788854382,-1.4921600000000002,-0.24188,1.5116373242,0.26784,0.07812000000000001,0.279,-1.76,-0.32,1.788854382
2020-08-20 08:30:00,-1.40976,-0.15368,1.4181117022,0.33024000000000003,0.09632,0.34400000000000003,-1.74,-0.25,1.7578680269,-1.42976,-0.37368,1.4777856407,0.33024000000000003,0.09632,0.34400000000000003,-1.76,-0.47000000000000003,1.8216750534
2020-08-20 09:00:00,-1.30736,0.35452,1.3545754316,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.7000000000000002,0.24,1.7168575946,-1.4073600000000002,-0.7954800000000001,1.6166170233,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.8,-0.91,2.0169531477
2020-08-20 09:30:00,-1.16888,0.31866,1.2115381339,0.44112,0.12866000000000002,0.4595,-1.6099999999999999,0.19,1.6211724153,-1.25888,-0.8513400000000001,1.5197232149,0.44112,0.12866000000000002,0.4595,-1.7000000000000002,-0.98,1.9622436138000001
2020-08-20 10:00:00,-1.46912,0.31234,1.5019553422,0.35088,0.10234000000000001,0.3655,-1.82,0.21,1.832075326,-1.56912,-0.8576600000000001,1.7882164998,0.35088,0.10234000000000001,0.3655,-1.92,-0.96,2.1466252584
2020-08-20 10:30:00,-0.7113600000000001,0.37002,0.8018402896,0.54864,0.16002000000000002,0.5715,-1.26,0.21,1.2773801314,-0.8113600000000001,-0.79998,1.1394178557,0.54864,0.16002000000000002,0.5715,-1.3599999999999999,-0.96,1.6646921637
2020-08-20 11:00:00,-0.8949600000000001,0.34272,0.9583373101,0.45504000000000006,0.13272,0.47400000000000003,-1.35,0.21,1.3662357044,-0.9949600000000001,-0.83728,1.3003780989,0.45504000000000006,0.13272,0.47400000000000003,-1.45,-0.97,1.7445343218
2020-08-20 11:30:00,-0.36736,0.39202000000000004,0.5372458004,0.69264,0.20202,0.7215,-1.06,0.19,1.0768936809,-0.46736000000000005,-0.7679800000000001,0.8990098164,0.69264,0.20202,0.7215,-1.16,-0.97,1.5121177203
2020-08-20 12:00:00,-0.30904000000000004,0.40028,0.5056973403,0.72096,0.21028000000000002,0.751,-1.03,0.19,1.0473776778,-0.40904,-0.7797200000000001,0.8804981545,0.72096,0.21028000000000002,0.751,-1.13,-0.99,1.5023315213
2020-08-20 12:30:00,0.0032800000000000004,0.46554000000000006,0.46555155460000003,0.7732800000000001,0.22554000000000002,0.8055,-0.77,0.24,0.8065358021,-0.08672,-0.7144600000000001,0.7197037238,0.7732800000000001,0.22554000000000002,0.8055,-0.86,-0.9400000000000001,1.2740486647
2020-08-20 13:00:00,-0.2816,0.4137,0.5004460510000001,0.6984,0.20370000000000002,0.7275,-0.98,0.21,1.0022474744,-0.37160000000000004,-0.7663000000000001,0.8516467871000001,0.6984,0.20370000000000002,0.7275,-1.07,-0.97,1.4442298986
2020-08-20 13:30:00,-0.41016,0.43162000000000006,0.5954217413,0.7598400000000001,0.22162,0.7915000000000001,-1.17,0.21,1.1886967654,-0.5101600000000001,-0.74838,0.9057239370000001,0.7598400000000001,0.22162,0.7915000000000001,-1.27,-0.97,1.5980613255
2020-08-20 14:00:00,-0.7222400000000001,0.40768000000000004,0.8293573416000001,0.67776,0.19768000000000002,0.706,-1.4,0.21,1.4156623891,-0.8222400000000001,-0.7723200000000001,1.1280765931,0.67776,0.19768000000000002,0.706,-1.5,-0.97,1.7863090438
2020-08-20 14:30:00,-0.46936000000000005,0.46852000000000005,0.6631815739,0.68064,0.19852000000000003,0.709,-1.15,0.27,1.1812705025,-0.5693600000000001,-0.72148,0.9190779075000001,0.68064,0.19852000000000003,0.709,-1.25,-0.92,1.552063143
2020-08-20 15:00:00,0.38992000000000004,0.51456,0.6456079306,1.00992,0.29456000000000004,1.052,-0.62,0.22,0.6578753681,0.29992,-0.65544,0.7208006659,1.00992,0.29456000000000004,1.052,-0.71,-0.9500000000000001,1.1860016863
2020-08-20 15:30:00,-0.05648,0.59936,0.6020152822,0.9235200000000001,0.26936000000000004,0.962,-0.98,0.33,1.0340696302,-0.10648,-0.59064,0.6001613116,0.9235200000000001,0.26936000000000004,0.962,-1.03,-0.86,1.3418271126
2020-08-20 16:00:00,-0.6976800000000001,0.44276000000000004,0.8263133788,0.5923200000000001,0.17276000000000002,0.617,-1.29,0.27,1.3179529582,-0.76768,-0.49724,0.9146475824,0.5923200000000001,0.17276000000000002,0.617,-1.3599999999999999,-0.67,1.5160804728000001
2020-08-20 16:30:00,-0.023440000000000003,0.07858000000000001,0.0820015244,0.8865600000000001,0.25858000000000003,0.9235000000000001,-0.91,-0.18,0.9276313923,-0.023440000000000003,0.08858,0.091628871,0.8865600000000001,0.25858000000000003,0.9235000000000001,-0.91,-0.17,0.9257429449000001
2020-08-20 17:00:00,-0.08248000000000001,0.08386,0.1176241897,0.7675200000000001,0.22386000000000003,0.7995,-0.85,-0.14,0.8614522622,-0.08248000000000001,0.08386,0.1176241897,0.7675200000000001,0.22386000000000003,0.7995,-0.85,-0.14,0.8614522622
2020-08-20 17:30:00,-0.09648000000000001,0.09436000000000001,0.1349525843,0.80352,0.23436,0.837,-0.9,-0.14,0.9108238029,-0.09648000000000001,0.09436000000000001,0.1349525843,0.80352,0.23436,0.837,-0.9,-0.14,0.9108238029
2020-08-20 18:00:00,-1.0692,-0.0281,1.069569189,0.5208,0.1519,0.5425,-1.5899999999999999,-0.18,1.6001562424,-1.0692,-0.0281,1.069569189,0.5208,0.1519,0.5425,-1.5899999999999999,-0.18,1.6001562424
2020-08-20 18:30:00,-1.2794400000000001,-0.05442,1.2805968335,0.43056000000000005,0.12558,0.4485,-1.71,-0.18,1.7194475857,-1.2794400000000001,-0.05442,1.2805968335,0.43056000000000005,0.12558,0.4485,-1.71,-0.18,1.7194475857
2020-08-20 19:00:00,-1.14648,-0.020640000000000002,1.1466657752,0.44352,0.12936,0.462,-1.5899999999999999,-0.15,1.5970597985000001,-1.14648,-0.020640000000000002,1.1466657752,0.44352,0.12936,0.462,-1.5899999999999999,-0.15,1.5970597985000001
2020-08-20 19:30:00,-0.72672,0.025540000000000004,0.7271686531,0.5332800000000001,0.15554,0.5555,-1.26,-0.13,1.2666885963,-0.72672,0.025540000000000004,0.7271686531,0.5332800000000001,0.15554,0.5555,-1.26,-0.13,1.2666885963
2020-08-20 20:00:00,-1.75008,-0.08044000000000001,1.7519276812,0.16992000000000002,0.04956000000000001,0.177,-1.92,-0.13,1.9243960091,-1.75008,-0.08044000000000001,1.7519276812,0.16992000000000002,0.04956000000000001,0.177,-1.92,-0.13,1.9243960091
2020-08-20 20:30:00,-1.504,-0.0495,1.5048143573,0.276,0.0805,0.28750000000000003,-1.78,-0.13,1.7847408776,-1.504,-0.0495,1.5048143573,0.276,0.0805,0.28750000000000003,-1.78,-0.13,1.7847408776
2020-08-20 21:00:00,-1.7107999999999999,-0.0719,1.7123102085,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.9100000000000001,-0.13,1.9144189719,-1.7208,-0.0719,1.7223014399,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.92,-0.13,1.9243960091
2020-08-20 21:30:00,-2.15128,-0.10704000000000001,2.1539413177,0.07872000000000001,0.02296,0.082,-2.23,-0.13,2.2337860238,-2.15128,-0.10704000000000001,2.1539413177,0.07872000000000001,0.02296,0.082,-2.23,-0.13,2.2337860238
2020-08-20 22:00:00,-1.7923200000000001,-0.07526000000000001,1.7938993980000002,0.18768,0.054740000000000004,0.1955,-1.98,-0.13,1.9842630874,-1.7923200000000001,-0.07526000000000001,1.7938993980000002,0.18768,0.054740000000000004,0.1955,-1.98,-0.13,1.9842630874
2020-08-20 22:30:00,-1.30272,-0.03746,1.303258474,0.31728,0.09254000000000001,0.3305,-1.62,-0.13,1.625207679,-1.30272,-0.03746,1.303258474,0.31728,0.09254000000000001,0.3305,-1.62,-0.13,1.625207679
2020-08-20 23:00:00,-0.8563200000000001,-0.012260000000000002,0.8564077592,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.26,-0.13,1.2666885963,-0.8563200000000001,-0.012260000000000002,0.8564077592,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.26,-0.13,1.2666885963
2020-08-20 23:30:00,-0.9668800000000001,-0.03284,0.9674375432000001,0.33312,0.09716000000000001,0.34700000000000003,-1.3,-0.13,1.3064838307,-0.9668800000000001,-0.03284,0.9674375432000001,0.33312,0.09716000000000001,0.34700000000000003,-1.3,-0.13,1.3064838307
2020-08-21 00:00:00,-1.11,-0.06,1.1116204388,0.24,0.07,0.25,-1.35,-0.13,1.3562448157,-1.11,-0.08,1.1128791489,0.24,0.07,0.25,-1.35,-0.15,1.3583077707
2020-08-21 00:30:00,-0.7626400000000001,-0.037020000000000004,0.763537982,0.38736000000000004,0.11298000000000001,0.4035,-1.15,-0.15,1.1597413505,-0.7626400000000001,-0.037020000000000004,0.763537982,0.38736000000000004,0.11298000000000001,0.4035,-1.15,-0.15,1.1597413505
2020-08-21 01:00:00,-1.06752,0.043640000000000005,1.0684116248,0.25248000000000004,0.07364000000000001,0.263,-1.32,-0.03,1.3203408651,-1.06752,0.09364,1.0716190554,0.25248000000000004,0.07364000000000001,0.263,-1.32,0.02,1.3201515065
2020-08-21 01:30:00,-0.77568,0.08876,0.7807418267,0.30432000000000003,0.08876,0.317,-1.08,0.0,1.08,-0.77568,0.08876,0.7807418267,0.30432000000000003,0.08876,0.317,-1.08,0.0,1.08
2020-08-21 02:00:00,-0.90424,0.08918000000000001,0.9086270137,0.30576000000000003,0.08918000000000001,0.3185,-1.21,0.0,1.21,-0.90424,0.08918000000000001,0.9086270137,0.30576000000000003,0.08918000000000001,0.3185,-1.21,0.0,1.21
2020-08-21 02:30:00,-0.25520000000000004,0.3164,0.4064923124,0.6048,0.1764,0.63,-0.86,0.14,0.8713208364,-0.25520000000000004,0.3164,0.4064923124,0.6048,0.1764,0.63,-0.86,0.14,0.8713208364
2020-08-21 03:00:00,-0.06984,0.30338000000000004,0.3113150334,0.56016,0.16338000000000003,0.5835,-0.63,0.14,0.645368112,-0.06984,0.30338000000000004,0.3113150334,0.56016,0.16338000000000003,0.5835,-0.63,0.14,0.645368112
2020-08-21 03:30:00,-0.8265600000000001,0.24892000000000003,0.8632280116000001,0.37344000000000005,0.10892,0.389,-1.2,0.14,1.2081390648,-0.8265600000000001,0.24892000000000003,0.8632280116000001,0.37344000000000005,0.10892,0.389,-1.2,0.14,1.2081390648
2020-08-21 04:00:00,-0.54296,0.15372000000000002,0.5643008063,0.5270400000000001,0.15372000000000002,0.549,-1.07,0.0,1.07,-0.55296,0.15372000000000002,0.5739290897,0.5270400000000001,0.15372000000000002,0.549,-1.08,0.0,1.08
2020-08-21 04:30:00,-0.039760000000000004,0.34132,0.34362799650000003,0.6902400000000001,0.20132000000000003,0.719,-0.73,0.14,0.7433034374,-0.039760000000000004,0.20132000000000003,0.2052086743,0.6902400000000001,0.20132000000000003,0.719,-0.73,0.0,0.73
2020-08-21 05:00:00,-0.06008,0.17206000000000002,0.1822477709,0.58992,0.17206000000000002,0.6145,-0.65,0.0,0.65,-0.06008,0.17206000000000002,0.1822477709,0.58992,0.17206000000000002,0.6145,-0.65,0.0,0.65
2020-08-21 05:30:00,-0.08264,0.16548000000000002,0.1849675647,0.5673600000000001,0.16548000000000002,0.591,-0.65,0.0,0.65,-0.08264,0.16548000000000002,0.1849675647,0.5673600000000001,0.16548000000000002,0.591,-0.65,0.0,0.65
2020-08-21 06:00:00,0.50432,0.13376000000000002,0.5217570316,0.9043200000000001,0.26376,0.9420000000000001,-0.4,-0.13,0.4205948169,0.50432,0.26376,0.5691291593000001,0.9043200000000001,0.26376,0.9420000000000001,-0.4,0.0,0.4
2020-08-21 06:30:00,-0.21096,0.07972000000000001,0.2255202873,0.71904,0.20972000000000002,0.749,-0.93,-0.13,0.9390420651,-0.21096,0.06972,0.2221823575,0.71904,0.20972000000000002,0.749,-0.93,-0.14,0.9404786016000001
2020-08-21 07:00:00,-0.4156,0.0167,0.41593539160000004,0.6744,0.1967,0.7025,-1.09,-0.18,1.1047624179,-0.4056,0.0267,0.4064778592,0.6744,0.1967,0.7025,-1.08,-0.17,1.0932977636
2020-08-21 07:30:00,-0.21912,0.0048400000000000006,0.21917344730000002,0.77088,0.22484,0.803,-0.99,-0.22,1.0141498903,-0.20912000000000003,0.01484,0.20964589190000002,0.77088,0.22484,0.803,-0.98,-0.21,1.0022474744
2020-08-21 08:00:00,-0.14688,-0.015340000000000001,0.1476788746,0.8731200000000001,0.25466,0.9095000000000001,-1.02,-0.27,1.0551303237,-0.14688,-0.015340000000000001,0.1476788746,0.8731200000000001,0.25466,0.9095000000000001,-1.02,-0.27,1.0551303237
2020-08-21 08:30:00,-0.045840000000000006,-0.04462000000000001,0.0639706964,0.9441600000000001,0.27538,0.9835,-0.99,-0.32,1.0404326023,-0.045840000000000006,-0.034620000000000005,0.057444320900000005,0.9441600000000001,0.27538,0.9835,-0.99,-0.31,1.0374005976
2020-08-21 09:00:00,-0.61504,-0.13022,0.6286743593,0.68496,0.19978,0.7135,-1.3,-0.33,1.3412307781,-0.61504,-0.13022,0.6286743593,0.68496,0.19978,0.7135,-1.3,-0.33,1.3412307781
2020-08-21 09:30:00,-0.93776,-0.17268000000000003,0.9535261926,0.64224,0.18732000000000001,0.669,-1.58,-0.36,1.6204937519,-0.93776,-0.17268000000000003,0.9535261926,0.64224,0.18732000000000001,0.669,-1.58,-0.36,1.6204937519
2020-08-21 10:00:00,0.02704,-0.06628,0.0715835177,1.00704,0.29372000000000004,1.049,-0.98,-0.36,1.0440306509,0.017040000000000003,-0.06628,0.06843537100000001,1.00704,0.29372000000000004,1.049,-0.99,-0.36,1.053422992
2020-08-21 10:30:00,-0.5278400000000001,-0.12312000000000001,0.542008856,0.8121600000000001,0.23688,0.846,-1.34,-0.36,1.3875157657,-0.5278400000000001,-0.12312000000000001,0.542008856,0.8121600000000001,0.23688,0.846,-1.34,-0.36,1.3875157657
2020-08-21 11:00:00,-0.89368,-0.21274,0.9186524098000001,0.67632,0.19726000000000002,0.7045,-1.57,-0.41000000000000003,1.62265215,-0.89368,-0.21274,0.9186524098000001,0.67632,0.19726000000000002,0.7045,-1.57,-0.41000000000000003,1.62265215
2020-08-21 11:30:00,-0.47712000000000004,-0.14416,0.4984231134,0.8428800000000001,0.24584000000000003,0.878,-1.32,-0.39,1.3764083696,-0.47712000000000004,-0.14416,0.4984231134,0.8428800000000001,0.24584000000000003,0.878,-1.32,-0.39,1.3764083696
2020-08-21 12:00:00,-0.56672,-0.18196,0.5952150872,0.71328,0.20804000000000003,0.743,-1.28,-0.39,1.3380956618,-0.55672,-0.18196,0.5857018013,0.71328,0.20804000000000003,0.743,-1.27,-0.39,1.3285330256
2020-08-21 12:30:00,-0.06376000000000001,-0.07568000000000001,0.09895857720000001,0.90624,0.26432,0.9440000000000001,-0.97,-0.34,1.0278618584,-0.06376000000000001,-0.07568000000000001,0.09895857720000001,0.90624,0.26432,0.9440000000000001,-0.97,-0.34,1.0278618584
2020-08-21 13:00:00,-0.12008,-0.03794,0.125931132,0.8299200000000001,0.24206000000000003,0.8645,-0.9500000000000001,-0.28,0.990403958,-0.12008,-0.03794,0.125931132,0.8299200000000001,0.24206000000000003,0.8645,-0.9500000000000001,-0.28,0.990403958
2020-08-21 13:30:00,0.27704,0.013720000000000001,0.2773795234,1.00704,0.29372000000000004,1.049,-0.73,-0.28,0.7818567644000001,0.27704,0.013720000000000001,0.2773795234,1.00704,0.29372000000000004,1.049,-0.73,-0.28,0.7818567644000001
2020-08-21 14:00:00,-0.87248,-0.09364,0.8774906267,0.70752,0.20636000000000002,0.737,-1.58,-0.30000000000000004,1.6082288394000002,-0.87248,-0.08364,0.8764798914,0.70752,0.20636000000000002,0.737,-1.58,-0.29,1.6063934761
2020-08-21 14:30:00,-0.15736,-0.042980000000000004,0.1631240326,0.81264,0.23702,0.8465,-0.97,-0.28,1.0096038827,-0.15736,0.027020000000000002,0.1596629262,0.81264,0.23702,0.8465,-0.97,-0.21,0.9924716621
2020-08-21 15:00:00,-0.07784,0.03688,0.0861347781,0.8121600000000001,0.23688,0.846,-0.89,-0.2,0.9121951546,-0.07784,0.06688000000000001,0.10262553290000001,0.8121600000000001,0.23688,0.846,-0.89,-0.17,0.9060905032000001
2020-08-21 15:30:00,0.1008,0.07440000000000001,0.12528367810000002,0.9408000000000001,0.27440000000000003,0.98,-0.84,-0.2,0.8634813258,0.1008,0.12440000000000001,0.1601124605,0.9408000000000001,0.27440000000000003,0.98,-0.84,-0.15,0.8532877592
2020-08-21 16:00:00,-0.17496,0.07022,0.18852546250000002,0.75504,0.22022000000000003,0.7865000000000001,-0.93,-0.15,0.9420191081,-0.17496,0.07022,0.18852546250000002,0.75504,0.22022000000000003,0.7865000000000001,-0.93,-0.15,0.9420191081
2020-08-21 16:30:00,-0.36376000000000003,0.07182000000000001,0.37078221370000003,0.7262400000000001,0.21182,0.7565000000000001,-1.09,-0.14,1.0989540482,-0.35376,0.07182000000000001,0.3609767998,0.7262400000000001,0.21182,0.7565000000000001,-1.08,-0.14,1.0890362712
2020-08-21 17:00:00,0.25976000000000005,0.12868000000000002,0.28988583960000003,0.9897600000000001,0.28868000000000005,1.031,-0.73,-0.16,0.7473285757,0.25976000000000005,0.11868000000000001,0.2855874647,0.9897600000000001,0.28868000000000005,1.031,-0.73,-0.17,0.7495331881
2020-08-21 17:30:00,-0.6891200000000001,0.07734,0.693446357,0.7108800000000001,0.20734000000000002,0.7405,-1.4,-0.13,1.4060227593999999,-0.6891200000000001,0.07734,0.693446357,0.7108800000000001,0.20734000000000002,0.7405,-1.4,-0.13,1.4060227593999999
2020-08-21 18:00:00,-0.13352,0.10814000000000001,0.17181923640000002,0.8164800000000001,0.23814000000000002,0.8505,-0.9500000000000001,-0.13,0.9588534820000001,-0.13352,0.11814000000000001,0.1782825005,0.8164800000000001,0.23814000000000002,0.8505,-0.9500000000000001,-0.12,0.9575489544
2020-08-21 18:30:00,-0.8091200000000001,0.029840000000000002,0.8096700563,0.65088,0.18984,0.678,-1.46,-0.16,1.4687409574,-0.8091200000000001,0.029840000000000002,0.8096700563,0.65088,0.18984,0.678,-1.46,-0.16,1.4687409574
2020-08-21 19:00:00,-0.25696,0.09172000000000001,0.2728387802,0.86304,0.25172,0.899,-1.12,-0.16,1.1313708499,-0.25696,0.10172,0.2763609958,0.86304,0.25172,0.899,-1.12,-0.15,1.13
2020-08-21 19:30:00,-0.8665600000000001,0.03892,0.8674335709000001,0.6134400000000001,0.17892000000000002,0.639,-1.48,-0.14,1.4866068747,-0.8665600000000001,0.02892,0.8670424442,0.6134400000000001,0.17892000000000002,0.639,-1.48,-0.15,1.4875819305
2020-08-21 20:00:00,-0.034,0.1155,0.1204003738,0.876,0.2555,0.9125000000000001,-0.91,-0.14,0.9207062507,-0.034,0.1155,0.1204003738,0.876,0.2555,0.9125000000000001,-0.91,-0.14,0.9207062507
2020-08-21 20:30:00,-0.6480800000000001,0.03556,0.6490548513000001,0.60192,0.17556000000000002,0.627,-1.25,-0.14,1.2578155668,-0.6480800000000001,0.015560000000000001,0.6482667661,0.60192,0.17556000000000002,0.627,-1.25,-0.16,1.2601983971
2020-08-21 21:00:00,-1.82288,-0.07834,1.8245625913999999,0.17712000000000003,0.051660000000000005,0.1845,-2.0,-0.13,2.0042205467,-1.82288,-0.07834,1.8245625913999999,0.17712000000000003,0.051660000000000005,0.1845,-2.0,-0.13,2.0042205467
2020-08-21 21:30:00,-1.84416,-0.07288,1.8455995232,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.04,-0.13,2.0441379601,-1.84416,0.057120000000000004,1.8450443897,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.04,0.0,2.04
2020-08-21 22:00:00,-1.22448,-0.044640000000000006,1.2252934342,0.39552000000000004,0.11536,0.41200000000000003,-1.62,-0.16,1.6278820596,-1.22448,-0.024640000000000002,1.2247278880999999,0.39552000000000004,0.11536,0.41200000000000003,-1.62,-0.14,1.6260381299
2020-08-21 22:30:00,-0.8001600000000001,0.16912000000000002,0.8178371476,0.57984,0.16912000000000002,0.604,-1.38,0.0,1.38,-0.8001600000000001,0.03912,0.801115722,0.57984,0.16912000000000002,0.604,-1.38,-0.13,1.3861096638000001
2020-08-21 23:00:00,-0.5822400000000001,0.32018,0.6644686975,0.6177600000000001,0.18018,0.6435000000000001,-1.2,0.14,1.2081390648,-0.5922400000000001,0.32018,0.6732484311,0.6177600000000001,0.18018,0.6435000000000001,-1.21,0.14,1.2180722474
2020-08-21 23:30:00,-0.20544,0.36008,0.4145638672,0.75456,0.22008000000000003,0.786,-0.96,0.14,0.9701546269,-0.20544,0.36008,0.4145638672,0.75456,0.22008000000000003,0.786,-0.96,0.14,0.9701546269
2020-08-22 00:00:00,-1.05056,0.28692,1.0890359957,0.46944,0.13692000000000001,0.489,-1.52,0.15,1.5273833834000001,-1.05056,0.29692,1.0917132407,0.46944,0.13692000000000001,0.489,-1.52,0.16,1.528397854
2020-08-22 00:30:00,-0.5481600000000001,0.28762000000000004,0.6190352575,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.02,0.15,1.0309704166,-0.5481600000000001,0.27762000000000003,0.6144528053,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.02,0.14,1.0295630141
2020-08-22 01:00:00,-0.32696000000000003,0.28672000000000003,0.4348691757,0.50304,0.14672000000000002,0.524,-0.8300000000000001,0.14,0.8417244205000001,-0.32696000000000003,0.28672000000000003,0.4348691757,0.50304,0.14672000000000002,0.524,-0.8300000000000001,0.14,0.8417244205000001
2020-08-22 01:30:00,-0.06568,0.29876,0.3058944262,0.54432,0.15876,0.5670000000000001,-0.61,0.14,0.6258594091,-0.06568,0.29876,0.3058944262,0.54432,0.15876,0.5670000000000001,-0.61,0.14,0.6258594091
2020-08-22 02:00:00,-0.04272,0.34004,0.3427129995,0.61728,0.18004,0.643,-0.66,0.16,0.6791170739,-0.04272,0.34004,0.3427129995,0.61728,0.18004,0.643,-0.66,0.16,0.6791170739
2020-08-22 02:30:00,-0.21768,0.7777600000000001,0.8076479431,0.47232,0.13776000000000002,0.492,-0.6900000000000001,0.64,0.9411163584000001,-0.25768,-0.34224000000000004,0.428400747,0.47232,0.13776000000000002,0.492,-0.73,-0.48,0.8736704184
2020-08-22 03:00:00,0.85,0.62,1.0520931518,0.96,0.28,1.0,-0.11,0.34,0.35735136770000003,0.8300000000000001,0.19,0.8514693183,0.96,0.28,1.0,-0.13,-0.09,0.158113883
2020-08-22 03:30:00,0.03808,0.31444000000000005,0.3167374307,0.5980800000000001,0.17444,0.623,-0.56,0.14,0.5772347876,0.03808,0.32444,0.3266671088,0.5980800000000001,0.17444,0.623,-0.56,0.15,0.5797413216
2020-08-22 04:00:00,0.51136,0.39998000000000006,0.6492095578,0.89136,0.25998000000000004,0.9285,-0.38,0.14,0.4049691346,0.52136,0.40998,0.6632494629,0.89136,0.25998000000000004,0.9285,-0.37,0.15,0.3992492956
2020-08-22 04:30:00,0.21272000000000002,0.37246,0.4289245272,0.7627200000000001,0.22246000000000002,0.7945,-0.55,0.15,0.5700877125,0.21272000000000002,0.38246,0.43763620740000003,0.7627200000000001,0.22246000000000002,0.7945,-0.55,0.16,0.5728001397
2020-08-22 05:00:00,0.05752,0.32136000000000003,0.32646715,0.58752,0.17136,0.612,-0.53,0.15,0.5508175742,0.05752,0.33136000000000004,0.3363153282,0.58752,0.17136,0.612,-0.53,0.16,0.5536244214
2020-08-22 05:30:00,-0.14688,0.67966,0.6953498760000001,0.51312,0.14966000000000002,0.5345,-0.66,0.53,0.8464632302,-0.18688000000000002,-0.07034,0.19967936800000002,0.51312,0.14966000000000002,0.5345,-0.7000000000000001,-0.22,0.7337574531000001
2020-08-22 06:00:00,-0.6724800000000001,0.25136000000000003,0.7179214442,0.34752000000000005,0.10136,0.362,-1.02,0.15,1.0309704166,-0.6724800000000001,0.26136000000000004,0.7214834717,0.34752000000000005,0.10136,0.362,-1.02,0.16,1.0324727599
2020-08-22 06:30:00,-0.40136000000000005,0.012520000000000002,0.40155522660000004,0.48864,0.14252,0.509,-0.89,-0.13,0.8994442729000001,-0.40136000000000005,0.012520000000000002,0.40155522660000004,0.48864,0.14252,0.509,-0.89,-0.13,0.8994442729000001
2020-08-22 07:00:00,-0.31776000000000004,0.13482000000000002,0.3451779976,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.78,0.0,0.78,-0.31776000000000004,0.13482000000000002,0.3451779976,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.78,0.0,0.78
2020-08-22 07:30:00,-0.17368,0.022260000000000002,0.1751006853,0.55632,0.16226000000000002,0.5795,-0.73,-0.14,0.7433034374,-0.17368,0.16226000000000002,0.2376826666,0.55632,0.16226000000000002,0.5795,-0.73,0.0,0.73
2020-08-22 08:00:00,-0.44344000000000006,0.031080000000000003,0.4445278394,0.5865600000000001,0.17108,0.611,-1.03,-0.14,1.0394710193,-0.44344000000000006,0.041080000000000005,0.4453387475,0.5865600000000001,0.17108,0.611,-1.03,-0.13,1.0381714695
2020-08-22 08:30:00,-0.43976000000000004,0.043820000000000005,0.441937835,0.63024,0.18382,0.6565000000000001,-1.07,-0.14,1.0791200119,-0.43976000000000004,0.043820000000000005,0.441937835,0.63024,0.18382,0.6565000000000001,-1.07,-0.14,1.0791200119
2020-08-22 09:00:00,0.02576,0.12418000000000001,0.1268236965,0.9057600000000001,0.26418,0.9435,-0.88,-0.14,0.8910667764,0.02576,0.12418000000000001,0.1268236965,0.9057600000000001,0.26418,0.9435,-0.88,-0.14,0.8910667764
2020-08-22 09:30:00,0.24344000000000002,0.12642,0.2743083119,0.91344,0.26642000000000005,0.9515,-0.67,-0.14,0.6844705983,0.24344000000000002,0.12642,0.2743083119,0.91344,0.26642000000000005,0.9515,-0.67,-0.14,0.6844705983
2020-08-22 10:00:00,0.11424000000000001,0.08832000000000001,0.14439944600000001,0.9542400000000001,0.27832,0.994,-0.84,-0.19,0.8612200648,0.11424000000000001,0.09832,0.1507235881,0.9542400000000001,0.27832,0.994,-0.84,-0.18,0.8590692638
2020-08-22 10:30:00,-0.25680000000000003,0.07010000000000001,0.26619588650000003,0.8232,0.2401,0.8575,-1.08,-0.17,1.0932977636,-0.25680000000000003,0.0801,0.2690023234,0.8232,0.2401,0.8575,-1.08,-0.16,1.0917875251
2020-08-22 11:00:00,0.06672,0.11446,0.1324864144,0.9067200000000001,0.26446000000000003,0.9445,-0.84,-0.15,0.8532877592,0.06672,0.11446,0.1324864144,0.9067200000000001,0.26446000000000003,0.9445,-0.84,-0.15,0.8532877592
2020-08-22 11:30:00,-0.0816,0.0787,0.1133677644,0.8184,0.23870000000000002,0.8525,-0.9,-0.16,0.9141115906,-0.0816,0.0787,0.1133677644,0.8184,0.23870000000000002,0.8525,-0.9,-0.16,0.9141115906
2020-08-22 12:00:00,0.22152000000000002,0.12586,0.2547780407,0.9115200000000001,0.26586000000000004,0.9495,-0.6900000000000001,-0.14,0.7040596566,0.22152000000000002,0.12586,0.2547780407,0.9115200000000001,0.26586000000000004,0.9495,-0.6900000000000001,-0.14,0.7040596566
2020-08-22 12:30:00,0.29184000000000004,0.11762000000000002,0.3146506793,0.9518400000000001,0.27762000000000003,0.9915,-0.66,-0.16,0.6791170739,0.30184,0.13762000000000002,0.33173279910000003,0.9518400000000001,0.27762000000000003,0.9915,-0.65,-0.14,0.6649060084
2020-08-22 13:00:00,0.07552,0.09786,0.1236116904,0.81552,0.23786000000000002,0.8495,-0.74,-0.14,0.7531268154,0.07552,0.09786,0.1236116904,0.81552,0.23786000000000002,0.8495,-0.74,-0.14,0.7531268154
2020-08-22 13:30:00,0.29304,0.12922,0.3202659051,0.9230400000000001,0.26922,0.9615,-0.63,-0.14,0.645368112,0.29304,0.12922,0.3202659051,0.9230400000000001,0.26922,0.9615,-0.63,-0.14,0.645368112
2020-08-22 14:00:00,0.33104,0.12572,0.3541087404,0.9110400000000001,0.26572,0.9490000000000001,-0.58,-0.14,0.5966573556,0.33104,0.12572,0.3541087404,0.9110400000000001,0.26572,0.9490000000000001,-0.58,-0.14,0.5966573556
2020-08-22 14:30:00,0.6924800000000001,0.14364000000000002,0.7072206162,0.9724800000000001,0.28364,1.013,-0.28,-0.14,0.31304951680000004,0.6924800000000001,0.14364000000000002,0.7072206162,0.9724800000000001,0.28364,1.013,-0.28,-0.14,0.31304951680000004
2020-08-22 15:00:00,0.024640000000000002,0.10052000000000001,0.1034958936,0.82464,0.24052,0.859,-0.8,-0.14,0.8121576202,0.024640000000000002,0.10052000000000001,0.1034958936,0.82464,0.24052,0.859,-0.8,-0.14,0.8121576202
2020-08-22 15:30:00,0.6324000000000001,0.14070000000000002,0.6478628327,0.9624,0.2807,1.0025,-0.33,-0.14,0.3584689666,0.6324000000000001,0.14070000000000002,0.6478628327,0.9624,0.2807,1.0025,-0.33,-0.14,0.3584689666
2020-08-22 16:00:00,0.70128,0.15204,0.7175721567000001,1.00128,0.29204,1.043,-0.30000000000000004,-0.14,0.3310589071,0.70128,0.15204,0.7175721567000001,1.00128,0.29204,1.043,-0.30000000000000004,-0.14,0.3310589071
2020-08-22 16:30:00,0.7465600000000001,0.17108,0.7659113526,1.06656,0.31108,1.111,-0.32,-0.14,0.3492849839,0.7465600000000001,0.17108,0.7659113526,1.06656,0.31108,1.111,-0.32,-0.14,0.3492849839
2020-08-22 17:00:00,0.61872,0.16296000000000002,0.6398205999000001,1.03872,0.30296,1.082,-0.42,-0.14,0.4427188724,0.61872,0.16296000000000002,0.6398205999000001,1.03872,0.30296,1.082,-0.42,-0.14,0.4427188724
2020-08-22 17:30:00,0.0324,0.1057,0.1105542853,0.8424,0.2457,0.8775000000000001,-0.81,-0.14,0.8220097323000001,0.0424,0.1057,0.1138870054,0.8424,0.2457,0.8775000000000001,-0.8,-0.14,0.8121576202
2020-08-22 18:00:00,-0.18432,0.08624000000000001,0.20349742010000002,0.77568,0.22624000000000002,0.808,-0.96,-0.14,0.9701546269,-0.18432,0.08624000000000001,0.20349742010000002,0.77568,0.22624000000000002,0.808,-0.96,-0.14,0.9701546269
2020-08-22 18:30:00,-0.8136800000000001,0.16226000000000002,0.8297008196000001,0.55632,0.16226000000000002,0.5795,-1.37,0.0,1.37,-0.8136800000000001,0.30226000000000003,0.8680070564,0.55632,0.16226000000000002,0.5795,-1.37,0.14,1.3771347066000001
2020-08-22 19:00:00,-0.9230400000000001,0.29078000000000004,0.9677581568,0.5169600000000001,0.15078000000000003,0.5385,-1.44,0.14,1.4467895493,-0.9230400000000001,0.29078000000000004,0.9677581568,0.5169600000000001,0.15078000000000003,0.5385,-1.44,0.14,1.4467895493
2020-08-22 19:30:00,-0.47056000000000003,0.17192000000000002,0.5009822352000001,0.5894400000000001,0.17192000000000002,0.614,-1.06,0.0,1.06,-0.47056000000000003,0.17192000000000002,0.5009822352000001,0.5894400000000001,0.17192000000000002,0.614,-1.06,0.0,1.06
2020-08-22 20:00:00,-0.8600800000000001,0.31456,0.9157977943000001,0.5299200000000001,0.15456,0.552,-1.3900000000000001,0.16,1.3991783303,-0.8600800000000001,0.31456,0.9157977943000001,0.5299200000000001,0.15456,0.552,-1.3900000000000001,0.16,1.3991783303
2020-08-22 20:30:00,-0.96984,0.11088,0.9761577741,0.38016000000000005,0.11088,0.396,-1.35,0.0,1.35,-0.96984,0.11088,0.9761577741,0.38016000000000005,0.11088,0.396,-1.35,0.0,1.35
2020-08-22 21:00:00,-1.30448,0.25036,1.3282876947,0.27552000000000004,0.08036,0.28700000000000003,-1.58,0.17,1.5891192529,-1.30448,0.24036000000000002,1.3264392184,0.27552000000000004,0.08036,0.28700000000000003,-1.58,0.16,1.5880806025
2020-08-22 21:30:00,-1.4228800000000001,0.23666,1.4424269306,0.29712000000000005,0.08666,0.3095,-1.72,0.15,1.7265283085,-1.4228800000000001,0.22666000000000003,1.4408199922,0.29712000000000005,0.08666,0.3095,-1.72,0.14,1.7256882685
2020-08-22 22:00:00,-0.5229600000000001,0.29372000000000004,0.5997987996,0.5270400000000001,0.15372000000000002,0.549,-1.05,0.14,1.0592922165,-0.5229600000000001,0.29372000000000004,0.5997987996,0.5270400000000001,0.15372000000000002,0.549,-1.05,0.14,1.0592922165
2020-08-22 22:30:00,-0.9508800000000001,0.30016000000000004,0.9971302824,0.54912,0.16016000000000002,0.5720000000000001,-1.5,0.14,1.5065191668,-0.9508800000000001,0.30016000000000004,0.9971302824,0.54912,0.16016000000000002,0.5720000000000001,-1.5,0.14,1.5065191668
2020-08-22 23:00:00,-0.51232,0.28224000000000005,0.5849198236,0.48768000000000006,0.14224,0.508,-1.0,0.14,1.0097524449,-0.51232,0.28224000000000005,0.5849198236,0.48768000000000006,0.14224,0.508,-1.0,0.14,1.0097524449
2020-08-22 23:30:00,-0.74328,0.24696,0.7832332986,0.36672000000000005,0.10696000000000001,0.382,-1.11,0.14,1.1187939935,-0.74328,0.24696,0.7832332986,0.36672000000000005,0.10696000000000001,0.382,-1.11,0.14,1.1187939935
2020-08-23 00:00:00,-0.81888,0.25116,0.8565312604,0.38112,0.11116000000000001,0.397,-1.2,0.14,1.2081390648,-0.81888,0.25116,0.8565312604,0.38112,0.11116000000000001,0.397,-1.2,0.14,1.2081390648
2020-08-23 00:30:00,-0.22784000000000001,0.28938,0.3683094487,0.5121600000000001,0.14938,0.5335,-0.74,0.14,0.7531268154,-0.22784000000000001,0.28938,0.3683094487,0.5121600000000001,0.14938,0.5335,-0.74,0.14,0.7531268154
2020-08-23 01:00:00,-0.6449600000000001,0.23772000000000001,0.6873748613,0.33504,0.09772,0.34900000000000003,-0.98,0.14,0.9899494937000001,-0.6449600000000001,0.23772000000000001,0.6873748613,0.33504,0.09772,0.34900000000000003,-0.98,0.14,0.9899494937000001
2020-08-23 01:30:00,-0.6587200000000001,0.22204000000000002,0.6951358141,0.28128000000000003,0.08204,0.293,-0.9400000000000001,0.14,0.9503683496,-0.6587200000000001,0.22204000000000002,0.6951358141,0.28128000000000003,0.08204,0.293,-0.9400000000000001,0.14,0.9503683496
2020-08-23 02:00:00,-0.41008000000000006,0.24206000000000003,0.47619182060000004,0.34992,0.10206000000000001,0.3645,-0.76,0.14,0.7727871635,-0.41008000000000006,0.24206000000000003,0.47619182060000004,0.34992,0.10206000000000001,0.3645,-0.76,0.14,0.7727871635
2020-08-23 02:30:00,-0.41384000000000004,0.24388,0.480355077,0.35616000000000003,0.10388000000000001,0.371,-0.77,0.14,0.7826237921,-0.41384000000000004,0.24388,0.480355077,0.35616000000000003,0.10388000000000001,0.371,-0.77,0.14,0.7826237921
