Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-23 03:00:00,-0.7646400000000001,0.19698000000000002,0.7896046162,0.19536,0.05698,0.20350000000000001,-0.96,0.14,0.9701546269,-0.7646400000000001,0.19698000000000002,0.7896046162,0.19536,0.05698,0.20350000000000001,-0.96,0.14,0.9701546269
2020-08-23 03:30:00,-0.49032000000000003,0.23324000000000003,0.5429683232,0.31968,0.09324,0.333,-0.81,0.14,0.8220097323000001,-0.49032000000000003,0.23324000000000003,0.5429683232,0.31968,0.09324,0.333,-0.81,0.14,0.8220097323000001
2020-08-23 04:00:00,-0.53168,0.21826,0.5747356349,0.26832,0.07826000000000001,0.2795,-0.8,0.14,0.8121576202,-0.53168,0.21826,0.5747356349,0.26832,0.07826000000000001,0.2795,-0.8,0.14,0.8121576202
2020-08-23 04:30:00,-0.6572800000000001,0.20496,0.6884951706,0.22272000000000003,0.06496,0.232,-0.88,0.14,0.8910667764,-0.6572800000000001,0.20496,0.6884951706,0.22272000000000003,0.06496,0.232,-0.88,0.14,0.8910667764
2020-08-23 05:00:00,-0.56072,0.21854,0.6018028332,0.26928,0.07854000000000001,0.2805,-0.8300000000000001,0.14,0.8417244205000001,-0.56072,0.21854,0.6018028332,0.26928,0.07854000000000001,0.2805,-0.8300000000000001,0.14,0.8417244205000001
2020-08-23 05:30:00,-0.9711200000000001,0.16884000000000002,0.9856880845,0.09888000000000001,0.02884,0.10300000000000001,-1.07,0.14,1.0791200119,-0.9711200000000001,0.16884000000000002,0.9856880845,0.09888000000000001,0.02884,0.10300000000000001,-1.07,0.14,1.0791200119
2020-08-23 06:00:00,-1.18464,0.17948000000000003,1.1981590045,0.13536,0.03948,0.14100000000000001,-1.32,0.14,1.3274034805000001,-1.18464,0.17948000000000003,1.1981590045,0.13536,0.03948,0.14100000000000001,-1.32,0.14,1.3274034805000001
2020-08-23 06:30:00,-1.21496,0.18522000000000002,1.2289972539,0.15504,0.04522,0.1615,-1.37,0.14,1.3771347066000001,-1.21496,0.18522000000000002,1.2289972539,0.15504,0.04522,0.1615,-1.37,0.14,1.3771347066000001
2020-08-23 07:00:00,-0.9181600000000001,0.08012000000000001,0.9216490655,0.17184000000000002,0.050120000000000005,0.179,-1.09,0.03,1.0904127659,-0.9181600000000001,0.19012,0.9376371366,0.17184000000000002,0.050120000000000005,0.179,-1.09,0.14,1.0989540482
2020-08-23 07:30:00,-0.60336,0.10402000000000002,0.6122609329,0.35664,0.10402000000000002,0.3715,-0.96,0.0,0.96,-0.60336,0.10402000000000002,0.6122609329,0.35664,0.10402000000000002,0.3715,-0.96,0.0,0.96
2020-08-23 08:00:00,-0.85728,-0.45754000000000006,0.9717365126,0.28272,0.08246,0.29450000000000004,-1.1400000000000001,-0.54,1.2614277624999999,-0.82728,0.61246,1.0293198968,0.28272,0.08246,0.29450000000000004,-1.11,0.53,1.2300406497
2020-08-23 08:30:00,-1.10576,-0.51168,1.218409455,0.23424000000000003,0.06832,0.244,-1.34,-0.58,1.4601369799000001,-1.02576,0.54832,1.1631158154,0.23424000000000003,0.06832,0.244,-1.26,0.48,1.3483323033
2020-08-23 09:00:00,-0.47096000000000005,-0.41028000000000003,0.6246062760000001,0.47904,0.13972,0.499,-0.9500000000000001,-0.55,1.09772492,-0.45096,0.61972,0.7664318626000001,0.47904,0.13972,0.499,-0.93,0.48,1.0465658126
2020-08-23 09:30:00,-1.1764000000000001,-0.0502,1.1774705941,0.2736,0.07980000000000001,0.28500000000000003,-1.45,-0.13,1.4558159224,-1.1764000000000001,-0.0502,1.1774705941,0.2736,0.07980000000000001,0.28500000000000003,-1.45,-0.13,1.4558159224
2020-08-23 10:00:00,-1.1228,-0.0229,1.1230335035,0.3672,0.1071,0.3825,-1.49,-0.13,1.4956603893,-1.1228,-0.0229,1.1230335035,0.3672,0.1071,0.3825,-1.49,-0.13,1.4956603893
2020-08-23 10:30:00,-1.55504,-0.05272,1.5559334176,0.26496000000000003,0.07728,0.276,-1.82,-0.13,1.8246369502,-1.55504,-0.07272,1.556739413,0.26496000000000003,0.07728,0.276,-1.82,-0.15,1.8261708573000002
2020-08-23 11:00:00,-0.7444000000000001,0.0058000000000000005,0.7444225950000001,0.4656,0.1358,0.485,-1.21,-0.13,1.2169634341,-0.7444000000000001,0.0058000000000000005,0.7444225950000001,0.4656,0.1358,0.485,-1.21,-0.13,1.2169634341
2020-08-23 11:30:00,-0.23208,0.07356,0.2434588261,0.6979200000000001,0.20356000000000002,0.727,-0.93,-0.13,0.9390420651,-0.23208,0.07356,0.2434588261,0.6979200000000001,0.20356000000000002,0.727,-0.93,-0.13,0.9390420651
2020-08-23 12:00:00,-0.9986400000000001,0.0074800000000000005,0.9986680129000001,0.47136000000000006,0.13748000000000002,0.491,-1.47,-0.13,1.475737104,-0.9986400000000001,0.0074800000000000005,0.9986680129000001,0.47136000000000006,0.13748000000000002,0.491,-1.47,-0.13,1.475737104
2020-08-23 12:30:00,-1.2736800000000001,-0.02024,1.2738408064,0.37632000000000004,0.10976000000000001,0.392,-1.65,-0.13,1.6551132892,-1.2736800000000001,-0.02024,1.2738408064,0.37632000000000004,0.10976000000000001,0.392,-1.65,-0.13,1.6551132892
2020-08-23 13:00:00,-0.90568,-0.006240000000000001,0.9057014961000001,0.42432000000000003,0.12376000000000001,0.442,-1.33,-0.13,1.3363382805000001,-0.90568,0.12376000000000001,0.9140967126,0.42432000000000003,0.12376000000000001,0.442,-1.33,0.0,1.33
2020-08-23 13:30:00,-0.7168800000000001,0.14966000000000002,0.7323353399,0.51312,0.14966000000000002,0.5345,-1.23,0.0,1.23,-0.7168800000000001,0.14966000000000002,0.7323353399,0.51312,0.14966000000000002,0.5345,-1.23,0.0,1.23
2020-08-23 14:00:00,-0.93976,-0.018680000000000002,0.9399456367000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.3900000000000001,-0.15,1.3980700984,-0.93976,0.0013200000000000002,0.939760927,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.3900000000000001,-0.13,1.396065901
2020-08-23 14:30:00,-1.12856,-0.04458,1.1294401489,0.36144000000000004,0.10542000000000001,0.3765,-1.49,-0.15,1.4975313018,-1.12856,-0.054580000000000004,1.1298790422,0.36144000000000004,0.10542000000000001,0.3765,-1.49,-0.16,1.4985659812
2020-08-23 15:00:00,-1.0,0.105,1.0054973894,0.36,0.105,0.375,-1.3599999999999999,0.0,1.3599999999999999,-1.0,0.105,1.0054973894,0.36,0.105,0.375,-1.3599999999999999,0.0,1.3599999999999999
2020-08-23 15:30:00,-1.34832,-0.08076000000000001,1.3507364658,0.27168000000000003,0.07924,0.28300000000000003,-1.62,-0.16,1.6278820596,-1.34832,-0.08076000000000001,1.3507364658,0.27168000000000003,0.07924,0.28300000000000003,-1.62,-0.16,1.6278820596
2020-08-23 16:00:00,-0.9384800000000001,0.00336,0.9384860148,0.49152000000000007,0.14336000000000002,0.512,-1.43,-0.14,1.4368368035,-0.9384800000000001,0.01336,0.9385750902000001,0.49152000000000007,0.14336000000000002,0.512,-1.43,-0.13,1.4358969322
2020-08-23 16:30:00,-1.00872,-0.03296,1.0092583416,0.40128,0.11704,0.418,-1.4100000000000001,-0.15,1.4179562758,-1.00872,-0.012960000000000001,1.0088032514,0.40128,0.11704,0.418,-1.4100000000000001,-0.13,1.4159802259
2020-08-23 17:00:00,-0.82984,-0.00412,0.8298502275,0.50016,0.14588,0.521,-1.33,-0.15,1.3384319183,-0.82984,-0.00412,0.8298502275,0.50016,0.14588,0.521,-1.33,-0.15,1.3384319183
2020-08-23 17:30:00,-1.31928,0.09646,1.3228016669,0.33072,0.09646,0.34450000000000003,-1.65,0.0,1.65,-1.31928,0.09646,1.3228016669,0.33072,0.09646,0.34450000000000003,-1.65,0.0,1.65
2020-08-23 18:00:00,-1.82352,0.20314000000000002,1.8348000027,0.21648,0.06314,0.2255,-2.04,0.14,2.0447982786,-1.82352,0.20314000000000002,1.8348000027,0.21648,0.06314,0.2255,-2.04,0.14,2.0447982786
2020-08-23 18:30:00,-0.9232,0.1274,0.9319490329000001,0.4368,0.1274,0.455,-1.3599999999999999,0.0,1.3599999999999999,-0.9232,0.2674,0.9611456705,0.4368,0.1274,0.455,-1.3599999999999999,0.14,1.3671868929
2020-08-23 19:00:00,-1.77568,0.17626000000000003,1.7844066381,0.12432000000000001,0.03626,0.1295,-1.9,0.14,1.9051509127,-1.77568,0.18626,1.785422149,0.12432000000000001,0.03626,0.1295,-1.9,0.15,1.9059118553
2020-08-23 19:30:00,-1.28112,0.08134000000000001,1.2836995949,0.27888,0.08134000000000001,0.29050000000000004,-1.56,0.0,1.56,-1.28112,0.22134,1.3000999385,0.27888,0.08134000000000001,0.29050000000000004,-1.56,0.14,1.5662694531999999
2020-08-23 20:00:00,-0.8477600000000001,0.25732000000000005,0.8859518046,0.40224000000000004,0.11732000000000001,0.419,-1.25,0.14,1.2578155668,-0.8477600000000001,0.26732,0.8889077567,0.40224000000000004,0.11732000000000001,0.419,-1.25,0.15,1.2589678312
2020-08-23 20:30:00,-1.1657600000000001,0.39082000000000006,1.2295270026,0.41424000000000005,0.12082000000000001,0.4315,-1.58,0.27,1.6029036153,-1.1657600000000001,0.29082,1.201487682,0.41424000000000005,0.12082000000000001,0.4315,-1.58,0.17,1.5891192529
2020-08-23 21:00:00,-1.20544,0.25758000000000003,1.2326528506,0.33456,0.09758000000000001,0.34850000000000003,-1.54,0.16,1.5482893786,-1.20544,0.24758000000000002,1.2306020681,0.33456,0.09758000000000001,0.34850000000000003,-1.54,0.15,1.5472879499
2020-08-23 21:30:00,-1.71488,0.18816000000000002,1.7251717596,0.16512000000000002,0.04816,0.17200000000000001,-1.88,0.14,1.8852055591,-1.71488,0.19816,1.7262910531,0.16512000000000002,0.04816,0.17200000000000001,-1.88,0.15,1.8859745491000002
2020-08-23 22:00:00,-1.82528,0.20096000000000003,1.8363093421,0.17472000000000001,0.050960000000000005,0.182,-2.0,0.15,2.005617112,-1.82528,0.20096000000000003,1.8363093421,0.17472000000000001,0.050960000000000005,0.182,-2.0,0.15,2.005617112
2020-08-23 22:30:00,-0.8457600000000001,0.24332,0.8800651112000001,0.35424000000000005,0.10332000000000001,0.369,-1.2,0.14,1.2081390648,-0.8457600000000001,0.24332,0.8800651112000001,0.35424000000000005,0.10332000000000001,0.369,-1.2,0.14,1.2081390648
2020-08-23 23:00:00,-0.35408,0.30506,0.46736950050000003,0.5659200000000001,0.16506,0.5895,-0.92,0.14,0.9305912099,-0.35408,0.30506,0.46736950050000003,0.5659200000000001,0.16506,0.5895,-0.92,0.14,0.9305912099
2020-08-23 23:30:00,-0.54976,0.25382000000000005,0.6055251027,0.39024000000000003,0.11382,0.40650000000000003,-0.9400000000000001,0.14,0.9503683496,-0.54976,0.25382000000000005,0.6055251027,0.39024000000000003,0.11382,0.40650000000000003,-0.9400000000000001,0.14,0.9503683496
2020-08-24 00:00:00,-0.77544,0.23758,0.8110187729,0.33456,0.09758000000000001,0.34850000000000003,-1.11,0.14,1.1187939935,-0.77544,0.23758,0.8110187729,0.33456,0.09758000000000001,0.34850000000000003,-1.11,0.14,1.1187939935
2020-08-24 00:30:00,-0.22088000000000002,0.28266,0.3587264278,0.48912000000000005,0.14266,0.5095000000000001,-0.71,0.14,0.7236711961000001,-0.21088,0.28266,0.3526571281,0.48912000000000005,0.14266,0.5095000000000001,-0.7000000000000001,0.14,0.7138627319
2020-08-24 01:00:00,-1.01736,0.20202,1.0372239151,0.21264000000000002,0.062020000000000006,0.2215,-1.23,0.14,1.2379418403,-1.01736,0.20202,1.0372239151,0.21264000000000002,0.062020000000000006,0.2215,-1.23,0.14,1.2379418403
2020-08-24 01:30:00,-0.93488,0.29816000000000004,0.9812746812,0.16512000000000002,0.04816,0.17200000000000001,-1.1,0.25,1.1280514173,-0.94488,0.07816000000000001,0.9481071669000001,0.16512000000000002,0.04816,0.17200000000000001,-1.11,0.03,1.1104053314
2020-08-24 02:00:00,-0.60984,0.50588,0.7923505537000001,0.26016,0.07588,0.271,-0.87,0.43,0.9704638066000001,-0.6398400000000001,-0.06412000000000001,0.6430447885,0.26016,0.07588,0.271,-0.9,-0.14,0.9108238029
2020-08-24 02:30:00,-0.54408,0.23506000000000002,0.5926856249,0.32592000000000004,0.09506,0.3395,-0.87,0.14,0.8811923740000001,-0.54408,0.23506000000000002,0.5926856249,0.32592000000000004,0.09506,0.3395,-0.87,0.14,0.8811923740000001
2020-08-24 03:00:00,-0.08688000000000001,0.28966000000000003,0.3024087466,0.51312,0.14966000000000002,0.5345,-0.6000000000000001,0.14,0.6161168720000001,-0.08688000000000001,0.28966000000000003,0.3024087466,0.51312,0.14966000000000002,0.5345,-0.6000000000000001,0.14,0.6161168720000001
2020-08-24 03:30:00,-0.11376000000000001,0.28182,0.30391421490000003,0.48624000000000006,0.14182,0.5065000000000001,-0.6000000000000001,0.14,0.6161168720000001,-0.11376000000000001,0.28182,0.30391421490000003,0.48624000000000006,0.14182,0.5065000000000001,-0.6000000000000001,0.14,0.6161168720000001
2020-08-24 04:00:00,-0.79168,0.20076000000000002,0.8167385138000001,0.20832,0.06076,0.217,-1.0,0.14,1.0097524449,-0.79168,0.20076000000000002,0.8167385138000001,0.20832,0.06076,0.217,-1.0,0.14,1.0097524449
2020-08-24 04:30:00,-1.08272,0.16254000000000002,1.094852433,0.07728,0.02254,0.0805,-1.16,0.14,1.1684177335,-1.08272,0.16254000000000002,1.094852433,0.07728,0.02254,0.0805,-1.16,0.14,1.1684177335
2020-08-24 05:00:00,-0.09064000000000001,0.29148,0.3052477682,0.51936,0.15148,0.541,-0.61,0.14,0.6258594091,-0.09064000000000001,0.29148,0.3052477682,0.51936,0.15148,0.541,-0.61,0.14,0.6258594091
2020-08-24 05:30:00,-0.56232,0.5472400000000001,0.7846498582,0.36768,0.10724,0.383,-0.93,0.44,1.0288342918,-0.5823200000000001,-0.06276000000000001,0.58569224,0.36768,0.10724,0.383,-0.9500000000000001,-0.17,0.9650906693
2020-08-24 06:00:00,-1.4686400000000002,0.6524800000000001,1.6070574352,0.11136000000000001,0.03248,0.116,-1.58,0.62,1.6972919606999999,-1.52864,-0.38752000000000003,1.5769946099999999,0.11136000000000001,0.03248,0.116,-1.6400000000000001,-0.42,1.6929264603
2020-08-24 06:30:00,-1.3376000000000001,0.1932,1.3514806695,0.1824,0.053200000000000004,0.19,-1.52,0.14,1.5264337522,-1.3376000000000001,0.1932,1.3514806695,0.1824,0.053200000000000004,0.19,-1.52,0.14,1.5264337522
2020-08-24 07:00:00,-1.458,0.181,1.4691919548,0.07200000000000001,0.021,0.075,-1.53,0.16,1.5383432647,-1.458,0.161,1.4668622976,0.07200000000000001,0.021,0.075,-1.53,0.14,1.5363918771
2020-08-24 07:30:00,-1.5224,-0.16570000000000001,1.5313909527,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.6400000000000001,-0.2,1.6521501142,-1.5224,0.06430000000000001,1.5237572805,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.6400000000000001,0.03,1.6402743673
2020-08-24 08:00:00,-0.91512,-0.038160000000000006,0.9159152799,0.31488000000000005,0.09184,0.328,-1.23,-0.13,1.2368508398,-0.91512,-0.04816,0.9163863814000001,0.31488000000000005,0.09184,0.328,-1.23,-0.14,1.2379418403
2020-08-24 08:30:00,-1.27912,-0.09516000000000001,1.282654825,0.29088,0.08484000000000001,0.303,-1.57,-0.18,1.5802847844999999,-1.26912,-0.09516000000000001,1.2726825999,0.29088,0.08484000000000001,0.303,-1.56,-0.18,1.5703502794
2020-08-24 09:00:00,-0.9565600000000001,-0.05358,0.9580594188,0.43344000000000005,0.12642,0.4515,-1.3900000000000001,-0.18,1.4016062214,-0.9565600000000001,-0.05358,0.9580594188,0.43344000000000005,0.12642,0.4515,-1.3900000000000001,-0.18,1.4016062214
2020-08-24 09:30:00,-1.0616,-0.0863,1.0651019904,0.45840000000000003,0.1337,0.47750000000000004,-1.52,-0.22,1.5358385332,-1.0616,-0.0863,1.0651019904,0.45840000000000003,0.1337,0.47750000000000004,-1.52,-0.22,1.5358385332
2020-08-24 10:00:00,-1.20336,-0.12348,1.2096787177000001,0.29664,0.08652000000000001,0.309,-1.5,-0.21,1.5146286674,-1.20336,-0.11348000000000001,1.2086988872,0.29664,0.08652000000000001,0.309,-1.5,-0.2,1.513274595
2020-08-24 10:30:00,-1.00456,-0.09508000000000001,1.0090495528,0.32544,0.09492,0.339,-1.33,-0.19,1.3435028843,-1.00456,-0.08508,1.0081564363,0.32544,0.09492,0.339,-1.33,-0.18,1.3421251805
2020-08-24 11:00:00,-0.62056,-0.09308000000000001,0.6275018725,0.46944,0.13692000000000001,0.489,-1.09,-0.23,1.1140017953,-0.62056,-0.08308,0.6260966379,0.46944,0.13692000000000001,0.489,-1.09,-0.22,1.1119802157
2020-08-24 11:30:00,-0.9240800000000001,-0.13994,0.9346159907,0.44592000000000004,0.13006,0.4645,-1.37,-0.27,1.3963523911,-0.9240800000000001,-0.12994,0.9331710722000001,0.44592000000000004,0.13006,0.4645,-1.37,-0.26,1.3944532979
2020-08-24 12:00:00,-1.07064,-0.15102000000000002,1.0812386647,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.4100000000000001,-0.25,1.4319916201,-1.07064,-0.14102,1.0798873321,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.4100000000000001,-0.24,1.4302796929000001
2020-08-24 12:30:00,-1.02112,-0.16866,1.0349551923,0.27888,0.08134000000000001,0.29050000000000004,-1.3,-0.25,1.3238202295,-1.02112,-0.15866000000000002,1.0333726579,0.27888,0.08134000000000001,0.29050000000000004,-1.3,-0.24,1.3219682296
2020-08-24 13:00:00,-1.14064,-0.14852,1.1502685773,0.27936,0.08148000000000001,0.291,-1.42,-0.23,1.4385061696,-1.14064,-0.14852,1.1502685773,0.27936,0.08148000000000001,0.291,-1.42,-0.23,1.4385061696
2020-08-24 13:30:00,-0.90312,-0.16716,0.9184596888000001,0.38688000000000006,0.11284000000000001,0.403,-1.29,-0.28,1.3200378782,-0.90312,-0.15716000000000002,0.9166924239,0.38688000000000006,0.11284000000000001,0.403,-1.29,-0.27,1.3179529582
2020-08-24 14:00:00,-0.77192,-0.37806,0.8595288535000001,0.41808,0.12194,0.4355,-1.19,-0.5,1.2907749609999999,-0.73192,0.06194,0.7345362142,0.41808,0.12194,0.4355,-1.15,-0.06,1.1515641537
2020-08-24 14:30:00,-0.6976800000000001,-0.7022400000000001,0.9898981766,0.47232,0.13776000000000002,0.492,-1.17,-0.84,1.4403124661,-0.61768,0.47776,0.7808861633,0.47232,0.13776000000000002,0.492,-1.09,0.34,1.1417968296
2020-08-24 15:00:00,-1.05464,-0.74802,1.292980839,0.31536000000000003,0.09198,0.3285,-1.37,-0.84,1.607015868,-0.95464,0.43198000000000003,1.0478283495,0.31536000000000003,0.09198,0.3285,-1.27,0.34,1.3147243057
2020-08-24 15:30:00,-0.46568000000000004,-0.6812400000000001,0.8251944013,0.54432,0.15876,0.5670000000000001,-1.01,-0.84,1.3136590121,-0.40568000000000004,0.49876000000000004,0.6429135245,0.54432,0.15876,0.5670000000000001,-0.9500000000000001,0.34,1.0090094152
2020-08-24 16:00:00,-0.44904000000000005,-0.17472000000000001,0.4818339963,0.60096,0.17528000000000002,0.626,-1.05,-0.35000000000000003,1.1067971811,-0.41904,0.09528,0.42973573270000004,0.60096,0.17528000000000002,0.626,-1.02,-0.08,1.023132445
2020-08-24 16:30:00,-0.48272000000000004,0.03254,0.48381551240000004,0.55728,0.16254000000000002,0.5805,-1.04,-0.13,1.0480935073,-0.48272000000000004,-0.027460000000000002,0.4835004137,0.55728,0.16254000000000002,0.5805,-1.04,-0.19,1.0572133181
2020-08-24 17:00:00,-0.96928,-0.016040000000000002,0.9694127088000001,0.39072,0.11396,0.40700000000000003,-1.3599999999999999,-0.13,1.366199107,-0.96928,-0.02604,0.9696297231000001,0.39072,0.11396,0.40700000000000003,-1.3599999999999999,-0.14,1.3671868929
2020-08-24 17:30:00,-1.6200800000000002,-0.06294000000000001,1.6213021464000001,0.22992,0.06706000000000001,0.23950000000000002,-1.85,-0.13,1.8545619429,-1.6200800000000002,-0.07294,1.6217211381999999,0.22992,0.06706000000000001,0.23950000000000002,-1.85,-0.14,1.8552897348
2020-08-24 18:00:00,-2.01032,-0.12676,2.0143124385,0.07968,0.02324,0.083,-2.09,-0.15,2.0953758613,-2.01032,-0.11676,2.0137078736,0.07968,0.02324,0.083,-2.09,-0.14,2.094683747
2020-08-24 18:30:00,-2.2292,-0.11810000000000001,2.232326197,0.0408,0.0119,0.0425,-2.27,-0.13,2.2737194198,-2.2292,0.0119,2.2292317623,0.0408,0.0119,0.0425,-2.27,0.0,2.27
2020-08-24 19:00:00,-2.27224,-0.12482000000000001,2.2756657597,0.01776,0.005180000000000001,0.018500000000000003,-2.29,-0.13,2.2936869882,-2.27224,-0.12482000000000001,2.2756657597,0.01776,0.005180000000000001,0.018500000000000003,-2.29,-0.13,2.2936869882
2020-08-24 19:30:00,-2.02192,-0.11556000000000001,2.0252196424,0.11808,0.034440000000000005,0.123,-2.14,-0.15,2.1452505681,-2.02192,0.034440000000000005,2.0222132924,0.11808,0.034440000000000005,0.123,-2.14,0.0,2.14
2020-08-24 20:00:00,-1.8284,0.0413,1.8288663839,0.1416,0.0413,0.14750000000000002,-1.97,0.0,1.97,-1.8284,-0.4587,1.8850602776,0.1416,0.0413,0.14750000000000002,-1.97,-0.5,2.0324615618
2020-08-24 20:30:00,-1.40456,-0.05258,1.4055438271,0.26544,0.07742,0.2765,-1.67,-0.13,1.6750522380000001,-1.40456,-0.05258,1.4055438271,0.26544,0.07742,0.2765,-1.67,-0.13,1.6750522380000001
2020-08-24 21:00:00,-2.20264,-0.19202000000000002,2.2109940411,0.027360000000000002,0.007980000000000001,0.0285,-2.23,-0.2,2.2389506471,-2.20264,0.47798,2.2539050224,0.027360000000000002,0.007980000000000001,0.0285,-2.23,0.47000000000000003,2.2789910048
2020-08-24 21:30:00,-2.27792,-0.42356000000000005,2.3169640912,0.022080000000000002,0.00644,0.023,-2.3,-0.43,2.3398504226,-2.27792,0.62644,2.3624873755999998,0.022080000000000002,0.00644,0.023,-2.3,0.62,2.3820999139
2020-08-24 22:00:00,-2.25328,0.14196,2.2577474172,0.00672,0.0019600000000000004,0.007,-2.26,0.14,2.2643321311,-2.25328,0.14196,2.2577474172,0.00672,0.0019600000000000004,0.007,-2.26,0.14,2.2643321311
2020-08-24 22:30:00,-1.1208,0.0756,1.1233467853,0.2592,0.0756,0.27,-1.38,0.0,1.38,-1.1208,0.2156,1.1413483254,0.2592,0.0756,0.27,-1.38,0.14,1.3870832708
2020-08-24 23:00:00,-1.60264,0.007980000000000001,1.6026598671999999,0.027360000000000002,0.007980000000000001,0.0285,-1.63,0.0,1.63,-1.60264,0.007980000000000001,1.6026598671999999,0.027360000000000002,0.007980000000000001,0.0285,-1.63,0.0,1.63
2020-08-24 23:30:00,-0.9444800000000001,0.22036000000000003,0.9698458640000001,0.27552000000000004,0.08036,0.28700000000000003,-1.22,0.14,1.2280065146,-0.9444800000000001,0.22036000000000003,0.9698458640000001,0.27552000000000004,0.08036,0.28700000000000003,-1.22,0.14,1.2280065146
2020-08-25 00:00:00,-1.03656,0.19642,1.0550059005,0.19344000000000003,0.056420000000000005,0.2015,-1.23,0.14,1.2379418403,-1.03656,0.22642,1.0610007776,0.19344000000000003,0.056420000000000005,0.2015,-1.23,0.17,1.2416923935
2020-08-26 00:30:00,-0.05976000000000001,0.34382,0.34897485580000004,0.63024,0.18382,0.6565000000000001,-0.6900000000000001,0.16,0.7083078427,-0.05976000000000001,0.35382,0.35883122770000003,0.63024,0.18382,0.6565000000000001,-0.6900000000000001,0.17,0.7106335202
2020-08-26 01:00:00,-0.28768000000000005,0.30526000000000003,0.41945613600000003,0.53232,0.15526,0.5545,-0.8200000000000001,0.15,0.8336066219,-0.28768000000000005,0.29526,0.4122356729,0.53232,0.15526,0.5545,-0.8200000000000001,0.14,0.8318653737
2020-08-26 01:30:00,0.35336,0.39598000000000005,0.5307197471,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.49,0.15,0.512445119,0.34336000000000005,0.38598000000000005,0.5166010550000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.5,0.14,0.5192301994
2020-08-26 02:00:00,0.1236,0.3773,0.397029281,0.8136,0.2373,0.8475,-0.6900000000000001,0.14,0.7040596566,0.1136,0.3773,0.3940307729,0.8136,0.2373,0.8475,-0.7000000000000001,0.14,0.7138627319
2020-08-26 02:30:00,-0.28408,-0.13494,0.3145,0.5659200000000001,0.16506,0.5895,-0.85,-0.30000000000000004,0.9013878189000001,-0.27408000000000005,0.5350600000000001,0.6011730616000001,0.5659200000000001,0.16506,0.5895,-0.84,0.37,0.9178779875
2020-08-26 03:00:00,-0.77288,0.47916000000000003,0.9093612044,0.47712000000000004,0.13916,0.497,-1.25,0.34,1.2954149914,-0.77288,-0.00084,0.7728804565,0.47712000000000004,0.13916,0.497,-1.25,-0.14,1.2578155668
2020-08-26 03:30:00,0.2024,0.3507,0.4049151146,0.7224,0.2107,0.7525000000000001,-0.52,0.14,0.5385164807,0.2024,0.3507,0.4049151146,0.7224,0.2107,0.7525000000000001,-0.52,0.14,0.5385164807
2020-08-26 04:00:00,-0.02808,0.28056000000000003,0.2819616995,0.48192,0.14056000000000002,0.502,-0.51,0.14,0.5288667129,-0.02808,0.28056000000000003,0.2819616995,0.48192,0.14056000000000002,0.502,-0.51,0.14,0.5288667129
2020-08-26 04:30:00,0.2164,0.3402,0.40319350190000003,0.6864,0.20020000000000002,0.715,-0.47000000000000003,0.14,0.4904079934,0.2164,0.3402,0.40319350190000003,0.6864,0.20020000000000002,0.715,-0.47000000000000003,0.14,0.4904079934
2020-08-26 05:00:00,-0.13184,0.31738000000000005,0.3436740462,0.60816,0.17738,0.6335000000000001,-0.74,0.14,0.7531268154,-0.13184,0.31738000000000005,0.3436740462,0.60816,0.17738,0.6335000000000001,-0.74,0.14,0.7531268154
2020-08-26 05:30:00,-0.12696000000000002,0.32172,0.3458650026,0.62304,0.18172000000000002,0.649,-0.75,0.14,0.7629547824,-0.12696000000000002,0.32172,0.3458650026,0.62304,0.18172000000000002,0.649,-0.75,0.14,0.7629547824
2020-08-26 06:00:00,-0.10992,0.03794,0.1162834898,0.6100800000000001,0.17794000000000001,0.6355000000000001,-0.72,-0.14,0.7334848328,-0.10992,0.03794,0.1162834898,0.6100800000000001,0.17794000000000001,0.6355000000000001,-0.72,-0.14,0.7334848328
2020-08-26 06:30:00,0.21752000000000002,0.10136,0.23997666550000002,0.82752,0.24136000000000002,0.862,-0.61,-0.14,0.6258594091,0.21752000000000002,0.10136,0.23997666550000002,0.82752,0.24136000000000002,0.862,-0.61,-0.14,0.6258594091
2020-08-26 07:00:00,-1.20872,0.13704000000000002,1.2164637274,0.40128,0.11704,0.418,-1.6099999999999999,0.02,1.6101242188,-1.21872,-0.21296,1.2371864855,0.40128,0.11704,0.418,-1.62,-0.33,1.653269488
2020-08-26 07:30:00,-0.7436,0.09770000000000001,0.7499908333,0.5064000000000001,0.1477,0.5275000000000001,-1.25,-0.05,1.2509996003000001,-0.7436,-0.1423,0.7570932902,0.5064000000000001,0.1477,0.5275000000000001,-1.25,-0.29,1.2831991272
2020-08-26 08:00:00,-0.39464000000000005,-0.02552,0.3954642841,0.73536,0.21448,0.766,-1.13,-0.24,1.1552056094,-0.39464000000000005,-0.01552,0.39494505950000003,0.73536,0.21448,0.766,-1.13,-0.23,1.1531695452
2020-08-26 08:30:00,-1.04904,0.20028,1.0679873595,0.48096000000000005,0.14028000000000002,0.501,-1.53,0.06,1.5311760186,-1.09904,-0.46972,1.1952095214,0.48096000000000005,0.14028000000000002,0.501,-1.58,-0.61,1.6936646657
2020-08-26 09:00:00,-1.33152,0.39914000000000005,1.3900569233,0.40848,0.11914000000000001,0.42550000000000004,-1.74,0.28,1.7623847480000001,-1.43152,-0.7608600000000001,1.6211592920000002,0.40848,0.11914000000000001,0.42550000000000004,-1.8399999999999999,-0.88,2.0396078054
2020-08-26 09:30:00,-1.32368,0.35726,1.3710446565,0.43632000000000004,0.12726,0.4545,-1.76,0.23,1.7749647884000002,-1.41368,-0.8027400000000001,1.6256945131,0.43632000000000004,0.12726,0.4545,-1.85,-0.93,2.0706037767
2020-08-26 10:00:00,-1.70656,0.33892000000000005,1.7398890194,0.37344000000000005,0.10892,0.389,-2.08,0.23,2.0926777105,-1.79656,-0.82108,1.9752974966,0.37344000000000005,0.10892,0.389,-2.17,-0.93,2.3608896628
2020-08-26 10:30:00,-1.888,0.031,1.888254485,0.312,0.091,0.325,-2.2,-0.06,2.2008180297,-1.928,-0.499,1.9915283075999999,0.312,0.091,0.325,-2.24,-0.59,2.316398066
2020-08-26 11:00:00,-1.0668,-0.2174,1.0887263201,0.5232,0.1526,0.545,-1.5899999999999999,-0.37,1.6324827717,-1.0568,-0.2174,1.0789295621,0.5232,0.1526,0.545,-1.58,-0.37,1.6227445887
2020-08-26 11:30:00,-1.07576,-0.18418,1.0914127771,0.53424,0.15582000000000001,0.5565,-1.6099999999999999,-0.34,1.6455090398,-1.07576,-0.17418,1.0897698151,0.53424,0.15582000000000001,0.5565,-1.6099999999999999,-0.33,1.6434719347
2020-08-26 12:00:00,-1.41864,-0.27752000000000004,1.4455299374,0.35136,0.10248,0.366,-1.77,-0.38,1.8103314614000001,-1.41864,-0.27752000000000004,1.4455299374,0.35136,0.10248,0.366,-1.77,-0.38,1.8103314614000001
2020-08-26 12:30:00,-0.40744,-0.18092000000000003,0.44580197400000005,0.6825600000000001,0.19908,0.711,-1.09,-0.38,1.1543396381,-0.40744,-0.18092000000000003,0.44580197400000005,0.6825600000000001,0.19908,0.711,-1.09,-0.38,1.1543396381
2020-08-26 13:00:00,-0.73448,-0.21214000000000002,0.7645026161,0.57552,0.16786,0.5995,-1.31,-0.38,1.3640014663,-0.73448,-0.21214000000000002,0.7645026161,0.57552,0.16786,0.5995,-1.31,-0.38,1.3640014663
2020-08-26 13:30:00,-1.7391200000000002,-0.28516,1.7623434966,0.29088,0.08484000000000001,0.303,-2.03,-0.37,2.0634437235,-1.7391200000000002,-0.28516,1.7623434966,0.29088,0.08484000000000001,0.303,-2.03,-0.37,2.0634437235
2020-08-26 14:00:00,-1.4348,-0.1889,1.4471814848,0.4152,0.1211,0.4325,-1.85,-0.31,1.8757931656,-1.4248,-0.1789,1.4359875522,0.4152,0.1211,0.4325,-1.8399999999999999,-0.30000000000000004,1.8642961138
2020-08-26 14:30:00,-0.8382400000000001,-0.18032,0.8574156518,0.58176,0.16968000000000003,0.606,-1.42,-0.35000000000000003,1.4624978632,-0.8282400000000001,-0.18032,0.8476419055000001,0.58176,0.16968000000000003,0.606,-1.4100000000000001,-0.35000000000000003,1.4527904185
2020-08-26 15:00:00,-1.2141600000000001,-0.21038,1.2322516991,0.37584,0.10962000000000001,0.3915,-1.5899999999999999,-0.32,1.6218816233000002,-1.2141600000000001,-0.20038,1.2305838655,0.37584,0.10962000000000001,0.3915,-1.5899999999999999,-0.31,1.6199382704
2020-08-26 15:30:00,-0.7724000000000001,-0.08320000000000001,0.7768680712,0.5376000000000001,0.1568,0.56,-1.31,-0.24,1.3318032888,-0.7724000000000001,-0.08320000000000001,0.7768680712,0.5376000000000001,0.1568,0.56,-1.31,-0.24,1.3318032888
2020-08-26 16:00:00,-0.9356800000000001,-0.056240000000000005,0.9373686575,0.42432000000000003,0.12376000000000001,0.442,-1.3599999999999999,-0.18,1.3718600512,-0.9356800000000001,-0.056240000000000005,0.9373686575,0.42432000000000003,0.12376000000000001,0.442,-1.3599999999999999,-0.18,1.3718600512
2020-08-26 16:30:00,-0.58936,0.023520000000000003,0.5898291278000001,0.56064,0.16352000000000003,0.584,-1.15,-0.14,1.158490397,-0.58936,0.023520000000000003,0.5898291278000001,0.56064,0.16352000000000003,0.584,-1.15,-0.14,1.158490397
2020-08-26 17:00:00,-0.66544,-0.01992,0.6657380866,0.51456,0.15008000000000002,0.536,-1.18,-0.17,1.1921828719,-0.66544,-0.00992,0.6655139367,0.51456,0.15008000000000002,0.536,-1.18,-0.16,1.1907980517
2020-08-26 17:30:00,-0.47784000000000004,0.01438,0.4780563251,0.63216,0.18438000000000002,0.6585000000000001,-1.11,-0.17,1.1229425631,-0.47784000000000004,0.024380000000000002,0.47846154500000004,0.63216,0.18438000000000002,0.6585000000000001,-1.11,-0.16,1.1214722466
2020-08-26 18:00:00,-1.0696,0.0697,1.0718685787,0.41040000000000004,0.1197,0.42750000000000005,-1.48,-0.05,1.4808443537,-1.0696,-0.0403,1.0703589351,0.41040000000000004,0.1197,0.42750000000000005,-1.48,-0.16,1.4886235253
2020-08-26 18:30:00,-1.6791200000000002,0.60984,1.7864346616,0.17088,0.04984,0.178,-1.85,0.56,1.9328993766,-1.68912,-0.5401600000000001,1.7733863651,0.17088,0.04984,0.178,-1.8599999999999999,-0.59,1.9513328778
2020-08-26 19:00:00,-1.45792,0.61894,1.5838615628000001,0.20208,0.058940000000000006,0.21050000000000002,-1.6600000000000001,0.56,1.7519132399,-1.5579200000000002,-0.5310600000000001,1.6459463691,0.20208,0.058940000000000006,0.21050000000000002,-1.76,-0.59,1.8562596801
2020-08-26 19:30:00,-1.66144,0.61458,1.7714659043,0.11856000000000001,0.03458,0.12350000000000001,-1.78,0.58,1.8721111078,-1.7614400000000001,-0.55542,1.8469332013000002,0.11856000000000001,0.03458,0.12350000000000001,-1.88,-0.59,1.9704060495000002
2020-08-26 20:00:00,-2.3332800000000002,0.58196,2.404760487,0.00672,0.0019600000000000004,0.007,-2.34,0.58,2.4108089928,-2.38328,-0.58804,2.4547534703,0.00672,0.0019600000000000004,0.007,-2.39,-0.59,2.4617473469
2020-08-26 20:30:00,-1.48056,-0.06308000000000001,1.4819031682000001,0.22944,0.06692000000000001,0.23900000000000002,-1.71,-0.13,1.7149344011,-1.48056,-0.06308000000000001,1.4819031682000001,0.22944,0.06692000000000001,0.23900000000000002,-1.71,-0.13,1.7149344011
2020-08-26 21:00:00,-1.92408,-0.10494,1.9269396073,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.01,-0.13,2.0141995929,-1.92408,0.16506,1.9311469778,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.01,0.14,2.0148697228
2020-08-26 21:30:00,-1.98456,0.14742000000000002,1.9900279018,0.02544,0.00742,0.026500000000000003,-2.01,0.14,2.0148697228,-1.98456,0.14742000000000002,1.9900279018,0.02544,0.00742,0.026500000000000003,-2.01,0.14,2.0148697228
2020-08-26 22:00:00,-1.5384,0.0413,1.5389542716,0.1416,0.0413,0.14750000000000002,-1.6800000000000002,0.0,1.6800000000000002,-1.5384,0.0413,1.5389542716,0.1416,0.0413,0.14750000000000002,-1.6800000000000002,0.0,1.6800000000000002
2020-08-26 22:30:00,-1.69968,0.15176,1.7064416779,0.04032,0.011760000000000001,0.042,-1.74,0.14,1.7456230979,-1.69968,0.15176,1.7064416779,0.04032,0.011760000000000001,0.042,-1.74,0.14,1.7456230979
2020-08-26 23:00:00,-0.866,0.23450000000000001,0.897187968,0.324,0.0945,0.3375,-1.19,0.14,1.1982069938,-0.866,0.23450000000000001,0.897187968,0.324,0.0945,0.3375,-1.19,0.14,1.1982069938
2020-08-26 23:30:00,-1.02512,0.22434,1.0493805077,0.25488,0.07434,0.2655,-1.28,0.15,1.2887590931,-1.02512,0.22434,1.0493805077,0.25488,0.07434,0.2655,-1.28,0.15,1.2887590931
2020-08-27 00:00:00,-1.79848,0.14336000000000002,1.8041846912000001,0.01152,0.00336,0.012,-1.81,0.14,1.8154062906,-1.79848,0.14336000000000002,1.8041846912000001,0.01152,0.00336,0.012,-1.81,0.14,1.8154062906
2020-08-27 00:30:00,-1.31784,0.14938,1.3262792504,0.03216,0.009380000000000001,0.0335,-1.35,0.14,1.3572398462,-1.31784,0.14938,1.3262792504,0.03216,0.009380000000000001,0.0335,-1.35,0.14,1.3572398462
2020-08-27 01:00:00,-0.8520800000000001,0.20356000000000002,0.8760576465000001,0.21792000000000003,0.06356,0.227,-1.07,0.14,1.0791200119,-0.8520800000000001,0.20356000000000002,0.8760576465000001,0.21792000000000003,0.06356,0.227,-1.07,0.14,1.0791200119
2020-08-27 01:30:00,-1.2364,0.14980000000000002,1.2454416887,0.033600000000000005,0.0098,0.035,-1.27,0.14,1.2776932339,-1.2364,0.14980000000000002,1.2454416887,0.033600000000000005,0.0098,0.035,-1.27,0.14,1.2776932339
2020-08-27 02:00:00,-0.9704,0.1778,0.9865541039000001,0.1296,0.0378,0.135,-1.1,0.14,1.1088733021,-0.9704,0.1778,0.9865541039000001,0.1296,0.0378,0.135,-1.1,0.14,1.1088733021
2020-08-27 02:30:00,-1.28696,0.14672000000000002,1.295296414,0.02304,0.00672,0.024,-1.31,0.14,1.3174596768,-1.28696,0.14672000000000002,1.295296414,0.02304,0.00672,0.024,-1.31,0.14,1.3174596768
2020-08-27 03:00:00,-1.47,0.14,1.4766516177,0.0,0.0,0.0,-1.47,0.14,1.4766516177,-1.47,0.14,1.4766516177,0.0,0.0,0.0,-1.47,0.14,1.4766516177
2020-08-27 03:30:00,-1.18904,0.14028000000000002,1.1972863484,0.0009600000000000001,0.00028000000000000003,0.001,-1.19,0.14,1.1982069938,-1.18904,0.14028000000000002,1.1972863484,0.0009600000000000001,0.00028000000000000003,0.001,-1.19,0.14,1.1982069938
2020-08-27 04:00:00,-1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,-1.3599999999999999,0.14,1.3671868929,-1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,-1.3599999999999999,0.14,1.3671868929
2020-08-27 04:30:00,-1.0652,0.1589,1.0769866527,0.0648,0.0189,0.0675,-1.13,0.14,1.1386395391,-1.0652,0.1589,1.0769866527,0.0648,0.0189,0.0675,-1.13,0.14,1.1386395391
2020-08-27 05:00:00,-1.18984,0.14588,1.1987494317,0.02016,0.005880000000000001,0.021,-1.21,0.14,1.2180722474,-1.18984,0.14588,1.1987494317,0.02016,0.005880000000000001,0.021,-1.21,0.14,1.2180722474
2020-08-27 05:30:00,-1.16528,0.6259600000000001,1.3227635465,0.054720000000000005,0.015960000000000002,0.057,-1.22,0.61,1.3640014663,-1.23528,-0.39404000000000006,1.2966048743,0.054720000000000005,0.015960000000000002,0.057,-1.29,-0.41000000000000003,1.353587825
2020-08-27 06:00:00,-0.9464,0.6323000000000001,1.1381899007,0.2136,0.0623,0.2225,-1.16,0.5700000000000001,1.2924782397,-1.0264,-0.43770000000000003,1.1158307443,0.2136,0.0623,0.2225,-1.24,-0.5,1.3370115931
2020-08-27 06:30:00,-1.50536,0.50302,1.5871792117,0.044640000000000006,0.01302,0.0465,-1.55,0.49,1.6256075787,-1.54536,-0.54698,1.639306149,0.044640000000000006,0.01302,0.0465,-1.5899999999999999,-0.56,1.6857342614
2020-08-27 07:00:00,-0.8816,-0.0413,0.882566853,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.22,-0.14,1.2280065146,-0.8816,-0.0413,0.882566853,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.22,-0.14,1.2280065146
2020-08-27 07:30:00,-1.82736,0.07952000000000001,1.8290893909000001,0.03264,0.00952,0.034,-1.8599999999999999,0.07,1.8613167382,-1.83736,-0.34048,1.8686407895000001,0.03264,0.00952,0.034,-1.87,-0.35000000000000003,1.902472076
2020-08-27 08:00:00,-1.94712,-0.23166000000000003,1.9608525314,0.06288,0.018340000000000002,0.0655,-2.01,-0.25,2.0254875956,-1.94712,-0.23166000000000003,1.9608525314,0.06288,0.018340000000000002,0.0655,-2.01,-0.25,2.0254875956
2020-08-27 08:30:00,-2.62712,-0.30166000000000004,2.6443823948,0.06288,0.018340000000000002,0.0655,-2.69,-0.32,2.7089665926,-2.62712,-0.29166000000000003,2.6432603069000002,0.06288,0.018340000000000002,0.0655,-2.69,-0.31,2.7078035379000003
2020-08-27 09:00:00,-1.69,-0.25,1.7083910559,0.24,0.07,0.25,-1.9300000000000002,-0.32,1.9563486397,-1.69,-0.24,1.7069563556,0.24,0.07,0.25,-1.9300000000000002,-0.31,1.9547378341
2020-08-27 09:30:00,-1.59512,-0.24566000000000002,1.6139258502,0.25488,0.07434,0.2655,-1.85,-0.32,1.8774717042,-1.59512,-0.23566,1.6124340142,0.25488,0.07434,0.2655,-1.85,-0.31,1.8757931656
2020-08-27 10:00:00,-2.18624,-0.30432000000000003,2.2073187355,0.05376,0.015680000000000003,0.056,-2.24,-0.32,2.2627416998,-2.18624,-0.29432,2.2059622844,0.05376,0.015680000000000003,0.056,-2.24,-0.31,2.2613491548
2020-08-27 10:30:00,-1.01104,-0.15322000000000002,1.0225841041,0.46896000000000004,0.13678,0.48850000000000005,-1.48,-0.29,1.5081445554,-1.01104,-0.14322000000000001,1.0211336103,0.46896000000000004,0.13678,0.48850000000000005,-1.48,-0.28,1.5062536307
2020-08-27 11:00:00,-1.38136,-0.20248000000000002,1.3961209117,0.36864,0.10752,0.384,-1.75,-0.31,1.7772450591000002,-1.38136,-0.19248,1.3947057037000001,0.36864,0.10752,0.384,-1.75,-0.30000000000000004,1.7755280905
2020-08-27 11:30:00,-2.2492,-0.2806,2.2666356125,0.1008,0.029400000000000003,0.105,-2.35,-0.31,2.3703586227,-2.2492,-0.2706,2.2654193872,0.1008,0.029400000000000003,0.105,-2.35,-0.30000000000000004,2.3690715481
2020-08-27 12:00:00,-1.70944,-0.24442000000000003,1.7268254833999999,0.19056,0.055580000000000004,0.1985,-1.9,-0.30000000000000004,1.9235384062,-1.70944,-0.24442000000000003,1.7268254833999999,0.19056,0.055580000000000004,0.1985,-1.9,-0.30000000000000004,1.9235384062
2020-08-27 12:30:00,-1.70896,-0.22428,1.7236141680000001,0.19104000000000002,0.055720000000000006,0.199,-1.9,-0.28,1.9205207627,-1.70896,-0.22428,1.7236141680000001,0.19104000000000002,0.055720000000000006,0.199,-1.9,-0.28,1.9205207627
2020-08-27 13:00:00,-2.46904,-0.28222,2.4851170294,0.06096000000000001,0.01778,0.0635,-2.5300000000000002,-0.30000000000000004,2.5477244749,-2.46904,-0.28222,2.4851170294,0.06096000000000001,0.01778,0.0635,-2.5300000000000002,-0.30000000000000004,2.5477244749
2020-08-27 13:30:00,-1.63952,-0.24236000000000002,1.6573364776,0.30048,0.08764000000000001,0.313,-1.94,-0.33,1.9678668654,-1.63952,-0.24236000000000002,1.6573364776,0.30048,0.08764000000000001,0.313,-1.94,-0.33,1.9678668654
2020-08-27 14:00:00,-1.74048,-0.24764000000000003,1.7580091581000001,0.17952,0.052360000000000004,0.187,-1.92,-0.30000000000000004,1.9432961689,-1.74048,-0.23764000000000002,1.7566284183,0.17952,0.052360000000000004,0.187,-1.92,-0.29,1.9417775362
2020-08-27 14:30:00,-1.88944,-0.24192000000000002,1.9048645095999999,0.13056,0.03808,0.136,-2.02,-0.28,2.0393136099999998,-1.88944,-0.24192000000000002,1.9048645095999999,0.13056,0.03808,0.136,-2.02,-0.28,2.0393136099999998
2020-08-27 15:00:00,-2.42216,-0.19188000000000002,2.4297483409,0.027840000000000004,0.00812,0.029,-2.45,-0.2,2.4581497107,-2.42216,-0.18188000000000001,2.428979086,0.027840000000000004,0.00812,0.029,-2.45,-0.19,2.457356303
2020-08-27 15:30:00,-2.3588,-0.1709,2.3649829281,0.031200000000000002,0.0091,0.0325,-2.39,-0.18,2.396768658,-2.3588,-0.16090000000000002,2.364281339,0.031200000000000002,0.0091,0.0325,-2.39,-0.17,2.396038397
2020-08-27 16:00:00,-2.36648,-0.14314000000000002,2.3708050636999998,0.023520000000000003,0.006860000000000001,0.0245,-2.39,-0.15,2.3947024867,-2.36648,-0.14314000000000002,2.3708050636999998,0.023520000000000003,0.006860000000000001,0.0245,-2.39,-0.15,2.3947024867
2020-08-27 16:30:00,-2.45216,-0.16188000000000002,2.4574974669,0.027840000000000004,0.00812,0.029,-2.48,-0.17,2.4858197843,-2.45216,-0.16188000000000002,2.4574974669,0.027840000000000004,0.00812,0.029,-2.48,-0.17,2.4858197843
2020-08-27 17:00:00,-1.9349600000000002,-0.07728,1.9365026207,0.21504,0.06272000000000001,0.224,-2.15,-0.14,2.154553318,-1.9349600000000002,-0.07728,1.9365026207,0.21504,0.06272000000000001,0.224,-2.15,-0.14,2.154553318
2020-08-27 17:30:00,-2.04424,-0.12082000000000001,2.0478072785,0.06576,0.019180000000000003,0.0685,-2.11,-0.14,2.1146394492,-2.04424,-0.12082000000000001,2.0478072785,0.06576,0.019180000000000003,0.0685,-2.11,-0.14,2.1146394492
2020-08-27 18:00:00,-2.406,-0.133,2.4096732144,0.024,0.007,0.025,-2.43,-0.14,2.4340295808,-2.406,-0.133,2.4096732144,0.024,0.007,0.025,-2.43,-0.14,2.4340295808
2020-08-27 18:30:00,-2.24568,0.51876,2.3048189950999998,0.06432,0.018760000000000002,0.067,-2.31,0.5,2.3634931775,-2.28568,-0.51124,2.3421569973,0.06432,0.018760000000000002,0.067,-2.35,-0.53,2.4090246989
2020-08-27 19:00:00,-2.50232,0.50224,2.5522245983,0.007680000000000001,0.0022400000000000002,0.008,-2.51,0.5,2.5593163150000002,-2.56232,-0.53776,2.6181423949,0.007680000000000001,0.0022400000000000002,0.008,-2.5700000000000003,-0.54,2.6261188092000003
2020-08-27 19:30:00,-2.2004,-0.1197,2.203653387,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.27,-0.14,2.2743130831,-2.2004,-0.13970000000000002,2.2048302089,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.27,-0.16,2.2756317804
2020-08-27 20:00:00,-1.7548,0.06860000000000001,1.7561403702,0.23520000000000002,0.06860000000000001,0.245,-1.99,0.0,1.99,-1.7548,0.2086,1.7671550583000002,0.23520000000000002,0.06860000000000001,0.245,-1.99,0.14,1.9949185447
2020-08-27 20:30:00,-2.15832,0.5792400000000001,2.2346955497,0.03168,0.00924,0.033,-2.19,0.5700000000000001,2.2629626599,-2.24832,-0.58076,2.3221164915,0.03168,0.00924,0.033,-2.2800000000000002,-0.59,2.3551008471
2020-08-27 21:00:00,-2.27992,0.60294,2.3582985074,0.01008,0.0029400000000000003,0.0105,-2.29,0.6000000000000001,2.3672980378,-2.29992,-0.57706,2.3712086053,0.01008,0.0029400000000000003,0.0105,-2.31,-0.58,2.3817010728
2020-08-27 21:30:00,-2.07168,0.15826,2.0777161139,0.02832,0.00826,0.029500000000000002,-2.1,0.15,2.1053503271,-2.07168,0.14826,2.0769783461,0.02832,0.00826,0.029500000000000002,-2.1,0.14,2.104661493
2020-08-27 22:00:00,-1.56024,0.21118,1.5744668463,0.20976000000000003,0.061180000000000005,0.2185,-1.77,0.15,1.7763445612000002,-1.56024,0.20118000000000003,1.5731567786,0.20976000000000003,0.061180000000000005,0.2185,-1.77,0.14,1.7755280905
2020-08-27 22:30:00,-0.7920800000000001,0.27356,0.8379891407000001,0.45792000000000005,0.13356,0.47700000000000004,-1.25,0.14,1.2578155668,-0.7920800000000001,0.27356,0.8379891407000001,0.45792000000000005,0.13356,0.47700000000000004,-1.25,0.14,1.2578155668
2020-08-27 23:00:00,-1.2144,0.2058,1.2317146585,0.22560000000000002,0.0658,0.23500000000000001,-1.44,0.14,1.4467895493,-1.2144,0.2058,1.2317146585,0.22560000000000002,0.0658,0.23500000000000001,-1.44,0.14,1.4467895493
2020-08-27 23:30:00,-0.7523200000000001,0.24724000000000002,0.7919046660000001,0.36768,0.10724,0.383,-1.12,0.14,1.1287160848,-0.7523200000000001,0.24724000000000002,0.7919046660000001,0.36768,0.10724,0.383,-1.12,0.14,1.1287160848
2020-08-28 00:00:00,-1.31424,0.15918000000000002,1.3238447983000001,0.06576,0.019180000000000003,0.0685,-1.38,0.14,1.3870832708,-1.31424,0.15918000000000002,1.3238447983000001,0.06576,0.019180000000000003,0.0685,-1.38,0.14,1.3870832708
2020-08-28 00:30:00,-1.5264,0.1673,1.5355410284,0.0936,0.0273,0.0975,-1.62,0.14,1.6260381299,-1.5264,0.1673,1.5355410284,0.0936,0.0273,0.0975,-1.62,0.14,1.6260381299
2020-08-28 01:00:00,-1.53448,0.15036000000000002,1.5418291086,0.03552,0.010360000000000001,0.037,-1.57,0.14,1.5762296786999999,-1.53448,0.15036000000000002,1.5418291086,0.03552,0.010360000000000001,0.037,-1.57,0.14,1.5762296786999999
2020-08-28 01:30:00,-1.13816,0.19012,1.1539297206,0.17184000000000002,0.050120000000000005,0.179,-1.31,0.14,1.3174596768,-1.13816,0.19012,1.1539297206,0.17184000000000002,0.050120000000000005,0.179,-1.31,0.14,1.3174596768
2020-08-28 02:00:00,-1.49688,0.14966000000000002,1.5043429961,0.033120000000000004,0.00966,0.0345,-1.53,0.14,1.5363918771,-1.49688,0.14966000000000002,1.5043429961,0.033120000000000004,0.00966,0.0345,-1.53,0.14,1.5363918771
2020-08-28 02:30:00,-0.8818400000000001,0.19488000000000003,0.9031168252,0.18816000000000002,0.054880000000000005,0.196,-1.07,0.14,1.0791200119,-0.8818400000000001,0.19488000000000003,0.9031168252,0.18816000000000002,0.054880000000000005,0.196,-1.07,0.14,1.0791200119
2020-08-28 03:00:00,-1.1672,0.1554,1.1774994692,0.0528,0.0154,0.055,-1.22,0.14,1.2280065146,-1.1672,0.1554,1.1774994692,0.0528,0.0154,0.055,-1.22,0.14,1.2280065146
2020-08-28 03:30:00,-1.15392,0.15344000000000002,1.1640769734,0.04608,0.01344,0.048,-1.2,0.14,1.2081390648,-1.15392,0.15344000000000002,1.1640769734,0.04608,0.01344,0.048,-1.2,0.14,1.2081390648
2020-08-28 04:00:00,0.18432,0.33376,0.38127365500000004,0.66432,0.19376000000000002,0.6920000000000001,-0.48,0.14,0.5,0.18432,0.33376,0.38127365500000004,0.66432,0.19376000000000002,0.6920000000000001,-0.48,0.14,0.5
2020-08-28 04:30:00,-0.8302400000000001,0.21868,0.8585565794000001,0.26976,0.07868,0.281,-1.1,0.14,1.1088733021,-0.8302400000000001,0.21868,0.8585565794000001,0.26976,0.07868,0.281,-1.1,0.14,1.1088733021
2020-08-28 05:00:00,-0.66368,0.23226000000000002,0.7031471041,0.31632000000000005,0.09226000000000001,0.3295,-0.98,0.14,0.9899494937000001,-0.66368,0.23226000000000002,0.7031471041,0.31632000000000005,0.09226000000000001,0.3295,-0.98,0.14,0.9899494937000001
2020-08-28 05:30:00,-0.7048800000000001,0.22316000000000003,0.7393620223,0.28512000000000004,0.08316000000000001,0.297,-0.99,0.14,0.9998499887000001,-0.7048800000000001,0.22316000000000003,0.7393620223,0.28512000000000004,0.08316000000000001,0.297,-0.99,0.14,0.9998499887000001
2020-08-28 06:00:00,-1.06456,-0.06258000000000001,1.0663977916,0.26544,0.07742,0.2765,-1.33,-0.14,1.3373481221999999,-1.06456,-0.022580000000000003,1.0647994412,0.26544,0.07742,0.2765,-1.33,-0.1,1.3337541003
2020-08-28 06:30:00,-0.9084000000000001,-0.0287,0.9088532610000001,0.3816,0.11130000000000001,0.3975,-1.29,-0.14,1.2975746607,-0.9184,-0.0187,0.9185903603000001,0.3816,0.11130000000000001,0.3975,-1.3,-0.13,1.3064838307
2020-08-28 07:00:00,-1.05672,-0.05446,1.0581224173,0.29328000000000004,0.08554,0.3055,-1.35,-0.14,1.3572398462,-1.05672,-0.044460000000000006,1.0576548823,0.29328000000000004,0.08554,0.3055,-1.35,-0.13,1.3562448157
2020-08-28 07:30:00,-1.75304,-0.14422000000000001,1.7589623788000002,0.15696000000000002,0.04578,0.1635,-1.9100000000000001,-0.19,1.9194269978,-1.75304,-0.14422000000000001,1.7589623788000002,0.15696000000000002,0.04578,0.1635,-1.9100000000000001,-0.19,1.9194269978
2020-08-28 08:00:00,-2.06496,-0.25228,2.0803136783,0.09504000000000001,0.02772,0.099,-2.16,-0.28,2.1780725424,-2.06496,-0.24228000000000002,2.0791246716,0.09504000000000001,0.02772,0.099,-2.16,-0.27,2.176809592
2020-08-28 08:30:00,-1.87992,-0.29456000000000004,1.9028570099,0.19008000000000003,0.05544,0.198,-2.07,-0.35000000000000003,2.0993808611,-1.87992,-0.28456000000000004,1.9013346891,0.19008000000000003,0.05544,0.198,-2.07,-0.34,2.0977368758
2020-08-28 09:00:00,-2.45928,-0.33104,2.4814603765,0.030720000000000004,0.008960000000000001,0.032,-2.49,-0.34,2.5131056484,-2.45928,-0.32104000000000005,2.4801461247,0.030720000000000004,0.008960000000000001,0.032,-2.49,-0.33,2.5117722827
2020-08-28 09:30:00,-3.00792,-0.34356000000000003,3.0274768703,0.022080000000000002,0.00644,0.023,-3.03,-0.35000000000000003,3.0501475374,-3.00792,-0.34356000000000003,3.0274768703,0.022080000000000002,0.00644,0.023,-3.03,-0.35000000000000003,3.0501475374
2020-08-28 10:00:00,-2.73456,-0.32258000000000003,2.7535207008,0.02544,0.00742,0.026500000000000003,-2.76,-0.33,2.7796582524,-2.73456,-0.32258000000000003,2.7535207008,0.02544,0.00742,0.026500000000000003,-2.76,-0.33,2.7796582524
2020-08-28 10:30:00,-2.18472,-0.29346,2.2043412281,0.12528,0.03654,0.1305,-2.31,-0.33,2.3334523779,-2.18472,-0.27346000000000004,2.2017678919,0.12528,0.03654,0.1305,-2.31,-0.31,2.3307080469
2020-08-28 11:00:00,-1.78728,-0.25754000000000005,1.8057399176,0.28272,0.08246,0.29450000000000004,-2.07,-0.34,2.0977368758,-1.78728,-0.24754,1.8043408353000001,0.28272,0.08246,0.29450000000000004,-2.07,-0.33,2.0961393083
2020-08-28 11:30:00,-1.5712000000000002,-0.22410000000000002,1.5871012098000001,0.32880000000000004,0.0959,0.3425,-1.9,-0.32,1.9267589367,-1.5812,-0.22410000000000002,1.5970016437,0.32880000000000004,0.0959,0.3425,-1.9100000000000001,-0.32,1.9366207682
2020-08-28 12:00:00,-1.9226400000000001,-0.31952,1.9490093894,0.20736000000000002,0.060480000000000006,0.216,-2.13,-0.38,2.163631207,-1.9126400000000001,-0.18952000000000002,1.9220066597,0.20736000000000002,0.060480000000000006,0.216,-2.12,-0.25,2.134689673
