Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-28 12:30:00,-1.65048,-0.7851400000000001,1.8277114241999999,0.35952,0.10486000000000001,0.3745,-2.01,-0.89,2.1982265579,-1.55048,0.41486,1.6050224453,0.35952,0.10486000000000001,0.3745,-1.9100000000000001,0.31,1.93499354
2020-08-28 13:00:00,-1.9316,-0.25630000000000003,1.9485297663,0.2184,0.0637,0.2275,-2.15,-0.32,2.1736835096,-1.9116,-0.0763,1.913122121,0.2184,0.0637,0.2275,-2.13,-0.14,2.1345959805
2020-08-28 13:30:00,-1.86496,-0.7672800000000001,2.0166294652,0.21504,0.06272000000000001,0.224,-2.08,-0.8300000000000001,2.2394865483,-1.76496,0.41272000000000003,1.8125731985,0.21504,0.06272000000000001,0.224,-1.98,0.35000000000000003,2.0106963968
2020-08-28 14:00:00,-1.1440000000000001,-0.307,1.1844766777,0.456,0.133,0.47500000000000003,-1.6,-0.44,1.659397481,-1.114,0.10300000000000001,1.1187515363,0.456,0.133,0.47500000000000003,-1.57,-0.03,1.570286598
2020-08-28 14:30:00,-1.10744,-0.11092,1.1129809522,0.44256,0.12908,0.461,-1.55,-0.24,1.5684705926,-1.10744,-0.11092,1.1129809522,0.44256,0.12908,0.461,-1.55,-0.24,1.5684705926
2020-08-28 15:00:00,-2.01968,-0.07574,2.0210996635,0.22032000000000002,0.06426000000000001,0.2295,-2.24,-0.14,2.2443707359,-2.01968,-0.07574,2.0210996635,0.22032000000000002,0.06426000000000001,0.2295,-2.24,-0.14,2.2443707359
2020-08-28 15:30:00,-1.85504,-0.09022000000000001,1.8572326322000001,0.20496,0.05978000000000001,0.21350000000000002,-2.06,-0.15,2.0654539453,-1.85504,-0.08022,1.8567737207000001,0.20496,0.05978000000000001,0.21350000000000002,-2.06,-0.14,2.0647518011
2020-08-28 16:00:00,-0.55064,0.03398,0.5516874568,0.6993600000000001,0.20398000000000002,0.7285,-1.25,-0.17,1.2615070353,-0.55064,0.043980000000000005,0.5523935644,0.6993600000000001,0.20398000000000002,0.7285,-1.25,-0.16,1.2601983971
2020-08-28 16:30:00,-1.43696,-0.028280000000000003,1.4372382544,0.38304000000000005,0.11172000000000001,0.399,-1.82,-0.14,1.8253766735,-1.43696,-0.028280000000000003,1.4372382544,0.38304000000000005,0.11172000000000001,0.399,-1.82,-0.14,1.8253766735
2020-08-28 17:00:00,-0.77632,0.030240000000000003,0.7769087463000001,0.5836800000000001,0.17024,0.608,-1.3599999999999999,-0.14,1.3671868929,-0.77632,0.030240000000000003,0.7769087463000001,0.5836800000000001,0.17024,0.608,-1.3599999999999999,-0.14,1.3671868929
2020-08-28 17:30:00,-1.07648,0.006860000000000001,1.0765018579,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.58,-0.14,1.5861904047,-1.07648,0.006860000000000001,1.0765018579,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.58,-0.14,1.5861904047
2020-08-28 18:00:00,-1.32552,-0.010360000000000001,1.3255604852,0.44448000000000004,0.12964,0.463,-1.77,-0.14,1.7755280905,-1.32552,-0.010360000000000001,1.3255604852,0.44448000000000004,0.12964,0.463,-1.77,-0.14,1.7755280905
2020-08-28 18:30:00,-0.9373600000000001,0.027020000000000002,0.9377493535,0.57264,0.16702,0.5965,-1.51,-0.14,1.5164761785,-0.9373600000000001,0.027020000000000002,0.9377493535,0.57264,0.16702,0.5965,-1.51,-0.14,1.5164761785
2020-08-28 19:00:00,-0.9384,0.0238,0.9387017631000001,0.5616,0.1638,0.585,-1.5,-0.14,1.5065191668,-0.9384,0.0238,0.9387017631000001,0.5616,0.1638,0.585,-1.5,-0.14,1.5065191668
2020-08-28 19:30:00,-0.57232,0.07224000000000001,0.5768611618,0.7276800000000001,0.21224,0.758,-1.3,-0.14,1.3075167303,-0.57232,0.07224000000000001,0.5768611618,0.7276800000000001,0.21224,0.758,-1.3,-0.14,1.3075167303
2020-08-28 20:00:00,-1.34832,0.13174000000000002,1.3547406578,0.45168,0.13174000000000002,0.47050000000000003,-1.8,0.0,1.8,-1.34832,-0.00826,1.3483453007000001,0.45168,0.13174000000000002,0.47050000000000003,-1.8,-0.14,1.8054362354
2020-08-28 20:30:00,-1.27984,-0.07162,1.2818423655,0.44016000000000005,0.12838000000000002,0.4585,-1.72,-0.2,1.7315888658,-1.27984,0.08838000000000001,1.2828879335,0.44016000000000005,0.12838000000000002,0.4585,-1.72,-0.04,1.7204650533999999
2020-08-28 21:00:00,-1.6742400000000002,0.09418000000000001,1.6768868328000002,0.42576,0.12418000000000001,0.4435,-2.1,-0.03,2.1002142748,-1.6742400000000002,0.14418,1.6804366843,0.42576,0.12418000000000001,0.4435,-2.1,0.02,2.1000952359
2020-08-28 21:30:00,-1.29096,0.26222,1.3173219234,0.41904,0.12222000000000001,0.4365,-1.71,0.14,1.7157214226000002,-1.29096,0.26222,1.3173219234,0.41904,0.12222000000000001,0.4365,-1.71,0.14,1.7157214226000002
2020-08-28 22:00:00,-0.8603200000000001,0.26824000000000003,0.9011676869,0.43968,0.12824000000000002,0.458,-1.3,0.14,1.3075167303,-0.8603200000000001,0.27824000000000004,0.9041946693,0.43968,0.12824000000000002,0.458,-1.3,0.15,1.3086252328
2020-08-28 22:30:00,-0.29448,0.32536000000000004,0.4388366439,0.6355200000000001,0.18536000000000002,0.662,-0.93,0.14,0.9404786016000001,-0.29448,0.32536000000000004,0.4388366439,0.6355200000000001,0.18536000000000002,0.662,-0.93,0.14,0.9404786016000001
2020-08-28 23:00:00,-0.7955200000000001,0.26964000000000005,0.8399748806,0.44448000000000004,0.12964,0.463,-1.24,0.14,1.2478781992,-0.7855200000000001,0.27964,0.83381065,0.44448000000000004,0.12964,0.463,-1.23,0.15,1.2391125857
2020-08-28 23:30:00,-0.5853600000000001,0.27552000000000004,0.646960277,0.46464000000000005,0.13552,0.484,-1.05,0.14,1.0592922165,-0.5853600000000001,0.27552000000000004,0.646960277,0.46464000000000005,0.13552,0.484,-1.05,0.14,1.0592922165
2020-08-29 00:00:00,-0.7809600000000001,0.24472000000000002,0.8184047898,0.35904,0.10472000000000001,0.374,-1.1400000000000001,0.14,1.1485643212,-0.7809600000000001,0.24472000000000002,0.8184047898,0.35904,0.10472000000000001,0.374,-1.1400000000000001,0.14,1.1485643212
2020-08-29 00:30:00,0.15176,0.35468000000000005,0.3857836181,0.70176,0.20468000000000003,0.731,-0.55,0.15,0.5700877125,0.15176,0.35468000000000005,0.3857836181,0.70176,0.20468000000000003,0.731,-0.55,0.15,0.5700877125
2020-08-29 01:00:00,-0.29896,0.28322,0.4118138536,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.79,0.14,0.8023091673,-0.29896,0.29322000000000004,0.4187541642,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.79,0.15,0.8041144197000001
2020-08-29 01:30:00,-0.2836,0.2702,0.3917103522,0.4464,0.1302,0.465,-0.73,0.14,0.7433034374,-0.2836,0.2802,0.3986740523,0.4464,0.1302,0.465,-0.73,0.15,0.7452516354000001
2020-08-29 02:00:00,-0.40072,0.28854,0.4937933272,0.5092800000000001,0.14854,0.5305,-0.91,0.14,0.9207062507,-0.40072,0.29854,0.49970256150000003,0.5092800000000001,0.14854,0.5305,-0.91,0.15,0.9222797840000001
2020-08-29 02:30:00,-0.64088,0.23016000000000003,0.6809557989,0.30912,0.09016,0.322,-0.9500000000000001,0.14,0.9602603814,-0.64088,0.23016000000000003,0.6809557989,0.30912,0.09016,0.322,-0.9500000000000001,0.14,0.9602603814
2020-08-29 03:00:00,-0.20224,0.31268,0.3723839417,0.55776,0.16268000000000002,0.581,-0.76,0.15,0.7746612163000001,-0.20224,0.31268,0.3723839417,0.55776,0.16268000000000002,0.581,-0.76,0.15,0.7746612163000001
2020-08-29 03:30:00,-0.34064000000000005,0.25648000000000004,0.42640075050000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,-0.74,0.14,0.7531268154,-0.34064000000000005,0.25648000000000004,0.42640075050000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,-0.74,0.14,0.7531268154
2020-08-29 04:00:00,-0.5327200000000001,0.23254000000000002,0.5812619461,0.31728,0.09254000000000001,0.3305,-0.85,0.14,0.8614522622,-0.5327200000000001,0.23254000000000002,0.5812619461,0.31728,0.09254000000000001,0.3305,-0.85,0.14,0.8614522622
2020-08-29 04:30:00,-0.2296,0.2597,0.3466413853,0.41040000000000004,0.1197,0.42750000000000005,-0.64,0.14,0.6551335742000001,-0.2296,0.2597,0.3466413853,0.41040000000000004,0.1197,0.42750000000000005,-0.64,0.14,0.6551335742000001
2020-08-29 05:00:00,-0.5047200000000001,0.22904000000000002,0.5542577018,0.30528000000000005,0.08904000000000001,0.318,-0.81,0.14,0.8220097323000001,-0.5047200000000001,0.22904000000000002,0.5542577018,0.30528000000000005,0.08904000000000001,0.318,-0.81,0.14,0.8220097323000001
2020-08-29 05:30:00,-0.019440000000000002,0.33808000000000005,0.3386384503,0.6105600000000001,0.17808000000000002,0.636,-0.63,0.16,0.65,-0.019440000000000002,0.32808000000000004,0.3286554427,0.6105600000000001,0.17808000000000002,0.636,-0.63,0.15,0.6476109943
2020-08-29 06:00:00,-0.5571200000000001,0.28084000000000003,0.6239020756,0.48288000000000003,0.14084000000000002,0.503,-1.04,0.14,1.0493807698,-0.5571200000000001,0.28084000000000003,0.6239020756,0.48288000000000003,0.14084000000000002,0.503,-1.04,0.14,1.0493807698
2020-08-29 06:30:00,-0.5107200000000001,0.27104,0.5781847456,0.44928,0.13104000000000002,0.468,-0.96,0.14,0.9701546269,-0.5107200000000001,0.27104,0.5781847456,0.44928,0.13104000000000002,0.468,-0.96,0.14,0.9701546269
2020-08-29 07:00:00,-1.01264,0.23548000000000002,1.0396588864,0.32736000000000004,0.09548000000000001,0.341,-1.34,0.14,1.3472935834,-1.01264,0.23548000000000002,1.0396588864,0.32736000000000004,0.09548000000000001,0.341,-1.34,0.14,1.3472935834
2020-08-29 07:30:00,-0.00512,0.31934,0.319381042,0.6148800000000001,0.17934000000000003,0.6405000000000001,-0.62,0.14,0.6356099433,-0.00512,0.33934000000000003,0.3393786234,0.6148800000000001,0.17934000000000003,0.6405000000000001,-0.62,0.16,0.6403124237000001
2020-08-29 08:00:00,-0.14696,0.32172,0.3536961973,0.62304,0.18172000000000002,0.649,-0.77,0.14,0.7826237921,-0.14696,0.32172,0.3536961973,0.62304,0.18172000000000002,0.649,-0.77,0.14,0.7826237921
2020-08-29 08:30:00,-0.66056,0.25942000000000004,0.7096747494,0.40944,0.11942000000000001,0.42650000000000005,-1.07,0.14,1.0791200119,-0.66056,0.25942000000000004,0.7096747494,0.40944,0.11942000000000001,0.42650000000000005,-1.07,0.14,1.0791200119
2020-08-29 09:00:00,-0.31392000000000003,0.15344000000000002,0.3494132224,0.52608,0.15344000000000002,0.548,-0.84,0.0,0.84,-0.30392,0.15344000000000002,0.3404573395,0.52608,0.15344000000000002,0.548,-0.8300000000000001,0.0,0.8300000000000001
2020-08-29 09:30:00,-0.88624,0.10318000000000001,0.8922261204,0.35376,0.10318000000000001,0.3685,-1.24,0.0,1.24,-0.88624,0.10318000000000001,0.8922261204,0.35376,0.10318000000000001,0.3685,-1.24,0.0,1.24
2020-08-29 10:00:00,-1.31328,0.24696,1.3362984697,0.36672000000000005,0.10696000000000001,0.382,-1.6800000000000002,0.14,1.685823241,-1.31328,0.24696,1.3362984697,0.36672000000000005,0.10696000000000001,0.382,-1.6800000000000002,0.14,1.685823241
2020-08-29 10:30:00,-0.53168,0.14826,0.5519643557,0.50832,0.14826,0.5295,-1.04,0.0,1.04,-0.53168,0.14826,0.5519643557,0.50832,0.14826,0.5295,-1.04,0.0,1.04
2020-08-29 11:00:00,-0.8969600000000001,-0.01828,0.8971462534,0.38304000000000005,0.11172000000000001,0.399,-1.28,-0.13,1.2865846261,-0.8969600000000001,0.11172000000000001,0.9038908120000001,0.38304000000000005,0.11172000000000001,0.399,-1.28,0.0,1.28
2020-08-29 11:30:00,-0.6813600000000001,0.12502000000000002,0.6927347617,0.42864,0.12502000000000002,0.4465,-1.11,0.0,1.11,-0.6813600000000001,0.12502000000000002,0.6927347617,0.42864,0.12502000000000002,0.4465,-1.11,0.0,1.11
2020-08-29 12:00:00,-0.6822400000000001,0.16268000000000002,0.7013673788,0.55776,0.16268000000000002,0.581,-1.24,0.0,1.24,-0.6822400000000001,0.16268000000000002,0.7013673788,0.55776,0.16268000000000002,0.581,-1.24,0.0,1.24
2020-08-29 12:30:00,-0.46280000000000004,0.15960000000000002,0.4895467291,0.5472,0.15960000000000002,0.5700000000000001,-1.01,0.0,1.01,-0.46280000000000004,0.0296,0.4637456199,0.5472,0.15960000000000002,0.5700000000000001,-1.01,-0.13,1.0183319694
2020-08-29 13:00:00,-0.5055200000000001,0.14714000000000002,0.5264984805,0.50448,0.14714000000000002,0.5255000000000001,-1.01,0.0,1.01,-0.5055200000000001,0.28714,0.5813775451000001,0.50448,0.14714000000000002,0.5255000000000001,-1.01,0.14,1.019656805
2020-08-29 13:30:00,-0.38024,0.16618000000000002,0.4149677698,0.56976,0.16618000000000002,0.5935,-0.9500000000000001,0.0,0.9500000000000001,-0.38024,0.30618,0.4881891539,0.56976,0.16618000000000002,0.5935,-0.9500000000000001,0.14,0.9602603814
2020-08-29 14:00:00,-0.9189600000000001,0.28322,0.9616137738,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.4100000000000001,0.14,1.4169333082,-0.9189600000000001,0.28322,0.9616137738,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.4100000000000001,0.14,1.4169333082
2020-08-29 14:30:00,-0.37688000000000005,-0.00284,0.3768907003,0.5731200000000001,0.16716,0.597,-0.9500000000000001,-0.17,0.9650906693,-0.37688000000000005,0.0071600000000000006,0.37694800700000003,0.5731200000000001,0.16716,0.597,-0.9500000000000001,-0.16,0.9633794683
2020-08-29 15:00:00,-0.60816,0.27762000000000003,0.6685293187,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.08,0.14,1.0890362712,-0.60816,0.30762,0.6815340417,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.08,0.17,1.0932977636
2020-08-29 15:30:00,-1.03976,0.09632,1.0442118559,0.33024000000000003,0.09632,0.34400000000000003,-1.37,0.0,1.37,-1.03976,0.09632,1.0442118559,0.33024000000000003,0.09632,0.34400000000000003,-1.37,0.0,1.37
2020-08-29 16:00:00,-0.7758400000000001,0.27538,0.8232629288000001,0.46416,0.13538,0.48350000000000004,-1.24,0.14,1.2478781992,-0.7758400000000001,0.27538,0.8232629288000001,0.46416,0.13538,0.48350000000000004,-1.24,0.14,1.2478781992
2020-08-29 16:30:00,-0.58552,0.16464,0.6082269313,0.5644800000000001,0.16464,0.588,-1.15,0.0,1.15,-0.58552,0.30464,0.6600296963000001,0.5644800000000001,0.16464,0.588,-1.15,0.14,1.158490397
2020-08-29 17:00:00,-1.20672,0.26054,1.2345259212,0.41328000000000004,0.12054000000000001,0.4305,-1.62,0.14,1.6260381299,-1.20672,0.26054,1.2345259212,0.41328000000000004,0.12054000000000001,0.4305,-1.62,0.14,1.6260381299
2020-08-29 17:30:00,-0.96208,0.30106000000000005,1.0080848427,0.51792,0.15106,0.5395,-1.48,0.15,1.4875819305,-0.95208,0.30106000000000005,0.9985456675000001,0.51792,0.15106,0.5395,-1.47,0.15,1.4776332427
2020-08-29 18:00:00,-1.1835200000000001,0.27314000000000005,1.2146295937,0.45648000000000005,0.13314,0.47550000000000003,-1.6400000000000001,0.14,1.6459647627,-1.1835200000000001,0.28314,1.2169173555000001,0.45648000000000005,0.13314,0.47550000000000003,-1.6400000000000001,0.15,1.6468454694
2020-08-29 18:30:00,-1.1457600000000001,0.27832,1.1790793018,0.47424000000000005,0.13832,0.494,-1.62,0.14,1.6260381299,-1.1457600000000001,0.27832,1.1790793018,0.47424000000000005,0.13832,0.494,-1.62,0.14,1.6260381299
2020-08-29 19:00:00,-1.00696,0.12922,1.0152173413,0.44304000000000004,0.12922,0.4615,-1.45,0.0,1.45,-1.00696,0.12922,1.0152173413,0.44304000000000004,0.12922,0.4615,-1.45,0.0,1.45
2020-08-29 19:30:00,-1.16208,0.28356000000000003,1.196175656,0.45792000000000005,0.13356,0.47700000000000004,-1.62,0.15,1.6269296236000002,-1.16208,0.27356,1.1938446298,0.45792000000000005,0.13356,0.47700000000000004,-1.62,0.14,1.6260381299
2020-08-29 20:00:00,-0.97696,0.27922,1.0160780728,0.44304000000000004,0.12922,0.4615,-1.42,0.15,1.4279005568,-0.97696,0.26922,1.0133756707,0.44304000000000004,0.12922,0.4615,-1.42,0.14,1.4268847185
2020-08-29 20:30:00,-0.8041600000000001,0.32212,0.8662762839,0.55584,0.16212000000000001,0.579,-1.3599999999999999,0.16,1.3693794215000001,-0.8041600000000001,0.30212,0.8590400456,0.55584,0.16212000000000001,0.579,-1.3599999999999999,0.14,1.3671868929
2020-08-29 21:00:00,-1.76248,0.24136000000000002,1.7789295658,0.34752000000000005,0.10136,0.362,-2.11,0.14,2.1146394492,-1.76248,0.24136000000000002,1.7789295658,0.34752000000000005,0.10136,0.362,-2.11,0.14,2.1146394492
2020-08-29 21:30:00,-1.23096,0.24472000000000002,1.2550499592,0.35904,0.10472000000000001,0.374,-1.5899999999999999,0.14,1.5961516219,-1.23096,0.24472000000000002,1.2550499592,0.35904,0.10472000000000001,0.374,-1.5899999999999999,0.14,1.5961516219
2020-08-29 22:00:00,-1.1351200000000001,0.26684,1.1660621767000001,0.43488000000000004,0.12684,0.453,-1.57,0.14,1.5762296786999999,-1.1351200000000001,0.26684,1.1660621767000001,0.43488000000000004,0.12684,0.453,-1.57,0.14,1.5762296786999999
2020-08-29 22:30:00,-0.51648,0.30436,0.5994886154,0.56352,0.16436,0.587,-1.08,0.14,1.0890362712,-0.50648,0.30436,0.5908950838,0.56352,0.16436,0.587,-1.07,0.14,1.0791200119
2020-08-29 23:00:00,-0.37560000000000004,0.3017,0.48176576260000004,0.5544,0.1617,0.5775,-0.93,0.14,0.9404786016000001,-0.37560000000000004,0.3017,0.48176576260000004,0.5544,0.1617,0.5775,-0.93,0.14,0.9404786016000001
2020-08-29 23:30:00,-0.77288,0.27916,0.8217504487,0.47712000000000004,0.13916,0.497,-1.25,0.14,1.2578155668,-0.77288,0.27916,0.8217504487,0.47712000000000004,0.13916,0.497,-1.25,0.14,1.2578155668
2020-08-30 00:00:00,-0.61928,0.25396,0.6693305611,0.39072,0.11396,0.40700000000000003,-1.01,0.14,1.019656805,-0.61928,0.25396,0.6693305611,0.39072,0.11396,0.40700000000000003,-1.01,0.14,1.019656805
2020-08-30 00:30:00,-0.5433600000000001,0.26152000000000003,0.6030197343,0.41664,0.12152,0.434,-0.96,0.14,0.9701546269,-0.5433600000000001,0.27152000000000004,0.6074234108000001,0.41664,0.12152,0.434,-0.96,0.15,0.9716480844000001
2020-08-30 01:00:00,-1.05224,0.19768000000000002,1.0706476545,0.19776000000000002,0.05768,0.20600000000000002,-1.25,0.14,1.2578155668,-1.05224,0.20768,1.0725390436,0.19776000000000002,0.05768,0.20600000000000002,-1.25,0.15,1.2589678312
2020-08-30 01:30:00,-0.56232,0.22974000000000003,0.6074407379,0.30768,0.08974000000000001,0.3205,-0.87,0.14,0.8811923740000001,-0.56232,0.23974,0.6112929331,0.30768,0.08974000000000001,0.3205,-0.87,0.15,0.8828363382000001
2020-08-30 02:00:00,-0.50504,0.26978,0.5725789465000001,0.44496,0.12978,0.4635,-0.9500000000000001,0.14,0.9602603814,-0.50504,0.27978000000000003,0.5773579912,0.44496,0.12978,0.4635,-0.9500000000000001,0.15,0.9617692031
2020-08-30 02:30:00,-0.9465600000000001,0.20642000000000002,0.9688059919,0.19344000000000003,0.056420000000000005,0.2015,-1.1400000000000001,0.15,1.1498260738,-0.9465600000000001,0.21642000000000003,0.9709858135,0.19344000000000003,0.056420000000000005,0.2015,-1.1400000000000001,0.16,1.1511733145
2020-08-30 03:00:00,-0.9745600000000001,0.22742,1.0007432488,0.26544,0.07742,0.2765,-1.24,0.15,1.2490396311,-0.9745600000000001,0.23742000000000002,1.0030630339,0.26544,0.07742,0.2765,-1.24,0.16,1.2502799686000001
2020-08-30 03:30:00,-0.8232,0.2424,0.8581468406,0.3168,0.09240000000000001,0.33,-1.1400000000000001,0.15,1.1498260738,-0.8232,0.23240000000000002,0.8553759407,0.3168,0.09240000000000001,0.33,-1.1400000000000001,0.14,1.1485643212
2020-08-30 04:00:00,-0.7417600000000001,0.24282,0.7804930813000001,0.31824,0.09282000000000001,0.3315,-1.06,0.15,1.0705606008,-0.7417600000000001,0.23282000000000003,0.777440062,0.31824,0.09282000000000001,0.3315,-1.06,0.14,1.0692053124
2020-08-30 04:30:00,-0.5676,0.23820000000000002,0.6155558464,0.3024,0.0882,0.315,-0.87,0.15,0.8828363382000001,-0.5676,0.22820000000000001,0.6117556702,0.3024,0.0882,0.315,-0.87,0.14,0.8811923740000001
2020-08-30 05:00:00,-0.60936,0.22602000000000003,0.6499266497,0.26064000000000004,0.07602,0.2715,-0.87,0.15,0.8828363382000001,-0.60936,0.23602,0.6534715373000001,0.26064000000000004,0.07602,0.2715,-0.87,0.16,0.8845903006
2020-08-30 05:30:00,-0.60072,0.22854000000000002,0.6427247078,0.26928,0.07854000000000001,0.2805,-0.87,0.15,0.8828363382000001,-0.60072,0.23854000000000003,0.6463480873,0.26928,0.07854000000000001,0.2805,-0.87,0.16,0.8845903006
2020-08-30 06:00:00,-0.39544,0.26508000000000004,0.47606743220000003,0.39456,0.11508000000000002,0.41100000000000003,-0.79,0.15,0.8041144197000001,-0.40544,0.27508000000000005,0.48994958920000004,0.39456,0.11508000000000002,0.41100000000000003,-0.8,0.16,0.8158431222
2020-08-30 06:30:00,-0.8457600000000001,0.20082000000000003,0.8692747839,0.17424,0.050820000000000004,0.18150000000000002,-1.02,0.15,1.0309704166,-0.8457600000000001,0.21082,0.8716392889000001,0.17424,0.050820000000000004,0.18150000000000002,-1.02,0.16,1.0324727599
2020-08-30 07:00:00,-0.9985600000000001,0.19542,1.0175023587,0.12144,0.03542,0.1265,-1.12,0.16,1.1313708499,-0.9885600000000001,0.19542,1.0076903542,0.12144,0.03542,0.1265,-1.11,0.16,1.1214722466
2020-08-30 07:30:00,-0.54656,0.22392,0.5906504889,0.25344,0.07392,0.264,-0.8,0.15,0.8139410298,-0.54656,0.23392000000000002,0.5945135827,0.25344,0.07392,0.264,-0.8,0.16,0.8158431222
2020-08-30 08:00:00,-0.63136,0.21252000000000001,0.6661682971,0.24864000000000003,0.07252,0.259,-0.88,0.14,0.8910667764,-0.63136,0.21252000000000001,0.6661682971,0.24864000000000003,0.07252,0.259,-0.88,0.14,0.8910667764
2020-08-30 08:30:00,-0.38168,0.28076,0.4738204301,0.44832000000000005,0.13076000000000002,0.467,-0.8300000000000001,0.15,0.8434453154,-0.38168,0.27076,0.4679643149,0.44832000000000005,0.13076000000000002,0.467,-0.8300000000000001,0.14,0.8417244205000001
2020-08-30 09:00:00,0.06784000000000001,0.34312000000000004,0.34976220490000004,0.6278400000000001,0.18312,0.654,-0.56,0.16,0.5824087911,0.07784,0.34312000000000004,0.3518385994,0.6278400000000001,0.18312,0.654,-0.55,0.16,0.5728001397
2020-08-30 09:30:00,0.09192,0.33306,0.34551157720000003,0.6619200000000001,0.19306,0.6895,-0.5700000000000001,0.14,0.5869412236,0.11192,0.19306,0.22315521500000002,0.6619200000000001,0.19306,0.6895,-0.55,0.0,0.55
2020-08-30 10:00:00,-0.48272000000000004,0.12754000000000001,0.4992845381,0.43728000000000006,0.12754000000000001,0.4555,-0.92,0.0,0.92,-0.48272000000000004,0.12754000000000001,0.4992845381,0.43728000000000006,0.12754000000000001,0.4555,-0.92,0.0,0.92
2020-08-30 10:30:00,-1.1928,0.2296,1.21469667,0.30720000000000003,0.0896,0.32,-1.5,0.14,1.5065191668,-1.1928,0.2396,1.2166264834,0.30720000000000003,0.0896,0.32,-1.5,0.15,1.5074813432
2020-08-30 11:00:00,-0.13696,0.18172000000000002,0.2275526313,0.62304,0.18172000000000002,0.649,-0.76,0.0,0.76,-0.13696,0.32172,0.3496595487,0.62304,0.18172000000000002,0.649,-0.76,0.14,0.7727871635
2020-08-30 11:30:00,-0.50512,0.14434000000000002,0.5253382244,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.0,0.0,1.0,-0.50512,0.14434000000000002,0.5253382244,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.0,0.0,1.0
2020-08-30 12:00:00,-0.6696000000000001,0.13720000000000002,0.6835115215,0.47040000000000004,0.13720000000000002,0.49,-1.1400000000000001,0.0,1.1400000000000001,-0.6696000000000001,0.2772,0.724709597,0.47040000000000004,0.13720000000000002,0.49,-1.1400000000000001,0.14,1.1485643212
2020-08-30 12:30:00,-0.61304,0.13328,0.6273608212,0.45696000000000003,0.13328,0.47600000000000003,-1.07,0.0,1.07,-0.61304,0.27328,0.6711929678,0.45696000000000003,0.13328,0.47600000000000003,-1.07,0.14,1.0791200119
2020-08-30 13:00:00,-0.93464,0.47198000000000007,1.0470515985,0.31536000000000003,0.09198,0.3285,-1.25,0.38,1.3064838307,-0.93464,-0.17802,0.9514426152000001,0.31536000000000003,0.09198,0.3285,-1.25,-0.27,1.2788275881
2020-08-30 13:30:00,-0.9663200000000001,0.08274000000000001,0.9698557882000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.25,0.0,1.25,-0.9663200000000001,0.22274000000000002,0.9916589383000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.25,0.14,1.2578155668
2020-08-30 14:00:00,-1.85568,0.19626000000000002,1.8660295416000001,0.12432000000000001,0.03626,0.1295,-1.98,0.16,1.9864541273,-1.85568,0.18626,1.8650043029,0.12432000000000001,0.03626,0.1295,-1.98,0.15,1.9856736892
2020-08-30 14:30:00,-0.89624,0.00568,0.8962579986,0.29376,0.08568,0.306,-1.19,-0.08,1.1926860442,-0.89624,0.22568000000000002,0.9242172905,0.29376,0.08568,0.306,-1.19,0.14,1.1982069938
2020-08-30 15:00:00,-0.5006400000000001,0.27398,0.5707060977,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.96,0.14,0.9701546269,-0.49064,0.27398,0.5619543131,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.9500000000000001,0.14,0.9602603814
2020-08-30 15:30:00,-0.8685600000000001,0.24542000000000003,0.9025671443000001,0.36144000000000004,0.10542000000000001,0.3765,-1.23,0.14,1.2379418403,-0.8685600000000001,0.24542000000000003,0.9025671443000001,0.36144000000000004,0.10542000000000001,0.3765,-1.23,0.14,1.2379418403
2020-08-30 16:00:00,-1.19592,0.23244,1.2182992243,0.21408000000000002,0.06244,0.223,-1.4100000000000001,0.17,1.4202112519,-1.19592,0.20244,1.2129330567,0.21408000000000002,0.06244,0.223,-1.4100000000000001,0.14,1.4169333082
2020-08-30 16:30:00,-1.44088,0.21266000000000002,1.4564887401,0.24912,0.07266,0.2595,-1.69,0.14,1.695788902,-1.44088,0.21266000000000002,1.4564887401,0.24912,0.07266,0.2595,-1.69,0.14,1.695788902
2020-08-30 17:00:00,-1.1532,0.2499,1.1799662071,0.3768,0.10990000000000001,0.3925,-1.53,0.14,1.5363918771,-1.1532,0.26990000000000003,1.1843632255,0.3768,0.10990000000000001,0.3925,-1.53,0.16,1.5383432647
2020-08-30 17:30:00,-2.01776,0.029820000000000003,2.0179803393,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.12,0.0,2.12,-2.01776,0.16982000000000003,2.0248936392,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.12,0.14,2.1246176127
2020-08-30 18:00:00,-1.9108800000000001,0.17766,1.9191210097,0.12912,0.037660000000000006,0.1345,-2.04,0.14,2.0447982786,-1.9108800000000001,0.17766,1.9191210097,0.12912,0.037660000000000006,0.1345,-2.04,0.14,2.0447982786
2020-08-30 18:30:00,-2.19376,0.16182000000000002,2.1997201299,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.2,0.16,2.2058105086,-2.19376,0.14182,2.1983393391,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-2.2,0.14,2.2044500448
2020-08-30 19:00:00,-2.2952,0.1414,2.299551478,0.0048000000000000004,0.0014,0.005,-2.3,0.14,2.3042569301,-2.2952,0.1514,2.3001880358,0.0048000000000000004,0.0014,0.005,-2.3,0.15,2.3048861143
2020-08-30 19:30:00,-1.95456,0.14742000000000002,1.9601115912,0.02544,0.00742,0.026500000000000003,-1.98,0.14,1.9849433241,-1.95456,0.14742000000000002,1.9601115912,0.02544,0.00742,0.026500000000000003,-1.98,0.14,1.9849433241
2020-08-30 20:00:00,-0.9836,0.11270000000000001,0.9900354792,0.3864,0.11270000000000001,0.4025,-1.37,0.0,1.37,-0.9836,0.25270000000000004,1.0155423428,0.3864,0.11270000000000001,0.4025,-1.37,0.14,1.3771347066000001
2020-08-30 20:30:00,-1.36064,0.22148,1.3785480042,0.27936,0.08148000000000001,0.291,-1.6400000000000001,0.14,1.6459647627,-1.36064,0.22148,1.3785480042,0.27936,0.08148000000000001,0.291,-1.6400000000000001,0.14,1.6459647627
2020-08-30 21:00:00,-1.91112,0.44884,1.9631192017,0.09888000000000001,0.02884,0.10300000000000001,-2.01,0.42,2.053411795,-1.91112,-0.031160000000000004,1.9113740084000002,0.09888000000000001,0.02884,0.10300000000000001,-2.01,-0.06,2.010895323
2020-08-30 21:30:00,-1.7912,0.16590000000000002,1.7988663791000001,0.0888,0.025900000000000003,0.0925,-1.88,0.14,1.8852055591,-1.7912,0.16590000000000002,1.7988663791000001,0.0888,0.025900000000000003,0.0925,-1.88,0.14,1.8852055591
2020-08-30 22:00:00,-1.25952,0.44014000000000003,1.3342090728,0.24048000000000003,0.07014000000000001,0.2505,-1.5,0.37,1.5449595463999999,-1.25952,0.04014,1.2601594542,0.24048000000000003,0.07014000000000001,0.2505,-1.5,-0.03,1.50029997
2020-08-30 22:30:00,-1.88368,0.14476,1.8892341835000002,0.01632,0.00476,0.017,-1.9,0.14,1.9051509127,-1.88368,0.14476,1.8892341835000002,0.01632,0.00476,0.017,-1.9,0.14,1.9051509127
2020-08-30 23:00:00,-1.15032,0.19824000000000003,1.1672768309000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.35,0.14,1.3572398462,-1.15032,0.19824000000000003,1.1672768309000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.35,0.14,1.3572398462
2020-08-30 23:30:00,-1.05048,0.20986000000000002,1.0712373453,0.23952,0.06986,0.2495,-1.29,0.14,1.2975746607,-1.05048,0.20986000000000002,1.0712373453,0.23952,0.06986,0.2495,-1.29,0.14,1.2975746607
2020-08-31 00:00:00,-1.25824,0.16968000000000003,1.2696295523,0.10176,0.02968,0.106,-1.3599999999999999,0.14,1.3671868929,-1.25824,0.16968000000000003,1.2696295523,0.10176,0.02968,0.106,-1.3599999999999999,0.14,1.3671868929
2020-08-31 00:30:00,-1.19312,0.18284,1.2070483835,0.14688,0.04284,0.153,-1.34,0.14,1.3472935834,-1.19312,0.18284,1.2070483835,0.14688,0.04284,0.153,-1.34,0.14,1.3472935834
2020-08-31 01:00:00,-1.50568,0.14126000000000002,1.5122918534,0.00432,0.00126,0.0045000000000000005,-1.51,0.14,1.5164761785,-1.50568,0.14126000000000002,1.5122918534,0.00432,0.00126,0.0045000000000000005,-1.51,0.14,1.5164761785
2020-08-31 01:30:00,-1.53904,0.14028000000000002,1.5454198782000002,0.0009600000000000001,0.00028000000000000003,0.001,-1.54,0.14,1.5463505424,-1.53904,0.16028,1.5473634995999999,0.0009600000000000001,0.00028000000000000003,0.001,-1.54,0.16,1.5482893786
2020-08-31 02:00:00,-0.13376000000000002,0.72182,0.7341088816,0.48624000000000006,0.14182,0.5065000000000001,-0.62,0.58,0.8489994111,-0.19376000000000002,-0.08818000000000001,0.2128817747,0.48624000000000006,0.14182,0.5065000000000001,-0.68,-0.23,0.7178439942
2020-08-31 02:30:00,-0.9404,0.7578,1.2077305163,0.1296,0.0378,0.135,-1.07,0.72,1.2896898852,-1.0304,-0.3322,1.0826268979,0.1296,0.0378,0.135,-1.16,-0.37,1.2175795662
2020-08-31 03:00:00,-1.4432800000000001,0.70196,1.6049314627,0.00672,0.0019600000000000004,0.007,-1.45,0.7000000000000001,1.6101242188,-1.53328,-0.36804000000000003,1.5768325846,0.00672,0.0019600000000000004,0.007,-1.54,-0.37,1.5838244852
2020-08-31 03:30:00,-1.34792,0.7064400000000001,1.5218231829,0.022080000000000002,0.00644,0.023,-1.37,0.7000000000000001,1.5384732692,-1.43792,-0.36356000000000005,1.4831688373,0.022080000000000002,0.00644,0.023,-1.46,-0.37,1.5061540426
2020-08-31 04:00:00,-0.95896,0.74072,1.2117220803,0.07104,0.020720000000000002,0.074,-1.03,0.72,1.2567020331,-1.03896,-0.34928000000000003,1.0960996305,0.07104,0.020720000000000002,0.074,-1.11,-0.37,1.1700427343
2020-08-31 04:30:00,-1.28096,0.7272200000000001,1.472992685,0.05904,0.017220000000000003,0.061500000000000006,-1.34,0.71,1.5164761785,-1.36096,-0.35278000000000004,1.4059394902,0.05904,0.017220000000000003,0.061500000000000006,-1.42,-0.37,1.4674126891000001
2020-08-31 05:00:00,-0.92144,0.75458,1.1909839,0.11856000000000001,0.03458,0.12350000000000001,-1.04,0.72,1.2649110641,-1.01144,-0.32542000000000004,1.0625013176,0.11856000000000001,0.03458,0.12350000000000001,-1.13,-0.36,1.1859595271
2020-08-31 05:30:00,-0.7981600000000001,0.7676200000000001,1.1073842377,0.23184000000000002,0.06762,0.24150000000000002,-1.03,0.7000000000000001,1.245351356,-0.87816,-0.30238000000000004,0.9287618909,0.23184000000000002,0.06762,0.24150000000000002,-1.11,-0.37,1.1700427343
2020-08-31 06:00:00,-1.09528,0.72596,1.314022907,0.054720000000000005,0.015960000000000002,0.057,-1.15,0.71,1.3515176654,-1.1852800000000001,-0.35404,1.2370258688,0.054720000000000005,0.015960000000000002,0.057,-1.24,-0.37,1.2940247293
2020-08-31 06:30:00,-1.31168,0.6782600000000001,1.4766655173,0.02832,0.00826,0.029500000000000002,-1.34,0.67,1.4981655449,-1.40168,-0.38174,1.4527326836,0.02832,0.00826,0.029500000000000002,-1.43,-0.39,1.4822280526
2020-08-31 07:00:00,-1.17712,0.6883400000000001,1.3636067798,0.06288,0.018340000000000002,0.0655,-1.24,0.67,1.4094325099,-1.25712,-0.37166000000000005,1.3109087878,0.06288,0.018340000000000002,0.0655,-1.32,-0.39,1.3764083696
2020-08-31 07:30:00,-1.13592,0.71494,1.342182346,0.15408000000000002,0.04494,0.1605,-1.29,0.67,1.4536161804,-1.22592,-0.34506000000000003,1.2735565358,0.15408000000000002,0.04494,0.1605,-1.38,-0.39,1.4340502083
2020-08-31 08:00:00,-1.09272,0.66754,1.2804868801,0.19728,0.05754000000000001,0.20550000000000002,-1.29,0.61,1.4269547996,-1.18272,-0.39246000000000003,1.2461346035,0.19728,0.05754000000000001,0.20550000000000002,-1.38,-0.45,1.4515164484
2020-08-31 08:30:00,-0.41624000000000005,0.72818,0.8387501714000001,0.47376,0.13818000000000003,0.49350000000000005,-0.89,0.59,1.0678014797,-0.44624,-0.32182000000000005,0.5501801978,0.47376,0.13818000000000003,0.49350000000000005,-0.92,-0.46,1.0285912696
2020-08-31 09:00:00,-1.45496,0.18522000000000002,1.4667021,0.15504,0.04522,0.1615,-1.6099999999999999,0.14,1.6160754932999999,-1.45496,0.18522000000000002,1.4667021,0.15504,0.04522,0.1615,-1.6099999999999999,0.14,1.6160754932999999
2020-08-31 09:30:00,-0.7707200000000001,0.09604000000000001,0.7766807581,0.32928,0.09604000000000001,0.343,-1.1,0.0,1.1,-0.7707200000000001,0.09604000000000001,0.7766807581,0.32928,0.09604000000000001,0.343,-1.1,0.0,1.1
2020-08-31 10:00:00,-1.39664,0.05348000000000001,1.3976635504,0.18336000000000002,0.05348000000000001,0.191,-1.58,0.0,1.58,-1.39664,0.19348,1.4099779431,0.18336000000000002,0.05348000000000001,0.191,-1.58,0.14,1.5861904047
2020-08-31 10:30:00,-0.6324000000000001,-0.0082,0.6324531603,0.4176,0.1218,0.435,-1.05,-0.13,1.0580170131,-0.6224000000000001,0.1218,0.6342058026,0.4176,0.1218,0.435,-1.04,0.0,1.04
2020-08-31 11:00:00,-1.3988800000000001,0.04116,1.3994854054,0.14112000000000002,0.04116,0.147,-1.54,0.0,1.54,-1.3988800000000001,0.04116,1.3994854054,0.14112000000000002,0.04116,0.147,-1.54,0.0,1.54
2020-08-31 11:30:00,-0.22536,0.18802000000000002,0.2934938671,0.6446400000000001,0.18802000000000002,0.6715,-0.87,0.0,0.87,-0.22536,0.18802000000000002,0.2934938671,0.6446400000000001,0.18802000000000002,0.6715,-0.87,0.0,0.87
2020-08-31 12:00:00,0.14432,0.11626000000000002,0.1853230962,0.8443200000000001,0.24626,0.8795000000000001,-0.7000000000000001,-0.13,0.7119691005000001,0.14432,0.11626000000000002,0.1853230962,0.8443200000000001,0.24626,0.8795000000000001,-0.7000000000000001,-0.13,0.7119691005000001
2020-08-31 12:30:00,-1.34544,-0.06742000000000001,1.3471281491,0.21456000000000003,0.06258000000000001,0.2235,-1.56,-0.13,1.5654072952,-1.34544,0.06258000000000001,1.346894595,0.21456000000000003,0.06258000000000001,0.2235,-1.56,0.0,1.56
2020-08-31 13:00:00,-1.384,-0.1245,1.3895885182,0.156,0.0455,0.1625,-1.54,-0.17,1.5493547044,-1.384,0.0455,1.3847477207,0.156,0.0455,0.1625,-1.54,0.0,1.54
2020-08-31 13:30:00,-0.5622400000000001,0.11018000000000001,0.5729340713000001,0.37776000000000004,0.11018000000000001,0.3935,-0.9400000000000001,0.0,0.9400000000000001,-0.5622400000000001,0.11018000000000001,0.5729340713000001,0.37776000000000004,0.11018000000000001,0.3935,-0.9400000000000001,0.0,0.9400000000000001
2020-08-31 14:00:00,-0.526,0.112,0.5377917813,0.384,0.112,0.4,-0.91,0.0,0.91,-0.526,0.112,0.5377917813,0.384,0.112,0.4,-0.91,0.0,0.91
2020-08-31 14:30:00,-0.6865600000000001,-0.056080000000000005,0.6888465722,0.25344,0.07392,0.264,-0.9400000000000001,-0.13,0.9489467846,-0.6865600000000001,-0.056080000000000005,0.6888465722,0.25344,0.07392,0.264,-0.9400000000000001,-0.13,0.9489467846
2020-08-31 15:00:00,-0.27384000000000003,0.13888,0.3070439708,0.47616,0.13888,0.496,-0.75,0.0,0.75,-0.26384,0.13888,0.2981596888,0.47616,0.13888,0.496,-0.74,0.0,0.74
2020-08-31 15:30:00,-1.23736,0.062020000000000006,1.2389133343,0.21264000000000002,0.062020000000000006,0.2215,-1.45,0.0,1.45,-1.23736,0.062020000000000006,1.2389133343,0.21264000000000002,0.062020000000000006,0.2215,-1.45,0.0,1.45
2020-08-31 16:00:00,-1.56976,0.24382,1.5885825915,0.15024,0.043820000000000005,0.1565,-1.72,0.2,1.7315888658,-1.56976,0.09382000000000001,1.5725611753000002,0.15024,0.043820000000000005,0.1565,-1.72,0.05,1.7207265907
2020-08-31 16:30:00,-1.35368,-0.07274,1.3556329334,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.55,-0.13,1.5554420594,-1.35368,0.057260000000000005,1.3548904937000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.55,0.0,1.55
2020-08-31 17:00:00,-1.20264,0.21798,1.2222349406,0.26736000000000004,0.07798000000000001,0.2785,-1.47,0.14,1.4766516177,-1.20264,0.21798,1.2222349406,0.26736000000000004,0.07798000000000001,0.2785,-1.47,0.14,1.4766516177
2020-08-31 17:30:00,-1.2050400000000001,0.09478,1.2087616184,0.32496,0.09478,0.3385,-1.53,0.0,1.53,-1.2050400000000001,0.09478,1.2087616184,0.32496,0.09478,0.3385,-1.53,0.0,1.53
2020-08-31 18:00:00,-1.79936,0.023520000000000003,1.7995137121,0.08064,0.023520000000000003,0.084,-1.88,0.0,1.88,-1.79936,0.023520000000000003,1.7995137121,0.08064,0.023520000000000003,0.084,-1.88,0.0,1.88
2020-08-31 18:30:00,-1.7516,0.0287,1.7518351092,0.0984,0.0287,0.10250000000000001,-1.85,0.0,1.85,-1.7516,0.0287,1.7518351092,0.0984,0.0287,0.10250000000000001,-1.85,0.0,1.85
2020-08-31 19:00:00,-2.09016,0.15162,2.0956520346,0.03984,0.01162,0.0415,-2.13,0.14,2.1345959805,-2.09016,0.01162,2.0901922998,0.03984,0.01162,0.0415,-2.13,0.0,2.13
2020-08-31 19:30:00,-1.6267200000000002,0.19054000000000001,1.6378410942000001,0.17328000000000002,0.05054,0.18050000000000002,-1.8,0.14,1.8054362354,-1.6267200000000002,0.05054,1.6275049154999999,0.17328000000000002,0.05054,0.18050000000000002,-1.8,0.0,1.8
2020-08-31 20:00:00,-1.52784,0.20188,1.5411199175,0.21216000000000002,0.061880000000000004,0.221,-1.74,0.14,1.7456230979,-1.52784,0.061880000000000004,1.5290926067,0.21216000000000002,0.061880000000000004,0.221,-1.74,0.0,1.74
2020-08-31 20:30:00,-1.09072,0.11354000000000002,1.0966136284,0.38928,0.11354000000000002,0.4055,-1.48,0.0,1.48,-1.09072,0.11354000000000002,1.0966136284,0.38928,0.11354000000000002,0.4055,-1.48,0.0,1.48
2020-08-31 21:00:00,-2.18664,0.15098,2.1918461283,0.00336,0.0009800000000000002,0.0035,-2.19,0.15,2.1951309756,-2.18664,0.14098000000000002,2.1911800131,0.00336,0.0009800000000000002,0.0035,-2.19,0.14,2.1944703233
2020-08-31 21:30:00,-2.12384,0.16638,2.1303470727000002,0.05616,0.016380000000000002,0.0585,-2.18,0.15,2.1851544568,-2.12384,0.15638000000000002,2.1295894088,0.05616,0.016380000000000002,0.0585,-2.18,0.14,2.1844907873
2020-08-31 22:00:00,-1.58296,0.21622000000000002,1.5976587402,0.22704000000000002,0.06622,0.23650000000000002,-1.81,0.15,1.8162048343000001,-1.58296,0.22622000000000003,1.5990427918,0.22704000000000002,0.06622,0.23650000000000002,-1.81,0.16,1.8170580618
2020-08-31 22:30:00,-1.7745600000000001,0.17742000000000002,1.7834071464,0.02544,0.00742,0.026500000000000003,-1.8,0.17,1.8080099557,-1.7745600000000001,0.16742,1.7824400831,0.02544,0.00742,0.026500000000000003,-1.8,0.16,1.8070971196999999
2020-08-31 23:00:00,-1.21168,0.18326,1.2254601789,0.14832,0.04326000000000001,0.1545,-1.3599999999999999,0.14,1.3671868929,-1.21168,0.18326,1.2254601789,0.14832,0.04326000000000001,0.1545,-1.3599999999999999,0.14,1.3671868929
2020-08-31 23:30:00,-0.484,0.28300000000000003,0.5606647840000001,0.456,0.133,0.47500000000000003,-0.9400000000000001,0.15,0.9518928511,-0.484,0.273,0.5556842629000001,0.456,0.133,0.47500000000000003,-0.9400000000000001,0.14,0.9503683496
2020-09-01 00:00:00,-0.98816,0.6901200000000001,1.2052907533,0.17184000000000002,0.050120000000000005,0.179,-1.16,0.64,1.3248396129,-1.01816,-0.33988,1.0733909819,0.17184000000000002,0.050120000000000005,0.179,-1.19,-0.39,1.2522779244
2020-09-01 00:30:00,-1.304,0.7255,1.4922353199,0.156,0.0455,0.1625,-1.46,0.68,1.610589954,-1.384,-0.34450000000000003,1.4262314854,0.156,0.0455,0.1625,-1.54,-0.39,1.5886157496000002
2020-09-01 01:00:00,-0.53544,0.7975800000000001,0.9606403333,0.33456,0.09758000000000001,0.34850000000000003,-0.87,0.7000000000000001,1.1166467660000001,-0.6154400000000001,-0.29242,0.6813779054,0.33456,0.09758000000000001,0.34850000000000003,-0.9500000000000001,-0.39,1.0269371938
2020-09-01 01:30:00,-0.9186400000000001,0.7299800000000001,1.1733585343,0.17136,0.049980000000000004,0.17850000000000002,-1.09,0.68,1.2847178679,-0.9986400000000001,-0.34002000000000004,1.0549386001,0.17136,0.049980000000000004,0.17850000000000002,-1.17,-0.39,1.2332882875
2020-09-01 02:00:00,-0.5488000000000001,0.6866,0.8789772466,0.3312,0.0966,0.34500000000000003,-0.88,0.59,1.059481005,-0.6088,-0.1834,0.6358246614,0.3312,0.0966,0.34500000000000003,-0.9400000000000001,-0.28,0.9808159868
2020-09-01 02:30:00,-0.8384800000000001,0.20586000000000002,0.8633811731000001,0.19152000000000002,0.05586000000000001,0.1995,-1.03,0.15,1.0408650249,-0.8384800000000001,0.21586000000000002,0.8658199871000001,0.19152000000000002,0.05586000000000001,0.1995,-1.03,0.16,1.0423531072
2020-09-01 03:00:00,-1.3599999999999999,0.17,1.3705838172,0.0,0.0,0.0,-1.3599999999999999,0.17,1.3705838172,-1.3599999999999999,0.16,1.3693794215000001,0.0,0.0,0.0,-1.3599999999999999,0.16,1.3693794215000001
2020-09-01 03:30:00,-1.08208,0.16106,1.0940006627,0.03792,0.01106,0.0395,-1.12,0.15,1.13,-1.08208,0.17106000000000002,1.0955175261,0.03792,0.01106,0.0395,-1.12,0.16,1.1313708499
2020-09-01 04:00:00,-1.28896,0.14322000000000001,1.2968923818,0.011040000000000001,0.00322,0.0115,-1.3,0.14,1.3075167303,-1.28896,0.16322,1.2992531124,0.011040000000000001,0.00322,0.0115,-1.3,0.16,1.3098091464000001
2020-09-01 04:30:00,-1.27344,0.15358000000000002,1.2826676304,0.046560000000000004,0.013580000000000002,0.0485,-1.32,0.14,1.3274034805000001,-1.27344,0.17358,1.2852157212,0.046560000000000004,0.013580000000000002,0.0485,-1.32,0.16,1.3296616111000001
2020-09-01 05:00:00,-1.14432,0.15624000000000002,1.1549368814,0.05568000000000001,0.01624,0.058,-1.2,0.14,1.2081390648,-1.14432,0.17624,1.1578120746,0.05568000000000001,0.01624,0.058,-1.2,0.16,1.210619676
2020-09-01 05:30:00,-1.02968,0.16926000000000002,1.04349885,0.10032,0.02926,0.10450000000000001,-1.13,0.14,1.1386395391,-1.02968,0.18926,1.0469289613,0.10032,0.02926,0.10450000000000001,-1.13,0.16,1.1412712211
2020-09-01 06:00:00,-0.32592000000000004,-0.27006,0.4232685318,0.5140800000000001,0.14994000000000002,0.5355,-0.84,-0.42,0.9391485505,-0.29592,0.60994,0.6779346945,0.5140800000000001,0.14994000000000002,0.5355,-0.81,0.46,0.9315041599
2020-09-01 06:30:00,-1.6084800000000001,0.02086,1.6086152585,0.07152,0.02086,0.0745,-1.6800000000000002,0.0,1.6800000000000002,-1.6084800000000001,-0.10914000000000001,1.6121784796,0.07152,0.02086,0.0745,-1.6800000000000002,-0.13,1.685022255
2020-09-01 07:00:00,-1.7795200000000002,-0.11236000000000002,1.7830637117,0.060480000000000006,0.017640000000000003,0.063,-1.8399999999999999,-0.13,1.8445866746,-1.7795200000000002,-0.11236000000000002,1.7830637117,0.060480000000000006,0.017640000000000003,0.063,-1.8399999999999999,-0.13,1.8445866746
2020-09-01 07:30:00,-1.8318400000000001,-0.15762,1.8386086723,0.00816,0.00238,0.0085,-1.8399999999999999,-0.16,1.8469434209000002,-1.8318400000000001,-0.15762,1.8386086723,0.00816,0.00238,0.0085,-1.8399999999999999,-0.16,1.8469434209000002
2020-09-01 08:00:00,1.5084,0.2412,1.5275627646999999,1.7184,0.5012,1.79,-0.21,-0.26,0.3342154993,1.5084,0.2412,1.5275627646999999,1.7184,0.5012,1.79,-0.21,-0.26,0.3342154993
2020-09-01 08:30:00,0.3068,0.054900000000000004,0.3116733065,1.2168,0.3549,1.2675,-0.91,-0.30000000000000004,0.9581753493,0.3068,0.0649,0.31358930150000003,1.2168,0.3549,1.2675,-0.91,-0.29,0.9550916186
2020-09-01 09:00:00,-0.30960000000000004,-0.0703,0.3174811018,0.8904000000000001,0.2597,0.9275,-1.2,-0.33,1.2445481108,-0.30960000000000004,-0.0603,0.3154175804,0.8904000000000001,0.2597,0.9275,-1.2,-0.32,1.2419339757
2020-09-01 09:30:00,-1.506,-0.243,1.5254786134,0.264,0.077,0.275,-1.77,-0.32,1.7986939706,-1.496,-0.233,1.5140359969000001,0.264,0.077,0.275,-1.76,-0.31,1.7870926109
2020-09-01 10:00:00,-4.61248,-0.47114000000000006,4.6364797692,0.16752,0.04886,0.17450000000000002,-4.78,-0.52,4.8082013269,-4.61248,-0.47114000000000006,4.6364797692,0.16752,0.04886,0.17450000000000002,-4.78,-0.52,4.8082013269
2020-09-01 10:30:00,0.052320000000000005,-0.36224,0.3659989071,0.95232,0.27776,0.992,-0.9,-0.64,1.1043550154,0.09232000000000001,0.20776000000000003,0.2273481911,0.95232,0.27776,0.992,-0.86,-0.07,0.8628441342000001
2020-09-01 11:00:00,-2.47544,-0.57742,2.5418924151,0.21456000000000003,0.06258000000000001,0.2235,-2.69,-0.64,2.7650858938000002,-2.43544,-0.10742000000000002,2.4378078370000003,0.21456000000000003,0.06258000000000001,0.2235,-2.65,-0.17,2.6554472316
2020-09-01 11:30:00,-1.7147999999999999,0.0111,1.7148359251,0.1752,0.0511,0.1825,-1.8900000000000001,-0.04,1.890423233,-1.7748,-0.6389,1.886294847,0.1752,0.0511,0.1825,-1.9500000000000002,-0.6900000000000001,2.0684777011
2020-09-01 12:00:00,-1.7177600000000002,-0.24018000000000003,1.7344699046,0.5822400000000001,0.16982000000000003,0.6065,-2.3,-0.41000000000000003,2.3362576913,-1.7177600000000002,-0.24018000000000003,1.7344699046,0.5822400000000001,0.16982000000000003,0.6065,-2.3,-0.41000000000000003,2.3362576913
2020-09-01 12:30:00,-1.97408,-0.32744,2.0010519234,0.14592000000000002,0.04256,0.152,-2.12,-0.37,2.1520455386,-1.97408,-0.31744,1.9994399216,0.14592000000000002,0.04256,0.152,-2.12,-0.36,2.1503488089
2020-09-01 13:00:00,-1.86584,-0.32212,1.8934413643,0.16416,0.047880000000000006,0.171,-2.03,-0.37,2.0634437235,-1.86584,-0.31212,1.8917657889,0.16416,0.047880000000000006,0.171,-2.03,-0.36,2.0616740771
2020-09-01 13:30:00,0.45080000000000003,0.19690000000000002,0.4919250451,1.1208,0.3269,1.1675,-0.67,-0.13,0.6824954212000001,0.4108,-0.3331,0.5288782941,1.1208,0.3269,1.1675,-0.71,-0.66,0.9693812460000001
2020-09-01 14:00:00,-1.49696,0.24172000000000002,1.5163501575,0.14304,0.04172,0.149,-1.6400000000000001,0.2,1.6521501142,-1.5969600000000002,-0.9182800000000001,1.8421507539,0.14304,0.04172,0.149,-1.74,-0.96,1.9872594194
2020-09-01 14:30:00,-1.36344,0.28608,1.393129714,0.22656,0.06608,0.23600000000000002,-1.5899999999999999,0.22,1.6051479683,-1.45344,-0.88392,1.7011179853,0.22656,0.06608,0.23600000000000002,-1.6800000000000002,-0.9500000000000001,1.9300000000000002
2020-09-01 15:00:00,-1.3003200000000001,0.31824,1.3386966796,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.5,0.26,1.5223665787,-1.40032,-0.8617600000000001,1.6442403717,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.6,-0.92,1.8456435192
2020-09-01 15:30:00,-1.64072,0.34104,1.6757894856000002,0.20928000000000002,0.061040000000000004,0.218,-1.85,0.28,1.8710692130000002,-1.74072,-0.82896,1.9280251036,0.20928000000000002,0.061040000000000004,0.218,-1.9500000000000002,-0.89,2.1435018078
2020-09-01 16:00:00,-1.50664,0.42098,1.5643491458,0.24336000000000002,0.07098,0.2535,-1.75,0.35000000000000003,1.7846568298,-1.60664,-0.7190200000000001,1.7601936967,0.24336000000000002,0.07098,0.2535,-1.85,-0.79,2.0116162656
2020-09-01 16:30:00,-1.87072,-0.10646000000000001,1.8737467945000001,0.14928000000000002,0.04354,0.1555,-2.02,-0.15,2.0255616505,-1.87072,-0.09646,1.8732052344,0.14928000000000002,0.04354,0.1555,-2.02,-0.14,2.0248456731
2020-09-01 17:00:00,-1.6268,-0.0849,1.6290138887999999,0.2232,0.0651,0.2325,-1.85,-0.15,1.8560711193000001,-1.6268,-0.07490000000000001,1.6285233342,0.2232,0.0651,0.2325,-1.85,-0.14,1.8552897348
2020-09-01 17:30:00,-1.6604800000000002,-0.19014,1.6713309218,0.23952,0.06986,0.2495,-1.9,-0.26,1.9177069641000002,-1.65048,0.02986,1.6507500871,0.23952,0.06986,0.2495,-1.8900000000000001,-0.04,1.890423233
2020-09-01 18:00:00,-2.15816,-0.64488,2.2524486232,0.051840000000000004,0.015120000000000001,0.054,-2.21,-0.66,2.3064474848,-2.12816,0.54512,2.1968661316,0.051840000000000004,0.015120000000000001,0.054,-2.18,0.53,2.2435017272
2020-09-01 18:30:00,-1.85912,-0.08016000000000001,1.8608473339,0.17088,0.04984,0.178,-2.03,-0.13,2.0341583026,-1.85912,-0.08016000000000001,1.8608473339,0.17088,0.04984,0.178,-2.03,-0.13,2.0341583026
2020-09-01 19:00:00,-1.5979999999999999,0.07350000000000001,1.599689423,0.252,0.07350000000000001,0.2625,-1.85,0.0,1.85,-1.5979999999999999,0.07350000000000001,1.599689423,0.252,0.07350000000000001,0.2625,-1.85,0.0,1.85
2020-09-01 19:30:00,-2.61808,0.0005600000000000001,2.6180800599,0.0019200000000000003,0.0005600000000000001,0.002,-2.62,0.0,2.62,-2.62808,-0.12944,2.631265703,0.0019200000000000003,0.0005600000000000001,0.002,-2.63,-0.13,2.6332109676
2020-09-01 20:00:00,-2.07744,0.02408,2.0775795532,0.08256000000000001,0.02408,0.08600000000000001,-2.16,0.0,2.16,-2.07744,0.02408,2.0775795532,0.08256000000000001,0.02408,0.08600000000000001,-2.16,0.0,2.16
2020-09-01 20:30:00,-2.26288,-0.11334000000000001,2.2657166306,0.057120000000000004,0.01666,0.059500000000000004,-2.32,-0.13,2.3236393868,-2.26288,-0.07334,2.2640681637,0.057120000000000004,0.01666,0.059500000000000004,-2.32,-0.09,2.3217450334
