Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-01 21:00:00,-2.1164,0.0273,2.1165760676,0.0936,0.0273,0.0975,-2.21,0.0,2.21,-2.1164,0.1673,2.1230021785,0.0936,0.0273,0.0975,-2.21,0.14,2.2144299492
2020-09-01 21:30:00,-2.29416,0.04462000000000001,2.2945938747,0.01584,0.00462,0.0165,-2.31,0.04,2.3103462944,-2.29416,0.23462000000000002,2.3061258964,0.01584,0.00462,0.0165,-2.31,0.23,2.321421978
2020-09-01 22:00:00,-1.99728,0.029960000000000004,1.9975046934,0.10272,0.029960000000000004,0.107,-2.1,0.0,2.1,-1.99728,0.08996000000000001,1.9993049292,0.10272,0.029960000000000004,0.107,-2.1,0.06,2.100856968
2020-09-01 22:30:00,-2.0976,0.6307,2.1903671496,0.0024000000000000002,0.0007,0.0025,-2.1,0.63,2.1924643669,-2.0976,-0.4693,2.1494576642,0.0024000000000000002,0.0007,0.0025,-2.1,-0.47000000000000003,2.1519526017
2020-09-01 23:00:00,-1.03464,0.75448,1.2805155212,0.25536000000000003,0.07448,0.266,-1.29,0.68,1.4582523787000001,-1.13464,-0.41552000000000006,1.2083314115000001,0.25536000000000003,0.07448,0.266,-1.3900000000000001,-0.49,1.4738385258
2020-09-01 23:30:00,-1.34672,0.6930400000000001,1.5145821866,0.11328,0.03304,0.11800000000000001,-1.46,0.66,1.6022484202,-1.3567200000000001,-0.41696000000000005,1.4193466102,0.11328,0.03304,0.11800000000000001,-1.47,-0.45,1.537335357
2020-09-02 00:00:00,-1.74712,0.14084000000000002,1.7527875513,0.00288,0.00084,0.003,-1.75,0.14,1.7555910686,-1.74712,0.14084000000000002,1.7527875513,0.00288,0.00084,0.003,-1.75,0.14,1.7555910686
2020-09-02 00:30:00,-1.7752,0.1414,1.7808225628,0.0048000000000000004,0.0014,0.005,-1.78,0.14,1.7854971297,-1.7752,0.1414,1.7808225628,0.0048000000000000004,0.0014,0.005,-1.78,0.14,1.7854971297
2020-09-02 01:00:00,-1.36544,0.15008000000000002,1.3736631319,0.03456,0.01008,0.036000000000000004,-1.4,0.14,1.406982587,-1.36544,0.15008000000000002,1.3736631319,0.03456,0.01008,0.036000000000000004,-1.4,0.14,1.406982587
2020-09-02 01:30:00,-0.49992000000000003,0.26794,0.5671964827,0.37008,0.10794000000000001,0.3855,-0.87,0.16,0.8845903006,-0.49992000000000003,0.26794,0.5671964827,0.37008,0.10794000000000001,0.3855,-0.87,0.16,0.8845903006
2020-09-02 02:00:00,-0.08656000000000001,0.32142000000000004,0.3328715218,0.55344,0.16142,0.5765,-0.64,0.16,0.6596969001,-0.08656000000000001,0.32142000000000004,0.3328715218,0.55344,0.16142,0.5765,-0.64,0.16,0.6596969001
2020-09-02 02:30:00,-0.9498400000000001,0.18088,0.9669093029,0.14016,0.04088000000000001,0.146,-1.09,0.14,1.0989540482,-0.9498400000000001,0.18088,0.9669093029,0.14016,0.04088000000000001,0.146,-1.09,0.14,1.0989540482
2020-09-02 03:00:00,-0.43656000000000006,0.24892000000000003,0.5025393517,0.37344000000000005,0.10892,0.389,-0.81,0.14,0.8220097323000001,-0.43656000000000006,0.24892000000000003,0.5025393517,0.37344000000000005,0.10892,0.389,-0.81,0.14,0.8220097323000001
2020-09-02 03:30:00,-0.8791200000000001,0.18984,0.899383789,0.17088,0.04984,0.178,-1.05,0.14,1.0592922165,-0.8791200000000001,0.18984,0.899383789,0.17088,0.04984,0.178,-1.05,0.14,1.0592922165
2020-09-02 04:00:00,-1.21656,0.14392000000000002,1.2250433462,0.01344,0.003920000000000001,0.014,-1.23,0.14,1.2379418403,-1.21656,0.14392000000000002,1.2250433462,0.01344,0.003920000000000001,0.014,-1.23,0.14,1.2379418403
2020-09-02 04:30:00,-0.51944,0.23058,0.5683177368,0.31056,0.09058000000000001,0.3235,-0.8300000000000001,0.14,0.8417244205000001,-0.51944,0.23058,0.5683177368,0.31056,0.09058000000000001,0.3235,-0.8300000000000001,0.14,0.8417244205000001
2020-09-02 05:00:00,-0.52456,0.26242000000000004,0.5865385324,0.38544,0.11242,0.4015,-0.91,0.15,0.9222797840000001,-0.52456,0.26242000000000004,0.5865385324,0.38544,0.11242,0.4015,-0.91,0.15,0.9222797840000001
2020-09-02 05:30:00,-1.49224,0.14518,1.4992856466,0.01776,0.005180000000000001,0.018500000000000003,-1.51,0.14,1.5164761785,-1.49224,0.14518,1.4992856466,0.01776,0.005180000000000001,0.018500000000000003,-1.51,0.14,1.5164761785
2020-09-02 06:00:00,-0.5925600000000001,0.14592000000000002,0.6102622387000001,0.39744,0.11592000000000001,0.41400000000000003,-0.99,0.03,0.9904544412,-0.5925600000000001,0.19592,0.6241089648,0.39744,0.11592000000000001,0.41400000000000003,-0.99,0.08,0.9932270637
2020-09-02 06:30:00,-1.6144,-0.11670000000000001,1.6186124459,0.0456,0.013300000000000001,0.0475,-1.6600000000000001,-0.13,1.6650825805,-1.6144,-0.1267,1.6193641499,0.0456,0.013300000000000001,0.0475,-1.6600000000000001,-0.14,1.6658931538
2020-09-02 07:00:00,-1.42704,-0.09122000000000001,1.4299525342,0.13296000000000002,0.03878,0.1385,-1.56,-0.13,1.5654072952,-1.42704,-0.10122,1.4306252654,0.13296000000000002,0.03878,0.1385,-1.56,-0.14,1.5662694531999999
2020-09-02 07:30:00,0.88792,0.17856000000000002,0.9056961963,1.29792,0.37856,1.3519999999999999,-0.41000000000000003,-0.2,0.4561797891,0.88792,0.18856,0.9077206619,1.29792,0.37856,1.3519999999999999,-0.41000000000000003,-0.19,0.4518849411
2020-09-02 08:00:00,4.038,0.484,4.0669029986,2.928,0.854,3.05,1.11,-0.37,1.1700427343,4.048,0.494,4.0780313878,2.928,0.854,3.05,1.12,-0.36,1.1764352936
2020-09-02 08:30:00,-2.27408,-0.8824400000000001,2.4392909216,0.025920000000000002,0.007560000000000001,0.027,-2.3,-0.89,2.4661913957,-2.17408,0.23756000000000002,2.1870204846,0.025920000000000002,0.007560000000000001,0.027,-2.2,0.23,2.2119900542
2020-09-02 09:00:00,-2.22256,-0.44908000000000003,2.2674756449,0.03744,0.010920000000000001,0.039,-2.26,-0.46,2.3063390904,-2.20256,-0.24908000000000002,2.2165990616,0.03744,0.010920000000000001,0.039,-2.24,-0.26,2.2550388023
2020-09-02 09:30:00,-2.0728,-0.34040000000000004,2.100564686,0.06720000000000001,0.0196,0.07,-2.14,-0.36,2.1700691233000002,-2.0728,-0.34040000000000004,2.100564686,0.06720000000000001,0.0196,0.07,-2.14,-0.36,2.1700691233000002
2020-09-02 10:00:00,-1.71576,-0.29668,1.7412212381,0.11424000000000001,0.03332,0.11900000000000001,-1.83,-0.33,1.8595160661,-1.71576,-0.28668000000000005,1.7395452854,0.11424000000000001,0.03332,0.11900000000000001,-1.83,-0.32,1.8577674774
2020-09-02 10:30:00,-1.4924,-0.2482,1.512898212,0.1776,0.051800000000000006,0.185,-1.67,-0.30000000000000004,1.6967321533000002,-1.4924,-0.2482,1.512898212,0.1776,0.051800000000000006,0.185,-1.67,-0.30000000000000004,1.6967321533000002
2020-09-02 11:00:00,-1.68456,-0.30258,1.7115189307,0.26544,0.07742,0.2765,-1.9500000000000002,-0.38,1.9866806487000002,-1.68456,-0.29258,1.7097793571,0.26544,0.07742,0.2765,-1.9500000000000002,-0.37,1.9847921806
2020-09-02 11:30:00,-3.29768,-0.42474000000000006,3.3249206682,0.29232,0.08526,0.3045,-3.59,-0.51,3.6260446771,-3.29768,-0.41474000000000005,3.3236580224,0.29232,0.08526,0.3045,-3.59,-0.5,3.6246517074
2020-09-02 12:00:00,-0.5424800000000001,-0.23864000000000002,0.5926496436,0.58752,0.17136,0.612,-1.13,-0.41000000000000003,1.202081528,-0.5424800000000001,-0.22864,0.5886941481,0.58752,0.17136,0.612,-1.13,-0.4,1.1987076374
2020-09-02 12:30:00,-0.7964800000000001,-0.21064000000000002,0.8238626099,0.44352,0.12936,0.462,-1.24,-0.34,1.2857682528,-0.7964800000000001,-0.20064,0.82136277,0.44352,0.12936,0.462,-1.24,-0.33,1.2831601615000001
2020-09-02 13:00:00,-1.26648,-0.24564000000000002,1.2900816253,0.32352000000000003,0.09436000000000001,0.337,-1.5899999999999999,-0.34,1.6259458786,-1.25648,-0.23564000000000002,1.2783849968,0.32352000000000003,0.09436000000000001,0.337,-1.58,-0.33,1.6140941732
2020-09-02 13:30:00,-1.14016,-0.24088,1.1653274218,0.33984000000000003,0.09912000000000001,0.354,-1.48,-0.34,1.5185519418,-1.14016,-0.23088000000000003,1.1633015086,0.33984000000000003,0.09912000000000001,0.354,-1.48,-0.33,1.5163442881
2020-09-02 14:00:00,-1.33592,-0.24256000000000003,1.3577619821,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.67,-0.34,1.7042593699,-1.33592,-0.23256000000000002,1.3560112094,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.67,-0.33,1.7022925718000002
2020-09-02 14:30:00,-1.60288,-0.30084000000000005,1.6308675605,0.23712000000000003,0.06916,0.247,-1.8399999999999999,-0.37,1.8768324379,-1.60288,-0.30084000000000005,1.6308675605,0.23712000000000003,0.06916,0.247,-1.8399999999999999,-0.37,1.8768324379
2020-09-02 15:00:00,-3.13144,-0.32042000000000004,3.1477905664,0.23856000000000002,0.06958,0.2485,-3.37,-0.39,3.3924917096,-3.13144,-0.32042000000000004,3.1477905664,0.23856000000000002,0.06958,0.2485,-3.37,-0.39,3.3924917096
2020-09-02 15:30:00,-1.88352,-0.21686000000000002,1.8959630403,0.21648,0.06314,0.2255,-2.1,-0.28,2.1185844331,-1.88352,-0.20686000000000002,1.8948452839,0.21648,0.06314,0.2255,-2.1,-0.27,2.1172859986
2020-09-02 16:00:00,-2.05072,-0.18896000000000002,2.0594072934,0.20928000000000002,0.061040000000000004,0.218,-2.26,-0.25,2.27378539,-2.05072,-0.17896,2.0585138328,0.20928000000000002,0.061040000000000004,0.218,-2.26,-0.24,2.2727076363
2020-09-02 16:30:00,-2.06936,-0.19898000000000002,2.0789044831,0.14064000000000002,0.04102,0.14650000000000002,-2.21,-0.24,2.2229934773,-2.06936,-0.18898,2.077971186,0.14064000000000002,0.04102,0.14650000000000002,-2.21,-0.23,2.2219360927
2020-09-02 17:00:00,-1.64168,-0.13424,1.6471592516,0.32832,0.09576000000000001,0.342,-1.97,-0.23,1.9833809518,-1.64168,-0.12424000000000002,1.646374441,0.32832,0.09576000000000001,0.342,-1.97,-0.22,1.9822462007000001
2020-09-02 17:30:00,-1.8842400000000001,-0.09832,1.8868034344,0.24576000000000003,0.07168000000000001,0.256,-2.13,-0.17,2.1367732683,-1.8842400000000001,-0.08832000000000001,1.8863087764,0.24576000000000003,0.07168000000000001,0.256,-2.13,-0.16,2.1360009363
2020-09-02 18:00:00,-2.39648,-0.10814000000000001,2.3989186418,0.14352,0.04186,0.1495,-2.54,-0.15,2.5444252789,-2.39648,-0.10814000000000001,2.3989186418,0.14352,0.04186,0.1495,-2.54,-0.15,2.5444252789
2020-09-02 18:30:00,-2.13608,-0.08344,2.1377090541,0.19392,0.056560000000000006,0.202,-2.33,-0.14,2.3342022192,-2.13608,-0.08344,2.1377090541,0.19392,0.056560000000000006,0.202,-2.33,-0.14,2.3342022192
2020-09-02 19:00:00,-1.91608,0.06406,1.9171505549,0.25392000000000003,0.07406,0.2645,-2.17,-0.01,2.1700230414,-1.91608,-0.13594,1.9208962101,0.25392000000000003,0.07406,0.2645,-2.17,-0.21,2.1801376103
2020-09-02 19:30:00,-1.42056,-0.30058,1.4520120695,0.40944,0.11942000000000001,0.42650000000000005,-1.83,-0.42,1.8775782274,-1.42056,0.5094200000000001,1.5091386451000002,0.40944,0.11942000000000001,0.42650000000000005,-1.83,0.39,1.8710959355
2020-09-02 20:00:00,-1.8544800000000001,-0.33964000000000005,1.8853252770000002,0.27552000000000004,0.08036,0.28700000000000003,-2.13,-0.42,2.1710135882,-1.8544800000000001,0.52036,1.9261024376,0.27552000000000004,0.08036,0.28700000000000003,-2.13,0.44,2.1749712642
2020-09-02 20:30:00,-1.5081600000000002,-0.38738000000000006,1.5571158756,0.35184000000000004,0.10262,0.3665,-1.8599999999999999,-0.49,1.9234604232999999,-1.5081600000000002,0.6526200000000001,1.6433074728000001,0.35184000000000004,0.10262,0.3665,-1.8599999999999999,0.55,1.9396133635
2020-09-02 21:00:00,-1.58216,-0.43188000000000004,1.6400459139999999,0.26784,0.07812000000000001,0.279,-1.85,-0.51,1.9190101615000001,-1.4921600000000002,0.64812,1.6268377301,0.26784,0.07812000000000001,0.279,-1.76,0.5700000000000001,1.85
2020-09-02 21:30:00,-1.04816,0.27762000000000003,1.0843026561,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.52,0.14,1.5264337522,-1.04816,0.27762000000000003,1.0843026561,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.52,0.14,1.5264337522
2020-09-02 22:00:00,-0.5928,0.29960000000000003,0.6642077988,0.5472,0.15960000000000002,0.5700000000000001,-1.1400000000000001,0.14,1.1485643212,-0.5928,0.29960000000000003,0.6642077988,0.5472,0.15960000000000002,0.5700000000000001,-1.1400000000000001,0.14,1.1485643212
2020-09-02 22:30:00,0.2988,0.41090000000000004,0.5080553612,0.9288000000000001,0.27090000000000003,0.9675,-0.63,0.14,0.645368112,0.2988,0.41090000000000004,0.5080553612,0.9288000000000001,0.27090000000000003,0.9675,-0.63,0.14,0.645368112
2020-09-02 23:00:00,-0.46392000000000005,0.29344000000000003,0.5489342401,0.52608,0.15344000000000002,0.548,-0.99,0.14,0.9998499887000001,-0.45392000000000005,0.15344000000000002,0.47915258530000004,0.52608,0.15344000000000002,0.548,-0.98,0.0,0.98
2020-09-02 23:30:00,-1.09608,0.23156000000000002,1.1202729132,0.31392000000000003,0.09156,0.327,-1.4100000000000001,0.14,1.4169333082,-1.09608,0.23156000000000002,1.1202729132,0.31392000000000003,0.09156,0.327,-1.4100000000000001,0.14,1.4169333082
2020-09-03 00:00:00,-0.8608800000000001,0.23016000000000003,0.8911161540000001,0.30912,0.09016,0.322,-1.17,0.14,1.1783462988,-0.8608800000000001,0.23016000000000003,0.8911161540000001,0.30912,0.09016,0.322,-1.17,0.14,1.1783462988
2020-09-03 00:30:00,-0.39744,0.7590800000000001,0.8568319555,0.44256,0.12908,0.461,-0.84,0.63,1.05,-0.39744,-0.27092000000000005,0.48099501040000003,0.44256,0.12908,0.461,-0.84,-0.4,0.9303762680000001
2020-09-03 01:00:00,-0.30944000000000005,0.28308,0.4193893179,0.49056000000000005,0.14308,0.511,-0.8,0.14,0.8121576202,-0.30944000000000005,0.28308,0.4193893179,0.49056000000000005,0.14308,0.511,-0.8,0.14,0.8121576202
2020-09-03 01:30:00,-0.83984,0.25088000000000005,0.8765112663,0.38016000000000005,0.11088,0.396,-1.22,0.14,1.2280065146,-0.83984,0.25088000000000005,0.8765112663,0.38016000000000005,0.11088,0.396,-1.22,0.14,1.2280065146
2020-09-03 02:00:00,-0.8729600000000001,0.20622000000000001,0.8969870958,0.22704000000000002,0.06622,0.23650000000000002,-1.1,0.14,1.1088733021,-0.8729600000000001,0.20622000000000001,0.8969870958,0.22704000000000002,0.06622,0.23650000000000002,-1.1,0.14,1.1088733021
2020-09-03 02:30:00,-0.48784000000000005,0.11438000000000001,0.5010695062,0.39216,0.11438000000000001,0.40850000000000003,-0.88,0.0,0.88,-0.48784000000000005,0.11438000000000001,0.5010695062,0.39216,0.11438000000000001,0.40850000000000003,-0.88,0.0,0.88
2020-09-03 03:00:00,-0.5115200000000001,0.27664,0.5815345218,0.46848000000000006,0.13664,0.488,-0.98,0.14,0.9899494937000001,-0.5115200000000001,0.27664,0.5815345218,0.46848000000000006,0.13664,0.488,-0.98,0.14,0.9899494937000001
2020-09-03 03:30:00,-0.7156,0.2592,0.7610965773,0.3744,0.1092,0.39,-1.09,0.15,1.1002726935,-0.7156,0.2492,0.7577492989,0.3744,0.1092,0.39,-1.09,0.14,1.0989540482
2020-09-03 04:00:00,0.28112000000000004,0.36616000000000004,0.4616292885,0.7411200000000001,0.21616000000000002,0.772,-0.46,0.15,0.4838388161,0.28112000000000004,0.37616000000000005,0.4696006814,0.7411200000000001,0.21616000000000002,0.772,-0.46,0.16,0.48703182650000004
2020-09-03 04:30:00,-0.3768,0.2676,0.46215581790000004,0.4032,0.11760000000000001,0.42,-0.78,0.15,0.7942921377000001,-0.3768,0.2576,0.4564383858,0.4032,0.11760000000000001,0.42,-0.78,0.14,0.7924645102000001
2020-09-03 05:00:00,-0.11488000000000001,0.30316000000000004,0.3241965453,0.52512,0.15316000000000002,0.547,-0.64,0.15,0.6573431372,-0.11488000000000001,0.30316000000000004,0.3241965453,0.52512,0.15316000000000002,0.547,-0.64,0.15,0.6573431372
2020-09-03 05:30:00,-0.12168000000000001,0.33326,0.3547791567,0.6283200000000001,0.18326,0.6545000000000001,-0.75,0.15,0.7648529270000001,-0.12168000000000001,0.33326,0.3547791567,0.6283200000000001,0.18326,0.6545000000000001,-0.75,0.15,0.7648529270000001
2020-09-03 06:00:00,-0.00152,0.36414,0.3641431724,0.76848,0.22414,0.8005,-0.77,0.14,0.7826237921,0.008480000000000001,0.36414,0.3642387267,0.76848,0.22414,0.8005,-0.76,0.14,0.7727871635
2020-09-03 06:30:00,-0.59504,0.01728,0.5952908533,0.5049600000000001,0.14728000000000002,0.526,-1.1,-0.13,1.107655181,-0.59504,0.007280000000000001,0.5950845318,0.5049600000000001,0.14728000000000002,0.526,-1.1,-0.14,1.1088733021
2020-09-03 07:00:00,-0.47672000000000003,0.04304,0.47865896,0.59328,0.17304000000000003,0.618,-1.07,-0.13,1.0778682665,-0.47672000000000003,0.03304,0.47786357890000003,0.59328,0.17304000000000003,0.618,-1.07,-0.14,1.0791200119
2020-09-03 07:30:00,-1.14256,-0.10158,1.1470666284,0.33744,0.09842000000000001,0.35150000000000003,-1.48,-0.2,1.4934523762,-1.14256,-0.10158,1.1470666284,0.33744,0.09842000000000001,0.35150000000000003,-1.48,-0.2,1.4934523762
2020-09-03 08:00:00,-1.52312,-0.17966000000000001,1.5336793177999999,0.20688,0.060340000000000005,0.2155,-1.73,-0.24,1.7465680634,-1.52312,-0.17966000000000001,1.5336793177999999,0.20688,0.060340000000000005,0.2155,-1.73,-0.24,1.7465680634
2020-09-03 08:30:00,1.7257600000000002,0.18168,1.7352968622,1.92576,0.5616800000000001,2.006,-0.2,-0.38,0.4294182111,1.7257600000000002,0.19168000000000002,1.7363723103000002,1.92576,0.5616800000000001,2.006,-0.2,-0.37,0.4205948169
2020-09-03 09:00:00,2.13288,0.20084000000000002,2.1423150562,2.16288,0.6308400000000001,2.253,-0.03,-0.43,0.43104524120000004,2.14288,0.21084000000000003,2.1532273916,2.16288,0.6308400000000001,2.253,-0.02,-0.42,0.4204759208
2020-09-03 09:30:00,-2.10336,-0.31598000000000004,2.1269618356,0.11664000000000001,0.03402,0.12150000000000001,-2.22,-0.35000000000000003,2.2474207439000002,-2.10336,-0.31598000000000004,2.1269618356,0.11664000000000001,0.03402,0.12150000000000001,-2.22,-0.35000000000000003,2.2474207439000002
2020-09-03 10:00:00,-0.2416,-0.0563,0.2480730739,0.9384,0.2737,0.9775,-1.18,-0.33,1.2252754792,-0.2416,-0.0463,0.24599644310000002,0.9384,0.2737,0.9775,-1.18,-0.32,1.2226201372
2020-09-03 10:30:00,-2.01888,-0.25884,2.0354052668,0.14112000000000002,0.04116,0.147,-2.16,-0.30000000000000004,2.1807338214,-2.01888,-0.25884,2.0354052668,0.14112000000000002,0.04116,0.147,-2.16,-0.30000000000000004,2.1807338214
2020-09-03 11:00:00,-1.57776,-0.28518000000000004,1.6033259962000002,0.22224000000000002,0.06482,0.2315,-1.8,-0.35000000000000003,1.8337120821,-1.57776,-0.27518000000000004,1.6015775504,0.22224000000000002,0.06482,0.2315,-1.8,-0.34,1.8318296863999999
2020-09-03 11:30:00,-0.9857600000000001,-0.19918000000000002,1.0056815848,0.41424000000000005,0.12082000000000001,0.4315,-1.4,-0.32,1.4361058457,-0.9857600000000001,-0.18918000000000001,1.0037488979,0.41424000000000005,0.12082000000000001,0.4315,-1.4,-0.31,1.4339107364
2020-09-03 12:00:00,-1.22816,-0.23488,1.2504181701000001,0.29184000000000004,0.08512,0.304,-1.52,-0.32,1.5533190271000001,-1.22816,-0.22488000000000002,1.2485783916,0.29184000000000004,0.08512,0.304,-1.52,-0.31,1.551289786
2020-09-03 12:30:00,-4.51232,-0.45526000000000005,4.5352280483000005,0.18768,0.054740000000000004,0.1955,-4.7,-0.51,4.7275892377,-4.51232,-0.45526000000000005,4.5352280483000005,0.18768,0.054740000000000004,0.1955,-4.7,-0.51,4.7275892377
2020-09-03 13:00:00,1.2736800000000001,0.00774,1.2737035173,1.84368,0.53774,1.9205,-0.5700000000000001,-0.53,0.7783315489,1.28368,0.14774,1.2921538028000001,1.84368,0.53774,1.9205,-0.56,-0.39,0.6824221567000001
2020-09-03 13:30:00,-0.9974400000000001,-0.23842000000000002,1.0255391996,0.38256,0.11158000000000001,0.3985,-1.38,-0.35000000000000003,1.4236923825,-0.9874400000000001,-0.18842,1.0052561116,0.38256,0.11158000000000001,0.3985,-1.37,-0.30000000000000004,1.4024621207
2020-09-03 14:00:00,-1.20824,-0.48782000000000003,1.3030012471,0.52176,0.15218,0.5435,-1.73,-0.64,1.8445866746,-1.16824,0.012180000000000002,1.1683034922,0.52176,0.15218,0.5435,-1.69,-0.14,1.695788902
2020-09-03 14:30:00,-1.18592,-0.83006,1.4475516744,0.5140800000000001,0.14994000000000002,0.5355,-1.7000000000000002,-0.98,1.9622436138000001,-1.07592,0.37994000000000006,1.1410338514,0.5140800000000001,0.14994000000000002,0.5355,-1.5899999999999999,0.23,1.6065490967
2020-09-03 15:00:00,-2.02352,-0.47186000000000006,2.077807751,0.57648,0.16814,0.6005,-2.6,-0.64,2.6776108754,-1.98352,0.04814,1.9841040925,0.57648,0.16814,0.6005,-2.56,-0.12,2.5628109567
2020-09-03 15:30:00,-0.65488,-0.08684,0.6606125945,0.52512,0.15316000000000002,0.547,-1.18,-0.24,1.2041594579,-0.65488,-0.08684,0.6606125945,0.52512,0.15316000000000002,0.547,-1.18,-0.24,1.2041594579
2020-09-03 16:00:00,-0.8356,-0.0358,0.8363665464000001,0.4944,0.1442,0.515,-1.33,-0.18,1.3421251805,-0.8256,-0.0258,0.8260030266,0.4944,0.1442,0.515,-1.32,-0.17,1.3309019498
2020-09-03 16:30:00,-1.8065600000000002,-0.09858000000000001,1.8092476475,0.31344000000000005,0.09142,0.3265,-2.12,-0.19,2.1284971223999998,-1.8065600000000002,-0.09858000000000001,1.8092476475,0.31344000000000005,0.09142,0.3265,-2.12,-0.19,2.1284971223999998
2020-09-03 17:00:00,-1.80408,-0.08244000000000001,1.8059626242,0.26592000000000005,0.07756,0.277,-2.07,-0.16,2.0761743665,-1.80408,-0.07244,1.8055337715,0.26592000000000005,0.07756,0.277,-2.07,-0.15,2.0754276668
2020-09-03 17:30:00,-1.33192,-0.018060000000000003,1.3320424355,0.41808,0.12194,0.4355,-1.75,-0.14,1.7555910686,-1.32192,-0.018060000000000003,1.3220433616,0.41808,0.12194,0.4355,-1.74,-0.14,1.7456230979
2020-09-03 18:00:00,-1.5579200000000002,-0.046060000000000004,1.5586007346000001,0.32208000000000003,0.09394000000000001,0.3355,-1.88,-0.14,1.8852055591,-1.5579200000000002,-0.046060000000000004,1.5586007346000001,0.32208000000000003,0.09394000000000001,0.3355,-1.88,-0.14,1.8852055591
2020-09-03 18:30:00,-1.24,-0.035,1.2404938533,0.36,0.105,0.375,-1.6,-0.14,1.606113321,-1.24,0.105,1.2444376240000001,0.36,0.105,0.375,-1.6,0.0,1.6
2020-09-03 19:00:00,-1.1608800000000001,0.10766,1.1658615055000001,0.36912,0.10766,0.3845,-1.53,0.0,1.53,-1.1608800000000001,0.10766,1.1658615055000001,0.36912,0.10766,0.3845,-1.53,0.0,1.53
2020-09-03 19:30:00,-1.60248,0.20636000000000002,1.6157124125,0.22752000000000003,0.06636,0.23700000000000002,-1.83,0.14,1.8353473786,-1.60248,0.06636,1.6038534222,0.22752000000000003,0.06636,0.23700000000000002,-1.83,0.0,1.83
2020-09-03 20:00:00,-2.0864,0.0098,2.0864230156,0.033600000000000005,0.0098,0.035,-2.12,0.0,2.12,-2.0864,0.0098,2.0864230156,0.033600000000000005,0.0098,0.035,-2.12,0.0,2.12
2020-09-03 20:30:00,-1.44144,-0.05292,1.4424111064,0.29856000000000005,0.08708,0.311,-1.74,-0.14,1.7456230979,-1.44144,0.22708000000000003,1.4592171189,0.29856000000000005,0.08708,0.311,-1.74,0.14,1.7456230979
2020-09-03 21:00:00,-1.7461600000000002,0.036120000000000006,1.7465335382,0.12384,0.036120000000000006,0.129,-1.87,0.0,1.87,-1.7461600000000002,0.036120000000000006,1.7465335382,0.12384,0.036120000000000006,0.129,-1.87,0.0,1.87
2020-09-03 21:30:00,-1.7614400000000001,0.18458000000000002,1.7710845971,0.11856000000000001,0.03458,0.12350000000000001,-1.88,0.15,1.8859745491000002,-1.7614400000000001,0.18458000000000002,1.7710845971,0.11856000000000001,0.03458,0.12350000000000001,-1.88,0.15,1.8859745491000002
2020-09-03 22:00:00,-0.7835200000000001,0.27314000000000005,0.8297644545,0.45648000000000005,0.13314,0.47550000000000003,-1.24,0.14,1.2478781992,-0.7835200000000001,0.28314,0.8331097467,0.45648000000000005,0.13314,0.47550000000000003,-1.24,0.15,1.2490396311
2020-09-03 22:30:00,-0.9996,0.2422,1.0285236993,0.3504,0.1022,0.365,-1.35,0.14,1.3572398462,-0.9996,0.25220000000000004,1.0309243425,0.3504,0.1022,0.365,-1.35,0.15,1.3583077707
2020-09-03 23:00:00,-0.7829600000000001,0.25872,0.8245983265,0.40704,0.11872,0.424,-1.19,0.14,1.1982069938,-0.7829600000000001,0.26872,0.8277903116,0.40704,0.11872,0.424,-1.19,0.15,1.1994165248
2020-09-03 23:30:00,-1.12928,0.21146,1.1489075898,0.21072000000000002,0.06146000000000001,0.2195,-1.34,0.15,1.3483693856,-1.12928,0.21146,1.1489075898,0.21072000000000002,0.06146000000000001,0.2195,-1.34,0.15,1.3483693856
2020-09-04 00:00:00,-0.7448800000000001,0.24066,0.7827920861000001,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.09,0.14,1.0989540482,-0.7448800000000001,0.24066,0.7827920861000001,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.09,0.14,1.0989540482
2020-09-04 00:30:00,-1.43712,0.17584000000000002,1.4478375599,0.12288000000000002,0.035840000000000004,0.128,-1.56,0.14,1.5662694531999999,-1.43712,0.17584000000000002,1.4478375599,0.12288000000000002,0.035840000000000004,0.128,-1.56,0.14,1.5662694531999999
2020-09-04 01:00:00,-1.2696800000000001,0.16926000000000002,1.2809122726,0.10032,0.02926,0.10450000000000001,-1.37,0.14,1.3771347066000001,-1.2696800000000001,0.16926000000000002,1.2809122726,0.10032,0.02926,0.10450000000000001,-1.37,0.14,1.3771347066000001
2020-09-04 01:30:00,-1.40072,0.16604000000000002,1.410526781,0.08928000000000001,0.02604,0.093,-1.49,0.14,1.4965627284,-1.40072,0.16604000000000002,1.410526781,0.08928000000000001,0.02604,0.093,-1.49,0.14,1.4965627284
2020-09-04 02:00:00,-1.2468,0.1526,1.256103897,0.0432,0.0126,0.045,-1.29,0.14,1.2975746607,-1.2468,0.1526,1.256103897,0.0432,0.0126,0.045,-1.29,0.14,1.2975746607
2020-09-04 02:30:00,0.0112,0.3166,0.3167980429,0.5712,0.1666,0.595,-0.56,0.15,0.5797413216,0.0112,0.3166,0.3167980429,0.5712,0.1666,0.595,-0.56,0.15,0.5797413216
2020-09-04 03:00:00,-0.9166400000000001,0.19348,0.9368369122,0.18336000000000002,0.05348000000000001,0.191,-1.1,0.14,1.1088733021,-0.9166400000000001,0.19348,0.9368369122,0.18336000000000002,0.05348000000000001,0.191,-1.1,0.14,1.1088733021
2020-09-04 03:30:00,-0.7408800000000001,0.19516000000000003,0.7661531179000001,0.18912,0.05516000000000001,0.197,-0.93,0.14,0.9404786016000001,-0.7408800000000001,0.19516000000000003,0.7661531179000001,0.18912,0.05516000000000001,0.197,-0.93,0.14,0.9404786016000001
2020-09-04 04:00:00,-1.2559200000000001,0.14994000000000002,1.2648387447,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.29,0.14,1.2975746607,-1.2559200000000001,0.14994000000000002,1.2648387447,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.29,0.14,1.2975746607
2020-09-04 04:30:00,-0.49768000000000007,0.22526000000000002,0.5462851362,0.29232,0.08526,0.3045,-0.79,0.14,0.8023091673,-0.49768000000000007,0.22526000000000002,0.5462851362,0.29232,0.08526,0.3045,-0.79,0.14,0.8023091673
2020-09-04 05:00:00,-1.376,0.1645,1.3857980553,0.084,0.0245,0.08750000000000001,-1.46,0.14,1.4666969694,-1.376,0.1645,1.3857980553,0.084,0.0245,0.08750000000000001,-1.46,0.14,1.4666969694
2020-09-04 05:30:00,-1.42904,0.15778,1.4377238434000001,0.06096000000000001,0.01778,0.0635,-1.49,0.14,1.4965627284,-1.42904,0.11778000000000001,1.4338854382,0.06096000000000001,0.01778,0.0635,-1.49,0.1,1.4933519344000001
2020-09-04 06:00:00,-1.26368,-0.41024000000000005,1.3286022731,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.4,-0.45,1.470544117,-1.18368,0.65976,1.3551315803000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.32,0.62,1.4583552379
2020-09-04 06:30:00,-1.41216,-0.49688000000000004,1.4970255843,0.14784,0.043120000000000006,0.154,-1.56,-0.54,1.6508179791000002,-1.40216,0.5531200000000001,1.5073136369,0.14784,0.043120000000000006,0.154,-1.55,0.51,1.6317475295000001
2020-09-04 07:00:00,-1.0492,-0.058100000000000006,1.0508074276,0.2808,0.0819,0.29250000000000004,-1.33,-0.14,1.3373481221999999,-1.0492,-0.058100000000000006,1.0508074276,0.2808,0.0819,0.29250000000000004,-1.33,-0.14,1.3373481221999999
2020-09-04 07:30:00,2.53208,0.35894000000000004,2.5573945824,2.12208,0.61894,2.2105,0.41000000000000003,-0.26,0.48548944380000003,2.53208,0.36894000000000005,2.5588172756,2.12208,0.61894,2.2105,0.41000000000000003,-0.25,0.4802082881
2020-09-04 08:00:00,3.72288,0.44584,3.7494811374,2.76288,0.8058400000000001,2.878,0.96,-0.36,1.0252804494,3.73288,0.45584,3.7606094187,2.76288,0.8058400000000001,2.878,0.97,-0.35000000000000003,1.0312128781
2020-09-04 08:30:00,-2.07736,-0.32048000000000004,2.1019352987,0.03264,0.00952,0.034,-2.11,-0.33,2.135649784,-2.07736,-0.31048000000000003,2.1004338599,0.03264,0.00952,0.034,-2.11,-0.32,2.1341274564
2020-09-04 09:00:00,-2.0572,-0.3546,2.0875375446,0.0528,0.0154,0.055,-2.11,-0.37,2.1421951358,-2.0572,-0.3546,2.0875375446,0.0528,0.0154,0.055,-2.11,-0.37,2.1421951358
2020-09-04 09:30:00,-1.93024,-0.34382,1.9606220059,0.08976,0.026180000000000002,0.0935,-2.02,-0.37,2.0536065836,-1.93024,-0.34382,1.9606220059,0.08976,0.026180000000000002,0.0935,-2.02,-0.37,2.0536065836
2020-09-04 10:00:00,-1.70952,-0.30486,1.7364902102,0.12048,0.035140000000000005,0.1255,-1.83,-0.34,1.8613167382,-1.70952,-0.29486,1.7347625342000002,0.12048,0.035140000000000005,0.1255,-1.83,-0.33,1.8595160661
2020-09-04 10:30:00,-1.41984,-0.28162000000000004,1.4474997237,0.20016,0.05838,0.20850000000000002,-1.62,-0.34,1.6552945357,-1.41984,-0.27162000000000003,1.4455874411,0.20016,0.05838,0.20850000000000002,-1.62,-0.33,1.653269488
2020-09-04 11:00:00,-1.2972000000000001,-0.3346,1.3396585386,0.2928,0.0854,0.305,-1.5899999999999999,-0.42,1.6445364088,-1.2972000000000001,-0.3446,1.342191119,0.2928,0.0854,0.305,-1.5899999999999999,-0.43,1.6471186964
2020-09-04 11:30:00,-1.24672,-0.27696000000000004,1.2771129942,0.35328000000000004,0.10304,0.368,-1.6,-0.38,1.6445060049,-1.24672,-0.26696000000000003,1.2749817254,0.35328000000000004,0.10304,0.368,-1.6,-0.37,1.6422241016
2020-09-04 12:00:00,-1.56712,-0.33666,1.6028739969,0.18288000000000001,0.053340000000000005,0.1905,-1.75,-0.39,1.792930562,-1.56712,-0.31666000000000005,1.5987928728,0.18288000000000001,0.053340000000000005,0.1905,-1.75,-0.37,1.788686669
2020-09-04 12:30:00,-4.63808,-0.48694000000000004,4.6635712335,0.18192000000000003,0.05306,0.1895,-4.82,-0.54,4.8501546367,-4.63808,-0.5369400000000001,4.6690567195,0.18192000000000003,0.05306,0.1895,-4.82,-0.59,4.8559757001
2020-09-04 13:00:00,-4.28296,-0.44378000000000006,4.3058898093,0.22704000000000002,0.06622,0.23650000000000002,-4.51,-0.51,4.5387443197,-4.28296,-0.44378000000000006,4.3058898093,0.22704000000000002,0.06622,0.23650000000000002,-4.51,-0.51,4.5387443197
2020-09-04 13:30:00,-3.1944,-0.3417,3.2126235774,0.1656,0.0483,0.17250000000000001,-3.36,-0.39,3.3825582035,-3.1944,-0.3417,3.2126235774,0.1656,0.0483,0.17250000000000001,-3.36,-0.39,3.3825582035
2020-09-04 14:00:00,-0.11456000000000001,0.01992,0.1162789749,0.92544,0.26992000000000005,0.964,-1.04,-0.25,1.0696261029,-0.11456000000000001,-0.040080000000000005,0.1213688593,0.92544,0.26992000000000005,0.964,-1.04,-0.31,1.0852188719
2020-09-04 14:30:00,-0.64336,0.36652,0.7404383837,0.53664,0.15652000000000002,0.559,-1.18,0.21,1.1985407794,-0.7233600000000001,-0.6734800000000001,0.9883445755,0.53664,0.15652000000000002,0.559,-1.26,-0.8300000000000001,1.5088074760999999
2020-09-04 15:00:00,3.2304,0.4172,3.2572288836,2.3904,0.6972,2.49,0.84,-0.28,0.8854377448,3.2304,0.4272,3.2585248196,2.3904,0.6972,2.49,0.84,-0.27,0.8823264702
2020-09-04 15:30:00,-0.6688000000000001,-0.020900000000000002,0.6691264828,0.5112,0.1491,0.5325,-1.18,-0.17,1.1921828719,-0.6688000000000001,-0.020900000000000002,0.6691264828,0.5112,0.1491,0.5325,-1.18,-0.17,1.1921828719
2020-09-04 16:00:00,-0.5106400000000001,0.01898,0.5109926125,0.5793600000000001,0.16898000000000002,0.6035,-1.09,-0.15,1.1002726935,-0.5106400000000001,0.028980000000000002,0.5114616799,0.5793600000000001,0.16898000000000002,0.6035,-1.09,-0.14,1.0989540482
2020-09-04 16:30:00,-0.7475200000000001,0.0036400000000000004,0.7475288623,0.49248000000000003,0.14364000000000002,0.513,-1.24,-0.14,1.2478781992,-0.7475200000000001,0.013640000000000001,0.7476444342,0.49248000000000003,0.14364000000000002,0.513,-1.24,-0.13,1.2467958935
2020-09-04 17:00:00,-0.89312,-0.00966,0.8931722398,0.44688000000000005,0.13034,0.4655,-1.34,-0.14,1.3472935834,-0.89312,0.00034,0.8931200647,0.44688000000000005,0.13034,0.4655,-1.34,-0.13,1.3462912018
2020-09-04 17:30:00,-1.5898400000000001,-0.08162000000000001,1.5919337455,0.20016,0.05838,0.20850000000000002,-1.79,-0.14,1.7954665132,-1.5898400000000001,-0.07162,1.5914523713,0.20016,0.05838,0.20850000000000002,-1.79,-0.13,1.794714462
2020-09-04 18:00:00,-2.0276,-0.1043,2.0302808303,0.12240000000000001,0.0357,0.1275,-2.15,-0.14,2.154553318,-2.0276,-0.12430000000000001,2.0314064709,0.12240000000000001,0.0357,0.1275,-2.15,-0.16,2.1559452683
2020-09-04 18:30:00,-1.8428,0.0371,1.8431734183000001,0.1272,0.0371,0.1325,-1.97,0.0,1.97,-1.8428,-0.09290000000000001,1.8451401708000001,0.1272,0.0371,0.1325,-1.97,-0.13,1.9742846806
2020-09-04 19:00:00,-1.67136,0.055020000000000006,1.6722653646999999,0.18864,0.055020000000000006,0.1965,-1.8599999999999999,0.0,1.8599999999999999,-1.67136,-0.11498000000000001,1.6753103145,0.18864,0.055020000000000006,0.1965,-1.8599999999999999,-0.17,1.8677526602999999
2020-09-04 19:30:00,-1.3604,-0.07970000000000001,1.3627326407,0.30960000000000004,0.0903,0.3225,-1.67,-0.17,1.6786303941,-1.3604,0.0903,1.3633936519,0.30960000000000004,0.0903,0.3225,-1.67,0.0,1.67
2020-09-04 20:00:00,-1.5244,0.2533,1.545301346,0.2856,0.0833,0.2975,-1.81,0.17,1.8179658963,-1.5144000000000002,0.2533,1.5354374784,0.2856,0.0833,0.2975,-1.8,0.17,1.8080099557
2020-09-04 20:30:00,-1.6912,-0.0516,1.6919869976,0.26880000000000004,0.0784,0.28,-1.96,-0.13,1.9643064934,-1.6912,-0.0516,1.6919869976,0.26880000000000004,0.0784,0.28,-1.96,-0.13,1.9643064934
2020-09-04 21:00:00,-2.1908,0.1806,2.1982313345,0.13920000000000002,0.040600000000000004,0.145,-2.33,0.14,2.3342022192,-2.1908,0.1806,2.1982313345,0.13920000000000002,0.040600000000000004,0.145,-2.33,0.14,2.3342022192
2020-09-04 21:30:00,-1.40464,0.07448,1.4066132375,0.25536000000000003,0.07448,0.266,-1.6600000000000001,0.0,1.6600000000000001,-1.40464,0.07448,1.4066132375,0.25536000000000003,0.07448,0.266,-1.6600000000000001,0.0,1.6600000000000001
2020-09-04 22:00:00,-1.24992,0.21294000000000002,1.2679288032,0.25008,0.07294,0.2605,-1.5,0.14,1.5065191668,-1.24992,0.21294000000000002,1.2679288032,0.25008,0.07294,0.2605,-1.5,0.14,1.5065191668
2020-09-04 22:30:00,-1.2928,0.2296,1.3130300834,0.30720000000000003,0.0896,0.32,-1.6,0.14,1.606113321,-1.2928,0.2296,1.3130300834,0.30720000000000003,0.0896,0.32,-1.6,0.14,1.606113321
2020-09-04 23:00:00,-1.73368,0.20726000000000003,1.7460249282,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.9300000000000002,0.15,1.9358202396,-1.73368,0.20726000000000003,1.7460249282,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.9300000000000002,0.15,1.9358202396
2020-09-04 23:30:00,-1.44304,0.16828,1.4528188462,0.09696,0.028280000000000003,0.101,-1.54,0.14,1.5463505424,-1.44304,0.16828,1.4528188462,0.09696,0.028280000000000003,0.101,-1.54,0.14,1.5463505424
2020-09-05 00:00:00,-1.37088,0.17766,1.3823440418000001,0.12912,0.037660000000000006,0.1345,-1.5,0.14,1.5065191668,-1.38088,0.17766,1.3922617031,0.12912,0.037660000000000006,0.1345,-1.51,0.14,1.5164761785
2020-09-05 00:30:00,-0.8072,0.22540000000000002,0.8380793519,0.2928,0.0854,0.305,-1.1,0.14,1.1088733021,-0.8072,0.22540000000000002,0.8380793519,0.2928,0.0854,0.305,-1.1,0.14,1.1088733021
2020-09-05 01:00:00,-1.32904,0.15778,1.3383728367,0.06096000000000001,0.01778,0.0635,-1.3900000000000001,0.14,1.3970325694,-1.32904,0.15778,1.3383728367,0.06096000000000001,0.01778,0.0635,-1.3900000000000001,0.14,1.3970325694
2020-09-05 01:30:00,-0.53424,0.24668,0.5884415009,0.36576000000000003,0.10668000000000001,0.381,-0.9,0.14,0.9108238029,-0.53424,0.24668,0.5884415009,0.36576000000000003,0.10668000000000001,0.381,-0.9,0.14,0.9108238029
2020-09-05 02:00:00,-0.70984,0.21588000000000002,0.7419413723,0.26016,0.07588,0.271,-0.97,0.14,0.9800510191,-0.70984,0.21588000000000002,0.7419413723,0.26016,0.07588,0.271,-0.97,0.14,0.9800510191
2020-09-05 02:30:00,-1.08872,0.16954000000000002,1.1018416629,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.19,0.14,1.1982069938,-1.08872,0.16954000000000002,1.1018416629,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.19,0.14,1.1982069938
2020-09-05 03:00:00,-1.42016,0.16912000000000002,1.4301943924,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.52,0.14,1.5264337522,-1.42016,0.16912000000000002,1.4301943924,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.52,0.14,1.5264337522
2020-09-05 03:30:00,-1.19584,0.17038,1.2079166569,0.10416,0.03038,0.1085,-1.3,0.14,1.3075167303,-1.19584,0.17038,1.2079166569,0.10416,0.03038,0.1085,-1.3,0.14,1.3075167303
2020-09-05 04:00:00,-1.03664,0.19348,1.0545411324,0.18336000000000002,0.05348000000000001,0.191,-1.22,0.14,1.2280065146,-1.03664,0.20348000000000002,1.0564216014,0.18336000000000002,0.05348000000000001,0.191,-1.22,0.15,1.229186723
2020-09-05 04:30:00,-1.05304,0.16828,1.066401144,0.09696,0.028280000000000003,0.101,-1.15,0.14,1.158490397,-1.05304,0.17828000000000002,1.0680248124,0.09696,0.028280000000000003,0.101,-1.15,0.15,1.1597413505
2020-09-05 05:00:00,-1.10392,0.16344,1.115953404,0.04608,0.01344,0.048,-1.15,0.15,1.1597413505,-1.10392,0.17344,1.1174617667,0.04608,0.01344,0.048,-1.15,0.16,1.1610770862
2020-09-05 05:30:00,-0.82064,0.21398000000000003,0.8480786815,0.21936000000000003,0.06398000000000001,0.2285,-1.04,0.15,1.0507616285,-0.82064,0.22398,0.8506568345000001,0.21936000000000003,0.06398000000000001,0.2285,-1.04,0.16,1.052235715
2020-09-05 06:00:00,-0.72552,0.24464000000000002,0.7656552749000001,0.32448000000000005,0.09464,0.338,-1.05,0.15,1.0606601718,-0.72552,0.25464000000000003,0.7689088372,0.32448000000000005,0.09464,0.338,-1.05,0.16,1.0621205205
2020-09-05 06:30:00,-0.95232,0.22974000000000003,0.9796396531,0.30768,0.08974000000000001,0.3205,-1.26,0.14,1.2677539193,-0.94232,0.22974000000000003,0.9699213628000001,0.30768,0.08974000000000001,0.3205,-1.25,0.14,1.2578155668
2020-09-05 07:00:00,-0.16608,0.17906000000000002,0.24422336090000002,0.61392,0.17906000000000002,0.6395000000000001,-0.78,0.0,0.78,-0.16608,0.17906000000000002,0.24422336090000002,0.61392,0.17906000000000002,0.6395000000000001,-0.78,0.0,0.78
2020-09-05 07:30:00,-1.47672,0.03304,1.4770895707,0.11328,0.03304,0.11800000000000001,-1.5899999999999999,0.0,1.5899999999999999,-1.47672,0.03304,1.4770895707,0.11328,0.03304,0.11800000000000001,-1.5899999999999999,0.0,1.5899999999999999
2020-09-05 08:00:00,-1.082,-0.056,1.083448199,0.28800000000000003,0.084,0.30000000000000004,-1.37,-0.14,1.3771347066000001,-1.082,-0.076,1.0846658472,0.28800000000000003,0.084,0.30000000000000004,-1.37,-0.16,1.3793114224
2020-09-05 08:30:00,-1.4996800000000001,0.34676,1.5392474135,0.16032000000000002,0.04676,0.167,-1.6600000000000001,0.30000000000000004,1.6868906307,-1.5396800000000002,-0.47324000000000005,1.6107670843,0.16032000000000002,0.04676,0.167,-1.7000000000000002,-0.52,1.7777513887
2020-09-05 09:00:00,-0.9519200000000001,0.64444,1.1495453884,0.35808,0.10444,0.373,-1.31,0.54,1.4169333082,-1.03192,-0.42556000000000005,1.1162258732,0.35808,0.10444,0.373,-1.3900000000000001,-0.53,1.4876155417
2020-09-05 09:30:00,-1.20552,0.5996400000000001,1.3464199196,0.20448000000000002,0.059640000000000006,0.213,-1.4100000000000001,0.54,1.5098675439,-1.28552,-0.45036000000000004,1.3621254715,0.20448000000000002,0.059640000000000006,0.213,-1.49,-0.51,1.5748650736
2020-09-05 10:00:00,-0.80064,0.6439800000000001,1.027489489,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.26,0.51,1.3593012911,-0.81064,-0.39602000000000004,0.9022023332,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.27,-0.53,1.3761540611
2020-09-05 10:30:00,-0.80832,0.13174000000000002,0.8189851342000001,0.45168,0.13174000000000002,0.47050000000000003,-1.26,0.0,1.26,-0.81832,0.13174000000000002,0.8288564713000001,0.45168,0.13174000000000002,0.47050000000000003,-1.27,0.0,1.27
2020-09-05 11:00:00,-1.19688,0.09716000000000001,1.2008171385,0.33312,0.09716000000000001,0.34700000000000003,-1.53,0.0,1.53,-1.19688,-0.03284,1.1973304473,0.33312,0.09716000000000001,0.34700000000000003,-1.53,-0.13,1.5355129436000001
2020-09-05 11:30:00,-0.9152800000000001,0.12096000000000001,0.9232382141000001,0.41472000000000003,0.12096000000000001,0.432,-1.33,0.0,1.33,-0.9152800000000001,0.12096000000000001,0.9232382141000001,0.41472000000000003,0.12096000000000001,0.432,-1.33,0.0,1.33
2020-09-05 12:00:00,-1.12768,0.36026,1.1838283026,0.41232,0.12026,0.4295,-1.54,0.24,1.5585891055999999,-1.12768,0.26026000000000005,1.1573233991,0.41232,0.12026,0.4295,-1.54,0.14,1.5463505424
2020-09-05 12:30:00,-1.04312,0.09534000000000001,1.0474679231,0.32688,0.09534000000000001,0.3405,-1.37,0.0,1.37,-1.04312,-0.03466,1.0436956692,0.32688,0.09534000000000001,0.3405,-1.37,-0.13,1.3761540611
2020-09-05 13:00:00,-0.8351200000000001,-0.00316,0.8351259785,0.43488000000000004,0.12684,0.453,-1.27,-0.13,1.276636205,-0.8351200000000001,0.12684,0.8446974606000001,0.43488000000000004,0.12684,0.453,-1.27,0.0,1.27
2020-09-05 13:30:00,-0.35552,0.034640000000000004,0.3572035834,0.5644800000000001,0.16464,0.588,-0.92,-0.13,0.9291393867000001,-0.35552,0.034640000000000004,0.3572035834,0.5644800000000001,0.16464,0.588,-0.92,-0.13,0.9291393867000001
2020-09-05 14:00:00,-0.13440000000000002,0.1883,0.2313444402,0.6456000000000001,0.1883,0.6725,-0.78,0.0,0.78,-0.13440000000000002,0.38830000000000003,0.4109017522,0.6456000000000001,0.1883,0.6725,-0.78,0.2,0.8052328856000001
2020-09-05 14:30:00,-0.39656,0.03892,0.3984653059,0.6134400000000001,0.17892000000000002,0.639,-1.01,-0.14,1.019656805,-0.39656,0.15892,0.42721821120000003,0.6134400000000001,0.17892000000000002,0.639,-1.01,-0.02,1.0101980004
2020-09-05 15:00:00,-0.28600000000000003,0.042,0.2890674662,0.624,0.182,0.65,-0.91,-0.14,0.9207062507,-0.28600000000000003,0.352,0.4535416188,0.624,0.182,0.65,-0.91,0.17,0.9257429449000001
2020-09-05 15:30:00,-0.4484,0.1463,0.47166328030000004,0.5016,0.1463,0.5225000000000001,-0.9500000000000001,0.0,0.9500000000000001,-0.4384,0.3163,0.5405924990000001,0.5016,0.1463,0.5225000000000001,-0.9400000000000001,0.17,0.9552486587000001
2020-09-05 16:00:00,-0.16536,0.31052,0.3518047754,0.58464,0.17052,0.609,-0.75,0.14,0.7629547824,-0.16536,0.31052,0.3518047754,0.58464,0.17052,0.609,-0.75,0.14,0.7629547824
2020-09-05 16:30:00,-0.91168,0.25326000000000004,0.9462034929,0.38832000000000005,0.11326000000000001,0.4045,-1.3,0.14,1.3075167303,-0.91168,0.28326,0.9546709643,0.38832000000000005,0.11326000000000001,0.4045,-1.3,0.17,1.3110682667
2020-09-05 17:00:00,-0.41288,0.17416,0.4481089153,0.5971200000000001,0.17416,0.622,-1.01,0.0,1.01,-0.41288,0.31416000000000005,0.5188124902,0.5971200000000001,0.17416,0.622,-1.01,0.14,1.019656805
2020-09-05 17:30:00,-1.28704,0.09128000000000001,1.2902728394,0.31296,0.09128000000000001,0.326,-1.6,0.0,1.6,-1.27704,0.09128000000000001,1.2802980903,0.31296,0.09128000000000001,0.326,-1.5899999999999999,0.0,1.5899999999999999
2020-09-05 18:00:00,-1.60616,0.20362000000000002,1.6190154570000002,0.18384,0.05362,0.1915,-1.79,0.15,1.7962739212,-1.60616,0.19362000000000001,1.6177881968999999,0.18384,0.05362,0.1915,-1.79,0.14,1.7954665132
2020-09-05 18:30:00,-2.08552,0.6246400000000001,2.1770550751,0.08448000000000001,0.024640000000000002,0.088,-2.17,0.6000000000000001,2.251421773,-2.12552,-0.5553600000000001,2.1968750533,0.08448000000000001,0.024640000000000002,0.088,-2.21,-0.58,2.2848413512
2020-09-05 19:00:00,-1.30536,0.6830200000000001,1.4732552562,0.28464,0.08302000000000001,0.29650000000000004,-1.5899999999999999,0.6000000000000001,1.6994410846,-1.38536,-0.48698,1.4684590052,0.28464,0.08302000000000001,0.29650000000000004,-1.67,-0.5700000000000001,1.7645962711
2020-09-05 19:30:00,-1.76536,0.19802000000000003,1.7764312117,0.16464,0.04802000000000001,0.1715,-1.9300000000000002,0.15,1.9358202396,-1.76536,0.19802000000000003,1.7764312117,0.16464,0.04802000000000001,0.1715,-1.9300000000000002,0.15,1.9358202396
2020-09-05 20:00:00,-1.5604,0.1953,1.5725744020999999,0.18960000000000002,0.0553,0.1975,-1.75,0.14,1.7555910686,-1.5604,0.1953,1.5725744020999999,0.18960000000000002,0.0553,0.1975,-1.75,0.14,1.7555910686
2020-09-05 20:30:00,-2.02232,0.17724,2.0300719692,0.12768000000000002,0.03724,0.133,-2.15,0.14,2.154553318,-2.02232,0.18724000000000002,2.0309694729,0.12768000000000002,0.03724,0.133,-2.15,0.15,2.1552262062
2020-09-05 21:00:00,-2.2108,0.1656,2.2169934596,0.019200000000000002,0.0056,0.02,-2.23,0.16,2.2357325421,-2.2108,0.15560000000000002,2.2162689367,0.019200000000000002,0.0056,0.02,-2.23,0.15,2.2350391495
2020-09-05 21:30:00,-1.63168,0.18326,1.6419390519000001,0.14832,0.04326000000000001,0.1545,-1.78,0.14,1.7854971297,-1.63168,0.19326000000000002,1.643085223,0.14832,0.04326000000000001,0.1545,-1.78,0.15,1.7863090438
2020-09-05 22:00:00,-1.7102400000000002,0.16618000000000002,1.7182946924,0.08976,0.026180000000000002,0.0935,-1.8,0.14,1.8054362354,-1.7102400000000002,0.16618000000000002,1.7182946924,0.08976,0.026180000000000002,0.0935,-1.8,0.14,1.8054362354
2020-09-05 22:30:00,-1.69488,0.15316000000000002,1.7017861793,0.04512,0.013160000000000002,0.047,-1.74,0.14,1.7456230979,-1.69488,0.15316000000000002,1.7017861793,0.04512,0.013160000000000002,0.047,-1.74,0.14,1.7456230979
2020-09-05 23:00:00,-1.94352,0.16064,1.9501474816000002,0.036480000000000005,0.01064,0.038,-1.98,0.15,1.9856736892,-1.94352,0.17064000000000001,1.9509966684000002,0.036480000000000005,0.01064,0.038,-1.98,0.16,1.9864541273
2020-09-05 23:30:00,-1.1428,0.19460000000000002,1.1592501887,0.1872,0.0546,0.195,-1.33,0.14,1.3373481221999999,-1.1428,0.19460000000000002,1.1592501887,0.1872,0.0546,0.195,-1.33,0.14,1.3373481221999999
2020-09-06 00:00:00,-0.99072,0.20104000000000002,1.0109120634,0.20928000000000002,0.061040000000000004,0.218,-1.2,0.14,1.2081390648,-0.99072,0.20104000000000002,1.0109120634,0.20928000000000002,0.061040000000000004,0.218,-1.2,0.14,1.2081390648
2020-09-06 00:30:00,-1.28872,0.15204,1.297657659,0.041280000000000004,0.01204,0.043000000000000003,-1.33,0.14,1.3373481221999999,-1.28872,0.16204000000000002,1.2988672757,0.041280000000000004,0.01204,0.043000000000000003,-1.33,0.15,1.3384319183
2020-09-06 01:00:00,-1.04232,0.18724000000000002,1.0590041549,0.12768000000000002,0.03724,0.133,-1.17,0.15,1.1795761951000001,-1.04232,0.19724000000000003,1.060817892,0.12768000000000002,0.03724,0.133,-1.17,0.16,1.1808894953
2020-09-06 01:30:00,-0.11216000000000001,0.28812000000000004,0.3091811767,0.5078400000000001,0.14812,0.529,-0.62,0.14,0.6356099433,-0.11216000000000001,0.29812000000000005,0.318520643,0.5078400000000001,0.14812,0.529,-0.62,0.15,0.6378871374
2020-09-06 02:00:00,-0.5232,0.2424,0.5766246613,0.3168,0.09240000000000001,0.33,-0.84,0.15,0.8532877592,-0.5232,0.2524,0.5808993028,0.3168,0.09240000000000001,0.33,-0.84,0.16,0.8551023331000001
2020-09-06 02:30:00,-1.1164,0.1773,1.1303911933,0.0936,0.0273,0.0975,-1.21,0.15,1.2192620719,-1.1164,0.18730000000000002,1.1320027606,0.0936,0.0273,0.0975,-1.21,0.16,1.2205326706
2020-09-06 03:00:00,-1.3436,0.1577,1.3528230668,0.0264,0.0077,0.0275,-1.37,0.15,1.3781872151,-1.3436,0.16770000000000002,1.3540252029,0.0264,0.0077,0.0275,-1.37,0.16,1.3793114224
2020-09-06 03:30:00,-0.7608,0.2081,0.7887472662,0.19920000000000002,0.058100000000000006,0.20750000000000002,-0.96,0.15,0.9716480844000001,-0.7608,0.21810000000000002,0.7914444074,0.19920000000000002,0.058100000000000006,0.20750000000000002,-0.96,0.16,0.9732420048
2020-09-06 04:00:00,-0.7656000000000001,0.1967,0.7904645786000001,0.19440000000000002,0.0567,0.2025,-0.96,0.14,0.9701546269,-0.7656000000000001,0.20670000000000002,0.7930121374,0.19440000000000002,0.0567,0.2025,-0.96,0.15,0.9716480844000001
2020-09-06 04:30:00,-0.9444,0.1708,0.9597207927,0.1056,0.0308,0.11,-1.05,0.14,1.0592922165,-0.9444,0.1708,0.9597207927,0.1056,0.0308,0.11,-1.05,0.14,1.0592922165
2020-09-06 05:00:00,-1.40984,0.14588,1.4173672072,0.02016,0.005880000000000001,0.021,-1.43,0.14,1.4368368035,-1.40984,0.15588000000000002,1.4184313166,0.02016,0.005880000000000001,0.021,-1.43,0.15,1.4378456106
2020-09-06 05:30:00,-0.8904000000000001,0.1778,0.907978524,0.1296,0.0378,0.135,-1.02,0.14,1.0295630141,-0.8904000000000001,0.18780000000000002,0.9099895604,0.1296,0.0378,0.135,-1.02,0.15,1.0309704166
2020-09-06 06:00:00,-0.9213600000000001,0.19752000000000003,0.9422942216,0.12864,0.037520000000000005,0.134,-1.05,0.16,1.0621205205,-0.9213600000000001,0.19752000000000003,0.9422942216,0.12864,0.037520000000000005,0.134,-1.05,0.16,1.0621205205
2020-09-06 06:30:00,-0.352,0.259,0.4370183063,0.40800000000000003,0.11900000000000001,0.425,-0.76,0.14,0.7727871635,-0.352,0.269,0.4430180583,0.40800000000000003,0.11900000000000001,0.425,-0.76,0.15,0.7746612163000001
