Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-06 07:00:00,-0.8101600000000001,0.20412000000000002,0.8354784258,0.21984,0.06412000000000001,0.229,-1.03,0.14,1.0394710193,-0.8101600000000001,0.21412,0.8379776847,0.21984,0.06412000000000001,0.229,-1.03,0.15,1.0408650249
2020-09-06 07:30:00,-0.7173600000000001,0.21952000000000002,0.750196241,0.27264000000000005,0.07952000000000001,0.28400000000000003,-0.99,0.14,0.9998499887000001,-0.7173600000000001,0.21952000000000002,0.750196241,0.27264000000000005,0.07952000000000001,0.28400000000000003,-0.99,0.14,0.9998499887000001
2020-09-06 08:00:00,-0.19536,0.29302,0.3521736078,0.52464,0.15302000000000002,0.5465,-0.72,0.14,0.7334848328,-0.19536,0.29302,0.3521736078,0.52464,0.15302000000000002,0.5465,-0.72,0.14,0.7334848328
2020-09-06 08:30:00,-1.23248,0.18886000000000003,1.2468660914,0.16752,0.04886,0.17450000000000002,-1.4,0.14,1.406982587,-1.22248,0.18886000000000003,1.2369823968,0.16752,0.04886,0.17450000000000002,-1.3900000000000001,0.14,1.3970325694
2020-09-06 09:00:00,-0.47624000000000005,0.13818000000000003,0.4958812862,0.47376,0.13818000000000003,0.49350000000000005,-0.9500000000000001,0.0,0.9500000000000001,-0.47624000000000005,0.13818000000000003,0.4958812862,0.47376,0.13818000000000003,0.49350000000000005,-0.9500000000000001,0.0,0.9500000000000001
2020-09-06 09:30:00,-1.0512,0.0609,1.0529626062,0.2088,0.0609,0.2175,-1.26,0.0,1.26,-1.0412,0.0609,1.042979506,0.2088,0.0609,0.2175,-1.25,0.0,1.25
2020-09-06 10:00:00,-0.794,0.098,0.8000249996000001,0.336,0.098,0.35000000000000003,-1.13,0.0,1.13,-0.784,0.098,0.7901012593000001,0.336,0.098,0.35000000000000003,-1.12,0.0,1.12
2020-09-06 10:30:00,-1.43584,-0.32212,1.4715290687,0.16416,0.047880000000000006,0.171,-1.6,-0.37,1.6422241016,-1.43584,0.13788,1.4424449383,0.16416,0.047880000000000006,0.171,-1.6,0.09,1.6025292509
2020-09-06 11:00:00,-1.14512,0.05684,1.1465298077,0.19488000000000003,0.05684,0.203,-1.34,0.0,1.34,-1.14512,0.05684,1.1465298077,0.19488000000000003,0.05684,0.203,-1.34,0.0,1.34
2020-09-06 11:30:00,-1.23232,0.054740000000000004,1.2335351839,0.18768,0.054740000000000004,0.1955,-1.42,0.0,1.42,-1.23232,0.054740000000000004,1.2335351839,0.18768,0.054740000000000004,0.1955,-1.42,0.0,1.42
2020-09-06 12:00:00,-1.37824,-0.06532,1.3797870125,0.22176,0.06468,0.231,-1.6,-0.13,1.6052725625000002,-1.37824,0.06468,1.3797568626,0.22176,0.06468,0.231,-1.6,0.0,1.6
2020-09-06 12:30:00,-1.02392,-0.09906000000000001,1.028700661,0.34608000000000005,0.10094,0.36050000000000004,-1.37,-0.2,1.384521578,-1.02392,-0.029060000000000002,1.0243322947,0.34608000000000005,0.10094,0.36050000000000004,-1.37,-0.13,1.3761540611
2020-09-06 13:00:00,-1.15528,-0.061540000000000004,1.1569179098,0.23472,0.06846000000000001,0.24450000000000002,-1.3900000000000001,-0.13,1.396065901,-1.15528,0.06846000000000001,1.1573066361,0.23472,0.06846000000000001,0.24450000000000002,-1.3900000000000001,0.0,1.3900000000000001
2020-09-06 13:30:00,-0.9135200000000001,0.08064,0.9170722981,0.27648,0.08064,0.28800000000000003,-1.19,0.0,1.19,-0.9135200000000001,0.08064,0.9170722981,0.27648,0.08064,0.28800000000000003,-1.19,0.0,1.19
2020-09-06 14:00:00,-0.76056,0.10192000000000001,0.7673585863,0.34944000000000003,0.10192000000000001,0.364,-1.11,0.0,1.11,-0.76056,0.10192000000000001,0.7673585863,0.34944000000000003,0.10192000000000001,0.364,-1.11,0.0,1.11
2020-09-06 14:30:00,-0.4612,-0.0091,0.46128976790000004,0.44880000000000003,0.13090000000000002,0.4675,-0.91,-0.14,0.9207062507,-0.4612,0.0009000000000000001,0.4612008781,0.44880000000000003,0.13090000000000002,0.4675,-0.91,-0.13,0.9192388155000001
2020-09-06 15:00:00,-0.67864,0.10248,0.6863340295,0.35136,0.10248,0.366,-1.03,0.0,1.03,-0.67864,0.10248,0.6863340295,0.35136,0.10248,0.366,-1.03,0.0,1.03
2020-09-06 15:30:00,-1.15904,0.07028000000000001,1.1611688077,0.24096,0.07028000000000001,0.251,-1.4,0.0,1.4,-1.15904,0.21028000000000002,1.1779606954,0.24096,0.07028000000000001,0.251,-1.4,0.14,1.406982587
2020-09-06 16:00:00,-1.7905600000000002,0.031920000000000004,1.7908444935,0.10944000000000001,0.031920000000000004,0.114,-1.9,0.0,1.9,-1.7905600000000002,0.031920000000000004,1.7908444935,0.10944000000000001,0.031920000000000004,0.114,-1.9,0.0,1.9
2020-09-06 16:30:00,-1.01048,0.10486000000000001,1.0159062211,0.35952,0.10486000000000001,0.3745,-1.37,0.0,1.37,-1.01048,0.10486000000000001,1.0159062211,0.35952,0.10486000000000001,0.3745,-1.37,0.0,1.37
2020-09-06 17:00:00,-1.04312,0.23534000000000002,1.0693382299,0.32688,0.09534000000000001,0.3405,-1.37,0.14,1.3771347066000001,-1.04312,0.09534000000000001,1.0474679231,0.32688,0.09534000000000001,0.3405,-1.37,0.0,1.37
2020-09-06 17:30:00,-2.1428,-0.11040000000000001,2.145642095,0.06720000000000001,0.0196,0.07,-2.21,-0.13,2.2138202276,-2.1428,-0.11040000000000001,2.145642095,0.06720000000000001,0.0196,0.07,-2.21,-0.13,2.2138202276
2020-09-06 18:00:00,-2.08448,0.027860000000000003,2.0846661723,0.09552000000000001,0.027860000000000003,0.0995,-2.18,0.0,2.18,-2.08448,0.027860000000000003,2.0846661723,0.09552000000000001,0.027860000000000003,0.0995,-2.18,0.0,2.18
2020-09-06 18:30:00,-2.1628,0.0196,2.162888809,0.06720000000000001,0.0196,0.07,-2.23,0.0,2.23,-2.1628,0.0196,2.162888809,0.06720000000000001,0.0196,0.07,-2.23,0.0,2.23
2020-09-06 19:00:00,-2.0721600000000002,0.00812,2.0721759095,0.027840000000000004,0.00812,0.029,-2.1,0.0,2.1,-2.08216,0.00812,2.0821758331,0.027840000000000004,0.00812,0.029,-2.11,0.0,2.11
2020-09-06 19:30:00,-1.5892,0.2144,1.6035972063,0.22080000000000002,0.0644,0.23,-1.81,0.15,1.8162048343000001,-1.5892,0.2144,1.6035972063,0.22080000000000002,0.0644,0.23,-1.81,0.15,1.8162048343000001
2020-09-06 20:00:00,-1.20864,0.10248,1.2129768341,0.35136,0.10248,0.366,-1.56,0.0,1.56,-1.20864,0.10248,1.2129768341,0.35136,0.10248,0.366,-1.56,0.0,1.56
2020-09-06 20:30:00,-2.498,0.1535,2.5027117793,0.012,0.0035,0.0125,-2.51,0.15,2.5144780771,-2.498,0.1535,2.5027117793,0.012,0.0035,0.0125,-2.51,0.15,2.5144780771
2020-09-06 21:00:00,-2.05256,0.16092,2.058858373,0.03744,0.010920000000000001,0.039,-2.09,0.15,2.0953758613,-2.05256,0.16092,2.058858373,0.03744,0.010920000000000001,0.039,-2.09,0.15,2.0953758613
2020-09-06 21:30:00,-1.4100000000000001,0.21,1.4255525245,0.24,0.07,0.25,-1.65,0.14,1.6559287424,-1.4100000000000001,0.21,1.4255525245,0.24,0.07,0.25,-1.65,0.14,1.6559287424
2020-09-06 22:00:00,-1.87352,0.15064000000000002,1.879566333,0.036480000000000005,0.01064,0.038,-1.9100000000000001,0.14,1.9151240169000001,-1.87352,0.15064000000000002,1.879566333,0.036480000000000005,0.01064,0.038,-1.9100000000000001,0.14,1.9151240169000001
2020-09-06 22:30:00,-1.4601600000000001,0.18662,1.4720374486,0.15984,0.04662,0.1665,-1.62,0.14,1.6260381299,-1.4601600000000001,0.18662,1.4720374486,0.15984,0.04662,0.1665,-1.62,0.14,1.6260381299
2020-09-06 23:00:00,-1.35608,0.17906000000000002,1.367850668,0.13392,0.039060000000000004,0.1395,-1.49,0.14,1.4965627284,-1.35608,0.17906000000000002,1.367850668,0.13392,0.039060000000000004,0.1395,-1.49,0.14,1.4965627284
2020-09-06 23:30:00,-0.76888,0.23366,0.8036003049,0.32112,0.09366000000000001,0.3345,-1.09,0.14,1.0989540482,-0.76888,0.23366,0.8036003049,0.32112,0.09366000000000001,0.3345,-1.09,0.14,1.0989540482
2020-09-07 00:00:00,-1.30104,0.15428,1.310155487,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.35,0.14,1.3572398462,-1.30104,0.15428,1.310155487,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.35,0.14,1.3572398462
2020-09-07 00:30:00,-0.56096,0.24472000000000002,0.6120163397,0.35904,0.10472000000000001,0.374,-0.92,0.14,0.9305912099,-0.56096,0.24472000000000002,0.6120163397,0.35904,0.10472000000000001,0.374,-0.92,0.14,0.9305912099
2020-09-07 01:00:00,-1.48856,0.14042000000000002,1.4951684353,0.00144,0.00042,0.0015,-1.49,0.14,1.4965627284,-1.48856,0.15042000000000003,1.4961407186,0.00144,0.00042,0.0015,-1.49,0.15,1.4975313018
2020-09-07 01:30:00,-1.31272,0.14504,1.3207082948,0.01728,0.00504,0.018000000000000002,-1.33,0.14,1.3373481221999999,-1.31272,0.15504,1.3218438637,0.01728,0.00504,0.018000000000000002,-1.33,0.15,1.3384319183
2020-09-07 02:00:00,-0.2768,0.2851,0.3973666443,0.4632,0.1351,0.48250000000000004,-0.74,0.15,0.7550496672,-0.2768,0.2851,0.3973666443,0.4632,0.1351,0.48250000000000004,-0.74,0.15,0.7550496672
2020-09-07 02:30:00,-1.37128,0.16296000000000002,1.3809289627,0.07872000000000001,0.02296,0.082,-1.45,0.14,1.4567429423,-1.37128,0.17296,1.3821447102,0.07872000000000001,0.02296,0.082,-1.45,0.15,1.4577379737
2020-09-07 03:00:00,-1.27776,0.18982000000000002,1.2917825862,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.38,0.16,1.3892443989,-1.27776,0.13982,1.2853871985,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.38,0.11,1.3843771163
2020-09-07 03:30:00,-0.85416,0.52712,1.0037154975,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.05,0.47000000000000003,1.1503912378,-0.8841600000000001,-0.10288000000000001,0.8901253844,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.08,-0.16,1.0917875251
2020-09-07 04:00:00,-0.9683200000000001,0.66424,1.1742480147,0.15168,0.04424,0.158,-1.12,0.62,1.2801562405,-1.0183200000000001,-0.24576000000000003,1.0475560128,0.15168,0.04424,0.158,-1.17,-0.29,1.2054044964
2020-09-07 04:30:00,-0.37688000000000005,0.78466,0.8704767946,0.39312,0.11466000000000001,0.40950000000000003,-0.77,0.67,1.0206860438,-0.44688000000000005,-0.28534000000000004,0.5302081195,0.39312,0.11466000000000001,0.40950000000000003,-0.84,-0.4,0.9303762680000001
2020-09-07 05:00:00,-1.20664,0.19848000000000002,1.22285502,0.06336,0.01848,0.066,-1.27,0.18,1.2826924807,-1.21664,0.12848,1.2234050842,0.06336,0.01848,0.066,-1.28,0.11,1.2847178679
2020-09-07 05:30:00,-0.9096000000000001,0.1897,0.9291707324,0.1704,0.0497,0.17750000000000002,-1.08,0.14,1.0890362712,-0.9096000000000001,0.1897,0.9291707324,0.1704,0.0497,0.17750000000000002,-1.08,0.14,1.0890362712
2020-09-07 06:00:00,-1.426,0.1645,1.4354568088000002,0.084,0.0245,0.08750000000000001,-1.51,0.14,1.5164761785,-1.426,0.1645,1.4354568088000002,0.084,0.0245,0.08750000000000001,-1.51,0.14,1.5164761785
2020-09-07 06:30:00,-1.19688,-0.060340000000000005,1.1984000376,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.47,-0.14,1.4766516177,-1.19688,-0.07034,1.1989451405,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.47,-0.15,1.4776332427
2020-09-07 07:00:00,-1.60704,-0.10122,1.6102245339999999,0.13296000000000002,0.03878,0.1385,-1.74,-0.14,1.7456230979,-1.60704,-0.11122000000000001,1.6108840585,0.13296000000000002,0.03878,0.1385,-1.74,-0.15,1.7464535493
2020-09-07 07:30:00,-0.9763200000000001,-0.02476,0.976633913,0.46368000000000004,0.13524,0.483,-1.44,-0.16,1.4488616221,-0.9763200000000001,-0.01476,0.9764315644,0.46368000000000004,0.13524,0.483,-1.44,-0.15,1.4477914214
2020-09-07 08:00:00,-2.05016,-0.19338000000000002,2.0592600249,0.15984,0.04662,0.1665,-2.21,-0.24,2.2229934773,-2.05016,-0.19338000000000002,2.0592600249,0.15984,0.04662,0.1665,-2.21,-0.24,2.2229934773
2020-09-07 08:30:00,-1.7528000000000001,-0.20040000000000002,1.7642188073,0.30720000000000003,0.0896,0.32,-2.06,-0.29,2.0803124765,-1.7528000000000001,-0.20040000000000002,1.7642188073,0.30720000000000003,0.0896,0.32,-2.06,-0.29,2.0803124765
2020-09-07 09:00:00,-1.8772000000000002,-0.2096,1.8888652678,0.1728,0.0504,0.18,-2.05,-0.26,2.0664220285,-1.8772000000000002,-0.1996,1.887781767,0.1728,0.0504,0.18,-2.05,-0.25,2.0651876428
2020-09-07 09:30:00,-1.91832,-0.23076000000000002,1.9321495284,0.27168000000000003,0.07924,0.28300000000000003,-2.19,-0.31,2.21183182,-1.91832,-0.22076,1.9309807353,0.27168000000000003,0.07924,0.28300000000000003,-2.19,-0.30000000000000004,2.2104524424
2020-09-07 10:00:00,-1.86112,-0.22866000000000003,1.8751141432,0.27888,0.08134000000000001,0.29050000000000004,-2.14,-0.31,2.162336699,-1.85112,-0.20866,1.8628430557,0.27888,0.08134000000000001,0.29050000000000004,-2.13,-0.29,2.1496511345
2020-09-07 10:30:00,-1.85312,-0.8396600000000001,2.034473556,0.20688,0.060340000000000005,0.2155,-2.06,-0.9,2.2480213522,-1.7431200000000002,0.34034000000000003,1.7760345295,0.20688,0.060340000000000005,0.2155,-1.9500000000000002,0.28,1.97
2020-09-07 11:00:00,-1.6164800000000001,-0.8581400000000001,1.8301398444,0.38352,0.11186000000000001,0.3995,-2.0,-0.97,2.2228135324,-1.51648,0.32186000000000003,1.5502598008000001,0.38352,0.11186000000000001,0.3995,-1.9,0.21,1.9115700353
2020-09-07 11:30:00,-1.84704,-0.8762200000000001,2.0443380958,0.25296,0.07378000000000001,0.2635,-2.1,-0.9500000000000001,2.3048861143,-1.7470400000000001,0.30378000000000005,1.773254367,0.25296,0.07378000000000001,0.2635,-2.0,0.23,2.0131815616
2020-09-07 12:00:00,-1.61968,-0.85074,1.8295141022,0.34032,0.09926000000000001,0.35450000000000004,-1.96,-0.9500000000000001,2.1780954984,-1.5196800000000001,0.34926,1.5592978708,0.34032,0.09926000000000001,0.35450000000000004,-1.8599999999999999,0.25,1.8767258724
2020-09-07 12:30:00,-1.31688,-0.79534,1.5384208299000002,0.39312,0.11466000000000001,0.40950000000000003,-1.71,-0.91,1.9370596274,-1.21688,0.39466,1.2792784881,0.39312,0.11466000000000001,0.40950000000000003,-1.6099999999999999,0.28,1.6341664542
2020-09-07 13:00:00,-1.11176,-0.47218000000000004,1.2078759249,0.43824,0.12782000000000002,0.4565,-1.55,-0.6000000000000001,1.6620770139,-1.06176,0.11782000000000001,1.0682770474,0.43824,0.12782000000000002,0.4565,-1.5,-0.01,1.5000333330000002
2020-09-07 13:30:00,-1.48664,-0.20402,1.5005741068,0.36336,0.10598,0.3785,-1.85,-0.31,1.8757931656,-1.4766400000000002,-0.20402,1.4906675853,0.36336,0.10598,0.3785,-1.8399999999999999,-0.31,1.8659314028
2020-09-07 14:00:00,-2.02528,-0.22154000000000001,2.0373608051,0.23472,0.06846000000000001,0.24450000000000002,-2.26,-0.29,2.278530228,-2.02528,-0.21154,2.0362976821,0.23472,0.06846000000000001,0.24450000000000002,-2.26,-0.28,2.2772790782
2020-09-07 14:30:00,-1.8704,-0.1547,1.8767866821,0.18960000000000002,0.0553,0.1975,-2.06,-0.21,2.0706762181,-1.8704,-0.1447,1.8759888726,0.18960000000000002,0.0553,0.1975,-2.06,-0.2,2.0696859665
2020-09-07 15:00:00,-1.8691200000000001,-0.13016,1.8736464981,0.17088,0.04984,0.178,-2.04,-0.18,2.0479257799,-1.8691200000000001,-0.12016,1.8729783768,0.17088,0.04984,0.178,-2.04,-0.17,2.0470710784
2020-09-07 15:30:00,-1.7755200000000002,-0.13286,1.780483937,0.26448000000000005,0.07714,0.2755,-2.04,-0.21,2.0507803393,-1.7755200000000002,-0.12286000000000001,1.7797656728,0.26448000000000005,0.07714,0.2755,-2.04,-0.2,2.0497804761
2020-09-07 16:00:00,-1.02688,-0.04284,1.027773224,0.5731200000000001,0.16716,0.597,-1.6,-0.21,1.6137224049,-1.02688,-0.03284,1.0274049834,0.5731200000000001,0.16716,0.597,-1.6,-0.2,1.6124515497
2020-09-07 16:30:00,-2.27664,-0.15652000000000002,2.2820140666,0.18336000000000002,0.05348000000000001,0.191,-2.46,-0.21,2.468947144,-2.27664,-0.14652,2.2813499951000002,0.18336000000000002,0.05348000000000001,0.191,-2.46,-0.2,2.4681166909
2020-09-07 17:00:00,-1.08904,0.17778000000000002,1.1034554136999999,0.54096,0.15778,0.5635,-1.63,0.02,1.6301226948,-1.11904,-0.17222,1.1322147544,0.54096,0.15778,0.5635,-1.6600000000000001,-0.33,1.6924833825
2020-09-07 17:30:00,-1.6131199999999999,0.55784,1.7068513701999999,0.26688,0.07784,0.278,-1.88,0.48,1.9403092537000002,-1.7031200000000002,-0.50216,1.7756076143000001,0.26688,0.07784,0.278,-1.97,-0.58,2.0536065836
2020-09-07 18:00:00,-1.8664800000000001,0.20936000000000002,1.8781850814,0.20352,0.05936,0.212,-2.07,0.15,2.0754276668,-1.8864800000000002,-0.16064,1.8933071594,0.20352,0.05936,0.212,-2.09,-0.22,2.1015470492
2020-09-07 18:30:00,-1.6728800000000001,-0.060840000000000005,1.6739859617000001,0.23712000000000003,0.06916,0.247,-1.9100000000000001,-0.13,1.9144189719,-1.6728800000000001,-0.10084000000000001,1.6759165254,0.23712000000000003,0.06916,0.247,-1.9100000000000001,-0.17,1.9175505207999999
2020-09-07 19:00:00,-2.09904,0.05278000000000001,2.0997034672,0.18096,0.05278000000000001,0.1885,-2.2800000000000002,0.0,2.2800000000000002,-2.09904,0.05278000000000001,2.0997034672,0.18096,0.05278000000000001,0.1885,-2.2800000000000002,0.0,2.2800000000000002
2020-09-07 19:30:00,-1.29112,-0.053660000000000006,1.2922345956,0.39888,0.11634000000000001,0.41550000000000004,-1.69,-0.17,1.6985287751,-1.29112,0.11634000000000001,1.2963509749,0.39888,0.11634000000000001,0.41550000000000004,-1.69,0.0,1.69
2020-09-07 20:00:00,-1.72784,0.061880000000000004,1.7289477146999999,0.21216000000000002,0.061880000000000004,0.221,-1.94,0.0,1.94,-1.72784,0.23188000000000003,1.7433299745,0.21216000000000002,0.061880000000000004,0.221,-1.94,0.17,1.9474342094
2020-09-07 20:30:00,-1.6596000000000002,-0.06280000000000001,1.6607877649,0.23040000000000002,0.06720000000000001,0.24,-1.8900000000000001,-0.13,1.8944656239,-1.6596000000000002,-0.06280000000000001,1.6607877649,0.23040000000000002,0.06720000000000001,0.24,-1.8900000000000001,-0.13,1.8944656239
2020-09-07 21:00:00,-1.7876,0.053200000000000004,1.788391456,0.1824,0.053200000000000004,0.19,-1.97,0.0,1.97,-1.7876,0.053200000000000004,1.788391456,0.1824,0.053200000000000004,0.19,-1.97,0.0,1.97
2020-09-07 21:30:00,-1.388,0.2235,1.4058791733,0.252,0.07350000000000001,0.2625,-1.6400000000000001,0.15,1.6468454694,-1.388,-0.0565,1.38914947,0.252,0.07350000000000001,0.2625,-1.6400000000000001,-0.13,1.6451443706000002
2020-09-07 22:00:00,-1.02072,0.28354,1.0593697419,0.38928,0.11354000000000002,0.4055,-1.4100000000000001,0.17,1.4202112519,-1.02072,0.28354,1.0593697419,0.38928,0.11354000000000002,0.4055,-1.4100000000000001,0.17,1.4202112519
2020-09-07 22:30:00,-1.0524,0.2268,1.0765611919,0.29760000000000003,0.0868,0.31,-1.35,0.14,1.3572398462,-1.0524,0.2268,1.0765611919,0.29760000000000003,0.0868,0.31,-1.35,0.14,1.3572398462
2020-09-07 23:00:00,-0.20672000000000001,0.81054,0.8364856544,0.6532800000000001,0.19054000000000001,0.6805,-0.86,0.62,1.0601886625,-0.21672000000000002,-0.28946000000000005,0.3616001244,0.6532800000000001,0.19054000000000001,0.6805,-0.87,-0.48,0.9936297097000001
2020-09-07 23:30:00,-0.39864000000000005,0.5049800000000001,0.6433650985,0.53136,0.15498,0.5535,-0.93,0.35000000000000003,0.9936800290000001,-0.42864,-0.06502000000000001,0.4335433658,0.53136,0.15498,0.5535,-0.96,-0.22,0.9848857802000001
2020-09-08 00:00:00,-0.7504000000000001,0.24780000000000002,0.7902562875,0.36960000000000004,0.1078,0.385,-1.12,0.14,1.1287160848,-0.7504000000000001,0.24780000000000002,0.7902562875,0.36960000000000004,0.1078,0.385,-1.12,0.14,1.1287160848
2020-09-08 00:30:00,-0.6408,0.2506,0.6880588638,0.37920000000000004,0.1106,0.395,-1.02,0.14,1.0295630141,-0.6408,0.2606,0.691763688,0.37920000000000004,0.1106,0.395,-1.02,0.15,1.0309704166
2020-09-08 01:00:00,-0.19144000000000003,0.29708,0.35342014660000004,0.53856,0.15708000000000003,0.561,-0.73,0.14,0.7433034374,-0.19144000000000003,0.30708,0.36186655,0.53856,0.15708000000000003,0.561,-0.73,0.15,0.7452516354000001
2020-09-08 01:30:00,-1.07624,0.19068000000000002,1.0930010979,0.17376000000000003,0.05068,0.181,-1.25,0.14,1.2578155668,-1.07624,0.19068000000000002,1.0930010979,0.17376000000000003,0.05068,0.181,-1.25,0.14,1.2578155668
2020-09-08 02:00:00,-0.89536,0.20552,0.9186446538,0.22464,0.06552000000000001,0.234,-1.12,0.14,1.1287160848,-0.89536,0.20552,0.9186446538,0.22464,0.06552000000000001,0.234,-1.12,0.14,1.1287160848
2020-09-08 02:30:00,-1.46568,0.15876,1.4742532347,0.06432,0.018760000000000002,0.067,-1.53,0.14,1.5363918771,-1.46568,0.15876,1.4742532347,0.06432,0.018760000000000002,0.067,-1.53,0.14,1.5363918771
2020-09-08 03:00:00,-1.42584,0.15288000000000002,1.4340125522,0.044160000000000005,0.01288,0.046,-1.47,0.14,1.4766516177,-1.42584,0.15288000000000002,1.4340125522,0.044160000000000005,0.01288,0.046,-1.47,0.14,1.4766516177
2020-09-08 03:30:00,-1.25216,0.18312,1.2654791978,0.14784,0.043120000000000006,0.154,-1.4,0.14,1.406982587,-1.25216,0.18312,1.2654791978,0.14784,0.043120000000000006,0.154,-1.4,0.14,1.406982587
2020-09-08 04:00:00,-1.24008,0.15456,1.2496748377,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.29,0.14,1.2975746607,-1.24008,0.15456,1.2496748377,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.29,0.14,1.2975746607
2020-09-08 04:30:00,-0.47832,0.23674,0.5337001499,0.33168000000000003,0.09674,0.34550000000000003,-0.81,0.14,0.8220097323000001,-0.47832,0.23674,0.5337001499,0.33168000000000003,0.09674,0.34550000000000003,-0.81,0.14,0.8220097323000001
2020-09-08 05:00:00,-0.6083200000000001,0.21924000000000002,0.6466215276,0.27168000000000003,0.07924,0.28300000000000003,-0.88,0.14,0.8910667764,-0.6083200000000001,0.21924000000000002,0.6466215276,0.27168000000000003,0.07924,0.28300000000000003,-0.88,0.14,0.8910667764
2020-09-08 05:30:00,-1.33264,0.16548000000000002,1.3428749011,0.08736000000000001,0.025480000000000003,0.091,-1.42,0.14,1.4268847185,-1.33264,0.16548000000000002,1.3428749011,0.08736000000000001,0.025480000000000003,0.091,-1.42,0.14,1.4268847185
2020-09-08 06:00:00,-1.47016,0.26912,1.4945889067,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.57,0.24,1.5882380174000001,-1.4801600000000001,0.01912,1.4802834864,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.58,-0.01,1.5800316453
2020-09-08 06:30:00,-0.57088,-0.31734,0.6531528535000001,0.48912000000000005,0.14266,0.5095000000000001,-1.06,-0.46,1.1555085461,-0.50088,0.48266000000000003,0.6955871261000001,0.48912000000000005,0.14266,0.5095000000000001,-0.99,0.34,1.0467568963
2020-09-08 07:00:00,-0.70384,-0.49112000000000006,0.8582479828,0.47616,0.13888,0.496,-1.18,-0.63,1.3376471882,-0.61384,0.5788800000000001,0.8437426148,0.47616,0.13888,0.496,-1.09,0.44,1.1754573578
2020-09-08 07:30:00,-1.17648,-0.11814000000000001,1.1823968243,0.38352,0.11186000000000001,0.3995,-1.56,-0.23,1.5768639763999999,-1.16648,0.01186,1.1665402908,0.38352,0.11186000000000001,0.3995,-1.55,-0.1,1.5532224567
2020-09-08 08:00:00,-1.00608,-0.08594,1.0097438537,0.49392,0.14406000000000002,0.5145000000000001,-1.5,-0.23,1.5175308893000001,-1.00608,-0.08594,1.0097438537,0.49392,0.14406000000000002,0.5145000000000001,-1.5,-0.23,1.5175308893000001
2020-09-08 08:30:00,-1.97296,-0.26378,1.9905152725000002,0.22704000000000002,0.06622,0.23650000000000002,-2.2,-0.33,2.2246123258,-1.97296,-0.26378,1.9905152725000002,0.22704000000000002,0.06622,0.23650000000000002,-2.2,-0.33,2.2246123258
2020-09-08 09:00:00,-2.59144,-0.32292000000000004,2.6114820696,0.05856000000000001,0.01708,0.061,-2.65,-0.34,2.671722291,-2.59144,-0.32292000000000004,2.6114820696,0.05856000000000001,0.01708,0.061,-2.65,-0.34,2.671722291
2020-09-08 09:30:00,-1.95952,-0.25986000000000004,1.9766754539,0.24048000000000003,0.07014000000000001,0.2505,-2.2,-0.33,2.2246123258,-1.95952,-0.24986000000000003,1.9753856965,0.24048000000000003,0.07014000000000001,0.2505,-2.2,-0.32,2.2231509171
2020-09-08 10:00:00,-1.84752,-0.27636000000000005,1.8680752126,0.25248000000000004,0.07364000000000001,0.263,-2.1,-0.35000000000000003,2.1289668856,-1.84752,-0.26636000000000004,1.8666220292,0.25248000000000004,0.07364000000000001,0.263,-2.1,-0.34,2.1273457641
2020-09-08 10:30:00,-1.6964800000000002,-0.26064000000000004,1.7163850384,0.20352,0.05936,0.212,-1.9,-0.32,1.9267589367,-1.6964800000000002,-0.26064000000000004,1.7163850384,0.20352,0.05936,0.212,-1.9,-0.32,1.9267589367
2020-09-08 11:00:00,-2.14352,-0.87436,2.3149910151,0.15648,0.04564000000000001,0.163,-2.3,-0.92,2.4771758113,-2.04352,0.23564000000000002,2.0570610589,0.15648,0.04564000000000001,0.163,-2.2,0.19,2.2081893035
2020-09-08 11:30:00,-2.03248,-0.9136400000000001,2.2283879824,0.22752000000000003,0.06636,0.23700000000000002,-2.26,-0.98,2.463331078,-1.93248,0.25636000000000003,1.9494100133,0.22752000000000003,0.06636,0.23700000000000002,-2.16,0.19,2.1683403792
2020-09-08 12:00:00,-1.1812,-0.9091,1.4905355581,0.44880000000000003,0.13090000000000002,0.4675,-1.63,-1.04,1.9335201059,-1.0812,0.3009,1.1222897353,0.44880000000000003,0.13090000000000002,0.4675,-1.53,0.17,1.5394154735
2020-09-08 12:30:00,-1.45656,-0.95108,1.7395747181,0.37344000000000005,0.10892,0.389,-1.83,-1.06,2.1148285983,-1.35656,0.24892000000000003,1.3792085412000001,0.37344000000000005,0.10892,0.389,-1.73,0.14,1.7356554958000001
2020-09-08 13:00:00,-1.78784,-0.9406200000000001,2.0201826279,0.27216,0.07938,0.28350000000000003,-2.06,-1.02,2.2986952821,-1.70784,0.24938000000000002,1.7259512884000001,0.27216,0.07938,0.28350000000000003,-1.98,0.17,1.9872845795
2020-09-08 13:30:00,-1.79376,-0.9281800000000001,2.0196764716,0.24624000000000001,0.07182000000000001,0.2565,-2.04,-1.0,2.2719154914,-1.6937600000000002,0.24182,1.7109353728,0.24624000000000001,0.07182000000000001,0.2565,-1.94,0.17,1.9474342094
2020-09-08 14:00:00,-1.43224,-0.9073200000000001,1.6954471387,0.31776000000000004,0.09268000000000001,0.331,-1.75,-1.0,2.0155644371,-1.33224,0.26268,1.3578896126,0.31776000000000004,0.09268000000000001,0.331,-1.65,0.17,1.6587344573
2020-09-08 14:30:00,-1.2204,-0.37220000000000003,1.2758953719,0.36960000000000004,0.1078,0.385,-1.5899999999999999,-0.48,1.6608732643000002,-1.2104,-0.1922,1.2255647678,0.36960000000000004,0.1078,0.385,-1.58,-0.30000000000000004,1.6082288394000002
2020-09-08 15:00:00,-0.80376,-0.18568,0.824928603,0.42624,0.12432000000000001,0.444,-1.23,-0.31,1.2684636376,-0.80376,-0.17568,0.8227354374,0.42624,0.12432000000000001,0.444,-1.23,-0.30000000000000004,1.2660568708
2020-09-08 15:30:00,-1.30176,-0.19718000000000002,1.3166089207,0.31824,0.09282000000000001,0.3315,-1.62,-0.29,1.6457521077,-1.30176,-0.18718,1.3151484517,0.31824,0.09282000000000001,0.3315,-1.62,-0.28,1.6440194646
2020-09-08 16:00:00,-0.9992800000000001,-0.11104000000000001,1.0054304551,0.5107200000000001,0.14896,0.532,-1.51,-0.26,1.5322206107,-0.9992800000000001,-0.10104,1.0043752287,0.5107200000000001,0.14896,0.532,-1.51,-0.25,1.5305554547
2020-09-08 16:30:00,-1.44576,-0.17418,1.4562144931,0.29424,0.08582000000000001,0.3065,-1.74,-0.26,1.7593180497,-1.44576,-0.16418000000000002,1.4550522499,0.29424,0.08582000000000001,0.3065,-1.74,-0.25,1.7578680269
2020-09-08 17:00:00,-0.9596800000000001,-0.05824000000000001,0.9614455783,0.52032,0.15176,0.542,-1.48,-0.21,1.4948244044,-0.9596800000000001,-0.048240000000000005,0.9608916692,0.52032,0.15176,0.542,-1.48,-0.2,1.4934523762
2020-09-08 17:30:00,-2.08664,-0.13652,2.0911011932,0.18336000000000002,0.05348000000000001,0.191,-2.27,-0.19,2.2779376638,-2.08664,-0.13652,2.0911011932,0.18336000000000002,0.05348000000000001,0.191,-2.27,-0.19,2.2779376638
2020-09-08 18:00:00,-2.3248,-0.1364,2.3287979732,0.11520000000000001,0.033600000000000005,0.12,-2.44,-0.17,2.4459149617,-2.3248,-0.1364,2.3287979732,0.11520000000000001,0.033600000000000005,0.12,-2.44,-0.17,2.4459149617
2020-09-08 18:30:00,-1.83488,-0.10434,1.8378442399,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.06,-0.17,2.0670026609,-1.83488,-0.10434,1.8378442399,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.06,-0.17,2.0670026609
2020-09-08 19:00:00,-1.8988,-0.0809,1.9005226255,0.2712,0.0791,0.28250000000000003,-2.17,-0.16,2.1758906223,-1.8988,-0.0709,1.9001232197000002,0.2712,0.0791,0.28250000000000003,-2.17,-0.15,2.1751781536
2020-09-08 19:30:00,-1.5316,-0.0413,1.5321567315,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.87,-0.14,1.8752333187999999,-1.5316,-0.0313,1.5319197923,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.87,-0.13,1.8745132702
2020-09-08 20:00:00,-1.3358400000000001,-0.03962,1.3364274204,0.34416,0.10038000000000001,0.35850000000000004,-1.6800000000000002,-0.14,1.685823241,-1.32584,-0.029620000000000004,1.3261708223,0.34416,0.10038000000000001,0.35850000000000004,-1.67,-0.13,1.6750522380000001
2020-09-08 20:30:00,-1.70792,-0.06356,1.7091022790000001,0.26208000000000004,0.07644000000000001,0.273,-1.97,-0.14,1.9749683542,-1.70792,-0.05356,1.7087596085999999,0.26208000000000004,0.07644000000000001,0.273,-1.97,-0.13,1.9742846806
2020-09-08 21:00:00,-1.7910400000000002,-0.07322000000000001,1.7925360387,0.22896000000000002,0.06678,0.23850000000000002,-2.02,-0.14,2.0248456731,-1.7910400000000002,-0.06322,1.7921554202,0.22896000000000002,0.06678,0.23850000000000002,-2.02,-0.13,2.0241788459
2020-09-08 21:30:00,-1.4556,-0.058300000000000005,1.4567670541,0.3144,0.0917,0.3275,-1.77,-0.15,1.7763445612000002,-1.4556,-0.0683,1.4572015132,0.3144,0.0917,0.3275,-1.77,-0.16,1.7772169253999999
2020-09-08 22:00:00,-1.17968,-0.02324,1.1799088948,0.40032,0.11676,0.417,-1.58,-0.14,1.5861904047,-1.17968,-0.02324,1.1799088948,0.40032,0.11676,0.417,-1.58,-0.14,1.5861904047
2020-09-08 22:30:00,-0.9207200000000001,-0.008960000000000001,0.9207635962,0.44928,0.13104000000000002,0.468,-1.37,-0.14,1.3771347066000001,-0.9207200000000001,-0.008960000000000001,0.9207635962,0.44928,0.13104000000000002,0.468,-1.37,-0.14,1.3771347066000001
2020-09-08 23:00:00,-0.74568,-0.30124,0.8042289475000001,0.54432,0.15876,0.5670000000000001,-1.29,-0.46,1.3695619738,-0.7356800000000001,0.43876000000000004,0.8565835628,0.54432,0.15876,0.5670000000000001,-1.28,0.28,1.3102671483
2020-09-08 23:30:00,-1.15488,-0.08684,1.1581403197,0.28512000000000004,0.08316000000000001,0.297,-1.44,-0.17,1.45,-1.15488,-0.026840000000000003,1.1551918455,0.28512000000000004,0.08316000000000001,0.297,-1.44,-0.11,1.4441952777
2020-09-09 00:00:00,-1.0776,-0.07930000000000001,1.0805138824,0.2424,0.0707,0.2525,-1.32,-0.15,1.3284953895,-1.0776,-0.07930000000000001,1.0805138824,0.2424,0.0707,0.2525,-1.32,-0.15,1.3284953895
2020-09-09 00:30:00,-0.7855200000000001,-0.020360000000000003,0.7857838125000001,0.44448000000000004,0.12964,0.463,-1.23,-0.15,1.2391125857,-0.7855200000000001,-0.05036,0.7871326445,0.44448000000000004,0.12964,0.463,-1.23,-0.18,1.2431009613
2020-09-09 01:00:00,-0.548,0.266,0.6091469445000001,0.432,0.126,0.45,-0.98,0.14,0.9899494937000001,-0.548,0.296,0.6228322407,0.432,0.126,0.45,-0.98,0.17,0.9946356117
2020-09-09 01:30:00,-0.9482400000000001,-0.04782,0.9494450221,0.28176,0.08218,0.29350000000000004,-1.23,-0.13,1.2368508398,-0.9482400000000001,-0.05782,0.9500011842,0.28176,0.08218,0.29350000000000004,-1.23,-0.14,1.2379418403
2020-09-09 02:00:00,-0.9836800000000001,-0.055240000000000004,0.9852298209,0.25632000000000005,0.07476000000000001,0.267,-1.24,-0.13,1.2467958935,-0.9836800000000001,-0.22524000000000002,1.0091379489,0.25632000000000005,0.07476000000000001,0.267,-1.24,-0.30000000000000004,1.2757742747
2020-09-09 02:30:00,-0.8542400000000001,-0.04082,0.8552147391,0.30576000000000003,0.08918000000000001,0.3185,-1.16,-0.13,1.167261753,-0.8542400000000001,-0.04082,0.8552147391,0.30576000000000003,0.08918000000000001,0.3185,-1.16,-0.13,1.167261753
2020-09-09 03:00:00,-0.48160000000000003,0.6562,0.8139637584,0.39840000000000003,0.11620000000000001,0.41500000000000004,-0.88,0.54,1.0324727599,-0.5616,-0.5238,0.7679589833,0.39840000000000003,0.11620000000000001,0.41500000000000004,-0.96,-0.64,1.1537764081
2020-09-09 03:30:00,-0.9078400000000001,0.6018800000000001,1.0892350527,0.21216000000000002,0.061880000000000004,0.221,-1.12,0.54,1.2433824834,-1.00784,-0.5681200000000001,1.1569363854999999,0.21216000000000002,0.061880000000000004,0.221,-1.22,-0.63,1.373062271
2020-09-09 04:00:00,-0.9771200000000001,0.5933400000000001,1.1431604656,0.18288000000000001,0.053340000000000005,0.1905,-1.16,0.54,1.2795311641,-1.06712,-0.5766600000000001,1.2129640761,0.18288000000000001,0.053340000000000005,0.1905,-1.25,-0.63,1.3997856979
2020-09-09 04:30:00,-0.48472000000000004,0.14404,0.505668864,0.42528000000000005,0.12404000000000001,0.443,-0.91,0.02,0.9102197537000001,-0.49472000000000005,0.00404,0.49473649550000004,0.42528000000000005,0.12404000000000001,0.443,-0.92,-0.12,0.9277930804000001
2020-09-09 05:00:00,-0.9986400000000001,0.60748,1.1688942638,0.23136,0.06748000000000001,0.241,-1.23,0.54,1.3433167906,-1.07864,-0.55252,1.2119169113,0.23136,0.06748000000000001,0.241,-1.31,-0.62,1.4493101807
2020-09-09 05:30:00,-1.04736,0.07952000000000001,1.0503744094,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.32,0.0,1.32,-1.03736,0.07952000000000001,1.0404033833,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.31,0.0,1.31
2020-09-09 06:00:00,-0.53032,-0.031760000000000004,0.5312701761,0.43968,0.12824000000000002,0.458,-0.97,-0.16,0.9831073187,-0.52032,-0.02176,0.5207748074,0.43968,0.12824000000000002,0.458,-0.96,-0.15,0.9716480844000001
2020-09-09 06:30:00,-1.32648,-0.06314,1.3279818711,0.26352000000000003,0.07686000000000001,0.2745,-1.5899999999999999,-0.14,1.5961516219,-1.32648,-0.06314,1.3279818711,0.26352000000000003,0.07686000000000001,0.2745,-1.5899999999999999,-0.14,1.5961516219
2020-09-09 07:00:00,-0.7466400000000001,-0.019020000000000002,0.7468822196,0.48336,0.14098000000000002,0.5035000000000001,-1.23,-0.16,1.2403628501,-0.7466400000000001,-0.019020000000000002,0.7468822196,0.48336,0.14098000000000002,0.5035000000000001,-1.23,-0.16,1.2403628501
2020-09-09 07:30:00,-1.1204,-0.054700000000000006,1.1217344828,0.42960000000000004,0.1253,0.4475,-1.55,-0.18,1.560416611,-1.1104,-0.044700000000000004,1.1112993521,0.42960000000000004,0.1253,0.4475,-1.54,-0.17,1.5493547044
2020-09-09 08:00:00,-1.16728,-0.18504,1.1818554903,0.46272,0.13496000000000002,0.482,-1.63,-0.32,1.661114084,-1.16728,-0.18504,1.1818554903,0.46272,0.13496000000000002,0.482,-1.63,-0.32,1.661114084
2020-09-09 08:30:00,-2.9136,-0.40230000000000005,2.941242977,0.0264,0.0077,0.0275,-2.94,-0.41000000000000003,2.9684507744,-2.9236,-0.40230000000000005,2.95114931,0.0264,0.0077,0.0275,-2.95,-0.41000000000000003,2.9783552508
2020-09-09 09:00:00,-2.69376,-0.41068000000000005,2.7248855022000003,0.06624000000000001,0.01932,0.069,-2.76,-0.43,2.7932955447000003,-2.69376,-0.40068000000000004,2.7233962987,0.06624000000000001,0.01932,0.069,-2.76,-0.42,2.7917736297999998
2020-09-09 09:30:00,-2.35032,-0.40926,2.3856860334,0.13968,0.040740000000000005,0.14550000000000002,-2.49,-0.45,2.5303359461,-2.35032,-0.40926,2.3856860334,0.13968,0.040740000000000005,0.14550000000000002,-2.49,-0.45,2.5303359461
2020-09-09 10:00:00,-1.60648,-0.33314000000000005,1.6406584806,0.26352000000000003,0.07686000000000001,0.2745,-1.87,-0.41000000000000003,1.9144189719,-1.60648,-0.33314000000000005,1.6406584806,0.26352000000000003,0.07686000000000001,0.2745,-1.87,-0.41000000000000003,1.9144189719
2020-09-09 10:30:00,-0.5952000000000001,-0.22110000000000002,0.6349395641000001,0.5448000000000001,0.1589,0.5675,-1.1400000000000001,-0.38,1.2016655109,-0.5952000000000001,-0.2111,0.6315269195000001,0.5448000000000001,0.1589,0.5675,-1.1400000000000001,-0.37,1.1985407794
2020-09-09 11:00:00,-0.038400000000000004,0.0213,0.0439118435,0.8616,0.2513,0.8975000000000001,-0.9,-0.23,0.9289241088,-0.0684,-0.3987,0.40452472110000004,0.8616,0.2513,0.8975000000000001,-0.93,-0.65,1.1346365057
2020-09-09 11:30:00,0.07768000000000001,0.43474,0.44162546350000004,0.90768,0.26474000000000003,0.9455,-0.8300000000000001,0.17,0.8472307832,-0.022320000000000003,-0.74526,0.745594159,0.90768,0.26474000000000003,0.9455,-0.93,-1.01,1.3729530218
2020-09-09 12:00:00,-0.24296,0.19122000000000003,0.309183845,0.8270400000000001,0.24122000000000002,0.8615,-1.07,-0.05,1.0711675873,-0.30296,-0.52878,0.6094202573,0.8270400000000001,0.24122000000000002,0.8615,-1.13,-0.77,1.3674063039
2020-09-09 12:30:00,-1.59264,-0.27702000000000004,1.6165525819000002,0.38736000000000004,0.11298000000000001,0.4035,-1.98,-0.39,2.0180436071,-1.59264,-0.27702000000000004,1.6165525819000002,0.38736000000000004,0.11298000000000001,0.4035,-1.98,-0.39,2.0180436071
2020-09-09 13:00:00,-0.5664800000000001,-0.7456400000000001,0.9364179622000001,0.56352,0.16436,0.587,-1.13,-0.91,1.4508618129,-0.47648,0.33436000000000005,0.5820908864000001,0.56352,0.16436,0.587,-1.04,0.17,1.0538026381
2020-09-09 13:30:00,-0.5038400000000001,-0.8361200000000001,0.9761922966000001,0.59616,0.17388,0.621,-1.1,-1.01,1.4933519344000001,-0.41384000000000004,0.35388000000000003,0.5445131771,0.59616,0.17388,0.621,-1.01,0.18,1.0259142264
2020-09-09 14:00:00,-0.8477600000000001,-0.34018000000000004,0.9134656261,0.5822400000000001,0.16982000000000003,0.6065,-1.43,-0.51,1.5182226451,-0.82776,-0.09018000000000001,0.8326578229,0.5822400000000001,0.16982000000000003,0.6065,-1.4100000000000001,-0.26,1.4337712509
2020-09-09 14:30:00,-0.84128,-0.20704000000000003,0.8663819019000001,0.55872,0.16296000000000002,0.582,-1.4,-0.37,1.4480676780000001,-0.84128,-0.19704000000000002,0.8640467580000001,0.55872,0.16296000000000002,0.582,-1.4,-0.36,1.44554488
2020-09-09 15:00:00,-1.13448,-0.18464000000000003,1.1494071515,0.39552000000000004,0.11536,0.41200000000000003,-1.53,-0.30000000000000004,1.5591343752,-1.13448,-0.17464000000000002,1.1478431949,0.39552000000000004,0.11536,0.41200000000000003,-1.53,-0.29,1.5572411501999999
2020-09-09 15:30:00,-0.8434400000000001,-0.16142,0.8587476055000001,0.40656000000000003,0.11858,0.42350000000000004,-1.25,-0.28,1.2809761903,-0.8434400000000001,-0.16142,0.8587476055000001,0.40656000000000003,0.11858,0.42350000000000004,-1.25,-0.28,1.2809761903
2020-09-09 16:00:00,-0.6244000000000001,-0.0867,0.6303905535000001,0.5256000000000001,0.15330000000000002,0.5475,-1.15,-0.24,1.1747765745,-0.6244000000000001,-0.0867,0.6303905535000001,0.5256000000000001,0.15330000000000002,0.5475,-1.15,-0.24,1.1747765745
2020-09-09 16:30:00,-0.94752,-0.05136,0.9489109547000001,0.61248,0.17864000000000002,0.638,-1.56,-0.23,1.5768639763999999,-0.94752,-0.04136,0.9484222688,0.61248,0.17864000000000002,0.638,-1.56,-0.22,1.5754364475
2020-09-09 17:00:00,-0.43952,0.030140000000000004,0.4405522103,0.72048,0.21014000000000002,0.7505000000000001,-1.16,-0.18,1.1738824473,-0.43952,0.04014,0.4413491248,0.72048,0.21014000000000002,0.7505000000000001,-1.16,-0.17,1.1723907199
2020-09-09 17:30:00,-0.5791200000000001,0.05734,0.5819517592,0.7108800000000001,0.20734000000000002,0.7405,-1.29,-0.15,1.2986916493,-0.5791200000000001,0.05734,0.5819517592,0.7108800000000001,0.20734000000000002,0.7405,-1.29,-0.15,1.2986916493
2020-09-09 18:00:00,-0.8225600000000001,0.00092,0.8225605145,0.51744,0.15092,0.539,-1.34,-0.15,1.3483693856,-0.8225600000000001,0.00092,0.8225605145,0.51744,0.15092,0.539,-1.34,-0.15,1.3483693856
2020-09-09 18:30:00,-0.8330400000000001,0.01828,0.8332405415,0.57696,0.16828,0.601,-1.4100000000000001,-0.15,1.4179562758,-0.8330400000000001,0.01828,0.8332405415,0.57696,0.16828,0.601,-1.4100000000000001,-0.15,1.4179562758
2020-09-09 19:00:00,-1.54256,-0.05908000000000001,1.5436909665,0.27744,0.08092,0.289,-1.82,-0.14,1.8253766735,-1.54256,-0.05908000000000001,1.5436909665,0.27744,0.08092,0.289,-1.82,-0.14,1.8253766735
2020-09-09 19:30:00,-1.4352800000000001,-0.054040000000000005,1.4362969749,0.29472000000000004,0.08596000000000001,0.307,-1.73,-0.14,1.7356554958000001,-1.4352800000000001,-0.054040000000000005,1.4362969749,0.29472000000000004,0.08596000000000001,0.307,-1.73,-0.14,1.7356554958000001
2020-09-09 20:00:00,-1.47784,-0.043120000000000006,1.4784689378,0.33216,0.09688000000000001,0.34600000000000003,-1.81,-0.14,1.8154062906,-1.47784,-0.043120000000000006,1.4784689378,0.33216,0.09688000000000001,0.34600000000000003,-1.81,-0.14,1.8154062906
2020-09-09 20:30:00,-2.37584,-0.12712,2.3792383655,0.044160000000000005,0.01288,0.046,-2.42,-0.14,2.4240462042,-2.37584,-0.12712,2.3792383655,0.044160000000000005,0.01288,0.046,-2.42,-0.14,2.4240462042
2020-09-09 21:00:00,-2.60472,-0.13846,2.608397487,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.61,-0.14,2.6137520923,-2.60472,-0.13846,2.608397487,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.61,-0.14,2.6137520923
2020-09-09 21:30:00,-2.03384,-0.12362000000000001,2.0375934457,0.05616,0.016380000000000002,0.0585,-2.09,-0.14,2.094683747,-2.03384,-0.12362000000000001,2.0375934457,0.05616,0.016380000000000002,0.0585,-2.09,-0.14,2.094683747
2020-09-09 22:00:00,-1.94232,-0.12026,1.9460394266,0.06768,0.01974,0.07050000000000001,-2.01,-0.14,2.0148697228,-1.94232,-0.13026000000000001,1.9466829865,0.06768,0.01974,0.07050000000000001,-2.01,-0.15,2.0155892439
2020-09-09 22:30:00,-2.01216,-0.11438000000000001,2.0154083085,0.08784,0.02562,0.0915,-2.1,-0.14,2.104661493,-2.01216,-0.10438000000000001,2.0148655166,0.08784,0.02562,0.0915,-2.1,-0.13,2.1040199619
2020-09-09 23:00:00,-1.5836000000000001,0.060200000000000004,1.5847438279000001,0.2064,0.060200000000000004,0.215,-1.79,0.0,1.79,-1.5836000000000001,0.060200000000000004,1.5847438279000001,0.2064,0.060200000000000004,0.215,-1.79,0.0,1.79
2020-09-09 23:30:00,-1.24008,-0.10044,1.2441409084,0.16992000000000002,0.04956000000000001,0.177,-1.4100000000000001,-0.15,1.4179562758,-1.23008,-0.08044000000000001,1.2327073456,0.16992000000000002,0.04956000000000001,0.177,-1.4,-0.13,1.4060227593999999
2020-09-10 00:00:00,-0.8970400000000001,-0.038720000000000004,0.8978752697,0.31296,0.09128000000000001,0.326,-1.21,-0.13,1.2169634341,-0.8970400000000001,-0.038720000000000004,0.8978752697,0.31296,0.09128000000000001,0.326,-1.21,-0.13,1.2169634341
2020-09-10 00:30:00,-0.776,0.0945,0.7817328508,0.324,0.0945,0.3375,-1.1,0.0,1.1,-0.776,-0.035500000000000004,0.7768115923000001,0.324,0.0945,0.3375,-1.1,-0.13,1.107655181
2020-09-10 01:00:00,-0.5189600000000001,0.12572,0.5339709730000001,0.43104000000000003,0.12572,0.449,-0.9500000000000001,0.0,0.9500000000000001,-0.5189600000000001,0.12572,0.5339709730000001,0.43104000000000003,0.12572,0.449,-0.9500000000000001,0.0,0.9500000000000001
2020-09-10 01:30:00,-1.04264,0.042980000000000004,1.0435254908,0.14736000000000002,0.042980000000000004,0.1535,-1.19,0.0,1.19,-1.04264,0.042980000000000004,1.0435254908,0.14736000000000002,0.042980000000000004,0.1535,-1.19,0.0,1.19
2020-09-10 02:00:00,-0.9076000000000001,0.053200000000000004,0.9091578521,0.1824,0.053200000000000004,0.19,-1.09,0.0,1.09,-0.9076000000000001,0.053200000000000004,0.9091578521,0.1824,0.053200000000000004,0.19,-1.09,0.0,1.09
2020-09-10 02:30:00,-1.02752,0.19614,1.0460727747,0.19248,0.05614,0.2005,-1.22,0.14,1.2280065146,-1.02752,0.19614,1.0460727747,0.19248,0.05614,0.2005,-1.22,0.14,1.2280065146
2020-09-10 03:00:00,-0.58248,0.22386000000000003,0.6240162258,0.28752,0.08386,0.2995,-0.87,0.14,0.8811923740000001,-0.58248,0.22386000000000003,0.6240162258,0.28752,0.08386,0.2995,-0.87,0.14,0.8811923740000001
2020-09-10 03:30:00,-1.3229600000000001,0.15372000000000002,1.3318607285000001,0.047040000000000005,0.013720000000000001,0.049,-1.37,0.14,1.3771347066000001,-1.31296,0.15372000000000002,1.3219280616,0.047040000000000005,0.013720000000000001,0.049,-1.3599999999999999,0.14,1.3671868929
2020-09-10 04:00:00,-0.7766400000000001,0.19348,0.8003775359,0.18336000000000002,0.05348000000000001,0.191,-0.96,0.14,0.9701546269,-0.7766400000000001,0.19348,0.8003775359,0.18336000000000002,0.05348000000000001,0.191,-0.96,0.14,0.9701546269
2020-09-10 04:30:00,-0.6931200000000001,0.21784,0.7265463509000001,0.26688,0.07784,0.278,-0.96,0.14,0.9701546269,-0.6931200000000001,0.21784,0.7265463509000001,0.26688,0.07784,0.278,-0.96,0.14,0.9701546269
2020-09-10 05:00:00,-1.31192,0.034440000000000005,1.3123719747,0.11808,0.034440000000000005,0.123,-1.43,0.0,1.43,-1.31192,0.17444,1.3234664333000001,0.11808,0.034440000000000005,0.123,-1.43,0.14,1.4368368035
2020-09-10 05:30:00,-0.6295200000000001,-0.46486000000000005,0.7825536723000001,0.36048,0.10514000000000001,0.3755,-0.99,-0.5700000000000001,1.1423659659,-0.6295200000000001,0.6651400000000001,0.9158092869000001,0.36048,0.10514000000000001,0.3755,-0.99,0.56,1.137409337
2020-09-10 06:00:00,-1.24344,0.5585800000000001,1.3631414637,0.16656,0.048580000000000005,0.17350000000000002,-1.4100000000000001,0.51,1.49939988,-1.24344,-0.43142,1.3161558608,0.16656,0.048580000000000005,0.17350000000000002,-1.4100000000000001,-0.48,1.4894629905
2020-09-10 06:30:00,-0.8333600000000001,-0.01598,0.8335131973000001,0.35664,0.10402000000000002,0.3715,-1.19,-0.12,1.1960351165,-0.8333600000000001,-0.09598000000000001,0.8388689111000001,0.35664,0.10402000000000002,0.3715,-1.19,-0.2,1.2066896867
2020-09-10 07:00:00,-1.64168,-0.10424000000000001,1.6449860790000002,0.08832000000000001,0.02576,0.092,-1.73,-0.13,1.7348775173000002,-1.64168,-0.10424000000000001,1.6449860790000002,0.08832000000000001,0.02576,0.092,-1.73,-0.13,1.7348775173000002
2020-09-10 07:30:00,-1.8439200000000002,-0.13906000000000002,1.8491561994999999,0.10608000000000001,0.030940000000000002,0.1105,-1.9500000000000002,-0.17,1.9573962297,-1.8439200000000002,-0.12906,1.848431078,0.10608000000000001,0.030940000000000002,0.1105,-1.9500000000000002,-0.16,1.9565530915
2020-09-10 08:00:00,-1.7839200000000002,-0.18406,1.7933902671,0.22608000000000003,0.06594,0.23550000000000001,-2.01,-0.25,2.0254875956,-1.7839200000000002,-0.17406000000000002,1.7923915448,0.22608000000000003,0.06594,0.23550000000000001,-2.01,-0.24,2.0242776489
2020-09-10 08:30:00,-1.24368,0.17726,1.256248801,0.43632000000000004,0.12726,0.4545,-1.6800000000000002,0.05,1.6807438828999999,-1.30368,-0.49274000000000007,1.3936908732,0.43632000000000004,0.12726,0.4545,-1.74,-0.62,1.8471599822
2020-09-10 09:00:00,-2.33424,-0.23082000000000003,2.3456244904,0.06576,0.019180000000000003,0.0685,-2.4,-0.25,2.4129857024,-2.34424,-0.37082000000000004,2.3733875895,0.06576,0.019180000000000003,0.0685,-2.41,-0.39,2.4413520844
2020-09-10 09:30:00,-1.24432,-0.20876000000000003,1.2617103471,0.41568000000000005,0.12124000000000001,0.433,-1.6600000000000001,-0.33,1.6924833825,-1.24432,-0.20876000000000003,1.2617103471,0.41568000000000005,0.12124000000000001,0.433,-1.6600000000000001,-0.33,1.6924833825
2020-09-10 10:00:00,-1.78176,-0.27468000000000004,1.8028083093,0.25824,0.07532000000000001,0.269,-2.04,-0.35000000000000003,2.0698067543,-1.78176,-0.26468,1.8013117998000001,0.25824,0.07532000000000001,0.269,-2.04,-0.34,2.0681392603
2020-09-10 10:30:00,-2.08464,-0.29052,2.1047864025,0.13536,0.03948,0.14100000000000001,-2.22,-0.33,2.2443930137,-2.08464,-0.28052000000000005,2.1034294378,0.13536,0.03948,0.14100000000000001,-2.22,-0.32,2.2429444933
2020-09-10 11:00:00,-0.98584,-0.18712,1.0034412788,0.5241600000000001,0.15288000000000002,0.546,-1.51,-0.34,1.5478048973,-0.98584,-0.17712000000000003,1.0016246802,0.5241600000000001,0.15288000000000002,0.546,-1.51,-0.33,1.5456390264
2020-09-10 11:30:00,-1.8304,-0.23720000000000002,1.8457052853,0.24960000000000002,0.0728,0.26,-2.08,-0.31,2.1029740845,-1.8304,-0.2272,1.8444468005,0.24960000000000002,0.0728,0.26,-2.08,-0.30000000000000004,2.1015232571
2020-09-10 12:00:00,-2.07008,-0.26044,2.0863988593,0.16992000000000002,0.04956000000000001,0.177,-2.24,-0.31,2.2613491548,-2.07008,-0.25044,2.0851741894,0.16992000000000002,0.04956000000000001,0.177,-2.24,-0.30000000000000004,2.26
2020-09-10 12:30:00,-1.47408,-0.042440000000000005,1.4746908151,0.26592000000000005,0.07756,0.277,-1.74,-0.12,1.7441330224,-1.50408,-0.43244000000000005,1.5650115016,0.26592000000000005,0.07756,0.277,-1.77,-0.51,1.842009772
2020-09-10 13:00:00,-2.11776,0.31982000000000005,2.1417731556,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.22,0.29,2.2388613177,-2.21776,-0.84018,2.3715737075,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.32,-0.87,2.4777610861
2020-09-10 13:30:00,-1.9632,0.34740000000000004,1.9937003285000001,0.1968,0.0574,0.20500000000000002,-2.16,0.29,2.179380646,-2.0632,-0.8226,2.2211404728,0.1968,0.0574,0.20500000000000002,-2.26,-0.88,2.4252834886
2020-09-10 14:00:00,-1.29256,0.20592000000000002,1.308859962,0.39744,0.11592000000000001,0.41400000000000003,-1.69,0.09,1.692394753,-1.36256,-0.6140800000000001,1.4945447467,0.39744,0.11592000000000001,0.41400000000000003,-1.76,-0.73,1.9053870998
2020-09-10 14:30:00,-1.97584,-0.26212,1.9931509225,0.16416,0.047880000000000006,0.171,-2.14,-0.31,2.162336699,-1.97584,-0.26212,1.9931509225,0.16416,0.047880000000000006,0.171,-2.14,-0.31,2.162336699
