Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-10 15:00:00,-1.59272,-0.20746,1.6061745391,0.31728,0.09254000000000001,0.3305,-1.9100000000000001,-0.30000000000000004,1.9334166649000002,-1.5827200000000001,-0.19746000000000002,1.5949899843000002,0.31728,0.09254000000000001,0.3305,-1.9,-0.29,1.9220041623
2020-09-10 15:30:00,-1.61464,-0.19552000000000003,1.6264348742,0.25536000000000003,0.07448,0.266,-1.87,-0.27,1.8893914364,-1.61464,-0.19552000000000003,1.6264348742,0.25536000000000003,0.07448,0.266,-1.87,-0.27,1.8893914364
2020-09-10 16:00:00,-2.13096,-0.19528,2.1398889691,0.11904,0.03472,0.124,-2.25,-0.23,2.2617250053999998,-2.13096,-0.18528000000000003,2.1389995792,0.11904,0.03472,0.124,-2.25,-0.22,2.2607299706
2020-09-10 16:30:00,-2.05752,-0.17136,2.0646435043,0.13248000000000001,0.03864,0.138,-2.19,-0.21,2.2000454541,-2.05752,-0.16136,2.0638375905,0.13248000000000001,0.03864,0.138,-2.19,-0.2,2.1991134577
2020-09-10 17:00:00,-1.69904,-0.07972000000000001,1.7009092274,0.24096,0.07028000000000001,0.251,-1.94,-0.15,1.9457903279000002,-1.69904,-0.07972000000000001,1.7009092274,0.24096,0.07028000000000001,0.251,-1.94,-0.15,1.9457903279000002
2020-09-10 17:30:00,-1.97784,-0.08562,1.9796923625,0.15216000000000002,0.04438,0.1585,-2.13,-0.13,2.1339634486,-1.97784,0.04438,1.9783378503,0.15216000000000002,0.04438,0.1585,-2.13,0.0,2.13
2020-09-10 18:00:00,-2.45704,-0.12622,2.4602798723,0.012960000000000001,0.0037800000000000004,0.0135,-2.47,-0.13,2.4734186868,-2.45704,-0.13622,2.4608131684,0.012960000000000001,0.0037800000000000004,0.0135,-2.47,-0.14,2.4739644298
2020-09-10 18:30:00,-1.96352,-0.09686,1.9659075894,0.21648,0.06314,0.2255,-2.18,-0.16,2.1858636737,-1.96352,-0.08686,1.9654402687,0.21648,0.06314,0.2255,-2.18,-0.15,2.1851544568
2020-09-10 19:00:00,-2.58088,-0.15734,2.5856715665000003,0.009120000000000001,0.00266,0.0095,-2.59,-0.16,2.5949373788,-2.58088,-0.14734,2.5850823294,0.009120000000000001,0.00266,0.0095,-2.59,-0.15,2.5943399931
2020-09-10 19:30:00,-2.0524,-0.0882,2.0542942827,0.1776,0.051800000000000006,0.185,-2.23,-0.14,2.2343902972,-2.0524,-0.0882,2.0542942827,0.1776,0.051800000000000006,0.185,-2.23,-0.14,2.2343902972
2020-09-10 20:00:00,-2.44576,-0.12418000000000001,2.4489105027,0.054240000000000003,0.01582,0.0565,-2.5,-0.14,2.5039169315,-2.44576,-0.12418000000000001,2.4489105027,0.054240000000000003,0.01582,0.0565,-2.5,-0.14,2.5039169315
2020-09-10 20:30:00,-1.9082400000000002,-0.07532000000000001,1.9097258966,0.22176,0.06468,0.231,-2.13,-0.14,2.1345959805,-1.9082400000000002,-0.08532000000000001,1.9101464342,0.22176,0.06468,0.231,-2.13,-0.15,2.1352751578999998
2020-09-10 21:00:00,-1.91208,-0.10394,1.9149029871,0.15792,0.046060000000000004,0.1645,-2.07,-0.15,2.0754276668,-1.91208,-0.12394000000000001,1.9160926517,0.15792,0.046060000000000004,0.1645,-2.07,-0.17,2.0769689454
2020-09-10 21:30:00,-1.86808,-0.11444000000000001,1.871582058,0.12192000000000001,0.03556,0.127,-1.99,-0.15,1.9956452591,-1.86808,-0.11444000000000001,1.871582058,0.12192000000000001,0.03556,0.127,-1.99,-0.15,1.9956452591
2020-09-10 22:00:00,-1.33968,0.08176000000000001,1.3421725671,0.28032,0.08176000000000001,0.292,-1.62,0.0,1.62,-1.33968,0.08176000000000001,1.3421725671,0.28032,0.08176000000000001,0.292,-1.62,0.0,1.62
2020-09-10 22:30:00,-1.8784800000000001,0.16086,1.885354887,0.07152,0.02086,0.0745,-1.9500000000000002,0.14,1.9550191815,-1.8784800000000001,0.16086,1.885354887,0.07152,0.02086,0.0745,-1.9500000000000002,0.14,1.9550191815
2020-09-10 23:00:00,-1.49608,-0.15094000000000002,1.503674915,0.13392,0.039060000000000004,0.1395,-1.63,-0.19,1.6410362580000002,-1.49608,0.34906000000000004,1.5362611269,0.13392,0.039060000000000004,0.1395,-1.63,0.31,1.6592166827
2020-09-10 23:30:00,-1.2872,0.5004000000000001,1.3810445322,0.1728,0.0504,0.18,-1.46,0.45,1.5277761616,-1.2872,0.0604,1.2886163122,0.1728,0.0504,0.18,-1.46,0.01,1.4600342462
2020-09-11 00:00:00,-1.3256000000000001,0.2092,1.3420059612,0.13440000000000002,0.0392,0.14,-1.46,0.17,1.4698639393000001,-1.3256000000000001,0.2192,1.3436011313,0.13440000000000002,0.0392,0.14,-1.46,0.18,1.4710540439
2020-09-11 00:30:00,-0.90536,0.20552,0.9283938819,0.22464,0.06552000000000001,0.234,-1.13,0.14,1.1386395391,-0.90536,0.20552,0.9283938819,0.22464,0.06552000000000001,0.234,-1.13,0.14,1.1386395391
2020-09-11 01:00:00,-1.2048,0.19110000000000002,1.21986157,0.1752,0.0511,0.1825,-1.38,0.14,1.3870832708,-1.2048,0.19110000000000002,1.21986157,0.1752,0.0511,0.1825,-1.38,0.14,1.3870832708
2020-09-11 01:30:00,-1.29464,0.16198,1.3047337851,0.07536000000000001,0.021980000000000003,0.0785,-1.37,0.14,1.3771347066000001,-1.29464,0.16198,1.3047337851,0.07536000000000001,0.021980000000000003,0.0785,-1.37,0.14,1.3771347066000001
2020-09-11 02:00:00,-0.9365600000000001,0.19642,0.9569354471,0.19344000000000003,0.056420000000000005,0.2015,-1.13,0.14,1.1386395391,-0.9365600000000001,0.19642,0.9569354471,0.19344000000000003,0.056420000000000005,0.2015,-1.13,0.14,1.1386395391
2020-09-11 02:30:00,-1.4168,0.1526,1.424994386,0.0432,0.0126,0.045,-1.46,0.14,1.4666969694,-1.4168,0.1526,1.424994386,0.0432,0.0126,0.045,-1.46,0.14,1.4666969694
2020-09-11 03:00:00,-1.3398400000000001,0.16338000000000003,1.3497645165,0.08016000000000001,0.02338,0.0835,-1.42,0.14,1.4268847185,-1.3398400000000001,0.16338000000000003,1.3497645165,0.08016000000000001,0.02338,0.0835,-1.42,0.14,1.4268847185
2020-09-11 03:30:00,-1.0244,0.1883,1.0415624081,0.1656,0.0483,0.17250000000000001,-1.19,0.14,1.1982069938,-1.0244,0.1883,1.0415624081,0.1656,0.0483,0.17250000000000001,-1.19,0.14,1.1982069938
2020-09-11 04:00:00,-0.7128,0.2121,0.7436869301,0.2472,0.0721,0.2575,-0.96,0.14,0.9701546269,-0.7128,0.22210000000000002,0.7466004621,0.2472,0.0721,0.2575,-0.96,0.15,0.9716480844000001
2020-09-11 04:30:00,-0.7853600000000001,0.22302000000000002,0.8164118140000001,0.28464,0.08302000000000001,0.29650000000000004,-1.07,0.14,1.0791200119,-0.7853600000000001,0.23302000000000003,0.8192000061,0.28464,0.08302000000000001,0.29650000000000004,-1.07,0.15,1.0804628638
2020-09-11 05:00:00,-0.92432,0.22624000000000002,0.9516049601000001,0.29568,0.08624000000000001,0.308,-1.22,0.14,1.2280065146,-0.92432,0.13624,0.9343065878000001,0.29568,0.08624000000000001,0.308,-1.22,0.05,1.2210241603
2020-09-11 05:30:00,-1.20136,0.037520000000000005,1.2019457558,0.12864,0.037520000000000005,0.134,-1.33,0.0,1.33,-1.20136,0.037520000000000005,1.2019457558,0.12864,0.037520000000000005,0.134,-1.33,0.0,1.33
2020-09-11 06:00:00,-1.6307200000000002,-0.53396,1.7159140421,0.08928000000000001,0.02604,0.093,-1.72,-0.56,1.8088670487,-1.6307200000000002,0.5260400000000001,1.7134660195,0.08928000000000001,0.02604,0.093,-1.72,0.5,1.7912007146
2020-09-11 06:30:00,-1.9848,-0.6339,2.0835691133,0.055200000000000006,0.0161,0.0575,-2.04,-0.65,2.1410511437,-1.8848,0.5461,1.9623190999000002,0.055200000000000006,0.0161,0.0575,-1.94,0.53,2.0110942295
2020-09-11 07:00:00,-1.54432,0.20124000000000003,1.5573765762,0.17568,0.05124,0.183,-1.72,0.15,1.7265283085,-1.5943200000000002,-0.31876000000000004,1.6258733653,0.17568,0.05124,0.183,-1.77,-0.37,1.808258831
2020-09-11 07:30:00,-1.33736,0.00952,1.3373938835999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.6099999999999999,-0.07,1.6115210207000001,-1.3473600000000001,-0.18048,1.3593939825999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.62,-0.26,1.6407315442
2020-09-11 08:00:00,-1.46608,-0.15844000000000003,1.4746164925,0.31392000000000003,0.09156,0.327,-1.78,-0.25,1.7974704448,-1.46608,-0.14844000000000002,1.4735755834,0.31392000000000003,0.09156,0.327,-1.78,-0.24,1.7961069011
2020-09-11 08:30:00,-0.92576,-0.15418,0.9385110814000001,0.53424,0.15582000000000001,0.5565,-1.46,-0.31,1.4925481567,-0.92576,-0.14418,0.936920194,0.53424,0.15582000000000001,0.5565,-1.46,-0.30000000000000004,1.4905032707
2020-09-11 09:00:00,-1.06656,-0.20858000000000002,1.0867639348,0.55344,0.16142,0.5765,-1.62,-0.37,1.6617159805,-1.06656,-0.20858000000000002,1.0867639348,0.55344,0.16142,0.5765,-1.62,-0.37,1.6617159805
2020-09-11 09:30:00,-1.1876,-0.25930000000000003,1.2155781546,0.4824,0.14070000000000002,0.5025000000000001,-1.67,-0.4,1.7172361514999999,-1.1876,-0.24930000000000002,1.2134843427,0.4824,0.14070000000000002,0.5025000000000001,-1.67,-0.39,1.7149344011
2020-09-11 10:00:00,-1.43144,-0.29542,1.4616064621,0.35856000000000005,0.10458,0.3735,-1.79,-0.4,1.8341483037000001,-1.43144,-0.28542,1.4596181179,0.35856000000000005,0.10458,0.3735,-1.79,-0.39,1.8319934498000001
2020-09-11 10:30:00,-1.21688,-0.21784,1.2362245751,0.45312,0.13216,0.47200000000000003,-1.67,-0.35000000000000003,1.7062825088,-1.21688,-0.21784,1.2362245751,0.45312,0.13216,0.47200000000000003,-1.67,-0.35000000000000003,1.7062825088
2020-09-11 11:00:00,-0.44416000000000005,-0.14788,0.46813096460000003,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.24,-0.38,1.2969194269,-0.44416000000000005,-0.13788,0.4650688121,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.24,-0.37,1.2940247293
2020-09-11 11:30:00,-1.1328,-0.2104,1.152173598,0.5472,0.15960000000000002,0.5700000000000001,-1.6800000000000002,-0.37,1.720261608,-1.1328,-0.2104,1.152173598,0.5472,0.15960000000000002,0.5700000000000001,-1.6800000000000002,-0.37,1.720261608
2020-09-11 12:00:00,-0.85096,-0.18528000000000003,0.8708970088,0.59904,0.17472000000000001,0.624,-1.45,-0.36,1.4940214189,-0.85096,-0.17528000000000002,0.8688244932,0.59904,0.17472000000000001,0.624,-1.45,-0.35000000000000003,1.491643389
2020-09-11 12:30:00,-0.7666400000000001,-0.13652,0.7787005843,0.6633600000000001,0.19348,0.6910000000000001,-1.43,-0.33,1.4675830471,-0.7666400000000001,-0.12652000000000002,0.7770097811000001,0.6633600000000001,0.19348,0.6910000000000001,-1.43,-0.32,1.4653668483
2020-09-11 13:00:00,-1.01976,-0.14368,1.0298322193,0.5702400000000001,0.16632000000000002,0.594,-1.5899999999999999,-0.31,1.6199382704,-1.01976,-0.13368000000000002,1.0284847106,0.5702400000000001,0.16632000000000002,0.594,-1.5899999999999999,-0.30000000000000004,1.6180543872
2020-09-11 13:30:00,-0.6593600000000001,-0.11148000000000001,0.6687177282,0.68064,0.19852000000000003,0.709,-1.34,-0.31,1.3753908535,-0.6593600000000001,-0.10148000000000001,0.6671235268,0.68064,0.19852000000000003,0.709,-1.34,-0.30000000000000004,1.3731715115
2020-09-11 14:00:00,-0.49296000000000006,-0.06628,0.4973958182,0.76704,0.22372000000000003,0.799,-1.26,-0.29,1.2929423808,-0.5029600000000001,-0.056280000000000004,0.5060990022,0.76704,0.22372000000000003,0.799,-1.27,-0.28,1.3004999039
2020-09-11 14:30:00,-0.542,-0.101,0.5513302096,0.648,0.189,0.675,-1.19,-0.29,1.2248265183,-0.542,-0.091,0.549586208,0.648,0.189,0.675,-1.19,-0.28,1.2224974438
2020-09-11 15:00:00,-0.52312,-0.07716,0.5287799164,0.6268800000000001,0.18284,0.653,-1.15,-0.26,1.1790250209,-0.52312,-0.07716,0.5287799164,0.6268800000000001,0.18284,0.653,-1.15,-0.26,1.1790250209
2020-09-11 15:30:00,-0.6157600000000001,-0.04918,0.6177208512,0.65424,0.19082000000000002,0.6815,-1.27,-0.24,1.2924782397,-0.6157600000000001,-0.039180000000000006,0.6170052269,0.65424,0.19082000000000002,0.6815,-1.27,-0.23,1.2906587465000001
2020-09-11 16:00:00,0.13064,0.06602000000000001,0.1463743488,0.9806400000000001,0.28602,1.0215,-0.85,-0.22,0.8780091116000001,0.14064000000000002,0.07602,0.15987072900000002,0.9806400000000001,0.28602,1.0215,-0.84,-0.21,0.8658521814
2020-09-11 16:30:00,-0.16568000000000002,0.056260000000000004,0.1749715691,0.8443200000000001,0.24626,0.8795000000000001,-1.01,-0.19,1.0277159141,-0.16568000000000002,0.06626,0.17843836470000002,0.8443200000000001,0.24626,0.8795000000000001,-1.01,-0.18,1.0259142264
2020-09-11 17:00:00,-0.28712000000000004,0.05084,0.2915863508,0.7228800000000001,0.21084000000000003,0.753,-1.01,-0.16,1.0225947389,-0.28712000000000004,0.05084,0.2915863508,0.7228800000000001,0.21084000000000003,0.753,-1.01,-0.16,1.0225947389
2020-09-11 17:30:00,-0.26888,0.07616,0.27945804690000003,0.7411200000000001,0.21616000000000002,0.772,-1.01,-0.14,1.019656805,-0.26888,0.05616,0.274682362,0.7411200000000001,0.21616000000000002,0.772,-1.01,-0.16,1.0225947389
2020-09-11 18:00:00,-0.52136,0.03502,0.5225348314,0.66864,0.19502000000000003,0.6965,-1.19,-0.16,1.2007081244,-0.52136,0.03502,0.5225348314,0.66864,0.19502000000000003,0.6965,-1.19,-0.16,1.2007081244
2020-09-11 18:30:00,-1.00192,-0.020560000000000002,1.0021309296,0.47808000000000006,0.13944,0.498,-1.48,-0.16,1.4886235253,-1.00192,-0.010560000000000002,1.0019756484,0.47808000000000006,0.13944,0.498,-1.48,-0.15,1.4875819305
2020-09-11 19:00:00,-0.9992800000000001,-0.011040000000000001,0.9993409828,0.5107200000000001,0.14896,0.532,-1.51,-0.16,1.5184531603,-0.9992800000000001,-0.0010400000000000001,0.9992805412,0.5107200000000001,0.14896,0.532,-1.51,-0.15,1.5174320413
2020-09-11 19:30:00,-1.6791200000000002,-0.07266,1.6806913607,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.9100000000000001,-0.14,1.9151240169000001,-1.6791200000000002,-0.08266000000000001,1.681153369,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.9100000000000001,-0.15,1.9158809984
2020-09-11 20:00:00,-1.8664800000000001,-0.09814,1.8690583324,0.14352,0.04186,0.1495,-2.01,-0.14,2.0148697228,-1.8664800000000001,-0.08814000000000001,1.8685599402,0.14352,0.04186,0.1495,-2.01,-0.13,2.0141995929
2020-09-11 20:30:00,-2.22856,-0.12208000000000001,2.2319012523,0.06144000000000001,0.017920000000000002,0.064,-2.29,-0.14,2.2942754848,-2.22856,-0.11208000000000001,2.2313766155,0.06144000000000001,0.017920000000000002,0.064,-2.29,-0.13,2.2936869882
2020-09-11 21:00:00,-1.7230400000000001,-0.11422000000000002,1.7268216613,0.15696000000000002,0.04578,0.1635,-1.88,-0.16,1.8867962264,-1.7230400000000001,-0.08422,1.7250970552,0.15696000000000002,0.04578,0.1635,-1.88,-0.13,1.8844893207000002
2020-09-11 21:30:00,-0.9793600000000001,0.16852,0.9937529874000001,0.44064000000000003,0.12852000000000002,0.459,-1.42,0.04,1.4205632686,-0.9693600000000001,-0.08148000000000001,0.972778392,0.44064000000000003,0.12852000000000002,0.459,-1.4100000000000001,-0.21,1.4255525245
2020-09-11 22:00:00,-1.06384,0.04138,1.0646444712,0.41616000000000003,0.12138000000000002,0.4335,-1.48,-0.08,1.4821605851,-1.06384,-0.08862,1.0675247304,0.41616000000000003,0.12138000000000002,0.4335,-1.48,-0.21,1.4948244044
2020-09-11 22:30:00,-1.67352,-0.08436,1.6756448908000001,0.15648,0.04564000000000001,0.163,-1.83,-0.13,1.8346116755000001,-1.67352,-0.08436,1.6756448908000001,0.15648,0.04564000000000001,0.163,-1.83,-0.13,1.8346116755000001
2020-09-11 23:00:00,-0.8657600000000001,0.12082000000000001,0.8741497869,0.41424000000000005,0.12082000000000001,0.4315,-1.28,0.0,1.28,-0.8657600000000001,0.12082000000000001,0.8741497869,0.41424000000000005,0.12082000000000001,0.4315,-1.28,0.0,1.28
2020-09-11 23:30:00,-0.63648,0.14686000000000002,0.6532033757,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.1400000000000001,0.0,1.1400000000000001,-0.62648,0.14686000000000002,0.6434633245,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.13,0.0,1.13
2020-09-12 00:00:00,-0.26328,0.06446,0.271056175,0.6667200000000001,0.19446000000000002,0.6945,-0.93,-0.13,0.9390420651,-0.26328,0.06446,0.271056175,0.6667200000000001,0.19446000000000002,0.6945,-0.93,-0.13,0.9390420651
2020-09-12 00:30:00,-1.45272,0.07504000000000001,1.454656798,0.25728,0.07504000000000001,0.268,-1.71,0.0,1.71,-1.45272,0.21504,1.4685494883999999,0.25728,0.07504000000000001,0.268,-1.71,0.14,1.7157214226000002
2020-09-12 01:00:00,-1.45688,0.07966000000000001,1.4590562189,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.73,0.0,1.73,-1.45688,-0.05034,1.4577494469,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.73,-0.13,1.7348775173000002
2020-09-12 01:30:00,-0.9524800000000001,0.22636,0.9790081716000001,0.22752000000000003,0.06636,0.23700000000000002,-1.18,0.16,1.1907980517,-0.9524800000000001,0.20636000000000002,0.9745781652000001,0.22752000000000003,0.06636,0.23700000000000002,-1.18,0.14,1.1882760622
2020-09-12 02:00:00,-0.9059200000000001,0.20244,0.9282634324000001,0.21408000000000002,0.06244,0.223,-1.12,0.14,1.1287160848,-0.9059200000000001,0.20244,0.9282634324000001,0.21408000000000002,0.06244,0.223,-1.12,0.14,1.1287160848
2020-09-12 02:30:00,-0.0456,0.3017,0.3051266131,0.5544,0.1617,0.5775,-0.6000000000000001,0.14,0.6161168720000001,-0.0456,0.3017,0.3051266131,0.5544,0.1617,0.5775,-0.6000000000000001,0.14,0.6161168720000001
2020-09-12 03:00:00,-1.07376,0.19432000000000002,1.0912015396,0.18624000000000002,0.05432000000000001,0.194,-1.26,0.14,1.2677539193,-1.07376,0.19432000000000002,1.0912015396,0.18624000000000002,0.05432000000000001,0.194,-1.26,0.14,1.2677539193
2020-09-12 03:30:00,-1.04336,0.19152000000000002,1.0607921568,0.17664000000000002,0.05152,0.184,-1.22,0.14,1.2280065146,-1.04336,0.19152000000000002,1.0607921568,0.17664000000000002,0.05152,0.184,-1.22,0.14,1.2280065146
2020-09-12 04:00:00,-0.74416,0.21462,0.7744907036,0.25584,0.07462,0.2665,-1.0,0.14,1.0097524449,-0.74416,0.21462,0.7744907036,0.25584,0.07462,0.2665,-1.0,0.14,1.0097524449
2020-09-12 04:30:00,-0.7967200000000001,0.20804000000000003,0.8234339075,0.23328000000000002,0.06804,0.243,-1.03,0.14,1.0394710193,-0.7967200000000001,0.20804000000000003,0.8234339075,0.23328000000000002,0.06804,0.243,-1.03,0.14,1.0394710193
2020-09-12 05:00:00,-1.22016,0.15162,1.2295442448,0.03984,0.01162,0.0415,-1.26,0.14,1.2677539193,-1.22016,0.15162,1.2295442448,0.03984,0.01162,0.0415,-1.26,0.14,1.2677539193
2020-09-12 05:30:00,-1.1697600000000001,0.14882,1.1791886405,0.030240000000000003,0.008820000000000001,0.0315,-1.2,0.14,1.2081390648,-1.1697600000000001,0.14882,1.1791886405,0.030240000000000003,0.008820000000000001,0.0315,-1.2,0.14,1.2081390648
2020-09-12 06:00:00,0.031360000000000006,0.33248000000000005,0.3339556857,0.59136,0.17248000000000002,0.616,-0.56,0.16,0.5824087911,0.031360000000000006,0.33248000000000005,0.3339556857,0.59136,0.17248000000000002,0.616,-0.56,0.16,0.5824087911
2020-09-12 06:30:00,0.10216000000000001,0.32438,0.3400868271,0.63216,0.18438000000000002,0.6585000000000001,-0.53,0.14,0.5481788029,0.11216000000000001,0.32438,0.34322332380000004,0.63216,0.18438000000000002,0.6585000000000001,-0.52,0.14,0.5385164807
2020-09-12 07:00:00,-0.01416,0.33962000000000003,0.3399150629,0.61584,0.17962,0.6415000000000001,-0.63,0.16,0.65,-0.01416,0.34962000000000004,0.34990663040000003,0.61584,0.17962,0.6415000000000001,-0.63,0.17,0.6525335240000001
2020-09-12 07:30:00,-0.8151200000000001,0.23184000000000002,0.8474493495000001,0.31488000000000005,0.09184,0.328,-1.13,0.14,1.1386395391,-0.8151200000000001,0.23184000000000002,0.8474493495000001,0.31488000000000005,0.09184,0.328,-1.13,0.14,1.1386395391
2020-09-12 08:00:00,-0.8511200000000001,-0.42866000000000004,0.9529714844,0.27888,0.08134000000000001,0.29050000000000004,-1.13,-0.51,1.2397580409,-0.8211200000000001,0.6813400000000001,1.0669874648,0.27888,0.08134000000000001,0.29050000000000004,-1.1,0.6000000000000001,1.2529964086
2020-09-12 08:30:00,-0.53864,-0.40252000000000004,0.6724250144,0.47136000000000006,0.13748000000000002,0.491,-1.01,-0.54,1.1452947219,-0.46864000000000006,0.6874800000000001,0.8320169469,0.47136000000000006,0.13748000000000002,0.491,-0.9400000000000001,0.55,1.0890821824
2020-09-12 09:00:00,-0.7808,-0.4494,0.9008934454,0.37920000000000004,0.1106,0.395,-1.16,-0.56,1.288099375,-0.7508,0.6306,0.9804881437,0.37920000000000004,0.1106,0.395,-1.13,0.52,1.2439051411
2020-09-12 09:30:00,-0.88768,-0.01974,0.8878994594,0.41232,0.12026,0.4295,-1.3,-0.14,1.3075167303,-0.88768,-0.049740000000000006,0.8890724661,0.41232,0.12026,0.4295,-1.3,-0.17,1.3110682667
2020-09-12 10:00:00,-0.8847200000000001,-0.033460000000000004,0.8853525004,0.36528000000000005,0.10654000000000001,0.3805,-1.25,-0.14,1.2578155668,-0.8847200000000001,-0.02346,0.8850309882,0.36528000000000005,0.10654000000000001,0.3805,-1.25,-0.13,1.2567418191
2020-09-12 10:30:00,-0.9588000000000001,-0.0434,0.9597817460000001,0.3312,0.0966,0.34500000000000003,-1.29,-0.14,1.2975746607,-0.9588000000000001,0.0966,0.9636539835000001,0.3312,0.0966,0.34500000000000003,-1.29,0.0,1.29
2020-09-12 11:00:00,-1.34184,-0.06762,1.3435427235000001,0.24816000000000002,0.07238,0.2585,-1.5899999999999999,-0.14,1.5961516219,-1.34184,-0.07762000000000001,1.3440831261000001,0.24816000000000002,0.07238,0.2585,-1.5899999999999999,-0.15,1.5970597985000001
2020-09-12 11:30:00,-0.09576000000000001,0.050820000000000004,0.1084096398,0.65424,0.19082000000000002,0.6815,-0.75,-0.14,0.7629547824,-0.09576000000000001,0.04082,0.1040973102,0.65424,0.19082000000000002,0.6815,-0.75,-0.15,0.7648529270000001
2020-09-12 12:00:00,-0.36872000000000005,0.029540000000000004,0.3699014058,0.58128,0.16954000000000002,0.6055,-0.9500000000000001,-0.14,0.9602603814,-0.36872000000000005,0.039540000000000006,0.3708339925,0.58128,0.16954000000000002,0.6055,-0.9500000000000001,-0.13,0.9588534820000001
2020-09-12 12:30:00,-0.40664000000000006,0.01848,0.40705970080000003,0.5433600000000001,0.15848,0.5660000000000001,-0.9500000000000001,-0.14,0.9602603814,-0.40664000000000006,0.028480000000000002,0.4076361122,0.5433600000000001,0.15848,0.5660000000000001,-0.9500000000000001,-0.13,0.9588534820000001
2020-09-12 13:00:00,-0.29432,0.05124,0.29874705020000003,0.65568,0.19124000000000002,0.683,-0.9500000000000001,-0.14,0.9602603814,-0.30432000000000003,0.06124,0.31042068230000003,0.65568,0.19124000000000002,0.683,-0.96,-0.13,0.9687620967
2020-09-12 13:30:00,-0.46064000000000005,0.15148,0.4849076201,0.51936,0.15148,0.541,-0.98,0.0,0.98,-0.46064000000000005,0.15148,0.4849076201,0.51936,0.15148,0.541,-0.98,0.0,0.98
2020-09-12 14:00:00,-0.09904,0.17528000000000002,0.2013256069,0.60096,0.17528000000000002,0.626,-0.7000000000000001,0.0,0.7000000000000001,-0.09904,0.17528000000000002,0.2013256069,0.60096,0.17528000000000002,0.626,-0.7000000000000001,0.0,0.7000000000000001
2020-09-12 14:30:00,0.13112000000000001,0.03866,0.1367005852,0.6811200000000001,0.19866,0.7095,-0.55,-0.16,0.5728001397,0.13112000000000001,0.08866,0.1582815529,0.6811200000000001,0.19866,0.7095,-0.55,-0.11,0.5608921465
2020-09-12 15:00:00,-0.23592000000000002,0.05494,0.2422326361,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.87,-0.13,0.8796590248,-0.24592000000000003,0.05494,0.25198224140000003,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.88,-0.13,0.8895504483000001
2020-09-12 15:30:00,-0.50424,0.29918,0.586316169,0.54576,0.15918000000000002,0.5685,-1.05,0.14,1.0592922165,-0.50424,0.29918,0.586316169,0.54576,0.15918000000000002,0.5685,-1.05,0.14,1.0592922165
2020-09-12 16:00:00,0.2852,0.1636,0.3287917274,0.8352,0.2436,0.87,-0.55,-0.08,0.5557877293,0.2952,0.3236,0.43801826450000003,0.8352,0.2436,0.87,-0.54,0.08,0.5458937626
2020-09-12 16:30:00,0.11936000000000001,0.36148,0.3806765031,0.75936,0.22148,0.791,-0.64,0.14,0.6551335742000001,0.11936000000000001,0.39148000000000005,0.4092717923,0.75936,0.22148,0.791,-0.64,0.17,0.6621933252000001
2020-09-12 17:00:00,0.28096000000000004,0.09528,0.2966762545,0.84096,0.24528000000000003,0.876,-0.56,-0.15,0.5797413216,0.28096000000000004,0.10528000000000001,0.300037331,0.84096,0.24528000000000003,0.876,-0.56,-0.14,0.5772347876
2020-09-12 17:30:00,-0.96952,-0.027360000000000002,0.9699059748000001,0.42048,0.12264000000000001,0.438,-1.3900000000000001,-0.15,1.3980700984,-0.96952,-0.01736,0.9696754096,0.42048,0.12264000000000001,0.438,-1.3900000000000001,-0.14,1.3970325694
2020-09-12 18:00:00,-0.976,-0.018000000000000002,0.9761659695,0.384,0.112,0.4,-1.3599999999999999,-0.13,1.366199107,-0.976,0.112,0.9824052117000001,0.384,0.112,0.4,-1.3599999999999999,0.0,1.3599999999999999
2020-09-12 18:30:00,-1.3536000000000001,0.6077,1.4837561289,0.2664,0.0777,0.2775,-1.62,0.53,1.7044940598,-1.3736000000000002,-0.5623,1.4842365883,0.2664,0.0777,0.2775,-1.6400000000000001,-0.64,1.7604544868
2020-09-12 19:00:00,-2.07832,-0.13076000000000002,2.0824293986,0.03168,0.00924,0.033,-2.11,-0.14,2.1146394492,-2.07832,-0.13076000000000002,2.0824293986,0.03168,0.00924,0.033,-2.11,-0.14,2.1146394492
2020-09-12 19:30:00,-2.17808,-0.40194,2.2148562594,0.06192,0.018060000000000003,0.0645,-2.24,-0.42,2.2790348835,-2.15808,0.35806000000000004,2.1875822842,0.06192,0.018060000000000003,0.0645,-2.22,0.34,2.2458851262
2020-09-12 20:00:00,-1.63232,0.41474000000000005,1.6841846247,0.18768,0.054740000000000004,0.1955,-1.82,0.36,1.8552627846,-1.66232,-0.50526,1.7374105588000002,0.18768,0.054740000000000004,0.1955,-1.85,-0.56,1.9328993766
2020-09-12 20:30:00,-2.53568,-0.28124000000000005,2.5512289195999998,0.06432,0.018760000000000002,0.067,-2.6,-0.30000000000000004,2.6172504656999998,-2.53568,0.13876000000000002,2.5394738431,0.06432,0.018760000000000002,0.067,-2.6,0.12,2.6027677576
2020-09-12 21:00:00,-1.7945600000000002,-0.11008000000000001,1.7979330355,0.20544,0.05992000000000001,0.214,-2.0,-0.17,2.0072119968,-1.80456,-0.14008,1.8099887292,0.20544,0.05992000000000001,0.214,-2.01,-0.2,2.0199257412
2020-09-12 21:30:00,-1.90856,-0.43458,1.9574118243,0.12144,0.03542,0.1265,-2.03,-0.47000000000000003,2.0836986346,-1.90856,0.6054200000000001,2.0022823602,0.12144,0.03542,0.1265,-2.03,0.5700000000000001,2.1085065805
2020-09-12 22:00:00,-1.82328,0.18696000000000002,1.8328404186,0.12672,0.03696,0.132,-1.9500000000000002,0.15,1.9557607216,-1.82328,0.18696000000000002,1.8328404186,0.12672,0.03696,0.132,-1.9500000000000002,0.15,1.9557607216
2020-09-12 22:30:00,-0.9716800000000001,0.24576000000000003,1.0022774067,0.32832,0.09576000000000001,0.342,-1.3,0.15,1.3086252328,-0.9716800000000001,0.24576000000000003,1.0022774067,0.32832,0.09576000000000001,0.342,-1.3,0.15,1.3086252328
2020-09-12 23:00:00,-1.10728,0.26746000000000003,1.1391241592,0.40272,0.11746000000000001,0.41950000000000004,-1.51,0.15,1.5174320413,-1.10728,0.26746000000000003,1.1391241592,0.40272,0.11746000000000001,0.41950000000000004,-1.51,0.15,1.5174320413
2020-09-12 23:30:00,-0.7888000000000001,0.6866,1.04576527,0.3312,0.0966,0.34500000000000003,-1.12,0.59,1.2658988901,-0.7988000000000001,-0.3134,0.8580798331,0.3312,0.0966,0.34500000000000003,-1.13,-0.41000000000000003,1.202081528
2020-09-13 00:00:00,-0.28744000000000003,0.7740800000000001,0.8257248937,0.5625600000000001,0.16408,0.586,-0.85,0.61,1.046231332,-0.34744,-0.31592000000000003,0.4695955707,0.5625600000000001,0.16408,0.586,-0.91,-0.48,1.0288342918
2020-09-13 00:30:00,0.5720000000000001,0.936,1.0969412017,0.912,0.266,0.9500000000000001,-0.34,0.67,0.7513321503,0.522,-0.254,0.5805170109000001,0.912,0.266,0.9500000000000001,-0.39,-0.52,0.65
2020-09-13 01:00:00,-0.32088,0.81266,0.8737163441,0.48912000000000005,0.14266,0.5095000000000001,-0.81,0.67,1.0511898021,-0.37088000000000004,-0.38734,0.5362688225,0.48912000000000005,0.14266,0.5095000000000001,-0.86,-0.53,1.0101980004
2020-09-13 01:30:00,-0.4148,0.2611,0.4901349304,0.4152,0.1211,0.4325,-0.8300000000000001,0.14,0.8417244205000001,-0.4048,0.2611,0.4817014117,0.4152,0.1211,0.4325,-0.8200000000000001,0.14,0.8318653737
2020-09-13 02:00:00,0.6478400000000001,0.41062000000000004,0.7670107235,0.9278400000000001,0.27062,0.9665,-0.28,0.14,0.31304951680000004,0.6578400000000001,0.41062000000000004,0.7754754993,0.9278400000000001,0.27062,0.9665,-0.27,0.14,0.3041381265
2020-09-13 02:30:00,-0.2984,0.2863,0.4135338559,0.5016,0.1463,0.5225000000000001,-0.8,0.14,0.8121576202,-0.2884,0.2863,0.4063769802,0.5016,0.1463,0.5225000000000001,-0.79,0.14,0.8023091673
2020-09-13 03:00:00,-0.29856000000000005,0.29792,0.4217752956,0.54144,0.15792,0.5640000000000001,-0.84,0.14,0.8515867542000001,-0.29856000000000005,0.29792,0.4217752956,0.54144,0.15792,0.5640000000000001,-0.84,0.14,0.8515867542000001
2020-09-13 03:30:00,-0.25792000000000004,-0.30356000000000005,0.398335788,0.5020800000000001,0.14644000000000001,0.523,-0.76,-0.45,0.8832326987,-0.20792000000000002,0.80644,0.8328122237000001,0.5020800000000001,0.14644000000000001,0.523,-0.71,0.66,0.9693812460000001
2020-09-13 04:00:00,-0.09816000000000001,-0.29488000000000003,0.3107886742,0.5318400000000001,0.15512,0.554,-0.63,-0.45,0.7742092740000001,-0.018160000000000003,0.8151200000000001,0.8153222676,0.5318400000000001,0.15512,0.554,-0.55,0.66,0.8591274643
2020-09-13 04:30:00,-0.44448000000000004,-0.31464000000000003,0.5445739619000001,0.39552000000000004,0.11536,0.41200000000000003,-0.84,-0.43,0.9436630755000001,-0.36448,0.77536,0.8567548074,0.39552000000000004,0.11536,0.41200000000000003,-0.76,0.66,1.0065783626
2020-09-13 05:00:00,-0.7372000000000001,-0.30960000000000004,0.7995723857,0.4128,0.12040000000000001,0.43,-1.15,-0.43,1.227762192,-0.6472,0.7704000000000001,1.0061729474,0.4128,0.12040000000000001,0.43,-1.06,0.65,1.2434226956
2020-09-13 05:30:00,-0.56888,-0.30134000000000005,0.6437625727,0.44112,0.12866000000000002,0.4595,-1.01,-0.43,1.09772492,-0.48888000000000004,0.77866,0.9194101642,0.44112,0.12866000000000002,0.4595,-0.93,0.65,1.1346365057
2020-09-13 06:00:00,-0.46784000000000003,-0.33562000000000003,0.5757734363,0.39216,0.11438000000000001,0.40850000000000003,-0.86,-0.45,0.9706183596,-0.38784,0.7643800000000001,0.8571444744000001,0.39216,0.11438000000000001,0.40850000000000003,-0.78,0.65,1.0153324579
2020-09-13 06:30:00,-0.6974400000000001,-0.33342000000000005,0.7730403935,0.26256,0.07658000000000001,0.2735,-0.96,-0.41000000000000003,1.0438869671,-0.68744,0.7065800000000001,0.9858139023,0.26256,0.07658000000000001,0.2735,-0.9500000000000001,0.63,1.1399122773
2020-09-13 07:00:00,-0.31512,0.01434,0.3154461127,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.81,-0.13,0.8203657721000001,-0.30512,0.01434,0.3054567891,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.8,-0.13,0.8104936767
2020-09-13 07:30:00,-0.7411200000000001,-0.01366,0.7412458769,0.39888,0.11634000000000001,0.41550000000000004,-1.1400000000000001,-0.13,1.1473883388,-0.7411200000000001,0.11634000000000001,0.7501958744,0.39888,0.11634000000000001,0.41550000000000004,-1.1400000000000001,0.0,1.1400000000000001
2020-09-13 08:00:00,0.24760000000000001,0.1143,0.2727090941,0.8376,0.24430000000000002,0.8725,-0.59,-0.13,0.6041522987,0.24760000000000001,0.24430000000000002,0.3478336528,0.8376,0.24430000000000002,0.8725,-0.59,0.0,0.59
2020-09-13 08:30:00,-0.63992,0.030440000000000002,0.6406435827,0.55008,0.16044,0.5730000000000001,-1.19,-0.13,1.1970797801,-0.63992,0.020440000000000003,0.6402463588,0.55008,0.16044,0.5730000000000001,-1.19,-0.14,1.1982069938
2020-09-13 09:00:00,-0.15264000000000003,0.07048,0.16812614310000001,0.6873600000000001,0.20048000000000002,0.716,-0.84,-0.13,0.85,-0.15264000000000003,0.060480000000000006,0.16418526120000002,0.6873600000000001,0.20048000000000002,0.716,-0.84,-0.14,0.8515867542000001
2020-09-13 09:30:00,0.12848,0.10914000000000001,0.1685783201,0.88848,0.25914000000000004,0.9255,-0.76,-0.15,0.7746612163000001,0.12848,0.10914000000000001,0.1685783201,0.88848,0.25914000000000004,0.9255,-0.76,-0.15,0.7746612163000001
2020-09-13 10:00:00,0.59096,0.14528000000000002,0.6085556671,1.08096,0.31528,1.126,-0.49,-0.17,0.5186520992,0.59096,0.15528,0.6110201306,1.08096,0.31528,1.126,-0.49,-0.16,0.5154609588
2020-09-13 10:30:00,0.7428800000000001,0.14334000000000002,0.7565824806,1.14288,0.33334,1.1905000000000001,-0.4,-0.19,0.44283179650000004,0.7428800000000001,0.14334000000000002,0.7565824806,1.14288,0.33334,1.1905000000000001,-0.4,-0.19,0.44283179650000004
2020-09-13 11:00:00,0.024,0.092,0.09507891460000001,0.864,0.252,0.9,-0.84,-0.16,0.8551023331000001,0.024,0.10200000000000001,0.10478549520000001,0.864,0.252,0.9,-0.84,-0.15,0.8532877592
2020-09-13 11:30:00,0.011680000000000001,0.09424,0.0949610446,0.8716800000000001,0.25424,0.908,-0.86,-0.16,0.8747571091,0.02168,0.10424000000000001,0.1064706532,0.8716800000000001,0.25424,0.908,-0.85,-0.15,0.8631338251
2020-09-13 12:00:00,0.1424,0.0932,0.1701881312,0.9024000000000001,0.2632,0.9400000000000001,-0.76,-0.17,0.7787810989,0.1424,0.11320000000000001,0.1819120667,0.9024000000000001,0.2632,0.9400000000000001,-0.76,-0.15,0.7746612163000001
2020-09-13 12:30:00,0.5381600000000001,0.15988000000000002,0.5614069825,1.02816,0.29988000000000004,1.071,-0.49,-0.14,0.5096076922,0.5381600000000001,0.15988000000000002,0.5614069825,1.02816,0.29988000000000004,1.071,-0.49,-0.14,0.5096076922
2020-09-13 13:00:00,0.32744,0.11592000000000001,0.3473534223,0.8774400000000001,0.25592000000000004,0.914,-0.55,-0.14,0.5675385449,0.32744,0.11592000000000001,0.3473534223,0.8774400000000001,0.25592000000000004,0.914,-0.55,-0.14,0.5675385449
2020-09-13 13:30:00,0.27696000000000004,0.10828000000000002,0.2973741751,0.81696,0.23828000000000002,0.851,-0.54,-0.13,0.5554277631,0.27696000000000004,0.09828,0.293880588,0.81696,0.23828000000000002,0.851,-0.54,-0.14,0.5578530272000001
2020-09-13 14:00:00,-0.12328000000000001,0.17696,0.2156682638,0.60672,0.17696,0.632,-0.73,0.0,0.73,-0.12328000000000001,0.17696,0.2156682638,0.60672,0.17696,0.632,-0.73,0.0,0.73
2020-09-13 14:30:00,0.15584,0.09212000000000001,0.1810309366,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.64,-0.14,0.6551335742000001,0.15584,0.09212000000000001,0.1810309366,0.7958400000000001,0.23212000000000002,0.8290000000000001,-0.64,-0.14,0.6551335742000001
2020-09-13 15:00:00,0.81152,0.16086,0.8273092832000001,1.03152,0.30086,1.0745,-0.22,-0.14,0.2607680962,0.81152,0.16086,0.8273092832000001,1.03152,0.30086,1.0745,-0.22,-0.14,0.2607680962
2020-09-13 15:30:00,0.21280000000000002,0.0854,0.22929675100000002,0.7728,0.22540000000000002,0.805,-0.56,-0.14,0.5772347876,0.21280000000000002,0.0854,0.22929675100000002,0.7728,0.22540000000000002,0.805,-0.56,-0.14,0.5772347876
2020-09-13 16:00:00,0.10872000000000001,0.07546,0.1323414145,0.73872,0.21546,0.7695000000000001,-0.63,-0.14,0.645368112,0.10872000000000001,0.07546,0.1323414145,0.73872,0.21546,0.7695000000000001,-0.63,-0.14,0.645368112
2020-09-13 16:30:00,-0.16744,0.05908000000000001,0.1775573147,0.6825600000000001,0.19908,0.711,-0.85,-0.14,0.8614522622,-0.16744,0.05908000000000001,0.1775573147,0.6825600000000001,0.19908,0.711,-0.85,-0.14,0.8614522622
2020-09-13 17:00:00,-0.00544,0.22008000000000003,0.22014722350000002,0.75456,0.22008000000000003,0.786,-0.76,0.0,0.76,-0.00544,0.22008000000000003,0.22014722350000002,0.75456,0.22008000000000003,0.786,-0.76,0.0,0.76
2020-09-13 17:30:00,-0.6759200000000001,0.16744,0.6963504865,0.57408,0.16744,0.598,-1.25,0.0,1.25,-0.6759200000000001,0.03744,0.6769561286,0.57408,0.16744,0.598,-1.25,-0.13,1.2567418191
2020-09-13 18:00:00,-0.6085600000000001,0.15792,0.6287161522,0.54144,0.15792,0.5640000000000001,-1.15,0.0,1.15,-0.6085600000000001,0.15792,0.6287161522,0.54144,0.15792,0.5640000000000001,-1.15,0.0,1.15
2020-09-13 18:30:00,-0.9027200000000001,0.12754000000000001,0.9116851704000001,0.43728000000000006,0.12754000000000001,0.4555,-1.34,0.0,1.34,-0.9027200000000001,0.12754000000000001,0.9116851704000001,0.43728000000000006,0.12754000000000001,0.4555,-1.34,0.0,1.34
2020-09-13 19:00:00,-1.4024,0.0868,1.4050836274,0.29760000000000003,0.0868,0.31,-1.7000000000000002,0.0,1.7000000000000002,-1.4024,0.0868,1.4050836274,0.29760000000000003,0.0868,0.31,-1.7000000000000002,0.0,1.7000000000000002
2020-09-13 19:30:00,-1.68616,0.036120000000000006,1.6865468271,0.12384,0.036120000000000006,0.129,-1.81,0.0,1.81,-1.68616,0.036120000000000006,1.6865468271,0.12384,0.036120000000000006,0.129,-1.81,0.0,1.81
2020-09-13 20:00:00,-1.34624,0.22568000000000002,1.365025128,0.29376,0.08568,0.306,-1.6400000000000001,0.14,1.6459647627,-1.34624,0.22568000000000002,1.365025128,0.29376,0.08568,0.306,-1.6400000000000001,0.14,1.6459647627
2020-09-13 20:30:00,-1.76136,-0.09248,1.7637861548,0.12864,0.037520000000000005,0.134,-1.8900000000000001,-0.13,1.8944656239,-1.75136,0.17752,1.7603338320000002,0.12864,0.037520000000000005,0.134,-1.88,0.14,1.8852055591
2020-09-13 21:00:00,-1.6196000000000002,0.20720000000000002,1.632800049,0.23040000000000002,0.06720000000000001,0.24,-1.85,0.14,1.8552897348,-1.6196000000000002,0.2172,1.6340991402,0.23040000000000002,0.06720000000000001,0.24,-1.85,0.15,1.8560711193000001
2020-09-13 21:30:00,-1.96168,0.19576000000000002,1.9714234451000001,0.08832000000000001,0.02576,0.092,-2.05,0.17,2.0570367036,-1.96168,0.19576000000000002,1.9714234451000001,0.08832000000000001,0.02576,0.092,-2.05,0.17,2.0570367036
2020-09-13 22:00:00,-1.29152,0.20664000000000002,1.3079464821,0.22848000000000002,0.06664,0.23800000000000002,-1.52,0.14,1.5264337522,-1.29152,0.20664000000000002,1.3079464821,0.22848000000000002,0.06664,0.23800000000000002,-1.52,0.14,1.5264337522
2020-09-13 22:30:00,-0.86584,0.24038,0.8985885877,0.34416,0.10038000000000001,0.35850000000000004,-1.21,0.14,1.2180722474,-0.86584,0.24038,0.8985885877,0.34416,0.10038000000000001,0.35850000000000004,-1.21,0.14,1.2180722474
2020-09-13 23:00:00,-1.04632,0.23524000000000003,1.0724380635,0.22368000000000002,0.06524,0.233,-1.27,0.17,1.2813274367,-1.04632,0.18524000000000002,1.0625908902,0.22368000000000002,0.06524,0.233,-1.27,0.12,1.2756566936
2020-09-13 23:30:00,-0.68544,0.23758,0.7254462420000001,0.33456,0.09758000000000001,0.34850000000000003,-1.02,0.14,1.0295630141,-0.68544,0.23758,0.7254462420000001,0.33456,0.09758000000000001,0.34850000000000003,-1.02,0.14,1.0295630141
2020-09-14 00:00:00,-0.9364800000000001,0.19936,0.9574649863,0.20352,0.05936,0.212,-1.1400000000000001,0.14,1.1485643212,-0.9364800000000001,0.19936,0.9574649863,0.20352,0.05936,0.212,-1.1400000000000001,0.14,1.1485643212
2020-09-14 00:30:00,-0.5421600000000001,0.23562000000000002,0.5911465554,0.32784,0.09562000000000001,0.3415,-0.87,0.14,0.8811923740000001,-0.5421600000000001,0.23562000000000002,0.5911465554,0.32784,0.09562000000000001,0.3415,-0.87,0.14,0.8811923740000001
2020-09-14 01:00:00,-0.50232,0.27724000000000004,0.5737485512,0.36768,0.10724,0.383,-0.87,0.17,0.8864536085,-0.50232,0.27724000000000004,0.5737485512,0.36768,0.10724,0.383,-0.87,0.17,0.8864536085
2020-09-14 01:30:00,-1.0356,0.1792,1.0509900095,0.13440000000000002,0.0392,0.14,-1.17,0.14,1.1783462988,-1.0356,0.1792,1.0509900095,0.13440000000000002,0.0392,0.14,-1.17,0.14,1.1783462988
2020-09-14 02:00:00,-0.34216,0.25312,0.4256092104,0.38784,0.11312000000000001,0.404,-0.73,0.14,0.7433034374,-0.34216,0.25312,0.4256092104,0.38784,0.11312000000000001,0.404,-0.73,0.14,0.7433034374
2020-09-14 02:30:00,-1.6804800000000002,0.15736,1.6878315082,0.05952,0.01736,0.062,-1.74,0.14,1.7456230979,-1.6804800000000002,0.15736,1.6878315082,0.05952,0.01736,0.062,-1.74,0.14,1.7456230979
2020-09-14 03:00:00,-0.94688,0.18466000000000002,0.9647181195000001,0.15312,0.044660000000000005,0.1595,-1.1,0.14,1.1088733021,-0.94688,0.18466000000000002,0.9647181195000001,0.15312,0.044660000000000005,0.1595,-1.1,0.14,1.1088733021
2020-09-14 03:30:00,-1.09952,0.15764,1.110763071,0.060480000000000006,0.017640000000000003,0.063,-1.16,0.14,1.1684177335,-1.09952,0.15764,1.110763071,0.060480000000000006,0.017640000000000003,0.063,-1.16,0.14,1.1684177335
2020-09-14 04:00:00,-1.13264,0.16548000000000002,1.1446645797000001,0.08736000000000001,0.025480000000000003,0.091,-1.22,0.14,1.2280065146,-1.13264,0.16548000000000002,1.1446645797000001,0.08736000000000001,0.025480000000000003,0.091,-1.22,0.14,1.2280065146
2020-09-14 04:30:00,-0.79288,0.19166000000000002,0.81571579,0.17712000000000003,0.051660000000000005,0.1845,-0.97,0.14,0.9800510191,-0.79288,0.19166000000000002,0.81571579,0.17712000000000003,0.051660000000000005,0.1845,-0.97,0.14,0.9800510191
2020-09-14 05:00:00,-1.33824,0.15218,1.3468648967,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.38,0.14,1.3870832708,-1.33824,0.15218,1.3468648967,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.38,0.14,1.3870832708
2020-09-14 05:30:00,-1.412,0.464,1.4862839567,0.048,0.014,0.05,-1.46,0.45,1.5277761616,-1.462,-0.216,1.477870089,0.048,0.014,0.05,-1.51,-0.23,1.5274161188000002
2020-09-14 06:00:00,-1.11088,0.60516,1.2650189722,0.18912,0.05516000000000001,0.197,-1.3,0.55,1.4115594213,-1.20088,-0.45484,1.2841309123,0.18912,0.05516000000000001,0.197,-1.3900000000000001,-0.51,1.4806079832
2020-09-14 06:30:00,-0.762,0.5715,0.9525,0.34800000000000003,0.1015,0.36250000000000004,-1.11,0.47000000000000003,1.2054044964,-0.782,-0.3885,0.8731874083000001,0.34800000000000003,0.1015,0.36250000000000004,-1.13,-0.49,1.231665539
2020-09-14 07:00:00,-1.188,0.056,1.1893191329000001,0.192,0.056,0.2,-1.38,0.0,1.38,-1.188,0.226,1.2093055859,0.192,0.056,0.2,-1.38,0.17,1.3904315877
2020-09-14 07:30:00,-1.1746400000000001,-0.038020000000000005,1.1752551425,0.31536000000000003,0.09198,0.3285,-1.49,-0.13,1.4956603893,-1.1746400000000001,0.04198,1.175389914,0.31536000000000003,0.09198,0.3285,-1.49,-0.05,1.4908386901
2020-09-14 08:00:00,-1.34936,-0.036480000000000005,1.3498530290000001,0.32064000000000004,0.09352,0.334,-1.67,-0.13,1.6750522380000001,-1.34936,-0.04648,1.3501602868,0.32064000000000004,0.09352,0.334,-1.67,-0.14,1.6758579892
2020-09-14 08:30:00,-2.27768,-0.15474000000000002,2.2829302771,0.052320000000000005,0.015260000000000001,0.0545,-2.33,-0.17,2.3361934851,-2.27768,-0.14474,2.2822742714,0.052320000000000005,0.015260000000000001,0.0545,-2.33,-0.16,2.3354871012
2020-09-14 09:00:00,-1.3916,-0.0888,1.3944303496,0.27840000000000004,0.08120000000000001,0.29,-1.67,-0.17,1.6786303941,-1.3916,-0.07880000000000001,1.3938292578,0.27840000000000004,0.08120000000000001,0.29,-1.67,-0.16,1.677647162
2020-09-14 09:30:00,-1.5716,-0.1763,1.5814576346,0.2184,0.0637,0.2275,-1.79,-0.24,1.8060177186000002,-1.5716,-0.1663,1.5803740855,0.2184,0.0637,0.2275,-1.79,-0.23,1.8047160441
2020-09-14 10:00:00,-1.7905600000000002,-0.23308,1.8056664698,0.22944,0.06692000000000001,0.23900000000000002,-2.02,-0.30000000000000004,2.0421557237,-1.7905600000000002,-0.22308000000000003,1.8044028929,0.22944,0.06692000000000001,0.23900000000000002,-2.02,-0.29,2.0407106605
2020-09-14 10:30:00,-1.34544,-0.20242000000000002,1.3605817322,0.33456,0.09758000000000001,0.34850000000000003,-1.6800000000000002,-0.30000000000000004,1.7065755184,-1.34544,-0.19242,1.3591299607,0.33456,0.09758000000000001,0.34850000000000003,-1.6800000000000002,-0.29,1.7048460341
2020-09-14 11:00:00,-1.35224,-0.25482000000000005,1.3760400611999999,0.25776000000000004,0.07518000000000001,0.2685,-1.6099999999999999,-0.33,1.6434719347,-1.34224,-0.24482,1.3643844949,0.25776000000000004,0.07518000000000001,0.2685,-1.6,-0.32,1.6316862443
2020-09-14 11:30:00,-1.16376,-0.24068000000000003,1.1883872265,0.30624,0.08932000000000001,0.319,-1.47,-0.33,1.5065855435,-1.16376,-0.23068000000000002,1.1864023769,0.30624,0.08932000000000001,0.319,-1.47,-0.32,1.5044268011000002
2020-09-14 12:00:00,-1.91656,-0.30358,1.9404543411000001,0.19344000000000003,0.056420000000000005,0.2015,-2.11,-0.36,2.140490598,-1.91656,-0.30358,1.9404543411000001,0.19344000000000003,0.056420000000000005,0.2015,-2.11,-0.36,2.140490598
2020-09-14 12:30:00,-1.25816,-0.25738,1.2842161228,0.35184000000000004,0.10262,0.3665,-1.6099999999999999,-0.36,1.6497575579000001,-1.25816,-0.25738,1.2842161228,0.35184000000000004,0.10262,0.3665,-1.6099999999999999,-0.36,1.6497575579000001
2020-09-14 13:00:00,-0.666,-0.163,0.6856566196,0.504,0.147,0.525,-1.17,-0.31,1.2103718437,-0.666,-0.153,0.6833483738,0.504,0.147,0.525,-1.17,-0.30000000000000004,1.2078493284
2020-09-14 13:30:00,-1.0336,-0.2073,1.0541832146,0.3864,0.11270000000000001,0.4025,-1.42,-0.32,1.4556098378,-1.0336,-0.2073,1.0541832146,0.3864,0.11270000000000001,0.4025,-1.42,-0.32,1.4556098378
2020-09-14 14:00:00,-1.40528,-0.25154000000000004,1.4276148815,0.23472,0.06846000000000001,0.24450000000000002,-1.6400000000000001,-0.32,1.6709278859,-1.40528,-0.25154000000000004,1.4276148815,0.23472,0.06846000000000001,0.24450000000000002,-1.6400000000000001,-0.32,1.6709278859
2020-09-14 14:30:00,-1.00128,-0.20954,1.022970503,0.37872000000000006,0.11046,0.3945,-1.38,-0.32,1.4166156854,-1.00128,-0.20954,1.022970503,0.37872000000000006,0.11046,0.3945,-1.38,-0.32,1.4166156854
2020-09-14 15:00:00,-1.75752,-0.24386000000000002,1.7743574189,0.19248,0.05614,0.2005,-1.9500000000000002,-0.30000000000000004,1.9729419657,-1.75752,-0.23386,1.7730107304,0.19248,0.05614,0.2005,-1.9500000000000002,-0.29,1.9714461697
2020-09-14 15:30:00,-1.4033600000000002,-0.25348000000000004,1.4260685117,0.29664,0.08652000000000001,0.309,-1.7000000000000002,-0.34,1.7336666346,-1.4033600000000002,-0.25348000000000004,1.4260685117,0.29664,0.08652000000000001,0.309,-1.7000000000000002,-0.34,1.7336666346
2020-09-14 16:00:00,-1.51504,-0.24272000000000002,1.5343595407000001,0.26496000000000003,0.07728,0.276,-1.78,-0.32,1.8085353190000002,-1.5050400000000002,-0.23272,1.5229261308000002,0.26496000000000003,0.07728,0.276,-1.77,-0.31,1.7969418466
2020-09-14 16:30:00,-1.88224,-0.20982,1.8938985849,0.13776000000000002,0.04018,0.14350000000000002,-2.02,-0.25,2.0354115063,-1.88224,-0.19982000000000003,1.8928168031000001,0.13776000000000002,0.04018,0.14350000000000002,-2.02,-0.24,2.0342074624
2020-09-14 17:00:00,-1.59064,-0.15852000000000002,1.5985193774000002,0.27936,0.08148000000000001,0.291,-1.87,-0.24,1.885338166,-1.59064,-0.14852,1.5975587,0.27936,0.08148000000000001,0.291,-1.87,-0.23,1.8840912929
2020-09-14 17:30:00,-2.2866400000000002,-0.17152,2.293063802,0.06336,0.01848,0.066,-2.35,-0.19,2.3576683397,-2.2866400000000002,-0.17152,2.293063802,0.06336,0.01848,0.066,-2.35,-0.19,2.3576683397
2020-09-14 18:00:00,-2.34888,-0.12384,2.3521423426,0.021120000000000003,0.0061600000000000005,0.022,-2.37,-0.13,2.373562723,-2.34888,-0.12384,2.3521423426,0.021120000000000003,0.0061600000000000005,0.022,-2.37,-0.13,2.373562723
2020-09-14 18:30:00,-2.4478400000000002,-0.12062,2.4508100396,0.03216,0.009380000000000001,0.0335,-2.48,-0.13,2.4834049207,-2.4478400000000002,-0.12062,2.4508100396,0.03216,0.009380000000000001,0.0335,-2.48,-0.13,2.4834049207
2020-09-14 19:00:00,-2.61856,-0.13958,2.6222774548,0.00144,0.00042,0.0015,-2.62,-0.14,2.6237377918,-2.61856,-0.12958,2.6217641866,0.00144,0.00042,0.0015,-2.62,-0.13,2.6232232081999998
2020-09-14 19:30:00,-2.47328,-0.12804000000000001,2.4765920536,0.00672,0.0019600000000000004,0.007,-2.48,-0.13,2.4834049207,-2.47328,-0.12804000000000001,2.4765920536,0.00672,0.0019600000000000004,0.007,-2.48,-0.13,2.4834049207
2020-09-14 20:00:00,-2.25776,-0.12018000000000001,2.2609563132,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.36,-0.15,2.3647621445,-2.25776,0.029820000000000003,2.2579569193999998,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.36,0.0,2.36
2020-09-14 20:30:00,-2.5412,-0.2516,2.5536248746,0.028800000000000003,0.008400000000000001,0.03,-2.5700000000000003,-0.26,2.5831182706,-2.5412,0.0184,2.5412666133,0.028800000000000003,0.008400000000000001,0.03,-2.5700000000000003,0.01,2.5700194551999997
2020-09-14 21:00:00,-2.25416,0.14462,2.258794424,0.01584,0.00462,0.0165,-2.27,0.14,2.2743130831,-2.25416,0.14462,2.258794424,0.01584,0.00462,0.0165,-2.27,0.14,2.2743130831
2020-09-14 21:30:00,-1.74424,-0.06832,1.7455774976,0.24576000000000003,0.07168000000000001,0.256,-1.99,-0.14,1.9949185447,-1.74424,-0.06832,1.7455774976,0.24576000000000003,0.07168000000000001,0.256,-1.99,-0.14,1.9949185447
2020-09-14 22:00:00,-1.87336,-0.10598,1.8763553635,0.11664000000000001,0.03402,0.12150000000000001,-1.99,-0.14,1.9949185447,-1.87336,-0.10598,1.8763553635,0.11664000000000001,0.03402,0.12150000000000001,-1.99,-0.14,1.9949185447
2020-09-14 22:30:00,-1.7834400000000001,-0.10892,1.7867629389,0.10656,0.031080000000000003,0.111,-1.8900000000000001,-0.14,1.8951780919,-1.7834400000000001,-0.12892,1.7880935658000001,0.10656,0.031080000000000003,0.111,-1.8900000000000001,-0.16,1.896760396
2020-09-14 23:00:00,-1.6124800000000001,-0.11114,1.6163056178000001,0.16752,0.04886,0.17450000000000002,-1.78,-0.16,1.7871765442,-1.6124800000000001,-0.08114,1.6145201919,0.16752,0.04886,0.17450000000000002,-1.78,-0.13,1.7847408776
