Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 23:30:00,-1.228,-0.084,1.2308696113,0.192,0.056,0.2,-1.42,-0.14,1.4268847185,-1.228,-0.074,1.2302276212,0.192,0.056,0.2,-1.42,-0.13,1.4259382876
2020-09-15 00:00:00,-1.7812800000000002,0.0054600000000000004,1.781288368,0.01872,0.0054600000000000004,0.0195,-1.8,0.0,1.8,-1.7812800000000002,-0.12454000000000001,1.7856283628,0.01872,0.0054600000000000004,0.0195,-1.8,-0.13,1.8046883387000001
2020-09-15 00:30:00,-1.036,0.059500000000000004,1.0377072082,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.24,0.0,1.24,-1.036,-0.07050000000000001,1.0383959986,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.24,-0.13,1.2467958935
2020-09-15 01:00:00,-1.2544,0.0308,1.254778068,0.1056,0.0308,0.11,-1.3599999999999999,0.0,1.3599999999999999,-1.2544,0.0308,1.254778068,0.1056,0.0308,0.11,-1.3599999999999999,0.0,1.3599999999999999
2020-09-15 01:30:00,-0.7577600000000001,-0.030180000000000002,0.7583607651000001,0.34224000000000004,0.09982,0.35650000000000004,-1.1,-0.13,1.107655181,-0.7577600000000001,-0.030180000000000002,0.7583607651000001,0.34224000000000004,0.09982,0.35650000000000004,-1.1,-0.13,1.107655181
2020-09-15 02:00:00,-1.16312,0.04284,1.1639086734,0.14688,0.04284,0.153,-1.31,0.0,1.31,-1.16312,0.04284,1.1639086734,0.14688,0.04284,0.153,-1.31,0.0,1.31
2020-09-15 02:30:00,-1.05496,0.06272000000000001,1.0568227855,0.21504,0.06272000000000001,0.224,-1.27,0.0,1.27,-1.05496,0.06272000000000001,1.0568227855,0.21504,0.06272000000000001,0.224,-1.27,0.0,1.27
2020-09-15 03:00:00,-0.9371200000000001,0.19334,0.9568564417000001,0.18288000000000001,0.053340000000000005,0.1905,-1.12,0.14,1.1287160848,-0.9371200000000001,0.19334,0.9568564417000001,0.18288000000000001,0.053340000000000005,0.1905,-1.12,0.14,1.1287160848
2020-09-15 03:30:00,-0.8445600000000001,0.19992000000000001,0.8678995334,0.20544,0.05992000000000001,0.214,-1.05,0.14,1.0592922165,-0.8445600000000001,0.19992000000000001,0.8678995334,0.20544,0.05992000000000001,0.214,-1.05,0.14,1.0592922165
2020-09-15 04:00:00,-1.08088,0.16016000000000002,1.0926814723,0.06912,0.02016,0.07200000000000001,-1.15,0.14,1.158490397,-1.08088,0.16016000000000002,1.0926814723,0.06912,0.02016,0.07200000000000001,-1.15,0.14,1.158490397
2020-09-15 04:30:00,-0.89512,0.05684,0.8969228506,0.19488000000000003,0.05684,0.203,-1.09,0.0,1.09,-0.89512,0.19684000000000001,0.9165073922,0.19488000000000003,0.05684,0.203,-1.09,0.14,1.0989540482
2020-09-15 05:00:00,-1.32488,0.013160000000000002,1.3249453574,0.04512,0.013160000000000002,0.047,-1.37,0.0,1.37,-1.32488,0.013160000000000002,1.3249453574,0.04512,0.013160000000000002,0.047,-1.37,0.0,1.37
2020-09-15 05:30:00,-1.38416,0.00462,1.3841677102,0.01584,0.00462,0.0165,-1.4,0.0,1.4,-1.38416,0.00462,1.3841677102,0.01584,0.00462,0.0165,-1.4,0.0,1.4
2020-09-15 06:00:00,-1.60792,0.00644,1.6079328966,0.022080000000000002,0.00644,0.023,-1.63,0.0,1.63,-1.60792,0.00644,1.6079328966,0.022080000000000002,0.00644,0.023,-1.63,0.0,1.63
2020-09-15 06:30:00,-1.3544800000000001,-0.06714,1.356143005,0.21552000000000002,0.06286,0.2245,-1.57,-0.13,1.5753729717,-1.3544800000000001,-0.08714000000000001,1.3572801664,0.21552000000000002,0.06286,0.2245,-1.57,-0.15,1.5771493270999999
2020-09-15 07:00:00,-1.51016,-0.08338000000000001,1.5124600656,0.15984,0.04662,0.1665,-1.67,-0.13,1.6750522380000001,-1.51016,-0.09338,1.5130442988000001,0.15984,0.04662,0.1665,-1.67,-0.14,1.6758579892
2020-09-15 07:30:00,-2.15304,-0.15922,2.1589192319,0.03696,0.010780000000000001,0.0385,-2.19,-0.17,2.1965882636,-2.15304,-0.15922,2.1589192319,0.03696,0.010780000000000001,0.0385,-2.19,-0.17,2.1965882636
2020-09-15 08:00:00,-1.7012800000000001,-0.20204000000000003,1.7132348934000001,0.19872,0.057960000000000005,0.20700000000000002,-1.9,-0.26,1.9177069641000002,-1.7012800000000001,-0.19204000000000002,1.7120844021,0.19872,0.057960000000000005,0.20700000000000002,-1.9,-0.25,1.9163767897000001
2020-09-15 08:30:00,-1.1548,-0.19140000000000001,1.1705541423,0.4752,0.1386,0.495,-1.63,-0.33,1.6630694513000002,-1.1548,-0.1814,1.1689606495,0.4752,0.1386,0.495,-1.63,-0.32,1.661114084
2020-09-15 09:00:00,-2.14512,-0.30816000000000004,2.1671415275,0.07488,0.021840000000000002,0.078,-2.22,-0.33,2.2443930137,-2.14512,-0.29816000000000004,2.1657421823,0.07488,0.021840000000000002,0.078,-2.22,-0.32,2.2429444933
2020-09-15 09:30:00,-1.57368,-0.25524,1.5942447115,0.25632000000000005,0.07476000000000001,0.267,-1.83,-0.33,1.8595160661,-1.5836800000000002,-0.24524,1.6025557713,0.25632000000000005,0.07476000000000001,0.267,-1.8399999999999999,-0.32,1.8676188048
2020-09-15 10:00:00,-1.60904,-0.26972,1.6314896874,0.24096,0.07028000000000001,0.251,-1.85,-0.34,1.8809837852,-1.60904,-0.26972,1.6314896874,0.24096,0.07028000000000001,0.251,-1.85,-0.34,1.8809837852
2020-09-15 10:30:00,-1.2912,-0.18660000000000002,1.3046137359,0.38880000000000003,0.1134,0.405,-1.6800000000000002,-0.30000000000000004,1.7065755184,-1.3112,-0.3466,1.3562363363,0.38880000000000003,0.1134,0.405,-1.7000000000000002,-0.46,1.761135997
2020-09-15 11:00:00,-1.26192,-0.26556,1.2895596923000001,0.35808,0.10444,0.373,-1.62,-0.37,1.6617159805,-1.26192,-0.26556,1.2895596923000001,0.35808,0.10444,0.373,-1.62,-0.37,1.6617159805
2020-09-15 11:30:00,-1.5824,-0.2257,1.598414918,0.35760000000000003,0.1043,0.3725,-1.94,-0.33,1.9678668654,-1.5824,-0.2157,1.5970335782,0.35760000000000003,0.1043,0.3725,-1.94,-0.32,1.9662146373
2020-09-15 12:00:00,-1.9292,-0.3431,1.9594719314,0.1608,0.046900000000000004,0.1675,-2.09,-0.39,2.1260761981,-1.9292,-0.3431,1.9594719314,0.1608,0.046900000000000004,0.1675,-2.09,-0.39,2.1260761981
2020-09-15 12:30:00,-1.78856,-0.35708,1.8238566281000002,0.18144000000000002,0.05292,0.189,-1.97,-0.41000000000000003,2.0122127124,-1.78856,-0.34708000000000006,1.8219251906,0.18144000000000002,0.05292,0.189,-1.97,-0.4,2.0101989951
2020-09-15 13:00:00,-0.7343200000000001,-0.25376000000000004,0.7769298553,0.53568,0.15624000000000002,0.558,-1.27,-0.41000000000000003,1.3345411195999999,-0.7343200000000001,-0.24376000000000003,0.7737213969000001,0.53568,0.15624000000000002,0.558,-1.27,-0.4,1.3315029102
2020-09-15 13:30:00,-1.67352,-0.32686000000000004,1.7051412405000002,0.21648,0.06314,0.2255,-1.8900000000000001,-0.39,1.9298186443,-1.67352,-0.32686000000000004,1.7051412405000002,0.21648,0.06314,0.2255,-1.8900000000000001,-0.39,1.9298186443
2020-09-15 14:00:00,-1.1616,-0.2513,1.1884722336,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.5,-0.35000000000000003,1.5402921801,-1.1616,-0.24130000000000001,1.186398015,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.5,-0.34,1.5380507144000002
2020-09-15 14:30:00,-1.0532,-0.2001,1.0720402278,0.3768,0.10990000000000001,0.3925,-1.43,-0.31,1.4632156369,-1.0532,-0.19010000000000002,1.070218786,0.3768,0.10990000000000001,0.3925,-1.43,-0.30000000000000004,1.4611296999
2020-09-15 15:00:00,-1.14384,-0.16612000000000002,1.1558398678,0.35616000000000003,0.10388000000000001,0.371,-1.5,-0.27,1.5241062955,-1.14384,-0.16612000000000002,1.1558398678,0.35616000000000003,0.10388000000000001,0.371,-1.5,-0.27,1.5241062955
2020-09-15 15:30:00,-1.14664,-0.15402000000000002,1.1569379629,0.36336,0.10598,0.3785,-1.51,-0.26,1.5322206107,-1.14664,-0.14402,1.1556491898,0.36336,0.10598,0.3785,-1.51,-0.25,1.5305554547
2020-09-15 16:00:00,-1.41072,-0.13396000000000002,1.4170660535000001,0.32928,0.09604000000000001,0.343,-1.74,-0.23,1.7551353224000001,-1.41072,-0.12396000000000001,1.4161557118,0.32928,0.09604000000000001,0.343,-1.74,-0.22,1.7538529015000002
2020-09-15 16:30:00,-2.13536,-0.13948000000000002,2.1399105121,0.10464000000000001,0.030520000000000002,0.109,-2.24,-0.17,2.2464416307,-2.13536,-0.13948000000000002,2.1399105121,0.10464000000000001,0.030520000000000002,0.109,-2.24,-0.17,2.2464416307
2020-09-15 17:00:00,-1.8141600000000002,-0.08288000000000001,1.8160522019,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.01,-0.14,2.0148697228,-1.8141600000000002,-0.08288000000000001,1.8160522019,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.01,-0.14,2.0148697228
2020-09-15 17:30:00,-2.20232,-0.12026,2.2056010179,0.06768,0.01974,0.07050000000000001,-2.27,-0.14,2.2743130831,-2.20232,-0.12026,2.2056010179,0.06768,0.01974,0.07050000000000001,-2.27,-0.14,2.2743130831
2020-09-15 18:00:00,-2.40608,-0.12844,2.4095057169,0.07392,0.021560000000000003,0.077,-2.48,-0.15,2.4845321491,-2.40608,-0.12844,2.4095057169,0.07392,0.021560000000000003,0.077,-2.48,-0.15,2.4845321491
2020-09-15 18:30:00,-2.63224,-0.22482000000000002,2.6418235085,0.01776,0.005180000000000001,0.018500000000000003,-2.65,-0.23,2.6599624057,-2.63224,-0.21482,2.6409913006,0.01776,0.005180000000000001,0.018500000000000003,-2.65,-0.22,2.6591163946
2020-09-15 19:00:00,-2.28888,-0.20634000000000002,2.2981618416,0.08112000000000001,0.02366,0.0845,-2.37,-0.23,2.3811341835,-2.28888,-0.19634000000000001,2.297285583,0.08112000000000001,0.02366,0.0845,-2.37,-0.22,2.3801890681
2020-09-15 19:30:00,-2.24736,-0.17298000000000002,2.2540073314,0.09264000000000001,0.027020000000000002,0.0965,-2.34,-0.2,2.348531456,-2.24736,-0.16298,2.2532619577,0.09264000000000001,0.027020000000000002,0.0965,-2.34,-0.19,2.3477010031
2020-09-15 20:00:00,-2.61648,-0.14564000000000002,2.6205302135,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.7,-0.17,2.7053465582,-2.61648,-0.13564,2.6199934733,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.7,-0.16,2.7047365861
2020-09-15 20:30:00,-2.46056,-0.16558,2.4661249461,0.049440000000000005,0.01442,0.051500000000000004,-2.51,-0.18,2.5164459064,-2.46056,-0.16558,2.4661249461,0.049440000000000005,0.01442,0.051500000000000004,-2.51,-0.18,2.5164459064
2020-09-15 21:00:00,-1.36832,-0.03576,1.3687872004,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.76,-0.15,1.76638048,-1.36832,-0.02576,1.3685624575,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.76,-0.14,1.7655594014
2020-09-15 21:30:00,-2.34392,-0.12656,2.3473343179,0.04608,0.01344,0.048,-2.39,-0.14,2.394096907,-2.34392,-0.12656,2.3473343179,0.04608,0.01344,0.048,-2.39,-0.14,2.394096907
2020-09-15 22:00:00,-1.7512,-0.0791,1.7529855248000001,0.2088,0.0609,0.2175,-1.96,-0.14,1.9649936387,-1.7512,-0.0791,1.7529855248000001,0.2088,0.0609,0.2175,-1.96,-0.14,1.9649936387
2020-09-15 22:30:00,-1.0272000000000001,-0.0196,1.0273869768,0.4128,0.12040000000000001,0.43,-1.44,-0.14,1.4467895493,-1.0272000000000001,-0.0196,1.0273869768,0.4128,0.12040000000000001,0.43,-1.44,-0.14,1.4467895493
2020-09-15 23:00:00,-1.46744,0.09158000000000001,1.4702948854,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.6099999999999999,0.05,1.6107762104,-1.46744,-0.24842000000000003,1.4883187327,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.6099999999999999,-0.29,1.635909533
2020-09-15 23:30:00,-1.5116,-0.1038,1.5151597276,0.1584,0.046200000000000005,0.165,-1.67,-0.15,1.6767229944,-1.5116,-0.0838,1.5139210680000001,0.1584,0.046200000000000005,0.165,-1.67,-0.13,1.6750522380000001
2020-09-16 00:00:00,-1.49848,-0.10914000000000001,1.5024492836999999,0.07152,0.02086,0.0745,-1.57,-0.13,1.5753729717,-1.49848,0.02086,1.4986251866,0.07152,0.02086,0.0745,-1.57,0.0,1.57
2020-09-16 00:30:00,-1.48168,0.02576,1.4819039105,0.08832000000000001,0.02576,0.092,-1.57,0.0,1.57,-1.48168,0.16576000000000002,1.4909232039,0.08832000000000001,0.02576,0.092,-1.57,0.14,1.5762296786999999
2020-09-16 01:00:00,-1.162,0.0315,1.1624268794,0.108,0.0315,0.1125,-1.27,0.0,1.27,-1.162,0.0315,1.1624268794,0.108,0.0315,0.1125,-1.27,0.0,1.27
2020-09-16 01:30:00,-0.68032,0.09324,0.6866796924,0.31968,0.09324,0.333,-1.0,0.0,1.0,-0.68032,0.23324000000000003,0.7191913514,0.31968,0.09324,0.333,-1.0,0.14,1.0097524449
2020-09-16 02:00:00,-1.53464,0.14448000000000003,1.5414260929,0.015360000000000002,0.0044800000000000005,0.016,-1.55,0.14,1.5563097378,-1.53464,0.14448000000000003,1.5414260929,0.015360000000000002,0.0044800000000000005,0.016,-1.55,0.14,1.5563097378
2020-09-16 02:30:00,-1.6304,0.1428,1.6366416834000002,0.009600000000000001,0.0028,0.01,-1.6400000000000001,0.14,1.6459647627,-1.6304,0.1728,1.6395316404,0.009600000000000001,0.0028,0.01,-1.6400000000000001,0.17,1.6487874331999999
2020-09-16 03:00:00,-1.7532800000000002,0.14196,1.7590177373,0.00672,0.0019600000000000004,0.007,-1.76,0.14,1.7655594014,-1.7532800000000002,0.16196000000000002,1.760744672,0.00672,0.0019600000000000004,0.007,-1.76,0.16,1.7672577627
2020-09-16 03:30:00,-0.64344,0.08358,0.6488456288000001,0.28656000000000004,0.08358,0.2985,-0.93,0.0,0.93,-0.64344,0.28358,0.7031590503,0.28656000000000004,0.08358,0.2985,-0.93,0.2,0.9512623192
2020-09-16 04:00:00,-1.08216,0.02562,1.0824632326,0.08784,0.02562,0.0915,-1.17,0.0,1.17,-1.08216,0.02562,1.0824632326,0.08784,0.02562,0.0915,-1.17,0.0,1.17
2020-09-16 04:30:00,-1.01768,0.032760000000000004,1.0182071498,0.11232,0.032760000000000004,0.117,-1.13,0.0,1.13,-1.01768,0.032760000000000004,1.0182071498,0.11232,0.032760000000000004,0.117,-1.13,0.0,1.13
2020-09-16 05:00:00,-1.15344,0.013580000000000002,1.1535199391,0.046560000000000004,0.013580000000000002,0.0485,-1.2,0.0,1.2,-1.15344,0.013580000000000002,1.1535199391,0.046560000000000004,0.013580000000000002,0.0485,-1.2,0.0,1.2
2020-09-16 05:30:00,-0.88048,-0.045140000000000007,0.8816363479,0.35952,0.10486000000000001,0.3745,-1.24,-0.15,1.2490396311,-0.88048,0.014860000000000002,0.8806053884,0.35952,0.10486000000000001,0.3745,-1.24,-0.09,1.2432618389
2020-09-16 06:00:00,-0.6355200000000001,-0.00036,0.6355201020000001,0.44448000000000004,0.12964,0.463,-1.08,-0.13,1.0877959367,-0.6355200000000001,-0.04036,0.6368002827,0.44448000000000004,0.12964,0.463,-1.08,-0.17,1.0932977636
2020-09-16 06:30:00,-0.86848,-0.33164000000000005,0.929646492,0.37152,0.10836000000000001,0.387,-1.24,-0.44,1.3157507363,-0.8484800000000001,0.32836000000000004,0.9098014069,0.37152,0.10836000000000001,0.387,-1.22,0.22,1.2396773774
2020-09-16 07:00:00,-1.07288,-0.21584,1.0943758038,0.35712000000000005,0.10416,0.372,-1.43,-0.32,1.4653668483,-1.05288,0.24416000000000002,1.0808193189,0.35712000000000005,0.10416,0.372,-1.4100000000000001,0.14,1.4169333082
2020-09-16 07:30:00,-1.36152,0.16414,1.3713783759,0.28848,0.08414,0.3005,-1.65,0.08,1.6519382555000002,-1.41152,-0.34586,1.4532748708,0.28848,0.08414,0.3005,-1.7000000000000002,-0.43,1.7535392780999999
2020-09-16 08:00:00,-1.59624,-0.20182000000000003,1.6089479327,0.23376000000000002,0.06818,0.24350000000000002,-1.83,-0.27,1.8498108011,-1.59624,-0.19182000000000002,1.6077241834,0.23376000000000002,0.06818,0.24350000000000002,-1.83,-0.26,1.848377667
2020-09-16 08:30:00,-1.45392,-0.24906000000000003,1.4750980476,0.34608000000000005,0.10094,0.36050000000000004,-1.8,-0.35000000000000003,1.8337120821,-1.45392,-0.23906000000000002,1.4734425845999999,0.34608000000000005,0.10094,0.36050000000000004,-1.8,-0.34,1.8318296863999999
2020-09-16 09:00:00,-2.15848,-0.34164000000000005,2.1853498118,0.13152,0.038360000000000005,0.137,-2.29,-0.38,2.3213142829,-2.15848,-0.33164000000000005,2.1838088286,0.13152,0.038360000000000005,0.137,-2.29,-0.37,2.3196982562
2020-09-16 09:30:00,-1.72784,-0.28062000000000004,1.7504795486,0.27216,0.07938,0.28350000000000003,-2.0,-0.36,2.0321417273,-1.72784,-0.28062000000000004,1.7504795486,0.27216,0.07938,0.28350000000000003,-2.0,-0.36,2.0321417273
2020-09-16 10:00:00,-2.39568,-0.19374000000000002,2.403501165,0.12432000000000001,0.03626,0.1295,-2.52,-0.23,2.5304742638,-2.42568,-0.5137400000000001,2.4794862875,0.12432000000000001,0.03626,0.1295,-2.55,-0.55,2.6086394921
2020-09-16 10:30:00,-2.3248,-0.19640000000000002,2.3330812245,0.11520000000000001,0.033600000000000005,0.12,-2.44,-0.23,2.4508161906,-2.3548,-0.4464,2.3967386174,0.11520000000000001,0.033600000000000005,0.12,-2.47,-0.48,2.5162074636
2020-09-16 11:00:00,-1.3176,-0.0068000000000000005,1.3176175469,0.4224,0.1232,0.44,-1.74,-0.13,1.7448495636999999,-1.3576000000000001,-0.5168,1.4526389779,0.4224,0.1232,0.44,-1.78,-0.64,1.8915602026
2020-09-16 11:30:00,-1.46184,0.31488000000000005,1.4953680483,0.42816000000000004,0.12488,0.446,-1.8900000000000001,0.19,1.8995262567000002,-1.5618400000000001,-0.8451200000000001,1.7758299468,0.42816000000000004,0.12488,0.446,-1.99,-0.97,2.2138202276
2020-09-16 12:00:00,-2.24152,-0.14086,2.2459415509,0.16848000000000002,0.04914,0.17550000000000002,-2.41,-0.19,2.4174780247,-2.28152,-0.56086,2.3494462007,0.16848000000000002,0.04914,0.17550000000000002,-2.45,-0.61,2.5247970215
2020-09-16 12:30:00,-2.0192,-0.3431,2.0481421459,0.1608,0.046900000000000004,0.1675,-2.18,-0.39,2.2146105752,-2.0192,-0.3331,2.0464907158,0.1608,0.046900000000000004,0.1675,-2.18,-0.38,2.2128714377
2020-09-16 13:00:00,-2.62376,-0.24068000000000003,2.6347757779,0.06624000000000001,0.01932,0.069,-2.69,-0.26,2.7025358462,-2.64376,-0.45068,2.6818984694,0.06624000000000001,0.01932,0.069,-2.71,-0.47000000000000003,2.7504545079
2020-09-16 13:30:00,-2.4592,-0.37060000000000004,2.4869678325,0.1008,0.029400000000000003,0.105,-2.56,-0.4,2.5910615585,-2.4692,-0.36060000000000003,2.4953919532,0.1008,0.029400000000000003,0.105,-2.5700000000000003,-0.39,2.5994230129
2020-09-16 14:00:00,-2.28872,-0.34296000000000004,2.3142732769,0.16128,0.047040000000000005,0.168,-2.45,-0.39,2.4808466297000002,-2.28872,-0.33296000000000003,2.312812487,0.16128,0.047040000000000005,0.168,-2.45,-0.38,2.4792942544
2020-09-16 14:30:00,-2.19384,-0.30612,2.2150944449,0.11616000000000001,0.03388,0.121,-2.31,-0.34,2.3348875776,-2.19384,-0.29612000000000005,2.2137346273,0.11616000000000001,0.03388,0.121,-2.31,-0.33,2.3334523779
2020-09-16 15:00:00,-2.35208,-0.26144,2.3665652748,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.45,-0.29,2.4671035649,-2.36208,-0.26144,2.3765043236,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.46,-0.29,2.4770345173
2020-09-16 15:30:00,-2.18208,-0.16144,2.1880438752,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.2800000000000002,-0.19,2.28790297,-2.20208,-0.32144,2.2254168149,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.3,-0.35000000000000003,2.3264780248
2020-09-16 16:00:00,-1.63136,0.43002,1.6870840673,0.30864,0.09002,0.3215,-1.94,0.34,1.9695684807,-1.73136,-0.7399800000000001,1.8828642675,0.30864,0.09002,0.3215,-2.04,-0.8300000000000001,2.2023850708
2020-09-16 16:30:00,-2.58088,0.33016,2.6019122199,0.06912,0.02016,0.07200000000000001,-2.65,0.31,2.6680704638,-2.69088,-0.7998400000000001,2.8072369334,0.06912,0.02016,0.07200000000000001,-2.76,-0.8200000000000001,2.8792360098
2020-09-16 17:00:00,-1.02888,0.02116,1.0290975658,0.62112,0.18116000000000002,0.647,-1.65,-0.16,1.6577394246,-1.02888,0.02116,1.0290975658,0.62112,0.18116000000000002,0.647,-1.65,-0.16,1.6577394246
2020-09-16 17:30:00,-1.43544,-0.027420000000000003,1.4357018667,0.45456,0.13258,0.47350000000000003,-1.8900000000000001,-0.16,1.896760396,-1.43544,-0.027420000000000003,1.4357018667,0.45456,0.13258,0.47350000000000003,-1.8900000000000001,-0.16,1.896760396
2020-09-16 18:00:00,-1.76288,-0.053340000000000005,1.7636867777,0.29712000000000005,0.08666,0.3095,-2.06,-0.14,2.0647518011,-1.76288,-0.053340000000000005,1.7636867777,0.29712000000000005,0.08666,0.3095,-2.06,-0.14,2.0647518011
2020-09-16 18:30:00,-1.34464,-0.01302,1.3447030341000001,0.43536,0.12698,0.4535,-1.78,-0.14,1.7854971297,-1.34464,-0.01302,1.3447030341000001,0.43536,0.12698,0.4535,-1.78,-0.14,1.7854971297
2020-09-16 19:00:00,-1.65528,-0.054040000000000005,1.6561618882,0.29472000000000004,0.08596000000000001,0.307,-1.9500000000000002,-0.14,1.9550191815,-1.64528,-0.054040000000000005,1.6461672455,0.29472000000000004,0.08596000000000001,0.307,-1.94,-0.14,1.9450449866000001
2020-09-16 19:30:00,-2.02624,-0.08932000000000001,2.028207731,0.17376000000000003,0.05068,0.181,-2.2,-0.14,2.2044500448,-2.02624,-0.08932000000000001,2.028207731,0.17376000000000003,0.05068,0.181,-2.2,-0.14,2.2044500448
2020-09-16 20:00:00,-1.93072,-0.06146000000000001,1.9316979707000002,0.26928,0.07854000000000001,0.2805,-2.2,-0.14,2.2044500448,-1.93072,-0.06146000000000001,1.9316979707000002,0.26928,0.07854000000000001,0.2805,-2.2,-0.14,2.2044500448
2020-09-16 20:30:00,-2.13712,-0.10416,2.1396567949,0.12288000000000002,0.035840000000000004,0.128,-2.26,-0.14,2.2643321311,-2.13712,-0.10416,2.1396567949,0.12288000000000002,0.035840000000000004,0.128,-2.26,-0.14,2.2643321311
2020-09-16 21:00:00,-2.55824,-0.12782000000000002,2.5614312113,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.6,-0.14,2.6037665026,-2.55824,-0.12782000000000002,2.5614312113,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.6,-0.14,2.6037665026
2020-09-16 21:30:00,-2.08296,-0.10878000000000002,2.0857985162,0.10704000000000001,0.03122,0.1115,-2.19,-0.14,2.1944703233,-2.08296,-0.10878000000000002,2.0857985162,0.10704000000000001,0.03122,0.1115,-2.19,-0.14,2.1944703233
2020-09-16 22:00:00,-1.88104,0.30928,1.9062963044,0.16896000000000003,0.049280000000000004,0.176,-2.05,0.26,2.0664220285,-1.91104,-0.45072,1.9634720267999999,0.16896000000000003,0.049280000000000004,0.176,-2.08,-0.5,2.1392522058
2020-09-16 22:30:00,-1.75824,0.5271800000000001,1.8355725673,0.16176000000000001,0.04718000000000001,0.1685,-1.92,0.48,1.9790907003,-1.77824,-0.6428200000000001,1.8908609283,0.16176000000000001,0.04718000000000001,0.1685,-1.94,-0.6900000000000001,2.0590531805
2020-09-16 23:00:00,-1.7346400000000002,-0.09052,1.7370002303,0.13536,0.03948,0.14100000000000001,-1.87,-0.13,1.8745132702,-1.7346400000000002,-0.09052,1.7370002303,0.13536,0.03948,0.14100000000000001,-1.87,-0.13,1.8745132702
2020-09-16 23:30:00,-1.6002399999999999,0.026180000000000002,1.6004541387,0.08976,0.026180000000000002,0.0935,-1.69,0.0,1.69,-1.59024,0.026180000000000002,1.5904554851000001,0.08976,0.026180000000000002,0.0935,-1.6800000000000002,0.0,1.6800000000000002
2020-09-17 00:00:00,-1.08088,0.05516000000000001,1.0822865609,0.18912,0.05516000000000001,0.197,-1.27,0.0,1.27,-1.07088,0.05516000000000001,1.0722996783,0.18912,0.05516000000000001,0.197,-1.26,0.0,1.26
2020-09-17 00:30:00,-1.14464,0.05698,1.1460573502,0.19536,0.05698,0.20350000000000001,-1.34,0.0,1.34,-1.14464,0.05698,1.1460573502,0.19536,0.05698,0.20350000000000001,-1.34,0.0,1.34
2020-09-17 01:00:00,-1.3771200000000001,0.018340000000000002,1.3772421174,0.06288,0.018340000000000002,0.0655,-1.44,0.0,1.44,-1.3771200000000001,0.018340000000000002,1.3772421174,0.06288,0.018340000000000002,0.0655,-1.44,0.0,1.44
2020-09-17 01:30:00,-1.45784,0.009380000000000001,1.4578701760000001,0.03216,0.009380000000000001,0.0335,-1.49,0.0,1.49,-1.45784,0.009380000000000001,1.4578701760000001,0.03216,0.009380000000000001,0.0335,-1.49,0.0,1.49
2020-09-17 02:00:00,-0.72784,0.22938000000000003,0.7631292486,0.27216,0.07938,0.28350000000000003,-1.0,0.15,1.0111874208,-0.72784,0.21938000000000002,0.7601833003,0.27216,0.07938,0.28350000000000003,-1.0,0.14,1.0097524449
2020-09-17 02:30:00,-0.7145600000000001,0.21742000000000003,0.7469052483,0.26544,0.07742,0.2765,-0.98,0.14,0.9899494937000001,-0.7145600000000001,0.21742000000000003,0.7469052483,0.26544,0.07742,0.2765,-0.98,0.14,0.9899494937000001
2020-09-17 03:00:00,-0.8067200000000001,0.21804,0.8356665603000001,0.23328000000000002,0.06804,0.243,-1.04,0.15,1.0507616285,-0.7967200000000001,0.20804000000000003,0.8234339075,0.23328000000000002,0.06804,0.243,-1.03,0.14,1.0394710193
2020-09-17 03:30:00,-0.54568,0.26626,0.6071746454,0.36432000000000003,0.10626000000000001,0.3795,-0.91,0.16,0.9239588735,-0.54568,0.26626,0.6071746454,0.36432000000000003,0.10626000000000001,0.3795,-0.91,0.16,0.9239588735
2020-09-17 04:00:00,-0.5350400000000001,0.23478000000000002,0.5842854183,0.32496,0.09478,0.3385,-0.86,0.14,0.8713208364,-0.5350400000000001,0.24478000000000003,0.588374923,0.32496,0.09478,0.3385,-0.86,0.15,0.8729833904000001
2020-09-17 04:30:00,-0.7108800000000001,0.21266000000000002,0.7420071765,0.24912,0.07266,0.2595,-0.96,0.14,0.9701546269,-0.7108800000000001,0.21266000000000002,0.7420071765,0.24912,0.07266,0.2595,-0.96,0.14,0.9701546269
2020-09-17 05:00:00,-0.8834400000000001,0.18858000000000003,0.9033430412000001,0.16656,0.048580000000000005,0.17350000000000002,-1.05,0.14,1.0592922165,-0.8834400000000001,0.18858000000000003,0.9033430412000001,0.16656,0.048580000000000005,0.17350000000000002,-1.05,0.14,1.0592922165
2020-09-17 05:30:00,-1.0772,0.1904,1.0938976186,0.1728,0.0504,0.18,-1.25,0.14,1.2578155668,-1.0772,0.1904,1.0938976186,0.1728,0.0504,0.18,-1.25,0.14,1.2578155668
2020-09-17 06:00:00,-1.2836,-0.0873,1.2865652918000001,0.1464,0.0427,0.1525,-1.43,-0.13,1.4358969322,-1.2836,-0.09730000000000001,1.2872825059,0.1464,0.0427,0.1525,-1.43,-0.14,1.4368368035
2020-09-17 06:30:00,-0.9889600000000001,-0.03928,0.9897397638000001,0.31104000000000004,0.09072000000000001,0.324,-1.3,-0.13,1.3064838307,-0.9889600000000001,0.09072000000000001,0.9931122797,0.31104000000000004,0.09072000000000001,0.324,-1.3,0.0,1.3
2020-09-17 07:00:00,-1.0632,-0.0376,1.063864653,0.3168,0.09240000000000001,0.33,-1.38,-0.13,1.3861096638000001,-1.0632,-0.0376,1.063864653,0.3168,0.09240000000000001,0.33,-1.38,-0.13,1.3861096638000001
2020-09-17 07:30:00,-1.2784,0.2838,1.309522432,0.3216,0.09380000000000001,0.335,-1.6,0.19,1.6112417572000002,-1.3284,-0.43620000000000003,1.3981834644,0.3216,0.09380000000000001,0.335,-1.65,-0.53,1.7330320251
2020-09-17 08:00:00,-1.7866400000000002,0.41348,1.8338615542,0.18336000000000002,0.05348000000000001,0.191,-1.97,0.36,2.0026232796,-1.88664,-0.7565200000000001,2.0326664753,0.18336000000000002,0.05348000000000001,0.191,-2.07,-0.81,2.2228360263
2020-09-17 08:30:00,-2.09328,0.29696,2.1142389647,0.12672,0.03696,0.132,-2.22,0.26,2.2351733714,-2.19328,-0.86304,2.3569716163,0.12672,0.03696,0.132,-2.32,-0.9,2.4884533349
2020-09-17 09:00:00,-2.51304,0.27078,2.5275861706000002,0.03696,0.010780000000000001,0.0385,-2.55,0.26,2.5632206304,-2.62304,-0.8892200000000001,2.7696662344,0.03696,0.010780000000000001,0.0385,-2.66,-0.9,2.8081310511
2020-09-17 09:30:00,-2.29832,0.30424,2.318369427,0.15168,0.04424,0.158,-2.45,0.26,2.4637572932,-2.39832,-0.8557600000000001,2.5464218032,0.15168,0.04424,0.158,-2.55,-0.9,2.7041634566
2020-09-17 10:00:00,-1.99608,0.29906000000000005,2.0183588011,0.13392,0.039060000000000004,0.1395,-2.13,0.26,2.1458098704,-2.09608,-0.8809400000000001,2.273676901,0.13392,0.039060000000000004,0.1395,-2.23,-0.92,2.4123225323
2020-09-17 10:30:00,-1.7910400000000002,0.06928000000000001,1.7923794241,0.16896000000000003,0.049280000000000004,0.176,-1.96,0.02,1.9601020382,-1.85104,-0.60072,1.946076463,0.16896000000000003,0.049280000000000004,0.176,-2.02,-0.65,2.12200377
2020-09-17 11:00:00,-1.65464,-0.26552000000000003,1.675808581,0.25536000000000003,0.07448,0.266,-1.9100000000000001,-0.34,1.940025773,-1.65464,-0.25552,1.6742532664,0.25536000000000003,0.07448,0.266,-1.9100000000000001,-0.33,1.9382982227
2020-09-17 11:30:00,-1.97416,-0.7228800000000001,2.1023470693,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.17,-0.78,2.3059271454,-1.89416,0.17712000000000003,1.9024230865,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.09,0.12,2.0934421415
2020-09-17 12:00:00,-1.5196,-0.8253,1.7292496205,0.2904,0.0847,0.3025,-1.81,-0.91,2.0258825237,-1.4196,0.3447,1.4608498383000001,0.2904,0.0847,0.3025,-1.71,0.26,1.7296531444
2020-09-17 12:30:00,-1.30752,-0.81886,1.5427703167,0.31248000000000004,0.09114000000000001,0.3255,-1.62,-0.91,1.8580904176000002,-1.20752,0.35114,1.2575388066,0.31248000000000004,0.09114000000000001,0.3255,-1.52,0.26,1.5420765221
2020-09-17 13:00:00,-0.9636800000000001,-0.7827400000000001,1.2415156262,0.43632000000000004,0.12726,0.4545,-1.4,-0.91,1.6697604619000002,-0.8636800000000001,0.40726,0.9548842076,0.43632000000000004,0.12726,0.4545,-1.3,0.28,1.3298120168
2020-09-17 13:30:00,-0.79656,-0.71608,1.0711108253,0.49344000000000005,0.14392000000000002,0.514,-1.29,-0.86,1.5503870484,-0.6965600000000001,0.46392000000000005,0.8369095531,0.49344000000000005,0.14392000000000002,0.514,-1.19,0.32,1.2322743201
2020-09-17 14:00:00,-1.07056,-0.47808000000000006,1.1724586133,0.34944000000000003,0.10192000000000001,0.364,-1.42,-0.58,1.5338839591,-1.01056,0.18192000000000003,1.0268039735,0.34944000000000003,0.10192000000000001,0.364,-1.3599999999999999,0.08,1.3623509093
2020-09-17 14:30:00,-0.9936800000000001,-0.13774,1.0031810654,0.31632000000000005,0.09226000000000001,0.3295,-1.31,-0.23,1.3300375935,-0.9936800000000001,-0.12774000000000002,1.0018570008,0.31632000000000005,0.09226000000000001,0.3295,-1.31,-0.22,1.3283448347
2020-09-17 15:00:00,-1.39912,-0.11266000000000001,1.4036484781,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.63,-0.18,1.639908534,-1.39912,-0.11266000000000001,1.4036484781,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.63,-0.18,1.639908534
2020-09-17 15:30:00,-0.5536,-0.0548,0.5563056714,0.5664,0.1652,0.59,-1.12,-0.22,1.1414026459,-0.5536,-0.0448,0.5554097586,0.5664,0.1652,0.59,-1.12,-0.21,1.1395174417
2020-09-17 16:00:00,-1.1866400000000001,-0.09402,1.1903588745,0.36336,0.10598,0.3785,-1.55,-0.2,1.5628499608,-1.1866400000000001,-0.09402,1.1903588745,0.36336,0.10598,0.3785,-1.55,-0.2,1.5628499608
2020-09-17 16:30:00,-1.8430400000000002,-0.09422000000000001,1.8454467887,0.15696000000000002,0.04578,0.1635,-2.0,-0.14,2.0048940122,-1.8430400000000002,-0.08422,1.8449632652,0.15696000000000002,0.04578,0.1635,-2.0,-0.13,2.0042205467
2020-09-17 17:00:00,-1.24776,-0.04018,1.2484067645999999,0.34224000000000004,0.09982,0.35650000000000004,-1.5899999999999999,-0.14,1.5961516219,-1.24776,-0.030180000000000002,1.2481249337,0.34224000000000004,0.09982,0.35650000000000004,-1.5899999999999999,-0.13,1.5953056133999999
2020-09-17 17:30:00,-1.5392800000000002,-0.061040000000000004,1.5404897922,0.27072,0.07896,0.28200000000000003,-1.81,-0.14,1.8154062906,-1.5392800000000002,-0.05104,1.5401259689,0.27072,0.07896,0.28200000000000003,-1.81,-0.13,1.8146625031
2020-09-17 18:00:00,-1.8479999999999999,-0.094,1.8503891483000001,0.192,0.056,0.2,-2.04,-0.15,2.045507272,-1.8479999999999999,-0.094,1.8503891483000001,0.192,0.056,0.2,-2.04,-0.15,2.045507272
2020-09-17 18:30:00,-2.10608,-0.11094000000000001,2.1089999170000002,0.13392,0.039060000000000004,0.1395,-2.24,-0.15,2.2450167037,-2.10608,-0.11094000000000001,2.1089999170000002,0.13392,0.039060000000000004,0.1395,-2.24,-0.15,2.2450167037
2020-09-17 19:00:00,-1.9184,-0.1087,1.9214771011,0.1416,0.0413,0.14750000000000002,-2.06,-0.15,2.0654539453,-1.9184,-0.1087,1.9214771011,0.1416,0.0413,0.14750000000000002,-2.06,-0.15,2.0654539453
2020-09-17 19:30:00,-2.2612,-0.11410000000000001,2.264076909,0.0888,0.025900000000000003,0.0925,-2.35,-0.14,2.3541665192,-2.2612,-0.11410000000000001,2.264076909,0.0888,0.025900000000000003,0.0925,-2.35,-0.14,2.3541665192
2020-09-17 20:00:00,-2.37336,-0.10598,2.3757250367,0.11664000000000001,0.03402,0.12150000000000001,-2.49,-0.14,2.4939326374,-2.37336,-0.10598,2.3757250367,0.11664000000000001,0.03402,0.12150000000000001,-2.49,-0.14,2.4939326374
2020-09-17 20:30:00,-2.5544000000000002,-0.1267,2.5575402734,0.0456,0.013300000000000001,0.0475,-2.6,-0.14,2.6037665026,-2.5544000000000002,-0.1267,2.5575402734,0.0456,0.013300000000000001,0.0475,-2.6,-0.14,2.6037665026
2020-09-17 21:00:00,-2.1264,0.4773,2.1793100399,0.0936,0.0273,0.0975,-2.22,0.45,2.2651490017,-2.1664,-0.6127,2.2513751909,0.0936,0.0273,0.0975,-2.26,-0.64,2.3488720697
2020-09-17 21:30:00,-2.1492,-0.1206,2.1525810089,0.1008,0.029400000000000003,0.105,-2.25,-0.15,2.2549944568,-2.1592000000000002,-0.1106,2.1620307583,0.1008,0.029400000000000003,0.105,-2.26,-0.14,2.2643321311
2020-09-17 22:00:00,-1.16824,-0.030320000000000003,1.1686333899,0.34176,0.09968,0.356,-1.51,-0.13,1.5155856954,-1.16824,-0.04032,1.1689355842,0.34176,0.09968,0.356,-1.51,-0.14,1.5164761785
2020-09-17 22:30:00,-1.45552,-0.07036,1.4572196128,0.20448000000000002,0.059640000000000006,0.213,-1.6600000000000001,-0.13,1.6650825805,-1.45552,-0.11036000000000001,1.4596978454,0.20448000000000002,0.059640000000000006,0.213,-1.6600000000000001,-0.17,1.6686821147000002
2020-09-17 23:00:00,-2.02568,-0.18124,2.0337717178,0.06432,0.018760000000000002,0.067,-2.09,-0.2,2.0995475703,-2.02568,-0.11124,2.0287320671,0.06432,0.018760000000000002,0.067,-2.09,-0.13,2.0940391591
2020-09-17 23:30:00,-1.5410400000000002,0.03178,1.5413676557,0.10896000000000002,0.03178,0.1135,-1.65,0.0,1.65,-1.5410400000000002,0.03178,1.5413676557,0.10896000000000002,0.03178,0.1135,-1.65,0.0,1.65
2020-09-18 00:00:00,-1.87376,0.14182,1.8791193283,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.88,0.14,1.8852055591,-1.87376,0.14182,1.8791193283,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.88,0.14,1.8852055591
2020-09-18 00:30:00,-1.46056,0.16442,1.4697855116,0.049440000000000005,0.01442,0.051500000000000004,-1.51,0.15,1.5174320413,-1.46056,0.15442,1.468700463,0.049440000000000005,0.01442,0.051500000000000004,-1.51,0.14,1.5164761785
2020-09-18 01:00:00,-1.22312,0.18284,1.2367105563,0.14688,0.04284,0.153,-1.37,0.14,1.3771347066000001,-1.22312,0.18284,1.2367105563,0.14688,0.04284,0.153,-1.37,0.14,1.3771347066000001
2020-09-18 01:30:00,-1.268,0.161,1.2781803472,0.07200000000000001,0.021,0.075,-1.34,0.14,1.3472935834,-1.268,0.161,1.2781803472,0.07200000000000001,0.021,0.075,-1.34,0.14,1.3472935834
2020-09-18 02:00:00,-0.53056,0.25942000000000004,0.5905866998,0.40944,0.11942000000000001,0.42650000000000005,-0.9400000000000001,0.14,0.9503683496,-0.53056,0.25942000000000004,0.5905866998,0.40944,0.11942000000000001,0.42650000000000005,-0.9400000000000001,0.14,0.9503683496
2020-09-18 02:30:00,-1.1231200000000001,0.16534000000000001,1.1352250217,0.08688000000000001,0.02534,0.09050000000000001,-1.21,0.14,1.2180722474,-1.1231200000000001,0.16534000000000001,1.1352250217,0.08688000000000001,0.02534,0.09050000000000001,-1.21,0.14,1.2180722474
2020-09-18 03:00:00,-0.48024000000000006,0.25368,0.5431242952,0.38976000000000005,0.11368,0.406,-0.87,0.14,0.8811923740000001,-0.48024000000000006,0.25368,0.5431242952,0.38976000000000005,0.11368,0.406,-0.87,0.14,0.8811923740000001
2020-09-18 03:30:00,-1.0792,0.1869,1.0952644658,0.1608,0.046900000000000004,0.1675,-1.24,0.14,1.2478781992,-1.0792,0.1869,1.0952644658,0.1608,0.046900000000000004,0.1675,-1.24,0.14,1.2478781992
2020-09-18 04:00:00,-0.458,0.2485,0.5210722119,0.372,0.1085,0.3875,-0.8300000000000001,0.14,0.8417244205000001,-0.458,0.2485,0.5210722119,0.372,0.1085,0.3875,-0.8300000000000001,0.14,0.8417244205000001
2020-09-18 04:30:00,-0.80456,0.19992000000000001,0.8290264169,0.20544,0.05992000000000001,0.214,-1.01,0.14,1.019656805,-0.80456,0.19992000000000001,0.8290264169,0.20544,0.05992000000000001,0.214,-1.01,0.14,1.019656805
2020-09-18 05:00:00,-0.9400000000000001,0.1925,0.9595083376,0.18,0.052500000000000005,0.1875,-1.12,0.14,1.1287160848,-0.9400000000000001,0.1925,0.9595083376,0.18,0.052500000000000005,0.1875,-1.12,0.14,1.1287160848
2020-09-18 05:30:00,-1.58776,0.16982000000000003,1.5968157846,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.69,0.14,1.695788902,-1.58776,0.08982000000000001,1.5902985412000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.69,0.06,1.6910647533
2020-09-18 06:00:00,-1.5325600000000001,0.010920000000000001,1.5325989037999999,0.03744,0.010920000000000001,0.039,-1.57,0.0,1.57,-1.5325600000000001,0.010920000000000001,1.5325989037999999,0.03744,0.010920000000000001,0.039,-1.57,0.0,1.57
2020-09-18 06:30:00,-0.87536,-0.029480000000000003,0.8758562667,0.34464,0.10052000000000001,0.359,-1.22,-0.13,1.2269066794,-0.87536,-0.029480000000000003,0.8758562667,0.34464,0.10052000000000001,0.359,-1.22,-0.13,1.2269066794
2020-09-18 07:00:00,-1.36296,-0.06378,1.3644514832,0.22704000000000002,0.06622,0.23650000000000002,-1.5899999999999999,-0.13,1.5953056133999999,-1.36296,-0.06378,1.3644514832,0.22704000000000002,0.06622,0.23650000000000002,-1.5899999999999999,-0.13,1.5953056133999999
2020-09-18 07:30:00,-1.55136,-0.07748000000000001,1.5532935975000002,0.24864000000000003,0.07252,0.259,-1.8,-0.15,1.8062391868,-1.55136,-0.07748000000000001,1.5532935975000002,0.24864000000000003,0.07252,0.259,-1.8,-0.15,1.8062391868
2020-09-18 08:00:00,-1.91768,-0.18724000000000002,1.926799263,0.11232,0.032760000000000004,0.117,-2.03,-0.22,2.0418863827,-1.91768,-0.18724000000000002,1.926799263,0.11232,0.032760000000000004,0.117,-2.03,-0.22,2.0418863827
2020-09-18 08:30:00,-2.23032,-0.22926000000000002,2.2420721331,0.13968,0.040740000000000005,0.14550000000000002,-2.37,-0.27,2.3853301658,-2.23032,-0.21926,2.2410716744,0.13968,0.040740000000000005,0.14550000000000002,-2.37,-0.26,2.3842189497
2020-09-18 09:00:00,-2.47912,-0.28516,2.4954663292,0.05088,0.01484,0.053,-2.5300000000000002,-0.30000000000000004,2.5477244749,-2.47912,-0.27516,2.4943434006,0.05088,0.01484,0.053,-2.5300000000000002,-0.29,2.5465663156
2020-09-18 09:30:00,-2.19872,-0.30296,2.2194941766,0.16128,0.047040000000000005,0.168,-2.36,-0.35000000000000003,2.3858122307,-2.19872,-0.30296,2.2194941766,0.16128,0.047040000000000005,0.168,-2.36,-0.35000000000000003,2.3858122307
2020-09-18 10:00:00,-2.47144,-0.34292,2.4951171916,0.05856000000000001,0.01708,0.061,-2.5300000000000002,-0.36,2.5554842985,-2.47144,-0.34292,2.4951171916,0.05856000000000001,0.01708,0.061,-2.5300000000000002,-0.36,2.5554842985
2020-09-18 10:30:00,-2.3670400000000003,-0.33872,2.3911523582,0.07296000000000001,0.02128,0.076,-2.44,-0.36,2.4664144015,-2.3670400000000003,-0.33872,2.3911523582,0.07296000000000001,0.02128,0.076,-2.44,-0.36,2.4664144015
2020-09-18 11:00:00,-1.87824,-0.27532,1.8983115128999999,0.22176,0.06468,0.231,-2.1,-0.34,2.1273457641,-1.87824,-0.26532,1.8968869761,0.22176,0.06468,0.231,-2.1,-0.33,2.1257704486
2020-09-18 11:30:00,-0.8800800000000001,-0.19794,0.9020648813000001,0.58992,0.17206000000000002,0.6145,-1.47,-0.37,1.5158495967999999,-0.8900800000000001,-0.18794000000000002,0.9097053644,0.58992,0.17206000000000002,0.6145,-1.48,-0.36,1.5231546212
2020-09-18 12:00:00,-0.72392,-0.42906000000000005,0.8415180628000001,0.58608,0.17094,0.6105,-1.31,-0.6000000000000001,1.4408677941,-0.6939200000000001,-0.01906,0.6941817125,0.58608,0.17094,0.6105,-1.28,-0.19,1.2940247293
2020-09-18 12:30:00,-0.10664000000000001,-0.65402,0.6626569625000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.9500000000000001,-0.9,1.3086252328,-0.016640000000000002,0.42598,0.42630487920000004,0.8433600000000001,0.24598000000000003,0.8785000000000001,-0.86,0.18,0.8786353055
2020-09-18 13:00:00,0.11216000000000001,-0.04062,0.1192889349,0.99216,0.28938,1.0335,-0.88,-0.33,0.939840412,0.11216000000000001,-0.03062,0.11626456900000001,0.99216,0.28938,1.0335,-0.88,-0.32,0.9363759929000001
2020-09-18 13:30:00,-0.86336,-0.14348000000000002,0.8752011197,0.53664,0.15652000000000002,0.559,-1.4,-0.30000000000000004,1.4317821063,-0.86336,-0.14348000000000002,0.8752011197,0.53664,0.15652000000000002,0.559,-1.4,-0.30000000000000004,1.4317821063
2020-09-18 14:00:00,-0.9518400000000001,-0.18012,0.9687324708,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.5,-0.34,1.5380507144000002,-0.9418400000000001,-0.16012,0.9553538611000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.49,-0.32,1.5239750654000002
2020-09-18 14:30:00,0.57128,-0.012960000000000001,0.5714269857000001,1.12128,0.32704000000000005,1.168,-0.55,-0.34,0.6466065264,0.57128,0.00704,0.571323376,1.12128,0.32704000000000005,1.168,-0.55,-0.32,0.6363175308
2020-09-18 15:00:00,0.06776,-0.037320000000000006,0.0773576111,0.79776,0.23268000000000003,0.8310000000000001,-0.73,-0.27,0.7783315489,0.06776,-0.02732,0.0730602491,0.79776,0.23268000000000003,0.8310000000000001,-0.73,-0.26,0.7749193506000001
2020-09-18 15:30:00,-0.6576000000000001,-0.0918,0.6639766562,0.5424,0.1582,0.5650000000000001,-1.2,-0.25,1.2257650672,-0.6576000000000001,-0.0818,0.6626680919,0.5424,0.1582,0.5650000000000001,-1.2,-0.24,1.2237646833
2020-09-18 16:00:00,-0.7094400000000001,-0.06942000000000001,0.7128283454000001,0.55056,0.16058,0.5735,-1.26,-0.23,1.2808200498,-0.7094400000000001,-0.05942000000000001,0.7119240479000001,0.55056,0.16058,0.5735,-1.26,-0.22,1.2790621564
2020-09-18 16:30:00,-0.47752000000000006,0.028640000000000002,0.4783780931,0.61248,0.17864000000000002,0.638,-1.09,-0.15,1.1002726935,-0.47752000000000006,0.028640000000000002,0.4783780931,0.61248,0.17864000000000002,0.638,-1.09,-0.15,1.1002726935
2020-09-18 17:00:00,-0.2864,0.0698,0.294782971,0.7536,0.21980000000000002,0.785,-1.04,-0.15,1.0507616285,-0.2864,0.0698,0.294782971,0.7536,0.21980000000000002,0.785,-1.04,-0.15,1.0507616285
2020-09-18 17:30:00,-0.5299200000000001,0.05544,0.532812162,0.67008,0.19544,0.6980000000000001,-1.2,-0.14,1.2081390648,-0.5299200000000001,0.05544,0.532812162,0.67008,0.19544,0.6980000000000001,-1.2,-0.14,1.2081390648
2020-09-18 18:00:00,-0.72096,0.05222,0.7228487048000001,0.6590400000000001,0.19222,0.6865,-1.38,-0.14,1.3870832708,-0.72096,0.05222,0.7228487048000001,0.6590400000000001,0.19222,0.6865,-1.38,-0.14,1.3870832708
2020-09-18 18:30:00,-0.8491200000000001,0.03234,0.8497356354000001,0.5908800000000001,0.17234000000000002,0.6155,-1.44,-0.14,1.4467895493,-0.8491200000000001,0.03234,0.8497356354000001,0.5908800000000001,0.17234000000000002,0.6155,-1.44,-0.14,1.4467895493
2020-09-18 19:00:00,-1.20448,-0.0071400000000000005,1.2045011623,0.45552000000000004,0.13286,0.47450000000000003,-1.6600000000000001,-0.14,1.6658931538,-1.20448,-0.0071400000000000005,1.2045011623,0.45552000000000004,0.13286,0.47450000000000003,-1.6600000000000001,-0.14,1.6658931538
2020-09-18 19:30:00,-1.9340000000000002,-0.47700000000000004,1.9919550698,0.216,0.063,0.225,-2.15,-0.54,2.2167769396,-1.874,0.393,1.9147649986,0.216,0.063,0.225,-2.09,0.33,2.1158922468
2020-09-18 20:00:00,-2.15448,-0.61714,2.2411260228,0.21552000000000002,0.06286,0.2245,-2.37,-0.68,2.4656236534,-2.05448,0.56286,2.1301876561,0.21552000000000002,0.06286,0.2245,-2.27,0.5,2.3244139046
2020-09-18 20:30:00,-2.03152,-0.51336,2.0953787247,0.22848000000000002,0.06664,0.23800000000000002,-2.26,-0.58,2.3332380933,-1.99152,0.48664,2.0501147285,0.22848000000000002,0.06664,0.23800000000000002,-2.22,0.42,2.2593804460999998
2020-09-18 21:00:00,-1.59104,0.06678,1.5924408466000002,0.22896000000000002,0.06678,0.23850000000000002,-1.82,0.0,1.82,-1.59104,-0.13322,1.5966076068000001,0.22896000000000002,0.06678,0.23850000000000002,-1.82,-0.2,1.8309560344
2020-09-18 21:30:00,-1.51712,-0.059160000000000004,1.5182730321,0.24288,0.07084,0.253,-1.76,-0.13,1.7647946056000001,-1.51712,-0.06916,1.5186955587000002,0.24288,0.07084,0.253,-1.76,-0.14,1.7655594014
2020-09-18 22:00:00,-1.30512,-0.23816,1.3266719263,0.31488000000000005,0.09184,0.328,-1.62,-0.33,1.653269488,-1.30512,0.19184,1.3191439648,0.31488000000000005,0.09184,0.328,-1.62,0.1,1.6230834852
2020-09-18 22:30:00,-0.8769600000000001,-0.39078,0.9600874179000001,0.44304000000000004,0.12922,0.4615,-1.32,-0.52,1.4187318281,-0.83696,0.65922,1.0653980711,0.44304000000000004,0.12922,0.4615,-1.28,0.53,1.3853880323
2020-09-18 23:00:00,-0.6303200000000001,0.7182400000000001,0.9556003349000001,0.43968,0.12824000000000002,0.458,-1.07,0.59,1.2218837915,-0.67032,-0.39176000000000005,0.7764050489000001,0.43968,0.12824000000000002,0.458,-1.11,-0.52,1.2257650672
2020-09-18 23:30:00,-0.73192,0.27944,0.7834498069,0.47808000000000006,0.13944,0.498,-1.21,0.14,1.2180722474,-0.73192,0.27944,0.7834498069,0.47808000000000006,0.13944,0.498,-1.21,0.14,1.2180722474
2020-09-19 00:00:00,-1.33832,0.18424000000000001,1.3509421897,0.15168,0.04424,0.158,-1.49,0.14,1.4965627284,-1.33832,0.18424000000000001,1.3509421897,0.15168,0.04424,0.158,-1.49,0.14,1.4965627284
2020-09-19 00:30:00,-1.01848,0.21336000000000002,1.0405882951,0.25152,0.07336000000000001,0.262,-1.27,0.14,1.2776932339,-1.01848,0.21336000000000002,1.0405882951,0.25152,0.07336000000000001,0.262,-1.27,0.14,1.2776932339
2020-09-19 01:00:00,-0.9693600000000001,0.19852000000000003,0.9894791559,0.20064,0.05852,0.209,-1.17,0.14,1.1783462988,-0.9593600000000001,0.19852000000000003,0.9796845411,0.20064,0.05852,0.209,-1.16,0.14,1.1684177335
2020-09-19 01:30:00,-0.9492,0.2044,0.9709582895000001,0.22080000000000002,0.0644,0.23,-1.17,0.14,1.1783462988,-0.9392,0.2044,0.9611846857,0.22080000000000002,0.0644,0.23,-1.16,0.14,1.1684177335
2020-09-19 02:00:00,-0.7608800000000001,0.23016000000000003,0.7949289276,0.30912,0.09016,0.322,-1.07,0.14,1.0791200119,-0.7608800000000001,0.23016000000000003,0.7949289276,0.30912,0.09016,0.322,-1.07,0.14,1.0791200119
2020-09-19 02:30:00,-0.31584,0.25788,0.40774624460000003,0.40416,0.11788000000000001,0.421,-0.72,0.14,0.7334848328,-0.31584,0.25788,0.40774624460000003,0.40416,0.11788000000000001,0.421,-0.72,0.14,0.7334848328
2020-09-19 03:00:00,-0.35904,0.26278,0.4449303878,0.42096000000000006,0.12278000000000001,0.4385,-0.78,0.14,0.7924645102000001,-0.35904,0.26278,0.4449303878,0.42096000000000006,0.12278000000000001,0.4385,-0.78,0.14,0.7924645102000001
2020-09-19 03:30:00,-0.31768,0.26026000000000005,0.4106773064,0.41232,0.12026,0.4295,-0.73,0.14,0.7433034374,-0.31768,0.26026000000000005,0.4106773064,0.41232,0.12026,0.4295,-0.73,0.14,0.7433034374
2020-09-19 04:00:00,-0.6266400000000001,0.25598000000000004,0.6769072684,0.36336,0.10598,0.3785,-0.99,0.15,1.0012991561,-0.6266400000000001,0.25598000000000004,0.6769072684,0.36336,0.10598,0.3785,-0.99,0.15,1.0012991561
2020-09-19 04:30:00,0.05992000000000001,0.32206,0.3275867061,0.58992,0.17206000000000002,0.6145,-0.53,0.15,0.5508175742,0.05992000000000001,0.32206,0.3275867061,0.58992,0.17206000000000002,0.6145,-0.53,0.15,0.5508175742
2020-09-19 05:00:00,0.08568,0.32374,0.3348860254,0.5956800000000001,0.17374,0.6205,-0.51,0.15,0.5316013544,0.08568,0.32374,0.3348860254,0.5956800000000001,0.17374,0.6205,-0.51,0.15,0.5316013544
2020-09-19 05:30:00,-0.12984,0.29588000000000003,0.3231151498,0.50016,0.14588,0.521,-0.63,0.15,0.6476109943,-0.12984,0.29588000000000003,0.3231151498,0.50016,0.14588,0.521,-0.63,0.15,0.6476109943
2020-09-19 06:00:00,0.16408,0.33494,0.3729705752,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.47000000000000003,0.15,0.49335585530000003,0.16408,0.33494,0.3729705752,0.6340800000000001,0.18494000000000002,0.6605000000000001,-0.47000000000000003,0.15,0.49335585530000003
2020-09-19 06:30:00,-0.6504800000000001,0.13486,0.6643127652,0.35952,0.10486000000000001,0.3745,-1.01,0.03,1.0104454463,-0.6504800000000001,0.24486000000000002,0.6950400348,0.35952,0.10486000000000001,0.3745,-1.01,0.14,1.019656805
2020-09-19 07:00:00,-0.8863200000000001,0.08274000000000001,0.8901736067,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.17,0.0,1.17,-0.8863200000000001,0.08274000000000001,0.8901736067,0.28368000000000004,0.08274000000000001,0.29550000000000004,-1.17,0.0,1.17
2020-09-19 07:30:00,-1.42352,0.04564000000000001,1.4242514525,0.15648,0.04564000000000001,0.163,-1.58,0.0,1.58,-1.42352,-0.08436,1.4260174613,0.15648,0.04564000000000001,0.163,-1.58,-0.13,1.5853390804
2020-09-19 08:00:00,-1.61664,-0.09402,1.6193716837,0.12336000000000001,0.035980000000000005,0.1285,-1.74,-0.13,1.7448495636999999,-1.61664,0.17598000000000003,1.6261899797,0.12336000000000001,0.035980000000000005,0.1285,-1.74,0.14,1.7456230979
2020-09-19 08:30:00,-1.46216,-0.08688000000000001,1.4647388846,0.14784,0.043120000000000006,0.154,-1.6099999999999999,-0.13,1.6152399203,-1.46216,-0.10688,1.4660611174,0.14784,0.043120000000000006,0.154,-1.6099999999999999,-0.15,1.6169724797
2020-09-19 09:00:00,-1.56304,-0.07422000000000001,1.5648011535,0.15696000000000002,0.04578,0.1635,-1.72,-0.12,1.724180965,-1.56304,-0.12422000000000001,1.5679683192,0.15696000000000002,0.04578,0.1635,-1.72,-0.17,1.7283807451
