Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-19 09:30:00,-1.92016,-0.11338000000000001,1.9235044710000002,0.15984,0.04662,0.1665,-2.08,-0.16,2.0861447697,-1.92016,-0.02338,1.920302333,0.15984,0.04662,0.1665,-2.08,-0.07,2.0811775513
2020-09-19 10:00:00,-1.3736000000000002,-0.1223,1.3790338103,0.2664,0.0777,0.2775,-1.6400000000000001,-0.2,1.6521501142,-1.3736000000000002,-0.0823,1.3760633161,0.2664,0.0777,0.2775,-1.6400000000000001,-0.16,1.6477863939000001
2020-09-19 10:30:00,-0.9282400000000001,-0.03282,0.9288200310000001,0.40176,0.11718,0.41850000000000004,-1.33,-0.15,1.3384319183,-0.9282400000000001,-0.012820000000000002,0.9283285248,0.40176,0.11718,0.41850000000000004,-1.33,-0.13,1.3363382805000001
2020-09-19 11:00:00,-0.28368000000000004,0.04726,0.2875897251,0.67632,0.19726000000000002,0.7045,-0.96,-0.15,0.9716480844000001,-0.28368000000000004,0.04726,0.2875897251,0.67632,0.19726000000000002,0.7045,-0.96,-0.15,0.9716480844000001
2020-09-19 11:30:00,-0.60696,0.04922000000000001,0.6089524201000001,0.6830400000000001,0.19922,0.7115,-1.29,-0.15,1.2986916493,-0.60696,0.05922,0.6098421517,0.6830400000000001,0.19922,0.7115,-1.29,-0.14,1.2975746607
2020-09-19 12:00:00,0.17856000000000002,0.13208,0.222100878,0.89856,0.26208000000000004,0.936,-0.72,-0.13,0.731641989,0.18856,0.12208000000000001,0.2246294727,0.89856,0.26208000000000004,0.936,-0.71,-0.14,0.7236711961000001
2020-09-19 12:30:00,0.7555200000000001,0.17786000000000002,0.7761730799000001,1.05552,0.30786,1.0995,-0.30000000000000004,-0.13,0.3269556545,0.7655200000000001,0.16786,0.783707758,1.05552,0.30786,1.0995,-0.29,-0.14,0.3220248438
2020-09-19 13:00:00,0.9561600000000001,0.20138,0.9771365565000001,1.13616,0.33138,1.1835,-0.18,-0.13,0.2220360331,0.9561600000000001,0.19138000000000002,0.9751247356,1.13616,0.33138,1.1835,-0.18,-0.14,0.22803508500000003
2020-09-19 13:30:00,1.05968,0.20824,1.0799470357,1.15968,0.33824000000000004,1.208,-0.1,-0.13,0.1640121947,1.05968,0.19824000000000003,1.078063449,1.15968,0.33824000000000004,1.208,-0.1,-0.14,0.1720465053
2020-09-19 14:00:00,0.45496000000000003,0.12228000000000001,0.4711061452,0.8649600000000001,0.25228,0.901,-0.41000000000000003,-0.13,0.43011626340000003,0.45496000000000003,0.11228,0.4686100724,0.8649600000000001,0.25228,0.901,-0.41000000000000003,-0.14,0.4332435804
2020-09-19 14:30:00,0.6842400000000001,0.14832,0.7001308449,0.9542400000000001,0.27832,0.994,-0.27,-0.13,0.2996664813,0.6842400000000001,0.13832,0.6980807976000001,0.9542400000000001,0.27832,0.994,-0.27,-0.14,0.3041381265
2020-09-19 15:00:00,0.44688000000000005,0.12284,0.46345593100000004,0.8668800000000001,0.25284,0.903,-0.42,-0.13,0.4396589587,0.44688000000000005,0.11284000000000001,0.46090628110000004,0.8668800000000001,0.25284,0.903,-0.42,-0.14,0.4427188724
2020-09-19 15:30:00,0.9365600000000001,0.81108,1.2389493129,1.06656,0.31108,1.111,-0.13,0.5,0.5166236541,0.8365600000000001,-0.26892000000000005,0.8787210024000001,1.06656,0.31108,1.111,-0.23,-0.58,0.6239390996
2020-09-19 16:00:00,0.9964000000000001,0.8527,1.3114534875000001,1.1064,0.32270000000000004,1.1525,-0.11,0.53,0.5412947441,0.9064000000000001,-0.2373,0.9369483710000001,1.1064,0.32270000000000004,1.1525,-0.2,-0.56,0.5946427499
2020-09-19 16:30:00,-0.34792,0.72894,0.8077139655000001,0.68208,0.19894,0.7105,-1.03,0.53,1.1583609109,-0.43792000000000003,-0.35106000000000004,0.5612637972,0.68208,0.19894,0.7105,-1.12,-0.55,1.2477579894
2020-09-19 17:00:00,0.027440000000000003,0.75092,0.7514211868,0.7574400000000001,0.22092,0.789,-0.73,0.53,0.9021086409,-0.05256,-0.32908000000000004,0.33325095650000003,0.7574400000000001,0.22092,0.789,-0.81,-0.55,0.9790812019
2020-09-19 17:30:00,-0.39296000000000003,0.6887200000000001,0.7929393419,0.6470400000000001,0.18872000000000003,0.674,-1.04,0.5,1.1539497389,-0.47296000000000005,-0.36128000000000005,0.5951591384,0.6470400000000001,0.18872000000000003,0.674,-1.12,-0.55,1.2477579894
2020-09-19 18:00:00,-0.43448000000000003,0.7053600000000001,0.8284356342,0.6355200000000001,0.18536000000000002,0.662,-1.07,0.52,1.1896638181,-0.48448,-0.33464000000000005,0.58881644,0.6355200000000001,0.18536000000000002,0.662,-1.12,-0.52,1.2348279232000001
2020-09-19 18:30:00,-1.26384,0.24388,1.2871553908,0.35616000000000003,0.10388000000000001,0.371,-1.62,0.14,1.6260381299,-1.26384,0.25388,1.2890875067,0.35616000000000003,0.10388000000000001,0.371,-1.62,0.15,1.6269296236000002
2020-09-19 19:00:00,-0.91144,0.12208000000000001,0.9195794691,0.41856000000000004,0.12208000000000001,0.436,-1.33,0.0,1.33,-0.91144,0.26208000000000004,0.9483716571,0.41856000000000004,0.12208000000000001,0.436,-1.33,0.14,1.3373481221999999
2020-09-19 19:30:00,-1.39656,0.23142000000000001,1.415604129,0.31344000000000005,0.09142,0.3265,-1.71,0.14,1.7157214226000002,-1.39656,0.23142000000000001,1.415604129,0.31344000000000005,0.09142,0.3265,-1.71,0.14,1.7157214226000002
2020-09-19 20:00:00,-1.51896,0.25072,1.53951291,0.31104000000000004,0.09072000000000001,0.324,-1.83,0.16,1.8369812193000001,-1.51896,0.26072,1.5411730597000002,0.31104000000000004,0.09072000000000001,0.324,-1.83,0.17,1.8378792125999999
2020-09-19 20:30:00,-1.95304,0.20328000000000002,1.9635905887,0.21696000000000001,0.06328,0.226,-2.17,0.14,2.1745114394,-1.95304,0.20328000000000002,1.9635905887,0.21696000000000001,0.06328,0.226,-2.17,0.14,2.1745114394
2020-09-19 21:00:00,-0.9147200000000001,0.26404,0.9520660691,0.42528000000000005,0.12404000000000001,0.443,-1.34,0.14,1.3472935834,-0.9147200000000001,0.26404,0.9520660691,0.42528000000000005,0.12404000000000001,0.443,-1.34,0.14,1.3472935834
2020-09-19 21:30:00,-1.6004,0.21280000000000002,1.6144856766,0.24960000000000002,0.0728,0.26,-1.85,0.14,1.8552897348,-1.6004,0.21280000000000002,1.6144856766,0.24960000000000002,0.0728,0.26,-1.85,0.14,1.8552897348
2020-09-19 22:00:00,-0.6649600000000001,0.27272,0.7187127382,0.45504000000000006,0.13272,0.47400000000000003,-1.12,0.14,1.1287160848,-0.6649600000000001,0.27272,0.7187127382,0.45504000000000006,0.13272,0.47400000000000003,-1.12,0.14,1.1287160848
2020-09-19 22:30:00,-1.5164,0.21980000000000002,1.5322470427,0.2736,0.07980000000000001,0.28500000000000003,-1.79,0.14,1.7954665132,-1.5164,0.21980000000000002,1.5322470427,0.2736,0.07980000000000001,0.28500000000000003,-1.79,0.14,1.7954665132
2020-09-19 23:00:00,-1.24944,0.19558,1.2646548343,0.19056,0.055580000000000004,0.1985,-1.44,0.14,1.4467895493,-1.24944,0.19558,1.2646548343,0.19056,0.055580000000000004,0.1985,-1.44,0.14,1.4467895493
2020-09-19 23:30:00,-1.05376,-0.32068,1.1014743756,0.30624,0.08932000000000001,0.319,-1.3599999999999999,-0.41000000000000003,1.4204576727,-0.9637600000000001,0.7693200000000001,1.2331612222000001,0.30624,0.08932000000000001,0.319,-1.27,0.68,1.4405901568
2020-09-20 00:00:00,-1.14232,-0.047760000000000004,1.1433179785,0.24768,0.07224000000000001,0.258,-1.3900000000000001,-0.12,1.3951702405,-1.11232,0.42224000000000006,1.1897656912,0.24768,0.07224000000000001,0.258,-1.3599999999999999,0.35000000000000003,1.4043147795
2020-09-20 00:30:00,-1.16552,0.19964,1.1824943974,0.20448000000000002,0.059640000000000006,0.213,-1.37,0.14,1.3771347066000001,-1.16552,0.19964,1.1824943974,0.20448000000000002,0.059640000000000006,0.213,-1.37,0.14,1.3771347066000001
2020-09-20 01:00:00,-1.2261600000000001,0.7261200000000001,1.4250328417,0.12384,0.036120000000000006,0.129,-1.35,0.6900000000000001,1.5161134522,-1.31616,-0.35388000000000003,1.3629043253,0.12384,0.036120000000000006,0.129,-1.44,-0.39,1.4918780111
2020-09-20 01:30:00,-0.7672,0.7779,1.0925768852,0.2328,0.0679,0.24250000000000002,-1.0,0.71,1.2264175472,-0.8572000000000001,-0.4021,0.9468242973000001,0.2328,0.0679,0.24250000000000002,-1.09,-0.47000000000000003,1.1870130581
2020-09-20 02:00:00,-0.34016,0.85662,0.9216868503000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.74,0.74,1.0465180362,-0.42016000000000003,-0.35338,0.5490098815000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.8200000000000001,-0.47000000000000003,0.9451454914
2020-09-20 02:30:00,-0.8756800000000001,0.7737600000000001,1.1685546628,0.18432,0.05376,0.192,-1.06,0.72,1.2814054784,-0.9656800000000001,-0.38624,1.0400573061,0.18432,0.05376,0.192,-1.15,-0.44,1.2313001259
2020-09-20 03:00:00,-0.79168,0.79076,1.1189542439,0.20832,0.06076,0.217,-1.0,0.73,1.2381033882999999,-0.88168,-0.37924,0.9597825795,0.20832,0.06076,0.217,-1.09,-0.44,1.1754573578
2020-09-20 03:30:00,-0.25008,0.75956,0.7996695568000001,0.40992,0.11956000000000001,0.427,-0.66,0.64,0.9193475948000001,-0.30008,-0.25044,0.3908557279,0.40992,0.11956000000000001,0.427,-0.71,-0.37,0.800624756
2020-09-20 04:00:00,-1.10568,0.17626000000000003,1.1196409469,0.12432000000000001,0.03626,0.1295,-1.23,0.14,1.2379418403,-1.10568,0.17626000000000003,1.1196409469,0.12432000000000001,0.03626,0.1295,-1.23,0.14,1.2379418403
2020-09-20 04:30:00,-0.36760000000000004,0.2457,0.4421518404,0.3624,0.1057,0.3775,-0.73,0.14,0.7433034374,-0.36760000000000004,0.2457,0.4421518404,0.3624,0.1057,0.3775,-0.73,0.14,0.7433034374
2020-09-20 05:00:00,-0.16672,0.28804,0.33281015610000003,0.47328000000000003,0.13804000000000002,0.493,-0.64,0.15,0.6573431372,-0.16672,0.29804,0.3415016837,0.47328000000000003,0.13804000000000002,0.493,-0.64,0.16,0.6596969001
2020-09-20 05:30:00,-0.9433600000000001,0.20902,0.9662388162000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.18,0.14,1.1882760622,-0.9433600000000001,0.20902,0.9662388162000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.18,0.14,1.1882760622
2020-09-20 06:00:00,-0.63568,0.22876000000000002,0.6755887803,0.30432000000000003,0.08876,0.317,-0.9400000000000001,0.14,0.9503683496,-0.63568,0.22876000000000002,0.6755887803,0.30432000000000003,0.08876,0.317,-0.9400000000000001,0.14,0.9503683496
2020-09-20 06:30:00,0.0636,0.32730000000000004,0.3334220299,0.5736,0.1673,0.5975,-0.51,0.16,0.5345091206,0.0636,0.32730000000000004,0.3334220299,0.5736,0.1673,0.5975,-0.51,0.16,0.5345091206
2020-09-20 07:00:00,0.1696,0.33530000000000004,0.3757529108,0.6696000000000001,0.1953,0.6975,-0.5,0.14,0.5192301994,0.1796,0.33530000000000004,0.3803712003,0.6696000000000001,0.1953,0.6975,-0.49,0.14,0.5096076922
2020-09-20 07:30:00,-0.7664000000000001,0.6798000000000001,1.0244496083,0.2736,0.07980000000000001,0.28500000000000003,-1.04,0.6000000000000001,1.2006664816,-0.7964,-0.2802,0.8442541087000001,0.2736,0.07980000000000001,0.28500000000000003,-1.07,-0.36,1.1289375536
2020-09-20 08:00:00,-0.45008000000000004,0.7195600000000001,0.8487276359,0.40992,0.11956000000000001,0.427,-0.86,0.6000000000000001,1.0486181383,-0.5000800000000001,-0.27044,0.5685224710000001,0.40992,0.11956000000000001,0.427,-0.91,-0.39,0.9900505038
2020-09-20 08:30:00,-1.08464,-0.45552000000000004,1.1764108126,0.25536000000000003,0.07448,0.266,-1.34,-0.53,1.4410065926,-1.00464,0.72448,1.2386172936,0.25536000000000003,0.07448,0.266,-1.26,0.65,1.4177799547
2020-09-20 09:00:00,-1.16544,-0.46742000000000006,1.2556798358,0.21456000000000003,0.06258000000000001,0.2235,-1.38,-0.53,1.4782760229,-1.06544,0.7025800000000001,1.2762370665,0.21456000000000003,0.06258000000000001,0.2235,-1.28,0.64,1.4310835056
2020-09-20 09:30:00,-1.30224,-0.49482000000000004,1.3930814226,0.25776000000000004,0.07518000000000001,0.2685,-1.56,-0.5700000000000001,1.6608732643000002,-1.21224,0.68518,1.3924788867,0.25776000000000004,0.07518000000000001,0.2685,-1.47,0.61,1.5915401346
2020-09-20 10:00:00,-0.9364800000000001,-0.46814000000000006,1.0469717522,0.38352,0.11186000000000001,0.3995,-1.32,-0.58,1.441804425,-0.8364800000000001,0.71186,1.0983821967,0.38352,0.11186000000000001,0.3995,-1.22,0.6000000000000001,1.3595587519
2020-09-20 10:30:00,-1.05464,-0.47052000000000005,1.1548396425,0.37536,0.10948000000000001,0.391,-1.43,-0.58,1.543146137,-0.96464,0.7094800000000001,1.197452379,0.37536,0.10948000000000001,0.391,-1.34,0.6000000000000001,1.4681961722
2020-09-20 11:00:00,-0.47944000000000003,-0.42192,0.63865421,0.6105600000000001,0.17808000000000002,0.636,-1.09,-0.6000000000000001,1.2442266675,-0.38944,0.7480800000000001,0.8433784441000001,0.6105600000000001,0.17808000000000002,0.636,-1.0,0.5700000000000001,1.1510430053
2020-09-20 11:30:00,-1.11136,-0.49248000000000003,1.2155894044,0.36864,0.10752,0.384,-1.48,-0.6000000000000001,1.5969971822,-1.01136,0.67752,1.2173259218,0.36864,0.10752,0.384,-1.38,0.5700000000000001,1.4930840566
2020-09-20 12:00:00,-1.00936,-0.48898,1.1215654462,0.38064000000000003,0.11102000000000001,0.3965,-1.3900000000000001,-0.6000000000000001,1.5139682956,-0.9193600000000001,0.6810200000000001,1.1441202078,0.38064000000000003,0.11102000000000001,0.3965,-1.3,0.5700000000000001,1.4194717327
2020-09-20 12:30:00,-1.26592,-0.52256,1.3695336433,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.6,-0.62,1.7159254063,-1.16592,0.64744,1.3336221354,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.5,0.55,1.5976545308999999
2020-09-20 13:00:00,-0.7489600000000001,-0.49428000000000005,0.8973593483000001,0.43104000000000003,0.12572,0.449,-1.18,-0.62,1.3329666162,-0.6489600000000001,0.6757200000000001,0.9368813159,0.43104000000000003,0.12572,0.449,-1.08,0.55,1.211981848
2020-09-20 13:30:00,-0.8784000000000001,-0.4912,1.0064114467,0.44160000000000005,0.1288,0.46,-1.32,-0.62,1.4583552379,-0.7784000000000001,0.6788000000000001,1.0328000775,0.44160000000000005,0.1288,0.46,-1.22,0.55,1.3382451196
2020-09-20 14:00:00,-0.9155200000000001,-0.5078600000000001,1.0469473005,0.38448000000000004,0.11214,0.4005,-1.3,-0.62,1.440277751,-0.82552,0.6621400000000001,1.0582592546,0.38448000000000004,0.11214,0.4005,-1.21,0.55,1.3291350571
2020-09-20 14:30:00,-0.7211200000000001,-0.50616,0.8810289439000001,0.45888,0.13384000000000001,0.47800000000000004,-1.18,-0.64,1.3423859356,-0.63112,0.6738400000000001,0.9232403804,0.45888,0.13384000000000001,0.47800000000000004,-1.09,0.54,1.2164292006
2020-09-20 15:00:00,-0.8926400000000001,-0.01702,0.8928022457,0.38736000000000004,0.11298000000000001,0.4035,-1.28,-0.13,1.2865846261,-0.8926400000000001,0.11298000000000001,0.8997614406000001,0.38736000000000004,0.11298000000000001,0.4035,-1.28,0.0,1.28
2020-09-20 15:30:00,-0.9536800000000001,0.10976000000000001,0.9599754164000001,0.37632000000000004,0.10976000000000001,0.392,-1.33,0.0,1.33,-0.9536800000000001,0.10976000000000001,0.9599754164000001,0.37632000000000004,0.10976000000000001,0.392,-1.33,0.0,1.33
2020-09-20 16:00:00,-0.31672,0.15554,0.3528515977,0.5332800000000001,0.15554,0.5555,-0.85,0.0,0.85,-0.31672,0.15554,0.3528515977,0.5332800000000001,0.15554,0.5555,-0.85,0.0,0.85
2020-09-20 16:30:00,-0.76792,0.11144000000000001,0.7759639167,0.38208000000000003,0.11144000000000001,0.398,-1.15,0.0,1.15,-0.76792,0.11144000000000001,0.7759639167,0.38208000000000003,0.11144000000000001,0.398,-1.15,0.0,1.15
2020-09-20 17:00:00,-1.07712,0.08834,1.0807365313,0.30288000000000004,0.08834,0.3155,-1.38,0.0,1.38,-1.07712,0.08834,1.0807365313,0.30288000000000004,0.08834,0.3155,-1.38,0.0,1.38
2020-09-20 17:30:00,-1.18192,0.08694,1.1851132646,0.29808,0.08694,0.3105,-1.48,0.0,1.48,-1.18192,0.08694,1.1851132646,0.29808,0.08694,0.3105,-1.48,0.0,1.48
2020-09-20 18:00:00,-1.81528,0.015960000000000002,1.8153501591,0.054720000000000005,0.015960000000000002,0.057,-1.87,0.0,1.87,-1.81528,0.015960000000000002,1.8153501591,0.054720000000000005,0.015960000000000002,0.057,-1.87,0.0,1.87
2020-09-20 18:30:00,-1.9770400000000001,0.26128,1.9942302776,0.07296000000000001,0.02128,0.076,-2.05,0.24,2.064000969,-1.9770400000000001,0.26128,1.9942302776,0.07296000000000001,0.02128,0.076,-2.05,0.24,2.064000969
2020-09-20 19:00:00,-1.36392,0.22344000000000003,1.3821010093,0.28608,0.08344,0.298,-1.65,0.14,1.6559287424,-1.36392,0.08344,1.3664699045,0.28608,0.08344,0.298,-1.65,0.0,1.65
2020-09-20 19:30:00,-2.0296,0.1547,2.0354872267,0.0504,0.014700000000000001,0.052500000000000005,-2.08,0.14,2.0847062143,-2.0296,0.014700000000000001,2.0296532339,0.0504,0.014700000000000001,0.052500000000000005,-2.08,0.0,2.08
2020-09-20 20:00:00,-1.69048,0.052360000000000004,1.6912906906,0.17952,0.052360000000000004,0.187,-1.87,0.0,1.87,-1.6804800000000002,0.19236,1.6914536352,0.17952,0.052360000000000004,0.187,-1.8599999999999999,0.14,1.8652613758
2020-09-20 20:30:00,-2.17344,0.15358000000000002,2.178859392,0.046560000000000004,0.013580000000000002,0.0485,-2.22,0.14,2.2244100341,-2.17344,0.16358,2.1795870825,0.046560000000000004,0.013580000000000002,0.0485,-2.22,0.15,2.2250617969
2020-09-20 21:00:00,-1.9641600000000001,0.17212000000000002,1.9716870441,0.07584,0.02212,0.079,-2.04,0.15,2.045507272,-1.9641600000000001,0.17212000000000002,1.9716870441,0.07584,0.02212,0.079,-2.04,0.15,2.045507272
2020-09-20 21:30:00,-1.8567200000000001,0.16554000000000002,1.8640849364,0.05328,0.015540000000000002,0.0555,-1.9100000000000001,0.15,1.9158809984,-1.8567200000000001,0.16554000000000002,1.8640849364,0.05328,0.015540000000000002,0.0555,-1.9100000000000001,0.15,1.9158809984
2020-09-20 22:00:00,-1.85264,0.14798,1.8585405699000002,0.027360000000000002,0.007980000000000001,0.0285,-1.88,0.14,1.8852055591,-1.85264,0.14798,1.8585405699000002,0.027360000000000002,0.007980000000000001,0.0285,-1.88,0.14,1.8852055591
2020-09-20 22:30:00,-1.5812,0.16590000000000002,1.5898793193,0.0888,0.025900000000000003,0.0925,-1.67,0.14,1.6758579892,-1.5812,0.16590000000000002,1.5898793193,0.0888,0.025900000000000003,0.0925,-1.67,0.14,1.6758579892
2020-09-20 23:00:00,-1.58952,0.15764,1.5973178143,0.060480000000000006,0.017640000000000003,0.063,-1.65,0.14,1.6559287424,-1.58952,0.15764,1.5973178143,0.060480000000000006,0.017640000000000003,0.063,-1.65,0.14,1.6559287424
2020-09-20 23:30:00,-1.39528,0.15596000000000002,1.4039693017000001,0.054720000000000005,0.015960000000000002,0.057,-1.45,0.14,1.4567429423,-1.39528,0.15596000000000002,1.4039693017000001,0.054720000000000005,0.015960000000000002,0.057,-1.45,0.14,1.4567429423
2020-09-21 00:00:00,-1.3392,0.1519,1.3477871679,0.0408,0.0119,0.0425,-1.38,0.14,1.3870832708,-1.3392,0.1519,1.3477871679,0.0408,0.0119,0.0425,-1.38,0.14,1.3870832708
2020-09-21 00:30:00,-1.36352,0.15064000000000002,1.3718160227,0.036480000000000005,0.01064,0.038,-1.4,0.14,1.406982587,-1.35352,0.15064000000000002,1.3618769401,0.036480000000000005,0.01064,0.038,-1.3900000000000001,0.14,1.3970325694
2020-09-21 01:00:00,-0.8448,0.2086,0.8701729713,0.23520000000000002,0.06860000000000001,0.245,-1.08,0.14,1.0890362712,-0.8448,0.2086,0.8701729713,0.23520000000000002,0.06860000000000001,0.245,-1.08,0.14,1.0890362712
2020-09-21 01:30:00,-1.4277600000000001,0.15232,1.4358621104,0.04224000000000001,0.012320000000000001,0.044,-1.47,0.14,1.4766516177,-1.4277600000000001,0.15232,1.4358621104,0.04224000000000001,0.012320000000000001,0.044,-1.47,0.14,1.4766516177
2020-09-21 02:00:00,-1.33416,0.14462,1.3419753537,0.01584,0.00462,0.0165,-1.35,0.14,1.3572398462,-1.33416,0.14462,1.3419753537,0.01584,0.00462,0.0165,-1.35,0.14,1.3572398462
2020-09-21 02:30:00,-1.18208,0.16856000000000002,1.1940375203,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.28,0.14,1.2876334882,-1.18208,0.17856000000000002,1.1954901923,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.28,0.15,1.2887590931
2020-09-21 03:00:00,-0.8485600000000001,0.21042000000000002,0.8742600586,0.24144000000000002,0.07042000000000001,0.2515,-1.09,0.14,1.0989540482,-0.8485600000000001,0.21042000000000002,0.8742600586,0.24144000000000002,0.07042000000000001,0.2515,-1.09,0.14,1.0989540482
2020-09-21 03:30:00,-1.05728,0.53746,1.1860456357,0.16272,0.04746,0.1695,-1.22,0.49,1.3147243057,-1.10728,-0.13254000000000002,1.1151842224,0.16272,0.04746,0.1695,-1.27,-0.18,1.2826924807
2020-09-21 04:00:00,-0.45656,0.7814200000000001,0.9050216848,0.31344000000000005,0.09142,0.3265,-0.77,0.6900000000000001,1.033924562,-0.53656,-0.27858000000000005,0.6045688133,0.31344000000000005,0.09142,0.3265,-0.85,-0.37,0.9270382948
2020-09-21 04:30:00,-0.63524,0.73318,0.9700942068,0.13776000000000002,0.04018,0.14350000000000002,-0.773,0.6930000000000001,1.0381608739,-0.7152400000000001,-0.33282,0.7888836479,0.13776000000000002,0.04018,0.14350000000000002,-0.853,-0.373,0.9309876476000001
2020-09-21 05:00:00,-0.71252,0.71064,1.0063269648,0.060480000000000006,0.017640000000000003,0.063,-0.773,0.6930000000000001,1.0381608739,-0.7925200000000001,-0.35536,0.868544,0.060480000000000006,0.017640000000000003,0.063,-0.853,-0.373,0.9309876476000001
2020-09-21 05:30:00,-0.67652,0.7211400000000001,0.9887983667,0.09648000000000001,0.028140000000000002,0.1005,-0.773,0.6930000000000001,1.0381608739,-0.7565200000000001,-0.34486000000000006,0.8314150167000001,0.09648000000000001,0.028140000000000002,0.1005,-0.853,-0.373,0.9309876476000001
2020-09-21 06:00:00,-1.20072,0.18354,1.2146668062,0.14928000000000002,0.04354,0.1555,-1.35,0.14,1.3572398462,-1.20072,0.18354,1.2146668062,0.14928000000000002,0.04354,0.1555,-1.35,0.14,1.3572398462
2020-09-21 06:30:00,-1.39336,0.17402,1.4041848347,0.11664000000000001,0.03402,0.12150000000000001,-1.51,0.14,1.5164761785,-1.39336,0.17402,1.4041848347,0.11664000000000001,0.03402,0.12150000000000001,-1.51,0.14,1.5164761785
2020-09-21 07:00:00,-1.97856,0.46042000000000005,2.0314246848,0.00144,0.00042,0.0015,-1.98,0.46,2.0327321516,-2.00856,-0.60958,2.0990238326,0.00144,0.00042,0.0015,-2.01,-0.61,2.1005237442
2020-09-21 07:30:00,-1.49992,-0.07706,1.5018982156,0.25008,0.07294,0.2605,-1.75,-0.15,1.756416807,-1.49992,-0.07706,1.5018982156,0.25008,0.07294,0.2605,-1.75,-0.15,1.756416807
2020-09-21 08:00:00,-1.56936,-0.14398000000000002,1.57595084,0.26064000000000004,0.07602,0.2715,-1.83,-0.22,1.8431766058,-1.56936,-0.13398000000000002,1.5750687128,0.26064000000000004,0.07602,0.2715,-1.83,-0.21,1.842009772
2020-09-21 08:30:00,-2.32472,-0.30096,2.3441203041,0.06528,0.01904,0.068,-2.39,-0.32,2.4113274353,-2.32472,-0.30096,2.3441203041,0.06528,0.01904,0.068,-2.39,-0.32,2.4113274353
2020-09-21 09:00:00,-1.7221600000000001,-0.23188000000000003,1.7377006071,0.26784,0.07812000000000001,0.279,-1.99,-0.31,2.014000993,-1.7221600000000001,-0.23188000000000003,1.7377006071,0.26784,0.07812000000000001,0.279,-1.99,-0.31,2.014000993
2020-09-21 09:30:00,-1.90184,-0.27512000000000003,1.921636386,0.18816000000000002,0.054880000000000005,0.196,-2.09,-0.33,2.1158922468,-1.90184,-0.26512,1.9202301945,0.18816000000000002,0.054880000000000005,0.196,-2.09,-0.32,2.1143556938
2020-09-21 10:00:00,-1.76768,-0.26224000000000003,1.787026133,0.23232000000000003,0.06776,0.242,-2.0,-0.33,2.0270421801,-1.76768,-0.25224,1.7855860663,0.23232000000000003,0.06776,0.242,-2.0,-0.32,2.0254382242
2020-09-21 10:30:00,-1.3844,-0.25670000000000004,1.4079979581,0.2856,0.0833,0.2975,-1.67,-0.34,1.7042593699,-1.3844,-0.2467,1.4062091772,0.2856,0.0833,0.2975,-1.67,-0.33,1.7022925718000002
2020-09-21 11:00:00,-1.7452,-0.3161,1.7735958531,0.18480000000000002,0.0539,0.1925,-1.9300000000000002,-0.37,1.9651463050000002,-1.7452,-0.3161,1.7735958531,0.18480000000000002,0.0539,0.1925,-1.9300000000000002,-0.37,1.9651463050000002
2020-09-21 11:30:00,-1.74832,-0.35826,1.7846492793,0.21168,0.06174,0.2205,-1.96,-0.42,2.0044949489,-1.73832,-0.21826,1.7519685642,0.21168,0.06174,0.2205,-1.9500000000000002,-0.28,1.97
2020-09-21 12:00:00,-1.6348,-0.8514,1.8432181097,0.23520000000000002,0.06860000000000001,0.245,-1.87,-0.92,2.0840585404,-1.5348000000000002,0.2786,1.5598810852,0.23520000000000002,0.06860000000000001,0.245,-1.77,0.21,1.7824140933
2020-09-21 12:30:00,-1.2679200000000002,-0.25606,1.2935176265,0.32208000000000003,0.09394000000000001,0.3355,-1.5899999999999999,-0.35000000000000003,1.6280663377,-1.2679200000000002,-0.25606,1.2935176265,0.32208000000000003,0.09394000000000001,0.3355,-1.5899999999999999,-0.35000000000000003,1.6280663377
2020-09-21 13:00:00,-1.32152,-0.24586000000000002,1.3441957633000001,0.28848,0.08414,0.3005,-1.6099999999999999,-0.33,1.6434719347,-1.32152,-0.23586000000000001,1.3424027153,0.28848,0.08414,0.3005,-1.6099999999999999,-0.32,1.6414932225999999
2020-09-21 13:30:00,-1.1324,-0.1857,1.1475252721,0.35760000000000003,0.1043,0.3725,-1.49,-0.29,1.5179591561999999,-1.1324,-0.1757,1.1459494971,0.35760000000000003,0.1043,0.3725,-1.49,-0.28,1.5160804728000001
2020-09-21 14:00:00,-1.04024,-0.17632,1.0550772484,0.38976000000000005,0.11368,0.406,-1.43,-0.29,1.4591093174,-1.04024,-0.16632000000000002,1.0534522296,0.38976000000000005,0.11368,0.406,-1.43,-0.28,1.4571547619
2020-09-21 14:30:00,-0.81088,-0.13484000000000002,0.8220147201,0.42912000000000006,0.12516000000000002,0.447,-1.24,-0.26,1.2669648772,-0.81088,-0.12484,0.8204336658,0.42912000000000006,0.12516000000000002,0.447,-1.24,-0.25,1.2649505919
2020-09-21 15:00:00,-0.8868800000000001,-0.09784000000000001,0.8922605001,0.45312,0.13216,0.47200000000000003,-1.34,-0.23,1.3595955281,-0.8868800000000001,-0.09784000000000001,0.8922605001,0.45312,0.13216,0.47200000000000003,-1.34,-0.23,1.3595955281
2020-09-21 15:30:00,-0.75992,-0.08706000000000001,0.7648907438,0.49008,0.14294,0.5105000000000001,-1.25,-0.23,1.2709838709,-0.75992,-0.08706000000000001,0.7648907438,0.49008,0.14294,0.5105000000000001,-1.25,-0.23,1.2709838709
2020-09-21 16:00:00,-0.5216000000000001,-0.0038,0.5216138418,0.6384000000000001,0.1862,0.665,-1.16,-0.19,1.1754573578,-0.5216000000000001,0.006200000000000001,0.5216368469,0.6384000000000001,0.1862,0.665,-1.16,-0.18,1.1738824473
2020-09-21 16:30:00,-1.82144,-0.11542000000000001,1.8250932716000001,0.11856000000000001,0.03458,0.12350000000000001,-1.94,-0.15,1.9457903279000002,-1.82144,-0.11542000000000001,1.8250932716000001,0.11856000000000001,0.03458,0.12350000000000001,-1.94,-0.15,1.9457903279000002
2020-09-21 17:00:00,-1.17704,-0.03122,1.1774539694,0.37296,0.10878000000000002,0.3885,-1.55,-0.14,1.5563097378,-1.17704,-0.03122,1.1774539694,0.37296,0.10878000000000002,0.3885,-1.55,-0.14,1.5563097378
2020-09-21 17:30:00,-1.3668,-0.039900000000000005,1.3673822618,0.3432,0.10010000000000001,0.35750000000000004,-1.71,-0.14,1.7157214226000002,-1.3668,-0.039900000000000005,1.3673822618,0.3432,0.10010000000000001,0.35750000000000004,-1.71,-0.14,1.7157214226000002
2020-09-21 18:00:00,-1.8984800000000002,-0.08414,1.9003436137,0.19152000000000002,0.05586000000000001,0.1995,-2.09,-0.14,2.094683747,-1.8984800000000002,-0.08414,1.9003436137,0.19152000000000002,0.05586000000000001,0.1995,-2.09,-0.14,2.094683747
2020-09-21 18:30:00,-1.67456,-0.04508,1.6751666783,0.32544,0.09492,0.339,-2.0,-0.14,2.0048940122,-1.67456,-0.04508,1.6751666783,0.32544,0.09492,0.339,-2.0,-0.14,2.0048940122
2020-09-21 19:00:00,-2.4304,-0.1472,2.4348535890000003,0.009600000000000001,0.0028,0.01,-2.44,-0.15,2.4446063078,-2.4304,-0.1472,2.4348535890000003,0.009600000000000001,0.0028,0.01,-2.44,-0.15,2.4446063078
2020-09-21 19:30:00,-1.95336,-0.09848000000000001,1.9558408933,0.17664000000000002,0.05152,0.184,-2.13,-0.15,2.1352751578999998,-1.95336,-0.09848000000000001,1.9558408933,0.17664000000000002,0.05152,0.184,-2.13,-0.15,2.1352751578999998
2020-09-21 20:00:00,-2.81232,-0.12776,2.8152204887,0.007680000000000001,0.0022400000000000002,0.008,-2.8200000000000003,-0.13,2.8229948636,-2.81232,-0.12776,2.8152204887,0.007680000000000001,0.0022400000000000002,0.008,-2.8200000000000003,-0.13,2.8229948636
2020-09-21 20:30:00,-2.36552,-0.14286000000000001,2.3698299201,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.39,-0.15,2.3947024867,-2.36552,-0.12286000000000001,2.3687083928,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.39,-0.13,2.3935329536
2020-09-21 21:00:00,-2.32712,-0.11166000000000001,2.329797298,0.06288,0.018340000000000002,0.0655,-2.39,-0.13,2.3935329536,-2.32712,-0.11166000000000001,2.329797298,0.06288,0.018340000000000002,0.0655,-2.39,-0.13,2.3935329536
2020-09-21 21:30:00,-1.9393600000000002,-0.10648,1.9422809272000001,0.08064,0.023520000000000003,0.084,-2.02,-0.13,2.0241788459,-1.9393600000000002,-0.10648,1.9422809272000001,0.08064,0.023520000000000003,0.084,-2.02,-0.13,2.0241788459
2020-09-21 22:00:00,-1.91912,-0.11516000000000001,1.9225720793,0.05088,0.01484,0.053,-1.97,-0.13,1.9742846806,-1.91912,-0.11516000000000001,1.9225720793,0.05088,0.01484,0.053,-1.97,-0.13,1.9742846806
2020-09-21 22:30:00,-1.69496,-0.10228000000000001,1.6980431678999999,0.09504000000000001,0.02772,0.099,-1.79,-0.13,1.794714462,-1.69496,-0.12228000000000001,1.6993651167000001,0.09504000000000001,0.02772,0.099,-1.79,-0.15,1.7962739212
2020-09-21 23:00:00,-2.10176,-0.12468000000000001,2.1054548677,0.018240000000000003,0.00532,0.019,-2.12,-0.13,2.1239821092,-2.10176,-0.12468000000000001,2.1054548677,0.018240000000000003,0.00532,0.019,-2.12,-0.13,2.1239821092
2020-09-21 23:30:00,-1.37832,-0.10576,1.3823715854,0.15168,0.04424,0.158,-1.53,-0.15,1.537335357,-1.37832,-0.08576,1.3809854453,0.15168,0.04424,0.158,-1.53,-0.13,1.5355129436000001
2020-09-22 00:00:00,-1.78472,0.0015400000000000001,1.7847206644,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.79,0.0,1.79,-1.78472,-0.16846000000000003,1.7926528526,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.79,-0.17,1.7980545042
2020-09-22 00:30:00,-0.9911200000000001,0.06384000000000001,0.9931739022,0.21888000000000002,0.06384000000000001,0.228,-1.21,0.0,1.21,-0.9911200000000001,0.06384000000000001,0.9931739022,0.21888000000000002,0.06384000000000001,0.228,-1.21,0.0,1.21
2020-09-22 01:00:00,-0.83176,0.07532000000000001,0.8351633373,0.25824,0.07532000000000001,0.269,-1.09,0.0,1.09,-0.83176,0.07532000000000001,0.8351633373,0.25824,0.07532000000000001,0.269,-1.09,0.0,1.09
2020-09-22 01:30:00,-0.6329600000000001,0.67122,0.9225912692,0.34704,0.10122,0.36150000000000004,-0.98,0.5700000000000001,1.1337107215,-0.6229600000000001,-0.46878000000000003,0.7796369989,0.34704,0.10122,0.36150000000000004,-0.97,-0.5700000000000001,1.1250777751
2020-09-22 02:00:00,-0.9922400000000001,0.23518000000000003,1.019730283,0.25776000000000004,0.07518000000000001,0.2685,-1.25,0.16,1.2601983971,-0.9922400000000001,0.24518,1.0220828978,0.25776000000000004,0.07518000000000001,0.2685,-1.25,0.17,1.2615070353
2020-09-22 02:30:00,-1.608,0.14350000000000002,1.6143903648,0.012,0.0035,0.0125,-1.62,0.14,1.6260381299,-1.608,0.14350000000000002,1.6143903648,0.012,0.0035,0.0125,-1.62,0.14,1.6260381299
2020-09-22 03:00:00,-1.76904,0.16028,1.7762860693,0.0009600000000000001,0.00028000000000000003,0.001,-1.77,0.16,1.7772169253999999,-1.76904,0.16028,1.7762860693,0.0009600000000000001,0.00028000000000000003,0.001,-1.77,0.16,1.7772169253999999
2020-09-22 03:30:00,-1.7132,-0.4451,1.7700757752,0.016800000000000002,0.0049,0.0175,-1.73,-0.45,1.7875681805,-1.6532,0.6149,1.7638515385,0.016800000000000002,0.0049,0.0175,-1.67,0.61,1.7779201331999999
2020-09-22 04:00:00,-1.19624,-0.41682,1.2667790060000002,0.11376000000000001,0.03318,0.11850000000000001,-1.31,-0.45,1.3851353724,-1.1262400000000001,0.6431800000000001,1.296956842,0.11376000000000001,0.03318,0.11850000000000001,-1.24,0.61,1.3819189557
2020-09-22 04:30:00,-1.03832,-0.40576,1.1147867958,0.15168,0.04424,0.158,-1.19,-0.45,1.2722421153,-0.94832,0.65424,1.1521027732,0.15168,0.04424,0.158,-1.1,0.61,1.2578155668
2020-09-22 05:00:00,-1.46176,-0.38718,1.5121675337,0.07824,0.022820000000000003,0.0815,-1.54,-0.41000000000000003,1.5936436239,-1.38176,0.6528200000000001,1.5282128942000002,0.07824,0.022820000000000003,0.0815,-1.46,0.63,1.5901257812
2020-09-22 05:30:00,-1.28152,-0.28586,1.3130154036000001,0.04848,0.014140000000000002,0.0505,-1.33,-0.30000000000000004,1.3634148305,-1.28152,0.41414,1.3467759465,0.04848,0.014140000000000002,0.0505,-1.33,0.4,1.3888484439
2020-09-22 06:00:00,-1.15416,-0.09038,1.1576933316,0.13584000000000002,0.03962,0.14150000000000001,-1.29,-0.13,1.2965338407,-1.15416,-0.09038,1.1576933316,0.13584000000000002,0.03962,0.14150000000000001,-1.29,-0.13,1.2965338407
2020-09-22 06:30:00,-0.7242400000000001,-0.0058200000000000005,0.7242633844,0.42576,0.12418000000000001,0.4435,-1.15,-0.13,1.1573245007,-0.7242400000000001,-0.0058200000000000005,0.7242633844,0.42576,0.12418000000000001,0.4435,-1.15,-0.13,1.1573245007
2020-09-22 07:00:00,-1.63792,-0.10606000000000002,1.6413502521,0.08208,0.023940000000000003,0.0855,-1.72,-0.13,1.7249057945000001,-1.63792,-0.10606000000000002,1.6413502521,0.08208,0.023940000000000003,0.0855,-1.72,-0.13,1.7249057945000001
2020-09-22 07:30:00,-1.7860800000000001,-0.16094,1.7933163274,0.13392,0.039060000000000004,0.1395,-1.92,-0.2,1.9303885619,-1.7860800000000001,-0.15094000000000002,1.7924465543,0.13392,0.039060000000000004,0.1395,-1.92,-0.19,1.9293781382000001
2020-09-22 08:00:00,-1.01696,-0.11328,1.0232497251,0.50304,0.14672000000000002,0.524,-1.52,-0.26,1.5420765221,-1.01696,-0.10328000000000001,1.0221909802,0.50304,0.14672000000000002,0.524,-1.52,-0.25,1.5404220201
2020-09-22 08:30:00,-1.60992,-0.22206,1.6251624688000001,0.37008,0.10794000000000001,0.3855,-1.98,-0.33,2.007311635,-1.60992,-0.21206000000000003,1.6238262992,0.37008,0.10794000000000001,0.3855,-1.98,-0.32,2.0056919006
2020-09-22 09:00:00,-1.40152,-0.13086,1.4076159455,0.16848000000000002,0.04914,0.17550000000000002,-1.57,-0.18,1.5802847844999999,-1.40152,-0.13086,1.4076159455,0.16848000000000002,0.04914,0.17550000000000002,-1.57,-0.18,1.5802847844999999
2020-09-22 09:30:00,-1.09008,-0.12544000000000002,1.0972737124,0.28992,0.08456000000000001,0.302,-1.38,-0.21,1.3958868148999999,-1.09008,-0.11544000000000001,1.0961755334,0.28992,0.08456000000000001,0.302,-1.38,-0.2,1.3944174410999999
2020-09-22 10:00:00,-0.31544,-0.042420000000000006,0.3182795155,0.5745600000000001,0.16758,0.5985,-0.89,-0.21,0.9144397192,-0.31544,-0.032420000000000004,0.3171016399,0.5745600000000001,0.16758,0.5985,-0.89,-0.2,0.9121951546
2020-09-22 10:30:00,-0.7011200000000001,-0.09116,0.707021499,0.33888,0.09884000000000001,0.353,-1.04,-0.19,1.0572133181,-0.7011200000000001,-0.08116000000000001,0.7058018135,0.33888,0.09884000000000001,0.353,-1.04,-0.18,1.0554619842
2020-09-22 11:00:00,-1.15472,-0.11846000000000001,1.1607803625,0.24528000000000003,0.07154,0.2555,-1.4,-0.19,1.4128340313,-1.15472,-0.10846000000000001,1.1598025047,0.24528000000000003,0.07154,0.2555,-1.4,-0.18,1.4115239991
2020-09-22 11:30:00,-1.4744000000000002,-0.2867,1.5020160618,0.2856,0.0833,0.2975,-1.76,-0.37,1.7984715733,-1.4744000000000002,-0.2867,1.5020160618,0.2856,0.0833,0.2975,-1.76,-0.37,1.7984715733
2020-09-22 12:00:00,-1.03024,-0.28632,1.0692864911,0.38976000000000005,0.11368,0.406,-1.42,-0.4,1.4752626885,-1.02024,-0.27632,1.056996878,0.38976000000000005,0.11368,0.406,-1.4100000000000001,-0.39,1.4629422408
2020-09-22 12:30:00,-0.6859200000000001,-0.23006000000000001,0.7234734618,0.5140800000000001,0.14994000000000002,0.5355,-1.2,-0.38,1.2587295182,-0.6859200000000001,-0.22006,0.7203559190000001,0.5140800000000001,0.14994000000000002,0.5355,-1.2,-0.37,1.2557467897999999
2020-09-22 13:00:00,-0.71216,-0.18188000000000001,0.7350185032000001,0.5078400000000001,0.14812,0.529,-1.22,-0.33,1.2638433447,-0.71216,-0.17188,0.7326080808000001,0.5078400000000001,0.14812,0.529,-1.22,-0.32,1.261269202
2020-09-22 13:30:00,-0.7955200000000001,-0.21286000000000002,0.8235055859,0.50448,0.14714000000000002,0.5255000000000001,-1.3,-0.36,1.3489254983,-0.7955200000000001,-0.21286000000000002,0.8235055859,0.50448,0.14714000000000002,0.5255000000000001,-1.3,-0.36,1.3489254983
2020-09-22 14:00:00,-0.37768,-0.13974,0.4027026819,0.65232,0.19026,0.6795,-1.03,-0.33,1.0815729287,-0.36768,-0.13974,0.3933393573,0.65232,0.19026,0.6795,-1.02,-0.33,1.0720541031
2020-09-22 14:30:00,-0.43224,-0.14982,0.4574685235,0.6177600000000001,0.18018,0.6435000000000001,-1.05,-0.33,1.1006361797,-0.43224,-0.14982,0.4574685235,0.6177600000000001,0.18018,0.6435000000000001,-1.05,-0.33,1.1006361797
2020-09-22 15:00:00,-0.6569600000000001,-0.13328,0.6703431957,0.50304,0.14672000000000002,0.524,-1.16,-0.28,1.1933147112,-0.6569600000000001,-0.13328,0.6703431957,0.50304,0.14672000000000002,0.524,-1.16,-0.28,1.1933147112
2020-09-22 15:30:00,-0.9561600000000001,-0.13638,0.9658371757,0.42384000000000005,0.12362000000000001,0.4415,-1.38,-0.26,1.4042791745,-0.9561600000000001,-0.12638000000000002,0.9644759458000001,0.42384000000000005,0.12362000000000001,0.4415,-1.38,-0.25,1.4024621207
2020-09-22 16:00:00,-0.8496,-0.0653,0.8521057740000001,0.5304,0.1547,0.5525,-1.38,-0.22,1.3974262056,-0.8496,-0.0553,0.8513978212000001,0.5304,0.1547,0.5525,-1.38,-0.21,1.3958868148999999
2020-09-22 16:30:00,-1.6448,-0.0639,1.6460407801999999,0.2952,0.08610000000000001,0.3075,-1.94,-0.15,1.9457903279000002,-1.6448,-0.0539,1.645682913,0.2952,0.08610000000000001,0.3075,-1.94,-0.14,1.9450449866000001
2020-09-22 17:00:00,-0.312,0.394,0.5025733777,0.768,0.224,0.8,-1.08,0.17,1.0932977636,-0.372,-0.276,0.4632062176,0.768,0.224,0.8,-1.1400000000000001,-0.5,1.2448293056
2020-09-22 17:30:00,-0.6360800000000001,0.056560000000000006,0.6385896961,0.6739200000000001,0.19656,0.7020000000000001,-1.31,-0.14,1.3174596768,-0.6360800000000001,-0.01344,0.6362219738,0.6739200000000001,0.19656,0.7020000000000001,-1.31,-0.21,1.3267252918
2020-09-22 18:00:00,-1.73336,-0.08598,1.7354911265,0.35664,0.10402000000000002,0.3715,-2.09,-0.19,2.0986185933,-1.73336,-0.08598,1.7354911265,0.35664,0.10402000000000002,0.3715,-2.09,-0.19,2.0986185933
2020-09-22 18:30:00,-1.93472,-0.10846000000000001,1.9377577377000001,0.24528000000000003,0.07154,0.2555,-2.18,-0.18,2.1874185699,-1.93472,-0.09846,1.937223748,0.24528000000000003,0.07154,0.2555,-2.18,-0.17,2.1866183938
2020-09-22 19:00:00,-2.06008,-0.13044,2.0642054646,0.16992000000000002,0.04956000000000001,0.177,-2.23,-0.18,2.2372527796,-2.06008,-0.12044,2.0635976837,0.16992000000000002,0.04956000000000001,0.177,-2.23,-0.17,2.2364704335
2020-09-22 19:30:00,-1.49072,-0.048960000000000004,1.4915237846,0.44928,0.13104000000000002,0.468,-1.94,-0.18,1.9483326205,-1.49072,-0.03896,1.4912290233,0.44928,0.13104000000000002,0.468,-1.94,-0.17,1.9474342094
2020-09-22 20:00:00,-2.0204,-0.0947,2.0226181671,0.18960000000000002,0.0553,0.1975,-2.21,-0.15,2.2150846485,-2.0204,-0.0947,2.0226181671,0.18960000000000002,0.0553,0.1975,-2.21,-0.15,2.2150846485
2020-09-22 20:30:00,-1.6968,-0.10490000000000001,1.7000394848,0.2232,0.0651,0.2325,-1.92,-0.17,1.9275113489,-1.6968,-0.0949,1.6994517498000001,0.2232,0.0651,0.2325,-1.92,-0.16,1.9266551326
2020-09-22 21:00:00,-1.71456,-0.08008000000000001,1.7164290839,0.20544,0.05992000000000001,0.214,-1.92,-0.14,1.9250974001,-1.71456,-0.09008000000000001,1.7169246926000001,0.20544,0.05992000000000001,0.214,-1.92,-0.15,1.9258504615
2020-09-22 21:30:00,-1.75712,-0.04916,1.7578075549,0.24288,0.07084,0.253,-2.0,-0.12,2.0035967658,-1.75712,-0.07916000000000001,1.7589022145,0.24288,0.07084,0.253,-2.0,-0.15,2.005617112
2020-09-22 22:00:00,-1.78088,-0.09234,1.7832723432000002,0.12912,0.037660000000000006,0.1345,-1.9100000000000001,-0.13,1.9144189719,-1.78088,-0.11234000000000001,1.7844197516,0.12912,0.037660000000000006,0.1345,-1.9100000000000001,-0.15,1.9158809984
2020-09-22 22:30:00,-1.07288,-0.025840000000000002,1.0731911293,0.35712000000000005,0.10416,0.372,-1.43,-0.13,1.4358969322,-1.07288,-0.035840000000000004,1.0734784581,0.35712000000000005,0.10416,0.372,-1.43,-0.14,1.4368368035
2020-09-22 23:00:00,-1.05176,-0.037180000000000005,1.0524169563,0.31824,0.09282000000000001,0.3315,-1.37,-0.13,1.3761540611,-1.05176,-0.027180000000000003,1.0521111396,0.31824,0.09282000000000001,0.3315,-1.37,-0.12,1.3752454326
2020-09-22 23:30:00,-1.16072,0.34104,1.2097847742,0.20928000000000002,0.061040000000000004,0.218,-1.37,0.28,1.3983204211,-1.16072,-0.39896000000000004,1.2273711745,0.20928000000000002,0.061040000000000004,0.218,-1.37,-0.46,1.4451643505
2020-09-23 00:00:00,-1.02928,-0.18854,1.0464055858,0.21072000000000002,0.06146000000000001,0.2195,-1.24,-0.25,1.2649505919,-1.02928,0.19146000000000002,1.0469356475,0.21072000000000002,0.06146000000000001,0.2195,-1.24,0.13,1.2467958935
2020-09-23 00:30:00,-0.83408,0.6875600000000001,1.0809385736000001,0.26592000000000005,0.07756,0.277,-1.1,0.61,1.2578155668,-0.8540800000000001,-0.54244,1.0117775447,0.26592000000000005,0.07756,0.277,-1.12,-0.62,1.2801562405
2020-09-23 01:00:00,-0.64248,-0.01114,0.6425765713,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.05,-0.13,1.0580170131,-0.64248,-0.01114,0.6425765713,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.05,-0.13,1.0580170131
2020-09-23 01:30:00,-0.43648000000000003,0.67186,0.8011932663,0.38352,0.11186000000000001,0.3995,-0.8200000000000001,0.56,0.992975327,-0.43648000000000003,-0.42814,0.6114071066,0.38352,0.11186000000000001,0.3995,-0.8200000000000001,-0.54,0.9818350167000001
2020-09-23 02:00:00,-0.6704800000000001,-0.44264000000000003,0.8034137166,0.29952,0.08736000000000001,0.312,-0.97,-0.53,1.1053506231,-0.6504800000000001,0.6973600000000001,0.9536431198,0.29952,0.08736000000000001,0.312,-0.9500000000000001,0.61,1.1289818422
2020-09-23 02:30:00,-1.51736,0.37702,1.5634978254,0.09264000000000001,0.027020000000000002,0.0965,-1.6099999999999999,0.35000000000000003,1.6476043214,-1.51736,0.16702,1.5265245002999999,0.09264000000000001,0.027020000000000002,0.0965,-1.6099999999999999,0.14,1.6160754932999999
2020-09-23 03:00:00,-0.70384,0.08638000000000001,0.7091207584,0.29616000000000003,0.08638000000000001,0.3085,-1.0,0.0,1.0,-0.70384,0.22638000000000003,0.7393501539,0.29616000000000003,0.08638000000000001,0.3085,-1.0,0.14,1.0097524449
2020-09-23 03:30:00,-0.27808000000000005,0.26306,0.382791131,0.42192,0.12306000000000002,0.4395,-0.7000000000000001,0.14,0.7138627319,-0.27808000000000005,0.26306,0.382791131,0.42192,0.12306000000000002,0.4395,-0.7000000000000001,0.14,0.7138627319
2020-09-23 04:00:00,-0.47032,0.26324000000000003,0.5389769939,0.31968,0.09324,0.333,-0.79,0.17,0.808084154,-0.47032,0.25324,0.534164207,0.31968,0.09324,0.333,-0.79,0.16,0.8060397013
2020-09-23 04:30:00,-0.36464,0.10948000000000001,0.3807206325,0.37536,0.10948000000000001,0.391,-0.74,0.0,0.74,-0.36464,0.24948,0.4418173831,0.37536,0.10948000000000001,0.391,-0.74,0.14,0.7531268154
2020-09-23 05:00:00,-1.388,0.161,1.3973063372,0.07200000000000001,0.021,0.075,-1.46,0.14,1.4666969694,-1.388,0.161,1.3973063372,0.07200000000000001,0.021,0.075,-1.46,0.14,1.4666969694
2020-09-23 05:30:00,-1.28952,0.15764,1.2991197789,0.060480000000000006,0.017640000000000003,0.063,-1.35,0.14,1.3572398462,-1.28952,0.15764,1.2991197789,0.060480000000000006,0.017640000000000003,0.063,-1.35,0.14,1.3572398462
2020-09-23 06:00:00,-1.82824,0.16218000000000002,1.8354192572999999,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.87,0.15,1.8760063966,-1.82824,0.15218,1.8345626863,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.87,0.14,1.8752333187999999
2020-09-23 06:30:00,-1.284,-0.0845,1.2867774672,0.156,0.0455,0.1625,-1.44,-0.13,1.4458561478,-1.284,-0.0745,1.2861594963,0.156,0.0455,0.1625,-1.44,-0.12,1.4449913495
2020-09-23 07:00:00,-1.72256,-0.11908,1.7266710746,0.03744,0.010920000000000001,0.039,-1.76,-0.13,1.7647946056000001,-1.72256,-0.11908,1.7266710746,0.03744,0.010920000000000001,0.039,-1.76,-0.13,1.7647946056000001
2020-09-23 07:30:00,-1.5561600000000002,-0.09638000000000001,1.5591417671,0.18384,0.05362,0.1915,-1.74,-0.15,1.7464535493,-1.5561600000000002,-0.09638000000000001,1.5591417671,0.18384,0.05362,0.1915,-1.74,-0.15,1.7464535493
2020-09-23 08:00:00,-2.01832,-0.21576,2.0298196964,0.15168,0.04424,0.158,-2.17,-0.26,2.185520533,-2.01832,-0.20576000000000003,2.0287811119,0.15168,0.04424,0.158,-2.17,-0.25,2.1843534513
2020-09-23 08:30:00,-2.2511200000000002,-0.28116,2.2686101913,0.09888000000000001,0.02884,0.10300000000000001,-2.35,-0.31,2.3703586227,-2.24112,-0.28116,2.2586876278,0.09888000000000001,0.02884,0.10300000000000001,-2.34,-0.31,2.3604448733
2020-09-23 09:00:00,-1.46,-0.23750000000000002,1.4791910796,0.42,0.12250000000000001,0.4375,-1.88,-0.36,1.9141577781999999,-1.46,-0.2275,1.4776184386,0.42,0.12250000000000001,0.4375,-1.88,-0.35000000000000003,1.9123022774
2020-09-23 09:30:00,-1.57272,-0.25996,1.5940600365000002,0.37728,0.11004000000000001,0.393,-1.9500000000000002,-0.37,1.9847921806,-1.57272,-0.24996000000000002,1.5924597954,0.37728,0.11004000000000001,0.393,-1.9500000000000002,-0.36,1.9829523444000001
2020-09-23 10:00:00,-2.20016,-0.33338,2.2252744213,0.15984,0.04662,0.1665,-2.36,-0.38,2.3903974565,-2.20016,-0.32338,2.2237982485,0.15984,0.04662,0.1665,-2.36,-0.37,2.3888281646
2020-09-23 10:30:00,-2.15424,-0.30332000000000003,2.1754891404,0.12576,0.036680000000000004,0.131,-2.2800000000000002,-0.34,2.3052114870000002,-2.15424,-0.30332000000000003,2.1754891404,0.12576,0.036680000000000004,0.131,-2.2800000000000002,-0.34,2.3052114870000002
2020-09-23 11:00:00,-2.42552,-0.35536,2.4514134698,0.08448000000000001,0.024640000000000002,0.088,-2.51,-0.38,2.5386019775,-2.42552,-0.34536000000000006,2.4499838367,0.08448000000000001,0.024640000000000002,0.088,-2.51,-0.37,2.5371243564
2020-09-23 11:30:00,-2.23448,-0.29464,2.2538219983,0.15552000000000002,0.045360000000000004,0.162,-2.39,-0.34,2.4140629652,-2.22448,-0.28464,2.2426170427,0.15552000000000002,0.045360000000000004,0.162,-2.38,-0.33,2.4027692357
2020-09-23 12:00:00,-2.07368,-0.29524,2.0945919412,0.25632000000000005,0.07476000000000001,0.267,-2.33,-0.37,2.3591947779,-2.07368,-0.28524000000000005,2.0932058188,0.25632000000000005,0.07476000000000001,0.267,-2.33,-0.36,2.3576471322
2020-09-23 12:30:00,-1.20848,-0.19664,1.2243737991,0.49152000000000007,0.14336000000000002,0.512,-1.7000000000000002,-0.34,1.7336666346,-1.20848,-0.18664000000000003,1.2228075891,0.49152000000000007,0.14336000000000002,0.512,-1.7000000000000002,-0.33,1.7317332358000002
2020-09-23 13:00:00,-1.74904,-0.21972000000000003,1.7627869412,0.24096,0.07028000000000001,0.251,-1.99,-0.29,2.0110196419,-1.74904,-0.20972000000000002,1.7615684488999999,0.24096,0.07028000000000001,0.251,-1.99,-0.28,2.0096019506
2020-09-23 13:30:00,-1.90464,-0.21552000000000002,1.9167948247000002,0.25536000000000003,0.07448,0.266,-2.16,-0.29,2.179380646,-1.90464,-0.20552,1.9156962181,0.25536000000000003,0.07448,0.266,-2.16,-0.28,2.1780725424
2020-09-23 14:00:00,-2.50352,-0.26186000000000004,2.517177596,0.09648000000000001,0.028140000000000002,0.1005,-2.6,-0.29,2.6161230858,-2.50352,-0.26186000000000004,2.517177596,0.09648000000000001,0.028140000000000002,0.1005,-2.6,-0.29,2.6161230858
2020-09-23 14:30:00,-1.75488,-0.24934000000000003,1.7725050776,0.10512,0.030660000000000003,0.1095,-1.8599999999999999,-0.28,1.8809572031,-1.75488,-0.24934000000000003,1.7725050776,0.10512,0.030660000000000003,0.1095,-1.8599999999999999,-0.28,1.8809572031
2020-09-23 15:00:00,-1.51552,-0.09786,1.5186762163,0.14448000000000003,0.042140000000000004,0.1505,-1.6600000000000001,-0.14,1.6658931538,-1.5255200000000002,-0.20786000000000002,1.5396158774000002,0.14448000000000003,0.042140000000000004,0.1505,-1.67,-0.25,1.6886088949
2020-09-23 15:30:00,-1.75712,-0.08416000000000001,1.7591343326,0.12288000000000002,0.035840000000000004,0.128,-1.88,-0.12,1.8838258943000001,-1.75712,-0.17416,1.7657299907000001,0.12288000000000002,0.035840000000000004,0.128,-1.88,-0.21,1.891692364
2020-09-23 16:00:00,-1.71936,-0.08148000000000001,1.7212895747,0.20064,0.05852,0.209,-1.92,-0.14,1.9250974001,-1.71936,-0.08148000000000001,1.7212895747,0.20064,0.05852,0.209,-1.92,-0.14,1.9250974001
2020-09-23 16:30:00,-1.49752,-0.04886,1.4983168724,0.31248000000000004,0.09114000000000001,0.3255,-1.81,-0.14,1.8154062906,-1.49752,-0.04886,1.4983168724,0.31248000000000004,0.09114000000000001,0.3255,-1.81,-0.14,1.8154062906
2020-09-23 17:00:00,-1.70696,0.5892200000000001,1.8057941882000001,0.20304000000000003,0.05922,0.21150000000000002,-1.9100000000000001,0.53,1.9821705275000001,-1.76696,-0.5807800000000001,1.8599604968999999,0.20304000000000003,0.05922,0.21150000000000002,-1.97,-0.64,2.0713522153
