Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-23 17:30:00,-1.6786400000000001,0.61748,1.7886066644,0.23136,0.06748000000000001,0.241,-1.9100000000000001,0.55,1.9876116321000001,-1.70864,-0.55252,1.7957530454000001,0.23136,0.06748000000000001,0.241,-1.94,-0.62,2.0366639389
2020-09-23 18:00:00,-1.35864,-0.010020000000000001,1.3586769484,0.41136000000000006,0.11998,0.42850000000000005,-1.77,-0.13,1.7747675904,-1.35864,-0.010020000000000001,1.3586769484,0.41136000000000006,0.11998,0.42850000000000005,-1.77,-0.13,1.7747675904
2020-09-23 18:30:00,-2.00552,0.059640000000000006,2.0064065889,0.20448000000000002,0.059640000000000006,0.213,-2.21,0.0,2.21,-2.00552,-0.11036000000000001,2.0085541566,0.20448000000000002,0.059640000000000006,0.213,-2.21,-0.17,2.2165288178
2020-09-23 19:00:00,-1.60968,0.22176,1.6248837497,0.28032,0.08176000000000001,0.292,-1.8900000000000001,0.14,1.8951780919,-1.60968,0.08176000000000001,1.6117550682,0.28032,0.08176000000000001,0.292,-1.8900000000000001,0.0,1.8900000000000001
2020-09-23 19:30:00,-2.03584,-0.02212,2.0359601666,0.16416,0.047880000000000006,0.171,-2.2,-0.07,2.2011133546,-2.03584,-0.01212,2.0358760768,0.16416,0.047880000000000006,0.171,-2.2,-0.06,2.2008180297
2020-09-23 20:00:00,-1.5664,-0.08020000000000001,1.5684517844,0.2736,0.07980000000000001,0.28500000000000003,-1.8399999999999999,-0.16,1.8469434209000002,-1.5664,-0.08020000000000001,1.5684517844,0.2736,0.07980000000000001,0.28500000000000003,-1.8399999999999999,-0.16,1.8469434209000002
2020-09-23 20:30:00,-2.22024,-0.11382,2.2231555614,0.08976,0.026180000000000002,0.0935,-2.31,-0.14,2.3142385357,-2.22024,-0.10382000000000001,2.222666023,0.08976,0.026180000000000002,0.0935,-2.31,-0.13,2.3136551169
2020-09-23 21:00:00,-2.43424,-0.12082000000000001,2.4372365191,0.06576,0.019180000000000003,0.0685,-2.5,-0.14,2.5039169315,-2.43424,-0.13082000000000002,2.4377527048,0.06576,0.019180000000000003,0.0685,-2.5,-0.15,2.5044959573
2020-09-23 21:30:00,-1.5211999999999999,-0.026600000000000002,1.5214325486,0.38880000000000003,0.1134,0.405,-1.9100000000000001,-0.14,1.9151240169000001,-1.5211999999999999,-0.0166,1.5212905705000002,0.38880000000000003,0.1134,0.405,-1.9100000000000001,-0.13,1.9144189719
2020-09-23 22:00:00,-1.39744,-0.055920000000000004,1.3985584006,0.32256,0.09408000000000001,0.336,-1.72,-0.15,1.7265283085,-1.39744,-0.055920000000000004,1.3985584006,0.32256,0.09408000000000001,0.336,-1.72,-0.15,1.7265283085
2020-09-23 22:30:00,-1.78512,-0.13066,1.789895374,0.13488,0.03934,0.1405,-1.92,-0.17,1.9275113489,-1.78512,-0.09066,1.7874206696,0.13488,0.03934,0.1405,-1.92,-0.13,1.9243960091
2020-09-23 23:00:00,-0.66488,0.13566,0.6785786985000001,0.46512000000000003,0.13566,0.48450000000000004,-1.13,0.0,1.13,-0.66488,0.13566,0.6785786985000001,0.46512000000000003,0.13566,0.48450000000000004,-1.13,0.0,1.13
2020-09-23 23:30:00,-1.10968,0.20426000000000002,1.1283225824,0.22032000000000002,0.06426000000000001,0.2295,-1.33,0.14,1.3373481221999999,-1.10968,0.06426000000000001,1.1115390456,0.22032000000000002,0.06426000000000001,0.2295,-1.33,0.0,1.33
2020-09-24 00:00:00,-1.2284,0.2088,1.2460192615,0.2016,0.058800000000000005,0.21,-1.43,0.15,1.4378456106,-1.2284,0.2288,1.2495263102,0.2016,0.058800000000000005,0.21,-1.43,0.17,1.4400694428
2020-09-24 00:30:00,-1.0,0.21,1.0218121158,0.24,0.07,0.25,-1.24,0.14,1.2478781992,-1.0,0.21,1.0218121158,0.24,0.07,0.25,-1.24,0.14,1.2478781992
2020-09-24 01:00:00,-0.5699200000000001,0.24794000000000002,0.6215167335,0.37008,0.10794000000000001,0.3855,-0.9400000000000001,0.14,0.9503683496,-0.5699200000000001,0.24794000000000002,0.6215167335,0.37008,0.10794000000000001,0.3855,-0.9400000000000001,0.14,0.9503683496
2020-09-24 01:30:00,-0.8483200000000001,0.20174,0.8719781247,0.21168,0.06174,0.2205,-1.06,0.14,1.0692053124,-0.8483200000000001,0.20174,0.8719781247,0.21168,0.06174,0.2205,-1.06,0.14,1.0692053124
2020-09-24 02:00:00,-0.5774400000000001,0.25158,0.6298646283,0.38256,0.11158000000000001,0.3985,-0.96,0.14,0.9701546269,-0.5774400000000001,0.25158,0.6298646283,0.38256,0.11158000000000001,0.3985,-0.96,0.14,0.9701546269
2020-09-24 02:30:00,-1.33864,0.17248000000000002,1.3497060421,0.11136000000000001,0.03248,0.116,-1.45,0.14,1.4567429423,-1.33864,0.17248000000000002,1.3497060421,0.11136000000000001,0.03248,0.116,-1.45,0.14,1.4567429423
2020-09-24 03:00:00,-1.3216,0.16870000000000002,1.3323236281,0.0984,0.0287,0.10250000000000001,-1.42,0.14,1.4268847185,-1.3216,0.16870000000000002,1.3323236281,0.0984,0.0287,0.10250000000000001,-1.42,0.14,1.4268847185
2020-09-24 03:30:00,-0.35016,0.27412000000000003,0.4446951765,0.45984,0.13412000000000002,0.47900000000000004,-0.81,0.14,0.8220097323000001,-0.35016,0.27412000000000003,0.4446951765,0.45984,0.13412000000000002,0.47900000000000004,-0.81,0.14,0.8220097323000001
2020-09-24 04:00:00,0.1448,0.3639,0.39165067340000004,0.6648000000000001,0.19390000000000002,0.6925,-0.52,0.17,0.5470831747,0.1448,0.3539,0.3823771044,0.6648000000000001,0.19390000000000002,0.6925,-0.52,0.16,0.5440588203
2020-09-24 04:30:00,-0.48784000000000005,0.25438,0.5501791072000001,0.39216,0.11438000000000001,0.40850000000000003,-0.88,0.14,0.8910667764,-0.48784000000000005,0.25438,0.5501791072000001,0.39216,0.11438000000000001,0.40850000000000003,-0.88,0.14,0.8910667764
2020-09-24 05:00:00,-0.7832,0.2149,0.8121479237,0.25680000000000003,0.07490000000000001,0.2675,-1.04,0.14,1.0493807698,-0.7832,0.2149,0.8121479237,0.25680000000000003,0.07490000000000001,0.2675,-1.04,0.14,1.0493807698
2020-09-24 05:30:00,-0.6129600000000001,0.24122000000000002,0.6587162136,0.34704,0.10122,0.36150000000000004,-0.96,0.14,0.9701546269,-0.6129600000000001,0.24122000000000002,0.6587162136,0.34704,0.10122,0.36150000000000004,-0.96,0.14,0.9701546269
2020-09-24 06:00:00,-0.76304,0.25578,0.8047691905000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.16,0.14,1.1684177335,-0.76304,0.25578,0.8047691905000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.16,0.14,1.1684177335
2020-09-24 06:30:00,-1.15728,-0.06504,1.1591062074,0.22272000000000003,0.06496,0.232,-1.38,-0.13,1.3861096638000001,-1.15728,-0.06504,1.1591062074,0.22272000000000003,0.06496,0.232,-1.38,-0.13,1.3861096638000001
2020-09-24 07:00:00,-1.8012000000000001,-0.08660000000000001,1.8032806215,0.14880000000000002,0.0434,0.155,-1.9500000000000002,-0.13,1.9543285292,-1.8012000000000001,-0.08660000000000001,1.8032806215,0.14880000000000002,0.0434,0.155,-1.9500000000000002,-0.13,1.9543285292
2020-09-24 07:30:00,-1.64216,-0.07938,1.6440774464999999,0.20784000000000002,0.06062000000000001,0.2165,-1.85,-0.14,1.8552897348,-1.64216,-0.06938000000000001,1.6436249724,0.20784000000000002,0.06062000000000001,0.2165,-1.85,-0.13,1.8545619429
2020-09-24 08:00:00,-1.6782400000000002,-0.15282,1.6851835063,0.16176000000000001,0.04718000000000001,0.1685,-1.8399999999999999,-0.2,1.8508376482000002,-1.68824,-0.14282,1.6942703002,0.16176000000000001,0.04718000000000001,0.1685,-1.85,-0.19,1.8597311634
2020-09-24 08:30:00,-1.6344,-0.2167,1.6487032025000001,0.2856,0.0833,0.2975,-1.92,-0.30000000000000004,1.9432961689,-1.6344,-0.2167,1.6487032025000001,0.2856,0.0833,0.2975,-1.92,-0.30000000000000004,1.9432961689
2020-09-24 09:00:00,-2.02408,-0.28744000000000003,2.0443878301,0.14592000000000002,0.04256,0.152,-2.17,-0.33,2.1949487466,-2.02408,-0.28744000000000003,2.0443878301,0.14592000000000002,0.04256,0.152,-2.17,-0.33,2.1949487466
2020-09-24 09:30:00,-2.39176,-0.27968000000000004,2.4080566439,0.13824,0.04032,0.14400000000000002,-2.5300000000000002,-0.32,2.5501568579000002,-2.39176,-0.25968,2.4058157868,0.13824,0.04032,0.14400000000000002,-2.5300000000000002,-0.30000000000000004,2.5477244749
2020-09-24 10:00:00,-2.09592,-0.25756,2.1116860089,0.21408000000000002,0.06244,0.223,-2.31,-0.32,2.3320591759,-2.09592,-0.23756000000000002,2.109340039,0.21408000000000002,0.06244,0.223,-2.31,-0.30000000000000004,2.3293990641
2020-09-24 10:30:00,-1.20264,-0.17702,1.2155982272,0.38736000000000004,0.11298000000000001,0.4035,-1.5899999999999999,-0.29,1.6162301816,-1.19264,-0.17702,1.2057057062,0.38736000000000004,0.11298000000000001,0.4035,-1.58,-0.29,1.6063934761
2020-09-24 11:00:00,-0.73736,-0.15048,0.7525583034000001,0.5126400000000001,0.14952000000000001,0.534,-1.25,-0.30000000000000004,1.2854960132,-0.73736,-0.15048,0.7525583034000001,0.5126400000000001,0.14952000000000001,0.534,-1.25,-0.30000000000000004,1.2854960132
2020-09-24 11:30:00,-1.1984,-0.1337,1.2058350841,0.5016,0.1463,0.5225000000000001,-1.7000000000000002,-0.28,1.7229045243,-1.1984,-0.1237,1.2047673012,0.5016,0.1463,0.5225000000000001,-1.7000000000000002,-0.27,1.7213076425
2020-09-24 12:00:00,-1.0344,-0.1767,1.0493837477,0.5256000000000001,0.15330000000000002,0.5475,-1.56,-0.33,1.5945218719,-1.0344,-0.1767,1.0493837477,0.5256000000000001,0.15330000000000002,0.5475,-1.56,-0.33,1.5945218719
2020-09-24 12:30:00,-1.43704,-0.18872000000000003,1.4493789015,0.31296,0.09128000000000001,0.326,-1.75,-0.28,1.7722584462,-1.43704,-0.18872000000000003,1.4493789015,0.31296,0.09128000000000001,0.326,-1.75,-0.28,1.7722584462
2020-09-24 13:00:00,-0.72096,-0.13028,0.7326364719,0.47904,0.13972,0.499,-1.2,-0.27,1.23,-0.72096,-0.12028000000000001,0.7309244831,0.47904,0.13972,0.499,-1.2,-0.26,1.2278436383
2020-09-24 13:30:00,-0.7324,-0.1057,0.7399880067,0.5976,0.1743,0.6225,-1.33,-0.28,1.3591541487,-0.7324,-0.09570000000000001,0.7386259202000001,0.5976,0.1743,0.6225,-1.33,-0.27,1.3571293232000001
2020-09-24 14:00:00,-0.44176000000000004,-0.07218000000000001,0.4476179733,0.6782400000000001,0.19782000000000002,0.7065,-1.12,-0.27,1.1520850663,-0.44176000000000004,-0.062180000000000006,0.4461146153,0.6782400000000001,0.19782000000000002,0.7065,-1.12,-0.26,1.1497825881
2020-09-24 14:30:00,-1.07192,-0.11806000000000001,1.0784018963,0.41808,0.12194,0.4355,-1.49,-0.24,1.5092050888,-1.07192,-0.10806,1.077352983,0.41808,0.12194,0.4355,-1.49,-0.23,1.5076471736000001
2020-09-24 15:00:00,-0.7687200000000001,-0.025460000000000003,0.7691415019000001,0.46128,0.13454000000000002,0.48050000000000004,-1.23,-0.16,1.2403628501,-0.7687200000000001,-0.015460000000000002,0.768875445,0.46128,0.13454000000000002,0.48050000000000004,-1.23,-0.15,1.2391125857
2020-09-24 15:30:00,-0.38808000000000004,0.018060000000000003,0.3885,0.5419200000000001,0.15806,0.5645,-0.93,-0.14,0.9404786016000001,-0.38808000000000004,0.018060000000000003,0.3885,0.5419200000000001,0.15806,0.5645,-0.93,-0.14,0.9404786016000001
2020-09-24 16:00:00,-0.91512,-0.030660000000000003,0.9156334692,0.37488000000000005,0.10934,0.3905,-1.29,-0.14,1.2975746607,-0.91512,-0.030660000000000003,0.9156334692,0.37488000000000005,0.10934,0.3905,-1.29,-0.14,1.2975746607
2020-09-24 16:30:00,-2.02976,-0.07868,2.031284372,0.21024,0.061320000000000006,0.219,-2.24,-0.14,2.2443707359,-2.02976,-0.07868,2.031284372,0.21024,0.061320000000000006,0.219,-2.24,-0.14,2.2443707359
2020-09-24 17:00:00,-1.6968,-0.0574,1.6977705969999999,0.2832,0.0826,0.295,-1.98,-0.14,1.9849433241,-1.6968,-0.0574,1.6977705969999999,0.2832,0.0826,0.295,-1.98,-0.14,1.9849433241
2020-09-24 17:30:00,-1.5144000000000002,-0.0392,1.5149072579,0.3456,0.1008,0.36,-1.8599999999999999,-0.14,1.8652613758,-1.5144000000000002,0.1008,1.5177509677,0.3456,0.1008,0.36,-1.8599999999999999,0.0,1.8599999999999999
2020-09-24 18:00:00,-1.91472,-0.10346000000000001,1.9175131421,0.12528,0.03654,0.1305,-2.04,-0.14,2.0447982786,-1.91472,0.17654,1.9228414001,0.12528,0.03654,0.1305,-2.04,0.14,2.0447982786
2020-09-24 18:30:00,-1.3678400000000002,-0.37312,1.4178169134,0.33216,0.09688000000000001,0.34600000000000003,-1.7000000000000002,-0.47000000000000003,1.763774362,-1.3278400000000001,0.67688,1.4904112184,0.33216,0.09688000000000001,0.34600000000000003,-1.6600000000000001,0.58,1.7584083712
2020-09-24 19:00:00,-1.23024,-0.35632,1.2808022486000001,0.38976000000000005,0.11368,0.406,-1.62,-0.47000000000000003,1.6868017074,-1.14024,0.6736800000000001,1.3243836302,0.38976000000000005,0.11368,0.406,-1.53,0.56,1.6292636374
2020-09-24 19:30:00,-1.80272,-0.41496000000000005,1.8498624814,0.25728,0.07504000000000001,0.268,-2.06,-0.49,2.1174749113,-1.79272,0.59504,1.8888932209,0.25728,0.07504000000000001,0.268,-2.05,0.52,2.1149231665
2020-09-24 20:00:00,-2.83664,-0.64902,2.9099404547,0.00336,0.0009800000000000002,0.0035,-2.84,-0.65,2.9134343995,-2.74664,0.53098,2.7974937087000002,0.00336,0.0009800000000000002,0.0035,-2.75,0.53,2.800607077
2020-09-24 20:30:00,-2.92,-0.65,2.9914712100000003,0.0,0.0,0.0,-2.92,-0.65,2.9914712100000003,-2.9,0.53,2.9480332427000002,0.0,0.0,0.0,-2.9,0.53,2.9480332427000002
2020-09-24 21:00:00,-2.1628,-0.0629,2.1637144567,0.1272,0.0371,0.1325,-2.29,-0.1,2.2921823662,-2.1628,-0.23290000000000002,2.1753037144,0.1272,0.0371,0.1325,-2.29,-0.27,2.3058620947
2020-09-24 21:30:00,-2.24656,-0.11858,2.2496873227,0.07344,0.02142,0.0765,-2.32,-0.14,2.3242202994,-2.24656,-0.11858,2.2496873227,0.07344,0.02142,0.0765,-2.32,-0.14,2.3242202994
2020-09-24 22:00:00,-1.8589600000000002,-0.10178000000000001,1.8617441956,0.13104000000000002,0.038220000000000004,0.1365,-1.99,-0.14,1.9949185447,-1.8589600000000002,-0.13178,1.8636250293,0.13104000000000002,0.038220000000000004,0.1365,-1.99,-0.17,1.9972481068
2020-09-24 22:30:00,-2.21584,-0.027120000000000002,2.2160059567,0.044160000000000005,0.01288,0.046,-2.26,-0.04,2.2603539546,-2.21584,-0.11712000000000002,2.218933077,0.044160000000000005,0.01288,0.046,-2.26,-0.13,2.2637358503
2020-09-24 23:00:00,-1.69928,0.5964600000000001,1.8009211671,0.09072000000000001,0.02646,0.0945,-1.79,0.5700000000000001,1.8785632808,-1.71928,-0.46354000000000006,1.7806720782,0.09072000000000001,0.02646,0.0945,-1.81,-0.49,1.8751533271
2020-09-24 23:30:00,-1.12648,0.69686,1.3246022232999999,0.26352000000000003,0.07686000000000001,0.2745,-1.3900000000000001,0.62,1.5220052562,-1.20648,-0.37314,1.262864779,0.26352000000000003,0.07686000000000001,0.2745,-1.47,-0.45,1.537335357
2020-09-25 00:00:00,-1.11464,0.70698,1.3199405479,0.19536,0.05698,0.20350000000000001,-1.31,0.65,1.4623952954,-1.20464,-0.36302,1.258149852,0.19536,0.05698,0.20350000000000001,-1.4,-0.42,1.4616429112
2020-09-25 00:30:00,-1.5370400000000002,-0.43872000000000005,1.5984264763,0.07296000000000001,0.02128,0.076,-1.6099999999999999,-0.46,1.6744252745,-1.44704,0.6712800000000001,1.5951619354000002,0.07296000000000001,0.02128,0.076,-1.52,0.65,1.6531485112
2020-09-25 01:00:00,-1.3864800000000002,-0.13564,1.3930990632,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.47,-0.16,1.4786818454000001,-1.3864800000000002,0.31436000000000003,1.4216711997,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.47,0.29,1.4983324064
2020-09-25 01:30:00,-1.148,0.17850000000000002,1.1617944095000001,0.132,0.0385,0.1375,-1.28,0.14,1.2876334882,-1.148,0.17850000000000002,1.1617944095000001,0.132,0.0385,0.1375,-1.28,0.14,1.2876334882
2020-09-25 02:00:00,0.19288000000000002,0.38084,0.4268978801,0.7228800000000001,0.21084000000000003,0.753,-0.53,0.17,0.5565968020000001,0.19288000000000002,0.38084,0.4268978801,0.7228800000000001,0.21084000000000003,0.753,-0.53,0.17,0.5565968020000001
2020-09-25 02:30:00,-0.70032,0.23324000000000003,0.7381388758,0.31968,0.09324,0.333,-1.02,0.14,1.0295630141,-0.70032,0.23324000000000003,0.7381388758,0.31968,0.09324,0.333,-1.02,0.14,1.0295630141
2020-09-25 03:00:00,-0.53488,0.25816,0.5939218804,0.40512000000000004,0.11816000000000002,0.422,-0.9400000000000001,0.14,0.9503683496,-0.53488,0.25816,0.5939218804,0.40512000000000004,0.11816000000000002,0.422,-0.9400000000000001,0.14,0.9503683496
2020-09-25 03:30:00,-0.22976000000000002,0.28132,0.3632225213,0.45024000000000003,0.13132000000000002,0.46900000000000003,-0.68,0.15,0.6963476143,-0.22976000000000002,0.27132,0.3555336834,0.45024000000000003,0.13132000000000002,0.46900000000000003,-0.68,0.14,0.6942621983
2020-09-25 04:00:00,-0.22208000000000003,0.28356000000000003,0.3601746798,0.45792000000000005,0.13356,0.47700000000000004,-0.68,0.15,0.6963476143,-0.20208,0.27356,0.34010498380000004,0.45792000000000005,0.13356,0.47700000000000004,-0.66,0.14,0.6746851117
2020-09-25 04:30:00,-0.44336000000000003,0.31652,0.5447504016,0.53664,0.15652000000000002,0.559,-0.98,0.16,0.992975327,-0.44336000000000003,0.31652,0.5447504016,0.53664,0.15652000000000002,0.559,-0.98,0.16,0.992975327
2020-09-25 05:00:00,-0.9392800000000001,0.25396,0.9730069887,0.39072,0.11396,0.40700000000000003,-1.33,0.14,1.3373481221999999,-0.9392800000000001,0.25396,0.9730069887,0.39072,0.11396,0.40700000000000003,-1.33,0.14,1.3373481221999999
2020-09-25 05:30:00,-0.20848000000000003,0.28336,0.351790847,0.49152000000000007,0.14336000000000002,0.512,-0.7000000000000001,0.14,0.7138627319,-0.20848000000000003,0.28336,0.351790847,0.49152000000000007,0.14336000000000002,0.512,-0.7000000000000001,0.14,0.7138627319
2020-09-25 06:00:00,-0.28,0.0625,0.2868906586,0.66,0.1925,0.6875,-0.9400000000000001,-0.13,0.9489467846,-0.27,0.0625,0.2771394054,0.66,0.1925,0.6875,-0.93,-0.13,0.9390420651
2020-09-25 06:30:00,-0.7477600000000001,0.022320000000000003,0.7480930423000001,0.52224,0.15232,0.544,-1.27,-0.13,1.276636205,-0.7477600000000001,0.022320000000000003,0.7480930423000001,0.52224,0.15232,0.544,-1.27,-0.13,1.276636205
2020-09-25 07:00:00,0.55656,0.17858000000000002,0.5845082121,1.12656,0.32858000000000004,1.1735,-0.5700000000000001,-0.15,0.5894064811,0.55656,0.18858000000000003,0.5876405789,1.12656,0.32858000000000004,1.1735,-0.5700000000000001,-0.14,0.5869412236
2020-09-25 07:30:00,-0.22016000000000002,0.029120000000000004,0.222077464,0.81984,0.23912000000000003,0.854,-1.04,-0.21,1.0609901036,-0.22016000000000002,0.06912,0.2307552816,0.81984,0.23912000000000003,0.854,-1.04,-0.17,1.0538026381
2020-09-25 08:00:00,-1.11504,-0.25272,1.1433204275,0.5049600000000001,0.14728000000000002,0.526,-1.62,-0.4,1.6686521507,-1.09504,0.04728,1.0960602173,0.5049600000000001,0.14728000000000002,0.526,-1.6,-0.1,1.6031219542000001
2020-09-25 08:30:00,-1.61848,-0.17164000000000001,1.6275557748,0.37152,0.10836000000000001,0.387,-1.99,-0.28,2.0096019506,-1.61848,-0.16164,1.6265315859,0.37152,0.10836000000000001,0.387,-1.99,-0.27,2.0082330542
2020-09-25 09:00:00,-1.88808,-0.21444000000000002,1.9002185664,0.36192,0.10556000000000001,0.377,-2.25,-0.32,2.2726416348000003,-1.88808,-0.21444000000000002,1.9002185664,0.36192,0.10556000000000001,0.377,-2.25,-0.32,2.2726416348000003
2020-09-25 09:30:00,-1.27272,-0.15746000000000002,1.2824234285,0.55728,0.16254000000000002,0.5805,-1.83,-0.32,1.8577674774,-1.26272,-0.15746000000000002,1.2724996857,0.55728,0.16254000000000002,0.5805,-1.82,-0.32,1.8479177471
2020-09-25 10:00:00,-1.24272,-0.15746000000000002,1.2526558386,0.55728,0.16254000000000002,0.5805,-1.8,-0.32,1.8282231811,-1.24272,-0.15746000000000002,1.2526558386,0.55728,0.16254000000000002,0.5805,-1.8,-0.32,1.8282231811
2020-09-25 10:30:00,-0.8483200000000001,-0.38326000000000005,0.9308786441,0.5716800000000001,0.16674000000000003,0.5955,-1.42,-0.55,1.5227934857,-0.80832,0.08674000000000001,0.8129606694,0.5716800000000001,0.16674000000000003,0.5955,-1.38,-0.08,1.3823168957
2020-09-25 11:00:00,-0.30976000000000004,-0.5836800000000001,0.6607825664,0.8102400000000001,0.23632000000000003,0.844,-1.12,-0.8200000000000001,1.388092216,-0.23976000000000003,0.33632,0.4130326864,0.8102400000000001,0.23632000000000003,0.844,-1.05,0.1,1.0547511555
2020-09-25 11:30:00,-0.61816,-0.10238000000000001,0.626580761,0.71184,0.20762000000000003,0.7415,-1.33,-0.31,1.3656500284,-0.60816,-0.09238,0.6151362857,0.71184,0.20762000000000003,0.7415,-1.32,-0.30000000000000004,1.3536617007
2020-09-25 12:00:00,-0.6366400000000001,-0.11652000000000001,0.6472151111000001,0.6633600000000001,0.19348,0.6910000000000001,-1.3,-0.31,1.3364505227999999,-0.6366400000000001,-0.10652,0.6454897366,0.6633600000000001,0.19348,0.6910000000000001,-1.3,-0.30000000000000004,1.3341664064
2020-09-25 12:30:00,-1.13808,-0.28944000000000003,1.1743089883,0.48192,0.14056000000000002,0.502,-1.62,-0.43,1.6760966559,-1.11808,-0.07944000000000001,1.1208985681,0.48192,0.14056000000000002,0.502,-1.6,-0.22,1.6150541787
2020-09-25 13:00:00,-0.86848,-0.08914000000000001,0.8730426393,0.55152,0.16086,0.5745,-1.42,-0.25,1.4418391034,-0.86848,-0.06914000000000001,0.8712277831,0.55152,0.16086,0.5745,-1.42,-0.23,1.4385061696
2020-09-25 13:30:00,-0.67144,-0.040420000000000005,0.6726555211,0.7185600000000001,0.20958000000000002,0.7485,-1.3900000000000001,-0.25,1.4123030836,-0.67144,-0.02042,0.6717504373000001,0.7185600000000001,0.20958000000000002,0.7485,-1.3900000000000001,-0.23,1.4089002804000001
2020-09-25 14:00:00,-1.63936,-0.11898000000000002,1.6436719411,0.38064000000000003,0.11102000000000001,0.3965,-2.02,-0.23,2.0330518931,-1.63936,-0.11898000000000002,1.6436719411,0.38064000000000003,0.11102000000000001,0.3965,-2.02,-0.23,2.0330518931
2020-09-25 14:30:00,-0.27504,-0.01272,0.275333979,0.7449600000000001,0.21728000000000003,0.776,-1.02,-0.23,1.0456098699,-0.27504,0.007280000000000001,0.2751363298,0.7449600000000001,0.21728000000000003,0.776,-1.02,-0.21,1.0413932975
2020-09-25 15:00:00,-0.66376,-0.00318,0.6637676175,0.60624,0.17682,0.6315000000000001,-1.27,-0.18,1.2826924807,-0.66376,0.0068200000000000005,0.6637950361,0.60624,0.17682,0.6315000000000001,-1.27,-0.17,1.2813274367
2020-09-25 15:30:00,-0.45448000000000005,0.00536,0.454511606,0.6355200000000001,0.18536000000000002,0.662,-1.09,-0.18,1.1047624179,-0.45448000000000005,0.015360000000000002,0.4547394859,0.6355200000000001,0.18536000000000002,0.662,-1.09,-0.17,1.1031772296
2020-09-25 16:00:00,-0.02304,0.07078000000000001,0.0744355426,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.78,-0.15,0.7942921377000001,-0.02304,0.08078,0.08400148810000001,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.78,-0.14,0.7924645102000001
2020-09-25 16:30:00,-0.02024,0.11368,0.1154677444,0.8697600000000001,0.25368,0.906,-0.89,-0.14,0.9009439494,-0.02024,0.12368000000000001,0.125325177,0.8697600000000001,0.25368,0.906,-0.89,-0.13,0.8994442729000001
2020-09-25 17:00:00,-0.35128000000000004,0.21546,0.41209301130000003,0.73872,0.21546,0.7695000000000001,-1.09,0.0,1.09,-0.35128000000000004,0.08546000000000001,0.3615260018,0.73872,0.21546,0.7695000000000001,-1.09,-0.13,1.09772492
2020-09-25 17:30:00,-0.80152,0.03164,0.8021442514,0.58848,0.17164000000000001,0.613,-1.3900000000000001,-0.14,1.3970325694,-0.80152,0.04164,0.8026008971,0.58848,0.17164000000000001,0.613,-1.3900000000000001,-0.13,1.396065901
2020-09-25 18:00:00,-0.30088000000000004,0.10016000000000001,0.317113229,0.78912,0.23016000000000003,0.8220000000000001,-1.09,-0.13,1.09772492,-0.30088000000000004,0.10016000000000001,0.317113229,0.78912,0.23016000000000003,0.8220000000000001,-1.09,-0.13,1.09772492
2020-09-25 18:30:00,-0.38336000000000003,0.11402000000000001,0.3999568102,0.83664,0.24402000000000001,0.8715,-1.22,-0.13,1.2269066794,-0.38336000000000003,0.11402000000000001,0.3999568102,0.83664,0.24402000000000001,0.8715,-1.22,-0.13,1.2269066794
2020-09-25 19:00:00,-0.51664,0.11598000000000001,0.5294981114,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.3599999999999999,-0.13,1.366199107,-0.51664,0.11598000000000001,0.5294981114,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.3599999999999999,-0.13,1.366199107
2020-09-25 19:30:00,-1.1912,0.0534,1.1923963267,0.6288,0.1834,0.655,-1.82,-0.13,1.8246369502,-1.1912,0.0534,1.1923963267,0.6288,0.1834,0.655,-1.82,-0.13,1.8246369502
2020-09-25 20:00:00,-1.61152,0.006640000000000001,1.6115336794,0.46848000000000006,0.13664,0.488,-2.08,-0.13,2.0840585404,-1.61152,0.006640000000000001,1.6115336794,0.46848000000000006,0.13664,0.488,-2.08,-0.13,2.0840585404
2020-09-25 20:30:00,-0.8649600000000001,0.05272,0.8665651735000001,0.6950400000000001,0.20272,0.724,-1.56,-0.15,1.5671949464,-0.8649600000000001,0.05272,0.8665651735000001,0.6950400000000001,0.20272,0.724,-1.56,-0.15,1.5671949464
2020-09-25 21:00:00,-0.94152,0.04914,0.9428014902,0.6484800000000001,0.18914,0.6755,-1.5899999999999999,-0.14,1.5961516219,-0.94152,0.059140000000000005,0.9433755615,0.6484800000000001,0.18914,0.6755,-1.5899999999999999,-0.13,1.5953056133999999
2020-09-25 21:30:00,-0.5876,0.0707,0.5918380268,0.7224,0.2107,0.7525000000000001,-1.31,-0.14,1.3174596768,-0.5876,0.08070000000000001,0.5931157138,0.7224,0.2107,0.7525000000000001,-1.31,-0.13,1.3164345787
2020-09-25 22:00:00,-0.40888,0.07616,0.41591249080000003,0.7411200000000001,0.21616000000000002,0.772,-1.15,-0.14,1.158490397,-0.40888,0.08616,0.4178593065,0.7411200000000001,0.21616000000000002,0.772,-1.15,-0.13,1.1573245007
2020-09-25 22:30:00,-0.39552000000000004,0.037140000000000006,0.3972599275,0.74448,0.21714000000000003,0.7755000000000001,-1.1400000000000001,-0.18,1.1541230437,-0.39552000000000004,0.08714000000000001,0.4050054938,0.74448,0.21714000000000003,0.7755000000000001,-1.1400000000000001,-0.13,1.1473883388
2020-09-25 23:00:00,-0.53344,0.31108,0.6175184208,0.5865600000000001,0.17108,0.611,-1.12,0.14,1.1287160848,-0.53344,0.31108,0.6175184208,0.5865600000000001,0.17108,0.611,-1.12,0.14,1.1287160848
2020-09-25 23:30:00,-0.45304000000000005,0.30828,0.5479797442000001,0.57696,0.16828,0.601,-1.03,0.14,1.0394710193,-0.45304000000000005,0.30828,0.5479797442000001,0.57696,0.16828,0.601,-1.03,0.14,1.0394710193
2020-09-26 00:00:00,-0.018080000000000002,0.33306,0.333550371,0.6619200000000001,0.19306,0.6895,-0.68,0.14,0.6942621983,-0.018080000000000002,0.33306,0.333550371,0.6619200000000001,0.19306,0.6895,-0.68,0.14,0.6942621983
2020-09-26 00:30:00,0.3568,0.3899,0.5285151370000001,0.8568,0.2499,0.8925000000000001,-0.5,0.14,0.5192301994,0.3568,0.3899,0.5285151370000001,0.8568,0.2499,0.8925000000000001,-0.5,0.14,0.5192301994
2020-09-26 01:00:00,0.29448,0.38464000000000004,0.48442378140000003,0.8044800000000001,0.23464000000000002,0.838,-0.51,0.15,0.5316013544,0.30448000000000003,0.39464000000000005,0.49844638630000004,0.8044800000000001,0.23464000000000002,0.838,-0.5,0.16,0.5249761899000001
2020-09-26 01:30:00,-0.047920000000000004,0.32144,0.32499230760000003,0.6220800000000001,0.18144000000000002,0.648,-0.67,0.14,0.6844705983,-0.047920000000000004,0.32144,0.32499230760000003,0.6220800000000001,0.18144000000000002,0.648,-0.67,0.14,0.6844705983
2020-09-26 02:00:00,0.15936,0.39148000000000005,0.4226726866,0.75936,0.22148,0.791,-0.6000000000000001,0.17,0.6236184731000001,0.15936,0.38148000000000004,0.4134278655,0.75936,0.22148,0.791,-0.6000000000000001,0.16,0.6209669879
2020-09-26 02:30:00,-0.0011200000000000001,0.32634,0.3263419219,0.63888,0.18634,0.6655,-0.64,0.14,0.6551335742000001,-0.0011200000000000001,0.32634,0.3263419219,0.63888,0.18634,0.6655,-0.64,0.14,0.6551335742000001
2020-09-26 03:00:00,-0.21736000000000003,0.32452000000000003,0.3905875062,0.6326400000000001,0.18452000000000002,0.659,-0.85,0.14,0.8614522622,-0.21736000000000003,0.32452000000000003,0.3905875062,0.6326400000000001,0.18452000000000002,0.659,-0.85,0.14,0.8614522622
2020-09-26 03:30:00,-0.44704000000000005,0.31878,0.5490586945,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.06,0.14,1.0692053124,-0.44704000000000005,0.31878,0.5490586945,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.06,0.14,1.0692053124
2020-09-26 04:00:00,-0.027520000000000003,0.31864000000000003,0.3198262028,0.61248,0.17864000000000002,0.638,-0.64,0.14,0.6551335742000001,-0.027520000000000003,0.31864000000000003,0.3198262028,0.61248,0.17864000000000002,0.638,-0.64,0.14,0.6551335742000001
2020-09-26 04:30:00,0.04016,0.33838,0.3407548239,0.6801600000000001,0.19838000000000003,0.7085,-0.64,0.14,0.6551335742000001,0.04016,0.33838,0.3407548239,0.6801600000000001,0.19838000000000003,0.7085,-0.64,0.14,0.6551335742000001
2020-09-26 05:00:00,-0.48968000000000006,0.30926000000000003,0.5791616786,0.5803200000000001,0.16926000000000002,0.6045,-1.07,0.14,1.0791200119,-0.48968000000000006,0.30926000000000003,0.5791616786,0.5803200000000001,0.16926000000000002,0.6045,-1.07,0.14,1.0791200119
2020-09-26 05:30:00,0.06304,0.33922,0.3450278974,0.6830400000000001,0.19922,0.7115,-0.62,0.14,0.6356099433,0.06304,0.33922,0.3450278974,0.6830400000000001,0.19922,0.7115,-0.62,0.14,0.6356099433
2020-09-26 06:00:00,0.27968000000000004,0.35574000000000006,0.45251723720000003,0.7396800000000001,0.21574000000000002,0.7705000000000001,-0.46,0.14,0.48083261120000004,0.27968000000000004,0.35574000000000006,0.45251723720000003,0.7396800000000001,0.21574000000000002,0.7705000000000001,-0.46,0.14,0.48083261120000004
2020-09-26 06:30:00,0.16824,0.38532000000000005,0.4204476186,0.73824,0.21532,0.769,-0.5700000000000001,0.17,0.5948108943,0.16824,0.38532000000000005,0.4204476186,0.73824,0.21532,0.769,-0.5700000000000001,0.17,0.5948108943
2020-09-26 07:00:00,0.14416,0.39288,0.4184934886,0.7641600000000001,0.22288000000000002,0.796,-0.62,0.17,0.6428841264,0.15416000000000002,0.39288,0.4220426519,0.7641600000000001,0.22288000000000002,0.796,-0.61,0.17,0.6332456080000001
2020-09-26 07:30:00,0.06696,0.37578000000000006,0.3816991616,0.8769600000000001,0.25578,0.9135000000000001,-0.81,0.12,0.8188406438,0.07696,0.37578000000000006,0.3835797831,0.8769600000000001,0.25578,0.9135000000000001,-0.8,0.12,0.8089499366
2020-09-26 08:00:00,0.05992000000000001,0.34206000000000003,0.347268556,0.8299200000000001,0.24206000000000003,0.8645,-0.77,0.1,0.7764663547,0.05992000000000001,0.36206000000000005,0.3669848089,0.8299200000000001,0.24206000000000003,0.8645,-0.77,0.12,0.7792945528
2020-09-26 08:30:00,-0.22792,0.06894,0.2381181429,0.68208,0.19894,0.7105,-0.91,-0.13,0.9192388155000001,-0.22792,0.06894,0.2381181429,0.68208,0.19894,0.7105,-0.91,-0.13,0.9192388155000001
2020-09-26 09:00:00,-0.46352000000000004,0.20314000000000002,0.5060796874,0.6964800000000001,0.20314000000000002,0.7255,-1.16,0.0,1.16,-0.45352000000000003,0.20314000000000002,0.4969368672,0.6964800000000001,0.20314000000000002,0.7255,-1.15,0.0,1.15
2020-09-26 09:30:00,-0.23632000000000003,0.22274000000000002,0.32474643950000004,0.76368,0.22274000000000002,0.7955,-1.0,0.0,1.0,-0.23632000000000003,0.09274,0.253865811,0.76368,0.22274000000000002,0.7955,-1.0,-0.13,1.0084145973
2020-09-26 10:00:00,-0.22432000000000002,0.22624000000000002,0.318596924,0.77568,0.22624000000000002,0.808,-1.0,0.0,1.0,-0.22432000000000002,0.056240000000000005,0.2312626213,0.77568,0.22624000000000002,0.808,-1.0,-0.17,1.0143470806
2020-09-26 10:30:00,-0.3608,0.08560000000000001,0.3708153179,0.7392000000000001,0.2156,0.77,-1.1,-0.13,1.107655181,-0.3608,0.0356,0.3625520652,0.7392000000000001,0.2156,0.77,-1.1,-0.18,1.1146299834
2020-09-26 11:00:00,0.25192000000000003,0.15056,0.2934825378,0.9619200000000001,0.28056000000000003,1.002,-0.71,-0.13,0.7218032973,0.25192000000000003,0.14056000000000002,0.2884801553,0.9619200000000001,0.28056000000000003,1.002,-0.71,-0.14,0.7236711961000001
2020-09-26 11:30:00,0.14768,0.40474000000000004,0.43084086390000004,0.90768,0.26474000000000003,0.9455,-0.76,0.14,0.7727871635,0.14768,0.26474000000000003,0.3031446025,0.90768,0.26474000000000003,0.9455,-0.76,0.0,0.76
2020-09-26 12:00:00,0.04968,0.12074000000000001,0.1305612883,0.8596800000000001,0.25074,0.8955000000000001,-0.81,-0.13,0.8203657721000001,0.04968,0.12074000000000001,0.1305612883,0.8596800000000001,0.25074,0.8955000000000001,-0.81,-0.13,0.8203657721000001
2020-09-26 12:30:00,0.75648,0.19564,0.7813686710000001,1.11648,0.32564000000000004,1.163,-0.36,-0.13,0.38275318420000004,0.75648,0.19564,0.7813686710000001,1.11648,0.32564000000000004,1.163,-0.36,-0.13,0.38275318420000004
2020-09-26 13:00:00,0.31864000000000003,0.15252000000000002,0.35326165940000004,0.9686400000000001,0.28252000000000005,1.009,-0.65,-0.13,0.6628725368,0.31864000000000003,0.15252000000000002,0.35326165940000004,0.9686400000000001,0.28252000000000005,1.009,-0.65,-0.13,0.6628725368
2020-09-26 13:30:00,-0.17376000000000003,0.09932,0.2001424493,0.78624,0.22932000000000002,0.8190000000000001,-0.96,-0.13,0.9687620967,-0.17376000000000003,0.09932,0.2001424493,0.78624,0.22932000000000002,0.8190000000000001,-0.96,-0.13,0.9687620967
2020-09-26 14:00:00,-0.66752,0.17864000000000002,0.6910102749,0.61248,0.17864000000000002,0.638,-1.28,0.0,1.28,-0.66752,0.04864,0.6692897728,0.61248,0.17864000000000002,0.638,-1.28,-0.13,1.2865846261
2020-09-26 14:30:00,-0.8262400000000001,0.15568,0.8407786867,0.53376,0.15568,0.556,-1.3599999999999999,0.0,1.3599999999999999,-0.8262400000000001,0.15568,0.8407786867,0.53376,0.15568,0.556,-1.3599999999999999,0.0,1.3599999999999999
2020-09-26 15:00:00,0.03184,0.07262,0.0792934424,0.83184,0.24262000000000003,0.8665,-0.8,-0.17,0.8178630692000001,0.04184,0.11262000000000001,0.12014095890000001,0.83184,0.24262000000000003,0.8665,-0.79,-0.13,0.800624756
2020-09-26 15:30:00,-0.25304000000000004,0.09078000000000001,0.2688312668,0.7569600000000001,0.22078000000000003,0.7885000000000001,-1.01,-0.13,1.0183319694,-0.25304000000000004,0.22078000000000003,0.3358169888,0.7569600000000001,0.22078000000000003,0.7885000000000001,-1.01,0.0,1.01
2020-09-26 16:00:00,-0.47728000000000004,0.22246000000000002,0.5265782468,0.7627200000000001,0.22246000000000002,0.7945,-1.24,0.0,1.24,-0.47728000000000004,0.22246000000000002,0.5265782468,0.7627200000000001,0.22246000000000002,0.7945,-1.24,0.0,1.24
2020-09-26 16:30:00,-0.73536,0.18802000000000002,0.75901637,0.6446400000000001,0.18802000000000002,0.6715,-1.38,0.0,1.38,-0.73536,0.18802000000000002,0.75901637,0.6446400000000001,0.18802000000000002,0.6715,-1.38,0.0,1.38
2020-09-26 17:00:00,-0.7495200000000001,0.17514000000000002,0.7697104975,0.60048,0.17514000000000002,0.6255000000000001,-1.35,0.0,1.35,-0.7495200000000001,0.34514,0.8251677708,0.60048,0.17514000000000002,0.6255000000000001,-1.35,0.17,1.3606616038000001
2020-09-26 17:30:00,-0.4556,0.2142,0.5034411584,0.7344,0.2142,0.765,-1.19,0.0,1.19,-0.4556,0.2142,0.5034411584,0.7344,0.2142,0.765,-1.19,0.0,1.19
2020-09-26 18:00:00,-0.7788,0.3416,0.8504234239,0.6912,0.2016,0.72,-1.47,0.14,1.4766516177,-0.7788,0.37160000000000004,0.8629113512000001,0.6912,0.2016,0.72,-1.47,0.17,1.4797972834
2020-09-26 18:30:00,-0.66176,0.19782000000000002,0.6906946141,0.6782400000000001,0.19782000000000002,0.7065,-1.34,0.0,1.34,-0.66176,0.19782000000000002,0.6906946141,0.6782400000000001,0.19782000000000002,0.7065,-1.34,0.0,1.34
2020-09-26 19:00:00,-0.8548,0.031100000000000003,0.8553655651000001,0.6552,0.19110000000000002,0.6825,-1.51,-0.16,1.5184531603,-0.8548,0.031100000000000003,0.8553655651000001,0.6552,0.19110000000000002,0.6825,-1.51,-0.16,1.5184531603
2020-09-26 19:30:00,-0.8068000000000001,0.0651,0.8094221704000001,0.7032,0.2051,0.7325,-1.51,-0.14,1.5164761785,-0.8068000000000001,0.0751,0.8102877575,0.7032,0.2051,0.7325,-1.51,-0.13,1.5155856954
2020-09-26 20:00:00,-1.33232,0.03724,1.3328403505,0.60768,0.17724,0.633,-1.94,-0.14,1.9450449866000001,-1.33232,0.047240000000000004,1.33315723,0.60768,0.17724,0.633,-1.94,-0.13,1.9443507914
2020-09-26 20:30:00,-0.80256,0.06342,0.805061892,0.6974400000000001,0.20342000000000002,0.7265,-1.5,-0.14,1.5065191668,-0.80256,0.07342,0.8059113165,0.6974400000000001,0.20342000000000002,0.7265,-1.5,-0.13,1.5056227947
2020-09-26 21:00:00,-0.8534400000000001,0.031080000000000003,0.8540057377,0.5865600000000001,0.17108,0.611,-1.44,-0.14,1.4467895493,-0.8534400000000001,0.041080000000000005,0.8544281128000001,0.5865600000000001,0.17108,0.611,-1.44,-0.13,1.4458561478
2020-09-26 21:30:00,-0.31720000000000004,-0.3446,0.4683641745,0.7728,0.22540000000000002,0.805,-1.09,-0.5700000000000001,1.2300406497,-0.2472,0.7454000000000001,0.7853209535,0.7728,0.22540000000000002,0.805,-1.02,0.52,1.1449017425
2020-09-26 22:00:00,-0.5270400000000001,-0.31372,0.6133444383000001,0.67296,0.19628,0.7010000000000001,-1.2,-0.51,1.3038788287,-0.44704000000000005,0.7662800000000001,0.8871470002,0.67296,0.19628,0.7010000000000001,-1.12,0.5700000000000001,1.2567020331
2020-09-26 22:30:00,-0.6065600000000001,0.32892000000000005,0.6900024638000001,0.6134400000000001,0.17892000000000002,0.639,-1.22,0.15,1.229186723,-0.6065600000000001,0.31892000000000004,0.6852919086,0.6134400000000001,0.17892000000000002,0.639,-1.22,0.14,1.2280065146
2020-09-26 23:00:00,0.1584,0.37870000000000004,0.41049269180000003,0.8184,0.23870000000000002,0.8525,-0.66,0.14,0.6746851117,0.1584,0.37870000000000004,0.41049269180000003,0.8184,0.23870000000000002,0.8525,-0.66,0.14,0.6746851117
2020-09-26 23:30:00,-0.18496,0.32522,0.3741366729,0.63504,0.18522000000000002,0.6615,-0.8200000000000001,0.14,0.8318653737,-0.18496,0.32522,0.3741366729,0.63504,0.18522000000000002,0.6615,-0.8200000000000001,0.14,0.8318653737
2020-09-27 00:00:00,0.27832,0.37576000000000004,0.46760838320000003,0.80832,0.23576000000000003,0.842,-0.53,0.14,0.5481788029,0.27832,0.37576000000000004,0.46760838320000003,0.80832,0.23576000000000003,0.842,-0.53,0.14,0.5481788029
2020-09-27 00:30:00,-0.21576,0.31332000000000004,0.38042318540000003,0.5942400000000001,0.17332,0.619,-0.81,0.14,0.8220097323000001,-0.21576,0.31332000000000004,0.38042318540000003,0.5942400000000001,0.17332,0.619,-0.81,0.14,0.8220097323000001
2020-09-27 01:00:00,0.10152000000000001,0.33586000000000005,0.35086785260000003,0.67152,0.19586,0.6995,-0.5700000000000001,0.14,0.5869412236,0.10152000000000001,0.33586000000000005,0.35086785260000003,0.67152,0.19586,0.6995,-0.5700000000000001,0.14,0.5869412236
2020-09-27 01:30:00,-0.25704000000000005,0.31878,0.40950000000000003,0.6129600000000001,0.17878000000000002,0.6385000000000001,-0.87,0.14,0.8811923740000001,-0.25704000000000005,0.31878,0.40950000000000003,0.6129600000000001,0.17878000000000002,0.6385000000000001,-0.87,0.14,0.8811923740000001
2020-09-27 02:00:00,-0.08736000000000001,0.34202000000000005,0.35300063740000004,0.69264,0.20202,0.7215,-0.78,0.14,0.7924645102000001,-0.08736000000000001,0.35202000000000006,0.36269801490000003,0.69264,0.20202,0.7215,-0.78,0.15,0.7942921377000001
2020-09-27 02:30:00,-0.5936,0.2877,0.6596455488,0.5064000000000001,0.1477,0.5275000000000001,-1.1,0.14,1.1088733021,-0.5936,0.2977,0.6640679559,0.5064000000000001,0.1477,0.5275000000000001,-1.1,0.15,1.1101801656
2020-09-27 03:00:00,-0.5977600000000001,0.29232,0.6654081454,0.52224,0.15232,0.544,-1.12,0.14,1.1287160848,-0.5877600000000001,0.29232,0.6564394869,0.52224,0.15232,0.544,-1.11,0.14,1.1187939935
2020-09-27 03:30:00,-0.28776,0.29232,0.4101911749,0.52224,0.15232,0.544,-0.81,0.14,0.8220097323000001,-0.28776,0.29232,0.4101911749,0.52224,0.15232,0.544,-0.81,0.14,0.8220097323000001
2020-09-27 04:00:00,0.66624,0.42432000000000003,0.7898880933,0.90624,0.26432,0.9440000000000001,-0.24,0.16,0.28844410200000004,0.6762400000000001,0.43432000000000004,0.8037004417,0.90624,0.26432,0.9440000000000001,-0.23,0.17,0.28600699290000003
2020-09-27 04:30:00,0.9647200000000001,0.45596000000000003,1.0670446101,1.01472,0.29596,1.057,-0.05,0.16,0.1676305461,0.9647200000000001,0.46596000000000004,1.0713558699,1.01472,0.29596,1.057,-0.05,0.17,0.1772004515
2020-09-27 05:00:00,0.66768,0.42474000000000006,0.7913284084000001,0.90768,0.26474000000000003,0.9455,-0.24,0.16,0.28844410200000004,0.6776800000000001,0.43474,0.8051391495,0.90768,0.26474000000000003,0.9455,-0.23,0.17,0.28600699290000003
2020-09-27 05:30:00,-0.19536,0.29302,0.3521736078,0.52464,0.15302000000000002,0.5465,-0.72,0.14,0.7334848328,-0.19536,0.29302,0.3521736078,0.52464,0.15302000000000002,0.5465,-0.72,0.14,0.7334848328
2020-09-27 06:00:00,0.13264,0.35202000000000006,0.3761800766,0.69264,0.20202,0.7215,-0.56,0.15,0.5797413216,0.13264,0.35202000000000006,0.3761800766,0.69264,0.20202,0.7215,-0.56,0.15,0.5797413216
2020-09-27 06:30:00,0.08560000000000001,0.3383,0.3489616741,0.6456000000000001,0.1883,0.6725,-0.56,0.15,0.5797413216,0.08560000000000001,0.3383,0.3489616741,0.6456000000000001,0.1883,0.6725,-0.56,0.15,0.5797413216
2020-09-27 07:00:00,0.316,0.3705,0.4869561069,0.756,0.2205,0.7875000000000001,-0.44,0.15,0.464865572,0.316,0.3705,0.4869561069,0.756,0.2205,0.7875000000000001,-0.44,0.15,0.464865572
2020-09-27 07:30:00,-1.84928,0.15146,1.8554720828,0.45072,0.13146000000000002,0.46950000000000003,-2.3,0.02,2.3000869549000003,-1.85928,0.09146000000000001,1.8615281491000002,0.45072,0.13146000000000002,0.46950000000000003,-2.31,-0.04,2.3103462944
2020-09-27 08:00:00,0.46368000000000004,0.40774000000000005,0.617455302,0.88368,0.25774,0.9205000000000001,-0.42,0.15,0.4459820624,0.46368000000000004,0.39774000000000004,0.6108979047,0.88368,0.25774,0.9205000000000001,-0.42,0.14,0.4427188724
2020-09-27 08:30:00,-3.35736,0.019520000000000003,3.3574167451,0.5126400000000001,0.14952000000000001,0.534,-3.87,-0.13,3.8721828469,-3.35736,0.019520000000000003,3.3574167451,0.5126400000000001,0.14952000000000001,0.534,-3.87,-0.13,3.8721828469
2020-09-27 09:00:00,0.17776,0.25018,0.30690169440000004,0.8577600000000001,0.25018,0.8935000000000001,-0.68,0.0,0.68,0.18776,0.25018,0.312800016,0.8577600000000001,0.25018,0.8935000000000001,-0.67,0.0,0.67
2020-09-27 09:30:00,-0.8827200000000001,-0.24746,0.9167502659000001,0.55728,0.16254000000000002,0.5805,-1.44,-0.41000000000000003,1.4972307771,-0.8827200000000001,0.57254,1.052139083,0.55728,0.16254000000000002,0.5805,-1.44,0.41000000000000003,1.4972307771
2020-09-27 10:00:00,-0.5208,0.1631,0.5457419262000001,0.5592,0.1631,0.5825,-1.08,0.0,1.08,-0.5208,0.1631,0.5457419262000001,0.5592,0.1631,0.5825,-1.08,0.0,1.08
2020-09-27 10:30:00,-0.38992000000000004,0.17794000000000001,0.42860267150000003,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.0,0.0,1.0,-0.38992000000000004,0.17794000000000001,0.42860267150000003,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.0,0.0,1.0
2020-09-27 11:00:00,-0.5664,0.1673,0.5905914408,0.5736,0.1673,0.5975,-1.1400000000000001,0.0,1.1400000000000001,-0.5664,0.1673,0.5905914408,0.5736,0.1673,0.5975,-1.1400000000000001,0.0,1.1400000000000001
2020-09-27 11:30:00,-0.7223200000000001,0.15974000000000002,0.739772296,0.5476800000000001,0.15974000000000002,0.5705,-1.27,0.0,1.27,-0.7223200000000001,0.15974000000000002,0.739772296,0.5476800000000001,0.15974000000000002,0.5705,-1.27,0.0,1.27
2020-09-27 12:00:00,-0.8199200000000001,0.14294,0.832286399,0.49008,0.14294,0.5105000000000001,-1.31,0.0,1.31,-0.8199200000000001,0.14294,0.832286399,0.49008,0.14294,0.5105000000000001,-1.31,0.0,1.31
2020-09-27 12:30:00,-1.09208,0.11606000000000001,1.0982297801,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.49,0.0,1.49,-1.09208,0.11606000000000001,1.0982297801,0.39792000000000005,0.11606000000000001,0.41450000000000004,-1.49,0.0,1.49
2020-09-27 13:00:00,-1.09688,0.11466000000000001,1.1028565863,0.39312,0.11466000000000001,0.40950000000000003,-1.49,0.0,1.49,-1.09688,0.11466000000000001,1.1028565863,0.39312,0.11466000000000001,0.40950000000000003,-1.49,0.0,1.49
2020-09-27 13:30:00,0.97208,0.26894,1.0085971693,1.40208,0.40894,1.4605000000000001,-0.43,-0.14,0.4522167622,0.9820800000000001,0.26894,1.0182386017,1.40208,0.40894,1.4605000000000001,-0.42,-0.14,0.4427188724
2020-09-27 14:00:00,-2.2028,0.0196,2.2028871964,0.30720000000000003,0.0896,0.32,-2.51,-0.07,2.5109759059,-2.2028,0.2296,2.2147333925,0.30720000000000003,0.0896,0.32,-2.51,0.14,2.5139013505
2020-09-27 14:30:00,4.34432,0.73626,4.4062677007,3.00432,0.87626,3.1295,1.34,-0.14,1.3472935834,4.35432,0.73626,4.4161274268,3.00432,0.87626,3.1295,1.35,-0.14,1.3572398462
2020-09-27 15:00:00,-2.65024,-0.33382,2.6711809841000003,0.32976000000000005,0.09618,0.3435,-2.98,-0.43,3.0108636635,-2.62024,0.23618000000000003,2.6308627197,0.32976000000000005,0.09618,0.3435,-2.95,0.14,2.9533201655
2020-09-27 15:30:00,-3.19576,-0.59418,3.250527934,0.29424,0.08582000000000001,0.3065,-3.49,-0.68,3.5556293395000003,-3.08576,0.59582,3.142756155,0.29424,0.08582000000000001,0.3065,-3.38,0.51,3.4182597912
2020-09-27 16:00:00,-1.37776,-0.5151800000000001,1.4709293151,0.22224000000000002,0.06482,0.2315,-1.6,-0.58,1.701881312,-1.37776,0.6848200000000001,1.5385711066,0.22224000000000002,0.06482,0.2315,-1.6,0.62,1.7159254063
2020-09-27 16:30:00,-1.44016,0.06412000000000001,1.4415866953,0.21984,0.06412000000000001,0.229,-1.6600000000000001,0.0,1.6600000000000001,-1.44016,0.06412000000000001,1.4415866953,0.21984,0.06412000000000001,0.229,-1.6600000000000001,0.0,1.6600000000000001
2020-09-27 17:00:00,-1.48224,0.05768,1.4833618574,0.19776000000000002,0.05768,0.20600000000000002,-1.6800000000000002,0.0,1.6800000000000002,-1.48224,0.05768,1.4833618574,0.19776000000000002,0.05768,0.20600000000000002,-1.6800000000000002,0.0,1.6800000000000002
2020-09-27 17:30:00,-1.55096,0.19222,1.56282611,0.17904,0.05222,0.1865,-1.73,0.14,1.7356554958000001,-1.55096,0.19222,1.56282611,0.17904,0.05222,0.1865,-1.73,0.14,1.7356554958000001
2020-09-27 18:00:00,4.58784,0.7281200000000001,4.6452593684,3.14784,0.91812,3.279,1.44,-0.19,1.4524806367,4.59784,0.7381200000000001,4.6567106202,3.14784,0.91812,3.279,1.45,-0.18,1.4611296999
2020-09-27 18:30:00,-0.30024,0.21868,0.371436401,0.7497600000000001,0.21868,0.781,-1.05,0.0,1.05,-0.30024,0.35868000000000005,0.4677557055,0.7497600000000001,0.21868,0.781,-1.05,0.14,1.0592922165
2020-09-27 19:00:00,-1.72608,0.17906000000000002,1.7353428048000001,0.13392,0.039060000000000004,0.1395,-1.8599999999999999,0.14,1.8652613758,-1.72608,0.17906000000000002,1.7353428048000001,0.13392,0.039060000000000004,0.1395,-1.8599999999999999,0.14,1.8652613758
2020-09-27 19:30:00,3.0692,0.6006,3.1274125088,2.5392,0.7406,2.645,0.53,-0.14,0.5481788029,3.0792,0.6006,3.1372269602,2.5392,0.7406,2.645,0.54,-0.14,0.5578530272000001
2020-09-27 20:00:00,-0.8492000000000001,0.3094,0.9038080548,0.5808,0.1694,0.605,-1.43,0.14,1.4368368035,-0.8492000000000001,0.3194,0.9072800009,0.5808,0.1694,0.605,-1.43,0.15,1.4378456106
2020-09-27 20:30:00,-1.9024800000000002,0.01386,1.902530486,0.04752000000000001,0.01386,0.0495,-1.9500000000000002,0.0,1.9500000000000002,-1.9024800000000002,0.15386000000000002,1.9086914497,0.04752000000000001,0.01386,0.0495,-1.9500000000000002,0.14,1.9550191815
2020-09-27 21:00:00,-4.8364,0.3398,4.8483222871,0.033600000000000005,0.0098,0.035,-4.87,0.33,4.881167893,-4.8364,-0.4102,4.8537644154,0.033600000000000005,0.0098,0.035,-4.87,-0.42,4.8880773316
2020-09-27 21:30:00,3.60336,0.82098,3.6957017534,2.64336,0.7709800000000001,2.7535,0.96,0.05,0.9613012015,3.61336,0.8909800000000001,3.721587813,2.64336,0.7709800000000001,2.7535,0.97,0.12,0.9773944956
2020-09-27 22:00:00,-2.28472,0.15904000000000001,2.2902487201,0.06528,0.01904,0.068,-2.35,0.14,2.3541665192,-2.28472,0.15904000000000001,2.2902487201,0.06528,0.01904,0.068,-2.35,0.14,2.3541665192
2020-09-27 22:30:00,-0.42552,0.30464,0.5233285775000001,0.5644800000000001,0.16464,0.588,-0.99,0.14,0.9998499887000001,-0.42552,0.30464,0.5233285775000001,0.5644800000000001,0.16464,0.588,-0.99,0.14,0.9998499887000001
2020-09-27 23:00:00,-1.37368,0.17976,1.3853917857,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.51,0.14,1.5164761785,-1.37368,0.17976,1.3853917857,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.51,0.14,1.5164761785
2020-09-27 23:30:00,-4.13272,0.29004,4.1428852024,0.13728,0.040040000000000006,0.14300000000000002,-4.27,0.25,4.2773122402,-4.13272,0.18004,4.13663982,0.13728,0.040040000000000006,0.14300000000000002,-4.27,0.14,4.2722944655
2020-09-28 00:00:00,-3.52992,-0.52956,3.5694213817,0.31008,0.09044,0.323,-3.84,-0.62,3.8897300678,-3.46992,0.63044,3.5267264425000002,0.31008,0.09044,0.323,-3.7800000000000002,0.54,3.8183766184
2020-09-28 00:30:00,1.5204,0.4072,1.5739847520999999,1.6703999999999999,0.4872,1.74,-0.15,-0.08,0.17,1.5204,0.4172,1.5766014081000002,1.6703999999999999,0.4872,1.74,-0.15,-0.07,0.16552945360000001
2020-09-28 01:00:00,-2.05824,0.17218000000000003,2.0654292169,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.1,0.16,2.106086418,-2.05824,0.15218,2.0638581952,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.1,0.14,2.104661493
