Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-28 01:30:00,-1.1391200000000001,-0.09016,1.1426824581,0.8908800000000001,0.25984,0.928,-2.03,-0.35000000000000003,2.0599514557,-1.12912,0.6798400000000001,1.3179887708,0.8908800000000001,0.25984,0.928,-2.02,0.42,2.0632013959
2020-09-28 02:00:00,4.91336,0.8759800000000001,4.9908363477,3.00336,0.8759800000000001,3.1285,1.9100000000000001,0.0,1.9100000000000001,4.92336,0.8759800000000001,5.0006814186,3.00336,0.8759800000000001,3.1285,1.92,0.0,1.92
2020-09-28 02:30:00,0.1388,0.4984,0.5173664079,1.2288000000000001,0.3584,1.28,-1.09,0.14,1.0989540482,0.1388,0.5084000000000001,0.5270066413,1.2288000000000001,0.3584,1.28,-1.09,0.15,1.1002726935
2020-09-28 03:00:00,2.3834400000000002,0.5114200000000001,2.4376908438,1.75344,0.5114200000000001,1.8265,0.63,0.0,0.63,2.3834400000000002,0.5114200000000001,2.4376908438,1.75344,0.5114200000000001,1.8265,0.63,0.0,0.63
2020-09-28 03:30:00,-0.37176000000000003,0.30282000000000003,0.47948456700000003,0.5582400000000001,0.16282000000000002,0.5815,-0.93,0.14,0.9404786016000001,-0.41176,0.31282000000000004,0.5171099013,0.5582400000000001,0.16282000000000002,0.5815,-0.97,0.15,0.9815294188
2020-09-28 04:00:00,-4.17136,0.55252,4.2077930795,0.00864,0.00252,0.009000000000000001,-4.18,0.55,4.2160289373,-4.28136,-0.60748,4.3242427545,0.00864,0.00252,0.009000000000000001,-4.29,-0.61,4.3331512782
2020-09-28 04:30:00,-4.15792,0.53644,4.1923819721,0.022080000000000002,0.00644,0.023,-4.18,0.53,4.2134665063,-4.16792,-0.63356,4.2157983111,0.022080000000000002,0.00644,0.023,-4.19,-0.64,4.2385964658
2020-09-28 05:00:00,-2.99656,0.003920000000000001,2.996562564,0.01344,0.003920000000000001,0.014,-3.01,0.0,3.01,-3.00656,0.003920000000000001,3.0065625555,0.01344,0.003920000000000001,0.014,-3.02,0.0,3.02
2020-09-28 05:30:00,4.7313600000000005,0.27248,4.7391995949,2.9913600000000002,0.87248,3.116,1.74,-0.6000000000000001,1.8405433979999999,4.80136,1.45248,5.0162491964,2.9913600000000002,0.87248,3.116,1.81,0.58,1.9006577809
2020-09-28 06:00:00,0.48768000000000006,-0.047760000000000004,0.49001306110000004,1.20768,0.35224000000000005,1.258,-0.72,-0.4,0.8236504113,0.53768,0.77224,0.940985866,1.20768,0.35224000000000005,1.258,-0.67,0.42,0.7907591289
2020-09-28 06:30:00,-1.74904,0.00028000000000000003,1.7490400224,0.0009600000000000001,0.00028000000000000003,0.001,-1.75,0.0,1.75,-1.74904,0.00028000000000000003,1.7490400224,0.0009600000000000001,0.00028000000000000003,0.001,-1.75,0.0,1.75
2020-09-28 07:00:00,-2.4,0.49,2.4495101551,0.0,0.0,0.0,-2.4,0.49,2.4495101551,-2.5,-0.67,2.5882233288,0.0,0.0,0.0,-2.5,-0.67,2.5882233288
2020-09-28 07:30:00,-2.37808,0.42056000000000004,2.4149814078,0.0019200000000000003,0.0005600000000000001,0.002,-2.38,0.42,2.4167747102,-2.4780800000000003,-0.7294400000000001,2.5832079281,0.0019200000000000003,0.0005600000000000001,0.002,-2.48,-0.73,2.585207922
2020-09-28 08:00:00,-2.0412,0.4209,2.0841435291,0.2088,0.0609,0.2175,-2.25,0.36,2.2786180022,-2.1312,-0.7391000000000001,2.2557221128,0.2088,0.0609,0.2175,-2.34,-0.8,2.4729739182
2020-09-28 08:30:00,-2.0132,0.3874,2.0501348736,0.1968,0.0574,0.20500000000000002,-2.21,0.33,2.2345021817,-2.1032,-0.7626000000000001,2.2371877436,0.1968,0.0574,0.20500000000000002,-2.3,-0.8200000000000001,2.4418026128
2020-09-28 09:00:00,-2.21408,0.35506000000000004,2.2423688033,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.3,0.33,2.3235533134,-2.30408,-0.7949400000000001,2.4373580471,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.39,-0.8200000000000001,2.5267568146
2020-09-28 09:30:00,-1.7670400000000002,0.051280000000000006,1.7677839234000001,0.31296,0.09128000000000001,0.326,-2.08,-0.04,2.0803845798,-1.8070400000000002,-0.42872000000000005,1.8572006892,0.31296,0.09128000000000001,0.326,-2.12,-0.52,2.1828421839
2020-09-28 10:00:00,-1.85104,-0.26322,1.8696614266,0.22896000000000002,0.06678,0.23850000000000002,-2.08,-0.33,2.1060151946,-1.84104,-0.25322,1.8583725811,0.22896000000000002,0.06678,0.23850000000000002,-2.07,-0.32,2.094588265
2020-09-28 10:30:00,-2.12344,-0.22892,2.1357438517,0.10656,0.031080000000000003,0.111,-2.23,-0.26,2.2451057882,-2.12344,-0.21892000000000003,2.1346951539,0.10656,0.031080000000000003,0.111,-2.23,-0.25,2.2439696968
2020-09-28 11:00:00,-2.5848,-0.3039,2.6026037443,0.055200000000000006,0.0161,0.0575,-2.64,-0.32,2.6593232222000003,-2.5848,-0.2939,2.6014550256,0.055200000000000006,0.0161,0.0575,-2.64,-0.31,2.6581384464
2020-09-28 11:30:00,-1.862,-0.216,1.8744865964000001,0.28800000000000003,0.084,0.30000000000000004,-2.15,-0.30000000000000004,2.1708293346,-1.862,-0.20600000000000002,1.8733606166,0.28800000000000003,0.084,0.30000000000000004,-2.15,-0.29,2.1694699814
2020-09-28 12:00:00,-1.48312,-0.23466,1.5015692625,0.32688,0.09534000000000001,0.3405,-1.81,-0.33,1.8398369493,-1.48312,-0.22466000000000003,1.5000390162000001,0.32688,0.09534000000000001,0.3405,-1.81,-0.32,1.8380696396
2020-09-28 12:30:00,-0.9418400000000001,-0.15012,0.9537287874,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.49,-0.31,1.5219066988,-0.9418400000000001,-0.14012000000000002,0.9522059651,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.49,-0.30000000000000004,1.5199013126
2020-09-28 13:00:00,-2.09832,-0.35326,2.1278485496,0.09168000000000001,0.026740000000000003,0.0955,-2.19,-0.38,2.2227235546,-2.08832,-0.19326000000000002,2.0972433931,0.09168000000000001,0.026740000000000003,0.0955,-2.18,-0.22,2.1910727966
2020-09-28 13:30:00,-1.9966400000000002,-0.8340200000000001,2.1638300881,0.12336000000000001,0.035980000000000005,0.1285,-2.12,-0.87,2.2915715132,-1.89664,0.35598,1.9297577698000001,0.12336000000000001,0.035980000000000005,0.1285,-2.02,0.32,2.0451894778
2020-09-28 14:00:00,-2.4527200000000002,-0.8674600000000001,2.6015999404,0.07728,0.02254,0.0805,-2.5300000000000002,-0.89,2.6819768828,-2.34272,0.32254000000000005,2.3648190311,0.07728,0.02254,0.0805,-2.42,0.30000000000000004,2.4385241438
2020-09-28 14:30:00,-1.8820800000000002,-0.7839400000000001,2.0388200141,0.15792,0.046060000000000004,0.1645,-2.04,-0.8300000000000001,2.2023850708,-1.78208,0.39606,1.8255609138,0.15792,0.046060000000000004,0.1645,-1.94,0.35000000000000003,1.9713193552
2020-09-28 15:00:00,-1.62208,-0.7264400000000001,1.7773178106,0.21792000000000003,0.06356,0.227,-1.8399999999999999,-0.79,2.0024235316,-1.5220799999999999,0.46356,1.5911050877,0.21792000000000003,0.06356,0.227,-1.74,0.4,1.7853851125
2020-09-28 15:30:00,-1.81,-0.5075000000000001,1.8798021837,0.18,0.052500000000000005,0.1875,-1.99,-0.56,2.0672929159,-1.75,0.3125,1.7776828317,0.18,0.052500000000000005,0.1875,-1.9300000000000002,0.26,1.9474342094
2020-09-28 16:00:00,-1.78536,-0.28198,1.807490816,0.16464,0.04802000000000001,0.1715,-1.9500000000000002,-0.33,1.9777259669,-1.76536,0.14802,1.7715546421,0.16464,0.04802000000000001,0.1715,-1.9300000000000002,0.1,1.9325889372
2020-09-28 16:30:00,-1.99152,-0.09086000000000001,1.9935915955999999,0.16848000000000002,0.04914,0.17550000000000002,-2.16,-0.14,2.164532282,-1.99152,-0.08086,1.9931608691,0.16848000000000002,0.04914,0.17550000000000002,-2.16,-0.13,2.1639085008
2020-09-28 17:00:00,-1.50136,-0.049980000000000004,1.5021916821999999,0.30864,0.09002,0.3215,-1.81,-0.14,1.8154062906,-1.50136,-0.03998,1.5018922232,0.30864,0.09002,0.3215,-1.81,-0.13,1.8146625031
2020-09-28 17:30:00,-1.80224,-0.08232,1.8041190648,0.19776000000000002,0.05768,0.20600000000000002,-2.0,-0.14,2.0048940122,-1.80224,-0.07232000000000001,1.8036904391,0.19776000000000002,0.05768,0.20600000000000002,-2.0,-0.13,2.0042205467
2020-09-28 18:00:00,-2.38776,-0.12768000000000002,2.3911712611000002,0.04224000000000001,0.012320000000000001,0.044,-2.43,-0.14,2.4340295808,-2.38776,0.012320000000000001,2.3877917832,0.04224000000000001,0.012320000000000001,0.044,-2.43,0.0,2.43
2020-09-28 18:30:00,-2.4192,0.0119,2.4192292678,0.0408,0.0119,0.0425,-2.46,0.0,2.46,-2.4192,0.0119,2.4192292678,0.0408,0.0119,0.0425,-2.46,0.0,2.46
2020-09-28 19:00:00,-1.6088,-0.0534,1.6096859942,0.3312,0.0966,0.34500000000000003,-1.94,-0.15,1.9457903279000002,-1.6088,-0.0534,1.6096859942,0.3312,0.0966,0.34500000000000003,-1.94,-0.15,1.9457903279000002
2020-09-28 19:30:00,-2.5968,-0.1374,2.600432464,0.0432,0.0126,0.045,-2.64,-0.15,2.6442579299,-2.5968,-0.1374,2.600432464,0.0432,0.0126,0.045,-2.64,-0.15,2.6442579299
2020-09-28 20:00:00,-2.68544,-0.13992000000000002,2.6890826689000003,0.03456,0.01008,0.036000000000000004,-2.7199999999999998,-0.15,2.7241328896,-2.68544,-0.13992000000000002,2.6890826689000003,0.03456,0.01008,0.036000000000000004,-2.7199999999999998,-0.15,2.7241328896
2020-09-28 20:30:00,-2.13848,-0.11164,2.1413921173,0.13152,0.038360000000000005,0.137,-2.27,-0.15,2.2749505489,-2.12848,-0.11164,2.1314057802,0.13152,0.038360000000000005,0.137,-2.26,-0.15,2.264972406
2020-09-28 21:00:00,-1.78112,-0.06616000000000001,1.7823483386,0.21888000000000002,0.06384000000000001,0.228,-2.0,-0.13,2.0042205467,-1.78112,0.06384000000000001,1.7822637291,0.21888000000000002,0.06384000000000001,0.228,-2.0,0.0,2.0
2020-09-28 21:30:00,-1.9318400000000002,-0.14012000000000002,1.9369149181,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.0,-0.16,2.0063897926,-1.9318400000000002,-0.14012000000000002,1.9369149181,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.0,-0.16,2.0063897926
2020-09-28 22:00:00,-1.24896,-0.02178,1.2491498909,0.37104000000000004,0.10822000000000001,0.3865,-1.62,-0.13,1.625207679,-1.24896,-0.02178,1.2491498909,0.37104000000000004,0.10822000000000001,0.3865,-1.62,-0.13,1.625207679
2020-09-28 22:30:00,-0.9032,-0.0026000000000000003,0.9032037422,0.4368,0.1274,0.455,-1.34,-0.13,1.3462912018,-0.9032,-0.0026000000000000003,0.9032037422,0.4368,0.1274,0.455,-1.34,-0.13,1.3462912018
2020-09-28 23:00:00,-0.8968800000000001,0.11466000000000001,0.9041795452,0.39312,0.11466000000000001,0.40950000000000003,-1.29,0.0,1.29,-0.8868800000000001,0.11466000000000001,0.8942611755000001,0.39312,0.11466000000000001,0.40950000000000003,-1.28,0.0,1.28
2020-09-28 23:30:00,3.4780800000000003,0.57694,3.5256063663,2.45808,0.71694,2.5605,1.02,-0.14,1.0295630141,3.4780800000000003,0.5469400000000001,3.5208214737,2.45808,0.71694,2.5605,1.02,-0.17,1.0340696302
2020-09-29 00:00:00,3.37072,0.6914600000000001,3.4409112529,2.37072,0.6914600000000001,2.4695,1.0,0.0,1.0,3.37072,0.8314600000000001,3.4717544628,2.37072,0.6914600000000001,2.4695,1.0,0.14,1.0097524449
2020-09-29 00:30:00,-1.40616,0.0011200000000000001,1.406160446,0.0038400000000000005,0.0011200000000000001,0.004,-1.4100000000000001,0.0,1.4100000000000001,-1.40616,0.0011200000000000001,1.406160446,0.0038400000000000005,0.0011200000000000001,0.004,-1.4100000000000001,0.0,1.4100000000000001
2020-09-29 01:00:00,-1.2932000000000001,0.1449,1.3012925305,0.016800000000000002,0.0049,0.0175,-1.31,0.14,1.3174596768,-1.2932000000000001,0.1449,1.3012925305,0.016800000000000002,0.0049,0.0175,-1.31,0.14,1.3174596768
2020-09-29 01:30:00,-1.21632,0.15274000000000001,1.2258726891,0.043680000000000004,0.012740000000000001,0.0455,-1.26,0.14,1.2677539193,-1.21632,0.15274000000000001,1.2258726891,0.043680000000000004,0.012740000000000001,0.0455,-1.26,0.14,1.2677539193
2020-09-29 02:00:00,-1.1972800000000001,0.15246,1.2069479898,0.04272,0.01246,0.044500000000000005,-1.24,0.14,1.2478781992,-1.1972800000000001,0.15246,1.2069479898,0.04272,0.01246,0.044500000000000005,-1.24,0.14,1.2478781992
2020-09-29 02:30:00,-1.1648800000000001,0.15316000000000002,1.1749056983,0.04512,0.013160000000000002,0.047,-1.21,0.14,1.2180722474,-1.1648800000000001,0.15316000000000002,1.1749056983,0.04512,0.013160000000000002,0.047,-1.21,0.14,1.2180722474
2020-09-29 03:00:00,-1.1044,0.15330000000000002,1.1149889013,0.0456,0.013300000000000001,0.0475,-1.15,0.14,1.158490397,-1.1044,0.15330000000000002,1.1149889013,0.0456,0.013300000000000001,0.0475,-1.15,0.14,1.158490397
2020-09-29 03:30:00,-1.02912,0.15484,1.0407033199,0.05088,0.01484,0.053,-1.08,0.14,1.0890362712,-1.02912,0.15484,1.0407033199,0.05088,0.01484,0.053,-1.08,0.14,1.0890362712
2020-09-29 04:00:00,-2.9536800000000003,0.10476,2.9555372101,0.01632,0.00476,0.017,-2.9699999999999998,0.1,2.9716830248,-2.9536800000000003,0.17476000000000003,2.9588454843000003,0.01632,0.00476,0.017,-2.9699999999999998,0.17,2.9748613413
2020-09-29 04:30:00,-1.0735999999999999,0.1477,1.0837122542,0.0264,0.0077,0.0275,-1.1,0.14,1.1088733021,-1.0735999999999999,0.1477,1.0837122542,0.0264,0.0077,0.0275,-1.1,0.14,1.1088733021
2020-09-29 05:00:00,-4.1088000000000005,0.15910000000000002,4.1118791629,0.031200000000000002,0.0091,0.0325,-4.14,0.15,4.1427165001,-4.1088000000000005,0.15910000000000002,4.1118791629,0.031200000000000002,0.0091,0.0325,-4.14,0.15,4.1427165001
2020-09-29 05:30:00,-1.20368,-0.45524000000000003,1.2868912153,0.01632,0.00476,0.017,-1.22,-0.46,1.303840481,-1.13368,0.70476,1.3348846392,0.01632,0.00476,0.017,-1.15,0.7000000000000001,1.3462912018
2020-09-29 06:00:00,-1.39984,-0.5741200000000001,1.5129989424999999,0.02016,0.005880000000000001,0.021,-1.42,-0.58,1.5338839591,-1.3198400000000001,0.5858800000000001,1.4440335869,0.02016,0.005880000000000001,0.021,-1.34,0.58,1.4601369799000001
2020-09-29 06:30:00,-1.5450400000000002,-0.12272000000000001,1.5499060617,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.57,-0.13,1.5753729717,-1.53504,0.007280000000000001,1.5350572628,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.56,0.0,1.56
2020-09-29 07:00:00,-1.6431200000000001,-0.12216,1.6476548182,0.02688,0.007840000000000001,0.028,-1.67,-0.13,1.6750522380000001,-1.6431200000000001,-0.12216,1.6476548182,0.02688,0.007840000000000001,0.028,-1.67,-0.13,1.6750522380000001
2020-09-29 07:30:00,-1.71056,-0.46808000000000005,1.7734470390000001,0.10944000000000001,0.031920000000000004,0.114,-1.82,-0.5,1.887432118,-1.67056,0.22192,1.6852356512000002,0.10944000000000001,0.031920000000000004,0.114,-1.78,0.19,1.7901117283999999
2020-09-29 08:00:00,-2.26464,-0.7980200000000001,2.4011310356,0.07536000000000001,0.021980000000000003,0.0785,-2.34,-0.8200000000000001,2.4795160818,-2.16464,0.37198000000000003,2.1963686963,0.07536000000000001,0.021980000000000003,0.0785,-2.24,0.35000000000000003,2.2671788637
2020-09-29 08:30:00,-2.49528,-0.8340400000000001,2.6309779551,0.054720000000000005,0.015960000000000002,0.057,-2.55,-0.85,2.6879360111,-2.38528,0.33596000000000004,2.4088233227,0.054720000000000005,0.015960000000000002,0.057,-2.44,0.32,2.4608941464000003
2020-09-29 09:00:00,-2.3106400000000002,-0.7985200000000001,2.444727265,0.039360000000000006,0.01148,0.041,-2.35,-0.81,2.4856789817,-2.21064,0.37148000000000003,2.2416348052,0.039360000000000006,0.01148,0.041,-2.25,0.36,2.2786180022
2020-09-29 09:30:00,-1.6636000000000002,-0.38730000000000003,1.7080884784,0.1464,0.0427,0.1525,-1.81,-0.43,1.860376306,-1.6236000000000002,0.0227,1.6237586796999999,0.1464,0.0427,0.1525,-1.77,-0.02,1.7701129907
2020-09-29 10:00:00,-1.65344,-0.19142,1.6644835384999999,0.16656,0.048580000000000005,0.17350000000000002,-1.82,-0.24,1.8357559751,-1.65344,-0.19142,1.6644835384999999,0.16656,0.048580000000000005,0.17350000000000002,-1.82,-0.24,1.8357559751
2020-09-29 10:30:00,-1.10392,-0.13656000000000001,1.1123344821,0.28608,0.08344,0.298,-1.3900000000000001,-0.22,1.407302384,-1.10392,-0.13656000000000001,1.1123344821,0.28608,0.08344,0.298,-1.3900000000000001,-0.22,1.407302384
2020-09-29 11:00:00,-0.70928,-0.09104000000000001,0.7150988743000001,0.5107200000000001,0.14896,0.532,-1.22,-0.24,1.2433824834,-0.70928,-0.09104000000000001,0.7150988743000001,0.5107200000000001,0.14896,0.532,-1.22,-0.24,1.2433824834
2020-09-29 11:30:00,-1.24784,-0.14312000000000002,1.2560207005000001,0.33216,0.09688000000000001,0.34600000000000003,-1.58,-0.24,1.5981239001,-1.24784,-0.14312000000000002,1.2560207005000001,0.33216,0.09688000000000001,0.34600000000000003,-1.58,-0.24,1.5981239001
2020-09-29 12:00:00,-1.21344,-0.15642,1.2234802205,0.28656000000000004,0.08358,0.2985,-1.5,-0.24,1.5190786681000001,-1.21344,-0.15642,1.2234802205,0.28656000000000004,0.08358,0.2985,-1.5,-0.24,1.5190786681000001
2020-09-29 12:30:00,-1.5232800000000002,-0.14804,1.5304567292,0.24672000000000002,0.07196000000000001,0.257,-1.77,-0.22,1.7836199147,-1.5232800000000002,-0.14804,1.5304567292,0.24672000000000002,0.07196000000000001,0.257,-1.77,-0.22,1.7836199147
2020-09-29 13:00:00,-0.24168,-0.01674,0.2422590556,0.6283200000000001,0.18326,0.6545000000000001,-0.87,-0.2,0.8926925563,-0.23168000000000002,-0.00674,0.2317780188,0.6283200000000001,0.18326,0.6545000000000001,-0.86,-0.19,0.8807383266000001
2020-09-29 13:30:00,-1.15736,-0.12048,1.1636140254,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.43,-0.2,1.4439182802000001,-1.14736,-0.11048000000000001,1.1526668209,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.42,-0.19,1.4326548782000001
2020-09-29 14:00:00,-0.9831200000000001,-0.06466000000000001,0.9852440561,0.32688,0.09534000000000001,0.3405,-1.31,-0.16,1.3197348218,-0.9731200000000001,-0.06466000000000001,0.9752658356,0.32688,0.09534000000000001,0.3405,-1.3,-0.16,1.3098091464000001
2020-09-29 14:30:00,-1.07944,-0.08692000000000001,1.0829338853000001,0.25056,0.07308,0.261,-1.33,-0.16,1.3395894894,-1.07944,-0.08692000000000001,1.0829338853000001,0.25056,0.07308,0.261,-1.33,-0.16,1.3395894894
2020-09-29 15:00:00,-1.25696,-0.06328,1.2585518662,0.26304,0.07672000000000001,0.274,-1.52,-0.14,1.5264337522,-1.25696,-0.06328,1.2585518662,0.26304,0.07672000000000001,0.274,-1.52,-0.14,1.5264337522
2020-09-29 15:30:00,-0.9548800000000001,-0.03934,0.9556900387,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.3,-0.14,1.3075167303,-0.9548800000000001,-0.03934,0.9556900387,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.3,-0.14,1.3075167303
2020-09-29 16:00:00,-1.49976,-0.11618,1.5042532533,0.15024,0.043820000000000005,0.1565,-1.65,-0.16,1.6577394246,-1.49976,-0.10618000000000001,1.5035139673,0.15024,0.043820000000000005,0.1565,-1.65,-0.15,1.6568041526
2020-09-29 16:30:00,-1.7581600000000002,-0.10988,1.7615902475,0.17184000000000002,0.050120000000000005,0.179,-1.9300000000000002,-0.16,1.9366207682,-1.7581600000000002,-0.07988,1.759973693,0.17184000000000002,0.050120000000000005,0.179,-1.9300000000000002,-0.13,1.9343732835
2020-09-29 17:00:00,-0.8868800000000001,0.13216,0.8966729616,0.45312,0.13216,0.47200000000000003,-1.34,0.0,1.34,-0.8768800000000001,0.13216,0.8867834008000001,0.45312,0.13216,0.47200000000000003,-1.33,0.0,1.33
2020-09-29 17:30:00,-0.9742400000000001,0.38418,1.0472525245,0.42576,0.12418000000000001,0.4435,-1.4,0.26,1.4239382009,-0.9642400000000001,0.39418000000000003,1.0416989248,0.42576,0.12418000000000001,0.4435,-1.3900000000000001,0.27,1.4159802259
2020-09-29 18:00:00,-1.36536,-0.011980000000000001,1.3654125567,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.77,-0.13,1.7747675904,-1.36536,0.11802000000000001,1.3704512578,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.77,0.0,1.77
2020-09-29 18:30:00,-1.83728,-0.08504,1.8392470198000002,0.22272000000000003,0.06496,0.232,-2.06,-0.15,2.0654539453,-1.83728,-0.08504,1.8392470198000002,0.22272000000000003,0.06496,0.232,-2.06,-0.15,2.0654539453
2020-09-29 19:00:00,-2.16344,-0.09142,2.1653706957,0.16656,0.048580000000000005,0.17350000000000002,-2.33,-0.14,2.3342022192,-2.16344,-0.10142000000000001,2.1658159317,0.16656,0.048580000000000005,0.17350000000000002,-2.33,-0.15,2.3348233338
2020-09-29 19:30:00,-2.67904,-0.13972,2.6826809352,0.0009600000000000001,0.00028000000000000003,0.001,-2.68,-0.14,2.6836542251,-2.67904,-0.14972000000000002,2.6832203413,0.0009600000000000001,0.00028000000000000003,0.001,-2.68,-0.15,2.6841944788000003
2020-09-29 20:00:00,-2.14096,-0.08778000000000001,2.1427587475,0.17904,0.05222,0.1865,-2.32,-0.14,2.3242202994,-2.14096,-0.09778,2.143191697,0.17904,0.05222,0.1865,-2.32,-0.15,2.3248440808
2020-09-29 20:30:00,-1.768,-0.069,1.7693459243,0.312,0.091,0.325,-2.08,-0.16,2.0861447697,-1.768,-0.009000000000000001,1.7680229071,0.312,0.091,0.325,-2.08,-0.1,2.0824024587
2020-09-29 21:00:00,-2.3868,0.5726,2.4545233753,0.0432,0.0126,0.045,-2.43,0.56,2.4936920419,-2.4868,-0.6074,2.5599040997999998,0.0432,0.0126,0.045,-2.5300000000000002,-0.62,2.6048608408
2020-09-29 21:30:00,-1.9195200000000001,0.59514,2.0096638152,0.12048,0.035140000000000005,0.1255,-2.04,0.56,2.1154668515,-2.02952,-0.56486,2.1066604496,0.12048,0.035140000000000005,0.1255,-2.15,-0.6000000000000001,2.2321514286
2020-09-29 22:00:00,-1.8876,0.5757,1.9734397001000001,0.12240000000000001,0.0357,0.1275,-2.01,0.54,2.0812736485,-1.9276,-0.5843,2.0142115703,0.12240000000000001,0.0357,0.1275,-2.05,-0.62,2.1417049283
2020-09-29 22:30:00,-1.6671200000000002,0.035840000000000004,1.6675052024,0.12288000000000002,0.035840000000000004,0.128,-1.79,0.0,1.79,-1.6671200000000002,0.035840000000000004,1.6675052024,0.12288000000000002,0.035840000000000004,0.128,-1.79,0.0,1.79
2020-09-29 23:00:00,-0.7283200000000001,0.11424000000000001,0.7372250674,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.12,0.0,1.12,-0.7283200000000001,0.25424,0.7714194708000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.12,0.14,1.1287160848
2020-09-29 23:30:00,-3.03568,0.6087600000000001,3.0961172135,0.06432,0.018760000000000002,0.067,-3.1,0.59,3.1556457342,-3.03568,-0.50124,3.0767831578,0.06432,0.018760000000000002,0.067,-3.1,-0.52,3.1433103569
2020-09-30 00:00:00,1.73696,0.54078,1.8191957151,1.47696,0.43078000000000005,1.5385,0.26,0.11,0.28231188430000004,1.73696,0.5607800000000001,1.8252408745,1.47696,0.43078000000000005,1.5385,0.26,0.13,0.2906888371
2020-09-30 00:30:00,3.41488,0.8093400000000001,3.5094781165,2.29488,0.66934,2.3905,1.12,0.14,1.1287160848,3.42488,0.79934,3.5169230088,2.29488,0.66934,2.3905,1.13,0.13,1.1374532957
2020-09-30 01:00:00,-1.12832,0.14924,1.1381470028,0.03168,0.00924,0.033,-1.16,0.14,1.1684177335,-1.12832,0.13924,1.1368789733,0.03168,0.00924,0.033,-1.16,0.13,1.167261753
2020-09-30 01:30:00,-0.9453600000000001,0.17052,0.96061574,0.10464000000000001,0.030520000000000002,0.109,-1.05,0.14,1.0592922165,-0.9453600000000001,0.16052000000000002,0.9588911304000001,0.10464000000000001,0.030520000000000002,0.109,-1.05,0.13,1.0580170131
2020-09-30 02:00:00,-1.34392,0.15344000000000002,1.3526510267,0.04608,0.01344,0.048,-1.3900000000000001,0.14,1.3970325694,-1.34392,0.14344,1.3515531806,0.04608,0.01344,0.048,-1.3900000000000001,0.13,1.396065901
2020-09-30 02:30:00,-1.08104,0.15428,1.0919934981,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.13,0.14,1.1386395391,-1.08104,0.14428000000000002,1.0906256003,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.13,0.13,1.1374532957
2020-09-30 03:00:00,-4.11632,-0.61726,4.1623431202,0.043680000000000004,0.012740000000000001,0.0455,-4.16,-0.63,4.2074338973,-4.10632,0.5027400000000001,4.1369809584,0.043680000000000004,0.012740000000000001,0.0455,-4.15,0.49,4.1788275868
2020-09-30 03:30:00,4.0984,0.1962,4.103093589,2.5584,0.7462000000000001,2.665,1.54,-0.55,1.6352675622000001,4.1284,1.4062000000000001,4.3613168883,2.5584,0.7462000000000001,2.665,1.57,0.66,1.7030854353
2020-09-30 04:00:00,-0.96928,0.16646000000000002,0.9834696996000001,0.09072000000000001,0.02646,0.0945,-1.06,0.14,1.0692053124,-0.9592800000000001,0.16646000000000002,0.9736154528000001,0.09072000000000001,0.02646,0.0945,-1.05,0.14,1.0592922165
2020-09-30 04:30:00,-1.01824,0.15218,1.0295491489,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.06,0.14,1.0692053124,-1.00824,0.15218,1.0196600659,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.05,0.14,1.0592922165
2020-09-30 05:00:00,-1.22288,0.15666000000000002,1.2328738175,0.057120000000000004,0.01666,0.059500000000000004,-1.28,0.14,1.2876334882,-1.22288,0.15666000000000002,1.2328738175,0.057120000000000004,0.01666,0.059500000000000004,-1.28,0.14,1.2876334882
2020-09-30 05:30:00,-1.0944,0.6608,1.2784240298,0.1056,0.0308,0.11,-1.2,0.63,1.3553228398,-1.1743999999999999,-0.2892,1.2094841876,0.1056,0.0308,0.11,-1.28,-0.32,1.3193938002
2020-09-30 06:00:00,-2.5048,-0.0964,2.5066543439,0.11520000000000001,0.033600000000000005,0.12,-2.62,-0.13,2.6232232081999998,-2.5048,-0.0964,2.5066543439,0.11520000000000001,0.033600000000000005,0.12,-2.62,-0.13,2.6232232081999998
2020-09-30 06:30:00,-1.25736,0.044520000000000004,1.2581479245,0.15264000000000003,0.044520000000000004,0.159,-1.4100000000000001,0.0,1.4100000000000001,-1.25736,0.044520000000000004,1.2581479245,0.15264000000000003,0.044520000000000004,0.159,-1.4100000000000001,0.0,1.4100000000000001
2020-09-30 07:00:00,2.1528,0.33790000000000003,2.179156775,1.9128,0.5579000000000001,1.9925000000000002,0.24,-0.22,0.32557641190000003,2.1628,0.33790000000000003,2.1890363748,1.9128,0.5579000000000001,1.9925000000000002,0.25,-0.22,0.3330165161
2020-09-30 07:30:00,-2.08656,-0.11358000000000001,2.0896490256,0.19344000000000003,0.056420000000000005,0.2015,-2.2800000000000002,-0.17,2.2863289352000002,-2.08656,-0.10358,2.0891293521,0.19344000000000003,0.056420000000000005,0.2015,-2.2800000000000002,-0.16,2.2856071403
2020-09-30 08:00:00,-1.89528,-0.18154,1.9039545818999999,0.23472,0.06846000000000001,0.24450000000000002,-2.13,-0.25,2.1446211787,-1.89528,-0.17154000000000003,1.9030271280000002,0.23472,0.06846000000000001,0.24450000000000002,-2.13,-0.24,2.1434784813
2020-09-30 08:30:00,-2.13096,-0.21778000000000003,2.1420594413,0.17904,0.05222,0.1865,-2.31,-0.27,2.3257256932,-2.13096,-0.18778,2.1392175789,0.17904,0.05222,0.1865,-2.31,-0.24,2.322434068
2020-09-30 09:00:00,-2.11768,-0.26974000000000004,2.134789978,0.17232,0.050260000000000006,0.17950000000000002,-2.29,-0.32,2.3122499865,-2.11768,-0.25974,2.1335494956,0.17232,0.050260000000000006,0.17950000000000002,-2.29,-0.31,2.3108872755
2020-09-30 09:30:00,-1.50912,-0.22016000000000002,1.52509462,0.41088,0.11984000000000002,0.428,-1.92,-0.34,1.9498717907,-1.50912,-0.21016,1.5236831692,0.41088,0.11984000000000002,0.428,-1.92,-0.33,1.9481529713999999
2020-09-30 10:00:00,-1.65704,-0.19122000000000003,1.6680367652,0.37296,0.10878000000000002,0.3885,-2.03,-0.30000000000000004,2.0520477577,-1.65704,-0.18122000000000002,1.6669199891000002,0.37296,0.10878000000000002,0.3885,-2.03,-0.29,2.0506096654
2020-09-30 10:30:00,-0.90656,-0.11108000000000001,0.9133399148,0.6134400000000001,0.17892000000000002,0.639,-1.52,-0.29,1.5474172030000002,-0.90656,-0.10108,0.9121777239000001,0.6134400000000001,0.17892000000000002,0.639,-1.52,-0.28,1.5455743269000002
2020-09-30 11:00:00,-0.9896,-0.1903,1.007731239,0.6504,0.1897,0.6775,-1.6400000000000001,-0.38,1.6834488409000001,-0.9796,-0.1903,0.9979129471,0.6504,0.1897,0.6775,-1.63,-0.38,1.6737084573
2020-09-30 11:30:00,-1.01096,-0.15528,1.0228157214,0.59904,0.17472000000000001,0.624,-1.6099999999999999,-0.33,1.6434719347,-1.01096,-0.14528000000000002,1.0213453872,0.59904,0.17472000000000001,0.624,-1.6099999999999999,-0.32,1.6414932225999999
2020-09-30 12:00:00,-0.9568000000000001,-0.15990000000000001,0.9700691986000001,0.5832,0.1701,0.6075,-1.54,-0.33,1.574960317,-0.9468000000000001,-0.1499,0.9585928489000001,0.5832,0.1701,0.6075,-1.53,-0.32,1.5631058825
2020-09-30 12:30:00,-1.03744,-0.15592,1.0490914164,0.5625600000000001,0.16408,0.586,-1.6,-0.32,1.6316862443,-1.03744,-0.14592000000000002,1.0476518506,0.5625600000000001,0.16408,0.586,-1.6,-0.31,1.6297545828
2020-09-30 13:00:00,-1.59592,-0.20506000000000002,1.6090401642,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.99,-0.32,2.0155644371,-1.59592,-0.19506,1.6077963335,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.99,-0.31,2.014000993
2020-09-30 13:30:00,-0.7064800000000001,-0.060640000000000006,0.7090777108,0.68352,0.19936,0.712,-1.3900000000000001,-0.26,1.4141074923999999,-0.7064800000000001,-0.050640000000000004,0.7082925949000001,0.68352,0.19936,0.712,-1.3900000000000001,-0.25,1.4123030836
2020-09-30 14:00:00,-0.6272800000000001,-0.07754000000000001,0.6320543094000001,0.7627200000000001,0.22246000000000002,0.7945,-1.3900000000000001,-0.30000000000000004,1.4220056259,-0.6272800000000001,-0.06754,0.6309055793,0.7627200000000001,0.22246000000000002,0.7945,-1.3900000000000001,-0.29,1.4199295757
2020-09-30 14:30:00,-1.54168,-0.23674,1.5597509577,0.38832000000000005,0.11326000000000001,0.4045,-1.9300000000000002,-0.35000000000000003,1.9614790337999999,-1.54168,-0.23674,1.5597509577,0.38832000000000005,0.11326000000000001,0.4045,-1.9300000000000002,-0.35000000000000003,1.9614790337999999
2020-09-30 15:00:00,-1.6413600000000002,-0.17748000000000003,1.6509275575,0.24864000000000003,0.07252,0.259,-1.8900000000000001,-0.25,1.9064626931,-1.6413600000000002,-0.17748000000000003,1.6509275575,0.24864000000000003,0.07252,0.259,-1.8900000000000001,-0.25,1.9064626931
2020-09-30 15:30:00,-1.18408,-0.05994000000000001,1.1855961581,0.44592000000000004,0.13006,0.4645,-1.63,-0.19,1.6410362580000002,-1.17408,-0.049940000000000005,1.1751416298,0.44592000000000004,0.13006,0.4645,-1.62,-0.18,1.6299693249
2020-09-30 16:00:00,-1.2656800000000001,-0.04624,1.266524378,0.42432000000000003,0.12376000000000001,0.442,-1.69,-0.17,1.6985287751,-1.2656800000000001,-0.03624,1.2661987206,0.42432000000000003,0.12376000000000001,0.442,-1.69,-0.16,1.6975570683
2020-09-30 16:30:00,-1.8602400000000001,-0.07882,1.8619090875,0.20976000000000003,0.061180000000000005,0.2185,-2.07,-0.14,2.074728898,-1.8602400000000001,-0.07882,1.8619090875,0.20976000000000003,0.061180000000000005,0.2185,-2.07,-0.14,2.074728898
2020-09-30 17:00:00,-2.13056,-0.10808000000000001,2.1332996039,0.10944000000000001,0.031920000000000004,0.114,-2.24,-0.14,2.2443707359,-2.13056,-0.11808,2.1338296089,0.10944000000000001,0.031920000000000004,0.114,-2.24,-0.15,2.2450167037
2020-09-30 17:30:00,-2.71784,-0.13062,2.7209770027999998,0.03216,0.009380000000000001,0.0335,-2.75,-0.14,2.7535613304,-2.71784,0.009380000000000001,2.7178561864,0.03216,0.009380000000000001,0.0335,-2.75,0.0,2.75
2020-09-30 18:00:00,-2.54864,-0.43752,2.5859214219,0.11136000000000001,0.03248,0.116,-2.66,-0.47000000000000003,2.7012034355,-2.54864,0.5724800000000001,2.6121445596,0.11136000000000001,0.03248,0.116,-2.66,0.54,2.7142586465000003
2020-09-30 18:30:00,-1.77296,0.24122000000000002,1.7892943441,0.34704,0.10122,0.36150000000000004,-2.12,0.14,2.1246176127,-1.77296,0.10122,1.7758470232999999,0.34704,0.10122,0.36150000000000004,-2.12,0.0,2.12
2020-09-30 19:00:00,-2.07336,0.06902000000000001,2.074508484,0.23664000000000002,0.06902000000000001,0.24650000000000002,-2.31,0.0,2.31,-2.07336,0.06902000000000001,2.074508484,0.23664000000000002,0.06902000000000001,0.24650000000000002,-2.31,0.0,2.31
2020-09-30 19:30:00,-2.25224,-0.04732,2.2527370464,0.31776000000000004,0.09268000000000001,0.331,-2.5700000000000003,-0.14,2.5738104048,-2.25224,-0.04732,2.2527370464,0.31776000000000004,0.09268000000000001,0.331,-2.5700000000000003,-0.14,2.5738104048
2020-09-30 20:00:00,-1.7916,-0.0738,1.7931193491,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.19,-0.19,2.1982265579,-1.7816,0.0562,1.7824861851,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.18,-0.06,2.1808255318
2020-09-30 20:30:00,-1.83512,-0.22066000000000002,1.8483387812,0.37488000000000005,0.10934,0.3905,-2.21,-0.33,2.2345021817,-1.82512,0.18934,1.8349148890000002,0.37488000000000005,0.10934,0.3905,-2.2,0.08,2.2014540649
2020-09-30 21:00:00,-1.9068800000000001,-0.08534000000000001,1.9087886866,0.15312,0.044660000000000005,0.1595,-2.06,-0.13,2.0640978659,-1.9068800000000001,-0.12534,1.9109948849,0.15312,0.044660000000000005,0.1595,-2.06,-0.17,2.0670026609
2020-09-30 21:30:00,-1.3155999999999999,-0.0683,1.3173717205,0.3144,0.0917,0.3275,-1.63,-0.16,1.6378339354,-1.3155999999999999,-0.058300000000000005,1.3168911307,0.3144,0.0917,0.3275,-1.63,-0.15,1.63688729
2020-09-30 22:00:00,-1.72608,-0.09344000000000001,1.7286073007,0.19392,0.056560000000000006,0.202,-1.92,-0.15,1.9258504615,-1.72608,-0.07344,1.7276416294999999,0.19392,0.056560000000000006,0.202,-1.92,-0.13,1.9243960091
2020-09-30 22:30:00,-1.24096,0.06722,1.2427792443,0.29904000000000003,0.08722,0.3115,-1.54,-0.02,1.5401298647,-1.24096,0.22722,1.2615905239,0.29904000000000003,0.08722,0.3115,-1.54,0.14,1.5463505424
2020-09-30 23:00:00,-1.4552800000000001,-0.11904,1.4601405412,0.17472000000000001,0.050960000000000005,0.182,-1.63,-0.17,1.6388410539,-1.4552800000000001,-0.11904,1.4601405412,0.17472000000000001,0.050960000000000005,0.182,-1.63,-0.17,1.6388410539
2020-09-30 23:30:00,-1.45984,0.02338,1.4600272087000001,0.08016000000000001,0.02338,0.0835,-1.54,0.0,1.54,-1.45984,0.02338,1.4600272087000001,0.08016000000000001,0.02338,0.0835,-1.54,0.0,1.54
2020-10-01 00:00:00,-0.7778400000000001,0.21938000000000002,0.8081847870000001,0.27216,0.07938,0.28350000000000003,-1.05,0.14,1.0592922165,-0.7778400000000001,0.24938000000000002,0.8168386928,0.27216,0.07938,0.28350000000000003,-1.05,0.17,1.063672882
2020-10-01 00:30:00,-0.60672,0.25304000000000004,0.6573723450000001,0.35328000000000004,0.10304,0.368,-0.96,0.15,0.9716480844000001,-0.60672,0.25304000000000004,0.6573723450000001,0.35328000000000004,0.10304,0.368,-0.96,0.15,0.9716480844000001
2020-10-01 01:00:00,-0.4264,0.2548,0.4967293025,0.3936,0.1148,0.41000000000000003,-0.8200000000000001,0.14,0.8318653737,-0.4264,0.2548,0.4967293025,0.3936,0.1148,0.41000000000000003,-0.8200000000000001,0.14,0.8318653737
2020-10-01 01:30:00,-0.41600000000000004,0.252,0.4863743414,0.384,0.112,0.4,-0.8,0.14,0.8121576202,-0.406,0.252,0.4778493486,0.384,0.112,0.4,-0.79,0.14,0.8023091673
2020-10-01 02:00:00,-0.29272000000000004,0.26754,0.396563551,0.43728000000000006,0.12754000000000001,0.4555,-0.73,0.14,0.7433034374,-0.29272000000000004,0.26754,0.396563551,0.43728000000000006,0.12754000000000001,0.4555,-0.73,0.14,0.7433034374
2020-10-01 02:30:00,-0.89568,0.19376000000000002,0.9163981667000001,0.18432,0.05376,0.192,-1.08,0.14,1.0890362712,-0.88568,0.19376000000000002,0.9066267148,0.18432,0.05376,0.192,-1.07,0.14,1.0791200119
2020-10-01 03:00:00,-0.47144,0.24458000000000002,0.5311073809,0.35856000000000005,0.10458,0.3735,-0.8300000000000001,0.14,0.8417244205000001,-0.47144,0.24458000000000002,0.5311073809,0.35856000000000005,0.10458,0.3735,-0.8300000000000001,0.14,0.8417244205000001
2020-10-01 03:30:00,-0.59352,0.22064000000000003,0.6332045483000001,0.27648,0.08064,0.28800000000000003,-0.87,0.14,0.8811923740000001,-0.59352,0.22064000000000003,0.6332045483000001,0.27648,0.08064,0.28800000000000003,-0.87,0.14,0.8811923740000001
2020-10-01 04:00:00,-0.7348,0.2386,0.7725677964000001,0.23520000000000002,0.06860000000000001,0.245,-0.97,0.17,0.9847842403,-0.7248,0.2086,0.75422079,0.23520000000000002,0.06860000000000001,0.245,-0.96,0.14,0.9701546269
2020-10-01 04:30:00,-0.8194400000000001,0.19558,0.8424567941000001,0.19056,0.055580000000000004,0.1985,-1.01,0.14,1.019656805,-0.80944,0.19558,0.8327332406,0.19056,0.055580000000000004,0.1985,-1.0,0.14,1.0097524449
2020-10-01 05:00:00,-0.49288000000000004,0.25416,0.5545520715,0.35712000000000005,0.10416,0.372,-0.85,0.15,0.8631338251,-0.49288000000000004,0.24416000000000002,0.5500407258000001,0.35712000000000005,0.10416,0.372,-0.85,0.14,0.8614522622
2020-10-01 05:30:00,-0.86992,0.19544,0.8916039479000001,0.19008000000000003,0.05544,0.198,-1.06,0.14,1.0692053124,-0.86992,0.19544,0.8916039479000001,0.19008000000000003,0.05544,0.198,-1.06,0.14,1.0692053124
2020-10-01 06:00:00,-1.44936,0.09352,1.4523740565,0.08064,0.023520000000000003,0.084,-1.53,0.07,1.5316004700999999,-1.44936,0.14352,1.4564485573,0.08064,0.023520000000000003,0.084,-1.53,0.12,1.5346986675
2020-10-01 06:30:00,-1.67704,-0.048720000000000006,1.6777475376000002,0.07296000000000001,0.02128,0.076,-1.75,-0.07,1.7513994404000002,-1.67704,-0.6787200000000001,1.8091777138,0.07296000000000001,0.02128,0.076,-1.75,-0.7000000000000001,1.8848076825
2020-10-01 07:00:00,-1.6329600000000002,-0.10878000000000002,1.6365791915,0.10704000000000001,0.03122,0.1115,-1.74,-0.14,1.7456230979,-1.6329600000000002,-0.10878000000000002,1.6365791915,0.10704000000000001,0.03122,0.1115,-1.74,-0.14,1.7456230979
2020-10-01 07:30:00,-1.10216,0.31312,1.1457751961,0.38784,0.11312000000000001,0.404,-1.49,0.2,1.5033628970000001,-1.15216,-0.43688000000000005,1.2322080993,0.38784,0.11312000000000001,0.404,-1.54,-0.55,1.6352675622000001
2020-10-01 08:00:00,-1.92104,0.34928000000000003,1.952534558,0.16896000000000003,0.049280000000000004,0.176,-2.09,0.30000000000000004,2.1114213222,-2.01104,-0.73072,2.1396807238,0.16896000000000003,0.049280000000000004,0.176,-2.18,-0.78,2.3153401478
2020-10-01 08:30:00,-2.3364000000000003,-0.2652,2.3514029855,0.15360000000000001,0.0448,0.16,-2.49,-0.31,2.5092229873000003,-2.3364000000000003,-0.25520000000000004,2.3502961516,0.15360000000000001,0.0448,0.16,-2.49,-0.30000000000000004,2.508007177
2020-10-01 09:00:00,-2.3268,-0.28240000000000004,2.34387457,0.1632,0.0476,0.17,-2.49,-0.33,2.5117722827,-2.3268,-0.27240000000000003,2.3426907606,0.1632,0.0476,0.17,-2.49,-0.32,2.5104780421
2020-10-01 09:30:00,-1.854,-0.5995,1.9485164228,0.276,0.0805,0.28750000000000003,-2.13,-0.68,2.2359114473,-1.794,0.12050000000000001,1.7980423382000001,0.276,0.0805,0.28750000000000003,-2.07,0.04,2.0703864374
2020-10-01 10:00:00,-2.54,-0.3725,2.5671689173,0.06,0.0175,0.0625,-2.6,-0.39,2.6290872941,-2.5300000000000002,-0.28250000000000003,2.5457231290999998,0.06,0.0175,0.0625,-2.59,-0.30000000000000004,2.6073166283
2020-10-01 10:30:00,-2.45848,-0.28914,2.4754243778,0.07152,0.02086,0.0745,-2.5300000000000002,-0.31,2.5489213404999997,-2.45848,-0.27914,2.4742762679,0.07152,0.02086,0.0745,-2.5300000000000002,-0.30000000000000004,2.5477244749
2020-10-01 11:00:00,-2.25592,-0.33256,2.2803006819,0.09408000000000001,0.027440000000000003,0.098,-2.35,-0.36,2.3774145621000002,-2.25592,-0.32256,2.278863752,0.09408000000000001,0.027440000000000003,0.098,-2.35,-0.35000000000000003,2.3759208741
2020-10-01 11:30:00,-2.37384,-0.5861200000000001,2.445128422,0.11616000000000001,0.03388,0.121,-2.49,-0.62,2.5660280590999998,-2.31384,0.07388,2.3150191792,0.11616000000000001,0.03388,0.121,-2.43,0.04,2.4303291958
2020-10-01 12:00:00,-1.75672,-0.78446,1.9239133686,0.29328000000000004,0.08554,0.3055,-2.05,-0.87,2.2269710371,-1.65672,0.38554000000000005,1.7009886096,0.29328000000000004,0.08554,0.3055,-1.9500000000000002,0.30000000000000004,1.9729419657
2020-10-01 12:30:00,-2.21912,-0.8376600000000001,2.3719544367,0.11088,0.03234,0.1155,-2.33,-0.87,2.4871268564,-2.11912,0.33234,2.1450220162,0.11088,0.03234,0.1155,-2.23,0.30000000000000004,2.2500888871
2020-10-01 13:00:00,-2.5601599999999998,-0.7983800000000001,2.6817587232999998,0.03984,0.01162,0.0415,-2.6,-0.81,2.7232517328,-2.46016,0.39162,2.4911349723000002,0.03984,0.01162,0.0415,-2.5,0.38,2.5287150887000003
2020-10-01 13:30:00,-2.35696,-0.23578000000000002,2.3687238442,0.08304,0.024220000000000002,0.08650000000000001,-2.44,-0.26,2.4538133588,-2.35696,-0.18578000000000003,2.3642704266,0.08304,0.024220000000000002,0.08650000000000001,-2.44,-0.21,2.4490202121999998
2020-10-01 14:00:00,-1.58192,-0.21306000000000003,1.5962034487999999,0.29808,0.08694,0.3105,-1.88,-0.30000000000000004,1.9037857022,-1.58192,-0.21306000000000003,1.5962034487999999,0.29808,0.08694,0.3105,-1.88,-0.30000000000000004,1.9037857022
2020-10-01 14:30:00,-1.38784,-0.22312,1.405660841,0.33216,0.09688000000000001,0.34600000000000003,-1.72,-0.32,1.7495142182999999,-1.38784,-0.22312,1.405660841,0.33216,0.09688000000000001,0.34600000000000003,-1.72,-0.32,1.7495142182999999
2020-10-01 15:00:00,-1.9604,-0.22970000000000002,1.9738110979,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.03,-0.25,2.0453361582,-1.9604,-0.22970000000000002,1.9738110979,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.03,-0.25,2.0453361582
2020-10-01 15:30:00,-1.73384,-0.15612,1.7408545603,0.11616000000000001,0.03388,0.121,-1.85,-0.19,1.8597311634,-1.73384,-0.15612,1.7408545603,0.11616000000000001,0.03388,0.121,-1.85,-0.19,1.8597311634
2020-10-01 16:00:00,-1.06456,-0.047580000000000004,1.0656227522,0.38544,0.11242,0.4015,-1.45,-0.16,1.4588008774,-1.05456,-0.03758,1.0552293826,0.38544,0.11242,0.4015,-1.44,-0.15,1.4477914214
2020-10-01 16:30:00,-1.5888,-0.0684,1.5902716748999999,0.2112,0.0616,0.22,-1.8,-0.13,1.8046883387000001,-1.5888,-0.0684,1.5902716748999999,0.2112,0.0616,0.22,-1.8,-0.13,1.8046883387000001
2020-10-01 17:00:00,-1.82768,-0.07974,1.8294186645,0.17232,0.050260000000000006,0.17950000000000002,-2.0,-0.13,2.0042205467,-1.82768,0.050260000000000006,1.8283709279,0.17232,0.050260000000000006,0.17950000000000002,-2.0,0.0,2.0
2020-10-01 17:30:00,-1.7888000000000002,-0.0684,1.7901072594,0.2112,0.0616,0.22,-2.0,-0.13,2.0042205467,-1.7888000000000002,-0.10840000000000001,1.7920814714,0.2112,0.0616,0.22,-2.0,-0.17,2.0072119968
2020-10-01 18:00:00,-1.6214400000000002,0.05208,1.6222761787,0.17856000000000002,0.05208,0.186,-1.8,0.0,1.8,-1.6214400000000002,0.19208000000000003,1.6327775109,0.17856000000000002,0.05208,0.186,-1.8,0.14,1.8054362354
2020-10-01 18:30:00,-2.32712,0.14084000000000002,2.3313780045,0.00288,0.00084,0.003,-2.33,0.14,2.3342022192,-2.32712,0.17084000000000002,2.3333824804,0.00288,0.00084,0.003,-2.33,0.17,2.3361934851
2020-10-01 19:00:00,-1.82776,-0.37268,1.8653677922,0.16224000000000002,0.04732,0.169,-1.99,-0.42,2.033838735,-1.82776,0.41732,1.8747966823,0.16224000000000002,0.04732,0.169,-1.99,0.37,2.0241047404
2020-10-01 19:30:00,-2.28784,-0.18062,2.2949587033,0.03216,0.009380000000000001,0.0335,-2.32,-0.19,2.3277671705,-2.28784,-0.17062000000000002,2.2941933332,0.03216,0.009380000000000001,0.0335,-2.32,-0.18,2.3269722817
2020-10-01 20:00:00,-2.28344,-0.10892,2.2860362639,0.10656,0.031080000000000003,0.111,-2.39,-0.14,2.394096907,-2.28344,-0.12892,2.2870764307,0.10656,0.031080000000000003,0.111,-2.39,-0.16,2.3953496613
2020-10-01 20:30:00,-2.51752,-0.6763600000000001,2.6067930106,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.5300000000000002,-0.68,2.6197900679,-2.41752,0.52364,2.4735807648,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.43,0.52,2.4850150905
2020-10-01 21:00:00,-2.19552,-0.57786,2.2702929877,0.14448000000000003,0.042140000000000004,0.1505,-2.34,-0.62,2.4207436874,-2.15552,0.60214,2.2380435764,0.14448000000000003,0.042140000000000004,0.1505,-2.3,0.56,2.3671924299000002
2020-10-01 21:30:00,-2.342,-0.116,2.3448709986000003,0.048,0.014,0.05,-2.39,-0.13,2.3935329536,-2.342,-0.126,2.3453869617,0.048,0.014,0.05,-2.39,-0.14,2.394096907
2020-10-01 22:00:00,-2.152,-0.116,2.1551241264,0.048,0.014,0.05,-2.2,-0.13,2.2038375621,-2.152,-0.126,2.1556855058,0.048,0.014,0.05,-2.2,-0.14,2.2044500448
2020-10-01 22:30:00,-1.34424,0.07168000000000001,1.3461497688000001,0.24576000000000003,0.07168000000000001,0.256,-1.5899999999999999,0.0,1.5899999999999999,-1.34424,0.07168000000000001,1.3461497688000001,0.24576000000000003,0.07168000000000001,0.256,-1.5899999999999999,0.0,1.5899999999999999
2020-10-01 23:00:00,-1.35384,-0.42112000000000005,1.4178239665,0.23616,0.06888000000000001,0.246,-1.5899999999999999,-0.49,1.6637908522,-1.3238400000000001,0.65888,1.4787410861999999,0.23616,0.06888000000000001,0.246,-1.56,0.59,1.6678429182999999
2020-10-01 23:30:00,-0.8472000000000001,-0.4071,0.9399352371,0.3528,0.1029,0.3675,-1.2,-0.51,1.3038788287,-0.8172,0.6929000000000001,1.0714132023,0.3528,0.1029,0.3675,-1.17,0.59,1.3103434664
2020-10-02 00:00:00,-1.0136,0.20020000000000002,1.0331819782,0.2064,0.060200000000000004,0.215,-1.22,0.14,1.2280065146,-1.0136,0.20020000000000002,1.0331819782,0.2064,0.060200000000000004,0.215,-1.22,0.14,1.2280065146
2020-10-02 00:30:00,-0.8047200000000001,-0.010960000000000001,0.8047946322,0.30528000000000005,0.08904000000000001,0.318,-1.11,-0.1,1.1144954015,-0.7847200000000001,0.40904,0.8849289237,0.30528000000000005,0.08904000000000001,0.318,-1.09,0.32,1.1360017606
2020-10-02 01:00:00,-0.74504,0.21728000000000003,0.7760768003,0.26496000000000003,0.07728,0.276,-1.01,0.14,1.019656805,-0.74504,0.21728000000000003,0.7760768003,0.26496000000000003,0.07728,0.276,-1.01,0.14,1.019656805
2020-10-02 01:30:00,-0.9871200000000001,0.17584000000000002,1.0026592642,0.12288000000000002,0.035840000000000004,0.128,-1.11,0.14,1.1187939935,-0.9871200000000001,0.17584000000000002,1.0026592642,0.12288000000000002,0.035840000000000004,0.128,-1.11,0.14,1.1187939935
2020-10-02 02:00:00,-0.8858400000000001,0.20538,0.9093368188000001,0.22416000000000003,0.06538000000000001,0.2335,-1.11,0.14,1.1187939935,-0.8858400000000001,0.20538,0.9093368188000001,0.22416000000000003,0.06538000000000001,0.2335,-1.11,0.14,1.1187939935
2020-10-02 02:30:00,-1.24328,0.15946000000000002,1.2534642596,0.06672,0.01946,0.0695,-1.31,0.14,1.3174596768,-1.24328,0.15946000000000002,1.2534642596,0.06672,0.01946,0.0695,-1.31,0.14,1.3174596768
2020-10-02 03:00:00,-1.23272,0.16254000000000002,1.2433896614,0.07728,0.02254,0.0805,-1.31,0.14,1.3174596768,-1.23272,0.16254000000000002,1.2433896614,0.07728,0.02254,0.0805,-1.31,0.14,1.3174596768
2020-10-02 03:30:00,-1.16792,0.16394,1.1793699377,0.08208,0.023940000000000003,0.0855,-1.25,0.14,1.2578155668,-1.16792,0.16394,1.1793699377,0.08208,0.023940000000000003,0.0855,-1.25,0.14,1.2578155668
2020-10-02 04:00:00,-1.18384,0.17388,1.1965414326000001,0.11616000000000001,0.03388,0.121,-1.3,0.14,1.3075167303,-1.17384,0.17388,1.1866484736,0.11616000000000001,0.03388,0.121,-1.29,0.14,1.2975746607
2020-10-02 04:30:00,-0.78432,0.20874,0.8116219871,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.02,0.14,1.0295630141,-0.78432,0.20874,0.8116219871,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.02,0.14,1.0295630141
2020-10-02 05:00:00,-0.91912,0.18984,0.9385205379,0.17088,0.04984,0.178,-1.09,0.14,1.0989540482,-0.91912,0.18984,0.9385205379,0.17088,0.04984,0.178,-1.09,0.14,1.0989540482
2020-10-02 05:30:00,-0.15360000000000001,0.2877,0.3261353247,0.5064000000000001,0.1477,0.5275000000000001,-0.66,0.14,0.6746851117,-0.15360000000000001,0.2877,0.3261353247,0.5064000000000001,0.1477,0.5275000000000001,-0.66,0.14,0.6746851117
2020-10-02 06:00:00,-0.7357600000000001,0.24332,0.7749499339,0.35424000000000005,0.10332000000000001,0.369,-1.09,0.14,1.0989540482,-0.7257600000000001,0.24332,0.7654620827,0.35424000000000005,0.10332000000000001,0.369,-1.08,0.14,1.0890362712
2020-10-02 06:30:00,-1.72552,-0.54786,1.8104059904,0.14448000000000003,0.042140000000000004,0.1505,-1.87,-0.59,1.9608671550999999,-1.7155200000000002,0.5721400000000001,1.8084117479000001,0.14448000000000003,0.042140000000000004,0.1505,-1.8599999999999999,0.53,1.9340372282
2020-10-02 07:00:00,-1.8069600000000001,-0.43078000000000005,1.8575994859,0.20304000000000003,0.05922,0.21150000000000002,-2.01,-0.49,2.0688644228,-1.76696,0.40922000000000003,1.8137278324000001,0.20304000000000003,0.05922,0.21150000000000002,-1.97,0.35000000000000003,2.0008498195
2020-10-02 07:30:00,-1.21304,-0.046720000000000005,1.2139393725,0.45696000000000003,0.13328,0.47600000000000003,-1.67,-0.18,1.6796725871,-1.21304,-0.03672,1.2135956493,0.45696000000000003,0.13328,0.47600000000000003,-1.67,-0.17,1.6786303941
2020-10-02 08:00:00,-0.85072,-0.09646,0.856171157,0.6292800000000001,0.18354,0.6555000000000001,-1.48,-0.28,1.5062536307,-0.85072,-0.08646000000000001,0.8551022453,0.6292800000000001,0.18354,0.6555000000000001,-1.48,-0.27,1.5044268011000002
2020-10-02 08:30:00,-1.66856,-0.29458,1.6943641433,0.36144000000000004,0.10542000000000001,0.3765,-2.03,-0.4,2.0690335908,-1.65856,-0.14458000000000001,1.664849738,0.36144000000000004,0.10542000000000001,0.3765,-2.02,-0.25,2.0354115063
2020-10-02 09:00:00,-1.19744,-0.23842000000000002,1.2209449824,0.62256,0.18158000000000002,0.6485000000000001,-1.82,-0.42,1.8678329690000002,-1.18744,-0.06842000000000001,1.1894095384,0.62256,0.18158000000000002,0.6485000000000001,-1.81,-0.25,1.8271836251
