Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-02 09:30:00,-1.17272,-0.14996,1.1822690895,0.61728,0.18004,0.643,-1.79,-0.33,1.8201648277,-1.17272,-0.14996,1.1822690895,0.61728,0.18004,0.643,-1.79,-0.33,1.8201648277
2020-10-02 10:00:00,-0.7527200000000001,0.36504000000000003,0.8365653591000001,0.73728,0.21504,0.768,-1.49,0.15,1.4975313018,-0.8227200000000001,-0.54496,0.9868381833000001,0.73728,0.21504,0.768,-1.56,-0.76,1.7352809571
2020-10-02 10:30:00,-1.3478400000000001,-0.10812000000000001,1.35216959,0.45216000000000006,0.13188,0.47100000000000003,-1.8,-0.24,1.8159295141,-1.35784,-0.23812000000000003,1.3785610614000001,0.45216000000000006,0.13188,0.47100000000000003,-1.81,-0.37,1.8474306482
2020-10-02 11:00:00,-1.45336,-0.5584800000000001,1.5569698777,0.41664,0.12152,0.434,-1.87,-0.68,1.9897989848000002,-1.3833600000000001,0.21152,1.3994376013,0.41664,0.12152,0.434,-1.8,0.09,1.8022485955
2020-10-02 11:30:00,-1.24064,-0.74602,1.4476648265,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.7000000000000002,-0.88,1.91426226,-1.14064,0.42398,1.2168889226,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.6,0.29,1.6260688792
2020-10-02 12:00:00,-0.94064,-0.27352000000000004,0.9796003267000001,0.63936,0.18648,0.666,-1.58,-0.46,1.6456001945,-0.9206400000000001,-0.01352,0.9207392682000001,0.63936,0.18648,0.666,-1.56,-0.2,1.5727682601000001
2020-10-02 12:30:00,-0.17544,-0.042420000000000006,0.1804955678,0.8145600000000001,0.23758,0.8485,-0.99,-0.28,1.0288342918,-0.17544,-0.032420000000000004,0.1784103416,0.8145600000000001,0.23758,0.8485,-0.99,-0.27,1.0261578826
2020-10-02 13:00:00,-0.44352,-0.026860000000000002,0.44433258940000003,0.6964800000000001,0.20314000000000002,0.7255,-1.1400000000000001,-0.23,1.162970335,-0.44352,-0.01686,0.4438403429,0.6964800000000001,0.20314000000000002,0.7255,-1.1400000000000001,-0.22,1.1610340219
2020-10-02 13:30:00,-0.60192,-0.008060000000000001,0.6019739612,0.6580800000000001,0.19194000000000003,0.6855,-1.26,-0.2,1.2757742747,-0.60192,0.00194,0.6019231263,0.6580800000000001,0.19194000000000003,0.6855,-1.26,-0.19,1.2742448744
2020-10-02 14:00:00,-1.49688,-0.05034,1.4977262267,0.51312,0.14966000000000002,0.5345,-2.01,-0.2,2.0199257412,-1.49688,-0.04034,1.4974234705,0.51312,0.14966000000000002,0.5345,-2.01,-0.19,2.0189601284
2020-10-02 14:30:00,-0.7391200000000001,0.009840000000000002,0.7391854977,0.65088,0.18984,0.678,-1.3900000000000001,-0.18,1.4016062214,-0.7391200000000001,0.009840000000000002,0.7391854977,0.65088,0.18984,0.678,-1.3900000000000001,-0.18,1.4016062214
2020-10-02 15:00:00,-1.05272,0.02254,1.0529612766,0.55728,0.16254000000000002,0.5805,-1.6099999999999999,-0.14,1.6160754932999999,-1.05272,0.02254,1.0529612766,0.55728,0.16254000000000002,0.5805,-1.6099999999999999,-0.14,1.6160754932999999
2020-10-02 15:30:00,-1.0844,-0.0067,1.0844206979,0.5256000000000001,0.15330000000000002,0.5475,-1.6099999999999999,-0.16,1.6179307773,-1.0844,0.0033,1.0844050212,0.5256000000000001,0.15330000000000002,0.5475,-1.6099999999999999,-0.15,1.6169724797
2020-10-02 16:00:00,-0.96064,0.028980000000000002,0.9610770260000001,0.5793600000000001,0.16898000000000002,0.6035,-1.54,-0.14,1.5463505424,-0.96064,0.028980000000000002,0.9610770260000001,0.5793600000000001,0.16898000000000002,0.6035,-1.54,-0.14,1.5463505424
2020-10-02 16:30:00,-1.2724,0.0618,1.2738999176,0.4176,0.1218,0.435,-1.69,-0.06,1.6910647533,-1.2724,0.0918,1.2757072548,0.4176,0.1218,0.435,-1.69,-0.03,1.6902662512000002
2020-10-02 17:00:00,-0.8368,0.040100000000000004,0.8377602581,0.5832,0.1701,0.6075,-1.42,-0.13,1.4259382876,-0.8368,0.040100000000000004,0.8377602581,0.5832,0.1701,0.6075,-1.42,-0.13,1.4259382876
2020-10-02 17:30:00,-0.68632,0.6577400000000001,0.9506087786,0.64368,0.18774000000000002,0.6705,-1.33,0.47000000000000003,1.4106027080999999,-0.68632,-0.27226,0.7383499509,0.64368,0.18774000000000002,0.6705,-1.33,-0.46,1.407302384
2020-10-02 18:00:00,-1.42176,0.25032000000000004,1.4436279298999999,0.37824,0.11032000000000002,0.394,-1.8,0.14,1.8054362354,-1.42176,0.25032000000000004,1.4436279298999999,0.37824,0.11032000000000002,0.394,-1.8,0.14,1.8054362354
2020-10-02 18:30:00,-1.2432,0.2674,1.2716324154,0.4368,0.1274,0.455,-1.6800000000000002,0.14,1.685823241,-1.2432,0.1274,1.2497107665,0.4368,0.1274,0.455,-1.6800000000000002,0.0,1.6800000000000002
2020-10-02 19:00:00,-0.81008,-0.33294,0.8758302632,0.7099200000000001,0.20706000000000002,0.7395,-1.52,-0.54,1.6130716041,-0.7800800000000001,0.7670600000000001,1.0940319237,0.7099200000000001,0.20706000000000002,0.7395,-1.49,0.56,1.5917600322
2020-10-02 19:30:00,-1.02488,0.74316,1.2659643755,0.52512,0.15316000000000002,0.547,-1.55,0.59,1.6584932921000002,-1.05488,-0.29684000000000005,1.095849351,0.52512,0.15316000000000002,0.547,-1.58,-0.45,1.6428329191
2020-10-02 20:00:00,-0.9141600000000001,0.84962,1.2480154847,0.61584,0.17962,0.6415000000000001,-1.53,0.67,1.6702694393000002,-0.9241600000000001,-0.26038,0.9601403283000001,0.61584,0.17962,0.6415000000000001,-1.54,-0.44,1.6016241756
2020-10-02 20:30:00,-0.33680000000000004,0.36260000000000003,0.4948868558,0.7632,0.22260000000000002,0.795,-1.1,0.14,1.1088733021,-0.33680000000000004,0.36260000000000003,0.4948868558,0.7632,0.22260000000000002,0.795,-1.1,0.14,1.1088733021
2020-10-02 21:00:00,-0.80664,0.28098,0.8541767089000001,0.48336,0.14098000000000002,0.5035000000000001,-1.29,0.14,1.2975746607,-0.80664,0.28098,0.8541767089000001,0.48336,0.14098000000000002,0.5035000000000001,-1.29,0.14,1.2975746607
2020-10-02 21:30:00,-0.40968000000000004,0.30926000000000003,0.5133024937,0.5803200000000001,0.16926000000000002,0.6045,-0.99,0.14,0.9998499887000001,-0.40968000000000004,0.30926000000000003,0.5133024937,0.5803200000000001,0.16926000000000002,0.6045,-0.99,0.14,0.9998499887000001
2020-10-02 22:00:00,-0.8370400000000001,0.26628,0.8783740661,0.43296,0.12628,0.451,-1.27,0.14,1.2776932339,-0.8370400000000001,0.26628,0.8783740661,0.43296,0.12628,0.451,-1.27,0.14,1.2776932339
2020-10-02 22:30:00,-0.66952,0.28014,0.7257654235000001,0.48048,0.14014000000000001,0.5005000000000001,-1.15,0.14,1.158490397,-0.66952,0.28014,0.7257654235000001,0.48048,0.14014000000000001,0.5005000000000001,-1.15,0.14,1.158490397
2020-10-02 23:00:00,-1.22096,0.22722,1.2419228036,0.29904000000000003,0.08722,0.3115,-1.52,0.14,1.5264337522,-1.22096,0.22722,1.2419228036,0.29904000000000003,0.08722,0.3115,-1.52,0.14,1.5264337522
2020-10-02 23:30:00,-1.02848,0.23086,1.0540718429,0.31152,0.09086000000000001,0.3245,-1.34,0.14,1.3472935834,-1.02848,0.23086,1.0540718429,0.31152,0.09086000000000001,0.3245,-1.34,0.14,1.3472935834
2020-10-03 00:00:00,-0.9290400000000001,0.22778,0.9565558269000001,0.30096,0.08778000000000001,0.3135,-1.23,0.14,1.2379418403,-0.9290400000000001,0.22778,0.9565558269000001,0.30096,0.08778000000000001,0.3135,-1.23,0.14,1.2379418403
2020-10-03 00:30:00,-0.8468800000000001,0.21966000000000002,0.8749035661000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.12,0.14,1.1287160848,-0.8468800000000001,0.21966000000000002,0.8749035661000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.12,0.14,1.1287160848
2020-10-03 01:00:00,-0.96752,0.23114,0.9947465255000001,0.31248000000000004,0.09114000000000001,0.3255,-1.28,0.14,1.2876334882,-0.95752,0.23114,0.9850229693,0.31248000000000004,0.09114000000000001,0.3255,-1.27,0.14,1.2776932339
2020-10-03 01:30:00,-0.79088,0.23016000000000003,0.8236897474,0.30912,0.09016,0.322,-1.1,0.14,1.1088733021,-0.79088,0.23016000000000003,0.8236897474,0.30912,0.09016,0.322,-1.1,0.14,1.1088733021
2020-10-03 02:00:00,0.25456,0.36258,0.44301811480000003,0.6945600000000001,0.20258,0.7235,-0.44,0.16,0.46818799640000003,0.25456,0.36258,0.44301811480000003,0.6945600000000001,0.20258,0.7235,-0.44,0.16,0.46818799640000003
2020-10-03 02:30:00,-0.16888,0.32366,0.3650701987,0.5611200000000001,0.16366,0.5845,-0.73,0.16,0.7473285757,-0.16888,0.32366,0.3650701987,0.5611200000000001,0.16366,0.5845,-0.73,0.16,0.7473285757
2020-10-03 03:00:00,-0.25352,0.27314000000000005,0.3726631857,0.45648000000000005,0.13314,0.47550000000000003,-0.71,0.14,0.7236711961000001,-0.25352,0.27314000000000005,0.3726631857,0.45648000000000005,0.13314,0.47550000000000003,-0.71,0.14,0.7236711961000001
2020-10-03 03:30:00,0.14712,0.36166000000000004,0.3904385355,0.65712,0.19166000000000002,0.6845,-0.51,0.17,0.5375872022,0.14712,0.36166000000000004,0.3904385355,0.65712,0.19166000000000002,0.6845,-0.51,0.17,0.5375872022
2020-10-03 04:00:00,-0.02168,0.34326,0.3439439635,0.6283200000000001,0.18326,0.6545000000000001,-0.65,0.16,0.6694027188,-0.02168,0.35326,0.35392463890000003,0.6283200000000001,0.18326,0.6545000000000001,-0.65,0.17,0.6718630813
2020-10-03 04:30:00,0.276,0.363,0.4560098683,0.6960000000000001,0.203,0.725,-0.42,0.16,0.4494441011,0.28600000000000003,0.363,0.46213093380000003,0.6960000000000001,0.203,0.725,-0.41000000000000003,0.16,0.4401136217
2020-10-03 05:00:00,-0.2652,0.3014,0.4014635724,0.4848,0.1414,0.505,-0.75,0.16,0.7668767828,-0.2652,0.3014,0.4014635724,0.4848,0.1414,0.505,-0.75,0.16,0.7668767828
2020-10-03 05:30:00,-0.7781600000000001,0.24262000000000003,0.8151057907,0.35184000000000004,0.10262,0.3665,-1.13,0.14,1.1386395391,-0.7781600000000001,0.24262000000000003,0.8151057907,0.35184000000000004,0.10262,0.3665,-1.13,0.14,1.1386395391
2020-10-03 06:00:00,-0.45912000000000003,0.27734000000000003,0.5363847966,0.47088,0.13734000000000002,0.49050000000000005,-0.93,0.14,0.9404786016000001,-0.45912000000000003,0.27734000000000003,0.5363847966,0.47088,0.13734000000000002,0.49050000000000005,-0.93,0.14,0.9404786016000001
2020-10-03 06:30:00,-0.462,0.2765,0.5384201426,0.468,0.1365,0.48750000000000004,-0.93,0.14,0.9404786016000001,-0.462,0.2765,0.5384201426,0.468,0.1365,0.48750000000000004,-0.93,0.14,0.9404786016000001
2020-10-03 07:00:00,0.01912,0.05516000000000001,0.058379791,0.66912,0.19516000000000003,0.6970000000000001,-0.65,-0.14,0.6649060084,0.01912,0.10516,0.1068840493,0.66912,0.19516000000000003,0.6970000000000001,-0.65,-0.09,0.6562011887
2020-10-03 07:30:00,-0.28632,0.01024,0.2865030541,0.5836800000000001,0.17024,0.608,-0.87,-0.16,0.8845903006,-0.28632,0.030240000000000003,0.2879124867,0.5836800000000001,0.17024,0.608,-0.87,-0.14,0.8811923740000001
2020-10-03 08:00:00,-0.11008000000000001,0.047060000000000005,0.1197173755,0.7099200000000001,0.20706000000000002,0.7395,-0.8200000000000001,-0.16,0.835463943,-0.11008000000000001,0.05706000000000001,0.12398971730000001,0.7099200000000001,0.20706000000000002,0.7395,-0.8200000000000001,-0.15,0.8336066219
2020-10-03 08:30:00,0.06328,0.08304,0.1044030651,0.83328,0.24304,0.868,-0.77,-0.16,0.7864477096,0.06328,0.09304000000000001,0.11252022040000001,0.83328,0.24304,0.868,-0.77,-0.15,0.7844743463
2020-10-03 09:00:00,-0.42272000000000004,0.06754,0.4280815927,0.6772800000000001,0.19754000000000002,0.7055,-1.1,-0.13,1.107655181,-0.42272000000000004,0.027540000000000002,0.42361615880000003,0.6772800000000001,0.19754000000000002,0.7055,-1.1,-0.17,1.1130588484
2020-10-03 09:30:00,-0.5096,0.1897,0.5437630458,0.6504,0.1897,0.6775,-1.16,0.0,1.16,-0.5096,0.1897,0.5437630458,0.6504,0.1897,0.6775,-1.16,0.0,1.16
2020-10-03 10:00:00,-0.13272,0.11004000000000001,0.17240475630000002,0.85728,0.25004000000000004,0.893,-0.99,-0.14,0.9998499887000001,-0.13272,0.11004000000000001,0.17240475630000002,0.85728,0.25004000000000004,0.893,-0.99,-0.14,0.9998499887000001
2020-10-03 10:30:00,-1.1192,-0.0056,1.1192140099,0.46080000000000004,0.13440000000000002,0.48,-1.58,-0.14,1.5861904047,-1.1192,-0.0056,1.1192140099,0.46080000000000004,0.13440000000000002,0.48,-1.58,-0.14,1.5861904047
2020-10-03 11:00:00,-1.34008,-0.03794,1.3406169662,0.34992,0.10206000000000001,0.3645,-1.69,-0.14,1.695788902,-1.34008,0.10206000000000001,1.3439608067,0.34992,0.10206000000000001,0.3645,-1.69,0.0,1.69
2020-10-03 11:30:00,-1.36792,0.09394000000000001,1.3711418052,0.32208000000000003,0.09394000000000001,0.3355,-1.69,0.0,1.69,-1.36792,0.23394,1.3877798997,0.32208000000000003,0.09394000000000001,0.3355,-1.69,0.14,1.695788902
2020-10-03 12:00:00,-1.64664,0.07098,1.6481691206,0.24336000000000002,0.07098,0.2535,-1.8900000000000001,0.0,1.8900000000000001,-1.64664,0.07098,1.6481691206,0.24336000000000002,0.07098,0.2535,-1.8900000000000001,0.0,1.8900000000000001
2020-10-03 12:30:00,-1.1268,0.11760000000000001,1.1329201207,0.4032,0.11760000000000001,0.42,-1.53,0.0,1.53,-1.1268,0.2876,1.1629239012,0.4032,0.11760000000000001,0.42,-1.53,0.17,1.5394154735
2020-10-03 13:00:00,-1.7574400000000001,0.19908,1.7686797901,0.20256000000000002,0.05908000000000001,0.211,-1.96,0.14,1.9649936387,-1.7574400000000001,0.25908000000000003,1.7764340123,0.20256000000000002,0.05908000000000001,0.211,-1.96,0.2,1.970177657
2020-10-03 13:30:00,-2.0648,0.0511,2.0654322187,0.1752,0.0511,0.1825,-2.24,0.0,2.24,-2.0648,-0.1189,2.0682205516,0.1752,0.0511,0.1825,-2.24,-0.17,2.2464416307
2020-10-03 14:00:00,-2.32776,0.012320000000000001,2.3277926024,0.04224000000000001,0.012320000000000001,0.044,-2.37,0.0,2.37,-2.32776,0.012320000000000001,2.3277926024,0.04224000000000001,0.012320000000000001,0.044,-2.37,0.0,2.37
2020-10-03 14:30:00,-2.23264,-0.12202,2.2359718804,0.027360000000000002,0.007980000000000001,0.0285,-2.26,-0.13,2.2637358503,-2.23264,-0.12202,2.2359718804,0.027360000000000002,0.007980000000000001,0.0285,-2.26,-0.13,2.2637358503
2020-10-03 15:00:00,-1.7346400000000002,0.021980000000000003,1.7347792511,0.07536000000000001,0.021980000000000003,0.0785,-1.81,0.0,1.81,-1.7346400000000002,0.021980000000000003,1.7347792511,0.07536000000000001,0.021980000000000003,0.0785,-1.81,0.0,1.81
2020-10-03 15:30:00,-1.90344,0.031080000000000003,1.9036937254000001,0.10656,0.031080000000000003,0.111,-2.01,0.0,2.01,-1.90344,0.031080000000000003,1.9036937254000001,0.10656,0.031080000000000003,0.111,-2.01,0.0,2.01
2020-10-03 16:00:00,-1.8380800000000002,0.03556,1.8384239446000001,0.12192000000000001,0.03556,0.127,-1.96,0.0,1.96,-1.8380800000000002,0.03556,1.8384239446000001,0.12192000000000001,0.03556,0.127,-1.96,0.0,1.96
2020-10-03 16:30:00,-2.1132,0.0224,2.1133187171,0.07680000000000001,0.0224,0.08,-2.19,0.0,2.19,-2.1132,0.0224,2.1133187171,0.07680000000000001,0.0224,0.08,-2.19,0.0,2.19
2020-10-03 17:00:00,-2.22592,0.14994000000000002,2.2309643319,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.26,0.14,2.2643321311,-2.22592,0.17994000000000002,2.2331811951000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.26,0.17,2.2663847864
2020-10-03 17:30:00,-2.41456,-0.50258,2.4663103312,0.02544,0.00742,0.026500000000000003,-2.44,-0.51,2.4927294278,-2.31456,0.65742,2.4061149287,0.02544,0.00742,0.026500000000000003,-2.34,0.65,2.42860042
2020-10-03 18:00:00,-1.98088,-0.5098400000000001,2.0454394149,0.06912,0.02016,0.07200000000000001,-2.05,-0.53,2.117404071,-1.88088,0.6501600000000001,1.9900797974,0.06912,0.02016,0.07200000000000001,-1.9500000000000002,0.63,2.049243763
2020-10-03 18:30:00,-1.71056,-0.48058000000000006,1.7767871707,0.16944,0.049420000000000006,0.17650000000000002,-1.88,-0.53,1.9532792939,-1.62056,0.67942,1.7572211728,0.16944,0.049420000000000006,0.17650000000000002,-1.79,0.63,1.8976301009
2020-10-03 19:00:00,-2.34904,-0.5297200000000001,2.4080266195,0.0009600000000000001,0.00028000000000000003,0.001,-2.35,-0.53,2.4090246989,-2.32904,0.6402800000000001,2.4154473292,0.0009600000000000001,0.00028000000000000003,0.001,-2.33,0.64,2.4162988226
2020-10-03 19:30:00,-1.9682400000000002,0.16968000000000003,1.9755404323999999,0.10176,0.02968,0.106,-2.07,0.14,2.074728898,-1.9682400000000002,0.16968000000000003,1.9755404323999999,0.10176,0.02968,0.106,-2.07,0.14,2.074728898
2020-10-03 20:00:00,-2.69952,-0.5098600000000001,2.7472468855,0.00048000000000000007,0.00014000000000000001,0.0005,-2.7,-0.51,2.7477445296000003,-2.65952,0.6601400000000001,2.7402247079,0.00048000000000000007,0.00014000000000000001,0.0005,-2.66,0.66,2.7406568556
2020-10-03 20:30:00,-2.04096,-0.53278,2.1093535147,0.05904,0.017220000000000003,0.061500000000000006,-2.1,-0.55,2.1708293346,-2.03096,0.65722,2.1346514118,0.05904,0.017220000000000003,0.061500000000000006,-2.09,0.64,2.1857950499
2020-10-03 21:00:00,-1.18112,0.23884000000000002,1.2050265557,0.33888,0.09884000000000001,0.353,-1.52,0.14,1.5264337522,-1.18112,0.23884000000000002,1.2050265557,0.33888,0.09884000000000001,0.353,-1.52,0.14,1.5264337522
2020-10-03 21:30:00,-2.13904,0.14028000000000002,2.1436349036,0.0009600000000000001,0.00028000000000000003,0.001,-2.14,0.14,2.1445745499,-2.13904,0.14028000000000002,2.1436349036,0.0009600000000000001,0.00028000000000000003,0.001,-2.14,0.14,2.1445745499
2020-10-03 22:00:00,-2.20088,0.16266000000000003,2.2068826543,0.009120000000000001,0.00266,0.0095,-2.21,0.16,2.2157842855,-2.20088,0.14266,2.2054987304,0.009120000000000001,0.00266,0.0095,-2.21,0.14,2.2144299492
2020-10-03 22:30:00,-1.99608,0.14406000000000002,2.0012717582,0.013920000000000002,0.00406,0.0145,-2.01,0.14,2.0148697228,-1.99608,0.14406000000000002,2.0012717582,0.013920000000000002,0.00406,0.0145,-2.01,0.14,2.0148697228
2020-10-03 23:00:00,-1.6760000000000002,0.147,1.6824342482999999,0.024,0.007,0.025,-1.7000000000000002,0.14,1.7057549648,-1.6760000000000002,0.147,1.6824342482999999,0.024,0.007,0.025,-1.7000000000000002,0.14,1.7057549648
2020-10-03 23:30:00,-2.02904,0.14028000000000002,2.0338834283,0.0009600000000000001,0.00028000000000000003,0.001,-2.03,0.14,2.0348218595,-2.02904,0.14028000000000002,2.0338834283,0.0009600000000000001,0.00028000000000000003,0.001,-2.03,0.14,2.0348218595
2020-10-04 00:00:00,-1.52864,-0.23502,1.546600999,0.05136,0.014980000000000002,0.053500000000000006,-1.58,-0.25,1.5996562131,-1.49864,0.40498,1.5523951333000001,0.05136,0.014980000000000002,0.053500000000000006,-1.55,0.39,1.5983116092
2020-10-04 00:30:00,-0.54912,0.24234000000000003,0.6002178355000001,0.35088,0.10234000000000001,0.3655,-0.9,0.14,0.9108238029,-0.54912,0.24234000000000003,0.6002178355000001,0.35088,0.10234000000000001,0.3655,-0.9,0.14,0.9108238029
2020-10-04 01:00:00,-1.44072,0.14854,1.4483570865,0.029280000000000004,0.00854,0.030500000000000003,-1.47,0.14,1.4766516177,-1.44072,0.14854,1.4483570865,0.029280000000000004,0.00854,0.030500000000000003,-1.47,0.14,1.4766516177
2020-10-04 01:30:00,-0.5292,0.2394,0.5808313008,0.3408,0.0994,0.355,-0.87,0.14,0.8811923740000001,-0.5292,0.2394,0.5808313008,0.3408,0.0994,0.355,-0.87,0.14,0.8811923740000001
2020-10-04 02:00:00,-1.07032,0.16324000000000002,1.0826967258,0.07968,0.02324,0.083,-1.15,0.14,1.158490397,-1.07032,0.16324000000000002,1.0826967258,0.07968,0.02324,0.083,-1.15,0.14,1.158490397
2020-10-04 02:30:00,0.43720000000000003,0.3971,0.5906202248,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.41000000000000003,0.15,0.4365775991,0.43720000000000003,0.4071,0.5973895295,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.41000000000000003,0.16,0.4401136217
2020-10-04 03:00:00,-0.35176,0.26782,0.4421115809,0.43824,0.12782000000000002,0.4565,-0.79,0.14,0.8023091673,-0.35176,0.26782,0.4421115809,0.43824,0.12782000000000002,0.4565,-0.79,0.14,0.8023091673
2020-10-04 03:30:00,-1.3084,0.1463,1.3165539298,0.0216,0.0063,0.022500000000000003,-1.33,0.14,1.3373481221999999,-1.3084,0.1463,1.3165539298,0.0216,0.0063,0.022500000000000003,-1.33,0.14,1.3373481221999999
2020-10-04 04:00:00,-0.56072,0.23604000000000003,0.6083763638,0.32928,0.09604000000000001,0.343,-0.89,0.14,0.9009439494,-0.56072,0.23604000000000003,0.6083763638,0.32928,0.09604000000000001,0.343,-0.89,0.14,0.9009439494
2020-10-04 04:30:00,0.22008000000000003,0.33544,0.40119222330000004,0.67008,0.19544,0.6980000000000001,-0.45,0.14,0.4712748667,0.22008000000000003,0.34544,0.4095900389,0.67008,0.19544,0.6980000000000001,-0.45,0.15,0.47434164900000003
2020-10-04 05:00:00,-0.2376,0.2907,0.3754467339,0.4824,0.14070000000000002,0.5025000000000001,-0.72,0.15,0.7354590403,-0.2376,0.2907,0.3754467339,0.4824,0.14070000000000002,0.5025000000000001,-0.72,0.15,0.7354590403
2020-10-04 05:30:00,-0.4572,0.2604,0.5261558704,0.4128,0.12040000000000001,0.43,-0.87,0.14,0.8811923740000001,-0.4572,0.27040000000000003,0.5311760537,0.4128,0.12040000000000001,0.43,-0.87,0.15,0.8828363382000001
2020-10-04 06:00:00,-0.31544,0.27258000000000004,0.4168959702,0.45456,0.13258,0.47350000000000003,-0.77,0.14,0.7826237921,-0.31544,0.27258000000000004,0.4168959702,0.45456,0.13258,0.47350000000000003,-0.77,0.14,0.7826237921
2020-10-04 06:30:00,-1.15872,0.22204000000000002,1.1798024411,0.28128000000000003,0.08204,0.293,-1.44,0.14,1.4467895493,-1.15872,0.22204000000000002,1.1798024411,0.28128000000000003,0.08204,0.293,-1.44,0.14,1.4467895493
2020-10-04 07:00:00,-0.5412800000000001,0.25046,0.5964178485,0.37872000000000006,0.11046,0.3945,-0.92,0.14,0.9305912099,-0.5312800000000001,0.25046,0.5873573444,0.37872000000000006,0.11046,0.3945,-0.91,0.14,0.9207062507
2020-10-04 07:30:00,-0.88024,0.23618000000000003,0.9113744840000001,0.32976000000000005,0.09618,0.3435,-1.21,0.14,1.2180722474,-0.8702400000000001,0.23618000000000003,0.901719829,0.32976000000000005,0.09618,0.3435,-1.2,0.14,1.2081390648
2020-10-04 08:00:00,-0.41712000000000005,0.31584,0.5232055046,0.6028800000000001,0.17584000000000002,0.628,-1.02,0.14,1.0295630141,-0.41712000000000005,0.31584,0.5232055046,0.6028800000000001,0.17584000000000002,0.628,-1.02,0.14,1.0295630141
2020-10-04 08:30:00,-0.53256,-0.39908000000000005,0.6654960556,0.51744,0.15092,0.539,-1.05,-0.55,1.1853269591,-0.50256,0.8009200000000001,0.9455365672,0.51744,0.15092,0.539,-1.02,0.65,1.2095040306
2020-10-04 09:00:00,-0.60536,0.16552,0.6275807518000001,0.46464000000000005,0.13552,0.484,-1.07,0.03,1.0704204781,-0.60536,0.31552,0.6826518879,0.46464000000000005,0.13552,0.484,-1.07,0.18,1.0850345617
2020-10-04 09:30:00,-1.264,0.248,1.288099375,0.336,0.098,0.35000000000000003,-1.6,0.15,1.607015868,-1.264,0.23800000000000002,1.2862114912,0.336,0.098,0.35000000000000003,-1.6,0.14,1.606113321
2020-10-04 10:00:00,-0.9077600000000001,0.30482000000000004,0.9575716422,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.37,0.17,1.3805071532,-0.8977600000000001,0.28482,0.9418574468,0.46224000000000004,0.13482000000000002,0.48150000000000004,-1.3599999999999999,0.15,1.3682470537
2020-10-04 10:30:00,-0.57264,0.16548000000000002,0.5960706334,0.5673600000000001,0.16548000000000002,0.591,-1.1400000000000001,0.0,1.1400000000000001,-0.57264,0.16548000000000002,0.5960706334,0.5673600000000001,0.16548000000000002,0.591,-1.1400000000000001,0.0,1.1400000000000001
2020-10-04 11:00:00,-0.9561600000000001,0.12362000000000001,0.9641181722000001,0.42384000000000005,0.12362000000000001,0.4415,-1.38,0.0,1.38,-0.9461600000000001,0.12362000000000001,0.9542015772,0.42384000000000005,0.12362000000000001,0.4415,-1.37,0.0,1.37
2020-10-04 11:30:00,-0.74392,0.023440000000000003,0.7442891911,0.52608,0.15344000000000002,0.548,-1.27,-0.13,1.276636205,-0.73392,0.15344000000000002,0.7497882368000001,0.52608,0.15344000000000002,0.548,-1.26,0.0,1.26
2020-10-04 12:00:00,-0.6604800000000001,0.29736,0.7243319681,0.53952,0.15736,0.562,-1.2,0.14,1.2081390648,-0.6504800000000001,0.29736,0.7152252792,0.53952,0.15736,0.562,-1.19,0.14,1.1982069938
2020-10-04 12:30:00,-0.7231200000000001,0.28784000000000004,0.7783022549,0.50688,0.14784,0.528,-1.23,0.14,1.2379418403,-0.7231200000000001,0.14784,0.7380780447,0.50688,0.14784,0.528,-1.23,0.0,1.23
2020-10-04 13:00:00,-0.67256,0.30842,0.739905298,0.5774400000000001,0.16842000000000001,0.6015,-1.25,0.14,1.2578155668,-0.67256,0.30842,0.739905298,0.5774400000000001,0.16842000000000001,0.6015,-1.25,0.14,1.2578155668
2020-10-04 13:30:00,-0.6164000000000001,0.14980000000000002,0.6343413907000001,0.5136000000000001,0.14980000000000002,0.535,-1.13,0.0,1.13,-0.6164000000000001,0.14980000000000002,0.6343413907000001,0.5136000000000001,0.14980000000000002,0.535,-1.13,0.0,1.13
2020-10-04 14:00:00,-1.01,-0.395,1.0844929691,0.36,0.105,0.375,-1.37,-0.5,1.4583895227,-1.0,0.675,1.2064928512,0.36,0.105,0.375,-1.3599999999999999,0.5700000000000001,1.4746185948
2020-10-04 14:30:00,-1.03,-0.3875,1.1004800089,0.42,0.12250000000000001,0.4375,-1.45,-0.51,1.5370751446000002,-0.9400000000000001,0.6725,1.155792477,0.42,0.12250000000000001,0.4375,-1.3599999999999999,0.55,1.4670037491
2020-10-04 15:00:00,-1.23496,-0.39228,1.2957661054,0.33504,0.09772,0.34900000000000003,-1.57,-0.49,1.6446884203,-1.14496,0.6677200000000001,1.32543706,0.33504,0.09772,0.34900000000000003,-1.48,0.5700000000000001,1.5859697349
2020-10-04 15:30:00,-1.91872,-0.42546000000000006,1.9653250749,0.22128,0.06454,0.2305,-2.14,-0.49,2.1953815158,-1.8887200000000002,0.6345400000000001,1.9924618566,0.22128,0.06454,0.2305,-2.11,0.5700000000000001,2.1856349192
2020-10-04 16:00:00,-1.37032,0.07574,1.3724115453999999,0.25968,0.07574,0.2705,-1.63,0.0,1.63,-1.37032,0.07574,1.3724115453999999,0.25968,0.07574,0.2705,-1.63,0.0,1.63
2020-10-04 16:30:00,-1.92184,0.19488000000000003,1.9316954211000001,0.18816000000000002,0.054880000000000005,0.196,-2.11,0.14,2.1146394492,-1.92184,0.19488000000000003,1.9316954211000001,0.18816000000000002,0.054880000000000005,0.196,-2.11,0.14,2.1146394492
2020-10-04 17:00:00,-2.17104,0.014280000000000001,2.1710869628,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.22,0.0,2.22,-2.16104,0.014280000000000001,2.1610871801,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.21,0.0,2.21
2020-10-04 17:30:00,-1.98096,0.03472,1.9812642429,0.11904,0.03472,0.124,-2.1,0.0,2.1,-1.98096,0.03472,1.9812642429,0.11904,0.03472,0.124,-2.1,0.0,2.1
2020-10-04 18:00:00,-2.12912,0.03234,2.129365598,0.11088,0.03234,0.1155,-2.24,0.0,2.24,-2.12912,0.03234,2.129365598,0.11088,0.03234,0.1155,-2.24,0.0,2.24
2020-10-04 18:30:00,-1.9757600000000002,0.03332,1.9760409409,0.11424000000000001,0.03332,0.11900000000000001,-2.09,0.0,2.09,-1.9757600000000002,0.20332000000000003,1.9861939986000001,0.11424000000000001,0.03332,0.11900000000000001,-2.09,0.17,2.0969024775
2020-10-04 19:00:00,-1.67856,0.21042000000000002,1.6916974464,0.24144000000000002,0.07042000000000001,0.2515,-1.92,0.14,1.9250974001,-1.67856,0.21042000000000002,1.6916974464,0.24144000000000002,0.07042000000000001,0.2515,-1.92,0.14,1.9250974001
2020-10-04 19:30:00,-1.992,0.049,1.9926025695,0.168,0.049,0.17500000000000002,-2.16,0.0,2.16,-1.992,0.049,1.9926025695,0.168,0.049,0.17500000000000002,-2.16,0.0,2.16
2020-10-04 20:00:00,-2.48928,0.14896,2.4937329448,0.030720000000000004,0.008960000000000001,0.032,-2.52,0.14,2.5238858928,-2.49928,0.14896,2.5037151595,0.030720000000000004,0.008960000000000001,0.032,-2.5300000000000002,0.14,2.5338705571
2020-10-04 20:30:00,-1.744,0.0455,1.744593434,0.156,0.0455,0.1625,-1.9,0.0,1.9,-1.744,0.1855,1.7538375780000002,0.156,0.0455,0.1625,-1.9,0.14,1.9051509127
2020-10-04 21:00:00,-0.9733600000000001,0.26152000000000003,1.0078801516,0.41664,0.12152,0.434,-1.3900000000000001,0.14,1.3970325694,-0.9733600000000001,0.26152000000000003,1.0078801516,0.41664,0.12152,0.434,-1.3900000000000001,0.14,1.3970325694
2020-10-04 21:30:00,-1.4868000000000001,0.2051,1.5008798253,0.2232,0.0651,0.2325,-1.71,0.14,1.7157214226000002,-1.4868000000000001,0.2051,1.5008798253,0.2232,0.0651,0.2325,-1.71,0.14,1.7157214226000002
2020-10-04 22:00:00,-1.03576,0.24332,1.0639564841,0.35424000000000005,0.10332000000000001,0.369,-1.3900000000000001,0.14,1.3970325694,-1.03576,0.24332,1.0639564841,0.35424000000000005,0.10332000000000001,0.369,-1.3900000000000001,0.14,1.3970325694
2020-10-04 22:30:00,-1.2684,0.21630000000000002,1.2867106318000001,0.2616,0.0763,0.2725,-1.53,0.14,1.5363918771,-1.2684,0.21630000000000002,1.2867106318000001,0.2616,0.0763,0.2725,-1.53,0.14,1.5363918771
2020-10-04 23:00:00,-1.6002399999999999,0.16618000000000002,1.6088455021999999,0.08976,0.026180000000000002,0.0935,-1.69,0.14,1.695788902,-1.6002399999999999,0.16618000000000002,1.6088455021999999,0.08976,0.026180000000000002,0.0935,-1.69,0.14,1.695788902
2020-10-04 23:30:00,-0.8815200000000001,0.20664000000000002,0.9054157056000001,0.22848000000000002,0.06664,0.23800000000000002,-1.11,0.14,1.1187939935,-0.8815200000000001,0.20664000000000002,0.9054157056000001,0.22848000000000002,0.06664,0.23800000000000002,-1.11,0.14,1.1187939935
2020-10-05 00:00:00,-0.68032,0.23324000000000003,0.7191913514,0.31968,0.09324,0.333,-1.0,0.14,1.0097524449,-0.68032,0.23324000000000003,0.7191913514,0.31968,0.09324,0.333,-1.0,0.14,1.0097524449
2020-10-05 00:30:00,-1.1148,0.1736,1.128235791,0.11520000000000001,0.033600000000000005,0.12,-1.23,0.14,1.2379418403,-1.1148,0.1736,1.128235791,0.11520000000000001,0.033600000000000005,0.12,-1.23,0.14,1.2379418403
2020-10-05 01:00:00,-0.5490400000000001,0.22778,0.5944145439,0.30096,0.08778000000000001,0.3135,-0.85,0.14,0.8614522622,-0.5490400000000001,0.22778,0.5944145439,0.30096,0.08778000000000001,0.3135,-0.85,0.14,0.8614522622
2020-10-05 01:30:00,-0.5902400000000001,0.23618000000000003,0.6357391368,0.32976000000000005,0.09618,0.3435,-0.92,0.14,0.9305912099,-0.5902400000000001,0.23618000000000003,0.6357391368,0.32976000000000005,0.09618,0.3435,-0.92,0.14,0.9305912099
2020-10-05 02:00:00,-1.0492,0.2044,1.0689246933,0.22080000000000002,0.0644,0.23,-1.27,0.14,1.2776932339,-1.0492,0.2044,1.0689246933,0.22080000000000002,0.0644,0.23,-1.27,0.14,1.2776932339
2020-10-05 02:30:00,-0.45736000000000004,0.23702,0.5151277997,0.33264000000000005,0.09702000000000001,0.34650000000000003,-0.79,0.14,0.8023091673,-0.45736000000000004,0.23702,0.5151277997,0.33264000000000005,0.09702000000000001,0.34650000000000003,-0.79,0.14,0.8023091673
2020-10-05 03:00:00,-0.72552,0.23464000000000002,0.7625189834,0.32448000000000005,0.09464,0.338,-1.05,0.14,1.0592922165,-0.72552,0.23464000000000002,0.7625189834,0.32448000000000005,0.09464,0.338,-1.05,0.14,1.0592922165
2020-10-05 03:30:00,-0.9980800000000001,0.21056000000000002,1.0200486263,0.24192000000000002,0.07056000000000001,0.252,-1.24,0.14,1.2478781992,-0.9980800000000001,0.21056000000000002,1.0200486263,0.24192000000000002,0.07056000000000001,0.252,-1.24,0.14,1.2478781992
2020-10-05 04:00:00,-0.39656,0.24892000000000003,0.4682104228,0.37344000000000005,0.10892,0.389,-0.77,0.14,0.7826237921,-0.39656,0.24892000000000003,0.4682104228,0.37344000000000005,0.10892,0.389,-0.77,0.14,0.7826237921
2020-10-05 04:30:00,-0.10976000000000001,0.28882,0.3089728953,0.51024,0.14882,0.5315,-0.62,0.14,0.6356099433,-0.10976000000000001,0.28882,0.3089728953,0.51024,0.14882,0.5315,-0.62,0.14,0.6356099433
2020-10-05 05:00:00,-0.72816,0.20762000000000003,0.7571809889000001,0.23184000000000002,0.06762,0.24150000000000002,-0.96,0.14,0.9701546269,-0.71816,0.20762000000000003,0.7475692944,0.23184000000000002,0.06762,0.24150000000000002,-0.9500000000000001,0.14,0.9602603814
2020-10-05 05:30:00,-0.6346400000000001,0.25948000000000004,0.6856367843000001,0.37536,0.10948000000000001,0.391,-1.01,0.15,1.0210778619,-0.6346400000000001,0.24948,0.6819150974,0.37536,0.10948000000000001,0.391,-1.01,0.14,1.019656805
2020-10-05 06:00:00,-1.16256,0.18592,1.1773325783,0.15744000000000002,0.04592,0.164,-1.32,0.14,1.3274034805000001,-1.16256,0.18592,1.1773325783,0.15744000000000002,0.04592,0.164,-1.32,0.14,1.3274034805000001
2020-10-05 06:30:00,-2.08296,-0.60628,2.1694003319,0.047040000000000005,0.013720000000000001,0.049,-2.13,-0.62,2.2184003246,-2.03296,0.56372,2.1096697846,0.047040000000000005,0.013720000000000001,0.049,-2.08,0.55,2.1514878573
2020-10-05 07:00:00,-1.9446400000000001,0.06198000000000001,1.9456274695,0.07536000000000001,0.021980000000000003,0.0785,-2.02,0.04,2.0203960008,-1.9446400000000001,-0.08802,1.946631,0.07536000000000001,0.021980000000000003,0.0785,-2.02,-0.11,2.0229928324
2020-10-05 07:30:00,-1.58296,-0.43128000000000005,1.6406598672000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.75,-0.48,1.8146349495,-1.53296,0.36872000000000005,1.57668031,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.7000000000000002,0.32,1.7298554852999999
2020-10-05 08:00:00,-2.23184,-0.15012,2.2368830546,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.3,-0.17,2.3062740514,-2.23184,-0.15012,2.2368830546,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.3,-0.17,2.3062740514
2020-10-05 08:30:00,-1.9113600000000002,-0.18748,1.9205326865,0.24864000000000003,0.07252,0.259,-2.16,-0.26,2.1755918735,-1.9113600000000002,-0.17748000000000003,1.9195822983,0.24864000000000003,0.07252,0.259,-2.16,-0.25,2.1744194628
2020-10-05 09:00:00,-2.05256,-0.26408000000000004,2.0694783884,0.15744000000000002,0.04592,0.164,-2.21,-0.31,2.2316361711,-2.05256,-0.26408000000000004,2.0694783884,0.15744000000000002,0.04592,0.164,-2.21,-0.31,2.2316361711
2020-10-05 09:30:00,-1.8074400000000002,-0.27342,1.8280037883,0.26256,0.07658000000000001,0.2735,-2.07,-0.35000000000000003,2.0993808611,-1.8074400000000002,-0.27342,1.8280037883,0.26256,0.07658000000000001,0.2735,-2.07,-0.35000000000000003,2.0993808611
2020-10-05 10:00:00,-2.02368,-0.8602400000000001,2.1989301035,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.16,-0.9,2.34,-1.93368,0.29976,1.9567765330000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.07,0.26,2.0862646045
2020-10-05 10:30:00,-1.93104,-0.68822,2.0500151829,0.10896000000000002,0.03178,0.1135,-2.04,-0.72,2.1633307653,-1.86104,0.20178000000000001,1.8719468609,0.10896000000000002,0.03178,0.1135,-1.97,0.17,1.9773214205
2020-10-05 11:00:00,-1.11528,-0.16904000000000002,1.1280177304,0.41472000000000003,0.12096000000000001,0.432,-1.53,-0.29,1.5572411501999999,-1.11528,-0.15904000000000001,1.1265625593,0.41472000000000003,0.12096000000000001,0.432,-1.53,-0.28,1.5554099138000002
2020-10-05 11:30:00,-1.18848,-0.18414000000000003,1.2026604883,0.43152,0.12586,0.4495,-1.62,-0.31,1.649393828,-1.18848,-0.17414000000000002,1.2011700338,0.43152,0.12586,0.4495,-1.62,-0.30000000000000004,1.6475436261
2020-10-05 12:00:00,-1.48848,-0.23164,1.5063962958000001,0.37152,0.10836000000000001,0.387,-1.8599999999999999,-0.34,1.890819928,-1.48848,-0.22164000000000003,1.5048910260000001,0.37152,0.10836000000000001,0.387,-1.8599999999999999,-0.33,1.889047379
2020-10-05 12:30:00,-1.53152,-0.22586,1.5480847038,0.28848,0.08414,0.3005,-1.82,-0.31,1.8462123388,-1.53152,-0.21586000000000002,1.5466573796,0.28848,0.08414,0.3005,-1.82,-0.30000000000000004,1.8445595680000002
2020-10-05 13:00:00,-0.5279200000000001,-0.10856,0.5389664182,0.6220800000000001,0.18144000000000002,0.648,-1.15,-0.29,1.1860016863,-0.5279200000000001,-0.09856000000000001,0.5370415254,0.6220800000000001,0.18144000000000002,0.648,-1.15,-0.28,1.1835962149
2020-10-05 13:30:00,-0.8428,-0.1129,0.8503283189,0.6072000000000001,0.1771,0.6325000000000001,-1.45,-0.29,1.4787156589000001,-0.8428,-0.1029,0.8490584491000001,0.6072000000000001,0.1771,0.6325000000000001,-1.45,-0.28,1.476787053
2020-10-05 14:00:00,-1.65552,-0.20786000000000002,1.6685179801,0.38448000000000004,0.11214,0.4005,-2.04,-0.32,2.0649455199,-1.65552,-0.19786,1.6673017273,0.38448000000000004,0.11214,0.4005,-2.04,-0.31,2.063419492
2020-10-05 14:30:00,-0.96008,-0.11544000000000001,0.9669953464000001,0.5299200000000001,0.15456,0.552,-1.49,-0.27,1.5142654985,-0.96008,-0.11544000000000001,0.9669953464000001,0.5299200000000001,0.15456,0.552,-1.49,-0.27,1.5142654985
2020-10-05 15:00:00,-1.85688,-0.17034000000000002,1.864676661,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.13,-0.25,2.1446211787,-1.85688,-0.16034,1.8637897548,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.13,-0.24,2.1434784813
2020-10-05 15:30:00,-1.18816,0.12762,1.1949941632,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.6600000000000001,-0.01,1.6600301202,-1.2181600000000001,-0.19238000000000002,1.2332574143000001,0.47184000000000004,0.13762000000000002,0.49150000000000005,-1.69,-0.33,1.7219175358
2020-10-05 16:00:00,-1.9566400000000002,0.48598,2.0160894449,0.12336000000000001,0.035980000000000005,0.1285,-2.08,0.45,2.1281212371000002,-2.05664,-0.66402,2.1611780699,0.12336000000000001,0.035980000000000005,0.1285,-2.18,-0.7000000000000001,2.2896287909
2020-10-05 16:30:00,-2.58888,0.5211600000000001,2.6408156694000002,0.14112000000000002,0.04116,0.147,-2.73,0.48,2.7718766206,-2.69888,-0.6588400000000001,2.7781330781999998,0.14112000000000002,0.04116,0.147,-2.84,-0.7000000000000001,2.9249957265
2020-10-05 17:00:00,-2.31928,0.5664600000000001,2.38745401,0.09072000000000001,0.02646,0.0945,-2.41,0.54,2.4697570731000003,-2.41928,-0.6035400000000001,2.4934266081,0.09072000000000001,0.02646,0.0945,-2.51,-0.63,2.5878562557
2020-10-05 17:30:00,-1.86848,0.61336,1.9665777381,0.25152,0.07336000000000001,0.262,-2.12,0.54,2.1876928486000002,-1.96848,-0.55664,2.0456689859,0.25152,0.07336000000000001,0.262,-2.22,-0.63,2.3076611536
2020-10-05 18:00:00,-2.24056,0.58942,2.3167919738,0.16944,0.049420000000000006,0.17650000000000002,-2.41,0.54,2.4697570731000003,-2.35056,-0.5705800000000001,2.4188207561,0.16944,0.049420000000000006,0.17650000000000002,-2.52,-0.62,2.5951493213
2020-10-05 18:30:00,-1.68584,0.6403800000000001,1.8033699149,0.34416,0.10038000000000001,0.35850000000000004,-2.03,0.54,2.1005951538,-1.78584,-0.5196200000000001,1.8599003871000002,0.34416,0.10038000000000001,0.35850000000000004,-2.13,-0.62,2.2184003246
2020-10-05 19:00:00,-1.29832,0.70674,1.4782138715,0.5716800000000001,0.16674000000000003,0.5955,-1.87,0.54,1.9464069461,-1.39832,-0.43326000000000003,1.4639033609,0.5716800000000001,0.16674000000000003,0.5955,-1.97,-0.6000000000000001,2.0593445559
2020-10-05 19:30:00,-2.2496,0.6197,2.333394148,0.1704,0.0497,0.17750000000000002,-2.42,0.5700000000000001,2.4862220335,-2.3096,-0.5403,2.3719562074000002,0.1704,0.0497,0.17750000000000002,-2.48,-0.59,2.5492155656
2020-10-05 20:00:00,-2.04976,-0.06868,2.0509102857,0.21024,0.061320000000000006,0.219,-2.26,-0.13,2.2637358503,-2.04976,0.061320000000000006,2.0506770102,0.21024,0.061320000000000006,0.219,-2.26,0.0,2.26
2020-10-05 20:30:00,-1.06368,0.01476,1.0637824026,0.49632000000000004,0.14476,0.517,-1.56,-0.13,1.5654072952,-1.06368,0.01476,1.0637824026,0.49632000000000004,0.14476,0.517,-1.56,-0.13,1.5654072952
2020-10-05 21:00:00,-1.15784,0.27188,1.18933267,0.45216000000000006,0.13188,0.47100000000000003,-1.6099999999999999,0.14,1.6160754932999999,-1.15784,0.13188,1.1653264779,0.45216000000000006,0.13188,0.47100000000000003,-1.6099999999999999,0.0,1.6099999999999999
2020-10-05 21:30:00,-1.36328,-0.22054,1.381003349,0.30672000000000005,0.08946000000000001,0.3195,-1.67,-0.31,1.6985287751,-1.36328,0.5594600000000001,1.4736104811000001,0.30672000000000005,0.08946000000000001,0.3195,-1.67,0.47000000000000003,1.7348775173000002
2020-10-05 22:00:00,-1.78736,0.21952000000000002,1.8007900488000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.06,0.14,2.0647518011,-1.79736,0.22952000000000003,1.8119554078000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.07,0.15,2.0754276668
2020-10-05 22:30:00,-0.37744000000000005,0.34158000000000005,0.5090558417000001,0.62256,0.18158000000000002,0.6485000000000001,-1.0,0.16,1.0127191121,-0.38744,0.34158000000000005,0.5165139398,0.62256,0.18158000000000002,0.6485000000000001,-1.01,0.16,1.0225947389
2020-10-05 23:00:00,-0.23688,0.18466000000000002,0.3003522099,0.63312,0.18466000000000002,0.6595000000000001,-0.87,0.0,0.87,-0.23688,0.32466,0.40189084340000003,0.63312,0.18466000000000002,0.6595000000000001,-0.87,0.14,0.8811923740000001
2020-10-05 23:30:00,-0.54312,0.27034,0.6066820007,0.44688000000000005,0.13034,0.4655,-0.99,0.14,0.9998499887000001,-0.53312,0.27034,0.5977463091,0.44688000000000005,0.13034,0.4655,-0.98,0.14,0.9899494937000001
2020-10-06 00:00:00,-1.16048,0.19236,1.1763146688,0.17952,0.052360000000000004,0.187,-1.34,0.14,1.3472935834,-1.16048,0.19236,1.1763146688,0.17952,0.052360000000000004,0.187,-1.34,0.14,1.3472935834
2020-10-06 00:30:00,-0.37544000000000005,0.27258000000000004,0.4639558707,0.45456,0.13258,0.47350000000000003,-0.8300000000000001,0.14,0.8417244205000001,-0.36544000000000004,0.27258000000000004,0.4559015793,0.45456,0.13258,0.47350000000000003,-0.8200000000000001,0.14,0.8318653737
2020-10-06 01:00:00,-0.09168000000000001,0.30576000000000003,0.3192090224,0.56832,0.16576000000000002,0.592,-0.66,0.14,0.6746851117,-0.09168000000000001,0.30576000000000003,0.3192090224,0.56832,0.16576000000000002,0.592,-0.66,0.14,0.6746851117
2020-10-06 01:30:00,-0.7755200000000001,0.21714000000000003,0.8053452986,0.26448000000000005,0.07714,0.2755,-1.04,0.14,1.0493807698,-0.7755200000000001,0.21714000000000003,0.8053452986,0.26448000000000005,0.07714,0.2755,-1.04,0.14,1.0493807698
2020-10-06 02:00:00,-0.6100800000000001,0.22456,0.6500959929,0.28992,0.08456000000000001,0.302,-0.9,0.14,0.9108238029,-0.6100800000000001,0.22456,0.6500959929,0.28992,0.08456000000000001,0.302,-0.9,0.14,0.9108238029
2020-10-06 02:30:00,-0.2716,0.2737,0.38558818710000003,0.45840000000000003,0.1337,0.47750000000000004,-0.73,0.14,0.7433034374,-0.2716,0.2737,0.38558818710000003,0.45840000000000003,0.1337,0.47750000000000004,-0.73,0.14,0.7433034374
2020-10-06 03:00:00,0.22784000000000001,0.35062000000000004,0.4181452499,0.68784,0.20062000000000002,0.7165,-0.46,0.15,0.4838388161,0.23784000000000002,0.34062000000000003,0.4154393458,0.68784,0.20062000000000002,0.7165,-0.45,0.14,0.4712748667
2020-10-06 03:30:00,-0.32136000000000003,0.27502000000000004,0.4229754721,0.42864,0.12502000000000002,0.4465,-0.75,0.15,0.7648529270000001,-0.32136000000000003,0.27502000000000004,0.4229754721,0.42864,0.12502000000000002,0.4465,-0.75,0.15,0.7648529270000001
2020-10-06 04:00:00,-0.6962400000000001,0.20818,0.7266973579,0.23376000000000002,0.06818,0.24350000000000002,-0.93,0.14,0.9404786016000001,-0.6962400000000001,0.20818,0.7266973579,0.23376000000000002,0.06818,0.24350000000000002,-0.93,0.14,0.9404786016000001
2020-10-06 04:30:00,-1.48576,-0.13418000000000002,1.4918066396,0.054240000000000003,0.01582,0.0565,-1.54,-0.15,1.5472879499,-1.46576,0.32582000000000005,1.5015362300000001,0.054240000000000003,0.01582,0.0565,-1.52,0.31,1.551289786
2020-10-06 05:00:00,-0.8396,-0.21280000000000002,0.8661477934,0.23040000000000002,0.06720000000000001,0.24,-1.07,-0.28,1.1060289327,-0.7996000000000001,0.5772,0.9861642865,0.23040000000000002,0.06720000000000001,0.24,-1.03,0.51,1.1493476411
2020-10-06 05:30:00,-1.02704,0.24128000000000002,1.0550010427,0.31296,0.09128000000000001,0.326,-1.34,0.15,1.3483693856,-1.02704,0.24128000000000002,1.0550010427,0.31296,0.09128000000000001,0.326,-1.34,0.15,1.3483693856
2020-10-06 06:00:00,-1.90456,0.02492,1.9047230245,0.08544,0.02492,0.089,-1.99,0.0,1.99,-1.90456,0.02492,1.9047230245,0.08544,0.02492,0.089,-1.99,0.0,1.99
2020-10-06 06:30:00,-1.34952,-0.04236,1.350184654,0.30048,0.08764000000000001,0.313,-1.65,-0.13,1.6551132892,-1.34952,0.08764000000000001,1.3523627472,0.30048,0.08764000000000001,0.313,-1.65,0.0,1.65
2020-10-06 07:00:00,-0.73528,0.02596,0.7357381328,0.5347200000000001,0.15596000000000002,0.557,-1.27,-0.13,1.276636205,-0.73528,0.005960000000000001,0.7353041548,0.5347200000000001,0.15596000000000002,0.557,-1.27,-0.15,1.2788275881
2020-10-06 07:30:00,-1.38048,-0.06264,1.3819004306,0.29952,0.08736000000000001,0.312,-1.6800000000000002,-0.15,1.6866831356,-1.38048,-0.06264,1.3819004306,0.29952,0.08736000000000001,0.312,-1.6800000000000002,-0.15,1.6866831356
2020-10-06 08:00:00,-2.52968,-0.35824,2.5549201162,0.04032,0.011760000000000001,0.042,-2.5700000000000003,-0.37,2.5964976411,-2.49968,-0.06824000000000001,2.5006112852999998,0.04032,0.011760000000000001,0.042,-2.54,-0.08,2.5412595302
2020-10-06 08:30:00,-2.42792,-0.86606,2.5777617132,0.08208,0.023940000000000003,0.0855,-2.51,-0.89,2.6631184728,-2.32792,0.28394,2.3451723711,0.08208,0.023940000000000003,0.0855,-2.41,0.26,2.4239843234
2020-10-06 09:00:00,-2.29584,-0.8721200000000001,2.455906065,0.16416,0.047880000000000006,0.171,-2.46,-0.92,2.6264043862,-2.19584,0.30788000000000004,2.2173189667,0.16416,0.047880000000000006,0.171,-2.36,0.26,2.3742788379
2020-10-06 09:30:00,-2.12576,-0.8891800000000001,2.3042345041,0.17424,0.050820000000000004,0.18150000000000002,-2.3,-0.9400000000000001,2.4846730167,-2.02576,0.31082000000000004,2.0494664306,0.17424,0.050820000000000004,0.18150000000000002,-2.2,0.26,2.215310362
2020-10-06 10:00:00,-2.38864,-0.84752,2.5345396426,0.11136000000000001,0.03248,0.116,-2.5,-0.88,2.6503584663,-2.28864,0.34248,2.3141230737000003,0.11136000000000001,0.03248,0.116,-2.4,0.31,2.4199380157
2020-10-06 10:30:00,-2.2028,-0.7954,2.3420053373,0.1872,0.0546,0.195,-2.39,-0.85,2.5366513359000002,-2.1028000000000002,0.3946,2.1395039145,0.1872,0.0546,0.195,-2.29,0.34,2.3151025895
2020-10-06 11:00:00,-2.02832,-0.8382600000000001,2.1947122477,0.21168,0.06174,0.2205,-2.24,-0.9,2.4140422532,-1.92832,0.34174000000000004,1.9583677515,0.21168,0.06174,0.2205,-2.14,0.28,2.1582400237
2020-10-06 11:30:00,-1.43912,-0.7426600000000001,1.6194475138,0.47088,0.13734000000000002,0.49050000000000005,-1.9100000000000001,-0.88,2.1029740845,-1.33912,0.43734000000000006,1.408725896,0.47088,0.13734000000000002,0.49050000000000005,-1.81,0.30000000000000004,1.8346934349000001
2020-10-06 12:00:00,-1.3444,-0.7117,1.5211601658,0.4056,0.1183,0.42250000000000004,-1.75,-0.8300000000000001,1.9368531178000001,-1.2444,0.4283,1.3160441672,0.4056,0.1183,0.42250000000000004,-1.65,0.31,1.6788686667000001
2020-10-06 12:30:00,-0.79808,-0.05194000000000001,0.7997683727,0.5419200000000001,0.15806,0.5645,-1.34,-0.21,1.3563554107,-0.79808,-0.05194000000000001,0.7997683727,0.5419200000000001,0.15806,0.5645,-1.34,-0.21,1.3563554107
2020-10-06 13:00:00,-1.62168,-0.09424,1.6244159566,0.32832,0.09576000000000001,0.342,-1.9500000000000002,-0.19,1.9592345444,-1.62168,-0.09424,1.6244159566,0.32832,0.09576000000000001,0.342,-1.9500000000000002,-0.19,1.9592345444
2020-10-06 13:30:00,-1.3684,-0.0587,1.3696584428,0.3816,0.11130000000000001,0.3975,-1.75,-0.17,1.7582377541,-1.3684,-0.0587,1.3696584428,0.3816,0.11130000000000001,0.3975,-1.75,-0.17,1.7582377541
2020-10-06 14:00:00,-0.35864,0.017480000000000002,0.35906573210000003,0.7113600000000001,0.20748000000000003,0.741,-1.07,-0.19,1.086738239,-0.35864,0.017480000000000002,0.35906573210000003,0.7113600000000001,0.20748000000000003,0.741,-1.07,-0.19,1.086738239
2020-10-06 14:30:00,-1.43064,-0.10602,1.4345630171,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.8900000000000001,-0.24,1.9051771571,-1.43064,-0.09602000000000001,1.4338586576,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.8900000000000001,-0.23,1.9039432765000002
2020-10-06 15:00:00,-0.9849600000000001,-0.08728000000000001,0.9888194982,0.45504000000000006,0.13272,0.47400000000000003,-1.44,-0.22,1.4567086188,-0.9849600000000001,-0.07728,0.9879870444000001,0.45504000000000006,0.13272,0.47400000000000003,-1.44,-0.21,1.4552319403
2020-10-06 15:30:00,-0.89992,-0.01956,0.9001325458,0.55008,0.16044,0.5730000000000001,-1.45,-0.18,1.4611296999,-0.89992,-0.00956,0.8999707773000001,0.55008,0.16044,0.5730000000000001,-1.45,-0.17,1.4599315052000001
2020-10-06 16:00:00,-0.66744,0.021580000000000002,0.6677887765,0.62256,0.18158000000000002,0.6485000000000001,-1.29,-0.16,1.2998846103,-0.66744,0.031580000000000004,0.668186688,0.62256,0.18158000000000002,0.6485000000000001,-1.29,-0.15,1.2986916493
2020-10-06 16:30:00,-1.8092000000000001,-0.058100000000000006,1.8101326609,0.2808,0.0819,0.29250000000000004,-2.09,-0.14,2.094683747,-1.8092000000000001,-0.048100000000000004,1.8098392884,0.2808,0.0819,0.29250000000000004,-2.09,-0.13,2.0940391591
2020-10-06 17:00:00,-1.69896,0.10822000000000001,1.7024031983999999,0.37104000000000004,0.10822000000000001,0.3865,-2.07,0.0,2.07,-1.69896,-0.02178,1.6990995998,0.37104000000000004,0.10822000000000001,0.3865,-2.07,-0.13,2.0740781085
