Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-06 17:30:00,-1.4610400000000001,0.13678,1.4674285843,0.46896000000000004,0.13678,0.48850000000000005,-1.9300000000000002,0.0,1.9300000000000002,-1.4610400000000001,0.13678,1.4674285843,0.46896000000000004,0.13678,0.48850000000000005,-1.9300000000000002,0.0,1.9300000000000002
2020-10-06 18:00:00,-1.38328,0.15946000000000002,1.392440681,0.5467200000000001,0.15946000000000002,0.5695,-1.9300000000000002,0.0,1.9300000000000002,-1.38328,0.15946000000000002,1.392440681,0.5467200000000001,0.15946000000000002,0.5695,-1.9300000000000002,0.0,1.9300000000000002
2020-10-06 18:30:00,-2.03096,0.08722,2.0328319778,0.29904000000000003,0.08722,0.3115,-2.33,0.0,2.33,-2.03096,0.08722,2.0328319778,0.29904000000000003,0.08722,0.3115,-2.33,0.0,2.33
2020-10-06 19:00:00,-2.07064,-0.06852000000000001,2.0717733949,0.27936,0.08148000000000001,0.291,-2.35,-0.15,2.3547823679,-2.07064,-0.04852,2.0712083913,0.27936,0.08148000000000001,0.291,-2.35,-0.13,2.353592998
2020-10-06 19:30:00,-1.69992,-0.022060000000000003,1.7000631312,0.37008,0.10794000000000001,0.3855,-2.07,-0.13,2.0740781085,-1.69992,-0.022060000000000003,1.7000631312,0.37008,0.10794000000000001,0.3855,-2.07,-0.13,2.0740781085
2020-10-06 20:00:00,-1.72104,-0.00072,1.7210401506,0.40896000000000005,0.11928000000000001,0.426,-2.13,-0.12,2.1333776037,-1.72104,-0.030720000000000004,1.7213141491,0.40896000000000005,0.11928000000000001,0.426,-2.13,-0.15,2.1352751578999998
2020-10-06 20:30:00,-0.7818400000000001,0.062380000000000005,0.7843245820000001,0.72816,0.21238,0.7585000000000001,-1.51,-0.15,1.5174320413,-0.7818400000000001,0.10238000000000001,0.7885147113000001,0.72816,0.21238,0.7585000000000001,-1.51,-0.11,1.514001321
2020-10-06 21:00:00,-1.7412,-0.0716,1.7426715124,0.26880000000000004,0.0784,0.28,-2.01,-0.15,2.0155892439,-1.7412,-0.0516,1.7419644083999999,0.26880000000000004,0.0784,0.28,-2.01,-0.13,2.0141995929
2020-10-06 21:30:00,-1.7444000000000002,-0.0392,1.7448403938000001,0.3456,0.1008,0.36,-2.09,-0.14,2.094683747,-1.7444000000000002,-0.0292,1.7446443764000001,0.3456,0.1008,0.36,-2.09,-0.13,2.0940391591
2020-10-06 22:00:00,-1.45696,0.07172,1.4587241686,0.38304000000000005,0.11172000000000001,0.399,-1.8399999999999999,-0.04,1.8404347313,-1.45696,0.13172,1.4629021157,0.38304000000000005,0.11172000000000001,0.399,-1.8399999999999999,0.02,1.8401086924
2020-10-06 22:30:00,-1.26096,0.10472000000000001,1.2653009128,0.35904,0.10472000000000001,0.374,-1.62,0.0,1.62,-1.26096,0.24472000000000002,1.2844874464,0.35904,0.10472000000000001,0.374,-1.62,0.14,1.6260381299
2020-10-06 23:00:00,-1.07944,0.07308,1.0819109945,0.25056,0.07308,0.261,-1.33,0.0,1.33,-1.07944,0.21308000000000002,1.100269876,0.25056,0.07308,0.261,-1.33,0.14,1.3373481221999999
2020-10-06 23:30:00,-1.05352,-0.10936000000000001,1.0591808155,0.27648,0.08064,0.28800000000000003,-1.33,-0.19,1.3435028843,-1.05352,0.37064,1.116816189,0.27648,0.08064,0.28800000000000003,-1.33,0.29,1.3612494261
2020-10-07 00:00:00,-0.97328,0.71196,1.2058859813,0.24672000000000002,0.07196000000000001,0.257,-1.22,0.64,1.3776792079,-1.02328,-0.34804,1.0808486481,0.24672000000000002,0.07196000000000001,0.257,-1.27,-0.42,1.3376471882
2020-10-07 00:30:00,-1.26848,0.69586,1.4468112005,0.19152000000000002,0.05586000000000001,0.1995,-1.46,0.64,1.5941141741,-1.3584800000000001,-0.36414,1.4064372898,0.19152000000000002,0.05586000000000001,0.1995,-1.55,-0.42,1.6058953889
2020-10-07 01:00:00,-0.9078400000000001,0.71438,1.1552109115,0.15216000000000002,0.04438,0.1585,-1.06,0.67,1.2539936204,-0.98784,-0.35562000000000005,1.0499016382,0.15216000000000002,0.04438,0.1585,-1.1400000000000001,-0.4,1.2081390648
2020-10-07 01:30:00,-0.5871200000000001,0.7658400000000001,0.9649978238,0.36288000000000004,0.10584,0.378,-0.9500000000000001,0.66,1.1567627242,-0.65712,-0.26416,0.7082282118000001,0.36288000000000004,0.10584,0.378,-1.02,-0.37,1.0850345617
2020-10-07 02:00:00,0.2424,0.38070000000000004,0.4513205624,0.7224,0.2107,0.7525000000000001,-0.48,0.17,0.5092150823,0.2424,0.38070000000000004,0.4513205624,0.7224,0.2107,0.7525000000000001,-0.48,0.17,0.5092150823
2020-10-07 02:30:00,-0.45312,0.26284,0.5238345159,0.38688000000000006,0.11284000000000001,0.403,-0.84,0.15,0.8532877592,-0.45312,0.25284,0.5188890055000001,0.38688000000000006,0.11284000000000001,0.403,-0.84,0.14,0.8515867542000001
2020-10-07 03:00:00,-0.42072000000000004,0.24604,0.48738178050000003,0.32928,0.09604000000000001,0.343,-0.75,0.15,0.7648529270000001,-0.42072000000000004,0.23604000000000003,0.48241082080000003,0.32928,0.09604000000000001,0.343,-0.75,0.14,0.7629547824
2020-10-07 03:30:00,-0.6195200000000001,0.27514,0.6778694933,0.36048,0.10514000000000001,0.3755,-0.98,0.17,0.9946356117,-0.6195200000000001,0.28514,0.681989626,0.36048,0.10514000000000001,0.3755,-0.98,0.18,0.9963934966
2020-10-07 04:00:00,-0.5974400000000001,0.25158,0.6482492191,0.38256,0.11158000000000001,0.3985,-0.98,0.14,0.9899494937000001,-0.6074400000000001,0.26158000000000003,0.6613678628,0.38256,0.11158000000000001,0.3985,-0.99,0.15,1.0012991561
2020-10-07 04:30:00,0.8968,0.46490000000000004,1.0101397181,0.9768,0.2849,1.0175,-0.08,0.18,0.19697715600000001,0.9068,0.47490000000000004,1.0236289611,0.9768,0.2849,1.0175,-0.07,0.19,0.2024845673
2020-10-07 05:00:00,-0.29648,0.27936,0.40736028280000003,0.44352,0.12936,0.462,-0.74,0.15,0.7550496672,-0.29648,0.27936,0.40736028280000003,0.44352,0.12936,0.462,-0.74,0.15,0.7550496672
2020-10-07 05:30:00,-0.1832,0.33240000000000003,0.3795418291,0.5568000000000001,0.16240000000000002,0.58,-0.74,0.17,0.7592759709,-0.1832,0.33240000000000003,0.3795418291,0.5568000000000001,0.16240000000000002,0.58,-0.74,0.17,0.7592759709
2020-10-07 06:00:00,0.23624,0.11682000000000001,0.2635455369,0.8462400000000001,0.24682,0.8815000000000001,-0.61,-0.13,0.6236986452000001,0.23624,0.11682000000000001,0.2635455369,0.8462400000000001,0.24682,0.8815000000000001,-0.61,-0.13,0.6236986452000001
2020-10-07 06:30:00,-1.31872,-0.36546,1.36842371,0.22128,0.06454,0.2305,-1.54,-0.43,1.5989058758999999,-1.31872,0.46454000000000006,1.3981487224,0.22128,0.06454,0.2305,-1.54,0.4,1.5911002483
2020-10-07 07:00:00,-0.6541600000000001,0.02212,0.6545338799,0.55584,0.16212000000000001,0.579,-1.21,-0.14,1.2180722474,-0.6541600000000001,0.02212,0.6545338799,0.55584,0.16212000000000001,0.579,-1.21,-0.14,1.2180722474
2020-10-07 07:30:00,-0.6956,0.019200000000000002,0.6958649294,0.6144000000000001,0.1792,0.64,-1.31,-0.16,1.3197348218,-0.6856,0.019200000000000002,0.6858687921000001,0.6144000000000001,0.1792,0.64,-1.3,-0.16,1.3098091464000001
2020-10-07 08:00:00,-0.39392000000000005,0.01094,0.3940718843,0.82608,0.24094000000000002,0.8605,-1.22,-0.23,1.241491039,-0.39392000000000005,0.02094,0.3944761717,0.82608,0.24094000000000002,0.8605,-1.22,-0.22,1.2396773774
2020-10-07 08:30:00,-1.5976,-0.18430000000000002,1.6081953395,0.3624,0.1057,0.3775,-1.96,-0.29,1.9813379318000002,-1.5976,-0.1743,1.6070800385,0.3624,0.1057,0.3775,-1.96,-0.28,1.9798989873
2020-10-07 09:00:00,-2.4544,-0.3292,2.4763788079,0.1056,0.0308,0.11,-2.56,-0.36,2.5851885811,-2.4544,-0.31920000000000004,2.475069292,0.1056,0.0308,0.11,-2.56,-0.35000000000000003,2.5838150089000003
2020-10-07 09:30:00,-1.952,-0.326,1.9790351184000001,0.28800000000000003,0.084,0.30000000000000004,-2.24,-0.41000000000000003,2.2772132092,-1.952,-0.316,1.9774124507000002,0.28800000000000003,0.084,0.30000000000000004,-2.24,-0.4,2.2754340245
2020-10-07 10:00:00,-2.39912,-0.30266000000000004,2.4181356145,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.63,-0.37,2.6558990945,-2.39912,-0.29266000000000003,2.4169043527,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.63,-0.36,2.6545244395000003
2020-10-07 10:30:00,-1.7912,-0.2641,1.8105651742000002,0.32880000000000004,0.0959,0.3425,-2.12,-0.36,2.1503488089,-1.7912,-0.2641,1.8105651742000002,0.32880000000000004,0.0959,0.3425,-2.12,-0.36,2.1503488089
2020-10-07 11:00:00,-1.9750400000000001,-0.27522,1.9941236296,0.32496,0.09478,0.3385,-2.3,-0.37,2.3295707759,-1.9750400000000001,-0.26522,1.9927680874,0.32496,0.09478,0.3385,-2.3,-0.36,2.3280034364
2020-10-07 11:30:00,-0.9647200000000001,-0.38346,1.0381359497,0.60528,0.17654,0.6305000000000001,-1.57,-0.56,1.6668833193,-0.9447200000000001,-0.043460000000000006,0.9457191179000001,0.60528,0.17654,0.6305000000000001,-1.55,-0.22,1.5655350523
2020-10-07 12:00:00,0.06888000000000001,-0.71116,0.7144879285,1.05888,0.30884,1.103,-0.99,-1.02,1.4214429289,0.16888,0.48884000000000005,0.5171895204,1.05888,0.30884,1.103,-0.89,0.18,0.9080198236
2020-10-07 12:30:00,0.08592000000000001,-0.69494,0.7002312832,1.04592,0.30506,1.0895,-0.96,-1.0,1.3862178761,0.16592,0.5050600000000001,0.5316155096,1.04592,0.30506,1.0895,-0.88,0.2,0.9024411338
2020-10-07 13:00:00,-1.194,-0.6295000000000001,1.3497800747,0.516,0.1505,0.5375,-1.71,-0.78,1.8794946129,-1.124,0.24050000000000002,1.1494417123,0.516,0.1505,0.5375,-1.6400000000000001,0.09,1.6424676557
2020-10-07 13:30:00,-0.6501600000000001,-0.11588000000000001,0.6604060872,0.69984,0.20412000000000002,0.729,-1.35,-0.32,1.3874076546,-0.6501600000000001,-0.10588,0.6587249805000001,0.69984,0.20412000000000002,0.729,-1.35,-0.31,1.3851353724
2020-10-07 14:00:00,-0.02672,-0.06946000000000001,0.0744221069,0.8932800000000001,0.26054,0.9305,-0.92,-0.33,0.9773944956,-0.02672,-0.059460000000000006,0.0651878056,0.8932800000000001,0.26054,0.9305,-0.92,-0.32,0.9740636530000001
2020-10-07 14:30:00,-0.29352,-0.09436000000000001,0.3083144499,0.87648,0.25564000000000003,0.913,-1.17,-0.35000000000000003,1.2212288893,-0.29352,-0.09436000000000001,0.3083144499,0.87648,0.25564000000000003,0.913,-1.17,-0.35000000000000003,1.2212288893
2020-10-07 15:00:00,-0.13976000000000002,-0.09368000000000001,0.1682521917,0.8102400000000001,0.23632000000000003,0.844,-0.9500000000000001,-0.33,1.0056838469,-0.13976000000000002,-0.08368,0.162896286,0.8102400000000001,0.23632000000000003,0.844,-0.9500000000000001,-0.32,1.0024470061
2020-10-07 15:30:00,-0.5364800000000001,-0.10064000000000001,0.5458380712,0.68352,0.19936,0.712,-1.22,-0.30000000000000004,1.256343902,-0.5364800000000001,-0.08064,0.5425067742,0.68352,0.19936,0.712,-1.22,-0.28,1.2517188183
2020-10-07 16:00:00,-0.6615200000000001,-0.07086,0.6653043289,0.6484800000000001,0.18914,0.6755,-1.31,-0.26,1.3355523202000001,-0.6615200000000001,-0.060860000000000004,0.6643136684000001,0.6484800000000001,0.18914,0.6755,-1.31,-0.25,1.3336416309999999
2020-10-07 16:30:00,-1.4677600000000002,-0.10018,1.4711748536,0.34224000000000004,0.09982,0.35650000000000004,-1.81,-0.2,1.8210161998,-1.4677600000000002,-0.09018000000000001,1.4705277454,0.34224000000000004,0.09982,0.35650000000000004,-1.81,-0.19,1.8199450541000002
2020-10-07 17:00:00,-1.9961600000000002,-0.10388000000000001,1.9988611257,0.12384,0.036120000000000006,0.129,-2.12,-0.14,2.1246176127,-1.9961600000000002,-0.10388000000000001,1.9988611257,0.12384,0.036120000000000006,0.129,-2.12,-0.14,2.1246176127
2020-10-07 17:30:00,-1.81576,-0.07168000000000001,1.8171742899,0.23424000000000003,0.06832,0.244,-2.05,-0.14,2.0547749268,-1.81576,0.06832,1.8170448536000001,0.23424000000000003,0.06832,0.244,-2.05,0.0,2.05
2020-10-07 18:00:00,-2.47408,0.17756000000000002,2.4804433878,0.025920000000000002,0.007560000000000001,0.027,-2.5,0.17,2.5057733337,-2.47408,0.24756000000000003,2.4864347568,0.025920000000000002,0.007560000000000001,0.027,-2.5,0.24,2.5114935795
2020-10-07 18:30:00,-2.68664,0.15098,2.6908789363,0.00336,0.0009800000000000002,0.0035,-2.69,0.15,2.6941789101999998,-2.68664,0.14098000000000002,2.6903363823,0.00336,0.0009800000000000002,0.0035,-2.69,0.14,2.693640659
2020-10-07 19:00:00,-2.76032,-0.14426,2.7640870916,0.019680000000000003,0.00574,0.0205,-2.7800000000000002,-0.15,2.7840438215,-2.76032,-0.16426000000000002,2.7652030396000002,0.019680000000000003,0.00574,0.0205,-2.7800000000000002,-0.17,2.7851929914999998
2020-10-07 19:30:00,-3.08184,-0.16762000000000002,3.0863950249,0.00816,0.00238,0.0085,-3.09,-0.17,3.0946728422,-3.08184,0.01238,3.0818648656,0.00816,0.00238,0.0085,-3.09,0.01,3.0900161812
2020-10-07 20:00:00,-2.85656,-0.6460800000000001,2.9287120719,0.01344,0.003920000000000001,0.014,-2.87,-0.65,2.942685848,-2.81656,0.5439200000000001,2.8685988217,0.01344,0.003920000000000001,0.014,-2.83,0.54,2.8810588331
2020-10-07 20:30:00,-2.42128,-0.62704,2.5011549332,0.07872000000000001,0.02296,0.082,-2.5,-0.65,2.5831182706,-2.31128,0.54296,2.3741989807,0.07872000000000001,0.02296,0.082,-2.39,0.52,2.4459149617
2020-10-07 21:00:00,-2.0212,-0.6066,2.1102637276,0.14880000000000002,0.0434,0.155,-2.17,-0.65,2.265259367,-1.9212,0.5634,2.002106141,0.14880000000000002,0.0434,0.155,-2.07,0.52,2.1343148784
2020-10-07 21:30:00,-1.93056,-0.6180800000000001,2.0270877633,0.10944000000000001,0.031920000000000004,0.114,-2.04,-0.65,2.1410511437,-1.8305600000000002,0.58192,1.9208281547000001,0.10944000000000001,0.031920000000000004,0.114,-1.94,0.55,2.0164572894
2020-10-07 22:00:00,-1.82928,-0.5660400000000001,1.9148541981,0.15072000000000002,0.043960000000000006,0.157,-1.98,-0.61,2.0718349355,-1.7292800000000002,0.60396,1.8317142244,0.15072000000000002,0.043960000000000006,0.157,-1.88,0.56,1.9616319736
2020-10-07 22:30:00,-1.1764000000000001,-0.4902,1.2744461542,0.2736,0.07980000000000001,0.28500000000000003,-1.45,-0.5700000000000001,1.5580115532,-1.1164,0.6798000000000001,1.3070872197,0.2736,0.07980000000000001,0.28500000000000003,-1.3900000000000001,0.6000000000000001,1.5139682956
2020-10-07 23:00:00,-1.38032,0.21824000000000002,1.3974662787,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.58,0.16,1.5880806025,-1.38032,0.25824,1.4042689201,0.19968000000000002,0.05824000000000001,0.20800000000000002,-1.58,0.2,1.5926079241000002
2020-10-07 23:30:00,-1.7728000000000002,0.1796,1.7818742941,0.06720000000000001,0.0196,0.07,-1.8399999999999999,0.16,1.8469434209000002,-1.7728000000000002,0.15960000000000002,1.7799696627000001,0.06720000000000001,0.0196,0.07,-1.8399999999999999,0.14,1.8453184007
2020-10-08 00:00:00,-1.57936,0.16352000000000003,1.5878025066,0.08064,0.023520000000000003,0.084,-1.6600000000000001,0.14,1.6658931538,-1.57936,0.16352000000000003,1.5878025066,0.08064,0.023520000000000003,0.084,-1.6600000000000001,0.14,1.6658931538
2020-10-08 00:30:00,-1.7408800000000002,0.16016000000000002,1.7482317924,0.06912,0.02016,0.07200000000000001,-1.81,0.14,1.8154062906,-1.7408800000000002,0.16016000000000002,1.7482317924,0.06912,0.02016,0.07200000000000001,-1.81,0.14,1.8154062906
2020-10-08 01:00:00,-1.0856,0.1792,1.1002908706,0.13440000000000002,0.0392,0.14,-1.22,0.14,1.2280065146,-1.0856,0.1792,1.1002908706,0.13440000000000002,0.0392,0.14,-1.22,0.14,1.2280065146
2020-10-08 01:30:00,-0.448,0.2485,0.5123048409000001,0.372,0.1085,0.3875,-0.8200000000000001,0.14,0.8318653737,-0.448,0.2485,0.5123048409000001,0.372,0.1085,0.3875,-0.8200000000000001,0.14,0.8318653737
2020-10-08 02:00:00,-0.9880800000000001,0.19306,1.0067642475,0.18192000000000003,0.05306,0.1895,-1.17,0.14,1.1783462988,-0.9880800000000001,0.19306,1.0067642475,0.18192000000000003,0.05306,0.1895,-1.17,0.14,1.1783462988
2020-10-08 02:30:00,-1.28208,0.16856000000000002,1.2931131428,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.38,0.14,1.3870832708,-1.28208,0.16856000000000002,1.2931131428,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.38,0.14,1.3870832708
2020-10-08 03:00:00,-1.05632,0.17024,1.0699502792,0.10368000000000001,0.030240000000000003,0.108,-1.16,0.14,1.1684177335,-1.05632,0.17024,1.0699502792,0.10368000000000001,0.030240000000000003,0.108,-1.16,0.14,1.1684177335
2020-10-08 03:30:00,-0.83864,0.18998,0.859889208,0.17136,0.049980000000000004,0.17850000000000002,-1.01,0.14,1.019656805,-0.83864,0.18998,0.859889208,0.17136,0.049980000000000004,0.17850000000000002,-1.01,0.14,1.019656805
2020-10-08 04:00:00,-1.3868,0.1526,1.3951705989,0.0432,0.0126,0.045,-1.43,0.14,1.4368368035,-1.3868,0.1526,1.3951705989,0.0432,0.0126,0.045,-1.43,0.14,1.4368368035
2020-10-08 04:30:00,-1.4446400000000001,0.19698000000000002,1.4580074931,0.19536,0.05698,0.20350000000000001,-1.6400000000000001,0.14,1.6459647627,-1.4446400000000001,0.19698000000000002,1.4580074931,0.19536,0.05698,0.20350000000000001,-1.6400000000000001,0.14,1.6459647627
2020-10-08 05:00:00,-0.8244,0.2758,0.8693106464,0.4656,0.1358,0.485,-1.29,0.14,1.2975746607,-0.8244,0.2758,0.8693106464,0.4656,0.1358,0.485,-1.29,0.14,1.2975746607
2020-10-08 05:30:00,-0.09328,0.31696,0.3304009685,0.60672,0.17696,0.632,-0.7000000000000001,0.14,0.7138627319,-0.09328,0.31696,0.3304009685,0.60672,0.17696,0.632,-0.7000000000000001,0.14,0.7138627319
2020-10-08 06:00:00,-0.035440000000000006,0.05258,0.0634085956,0.6945600000000001,0.20258,0.7235,-0.73,-0.15,0.7452516354000001,-0.035440000000000006,0.05258,0.0634085956,0.6945600000000001,0.20258,0.7235,-0.73,-0.15,0.7452516354000001
2020-10-08 06:30:00,-0.7664000000000001,-0.2827,0.8168771327000001,0.5736,0.1673,0.5975,-1.34,-0.45,1.4135416513,-0.7364,0.45730000000000004,0.8668380760000001,0.5736,0.1673,0.5975,-1.31,0.29,1.34171532
2020-10-08 07:00:00,-0.136,0.0645,0.1505199322,0.804,0.23450000000000001,0.8375,-0.9400000000000001,-0.17,0.9552486587000001,-0.136,0.0745,0.1550685332,0.804,0.23450000000000001,0.8375,-0.9400000000000001,-0.16,0.9535197953000001
2020-10-08 07:30:00,-0.014,-0.027,0.0304138127,0.936,0.273,0.975,-0.9500000000000001,-0.30000000000000004,0.9962429423,-0.014,0.17300000000000001,0.1735655496,0.936,0.273,0.975,-0.9500000000000001,-0.1,0.9552486587000001
2020-10-08 08:00:00,-0.6644,-0.054200000000000005,0.6666070807000001,0.7056,0.2058,0.735,-1.37,-0.26,1.3944532979,-0.6644,-0.054200000000000005,0.6666070807000001,0.7056,0.2058,0.735,-1.37,-0.26,1.3944532979
2020-10-08 08:30:00,-0.6868000000000001,-0.10990000000000001,0.6955373822,0.8232,0.2401,0.8575,-1.51,-0.35000000000000003,1.5500322576999999,-0.6768000000000001,-0.0999,0.6841332107,0.8232,0.2401,0.8575,-1.5,-0.34,1.5380507144000002
2020-10-08 09:00:00,-1.41848,-0.18914,1.4310343986,0.55152,0.16086,0.5745,-1.97,-0.35000000000000003,2.0008498195,-1.41848,-0.17914000000000002,1.429747058,0.55152,0.16086,0.5745,-1.97,-0.34,1.9991248085
2020-10-08 09:30:00,-1.44224,-0.19482000000000002,1.4553388093000001,0.49776000000000004,0.14518,0.5185000000000001,-1.94,-0.34,1.9695684807,-1.44224,-0.19482000000000002,1.4553388093000001,0.49776000000000004,0.14518,0.5185000000000001,-1.94,-0.34,1.9695684807
2020-10-08 10:00:00,-0.8284,-0.1237,0.8375847718,0.7416,0.21630000000000002,0.7725000000000001,-1.57,-0.34,1.6063934761,-0.8284,-0.1237,0.8375847718,0.7416,0.21630000000000002,0.7725000000000001,-1.57,-0.34,1.6063934761
2020-10-08 10:30:00,-1.87832,-0.22326000000000001,1.8915419768000001,0.33168000000000003,0.09674,0.34550000000000003,-2.21,-0.32,2.2330472454,-1.87832,-0.21326,1.8903877512,0.33168000000000003,0.09674,0.34550000000000003,-2.21,-0.31,2.2316361711
2020-10-08 11:00:00,-2.24184,-0.26012,2.256880369,0.30816000000000004,0.08988,0.321,-2.55,-0.35000000000000003,2.5739075352,-2.24184,-0.26012,2.256880369,0.30816000000000004,0.08988,0.321,-2.55,-0.35000000000000003,2.5739075352
2020-10-08 11:30:00,-2.1424,-0.23570000000000002,2.1553264834,0.35760000000000003,0.1043,0.3725,-2.5,-0.34,2.5230140705,-2.1424,-0.2157,2.1532311186,0.35760000000000003,0.1043,0.3725,-2.5,-0.32,2.5203967942
2020-10-08 12:00:00,-1.87656,-0.23608,1.8913516860000001,0.25344,0.07392,0.264,-2.13,-0.31,2.1524404754,-1.87656,-0.22608000000000003,1.8901295194,0.25344,0.07392,0.264,-2.13,-0.30000000000000004,2.1510230124
2020-10-08 12:30:00,-0.8256800000000001,-0.12624000000000002,0.8352748051000001,0.66432,0.19376000000000002,0.6920000000000001,-1.49,-0.32,1.5239750654000002,-0.8256800000000001,-0.12624000000000002,0.8352748051000001,0.66432,0.19376000000000002,0.6920000000000001,-1.49,-0.32,1.5239750654000002
2020-10-08 13:00:00,-1.01304,-0.16922,1.0270761656,0.5169600000000001,0.15078000000000003,0.5385,-1.53,-0.32,1.5631058825,-1.01304,-0.16922,1.0270761656,0.5169600000000001,0.15078000000000003,0.5385,-1.53,-0.32,1.5631058825
2020-10-08 13:30:00,-1.7516,-0.22130000000000002,1.7655243555,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.09,-0.32,2.1143556938,-1.7516,-0.22130000000000002,1.7655243555,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.09,-0.32,2.1143556938
2020-10-08 14:00:00,-1.47728,-0.19254000000000002,1.4897744292000001,0.40272,0.11746000000000001,0.41950000000000004,-1.88,-0.31,1.9053870998,-1.47728,-0.19254000000000002,1.4897744292000001,0.40272,0.11746000000000001,0.41950000000000004,-1.88,-0.31,1.9053870998
2020-10-08 14:30:00,-1.76384,-0.24112000000000003,1.7802444776000002,0.23616,0.06888000000000001,0.246,-2.0,-0.31,2.0238824077,-1.76384,-0.24112000000000003,1.7802444776000002,0.23616,0.06888000000000001,0.246,-2.0,-0.31,2.0238824077
2020-10-08 15:00:00,-2.15208,-0.26394,2.1682049373,0.15792,0.046060000000000004,0.1645,-2.31,-0.31,2.3307080469,-2.15208,-0.26394,2.1682049373,0.15792,0.046060000000000004,0.1645,-2.31,-0.31,2.3307080469
2020-10-08 15:30:00,-1.97056,-0.24308000000000002,1.9854960589,0.22944,0.06692000000000001,0.23900000000000002,-2.2,-0.31,2.2217335574,-1.97056,-0.24308000000000002,1.9854960589,0.22944,0.06692000000000001,0.23900000000000002,-2.2,-0.31,2.2217335574
2020-10-08 16:00:00,-1.88544,-0.12742,1.8897406833,0.21456000000000003,0.06258000000000001,0.2235,-2.1,-0.19,2.1085777197,-1.88544,-0.12742,1.8897406833,0.21456000000000003,0.06258000000000001,0.2235,-2.1,-0.19,2.1085777197
2020-10-08 16:30:00,-2.42,-0.24250000000000002,2.4321197031,0.06,0.0175,0.0625,-2.48,-0.26,2.493591787,-2.4,0.0275,2.4001575469,0.06,0.0175,0.0625,-2.46,0.01,2.4600203251
2020-10-08 17:00:00,-2.07536,-0.09198,2.0773972778,0.16464,0.04802000000000001,0.1715,-2.24,-0.14,2.2443707359,-2.07536,-0.10198000000000002,2.0778640596,0.16464,0.04802000000000001,0.1715,-2.24,-0.15,2.2450167037
2020-10-08 17:30:00,-1.8187200000000001,-0.07546,1.8202847717,0.22128,0.06454,0.2305,-2.04,-0.14,2.0447982786,-1.8187200000000001,-0.06546,1.8198976482,0.22128,0.06454,0.2305,-2.04,-0.13,2.0441379601
2020-10-08 18:00:00,-2.05848,-0.10164000000000001,2.0609877729,0.13152,0.038360000000000005,0.137,-2.19,-0.14,2.1944703233,-2.05848,-0.09164000000000001,2.0605188182,0.13152,0.038360000000000005,0.137,-2.19,-0.13,2.1938550545
2020-10-08 18:30:00,-1.8008000000000002,-0.046900000000000004,1.8014106278000002,0.31920000000000004,0.0931,0.3325,-2.12,-0.14,2.1246176127,-1.8008000000000002,-0.0369,1.8011780173,0.31920000000000004,0.0931,0.3325,-2.12,-0.13,2.1239821092
2020-10-08 19:00:00,-1.86888,-0.02884,1.8691025119,0.38112,0.11116000000000001,0.397,-2.25,-0.14,2.2543513479,-1.86888,-0.018840000000000003,1.8689749597,0.38112,0.11116000000000001,0.397,-2.25,-0.13,2.2537524265
2020-10-08 19:30:00,-2.76432,-0.12376000000000001,2.7670890119,0.05568000000000001,0.01624,0.058,-2.8200000000000003,-0.14,2.8234730387,-2.76432,-0.11376000000000001,2.7666597912,0.05568000000000001,0.01624,0.058,-2.8200000000000003,-0.13,2.8229948636
2020-10-08 20:00:00,-2.3652800000000003,-0.10654000000000001,2.3676782404,0.11472,0.033460000000000004,0.11950000000000001,-2.48,-0.14,2.4839484697,-2.3652800000000003,-0.09654000000000001,2.3672493426,0.11472,0.033460000000000004,0.11950000000000001,-2.48,-0.13,2.4834049207
2020-10-08 20:30:00,-1.6520000000000001,-0.056,1.65294888,0.28800000000000003,0.084,0.30000000000000004,-1.94,-0.14,1.9450449866000001,-1.6520000000000001,-0.046,1.6526403117,0.28800000000000003,0.084,0.30000000000000004,-1.94,-0.13,1.9443507914
2020-10-08 21:00:00,-1.65704,0.056280000000000004,1.6579954765,0.19296000000000002,0.056280000000000004,0.201,-1.85,0.0,1.85,-1.65704,0.056280000000000004,1.6579954765,0.19296000000000002,0.056280000000000004,0.201,-1.85,0.0,1.85
2020-10-08 21:30:00,-1.81552,0.18214000000000002,1.8246336208,0.14448000000000003,0.042140000000000004,0.1505,-1.96,0.14,1.9649936387,-1.81552,0.18214000000000002,1.8246336208,0.14448000000000003,0.042140000000000004,0.1505,-1.96,0.14,1.9649936387
2020-10-08 22:00:00,-1.3364,0.21980000000000002,1.354354828,0.2736,0.07980000000000001,0.28500000000000003,-1.6099999999999999,0.14,1.6160754932999999,-1.3364,0.24980000000000002,1.3595458801,0.2736,0.07980000000000001,0.28500000000000003,-1.6099999999999999,0.17,1.6189502772000002
2020-10-08 22:30:00,-1.2181600000000001,0.06762,1.2200353478000001,0.23184000000000002,0.06762,0.24150000000000002,-1.45,0.0,1.45,-1.2181600000000001,0.20762000000000003,1.2357264463,0.23184000000000002,0.06762,0.24150000000000002,-1.45,0.14,1.4567429423
2020-10-08 23:00:00,-1.6484,-0.1962,1.6600352406,0.0816,0.0238,0.085,-1.73,-0.22,1.7439323381,-1.6184,0.4138,1.6704637081,0.0816,0.0238,0.085,-1.7000000000000002,0.39,1.7441616898
2020-10-08 23:30:00,-1.27616,0.19362000000000001,1.2907645214999999,0.18384,0.05362,0.1915,-1.46,0.14,1.4666969694,-1.27616,0.19362000000000001,1.2907645214999999,0.18384,0.05362,0.1915,-1.46,0.14,1.4666969694
2020-10-09 00:00:00,-1.04936,0.21602000000000002,1.0713641071,0.26064000000000004,0.07602,0.2715,-1.31,0.14,1.3174596768,-1.04936,0.21602000000000002,1.0713641071,0.26064000000000004,0.07602,0.2715,-1.31,0.14,1.3174596768
2020-10-09 00:30:00,-0.9215200000000001,0.20664000000000002,0.9444041508000001,0.22848000000000002,0.06664,0.23800000000000002,-1.15,0.14,1.158490397,-0.9215200000000001,0.20664000000000002,0.9444041508000001,0.22848000000000002,0.06664,0.23800000000000002,-1.15,0.14,1.158490397
2020-10-09 01:00:00,-1.21464,0.17948000000000003,1.227828734,0.13536,0.03948,0.14100000000000001,-1.35,0.14,1.3572398462,-1.21464,0.17948000000000003,1.227828734,0.13536,0.03948,0.14100000000000001,-1.35,0.14,1.3572398462
2020-10-09 01:30:00,-1.05992,0.17794000000000001,1.0747525529,0.13008,0.03794,0.1355,-1.19,0.14,1.1982069938,-1.05992,0.17794000000000001,1.0747525529,0.13008,0.03794,0.1355,-1.19,0.14,1.1982069938
2020-10-09 02:00:00,-0.52408,0.23506000000000002,0.5743805794,0.32592000000000004,0.09506,0.3395,-0.85,0.14,0.8614522622,-0.52408,0.23506000000000002,0.5743805794,0.32592000000000004,0.09506,0.3395,-0.85,0.14,0.8614522622
2020-10-09 02:30:00,-0.72016,0.23162000000000002,0.7564907468000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.0,0.15,1.0111874208,-0.72016,0.24162000000000003,0.7596121708,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.0,0.16,1.0127191121
2020-10-09 03:00:00,-1.12952,0.15764,1.1404673603,0.060480000000000006,0.017640000000000003,0.063,-1.19,0.14,1.1982069938,-1.12952,0.16764,1.1418925519,0.060480000000000006,0.017640000000000003,0.063,-1.19,0.15,1.1994165248
2020-10-09 03:30:00,-0.5605600000000001,0.22442,0.6038144169,0.28944000000000003,0.08442000000000001,0.3015,-0.85,0.14,0.8614522622,-0.5605600000000001,0.23442000000000002,0.607602049,0.28944000000000003,0.08442000000000001,0.3015,-0.85,0.15,0.8631338251
2020-10-09 04:00:00,-0.26704,0.26628,0.3771145715,0.43296,0.12628,0.451,-0.7000000000000001,0.14,0.7138627319,-0.26704,0.26628,0.3771145715,0.43296,0.12628,0.451,-0.7000000000000001,0.14,0.7138627319
2020-10-09 04:30:00,-0.6939200000000001,0.20594,0.7238344079,0.22608000000000003,0.06594,0.23550000000000001,-0.92,0.14,0.9305912099,-0.6939200000000001,0.20594,0.7238344079,0.22608000000000003,0.06594,0.23550000000000001,-0.92,0.14,0.9305912099
2020-10-09 05:00:00,-0.76656,0.19642,0.7913248701000001,0.19344000000000003,0.056420000000000005,0.2015,-0.96,0.14,0.9701546269,-0.76656,0.19642,0.7913248701000001,0.19344000000000003,0.056420000000000005,0.2015,-0.96,0.14,0.9701546269
2020-10-09 05:30:00,-1.16288,0.17416,1.1758493101,0.11712000000000002,0.03416,0.122,-1.28,0.14,1.2876334882,-1.16288,0.17416,1.1758493101,0.11712000000000002,0.03416,0.122,-1.28,0.14,1.2876334882
2020-10-09 06:00:00,-1.18056,-0.37058,1.2373566382,0.16944,0.049420000000000006,0.17650000000000002,-1.35,-0.42,1.4138246002,-1.18056,0.51942,1.2897748059,0.16944,0.049420000000000006,0.17650000000000002,-1.35,0.47000000000000003,1.4294754283
2020-10-09 06:30:00,-1.52304,0.028280000000000003,1.5233025307,0.09696,0.028280000000000003,0.101,-1.62,0.0,1.62,-1.52304,0.028280000000000003,1.5233025307,0.09696,0.028280000000000003,0.101,-1.62,0.0,1.62
2020-10-09 07:00:00,-1.49592,-0.13506,1.5020046105,0.15408000000000002,0.04494,0.1605,-1.65,-0.18,1.6597891432,-1.49592,-0.025060000000000002,1.4961298908,0.15408000000000002,0.04494,0.1605,-1.65,-0.07,1.651484181
2020-10-09 07:30:00,-1.81264,-0.13702,1.8178113901000001,0.14736000000000002,0.042980000000000004,0.1535,-1.96,-0.18,1.9682479519,-1.81264,-0.12702000000000002,1.817084987,0.14736000000000002,0.042980000000000004,0.1535,-1.96,-0.17,1.9673586353
2020-10-09 08:00:00,-1.22448,-0.08714000000000001,1.2275767389,0.45552000000000004,0.13286,0.47450000000000003,-1.6800000000000002,-0.22,1.6943435306999999,-1.22448,-0.08714000000000001,1.2275767389,0.45552000000000004,0.13286,0.47450000000000003,-1.6800000000000002,-0.22,1.6943435306999999
2020-10-09 08:30:00,-2.09848,-0.21664000000000003,2.1096329539,0.25152,0.07336000000000001,0.262,-2.35,-0.29,2.3678260071,-2.09848,-0.20664000000000002,2.1086295075,0.25152,0.07336000000000001,0.262,-2.35,-0.28,2.3666220653
2020-10-09 09:00:00,-1.6568800000000001,-0.16784000000000002,1.6653593006,0.45312,0.13216,0.47200000000000003,-2.11,-0.30000000000000004,2.1312203077,-1.6568800000000001,-0.15784,1.6643812062999999,0.45312,0.13216,0.47200000000000003,-2.11,-0.29,2.1298356744
2020-10-09 09:30:00,-1.8976000000000002,-0.2368,1.9123179652000002,0.4224,0.1232,0.44,-2.32,-0.36,2.3477648945,-1.8976000000000002,-0.2368,1.9123179652000002,0.4224,0.1232,0.44,-2.32,-0.36,2.3477648945
2020-10-09 10:00:00,-2.29376,-0.85318,2.447294639,0.36624,0.10682000000000001,0.3815,-2.66,-0.96,2.8279321067,-2.18376,0.32682,2.2080803994,0.36624,0.10682000000000001,0.3815,-2.55,0.22,2.5594726019
2020-10-09 10:30:00,-1.56128,-0.77954,1.7450724484,0.37872000000000006,0.11046,0.3945,-1.94,-0.89,2.1344085832,-1.4712800000000001,0.39046000000000003,1.5222101859000001,0.37872000000000006,0.11046,0.3945,-1.85,0.28,1.8710692130000002
2020-10-09 11:00:00,-2.16064,-0.8685200000000001,2.328667473,0.27936,0.08148000000000001,0.291,-2.44,-0.9500000000000001,2.6184155514,-2.06064,0.31148000000000003,2.084048224,0.27936,0.08148000000000001,0.291,-2.34,0.23,2.3512762492
2020-10-09 11:30:00,-1.99376,-0.83818,2.1627816926,0.24624000000000001,0.07182000000000001,0.2565,-2.24,-0.91,2.4177882455,-1.88376,0.34182,1.9145215199,0.24624000000000001,0.07182000000000001,0.2565,-2.13,0.27,2.1470444802
2020-10-09 12:00:00,-1.17568,-0.42374000000000006,1.2497115867,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.78,-0.6000000000000001,1.8784035774999999,-1.12568,0.15626,1.1364737788000001,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.73,-0.02,1.7301156031
2020-10-09 12:30:00,-0.8224,-0.1107,0.8298169979000001,0.7176,0.2093,0.7475,-1.54,-0.32,1.5728954193,-0.8224,-0.1107,0.8298169979000001,0.7176,0.2093,0.7475,-1.54,-0.32,1.5728954193
2020-10-09 13:00:00,-1.12136,-0.10748,1.1264990901,0.48864,0.14252,0.509,-1.6099999999999999,-0.25,1.6292943258,-1.12136,-0.09748000000000001,1.1255890014,0.48864,0.14252,0.509,-1.6099999999999999,-0.24,1.6277899127
2020-10-09 13:30:00,-0.90456,0.01992,0.9047793101,0.68544,0.19992000000000001,0.714,-1.5899999999999999,-0.18,1.6001562424,-0.90456,0.01992,0.9047793101,0.68544,0.19992000000000001,0.714,-1.5899999999999999,-0.18,1.6001562424
2020-10-09 14:00:00,-1.96488,-0.06934,1.9661031128,0.34512000000000004,0.10066000000000001,0.35950000000000004,-2.31,-0.17,2.3162469644,-1.96488,-0.059340000000000004,1.9657758392,0.34512000000000004,0.10066000000000001,0.35950000000000004,-2.31,-0.16,2.3155344955
2020-10-09 14:30:00,-0.77144,-0.00792,0.7714806543,0.65856,0.19208000000000003,0.686,-1.43,-0.2,1.4439182802000001,-0.7614400000000001,0.0020800000000000003,0.7614428409,0.65856,0.19208000000000003,0.686,-1.42,-0.19,1.4326548782000001
2020-10-09 15:00:00,-1.93384,-0.06362000000000001,1.9348862111,0.29616000000000003,0.08638000000000001,0.3085,-2.23,-0.15,2.2350391495,-1.93384,-0.043620000000000006,1.9343318872,0.29616000000000003,0.08638000000000001,0.3085,-2.23,-0.13,2.2337860238
2020-10-09 15:30:00,-1.44232,-0.032760000000000004,1.4426919975999999,0.36768,0.10724,0.383,-1.81,-0.14,1.8154062906,-1.44232,-0.022760000000000002,1.4424995667,0.36768,0.10724,0.383,-1.81,-0.13,1.8146625031
2020-10-09 16:00:00,-0.55296,0.06622,0.5569109893,0.7070400000000001,0.20622000000000001,0.7365,-1.26,-0.14,1.2677539193,-0.55296,0.07622000000000001,0.5581883643000001,0.7070400000000001,0.20622000000000001,0.7365,-1.26,-0.13,1.2666885963
2020-10-09 16:30:00,-1.66144,-0.22792,1.6770004174,0.41856000000000004,0.12208000000000001,0.436,-2.08,-0.35000000000000003,2.1092415699,-1.66144,0.19208000000000003,1.6725063826,0.41856000000000004,0.12208000000000001,0.436,-2.08,0.07,2.0811775513
2020-10-09 17:00:00,-1.22672,-0.03196,1.2271362598,0.47328000000000003,0.13804000000000002,0.493,-1.7000000000000002,-0.17,1.7084788556000001,-1.22672,0.13804000000000002,1.2344622311,0.47328000000000003,0.13804000000000002,0.493,-1.7000000000000002,0.0,1.7000000000000002
2020-10-09 17:30:00,-1.33104,0.11928000000000001,1.3363738997999999,0.40896000000000005,0.11928000000000001,0.426,-1.74,0.0,1.74,-1.33104,0.25928,1.3560581108,0.40896000000000005,0.11928000000000001,0.426,-1.74,0.14,1.7456230979
2020-10-09 18:00:00,-1.26408,0.11256000000000001,1.2690815577,0.38592000000000004,0.11256000000000001,0.402,-1.65,0.0,1.65,-1.26408,0.11256000000000001,1.2690815577,0.38592000000000004,0.11256000000000001,0.402,-1.65,0.0,1.65
2020-10-09 18:30:00,-1.41824,0.27468000000000004,1.4445946836,0.46176000000000006,0.13468000000000002,0.481,-1.88,0.14,1.8852055591,-1.41824,0.27468000000000004,1.4445946836,0.46176000000000006,0.13468000000000002,0.481,-1.88,0.14,1.8852055591
2020-10-09 19:00:00,-1.292,0.2765,1.3212555582,0.468,0.1365,0.48750000000000004,-1.76,0.14,1.7655594014,-1.292,0.1365,1.2991906134,0.468,0.1365,0.48750000000000004,-1.76,0.0,1.76
2020-10-09 19:30:00,-2.15896,-0.07178000000000001,2.1601529228,0.13104000000000002,0.038220000000000004,0.1365,-2.29,-0.11,2.2926403992,-2.15896,0.44822000000000006,2.2049964739,0.13104000000000002,0.038220000000000004,0.1365,-2.29,0.41000000000000003,2.3264135488
2020-10-09 20:00:00,-2.20224,0.66268,2.2997838594,0.07776000000000001,0.022680000000000002,0.081,-2.2800000000000002,0.64,2.3681216185,-2.20224,-0.23732000000000003,2.2149902483,0.07776000000000001,0.022680000000000002,0.081,-2.2800000000000002,-0.26,2.2947766776
2020-10-09 20:30:00,-1.9256000000000002,0.0892,1.9276649086000002,0.13440000000000002,0.0392,0.14,-2.06,0.05,2.0606067068,-1.9156,-0.020800000000000003,1.9157129221,0.13440000000000002,0.0392,0.14,-2.05,-0.06,2.0508778608
2020-10-09 21:00:00,-0.7316,0.16870000000000002,0.7507984084,0.5784,0.16870000000000002,0.6025,-1.31,0.0,1.31,-0.7316,0.30870000000000003,0.7940618679,0.5784,0.16870000000000002,0.6025,-1.31,0.14,1.3174596768
2020-10-09 21:30:00,-1.36288,0.24416000000000002,1.384577914,0.35712000000000005,0.10416,0.372,-1.72,0.14,1.7256882685,-1.36288,0.24416000000000002,1.384577914,0.35712000000000005,0.10416,0.372,-1.72,0.14,1.7256882685
2020-10-09 22:00:00,-0.28768000000000005,-0.18474000000000002,0.3418898214,0.7723200000000001,0.22526000000000002,0.8045,-1.06,-0.41000000000000003,1.136529806,-0.26768000000000003,0.8252600000000001,0.8675866815000001,0.7723200000000001,0.22526000000000002,0.8045,-1.04,0.6000000000000001,1.2006664816
2020-10-09 22:30:00,-0.8422400000000001,0.56518,1.0142961353,0.49776000000000004,0.14518,0.5185000000000001,-1.34,0.42,1.4042791745,-0.8522400000000001,-0.024820000000000002,0.8526013429,0.49776000000000004,0.14518,0.5185000000000001,-1.35,-0.17,1.3606616038000001
2020-10-09 23:00:00,-0.86904,-0.21972000000000003,0.8963857429000001,0.48096000000000005,0.14028000000000002,0.501,-1.35,-0.36,1.3971757227000001,-0.8090400000000001,0.74028,1.0966130585,0.48096000000000005,0.14028000000000002,0.501,-1.29,0.6000000000000001,1.4227086842
2020-10-09 23:30:00,-0.18472000000000002,0.31654000000000004,0.3664956344,0.60528,0.17654,0.6305000000000001,-0.79,0.14,0.8023091673,-0.18472000000000002,0.31654000000000004,0.3664956344,0.60528,0.17654,0.6305000000000001,-0.79,0.14,0.8023091673
2020-10-10 00:00:00,-1.30152,0.20664000000000002,1.3178218392,0.22848000000000002,0.06664,0.23800000000000002,-1.53,0.14,1.5363918771,-1.30152,0.20664000000000002,1.3178218392,0.22848000000000002,0.06664,0.23800000000000002,-1.53,0.14,1.5363918771
2020-10-10 00:30:00,-1.12904,0.19278,1.1453800461,0.18096,0.05278000000000001,0.1885,-1.31,0.14,1.3174596768,-1.12904,0.21278000000000002,1.1489154233,0.18096,0.05278000000000001,0.1885,-1.31,0.16,1.3197348218
2020-10-10 01:00:00,-0.982,0.189,1.0000224997,0.168,0.049,0.17500000000000002,-1.15,0.14,1.158490397,-0.982,0.209,1.0039945219,0.168,0.049,0.17500000000000002,-1.15,0.16,1.1610770862
2020-10-10 01:30:00,-0.8643200000000001,0.19124000000000002,0.8852241524000001,0.17568,0.05124,0.183,-1.04,0.14,1.0493807698,-0.8643200000000001,0.21124,0.8897591809000001,0.17568,0.05124,0.183,-1.04,0.16,1.052235715
2020-10-10 02:00:00,-0.8232800000000001,0.23196000000000003,0.8553335022,0.24672000000000002,0.07196000000000001,0.257,-1.07,0.16,1.081896483,-0.8232800000000001,0.23196000000000003,0.8553335022,0.24672000000000002,0.07196000000000001,0.257,-1.07,0.16,1.081896483
2020-10-10 02:30:00,-0.48256000000000004,0.24842000000000003,0.5427491594,0.33744,0.09842000000000001,0.35150000000000003,-0.8200000000000001,0.15,0.8336066219,-0.48256000000000004,0.25842000000000004,0.5473984381,0.33744,0.09842000000000001,0.35150000000000003,-0.8200000000000001,0.16,0.835463943
2020-10-10 03:00:00,-0.8072800000000001,0.24246,0.8429044133,0.28272,0.08246,0.29450000000000004,-1.09,0.16,1.1016805345,-0.8072800000000001,0.24246,0.8429044133,0.28272,0.08246,0.29450000000000004,-1.09,0.16,1.1016805345
2020-10-10 03:30:00,-0.682,0.244,0.724334177,0.28800000000000003,0.084,0.30000000000000004,-0.97,0.16,0.9831073187,-0.682,0.244,0.724334177,0.28800000000000003,0.084,0.30000000000000004,-0.97,0.16,0.9831073187
2020-10-10 04:00:00,-1.09072,0.20354000000000003,1.1095488498,0.14928000000000002,0.04354,0.1555,-1.24,0.16,1.2502799686000001,-1.08072,0.20354000000000003,1.099720078,0.14928000000000002,0.04354,0.1555,-1.23,0.16,1.2403628501
2020-10-10 04:30:00,-1.17696,0.20172,1.1941213506000001,0.14304,0.04172,0.149,-1.32,0.16,1.3296616111000001,-1.17696,0.22172000000000003,1.1976621393,0.14304,0.04172,0.149,-1.32,0.18,1.3322161987
2020-10-10 05:00:00,-0.8411200000000001,0.22384,0.8703948529000001,0.21888000000000002,0.06384000000000001,0.228,-1.06,0.16,1.0720074627,-0.8411200000000001,0.24384000000000003,0.8757515629,0.21888000000000002,0.06384000000000001,0.228,-1.06,0.18,1.0751744045
2020-10-10 05:30:00,-0.5364800000000001,0.23436,0.5854360768,0.32352000000000003,0.09436000000000001,0.337,-0.86,0.14,0.8713208364,-0.5364800000000001,0.23436,0.5854360768,0.32352000000000003,0.09436000000000001,0.337,-0.86,0.14,0.8713208364
2020-10-10 06:00:00,-0.58392,0.11844,0.595810876,0.40608000000000005,0.11844,0.423,-0.99,0.0,0.99,-0.5739200000000001,0.11844,0.5860138224,0.40608000000000005,0.11844,0.423,-0.98,0.0,0.98
2020-10-10 06:30:00,-0.5756,0.1267,0.5893795466,0.4344,0.1267,0.4525,-1.01,0.0,1.01,-0.5756,0.1267,0.5893795466,0.4344,0.1267,0.4525,-1.01,0.0,1.01
2020-10-10 07:00:00,-0.9621600000000001,0.09562000000000001,0.9668997104,0.32784,0.09562000000000001,0.3415,-1.29,0.0,1.29,-0.9621600000000001,0.09562000000000001,0.9668997104,0.32784,0.09562000000000001,0.3415,-1.29,0.0,1.29
2020-10-10 07:30:00,-0.6770400000000001,0.01378,0.6771802197,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.17,-0.13,1.177200068,-0.6770400000000001,0.01378,0.6771802197,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.17,-0.13,1.177200068
2020-10-10 08:00:00,-1.4392800000000001,0.06146000000000001,1.4405916319,0.21072000000000002,0.06146000000000001,0.2195,-1.65,0.0,1.65,-1.4392800000000001,-0.06854,1.4409110486,0.21072000000000002,0.06146000000000001,0.2195,-1.65,-0.13,1.6551132892
2020-10-10 08:30:00,-1.58112,-0.09366000000000001,1.5838916156,0.15888000000000002,0.046340000000000006,0.1655,-1.74,-0.14,1.7456230979,-1.58112,-0.06366000000000001,1.5824010396000001,0.15888000000000002,0.046340000000000006,0.1655,-1.74,-0.11,1.7434735444
2020-10-10 09:00:00,-1.13104,-0.00322,1.1310445836,0.46896000000000004,0.13678,0.48850000000000005,-1.6,-0.14,1.606113321,-1.13104,0.0067800000000000004,1.1310603211,0.46896000000000004,0.13678,0.48850000000000005,-1.6,-0.13,1.6052725625000002
2020-10-10 09:30:00,-0.4108,0.08560000000000001,0.41962364090000004,0.7392000000000001,0.2156,0.77,-1.15,-0.13,1.1573245007,-0.4108,0.08560000000000001,0.41962364090000004,0.7392000000000001,0.2156,0.77,-1.15,-0.13,1.1573245007
2020-10-10 10:00:00,-0.9785600000000001,0.00792,0.9785920498,0.54144,0.15792,0.5640000000000001,-1.52,-0.15,1.5273833834000001,-0.9785600000000001,0.027920000000000004,0.9789582218,0.54144,0.15792,0.5640000000000001,-1.52,-0.13,1.5255490815
2020-10-10 10:30:00,-1.32224,-0.19982000000000003,1.3372533978,0.37776000000000004,0.11018000000000001,0.3935,-1.7000000000000002,-0.31,1.7280335645,-1.30224,0.18018,1.3146459029,0.37776000000000004,0.11018000000000001,0.3935,-1.6800000000000002,0.07,1.6814577009
2020-10-10 11:00:00,-1.51032,-0.54176,1.6045467896,0.43968,0.12824000000000002,0.458,-1.9500000000000002,-0.67,2.0618923347,-1.41032,0.62824,1.543919687,0.43968,0.12824000000000002,0.458,-1.85,0.5,1.9163767897000001
2020-10-10 11:30:00,-0.27776,-0.44518,0.5247245468,0.7022400000000001,0.20482000000000003,0.7315,-0.98,-0.65,1.1759676866,-0.24776,0.76482,0.8039494076,0.7022400000000001,0.20482000000000003,0.7315,-0.9500000000000001,0.56,1.1027692414999999
2020-10-10 12:00:00,0.24784000000000003,0.14812,0.28872859230000003,0.98784,0.28812000000000004,1.029,-0.74,-0.14,0.7531268154,0.24784000000000003,0.15812,0.2939840132,0.98784,0.28812000000000004,1.029,-0.74,-0.13,0.7513321503
2020-10-10 12:30:00,0.31272,0.15246,0.3479049439,1.00272,0.29246,1.0445,-0.6900000000000001,-0.14,0.7040596566,0.31272,0.16246000000000002,0.3524018303,1.00272,0.29246,1.0445,-0.6900000000000001,-0.13,0.7021395873
2020-10-10 13:00:00,-0.71,0.17500000000000002,0.7312489316,0.6000000000000001,0.17500000000000002,0.625,-1.31,0.0,1.31,-0.71,0.17500000000000002,0.7312489316,0.6000000000000001,0.17500000000000002,0.625,-1.31,0.0,1.31
2020-10-10 13:30:00,-0.37920000000000004,0.1869,0.4227579094,0.6408,0.1869,0.6675,-1.02,0.0,1.02,-0.37920000000000004,0.1869,0.4227579094,0.6408,0.1869,0.6675,-1.02,0.0,1.02
2020-10-10 14:00:00,-0.87248,0.13636,0.8830715713,0.46752000000000005,0.13636,0.487,-1.34,0.0,1.34,-0.87248,0.13636,0.8830715713,0.46752000000000005,0.13636,0.487,-1.34,0.0,1.34
2020-10-10 14:30:00,-1.25144,-0.02542,1.2516981464999999,0.35856000000000005,0.10458,0.3735,-1.6099999999999999,-0.13,1.6152399203,-1.25144,0.10458,1.255802154,0.35856000000000005,0.10458,0.3735,-1.6099999999999999,0.0,1.6099999999999999
2020-10-10 15:00:00,-1.0529600000000001,0.11872,1.0596316341,0.40704,0.11872,0.424,-1.46,0.0,1.46,-1.0529600000000001,0.11872,1.0596316341,0.40704,0.11872,0.424,-1.46,0.0,1.46
2020-10-10 15:30:00,-1.40968,0.06426000000000001,1.41114388,0.22032000000000002,0.06426000000000001,0.2295,-1.63,0.0,1.63,-1.40968,0.06426000000000001,1.41114388,0.22032000000000002,0.06426000000000001,0.2295,-1.63,0.0,1.63
2020-10-10 16:00:00,-0.94688,0.27216,0.9852171334000001,0.45312,0.13216,0.47200000000000003,-1.4,0.14,1.406982587,-0.93688,0.13216,0.9461555897,0.45312,0.13216,0.47200000000000003,-1.3900000000000001,0.0,1.3900000000000001
2020-10-10 16:30:00,-1.29936,0.26102000000000003,1.3253180184,0.38064000000000003,0.11102000000000001,0.3965,-1.6800000000000002,0.15,1.6866831356,-1.29936,0.26102000000000003,1.3253180184,0.38064000000000003,0.11102000000000001,0.3965,-1.6800000000000002,0.15,1.6866831356
2020-10-10 17:00:00,-1.23224,0.09268000000000001,1.2357204376,0.31776000000000004,0.09268000000000001,0.331,-1.55,0.0,1.55,-1.23224,0.09268000000000001,1.2357204376,0.31776000000000004,0.09268000000000001,0.331,-1.55,0.0,1.55
2020-10-10 17:30:00,-1.1968,0.11760000000000001,1.2025639276,0.4032,0.11760000000000001,0.42,-1.6,0.0,1.6,-1.1968,0.11760000000000001,1.2025639276,0.4032,0.11760000000000001,0.42,-1.6,0.0,1.6
2020-10-10 18:00:00,-1.69992,0.09044,1.7023241171999999,0.31008,0.09044,0.323,-2.01,0.0,2.01,-1.69992,0.09044,1.7023241171999999,0.31008,0.09044,0.323,-2.01,0.0,2.01
2020-10-10 18:30:00,-2.0344,0.1883,2.0430957515,0.1656,0.0483,0.17250000000000001,-2.2,0.14,2.2044500448,-2.0344,0.1983,2.0440416459,0.1656,0.0483,0.17250000000000001,-2.2,0.15,2.2051077071
2020-10-10 19:00:00,-1.14016,0.15162,1.1501971353,0.5198400000000001,0.15162,0.5415,-1.6600000000000001,0.0,1.6600000000000001,-1.14016,0.29162000000000005,1.1768632248,0.5198400000000001,0.15162,0.5415,-1.6600000000000001,0.14,1.6658931538
2020-10-10 19:30:00,-1.84104,0.22428,1.8546508566000002,0.28896000000000005,0.08428000000000001,0.301,-2.13,0.14,2.1345959805,-1.84104,0.23428000000000002,1.8558866884,0.28896000000000005,0.08428000000000001,0.301,-2.13,0.15,2.1352751578999998
2020-10-10 20:00:00,-1.9455200000000001,0.30714,1.9696149497,0.26448000000000005,0.07714,0.2755,-2.21,0.23,2.2219360927,-1.9455200000000001,0.12714,1.9496698823,0.26448000000000005,0.07714,0.2755,-2.21,0.05,2.2105655385
2020-10-10 20:30:00,-1.12192,0.12194,1.1285272925,0.41808,0.12194,0.4355,-1.54,0.0,1.54,-1.12192,0.26194,1.1520924659,0.41808,0.12194,0.4355,-1.54,0.14,1.5463505424
2020-10-10 21:00:00,-1.54216,-0.40938,1.5955718254,0.20784000000000002,0.06062000000000001,0.2165,-1.75,-0.47000000000000003,1.8120154525,-1.5321600000000002,0.6506200000000001,1.6645782199,0.20784000000000002,0.06062000000000001,0.2165,-1.74,0.59,1.8373078131
2020-10-10 21:30:00,-1.1408800000000001,0.23016000000000003,1.1638645968999999,0.30912,0.09016,0.322,-1.45,0.14,1.4567429423,-1.1408800000000001,0.23016000000000003,1.1638645968999999,0.30912,0.09016,0.322,-1.45,0.14,1.4567429423
2020-10-10 22:00:00,-1.5010400000000002,0.22428,1.5177030671,0.28896000000000005,0.08428000000000001,0.301,-1.79,0.14,1.7954665132,-1.5010400000000002,0.22428,1.5177030671,0.28896000000000005,0.08428000000000001,0.301,-1.79,0.14,1.7954665132
2020-10-10 22:30:00,-1.07,0.245,1.0976907579,0.36,0.105,0.375,-1.43,0.14,1.4368368035,-1.07,0.245,1.0976907579,0.36,0.105,0.375,-1.43,0.14,1.4368368035
2020-10-10 23:00:00,-0.44368,0.30226000000000003,0.5368547755,0.55632,0.16226000000000002,0.5795,-1.0,0.14,1.0097524449,-0.44368,0.30226000000000003,0.5368547755,0.55632,0.16226000000000002,0.5795,-1.0,0.14,1.0097524449
2020-10-10 23:30:00,-1.49872,0.19704000000000002,1.5116171473,0.16128,0.047040000000000005,0.168,-1.6600000000000001,0.15,1.6667633305,-1.49872,0.20704000000000003,1.5129531387,0.16128,0.047040000000000005,0.168,-1.6600000000000001,0.16,1.6676930173
2020-10-11 00:00:00,-1.27528,0.20096000000000003,1.2910166536,0.17472000000000001,0.050960000000000005,0.182,-1.45,0.15,1.4577379737,-1.27528,0.21096,1.292611001,0.17472000000000001,0.050960000000000005,0.182,-1.45,0.16,1.4588008774
2020-10-11 00:30:00,-0.14832,0.31674,0.34974712290000004,0.5716800000000001,0.16674000000000003,0.5955,-0.72,0.15,0.7354590403,-0.14832,0.32674000000000003,0.3588284409,0.5716800000000001,0.16674000000000003,0.5955,-0.72,0.16,0.7375635566000001
2020-10-11 01:00:00,-1.34592,0.19494,1.359964062,0.15408000000000002,0.04494,0.1605,-1.5,0.15,1.5074813432,-1.34592,0.20494,1.3614334541,0.15408000000000002,0.04494,0.1605,-1.5,0.16,1.5085091979
2020-10-11 01:30:00,-0.22,0.29,0.3640054945,0.48,0.14,0.5,-0.7000000000000001,0.15,0.7158910532,-0.22,0.30000000000000004,0.3720215048,0.48,0.14,0.5,-0.7000000000000001,0.16,0.7180529228
