Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-11 02:00:00,-0.40712000000000004,0.28334000000000004,0.49601234860000004,0.42288000000000003,0.12334,0.4405,-0.8300000000000001,0.16,0.8452810184,-0.40712000000000004,0.29334000000000005,0.5017918393,0.42288000000000003,0.12334,0.4405,-0.8300000000000001,0.17,0.8472307832
2020-10-11 02:30:00,-0.71648,0.23686000000000001,0.7546166245,0.26352000000000003,0.07686000000000001,0.2745,-0.98,0.16,0.992975327,-0.71648,0.24686000000000002,0.757814918,0.26352000000000003,0.07686000000000001,0.2745,-0.98,0.17,0.9946356117
2020-10-11 03:00:00,-1.4028800000000001,0.19416000000000003,1.4162522374,0.11712000000000002,0.03416,0.122,-1.52,0.16,1.528397854,-1.4028800000000001,0.20416,1.4176577866,0.11712000000000002,0.03416,0.122,-1.52,0.17,1.5294770348
2020-10-11 03:30:00,-0.030080000000000003,0.31456,0.3159949367,0.5299200000000001,0.15456,0.552,-0.56,0.16,0.5824087911,-0.030080000000000003,0.32456,0.32595091660000003,0.5299200000000001,0.15456,0.552,-0.56,0.17,0.5852349955
2020-10-11 04:00:00,-0.6816800000000001,0.23826000000000003,0.7221187229,0.26832,0.07826000000000001,0.2795,-0.9500000000000001,0.16,0.9633794683,-0.67168,0.24826,0.7160915095,0.26832,0.07826000000000001,0.2795,-0.9400000000000001,0.17,0.9552486587000001
2020-10-11 04:30:00,-0.2876,0.2632,0.38985638380000004,0.4224,0.1232,0.44,-0.71,0.14,0.7236711961000001,-0.2876,0.2732,0.3966761904,0.4224,0.1232,0.44,-0.71,0.15,0.7256721023
2020-10-11 05:00:00,-0.87536,0.20552,0.8991627216,0.22464,0.06552000000000001,0.234,-1.1,0.14,1.1088733021,-0.87536,0.22552000000000003,0.9039438036,0.22464,0.06552000000000001,0.234,-1.1,0.16,1.1115754585
2020-10-11 05:30:00,-0.8132800000000001,0.21196,0.8404471429,0.24672000000000002,0.07196000000000001,0.257,-1.06,0.14,1.0692053124,-0.8132800000000001,0.22196000000000002,0.8430246734,0.24672000000000002,0.07196000000000001,0.257,-1.06,0.15,1.0705606008
2020-10-11 06:00:00,-0.83928,0.20146000000000003,0.8631205304,0.21072000000000002,0.06146000000000001,0.2195,-1.05,0.14,1.0592922165,-0.83928,0.21146,0.8655092432,0.21072000000000002,0.06146000000000001,0.2195,-1.05,0.15,1.0606601718
2020-10-11 06:30:00,-0.45696000000000003,0.25172,0.5217043224,0.38304000000000005,0.11172000000000001,0.399,-0.84,0.14,0.8515867542000001,-0.45696000000000003,0.25172,0.5217043224,0.38304000000000005,0.11172000000000001,0.399,-0.84,0.14,0.8515867542000001
2020-10-11 07:00:00,-0.31632000000000005,0.27524000000000004,0.4193034701,0.46368000000000004,0.13524,0.483,-0.78,0.14,0.7924645102000001,-0.31632000000000005,0.27524000000000004,0.4193034701,0.46368000000000004,0.13524,0.483,-0.78,0.14,0.7924645102000001
2020-10-11 07:30:00,-0.9636,0.20020000000000002,0.9841773214,0.2064,0.060200000000000004,0.215,-1.17,0.14,1.1783462988,-0.9636,0.20020000000000002,0.9841773214,0.2064,0.060200000000000004,0.215,-1.17,0.14,1.1783462988
2020-10-11 08:00:00,-0.9080800000000001,0.22806,0.9362802198,0.30192,0.08806000000000001,0.3145,-1.21,0.14,1.2180722474,-0.9080800000000001,0.22806,0.9362802198,0.30192,0.08806000000000001,0.3145,-1.21,0.14,1.2180722474
2020-10-11 08:30:00,-1.1988,0.0616,1.200381606,0.2112,0.0616,0.22,-1.4100000000000001,0.0,1.4100000000000001,-1.1988,0.0616,1.200381606,0.2112,0.0616,0.22,-1.4100000000000001,0.0,1.4100000000000001
2020-10-11 09:00:00,-1.22352,0.22064000000000003,1.2432550824,0.27648,0.08064,0.28800000000000003,-1.5,0.14,1.5065191668,-1.21352,0.22064000000000003,1.2334150964,0.27648,0.08064,0.28800000000000003,-1.49,0.14,1.4965627284
2020-10-11 09:30:00,-1.62384,0.19138000000000002,1.6350787902000001,0.17616,0.05138,0.1835,-1.8,0.14,1.8054362354,-1.62384,0.19138000000000002,1.6350787902000001,0.17616,0.05138,0.1835,-1.8,0.14,1.8054362354
2020-10-11 10:00:00,-1.0456,0.1092,1.0512868305,0.3744,0.1092,0.39,-1.42,0.0,1.42,-1.0456,0.1092,1.0512868305,0.3744,0.1092,0.39,-1.42,0.0,1.42
2020-10-11 10:30:00,-0.9995200000000001,0.12264000000000001,1.0070157893,0.42048,0.12264000000000001,0.438,-1.42,0.0,1.42,-0.9995200000000001,0.12264000000000001,1.0070157893,0.42048,0.12264000000000001,0.438,-1.42,0.0,1.42
2020-10-11 11:00:00,-0.8511200000000001,0.13384000000000001,0.8615790155,0.45888,0.13384000000000001,0.47800000000000004,-1.31,0.0,1.31,-0.8511200000000001,0.13384000000000001,0.8615790155,0.45888,0.13384000000000001,0.47800000000000004,-1.31,0.0,1.31
2020-10-11 11:30:00,-0.9532800000000001,0.14196,0.9637921975,0.48672000000000004,0.14196,0.507,-1.44,0.0,1.44,-0.9532800000000001,0.14196,0.9637921975,0.48672000000000004,0.14196,0.507,-1.44,0.0,1.44
2020-10-11 12:00:00,0.2844,0.1542,0.3235135237,0.9744,0.2842,1.015,-0.6900000000000001,-0.13,0.7021395873,0.2844,0.2842,0.40206094070000004,0.9744,0.2842,1.015,-0.6900000000000001,0.0,0.6900000000000001
2020-10-11 12:30:00,-0.7838400000000001,0.15638000000000002,0.7992870886000001,0.5361600000000001,0.15638000000000002,0.5585,-1.32,0.0,1.32,-0.7838400000000001,0.15638000000000002,0.7992870886000001,0.5361600000000001,0.15638000000000002,0.5585,-1.32,0.0,1.32
2020-10-11 13:00:00,-0.76544,0.03758,0.7663619576,0.5745600000000001,0.16758,0.5985,-1.34,-0.13,1.3462912018,-0.76544,0.16758,0.7835696842000001,0.5745600000000001,0.16758,0.5985,-1.34,0.0,1.34
2020-10-11 13:30:00,-1.35576,0.24332,1.3774214315,0.35424000000000005,0.10332000000000001,0.369,-1.71,0.14,1.7157214226000002,-1.35576,0.10332000000000001,1.3596912149,0.35424000000000005,0.10332000000000001,0.369,-1.71,0.0,1.71
2020-10-11 14:00:00,-1.60104,0.08428000000000001,1.6032567480000002,0.28896000000000005,0.08428000000000001,0.301,-1.8900000000000001,0.0,1.8900000000000001,-1.60104,0.08428000000000001,1.6032567480000002,0.28896000000000005,0.08428000000000001,0.301,-1.8900000000000001,0.0,1.8900000000000001
2020-10-11 14:30:00,-1.1576,0.2632,1.1871444731,0.4224,0.1232,0.44,-1.58,0.14,1.5861904047,-1.1576,0.2632,1.1871444731,0.4224,0.1232,0.44,-1.58,0.14,1.5861904047
2020-10-11 15:00:00,-1.04504,0.25228,1.0750599053,0.38496,0.11228,0.401,-1.43,0.14,1.4368368035,-1.04504,0.11228,1.0510544229,0.38496,0.11228,0.401,-1.43,0.0,1.43
2020-10-11 15:30:00,-1.60688,0.23216,1.6235644736000001,0.21312,0.06216000000000001,0.222,-1.82,0.17,1.8279223178000001,-1.60688,0.20216,1.6195468501999999,0.21312,0.06216000000000001,0.222,-1.82,0.14,1.8253766735
2020-10-11 16:00:00,-1.08048,0.10486000000000001,1.0855563781,0.35952,0.10486000000000001,0.3745,-1.44,0.0,1.44,-1.08048,0.10486000000000001,1.0855563781,0.35952,0.10486000000000001,0.3745,-1.44,0.0,1.44
2020-10-11 16:30:00,-1.67016,-0.46588,1.7339200097,0.21984,0.06412000000000001,0.229,-1.8900000000000001,-0.53,1.9629060090000001,-1.65016,0.67412,1.782544754,0.21984,0.06412000000000001,0.229,-1.87,0.61,1.9669773766
2020-10-11 17:00:00,-1.4428800000000002,-0.45584,1.5131730899,0.35712000000000005,0.10416,0.372,-1.8,-0.56,1.8850994669,-1.38288,0.73416,1.5656781278,0.35712000000000005,0.10416,0.372,-1.74,0.63,1.8505404616
2020-10-11 17:30:00,-2.20144,0.15708000000000003,2.207036973,0.05856000000000001,0.01708,0.061,-2.26,0.14,2.2643321311,-2.20144,0.34708000000000006,2.2286324506,0.05856000000000001,0.01708,0.061,-2.26,0.33,2.2839658491
2020-10-11 18:00:00,-1.64832,0.64924,1.7715731426999999,0.27168000000000003,0.07924,0.28300000000000003,-1.92,0.5700000000000001,2.0028230077,-1.64832,0.24924000000000002,1.6670571076,0.27168000000000003,0.07924,0.28300000000000003,-1.92,0.17,1.9275113489
2020-10-11 18:30:00,-2.2568,0.0126,2.2568351734,0.0432,0.0126,0.045,-2.3,0.0,2.3,-2.2568,0.0126,2.2568351734,0.0432,0.0126,0.045,-2.3,0.0,2.3
2020-10-11 19:00:00,-1.9928,0.19460000000000002,2.0022789516,0.1872,0.0546,0.195,-2.18,0.14,2.1844907873,-1.9928,0.19460000000000002,2.0022789516,0.1872,0.0546,0.195,-2.18,0.14,2.1844907873
2020-10-11 19:30:00,-2.42152,0.15414,2.4264208724,0.04848,0.014140000000000002,0.0505,-2.47,0.14,2.4739644298,-2.42152,0.16414,2.4270766469,0.04848,0.014140000000000002,0.0505,-2.47,0.15,2.4745504642
2020-10-11 20:00:00,-2.43272,0.16504000000000002,2.438311875,0.01728,0.00504,0.018000000000000002,-2.45,0.16,2.4552189312,-2.43272,0.15504,2.4376554309,0.01728,0.00504,0.018000000000000002,-2.45,0.15,2.4545875417
2020-10-11 20:30:00,-1.4764,0.25730000000000003,1.4986528117,0.3336,0.09730000000000001,0.34750000000000003,-1.81,0.16,1.8170580618,-1.4664000000000001,0.2773,1.4923887731,0.3336,0.09730000000000001,0.34750000000000003,-1.8,0.18,1.8089776118
2020-10-11 21:00:00,-2.10192,0.15694000000000002,2.1077708248,0.05808000000000001,0.01694,0.060500000000000005,-2.16,0.14,2.164532282,-2.10192,0.15694000000000002,2.1077708248,0.05808000000000001,0.01694,0.060500000000000005,-2.16,0.14,2.164532282
2020-10-11 21:30:00,-1.49048,0.19236,1.5028416417,0.17952,0.052360000000000004,0.187,-1.67,0.14,1.6758579892,-1.49048,0.19236,1.5028416417,0.17952,0.052360000000000004,0.187,-1.67,0.14,1.6758579892
2020-10-11 22:00:00,-1.27584,0.22288000000000002,1.2951614571,0.28416,0.08288000000000001,0.296,-1.56,0.14,1.5662694531999999,-1.27584,0.22288000000000002,1.2951614571,0.28416,0.08288000000000001,0.296,-1.56,0.14,1.5662694531999999
2020-10-11 22:30:00,-1.73072,0.16604000000000002,1.738666443,0.08928000000000001,0.02604,0.093,-1.82,0.14,1.8253766735,-1.73072,0.16604000000000002,1.738666443,0.08928000000000001,0.02604,0.093,-1.82,0.14,1.8253766735
2020-10-11 23:00:00,-1.6582400000000002,0.15218,1.6652082903,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.7000000000000002,0.14,1.7057549648,-1.6582400000000002,0.15218,1.6652082903,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.7000000000000002,0.14,1.7057549648
2020-10-11 23:30:00,-1.25528,0.17346,1.2672080532,0.11472,0.033460000000000004,0.11950000000000001,-1.37,0.14,1.3771347066000001,-1.25528,0.17346,1.2672080532,0.11472,0.033460000000000004,0.11950000000000001,-1.37,0.14,1.3771347066000001
2020-10-12 00:00:00,-0.6684,0.2338,0.708110867,0.3216,0.09380000000000001,0.335,-0.99,0.14,0.9998499887000001,-0.6684,0.2338,0.708110867,0.3216,0.09380000000000001,0.335,-0.99,0.14,0.9998499887000001
2020-10-12 00:30:00,-0.6804800000000001,0.22736,0.7174577339,0.29952,0.08736000000000001,0.312,-0.98,0.14,0.9899494937000001,-0.6804800000000001,0.22736,0.7174577339,0.29952,0.08736000000000001,0.312,-0.98,0.14,0.9899494937000001
2020-10-12 01:00:00,-0.74704,0.23128,0.7820225061,0.31296,0.09128000000000001,0.326,-1.06,0.14,1.0692053124,-0.74704,0.23128,0.7820225061,0.31296,0.09128000000000001,0.326,-1.06,0.14,1.0692053124
2020-10-12 01:30:00,-1.4856800000000001,0.15126,1.4933601876,0.00432,0.00126,0.0045000000000000005,-1.49,0.15,1.4975313018,-1.4856800000000001,0.16126000000000001,1.4944061864,0.00432,0.00126,0.0045000000000000005,-1.49,0.16,1.4985659812
2020-10-12 02:00:00,-1.06888,0.19116000000000002,1.0858391225,0.14112000000000002,0.04116,0.147,-1.21,0.15,1.2192620719,-1.06888,0.20116,1.0876441514,0.14112000000000002,0.04116,0.147,-1.21,0.16,1.2205326706
2020-10-12 02:30:00,-1.24816,0.16512000000000002,1.2590345508,0.051840000000000004,0.015120000000000001,0.054,-1.3,0.15,1.3086252328,-1.23816,0.17512000000000003,1.2504827868000001,0.051840000000000004,0.015120000000000001,0.054,-1.29,0.16,1.2998846103
2020-10-12 03:00:00,-0.8536,0.20020000000000002,0.8767627957,0.2064,0.060200000000000004,0.215,-1.06,0.14,1.0692053124,-0.8536,0.2202,0.881544667,0.2064,0.060200000000000004,0.215,-1.06,0.16,1.0720074627
2020-10-12 03:30:00,-1.44472,0.16154000000000002,1.4537231683,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.45,0.16,1.4588008774,-1.44472,0.16154000000000002,1.4537231683,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.45,0.16,1.4588008774
2020-10-12 04:00:00,-0.8998400000000001,0.19088000000000002,0.9198625984000001,0.14016,0.04088000000000001,0.146,-1.04,0.15,1.0507616285,-0.8998400000000001,0.20088,0.9219895878000001,0.14016,0.04088000000000001,0.146,-1.04,0.16,1.052235715
2020-10-12 04:30:00,-0.63704,0.22378,0.6752017847,0.25296,0.07378000000000001,0.2635,-0.89,0.15,0.9025519376000001,-0.63704,0.22378,0.6752017847,0.25296,0.07378000000000001,0.2635,-0.89,0.15,0.9025519376000001
2020-10-12 05:00:00,-1.5072800000000002,0.16246000000000002,1.5160099769,0.04272,0.01246,0.044500000000000005,-1.55,0.15,1.5572411501999999,-1.5072800000000002,0.16246000000000002,1.5160099769,0.04272,0.01246,0.044500000000000005,-1.55,0.15,1.5572411501999999
2020-10-12 05:30:00,-1.1648,0.1836,1.1791810718,0.11520000000000001,0.033600000000000005,0.12,-1.28,0.15,1.2887590931,-1.1648,0.1836,1.1791810718,0.11520000000000001,0.033600000000000005,0.12,-1.28,0.15,1.2887590931
2020-10-12 06:00:00,-1.2736800000000001,0.16976000000000002,1.2849432672,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.4100000000000001,0.13,1.4159802259,-1.2736800000000001,0.16976000000000002,1.2849432672,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.4100000000000001,0.13,1.4159802259
2020-10-12 06:30:00,-1.7999200000000002,-0.10956,1.8032513413,0.07008,0.020440000000000003,0.073,-1.87,-0.13,1.8745132702,-1.7999200000000002,-0.10956,1.8032513413,0.07008,0.020440000000000003,0.073,-1.87,-0.13,1.8745132702
2020-10-12 07:00:00,-1.49488,-0.5943400000000001,1.608697066,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.72,-0.66,1.8422811946,-1.47488,0.53566,1.5691407362,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.7000000000000002,0.47000000000000003,1.763774362
2020-10-12 07:30:00,-2.08128,-0.23954000000000003,2.0950192959,0.13872,0.04046,0.14450000000000002,-2.22,-0.28,2.2375879871,-2.06128,0.03046,2.0615050449,0.13872,0.04046,0.14450000000000002,-2.2,-0.01,2.2000227272
2020-10-12 08:00:00,-1.9007200000000002,-0.13146000000000002,1.9052606777,0.26928,0.07854000000000001,0.2805,-2.17,-0.21,2.1801376103,-1.9007200000000002,-0.13146000000000002,1.9052606777,0.26928,0.07854000000000001,0.2805,-2.17,-0.21,2.1801376103
2020-10-12 08:30:00,-2.04552,-0.21286000000000002,2.05656545,0.26448000000000005,0.07714,0.2755,-2.31,-0.29,2.3281322986,-2.04552,-0.21286000000000002,2.05656545,0.26448000000000005,0.07714,0.2755,-2.31,-0.29,2.3281322986
2020-10-12 09:00:00,-2.308,-0.24650000000000002,2.3211260737,0.252,0.07350000000000001,0.2625,-2.56,-0.32,2.5799224795,-2.308,-0.23650000000000002,2.3200853971,0.252,0.07350000000000001,0.2625,-2.56,-0.31,2.5787012235
2020-10-12 09:30:00,-2.69136,-0.32998000000000005,2.711513498,0.06864,0.020020000000000003,0.07150000000000001,-2.76,-0.35000000000000003,2.7821035206999998,-2.68136,-0.32998000000000005,2.7015880978,0.06864,0.020020000000000003,0.07150000000000001,-2.75,-0.35000000000000003,2.7721832551
2020-10-12 10:00:00,-2.65816,-0.33488,2.6791713644,0.051840000000000004,0.015120000000000001,0.054,-2.71,-0.35000000000000003,2.7325080055,-2.65816,-0.33488,2.6791713644,0.051840000000000004,0.015120000000000001,0.054,-2.71,-0.35000000000000003,2.7325080055
2020-10-12 10:30:00,-1.9664800000000002,-0.25564000000000003,1.9830268279,0.32352000000000003,0.09436000000000001,0.337,-2.29,-0.35000000000000003,2.3165923249,-1.9664800000000002,-0.25564000000000003,1.9830268279,0.32352000000000003,0.09436000000000001,0.337,-2.29,-0.35000000000000003,2.3165923249
2020-10-12 11:00:00,-1.56928,-0.21854,1.5844240121,0.45072,0.13146000000000002,0.46950000000000003,-2.02,-0.35000000000000003,2.0500975587,-1.56928,-0.21854,1.5844240121,0.45072,0.13146000000000002,0.46950000000000003,-2.02,-0.35000000000000003,2.0500975587
2020-10-12 11:30:00,-2.83624,-0.30682000000000004,2.8527873825,0.11376000000000001,0.03318,0.11850000000000001,-2.95,-0.34,2.9695285821,-2.83624,-0.29682000000000003,2.8517292035,0.11376000000000001,0.03318,0.11850000000000001,-2.95,-0.33,2.9684002426
2020-10-12 12:00:00,-2.61256,-0.8115800000000001,2.7357141389,0.09744000000000001,0.02842,0.1015,-2.71,-0.84,2.8371993233,-2.52256,0.20842000000000002,2.5311554377,0.09744000000000001,0.02842,0.1015,-2.62,0.18,2.6261759271000003
2020-10-12 12:30:00,-2.29808,-0.8344400000000001,2.4448848235,0.12192000000000001,0.03556,0.127,-2.42,-0.87,2.571633722,-2.1880800000000002,0.34556000000000003,2.2151988173,0.12192000000000001,0.03556,0.127,-2.31,0.31,2.3307080469
2020-10-12 13:00:00,-2.34472,-0.34596000000000005,2.3701055251,0.18528000000000003,0.054040000000000005,0.193,-2.5300000000000002,-0.4,2.5614253844,-2.32472,-0.035960000000000006,2.3249981075,0.18528000000000003,0.054040000000000005,0.193,-2.51,-0.09,2.5116130275
2020-10-12 13:30:00,-2.35096,-0.26528,2.365879625,0.11904,0.03472,0.124,-2.47,-0.30000000000000004,2.4881519246,-2.35096,-0.25528,2.3647792286,0.11904,0.03472,0.124,-2.47,-0.29,2.4869660231
2020-10-12 14:00:00,-2.59376,-0.31318,2.6125988307,0.12624000000000002,0.036820000000000006,0.1315,-2.7199999999999998,-0.35000000000000003,2.7424259334,-2.59376,-0.30318,2.6114189725,0.12624000000000002,0.036820000000000006,0.1315,-2.7199999999999998,-0.34,2.7411676344
2020-10-12 14:30:00,-2.32208,-0.26644,2.3373159393,0.21792000000000003,0.06356,0.227,-2.54,-0.33,2.5613473017,-2.32208,-0.25644,2.3361971235,0.21792000000000003,0.06356,0.227,-2.54,-0.32,2.5600781238
2020-10-12 15:00:00,-2.18288,-0.48834000000000005,2.2368372873,0.17712000000000003,0.051660000000000005,0.1845,-2.36,-0.54,2.4209915324,-2.12288,0.09166,2.1248578894,0.17712000000000003,0.051660000000000005,0.1845,-2.3,0.04,2.3003477998
2020-10-12 15:30:00,-1.77088,-0.6923400000000001,1.9014075444,0.36912,0.10766,0.3845,-2.14,-0.8,2.2846443925,-1.67088,0.47766000000000003,1.7378144464,0.36912,0.10766,0.3845,-2.04,0.37,2.0732824217
2020-10-12 16:00:00,-1.73672,-0.6794600000000001,1.8649027455,0.41328000000000004,0.12054000000000001,0.4305,-2.15,-0.8,2.2940139494,-1.63672,0.49054000000000003,1.7086491302,0.41328000000000004,0.12054000000000001,0.4305,-2.05,0.37,2.083122656
2020-10-12 16:30:00,-2.16344,-0.22392,2.1749971954,0.22656,0.06608,0.23600000000000002,-2.39,-0.29,2.4075298544,-2.14344,0.01608,2.1435003149,0.22656,0.06608,0.23600000000000002,-2.37,-0.05,2.3705273675000003
2020-10-12 17:00:00,-2.14232,-0.06776,2.1433913315,0.24768,0.07224000000000001,0.258,-2.39,-0.14,2.394096907,-2.15232,-0.06776,2.1533863564,0.24768,0.07224000000000001,0.258,-2.4,-0.14,2.4040798656
2020-10-12 17:30:00,-2.0972,0.0679,2.0982988943,0.2328,0.0679,0.24250000000000002,-2.33,0.0,2.33,-2.0972,0.0679,2.0982988943,0.2328,0.0679,0.24250000000000002,-2.33,0.0,2.33
2020-10-12 18:00:00,-2.26336,-0.07848000000000001,2.2647202035,0.17664000000000002,0.05152,0.184,-2.44,-0.13,2.4434606606,-2.26336,0.05152,2.2639462891,0.17664000000000002,0.05152,0.184,-2.44,0.0,2.44
2020-10-12 18:30:00,-1.46096,-0.0077800000000000005,1.4609807151,0.41904,0.12222000000000001,0.4365,-1.88,-0.13,1.8844893207000002,-1.46096,-0.0077800000000000005,1.4609807151,0.41904,0.12222000000000001,0.4365,-1.88,-0.13,1.8844893207000002
2020-10-12 19:00:00,-2.17344,0.048580000000000005,2.1739828541,0.16656,0.048580000000000005,0.17350000000000002,-2.34,0.0,2.34,-2.17344,0.048580000000000005,2.1739828541,0.16656,0.048580000000000005,0.17350000000000002,-2.34,0.0,2.34
2020-10-12 19:30:00,-2.2004,0.2053,2.2099566172,0.18960000000000002,0.0553,0.1975,-2.39,0.15,2.3947024867,-2.2004,0.21530000000000002,2.2109080148,0.18960000000000002,0.0553,0.1975,-2.39,0.16,2.3953496613
2020-10-12 20:00:00,-1.09424,0.15918000000000002,1.1057574101,0.54576,0.15918000000000002,0.5685,-1.6400000000000001,0.0,1.6400000000000001,-1.08424,0.15918000000000002,1.0958625142,0.54576,0.15918000000000002,0.5685,-1.63,0.0,1.63
2020-10-12 20:30:00,-0.8969600000000001,0.35172000000000003,0.9634543061,0.62304,0.18172000000000002,0.649,-1.52,0.17,1.5294770348,-0.8969600000000001,0.18172000000000002,0.9151827140000001,0.62304,0.18172000000000002,0.649,-1.52,0.0,1.52
2020-10-12 21:00:00,-1.1112,0.3009,1.1512194621,0.44880000000000003,0.13090000000000002,0.4675,-1.56,0.17,1.5692354826,-1.1112,0.27090000000000003,1.1437448361,0.44880000000000003,0.13090000000000002,0.4675,-1.56,0.14,1.5662694531999999
2020-10-12 21:30:00,-1.01408,0.28756000000000004,1.0540630911,0.50592,0.14756000000000002,0.527,-1.52,0.14,1.5264337522,-1.01408,0.29756000000000005,1.0568349919,0.50592,0.14756000000000002,0.527,-1.52,0.15,1.5273833834000001
2020-10-12 22:00:00,-0.18664000000000003,0.37848000000000004,0.4219971564,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.97,0.15,0.9815294188,-0.18664000000000003,0.37848000000000004,0.4219971564,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.97,0.15,0.9815294188
2020-10-12 22:30:00,-0.35352000000000006,0.18564000000000003,0.3992976334,0.63648,0.18564000000000003,0.663,-0.99,0.0,0.99,-0.35352000000000006,0.32564000000000004,0.4806431108,0.63648,0.18564000000000003,0.663,-0.99,0.14,0.9998499887000001
2020-10-12 23:00:00,-0.30704000000000004,0.33878,0.4572148838,0.6129600000000001,0.17878000000000002,0.6385000000000001,-0.92,0.16,0.9338094024,-0.30704000000000004,0.33878,0.4572148838,0.6129600000000001,0.17878000000000002,0.6385000000000001,-0.92,0.16,0.9338094024
2020-10-12 23:30:00,-0.38280000000000003,0.35710000000000003,0.5235038204,0.6072000000000001,0.1771,0.6325000000000001,-0.99,0.18,1.0062305899,-0.3728,0.3371,0.5026094408,0.6072000000000001,0.1771,0.6325000000000001,-0.98,0.16,0.992975327
2020-10-13 00:00:00,-0.9940800000000001,0.23506000000000002,1.0214931473,0.32592000000000004,0.09506,0.3395,-1.32,0.14,1.3274034805000001,-0.9940800000000001,0.23506000000000002,1.0214931473,0.32592000000000004,0.09506,0.3395,-1.32,0.14,1.3274034805000001
2020-10-13 00:30:00,-0.6960000000000001,0.23450000000000001,0.734442816,0.324,0.0945,0.3375,-1.02,0.14,1.0295630141,-0.6960000000000001,0.23450000000000001,0.734442816,0.324,0.0945,0.3375,-1.02,0.14,1.0295630141
2020-10-13 01:00:00,-0.96464,0.21448,0.9881963368000001,0.25536000000000003,0.07448,0.266,-1.22,0.14,1.2280065146,-0.96464,0.21448,0.9881963368000001,0.25536000000000003,0.07448,0.266,-1.22,0.14,1.2280065146
2020-10-13 01:30:00,-0.876,0.1995,0.8984298804,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.08,0.14,1.0890362712,-0.876,0.1995,0.8984298804,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.08,0.14,1.0890362712
2020-10-13 02:00:00,-0.11232,0.29974,0.32009350200000003,0.5476800000000001,0.15974000000000002,0.5705,-0.66,0.14,0.6746851117,-0.10232000000000001,0.29974,0.3167229862,0.5476800000000001,0.15974000000000002,0.5705,-0.65,0.14,0.6649060084
2020-10-13 02:30:00,-0.28736,0.27202000000000004,0.3956900934,0.45264000000000004,0.13202,0.47150000000000003,-0.74,0.14,0.7531268154,-0.28736,0.27202000000000004,0.3956900934,0.45264000000000004,0.13202,0.47150000000000003,-0.74,0.14,0.7531268154
2020-10-13 03:00:00,-0.8828,0.19460000000000002,0.9039939159,0.1872,0.0546,0.195,-1.07,0.14,1.0791200119,-0.8728,0.19460000000000002,0.8942309545,0.1872,0.0546,0.195,-1.06,0.14,1.0692053124
2020-10-13 03:30:00,-1.4761600000000001,0.16862000000000002,1.4857594186,0.06384000000000001,0.01862,0.0665,-1.54,0.15,1.5472879499,-1.4761600000000001,0.17862,1.4869275201,0.06384000000000001,0.01862,0.0665,-1.54,0.16,1.5482893786
2020-10-13 04:00:00,-1.15648,0.16436,1.1681011086,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.24,0.14,1.2478781992,-1.15648,0.16436,1.1681011086,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.24,0.14,1.2478781992
2020-10-13 04:30:00,-0.9270400000000001,0.19628,0.9475911566,0.19296000000000002,0.056280000000000004,0.201,-1.12,0.14,1.1287160848,-0.9270400000000001,0.19628,0.9475911566,0.19296000000000002,0.056280000000000004,0.201,-1.12,0.14,1.1287160848
2020-10-13 05:00:00,-0.9258400000000001,0.18788000000000002,0.9447108552000001,0.16416,0.047880000000000006,0.171,-1.09,0.14,1.0989540482,-0.9258400000000001,0.18788000000000002,0.9447108552000001,0.16416,0.047880000000000006,0.171,-1.09,0.14,1.0989540482
2020-10-13 05:30:00,-1.022,0.20650000000000002,1.0426534659,0.228,0.0665,0.23750000000000002,-1.25,0.14,1.2578155668,-1.022,0.20650000000000002,1.0426534659,0.228,0.0665,0.23750000000000002,-1.25,0.14,1.2578155668
2020-10-13 06:00:00,-1.16712,0.26084,1.195912455,0.24288,0.07084,0.253,-1.4100000000000001,0.19,1.422743828,-1.16712,0.18084000000000003,1.1810470778,0.24288,0.07084,0.253,-1.4100000000000001,0.11,1.4142842713000001
2020-10-13 06:30:00,-1.90992,-0.58206,1.9966442471999999,0.13008,0.03794,0.1355,-2.04,-0.62,2.1321350801,-1.8199200000000002,0.58794,1.9125329409,0.13008,0.03794,0.1355,-1.9500000000000002,0.55,2.0260799589
2020-10-13 07:00:00,-1.51808,-0.5794400000000001,1.6249054126,0.24192000000000002,0.07056000000000001,0.252,-1.76,-0.65,1.8761929538,-1.45808,0.5705600000000001,1.5657381646,0.24192000000000002,0.07056000000000001,0.252,-1.7000000000000002,0.5,1.7720045146999999
2020-10-13 07:30:00,-1.37352,-0.05186,1.3744986904,0.33648,0.09814,0.35050000000000003,-1.71,-0.15,1.7165663401,-1.36352,-0.04186,1.3641623987,0.33648,0.09814,0.35050000000000003,-1.7000000000000002,-0.14,1.7057549648
2020-10-13 08:00:00,-1.8713600000000001,-0.15748,1.877974494,0.24864000000000003,0.07252,0.259,-2.12,-0.23,2.1324399171,-1.8713600000000001,-0.14748,1.8771623798000001,0.24864000000000003,0.07252,0.259,-2.12,-0.22,2.1313845265
2020-10-13 08:30:00,-2.08904,-0.19972,2.0985652718,0.24096,0.07028000000000001,0.251,-2.33,-0.27,2.3455916098,-2.08904,-0.18972000000000003,2.0976371946,0.24096,0.07028000000000001,0.251,-2.33,-0.26,2.3444615587
2020-10-13 09:00:00,-2.012,-0.20600000000000002,2.0225182323,0.28800000000000003,0.084,0.30000000000000004,-2.3,-0.29,2.3182105168,-2.012,-0.196,2.0215241774,0.28800000000000003,0.084,0.30000000000000004,-2.3,-0.28,2.3169807941
2020-10-13 09:30:00,-2.46976,-0.25868,2.4832699813,0.21024,0.061320000000000006,0.219,-2.68,-0.32,2.6990368653,-2.46976,-0.24868,2.4822482148000002,0.21024,0.061320000000000006,0.219,-2.68,-0.31,2.6978695298
2020-10-13 10:00:00,-2.20504,-0.26022,2.2203413814,0.20496,0.05978000000000001,0.21350000000000002,-2.41,-0.32,2.4311519903,-2.20504,-0.25022,2.2191916208,0.20496,0.05978000000000001,0.21350000000000002,-2.41,-0.31,2.4298559628
2020-10-13 10:30:00,-1.68984,-0.22662000000000002,1.7049679909000002,0.32016,0.09338,0.3335,-2.01,-0.32,2.0353132437,-1.68984,-0.21662,1.7036676466,0.32016,0.09338,0.3335,-2.01,-0.31,2.0337649815
2020-10-13 11:00:00,-2.04552,-0.25536000000000003,2.0613977782,0.32448000000000005,0.09464,0.338,-2.37,-0.35000000000000003,2.3957044893,-2.04552,-0.24536000000000002,2.0601829045,0.32448000000000005,0.09464,0.338,-2.37,-0.34,2.3942639788
2020-10-13 11:30:00,-1.65048,-0.22764,1.6661044985,0.41952000000000006,0.12236000000000001,0.437,-2.07,-0.35000000000000003,2.0993808611,-1.65048,-0.21764000000000003,1.6647676715,0.41952000000000006,0.12236000000000001,0.437,-2.07,-0.34,2.0977368758
2020-10-13 12:00:00,-1.78488,-0.24934000000000003,1.8022117106,0.34512000000000004,0.10066000000000001,0.35950000000000004,-2.13,-0.35000000000000003,2.1585643377,-1.78488,-0.23934000000000002,1.8008554217000001,0.34512000000000004,0.10066000000000001,0.35950000000000004,-2.13,-0.34,2.156965461
2020-10-13 12:30:00,-1.6827200000000002,-0.22996000000000003,1.6983604447,0.37728,0.11004000000000001,0.393,-2.06,-0.34,2.0878697277,-1.6827200000000002,-0.21996000000000002,1.6970353561,0.37728,0.11004000000000001,0.393,-2.06,-0.33,2.0862646045
2020-10-13 13:00:00,-1.6702400000000002,-0.20632,1.6829348175,0.38976000000000005,0.11368,0.406,-2.06,-0.32,2.0847062143,-1.6702400000000002,-0.19632000000000002,1.6817381485,0.38976000000000005,0.11368,0.406,-2.06,-0.31,2.0831946621
2020-10-13 13:30:00,-1.8279200000000002,-0.20606000000000002,1.8394978255,0.32208000000000003,0.09394000000000001,0.3355,-2.15,-0.30000000000000004,2.1708293346,-1.8279200000000002,-0.19606,1.8384044849,0.32208000000000003,0.09394000000000001,0.3355,-2.15,-0.29,2.1694699814
2020-10-13 14:00:00,-2.21664,-0.25902000000000003,2.2317222609,0.24336000000000002,0.07098,0.2535,-2.46,-0.33,2.482035455,-2.21664,-0.25902000000000003,2.2317222609,0.24336000000000002,0.07098,0.2535,-2.46,-0.33,2.482035455
2020-10-13 14:30:00,-2.5896,-0.2553,2.6021541557,0.0504,0.014700000000000001,0.052500000000000005,-2.64,-0.27,2.6537709018999998,-2.5896,-0.2553,2.6021541557,0.0504,0.014700000000000001,0.052500000000000005,-2.64,-0.27,2.6537709018999998
2020-10-13 15:00:00,-2.38744,-0.46842000000000006,2.4329584974,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.5300000000000002,-0.51,2.5808913189,-2.33744,0.14158,2.3417238629,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.48,0.1,2.4820153102
2020-10-13 15:30:00,-2.66864,-0.22502000000000003,2.6781100519,0.05136,0.014980000000000002,0.053500000000000006,-2.7199999999999998,-0.24,2.7305677065,-2.65864,-0.10502,2.66071341,0.05136,0.014980000000000002,0.053500000000000006,-2.71,-0.12,2.7126555254999998
2020-10-13 16:00:00,-2.13352,-0.08686,2.1352873928,0.21648,0.06314,0.2255,-2.35,-0.15,2.3547823679,-2.13352,-0.08686,2.1352873928,0.21648,0.06314,0.2255,-2.35,-0.15,2.3547823679
2020-10-13 16:30:00,-2.42896,-0.08428000000000001,2.430421733,0.19104000000000002,0.055720000000000006,0.199,-2.62,-0.14,2.6237377918,-2.42896,-0.08428000000000001,2.430421733,0.19104000000000002,0.055720000000000006,0.199,-2.62,-0.14,2.6237377918
2020-10-13 17:00:00,-1.6188,-0.025900000000000003,1.6190071803000001,0.3912,0.11410000000000001,0.40750000000000003,-2.01,-0.14,2.0148697228,-1.6188,-0.025900000000000003,1.6190071803000001,0.3912,0.11410000000000001,0.40750000000000003,-2.01,-0.14,2.0148697228
2020-10-13 17:30:00,-2.694,0.0105,2.6940204621,0.036000000000000004,0.0105,0.0375,-2.73,0.0,2.73,-2.694,0.0105,2.6940204621,0.036000000000000004,0.0105,0.0375,-2.73,0.0,2.73
2020-10-13 18:00:00,-1.94624,0.08568,1.9481250473,0.29376,0.08568,0.306,-2.24,0.0,2.24,-1.94624,0.08568,1.9481250473,0.29376,0.08568,0.306,-2.24,0.0,2.24
2020-10-13 18:30:00,-2.53384,0.016380000000000002,2.5338929437,0.05616,0.016380000000000002,0.0585,-2.59,0.0,2.59,-2.53384,0.016380000000000002,2.5338929437,0.05616,0.016380000000000002,0.0585,-2.59,0.0,2.59
2020-10-13 19:00:00,-2.41088,0.02016,2.4109642883999998,0.06912,0.02016,0.07200000000000001,-2.48,0.0,2.48,-2.41088,0.02016,2.4109642883999998,0.06912,0.02016,0.07200000000000001,-2.48,0.0,2.48
2020-10-13 19:30:00,-2.35792,0.023940000000000003,2.3580415285000003,0.08208,0.023940000000000003,0.0855,-2.44,0.0,2.44,-2.35792,0.16394,2.3636122884,0.08208,0.023940000000000003,0.0855,-2.44,0.14,2.4440130933
2020-10-13 20:00:00,-1.89256,0.23842000000000002,1.9075186631,0.33744,0.09842000000000001,0.35150000000000003,-2.23,0.14,2.2343902972,-1.89256,0.23842000000000002,1.9075186631,0.33744,0.09842000000000001,0.35150000000000003,-2.23,0.14,2.2343902972
2020-10-13 20:30:00,-2.05576,0.050820000000000004,2.0563880592,0.17424,0.050820000000000004,0.18150000000000002,-2.23,0.0,2.23,-2.05576,0.19082000000000002,2.0645971641,0.17424,0.050820000000000004,0.18150000000000002,-2.23,0.14,2.2343902972
2020-10-13 21:00:00,-1.4912,0.2359,1.5097437697,0.32880000000000004,0.0959,0.3425,-1.82,0.14,1.8253766735,-1.4812,0.2359,1.4998674108,0.32880000000000004,0.0959,0.3425,-1.81,0.14,1.8154062906
2020-10-13 21:30:00,-1.41512,0.21434000000000003,1.4312603711,0.25488,0.07434,0.2655,-1.67,0.14,1.6758579892,-1.41512,0.23434000000000002,1.4343918049,0.25488,0.07434,0.2655,-1.67,0.16,1.677647162
2020-10-13 22:00:00,-1.8928800000000001,0.18416000000000002,1.9018174465,0.11712000000000002,0.03416,0.122,-2.01,0.15,2.0155892439,-1.8928800000000001,0.23416,1.9073084701,0.11712000000000002,0.03416,0.122,-2.01,0.2,2.0199257412
2020-10-13 22:30:00,-1.28776,0.22232000000000002,1.3068098561000001,0.28224000000000005,0.08232,0.294,-1.57,0.14,1.5762296786999999,-1.28776,0.23232000000000003,1.3085482032,0.28224000000000005,0.08232,0.294,-1.57,0.15,1.5771493270999999
2020-10-13 23:00:00,-0.9628000000000001,0.24710000000000001,0.9940031439,0.3672,0.1071,0.3825,-1.33,0.14,1.3373481221999999,-0.9628000000000001,0.24710000000000001,0.9940031439,0.3672,0.1071,0.3825,-1.33,0.14,1.3373481221999999
2020-10-13 23:30:00,-1.5512000000000001,0.16590000000000002,1.5600462333,0.0888,0.025900000000000003,0.0925,-1.6400000000000001,0.14,1.6459647627,-1.5512000000000001,0.16590000000000002,1.5600462333,0.0888,0.025900000000000003,0.0925,-1.6400000000000001,0.14,1.6459647627
2020-10-14 00:00:00,-0.6518400000000001,0.26488,0.7036027288000001,0.42816000000000004,0.12488,0.446,-1.08,0.14,1.0890362712,-0.6418400000000001,0.26488,0.6943486156,0.42816000000000004,0.12488,0.446,-1.07,0.14,1.0791200119
2020-10-14 00:30:00,-0.50232,0.27474000000000004,0.5725447144,0.42768000000000006,0.12474,0.4455,-0.93,0.15,0.9420191081,-0.50232,0.26474000000000003,0.567813922,0.42768000000000006,0.12474,0.4455,-0.93,0.14,0.9404786016000001
2020-10-14 01:00:00,-0.9507200000000001,0.20104000000000002,0.9717435876,0.20928000000000002,0.061040000000000004,0.218,-1.16,0.14,1.1684177335,-0.9507200000000001,0.20104000000000002,0.9717435876,0.20928000000000002,0.061040000000000004,0.218,-1.16,0.14,1.1684177335
2020-10-14 01:30:00,-0.96552,0.19964,0.9859437104000001,0.20448000000000002,0.059640000000000006,0.213,-1.17,0.14,1.1783462988,-0.96552,0.19964,0.9859437104000001,0.20448000000000002,0.059640000000000006,0.213,-1.17,0.14,1.1783462988
2020-10-14 02:00:00,-0.08504,0.32478,0.33572883400000003,0.56496,0.16478,0.5885,-0.65,0.16,0.6694027188,-0.08504,0.31478,0.3260647942,0.56496,0.16478,0.5885,-0.65,0.15,0.6670832032
2020-10-14 02:30:00,-0.8884000000000001,0.1988,0.9103713528,0.2016,0.058800000000000005,0.21,-1.09,0.14,1.0989540482,-0.8884000000000001,0.1988,0.9103713528,0.2016,0.058800000000000005,0.21,-1.09,0.14,1.0989540482
2020-10-14 03:00:00,-1.0292,0.1694,1.0430479375,0.1008,0.029400000000000003,0.105,-1.13,0.14,1.1386395391,-1.0292,0.1794,1.0447186224,0.1008,0.029400000000000003,0.105,-1.13,0.15,1.1399122773
2020-10-14 03:30:00,-0.27656000000000003,0.26642000000000005,0.3840117837,0.43344000000000005,0.12642,0.4515,-0.71,0.14,0.7236711961000001,-0.27656000000000003,0.26642000000000005,0.3840117837,0.43344000000000005,0.12642,0.4515,-0.71,0.14,0.7236711961000001
2020-10-14 04:00:00,-0.7869600000000001,0.21672000000000002,0.8162558422,0.26304,0.07672000000000001,0.274,-1.05,0.14,1.0592922165,-0.7769600000000001,0.22672,0.8093632065,0.26304,0.07672000000000001,0.274,-1.04,0.15,1.0507616285
2020-10-14 04:30:00,-0.7915200000000001,0.20664000000000002,0.8180488983,0.22848000000000002,0.06664,0.23800000000000002,-1.02,0.14,1.0295630141,-0.7915200000000001,0.20664000000000002,0.8180488983,0.22848000000000002,0.06664,0.23800000000000002,-1.02,0.14,1.0295630141
2020-10-14 05:00:00,-0.8948800000000001,0.18816000000000002,0.9144475928,0.16512000000000002,0.04816,0.17200000000000001,-1.06,0.14,1.0692053124,-0.8948800000000001,0.18816000000000002,0.9144475928,0.16512000000000002,0.04816,0.17200000000000001,-1.06,0.14,1.0692053124
2020-10-14 05:30:00,-1.48392,0.18844000000000002,1.4958369564,0.16608,0.048440000000000004,0.17300000000000001,-1.65,0.14,1.6559287424,-1.48392,0.18844000000000002,1.4958369564,0.16608,0.048440000000000004,0.17300000000000001,-1.65,0.14,1.6559287424
2020-10-14 06:00:00,-0.8714400000000001,0.20708000000000001,0.8957063135000001,0.29856000000000005,0.08708,0.311,-1.17,0.12,1.176137747,-0.8714400000000001,0.22708000000000003,0.9005403933,0.29856000000000005,0.08708,0.311,-1.17,0.14,1.1783462988
2020-10-14 06:30:00,-1.32488,-0.06434000000000001,1.3264413481,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.55,-0.13,1.5554420594,-1.32488,-0.06434000000000001,1.3264413481,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.55,-0.13,1.5554420594
2020-10-14 07:00:00,-0.96896,-0.21928000000000003,0.9934622288,0.5510400000000001,0.16072,0.5740000000000001,-1.52,-0.38,1.5667801377,-0.96896,0.41072000000000003,1.0524136069,0.5510400000000001,0.16072,0.5740000000000001,-1.52,0.25,1.5404220201
2020-10-14 07:30:00,-0.92288,0.01666,0.9230303624,0.53712,0.15666000000000002,0.5595,-1.46,-0.14,1.4666969694,-0.92288,0.01666,0.9230303624,0.53712,0.15666000000000002,0.5595,-1.46,-0.14,1.4666969694
2020-10-14 08:00:00,-0.9190400000000001,-0.18722000000000003,0.9379156945,0.6609600000000001,0.19278,0.6885,-1.58,-0.38,1.6250538453,-0.8990400000000001,0.14278000000000002,0.9103071185,0.6609600000000001,0.19278,0.6885,-1.56,-0.05,1.5608010764
2020-10-14 08:30:00,-2.34592,-0.22506,2.3566910383,0.15408000000000002,0.04494,0.1605,-2.5,-0.27,2.5145377309,-2.34592,-0.21506000000000003,2.3557570864,0.15408000000000002,0.04494,0.1605,-2.5,-0.26,2.5134836383
2020-10-14 09:00:00,-2.5288,-0.2359,2.5397791735,0.1512,0.0441,0.1575,-2.68,-0.28,2.6945871669,-2.5288,-0.2359,2.5397791735,0.1512,0.0441,0.1575,-2.68,-0.28,2.6945871669
2020-10-14 09:30:00,-1.7248800000000002,-0.18184,1.7344384682,0.40512000000000004,0.11816000000000002,0.422,-2.13,-0.30000000000000004,2.1510230124,-1.7248800000000002,-0.17184000000000002,1.7334185876000001,0.40512000000000004,0.11816000000000002,0.422,-2.13,-0.29,2.1496511345
2020-10-14 10:00:00,-2.33304,-0.25672,2.3471218119,0.21696000000000001,0.06328,0.226,-2.55,-0.32,2.5700000000000003,-2.32304,-0.24672000000000002,2.3361047922,0.21696000000000001,0.06328,0.226,-2.54,-0.31,2.5588473968
2020-10-14 10:30:00,-1.5424,-0.1582,1.5504918574,0.4176,0.1218,0.435,-1.96,-0.28,1.9798989873,-1.5424,-0.1582,1.5504918574,0.4176,0.1218,0.435,-1.96,-0.28,1.9798989873
2020-10-14 11:00:00,-2.41032,-0.22926000000000002,2.4211985978,0.13968,0.040740000000000005,0.14550000000000002,-2.55,-0.27,2.5642542776,-2.41032,-0.21926,2.4202721851,0.13968,0.040740000000000005,0.14550000000000002,-2.55,-0.26,2.5632206304
2020-10-14 11:30:00,-2.1748,-0.2564,2.1898620961,0.11520000000000001,0.033600000000000005,0.12,-2.29,-0.29,2.3082894099,-2.1748,-0.22640000000000002,2.1865525377,0.11520000000000001,0.033600000000000005,0.12,-2.29,-0.26,2.3047125634
2020-10-14 12:00:00,-1.0052,-0.1086,1.0110494548,0.7248,0.2114,0.755,-1.73,-0.32,1.7593464696,-1.0052,-0.1086,1.0110494548,0.7248,0.2114,0.755,-1.73,-0.32,1.7593464696
2020-10-14 12:30:00,-1.07768,-0.11224,1.0835091139,0.7123200000000001,0.20776000000000003,0.742,-1.79,-0.32,1.8183783985000002,-1.06768,-0.11224,1.0735634122,0.7123200000000001,0.20776000000000003,0.742,-1.78,-0.32,1.8085353190000002
2020-10-14 13:00:00,-1.11656,-0.17858000000000002,1.1307506577,0.55344,0.16142,0.5765,-1.67,-0.34,1.7042593699,-1.11656,-0.16858,1.1292145279,0.55344,0.16142,0.5765,-1.67,-0.33,1.7022925718000002
2020-10-14 13:30:00,-2.03488,-0.22434,2.047209088,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.26,-0.29,2.278530228,-2.03488,-0.22434,2.047209088,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.26,-0.29,2.278530228
2020-10-14 14:00:00,-1.4896,-0.18780000000000002,1.5013916877,0.3504,0.1022,0.365,-1.8399999999999999,-0.29,1.8627130751,-1.4796,-0.18780000000000002,1.4914707506,0.3504,0.1022,0.365,-1.83,-0.29,1.8528356646000002
2020-10-14 14:30:00,-1.85032,-0.25426000000000004,1.8677077528,0.25968,0.07574,0.2705,-2.11,-0.33,2.135649784,-1.85032,-0.24426000000000003,1.8663726986,0.25968,0.07574,0.2705,-2.11,-0.32,2.1341274564
2020-10-14 15:00:00,-1.6152000000000002,-0.21860000000000002,1.6299254584,0.24480000000000002,0.0714,0.255,-1.8599999999999999,-0.29,1.8824717792999999,-1.6152000000000002,-0.2086,1.6286144418,0.24480000000000002,0.0714,0.255,-1.8599999999999999,-0.28,1.8809572031
2020-10-14 15:30:00,-2.10536,-0.18448,2.11342698,0.22464,0.06552000000000001,0.234,-2.33,-0.25,2.3433736364,-2.10536,-0.16448000000000002,2.1117751774,0.22464,0.06552000000000001,0.234,-2.33,-0.23,2.3413244115
2020-10-14 16:00:00,-1.8428,-0.0979,1.8453986697,0.2472,0.0721,0.2575,-2.09,-0.17,2.0969024775,-1.8328,-0.10790000000000001,1.8359733794,0.2472,0.0721,0.2575,-2.08,-0.18,2.0877739341
2020-10-14 16:30:00,-2.04136,-0.06748000000000001,2.0424750182,0.24864000000000003,0.07252,0.259,-2.29,-0.14,2.2942754848,-2.04136,-0.06748000000000001,2.0424750182,0.24864000000000003,0.07252,0.259,-2.29,-0.14,2.2942754848
2020-10-14 17:00:00,-1.62488,-0.03934,1.625356161,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.97,-0.14,1.9749683542,-1.62488,-0.03934,1.625356161,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.97,-0.14,1.9749683542
2020-10-14 17:30:00,-2.16832,0.04424,2.168771265,0.15168,0.04424,0.158,-2.32,0.0,2.32,-2.16832,0.04424,2.168771265,0.15168,0.04424,0.158,-2.32,0.0,2.32
2020-10-14 18:00:00,-2.44192,0.034440000000000005,2.4421628529,0.11808,0.034440000000000005,0.123,-2.56,0.0,2.56,-2.44192,0.034440000000000005,2.4421628529,0.11808,0.034440000000000005,0.123,-2.56,0.0,2.56
2020-10-14 18:30:00,-1.7732,-0.42760000000000004,1.8240285085,0.3168,0.09240000000000001,0.33,-2.09,-0.52,2.153717716,-1.7532,0.6324000000000001,1.8637703721,0.3168,0.09240000000000001,0.33,-2.07,0.54,2.1392755783
2020-10-14 19:00:00,-2.5407200000000003,0.02604,2.5408534393,0.08928000000000001,0.02604,0.093,-2.63,0.0,2.63,-2.5407200000000003,0.02604,2.5408534393,0.08928000000000001,0.02604,0.093,-2.63,0.0,2.63
2020-10-14 19:30:00,-1.8278400000000001,0.43938000000000005,1.8799079366,0.27216,0.07938,0.28350000000000003,-2.1,0.36,2.1306337085,-1.81784,-0.5206200000000001,1.8909223807000002,0.27216,0.07938,0.28350000000000003,-2.09,-0.6000000000000001,2.1744194628
2020-10-14 20:00:00,-2.42864,-0.5075200000000001,2.4811023357,0.11136000000000001,0.03248,0.116,-2.54,-0.54,2.596767221,-2.38864,0.6624800000000001,2.4788063256,0.11136000000000001,0.03248,0.116,-2.5,0.63,2.5781582574
2020-10-14 20:30:00,-1.9590400000000001,-0.53722,2.0313648244,0.18096,0.05278000000000001,0.1885,-2.14,-0.59,2.2198423367,-1.94904,0.64278,2.052297018,0.18096,0.05278000000000001,0.1885,-2.13,0.59,2.2102036105
2020-10-14 21:00:00,-1.7835200000000002,0.20314000000000002,1.7950513781000002,0.21648,0.06314,0.2255,-2.0,0.14,2.0048940122,-1.7835200000000002,0.20314000000000002,1.7950513781000002,0.21648,0.06314,0.2255,-2.0,0.14,2.0048940122
2020-10-14 21:30:00,-1.91824,0.18718,1.9273507854,0.16176000000000001,0.04718000000000001,0.1685,-2.08,0.14,2.0847062143,-1.91824,0.18718,1.9273507854,0.16176000000000001,0.04718000000000001,0.1685,-2.08,0.14,2.0847062143
2020-10-14 22:00:00,-1.60016,0.18662,1.6110056021,0.15984,0.04662,0.1665,-1.76,0.14,1.7655594014,-1.60016,0.18662,1.6110056021,0.15984,0.04662,0.1665,-1.76,0.14,1.7655594014
2020-10-14 22:30:00,-1.45288,0.19166000000000002,1.4654671098,0.17712000000000003,0.051660000000000005,0.1845,-1.63,0.14,1.6360012225,-1.4428800000000002,0.19166000000000002,1.4555535888,0.17712000000000003,0.051660000000000005,0.1845,-1.62,0.14,1.6260381299
2020-10-14 23:00:00,-1.24872,0.22204000000000002,1.2683072971,0.28128000000000003,0.08204,0.293,-1.53,0.14,1.5363918771,-1.24872,0.22204000000000002,1.2683072971,0.28128000000000003,0.08204,0.293,-1.53,0.14,1.5363918771
2020-10-14 23:30:00,-0.71616,0.24612000000000003,0.7572715497,0.36384000000000005,0.10612,0.379,-1.08,0.14,1.0890362712,-0.71616,0.24612000000000003,0.7572715497,0.36384000000000005,0.10612,0.379,-1.08,0.14,1.0890362712
2020-10-15 00:00:00,-0.9934400000000001,0.20608,1.0145895722,0.22656,0.06608,0.23600000000000002,-1.22,0.14,1.2280065146,-0.9934400000000001,0.20608,1.0145895722,0.22656,0.06608,0.23600000000000002,-1.22,0.14,1.2280065146
2020-10-16 00:30:00,-0.64712,-0.38166000000000005,0.7512846664,0.30288000000000004,0.08834,0.3155,-0.9500000000000001,-0.47000000000000003,1.0599056562,-0.5571200000000001,0.8383400000000001,1.0065766985,0.30288000000000004,0.08834,0.3155,-0.86,0.75,1.1410959644
2020-10-16 01:00:00,-1.07512,0.009340000000000001,1.0751605694,0.13488,0.03934,0.1405,-1.21,-0.03,1.2103718437,-1.04512,0.33934000000000003,1.0988300369,0.13488,0.03934,0.1405,-1.18,0.30000000000000004,1.2175385004
2020-10-16 01:30:00,-0.86248,0.18886000000000003,0.8829155396,0.16752,0.04886,0.17450000000000002,-1.03,0.14,1.0394710193,-0.86248,0.18886000000000003,0.8829155396,0.16752,0.04886,0.17450000000000002,-1.03,0.14,1.0394710193
2020-10-16 02:00:00,-0.2484,0.26880000000000004,0.366,0.44160000000000005,0.1288,0.46,-0.6900000000000001,0.14,0.7040596566,-0.2484,0.26880000000000004,0.366,0.44160000000000005,0.1288,0.46,-0.6900000000000001,0.14,0.7040596566
2020-10-16 02:30:00,-1.00296,0.17122,1.0174699258,0.10704000000000001,0.03122,0.1115,-1.11,0.14,1.1187939935,-1.00296,0.17122,1.0174699258,0.10704000000000001,0.03122,0.1115,-1.11,0.14,1.1187939935
2020-10-16 03:00:00,-1.36376,0.14182,1.3711142367,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.37,0.14,1.3771347066000001,-1.36376,0.14182,1.3711142367,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-1.37,0.14,1.3771347066000001
2020-10-16 03:30:00,-1.24688,0.14966000000000002,1.2558295466,0.033120000000000004,0.00966,0.0345,-1.28,0.14,1.2876334882,-1.24688,0.14966000000000002,1.2558295466,0.033120000000000004,0.00966,0.0345,-1.28,0.14,1.2876334882
2020-10-16 04:00:00,-1.3504,0.1428,1.357929306,0.009600000000000001,0.0028,0.01,-1.3599999999999999,0.14,1.3671868929,-1.3504,0.1428,1.357929306,0.009600000000000001,0.0028,0.01,-1.3599999999999999,0.14,1.3671868929
2020-10-16 04:30:00,-1.40136,0.14252,1.4085885844,0.00864,0.00252,0.009000000000000001,-1.4100000000000001,0.14,1.4169333082,-1.40136,0.14252,1.4085885844,0.00864,0.00252,0.009000000000000001,-1.4100000000000001,0.14,1.4169333082
2020-10-16 05:00:00,-1.01192,0.17444,1.0268453632,0.11808,0.034440000000000005,0.123,-1.13,0.14,1.1386395391,-1.01192,0.18444000000000002,1.0285913669,0.11808,0.034440000000000005,0.123,-1.13,0.15,1.1399122773
2020-10-16 05:30:00,-1.03928,0.16646000000000002,1.052526413,0.09072000000000001,0.02646,0.0945,-1.13,0.14,1.1386395391,-1.03928,0.16646000000000002,1.052526413,0.09072000000000001,0.02646,0.0945,-1.13,0.14,1.1386395391
2020-10-16 06:00:00,-1.6680000000000001,0.14350000000000002,1.6741613572,0.012,0.0035,0.0125,-1.6800000000000002,0.14,1.685823241,-1.6680000000000001,0.14350000000000002,1.6741613572,0.012,0.0035,0.0125,-1.6800000000000002,0.14,1.685823241
2020-10-16 06:30:00,-1.77496,-0.56228,1.8618919947,0.09504000000000001,0.02772,0.099,-1.87,-0.59,1.9608671550999999,-1.71496,0.60772,1.8194535993,0.09504000000000001,0.02772,0.099,-1.81,0.58,1.9006577809
2020-10-16 07:00:00,-1.29088,-0.03984,1.291494638,0.30912,0.09016,0.322,-1.6,-0.13,1.6052725625000002,-1.29088,-0.03984,1.291494638,0.30912,0.09016,0.322,-1.6,-0.13,1.6052725625000002
2020-10-16 07:30:00,-2.01448,-0.14464000000000002,2.019665913,0.15552000000000002,0.045360000000000004,0.162,-2.17,-0.19,2.1783020911,-2.01448,-0.12464000000000001,2.0183321828,0.15552000000000002,0.045360000000000004,0.162,-2.17,-0.17,2.1766488003
2020-10-16 08:00:00,-2.01064,-0.17352,2.0181135746,0.15936,0.04648,0.166,-2.17,-0.22,2.1811235637,-2.01064,-0.16352000000000003,2.0172783645,0.15936,0.04648,0.166,-2.17,-0.21,2.1801376103
2020-10-16 08:30:00,-1.86304,-0.17922000000000002,1.8716404169,0.27696000000000004,0.08078,0.28850000000000003,-2.14,-0.26,2.1557365331,-1.86304,-0.16922,1.8707093441,0.27696000000000004,0.08078,0.28850000000000003,-2.14,-0.25,2.154553318
2020-10-16 09:00:00,-1.9157600000000001,-0.25418,1.9325485376,0.29424,0.08582000000000001,0.3065,-2.21,-0.34,2.2360008945,-1.9157600000000001,-0.24418,1.9312587217,0.29424,0.08582000000000001,0.3065,-2.21,-0.33,2.2345021817
2020-10-16 09:30:00,-2.18408,-0.29244000000000003,2.2035713285,0.26592000000000005,0.07756,0.277,-2.45,-0.37,2.4777812656,-2.18408,-0.29244000000000003,2.2035713285,0.26592000000000005,0.07756,0.277,-2.45,-0.37,2.4777812656
2020-10-16 10:00:00,-2.762,-0.316,2.7800179856,0.048,0.014,0.05,-2.81,-0.33,2.8293108702,-2.762,-0.316,2.7800179856,0.048,0.014,0.05,-2.81,-0.33,2.8293108702
2020-10-16 10:30:00,-2.2364,-0.5427000000000001,2.3013057706,0.0936,0.0273,0.0975,-2.33,-0.5700000000000001,2.3987079856,-2.1864,-0.0327,2.1866445184,0.0936,0.0273,0.0975,-2.2800000000000002,-0.06,2.280789337
