Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-16 11:00:00,-2.0156,-0.8333,2.1810621839,0.19440000000000002,0.0567,0.2025,-2.21,-0.89,2.3824777019,-1.9156,0.3367,1.9449653596,0.19440000000000002,0.0567,0.2025,-2.11,0.28,2.1284971223999998
2020-10-16 11:30:00,-2.04888,-0.8138400000000001,2.2045962896,0.26112,0.07616,0.272,-2.31,-0.89,2.4755201474,-1.94888,0.35616000000000003,1.9811570357,0.26112,0.07616,0.272,-2.21,0.28,2.227666941
2020-10-16 12:00:00,-1.89416,-0.7953800000000001,2.0543786043,0.25584,0.07462,0.2665,-2.15,-0.87,2.3193533582,-1.7941600000000002,0.37462,1.8328530356,0.25584,0.07462,0.2665,-2.05,0.30000000000000004,2.0718349355
2020-10-16 12:30:00,-2.30648,-0.7981400000000001,2.4406715162,0.14352,0.04186,0.1495,-2.45,-0.84,2.59,-2.19648,0.38186000000000003,2.2294262603,0.14352,0.04186,0.1495,-2.34,0.34,2.3645718429
2020-10-16 13:00:00,-2.03488,-0.7918400000000001,2.1835171627,0.16512000000000002,0.04816,0.17200000000000001,-2.2,-0.84,2.3549097647,-1.9348800000000002,0.38816,1.9734307183,0.16512000000000002,0.04816,0.17200000000000001,-2.1,0.34,2.1273457641
2020-10-16 13:30:00,-2.6264000000000003,-0.3927,2.6555960254,0.0936,0.0273,0.0975,-2.7199999999999998,-0.42,2.752235455,-2.6064,-0.1027,2.6084225597,0.0936,0.0273,0.0975,-2.7,-0.13,2.7031278179
2020-10-16 14:00:00,-1.78512,-0.19316000000000003,1.7955400859,0.19488000000000003,0.05684,0.203,-1.98,-0.25,1.9957204213000002,-1.78512,-0.18316000000000002,1.7944918501,0.19488000000000003,0.05684,0.203,-1.98,-0.24,1.9944924166
2020-10-16 14:30:00,-1.65856,-0.21708000000000002,1.6727058917000002,0.18144000000000002,0.05292,0.189,-1.8399999999999999,-0.27,1.8597042776000001,-1.65856,-0.20708000000000001,1.671437525,0.18144000000000002,0.05292,0.189,-1.8399999999999999,-0.26,1.8582787735
2020-10-16 15:00:00,-2.19896,-0.20928000000000002,2.208896376,0.07104,0.020720000000000002,0.074,-2.27,-0.23,2.2816222299,-2.19896,-0.15928,2.2047211162,0.07104,0.020720000000000002,0.074,-2.27,-0.18,2.2771253808
2020-10-16 15:30:00,-1.18008,-0.12044,1.1862101837,0.40992,0.11956000000000001,0.427,-1.5899999999999999,-0.24,1.608011194,-1.17008,0.05956,1.1715948959,0.40992,0.11956000000000001,0.427,-1.58,-0.06,1.5811388301
2020-10-16 16:00:00,-1.26112,-0.02366,1.2613419243,0.39888,0.11634000000000001,0.41550000000000004,-1.6600000000000001,-0.14,1.6658931538,-1.26112,-0.02366,1.2613419243,0.39888,0.11634000000000001,0.41550000000000004,-1.6600000000000001,-0.14,1.6658931538
2020-10-16 16:30:00,-2.17944,0.5605800000000001,2.250379668,0.07056000000000001,0.02058,0.07350000000000001,-2.25,0.54,2.3138928238,-2.17944,-0.6194200000000001,2.2657537046,0.07056000000000001,0.02058,0.07350000000000001,-2.25,-0.64,2.3392520172
2020-10-16 17:00:00,-1.576,0.0945,1.5788306590999999,0.324,0.0945,0.3375,-1.9,0.0,1.9,-1.576,0.0945,1.5788306590999999,0.324,0.0945,0.3375,-1.9,0.0,1.9
2020-10-16 17:30:00,-1.87504,0.05978000000000001,1.8759927105,0.20496,0.05978000000000001,0.21350000000000002,-2.08,0.0,2.08,-1.87504,0.05978000000000001,1.8759927105,0.20496,0.05978000000000001,0.21350000000000002,-2.08,0.0,2.08
2020-10-16 18:00:00,-2.04008,0.04956000000000001,2.0406818958,0.16992000000000002,0.04956000000000001,0.177,-2.21,0.0,2.21,-2.04008,0.04956000000000001,2.0406818958,0.16992000000000002,0.04956000000000001,0.177,-2.21,0.0,2.21
2020-10-16 18:30:00,-2.27328,0.01946,2.2733632904,0.06672,0.01946,0.0695,-2.34,0.0,2.34,-2.27328,0.01946,2.2733632904,0.06672,0.01946,0.0695,-2.34,0.0,2.34
2020-10-16 19:00:00,-2.58664,0.0009800000000000002,2.5866401856,0.00336,0.0009800000000000002,0.0035,-2.59,0.0,2.59,-2.58664,0.0009800000000000002,2.5866401856,0.00336,0.0009800000000000002,0.0035,-2.59,0.0,2.59
2020-10-16 19:30:00,-2.5528,0.0021000000000000003,2.5528008638,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.56,0.0,2.56,-2.5528,0.0021000000000000003,2.5528008638,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-2.56,0.0,2.56
2020-10-16 20:00:00,-2.19168,0.40826,2.2293805081,0.02832,0.00826,0.029500000000000002,-2.22,0.4,2.2557482129,-2.22168,-0.26174000000000003,2.2370448923,0.02832,0.00826,0.029500000000000002,-2.25,-0.27,2.2661420962
2020-10-16 20:30:00,-1.7164000000000001,0.4848,1.7835526345,0.15360000000000001,0.0448,0.16,-1.87,0.44,1.9210674116000002,-1.7864,-0.2652,1.8059778515,0.15360000000000001,0.0448,0.16,-1.94,-0.31,1.964611921
2020-10-16 21:00:00,-1.8430400000000002,-0.46422,1.9006042855,0.15696000000000002,0.04578,0.1635,-2.0,-0.51,2.064000969,-1.7430400000000001,0.7057800000000001,1.8805089338,0.15696000000000002,0.04578,0.1635,-1.9,0.66,2.0113676939
2020-10-16 21:30:00,-1.88904,-0.43222000000000005,1.9378560963,0.06096000000000001,0.01778,0.0635,-1.9500000000000002,-0.45,2.0012496096,-1.85904,0.55778,1.940914282,0.06096000000000001,0.01778,0.0635,-1.92,0.54,1.9944924166
2020-10-16 22:00:00,-2.04664,0.14098000000000002,2.0514898611,0.00336,0.0009800000000000002,0.0035,-2.05,0.14,2.0547749268,-2.0366400000000002,0.14098000000000002,2.0415136174,0.00336,0.0009800000000000002,0.0035,-2.04,0.14,2.0447982786
2020-10-16 22:30:00,-1.8607200000000002,0.14854,1.8666395072,0.029280000000000004,0.00854,0.030500000000000003,-1.8900000000000001,0.14,1.8951780919,-1.8607200000000002,0.14854,1.8666395072,0.029280000000000004,0.00854,0.030500000000000003,-1.8900000000000001,0.14,1.8951780919
2020-10-16 23:00:00,-1.278,0.17850000000000002,1.2904054595,0.132,0.0385,0.1375,-1.4100000000000001,0.14,1.4169333082,-1.278,0.17850000000000002,1.2904054595,0.132,0.0385,0.1375,-1.4100000000000001,0.14,1.4169333082
2020-10-16 23:30:00,-1.72512,-0.30566000000000004,1.7519894549,0.01488,0.00434,0.0155,-1.74,-0.31,1.7673992192,-1.64512,0.5943400000000001,1.7491883403,0.01488,0.00434,0.0155,-1.6600000000000001,0.59,1.7617321021999999
2020-10-17 00:00:00,-1.59992,-0.35706000000000004,1.6392790641000001,0.01008,0.0029400000000000003,0.0105,-1.6099999999999999,-0.36,1.6497575579000001,-1.51992,0.6829400000000001,1.6663024485,0.01008,0.0029400000000000003,0.0105,-1.53,0.68,1.6743058263
2020-10-17 00:30:00,-1.28864,-0.35502,1.3366496362,0.05136,0.014980000000000002,0.053500000000000006,-1.34,-0.37,1.3901438774,-1.19864,0.67498,1.3756219866000001,0.05136,0.014980000000000002,0.053500000000000006,-1.25,0.66,1.4135416513
2020-10-17 01:00:00,-1.01808,0.18556,1.0348523566,0.12192000000000001,0.03556,0.127,-1.1400000000000001,0.15,1.1498260738,-1.00808,0.22556,1.0330065827,0.12192000000000001,0.03556,0.127,-1.13,0.19,1.1458621209
2020-10-17 01:30:00,-1.22608,0.17156000000000002,1.2380246363,0.07392,0.021560000000000003,0.077,-1.3,0.15,1.3086252328,-1.22608,0.18156000000000003,1.2394499587,0.07392,0.021560000000000003,0.077,-1.3,0.16,1.3098091464000001
2020-10-17 02:00:00,-1.10096,0.16722,1.1135867501,0.05904,0.017220000000000003,0.061500000000000006,-1.16,0.15,1.1696580697,-1.10096,0.17722000000000002,1.1151322119,0.05904,0.017220000000000003,0.061500000000000006,-1.16,0.16,1.1709824935
2020-10-17 02:30:00,-0.7329600000000001,0.21622000000000002,0.76418679,0.22704000000000002,0.06622,0.23650000000000002,-0.96,0.15,0.9716480844000001,-0.7329600000000001,0.22622000000000003,0.7670761696,0.22704000000000002,0.06622,0.23650000000000002,-0.96,0.16,0.9732420048
2020-10-17 03:00:00,-0.5442400000000001,0.23168000000000002,0.5915004649,0.24576000000000003,0.07168000000000001,0.256,-0.79,0.16,0.8060397013,-0.53424,0.24168,0.5863630275,0.24576000000000003,0.07168000000000001,0.256,-0.78,0.17,0.7983107165000001
2020-10-17 03:30:00,-0.97096,0.17722000000000002,0.9870006332000001,0.05904,0.017220000000000003,0.061500000000000006,-1.03,0.16,1.0423531072,-0.97096,0.18722000000000003,0.9888451092,0.05904,0.017220000000000003,0.061500000000000006,-1.03,0.17,1.0439348639
2020-10-17 04:00:00,-1.34512,0.16434,1.3551219318,0.01488,0.00434,0.0155,-1.3599999999999999,0.16,1.3693794215000001,-1.34512,0.17434000000000002,1.3563709854,0.01488,0.00434,0.0155,-1.3599999999999999,0.17,1.3705838172
2020-10-17 04:30:00,-1.56664,0.16098,1.5748890278,0.00336,0.0009800000000000002,0.0035,-1.57,0.16,1.5781318069,-1.56664,0.17098000000000002,1.575942591,0.00336,0.0009800000000000002,0.0035,-1.57,0.17,1.5791770008000001
2020-10-17 05:00:00,-1.8323200000000002,0.16224000000000002,1.8394886246,0.007680000000000001,0.0022400000000000002,0.008,-1.8399999999999999,0.16,1.8469434209000002,-1.8323200000000002,0.17224,1.8403975657,0.007680000000000001,0.0022400000000000002,0.008,-1.8399999999999999,0.17,1.8478365729
2020-10-17 05:30:00,-1.54512,0.14434000000000002,1.5518472380000001,0.01488,0.00434,0.0155,-1.56,0.14,1.5662694531999999,-1.54512,0.14434000000000002,1.5518472380000001,0.01488,0.00434,0.0155,-1.56,0.14,1.5662694531999999
2020-10-17 06:00:00,-1.4408,0.1456,1.448138115,0.019200000000000002,0.0056,0.02,-1.46,0.14,1.4666969694,-1.4408,0.1456,1.448138115,0.019200000000000002,0.0056,0.02,-1.46,0.14,1.4666969694
2020-10-17 06:30:00,-1.36328,0.15946000000000002,1.3725741692,0.06672,0.01946,0.0695,-1.43,0.14,1.4368368035,-1.36328,0.15946000000000002,1.3725741692,0.06672,0.01946,0.0695,-1.43,0.14,1.4368368035
2020-10-17 07:00:00,-1.66648,0.006860000000000001,1.6664941194,0.023520000000000003,0.006860000000000001,0.0245,-1.69,0.0,1.69,-1.66648,0.006860000000000001,1.6664941194,0.023520000000000003,0.006860000000000001,0.0245,-1.69,0.0,1.69
2020-10-17 07:30:00,-0.9068,-0.029900000000000003,0.9072928138,0.3432,0.10010000000000001,0.35750000000000004,-1.25,-0.13,1.2567418191,-0.9068,-0.029900000000000003,0.9072928138,0.3432,0.10010000000000001,0.35750000000000004,-1.25,-0.13,1.2567418191
2020-10-17 08:00:00,-1.51272,0.040040000000000006,1.5132498141,0.13728,0.040040000000000006,0.14300000000000002,-1.65,0.0,1.65,-1.51272,0.040040000000000006,1.5132498141,0.13728,0.040040000000000006,0.14300000000000002,-1.65,0.0,1.65
2020-10-17 08:30:00,-1.0884800000000001,-0.051640000000000005,1.0897042718,0.37152,0.10836000000000001,0.387,-1.46,-0.16,1.4687409574,-1.0884800000000001,-0.051640000000000005,1.0897042718,0.37152,0.10836000000000001,0.387,-1.46,-0.16,1.4687409574
2020-10-17 09:00:00,-0.76312,0.02534,0.7635406014,0.56688,0.16534000000000001,0.5905,-1.33,-0.14,1.3373481221999999,-0.76312,0.03534,0.7639378574,0.56688,0.16534000000000001,0.5905,-1.33,-0.13,1.3363382805000001
2020-10-17 09:30:00,-1.36408,-0.04494,1.3648200797,0.32592000000000004,0.09506,0.3395,-1.69,-0.14,1.695788902,-1.36408,-0.034940000000000006,1.364527409,0.32592000000000004,0.09506,0.3395,-1.69,-0.13,1.6949926254
2020-10-17 10:00:00,-1.88144,0.03458,1.8817577554,0.11856000000000001,0.03458,0.12350000000000001,-2.0,0.0,2.0,-1.88144,0.03458,1.8817577554,0.11856000000000001,0.03458,0.12350000000000001,-2.0,0.0,2.0
2020-10-17 10:30:00,-1.74552,-0.12786,1.7501966318000002,0.14448000000000003,0.042140000000000004,0.1505,-1.8900000000000001,-0.17,1.8976301009,-1.74552,-0.11786,1.7494945127000001,0.14448000000000003,0.042140000000000004,0.1505,-1.8900000000000001,-0.16,1.896760396
2020-10-17 11:00:00,-1.16624,-0.026820000000000004,1.1665483488,0.35376,0.10318000000000001,0.3685,-1.52,-0.13,1.5255490815,-1.16624,-0.026820000000000004,1.1665483488,0.35376,0.10318000000000001,0.3685,-1.52,-0.13,1.5255490815
2020-10-17 11:30:00,-1.91736,0.027020000000000002,1.9175503774,0.09264000000000001,0.027020000000000002,0.0965,-2.01,0.0,2.01,-1.91736,0.16702,1.9246207549,0.09264000000000001,0.027020000000000002,0.0965,-2.01,0.14,2.0148697228
2020-10-17 12:00:00,-1.95912,0.01484,1.9591762044,0.05088,0.01484,0.053,-2.01,0.0,2.01,-1.95912,0.01484,1.9591762044,0.05088,0.01484,0.053,-2.01,0.0,2.01
2020-10-17 12:30:00,-1.53664,0.07098,1.5382784696,0.24336000000000002,0.07098,0.2535,-1.78,0.0,1.78,-1.53664,0.07098,1.5382784696,0.24336000000000002,0.07098,0.2535,-1.78,0.0,1.78
2020-10-17 13:00:00,-2.37232,0.15974000000000002,2.3776919586,0.06768,0.01974,0.07050000000000001,-2.44,0.14,2.4440130933,-2.37232,0.16974,2.3783847145,0.06768,0.01974,0.07050000000000001,-2.44,0.15,2.4446063078
2020-10-17 13:30:00,-0.9985600000000001,0.12292000000000002,1.0060971126,0.42144000000000004,0.12292000000000002,0.439,-1.42,0.0,1.42,-0.9985600000000001,0.26292000000000004,1.0325933372,0.42144000000000004,0.12292000000000002,0.439,-1.42,0.14,1.4268847185
2020-10-17 14:00:00,-1.9184,0.1988,1.928673119,0.2016,0.058800000000000005,0.21,-2.12,0.14,2.1246176127,-1.9184,0.1988,1.928673119,0.2016,0.058800000000000005,0.21,-2.12,0.14,2.1246176127
2020-10-17 14:30:00,-1.80088,0.02016,1.8009928373,0.06912,0.02016,0.07200000000000001,-1.87,0.0,1.87,-1.80088,0.16016000000000002,1.8079878318,0.06912,0.02016,0.07200000000000001,-1.87,0.14,1.8752333187999999
2020-10-17 15:00:00,-0.8496,0.2797,0.8944563992000001,0.41040000000000004,0.1197,0.42750000000000005,-1.26,0.16,1.2701181047,-0.8496,0.2597,0.8884054536,0.41040000000000004,0.1197,0.42750000000000005,-1.26,0.14,1.2677539193
2020-10-17 15:30:00,-1.84096,0.17722000000000002,1.8494703701000001,0.05904,0.017220000000000003,0.061500000000000006,-1.9,0.16,1.9067249408,-1.84096,0.15722000000000003,1.8476611838,0.05904,0.017220000000000003,0.061500000000000006,-1.9,0.14,1.9051509127
2020-10-17 16:00:00,-1.82984,0.16338000000000003,1.8371193347,0.08016000000000001,0.02338,0.0835,-1.9100000000000001,0.14,1.9151240169000001,-1.82984,0.16338000000000003,1.8371193347,0.08016000000000001,0.02338,0.0835,-1.9100000000000001,0.14,1.9151240169000001
2020-10-17 16:30:00,-1.12304,0.25578,1.1517995702000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.52,0.14,1.5264337522,-1.12304,0.25578,1.1517995702000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.52,0.14,1.5264337522
2020-10-17 17:00:00,-1.32144,0.10458,1.32557182,0.35856000000000005,0.10458,0.3735,-1.6800000000000002,0.0,1.6800000000000002,-1.32144,0.24458000000000002,1.3438835701,0.35856000000000005,0.10458,0.3735,-1.6800000000000002,0.14,1.685823241
2020-10-17 17:30:00,-1.8628,0.22460000000000002,1.8762912887,0.1872,0.0546,0.195,-2.05,0.17,2.0570367036,-1.8628,0.19460000000000002,1.8729369984000002,0.1872,0.0546,0.195,-2.05,0.14,2.0547749268
2020-10-17 18:00:00,-1.95344,0.19858,1.9635075375,0.16656,0.048580000000000005,0.17350000000000002,-2.12,0.15,2.1252999788,-1.95344,0.20858000000000002,1.9645440820000002,0.16656,0.048580000000000005,0.17350000000000002,-2.12,0.16,2.1260291625
2020-10-17 18:30:00,-1.89904,0.21028000000000002,1.9106466444999999,0.24096,0.07028000000000001,0.251,-2.14,0.14,2.1445745499,-1.89904,0.21028000000000002,1.9106466444999999,0.24096,0.07028000000000001,0.251,-2.14,0.14,2.1445745499
2020-10-17 19:00:00,-2.3144,0.013300000000000001,2.3144382148,0.0456,0.013300000000000001,0.0475,-2.36,0.0,2.36,-2.3144,0.013300000000000001,2.3144382148,0.0456,0.013300000000000001,0.0475,-2.36,0.0,2.36
2020-10-17 19:30:00,-2.49592,0.16744,2.5015300918,0.09408000000000001,0.027440000000000003,0.098,-2.59,0.14,2.5937810239,-2.49592,0.17744000000000001,2.5022193349,0.09408000000000001,0.027440000000000003,0.098,-2.59,0.15,2.5943399931
2020-10-17 20:00:00,-2.66224,0.15518,2.6667588286,0.01776,0.005180000000000001,0.018500000000000003,-2.68,0.15,2.6841944788000003,-2.66224,0.15518,2.6667588286,0.01776,0.005180000000000001,0.018500000000000003,-2.68,0.15,2.6841944788000003
2020-10-17 20:30:00,-1.87976,0.17632,1.8880112288,0.09024,0.026320000000000003,0.094,-1.97,0.15,1.9757024067,-1.87976,0.16632000000000002,1.8871036008000002,0.09024,0.026320000000000003,0.094,-1.97,0.14,1.9749683542
2020-10-17 21:00:00,-2.10488,0.15316000000000002,2.1104449294,0.04512,0.013160000000000002,0.047,-2.15,0.14,2.154553318,-2.10488,0.15316000000000002,2.1104449294,0.04512,0.013160000000000002,0.047,-2.15,0.14,2.154553318
2020-10-17 21:30:00,-1.85728,-0.21004,1.8691189903,0.10272,0.029960000000000004,0.107,-1.96,-0.24,1.9746392076000001,-1.7972800000000002,0.5199600000000001,1.8709820416,0.10272,0.029960000000000004,0.107,-1.9,0.49,1.9621671692
2020-10-17 22:00:00,-1.81784,-0.43062000000000006,1.8681477056,0.03216,0.009380000000000001,0.0335,-1.85,-0.44,1.9016045856,-1.71784,0.71938,1.8623860636,0.03216,0.009380000000000001,0.0335,-1.75,0.71,1.888544413
2020-10-17 22:30:00,-0.9936,-0.32480000000000003,1.045340136,0.3264,0.0952,0.34,-1.32,-0.42,1.3852075657,-0.9036000000000001,0.8552000000000001,1.2441302183,0.3264,0.0952,0.34,-1.23,0.76,1.4458561478
2020-10-17 23:00:00,-1.20856,-0.36708,1.2630775906,0.18144000000000002,0.05292,0.189,-1.3900000000000001,-0.42,1.4520674915,-1.10856,0.8129200000000001,1.3746796718,0.18144000000000002,0.05292,0.189,-1.29,0.76,1.4972307771
2020-10-17 23:30:00,-1.46544,-0.41992,1.5244170033,0.03456,0.01008,0.036000000000000004,-1.5,-0.43,1.560416611,-1.37544,0.7400800000000001,1.5619070394999999,0.03456,0.01008,0.036000000000000004,-1.4100000000000001,0.73,1.5877657258
2020-10-18 00:00:00,-1.27416,0.15962,1.2841192506999999,0.13584000000000002,0.03962,0.14150000000000001,-1.4100000000000001,0.12,1.4150971698,-1.27416,0.23962000000000003,1.2964958349,0.13584000000000002,0.03962,0.14150000000000001,-1.4100000000000001,0.2,1.4241137595
2020-10-18 00:30:00,-1.13216,0.20562000000000002,1.1506806029,0.08784,0.02562,0.0915,-1.22,0.18,1.2332072008,-1.13216,0.21562,1.1525095444,0.08784,0.02562,0.0915,-1.22,0.19,1.2347064428
2020-10-18 01:00:00,-0.3312,0.28090000000000004,0.43427900020000004,0.44880000000000003,0.13090000000000002,0.4675,-0.78,0.15,0.7942921377000001,-0.3312,0.28090000000000004,0.43427900020000004,0.44880000000000003,0.13090000000000002,0.4675,-0.78,0.15,0.7942921377000001
2020-10-18 01:30:00,-0.6689600000000001,0.22322000000000003,0.7052195757,0.25104000000000004,0.07322000000000001,0.2615,-0.92,0.15,0.9321480569,-0.6689600000000001,0.23322,0.7084483397,0.25104000000000004,0.07322000000000001,0.2615,-0.92,0.16,0.9338094024
2020-10-18 02:00:00,-0.32832,0.28174000000000005,0.4326331587,0.45168,0.13174000000000002,0.47050000000000003,-0.78,0.15,0.7942921377000001,-0.31832000000000005,0.28174000000000005,0.42509416600000005,0.45168,0.13174000000000002,0.47050000000000003,-0.77,0.15,0.7844743463
2020-10-18 02:30:00,-1.31976,0.16632000000000002,1.3301987821,0.09024,0.026320000000000003,0.094,-1.4100000000000001,0.14,1.4169333082,-1.31976,0.17632,1.331486087,0.09024,0.026320000000000003,0.094,-1.4100000000000001,0.15,1.4179562758
2020-10-18 03:00:00,-1.20328,0.15946000000000002,1.2137999217,0.06672,0.01946,0.0695,-1.27,0.14,1.2776932339,-1.20328,0.16946000000000003,1.2151540849,0.06672,0.01946,0.0695,-1.27,0.15,1.2788275881
2020-10-18 03:30:00,-1.19248,0.15386000000000002,1.2023649404,0.04752000000000001,0.01386,0.0495,-1.24,0.14,1.2478781992,-1.19248,0.16386,1.2036854448,0.04752000000000001,0.01386,0.0495,-1.24,0.15,1.2490396311
2020-10-18 04:00:00,-1.32392,0.15344000000000002,1.3327820527,0.04608,0.01344,0.048,-1.37,0.14,1.3771347066000001,-1.32392,0.16344,1.3339703145000001,0.04608,0.01344,0.048,-1.37,0.15,1.3781872151
2020-10-18 04:30:00,-0.6527200000000001,0.22504000000000002,0.6904247968,0.25728,0.07504000000000001,0.268,-0.91,0.15,0.9222797840000001,-0.6527200000000001,0.23504000000000003,0.6937486577,0.25728,0.07504000000000001,0.268,-0.91,0.16,0.9239588735
2020-10-18 05:00:00,-1.39912,0.19234,1.4122788145,0.11088,0.03234,0.1155,-1.51,0.16,1.5184531603,-1.39912,0.19234,1.4122788145,0.11088,0.03234,0.1155,-1.51,0.16,1.5184531603
2020-10-18 05:30:00,-1.024,0.188,1.0411147871,0.096,0.028,0.1,-1.12,0.16,1.1313708499,-1.024,0.188,1.0411147871,0.096,0.028,0.1,-1.12,0.16,1.1313708499
2020-10-18 06:00:00,-0.9256000000000001,0.2167,0.9506283448,0.19440000000000002,0.0567,0.2025,-1.12,0.16,1.1313708499,-0.9256000000000001,0.2167,0.9506283448,0.19440000000000002,0.0567,0.2025,-1.12,0.16,1.1313708499
2020-10-18 06:30:00,-1.90752,0.17364000000000002,1.9154068497,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.92,0.17,1.9275113489,-1.90752,0.19364,1.9173233947,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-1.92,0.19,1.9293781382000001
2020-10-18 07:00:00,-1.43328,0.16946000000000003,1.4432630564,0.06672,0.01946,0.0695,-1.5,0.15,1.5074813432,-1.43328,0.16946000000000003,1.4432630564,0.06672,0.01946,0.0695,-1.5,0.15,1.5074813432
2020-10-18 07:30:00,-0.522,0.269,0.5872350466,0.40800000000000003,0.11900000000000001,0.425,-0.93,0.15,0.9420191081,-0.522,0.259,0.5827220607,0.40800000000000003,0.11900000000000001,0.425,-0.93,0.14,0.9404786016000001
2020-10-18 08:00:00,-1.42712,0.15834,1.4358771013,0.06288,0.018340000000000002,0.0655,-1.49,0.14,1.4965627284,-1.42712,0.15834,1.4358771013,0.06288,0.018340000000000002,0.0655,-1.49,0.14,1.4965627284
2020-10-18 08:30:00,-1.6528800000000001,0.17416,1.662030084,0.11712000000000002,0.03416,0.122,-1.77,0.14,1.7755280905,-1.6528800000000001,0.17416,1.662030084,0.11712000000000002,0.03416,0.122,-1.77,0.14,1.7755280905
2020-10-18 09:00:00,-1.32016,-0.43588000000000005,1.3902567389,0.21984,0.06412000000000001,0.229,-1.54,-0.5,1.6191355718,-1.28016,0.7341200000000001,1.4757173849,0.21984,0.06412000000000001,0.229,-1.5,0.67,1.6428329191
2020-10-18 09:30:00,-2.0508,-0.5244,2.1167843537,0.019200000000000002,0.0056,0.02,-2.07,-0.53,2.1367732683,-1.9508,0.6556000000000001,2.0580165208,0.019200000000000002,0.0056,0.02,-1.97,0.65,2.0744637861
2020-10-18 10:00:00,-1.7186400000000002,-0.22002000000000002,1.7326662258,0.17136,0.049980000000000004,0.17850000000000002,-1.8900000000000001,-0.27,1.9091883092000002,-1.6786400000000001,0.42998000000000003,1.7328343977,0.17136,0.049980000000000004,0.17850000000000002,-1.85,0.38,1.8886238376
2020-10-18 10:30:00,-1.81952,-0.29486,1.8432567510000002,0.12048,0.035140000000000005,0.1255,-1.94,-0.33,1.9678668654,-1.81952,0.5551400000000001,1.9023231718,0.12048,0.035140000000000005,0.1255,-1.94,0.52,2.0084820139
2020-10-18 11:00:00,-1.51944,0.21308000000000002,1.5343079873,0.25056,0.07308,0.261,-1.77,0.14,1.7755280905,-1.51944,0.21308000000000002,1.5343079873,0.25056,0.07308,0.261,-1.77,0.14,1.7755280905
2020-10-18 11:30:00,-1.93072,0.19604000000000002,1.9406471601000002,0.08928000000000001,0.02604,0.093,-2.02,0.17,2.0271408437,-1.93072,0.17604,1.9387289134999999,0.08928000000000001,0.02604,0.093,-2.02,0.15,2.0255616505
2020-10-18 12:00:00,-1.82488,0.04816,1.8255153793,0.16512000000000002,0.04816,0.17200000000000001,-1.99,0.0,1.99,-1.82488,0.04816,1.8255153793,0.16512000000000002,0.04816,0.17200000000000001,-1.99,0.0,1.99
2020-10-18 12:30:00,-2.12776,0.012320000000000001,2.1277956669,0.04224000000000001,0.012320000000000001,0.044,-2.17,0.0,2.17,-2.12776,0.012320000000000001,2.1277956669,0.04224000000000001,0.012320000000000001,0.044,-2.17,0.0,2.17
2020-10-18 13:00:00,-2.14024,0.00868,2.1402576013,0.02976,0.00868,0.031,-2.17,0.0,2.17,-2.14024,0.00868,2.1402576013,0.02976,0.00868,0.031,-2.17,0.0,2.17
2020-10-18 13:30:00,-2.23592,0.009940000000000001,2.2359420945,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.27,0.0,2.27,-2.23592,0.009940000000000001,2.2359420945,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.27,0.0,2.27
2020-10-18 14:00:00,-2.24736,0.15952000000000002,2.2530143364,0.03264,0.00952,0.034,-2.2800000000000002,0.15,2.2849288829,-2.24736,0.14952000000000001,2.2523283952,0.03264,0.00952,0.034,-2.2800000000000002,0.14,2.2842942017
2020-10-18 14:30:00,-1.1142400000000001,0.26418,1.1451296215,0.42576,0.12418000000000001,0.4435,-1.54,0.14,1.5463505424,-1.1142400000000001,0.12418000000000001,1.1211384616,0.42576,0.12418000000000001,0.4435,-1.54,0.0,1.54
2020-10-18 15:00:00,-1.79136,0.037520000000000005,1.7917528847000002,0.12864,0.037520000000000005,0.134,-1.92,0.0,1.92,-1.79136,0.037520000000000005,1.7917528847000002,0.12864,0.037520000000000005,0.134,-1.92,0.0,1.92
2020-10-18 15:30:00,-2.42944,0.15308000000000002,2.4342580389,0.010560000000000002,0.0030800000000000003,0.011,-2.44,0.15,2.4446063078,-2.42944,0.14308,2.4336496461,0.010560000000000002,0.0030800000000000003,0.011,-2.44,0.14,2.4440130933
2020-10-18 16:00:00,-1.7328800000000002,0.21916000000000002,1.7466837722,0.23712000000000003,0.06916,0.247,-1.97,0.15,1.9757024067,-1.7328800000000002,0.21916000000000002,1.7466837722,0.23712000000000003,0.06916,0.247,-1.97,0.15,1.9757024067
2020-10-18 16:30:00,-1.55048,0.23736000000000002,1.5685432732,0.29952,0.08736000000000001,0.312,-1.85,0.15,1.8560711193000001,-1.55048,0.08736000000000001,1.5529391488000002,0.29952,0.08736000000000001,0.312,-1.85,0.0,1.85
2020-10-18 17:00:00,-1.8416000000000001,0.23370000000000002,1.8563691039,0.2184,0.0637,0.2275,-2.06,0.17,2.0670026609,-1.8416000000000001,0.0637,1.8427013459000001,0.2184,0.0637,0.2275,-2.06,0.0,2.06
2020-10-18 17:30:00,-2.2612,0.16590000000000002,2.2672777179,0.0888,0.025900000000000003,0.0925,-2.35,0.14,2.3541665192,-2.2612,0.1759,2.26803136,0.0888,0.025900000000000003,0.0925,-2.35,0.15,2.3547823679
2020-10-18 18:00:00,-2.34168,0.14826,2.346368737,0.02832,0.00826,0.029500000000000002,-2.37,0.14,2.3741314201,-2.34168,0.14826,2.346368737,0.02832,0.00826,0.029500000000000002,-2.37,0.14,2.3741314201
2020-10-18 18:30:00,-2.89856,0.31042000000000003,2.9151347567,0.00144,0.00042,0.0015,-2.9,0.31,2.9165219012,-2.89856,-0.17958000000000002,2.9041176026,0.00144,0.00042,0.0015,-2.9,-0.18,2.9055808369
2020-10-18 19:00:00,-2.00864,-0.25252,2.0244507897,0.23136,0.06748000000000001,0.241,-2.24,-0.32,2.2627416998,-2.00864,0.45748000000000005,2.0600782995,0.23136,0.06748000000000001,0.241,-2.24,0.39,2.2736974293
2020-10-18 19:30:00,-2.12912,0.18984,2.1375666539,0.17088,0.04984,0.178,-2.3,0.14,2.3042569301,-2.12912,0.18984,2.1375666539,0.17088,0.04984,0.178,-2.3,0.14,2.3042569301
2020-10-18 20:00:00,-2.12704,0.16128,2.1331456584,0.07296000000000001,0.02128,0.076,-2.2,0.14,2.2044500448,-2.12704,0.16128,2.1331456584,0.07296000000000001,0.02128,0.076,-2.2,0.14,2.2044500448
2020-10-18 20:30:00,-2.38336,0.15652000000000002,2.3884939606,0.05664,0.01652,0.059000000000000004,-2.44,0.14,2.4440130933,-2.38336,0.15652000000000002,2.3884939606,0.05664,0.01652,0.059000000000000004,-2.44,0.14,2.4440130933
2020-10-18 21:00:00,-2.2304,0.1428,2.2349666664,0.009600000000000001,0.0028,0.01,-2.24,0.14,2.2443707359,-2.2304,0.1428,2.2349666664,0.009600000000000001,0.0028,0.01,-2.24,0.14,2.2443707359
2020-10-18 21:30:00,-1.37864,0.20748000000000003,1.3941650548,0.23136,0.06748000000000001,0.241,-1.6099999999999999,0.14,1.6160754932999999,-1.37864,0.20748000000000003,1.3941650548,0.23136,0.06748000000000001,0.241,-1.6099999999999999,0.14,1.6160754932999999
2020-10-18 22:00:00,-2.27128,0.035460000000000005,2.27155679,0.01872,0.0054600000000000004,0.0195,-2.29,0.03,2.2901964981000003,-2.27128,0.15546000000000001,2.2765940899,0.01872,0.0054600000000000004,0.0195,-2.29,0.15,2.2949074055
2020-10-18 22:30:00,-1.57144,0.16708,1.5802972505000001,0.05856000000000001,0.01708,0.061,-1.63,0.15,1.63688729,-1.57144,0.16708,1.5802972505000001,0.05856000000000001,0.01708,0.061,-1.63,0.15,1.63688729
2020-10-18 23:00:00,-1.69832,0.15924000000000002,1.7057690934,0.03168,0.00924,0.033,-1.73,0.15,1.7364907140999999,-1.69832,0.15924000000000002,1.7057690934,0.03168,0.00924,0.033,-1.73,0.15,1.7364907140999999
2020-10-18 23:30:00,-1.0004,0.21280000000000002,1.0227824793,0.24960000000000002,0.0728,0.26,-1.25,0.14,1.2578155668,-1.0004,0.21280000000000002,1.0227824793,0.24960000000000002,0.0728,0.26,-1.25,0.14,1.2578155668
2020-10-19 00:00:00,-1.29176,0.18032,1.3042849382,0.13824,0.04032,0.14400000000000002,-1.43,0.14,1.4368368035,-1.29176,0.18032,1.3042849382,0.13824,0.04032,0.14400000000000002,-1.43,0.14,1.4368368035
2020-10-19 00:30:00,-0.89992,0.21294000000000002,0.9247699444,0.25008,0.07294,0.2605,-1.15,0.14,1.158490397,-0.89992,0.21294000000000002,0.9247699444,0.25008,0.07294,0.2605,-1.15,0.14,1.158490397
2020-10-19 01:00:00,-0.72616,0.21112000000000003,0.7562274790000001,0.24384000000000003,0.07112,0.254,-0.97,0.14,0.9800510191,-0.71616,0.21112000000000003,0.7466302967,0.24384000000000003,0.07112,0.254,-0.96,0.14,0.9701546269
2020-10-19 01:30:00,-0.8070400000000001,0.21378000000000003,0.8348745115,0.25296,0.07378000000000001,0.2635,-1.06,0.14,1.0692053124,-0.8070400000000001,0.21378000000000003,0.8348745115,0.25296,0.07378000000000001,0.2635,-1.06,0.14,1.0692053124
2020-10-19 02:00:00,-0.9364,0.2048,0.9585342978,0.15360000000000001,0.0448,0.16,-1.09,0.16,1.1016805345,-0.9364,0.21480000000000002,0.9607205629000001,0.15360000000000001,0.0448,0.16,-1.09,0.17,1.1031772296
2020-10-19 02:30:00,-1.20472,0.18654,1.2190764742,0.12528,0.03654,0.1305,-1.33,0.15,1.3384319183,-1.19472,0.19654000000000002,1.2107782002,0.12528,0.03654,0.1305,-1.32,0.16,1.3296616111000001
2020-10-19 03:00:00,-0.26272,0.27754,0.382165213,0.43728000000000006,0.12754000000000001,0.4555,-0.7000000000000001,0.15,0.7158910532,-0.26272,0.28754,0.3894881898,0.43728000000000006,0.12754000000000001,0.4555,-0.7000000000000001,0.16,0.7180529228
2020-10-19 03:30:00,-0.6930400000000001,0.24828000000000003,0.7361707682,0.33696000000000004,0.09828,0.35100000000000003,-1.03,0.15,1.0408650249,-0.6930400000000001,0.25828,0.7396032720000001,0.33696000000000004,0.09828,0.35100000000000003,-1.03,0.16,1.0423531072
2020-10-19 04:00:00,-1.25616,0.16862000000000002,1.2674267828999999,0.06384000000000001,0.01862,0.0665,-1.32,0.15,1.3284953895,-1.25616,0.17862,1.2687959056,0.06384000000000001,0.01862,0.0665,-1.32,0.16,1.3296616111000001
2020-10-19 04:30:00,-1.04488,0.19066000000000002,1.0621325012,0.10512,0.030660000000000003,0.1095,-1.15,0.16,1.1610770862,-1.04488,0.20066,1.0639730495,0.10512,0.030660000000000003,0.1095,-1.15,0.17,1.1624973118
2020-10-19 05:00:00,-1.11336,0.19402000000000003,1.1301390401,0.11664000000000001,0.03402,0.12150000000000001,-1.23,0.16,1.2403628501,-1.11336,0.20402,1.1318986925,0.11664000000000001,0.03402,0.12150000000000001,-1.23,0.17,1.2416923935
2020-10-19 05:30:00,-0.7807200000000001,0.22854000000000002,0.8134827902,0.26928,0.07854000000000001,0.2805,-1.05,0.15,1.0606601718,-0.7807200000000001,0.22854000000000002,0.8134827902,0.26928,0.07854000000000001,0.2805,-1.05,0.15,1.0606601718
2020-10-19 06:00:00,-1.6748,0.19360000000000002,1.6859525497,0.11520000000000001,0.033600000000000005,0.12,-1.79,0.16,1.7971366114,-1.6748,0.1836,1.6848335229,0.11520000000000001,0.033600000000000005,0.12,-1.79,0.15,1.7962739212
2020-10-19 06:30:00,-0.9956,0.25170000000000003,1.0269236827,0.3144,0.0917,0.3275,-1.31,0.16,1.3197348218,-0.9956,0.0917,0.9998141077,0.3144,0.0917,0.3275,-1.31,0.0,1.31
2020-10-19 07:00:00,-1.05824,0.09968,1.0629242682,0.34176,0.09968,0.356,-1.4,0.0,1.4,-1.05824,0.09968,1.0629242682,0.34176,0.09968,0.356,-1.4,0.0,1.4
2020-10-19 07:30:00,-1.31616,-0.05138,1.3171624995,0.30384,0.08862,0.3165,-1.62,-0.14,1.6260381299,-1.31616,-0.05138,1.3171624995,0.30384,0.08862,0.3165,-1.62,-0.14,1.6260381299
2020-10-19 08:00:00,-1.68744,-0.15092,1.6941754927,0.20256000000000002,0.05908000000000001,0.211,-1.8900000000000001,-0.21,1.901630879,-1.68744,-0.14092000000000002,1.6933139697000001,0.20256000000000002,0.05908000000000001,0.211,-1.8900000000000001,-0.2,1.9005525512
2020-10-19 08:30:00,-1.26264,-0.11202000000000001,1.2675994044,0.50736,0.14798,0.5285000000000001,-1.77,-0.26,1.7889941308,-1.26264,-0.10202000000000001,1.2667548499999999,0.50736,0.14798,0.5285000000000001,-1.77,-0.25,1.7875681805
2020-10-19 09:00:00,-2.20632,-0.24226000000000003,2.2195805572,0.16368000000000002,0.047740000000000005,0.1705,-2.37,-0.29,2.387676695,-2.20632,-0.23226000000000002,2.218511359,0.16368000000000002,0.047740000000000005,0.1705,-2.37,-0.28,2.3864827676
2020-10-19 09:30:00,-2.51632,-0.24226000000000003,2.5279549541,0.16368000000000002,0.047740000000000005,0.1705,-2.68,-0.29,2.6956446353,-2.51632,-0.23226000000000002,2.5270162346,0.16368000000000002,0.047740000000000005,0.1705,-2.68,-0.28,2.6945871669
2020-10-19 10:00:00,-1.07672,-0.11696000000000001,1.0830538306,0.59328,0.17304000000000003,0.618,-1.67,-0.29,1.6949926254,-1.07672,-0.10696000000000001,1.0820195932,0.59328,0.17304000000000003,0.618,-1.67,-0.28,1.6933103673
2020-10-19 10:30:00,-2.228,-0.199,2.2368694642,0.312,0.091,0.325,-2.54,-0.29,2.5565015157,-2.228,-0.189,2.2360020125,0.312,0.091,0.325,-2.54,-0.28,2.5553864678
2020-10-19 11:00:00,-2.20192,-0.24556000000000003,2.2155702201,0.35808,0.10444,0.373,-2.56,-0.35000000000000003,2.5838150089000003,-2.20192,-0.23556000000000002,2.2144841836999998,0.35808,0.10444,0.373,-2.56,-0.34,2.5824794288
2020-10-19 11:30:00,-1.00192,-0.17056000000000002,1.0163338034,0.71808,0.20944000000000002,0.748,-1.72,-0.38,1.7614766533,-1.00192,-0.16056,1.0147035035,0.71808,0.20944000000000002,0.748,-1.72,-0.37,1.7593464696
2020-10-19 12:00:00,-0.8880800000000001,-0.16694,0.9036343564,0.6619200000000001,0.19306,0.6895,-1.55,-0.36,1.5912573645,-0.8780800000000001,-0.15694000000000002,0.891994759,0.6619200000000001,0.19306,0.6895,-1.54,-0.35000000000000003,1.5792719842
2020-10-19 12:30:00,-1.4748,-0.20140000000000002,1.4884881592,0.4752,0.1386,0.495,-1.9500000000000002,-0.34,1.9794191067,-1.4648,-0.19140000000000001,1.4772518404000001,0.4752,0.1386,0.495,-1.94,-0.33,1.9678668654
2020-10-19 13:00:00,-1.30424,-0.14082,1.3118202049,0.54576,0.15918000000000002,0.5685,-1.85,-0.30000000000000004,1.8741664814,-1.30424,-0.14082,1.3118202049,0.54576,0.15918000000000002,0.5685,-1.85,-0.30000000000000004,1.8741664814
2020-10-19 13:30:00,-1.9917600000000002,-0.23718000000000003,2.0058320593,0.31824,0.09282000000000001,0.3315,-2.31,-0.33,2.3334523779,-1.9917600000000002,-0.23718000000000003,2.0058320593,0.31824,0.09282000000000001,0.3315,-2.31,-0.33,2.3334523779
2020-10-19 14:00:00,-1.8616000000000001,-0.21380000000000002,1.8738369726,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.26,-0.33,2.2839658491,-1.8616000000000001,-0.21380000000000002,1.8738369726,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.26,-0.33,2.2839658491
2020-10-19 14:30:00,-0.36632000000000003,-0.12226000000000001,0.3861836998,0.88368,0.25774,0.9205000000000001,-1.25,-0.38,1.3064838307,-0.36632000000000003,-0.07226,0.373378963,0.88368,0.25774,0.9205000000000001,-1.25,-0.33,1.2928263611
2020-10-19 15:00:00,-0.99216,-0.06688000000000001,0.9944115848,0.6278400000000001,0.18312,0.654,-1.62,-0.25,1.6391766226,-0.99216,-0.06688000000000001,0.9944115848,0.6278400000000001,0.18312,0.654,-1.62,-0.25,1.6391766226
2020-10-19 15:30:00,-1.3833600000000001,-0.10848000000000001,1.3876068607,0.41664,0.12152,0.434,-1.8,-0.23,1.8146349495,-1.3833600000000001,-0.10848000000000001,1.3876068607,0.41664,0.12152,0.434,-1.8,-0.23,1.8146349495
2020-10-19 16:00:00,-1.2956,-0.0733,1.2976718576000001,0.4344,0.1267,0.4525,-1.73,-0.2,1.7415223226,-1.2856,-0.0733,1.2876879474,0.4344,0.1267,0.4525,-1.72,-0.2,1.7315888658
2020-10-19 16:30:00,-1.3768,-0.024900000000000002,1.377025145,0.4632,0.1351,0.48250000000000004,-1.8399999999999999,-0.16,1.8469434209000002,-1.3768,-0.0149,1.376880623,0.4632,0.1351,0.48250000000000004,-1.8399999999999999,-0.15,1.8461040057
2020-10-19 17:00:00,-1.55552,-0.027860000000000003,1.5557694720000002,0.38448000000000004,0.11214,0.4005,-1.94,-0.14,1.9450449866000001,-1.55552,-0.027860000000000003,1.5557694720000002,0.38448000000000004,0.11214,0.4005,-1.94,-0.14,1.9450449866000001
2020-10-19 17:30:00,-1.93648,0.05936,1.937389584,0.20352,0.05936,0.212,-2.14,0.0,2.14,-1.93648,0.05936,1.937389584,0.20352,0.05936,0.212,-2.14,0.0,2.14
2020-10-19 18:00:00,-1.7306400000000002,-0.031020000000000002,1.730917979,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.07,-0.13,2.0740781085,-1.72064,-0.031020000000000002,1.7209195943000002,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.06,-0.13,2.0640978659
2020-10-19 18:30:00,-2.36608,-0.09094000000000001,2.367826989,0.13392,0.039060000000000004,0.1395,-2.5,-0.13,2.5033777182,-2.36608,-0.10094,2.368232136,0.13392,0.039060000000000004,0.1395,-2.5,-0.14,2.5039169315
2020-10-19 19:00:00,-2.53712,-0.07666,2.5382778906,0.18288000000000001,0.053340000000000005,0.1905,-2.7199999999999998,-0.13,2.7231048456,-2.53712,-0.08666,2.5385995844,0.18288000000000001,0.053340000000000005,0.1905,-2.7199999999999998,-0.14,2.7236005581000002
2020-10-19 19:30:00,-2.06528,-0.054040000000000005,2.0659868828,0.29472000000000004,0.08596000000000001,0.307,-2.36,-0.14,2.3641488955,-2.06528,-0.054040000000000005,2.0659868828,0.29472000000000004,0.08596000000000001,0.307,-2.36,-0.14,2.3641488955
2020-10-19 20:00:00,-1.5170400000000002,-0.013720000000000001,1.5171020401000002,0.43296,0.12628,0.451,-1.9500000000000002,-0.14,1.9550191815,-1.50704,-0.013720000000000001,1.5071024517,0.43296,0.12628,0.451,-1.94,-0.14,1.9450449866000001
2020-10-19 20:30:00,-1.38008,-0.020440000000000003,1.3802313574,0.40992,0.11956000000000001,0.427,-1.79,-0.14,1.7954665132,-1.38008,-0.020440000000000003,1.3802313574,0.40992,0.11956000000000001,0.427,-1.79,-0.14,1.7954665132
2020-10-19 21:00:00,-0.9147200000000001,-0.010960000000000001,0.914785658,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.46,-0.17,1.4698639393000001,-0.9147200000000001,-0.010960000000000001,0.914785658,0.5452800000000001,0.15904000000000001,0.5680000000000001,-1.46,-0.17,1.4698639393000001
2020-10-19 21:30:00,-1.30816,0.26012,1.3337709698,0.41184000000000004,0.12012,0.429,-1.72,0.14,1.7256882685,-1.30816,0.26012,1.3337709698,0.41184000000000004,0.12012,0.429,-1.72,0.14,1.7256882685
2020-10-19 22:00:00,-0.8883200000000001,0.30674,0.9397881942,0.5716800000000001,0.16674000000000003,0.5955,-1.46,0.14,1.4666969694,-0.8883200000000001,0.31674,0.943099491,0.5716800000000001,0.16674000000000003,0.5955,-1.46,0.15,1.4676852524
2020-10-19 22:30:00,-0.34888,0.19866,0.40147608900000004,0.6811200000000001,0.19866,0.7095,-1.03,0.0,1.03,-0.34888,0.33866,0.4862179038,0.6811200000000001,0.19866,0.7095,-1.03,0.14,1.0394710193
2020-10-19 23:00:00,-0.0688,0.35910000000000003,0.3656313034,0.7512000000000001,0.21910000000000002,0.7825000000000001,-0.8200000000000001,0.14,0.8318653737,-0.0688,0.35910000000000003,0.3656313034,0.7512000000000001,0.21910000000000002,0.7825000000000001,-0.8200000000000001,0.14,0.8318653737
2020-10-19 23:30:00,-0.68832,-0.10826000000000001,0.6967816372,0.45168,0.13174000000000002,0.47050000000000003,-1.1400000000000001,-0.24,1.1649892703,-0.68832,0.09174,0.6944066892,0.45168,0.13174000000000002,0.47050000000000003,-1.1400000000000001,-0.04,1.1407015385000001
2020-10-20 00:00:00,-0.69808,-0.13944,0.7118702129000001,0.48192,0.14056000000000002,0.502,-1.18,-0.28,1.2127654349,-0.67808,0.51056,0.8488015080000001,0.48192,0.14056000000000002,0.502,-1.16,0.37,1.2175795662
2020-10-20 00:30:00,0.28472000000000003,0.7759600000000001,0.8265466714,0.7747200000000001,0.22596000000000002,0.807,-0.49,0.55,0.7366138744,0.24472000000000002,-0.10404000000000001,0.26591765640000004,0.7747200000000001,0.22596000000000002,0.807,-0.53,-0.33,0.6243396512
2020-10-20 01:00:00,-0.9164800000000001,0.72436,1.1681750725,0.32352000000000003,0.09436000000000001,0.337,-1.24,0.63,1.3908630414,-1.00648,-0.31564000000000003,1.054813064,0.32352000000000003,0.09436000000000001,0.337,-1.33,-0.41000000000000003,1.3917614738
2020-10-20 01:30:00,-0.31896,0.8232200000000001,0.8828514314,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.81,0.68,1.0575916036,-0.37896,-0.25678,0.4577626568,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.87,-0.4,0.9575489544
2020-10-20 02:00:00,-0.04752000000000001,0.47114000000000006,0.47353041090000003,0.5524800000000001,0.16114,0.5755,-0.6000000000000001,0.31,0.6753517602,-0.05752,0.18114000000000002,0.19005328200000002,0.5524800000000001,0.16114,0.5755,-0.61,0.02,0.6103277808
2020-10-20 02:30:00,-0.28240000000000004,0.2893,0.4042823889,0.4776,0.1393,0.4975,-0.76,0.15,0.7746612163000001,-0.28240000000000004,0.2793,0.3971879278,0.4776,0.1393,0.4975,-0.76,0.14,0.7727871635
2020-10-20 03:00:00,-0.60136,0.23002000000000003,0.6438501767,0.30864,0.09002,0.3215,-0.91,0.14,0.9207062507,-0.60136,0.23002000000000003,0.6438501767,0.30864,0.09002,0.3215,-0.91,0.14,0.9207062507
2020-10-20 03:30:00,-0.75568,0.21126000000000003,0.7846547330000001,0.24432,0.07126,0.2545,-1.0,0.14,1.0097524449,-0.75568,0.21126000000000003,0.7846547330000001,0.24432,0.07126,0.2545,-1.0,0.14,1.0097524449
2020-10-20 04:00:00,-0.47600000000000003,0.23450000000000001,0.5306281655,0.324,0.0945,0.3375,-0.8,0.14,0.8121576202,-0.47600000000000003,0.23450000000000001,0.5306281655,0.324,0.0945,0.3375,-0.8,0.14,0.8121576202
2020-10-20 04:30:00,-0.27728,0.31246,0.4177504638,0.5227200000000001,0.15246,0.5445,-0.8,0.16,0.8158431222,-0.27728,0.31246,0.4177504638,0.5227200000000001,0.15246,0.5445,-0.8,0.16,0.8158431222
2020-10-20 05:00:00,-0.64744,0.23408,0.6884562441000001,0.32256,0.09408000000000001,0.336,-0.97,0.14,0.9800510191,-0.64744,0.23408,0.6884562441000001,0.32256,0.09408000000000001,0.336,-0.97,0.14,0.9800510191
2020-10-20 05:30:00,-1.0044,0.1883,1.021898356,0.1656,0.0483,0.17250000000000001,-1.17,0.14,1.1783462988,-1.0044,0.1883,1.021898356,0.1656,0.0483,0.17250000000000001,-1.17,0.14,1.1783462988
2020-10-20 06:00:00,-0.9812000000000001,0.2184,1.0052124154,0.26880000000000004,0.0784,0.28,-1.25,0.14,1.2578155668,-0.9812000000000001,0.0784,0.9843271814000001,0.26880000000000004,0.0784,0.28,-1.25,0.0,1.25
2020-10-20 06:30:00,-1.3820000000000001,-0.001,1.3820003618,0.168,0.049,0.17500000000000002,-1.55,-0.05,1.5508062419000002,-1.3820000000000001,0.069,1.3837214315,0.168,0.049,0.17500000000000002,-1.55,0.02,1.5501290269
2020-10-20 07:00:00,-1.07488,-0.03934,1.07559967,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.42,-0.14,1.4268847185,-1.06488,-0.059340000000000004,1.066532067,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.4100000000000001,-0.16,1.4190489773000001
2020-10-20 07:30:00,-0.30424,0.07918,0.3143746968,0.78576,0.22918000000000002,0.8185,-1.09,-0.15,1.1002726935,-0.30424,0.06918,0.3120061698,0.78576,0.22918000000000002,0.8185,-1.09,-0.16,1.1016805345
2020-10-20 08:00:00,-1.27448,-0.07714,1.2768123785,0.45552000000000004,0.13286,0.47450000000000003,-1.73,-0.21,1.7426990561,-1.27448,-0.06714,1.2762472527,0.45552000000000004,0.13286,0.47450000000000003,-1.73,-0.2,1.7415223226
2020-10-20 08:30:00,-1.422,-0.1635,1.4313686632,0.468,0.1365,0.48750000000000004,-1.8900000000000001,-0.30000000000000004,1.9136614121000002,-1.412,-0.1635,1.4214345746000001,0.468,0.1365,0.48750000000000004,-1.88,-0.30000000000000004,1.9037857022
2020-10-20 09:00:00,-1.6489600000000002,-0.19428,1.6603655622,0.43104000000000003,0.12572,0.449,-2.08,-0.32,2.1044714301,-1.6489600000000002,-0.18428000000000003,1.6592251806,0.43104000000000003,0.12572,0.449,-2.08,-0.31,2.1029740845
2020-10-20 09:30:00,-1.9517600000000002,-0.22718000000000002,1.964937111,0.31824,0.09282000000000001,0.3315,-2.27,-0.32,2.2924441106,-1.9517600000000002,-0.20718000000000003,1.9627253118999999,0.31824,0.09282000000000001,0.3315,-2.27,-0.30000000000000004,2.2897379763
2020-10-20 10:00:00,-1.38104,-0.18322000000000002,1.3931407144,0.46896000000000004,0.13678,0.48850000000000005,-1.85,-0.32,1.8774717042,-1.38104,-0.16322,1.3906517357000001,0.46896000000000004,0.13678,0.48850000000000005,-1.85,-0.30000000000000004,1.8741664814
2020-10-20 10:30:00,-1.3029600000000001,-0.11378,1.3079184416,0.46704,0.13622,0.48650000000000004,-1.77,-0.25,1.7875681805,-1.2929599999999999,-0.11378,1.2979566441000001,0.46704,0.13622,0.48650000000000004,-1.76,-0.25,1.7776670104
2020-10-20 11:00:00,-1.6817600000000001,-0.22968000000000002,1.6973713795,0.37824,0.11032000000000002,0.394,-2.06,-0.34,2.0878697277,-1.6817600000000001,-0.22968000000000002,1.6973713795,0.37824,0.11032000000000002,0.394,-2.06,-0.34,2.0878697277
2020-10-20 11:30:00,-1.58392,-0.17406000000000002,1.5934551923,0.46608000000000005,0.13594,0.48550000000000004,-2.05,-0.31,2.0733065379,-1.5739200000000002,-0.17406000000000002,1.5835154087999999,0.46608000000000005,0.13594,0.48550000000000004,-2.04,-0.31,2.063419492
2020-10-20 12:00:00,-0.8102400000000001,-0.11132,0.8178514535,0.7497600000000001,0.21868,0.781,-1.56,-0.33,1.5945218719,-0.8102400000000001,-0.10132000000000001,0.8165504271,0.7497600000000001,0.21868,0.781,-1.56,-0.32,1.592482339
2020-10-20 12:30:00,-0.9636800000000001,-0.12024000000000001,0.9711523053000001,0.6163200000000001,0.17976,0.642,-1.58,-0.30000000000000004,1.6082288394000002,-0.9636800000000001,-0.11024,0.9699649478000001,0.6163200000000001,0.17976,0.642,-1.58,-0.29,1.6063934761
2020-10-20 13:00:00,-0.69872,-0.10546000000000001,0.7066338868,0.70128,0.20454000000000003,0.7305,-1.4,-0.31,1.4339107364,-0.69872,-0.09546,0.7052107841,0.70128,0.20454000000000003,0.7305,-1.4,-0.30000000000000004,1.4317821063
2020-10-20 13:30:00,-1.59992,-0.10956,1.6036668607,0.55008,0.16044,0.5730000000000001,-2.15,-0.27,2.1668871683,-1.58992,-0.09956000000000001,1.5930341490000002,0.55008,0.16044,0.5730000000000001,-2.14,-0.26,2.1557365331
2020-10-20 14:00:00,-1.01656,-0.07108,1.0190420011,0.6134400000000001,0.17892000000000002,0.639,-1.63,-0.25,1.6490603385,-1.01656,-0.07108,1.0190420011,0.6134400000000001,0.17892000000000002,0.639,-1.63,-0.25,1.6490603385
2020-10-20 14:30:00,-1.41296,-0.11378,1.4175337209,0.46704,0.13622,0.48650000000000004,-1.88,-0.25,1.8965494984,-1.41296,-0.10378000000000001,1.416766124,0.46704,0.13622,0.48650000000000004,-1.88,-0.24,1.8952572385000002
2020-10-20 15:00:00,-1.38016,-0.05088,1.3810975346,0.57984,0.16912000000000002,0.604,-1.96,-0.22,1.9723082923000002,-1.38016,-0.04088000000000001,1.380765295,0.57984,0.16912000000000002,0.604,-1.96,-0.21,1.9712178975999999
2020-10-20 15:30:00,-0.71184,0.017380000000000003,0.7120521399,0.60816,0.17738,0.6335000000000001,-1.32,-0.16,1.3296616111000001,-0.71184,0.017380000000000003,0.7120521399,0.60816,0.17738,0.6335000000000001,-1.32,-0.16,1.3296616111000001
2020-10-20 16:00:00,-0.53296,0.056220000000000006,0.5359170178,0.7070400000000001,0.20622000000000001,0.7365,-1.24,-0.15,1.2490396311,-0.53296,0.056220000000000006,0.5359170178,0.7070400000000001,0.20622000000000001,0.7365,-1.24,-0.15,1.2490396311
2020-10-20 16:30:00,-1.67672,-0.029460000000000004,1.6769787863999999,0.41328000000000004,0.12054000000000001,0.4305,-2.09,-0.15,2.0953758613,-1.67672,-0.009460000000000001,1.6767466863,0.41328000000000004,0.12054000000000001,0.4305,-2.09,-0.13,2.0940391591
2020-10-20 17:00:00,-1.0936,0.1477,1.1035289983,0.5064000000000001,0.1477,0.5275000000000001,-1.6,0.0,1.6,-1.0936,0.1477,1.1035289983,0.5064000000000001,0.1477,0.5275000000000001,-1.6,0.0,1.6
2020-10-20 17:30:00,-1.26008,0.00706,1.2600997778,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.73,-0.13,1.7348775173000002,-1.26008,0.13706000000000002,1.2675121498,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.73,0.0,1.73
2020-10-20 18:00:00,-0.594,0.078,0.599099324,0.8160000000000001,0.23800000000000002,0.85,-1.4100000000000001,-0.16,1.4190489773000001,-0.594,0.078,0.599099324,0.8160000000000001,0.23800000000000002,0.85,-1.4100000000000001,-0.16,1.4190489773000001
2020-10-20 18:30:00,-1.034,0.043000000000000003,1.0348937143,0.6960000000000001,0.203,0.725,-1.73,-0.16,1.7373830896,-1.034,0.053,1.0353574262,0.6960000000000001,0.203,0.725,-1.73,-0.15,1.7364907140999999
2020-10-20 19:00:00,-1.50624,0.02568,1.5064588942000001,0.53376,0.15568,0.556,-2.04,-0.13,2.0441379601,-1.50624,0.02568,1.5064588942000001,0.53376,0.15568,0.556,-2.04,-0.13,2.0441379601
2020-10-20 19:30:00,-1.8744,-0.0292,1.8746274297,0.3456,0.1008,0.36,-2.22,-0.13,2.2238030488,-1.8744,-0.0292,1.8746274297,0.3456,0.1008,0.36,-2.22,-0.13,2.2238030488
2020-10-20 20:00:00,-1.8923200000000002,-0.027760000000000003,1.8925236062000002,0.24768,0.07224000000000001,0.258,-2.14,-0.1,2.1423351745,-1.8923200000000002,-0.057760000000000006,1.89320131,0.24768,0.07224000000000001,0.258,-2.14,-0.13,2.143944962
2020-10-20 20:30:00,-1.83952,-0.11986000000000001,1.8434208011000002,0.24048000000000003,0.07014000000000001,0.2505,-2.08,-0.19,2.0886598574,-1.83952,-0.10986000000000001,1.842797615,0.24048000000000003,0.07014000000000001,0.2505,-2.08,-0.18,2.0877739341
