Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-20 21:00:00,-1.49192,0.08694,1.4944510196,0.29808,0.08694,0.3105,-1.79,0.0,1.79,-1.49192,0.08694,1.4944510196,0.29808,0.08694,0.3105,-1.79,0.0,1.79
2020-10-20 21:30:00,-1.12544,0.11508000000000002,1.1313083576,0.39456,0.11508000000000002,0.41100000000000003,-1.52,0.0,1.52,-1.12544,0.25508000000000003,1.1539848353,0.39456,0.11508000000000002,0.41100000000000003,-1.52,0.14,1.5264337522
2020-10-20 22:00:00,-0.8968800000000001,0.13216,0.9065649453,0.45312,0.13216,0.47200000000000003,-1.35,0.0,1.35,-0.8968800000000001,0.13216,0.9065649453,0.45312,0.13216,0.47200000000000003,-1.35,0.0,1.35
2020-10-20 22:30:00,-1.31312,0.21784,1.33106664,0.26688,0.07784,0.278,-1.58,0.14,1.5861904047,-1.31312,0.21784,1.33106664,0.26688,0.07784,0.278,-1.58,0.14,1.5861904047
2020-10-20 23:00:00,-1.2336,0.20020000000000002,1.2497395729,0.2064,0.060200000000000004,0.215,-1.44,0.14,1.4467895493,-1.2336,0.20020000000000002,1.2497395729,0.2064,0.060200000000000004,0.215,-1.44,0.14,1.4467895493
2020-10-20 23:30:00,-1.01952,0.21014000000000002,1.0409514158,0.24048000000000003,0.07014000000000001,0.2505,-1.26,0.14,1.2677539193,-1.01952,0.21014000000000002,1.0409514158,0.24048000000000003,0.07014000000000001,0.2505,-1.26,0.14,1.2677539193
2020-10-21 00:00:00,-1.41816,0.19012,1.4308470918,0.17184000000000002,0.050120000000000005,0.179,-1.5899999999999999,0.14,1.5961516219,-1.41816,0.19012,1.4308470918,0.17184000000000002,0.050120000000000005,0.179,-1.5899999999999999,0.14,1.5961516219
2020-10-21 00:30:00,-0.8116,0.2212,0.8412038992,0.27840000000000004,0.08120000000000001,0.29,-1.09,0.14,1.0989540482,-0.8116,0.2212,0.8412038992,0.27840000000000004,0.08120000000000001,0.29,-1.09,0.14,1.0989540482
2020-10-21 01:00:00,-0.5372,-0.2871,0.6091061073,0.3528,0.1029,0.3675,-0.89,-0.39,0.9716995420000001,-0.4772,0.7929,0.9254243621,0.3528,0.1029,0.3675,-0.8300000000000001,0.6900000000000001,1.0793516572
2020-10-21 01:30:00,-1.06832,-0.34576,1.1228791565,0.15168,0.04424,0.158,-1.22,-0.39,1.2808200498,-0.9783200000000001,0.7342400000000001,1.2232000654,0.15168,0.04424,0.158,-1.13,0.6900000000000001,1.3240090634000001
2020-10-21 02:00:00,-0.6284000000000001,-0.2962,0.6947092917000001,0.3216,0.09380000000000001,0.335,-0.9500000000000001,-0.39,1.0269371938,-0.5484,0.7838,0.9566007527,0.3216,0.09380000000000001,0.335,-0.87,0.6900000000000001,1.1104053314
2020-10-21 02:30:00,-1.49936,-0.34148,1.5377545318,0.20064,0.05852,0.209,-1.7000000000000002,-0.4,1.7464249197,-1.41936,0.71852,1.5908657391,0.20064,0.05852,0.209,-1.62,0.66,1.7492855685
2020-10-21 03:00:00,-0.61712,-0.31166000000000005,0.6913530574,0.30288000000000004,0.08834,0.3155,-0.92,-0.4,1.0031948963,-0.52712,0.79834,0.9566620354,0.30288000000000004,0.08834,0.3155,-0.8300000000000001,0.71,1.0922453937
2020-10-21 03:30:00,-1.28584,-0.36962,1.3379101054,0.10416,0.03038,0.1085,-1.3900000000000001,-0.4,1.4464093473,-1.19584,0.70038,1.3858446702,0.10416,0.03038,0.1085,-1.3,0.67,1.4624978632
2020-10-21 04:00:00,-1.2288000000000001,-0.1034,1.233142733,0.0912,0.026600000000000002,0.095,-1.32,-0.13,1.3263860675,-1.1888,0.4566,1.2734712404000001,0.0912,0.026600000000000002,0.095,-1.28,0.43,1.3502962638
2020-10-21 04:30:00,-0.61072,0.21854,0.6486437003000001,0.26928,0.07854000000000001,0.2805,-0.88,0.14,0.8910667764,-0.61072,0.21854,0.6486437003000001,0.26928,0.07854000000000001,0.2805,-0.88,0.14,0.8910667764
2020-10-21 05:00:00,-1.28896,0.16072,1.2989414152,0.07104,0.020720000000000002,0.074,-1.3599999999999999,0.14,1.3671868929,-1.28896,0.16072,1.2989414152,0.07104,0.020720000000000002,0.074,-1.3599999999999999,0.14,1.3671868929
2020-10-21 05:30:00,-1.15488,0.18816000000000002,1.1701076874,0.16512000000000002,0.04816,0.17200000000000001,-1.32,0.14,1.3274034805000001,-1.15488,0.18816000000000002,1.1701076874,0.16512000000000002,0.04816,0.17200000000000001,-1.32,0.14,1.3274034805000001
2020-10-21 06:00:00,-1.29368,0.17976,1.3061093369,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.43,0.14,1.4368368035,-1.29368,0.17976,1.3061093369,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.43,0.14,1.4368368035
2020-10-21 06:30:00,-0.76304,0.11578000000000001,0.771773963,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.16,0.0,1.16,-0.75304,0.11578000000000001,0.7618886073000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.15,0.0,1.15
2020-10-21 07:00:00,-1.88352,-0.6518600000000001,1.9931304649000001,0.09648000000000001,0.028140000000000002,0.1005,-1.98,-0.68,2.0935137926,-1.86352,0.52814,1.9369147245,0.09648000000000001,0.028140000000000002,0.1005,-1.96,0.5,2.0227703775
2020-10-21 07:30:00,-1.34728,-0.17754,1.3589274631000001,0.28272,0.08246,0.29450000000000004,-1.63,-0.26,1.6506059493,-1.32728,0.042460000000000005,1.327958979,0.28272,0.08246,0.29450000000000004,-1.6099999999999999,-0.04,1.6104968178
2020-10-21 08:00:00,-1.57992,-0.12206000000000002,1.5846279847,0.37008,0.10794000000000001,0.3855,-1.9500000000000002,-0.23,1.9635172523,-1.57992,-0.12206000000000002,1.5846279847,0.37008,0.10794000000000001,0.3855,-1.9500000000000002,-0.23,1.9635172523
2020-10-21 08:30:00,-2.16736,-0.21548,2.1780452245,0.15264000000000003,0.044520000000000004,0.159,-2.32,-0.26,2.334523506,-2.16736,-0.20548000000000002,2.1770786389,0.15264000000000003,0.044520000000000004,0.159,-2.32,-0.25,2.3334309503
2020-10-21 09:00:00,-2.56872,-0.26046,2.5818911383,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.67,-0.29,2.6857028875,-2.56872,-0.25046,2.5809015188,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.67,-0.28,2.6846415031
2020-10-21 09:30:00,-1.94968,-0.20824,1.9607692368,0.28032,0.08176000000000001,0.292,-2.23,-0.29,2.2487774456,-1.94968,-0.19824000000000003,1.9597324307,0.28032,0.08176000000000001,0.292,-2.23,-0.28,2.2475097330000002
2020-10-21 10:00:00,-1.95096,-0.24028000000000002,1.9657007402,0.23904000000000003,0.06972,0.249,-2.19,-0.31,2.21183182,-1.95096,-0.23028,1.9645034487,0.23904000000000003,0.06972,0.249,-2.19,-0.30000000000000004,2.2104524424
2020-10-21 10:30:00,-2.07504,-0.26022,2.09129277,0.20496,0.05978000000000001,0.21350000000000002,-2.2800000000000002,-0.32,2.302346629,-2.07504,-0.24022000000000002,2.0888984298,0.20496,0.05978000000000001,0.21350000000000002,-2.2800000000000002,-0.30000000000000004,2.2996521476
2020-10-21 11:00:00,-2.5168,-0.26990000000000003,2.5312305802,0.1032,0.030100000000000002,0.1075,-2.62,-0.30000000000000004,2.6371196408,-2.5168,-0.26990000000000003,2.5312305802,0.1032,0.030100000000000002,0.1075,-2.62,-0.30000000000000004,2.6371196408
2020-10-21 11:30:00,-3.03472,-0.29846,3.04936122,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-3.04,-0.30000000000000004,3.0547667669,-3.03472,-0.29846,3.04936122,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-3.04,-0.30000000000000004,3.0547667669
2020-10-21 12:00:00,-2.54824,-0.30782000000000004,2.566764549,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.59,-0.32,2.6096934686,-2.54824,-0.29782000000000003,2.5655845046,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.59,-0.31,2.608486151
2020-10-21 12:30:00,-2.47464,-0.25052,2.4872883629,0.13536,0.03948,0.14100000000000001,-2.61,-0.29,2.6260616901000002,-2.47464,-0.25052,2.4872883629,0.13536,0.03948,0.14100000000000001,-2.61,-0.29,2.6260616901000002
2020-10-21 13:00:00,-2.81272,-0.25496,2.8242518301,0.01728,0.00504,0.018000000000000002,-2.83,-0.26,2.8419183662,-2.81272,-0.24496,2.8233666429,0.01728,0.00504,0.018000000000000002,-2.83,-0.25,2.8410209433
2020-10-21 13:30:00,-2.49504,-0.23522,2.5061031603,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.58,-0.26,2.5930676813,-2.49504,-0.22522000000000003,2.5051843545,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.58,-0.25,2.5920841036
2020-10-21 14:00:00,-2.57544,-0.26992000000000005,2.5895459061,0.03456,0.01008,0.036000000000000004,-2.61,-0.28,2.6249761904,-2.56544,-0.26992000000000005,2.5796005892,0.03456,0.01008,0.036000000000000004,-2.6,-0.28,2.6150334606
2020-10-21 14:30:00,-2.59488,-0.27934000000000003,2.6098722287,0.10512,0.030660000000000003,0.1095,-2.7,-0.31,2.7177380301,-2.59488,-0.27934000000000003,2.6098722287,0.10512,0.030660000000000003,0.1095,-2.7,-0.31,2.7177380301
2020-10-21 15:00:00,-2.33656,-0.24858000000000002,2.3497456564,0.07344,0.02142,0.0765,-2.41,-0.27,2.4250773184,-2.33656,-0.23858000000000001,2.3487088049000002,0.07344,0.02142,0.0765,-2.41,-0.26,2.4239843234
2020-10-21 15:30:00,-1.27784,-0.12062,1.2835202569,0.5121600000000001,0.14938,0.5335,-1.79,-0.27,1.8102486017000001,-1.27784,-0.11062000000000001,1.2826191368,0.5121600000000001,0.14938,0.5335,-1.79,-0.26,1.808784122
2020-10-21 16:00:00,-2.0772,-0.2696,2.094622639,0.1728,0.0504,0.18,-2.25,-0.32,2.2726416348000003,-2.0572,0.010400000000000001,2.057226288,0.1728,0.0504,0.18,-2.23,-0.04,2.2303587155
2020-10-21 16:30:00,-2.71704,-0.10872000000000001,2.7192142983,0.07296000000000001,0.02128,0.076,-2.79,-0.13,2.7930270317,-2.71704,-0.10872000000000001,2.7192142983,0.07296000000000001,0.02128,0.076,-2.79,-0.13,2.7930270317
2020-10-21 17:00:00,-2.02184,-0.07512,2.0232350333,0.18816000000000002,0.054880000000000005,0.196,-2.21,-0.13,2.2138202276,-2.02184,0.054880000000000005,2.022584683,0.18816000000000002,0.054880000000000005,0.196,-2.21,0.0,2.21
2020-10-21 17:30:00,-2.17144,-0.11542000000000001,2.1745053346,0.11856000000000001,0.03458,0.12350000000000001,-2.29,-0.15,2.2949074055,-2.17144,-0.09542,2.1735355185,0.11856000000000001,0.03458,0.12350000000000001,-2.29,-0.13,2.2936869882
2020-10-21 18:00:00,-1.92192,0.06944,1.9231740431,0.23808,0.06944,0.248,-2.16,0.0,2.16,-1.92192,0.06944,1.9231740431,0.23808,0.06944,0.248,-2.16,0.0,2.16
2020-10-21 18:30:00,-2.1748,-0.0714,2.1759717369000002,0.23520000000000002,0.06860000000000001,0.245,-2.41,-0.14,2.4140629652,-2.1748,-0.0614,2.1756665645,0.23520000000000002,0.06860000000000001,0.245,-2.41,-0.13,2.4135036772
2020-10-21 19:00:00,-2.23128,-0.047040000000000005,2.2317757952,0.31872,0.09296,0.332,-2.55,-0.14,2.5538402456,-2.23128,-0.037040000000000003,2.2315874171,0.31872,0.09296,0.332,-2.55,-0.13,2.5533115752
2020-10-21 19:30:00,-1.21,0.035,1.2105060925,0.6000000000000001,0.17500000000000002,0.625,-1.81,-0.14,1.8154062906,-1.21,0.045,1.2108364877,0.6000000000000001,0.17500000000000002,0.625,-1.81,-0.13,1.8146625031
2020-10-21 20:00:00,-1.72344,-0.003920000000000001,1.7234444581,0.46656000000000003,0.13608,0.486,-2.19,-0.14,2.1944703233,-1.72344,0.00608,1.7234507246000002,0.46656000000000003,0.13608,0.486,-2.19,-0.13,2.1938550545
2020-10-21 20:30:00,-1.49976,-0.026180000000000002,1.4999884833000001,0.39024000000000003,0.11382,0.40650000000000003,-1.8900000000000001,-0.14,1.8951780919,-1.49976,-0.01618,1.4998472756,0.39024000000000003,0.11382,0.40650000000000003,-1.8900000000000001,-0.13,1.8944656239
2020-10-21 21:00:00,-1.9388,-0.10840000000000001,1.9418280047,0.2112,0.0616,0.22,-2.15,-0.17,2.1567104581,-1.9388,-0.0684,1.9400061856000002,0.2112,0.0616,0.22,-2.15,-0.13,2.1539266468
2020-10-21 21:30:00,-1.7088800000000002,0.058660000000000004,1.7098865021,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.9100000000000001,0.0,1.9100000000000001,-1.7088800000000002,0.058660000000000004,1.7098865021,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.9100000000000001,0.0,1.9100000000000001
2020-10-21 22:00:00,-1.7501600000000002,0.04662,1.7507808114999999,0.15984,0.04662,0.1665,-1.9100000000000001,0.0,1.9100000000000001,-1.7501600000000002,0.04662,1.7507808114999999,0.15984,0.04662,0.1665,-1.9100000000000001,0.0,1.9100000000000001
2020-10-21 22:30:00,-1.27736,0.18952000000000002,1.2913428669,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.55,0.11,1.5538983236,-1.27736,0.19952,1.2928483283,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.55,0.12,1.5546382215999999
2020-10-21 23:00:00,-1.4676,0.1757,1.4780799199999999,0.12240000000000001,0.0357,0.1275,-1.5899999999999999,0.14,1.5961516219,-1.4676,0.1757,1.4780799199999999,0.12240000000000001,0.0357,0.1275,-1.5899999999999999,0.14,1.5961516219
2020-10-21 23:30:00,-1.8181600000000002,0.15512,1.8247651904,0.051840000000000004,0.015120000000000001,0.054,-1.87,0.14,1.8752333187999999,-1.8181600000000002,0.15512,1.8247651904,0.051840000000000004,0.015120000000000001,0.054,-1.87,0.14,1.8752333187999999
2020-10-22 00:00:00,-1.18472,0.17654,1.1978012565,0.12528,0.03654,0.1305,-1.31,0.14,1.3174596768,-1.18472,0.17654,1.1978012565,0.12528,0.03654,0.1305,-1.31,0.14,1.3174596768
2020-10-22 00:30:00,-0.91976,0.20132000000000003,0.9415350232,0.21024,0.061320000000000006,0.219,-1.13,0.14,1.1386395391,-0.91976,0.20132000000000003,0.9415350232,0.21024,0.061320000000000006,0.219,-1.13,0.14,1.1386395391
2020-10-22 01:00:00,-1.08472,0.17654,1.0989921974,0.12528,0.03654,0.1305,-1.21,0.14,1.2180722474,-1.08472,0.17654,1.0989921974,0.12528,0.03654,0.1305,-1.21,0.14,1.2180722474
2020-10-22 01:30:00,-1.33152,0.17164000000000001,1.3425370758000001,0.10848000000000001,0.03164,0.113,-1.44,0.14,1.4467895493,-1.33152,0.17164000000000001,1.3425370758000001,0.10848000000000001,0.03164,0.113,-1.44,0.14,1.4467895493
2020-10-22 02:00:00,-0.23736000000000002,0.27202000000000004,0.3610189053,0.45264000000000004,0.13202,0.47150000000000003,-0.6900000000000001,0.14,0.7040596566,-0.23736000000000002,0.27202000000000004,0.3610189053,0.45264000000000004,0.13202,0.47150000000000003,-0.6900000000000001,0.14,0.7040596566
2020-10-22 02:30:00,-0.5330400000000001,0.23828000000000002,0.5838741303,0.33696000000000004,0.09828,0.35100000000000003,-0.87,0.14,0.8811923740000001,-0.5330400000000001,0.23828000000000002,0.5838741303,0.33696000000000004,0.09828,0.35100000000000003,-0.87,0.14,0.8811923740000001
2020-10-22 03:00:00,-0.92864,0.20748000000000003,0.9515357061,0.23136,0.06748000000000001,0.241,-1.16,0.14,1.1684177335,-0.92864,0.20748000000000003,0.9515357061,0.23136,0.06748000000000001,0.241,-1.16,0.14,1.1684177335
2020-10-22 03:30:00,-0.39552000000000004,0.25214000000000003,0.4690529288,0.38448000000000004,0.11214,0.4005,-0.78,0.14,0.7924645102000001,-0.39552000000000004,0.25214000000000003,0.4690529288,0.38448000000000004,0.11214,0.4005,-0.78,0.14,0.7924645102000001
2020-10-22 04:00:00,-0.8632000000000001,0.19740000000000002,0.8854834838000001,0.1968,0.0574,0.20500000000000002,-1.06,0.14,1.0692053124,-0.8632000000000001,0.19740000000000002,0.8854834838000001,0.1968,0.0574,0.20500000000000002,-1.06,0.14,1.0692053124
2020-10-22 04:30:00,-0.75736,0.21952000000000002,0.7885323075,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.03,0.14,1.0394710193,-0.75736,0.21952000000000002,0.7885323075,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.03,0.14,1.0394710193
2020-10-22 05:00:00,-0.17696,0.29672000000000004,0.3454816927,0.50304,0.14672000000000002,0.524,-0.68,0.15,0.6963476143,-0.17696,0.29672000000000004,0.3454816927,0.50304,0.14672000000000002,0.524,-0.68,0.15,0.6963476143
2020-10-22 05:30:00,-0.30464,0.29448,0.42370272600000003,0.49536,0.14448000000000003,0.516,-0.8,0.15,0.8139410298,-0.29464,0.28448,0.4095626936,0.49536,0.14448000000000003,0.516,-0.79,0.14,0.8023091673
2020-10-22 06:00:00,0.06368,0.36524,0.37074978080000004,0.7036800000000001,0.20524,0.733,-0.64,0.16,0.6596969001,0.07368000000000001,0.37524,0.3824052824,0.7036800000000001,0.20524,0.733,-0.63,0.17,0.6525335240000001
2020-10-22 06:30:00,-0.722,0.006500000000000001,0.7220292584,0.468,0.1365,0.48750000000000004,-1.19,-0.13,1.1970797801,-0.722,-0.0335,0.7227767636,0.468,0.1365,0.48750000000000004,-1.19,-0.17,1.202081528
2020-10-22 07:00:00,-0.7316800000000001,0.01576,0.7318497113,0.56832,0.16576000000000002,0.592,-1.3,-0.15,1.3086252328,-0.7316800000000001,0.02576,0.7321333212000001,0.56832,0.16576000000000002,0.592,-1.3,-0.14,1.3075167303
2020-10-22 07:30:00,-0.48576,-0.09168000000000001,0.4943359182,0.7142400000000001,0.20832,0.744,-1.2,-0.30000000000000004,1.2369316877,-0.46576000000000006,0.16832000000000003,0.4952413553,0.7142400000000001,0.20832,0.744,-1.18,-0.04,1.1806777715
2020-10-22 08:00:00,-0.53896,-0.15678,0.5613001425,0.73104,0.21322000000000002,0.7615000000000001,-1.27,-0.37,1.3228000605,-0.5089600000000001,0.13322,0.5261063105,0.73104,0.21322000000000002,0.7615000000000001,-1.24,-0.08,1.2425779654
2020-10-22 08:30:00,-1.63096,-0.15278,1.6381001953,0.29904000000000003,0.08722,0.3115,-1.9300000000000002,-0.24,1.9448650339,-1.63096,-0.14278000000000002,1.6371978042,0.29904000000000003,0.08722,0.3115,-1.9300000000000002,-0.23,1.9436563482
2020-10-22 09:00:00,-1.01232,-0.25276000000000004,1.0433980065,0.60768,0.17724,0.633,-1.62,-0.43,1.6760966559,-0.9823200000000001,0.08724000000000001,0.9861862907000001,0.60768,0.17724,0.633,-1.5899999999999999,-0.09,1.5925451328
2020-10-22 09:30:00,-1.39192,-0.7730600000000001,1.5921881327,0.53808,0.15694000000000002,0.5605,-1.9300000000000002,-0.93,2.1423818521,-1.30192,0.41694000000000003,1.3670532726,0.53808,0.15694000000000002,0.5605,-1.8399999999999999,0.26,1.8582787735
2020-10-22 10:00:00,-1.40944,-0.76692,1.6045832481,0.49056000000000005,0.14308,0.511,-1.9,-0.91,2.1066798523,-1.30944,0.41308000000000006,1.373050691,0.49056000000000005,0.14308,0.511,-1.8,0.27,1.8201373575000002
2020-10-22 10:30:00,-0.8144800000000001,-0.20714000000000002,0.840407431,0.69552,0.20286,0.7245,-1.51,-0.41000000000000003,1.5646724897,-0.7844800000000001,0.06286,0.7869944409,0.69552,0.20286,0.7245,-1.48,-0.14,1.4866068747
2020-10-22 11:00:00,-0.5258400000000001,-0.15212,0.5474013153,0.8841600000000001,0.25788,0.921,-1.4100000000000001,-0.41000000000000003,1.4684004903,-0.5158400000000001,-0.15212,0.5378023801,0.8841600000000001,0.25788,0.921,-1.4,-0.41000000000000003,1.4588008774
2020-10-22 11:30:00,-0.6547200000000001,-0.17096,0.6766724466,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.44,-0.4,1.4945233354,-0.6547200000000001,-0.16096000000000002,0.6742153958,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.44,-0.39,1.4918780111
2020-10-22 12:00:00,-0.9726400000000001,-0.19952,0.9928931463,0.6873600000000001,0.20048000000000002,0.716,-1.6600000000000001,-0.4,1.7075128111,-0.9726400000000001,-0.18952000000000002,0.9909320865000001,0.6873600000000001,0.20048000000000002,0.716,-1.6600000000000001,-0.39,1.7051979357
2020-10-22 12:30:00,-1.2928,-0.1704,1.303981595,0.5472,0.15960000000000002,0.5700000000000001,-1.8399999999999999,-0.33,1.8693581786000002,-1.2928,-0.16040000000000001,1.3027125546,0.5472,0.15960000000000002,0.5700000000000001,-1.8399999999999999,-0.32,1.8676188048
2020-10-22 13:00:00,-0.7454400000000001,-0.68242,1.010632401,0.5745600000000001,0.16758,0.5985,-1.32,-0.85,1.57,-0.65544,0.44758000000000003,0.7936809498,0.5745600000000001,0.16758,0.5985,-1.23,0.28,1.2614673995
2020-10-22 13:30:00,-1.28624,-0.76182,1.4949190781000001,0.47376,0.13818000000000003,0.49350000000000005,-1.76,-0.9,1.9767650341,-1.18624,0.42818000000000006,1.2611516364,0.47376,0.13818000000000003,0.49350000000000005,-1.6600000000000001,0.29,1.6851409437
2020-10-22 14:00:00,-1.00536,-0.74448,1.2509992805999999,0.70464,0.20552,0.734,-1.71,-0.9500000000000001,1.9561697268,-0.88536,0.44552,0.991135914,0.70464,0.20552,0.734,-1.5899999999999999,0.24,1.608011194
2020-10-22 14:30:00,-1.42872,-0.83296,1.6538026484000001,0.40128,0.11704,0.418,-1.83,-0.9500000000000001,2.0618923347,-1.3287200000000001,0.35704,1.3758540620000002,0.40128,0.11704,0.418,-1.73,0.24,1.7465680634
2020-10-22 15:00:00,-1.19064,-0.77602,1.421207462,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.65,-0.91,1.8843035849,-1.09064,0.40398,1.1630543624,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.55,0.27,1.5733403955
2020-10-22 15:30:00,-1.40856,-0.78458,1.6123296964,0.36144000000000004,0.10542000000000001,0.3765,-1.77,-0.89,1.9811612755999999,-1.30856,0.40542000000000006,1.3699250527,0.36144000000000004,0.10542000000000001,0.3765,-1.67,0.30000000000000004,1.6967321533000002
2020-10-22 16:00:00,-1.54,-0.715,1.6978883944,0.6000000000000001,0.17500000000000002,0.625,-2.14,-0.89,2.3176928183,-1.44,0.47500000000000003,1.5163195573000001,0.6000000000000001,0.17500000000000002,0.625,-2.04,0.30000000000000004,2.0619408333
2020-10-22 16:30:00,-1.35568,-0.48874000000000006,1.4410881479,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.8399999999999999,-0.63,1.9448650339,-1.27568,0.40126,1.3372991625,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.76,0.26,1.7791008965000001
2020-10-22 17:00:00,-1.7856,-0.058300000000000005,1.7865514966,0.3144,0.0917,0.3275,-2.1,-0.15,2.1053503271,-1.7856,-0.058300000000000005,1.7865514966,0.3144,0.0917,0.3275,-2.1,-0.15,2.1053503271
2020-10-22 17:30:00,-1.75496,-0.042280000000000005,1.7554692250000001,0.33504,0.09772,0.34900000000000003,-2.09,-0.14,2.094683747,-1.75496,-0.03228,1.7552568473,0.33504,0.09772,0.34900000000000003,-2.09,-0.13,2.0940391591
2020-10-22 18:00:00,-1.51576,-0.00168,1.515760931,0.47424000000000005,0.13832,0.494,-1.99,-0.14,1.9949185447,-1.51576,0.008320000000000001,1.515782834,0.47424000000000005,0.13832,0.494,-1.99,-0.13,1.9942417104999999
2020-10-22 18:30:00,-2.0664,-0.0702,2.0675920778,0.2736,0.07980000000000001,0.28500000000000003,-2.34,-0.15,2.3448027636,-2.0664,-0.0502,2.0670096758,0.2736,0.07980000000000001,0.28500000000000003,-2.34,-0.13,2.3436083291
2020-10-22 19:00:00,-2.7624,-0.17320000000000002,2.7678244164,0.057600000000000005,0.016800000000000002,0.06,-2.8200000000000003,-0.19,2.8263934616,-2.7624,-0.023200000000000002,2.7624974208,0.057600000000000005,0.016800000000000002,0.06,-2.8200000000000003,-0.04,2.8202836737
2020-10-22 19:30:00,-2.5850400000000002,-0.11522,2.5876065099,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.67,-0.14,2.6736678926,-2.59504,-0.11522,2.5975966296,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.68,-0.14,2.6836542251
2020-10-22 20:00:00,-2.07016,-0.22838000000000003,2.0827193402,0.27984000000000003,0.08162000000000001,0.29150000000000004,-2.35,-0.31,2.3703586227,-2.05016,0.11162000000000001,2.0531963009,0.27984000000000003,0.08162000000000001,0.29150000000000004,-2.33,0.03,2.330193125
2020-10-22 20:30:00,-2.3688000000000002,-0.13090000000000002,2.3724140132000002,0.031200000000000002,0.0091,0.0325,-2.4,-0.14,2.4040798656,-2.3688000000000002,-0.13090000000000002,2.3724140132000002,0.031200000000000002,0.0091,0.0325,-2.4,-0.14,2.4040798656
2020-10-22 21:00:00,-1.99952,-0.08736000000000001,2.0014274906,0.18048,0.052640000000000006,0.188,-2.18,-0.14,2.1844907873,-1.99952,-0.08736000000000001,2.0014274906,0.18048,0.052640000000000006,0.188,-2.18,-0.14,2.1844907873
2020-10-22 21:30:00,-1.39664,-0.03402,1.397054276,0.36336,0.10598,0.3785,-1.76,-0.14,1.7655594014,-1.39664,-0.03402,1.397054276,0.36336,0.10598,0.3785,-1.76,-0.14,1.7655594014
2020-10-22 22:00:00,-1.14568,-0.01624,1.1457950951,0.42432000000000003,0.12376000000000001,0.442,-1.57,-0.14,1.5762296786999999,-1.14568,-0.01624,1.1457950951,0.42432000000000003,0.12376000000000001,0.442,-1.57,-0.14,1.5762296786999999
2020-10-22 22:30:00,-1.90952,-0.12236000000000001,1.9134363329,0.060480000000000006,0.017640000000000003,0.063,-1.97,-0.14,1.9749683542,-1.90952,-0.13236,1.9141018259,0.060480000000000006,0.017640000000000003,0.063,-1.97,-0.15,1.9757024067
2020-10-22 23:00:00,-2.05928,0.008960000000000001,2.0592994925,0.030720000000000004,0.008960000000000001,0.032,-2.09,0.0,2.09,-2.05928,0.008960000000000001,2.0592994925,0.030720000000000004,0.008960000000000001,0.032,-2.09,0.0,2.09
2020-10-22 23:30:00,-0.9355200000000001,-0.00536,0.9355353548,0.32448000000000005,0.09464,0.338,-1.26,-0.1,1.2639620247,-0.9355200000000001,0.38464000000000004,1.0115065991,0.32448000000000005,0.09464,0.338,-1.26,0.29,1.2929423808
2020-10-23 00:00:00,-1.238,0.056,1.2392659117,0.192,0.056,0.2,-1.43,0.0,1.43,-1.238,0.056,1.2392659117,0.192,0.056,0.2,-1.43,0.0,1.43
2020-10-23 00:30:00,-1.37696,0.16422,1.3867180860000001,0.08304,0.024220000000000002,0.08650000000000001,-1.46,0.14,1.4666969694,-1.37696,0.16422,1.3867180860000001,0.08304,0.024220000000000002,0.08650000000000001,-1.46,0.14,1.4666969694
2020-10-23 01:00:00,-0.7503200000000001,0.23324000000000003,0.7857359607000001,0.31968,0.09324,0.333,-1.07,0.14,1.0791200119,-0.7503200000000001,0.23324000000000003,0.7857359607000001,0.31968,0.09324,0.333,-1.07,0.14,1.0791200119
2020-10-23 01:30:00,-1.1344,0.1708,1.1471861226,0.1056,0.0308,0.11,-1.24,0.14,1.2478781992,-1.1344,0.1708,1.1471861226,0.1056,0.0308,0.11,-1.24,0.14,1.2478781992
2020-10-23 02:00:00,-0.9012,0.20090000000000002,0.9233213146,0.2088,0.0609,0.2175,-1.11,0.14,1.1187939935,-0.9012,0.20090000000000002,0.9233213146,0.2088,0.0609,0.2175,-1.11,0.14,1.1187939935
2020-10-23 02:30:00,-1.30216,0.16562000000000002,1.3126502389999999,0.08784,0.02562,0.0915,-1.3900000000000001,0.14,1.3970325694,-1.30216,0.16562000000000002,1.3126502389999999,0.08784,0.02562,0.0915,-1.3900000000000001,0.14,1.3970325694
2020-10-23 03:00:00,-1.59848,0.14336000000000002,1.6048957599,0.01152,0.00336,0.012,-1.6099999999999999,0.14,1.6160754932999999,-1.59848,0.14336000000000002,1.6048957599,0.01152,0.00336,0.012,-1.6099999999999999,0.14,1.6160754932999999
2020-10-23 03:30:00,-0.94176,0.18032,0.9588676655,0.13824,0.04032,0.14400000000000002,-1.08,0.14,1.0890362712,-0.94176,0.18032,0.9588676655,0.13824,0.04032,0.14400000000000002,-1.08,0.14,1.0890362712
2020-10-23 04:00:00,-1.06872,0.16954000000000002,1.0820842158,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.17,0.14,1.1783462988,-1.06872,0.16954000000000002,1.0820842158,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.17,0.14,1.1783462988
2020-10-23 04:30:00,-1.2976,0.1582,1.3072080936,0.062400000000000004,0.0182,0.065,-1.3599999999999999,0.14,1.3671868929,-1.2976,0.1582,1.3072080936,0.062400000000000004,0.0182,0.065,-1.3599999999999999,0.14,1.3671868929
2020-10-23 05:00:00,-1.0252,0.1764,1.0402653508,0.12480000000000001,0.0364,0.13,-1.15,0.14,1.158490397,-1.0252,0.1764,1.0402653508,0.12480000000000001,0.0364,0.13,-1.15,0.14,1.158490397
2020-10-23 05:30:00,-1.0,0.21,1.0218121158,0.24,0.07,0.25,-1.24,0.14,1.2478781992,-1.0,0.21,1.0218121158,0.24,0.07,0.25,-1.24,0.14,1.2478781992
2020-10-23 06:00:00,-2.0,0.5700000000000001,2.0796393918,0.0,0.0,0.0,-2.0,0.5700000000000001,2.0796393918,-2.0,-0.54,2.0716177254,0.0,0.0,0.0,-2.0,-0.54,2.0716177254
2020-10-23 06:30:00,-1.41824,-0.62282,1.5489704484,0.16176000000000001,0.04718000000000001,0.1685,-1.58,-0.67,1.7161876354,-1.41824,0.26718000000000003,1.4431873925,0.16176000000000001,0.04718000000000001,0.1685,-1.58,0.22,1.5952429282
2020-10-23 07:00:00,-1.86536,-0.12698,1.8696769373,0.044640000000000006,0.01302,0.0465,-1.9100000000000001,-0.14,1.9151240169000001,-1.86536,-0.12698,1.8696769373,0.044640000000000006,0.01302,0.0465,-1.9100000000000001,-0.14,1.9151240169000001
2020-10-23 07:30:00,-1.4810400000000001,0.04428000000000001,1.4817017919,0.28896000000000005,0.08428000000000001,0.301,-1.77,-0.04,1.7704519197000002,-1.49104,-0.16572,1.5002211170000002,0.28896000000000005,0.08428000000000001,0.301,-1.78,-0.25,1.7974704448
2020-10-23 08:00:00,-2.09232,-0.15026,2.0977085236,0.06768,0.01974,0.07050000000000001,-2.16,-0.17,2.1666794871,-2.09232,-0.14026000000000002,2.0970159394,0.06768,0.01974,0.07050000000000001,-2.16,-0.16,2.1659178193
2020-10-23 08:30:00,-2.21352,-0.26436000000000004,2.2292503224,0.15648,0.04564000000000001,0.163,-2.37,-0.31,2.3901882771,-2.20352,-0.20436,2.2129761409,0.15648,0.04564000000000001,0.163,-2.36,-0.25,2.3732045845
2020-10-23 09:00:00,-1.7568800000000002,-0.12284,1.7611692139000001,0.33312,0.09716000000000001,0.34700000000000003,-2.09,-0.22,2.1015470492,-1.7568800000000002,-0.11284000000000001,1.7604999858000001,0.33312,0.09716000000000001,0.34700000000000003,-2.09,-0.21,2.1005237442
2020-10-23 09:30:00,-2.2948,-0.1689,2.3010072251,0.1752,0.0511,0.1825,-2.47,-0.22,2.4797782159,-2.2948,-0.1589,2.3002948181000002,0.1752,0.0511,0.1825,-2.47,-0.21,2.4789110512
2020-10-23 10:00:00,-2.31584,-0.18962,2.3235900348,0.10416,0.03038,0.1085,-2.42,-0.22,2.4299794238,-2.31584,-0.17962,2.3227953526,0.10416,0.03038,0.1085,-2.42,-0.21,2.4290944815
2020-10-23 10:30:00,-1.8088000000000002,-0.6209,1.9124001281,0.2712,0.0791,0.28250000000000003,-2.08,-0.7000000000000001,2.1946298093,-1.7288000000000001,0.35910000000000003,1.7657016311,0.2712,0.0791,0.28250000000000003,-2.0,0.28,2.0195048898
2020-10-23 11:00:00,-2.16496,-0.84728,2.3248516512,0.21504,0.06272000000000001,0.224,-2.38,-0.91,2.5480384612,-2.06496,0.34272,2.0932072998,0.21504,0.06272000000000001,0.224,-2.2800000000000002,0.28,2.2971286425
2020-10-23 11:30:00,-2.20136,-0.87748,2.3698010465,0.24864000000000003,0.07252,0.259,-2.45,-0.9500000000000001,2.6277366687,-2.10136,0.31252,2.124472311,0.24864000000000003,0.07252,0.259,-2.35,0.24,2.3622235288
2020-10-23 12:00:00,-2.14032,-0.87426,2.3119905385,0.25968,0.07574,0.2705,-2.4,-0.9500000000000001,2.5811818998,-2.04032,0.31574,2.0646058825,0.25968,0.07574,0.2705,-2.3,0.24,2.3124878378
2020-10-23 12:30:00,-2.59312,-0.31466000000000005,2.6121413151,0.08688000000000001,0.02534,0.09050000000000001,-2.68,-0.34,2.7014810753000003,-2.59312,-0.25466,2.6055945675,0.08688000000000001,0.02534,0.09050000000000001,-2.68,-0.28,2.6945871669
2020-10-23 13:00:00,-2.6231999999999998,-0.2701,2.6370688747,0.1368,0.039900000000000005,0.14250000000000002,-2.76,-0.31,2.7773548567,-2.6231999999999998,-0.2601,2.6360634002000003,0.1368,0.039900000000000005,0.14250000000000002,-2.76,-0.30000000000000004,2.7762564723
2020-10-23 13:30:00,-2.19928,-0.26604,2.2153125739,0.15072000000000002,0.043960000000000006,0.157,-2.35,-0.31,2.3703586227,-2.19928,-0.24604,2.2129998192,0.15072000000000002,0.043960000000000006,0.157,-2.35,-0.29,2.3678260071
2020-10-23 14:00:00,-1.92656,-0.18608000000000002,1.9355255617,0.25344,0.07392,0.264,-2.18,-0.26,2.19544984,-1.92656,-0.17608000000000001,1.9345897756000001,0.25344,0.07392,0.264,-2.18,-0.25,2.1942880394
2020-10-23 14:30:00,-1.79128,-0.13704000000000002,1.7965144029,0.31872,0.09296,0.332,-2.11,-0.23,2.1224985277,-1.79128,-0.12704000000000001,1.7957792737,0.31872,0.09296,0.332,-2.11,-0.22,2.1214381914000002
2020-10-23 15:00:00,-2.6632800000000003,-0.15304,2.6676734433,0.12672,0.03696,0.132,-2.79,-0.19,2.7964620505,-2.6632800000000003,-0.14304,2.6671184451,0.12672,0.03696,0.132,-2.79,-0.18,2.7958004221
2020-10-23 15:30:00,-1.45544,-0.09242,1.458371369,0.33456,0.09758000000000001,0.34850000000000003,-1.79,-0.19,1.8000555547000001,-1.45544,-0.08242000000000001,1.4577718100000001,0.33456,0.09758000000000001,0.34850000000000003,-1.79,-0.18,1.7990275151000001
2020-10-23 16:00:00,-0.76704,0.06628,0.769898305,0.9129600000000001,0.26628,0.9510000000000001,-1.6800000000000002,-0.2,1.6918628786,-0.75704,0.06628,0.7599359184000001,0.9129600000000001,0.26628,0.9510000000000001,-1.67,-0.2,1.6819334113000002
2020-10-23 16:30:00,0.77768,0.20224,0.8035466383000001,1.44768,0.42224000000000006,1.508,-0.67,-0.22,0.7051950085,0.78768,0.22224000000000002,0.8184316709,1.44768,0.42224000000000006,1.508,-0.66,-0.2,0.689637586
2020-10-23 17:00:00,-1.18104,0.0067800000000000004,1.1810594608,0.46896000000000004,0.13678,0.48850000000000005,-1.65,-0.13,1.6551132892,-1.18104,0.13678,1.1889340814,0.46896000000000004,0.13678,0.48850000000000005,-1.65,0.0,1.65
2020-10-23 17:30:00,-1.62176,0.11032000000000002,1.6255079206,0.37824,0.11032000000000002,0.394,-2.0,0.0,2.0,-1.62176,-0.019680000000000003,1.6218794037,0.37824,0.11032000000000002,0.394,-2.0,-0.13,2.0042205467
2020-10-23 18:00:00,-2.46928,0.02646,2.4694217643,0.09072000000000001,0.02646,0.0945,-2.56,0.0,2.56,-2.46928,0.02646,2.4694217643,0.09072000000000001,0.02646,0.0945,-2.56,0.0,2.56
2020-10-23 18:30:00,-2.12296,-0.06378,2.1239178539,0.22704000000000002,0.06622,0.23650000000000002,-2.35,-0.13,2.353592998,-2.12296,-0.06378,2.1239178539,0.22704000000000002,0.06622,0.23650000000000002,-2.35,-0.13,2.353592998
2020-10-23 19:00:00,-2.12552,0.042140000000000004,2.1259376872,0.14448000000000003,0.042140000000000004,0.1505,-2.27,0.0,2.27,-2.12552,0.042140000000000004,2.1259376872,0.14448000000000003,0.042140000000000004,0.1505,-2.27,0.0,2.27
2020-10-23 19:30:00,-2.4544,-0.1092,2.4568280363,0.1056,0.0308,0.11,-2.56,-0.14,2.5638252671,-2.4544,-0.1092,2.4568280363,0.1056,0.0308,0.11,-2.56,-0.14,2.5638252671
2020-10-23 20:00:00,-2.28648,-0.09814,2.2885852071,0.14352,0.04186,0.1495,-2.43,-0.14,2.4340295808,-2.28648,-0.09814,2.2885852071,0.14352,0.04186,0.1495,-2.43,-0.14,2.4340295808
2020-10-23 20:30:00,-2.11232,-0.10276,2.1148180536,0.12768000000000002,0.03724,0.133,-2.24,-0.14,2.2443707359,-2.11232,-0.11276000000000001,2.1153275396,0.12768000000000002,0.03724,0.133,-2.24,-0.15,2.2450167037
2020-10-23 21:00:00,-1.89608,-0.08344,1.8979150666,0.19392,0.056560000000000006,0.202,-2.09,-0.14,2.094683747,-1.89608,0.056560000000000006,1.8969234038,0.19392,0.056560000000000006,0.202,-2.09,0.0,2.09
2020-10-23 21:30:00,-2.10512,-0.10066000000000001,2.107525243,0.13488,0.03934,0.1405,-2.24,-0.14,2.2443707359,-2.10512,0.03934,2.1054875564,0.13488,0.03934,0.1405,-2.24,0.0,2.24
2020-10-23 22:00:00,-1.80864,-0.5075200000000001,1.8784981235,0.11136000000000001,0.03248,0.116,-1.92,-0.54,1.9944924166,-1.74864,0.6724800000000001,1.8734917134,0.11136000000000001,0.03248,0.116,-1.8599999999999999,0.64,1.9670282154
2020-10-23 22:30:00,-0.6802400000000001,-0.40132,0.7898001013,0.50976,0.14868,0.531,-1.19,-0.55,1.3109538512,-0.66024,0.78868,1.0285587003,0.50976,0.14868,0.531,-1.17,0.64,1.3336041392
2020-10-23 23:00:00,-1.22568,0.19376000000000002,1.2409006407,0.18432,0.05376,0.192,-1.4100000000000001,0.14,1.4169333082,-1.21568,0.19376000000000002,1.231024289,0.18432,0.05376,0.192,-1.4,0.14,1.406982587
2020-10-23 23:30:00,-1.6040800000000002,0.16506,1.6125499837000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.69,0.14,1.695788902,-1.6040800000000002,0.16506,1.6125499837000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,-1.69,0.14,1.695788902
2020-10-24 00:00:00,-0.64368,0.24976,0.6904375424,0.37632000000000004,0.10976000000000001,0.392,-1.02,0.14,1.0295630141,-0.63368,0.24976,0.6811243646,0.37632000000000004,0.10976000000000001,0.392,-1.01,0.14,1.019656805
2020-10-24 00:30:00,-1.60776,0.16982000000000003,1.6167037607,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.71,0.14,1.7157214226000002,-1.60776,0.16982000000000003,1.6167037607,0.10224000000000001,0.029820000000000003,0.10650000000000001,-1.71,0.14,1.7157214226000002
2020-10-24 01:00:00,-1.26824,0.21718,1.2867011502,0.16176000000000001,0.04718000000000001,0.1685,-1.43,0.17,1.4400694428,-1.26824,0.18718,1.2819785685,0.16176000000000001,0.04718000000000001,0.1685,-1.43,0.14,1.4368368035
2020-10-24 01:30:00,-1.00104,0.20678000000000002,1.0221736888,0.22896000000000002,0.06678,0.23850000000000002,-1.23,0.14,1.2379418403,-1.00104,0.20678000000000002,1.0221736888,0.22896000000000002,0.06678,0.23850000000000002,-1.23,0.14,1.2379418403
2020-10-24 02:00:00,-0.43872000000000005,0.25704000000000005,0.5084730081000001,0.40128,0.11704,0.418,-0.84,0.14,0.8515867542000001,-0.43872000000000005,0.25704000000000005,0.5084730081000001,0.40128,0.11704,0.418,-0.84,0.14,0.8515867542000001
2020-10-24 02:30:00,-0.0252,0.3164,0.3174019534,0.6048,0.1764,0.63,-0.63,0.14,0.645368112,-0.0252,0.3164,0.3174019534,0.6048,0.1764,0.63,-0.63,0.14,0.645368112
2020-10-24 03:00:00,-0.7294400000000001,0.24808000000000002,0.7704715439,0.37056000000000006,0.10808000000000001,0.386,-1.1,0.14,1.1088733021,-0.7294400000000001,0.24808000000000002,0.7704715439,0.37056000000000006,0.10808000000000001,0.386,-1.1,0.14,1.1088733021
2020-10-24 03:30:00,-0.33232,0.33724000000000004,0.47346319810000004,0.60768,0.17724,0.633,-0.9400000000000001,0.16,0.9535197953000001,-0.32232000000000005,0.33724000000000004,0.4664986602,0.60768,0.17724,0.633,-0.93,0.16,0.9436630755000001
2020-10-24 04:00:00,0.37624,0.39932,0.5486465164000001,0.78624,0.22932000000000002,0.8190000000000001,-0.41000000000000003,0.17,0.4438468204,0.37624,0.39932,0.5486465164000001,0.78624,0.22932000000000002,0.8190000000000001,-0.41000000000000003,0.17,0.4438468204
2020-10-24 04:30:00,0.30920000000000003,0.36560000000000004,0.4788193814,0.7392000000000001,0.2156,0.77,-0.43,0.15,0.4554119015,0.31920000000000004,0.36560000000000004,0.48533699630000005,0.7392000000000001,0.2156,0.77,-0.42,0.15,0.4459820624
2020-10-24 05:00:00,-0.39736000000000005,0.25452,0.4718849436,0.39264000000000004,0.11452000000000001,0.40900000000000003,-0.79,0.14,0.8023091673,-0.38736000000000004,0.26452000000000003,0.4690614032,0.39264000000000004,0.11452000000000001,0.40900000000000003,-0.78,0.15,0.7942921377000001
2020-10-24 05:30:00,-0.04968,0.30926000000000003,0.3132249192,0.5803200000000001,0.16926000000000002,0.6045,-0.63,0.14,0.645368112,-0.04968,0.31926000000000004,0.3231022284,0.5803200000000001,0.16926000000000002,0.6045,-0.63,0.15,0.6476109943
2020-10-24 06:00:00,-0.3768,0.2926,0.4770670812,0.5232,0.1526,0.545,-0.9,0.14,0.9108238029,-0.3768,0.30260000000000004,0.4832649377,0.5232,0.1526,0.545,-0.9,0.15,0.9124143795
2020-10-24 06:30:00,0.3644,0.4192,0.5554421662,0.8544,0.2492,0.89,-0.49,0.17,0.5186520992,0.3644,0.4192,0.5554421662,0.8544,0.2492,0.89,-0.49,0.17,0.5186520992
2020-10-24 07:00:00,-0.12944,0.37308,0.3948966954,0.7305600000000001,0.21308000000000002,0.761,-0.86,0.16,0.8747571091,-0.12944,0.38308000000000003,0.4043575151,0.7305600000000001,0.21308000000000002,0.761,-0.86,0.17,0.8766413178
2020-10-24 07:30:00,-0.36504000000000003,0.30478000000000005,0.47554710600000005,0.56496,0.16478,0.5885,-0.93,0.14,0.9404786016000001,-0.36504000000000003,0.30478000000000005,0.47554710600000005,0.56496,0.16478,0.5885,-0.93,0.14,0.9404786016000001
2020-10-24 08:00:00,0.043840000000000004,0.39862000000000003,0.4010235031,0.7838400000000001,0.22862000000000002,0.8165,-0.74,0.17,0.7592759709,0.043840000000000004,0.39862000000000003,0.4010235031,0.7838400000000001,0.22862000000000002,0.8165,-0.74,0.17,0.7592759709
2020-10-24 08:30:00,-0.53944,0.17808000000000002,0.5680739388,0.6105600000000001,0.17808000000000002,0.636,-1.15,0.0,1.15,-0.53944,0.17808000000000002,0.5680739388,0.6105600000000001,0.17808000000000002,0.636,-1.15,0.0,1.15
2020-10-24 09:00:00,-0.010480000000000001,0.24486000000000002,0.2450841692,0.83952,0.24486000000000002,0.8745,-0.85,0.0,0.85,-0.00048000000000000007,0.24486000000000002,0.2448604705,0.83952,0.24486000000000002,0.8745,-0.84,0.0,0.84
2020-10-24 09:30:00,-0.24336000000000002,0.22652000000000003,0.3324686451,0.7766400000000001,0.22652000000000003,0.809,-1.02,0.0,1.02,-0.24336000000000002,0.22652000000000003,0.3324686451,0.7766400000000001,0.22652000000000003,0.809,-1.02,0.0,1.02
2020-10-24 10:00:00,0.25880000000000003,0.16590000000000002,0.3074089296,1.0488,0.3059,1.0925,-0.79,-0.14,0.8023091673,0.25880000000000003,0.1759,0.31291891920000003,1.0488,0.3059,1.0925,-0.79,-0.13,0.800624756
2020-10-24 10:30:00,-0.484,0.098,0.49382183020000003,0.8160000000000001,0.23800000000000002,0.85,-1.3,-0.14,1.3075167303,-0.484,0.108,0.4959032164,0.8160000000000001,0.23800000000000002,0.85,-1.3,-0.13,1.3064838307
2020-10-24 11:00:00,-0.5576800000000001,0.06776,0.5617814522,0.7123200000000001,0.20776000000000003,0.742,-1.27,-0.14,1.2776932339,-0.5576800000000001,0.07776000000000001,0.5630751282,0.7123200000000001,0.20776000000000003,0.742,-1.27,-0.13,1.276636205
2020-10-24 11:30:00,-0.27856000000000003,0.24542000000000003,0.3712501178,0.8414400000000001,0.24542000000000003,0.8765000000000001,-1.12,0.0,1.12,-0.27856000000000003,0.11542000000000001,0.3015252062,0.8414400000000001,0.24542000000000003,0.8765000000000001,-1.12,-0.13,1.1275194012
2020-10-24 12:00:00,-0.5018400000000001,0.21238,0.5449299496000001,0.72816,0.21238,0.7585000000000001,-1.23,0.0,1.23,-0.5018400000000001,0.21238,0.5449299496000001,0.72816,0.21238,0.7585000000000001,-1.23,0.0,1.23
2020-10-24 12:30:00,-0.60216,0.10562,0.6113528032000001,0.8078400000000001,0.23562000000000002,0.8415,-1.4100000000000001,-0.13,1.4159802259,-0.60216,0.10562,0.6113528032000001,0.8078400000000001,0.23562000000000002,0.8415,-1.4100000000000001,-0.13,1.4159802259
2020-10-24 13:00:00,-0.06552000000000001,0.26964000000000005,0.2774862159,0.9244800000000001,0.26964000000000005,0.963,-0.99,0.0,0.99,-0.06552000000000001,0.26964000000000005,0.2774862159,0.9244800000000001,0.26964000000000005,0.963,-0.99,0.0,0.99
2020-10-24 13:30:00,-0.7225600000000001,0.07342,0.7262805587000001,0.6974400000000001,0.20342000000000002,0.7265,-1.42,-0.13,1.4259382876,-0.7125600000000001,0.20342000000000002,0.7410272937,0.6974400000000001,0.20342000000000002,0.7265,-1.4100000000000001,0.0,1.4100000000000001
2020-10-24 14:00:00,-0.35232,0.09974000000000001,0.36616587770000003,0.78768,0.22974000000000003,0.8205,-1.1400000000000001,-0.13,1.1473883388,-0.35232,0.22974000000000003,0.4206065263,0.78768,0.22974000000000003,0.8205,-1.1400000000000001,0.0,1.1400000000000001
2020-10-24 14:30:00,-0.42984000000000006,0.03588,0.4313349047,0.74016,0.21588000000000002,0.771,-1.17,-0.18,1.1837651794,-0.42984000000000006,0.045880000000000004,0.4322816212,0.74016,0.21588000000000002,0.771,-1.17,-0.17,1.1822859214
2020-10-24 15:00:00,-0.8052,0.1589,0.8207290966,0.5448000000000001,0.1589,0.5675,-1.35,0.0,1.35,-0.8052,0.1589,0.8207290966,0.5448000000000001,0.1589,0.5675,-1.35,0.0,1.35
2020-10-24 15:30:00,-0.28784000000000004,0.23688,0.3727787548,0.8121600000000001,0.23688,0.846,-1.1,0.0,1.1,-0.28784000000000004,0.23688,0.3727787548,0.8121600000000001,0.23688,0.846,-1.1,0.0,1.1
2020-10-24 16:00:00,-0.53224,0.19768000000000002,0.56776474,0.67776,0.19768000000000002,0.706,-1.21,0.0,1.21,-0.52224,0.19768000000000002,0.5584012894,0.67776,0.19768000000000002,0.706,-1.2,0.0,1.2
2020-10-24 16:30:00,-1.82352,0.08064,1.8253021668,0.27648,0.08064,0.28800000000000003,-2.1,0.0,2.1,-1.82352,0.08064,1.8253021668,0.27648,0.08064,0.28800000000000003,-2.1,0.0,2.1
2020-10-24 17:00:00,-1.28496,0.16772,1.2958596375,0.57504,0.16772,0.599,-1.8599999999999999,0.0,1.8599999999999999,-1.28496,0.16772,1.2958596375,0.57504,0.16772,0.599,-1.8599999999999999,0.0,1.8599999999999999
2020-10-24 17:30:00,-1.23408,0.05256,1.2351987694,0.62592,0.18256000000000003,0.652,-1.8599999999999999,-0.13,1.8645374762,-1.22408,0.18256000000000003,1.2376186812,0.62592,0.18256000000000003,0.652,-1.85,0.0,1.85
2020-10-24 18:00:00,-0.9536800000000001,0.19726000000000002,0.9738670597,0.67632,0.19726000000000002,0.7045,-1.63,0.0,1.63,-0.9536800000000001,0.19726000000000002,0.9738670597,0.67632,0.19726000000000002,0.7045,-1.63,0.0,1.63
2020-10-24 18:30:00,-0.91624,0.20818,0.9395928107,0.7137600000000001,0.20818,0.7435,-1.63,0.0,1.63,-0.91624,0.20818,0.9395928107,0.7137600000000001,0.20818,0.7435,-1.63,0.0,1.63
2020-10-24 19:00:00,-0.9150400000000001,0.08728000000000001,0.9191931244,0.7449600000000001,0.21728000000000003,0.776,-1.6600000000000001,-0.13,1.6650825805,-0.9150400000000001,0.08728000000000001,0.9191931244,0.7449600000000001,0.21728000000000003,0.776,-1.6600000000000001,-0.13,1.6650825805
2020-10-24 19:30:00,-1.654,0.035500000000000004,1.6543809265,0.636,0.1855,0.6625,-2.29,-0.15,2.2949074055,-1.654,0.0555,1.6549308898000001,0.636,0.1855,0.6625,-2.29,-0.13,2.2936869882
2020-10-24 20:00:00,-1.21184,0.17738,1.2247529751,0.60816,0.17738,0.6335000000000001,-1.82,0.0,1.82,-1.21184,0.17738,1.2247529751,0.60816,0.17738,0.6335000000000001,-1.82,0.0,1.82
2020-10-24 20:30:00,-1.5034399999999999,0.13608,1.5095859035,0.46656000000000003,0.13608,0.486,-1.97,0.0,1.97,-1.5034399999999999,0.13608,1.5095859035,0.46656000000000003,0.13608,0.486,-1.97,0.0,1.97
2020-10-24 21:00:00,-1.56576,0.25582000000000005,1.5865208004,0.29424,0.08582000000000001,0.3065,-1.8599999999999999,0.17,1.8677526602999999,-1.56576,0.22582000000000002,1.5819605084,0.29424,0.08582000000000001,0.3065,-1.8599999999999999,0.14,1.8652613758
2020-10-24 21:30:00,-1.33888,0.11116000000000001,1.3434865835,0.38112,0.11116000000000001,0.397,-1.72,0.0,1.72,-1.33888,0.11116000000000001,1.3434865835,0.38112,0.11116000000000001,0.397,-1.72,0.0,1.72
2020-10-24 22:00:00,-0.9686400000000001,0.27748,1.0076004168,0.47136000000000006,0.13748000000000002,0.491,-1.44,0.14,1.4467895493,-0.9686400000000001,0.27748,1.0076004168,0.47136000000000006,0.13748000000000002,0.491,-1.44,0.14,1.4467895493
2020-10-24 22:30:00,-0.8484800000000001,0.26586000000000004,0.8891568197,0.43152,0.12586,0.4495,-1.28,0.14,1.2876334882,-0.8484800000000001,0.26586000000000004,0.8891568197,0.43152,0.12586,0.4495,-1.28,0.14,1.2876334882
2020-10-24 23:00:00,-1.37616,0.21112000000000003,1.3922600332,0.24384000000000003,0.07112,0.254,-1.62,0.14,1.6260381299,-1.37616,0.21112000000000003,1.3922600332,0.24384000000000003,0.07112,0.254,-1.62,0.14,1.6260381299
2020-10-24 23:30:00,-0.8734400000000001,0.25858000000000003,0.9109122076,0.40656000000000003,0.11858,0.42350000000000004,-1.28,0.14,1.2876334882,-0.8734400000000001,0.25858000000000003,0.9109122076,0.40656000000000003,0.11858,0.42350000000000004,-1.28,0.14,1.2876334882
2020-10-25 00:00:00,-0.9413600000000001,0.26752000000000004,0.9786345590000001,0.36864,0.10752,0.384,-1.31,0.16,1.3197348218,-0.9413600000000001,0.22752000000000003,0.9684647645000001,0.36864,0.10752,0.384,-1.31,0.12,1.3154847015
2020-10-25 00:30:00,-1.20776,0.22232000000000002,1.2280514647,0.28224000000000005,0.08232,0.294,-1.49,0.14,1.4965627284,-1.20776,0.22232000000000002,1.2280514647,0.28224000000000005,0.08232,0.294,-1.49,0.14,1.4965627284
2020-10-25 01:00:00,-0.8825600000000001,0.22092,0.9097899758,0.27744,0.08092,0.289,-1.16,0.14,1.1684177335,-0.8825600000000001,0.22092,0.9097899758,0.27744,0.08092,0.289,-1.16,0.14,1.1684177335
2020-10-25 01:30:00,-0.62592,0.24744000000000002,0.6730545297,0.33408000000000004,0.09744000000000001,0.34800000000000003,-0.96,0.15,0.9716480844000001,-0.62592,0.24744000000000002,0.6730545297,0.33408000000000004,0.09744000000000001,0.34800000000000003,-0.96,0.15,0.9716480844000001
2020-10-25 02:00:00,-0.07008,0.40956000000000004,0.41551245470000003,0.88992,0.25956,0.927,-0.96,0.15,0.9716480844000001,-0.07008,0.40956000000000004,0.41551245470000003,0.88992,0.25956,0.927,-0.96,0.15,0.9716480844000001
2020-10-25 02:30:00,-0.4812,0.2884,0.5610062388,0.5088,0.1484,0.53,-0.99,0.14,0.9998499887000001,-0.4812,0.2984,0.5662119744,0.5088,0.1484,0.53,-0.99,0.15,1.0012991561
2020-10-25 03:00:00,-0.89048,0.22736,0.9190468976,0.29952,0.08736000000000001,0.312,-1.19,0.14,1.1982069938,-0.89048,0.22736,0.9190468976,0.29952,0.08736000000000001,0.312,-1.19,0.14,1.1982069938
2020-10-25 03:30:00,-0.7004800000000001,0.27986,0.7543168101000001,0.47952000000000006,0.13986,0.4995,-1.18,0.14,1.1882760622,-0.6904800000000001,0.27986,0.745039764,0.47952000000000006,0.13986,0.4995,-1.17,0.14,1.1783462988
2020-10-25 04:00:00,-0.7962400000000001,0.22568000000000002,0.8276047366,0.29376,0.08568,0.306,-1.09,0.14,1.0989540482,-0.78624,0.22568000000000002,0.817988264,0.29376,0.08568,0.306,-1.08,0.14,1.0890362712
2020-10-25 04:30:00,-0.41888000000000003,0.23366,0.4796430444,0.32112,0.09366000000000001,0.3345,-0.74,0.14,0.7531268154,-0.41888000000000003,0.23366,0.4796430444,0.32112,0.09366000000000001,0.3345,-0.74,0.14,0.7531268154
2020-10-25 05:00:00,-0.44720000000000004,0.22540000000000002,0.5007923721,0.2928,0.0854,0.305,-0.74,0.14,0.7531268154,-0.43720000000000003,0.22540000000000002,0.4918831162,0.2928,0.0854,0.305,-0.73,0.14,0.7433034374
2020-10-25 05:30:00,-0.2896,0.2597,0.38898875310000003,0.41040000000000004,0.1197,0.42750000000000005,-0.7000000000000001,0.14,0.7138627319,-0.2796,0.2697,0.3884768333,0.41040000000000004,0.1197,0.42750000000000005,-0.6900000000000001,0.15,0.7061161378
