Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-25 06:00:00,-0.44528,0.31346,0.5445470136,0.59472,0.17346,0.6195,-1.04,0.14,1.0493807698,-0.44528,0.31346,0.5445470136,0.59472,0.17346,0.6195,-1.04,0.14,1.0493807698
2020-10-25 06:30:00,-0.056720000000000007,0.33054,0.3353712122,0.6532800000000001,0.19054000000000001,0.6805,-0.71,0.14,0.7236711961000001,-0.056720000000000007,0.33054,0.3353712122,0.6532800000000001,0.19054000000000001,0.6805,-0.71,0.14,0.7236711961000001
2020-10-25 07:00:00,-0.78032,0.23324000000000003,0.8144324404000001,0.31968,0.09324,0.333,-1.1,0.14,1.1088733021,-0.78032,0.23324000000000003,0.8144324404000001,0.31968,0.09324,0.333,-1.1,0.14,1.1088733021
2020-10-25 07:30:00,-0.52256,0.30842,0.6067881426,0.5774400000000001,0.16842000000000001,0.6015,-1.1,0.14,1.1088733021,-0.52256,0.30842,0.6067881426,0.5774400000000001,0.16842000000000001,0.6015,-1.1,0.14,1.1088733021
2020-10-25 08:00:00,-0.7947200000000001,0.12404000000000001,0.8043418428,0.42528000000000005,0.12404000000000001,0.443,-1.22,0.0,1.22,-0.7947200000000001,0.26404,0.8374347736000001,0.42528000000000005,0.12404000000000001,0.443,-1.22,0.14,1.2280065146
2020-10-25 08:30:00,-0.5456,-0.0033,0.5456099797,0.4344,0.1267,0.4525,-0.98,-0.13,0.9885848471,-0.5456,-0.0033,0.5456099797,0.4344,0.1267,0.4525,-0.98,-0.13,0.9885848471
2020-10-25 09:00:00,-0.9434400000000001,0.10108,0.9488393963,0.34656000000000003,0.10108,0.361,-1.29,0.0,1.29,-0.93344,0.10108,0.9388969059000001,0.34656000000000003,0.10108,0.361,-1.28,0.0,1.28
2020-10-25 09:30:00,-0.36760000000000004,0.2107,0.423703021,0.7224,0.2107,0.7525000000000001,-1.09,0.0,1.09,-0.36760000000000004,0.2107,0.423703021,0.7224,0.2107,0.7525000000000001,-1.09,0.0,1.09
2020-10-25 10:00:00,-0.66208,-0.28894000000000003,0.7223823434000001,0.51792,0.15106,0.5395,-1.18,-0.44,1.2593649193,-0.66208,0.15106,0.6790942865,0.51792,0.15106,0.5395,-1.18,0.0,1.18
2020-10-25 10:30:00,-0.9952000000000001,0.2114,1.0174050324,0.7248,0.2114,0.755,-1.72,0.0,1.72,-0.9952000000000001,0.2114,1.0174050324,0.7248,0.2114,0.755,-1.72,0.0,1.72
2020-10-25 11:00:00,-0.278,0.0485,0.2821989546,0.612,0.17850000000000002,0.6375000000000001,-0.89,-0.13,0.8994442729000001,-0.278,0.0485,0.2821989546,0.612,0.17850000000000002,0.6375000000000001,-0.89,-0.13,0.8994442729000001
2020-10-25 11:30:00,-0.26592000000000005,0.0024400000000000003,0.2659311941,0.45408000000000004,0.13244,0.47300000000000003,-0.72,-0.13,0.731641989,-0.26592000000000005,0.0024400000000000003,0.2659311941,0.45408000000000004,0.13244,0.47300000000000003,-0.72,-0.13,0.731641989
2020-10-25 12:00:00,-0.05936,0.12102000000000002,0.13479410220000002,0.8606400000000001,0.25102,0.8965000000000001,-0.92,-0.13,0.9291393867000001,-0.04936,0.12102000000000002,0.1306990819,0.8606400000000001,0.25102,0.8965000000000001,-0.91,-0.13,0.9192388155000001
2020-10-25 12:30:00,-0.0516,0.1437,0.15268349620000002,0.9384,0.2737,0.9775,-0.99,-0.13,0.9984988733000001,-0.0516,0.1437,0.15268349620000002,0.9384,0.2737,0.9775,-0.99,-0.13,0.9984988733000001
2020-10-25 13:00:00,-0.34840000000000004,0.1388,0.3750306654,0.9216000000000001,0.26880000000000004,0.96,-1.27,-0.13,1.276636205,-0.34840000000000004,0.26880000000000004,0.4400409072,0.9216000000000001,0.26880000000000004,0.96,-1.27,0.0,1.27
2020-10-25 13:30:00,0.04288,0.13334000000000001,0.1400651634,0.9028800000000001,0.26334,0.9405,-0.86,-0.13,0.8697700846,0.04288,0.13334000000000001,0.1400651634,0.9028800000000001,0.26334,0.9405,-0.86,-0.13,0.8697700846
2020-10-25 14:00:00,0.11328,0.22554000000000002,0.25238987700000004,0.7732800000000001,0.22554000000000002,0.8055,-0.66,0.0,0.66,0.11328,0.22554000000000002,0.25238987700000004,0.7732800000000001,0.22554000000000002,0.8055,-0.66,0.0,0.66
2020-10-25 14:30:00,-0.29832000000000003,0.14174,0.33028025980000003,0.9316800000000001,0.27174000000000004,0.9705,-1.23,-0.13,1.2368508398,-0.29832000000000003,0.14174,0.33028025980000003,0.9316800000000001,0.27174000000000004,0.9705,-1.23,-0.13,1.2368508398
2020-10-25 15:00:00,-0.6856,0.3017,0.7490462269,1.0344,0.3017,1.0775,-1.72,0.0,1.72,-0.6756,0.3017,0.7399042168000001,1.0344,0.3017,1.0775,-1.71,0.0,1.71
2020-10-25 15:30:00,-0.9425600000000001,0.18592,0.9607213956,0.63744,0.18592,0.664,-1.58,0.0,1.58,-0.9325600000000001,0.18592,0.9509124040000001,0.63744,0.18592,0.664,-1.57,0.0,1.57
2020-10-25 16:00:00,-1.18672,0.13804000000000002,1.1947214738,0.47328000000000003,0.13804000000000002,0.493,-1.6600000000000001,0.0,1.6600000000000001,-1.18672,0.13804000000000002,1.1947214738,0.47328000000000003,0.13804000000000002,0.493,-1.6600000000000001,0.0,1.6600000000000001
2020-10-25 16:30:00,-1.34688,0.11466000000000001,1.3517516969,0.39312,0.11466000000000001,0.40950000000000003,-1.74,0.0,1.74,-1.34688,0.11466000000000001,1.3517516969,0.39312,0.11466000000000001,0.40950000000000003,-1.74,0.0,1.74
2020-10-25 17:00:00,-1.58776,0.09982,1.5908946697,0.34224000000000004,0.09982,0.35650000000000004,-1.9300000000000002,0.0,1.9300000000000002,-1.58776,0.09982,1.5908946697,0.34224000000000004,0.09982,0.35650000000000004,-1.9300000000000002,0.0,1.9300000000000002
2020-10-25 17:30:00,-2.2268,0.10010000000000001,2.2290487321,0.3432,0.10010000000000001,0.35750000000000004,-2.5700000000000003,0.0,2.5700000000000003,-2.2268,0.10010000000000001,2.2290487321,0.3432,0.10010000000000001,0.35750000000000004,-2.5700000000000003,0.0,2.5700000000000003
2020-10-25 18:00:00,-2.4532,0.09240000000000001,2.4549395105,0.3168,0.09240000000000001,0.33,-2.77,0.0,2.77,-2.4532,0.23240000000000002,2.4641834347,0.3168,0.09240000000000001,0.33,-2.77,0.14,2.7735356497
2020-10-25 18:30:00,-2.53112,0.046340000000000006,2.5315441632,0.15888000000000002,0.046340000000000006,0.1655,-2.69,0.0,2.69,-2.53112,0.18634,2.5379698678000002,0.15888000000000002,0.046340000000000006,0.1655,-2.69,0.14,2.693640659
2020-10-25 19:00:00,-2.50104,-0.62822,2.5787325278,0.10896000000000002,0.03178,0.1135,-2.61,-0.66,2.6921552704,-2.43104,0.53178,2.4885227445,0.10896000000000002,0.03178,0.1135,-2.54,0.5,2.5887448696
2020-10-25 19:30:00,-2.31072,-0.61646,2.3915371311999998,0.14928000000000002,0.04354,0.1555,-2.46,-0.66,2.5469982332,-2.2107200000000002,0.56354,2.2814162816,0.14928000000000002,0.04354,0.1555,-2.36,0.52,2.4166091947
2020-10-25 20:00:00,-2.14824,-0.6303200000000001,2.2388028944,0.10176,0.02968,0.106,-2.25,-0.66,2.3448027636,-2.04824,0.5496800000000001,2.1207157282,0.10176,0.02968,0.106,-2.15,0.52,2.2119900542
2020-10-25 20:30:00,-1.88456,-0.59008,1.9747812031,0.20544,0.05992000000000001,0.214,-2.09,-0.65,2.188743932,-1.78456,0.59992,1.8826997636,0.20544,0.05992000000000001,0.214,-1.99,0.54,2.0619650821
2020-10-25 21:00:00,-1.50528,-0.5240400000000001,1.5938901468000002,0.29472000000000004,0.08596000000000001,0.307,-1.8,-0.61,1.9005525512,-1.4952800000000002,0.6559600000000001,1.6328336719,0.29472000000000004,0.08596000000000001,0.307,-1.79,0.5700000000000001,1.8785632808
2020-10-25 21:30:00,-1.20016,0.06412000000000001,1.2018716238,0.21984,0.06412000000000001,0.229,-1.42,0.0,1.42,-1.20016,0.06412000000000001,1.2018716238,0.21984,0.06412000000000001,0.229,-1.42,0.0,1.42
2020-10-25 22:00:00,-1.5824799999999999,0.06636,1.5838707649,0.22752000000000003,0.06636,0.23700000000000002,-1.81,0.0,1.81,-1.5824799999999999,0.06636,1.5838707649,0.22752000000000003,0.06636,0.23700000000000002,-1.81,0.0,1.81
2020-10-25 22:30:00,-1.05152,0.13664,1.0603606933,0.46848000000000006,0.13664,0.488,-1.52,0.0,1.52,-1.05152,0.13664,1.0603606933,0.46848000000000006,0.13664,0.488,-1.52,0.0,1.52
2020-10-25 23:00:00,-1.7377600000000002,0.04732,1.7384041532,0.16224000000000002,0.04732,0.169,-1.9,0.0,1.9,-1.7377600000000002,0.18732000000000001,1.7478268221,0.16224000000000002,0.04732,0.169,-1.9,0.14,1.9051509127
2020-10-25 23:30:00,-1.07864,-0.045020000000000004,1.0795791078,0.29136,0.08498000000000001,0.3035,-1.37,-0.13,1.3761540611,-1.07864,-0.045020000000000004,1.0795791078,0.29136,0.08498000000000001,0.3035,-1.37,-0.13,1.3761540611
2020-10-26 00:00:00,-0.73728,0.01246,0.7373852792000001,0.04272,0.01246,0.044500000000000005,-0.78,0.0,0.78,-0.73728,-0.11754,0.7465905504,0.04272,0.01246,0.044500000000000005,-0.78,-0.13,0.7907591289
2020-10-26 00:30:00,-0.47768000000000005,0.13776000000000002,0.4971478653,0.47232,0.13776000000000002,0.492,-0.9500000000000001,0.0,0.9500000000000001,-0.47768000000000005,0.13776000000000002,0.4971478653,0.47232,0.13776000000000002,0.492,-0.9500000000000001,0.0,0.9500000000000001
2020-10-26 01:00:00,-0.66808,0.24556000000000003,0.7117798817000001,0.36192,0.10556000000000001,0.377,-1.03,0.14,1.0394710193,-0.66808,0.24556000000000003,0.7117798817000001,0.36192,0.10556000000000001,0.377,-1.03,0.14,1.0394710193
2020-10-26 01:30:00,-1.13624,0.19068000000000002,1.1521285519,0.17376000000000003,0.05068,0.181,-1.31,0.14,1.3174596768,-1.13624,0.19068000000000002,1.1521285519,0.17376000000000003,0.05068,0.181,-1.31,0.14,1.3174596768
2020-10-26 02:00:00,-0.6104,0.2303,0.6524003755000001,0.30960000000000004,0.0903,0.3225,-0.92,0.14,0.9305912099,-0.6104,0.2303,0.6524003755000001,0.30960000000000004,0.0903,0.3225,-0.92,0.14,0.9305912099
2020-10-26 02:30:00,-0.64368,0.23226000000000002,0.6843015783,0.31632000000000005,0.09226000000000001,0.3295,-0.96,0.14,0.9701546269,-0.64368,0.23226000000000002,0.6843015783,0.31632000000000005,0.09226000000000001,0.3295,-0.96,0.14,0.9701546269
2020-10-26 03:00:00,-0.35936,0.29602,0.46558291420000003,0.5006400000000001,0.14602,0.5215000000000001,-0.86,0.15,0.8729833904000001,-0.35936,0.28602,0.4592897234,0.5006400000000001,0.14602,0.5215000000000001,-0.86,0.14,0.8713208364
2020-10-26 03:30:00,0.35104,0.38072000000000006,0.5178578956000001,0.7910400000000001,0.23072,0.8240000000000001,-0.44,0.15,0.464865572,0.36104,0.39072,0.5319887217,0.7910400000000001,0.23072,0.8240000000000001,-0.43,0.16,0.4588027899
2020-10-26 04:00:00,-0.3312,0.27090000000000003,0.42787877960000004,0.44880000000000003,0.13090000000000002,0.4675,-0.78,0.14,0.7924645102000001,-0.3312,0.27090000000000003,0.42787877960000004,0.44880000000000003,0.13090000000000002,0.4675,-0.78,0.14,0.7924645102000001
2020-10-26 04:30:00,-0.49088000000000004,0.24766000000000002,0.5498169241,0.36912,0.10766,0.3845,-0.86,0.14,0.8713208364,-0.48088000000000003,0.24766000000000002,0.5409076169,0.36912,0.10766,0.3845,-0.85,0.14,0.8614522622
2020-10-26 05:00:00,-0.51288,0.24416000000000002,0.5680316893,0.35712000000000005,0.10416,0.372,-0.87,0.14,0.8811923740000001,-0.50288,0.24416000000000002,0.559019141,0.35712000000000005,0.10416,0.372,-0.86,0.14,0.8713208364
2020-10-26 05:30:00,-0.55256,0.27342,0.616507137,0.45744,0.13342,0.47650000000000003,-1.01,0.14,1.019656805,-0.55256,0.27342,0.616507137,0.45744,0.13342,0.47650000000000003,-1.01,0.14,1.019656805
2020-10-26 06:00:00,-0.38632000000000005,0.29274,0.48470594180000004,0.52368,0.15274000000000001,0.5455,-0.91,0.14,0.9207062507,-0.38632000000000005,0.29274,0.48470594180000004,0.52368,0.15274000000000001,0.5455,-0.91,0.14,0.9207062507
2020-10-26 06:30:00,-1.0092,-0.5231,1.1367137942,0.40080000000000005,0.1169,0.41750000000000004,-1.4100000000000001,-0.64,1.5484508387,-0.9292,0.6469,1.1322068053,0.40080000000000005,0.1169,0.41750000000000004,-1.33,0.53,1.4317122616
2020-10-26 07:00:00,-0.9342400000000001,-0.52832,1.0732783423,0.48576,0.14168,0.506,-1.42,-0.67,1.5701273834,-0.90424,0.64168,1.1087845598,0.48576,0.14168,0.506,-1.3900000000000001,0.5,1.4771932846
2020-10-26 07:30:00,-0.7868,0.0201,0.7870567006,0.5832,0.1701,0.6075,-1.37,-0.15,1.3781872151,-0.7868,0.0201,0.7870567006,0.5832,0.1701,0.6075,-1.37,-0.15,1.3781872151
2020-10-26 08:00:00,-0.64624,-0.16932000000000003,0.6680534410000001,0.65376,0.19068000000000002,0.681,-1.3,-0.36,1.3489254983,-0.61624,0.13068000000000002,0.6299436483,0.65376,0.19068000000000002,0.681,-1.27,-0.06,1.2714165328
2020-10-26 08:30:00,-0.3592,-0.033100000000000004,0.3607218457,0.8808,0.2569,0.9175000000000001,-1.24,-0.29,1.2734598541,-0.3592,-0.023100000000000002,0.3599420092,0.8808,0.2569,0.9175000000000001,-1.24,-0.28,1.2712198866
2020-10-26 09:00:00,-1.57648,-0.18814,1.5876667944,0.38352,0.11186000000000001,0.3995,-1.96,-0.30000000000000004,1.9828262657,-1.57648,-0.18814,1.5876667944,0.38352,0.11186000000000001,0.3995,-1.96,-0.30000000000000004,1.9828262657
2020-10-26 09:30:00,-1.06616,-0.14888,1.0765047143,0.48384000000000005,0.14112000000000002,0.504,-1.55,-0.29,1.5768956846000002,-1.06616,-0.14888,1.0765047143,0.48384000000000005,0.14112000000000002,0.504,-1.55,-0.29,1.5768956846000002
2020-10-26 10:00:00,-1.6547200000000002,-0.18346,1.6648591082,0.36528000000000005,0.10654000000000001,0.3805,-2.02,-0.29,2.0407106605,-1.6547200000000002,-0.18346,1.6648591082,0.36528000000000005,0.10654000000000001,0.3805,-2.02,-0.29,2.0407106605
2020-10-26 10:30:00,-1.152,-0.14100000000000001,1.1605968292,0.648,0.189,0.675,-1.8,-0.33,1.83,-1.152,-0.131,1.1594244262,0.648,0.189,0.675,-1.8,-0.32,1.8282231811
2020-10-26 11:00:00,-1.73936,-0.21898,1.7530902572,0.38064000000000003,0.11102000000000001,0.3965,-2.12,-0.33,2.1455302375,-1.73936,-0.20898000000000003,1.7518692445,0.38064000000000003,0.11102000000000001,0.3965,-2.12,-0.32,2.1440149253
2020-10-26 11:30:00,-1.40792,-0.16106,1.4171023428,0.44208000000000003,0.12894,0.4605,-1.85,-0.29,1.8725917868000002,-1.40792,-0.16106,1.4171023428,0.44208000000000003,0.12894,0.4605,-1.85,-0.29,1.8725917868000002
2020-10-26 12:00:00,-1.9069600000000002,-0.21578000000000003,1.9191293469000001,0.32304000000000005,0.09422000000000001,0.3365,-2.23,-0.31,2.2514439811,-1.9069600000000002,-0.21578000000000003,1.9191293469000001,0.32304000000000005,0.09422000000000001,0.3365,-2.23,-0.31,2.2514439811
2020-10-26 12:30:00,-1.6085600000000002,-0.18208000000000002,1.6188324188,0.54144,0.15792,0.5640000000000001,-2.15,-0.34,2.1767177125,-1.6085600000000002,-0.17208,1.6177381740999999,0.54144,0.15792,0.5640000000000001,-2.15,-0.33,2.1751781536
2020-10-26 13:00:00,-1.07256,-0.15158000000000002,1.083218099,0.5774400000000001,0.16842000000000001,0.6015,-1.65,-0.32,1.6807438828999999,-1.07256,-0.15158000000000002,1.083218099,0.5774400000000001,0.16842000000000001,0.6015,-1.65,-0.32,1.6807438828999999
2020-10-26 13:30:00,-1.59336,-0.18848,1.6044690087,0.41664,0.12152,0.434,-2.01,-0.31,2.0337649815,-1.59336,-0.17848000000000003,1.603325045,0.41664,0.12152,0.434,-2.01,-0.30000000000000004,2.0322647465
2020-10-26 14:00:00,-1.28488,-0.11434000000000001,1.2899574605,0.46512000000000003,0.13566,0.48450000000000004,-1.75,-0.25,1.7677669530000002,-1.27488,-0.10434,1.279142623,0.46512000000000003,0.13566,0.48450000000000004,-1.74,-0.24,1.7564737402000001
2020-10-26 14:30:00,-1.4116,-0.1338,1.417927008,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.81,-0.25,1.8271836251,-1.4116,-0.12380000000000001,1.4170183485,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.81,-0.24,1.8258422714
2020-10-26 15:00:00,-1.59792,-0.12106000000000001,1.6024992512,0.44208000000000003,0.12894,0.4605,-2.04,-0.25,2.0552615405,-1.59792,-0.11106,1.6017748437,0.44208000000000003,0.12894,0.4605,-2.04,-0.24,2.0540691322
2020-10-26 15:30:00,-1.5647199999999999,-0.08096,1.5668130712,0.30528000000000005,0.08904000000000001,0.318,-1.87,-0.17,1.8777113729,-1.5647199999999999,-0.07096000000000001,1.5663281904000002,0.30528000000000005,0.08904000000000001,0.318,-1.87,-0.16,1.8768324379
2020-10-26 16:00:00,-1.29104,-0.020720000000000002,1.2912062577,0.40896000000000005,0.11928000000000001,0.426,-1.7000000000000002,-0.14,1.7057549648,-1.29104,-0.01072,1.2910845054,0.40896000000000005,0.11928000000000001,0.426,-1.7000000000000002,-0.13,1.7049633427000002
2020-10-26 16:30:00,-1.73872,0.02204,1.7388596837999999,0.28128000000000003,0.08204,0.293,-2.02,-0.06,2.0208908927,-1.74872,-0.14796,1.7549683188,0.28128000000000003,0.08204,0.293,-2.03,-0.23,2.0429880078
2020-10-26 17:00:00,-1.9324,0.5393,2.0062438162,0.2376,0.0693,0.24750000000000003,-2.17,0.47000000000000003,2.2203152929,-2.0324,-0.6207,2.1250689989,0.2376,0.0693,0.24750000000000003,-2.27,-0.6900000000000001,2.3725513693
2020-10-26 17:30:00,-1.8518400000000002,0.57738,1.9397626272,0.36816000000000004,0.10738,0.3835,-2.22,0.47000000000000003,2.2692069099,-1.8518400000000002,-0.60262,1.9474245172,0.36816000000000004,0.10738,0.3835,-2.22,-0.71,2.3307724042
2020-10-26 18:00:00,-2.45288,0.051660000000000005,2.4534239442,0.17712000000000003,0.051660000000000005,0.1845,-2.63,0.0,2.63,-2.45288,0.051660000000000005,2.4534239442,0.17712000000000003,0.051660000000000005,0.1845,-2.63,0.0,2.63
2020-10-26 18:30:00,-2.1496,0.06720000000000001,2.1506501343,0.23040000000000002,0.06720000000000001,0.24,-2.38,0.0,2.38,-2.1496,0.06720000000000001,2.1506501343,0.23040000000000002,0.06720000000000001,0.24,-2.38,0.0,2.38
2020-10-26 19:00:00,-1.9673600000000002,0.07952000000000001,1.9689664294,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.24,0.0,2.24,-1.9673600000000002,0.07952000000000001,1.9689664294,0.27264000000000005,0.07952000000000001,0.28400000000000003,-2.24,0.0,2.24
2020-10-26 19:30:00,-1.6984,0.09380000000000001,1.7009882422,0.3216,0.09380000000000001,0.335,-2.02,0.0,2.02,-1.6984,0.09380000000000001,1.7009882422,0.3216,0.09380000000000001,0.335,-2.02,0.0,2.02
2020-10-26 20:00:00,-1.45592,-0.42506000000000005,1.5167000527,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.85,-0.54,1.9272000415,-1.44592,0.73494,1.6219807181,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.8399999999999999,0.62,1.9416487839
2020-10-26 20:30:00,-1.5739200000000002,-0.45906,1.6395,0.34608000000000005,0.10094,0.36050000000000004,-1.92,-0.56,2.0,-1.4739200000000001,0.70094,1.6321020341999999,0.34608000000000005,0.10094,0.36050000000000004,-1.82,0.6000000000000001,1.9163506986
2020-10-26 21:00:00,-1.08256,-0.40908000000000005,1.1572737792,0.51744,0.15092,0.539,-1.6,-0.56,1.695169608,-0.9825600000000001,0.77092,1.2488962327,0.51744,0.15092,0.539,-1.5,0.62,1.6230834852
2020-10-26 21:30:00,-0.8907200000000001,-0.39146000000000003,0.9729455535,0.5092800000000001,0.14854,0.5305,-1.4,-0.54,1.5005332386,-0.7907200000000001,0.7685400000000001,1.1026748614,0.5092800000000001,0.14854,0.5305,-1.3,0.62,1.440277751
2020-10-26 22:00:00,-0.90344,-0.41392,0.9937472516,0.46656000000000003,0.13608,0.486,-1.37,-0.55,1.4762791064,-0.8534400000000001,0.7660800000000001,1.1468384367,0.46656000000000003,0.13608,0.486,-1.32,0.63,1.4626346092
2020-10-26 22:30:00,-0.91,0.245,0.9424038412,0.36,0.105,0.375,-1.27,0.14,1.2776932339,-0.91,0.245,0.9424038412,0.36,0.105,0.375,-1.27,0.14,1.2776932339
2020-10-26 23:00:00,-0.76544,0.25508000000000003,0.8068235247000001,0.39456,0.11508000000000002,0.41100000000000003,-1.16,0.14,1.1684177335,-0.76544,0.25508000000000003,0.8068235247000001,0.39456,0.11508000000000002,0.41100000000000003,-1.16,0.14,1.1684177335
2020-10-26 23:30:00,-0.6316,0.25620000000000004,0.6815841841,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.03,0.14,1.0394710193,-0.6316,0.25620000000000004,0.6815841841,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.03,0.14,1.0394710193
2020-10-27 00:00:00,-0.45688000000000006,0.27216,0.5317992102,0.45312,0.13216,0.47200000000000003,-0.91,0.14,0.9207062507,-0.44688000000000005,0.27216,0.5232330265,0.45312,0.13216,0.47200000000000003,-0.9,0.14,0.9108238029
2020-10-27 00:30:00,-0.6813600000000001,0.24752000000000002,0.7249259273,0.36864,0.10752,0.384,-1.05,0.14,1.0592922165,-0.6713600000000001,0.24752000000000002,0.7155350446000001,0.36864,0.10752,0.384,-1.04,0.14,1.0493807698
2020-10-27 01:00:00,-0.23920000000000002,0.2919,0.3773887253,0.5208,0.1519,0.5425,-0.76,0.14,0.7727871635,-0.22920000000000001,0.2919,0.37113104150000004,0.5208,0.1519,0.5425,-0.75,0.14,0.7629547824
2020-10-27 01:30:00,-0.89856,0.24542000000000003,0.9314725170000001,0.36144000000000004,0.10542000000000001,0.3765,-1.26,0.14,1.2677539193,-0.89856,0.24542000000000003,0.9314725170000001,0.36144000000000004,0.10542000000000001,0.3765,-1.26,0.14,1.2677539193
2020-10-27 02:00:00,-0.7586400000000001,0.24248000000000003,0.7964491195000001,0.35136,0.10248,0.366,-1.11,0.14,1.1187939935,-0.7586400000000001,0.24248000000000003,0.7964491195000001,0.35136,0.10248,0.366,-1.11,0.14,1.1187939935
2020-10-27 02:30:00,-0.6470400000000001,0.23128,0.6871325927,0.31296,0.09128000000000001,0.326,-0.96,0.14,0.9701546269,-0.63704,0.23128,0.6777244278,0.31296,0.09128000000000001,0.326,-0.9500000000000001,0.14,0.9602603814
2020-10-27 03:00:00,-1.15008,0.17206000000000002,1.1628794649,0.10992,0.032060000000000005,0.1145,-1.26,0.14,1.2677539193,-1.15008,0.17206000000000002,1.1628794649,0.10992,0.032060000000000005,0.1145,-1.26,0.14,1.2677539193
2020-10-27 03:30:00,-0.09088,0.30016000000000004,0.3136163261,0.54912,0.16016000000000002,0.5720000000000001,-0.64,0.14,0.6551335742000001,-0.09088,0.30016000000000004,0.3136163261,0.54912,0.16016000000000002,0.5720000000000001,-0.64,0.14,0.6551335742000001
2020-10-27 04:00:00,-0.8769600000000001,0.21672000000000002,0.9033417958000001,0.26304,0.07672000000000001,0.274,-1.1400000000000001,0.14,1.1485643212,-0.8769600000000001,0.21672000000000002,0.9033417958000001,0.26304,0.07672000000000001,0.274,-1.1400000000000001,0.14,1.1485643212
2020-10-27 04:30:00,-0.9399200000000001,0.19544,0.9600241664,0.19008000000000003,0.05544,0.198,-1.13,0.14,1.1386395391,-0.9299200000000001,0.19544,0.9502357602,0.19008000000000003,0.05544,0.198,-1.12,0.14,1.1287160848
2020-10-27 05:00:00,-1.00408,0.18256000000000003,1.0205414249,0.14592000000000002,0.04256,0.152,-1.15,0.14,1.158490397,-1.00408,0.18256000000000003,1.0205414249,0.14592000000000002,0.04256,0.152,-1.15,0.14,1.158490397
2020-10-27 05:30:00,-1.84488,0.15316000000000002,1.8512266743999999,0.04512,0.013160000000000002,0.047,-1.8900000000000001,0.14,1.8951780919,-1.84488,0.15316000000000002,1.8512266743999999,0.04512,0.013160000000000002,0.047,-1.8900000000000001,0.14,1.8951780919
2020-10-27 06:00:00,-1.27776,0.15732000000000002,1.2874083268,0.16224000000000002,0.04732,0.169,-1.44,0.11,1.4441952777,-1.27776,0.18732000000000001,1.2914175932,0.16224000000000002,0.04732,0.169,-1.44,0.14,1.4467895493
2020-10-27 06:30:00,-2.12208,-0.10144,2.1245031419,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.22,-0.13,2.2238030488,-2.12208,0.028560000000000002,2.1222721786,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.22,0.0,2.22
2020-10-27 07:00:00,-2.08184,0.36738000000000004,2.1140070601,0.12816000000000002,0.037380000000000004,0.1335,-2.21,0.33,2.2345021817,-2.08184,-0.6326200000000001,2.175836816,0.12816000000000002,0.037380000000000004,0.1335,-2.21,-0.67,2.3093289068000002
2020-10-27 07:30:00,-1.0368,-0.0224,1.0370419471,0.4032,0.11760000000000001,0.42,-1.44,-0.14,1.4467895493,-1.0268,-0.0224,1.0270443028,0.4032,0.11760000000000001,0.42,-1.43,-0.14,1.4368368035
2020-10-27 08:00:00,-1.36224,-0.07982,1.3645765094,0.37776000000000004,0.11018000000000001,0.3935,-1.74,-0.19,1.7503428236,-1.36224,-0.06982000000000001,1.3640280972,0.37776000000000004,0.11018000000000001,0.3935,-1.74,-0.18,1.7492855685
2020-10-27 08:30:00,-1.85176,-0.18468,1.8609464796,0.25824,0.07532000000000001,0.269,-2.11,-0.26,2.1259586073,-1.85176,-0.17468,1.8599806988,0.25824,0.07532000000000001,0.269,-2.11,-0.25,2.1247588098
2020-10-27 09:00:00,-1.90104,-0.17572000000000002,1.9091439443,0.28896000000000005,0.08428000000000001,0.301,-2.19,-0.26,2.2053797859,-1.90104,-0.16572,1.908249512,0.28896000000000005,0.08428000000000001,0.301,-2.19,-0.25,2.2042232192
2020-10-27 09:30:00,-1.57912,-0.15266000000000002,1.5864819728000001,0.47088,0.13734000000000002,0.49050000000000005,-2.05,-0.29,2.0704105873,-1.57912,-0.14266,1.585550961,0.47088,0.13734000000000002,0.49050000000000005,-2.05,-0.28,2.0690335908
2020-10-27 10:00:00,-1.44104,-0.14322000000000001,1.4481395824,0.46896000000000004,0.13678,0.48850000000000005,-1.9100000000000001,-0.28,1.9304144633,-1.44104,-0.14322000000000001,1.4481395824,0.46896000000000004,0.13678,0.48850000000000005,-1.9100000000000001,-0.28,1.9304144633
2020-10-27 10:30:00,-1.6044800000000001,-0.15714,1.6121566456,0.45552000000000004,0.13286,0.47450000000000003,-2.06,-0.29,2.0803124765,-1.6044800000000001,-0.14714000000000002,1.6112126644,0.45552000000000004,0.13286,0.47450000000000003,-2.06,-0.28,2.0789420386
2020-10-27 11:00:00,-2.24296,-0.22628,2.2543451821,0.28704,0.08372,0.299,-2.5300000000000002,-0.31,2.5489213404999997,-2.24296,-0.22628,2.2543451821,0.28704,0.08372,0.299,-2.5300000000000002,-0.31,2.5489213404999997
2020-10-27 11:30:00,-2.08024,-0.21382,2.0912000024,0.32976000000000005,0.09618,0.3435,-2.41,-0.31,2.4298559628,-2.08024,-0.21382,2.0912000024,0.32976000000000005,0.09618,0.3435,-2.41,-0.31,2.4298559628
2020-10-27 12:00:00,-1.6108,-0.19440000000000002,1.6224882126,0.49920000000000003,0.1456,0.52,-2.11,-0.34,2.1372178176,-1.6108,-0.1844,1.6213204495,0.49920000000000003,0.1456,0.52,-2.11,-0.33,2.135649784
2020-10-27 12:30:00,-1.61328,-0.16054000000000002,1.6212481149,0.5467200000000001,0.15946000000000002,0.5695,-2.16,-0.32,2.1835750502,-1.61328,-0.15054,1.6202884465,0.5467200000000001,0.15946000000000002,0.5695,-2.16,-0.31,2.182131985
2020-10-27 13:00:00,-2.01224,-0.19232000000000002,2.0214096072,0.43776000000000004,0.12768000000000002,0.456,-2.45,-0.32,2.4708095839,-2.01224,-0.18232,2.0204827146,0.43776000000000004,0.12768000000000002,0.456,-2.45,-0.31,2.4695343691
2020-10-27 13:30:00,-1.65008,-0.13294,1.6554265462000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,-2.12,-0.27,2.137124236,-1.65008,-0.13294,1.6554265462000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,-2.12,-0.27,2.137124236
2020-10-27 14:00:00,-2.30296,-0.20378000000000002,2.3119582717,0.22704000000000002,0.06622,0.23650000000000002,-2.5300000000000002,-0.27,2.5443663258,-2.30296,-0.20378000000000002,2.3119582717,0.22704000000000002,0.06622,0.23650000000000002,-2.5300000000000002,-0.27,2.5443663258
2020-10-27 14:30:00,-1.62192,-0.14806000000000002,1.6286639463,0.41808,0.12194,0.4355,-2.04,-0.27,2.0577900768,-1.62192,-0.14806000000000002,1.6286639463,0.41808,0.12194,0.4355,-2.04,-0.27,2.0577900768
2020-10-27 15:00:00,-1.46584,-0.16462000000000002,1.4750547956,0.46416,0.13538,0.48350000000000004,-1.9300000000000002,-0.30000000000000004,1.9531768993,-1.46584,-0.15462,1.4739722691,0.46416,0.13538,0.48350000000000004,-1.9300000000000002,-0.29,1.9516659550000002
2020-10-27 15:30:00,-1.6204800000000001,-0.09764,1.6234189231,0.41952000000000006,0.12236000000000001,0.437,-2.04,-0.22,2.0518284529,-1.6204800000000001,-0.08764000000000001,1.6228481753000001,0.41952000000000006,0.12236000000000001,0.437,-2.04,-0.21,2.0507803393
2020-10-27 16:00:00,-1.12032,-0.05926000000000001,1.1218862019,0.61968,0.18074,0.6455000000000001,-1.74,-0.24,1.7564737402000001,-1.11032,-0.049260000000000005,1.1114121873,0.61968,0.18074,0.6455000000000001,-1.73,-0.23,1.7452220489
2020-10-27 16:30:00,-0.894,0.0105,0.8940616589,0.756,0.2205,0.7875000000000001,-1.65,-0.21,1.6633099531000002,-0.894,0.0105,0.8940616589,0.756,0.2205,0.7875000000000001,-1.65,-0.21,1.6633099531000002
2020-10-27 17:00:00,-1.35576,0.0033200000000000005,1.355764065,0.5942400000000001,0.17332,0.619,-1.9500000000000002,-0.17,1.9573962297,-1.35576,0.01332,1.3558254312,0.5942400000000001,0.17332,0.619,-1.9500000000000002,-0.16,1.9565530915
2020-10-27 17:30:00,-1.90152,0.014140000000000002,1.9015725729000001,0.5284800000000001,0.15414,0.5505,-2.43,-0.14,2.4340295808,-1.90152,0.014140000000000002,1.9015725729000001,0.5284800000000001,0.15414,0.5505,-2.43,-0.14,2.4340295808
2020-10-27 18:00:00,-1.9524,-0.3657,1.9863540092,0.35760000000000003,0.1043,0.3725,-2.31,-0.47000000000000003,2.357328997,-1.9524,0.39430000000000004,1.9918178255,0.35760000000000003,0.1043,0.3725,-2.31,0.29,2.3281322986
2020-10-27 18:30:00,-1.88408,-0.01744,1.8841607150000002,0.38592000000000004,0.11256000000000001,0.402,-2.27,-0.13,2.2737194198,-1.88408,-0.01744,1.8841607150000002,0.38592000000000004,0.11256000000000001,0.402,-2.27,-0.13,2.2737194198
2020-10-27 19:00:00,-1.39704,0.03128,1.3973901388,0.55296,0.16128,0.5760000000000001,-1.9500000000000002,-0.13,1.9543285292,-1.39704,0.16128,1.4063185983,0.55296,0.16128,0.5760000000000001,-1.9500000000000002,0.0,1.9500000000000002
2020-10-27 19:30:00,-1.3276,0.1582,1.3369925205,0.5424,0.1582,0.5650000000000001,-1.87,0.0,1.87,-1.3276,0.028200000000000003,1.3278994691000001,0.5424,0.1582,0.5650000000000001,-1.87,-0.13,1.8745132702
2020-10-27 20:00:00,-1.2472,0.1554,1.2568440635,0.5328,0.1554,0.555,-1.78,0.0,1.78,-1.2472,0.1554,1.2568440635,0.5328,0.1554,0.555,-1.78,0.0,1.78
2020-10-27 20:30:00,-1.15312,0.052840000000000005,1.1543300221,0.6268800000000001,0.18284,0.653,-1.78,-0.13,1.7847408776,-1.15312,0.18284,1.1675256742,0.6268800000000001,0.18284,0.653,-1.78,0.0,1.78
2020-10-27 21:00:00,-1.2832,0.2974,1.3172125872,0.4368,0.1274,0.455,-1.72,0.17,1.7283807451,-1.2832,0.1274,1.2895088212,0.4368,0.1274,0.455,-1.72,0.0,1.72
2020-10-27 21:30:00,-1.34272,0.09254000000000001,1.3459051415,0.31728,0.09254000000000001,0.3305,-1.6600000000000001,0.0,1.6600000000000001,-1.34272,0.09254000000000001,1.3459051415,0.31728,0.09254000000000001,0.3305,-1.6600000000000001,0.0,1.6600000000000001
2020-10-27 22:00:00,-0.8744000000000001,0.1358,0.8848824781,0.4656,0.1358,0.485,-1.34,0.0,1.34,-0.8744000000000001,0.1358,0.8848824781,0.4656,0.1358,0.485,-1.34,0.0,1.34
2020-10-27 22:30:00,-0.8354400000000001,0.27258000000000004,0.8787831644,0.45456,0.13258,0.47350000000000003,-1.29,0.14,1.2975746607,-0.8354400000000001,0.27258000000000004,0.8787831644,0.45456,0.13258,0.47350000000000003,-1.29,0.14,1.2975746607
2020-10-27 23:00:00,-0.6722400000000001,0.28518000000000004,0.7302289025,0.49776000000000004,0.14518,0.5185000000000001,-1.17,0.14,1.1783462988,-0.6722400000000001,0.28518000000000004,0.7302289025,0.49776000000000004,0.14518,0.5185000000000001,-1.17,0.14,1.1783462988
2020-10-27 23:30:00,-0.54888,0.32116,0.6359347451,0.62112,0.18116000000000002,0.647,-1.17,0.14,1.1783462988,-0.54888,0.34116,0.6462657348,0.62112,0.18116000000000002,0.647,-1.17,0.16,1.1808894953
2020-10-28 00:00:00,-0.53368,0.16226000000000002,0.5578016224,0.55632,0.16226000000000002,0.5795,-1.09,0.0,1.09,-0.53368,0.32226000000000005,0.6234307099,0.55632,0.16226000000000002,0.5795,-1.09,0.16,1.1016805345
2020-10-28 00:30:00,-0.66008,0.29706000000000005,0.7238440785,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.13,0.16,1.1412712211,-0.6500800000000001,0.29706000000000005,0.7147367697,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.12,0.16,1.1313708499
2020-10-28 01:00:00,0.37648000000000004,0.41814,0.5626528681,0.8164800000000001,0.23814000000000002,0.8505,-0.44,0.18,0.47539457300000004,0.37648000000000004,0.41814,0.5626528681,0.8164800000000001,0.23814000000000002,0.8505,-0.44,0.18,0.47539457300000004
2020-10-28 01:30:00,-0.02304,0.32578,0.3265937078,0.6369600000000001,0.18578000000000003,0.6635,-0.66,0.14,0.6746851117,-0.013040000000000001,0.32578,0.3260408717,0.6369600000000001,0.18578000000000003,0.6635,-0.65,0.14,0.6649060084
2020-10-28 02:00:00,-0.73616,0.22862000000000002,0.7708428180000001,0.30384,0.08862,0.3165,-1.04,0.14,1.0493807698,-0.73616,0.22862000000000002,0.7708428180000001,0.30384,0.08862,0.3165,-1.04,0.14,1.0493807698
2020-10-28 02:30:00,-0.9249600000000001,0.20272,0.9469141461,0.21504,0.06272000000000001,0.224,-1.1400000000000001,0.14,1.1485643212,-0.9249600000000001,0.20272,0.9469141461,0.21504,0.06272000000000001,0.224,-1.1400000000000001,0.14,1.1485643212
2020-10-28 03:00:00,-1.1264,0.21980000000000002,1.1476449799,0.2736,0.07980000000000001,0.28500000000000003,-1.4,0.14,1.406982587,-1.1264,0.21980000000000002,1.1476449799,0.2736,0.07980000000000001,0.28500000000000003,-1.4,0.14,1.406982587
2020-10-28 03:30:00,-0.5834400000000001,0.31108,0.6611905928,0.5865600000000001,0.17108,0.611,-1.17,0.14,1.1783462988,-0.5834400000000001,0.31108,0.6611905928,0.5865600000000001,0.17108,0.611,-1.17,0.14,1.1783462988
2020-10-28 04:00:00,-0.45112,0.32634,0.5567827673,0.63888,0.18634,0.6655,-1.09,0.14,1.0989540482,-0.45112,0.33634000000000003,0.5627022747,0.63888,0.18634,0.6655,-1.09,0.15,1.1002726935
2020-10-28 04:30:00,0.31520000000000004,0.36610000000000004,0.4830944525,0.7752,0.22610000000000002,0.8075,-0.46,0.14,0.48083261120000004,0.3252,0.36610000000000004,0.4896777001,0.7752,0.22610000000000002,0.8075,-0.45,0.14,0.4712748667
2020-10-28 05:00:00,-0.18176,0.30282000000000003,0.3531807611,0.5582400000000001,0.16282000000000002,0.5815,-0.74,0.14,0.7531268154,-0.18176,0.31282000000000004,0.3617914454,0.5582400000000001,0.16282000000000002,0.5815,-0.74,0.15,0.7550496672
2020-10-28 05:30:00,-0.58584,0.17538,0.6115281269,0.46416,0.13538,0.48350000000000004,-1.05,0.04,1.0507616285,-0.58584,0.09538,0.5935535780000001,0.46416,0.13538,0.48350000000000004,-1.05,-0.04,1.0507616285
2020-10-28 06:00:00,0.5876800000000001,0.16724000000000003,0.6110130931000001,1.08768,0.31724,1.133,-0.5,-0.15,0.5220153254000001,0.5976800000000001,0.17724,0.6234062881,1.08768,0.31724,1.133,-0.49,-0.14,0.5096076922
2020-10-28 06:30:00,-0.39632,0.047740000000000005,0.39918498220000004,0.64368,0.18774000000000002,0.6705,-1.04,-0.14,1.0493807698,-0.39632,0.047740000000000005,0.39918498220000004,0.64368,0.18774000000000002,0.6705,-1.04,-0.14,1.0493807698
2020-10-28 07:00:00,-0.56832,0.04424,0.5700392969,0.63168,0.18424000000000001,0.658,-1.2,-0.14,1.2081390648,-0.55832,0.04424,0.5600699956,0.63168,0.18424000000000001,0.658,-1.19,-0.14,1.1982069938
2020-10-28 07:30:00,-0.5923200000000001,0.07224000000000001,0.5967089743,0.7276800000000001,0.21224,0.758,-1.32,-0.14,1.3274034805000001,-0.5923200000000001,0.07224000000000001,0.5967089743,0.7276800000000001,0.21224,0.758,-1.32,-0.14,1.3274034805000001
2020-10-28 08:00:00,-1.42504,-0.48272000000000004,1.504578878,0.5049600000000001,0.14728000000000002,0.526,-1.9300000000000002,-0.63,2.0302216628,-1.35504,0.37728,1.4065822408,0.5049600000000001,0.14728000000000002,0.526,-1.8599999999999999,0.23,1.8741664814
2020-10-28 08:30:00,-1.10696,-0.6857800000000001,1.3021730491999999,0.5630400000000001,0.16422,0.5865,-1.67,-0.85,1.8738729946000001,-1.00696,0.48422000000000004,1.1173349766,0.5630400000000001,0.16422,0.5865,-1.57,0.32,1.602279626
2020-10-28 09:00:00,-1.72272,-0.65746,1.8439137317,0.31728,0.09254000000000001,0.3305,-2.04,-0.75,2.1734994824,-1.6427200000000002,0.32254000000000005,1.6740851382000002,0.31728,0.09254000000000001,0.3305,-1.96,0.23,1.9734487579
2020-10-28 09:30:00,-1.82992,-0.20956000000000002,1.8418801807,0.31008,0.09044,0.323,-2.14,-0.30000000000000004,2.1609257276,-1.82992,-0.20956000000000002,1.8418801807,0.31008,0.09044,0.323,-2.14,-0.30000000000000004,2.1609257276
2020-10-28 10:00:00,-1.2668,-0.1699,1.2781424999,0.5832,0.1701,0.6075,-1.85,-0.34,1.8809837852,-1.2668,-0.15990000000000001,1.2768516946,0.5832,0.1701,0.6075,-1.85,-0.33,1.8792019583
2020-10-28 10:30:00,-0.7637600000000001,-0.16818000000000002,0.7820574467,0.7262400000000001,0.21182,0.7565000000000001,-1.49,-0.38,1.5376930773000002,-0.7537600000000001,-0.15818000000000002,0.7701785832,0.7262400000000001,0.21182,0.7565000000000001,-1.48,-0.37,1.5255490815
2020-10-28 11:00:00,-0.66568,-0.11124,0.6749105126,0.78432,0.22876000000000002,0.8170000000000001,-1.45,-0.34,1.4893287078,-0.66568,-0.10124000000000001,0.6733345380000001,0.78432,0.22876000000000002,0.8170000000000001,-1.45,-0.33,1.4870776711
2020-10-28 11:30:00,-0.6104,-0.0597,0.6133125223,0.7896000000000001,0.2303,0.8225,-1.4,-0.29,1.4297202524000001,-0.6104,-0.0497,0.6124199948,0.7896000000000001,0.2303,0.8225,-1.4,-0.28,1.4277254638
2020-10-28 12:00:00,-1.47088,-0.18984,1.483080308,0.54912,0.16016000000000002,0.5720000000000001,-2.02,-0.35000000000000003,2.0500975587,-1.47088,-0.17984000000000003,1.4818334589,0.54912,0.16016000000000002,0.5720000000000001,-2.02,-0.34,2.0484140207
2020-10-28 12:30:00,-0.7263200000000001,-0.12726,0.7373844655,0.76368,0.22274000000000002,0.7955,-1.49,-0.35000000000000003,1.5305554547,-0.7263200000000001,-0.11726,0.7357245748,0.76368,0.22274000000000002,0.7955,-1.49,-0.34,1.5282997088
2020-10-28 13:00:00,-1.09368,-0.15774000000000002,1.1049967647,0.55632,0.16226000000000002,0.5795,-1.65,-0.32,1.6807438828999999,-1.09368,-0.14774,1.1036136326000001,0.55632,0.16226000000000002,0.5795,-1.65,-0.31,1.6788686667000001
2020-10-28 13:30:00,-1.15448,-0.17214000000000002,1.1672430124,0.57552,0.16786,0.5995,-1.73,-0.34,1.7630938716,-1.15448,-0.17214000000000002,1.1672430124,0.57552,0.16786,0.5995,-1.73,-0.34,1.7630938716
2020-10-28 14:00:00,-0.89104,-0.10322,0.8969986901,0.70896,0.20678000000000002,0.7385,-1.6,-0.31,1.6297545828,-0.89104,-0.09322000000000001,0.8959030360000001,0.70896,0.20678000000000002,0.7385,-1.6,-0.30000000000000004,1.6278820596
2020-10-28 14:30:00,-1.73712,-0.18416000000000002,1.7468545446000001,0.36288000000000004,0.10584,0.378,-2.1,-0.29,2.1199292441,-1.73712,-0.17416,1.7458286285,0.36288000000000004,0.10584,0.378,-2.1,-0.28,2.1185844331
2020-10-28 15:00:00,-1.41584,-0.11212000000000001,1.4202724387,0.40416,0.11788000000000001,0.421,-1.82,-0.23,1.8344754019,-1.41584,-0.10212,1.4195180168000001,0.40416,0.11788000000000001,0.421,-1.82,-0.22,1.8332484829
2020-10-28 15:30:00,-0.8920800000000001,0.01606,0.8922245513,0.63792,0.18606,0.6645,-1.53,-0.17,1.5394154735,-0.8920800000000001,0.026060000000000003,0.8924605594,0.63792,0.18606,0.6645,-1.53,-0.16,1.5383432647
2020-10-28 16:00:00,-1.03512,0.009340000000000001,1.0351621371,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.65,-0.17,1.6587344573,-1.03512,0.019340000000000003,1.0353006568,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.65,-0.16,1.6577394246
2020-10-28 16:30:00,-1.64344,-0.031420000000000003,1.6437403232,0.40656000000000003,0.11858,0.42350000000000004,-2.05,-0.15,2.0554804791,-1.64344,-0.02142,1.6435795843,0.40656000000000003,0.11858,0.42350000000000004,-2.05,-0.14,2.0547749268
2020-10-28 17:00:00,-1.71968,0.011760000000000001,1.7197202098000002,0.52032,0.15176,0.542,-2.24,-0.14,2.2443707359,-1.71968,0.011760000000000001,1.7197202098000002,0.52032,0.15176,0.542,-2.24,-0.14,2.2443707359
2020-10-28 17:30:00,-1.3944,0.0483,1.3952362703,0.6456000000000001,0.1883,0.6725,-2.04,-0.14,2.0447982786,-1.3944,0.0483,1.3952362703,0.6456000000000001,0.1883,0.6725,-2.04,-0.14,2.0447982786
2020-10-28 18:00:00,-1.2683200000000001,0.04424,1.2690913285,0.63168,0.18424000000000001,0.658,-1.9,-0.14,1.9051509127,-1.2683200000000001,0.04424,1.2690913285,0.63168,0.18424000000000001,0.658,-1.9,-0.14,1.9051509127
2020-10-28 18:30:00,-2.19264,-0.027020000000000002,2.192806478,0.38736000000000004,0.11298000000000001,0.4035,-2.58,-0.14,2.5837956576,-2.19264,0.11298000000000001,2.1955488266,0.38736000000000004,0.11298000000000001,0.4035,-2.58,0.0,2.58
2020-10-28 19:00:00,-1.74448,-0.024640000000000002,1.7446540058000002,0.39552000000000004,0.11536,0.41200000000000003,-2.14,-0.14,2.1445745499,-1.74448,0.11536,1.7482901361,0.39552000000000004,0.11536,0.41200000000000003,-2.14,0.0,2.14
2020-10-28 19:30:00,-1.17656,0.16142,1.187581513,0.55344,0.16142,0.5765,-1.73,0.0,1.73,-1.17656,0.16142,1.187581513,0.55344,0.16142,0.5765,-1.73,0.0,1.73
2020-10-28 20:00:00,-0.8860800000000001,0.19656,0.9076197442,0.6739200000000001,0.19656,0.7020000000000001,-1.56,0.0,1.56,-0.8760800000000001,0.19656,0.8978596772,0.6739200000000001,0.19656,0.7020000000000001,-1.55,0.0,1.55
2020-10-28 20:30:00,-0.84896,0.045720000000000004,0.850190214,0.6710400000000001,0.19572,0.6990000000000001,-1.52,-0.15,1.5273833834000001,-0.84896,0.055720000000000006,0.8507865772000001,0.6710400000000001,0.19572,0.6990000000000001,-1.52,-0.14,1.5264337522
2020-10-28 21:00:00,-1.11128,0.14546,1.1207594969,0.49872000000000005,0.14546,0.5195000000000001,-1.6099999999999999,0.0,1.6099999999999999,-1.11128,0.14546,1.1207594969,0.49872000000000005,0.14546,0.5195000000000001,-1.6099999999999999,0.0,1.6099999999999999
2020-10-28 21:30:00,-1.13568,-0.39874000000000004,1.2036455666,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.62,-0.54,1.7076299365,-1.05568,0.7712600000000001,1.3074028645,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.54,0.63,1.6638810054
2020-10-28 22:00:00,-0.9501600000000001,-0.38838000000000006,1.0264711637,0.5198400000000001,0.15162,0.5415,-1.47,-0.54,1.5660459762999999,-0.9001600000000001,0.7916200000000001,1.1987285973,0.5198400000000001,0.15162,0.5415,-1.42,0.64,1.5575621978
2020-10-28 22:30:00,-0.8592000000000001,0.3094,0.9132102715,0.5808,0.1694,0.605,-1.44,0.14,1.4467895493,-0.8592000000000001,0.1694,0.8757402583,0.5808,0.1694,0.605,-1.44,0.0,1.44
2020-10-28 23:00:00,-0.35696000000000006,0.32172,0.4805457314,0.62304,0.18172000000000002,0.649,-0.98,0.14,0.9899494937000001,-0.35696000000000006,0.32172,0.4805457314,0.62304,0.18172000000000002,0.649,-0.98,0.14,0.9899494937000001
2020-10-28 23:30:00,-0.1532,0.41490000000000005,0.4422807366,0.7368,0.2149,0.7675000000000001,-0.89,0.2,0.9121951546,-0.1532,0.2149,0.2639171271,0.7368,0.2149,0.7675000000000001,-0.89,0.0,0.89
2020-10-29 00:00:00,-0.9261600000000001,0.28112000000000004,0.9678847039,0.48384000000000005,0.14112000000000002,0.504,-1.4100000000000001,0.14,1.4169333082,-0.9261600000000001,0.28112000000000004,0.9678847039,0.48384000000000005,0.14112000000000002,0.504,-1.4100000000000001,0.14,1.4169333082
2020-10-29 00:30:00,-0.20576000000000003,0.33082,0.3895883083,0.65424,0.19082000000000002,0.6815,-0.86,0.14,0.8713208364,-0.20576000000000003,0.38082000000000005,0.4328522265,0.65424,0.19082000000000002,0.6815,-0.86,0.19,0.8807383266000001
2020-10-29 01:00:00,-0.15232,0.29724,0.333995509,0.60768,0.17724,0.633,-0.76,0.12,0.7694153625,-0.15232,0.26724000000000003,0.3076013654,0.60768,0.17724,0.633,-0.76,0.09,0.7653103945
2020-10-29 01:30:00,-1.08776,0.20482000000000003,1.1068753543,0.22224000000000002,0.06482,0.2315,-1.31,0.14,1.3174596768,-1.08776,0.20482000000000003,1.1068753543,0.22224000000000002,0.06482,0.2315,-1.31,0.14,1.3174596768
2020-10-29 02:00:00,-0.9249600000000001,0.20272,0.9469141461,0.21504,0.06272000000000001,0.224,-1.1400000000000001,0.14,1.1485643212,-0.9249600000000001,0.20272,0.9469141461,0.21504,0.06272000000000001,0.224,-1.1400000000000001,0.14,1.1485643212
2020-10-29 02:30:00,-1.26272,0.19754000000000002,1.2780781862000001,0.19728,0.05754000000000001,0.20550000000000002,-1.46,0.14,1.4666969694,-1.26272,0.19754000000000002,1.2780781862000001,0.19728,0.05754000000000001,0.20550000000000002,-1.46,0.14,1.4666969694
2020-10-29 03:00:00,-0.37816000000000005,0.26012,0.4589851849,0.41184000000000004,0.12012,0.429,-0.79,0.14,0.8023091673,-0.36816000000000004,0.26012,0.45078176540000003,0.41184000000000004,0.12012,0.429,-0.78,0.14,0.7924645102000001
2020-10-29 03:30:00,0.9591200000000001,0.47766000000000003,1.0714804011,1.08912,0.31766000000000005,1.1345,-0.13,0.16,0.20615528130000002,0.9691200000000001,0.48766000000000004,1.0848990045,1.08912,0.31766000000000005,1.1345,-0.12,0.17,0.2080865205
2020-10-29 04:00:00,-0.06776,0.30982000000000004,0.3171432642,0.5822400000000001,0.16982000000000003,0.6065,-0.65,0.14,0.6649060084,-0.057760000000000006,0.30982000000000004,0.3151581349,0.5822400000000001,0.16982000000000003,0.6065,-0.64,0.14,0.6551335742000001
2020-10-29 04:30:00,0.18024,0.37132000000000004,0.4127529527,0.6902400000000001,0.20132000000000003,0.719,-0.51,0.17,0.5375872022,0.19024000000000002,0.36132000000000003,0.4083422584,0.6902400000000001,0.20132000000000003,0.719,-0.5,0.16,0.5249761899000001
2020-10-29 05:00:00,-0.46088,0.24766000000000002,0.5232072725,0.36912,0.10766,0.3845,-0.8300000000000001,0.14,0.8417244205000001,-0.46088,0.24766000000000002,0.5232072725,0.36912,0.10766,0.3845,-0.8300000000000001,0.14,0.8417244205000001
2020-10-29 05:30:00,-0.5444,0.25830000000000003,0.6025697055,0.4056,0.1183,0.42250000000000004,-0.9500000000000001,0.14,0.9602603814,-0.5444,0.25830000000000003,0.6025697055,0.4056,0.1183,0.42250000000000004,-0.9500000000000001,0.14,0.9602603814
2020-10-29 06:00:00,-0.06704,0.06628,0.0942730078,0.67296,0.19628,0.7010000000000001,-0.74,-0.13,0.7513321503,-0.06704,0.33628,0.3428973607,0.67296,0.19628,0.7010000000000001,-0.74,0.14,0.7531268154
2020-10-29 06:30:00,-1.5108000000000001,-0.0644,1.5121719479,0.2592,0.0756,0.27,-1.77,-0.14,1.7755280905,-1.5108000000000001,-0.054400000000000004,1.5117790844,0.2592,0.0756,0.27,-1.77,-0.13,1.7747675904
2020-10-29 07:00:00,-1.1728,-0.0504,1.1738824473,0.30720000000000003,0.0896,0.32,-1.48,-0.14,1.4866068747,-1.1628,0.0196,1.1629651757,0.30720000000000003,0.0896,0.32,-1.47,-0.07,1.4716657229
2020-10-29 07:30:00,-1.6596000000000002,-0.0728,1.6611959547000001,0.23040000000000002,0.06720000000000001,0.24,-1.8900000000000001,-0.14,1.8951780919,-1.6596000000000002,-0.0728,1.6611959547000001,0.23040000000000002,0.06720000000000001,0.24,-1.8900000000000001,-0.14,1.8951780919
2020-10-29 08:00:00,-1.5684,-0.43620000000000003,1.627927824,0.3216,0.09380000000000001,0.335,-1.8900000000000001,-0.53,1.9629060090000001,-1.5084,0.2738,1.5330482706000002,0.3216,0.09380000000000001,0.335,-1.83,0.18,1.8388311505
2020-10-29 08:30:00,-1.788,-0.17650000000000002,1.7966903601,0.252,0.07350000000000001,0.2625,-2.04,-0.25,2.0552615405,-1.778,-0.1165,1.7818126304000002,0.252,0.07350000000000001,0.2625,-2.03,-0.19,2.0388722373
2020-10-29 09:00:00,-1.84464,-0.19802000000000003,1.8552381653,0.31536000000000003,0.09198,0.3285,-2.16,-0.29,2.179380646,-1.84464,-0.19802000000000003,1.8552381653,0.31536000000000003,0.09198,0.3285,-2.16,-0.29,2.179380646
2020-10-29 09:30:00,-2.60128,-0.28954,2.6173442743,0.13872,0.04046,0.14450000000000002,-2.74,-0.33,2.7598007174,-2.60128,-0.27954,2.6162569159,0.13872,0.04046,0.14450000000000002,-2.74,-0.32,2.7586228448
2020-10-29 10:00:00,-1.59584,-0.22212,1.6112239447,0.40416,0.11788000000000001,0.421,-2.0,-0.34,2.0286941613,-1.59584,-0.21212000000000003,1.6098758336999999,0.40416,0.11788000000000001,0.421,-2.0,-0.33,2.0270421801
2020-10-29 10:30:00,-2.2984,-0.2612,2.3131943282,0.2016,0.058800000000000005,0.21,-2.5,-0.32,2.5203967942,-2.2984,-0.25120000000000003,2.3120865036,0.2016,0.058800000000000005,0.21,-2.5,-0.31,2.5191466809
2020-10-29 11:00:00,-2.10104,-0.25572,2.1165447786,0.28896000000000005,0.08428000000000001,0.301,-2.39,-0.34,2.4140629652,-2.10104,-0.26572,2.1177762394,0.28896000000000005,0.08428000000000001,0.301,-2.39,-0.35000000000000003,2.4154916684
2020-10-29 11:30:00,-2.00024,0.15368,2.0061349905,0.38976000000000005,0.11368,0.406,-2.39,0.04,2.3903347046,-2.05024,-0.57632,2.1297015753,0.38976000000000005,0.11368,0.406,-2.44,-0.6900000000000001,2.5356853117
2020-10-29 12:00:00,-1.8524,-0.19820000000000002,1.8629731614,0.4176,0.1218,0.435,-2.27,-0.32,2.2924441106,-1.8524,-0.19820000000000002,1.8629731614,0.4176,0.1218,0.435,-2.27,-0.32,2.2924441106
2020-10-29 12:30:00,-1.00784,-0.11812,1.0147382914,0.6921600000000001,0.20188,0.721,-1.7000000000000002,-0.32,1.7298554852999999,-1.00784,-0.11812,1.0147382914,0.6921600000000001,0.20188,0.721,-1.7000000000000002,-0.32,1.7298554852999999
2020-10-29 13:00:00,-1.67568,-0.13124000000000002,1.6808115302000002,0.54432,0.15876,0.5670000000000001,-2.22,-0.29,2.2388613177,-1.67568,-0.12124000000000001,1.6800602965,0.54432,0.15876,0.5670000000000001,-2.22,-0.28,2.2375879871
2020-10-29 13:30:00,-1.28544,-0.06492,1.2870783193,0.63456,0.18508000000000002,0.661,-1.92,-0.25,1.9362076335,-1.28544,-0.054920000000000004,1.2866126845,0.63456,0.18508000000000002,0.661,-1.92,-0.24,1.9349418595999999
2020-10-29 14:00:00,-1.35704,-0.11122000000000001,1.3615900448,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.97,-0.29,1.9912307752,-1.35704,-0.10122,1.3608097038,0.6129600000000001,0.17878000000000002,0.6385000000000001,-1.97,-0.28,1.9897989848000002
